Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-09-13 10:30:00,115.43696,13.77953,116.2564715664,9.66696,2.8195300000000003,10.06975,105.77,10.96,106.3363272828,134.87,9.66696,2.8195300000000003,10.06975,9.66696,2.8195300000000003,10.06975,0.0,0.0,0.0,133.99,116.53696,13.14953,117.276481808,9.66696,2.8195300000000003,10.06975,106.87,10.33,107.3680855748,131.19,118.03696,13.28953,118.7827240539,9.66696,2.8195300000000003,10.06975,108.37,10.47,108.8745966697,131.19
2019-09-13 11:00:00,114.81264,15.00452,115.7889369681,11.67264,3.40452,12.159,103.14,11.6,103.7902673665,134.9,11.67264,3.40452,12.159,11.67264,3.40452,12.159,0.0,0.0,0.0,134.08,115.87264,14.38452,116.7620791019,11.67264,3.40452,12.159,104.2,10.98,104.7769077612,131.24,117.35264,14.53452,118.249289159,11.67264,3.40452,12.159,105.68,11.13,106.2644780724,131.24
2019-09-13 11:30:00,115.55712,13.84666,116.3837530579,10.61712,3.09666,11.0595,104.94,10.75,105.4891752741,134.9,10.61712,3.09666,11.0595,10.61712,3.09666,11.0595,0.0,0.0,0.0,134.01,116.65712,13.21666,117.4034230687,10.61712,3.09666,11.0595,106.04,10.12,106.5218099734,131.24,118.13712,13.35666,118.8897787375,10.61712,3.09666,11.0595,107.52,10.26,108.0084163387,131.24
2019-09-13 12:00:00,114.22144,14.02292,115.0790147725,12.18144,3.5529200000000003,12.689,102.04,10.47,102.5757403093,134.82,12.18144,3.5529200000000003,12.689,12.18144,3.5529200000000003,12.689,0.0,0.0,0.0,133.84,115.27144,13.40292,116.0480208543,12.18144,3.5529200000000003,12.689,103.09,9.85,103.5595027026,131.16,116.75144,13.55292,117.535443091,12.18144,3.5529200000000003,12.689,104.57,10.0,105.0470604063,131.16
2019-09-13 12:30:00,111.7548,13.3414,112.5483375133,12.9648,3.7814,13.505,98.79,9.56,99.2514871425,134.78,12.9648,3.7814,13.505,12.9648,3.7814,13.505,0.0,0.0,0.0,133.66,112.7748,12.7214,113.4900415587,12.9648,3.7814,13.505,99.81,8.94,100.2095788835,131.11,114.1748,12.8314,114.8935584835,12.9648,3.7814,13.505,101.21,9.05,101.6138110692,131.11
2019-09-13 13:00:00,109.48272,12.23246,110.1639644178,13.00272,3.79246,13.5445,96.48,8.44,96.8484589449,135.16,13.00272,3.79246,13.5445,13.00272,3.79246,13.5445,0.0,0.0,0.0,133.86,110.46272,11.60246,111.0703812357,13.00272,3.79246,13.5445,97.46,7.8100000000000005,97.7724281175,131.47,111.85272,11.71246,112.4642729521,13.00272,3.79246,13.5445,98.85,7.92,99.1667731652,131.47
2019-09-13 13:30:00,107.48152,10.56586,107.9996043467,12.67152,3.69586,13.1995,94.81,6.87,95.0585766778,135.75,12.67152,3.69586,13.1995,12.67152,3.69586,13.1995,0.0,0.0,0.0,134.25,108.44152,9.92586,108.8948389808,12.67152,3.69586,13.1995,95.77,6.23,95.9724220805,132.04,109.79152,10.01586,110.2474277045,12.67152,3.69586,13.1995,97.12,6.32,97.3254170297,132.04
2019-09-13 14:00:00,105.5216,10.34255,106.0272437021,12.5916,3.67255,13.11625,92.93,6.67,93.1690603151,135.46,12.5916,3.67255,13.11625,12.5916,3.67255,13.11625,0.0,0.0,0.0,133.93,106.4716,9.70255,106.9127732456,12.5916,3.67255,13.11625,93.88,6.03,94.0734569366,131.77,107.7916,9.78255,108.2345938924,12.5916,3.67255,13.11625,95.2,6.11,95.3958704557,131.77
2019-09-13 14:30:00,105.55448,9.69964,105.9992040734,12.44448,3.62964,12.963,93.11,6.07,93.3076470607,135.69,12.44448,3.62964,12.963,12.44448,3.62964,12.963,0.0,0.0,0.0,134.06,106.50448,9.04964,106.8882605537,12.44448,3.62964,12.963,94.06,5.42,94.2160283604,131.99,107.81448,9.12964,108.2003346769,12.44448,3.62964,12.963,95.37,5.5,95.528461204,131.99
2019-09-13 15:00:00,104.80952,9.02986,105.197784455,11.51952,3.35986,11.9995,93.29,5.67,93.4621474181,136.02,11.51952,3.35986,11.9995,11.51952,3.35986,11.9995,0.0,0.0,0.0,134.33,105.75952,8.37986,106.0909898354,11.51952,3.35986,11.9995,94.24,5.02,94.373608599,132.31,107.07952,8.43986,107.4116140846,11.51952,3.35986,11.9995,95.56,5.08,95.6949319452,132.31
2019-09-13 15:30:00,104.11608,7.40094,104.3787910806,10.666080000000001,3.11094,11.1105,93.45,4.29,93.5484184794,136.32,10.666080000000001,3.11094,11.1105,10.666080000000001,3.11094,11.1105,0.0,0.0,0.0,134.46,105.05608,6.74094,105.2721245964,10.666080000000001,3.11094,11.1105,94.39,3.63,94.4597745075,132.6,106.39608,6.79094,106.61258230359999,10.666080000000001,3.11094,11.1105,95.73,3.68,95.8007061561,132.6
2019-09-13 16:00:00,106.04688,6.51534,106.2468371908,9.20688,2.68534,9.5905,96.84,3.83,96.9157082211,136.46,9.20688,2.68534,9.5905,9.20688,2.68534,9.5905,0.0,0.0,0.0,134.56,107.01688,5.81534,107.1747674793,9.20688,2.68534,9.5905,97.81,3.13,97.8600684651,132.73,108.39688,5.86534,108.5554503793,9.20688,2.68534,9.5905,99.19,3.18,99.2409618051,132.73
2019-09-13 16:30:00,106.5804,4.8772,106.6919338282,11.9904,3.4972,12.49,94.59,1.38,94.6000660676,136.46,11.9904,3.4972,12.49,11.9904,3.4972,12.49,0.0,0.0,0.0,134.26,107.5204,4.1472,107.6003516909,11.9904,3.4972,12.49,95.53,0.65,95.5322113216,132.73,108.8604,4.1572,108.9397494031,11.9904,3.4972,12.49,96.87,0.66,96.872248348,132.73
2019-09-13 17:00:00,107.93688,3.7603400000000002,108.0023621087,10.52688,3.07034,10.9655,97.41,0.6900000000000001,97.4124437636,135.79,10.52688,3.07034,10.9655,10.52688,3.07034,10.9655,0.0,0.0,0.0,133.57,108.91688,3.27034,108.9659665797,10.52688,3.07034,10.9655,98.39,0.2,98.3902032725,132.1,110.29688,3.28034,110.3456495212,10.52688,3.07034,10.9655,99.77,0.21,99.7702210081,132.1
2019-09-13 17:30:00,109.80072,2.8427100000000003,109.8375123201,9.30072,2.71271,9.68825,100.5,0.13,100.5000840796,135.76,9.30072,2.71271,9.68825,9.30072,2.71271,9.68825,0.0,0.0,0.0,133.48,110.81072,3.53271,110.8670181202,9.30072,2.71271,9.68825,101.51,0.8200000000000001,101.5133119349,132.07,112.23072,3.54271,112.2866212238,9.30072,2.71271,9.68825,102.93,0.8300000000000001,102.9333463946,132.07
2019-09-13 18:00:00,109.61536,3.96448,109.6870286296,7.93536,2.31448,8.266,101.68,1.65,101.6933867073,136.06,7.93536,2.31448,8.266,7.93536,2.31448,8.266,0.0,0.0,0.0,133.6,110.63536,4.72448,110.7361891777,7.93536,2.31448,8.266,102.7,2.41,102.7282731287,132.39,112.05536,4.76448,112.1566046847,7.93536,2.31448,8.266,104.12,2.45,104.1488209247,132.39
2019-09-13 18:30:00,109.6524,4.3757,109.7396718432,6.6024,1.9257,6.8775,103.05,2.45,103.0791200971,136.29,6.6024,1.9257,6.8775,6.6024,1.9257,6.8775,0.0,0.0,0.0,133.74,110.6624,5.1757,110.783368085,6.6024,1.9257,6.8775,104.06,3.25,104.1107395997,132.61,112.1224,5.2157,112.2436461821,6.6024,1.9257,6.8775,105.52,3.29,105.5712768702,132.61
2019-09-13 19:00:00,109.77504,4.50022,109.8672443772,5.55504,1.6202200000000002,5.7865,104.22,2.88,104.2597851523,136.32,5.55504,1.6202200000000002,5.7865,5.55504,1.6202200000000002,5.7865,0.0,0.0,0.0,133.74,110.81504,5.29022,110.9412435384,5.55504,1.6202200000000002,5.7865,105.26,3.67,105.3239597622,132.65,112.30504,5.34022,112.431934783,5.55504,1.6202200000000002,5.7865,106.75,3.7199999999999998,106.8147971959,132.65
2019-09-13 19:30:00,110.6588,2.05465,110.6778731457,1.5588000000000002,0.45465000000000005,1.62375,109.1,1.6,109.1117317249,136.05,1.5588000000000002,0.45465000000000005,1.62375,1.5588000000000002,0.45465000000000005,1.62375,0.0,0.0,0.0,133.68,111.7588,2.85465,111.7952521535,1.5588000000000002,0.45465000000000005,1.62375,110.2,2.4,110.2261312031,132.39,113.2988,2.89465,113.3357714054,1.5588000000000002,0.45465000000000005,1.62375,111.74,2.44,111.7666372403,132.39
2019-09-13 20:00:00,113.47248,2.09114,113.4917467653,1.51248,0.44114000000000003,1.5755,111.96,1.65,111.9721577,135.76,1.51248,0.44114000000000003,1.5755,1.51248,0.44114000000000003,1.5755,0.0,0.0,0.0,133.44,114.57248,2.90114,114.6092046332,1.51248,0.44114000000000003,1.5755,113.06,2.46,113.086759614,132.12,116.16248,2.94114,116.1997076771,1.51248,0.44114000000000003,1.5755,114.65,2.5,114.6772536295,132.12
2019-09-13 20:30:00,111.41656,6.17858,111.5877443676,5.20656,1.51858,5.4235,106.21,4.66,106.3121803934,136.48,5.20656,1.51858,5.4235,5.20656,1.51858,5.4235,0.0,0.0,0.0,133.74,112.45656,6.9985800000000005,112.6741230676,5.20656,1.51858,5.4235,107.25,5.48,107.3899106062,132.84,113.96656,7.07858,114.1861773292,5.20656,1.51858,5.4235,108.76,5.5600000000000005,108.9020256928,132.84
2019-09-13 21:00:00,107.27,5.79375,107.426348905,1.5899999999999999,0.46375000000000005,1.65625,105.68,5.33,105.8143246446,135.51,1.5899999999999999,0.46375000000000005,1.65625,1.5899999999999999,0.46375000000000005,1.65625,0.0,0.0,0.0,132.71,108.32,6.62375,108.5223316376,1.5899999999999999,0.46375000000000005,1.65625,106.73,6.16,106.9076166604,131.9,109.81,6.71375,110.0150468757,1.5899999999999999,0.46375000000000005,1.65625,108.22,6.25,108.400327029,131.9
2019-09-13 21:30:00,103.35304,7.67547,103.6376558832,1.4930400000000001,0.43547,1.55525,101.86,7.24,102.1169780203,136.05,1.4930400000000001,0.43547,1.55525,1.4930400000000001,0.43547,1.55525,0.0,0.0,0.0,132.97,104.36304,8.50547,104.7090594837,1.4930400000000001,0.43547,1.55525,102.87,8.07,103.1860542903,132.39,105.80304,8.61547,106.1532363923,1.4930400000000001,0.43547,1.55525,104.31,8.18,104.6302465829,132.39
2019-09-13 22:00:00,97.56856,8.33583,97.9240009511,1.5285600000000001,0.44583000000000006,1.59225,96.04,7.89,96.363549644,137.26,1.5285600000000001,0.44583000000000006,1.59225,1.5285600000000001,0.44583000000000006,1.59225,0.0,0.0,0.0,134.01,98.84856,13.84583,99.8135502948,1.5285600000000001,0.44583000000000006,1.59225,97.32,13.4,98.2381921658,133.55,99.86856,9.28583,100.2993315793,1.5285600000000001,0.44583000000000006,1.59225,98.34,8.84,98.7365241438,133.55
2019-09-13 22:30:00,92.14752,10.11386,92.7008932333,1.24752,0.36386,1.2995,90.9,9.75,91.4214006675,136.9,1.24752,0.36386,1.2995,1.24752,0.36386,1.2995,0.0,0.0,0.0,134.79,93.20752,15.77386,94.5328326236,1.24752,0.36386,1.2995,91.96,15.41,93.2422098623,133.21,94.17752,11.39386,94.8642467901,1.24752,0.36386,1.2995,92.93,11.03,93.5822942655,133.21
2019-09-13 23:00:00,87.63,15.06,88.914681015,1.2,0.35000000000000003,1.25,86.43,14.71,87.6728521265,137.23,1.2,0.35000000000000003,1.25,1.2,0.35000000000000003,1.25,0.0,0.0,0.0,135.45,87.98,12.43,88.8537298035,1.2,0.35000000000000003,1.25,86.78,12.08,87.6167495403,133.52,89.21,12.61,90.096815704,1.2,0.35000000000000003,1.25,88.01,12.26,88.859820504,133.52
2019-09-13 23:30:00,83.69168,27.05424,87.9558366636,1.35168,0.39424000000000003,1.408,82.34,26.66,86.5484326837,137.37,1.35168,0.39424000000000003,1.408,1.35168,0.39424000000000003,1.408,0.0,0.0,0.0,135.98,82.91168,8.31424,83.3275060661,1.35168,0.39424000000000003,1.408,81.56,7.92,81.9436391674,133.66,84.06168,8.41424,84.4817464261,1.35168,0.39424000000000003,1.408,82.71,8.02,83.0979211533,133.66
2019-09-14 00:00:00,78.7588,25.0109,82.6347003156,1.4088,0.41090000000000004,1.4675,77.35,24.6,81.1676197754,137.37,1.4088,0.41090000000000004,1.4675,1.4088,0.41090000000000004,1.4675,0.0,0.0,0.0,136.14,78.2588,10.5709,78.9695112322,1.4088,0.41090000000000004,1.4675,76.85,10.16,77.5186951645,133.62,79.3688,11.3409,80.1749488696,1.4088,0.41090000000000004,1.4675,77.96,10.93,78.7224650275,133.62
2019-09-14 00:30:00,74.68856,16.63958,76.5196485711,1.43856,0.41958,1.4985,73.25,16.22,75.0243353853,136.83,1.43856,0.41958,1.4985,1.43856,0.41958,1.4985,0.0,0.0,0.0,136.46,74.91856,16.70958,76.7593687849,1.43856,0.41958,1.4985,73.48,16.29,75.2640319143,133.11,75.95856,16.92958,77.8223201675,1.43856,0.41958,1.4985,74.52,16.51,76.3269971897,133.11
2019-09-14 01:00:00,72.97704,13.94497,74.2974464936,1.4570400000000001,0.42497,1.51775,71.52,13.52,72.7866801001,137.26,1.4570400000000001,0.42497,1.51775,1.4570400000000001,0.42497,1.51775,0.0,0.0,0.0,137.16,73.60704,23.85497,77.3760682076,1.4570400000000001,0.42497,1.51775,72.15,23.43,75.8589968296,133.52,74.21704,14.15497,75.5548291115,1.4570400000000001,0.42497,1.51775,72.76,13.73,74.0441118523,133.52
2019-09-14 01:30:00,71.3268,11.5624,72.2578818677,1.5168,0.4424,1.58,69.81,11.12,70.6901018531,136.95,1.5168,0.4424,1.58,1.5168,0.4424,1.58,0.0,0.0,0.0,137.09,72.3768,31.5824,78.9673930683,1.5168,0.4424,1.58,70.86,31.14,77.4005116262,133.22,72.5568,11.7224,73.4976454589,1.5168,0.4424,1.58,71.04,11.28,71.9299659391,133.22
2019-09-14 02:00:00,70.4876,11.7393,71.4584698846,1.4376,0.4193,1.4975,69.05,11.32,69.9717435827,136.95,1.4376,0.4193,1.4975,1.4376,0.4193,1.4975,0.0,0.0,0.0,137.09,71.5076,31.7693,78.2472062137,1.4376,0.4193,1.4975,70.07,31.35,76.7634509386,133.22,71.6976,11.9093,72.6799647238,1.4376,0.4193,1.4975,70.26,11.49,71.1933121859,133.22
2019-09-14 02:30:00,69.24784,11.91187,70.2648987159,1.37784,0.40187000000000006,1.43525,67.87,11.51,68.8390659437,136.81,1.37784,0.40187000000000006,1.43525,1.37784,0.40187000000000006,1.43525,0.0,0.0,0.0,136.9,70.22784,31.92187,77.1424351143,1.37784,0.40187000000000006,1.43525,68.85,31.52,75.7220767016,133.08,70.44784,12.06187,71.4729799894,1.37784,0.40187000000000006,1.43525,69.07,11.66,70.0472733231,133.08
2019-09-14 03:00:00,68.15256,12.27033,69.2483388455,1.37256,0.40033,1.42975,66.78,11.87,67.8267299816,137.27,1.37256,0.40033,1.42975,1.37256,0.40033,1.42975,0.0,0.0,0.0,137.34,69.12256000000001,32.40033,76.3394372855,1.37256,0.40033,1.42975,67.75,32.0,74.9270478532,133.53,69.31256,12.43033,70.4183504327,1.37256,0.40033,1.42975,67.94,12.03,68.9968441307,133.53
2019-09-14 03:30:00,67.23728,14.75629,68.8374891782,1.18728,0.34629000000000004,1.23675,66.05,14.41,67.6036286008,137.04,1.18728,0.34629000000000004,1.23675,1.18728,0.34629000000000004,1.23675,0.0,0.0,0.0,137.55,67.85728,27.90629,73.3714622354,1.18728,0.34629000000000004,1.23675,66.67,27.56,72.1418221284,133.3,68.32728,15.47629,70.0580669471,1.18728,0.34629000000000004,1.23675,67.14,15.13,68.8236623553,133.3
2019-09-14 04:00:00,67.18568,19.59249,69.9841500732,1.10568,0.32249,1.15175,66.08,19.27,68.8324000744,136.37,1.10568,0.32249,1.15175,1.10568,0.32249,1.15175,0.0,0.0,0.0,137.76,67.15568,19.17249,69.8388840766,1.10568,0.32249,1.15175,66.05,18.85,68.6871530928,132.65,68.09568,19.42249,70.8114027009,1.10568,0.32249,1.15175,66.99,19.1,69.659673413,132.65
2019-09-14 04:30:00,67.00248,19.66989,69.8300572731,1.06248,0.30989,1.10675,65.94,19.36,68.7233090007,135.92,1.06248,0.30989,1.10675,1.06248,0.30989,1.10675,0.0,0.0,0.0,137.3,66.96248,19.24989,69.6744716002,1.06248,0.30989,1.10675,65.9,18.94,68.5677300193,132.22,67.89248,19.49989,70.6373452967,1.06248,0.30989,1.10675,66.83,19.19,69.5306047723,132.22
2019-09-14 05:00:00,67.38904,19.34347,70.1102884302,1.10904,0.32347000000000004,1.15525,66.28,19.02,68.9550491262,135.7,1.10904,0.32347000000000004,1.15525,1.10904,0.32347000000000004,1.15525,0.0,0.0,0.0,137.1,67.36904,18.90347,69.9709134467,1.10904,0.32347000000000004,1.15525,66.26,18.58,68.8157249471,132.0,68.28904,19.15347,70.9242440718,1.10904,0.32347000000000004,1.15525,67.18,18.83,69.7690568949,132.0
2019-09-14 05:30:00,69.0048,18.5439,71.4530520709,1.1448,0.33390000000000003,1.1925,67.86,18.21,70.2608262121,135.17,1.1448,0.33390000000000003,1.1925,1.1448,0.33390000000000003,1.1925,0.0,0.0,0.0,136.65,68.9748,18.1439,71.3212741211,1.1448,0.33390000000000003,1.1925,67.83,17.81,70.1292021914,131.48,69.9248,18.3739,72.2985328776,1.1448,0.33390000000000003,1.1925,68.78,18.04,71.1064694666,131.48
2019-09-14 06:00:00,70.85416,18.20538,73.1556412743,1.18416,0.34538,1.2335,69.67,17.86,71.9227954129,134.79,1.18416,0.34538,1.2335,1.18416,0.34538,1.2335,0.0,0.0,0.0,136.31,70.82416,17.78538,73.0231564742,1.18416,0.34538,1.2335,69.64,17.44,71.7905509103,131.12,71.81416,18.02538,74.0417983348,1.18416,0.34538,1.2335,70.63,17.68,72.809197908,131.12
2019-09-14 06:30:00,75.82232,15.52776,77.3959659207,1.19232,0.34776,1.242,74.63,15.18,76.1581860341,133.87,1.19232,0.34776,1.242,1.19232,0.34776,1.242,0.0,0.0,0.0,135.7,75.81232,15.13776,77.3088587524,1.19232,0.34776,1.242,74.62,14.79,76.07160114,130.22,76.86232,15.34776,78.3796527984,1.19232,0.34776,1.242,75.67,15.0,77.1423936626,130.22
2019-09-14 07:00:00,79.21392,13.91156,80.4262185074,1.27392,0.37156000000000006,1.327,77.94,13.54,79.1073650174,133.02,1.27392,0.37156000000000006,1.327,1.27392,0.37156000000000006,1.327,0.0,0.0,0.0,135.01,79.21392,13.53156,80.3613603531,1.27392,0.37156000000000006,1.327,77.94,13.16,79.0432109672,129.39,80.31392,13.72156,81.4776469628,1.27392,0.37156000000000006,1.327,79.04,13.35,80.1594916401,129.39
2019-09-14 07:30:00,85.09912,17.17516,86.8150122145,1.62912,0.47516,1.697,83.47,16.7,85.1242086601,132.51,1.62912,0.47516,1.697,1.62912,0.47516,1.697,0.0,0.0,0.0,134.19,84.20912,3.58516,84.2854036201,1.62912,0.47516,1.697,82.58,3.11,82.6385412504,128.88,86.25912,17.07516,87.9329112005,1.62912,0.47516,1.697,84.63,16.6,86.2426628763,128.88
2019-09-14 08:00:00,89.68128,16.19954,91.1326345425,2.50128,0.7295400000000001,2.6055,87.18,15.47,88.5419296153,132.71,2.50128,0.7295400000000001,2.6055,2.50128,0.7295400000000001,2.6055,0.0,0.0,0.0,134.31,88.76128,4.06954,88.8545214553,2.50128,0.7295400000000001,2.6055,86.26,3.34,86.3246384296,129.07,90.90128,15.49954,92.2132227278,2.50128,0.7295400000000001,2.6055,88.4,14.77,89.6254032069,129.07
2019-09-14 08:30:00,93.42504,11.10397,94.0826033269,7.38504,2.15397,7.69275,86.04,8.95,86.5042432485,133.31,7.38504,2.15397,7.69275,7.38504,2.15397,7.69275,0.0,0.0,0.0,133.82,93.72504,11.16397,94.3875910762,7.38504,2.15397,7.69275,86.34,9.01,86.8088457474,129.65,94.96504,11.29397,95.6342646783,7.38504,2.15397,7.69275,87.58,9.14,88.0556415001,129.65
2019-09-14 09:00:00,94.03496,10.60353,94.6309069526,9.71496,2.83353,10.11975,84.32,7.77,84.6772419249,132.84,9.71496,2.83353,10.11975,9.71496,2.83353,10.11975,0.0,0.0,0.0,133.47,94.31496,10.65353,94.914747965,9.71496,2.83353,10.11975,84.6,7.82,84.96065206910001,129.19,95.52496,10.76353,96.1294521001,9.71496,2.83353,10.11975,85.81,7.93,86.1756404096,129.19
2019-09-14 09:30:00,97.2996,7.5178,97.5895971761,7.0896,2.0678,7.385,90.21,5.45,90.3744798049,133.08,7.0896,2.0678,7.385,7.0896,2.0678,7.385,0.0,0.0,0.0,134.03,97.6396,7.5778,97.9332146976,7.0896,2.0678,7.385,90.55,5.51,90.71748784,129.42,98.9096,7.6578,99.2055990003,7.0896,2.0678,7.385,91.82,5.59,91.9900021741,129.42
2019-09-14 10:00:00,96.54656,6.80983,96.7864248356,8.29656,2.41983,8.64225,88.25,4.39,88.3591229019,133.05,8.29656,2.41983,8.64225,8.29656,2.41983,8.64225,0.0,0.0,0.0,134.09,96.86656,6.8598300000000005,97.1091536049,8.29656,2.41983,8.64225,88.57,4.44,88.6812184174,129.4,98.14656,6.92983,98.3909029518,8.29656,2.41983,8.64225,89.85,4.51,89.9631179984,129.4
2019-09-14 10:30:00,95.3696,6.9953,95.6258062776,9.5496,2.7853,9.9475,85.82,4.21,85.9232011741,133.12,9.5496,2.7853,9.9475,9.5496,2.7853,9.9475,0.0,0.0,0.0,134.18,95.6796,7.0353,95.9379033659,9.5496,2.7853,9.9475,86.13,4.25,86.2347922825,129.48,96.9096,7.0953,97.1689963633,9.5496,2.7853,9.9475,87.36,4.31,87.4662546357,129.48
2019-09-14 11:00:00,93.99728,7.08754,94.2641070114,10.51728,3.06754,10.9555,83.48,4.02,83.5767359975,133.06,10.51728,3.06754,10.9555,10.51728,3.06754,10.9555,0.0,0.0,0.0,134.12,94.29728,7.10754,94.56476162,10.51728,3.06754,10.9555,83.78,4.04,83.8773509358,129.43,95.49728,7.16754,95.7658818006,10.51728,3.06754,10.9555,84.98,4.1,85.0788481351,129.43
2019-09-14 11:30:00,92.29056,7.57183,92.600648349,11.08056,3.23183,11.54225,81.21,4.34,81.3258857929,133.02,11.08056,3.23183,11.54225,11.08056,3.23183,11.54225,0.0,0.0,0.0,134.01,92.58056,7.59183,92.8913126867,11.08056,3.23183,11.54225,81.5,4.36,81.6165399904,129.39,93.75056000000001,7.67183,94.0639382328,11.08056,3.23183,11.54225,82.67,4.44,82.7891448198,129.39
2019-09-14 12:00:00,90.07168,7.99924,90.4261874603,11.55168,3.36924,12.033,78.52,4.63,78.6563875346,132.93,11.55168,3.36924,12.033,11.55168,3.36924,12.033,0.0,0.0,0.0,133.84,90.33168,8.01924,90.6869374375,11.55168,3.36924,12.033,78.78,4.65,78.9171141135,129.29,91.46168,8.07924,91.817825216,11.55168,3.36924,12.033,79.91,4.71,80.0486864352,129.29
2019-09-14 12:30:00,89.49744,8.68842,89.9181873074,11.85744,3.4584200000000003,12.3515,77.64,5.23,77.8159527346,133.21,11.85744,3.4584200000000003,12.3515,11.85744,3.4584200000000003,12.3515,0.0,0.0,0.0,134.04,89.76744,8.68842,90.1869276905,11.85744,3.4584200000000003,12.3515,77.91,5.23,78.0853443355,129.56,90.87744,8.76842,91.2994758487,11.85744,3.4584200000000003,12.3515,79.02,5.31,79.198210207,129.56
2019-09-14 13:00:00,88.20392,9.02781,88.664721602,11.68392,3.40781,12.17075,76.52,5.62,76.7261024685,133.3,11.68392,3.40781,12.17075,11.68392,3.40781,12.17075,0.0,0.0,0.0,134.04,88.45392,9.03781,88.9144418695,11.68392,3.40781,12.17075,76.77,5.63,76.9761638431,129.65,89.56392,9.12781,90.0278439215,11.68392,3.40781,12.17075,77.88,5.72,78.0897739784,129.65
2019-09-14 13:30:00,85.80816,9.89613,86.3769281207,11.43816,3.33613,11.91475,74.37,6.5600000000000005,74.6587603701,132.71,11.43816,3.33613,11.91475,11.43816,3.33613,11.91475,0.0,0.0,0.0,133.34,86.03816,9.91613,86.6077052598,11.43816,3.33613,11.91475,74.6,6.58,74.8896281203,129.09,87.11816,10.00613,87.690914235,11.43816,3.33613,11.91475,75.68,6.67,75.9733591465,129.09
2019-09-14 14:00:00,85.19104,10.13072,85.7912861776,11.11104,3.24072,11.574,74.08,6.89,74.3997211016,133.08,11.11104,3.24072,11.574,11.11104,3.24072,11.574,0.0,0.0,0.0,133.68,85.42104,10.13072,86.0196812503,11.11104,3.24072,11.574,74.31,6.89,74.6287357524,129.44,86.50104,10.24072,87.1051219344,11.11104,3.24072,11.574,75.39,7.0,75.7142793666,129.44
2019-09-14 14:30:00,84.62976,10.75368,85.3102450542,10.22976,2.98368,10.656,74.4,7.77,74.8046315411,132.86,10.22976,2.98368,10.656,10.22976,2.98368,10.656,0.0,0.0,0.0,133.34,84.84976,10.77368,85.5310116437,10.22976,2.98368,10.656,74.62,7.79,75.0255189919,129.22,85.91976,10.87368,86.6050926632,10.22976,2.98368,10.656,75.69,7.89,76.1001195794,129.22
2019-09-14 15:00:00,84.60344,10.71892,85.2797590627,9.25344,2.69892,9.639,75.35,8.02,75.7756088725,132.9,9.25344,2.69892,9.639,9.25344,2.69892,9.639,0.0,0.0,0.0,133.34,84.83344,10.74892,85.5117057683,9.25344,2.69892,9.639,75.58,8.05,76.0074923938,129.25,85.92344,10.86892,86.6081460568,9.25344,2.69892,9.639,76.67,8.17,77.1040712284,129.25
2019-09-14 15:30:00,86.43168,10.93049,87.1200948075,7.20168,2.10049,7.50175,79.23,8.83,79.7205230791,132.75,7.20168,2.10049,7.50175,7.20168,2.10049,7.50175,0.0,0.0,0.0,133.13,86.69168,10.97049,87.3830591823,7.20168,2.10049,7.50175,79.49,8.87,79.9833545183,129.12,87.82168,11.10049,88.5204403303,7.20168,2.10049,7.50175,80.62,9.0,81.1208012781,129.12
2019-09-14 16:00:00,85.46552,8.72661,85.9098878533,6.8455200000000005,1.99661,7.13075,78.62,6.73,78.9075237224,132.54,6.8455200000000005,1.99661,7.13075,6.8455200000000005,1.99661,7.13075,0.0,0.0,0.0,132.63,86.22552,13.36661,87.2554099306,6.8455200000000005,1.99661,7.13075,79.38,11.37,80.1901571267,128.92,87.37552,13.53661,88.4178788796,6.8455200000000005,1.99661,7.13075,80.53,11.54,81.3526428581,128.92
2019-09-14 16:30:00,86.88304,4.79297,87.0151435157,6.11304,1.7829700000000002,6.36775,80.77,3.01,80.82606634,133.7,6.11304,1.7829700000000002,6.36775,6.11304,1.7829700000000002,6.36775,0.0,0.0,0.0,133.44,88.47304,16.87297,90.0676186177,6.11304,1.7829700000000002,6.36775,82.36,15.09,83.7309841098,130.03,89.63304,17.08297,91.2464230732,6.11304,1.7829700000000002,6.36775,83.52,15.3,84.909836886,130.03
2019-09-14 17:00:00,90.00664,4.30652,90.1096074711,4.37664,1.27652,4.559,85.63,3.03,85.6835911946,133.06,4.37664,1.27652,4.559,4.37664,1.27652,4.559,0.0,0.0,0.0,132.85,91.69664,16.21652,93.1195431056,4.37664,1.27652,4.559,87.32,14.94,88.5888593447,129.44,92.96664,16.42652,94.4067090423,4.37664,1.27652,4.559,88.59,15.15,89.8760846944,129.44
2019-09-14 17:30:00,91.61304,4.58547,91.72772554229999,5.3330400000000004,1.5554700000000001,5.55525,86.28,3.03,86.333187709,133.24,5.3330400000000004,1.5554700000000001,5.55525,5.3330400000000004,1.5554700000000001,5.55525,0.0,0.0,0.0,133.04,93.33304,16.53547,94.7864870314,5.3330400000000004,1.5554700000000001,5.55525,88.0,14.98,89.2658971836,129.62,94.58304,16.75547,96.0556985845,5.3330400000000004,1.5554700000000001,5.55525,89.25,15.2,90.5350898823,129.62
2019-09-14 18:00:00,93.2828,3.87415,93.3632144587,3.6828000000000003,1.07415,3.83625,89.6,2.8,89.6437393241,132.63,3.6828000000000003,1.07415,3.83625,3.6828000000000003,1.07415,3.83625,0.0,0.0,0.0,132.45,95.0928,16.14415,96.4534820059,3.6828000000000003,1.07415,3.83625,91.41,15.07,92.6439042787,129.05,96.3928,16.35415,97.7702925947,3.6828000000000003,1.07415,3.83625,92.71,15.28,93.9607497842,129.05
2019-09-14 18:30:00,94.80544,3.19992,94.8594272679,2.36544,0.6899200000000001,2.464,92.44,2.51,92.4740704198,132.72,2.36544,0.6899200000000001,2.464,2.36544,0.6899200000000001,2.464,0.0,0.0,0.0,132.54,96.66544,16.09992,97.9970138035,2.36544,0.6899200000000001,2.464,94.3,15.41,95.5508142299,129.16,98.01544,16.32992,99.366456944,2.36544,0.6899200000000001,2.464,95.65,15.64,96.9202357612,129.16
2019-09-14 19:00:00,96.16216,3.01563,96.2094332182,1.56216,0.45563000000000003,1.62725,94.6,2.56,94.6346321386,132.87,1.56216,0.45563000000000003,1.62725,1.56216,0.45563000000000003,1.62725,0.0,0.0,0.0,132.7,98.06216,15.83563,99.3325445227,1.56216,0.45563000000000003,1.62725,96.5,15.38,97.7179328476,129.3,99.44216,16.05563,100.7299679349,1.56216,0.45563000000000003,1.62725,97.88,15.6,99.115359052,129.3
2019-09-14 19:30:00,96.6308,3.0144,96.6778057053,1.4208,0.41440000000000005,1.48,95.21,2.6,95.2454938567,132.92,1.4208,0.41440000000000005,1.48,1.4208,0.41440000000000005,1.48,0.0,0.0,0.0,132.76,98.5708,15.7944,99.8281808108,1.4208,0.41440000000000005,1.48,97.15,15.38,98.3598846075,129.35,99.9508,16.0144,101.2256065825,1.4208,0.41440000000000005,1.48,98.53,15.6,99.7573100078,129.35
2019-09-14 20:00:00,100.88672,8.04446,101.2069345897,1.6267200000000002,0.47446000000000005,1.6945000000000001,99.26,7.57,99.5482420739,133.51,1.6267200000000002,0.47446000000000005,1.6945000000000001,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.0,0.0,0.0,132.3,101.65672,9.81446,102.1293902178,1.6267200000000002,0.47446000000000005,1.6945000000000001,100.03,9.34,100.4651009057,129.92,103.03672,9.36446,103.4613878674,1.6267200000000002,0.47446000000000005,1.6945000000000001,101.41,8.89,101.7989204265,129.92
2019-09-14 20:30:00,99.94336,9.45973,100.3900478123,1.7133600000000002,0.49973000000000006,1.78475,98.23,8.96,98.6377944806,133.22,1.7133600000000002,0.49973000000000006,1.78475,1.7133600000000002,0.49973000000000006,1.78475,0.0,0.0,0.0,131.81,100.57336,9.95973,101.0653103857,1.7133600000000002,0.49973000000000006,1.78475,98.86,9.46,99.3115864338,129.65,102.01336,10.08973,102.5111129096,1.7133600000000002,0.49973000000000006,1.78475,100.3,9.59,100.7574220591,129.65
2019-09-14 21:00:00,96.3436,10.7323,96.9395250878,1.6536,0.4823,1.7225000000000001,94.69,10.25,95.2431551346,133.44,1.6536,0.4823,1.7225000000000001,1.6536,0.4823,1.7225000000000001,0.0,0.0,0.0,131.81,96.9436,11.2223,97.5909913786,1.6536,0.4823,1.7225000000000001,95.29,10.74,95.8933350134,129.86,98.3036,11.3723,98.9592187734,1.6536,0.4823,1.7225000000000001,96.65,10.89,97.2615782311,129.86
2019-09-14 21:30:00,93.05832,12.05076,93.835343756,1.64832,0.48076,1.717,91.41,11.57,92.1393129994,133.96,1.64832,0.48076,1.717,1.64832,0.48076,1.717,0.0,0.0,0.0,132.17,93.61832,12.53076,94.4532147987,1.64832,0.48076,1.717,91.97,12.05,92.7560423908,130.34,94.93832,12.70076,95.7841005021,1.64832,0.48076,1.717,93.29,12.22,94.0869411768,130.34
2019-09-14 22:00:00,89.40064,13.78977,90.4579028558,1.61064,0.46977,1.67775,87.79,13.32,88.7947436507,134.2,1.61064,0.46977,1.67775,1.61064,0.46977,1.67775,0.0,0.0,0.0,132.17,89.92064,14.27977,91.047423518,1.61064,0.46977,1.67775,88.31,13.81,89.3832881472,130.59,91.19064,14.47977,92.3330740464,1.61064,0.46977,1.67775,89.58,14.01,90.6689390034,130.59
2019-09-14 22:30:00,85.03832,14.86576,86.3279021453,1.7683200000000001,0.51576,1.842,83.27,14.35,84.4974283632,133.73,1.7683200000000001,0.51576,1.842,1.7683200000000001,0.51576,1.842,0.0,0.0,0.0,131.56,85.51832,15.34576,86.8842644303,1.7683200000000001,0.51576,1.842,83.75,14.83,85.0528741431,130.13,86.73832,15.54576,88.1204108615,1.7683200000000001,0.51576,1.842,84.97,15.03,86.2890595615,130.13
2019-09-14 23:00:00,81.48848,15.67789,82.9829416661,1.8784800000000001,0.5478900000000001,1.95675,79.61,15.13,81.0349862714,134.24,1.8784800000000001,0.5478900000000001,1.95675,1.8784800000000001,0.5478900000000001,1.95675,0.0,0.0,0.0,131.93,81.95848,16.15789,83.5360392475,1.8784800000000001,0.5478900000000001,1.95675,80.08,15.61,81.5872447139,130.6,83.09848,16.37789,84.6970640528,1.8784800000000001,0.5478900000000001,1.95675,81.22,15.83,82.7482767192,130.6
2019-09-14 23:30:00,76.89712,16.59291,78.666967188,1.82712,0.53291,1.90325,75.07,16.06,76.7686687393,133.7,1.82712,0.53291,1.90325,1.82712,0.53291,1.90325,0.0,0.0,0.0,131.25,77.29712,17.03291,79.1515305181,1.82712,0.53291,1.90325,75.47,16.5,77.2526433205,130.08,78.39712,17.27291,80.2774055645,1.82712,0.53291,1.90325,76.57,16.74,78.3785206546,130.08
2019-09-15 00:00:00,74.25856,17.28958,76.2447592287,1.67856,0.48958,1.7485,72.58,16.8,74.4989691204,134.63,1.67856,0.48958,1.7485,1.67856,0.48958,1.7485,0.0,0.0,0.0,132.08,74.63856,17.73958,76.7177120191,1.67856,0.48958,1.7485,72.96,17.25,74.9714885807,130.98,75.70856,17.97958,77.8142104904,1.67856,0.48958,1.7485,74.03,17.49,76.0680024715,130.98
2019-09-15 00:30:00,70.08176,18.12593,72.3878610201,1.63176,0.47593,1.69975,68.45,17.65,70.688931241,133.87,1.63176,0.47593,1.69975,1.63176,0.47593,1.69975,0.0,0.0,0.0,131.18,70.44176,18.57593,72.849891745,1.63176,0.47593,1.69975,68.81,18.1,71.1507280356,130.24,71.45176,18.83593,73.8928025322,1.63176,0.47593,1.69975,69.82,18.36,72.1936423794,130.24
2019-09-15 01:00:00,68.064,18.29075,70.4787885222,1.6139999999999999,0.47075000000000006,1.68125,66.45,17.82,68.7979280211,134.39,1.6139999999999999,0.47075000000000006,1.68125,1.6139999999999999,0.47075000000000006,1.68125,0.0,0.0,0.0,131.68,68.394,18.71075,70.9072027481,1.6139999999999999,0.47075000000000006,1.68125,66.78,18.24,69.2261944642,130.72,69.364,18.97075,71.9114306043,1.6139999999999999,0.47075000000000006,1.68125,67.75,18.5,70.2304243188,130.72
2019-09-15 01:30:00,67.41392,18.81531,69.9903743394,1.66392,0.48531,1.73325,65.75,18.33,68.2572443042,134.98,1.66392,0.48531,1.73325,1.66392,0.48531,1.73325,0.0,0.0,0.0,132.19,67.76392,19.24531,70.4438131475,1.66392,0.48531,1.73325,66.1,18.76,68.7106076236,131.28,68.72392,19.51531,71.4410561551,1.66392,0.48531,1.73325,67.06,19.03,69.7078510643,131.28
2019-09-15 02:00:00,66.84544,19.23992,69.5592364133,1.64544,0.47992,1.714,65.2,18.76,67.8452474386,135.66,1.64544,0.47992,1.714,1.64544,0.47992,1.714,0.0,0.0,0.0,132.83,67.17544,19.67992,69.998849922,1.64544,0.47992,1.714,65.53,19.2,68.2848511751,131.94,68.12544,19.94992,70.9864415448,1.64544,0.47992,1.714,66.48,19.47,69.2724425728,131.94
2019-09-15 02:30:00,65.75256,19.78658,68.6651869192,1.70256,0.49658,1.7735,64.05,19.29,66.8917528549,136.45,1.70256,0.49658,1.7735,1.70256,0.49658,1.7735,0.0,0.0,0.0,133.57,66.08256,20.22658,69.1087496244,1.70256,0.49658,1.7735,64.38,19.73,67.3354089614,132.7,67.01256,20.49658,70.0770503764,1.70256,0.49658,1.7735,65.31,20.0,68.3037048776,132.7
2019-09-15 03:00:00,64.47232,20.20151,67.5631634285,1.5823200000000002,0.46151000000000003,1.64825,62.89,19.74,65.9152463395,136.98,1.5823200000000002,0.46151000000000003,1.64825,1.5823200000000002,0.46151000000000003,1.64825,0.0,0.0,0.0,134.04,64.81232,20.63151,68.0168804685,1.5823200000000002,0.46151000000000003,1.64825,63.23,20.17,66.3691328857,133.22,65.71232,20.91151,68.9594101647,1.5823200000000002,0.46151000000000003,1.64825,64.13,20.45,67.3116587227,133.22
2019-09-15 03:30:00,63.61088,28.62234,69.7537267926,1.55088,0.45234,1.6155,62.06,28.17,68.1541818233,137.2,1.55088,0.45234,1.6155,1.55088,0.45234,1.6155,0.0,0.0,0.0,134.69,63.33088,16.63234,65.4785086532,1.55088,0.45234,1.6155,61.78,16.18,63.863610922,133.42,64.22088,16.87234,66.4002807603,1.55088,0.45234,1.6155,62.67,16.42,64.7853787517,133.42
2019-09-15 04:00:00,63.42208,33.14269,71.5597521793,1.5520800000000001,0.45269000000000004,1.6167500000000001,61.87,32.69,69.9752313322,137.14,1.5520800000000001,0.45269000000000004,1.6167500000000001,1.5520800000000001,0.45269000000000004,1.6167500000000001,0.0,0.0,0.0,134.88,62.81208,14.24269,64.4066115578,1.5520800000000001,0.45269000000000004,1.6167500000000001,61.26,13.79,62.7929271495,133.36,63.71208,14.432690000000001,65.3263475067,1.5520800000000001,0.45269000000000004,1.6167500000000001,62.16,13.98,63.7126831957,133.36
2019-09-15 04:30:00,63.33152,33.43836,71.6170743957,1.57152,0.45836000000000005,1.637,61.76,32.98,70.0141271459,137.12,1.57152,0.45836000000000005,1.637,1.57152,0.45836000000000005,1.637,0.0,0.0,0.0,134.83,62.74152,14.53836,64.4038992872,1.57152,0.45836000000000005,1.637,61.17,14.08,62.7695411804,133.36,63.62152,14.73836,65.3063324847,1.57152,0.45836000000000005,1.637,62.05,14.28,63.6719789232,133.36
2019-09-15 05:00:00,63.07856,33.27958,71.31924829,1.67856,0.48958,1.7485,61.4,32.79,69.6070693249,137.12,1.67856,0.48958,1.7485,1.67856,0.48958,1.7485,0.0,0.0,0.0,134.87,62.47856,14.37958,64.1119550525,1.67856,0.48958,1.7485,60.8,13.89,62.3664340812,133.36,63.34856,14.57958,65.0046475804,1.67856,0.48958,1.7485,61.67,14.09,63.2591258239,133.36
2019-09-15 05:30:00,64.40712,32.93666,72.3401733385,1.73712,0.50666,1.8094999999999999,62.67,32.43,70.5636861282,137.5,1.73712,0.50666,1.8094999999999999,1.73712,0.50666,1.8094999999999999,0.0,0.0,0.0,135.3,63.80712,13.94666,65.3135352576,1.73712,0.50666,1.8094999999999999,62.07,13.44,63.5084128285,133.71,64.70712,14.12666,66.2312154611,1.73712,0.50666,1.8094999999999999,62.97,13.62,64.4261228074,133.71
2019-09-15 06:00:00,64.93024,32.80132,72.7451899455,1.6502400000000002,0.48132,1.7189999999999999,63.28,32.32,71.0558991217,137.18,1.6502400000000002,0.48132,1.7189999999999999,1.6502400000000002,0.48132,1.7189999999999999,0.0,0.0,0.0,134.96,64.32024,13.88132,65.8010966368,1.6502400000000002,0.48132,1.7189999999999999,62.67,13.4,64.0865734768,133.39,65.21024,14.08132,66.7132593552,1.6502400000000002,0.48132,1.7189999999999999,63.56,13.6,64.9987199874,133.39
2019-09-15 06:30:00,68.49512,31.91941,75.5673884593,1.57512,0.45941000000000004,1.6407500000000002,66.92,31.46,73.9460478998,137.37,1.57512,0.45941000000000004,1.6407500000000002,1.57512,0.45941000000000004,1.6407500000000002,0.0,0.0,0.0,135.29,67.86512,13.01941,69.1026739668,1.57512,0.45941000000000004,1.6407500000000002,66.29,12.56,67.4693834269,133.58,68.80512,13.18941,70.0578694678,1.57512,0.45941000000000004,1.6407500000000002,67.23,12.73,68.4245993777,133.58
2019-09-15 07:00:00,68.91072,31.41896,75.7353179065,1.71072,0.49896,1.782,67.2,30.92,73.9722001836,137.25,1.71072,0.49896,1.782,1.71072,0.49896,1.782,0.0,0.0,0.0,135.22,68.26072,12.54896,69.4046273097,1.71072,0.49896,1.782,66.55,12.05,67.6321299384,133.46,69.21072,12.71896,70.3697073065,1.71072,0.49896,1.782,67.5,12.22,68.5972186025,133.46
2019-09-15 07:30:00,71.73888,30.93634,78.125053832,2.31888,0.67634,2.4155,69.42,30.26,75.7284886948,137.15,2.31888,0.67634,2.4155,2.31888,0.67634,2.4155,0.0,0.0,0.0,135.22,71.05888,12.07634,72.0777525638,2.31888,0.67634,2.4155,68.74,11.4,69.678889199,133.37,72.05888,12.23634,73.0904248411,2.31888,0.67634,2.4155,69.74,11.56,70.691592145,133.37
2019-09-15 08:00:00,75.30976,30.02618,81.0748508272,2.96976,0.8661800000000001,3.0935,72.34,29.16,77.9960332325,136.69,2.96976,0.8661800000000001,3.0935,2.96976,0.8661800000000001,3.0935,0.0,0.0,0.0,134.9,74.60976,11.32618,75.4645522126,2.96976,0.8661800000000001,3.0935,71.64,10.46,72.3995939215,132.92,75.62976,11.47618,76.495511666,2.96976,0.8661800000000001,3.0935,72.66,10.61,73.4305638001,132.92
2019-09-15 08:30:00,79.64952,29.04986,84.7817221,4.31952,1.25986,4.4995,75.33,27.79,80.2925463539,137.04,4.31952,1.25986,4.4995,4.31952,1.25986,4.4995,0.0,0.0,0.0,135.44,78.92952,10.289860000000001,79.5974267565,4.31952,1.25986,4.4995,74.61,9.03,75.1544609454,133.25,79.98952,10.41986,80.665338233,4.31952,1.25986,4.4995,75.67,9.16,76.2224015628,133.25
2019-09-15 09:00:00,82.79264,27.77952,87.3288209562,5.07264,1.47952,5.284,77.72,26.3,82.0493046893,136.47,5.07264,1.47952,5.284,5.07264,1.47952,5.284,0.0,0.0,0.0,135.05,82.06264,9.19952,82.5766798315,5.07264,1.47952,5.284,76.99,7.72,77.3760848066,132.71,83.14264,9.31952,83.6633255328,5.07264,1.47952,5.284,78.07,7.84,78.4626694677,132.71
2019-09-15 09:30:00,87.28408,26.13369,91.1124600396,5.22408,1.52369,5.44175,82.06,24.61,85.6708567717,135.91,5.22408,1.52369,5.44175,5.22408,1.52369,5.44175,0.0,0.0,0.0,134.69,86.50408,7.75369,86.8508812003,5.22408,1.52369,5.44175,81.28,6.23,81.5184108039,132.18,87.65408,7.83369,88.0034342493,5.22408,1.52369,5.44175,82.43,6.31,82.6711618401,132.18
2019-09-15 10:00:00,88.86704,15.60122,90.2260985738,6.58704,1.92122,6.8615,82.28,13.68,83.4094766798,135.56,6.58704,1.92122,6.8615,6.58704,1.92122,6.8615,0.0,0.0,0.0,134.09,89.01704,10.53122,89.6378268648,6.58704,1.92122,6.8615,82.43,8.61,82.878447138,131.84,90.16704,10.64122,90.7927897217,6.58704,1.92122,6.8615,83.58,8.72,84.0336527827,131.84
2019-09-15 10:30:00,89.69664,11.69527,90.4558818854,7.52664,2.19527,7.84025,82.17,9.5,82.7173434051,135.45,7.52664,2.19527,7.84025,7.52664,2.19527,7.84025,0.0,0.0,0.0,133.88,90.24664,12.11527,91.0562232824,7.52664,2.19527,7.84025,82.72,9.92,83.3126929105,131.76,91.41664,12.25527,92.2344497011,7.52664,2.19527,7.84025,83.89,10.06,84.4910391698,131.76
2019-09-15 11:00:00,91.09504,11.07397,91.7656750869,7.38504,2.15397,7.69275,83.71,8.92,84.183908795,135.16,7.38504,2.15397,7.69275,7.38504,2.15397,7.69275,0.0,0.0,0.0,133.67,91.67504,11.51397,92.3952621305,7.38504,2.15397,7.69275,84.29,9.36,84.8080992594,131.49,92.85504,11.63397,93.5810221752,7.38504,2.15397,7.69275,85.47,9.48,85.9941352651,131.49
2019-09-15 11:30:00,92.98352,9.93186,93.5124421382,6.38352,1.86186,6.6495,86.6,8.07,86.9751970392,134.95,6.38352,1.86186,6.6495,6.38352,1.86186,6.6495,0.0,0.0,0.0,133.58,93.58352,10.37186,94.1565223203,6.38352,1.86186,6.6495,87.2,8.51,87.6142688151,131.28,94.81352,10.50186,95.3933574116,6.38352,1.86186,6.6495,88.43,8.64,88.8510804661,131.28
2019-09-15 12:00:00,95.90856,8.73958,96.3059299309,5.27856,1.53958,5.4985,90.63,7.2,90.9155481752,134.59,5.27856,1.53958,5.4985,5.27856,1.53958,5.4985,0.0,0.0,0.0,133.35,96.53856,9.19958,96.9759033938,5.27856,1.53958,5.4985,91.26,7.66,91.5809106747,130.95,97.81856,9.29958,98.2596197258,5.27856,1.53958,5.4985,92.54,7.76,92.8647898829,130.95
2019-09-15 12:30:00,99.39808,7.81569,99.7048811135,3.92808,1.14569,4.09175,95.47,6.67,95.7027157399,134.32,3.92808,1.14569,4.09175,3.92808,1.14569,4.09175,0.0,0.0,0.0,133.2,100.06808,8.28569,100.4105238193,3.92808,1.14569,4.09175,96.14,7.14,96.404767517,130.69,101.41808,8.38569,101.7641722202,3.92808,1.14569,4.09175,97.49,7.24,97.7584661295,130.69
2019-09-15 13:00:00,97.34648,8.30439,97.7000514926,4.26648,1.24439,4.44425,93.08,7.06,93.3473620409,134.57,4.26648,1.24439,4.44425,4.26648,1.24439,4.44425,0.0,0.0,0.0,133.36,97.98648,8.77439,98.378555502,4.26648,1.24439,4.44425,93.72,7.53,94.0220149752,130.93,99.30648,8.87439,99.7022154612,4.26648,1.24439,4.44425,95.04,7.63,95.3457838606,130.93
2019-09-15 13:30:00,97.28968,8.67574,97.6757405861,4.81968,1.40574,5.0205,92.47,7.27,92.7553437814,134.61,4.81968,1.40574,5.0205,4.81968,1.40574,5.0205,0.0,0.0,0.0,133.36,97.94968,9.14574,98.3757306059,4.81968,1.40574,5.0205,93.13,7.74,93.4510807856,130.98,99.25968,9.25574,99.6902843644,4.81968,1.40574,5.0205,94.44,7.85,94.7656905214,130.98
2019-09-15 14:00:00,94.2592,9.13685,94.7009968932,5.5092,1.6068500000000001,5.73875,88.75,7.53,89.06886886,134.98,5.5092,1.6068500000000001,5.73875,5.5092,1.6068500000000001,5.73875,0.0,0.0,0.0,133.66,94.8592,9.59685,95.3434179929,5.5092,1.6068500000000001,5.73875,89.35,7.99,89.7065359938,131.31,96.1192,9.70685,96.608092547,5.5092,1.6068500000000001,5.73875,90.61,8.1,90.9713257021,131.31
2019-09-15 14:30:00,92.50232,10.05526,93.0472324094,5.81232,1.6952600000000002,6.0545,86.69,8.36,87.0921678453,135.38,5.81232,1.6952600000000002,6.0545,5.81232,1.6952600000000002,6.0545,0.0,0.0,0.0,133.95,93.10232,10.50526,93.6931292948,5.81232,1.6952600000000002,6.0545,87.29,8.81,87.7334611195,131.72,94.32232,10.62526,94.9188927466,5.81232,1.6952600000000002,6.0545,88.51,8.93,88.9593446469,131.72
2019-09-15 15:00:00,93.3508,9.24815,93.8077829344,4.4508,1.2981500000000001,4.63625,88.9,7.95,89.2547617777,135.38,4.4508,1.2981500000000001,4.63625,4.4508,1.2981500000000001,4.63625,0.0,0.0,0.0,133.95,93.9708,9.71815,94.4719730505,4.4508,1.2981500000000001,4.63625,89.52,8.42,89.9151088527,131.68,95.2308,9.83815,95.7376334785,4.4508,1.2981500000000001,4.63625,90.78,8.54,91.1808093844,131.68
2019-09-15 15:30:00,96.16672,8.76946,96.565736492,2.94672,0.8594600000000001,3.0695,93.22,7.91,93.5549918497,135.27,2.94672,0.8594600000000001,3.0695,2.94672,0.8594600000000001,3.0695,0.0,0.0,0.0,133.95,96.81672,9.24946,97.257543573,2.94672,0.8594600000000001,3.0695,93.87,8.39,94.2441987605,131.6,98.13672,9.35946,98.5820232286,2.94672,0.8594600000000001,3.0695,95.19,8.5,95.5687506458,131.6
2019-09-15 16:00:00,97.69432,8.502510000000001,98.0636162731,2.61432,0.76251,2.72325,95.08,7.74,95.3945176622,135.11,2.61432,0.76251,2.72325,2.61432,0.76251,2.72325,0.0,0.0,0.0,133.82,98.36432,8.99251,98.7745143504,2.61432,0.76251,2.72325,95.75,8.23,96.1030457374,131.46,99.69432,9.11251,100.1099159862,2.61432,0.76251,2.72325,97.08,8.35,97.4384364612,131.46
2019-09-15 16:30:00,99.4596,8.5128,99.8232427644,2.8896,0.8428,3.01,96.57,7.67,96.8741131572,134.85,2.8896,0.8428,3.01,2.8896,0.8428,3.01,0.0,0.0,0.0,133.57,100.1296,9.0128,100.534408836,2.8896,0.8428,3.01,97.24,8.17,97.5826137178,131.21,101.4996,9.1228,101.9087546779,2.8896,0.8428,3.01,98.61,8.28,98.9570133947,131.21
2019-09-15 17:00:00,100.52392,8.35531,100.8705591209,2.62392,0.76531,2.73325,97.9,7.59,98.1937783161,134.38,2.62392,0.76531,2.73325,2.62392,0.76531,2.73325,0.0,0.0,0.0,133.15,101.21392,8.85531,101.6005615977,2.62392,0.76531,2.73325,98.59,8.09,98.9213637189,130.77,102.59392,8.96531,102.9848979432,2.62392,0.76531,2.73325,99.97,8.2,100.3057371241,130.77
2019-09-15 17:30:00,101.92248,8.32239,102.2616942196,2.44248,0.7123900000000001,2.54425,99.48,7.61,99.7706494917,134.13,2.44248,0.7123900000000001,2.54425,2.44248,0.7123900000000001,2.54425,0.0,0.0,0.0,132.91,102.61248,8.83239,102.9919033947,2.44248,0.7123900000000001,2.54425,100.17,8.12,100.4985736217,130.54,104.00248,8.95239,104.3870735909,2.44248,0.7123900000000001,2.54425,101.56,8.24,101.8937250276,130.54
2019-09-15 18:00:00,102.59936,8.48398,102.9495341857,2.13936,0.6239800000000001,2.2285,100.46,7.86,100.7670144442,134.13,2.13936,0.6239800000000001,2.2285,2.13936,0.6239800000000001,2.2285,0.0,0.0,0.0,132.91,103.28936,8.99398,103.6801985215,2.13936,0.6239800000000001,2.2285,101.15,8.37,101.4957112394,130.54,104.71936,9.11398,105.1152176911,2.13936,0.6239800000000001,2.2285,102.58,8.49,102.9307364202,130.54
2019-09-15 18:30:00,101.6352,11.07985,102.2373559667,5.4852,1.59985,5.71375,96.15,9.48,96.6162144777,134.4,5.4852,1.59985,5.71375,5.4852,1.59985,5.71375,0.0,0.0,0.0,132.91,102.2752,11.58985,102.9297875159,5.4852,1.59985,5.71375,96.79,9.99,97.3041838772,130.8,103.6652,11.719850000000001,104.325589263,5.4852,1.59985,5.71375,98.18,10.12,98.7001864233,130.8
2019-09-15 19:00:00,102.1864,11.19645,102.797961252,5.3364,1.55645,5.55875,96.85,9.64,97.3285780231,134.51,5.3364,1.55645,5.55875,5.3364,1.55645,5.55875,0.0,0.0,0.0,133.02,102.8264,11.72645,103.4928894493,5.3364,1.55645,5.55875,97.49,10.17,98.0190236638,130.9,104.1964,11.86645,104.8699309076,5.3364,1.55645,5.55875,98.86,10.31,99.3961553582,130.9
2019-09-15 19:30:00,102.35488,10.85934,102.9293287895,5.17488,1.50934,5.3905,97.18,9.35,97.628760619,134.09,5.17488,1.50934,5.3905,5.17488,1.50934,5.3905,0.0,0.0,0.0,132.65,102.99488,11.35934,103.6193993008,5.17488,1.50934,5.3905,97.82,9.85,98.3146728622,130.5,104.38488,11.49934,105.0163701194,5.17488,1.50934,5.3905,99.21,9.99,99.7117054312,130.5
2019-09-15 20:00:00,104.86784,10.04437,105.3477728049,5.15784,1.5043700000000002,5.37275,99.71,8.54,100.0750503372,133.65,5.15784,1.5043700000000002,5.37275,5.15784,1.5043700000000002,5.37275,0.0,0.0,0.0,132.34,105.54784,10.56437,106.0752206793,5.15784,1.5043700000000002,5.37275,100.39,9.06,100.7979945237,130.08,106.95784,10.69437,107.4911581813,5.15784,1.5043700000000002,5.37275,101.8,9.19,102.2139721369,130.08
2019-09-15 20:30:00,103.70936,11.04898,104.2962670025,5.13936,1.49898,5.3535,98.57,9.55,99.0315474988,134.05,5.13936,1.49898,5.3535,5.13936,1.49898,5.3535,0.0,0.0,0.0,132.6,104.35936,11.56898,104.9986538859,5.13936,1.49898,5.3535,99.22,10.07,99.7297011928,130.46,105.76936,11.71898,106.4165964831,5.13936,1.49898,5.3535,100.63,10.22,101.1476410995,130.46
2019-09-15 21:00:00,99.42568,12.46499,100.2040010137,5.12568,1.49499,5.33925,94.3,10.97,94.9359305005,134.43,5.12568,1.49499,5.33925,5.12568,1.49499,5.33925,0.0,0.0,0.0,132.76,100.04568,12.97499,100.8835390545,5.12568,1.49499,5.33925,94.92,11.48,95.6116980291,130.82,101.38568,13.13499,102.232989154,5.12568,1.49499,5.33925,96.26,11.64,96.9612149264,130.82
2019-09-15 21:30:00,95.81416,11.47663,96.4990481438,1.39416,0.40663000000000005,1.45225,94.42,11.07,95.0667202548,133.99,1.39416,0.40663000000000005,1.45225,1.39416,0.40663000000000005,1.45225,0.0,0.0,0.0,132.34,96.45416,11.99663,97.1973462223,1.39416,0.40663000000000005,1.45225,95.06,11.59,95.7639373668,130.4,97.79416,12.15663,98.5468486714,1.39416,0.40663000000000005,1.45225,96.4,11.75,97.1134516944,130.4
2019-09-15 22:00:00,91.9156,12.50205,92.7619468185,1.2756,0.37205000000000005,1.32875,90.64,12.13,91.4480535605,134.74,1.2756,0.37205000000000005,1.32875,1.2756,0.37205000000000005,1.32875,0.0,0.0,0.0,132.91,92.4956,13.00205,93.404974833,1.2756,0.37205000000000005,1.32875,91.22,12.63,92.0902019761,131.1,93.7956,13.18205,94.717374444,1.2756,0.37205000000000005,1.32875,92.52,12.81,93.4026043534,131.1
2019-09-15 22:30:00,87.0756,13.49205,88.1146726066,1.2756,0.37205000000000005,1.32875,85.8,13.12,86.7973179309,135.46,1.2756,0.37205000000000005,1.32875,1.2756,0.37205000000000005,1.32875,0.0,0.0,0.0,133.48,87.6256,13.99205,88.7356931486,1.2756,0.37205000000000005,1.32875,86.35,13.62,87.4175434338,131.79,88.8556,14.18205,89.9802655784,1.2756,0.37205000000000005,1.32875,87.58,13.81,88.6621255103,131.79
2019-09-15 23:00:00,81.48112,15.08491,82.865719246,1.25112,0.36491,1.30325,80.23,14.72,81.5691810674,136.51,1.25112,0.36491,1.30325,1.25112,0.36491,1.30325,0.0,0.0,0.0,134.3,81.99112,15.57491,83.4573039366,1.25112,0.36491,1.30325,80.74,15.21,82.1601588363,132.79,83.12112,15.77491,84.6047774985,1.25112,0.36491,1.30325,81.87,15.41,83.3076527097,132.79
2019-09-15 23:30:00,76.27408,16.76994,78.0958780439,1.23408,0.35994000000000004,1.2855,75.04,16.41,76.8133432419,137.17,1.23408,0.35994000000000004,1.2855,1.23408,0.35994000000000004,1.2855,0.0,0.0,0.0,134.73,76.73408,17.23994,78.6468979976,1.23408,0.35994000000000004,1.2855,75.5,16.88,77.3639735277,133.43,77.80408,17.46994,79.7412921155,1.23408,0.35994000000000004,1.2855,76.57,17.11,78.4583775004,133.43
2019-09-16 00:00:00,73.09248,13.54739,74.3373554033,1.12248,0.32739,1.16925,71.97,13.22,73.1741026593,137.59,1.12248,0.32739,1.16925,1.12248,0.32739,1.16925,0.0,0.0,0.0,135.45,73.53248,13.98739,74.851003293,1.12248,0.32739,1.16925,72.41,13.66,73.6872017382,133.81,75.08248,25.59739,79.3259426528,1.12248,0.32739,1.16925,73.96,25.27,78.1578818802,133.81
2019-09-16 00:30:00,70.43728,11.40629,71.3548447224,1.18728,0.34629000000000004,1.23675,69.25,11.06,70.1276414832,137.66,1.18728,0.34629000000000004,1.23675,1.18728,0.34629000000000004,1.23675,0.0,0.0,0.0,135.74,70.89728,11.80629,71.8735889946,1.18728,0.34629000000000004,1.23675,69.71,11.46,70.6457054604,133.87,72.69728,31.27629,79.1397550891,1.18728,0.34629000000000004,1.23675,71.51,30.93,77.912418779,133.87
2019-09-16 01:00:00,68.77928,14.36854,70.2641039155,1.22928,0.35854,1.2805,67.55,14.01,68.98755395,137.33,1.22928,0.35854,1.2805,1.22928,0.35854,1.2805,0.0,0.0,0.0,135.97,69.13928,15.26854,70.8051435466,1.22928,0.35854,1.2805,67.91,14.91,69.5275211697,133.55,70.52928,25.97854,75.1615851207,1.22928,0.35854,1.2805,69.3,25.62,73.8841958744,133.55
