Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-09-16 01:30:00,68.10768,18.96224,70.6981090327,1.20768,0.35224000000000005,1.258,66.9,18.61,69.4402052128,136.77,1.20768,0.35224000000000005,1.258,1.20768,0.35224000000000005,1.258,0.0,0.0,0.0,136.07,68.29768,19.01224,70.8945580648,1.20768,0.35224000000000005,1.258,67.09,18.66,69.6366548593,133.02,69.24768,19.28224,71.8821672239,1.20768,0.35224000000000005,1.258,68.04,18.93,70.624262828,133.02
2019-09-16 02:00:00,68.09112,18.73616,70.6218402083,1.22112,0.35616000000000003,1.272,66.87,18.38,69.3499913482,136.77,1.22112,0.35616000000000003,1.272,1.22112,0.35616000000000003,1.272,0.0,0.0,0.0,136.07,68.29112,18.77616,70.8252868346,1.22112,0.35616000000000003,1.272,67.07,18.42,69.5534420428,133.02,69.24112,19.02616,71.8075724642,1.22112,0.35616000000000003,1.272,68.02,18.67,70.5357306618,133.02
2019-09-16 02:30:00,67.81224,18.95357,70.411204432,1.21224,0.35357000000000005,1.26275,66.6,18.6,69.1485357763,136.95,1.21224,0.35357000000000005,1.26275,1.21224,0.35357000000000005,1.26275,0.0,0.0,0.0,136.26,68.00224,19.00357,70.6076505611,1.21224,0.35357000000000005,1.26275,66.79,18.65,69.344982515,133.18,68.94224,19.26357,71.5829419999,1.21224,0.35357000000000005,1.26275,67.73,18.91,70.3202744591,133.18
2019-09-16 03:00:00,66.32928,19.22729,69.0598440924,1.25928,0.36729,1.31175,65.07,18.86,67.7480959142,137.1,1.25928,0.36729,1.31175,1.25928,0.36729,1.31175,0.0,0.0,0.0,136.38,66.51928,19.26729,69.2534697735,1.25928,0.36729,1.31175,65.26,18.9,67.9417220859,133.33,67.43928,19.52729,70.2094832744,1.25928,0.36729,1.31175,66.18,19.16,68.8977358119,133.33
2019-09-16 03:30:00,66.3476,19.2193,69.0752163822,1.1976,0.3493,1.2475,65.15,18.87,67.8277185227,137.1,1.1976,0.3493,1.2475,1.1976,0.3493,1.2475,0.0,0.0,0.0,136.38,66.5376,19.2493,69.2660650265,1.1976,0.3493,1.2475,65.34,18.9,68.0185680531,133.33,67.4576,19.5093,70.2220804608,1.1976,0.3493,1.2475,66.26,19.16,68.9745837247,133.33
2019-09-16 04:00:00,66.13632,19.33601,68.9049643049,1.18632,0.34601000000000004,1.23575,64.95,18.99,67.6692145662,137.1,1.18632,0.34601000000000004,1.23575,1.18632,0.34601000000000004,1.23575,0.0,0.0,0.0,136.38,66.31632,19.37601,69.0889575972,1.18632,0.34601000000000004,1.23575,65.13,19.03,67.8532077355,133.33,67.23632,19.64601,70.0477582515,1.18632,0.34601000000000004,1.23575,66.05,19.3,68.8120083997,133.33
2019-09-16 04:30:00,66.26512,18.96566,68.9257744813,1.18512,0.34566,1.2345,65.08,18.62,67.6912904294,136.89,1.18512,0.34566,1.2345,1.18512,0.34566,1.2345,0.0,0.0,0.0,136.18,66.46512,19.00566,69.1290625472,1.18512,0.34566,1.2345,65.28,18.66,67.8945800488,133.11,67.37512,19.25566,70.0727281976,1.18512,0.34566,1.2345,66.19,18.91,68.8382466366,133.11
2019-09-16 05:00:00,67.57072,18.70146,70.1109606798,1.17072,0.34146000000000004,1.2195,66.4,18.36,68.8915785855,136.8,1.17072,0.34146000000000004,1.2195,1.17072,0.34146000000000004,1.2195,0.0,0.0,0.0,136.13,67.77072,18.73146,70.3117208085,1.17072,0.34146000000000004,1.2195,66.6,18.39,69.0923447279,133.04,68.70072,18.99146,71.2773770663,1.17072,0.34146000000000004,1.2195,67.53,18.65,70.0580002569,133.04
2019-09-16 05:30:00,70.32272,17.34496,72.4301911194,1.18272,0.34496000000000004,1.232,69.14,17.0,71.1992949403,136.02,1.18272,0.34496000000000004,1.232,1.18272,0.34496000000000004,1.232,0.0,0.0,0.0,135.5,70.53272,17.38496,72.6436605961,1.18272,0.34496000000000004,1.232,69.35,17.04,71.4127726671,132.28,71.52272,17.62496,73.6623288472,1.18272,0.34496000000000004,1.232,70.34,17.28,72.4314434483,132.28
2019-09-16 06:00:00,75.91552,15.20161,77.4225750247,1.20552,0.35161000000000003,1.25575,74.71,14.85,76.1715603096,135.3,1.20552,0.35161000000000003,1.25575,1.20552,0.35161000000000003,1.25575,0.0,0.0,0.0,135.05,76.16552,15.25161,77.6775259934,1.20552,0.35161000000000003,1.25575,74.96,14.9,76.4265111071,131.59,77.21552,15.47161,78.7502840939,1.20552,0.35161000000000003,1.25575,76.01,15.12,77.4992548351,131.59
2019-09-16 06:30:00,88.05832,9.17951,88.5354794705,1.19832,0.34951000000000004,1.24825,86.86,8.83,87.3076657574,133.07,1.19832,0.34951000000000004,1.24825,1.19832,0.34951000000000004,1.24825,0.0,0.0,0.0,133.58,88.40832,9.23951,88.8898171348,1.19832,0.34951000000000004,1.24825,87.21,8.89,87.6619427118,129.45,89.61832,9.37951,90.1078159066,1.19832,0.34951000000000004,1.24825,88.42,9.03,88.8799038028,129.45
2019-09-16 07:00:00,98.62136,5.67623,98.7845748853,1.22136,0.35623000000000005,1.27225,97.4,5.32,97.5451813264,132.99,1.22136,0.35623000000000005,1.27225,1.22136,0.35623000000000005,1.27225,0.0,0.0,0.0,132.53,99.19136,5.48623,99.3429646138,1.22136,0.35623000000000005,1.27225,97.97,5.13,98.1042190734,129.35,100.29136,4.19623,100.3791075716,1.22136,0.35623000000000005,1.27225,99.07,3.84,99.1443921763,129.35
2019-09-16 07:30:00,109.30152,1.38711,109.3103213263,1.36152,0.39711,1.41825,107.94,0.99,107.9445399268,133.12,1.36152,0.39711,1.41825,1.36152,0.39711,1.41825,0.0,0.0,0.0,132.98,110.09152,1.26711,110.0988117268,1.36152,0.39711,1.41825,108.73,0.87,108.7334805844,129.5,111.61152,1.28711,111.6189412638,1.36152,0.39711,1.41825,110.25,0.89,110.2535922317,129.5
2019-09-16 08:00:00,114.00704,6.69747,114.2035957138,4.99704,1.45747,5.20525,109.01,5.24,109.1358680728,133.05,4.99704,1.45747,5.20525,4.99704,1.45747,5.20525,0.0,0.0,0.0,133.06,115.22704,3.42747,115.278004397,4.99704,1.45747,5.20525,110.23,1.97,110.2476022415,129.44,116.77704,3.44747,116.8279167004,4.99704,1.45747,5.20525,111.78,1.99,111.7977124095,129.44
2019-09-16 08:30:00,118.62488,10.92184,119.1266080437,3.19488,0.9318400000000001,3.328,115.43,9.99,115.8614905825,133.56,3.19488,0.9318400000000001,3.328,3.19488,0.9318400000000001,3.328,0.0,0.0,0.0,132.73,120.16488,7.30184,120.3865243821,3.19488,0.9318400000000001,3.328,116.97,6.37,117.1433216193,129.91,121.86488,7.12184,122.0728044341,3.19488,0.9318400000000001,3.328,118.67,6.19,118.8313300439,129.91
2019-09-16 09:00:00,120.04544,9.91742,120.4544016807,2.42544,0.70742,2.5265,117.62,9.21,117.9800343278,133.78,2.42544,0.70742,2.5265,2.42544,0.70742,2.5265,0.0,0.0,0.0,132.9,121.26544,9.20742,121.6144873009,2.42544,0.70742,2.5265,118.84,8.5,119.1435923581,130.13,122.94544,9.31742,123.2979948428,2.42544,0.70742,2.5265,120.52,8.61,120.8271596124,130.13
2019-09-16 09:30:00,122.26248,10.93614,122.7506137412,5.71248,1.66614,5.9505,116.55,9.27,116.9180713149,133.45,5.71248,1.66614,5.9505,5.71248,1.66614,5.9505,0.0,0.0,0.0,132.58,123.47248,10.24614,123.896879308,5.71248,1.66614,5.9505,117.76,8.58,118.0721559048,129.82,125.13248,10.35614,125.5602930335,5.71248,1.66614,5.9505,119.42,8.69,119.7357611576,129.82
2019-09-16 10:00:00,122.684,11.352,123.2080831764,6.384,1.862,6.65,116.3,9.49,116.6865463539,133.33,6.384,1.862,6.65,6.384,1.862,6.65,0.0,0.0,0.0,132.49,123.884,10.652,124.3411056731,6.384,1.862,6.65,117.5,8.79,117.8283246932,129.7,125.544,10.772,126.005285286,6.384,1.862,6.65,119.16,8.91,119.4926512385,129.7
2019-09-16 10:30:00,122.11432,11.21251,122.6280046709,6.45432,1.8825100000000001,6.72325,115.66,9.33,116.0357035571,133.15,6.45432,1.8825100000000001,6.72325,6.45432,1.8825100000000001,6.72325,0.0,0.0,0.0,132.29,123.30432,10.52251,123.7524890552,6.45432,1.8825100000000001,6.72325,116.85,8.64,117.1689894981,129.53,124.95432,10.64251,125.4067187425,6.45432,1.8825100000000001,6.72325,118.5,8.76,118.8233461909,129.53
2019-09-16 11:00:00,124.88064,8.70352,125.1835672411,3.44064,1.00352,3.584,121.44,7.7,121.6838674599,132.81,3.44064,1.00352,3.584,3.44064,1.00352,3.584,0.0,0.0,0.0,131.86,126.13064,7.96352,126.381786653,3.44064,1.00352,3.584,122.69,6.96,122.887256052,129.2,126.23064,21.93352,128.12202689,3.44064,1.00352,3.584,122.79,20.93,124.5610252045,129.2
2019-09-16 11:30:00,126.29424,13.74832,127.0403532741,2.87424,0.8383200000000001,2.9939999999999998,123.42,12.91,124.0933700888,133.84,2.87424,0.8383200000000001,2.9939999999999998,2.87424,0.8383200000000001,2.9939999999999998,0.0,0.0,0.0,131.86,127.79424,13.37832,128.4925959859,2.87424,0.8383200000000001,2.9939999999999998,124.92,12.54,125.5478315225,130.18,129.40424,14.63832,130.2295578676,2.87424,0.8383200000000001,2.9939999999999998,126.53,13.8,127.2803240882,130.18
2019-09-16 12:00:00,126.18952,14.10861,126.9757765637,3.38952,0.9886100000000001,3.5307500000000003,122.8,13.12,123.4988842055,134.61,3.38952,0.9886100000000001,3.5307500000000003,3.38952,0.9886100000000001,3.5307500000000003,0.0,0.0,0.0,132.44,127.73952,13.17861,128.4175250165,3.38952,0.9886100000000001,3.5307500000000003,124.35,12.19,124.9460627631,130.94,129.48952,13.33861,130.1747068618,3.38952,0.9886100000000001,3.5307500000000003,126.1,12.35,126.7033247393,130.94
2019-09-16 12:30:00,126.6896,14.0928,127.471023217,3.3696,0.9828,3.51,123.32,13.11,124.0148962827,134.46,3.3696,0.9828,3.51,3.3696,0.9828,3.51,0.0,0.0,0.0,132.31,128.2696,13.1628,128.9432029539,3.3696,0.9828,3.51,124.9,12.18,125.4924794559,130.8,130.0296,13.3428,130.7123834531,3.3696,0.9828,3.51,126.66,12.36,127.2616407249,130.8
2019-09-16 13:00:00,125.04744,13.02592,125.7240503738,3.75744,1.09592,3.914,121.29,11.93,121.8753010253,134.74,3.75744,1.09592,3.914,3.75744,1.09592,3.914,0.0,0.0,0.0,132.4,126.56744,12.08592,127.143172567,3.75744,1.09592,3.914,122.81,10.99,123.3007550666,131.06,128.31744,12.23592,128.899507937,3.75744,1.09592,3.914,124.56,11.14,125.0571597311,131.06
2019-09-16 13:30:00,120.94976,12.06618,121.5501425086,5.12976,1.49618,5.3435,115.82,10.57,116.3013211447,134.82,5.12976,1.49618,5.3435,5.12976,1.49618,5.3435,0.0,0.0,0.0,132.24,122.39976,11.14618,122.9062186248,5.12976,1.49618,5.3435,117.27,9.65,117.6663732763,131.15,124.06976,11.26618,124.5802237847,5.12976,1.49618,5.3435,118.94,9.77,119.3405903287,131.15
2019-09-16 14:00:00,120.6328,12.5254,121.2813179389,4.6128,1.3454000000000002,4.805,116.02,11.18,116.5574227581,135.02,4.6128,1.3454000000000002,4.805,4.6128,1.3454000000000002,4.805,0.0,0.0,0.0,132.5,122.0928,11.5954,122.6421832527,4.6128,1.3454000000000002,4.805,117.48,10.25,117.9263028336,131.33,123.7528,11.7354,124.3079849447,4.6128,1.3454000000000002,4.805,119.14,10.39,119.5921891262,131.33
2019-09-16 14:30:00,118.34144,12.31792,118.9807865767,5.58144,1.62792,5.814,112.76,10.69,113.265589214,134.98,5.58144,1.62792,5.814,5.58144,1.62792,5.814,0.0,0.0,0.0,132.36,119.75144,11.39792,120.2926430103,5.58144,1.62792,5.814,114.17,9.77,114.587267181,131.28,121.37144,11.52792,121.9176746301,5.58144,1.62792,5.814,115.79,9.9,116.2124524309,131.28
2019-09-16 15:00:00,115.98344,11.89142,116.5914414691,6.31344,1.84142,6.5765,109.67,10.05,110.1295210196,135.3,6.31344,1.84142,6.5765,6.31344,1.84142,6.5765,0.0,0.0,0.0,132.53,117.36344,10.98142,117.8760732034,6.31344,1.84142,6.5765,111.05,9.14,111.4255002232,131.59,118.92344,11.09142,119.4395419409,6.31344,1.84142,6.5765,112.61,9.25,112.9892676319,131.59
2019-09-16 15:30:00,116.76864,11.11377,117.2963391205,5.25864,1.53377,5.47775,111.51,9.58,111.9207599152,135.38,5.25864,1.53377,5.47775,5.25864,1.53377,5.47775,0.0,0.0,0.0,132.58,118.17864,10.18377,118.6166098136,5.25864,1.53377,5.47775,112.92,8.65,113.2508229551,131.67,119.75864,10.30377,120.2010795744,5.25864,1.53377,5.47775,114.5,8.77,114.8353730346,131.67
2019-09-16 16:00:00,123.18536,11.42073,123.7136451329,3.70536,1.08073,3.85975,119.48,10.34,119.9265858765,135.06,3.70536,1.08073,3.85975,3.70536,1.08073,3.85975,0.0,0.0,0.0,132.46,124.70536,10.46073,125.1433325626,3.70536,1.08073,3.85975,121.0,9.38,121.3630273189,131.38,126.39536,10.59073,126.838285196,3.70536,1.08073,3.85975,122.69,9.51,123.0580196493,131.38
2019-09-16 16:30:00,124.16416,10.07038,124.5718715515,6.58416,1.9203800000000002,6.8585,117.58,8.15,117.862118172,135.49,6.58416,1.9203800000000002,6.8585,6.58416,1.9203800000000002,6.8585,0.0,0.0,0.0,132.57,125.61416,9.08038,125.9419330225,6.58416,1.9203800000000002,6.8585,119.03,7.16,119.2451529413,131.79,127.31416,9.17038,127.6440018405,6.58416,1.9203800000000002,6.8585,120.73,7.25,120.9474902592,131.79
2019-09-16 17:00:00,125.26024,8.58632,125.5541819933,6.57024,1.91632,6.844,118.69,6.67,118.8772686429,135.67,6.57024,1.91632,6.844,6.57024,1.91632,6.844,0.0,0.0,0.0,132.57,126.73024,7.56632,126.955909389,6.57024,1.91632,6.844,120.16,5.65,120.292759965,132.0,128.42024,7.64632,128.6476748768,6.57024,1.91632,6.844,121.85,5.73,121.9846523133,132.0
2019-09-16 17:30:00,124.4128,6.32665,124.5735578045,6.9828,2.03665,7.27375,117.43,4.29,117.5083358745,135.99,6.9828,2.03665,7.27375,6.9828,2.03665,7.27375,0.0,0.0,0.0,132.57,125.8628,5.28665,125.9737793831,6.9828,2.03665,7.27375,118.88,3.25,118.9244167528,132.3,127.5528,5.32665,127.6639729448,6.9828,2.03665,7.27375,120.57,3.29,120.61487885,132.3
2019-09-16 18:00:00,122.834,4.16575,122.9046176068,6.774,1.9757500000000001,7.05625,116.06,2.19,116.0806603186,136.38,6.774,1.9757500000000001,7.05625,6.774,1.9757500000000001,7.05625,0.0,0.0,0.0,132.69,124.244,3.18575,124.2848363199,6.774,1.9757500000000001,7.05625,117.47,1.21,117.4762316386,132.69,125.904,3.18575,125.9442980808,6.774,1.9757500000000001,7.05625,119.13,1.21,119.1361448092,132.69
2019-09-16 18:30:00,120.40776,2.28393,120.4294191818,6.2877600000000005,1.83393,6.54975,114.12,0.45,114.1208872205,136.8,6.2877600000000005,1.83393,6.54975,6.2877600000000005,1.83393,6.54975,0.0,0.0,0.0,132.87,121.79776,2.47393,121.8228823771,6.2877600000000005,1.83393,6.54975,115.51,0.64,115.5117729931,133.09,123.42776,2.48393,123.4527514755,6.2877600000000005,1.83393,6.54975,117.14,0.65,117.1418033838,133.09
2019-09-16 19:00:00,119.9424,1.87195,119.9570069423,5.4924,1.60195,5.72125,114.45,0.27,114.4503184792,136.83,5.4924,1.60195,5.72125,5.4924,1.60195,5.72125,0.0,0.0,0.0,132.87,121.3524,2.42195,121.3765662208,5.4924,1.60195,5.72125,115.86,0.8200000000000001,115.8629017417,133.12,122.9824,2.44195,123.0066414043,5.4924,1.60195,5.72125,117.49,0.84,117.4930027704,133.12
2019-09-16 19:30:00,121.81312,2.18341,121.8326864325,5.22312,1.5234100000000002,5.44075,116.59,0.66,116.5918680698,136.92,5.22312,1.5234100000000002,5.44075,5.22312,1.5234100000000002,5.44075,0.0,0.0,0.0,133.04,123.24312,1.95341,123.258599854,5.22312,1.5234100000000002,5.44075,118.02,0.43,118.0207833392,133.21,124.89312,1.96341,124.9085521578,5.22312,1.5234100000000002,5.44075,119.67,0.44,119.6708088884,133.21
2019-09-16 20:00:00,123.26056,2.1568300000000002,123.2794288077,5.20056,1.5168300000000001,5.41725,118.06,0.64,118.0617346984,136.79,5.20056,1.5168300000000001,5.41725,5.20056,1.5168300000000001,5.41725,0.0,0.0,0.0,132.89,124.70056,2.21683,124.7202629871,5.20056,1.5168300000000001,5.41725,119.5,0.7000000000000001,119.5020501916,133.09,126.40056,2.24683,126.4205276581,5.20056,1.5168300000000001,5.41725,121.2,0.73,121.2021984124,133.09
2019-09-16 20:30:00,120.34096,0.9840300000000001,120.3449831475,1.59096,0.46403000000000005,1.65725,118.75,0.52,118.7511385209,137.29,1.59096,0.46403000000000005,1.65725,1.59096,0.46403000000000005,1.65725,0.0,0.0,0.0,133.34,121.80096,1.58403,121.811259775,1.59096,0.46403000000000005,1.65725,120.21,1.12,120.2152174228,133.57,123.50096,1.60403,123.5113761285,1.59096,0.46403000000000005,1.65725,121.91,1.1400000000000001,121.9153300451,133.57
2019-09-16 21:00:00,115.75728,2.20254,115.7782322177,1.51728,0.44254000000000004,1.5805,114.24,1.76,114.2535566186,137.04,1.51728,0.44254000000000004,1.5805,1.51728,0.44254000000000004,1.5805,0.0,0.0,0.0,132.85,117.13728,3.3125400000000003,117.184108509,1.51728,0.44254000000000004,1.5805,115.62,2.87,115.655615082,133.34,118.76728,3.34254,118.8143062609,1.51728,0.44254000000000004,1.5805,117.25,2.9,117.2858580563,133.34
2019-09-16 21:30:00,110.57584,4.49087,110.6669973617,1.54584,0.45087000000000005,1.6102500000000002,109.03,4.04,109.1048234497,137.13,1.54584,0.45087000000000005,1.6102500000000002,1.54584,0.45087000000000005,1.6102500000000002,0.0,0.0,0.0,132.59,111.87584,5.6008700000000005,112.0159511876,1.54584,0.45087000000000005,1.6102500000000002,110.33,5.15,110.4501308284,133.42,113.44584,5.67087,113.5874877786,1.54584,0.45087000000000005,1.6102500000000002,111.9,5.22,112.021687186,133.42
2019-09-16 22:00:00,103.13232,4.9127600000000005,103.249264595,1.55232,0.45276000000000005,1.617,101.58,4.46,101.6778638643,137.26,1.55232,0.45276000000000005,1.617,1.55232,0.45276000000000005,1.617,0.0,0.0,0.0,132.94,104.35232,6.33276,104.5442994075,1.55232,0.45276000000000005,1.617,102.8,5.88,102.9680261052,133.52,106.39232,13.17276,107.2046984092,1.55232,0.45276000000000005,1.617,104.84,12.72,105.6088253888,133.52
2019-09-16 22:30:00,96.4576,9.7593,96.9500517496,1.4376,0.4193,1.4975,95.02,9.34,95.4779346237,136.1,1.4376,0.4193,1.4975,1.4376,0.4193,1.4975,0.0,0.0,0.0,132.69,97.3476,10.5793,97.9207680436,1.4376,0.4193,1.4975,95.91,10.16,96.4466365406,132.4,98.7076,10.7193,99.287933256,1.4376,0.4193,1.4975,97.27,10.3,97.8138175311,132.4
2019-09-16 23:00:00,90.5464,11.08895,91.2228883837,1.4364,0.41895000000000004,1.49625,89.11,10.67,89.7465375377,137.01,1.4364,0.41895000000000004,1.49625,1.4364,0.41895000000000004,1.49625,0.0,0.0,0.0,133.37,91.3564,11.92895,92.131925352,1.4364,0.41895000000000004,1.49625,89.92,11.51,90.653662364,133.25,92.6464,12.06895,93.4291977225,1.4364,0.41895000000000004,1.49625,91.21,11.65,91.9510010821,133.25
2019-09-16 23:30:00,85.1536,25.2323,88.8133129449,1.4136,0.4123,1.4725000000000001,83.74,24.82,87.3408266505,137.01,1.4136,0.4123,1.4725000000000001,1.4136,0.4123,1.4725000000000001,0.0,0.0,0.0,133.71,84.5536,8.2723,84.9572964509,1.4136,0.4123,1.4725000000000001,83.14,7.86,83.5107130852,133.25,85.7536,8.4023,86.1642533668,1.4136,0.4123,1.4725000000000001,84.34,7.99,84.7176233142,133.25
2019-09-17 00:00:00,80.59136,26.39123,84.8025018945,1.34136,0.39123,1.39725,79.25,26.0,83.4060099753,136.98,1.34136,0.39123,1.39725,1.34136,0.39123,1.39725,0.0,0.0,0.0,133.52,80.01136,9.22123,80.5409759797,1.34136,0.39123,1.39725,78.67,8.83,79.1639930777,133.22,81.14136,9.32123,81.675000039,1.34136,0.39123,1.39725,79.8,8.93,80.2981002266,133.22
2019-09-17 00:30:00,76.81488,20.86934,79.599341338,1.33488,0.38934,1.3905,75.48,20.48,78.2090838714,136.7,1.33488,0.38934,1.3905,1.33488,0.38934,1.3905,0.0,0.0,0.0,133.81,76.83488,14.06934,78.1123877029,1.33488,0.38934,1.3905,75.5,13.68,76.7293451034,132.94,77.87488,13.64934,79.0620099507,1.33488,0.38934,1.3905,76.54,13.26,77.6801081359,132.94
2019-09-17 01:00:00,74.29568,16.35374,76.0742589754,1.31568,0.38374,1.3705,72.98,15.97,74.7069026262,136.41,1.31568,0.38374,1.3705,1.31568,0.38374,1.3705,0.0,0.0,0.0,133.99,74.72568,16.80374,76.591728858,1.31568,0.38374,1.3705,73.41,16.42,75.2239622727,132.66,75.77568,17.04374,77.6688016687,1.31568,0.38374,1.3705,74.46,16.66,76.3010301372,132.66
2019-09-17 01:30:00,73.764,17.04075,75.7067688953,1.374,0.40075000000000005,1.43125,72.39,16.64,74.2778681708,136.28,1.374,0.40075000000000005,1.43125,1.374,0.40075000000000005,1.43125,0.0,0.0,0.0,133.8,74.174,17.50075,76.210619513,1.374,0.40075000000000005,1.43125,72.8,17.1,74.7813479418,132.55,75.214,17.73075,77.2756448796,1.374,0.40075000000000005,1.43125,73.84,17.33,75.8463875211,132.55
2019-09-17 02:00:00,73.2912,16.92285,75.2195642739,1.3812,0.40285000000000004,1.43875,71.91,16.52,73.7831857539,136.5,1.3812,0.40285000000000004,1.43875,1.3812,0.40285000000000004,1.43875,0.0,0.0,0.0,134.03,73.7212,17.37285,75.7405521934,1.3812,0.40285000000000004,1.43875,72.34,16.97,74.3038121498,132.74,74.7512,17.61285,76.798140515,1.3812,0.40285000000000004,1.43875,73.37,17.21,75.3614025878,132.74
2019-09-17 02:30:00,73.03304,17.27797,75.049005183,1.43304,0.41797,1.49275,71.6,16.86,73.558273498,136.58,1.43304,0.41797,1.49275,1.43304,0.41797,1.49275,0.0,0.0,0.0,134.08,73.45304,17.73797,75.5644404794,1.43304,0.41797,1.49275,72.02,17.32,74.0733609336,132.83,74.47304,17.97797,76.6122776855,1.43304,0.41797,1.49275,73.04,17.56,75.1212033982,132.83
2019-09-17 03:00:00,71.6124,17.6007,73.7436131082,1.4424000000000001,0.4207,1.5025,70.17,17.18,72.2425172596,136.83,1.4424000000000001,0.4207,1.5025,1.4424000000000001,0.4207,1.5025,0.0,0.0,0.0,134.29,72.0224,18.0507,74.2499419007,1.4424000000000001,0.4207,1.5025,70.58,17.63,72.7485621851,133.07,73.0324,18.2907,75.2879881273,1.4424000000000001,0.4207,1.5025,71.59,17.87,73.7866180279,133.07
2019-09-17 03:30:00,71.60784,17.42687,73.6978869946,1.49784,0.43687000000000004,1.56025,70.11,16.99,72.1392556102,136.97,1.49784,0.43687000000000004,1.56025,1.49784,0.43687000000000004,1.56025,0.0,0.0,0.0,134.43,72.01784,17.87687,74.2034484324,1.49784,0.43687000000000004,1.56025,70.52,17.44,72.6445042656,133.18,73.02784,18.11687,75.2415204104,1.49784,0.43687000000000004,1.56025,71.53,17.68,73.6825847809,133.18
2019-09-17 04:00:00,71.56128,17.46954,73.6627560104,1.54128,0.44954000000000005,1.6055000000000001,70.02,17.02,72.0588703769,137.09,1.54128,0.44954000000000005,1.6055000000000001,1.54128,0.44954000000000005,1.6055000000000001,0.0,0.0,0.0,134.55,71.98128,17.92954,74.1806785831,1.54128,0.44954000000000005,1.6055000000000001,70.44,17.48,72.5764700161,133.3,72.98128,18.16954,75.2090381154,1.54128,0.44954000000000005,1.6055000000000001,71.44,17.72,73.6048367976,133.3
2019-09-17 04:30:00,71.61664,17.49277,73.7220464119,1.58664,0.46277,1.6527500000000002,70.03,17.03,72.0709497648,137.0,1.58664,0.46277,1.6527500000000002,1.58664,0.46277,1.6527500000000002,0.0,0.0,0.0,134.46,72.03664,17.92277,74.2327635681,1.58664,0.46277,1.6527500000000002,70.45,17.46,72.5813619327,133.21,73.02664,18.17277,75.2538352455,1.58664,0.46277,1.6527500000000002,71.44,17.71,73.6024299871,133.21
2019-09-17 05:00:00,72.79056,16.95183,74.7384115797,1.48056,0.43183000000000005,1.5422500000000001,71.31,16.52,73.1985416521,137.0,1.48056,0.43183000000000005,1.5422500000000001,1.48056,0.43183000000000005,1.5422500000000001,0.0,0.0,0.0,134.53,73.22056,17.41183,75.2623559999,1.48056,0.43183000000000005,1.5422500000000001,71.74,16.98,73.7220998073,133.21,74.25056,17.64183,76.3176246097,1.48056,0.43183000000000005,1.5422500000000001,72.77,17.21,74.7773829443,133.21
2019-09-17 05:30:00,76.16376,15.85443,77.7964092228,1.52376,0.44443000000000005,1.58725,74.64,15.41,76.2141568214,136.25,1.52376,0.44443000000000005,1.58725,1.52376,0.44443000000000005,1.58725,0.0,0.0,0.0,133.92,76.62376,16.29443,78.3371498432,1.52376,0.44443000000000005,1.58725,75.1,15.85,76.7543646967,132.49,77.67376,16.51443,79.4099451628,1.52376,0.44443000000000005,1.58725,76.15,16.07,77.8271636384,132.49
2019-09-17 06:00:00,81.208,14.074,82.4185460925,1.488,0.434,1.55,79.72,13.64,80.8784767413,135.57,1.488,0.434,1.55,1.488,0.434,1.55,0.0,0.0,0.0,133.5,81.708,14.524000000000001,82.98881756,1.488,0.434,1.55,80.22,14.09,81.4479987477,131.84,82.838,14.724,84.1363798841,1.488,0.434,1.55,81.35,14.29,82.5955604134,131.84
2019-09-17 06:30:00,93.68336,7.56723,93.9884828623,1.53336,0.44723,1.59725,92.15,7.12,92.4246552604,134.14,1.53336,0.44723,1.59725,1.53336,0.44723,1.59725,0.0,0.0,0.0,132.93,94.33336,7.99723,94.6717407496,1.53336,0.44723,1.59725,92.8,7.55,93.1066189913,130.46,95.62336,8.12723,95.9681136897,1.53336,0.44723,1.59725,94.09,7.68,94.4029157389,130.46
2019-09-17 07:00:00,104.47488,2.96809,104.5170326275,1.60488,0.46809000000000006,1.67175,102.87,2.5,102.9003736631,134.76,1.60488,0.46809000000000006,1.67175,1.60488,0.46809000000000006,1.67175,0.0,0.0,0.0,134.18,105.21488,3.42809,105.270711855,1.60488,0.46809000000000006,1.67175,103.61,2.96,103.6522730093,131.04,106.67488,3.46809,106.7312403716,1.60488,0.46809000000000006,1.67175,105.07,3.0,105.1128198651,131.04
2019-09-17 07:30:00,114.8332,2.86885,114.8690303022,1.8132000000000001,0.52885,1.88875,113.02,2.34,113.0442214357,133.71,1.8132000000000001,0.52885,1.88875,1.8132000000000001,0.52885,1.88875,0.0,0.0,0.0,133.84,115.6732,2.50885,115.7004041763,1.8132000000000001,0.52885,1.88875,113.86,1.98,113.8772145778,130.05,117.2732,2.51885,117.3002474148,1.8132000000000001,0.52885,1.88875,115.46,1.99,115.4771479558,130.05
2019-09-17 08:00:00,118.96248,17.45239,120.2358414303,2.68248,0.78239,2.79425,116.28,16.67,117.4688354416,132.62,2.68248,0.78239,2.79425,2.68248,0.78239,2.79425,0.0,0.0,0.0,132.85,121.60248,3.00239,121.6395391633,2.68248,0.78239,2.79425,118.92,2.22,118.9407196884,128.97,123.29248,2.9123900000000003,123.3268731464,2.68248,0.78239,2.79425,120.61,2.13,120.6288066757,128.97
2019-09-17 08:30:00,122.27136,11.32623,122.7948246559,4.10136,1.19623,4.27225,118.17,10.13,118.6033970846,133.6,4.10136,1.19623,4.27225,4.10136,1.19623,4.27225,0.0,0.0,0.0,132.85,123.50136,10.64623,123.9593809885,4.10136,1.19623,4.27225,119.4,9.45,119.7733797636,129.9,125.23136,10.49623,125.6704594233,4.10136,1.19623,4.27225,121.13,9.3,121.4864885491,129.9
2019-09-17 09:00:00,121.63272,12.18121,122.2411569467,5.59272,1.63121,5.82575,116.04,10.55,116.5185998028,133.68,5.59272,1.63121,5.82575,5.59272,1.63121,5.82575,0.0,0.0,0.0,132.95,122.83272,11.52121,123.3718581463,5.59272,1.63121,5.82575,117.24,9.89,117.6564052655,129.99,124.49272,11.65121,125.0367467086,5.59272,1.63121,5.82575,118.9,10.02,119.3214582546,129.99
2019-09-17 09:30:00,120.84264,13.19452,121.5608448482,7.11264,2.07452,7.409,113.73,11.12,114.2723382976,133.43,7.11264,2.07452,7.409,7.11264,2.07452,7.409,0.0,0.0,0.0,132.75,122.04264,12.54452,122.6856591465,7.11264,2.07452,7.409,114.93,10.47,115.4059175259,129.74,123.65264,12.68452,124.3015383115,7.11264,2.07452,7.409,116.54,10.61,117.0219795594,129.74
2019-09-17 10:00:00,119.83656,13.62483,120.6086112397,8.41656,2.45483,8.76725,111.42,11.17,111.9785037407,133.56,8.41656,2.45483,8.76725,8.41656,2.45483,8.76725,0.0,0.0,0.0,132.86,120.98656,12.99483,121.6824280961,8.41656,2.45483,8.76725,112.57,10.54,113.0623566887,129.89,122.57656,13.134830000000001,123.2782901429,8.41656,2.45483,8.76725,114.16,10.68,114.6584842042,129.89
2019-09-17 10:30:00,117.3956,13.83955,118.2085447147,9.4956,2.76955,9.89125,107.9,11.07,108.4663768179,133.53,9.4956,2.76955,9.89125,9.4956,2.76955,9.89125,0.0,0.0,0.0,132.76,118.4756,13.20955,119.2097311739,9.4956,2.76955,9.89125,108.98,10.44,109.4789203454,129.85,120.0356,13.33955,120.7745373063,9.4956,2.76955,9.89125,110.54,10.57,111.0442096644,129.85
2019-09-17 11:00:00,117.30752,15.00261,118.2629804942,10.63752,3.10261,11.08075,106.67,11.9,107.3317236422,133.53,10.63752,3.10261,11.08075,10.63752,3.10261,11.08075,0.0,0.0,0.0,132.83,118.40752,14.38261,119.2778280443,10.63752,3.10261,11.08075,107.77,11.28,108.3587158469,129.85,119.93752,14.54261,120.8159600771,10.63752,3.10261,11.08075,109.3,11.44,109.8970591053,129.85
2019-09-17 11:30:00,117.10096,15.60278,118.1358606717,11.22096,3.27278,11.6885,105.88,12.33,106.5955125697,133.24,11.22096,3.27278,11.6885,11.22096,3.27278,11.6885,0.0,0.0,0.0,132.6,118.19096,14.99278,119.1380983475,11.22096,3.27278,11.6885,106.97,11.72,107.6101263822,129.6,119.70096,15.14278,120.6549775643,11.22096,3.27278,11.6885,108.48,11.87,109.1274818733,129.6
2019-09-17 12:00:00,117.28328,15.58804,118.3146430439,10.55328,3.07804,10.993,106.73,12.51,107.4606579172,133.21,10.55328,3.07804,10.993,10.55328,3.07804,10.993,0.0,0.0,0.0,132.6,118.38328,14.97804,119.3270407988,10.55328,3.07804,10.993,107.83,11.9,108.4846482227,129.57,119.90328,15.13804,120.8551066765,10.55328,3.07804,10.993,109.35,12.06,110.0130269559,129.57
2019-09-17 12:30:00,115.86392,15.06906,116.8397386468,11.41392,3.32906,11.8895,104.45,11.74,105.1077071389,133.36,11.41392,3.32906,11.8895,11.41392,3.32906,11.8895,0.0,0.0,0.0,132.6,116.93392,14.44906,117.8232446568,11.41392,3.32906,11.8895,105.52,11.12,106.1043109398,129.71,118.43392,14.60906,119.3315467119,11.41392,3.32906,11.8895,107.02,11.28,107.612818939,129.71
2019-09-17 13:00:00,114.21016,14.373380000000001,115.1110537692,11.60016,3.38338,12.0835,102.61,10.99,103.1968613864,133.67,11.60016,3.38338,12.0835,11.60016,3.38338,12.0835,0.0,0.0,0.0,132.82,115.27016,13.75338,116.0877480523,11.60016,3.38338,12.0835,103.67,10.37,104.1873591181,130.01,116.72016,13.89338,117.5441268556,11.60016,3.38338,12.0835,105.12,10.51,105.6440935405,130.01
2019-09-17 13:30:00,112.93016,13.88963,113.7811182014,11.69016,3.40963,12.17725,101.24,10.48,101.7809805416,133.71,11.69016,3.40963,12.17725,11.69016,3.40963,12.17725,0.0,0.0,0.0,132.82,113.96016,13.26963,114.7301231045,11.69016,3.40963,12.17725,102.27,9.86,102.7442090826,130.04,115.42016,13.39963,116.1953674574,11.69016,3.40963,12.17725,103.73,9.99,104.2099467421,130.04
2019-09-17 14:00:00,112.15344,14.35142,113.0679325001,11.83344,3.45142,12.3265,100.32,10.9,100.9104176981,133.58,11.83344,3.45142,12.3265,11.83344,3.45142,12.3265,0.0,0.0,0.0,132.69,113.18344,13.75142,114.015756114,11.83344,3.45142,12.3265,101.35,10.3,101.8720398343,129.92,114.62344,13.89142,115.4621346895,11.83344,3.45142,12.3265,102.79,10.44,103.3188158082,129.92
2019-09-17 14:30:00,111.33232,13.38526,112.1340744905,11.33232,3.30526,11.8045,100.0,10.08,100.5067480322,133.55,11.33232,3.30526,11.8045,11.33232,3.30526,11.8045,0.0,0.0,0.0,132.57,112.34232,12.76526,113.0652410153,11.33232,3.30526,11.8045,101.01,9.46,101.452016737,129.92,113.77232,12.89526,114.5007795984,11.33232,3.30526,11.8045,102.44,9.59,102.8879084247,129.92
2019-09-17 15:00:00,110.78624,12.92557,111.537712605,10.71624,3.12557,11.16275,100.07,9.8,100.5487190371,133.63,10.71624,3.12557,11.16275,10.71624,3.12557,11.16275,0.0,0.0,0.0,132.57,111.80624,12.29557,112.4802931387,10.71624,3.12557,11.16275,101.09,9.17,101.5050589872,129.98,113.23624,12.41557,113.9148472666,10.71624,3.12557,11.16275,102.52,9.29,102.9400529434,129.98
2019-09-17 15:30:00,111.09256,11.82408,111.720032918,10.16256,2.96408,10.586,100.93,8.86,101.3181350993,134.27,10.16256,2.96408,10.586,10.16256,2.96408,10.586,0.0,0.0,0.0,133.12,112.13256,11.18408,112.6889287268,10.16256,2.96408,10.586,101.97,8.22,102.3007785894,130.6,113.56256,11.29408,114.1227903479,10.16256,2.96408,10.586,103.4,8.33,103.7349936135,130.6
2019-09-17 16:00:00,113.86512,11.79441,114.4743362499,9.13512,2.66441,9.51575,104.73,9.13,105.1272077057,133.84,9.13512,2.66441,9.51575,9.13512,2.66441,9.51575,0.0,0.0,0.0,132.78,114.94512,11.14441,115.4841049065,9.13512,2.66441,9.51575,105.81,8.48,106.1492651882,130.19,116.42512,11.25441,116.9678174177,9.13512,2.66441,9.51575,107.29,8.59,107.633322907,130.19
2019-09-17 16:30:00,116.30736,10.83798,116.8112314833,7.94736,2.31798,8.2785,108.36,8.52,108.6944340801,134.0,7.94736,2.31798,8.2785,7.94736,2.31798,8.2785,0.0,0.0,0.0,132.91,117.44736,10.15798,117.885821576,7.94736,2.31798,8.2785,109.5,7.84,109.7803060663,130.35,118.96736,10.26798,119.4096485157,7.94736,2.31798,8.2785,111.02,7.95,111.3042806904,130.35
2019-09-17 17:00:00,119.09648,9.36939,119.4644592227,6.30648,1.83939,6.56925,112.79,7.53,113.0410766049,133.98,6.30648,1.83939,6.56925,6.30648,1.83939,6.56925,0.0,0.0,0.0,132.82,120.26648,8.66939,120.5785409373,6.30648,1.83939,6.56925,113.96,6.83,114.164488787,130.35,121.85648,8.75939,122.1708992811,6.30648,1.83939,6.56925,115.55,6.92,115.7570252728,130.35
2019-09-17 17:30:00,120.42712,7.24416,120.6448054646,4.91712,1.43416,5.122,115.51,5.8100000000000005,115.656025351,134.02,4.91712,1.43416,5.122,4.91712,1.43416,5.122,0.0,0.0,0.0,132.68,121.62712,6.50416,121.8009048275,4.91712,1.43416,5.122,116.71,5.07,116.8200710495,130.38,123.26712,6.57416,123.4423041457,4.91712,1.43416,5.122,118.35,5.14,118.4615638087,130.38
2019-09-17 18:00:00,120.18184,5.72137,120.3179485383,3.26184,0.95137,3.3977500000000003,116.92,4.77,117.0172606926,134.02,3.26184,0.95137,3.3977500000000003,3.26184,0.95137,3.3977500000000003,0.0,0.0,0.0,132.59,121.37184,4.95137,121.4727937024,3.26184,0.95137,3.3977500000000003,118.11,4.0,118.1777140581,130.38,123.05184,5.01137,123.1538434506,3.26184,0.95137,3.3977500000000003,119.79,4.06,119.8587823232,130.38
2019-09-17 18:30:00,118.74496,2.29728,118.7671798975,6.02496,1.7572800000000002,6.276,112.72,0.54,112.7212934631,135.09,6.02496,1.7572800000000002,6.276,6.02496,1.7572800000000002,6.276,0.0,0.0,0.0,133.06,119.88496,2.46728,119.9103461124,6.02496,1.7572800000000002,6.276,113.86,0.71,113.862213662,131.43,121.48496,2.47728,121.5102153006,6.02496,1.7572800000000002,6.276,115.46,0.72,115.4622449115,131.43
2019-09-17 19:00:00,118.1892,1.8606,118.2038443918,5.4192,1.5806,5.645,112.77,0.28,112.7703476096,135.15,5.4192,1.5806,5.645,5.4192,1.5806,5.645,0.0,0.0,0.0,133.06,119.3092,2.6906,119.3395346606,5.4192,1.5806,5.645,113.89,1.11,113.8954090383,131.51,120.9092,2.7106,120.9395799439,5.4192,1.5806,5.645,115.49,1.13,115.495528052,131.51
2019-09-17 19:30:00,119.09264,1.8957700000000002,119.1077279024,5.16264,1.50577,5.37775,113.93,0.39,113.9306675132,134.88,5.16264,1.50577,5.37775,5.16264,1.50577,5.37775,0.0,0.0,0.0,132.78,120.22264,2.61577,120.2510932227,5.16264,1.50577,5.37775,115.06,1.11,115.0653540385,131.24,121.84264,2.62577,121.8709300459,5.16264,1.50577,5.37775,116.68,1.12,116.6853752619,131.24
2019-09-17 20:00:00,123.02176,2.01218,123.0382148028,5.08176,1.48218,5.2935,117.94,0.53,117.9411908537,134.38,5.08176,1.48218,5.2935,5.08176,1.48218,5.2935,0.0,0.0,0.0,132.45,124.19176,1.77218,124.2044036009,5.08176,1.48218,5.2935,119.11,0.29,119.1103530345,130.76,125.87176,1.76218,125.8840944832,5.08176,1.48218,5.2935,120.79,0.28,120.7903245297,130.76
2019-09-17 20:30:00,120.51112,2.53241,120.5377249829,5.15112,1.50241,5.36575,115.36,1.03,115.3645981226,135.14,5.15112,1.50241,5.36575,5.15112,1.50241,5.36575,0.0,0.0,0.0,132.97,121.67112,3.35241,121.7172957918,5.15112,1.50241,5.36575,116.52,1.85,116.5346853945,131.49,123.30112,3.37241,123.3472307855,5.15112,1.50241,5.36575,118.15,1.87,118.1647976345,131.49
2019-09-17 21:00:00,115.81968,1.9407400000000001,115.8359389268,1.5796800000000002,0.46074000000000004,1.6455000000000002,114.24,1.48,114.2495864325,135.58,1.5796800000000002,0.46074000000000004,1.6455000000000002,1.5796800000000002,0.46074000000000004,1.6455000000000002,0.0,0.0,0.0,133.33,116.96968,2.77074,117.0024915951,1.5796800000000002,0.46074000000000004,1.6455000000000002,115.39,2.31,115.4131197048,131.9,118.58968,2.8007400000000002,118.6227480168,1.5796800000000002,0.46074000000000004,1.6455000000000002,117.01,2.34,117.0333956612,131.9
2019-09-17 21:30:00,110.58488,4.01684,110.6578089798,1.3948800000000001,0.40684000000000003,1.453,109.19,3.61,109.2496599537,135.45,1.3948800000000001,0.40684000000000003,1.453,1.3948800000000001,0.40684000000000003,1.453,0.0,0.0,0.0,132.91,111.66488,4.8368400000000005,111.7695864115,1.3948800000000001,0.40684000000000003,1.453,110.27,4.43,110.3589497957,131.77,113.23488,4.89684,113.3407124144,1.3948800000000001,0.40684000000000003,1.453,111.84,4.49,111.9300929152,131.77
2019-09-17 22:00:00,104.28712,6.84291,104.511381271,1.34712,0.39291000000000004,1.40325,102.94,6.45,103.1418736498,136.1,1.34712,0.39291000000000004,1.40325,1.34712,0.39291000000000004,1.40325,0.0,0.0,0.0,133.15,105.29712,7.69291,105.577764442,1.34712,0.39291000000000004,1.40325,103.95,7.3,104.2060099035,132.39,106.76712,7.79291,107.0511436621,1.34712,0.39291000000000004,1.40325,105.42,7.4,105.679403859,132.39
2019-09-17 22:30:00,96.80544,9.32367,97.2534011532,1.31544,0.38367,1.37025,95.49,8.94,95.9075789497,135.87,1.31544,0.38367,1.37025,1.31544,0.38367,1.37025,0.0,0.0,0.0,132.57,97.74544,10.15367,98.2713999863,1.31544,0.38367,1.37025,96.43,9.77,96.9236699677,132.15,99.08544,10.28367,99.6176605259,1.31544,0.38367,1.37025,97.77,9.9,98.2699491198,132.15
2019-09-17 23:00:00,90.68816,13.906130000000001,91.7481488411,1.35816,0.39613000000000004,1.41475,89.33,13.51,90.3458300089,137.09,1.35816,0.39613000000000004,1.41475,1.35816,0.39613000000000004,1.41475,0.0,0.0,0.0,133.62,91.22816,10.75613,91.8600648245,1.35816,0.39613000000000004,1.41475,89.87,10.36,90.4651673298,133.32,92.49816,10.89613,93.1377219625,1.35816,0.39613000000000004,1.41475,91.14,10.5,91.7428449526,133.32
2019-09-17 23:30:00,84.67344,17.52642,86.4682996216,1.39344,0.40642000000000006,1.4515,83.28,17.12,85.0214843437,136.76,1.39344,0.40642000000000006,1.4515,1.39344,0.40642000000000006,1.4515,0.0,0.0,0.0,134.36,84.85344,12.52642,85.7730579952,1.39344,0.40642000000000006,1.4515,83.46,12.12,84.3354373914,133.01,85.99344,12.07642,86.8372710479,1.39344,0.40642000000000006,1.4515,84.6,11.67,85.4011059647,133.01
2019-09-18 00:00:00,79.4272,14.8246,80.7988172253,1.3872,0.4046,1.445,78.04,14.42,79.3610609808,136.67,1.3872,0.4046,1.445,1.3872,0.4046,1.445,0.0,0.0,0.0,134.52,79.9572,15.2946,81.4068708464,1.3872,0.4046,1.445,78.57,14.89,79.9684750386,132.9,81.0572,15.4946,82.5248586851,1.3872,0.4046,1.445,79.67,15.09,81.0864785276,132.9
2019-09-18 00:30:00,76.38048,15.42264,77.9219837376,1.38048,0.40264000000000005,1.438,75.0,15.02,76.4892175408,137.25,1.38048,0.40264000000000005,1.438,1.38048,0.40264000000000005,1.438,0.0,0.0,0.0,135.02,76.86048,15.852640000000001,78.4782745784,1.38048,0.40264000000000005,1.438,75.48,15.45,77.0450056785,133.47,77.92048,16.19264,79.5851920498,1.38048,0.40264000000000005,1.438,76.54,15.79,78.1517479011,133.47
2019-09-18 01:00:00,74.148,10.00775,74.8203245386,1.3980000000000001,0.40775000000000006,1.45625,72.75,9.6,73.3806684352,136.74,1.3980000000000001,0.40775000000000006,1.45625,1.3980000000000001,0.40775000000000006,1.45625,0.0,0.0,0.0,135.07,74.648,10.40775,75.3700548233,1.3980000000000001,0.40775000000000006,1.45625,73.25,10.0,73.929442714,132.97,76.578,29.56775,82.0880132788,1.3980000000000001,0.40775000000000006,1.45625,75.18,29.16,80.6370758398,132.97
2019-09-18 01:30:00,73.66816,10.45613,74.4065081318,1.35816,0.39613000000000004,1.41475,72.31,10.06,73.0064360177,136.74,1.35816,0.39613000000000004,1.41475,1.35816,0.39613000000000004,1.41475,0.0,0.0,0.0,135.07,74.17816,10.84613,74.9669124145,1.35816,0.39613000000000004,1.41475,72.82,10.45,73.5659901041,132.97,76.07816,30.00613,81.7817477593,1.35816,0.39613000000000004,1.41475,74.72,29.61,80.3730707389,132.97
2019-09-18 02:00:00,73.51128,10.58829,74.269914315,1.33128,0.38829,1.3867500000000001,72.18,10.2,72.89713574620001,136.93,1.33128,0.38829,1.3867500000000001,1.33128,0.38829,1.3867500000000001,0.0,0.0,0.0,135.2,74.01128,10.97829,74.8210693492,1.33128,0.38829,1.3867500000000001,72.68,10.59,73.4474676214,133.16,75.91128,30.19829,81.6973631775,1.33128,0.38829,1.3867500000000001,74.58,29.81,80.3169502658,133.16
2019-09-18 02:30:00,72.66872,10.85171,73.4745022192,1.30872,0.38171000000000005,1.36325,71.36,10.47,72.1239939271,136.88,1.30872,0.38171000000000005,1.36325,1.30872,0.38171000000000005,1.36325,0.0,0.0,0.0,135.11,73.14872,11.25171,74.0090279328,1.30872,0.38171000000000005,1.36325,71.84,10.87,72.6577077811,133.1,75.01872,30.47171,80.9711890784,1.30872,0.38171000000000005,1.36325,73.71,30.09,79.6151505682,133.1
2019-09-18 03:00:00,71.40744,11.16592,72.2751704031,1.35744,0.39592000000000005,1.4140000000000001,70.05,10.77,70.8730936252,136.95,1.35744,0.39592000000000005,1.4140000000000001,1.35744,0.39592000000000005,1.4140000000000001,0.0,0.0,0.0,135.11,71.89744,11.54592,72.8186112694,1.35744,0.39592000000000005,1.4140000000000001,70.54,11.15,71.4157832695,133.16,73.73744,30.79592,79.9099414741,1.35744,0.39592000000000005,1.4140000000000001,72.38,30.4,78.5049323291,133.16
2019-09-18 03:30:00,71.57136,11.24123,72.4487737934,1.34136,0.39123,1.39725,70.23,10.85,71.0631789326,136.89,1.34136,0.39123,1.39725,1.34136,0.39123,1.39725,0.0,0.0,0.0,135.11,72.06136,11.64123,72.9956015179,1.34136,0.39123,1.39725,70.72,11.25,71.6092235679,133.11,73.88136,30.85123,80.0640602765,1.34136,0.39123,1.39725,72.54,30.46,78.675683664,133.11
2019-09-18 04:00:00,71.09744,11.19342,71.9731799065,1.41744,0.41342,1.4765000000000001,69.68,10.78,70.508941277,136.89,1.41744,0.41342,1.4765000000000001,1.41744,0.41342,1.4765000000000001,0.0,0.0,0.0,135.06,71.58744,11.57342,72.516933307,1.41744,0.41342,1.4765000000000001,70.17,11.16,71.0519141192,133.09,73.40744,30.80342,79.6084350496,1.41744,0.41342,1.4765000000000001,71.99,30.39,78.1416163129,133.09
2019-09-18 04:30:00,71.87056,10.91433,72.6945664686,1.42056,0.41433000000000003,1.4797500000000001,70.45,10.5,71.228172095,136.69,1.42056,0.41433000000000003,1.4797500000000001,1.42056,0.41433000000000003,1.4797500000000001,0.0,0.0,0.0,134.92,72.36056,11.29433,73.23668844,1.42056,0.41433000000000003,1.4797500000000001,70.94,10.88,71.7694781923,132.91,74.20056,30.45433,80.207165017,1.42056,0.41433000000000003,1.4797500000000001,72.78,30.04,78.7358241209,132.91
2019-09-18 05:00:00,73.07784,10.57812,73.8394699453,1.46784,0.42812000000000006,1.529,71.61,10.15,72.3257533663,136.86,1.46784,0.42812000000000006,1.529,1.46784,0.42812000000000006,1.529,0.0,0.0,0.0,135.13,73.56784,10.958120000000001,74.3794828982,1.46784,0.42812000000000006,1.529,72.1,10.53,72.8648811157,133.07,75.46784,30.14812,81.266869103,1.46784,0.42812000000000006,1.529,74.0,29.72,79.745083861,133.07
2019-09-18 05:30:00,76.97512,9.23441,77.5270496476,1.45512,0.42441,1.5157500000000002,75.52,8.81,76.0321412299,136.91,1.45512,0.42441,1.5157500000000002,1.45512,0.42441,1.5157500000000002,0.0,0.0,0.0,135.34,77.50512,9.62441,78.1004026498,1.45512,0.42441,1.5157500000000002,76.05,9.2,76.6044548313,133.12,79.50512,28.80441,84.5621554932,1.45512,0.42441,1.5157500000000002,78.05,28.38,83.0495448513,133.12
2019-09-18 06:00:00,81.76424,7.56832,82.1137650483,1.43424,0.41832,1.494,80.33,7.15,80.647575289,136.32,1.43424,0.41832,1.494,1.43424,0.41832,1.494,0.0,0.0,0.0,134.99,82.34424,7.93832,82.7259982448,1.43424,0.41832,1.494,80.91,7.52,81.2587133789,132.55,84.49424,26.91832,88.6784784759,1.43424,0.41832,1.494,83.06,26.5,87.1849390663,132.55
2019-09-18 06:30:00,95.4932,6.6251,95.72274127,1.4232,0.4151,1.4825,94.07,6.21,94.2747527178,135.56,1.4232,0.4151,1.4825,1.4232,0.4151,1.4825,0.0,0.0,0.0,134.49,96.2032,7.0751,96.4630122391,1.4232,0.4151,1.4825,94.78,6.66,95.0137042747,131.82,97.6732,9.8751,98.1711342414,1.4232,0.4151,1.4825,96.25,9.46,96.7137740966,131.82
2019-09-18 07:00:00,106.3564,3.1877,106.4041599387,1.4664000000000001,0.4277,1.5275,104.89,2.76,104.9263060438,135.11,1.4664000000000001,0.4277,1.5275,1.4664000000000001,0.4277,1.5275,0.0,0.0,0.0,134.56,107.1664,3.6377,107.2281220121,1.4664000000000001,0.4277,1.5275,105.7,3.21,105.7487309617,131.4,108.6164,3.6977,108.679323398,1.4664000000000001,0.4277,1.5275,107.15,3.27,107.1998852611,131.4
2019-09-18 07:30:00,116.66208,3.10144,116.7032983253,1.8220800000000001,0.53144,1.8980000000000001,114.84,2.5700000000000003,114.8687533666,133.03,1.8220800000000001,0.53144,1.8980000000000001,1.8220800000000001,0.53144,1.8980000000000001,0.0,0.0,0.0,133.25,117.54208,2.75144,117.5742786191,1.8220800000000001,0.53144,1.8980000000000001,115.72,2.22,115.7412925451,129.4,119.07208,3.42144,119.1212260145,1.8220800000000001,0.53144,1.8980000000000001,117.25,2.89,117.2856112232,129.4
2019-09-18 08:00:00,122.31544,4.45492,122.396540697,2.72544,0.7949200000000001,2.839,119.59,3.66,119.6459932467,132.82,2.72544,0.7949200000000001,2.839,2.72544,0.7949200000000001,2.839,0.0,0.0,0.0,132.56,123.41544,3.71492,123.4713386216,2.72544,0.7949200000000001,2.839,120.69,2.92,120.7253183885,129.19,123.94544,14.33492,124.7716395188,2.72544,0.7949200000000001,2.839,121.22,13.54,121.9738496564,129.19
2019-09-18 08:30:00,123.26736,10.99923,123.7571214192,4.07736,1.18923,4.24725,119.19,9.81,119.5930273887,133.31,4.07736,1.18923,4.24725,4.07736,1.18923,4.24725,0.0,0.0,0.0,132.56,124.51736,10.30923,124.9433998439,4.07736,1.18923,4.24725,120.44,9.12,120.7848003683,129.63,126.23736,10.43923,126.6682619395,4.07736,1.18923,4.24725,122.16,9.25,122.5097061461,129.63
2019-09-18 09:00:00,121.80272,11.49996,122.344397826,9.22272,2.68996,9.607,112.58,8.81,112.9241891713,133.86,9.22272,2.68996,9.607,9.22272,2.68996,9.607,0.0,0.0,0.0,132.92,122.97272,10.82996,123.4486852818,9.22272,2.68996,9.607,113.75,8.14,114.0408790741,130.17,124.58272,10.94996,125.0630071068,9.22272,2.68996,9.607,115.36,8.26,115.6553379659,130.17
2019-09-18 09:30:00,122.5524,13.21195,123.2625099881,6.9324,2.02195,7.22125,115.62,11.19,116.1602363117,133.25,6.9324,2.02195,7.22125,6.9324,2.02195,7.22125,0.0,0.0,0.0,132.65,123.7724,12.55195,124.407228289,6.9324,2.02195,7.22125,116.84,10.53,117.3135392868,129.57,125.4024,12.70195,126.0440457125,6.9324,2.02195,7.22125,118.47,10.68,118.9504237067,129.57
2019-09-18 10:00:00,122.03312,14.66216,122.9107859905,8.13312,2.37216,8.472,113.9,12.29,114.5611369532,133.44,8.13312,2.37216,8.472,8.13312,2.37216,8.472,0.0,0.0,0.0,132.93,123.24312,14.00216,124.0359911961,8.13312,2.37216,8.472,115.11,11.63,115.6960198105,129.75,124.87312,14.18216,125.6758917247,8.13312,2.37216,8.472,116.74,11.81,117.3358585429,129.75
2019-09-18 10:30:00,119.356,13.3705,120.1025603651,9.156,2.6705,9.5375,110.2,10.7,110.7182460121,134.28,9.156,2.6705,9.5375,9.156,2.6705,9.5375,0.0,0.0,0.0,133.5,120.506,12.7205,121.1755221002,9.156,2.6705,9.5375,111.35,10.05,111.8026162485,130.57,122.076,12.8705,122.7525948656,9.156,2.6705,9.5375,112.92,10.2,113.3797442227,130.57
2019-09-18 11:00:00,118.00872,13.99796,118.8360251784,10.03872,2.92796,10.457,107.97,11.07,108.5360115353,133.99,10.03872,2.92796,10.457,10.03872,2.92796,10.457,0.0,0.0,0.0,133.24,119.16872,13.35796,119.9150487712,10.03872,2.92796,10.457,109.13,10.43,109.6272858371,130.3,120.68872,13.50796,121.4422995443,10.03872,2.92796,10.457,110.65,10.58,111.1546620705,130.3
2019-09-18 11:30:00,118.36256,14.82783,119.2877200397,10.55256,3.07783,10.99225,107.81,11.75,108.4484144651,133.76,10.55256,3.07783,10.99225,10.55256,3.07783,10.99225,0.0,0.0,0.0,133.11,119.49256,14.19783,120.3330805392,10.55256,3.07783,10.99225,108.94,11.12,109.506063759,130.1,121.02256,14.35783,121.8712735277,10.55256,3.07783,10.99225,110.47,11.28,111.0444023803,130.1
2019-09-18 12:00:00,117.76408,14.88994,118.70168007,10.35408,3.01994,10.7855,107.41,11.87,108.0638931373,133.98,10.35408,3.01994,10.7855,10.35408,3.01994,10.7855,0.0,0.0,0.0,133.33,118.88408,14.24994,119.7350628156,10.35408,3.01994,10.7855,108.53,11.23,109.1094578852,130.31,120.42408,14.42994,121.2855399965,10.35408,3.01994,10.7855,110.07,11.41,110.6598075184,130.31
2019-09-18 12:30:00,116.45416,14.44663,117.3468214297,11.23416,3.27663,11.70225,105.22,11.17,105.8112342807,133.92,11.23416,3.27663,11.70225,11.23416,3.27663,11.70225,0.0,0.0,0.0,133.15,117.55416,13.80663,118.362171175,11.23416,3.27663,11.70225,106.32,10.53,106.8401764319,130.26,119.05416,13.96663,119.8705959227,11.23416,3.27663,11.70225,107.82,10.69,108.3486432772,130.26
2019-09-18 13:00:00,114.89312,13.92841,115.7343061865,11.583120000000001,3.37841,12.06575,103.31,10.55,103.847284991,134.11,11.583120000000001,3.37841,12.06575,11.583120000000001,3.37841,12.06575,0.0,0.0,0.0,133.22,115.97312,13.29841,116.7330813054,11.583120000000001,3.37841,12.06575,104.39,9.92,104.8602808503,130.44,117.44312,13.44841,118.2106009073,11.583120000000001,3.37841,12.06575,105.86,10.07,106.337878952,130.44
2019-09-18 13:30:00,113.36488,13.11559,114.1210529152,11.26488,3.28559,11.73425,102.1,9.83,102.5721156065,134.53,11.26488,3.28559,11.73425,11.26488,3.28559,11.73425,0.0,0.0,0.0,133.53,114.43488,12.47559,115.112910251,11.26488,3.28559,11.73425,103.17,9.19,103.5784968031,130.84,115.88488,12.615590000000001,116.5695437225,11.26488,3.28559,11.73425,104.62,9.33,105.0352002902,130.84
2019-09-18 14:00:00,113.55624,13.36432,114.3399523001,10.50624,3.06432,10.944,103.05,10.3,103.5634708766,134.53,10.50624,3.06432,10.944,10.50624,3.06432,10.944,0.0,0.0,0.0,133.6,114.61624,12.71432,115.3192802822,10.50624,3.06432,10.944,104.11,9.65,104.5562747997,130.84,116.07624,12.85432,116.7858169265,10.50624,3.06432,10.944,105.57,9.79,106.0229644935,130.84
2019-09-18 14:30:00,113.78184,12.90762,114.5116315832,9.59184,2.79762,9.9915,104.19,10.11,104.6793589969,134.66,9.59184,2.79762,9.9915,9.59184,2.79762,9.9915,0.0,0.0,0.0,133.7,114.90184,12.25762,115.5538060102,9.59184,2.79762,9.9915,105.31,9.46,105.7340422948,130.96,116.36184,12.39762,117.0204203968,9.59184,2.79762,9.9915,106.77,9.6,107.2007131506,130.96
