Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-09-18 15:00:00,115.4032,12.57385,116.0861760679,7.6932,2.24385,8.01375,107.71,10.33,108.2042189566,134.84,7.6932,2.24385,8.01375,7.6932,2.24385,8.01375,0.0,0.0,0.0,133.92,116.5332,11.90385,117.1396104956,7.6932,2.24385,8.01375,108.84,9.66,109.2678415637,131.13,118.0532,12.05385,118.6669850045,7.6932,2.24385,8.01375,110.36,9.81,110.7951519698,131.13
2019-09-18 15:30:00,116.38056,11.51558,116.9488919514,6.19056,1.80558,6.4485,110.19,9.71,110.6169977897,135.08,6.19056,1.80558,6.4485,6.19056,1.80558,6.4485,0.0,0.0,0.0,134.09,117.54056,10.82558,118.0380295814,6.19056,1.80558,6.4485,111.35,9.02,111.714738956,131.36,119.10056,10.95558,119.6033784032,6.19056,1.80558,6.4485,112.91,9.15,113.2801421256,131.36
2019-09-18 16:00:00,120.28096,11.48778,120.8283014358,5.34096,1.5577800000000002,5.5635,114.94,9.93,115.3681433499,134.65,5.34096,1.5577800000000002,5.5635,5.34096,1.5577800000000002,5.5635,0.0,0.0,0.0,133.77,121.51096,10.77778,121.988007369,5.34096,1.5577800000000002,5.5635,116.17,9.22,116.5353049509,130.96,123.12096,10.91778,123.6040804806,5.34096,1.5577800000000002,5.5635,117.78,9.36,118.1513351596,130.96
2019-09-18 16:30:00,122.49312,10.13841,122.9119677032,4.38312,1.27841,4.56575,118.11,8.86,118.4418494452,134.55,4.38312,1.27841,4.56575,4.38312,1.27841,4.56575,0.0,0.0,0.0,133.58,123.73312,9.39841,124.0895446662,4.38312,1.27841,4.56575,119.35,8.12,119.6259039673,130.87,125.40312,9.51841,125.7638367523,4.38312,1.27841,4.56575,121.02,8.24,121.3001978564,130.87
2019-09-18 17:00:00,123.26256,8.77033,123.5741776669,7.37256,2.15033,7.67975,115.89,6.62,116.0789235822,134.62,7.37256,2.15033,7.67975,7.37256,2.15033,7.67975,0.0,0.0,0.0,133.36,124.45256,8.02033,124.7107268196,7.37256,2.15033,7.67975,117.08,5.87,117.2270587365,130.94,126.10256,8.11033,126.3631001965,7.37256,2.15033,7.67975,118.73,5.96,118.8794957089,130.94
2019-09-18 17:30:00,124.41768,7.5022400000000005,124.6436629019,5.52768,1.61224,5.758,118.89,5.89,119.0358105782,134.8,5.52768,1.61224,5.758,5.52768,1.61224,5.758,0.0,0.0,0.0,133.47,125.64768,6.72224,125.8273738103,5.52768,1.61224,5.758,120.12,5.11,120.228642594,131.12,127.31768,6.79224,127.4987300517,5.52768,1.61224,5.758,121.79,5.18,121.9001086956,131.12
2019-09-18 18:00:00,122.9044,5.5717,123.0306278138,4.6344,1.3517000000000001,4.8275,118.27,4.22,118.3452631076,135.34,4.6344,1.3517000000000001,4.8275,4.6344,1.3517000000000001,4.8275,0.0,0.0,0.0,133.78,124.1144,4.7717,124.2060924764,4.6344,1.3517000000000001,4.8275,119.48,3.42,119.5289370822,131.64,125.7944,4.8417,125.8875416006,4.6344,1.3517000000000001,4.8275,121.16,3.49,121.2102541042,131.64
2019-09-18 18:30:00,121.20144,3.10167,121.2411209733,4.29144,1.25167,4.47025,116.91,1.85,116.9246364117,136.06,4.29144,1.25167,4.47025,4.29144,1.25167,4.47025,0.0,0.0,0.0,134.18,122.38144,2.26167,122.4023366103,4.29144,1.25167,4.47025,118.09,1.01,118.0943190844,132.34,124.02144,2.28167,124.0424266034,4.29144,1.25167,4.47025,119.73,1.03,119.7344303031,132.34
2019-09-18 19:00:00,122.42016,2.99338,122.4567511338,1.5201600000000002,0.44338000000000005,1.5835,120.9,2.55,120.9268890694,135.58,1.5201600000000002,0.44338000000000005,1.5835,1.5201600000000002,0.44338000000000005,1.5835,0.0,0.0,0.0,133.85,123.66016,2.17338,123.6792575651,1.5201600000000002,0.44338000000000005,1.5835,122.14,1.73,122.1522513096,131.89,125.36016,2.20338,125.3795222461,1.5201600000000002,0.44338000000000005,1.5835,123.84,1.76,123.8525058285,131.89
2019-09-18 19:30:00,123.82024,3.22632,123.8622661443,1.29024,0.37632000000000004,1.344,122.53,2.85,122.5631404624,135.02,1.29024,0.37632000000000004,1.344,1.29024,0.37632000000000004,1.344,0.0,0.0,0.0,133.37,125.07024,2.3963200000000002,125.093194392,1.29024,0.37632000000000004,1.344,123.78,2.02,123.7964813716,131.35,126.82024,2.41632,126.8432571168,1.29024,0.37632000000000004,1.344,125.53,2.04,125.546575023,131.35
2019-09-18 20:00:00,126.368,3.344,126.4122373823,1.248,0.364,1.3,125.12,2.98,125.1554825008,134.88,1.248,0.364,1.3,1.248,0.364,1.3,0.0,0.0,0.0,133.3,127.648,2.504,127.6725574272,1.248,0.364,1.3,126.4,2.14,126.4181142084,131.21,129.428,2.5540000000000003,129.4531965615,1.248,0.364,1.3,128.18,2.19,128.1987070918,131.21
2019-09-18 20:30:00,122.72552,1.97911,122.7414768351,2.46552,0.71911,2.56825,120.26,1.26,120.2666005174,135.38,2.46552,0.71911,2.56825,2.46552,0.71911,2.56825,0.0,0.0,0.0,133.45,123.92552,1.76911,123.9381469018,2.46552,0.71911,2.56825,121.46,1.05,121.4645384464,131.69,125.63552,1.7791100000000002,125.6481162535,2.46552,0.71911,2.56825,123.17,1.06,123.1745610912,131.69
2019-09-18 21:00:00,116.80944,3.81317,116.8716626842,4.6394400000000005,1.35317,4.83275,112.17,2.46,112.1969718843,135.87,4.6394400000000005,1.35317,4.83275,4.6394400000000005,1.35317,4.83275,0.0,0.0,0.0,133.45,117.91944,4.65317,118.0112126917,4.6394400000000005,1.35317,4.83275,113.28,3.3,113.3280565438,132.17,119.51944,4.69317,119.6115478646,4.6394400000000005,1.35317,4.83275,114.88,3.34,114.928543017,132.17
2019-09-18 21:30:00,112.1856,3.50705,112.2404038084,1.3956,0.40705,1.45375,110.79,3.1,110.8333618546,135.26,1.3956,0.40705,1.45375,1.3956,0.40705,1.45375,0.0,0.0,0.0,132.78,113.2856,4.33705,113.3685898742,1.3956,0.40705,1.45375,111.89,3.93,111.9589969587,131.57,114.8556,4.39705,114.9397359492,1.3956,0.40705,1.45375,113.46,3.99,113.5301356469,131.57
2019-09-18 22:00:00,105.34656,5.85358,105.5090617087,1.2465600000000001,0.36358,1.2985,104.1,5.49,104.2446646117,135.95,1.2465600000000001,0.36358,1.2985,1.2465600000000001,0.36358,1.2985,0.0,0.0,0.0,133.1,106.37656,6.7035800000000005,106.5875719878,1.2465600000000001,0.36358,1.2985,105.13,6.34,105.3209974317,132.23,107.84656,6.77358,108.0590666712,1.2465600000000001,0.36358,1.2985,106.6,6.41,106.7925470246,132.23
2019-09-18 22:30:00,97.69512,8.87191,98.0971317566,1.27512,0.37191,1.3282500000000002,96.42,8.5,96.7939378267,136.47,1.27512,0.37191,1.3282500000000002,1.27512,0.37191,1.3282500000000002,0.0,0.0,0.0,133.16,98.61512,9.70191,99.0912153032,1.27512,0.37191,1.3282500000000002,97.34,9.33,97.7861160902,132.71,99.99512,9.83191,100.4773132506,1.27512,0.37191,1.3282500000000002,98.72,9.46,99.1722239339,132.71
2019-09-18 23:00:00,90.99616,10.99388,91.6578776331,1.31616,0.38388000000000005,1.371,89.68,10.61,90.305451109,137.13,1.31616,0.38388000000000005,1.371,1.31616,0.38388000000000005,1.371,0.0,0.0,0.0,133.5,91.82616,11.81388,92.5829974725,1.31616,0.38388000000000005,1.371,90.51,11.43,91.2288605651,133.34,93.12616,12.10388,93.909454196,1.31616,0.38388000000000005,1.371,91.81,11.72,92.5550349792,133.34
2019-09-18 23:30:00,84.4644,6.9692,84.7514284009,1.3344,0.38920000000000005,1.3900000000000001,83.13,6.58,83.3900071951,136.93,1.3344,0.38920000000000005,1.3900000000000001,1.3344,0.38920000000000005,1.3900000000000001,0.0,0.0,0.0,133.69,85.2544,7.7292000000000005,85.6040492734,1.3344,0.38920000000000005,1.3900000000000001,83.92,7.34,84.2403822403,133.14,87.5444,25.7792,91.2611041134,1.3344,0.38920000000000005,1.3900000000000001,86.21,25.39,89.871108817,133.14
2019-09-19 00:00:00,79.80976,8.11493,80.2212557877,1.31976,0.38493000000000005,1.3747500000000001,78.49,7.73,78.8697216934,137.0,1.31976,0.38493000000000005,1.3747500000000001,1.31976,0.38493000000000005,1.3747500000000001,0.0,0.0,0.0,133.59,80.55976,8.86493,81.0460481156,1.31976,0.38493000000000005,1.3747500000000001,79.24,8.48,79.6924588653,133.2,82.70976,26.96493,86.9943207868,1.31976,0.38493000000000005,1.3747500000000001,81.39,26.58,85.6202575329,133.2
2019-09-19 00:30:00,76.73728,9.12129,77.2774745515,1.30728,0.38129,1.36175,75.43,8.74,75.9346594119,137.13,1.30728,0.38129,1.36175,1.30728,0.38129,1.36175,0.0,0.0,0.0,133.59,77.44728,9.87129,78.0738339373,1.30728,0.38129,1.36175,76.14,9.49,76.7291320165,133.34,79.49728,28.01129,84.2878988637,1.30728,0.38129,1.36175,78.19,27.63,82.9282400633,133.34
2019-09-19 01:00:00,74.3808,9.5294,74.9887516432,1.3008,0.3794,1.355,73.08,9.15,73.6505865557,137.28,1.3008,0.3794,1.355,1.3008,0.3794,1.355,0.0,0.0,0.0,133.66,75.0708,10.2694,75.7699517553,1.3008,0.3794,1.355,73.77,9.89,74.4300006718,133.47,77.0408,28.4794,82.1362349332,1.3008,0.3794,1.355,75.74,28.1,80.7846371534,133.47
2019-09-19 01:30:00,73.70552,10.00786,74.3818589459,1.29552,0.37786000000000003,1.3495,72.41,9.63,73.0475530049,137.28,1.29552,0.37786000000000003,1.3495,1.29552,0.37786000000000003,1.3495,0.0,0.0,0.0,133.66,74.41552,10.75786,75.1891027254,1.29552,0.37786000000000003,1.3495,73.12,10.38,73.8530893057,133.49,76.34552,28.96786,81.6564470024,1.29552,0.37786000000000003,1.3495,75.05,28.59,80.3112109235,133.49
2019-09-19 02:00:00,73.54824,9.99282,74.2239857368,1.27824,0.37282000000000004,1.3315000000000001,72.27,9.62,72.9074570946,137.36,1.27824,0.37282000000000004,1.3315000000000001,1.27824,0.37282000000000004,1.3315000000000001,0.0,0.0,0.0,133.71,74.23824,10.74282,75.011495518,1.27824,0.37282000000000004,1.3315000000000001,72.96,10.37,73.6932730987,133.56,76.18824,28.98282,81.5147334502,1.27824,0.37282000000000004,1.3315000000000001,74.91,28.61,80.1875314497,133.56
2019-09-19 02:30:00,73.07416,12.76163,74.1801325151,1.27416,0.37163,1.32725,71.8,12.39,72.8611837675,137.23,1.27416,0.37163,1.32725,1.27416,0.37163,1.32725,0.0,0.0,0.0,133.86,73.65416,12.83163,74.7635339839,1.27416,0.37163,1.32725,72.38,12.46,73.4446458226,133.44,75.33416,26.20163,79.7606486782,1.27416,0.37163,1.32725,74.06,25.83,78.4351483711,133.44
2019-09-19 03:00:00,71.83088,17.33359,73.8926834258,1.28088,0.37359000000000003,1.33425,70.55,16.96,72.5599345369,136.67,1.28088,0.37359000000000003,1.33425,1.28088,0.37359000000000003,1.33425,0.0,0.0,0.0,134.16,72.29088,17.77359,74.4437494533,1.28088,0.37359000000000003,1.33425,71.01,17.4,73.1107386093,132.9,73.28088,18.01359,75.4624197748,1.28088,0.37359000000000003,1.33425,72.0,17.64,74.1294111672,132.9
2019-09-19 03:30:00,71.24288,17.48959,73.3582559025,1.23288,0.35959,1.2842500000000001,70.01,17.13,72.0752176549,136.91,1.23288,0.35959,1.2842500000000001,1.23288,0.35959,1.2842500000000001,0.0,0.0,0.0,134.35,71.67288,17.92959,73.8814721365,1.23288,0.35959,1.2842500000000001,70.44,17.57,72.5981990135,133.13,72.66288,18.16959,74.9001210324,1.23288,0.35959,1.2842500000000001,71.43,17.81,73.6168526901,133.13
2019-09-19 04:00:00,71.36384,17.20862,73.4093608598,1.26384,0.36862,1.3165,70.1,16.84,72.0943520673,136.83,1.26384,0.36862,1.3165,1.26384,0.36862,1.3165,0.0,0.0,0.0,134.35,71.81384,17.63862,73.9482828134,1.26384,0.36862,1.3165,70.55,17.27,72.6330186623,133.04,72.79384,17.87862,74.9572424456,1.26384,0.36862,1.3165,71.53,17.51,73.6419785177,133.04
2019-09-19 04:30:00,71.84304,17.10547,73.8513337751,1.25304,0.36547,1.30525,70.59,16.74,72.5477477252,136.9,1.25304,0.36547,1.30525,1.25304,0.36547,1.30525,0.0,0.0,0.0,134.4,72.29304,17.53547,74.3893563661,1.25304,0.36547,1.30525,71.04,17.17,73.0855012981,133.1,73.29304,17.77547,75.4177502062,1.25304,0.36547,1.30525,72.04,17.41,74.1138968075,133.1
2019-09-19 05:00:00,72.86056,16.93808,74.8034742348,1.33056,0.38808000000000004,1.3860000000000001,71.53,16.55,73.419639062,136.9,1.33056,0.38808000000000004,1.3860000000000001,1.33056,0.38808000000000004,1.3860000000000001,0.0,0.0,0.0,134.4,73.33056,17.37808,75.3615863315,1.33056,0.38808000000000004,1.3860000000000001,72.0,16.99,73.9774296661,133.1,74.33056,17.60808,76.3876732935,1.33056,0.38808000000000004,1.3860000000000001,73.0,17.22,75.0035225839,133.1
2019-09-19 05:30:00,75.64968,16.13074,77.3503384417,1.33968,0.39074000000000003,1.3955,74.31,15.74,75.9586973295,136.43,1.33968,0.39074000000000003,1.3955,1.33968,0.39074000000000003,1.3955,0.0,0.0,0.0,134.07,76.10968,16.55074,77.8884483364,1.33968,0.39074000000000003,1.3955,74.77,16.16,76.4963953399,132.65,77.15968,16.78074,78.9633424612,1.33968,0.39074000000000003,1.3955,75.82,16.39,77.5712865692,132.65
2019-09-19 06:00:00,81.5212,13.60285,82.6483126117,1.3812,0.40285000000000004,1.43875,80.14,13.2,81.2198227036,135.78,1.3812,0.40285000000000004,1.43875,1.3812,0.40285000000000004,1.43875,0.0,0.0,0.0,133.76,82.0612,14.03285,83.2523959088,1.3812,0.40285000000000004,1.43875,80.68,13.63,81.8232198095,132.04,83.1812,14.22285,84.3883966879,1.3812,0.40285000000000004,1.43875,81.8,13.82,82.9592213078,132.04
2019-09-19 06:30:00,95.4112,6.4616,95.6297514375,1.4112,0.4116,1.47,94.0,6.05,94.1944929388,134.01,1.4112,0.4116,1.47,1.4112,0.4116,1.47,0.0,0.0,0.0,132.95,96.1012,6.8716,96.3465595027,1.4112,0.4116,1.47,94.69,6.46,94.9101032557,130.33,97.4112,6.9816,97.6610701559,1.4112,0.4116,1.47,96.0,6.57,96.2245545586,130.33
2019-09-19 07:00:00,105.24872,2.02171,105.2681356012,1.54872,0.45171000000000006,1.61325,103.7,1.57,103.7118840828,134.29,1.54872,0.45171000000000006,1.61325,1.54872,0.45171000000000006,1.61325,0.0,0.0,0.0,133.82,105.99872,2.4517100000000003,106.0270697679,1.54872,0.45171000000000006,1.61325,104.45,2.0,104.4691461629,130.59,107.46872,2.49171,107.4976018205,1.54872,0.45171000000000006,1.61325,105.92,2.04,105.9396431937,130.59
2019-09-19 07:30:00,115.04088,3.09734,115.0825685595,4.55088,1.32734,4.7405,110.49,1.77,110.5041763917,133.76,4.55088,1.32734,4.7405,4.55088,1.32734,4.7405,0.0,0.0,0.0,133.82,115.87088,2.7073400000000003,115.9025043813,4.55088,1.32734,4.7405,111.32,1.38,111.3285533904,130.09,117.42088,2.71734,117.4523179705,4.55088,1.32734,4.7405,112.87,1.3900000000000001,112.8785586371,130.09
2019-09-19 08:00:00,120.58448,7.57589,120.8222286095,4.85448,1.41589,5.05675,115.73,6.16,115.89382425310001,133.13,4.85448,1.41589,5.05675,4.85448,1.41589,5.05675,0.0,0.0,0.0,133.76,121.44448,7.14589,121.654533275,4.85448,1.41589,5.05675,116.59,5.73,116.7307200355,129.47,123.08448,7.22589,123.2964018257,4.85448,1.41589,5.05675,118.23,5.8100000000000005,118.3726699876,129.47
2019-09-19 08:30:00,123.24584,10.98212,123.7341668134,6.07584,1.7721200000000001,6.329,117.17,9.21,117.5314128223,133.34,6.07584,1.7721200000000001,6.329,6.07584,1.7721200000000001,6.329,0.0,0.0,0.0,134.33,124.15584,10.57212,124.6051456698,6.07584,1.7721200000000001,6.329,118.08,8.8,118.4074592245,129.67,125.80584,10.68212,126.2585326455,6.07584,1.7721200000000001,6.329,119.73,8.91,120.0610719592,129.67
2019-09-19 09:00:00,120.82848,12.10664,121.4334892491,7.90848,2.30664,8.238,112.92,9.8,113.3444590617,133.4,7.90848,2.30664,8.238,7.90848,2.30664,8.238,0.0,0.0,0.0,134.41,121.68848,11.70664,122.2502825551,7.90848,2.30664,8.238,113.78,9.4,114.1676328913,129.71,123.29848,11.83664,123.8653350086,7.90848,2.30664,8.238,115.39,9.53,115.7828700629,129.71
2019-09-19 09:30:00,122.51144,13.90292,123.2977863362,6.90144,2.01292,7.189,115.61,11.89,116.2198098432,132.83,6.90144,2.01292,7.189,6.90144,2.01292,7.189,0.0,0.0,0.0,134.13,123.43144,13.51292,124.1689147388,6.90144,2.01292,7.189,116.53,11.5,117.0960755107,129.16,125.05144,13.67292,125.7967065841,6.90144,2.01292,7.189,118.15,11.66,118.7239575654,129.16
2019-09-19 10:00:00,121.71872,14.64171,122.5961927229,7.78872,2.27171,8.11325,113.93,12.37,114.5995715524,132.67,7.78872,2.27171,8.11325,7.78872,2.27171,8.11325,0.0,0.0,0.0,134.01,122.60872,14.25171,123.4342313054,7.78872,2.27171,8.11325,114.82,11.98,115.4432882415,129.01,124.22872,14.43171,125.0641800291,7.78872,2.27171,8.11325,116.44,12.16,117.0732215325,129.01
2019-09-19 10:30:00,119.21248,14.65364,120.1097188116,8.89248,2.59364,9.263,110.32,12.06,110.9772318992,132.91,8.89248,2.59364,9.263,8.89248,2.59364,9.263,0.0,0.0,0.0,134.15,120.04248,14.28364,120.8892856137,8.89248,2.59364,9.263,111.15,11.69,111.7630466657,129.24,121.62248,14.45364,122.4783056325,8.89248,2.59364,9.263,112.73,11.86,113.3521614262,129.24
2019-09-19 11:00:00,117.81728,15.15129,118.7875122025,13.54728,3.95129,14.11175,104.27,11.2,104.8697902162,132.97,13.54728,3.95129,14.11175,13.54728,3.95129,14.11175,0.0,0.0,0.0,134.05,118.60728,14.78129,119.5247815437,13.54728,3.95129,14.11175,105.06,10.83,105.6167245279,129.31,120.09728,14.94129,121.0231333682,13.54728,3.95129,14.11175,106.55,10.99,107.115277155,129.31
2019-09-19 11:30:00,117.54152,15.27211,118.5295164411,11.80152,3.44211,12.29325,105.74,11.83,106.3997015973,132.77,11.80152,3.44211,12.29325,11.80152,3.44211,12.29325,0.0,0.0,0.0,133.93,118.34152,14.91211,119.2773506604,11.80152,3.44211,12.29325,106.54,11.47,107.1556461415,129.12,119.84152,15.07211,120.7855886096,11.80152,3.44211,12.29325,108.04,11.63,108.66415462329999,129.12
2019-09-19 12:00:00,116.28608,15.94344,117.3739565696,11.08608,3.23344,11.548,105.2,12.71,105.9650135658,132.52,11.08608,3.23344,11.548,11.08608,3.23344,11.548,0.0,0.0,0.0,133.78,117.11608,15.60344,118.1509353937,11.08608,3.23344,11.548,106.03,12.37,106.7491348911,128.87,118.59608,15.77344,119.6404262814,11.08608,3.23344,11.548,107.51,12.54,108.2388640923,128.87
2019-09-19 12:30:00,116.73376,16.09318,117.8378596473,11.15376,3.25318,11.618500000000001,105.58,12.84,106.3578958047,132.71,11.15376,3.25318,11.618500000000001,11.15376,3.25318,11.618500000000001,0.0,0.0,0.0,133.98,117.53376,15.73318,118.582113713,11.15376,3.25318,11.618500000000001,106.38,12.48,107.1095457931,129.05,119.02376,15.91318,120.0828245098,11.15376,3.25318,11.618500000000001,107.87,12.66,108.610370131,129.05
2019-09-19 13:00:00,114.24432,14.76751,115.1948089276,11.37432,3.31751,11.84825,102.87,11.45,103.5052626681,132.98,11.37432,3.31751,11.84825,11.37432,3.31751,11.84825,0.0,0.0,0.0,134.04,115.02432,14.39751,115.9218809615,11.37432,3.31751,11.84825,103.65,11.08,104.2405338628,129.32,116.49432,14.56751,117.4016138725,11.37432,3.31751,11.84825,105.12,11.25,105.7202766739,129.32
2019-09-19 13:30:00,113.0464,14.14645,113.9280939916,11.3364,3.30645,11.80875,101.71,10.84,102.2860190837,133.31,11.3364,3.30645,11.80875,11.3364,3.30645,11.80875,0.0,0.0,0.0,134.27,113.8164,13.79645,114.649530926,11.3364,3.30645,11.80875,102.48,10.49,103.0154866998,129.63,115.2764,13.93645,116.1157742753,11.3364,3.30645,11.80875,103.94,10.63,104.4821539786,129.63
2019-09-19 14:00:00,112.59,14.6575,113.5400828177,11.1,3.2375,11.5625,101.49,11.42,102.1304876127,133.14,11.1,3.2375,11.5625,11.1,3.2375,11.5625,0.0,0.0,0.0,134.16,113.36,14.2975,114.2580767659,11.1,3.2375,11.5625,102.26,11.06,102.8563619812,129.47,114.8,14.4575,115.7067815914,11.1,3.2375,11.5625,103.7,11.22,104.3052175109,129.47
2019-09-19 14:30:00,112.45904,14.28222,113.3623283364,10.73904,3.1322200000000002,11.1865,101.72,11.15,102.3292768469,133.01,10.73904,3.1322200000000002,11.1865,10.73904,3.1322200000000002,11.1865,0.0,0.0,0.0,134.0,113.22904,13.92222,114.0817413483,10.73904,3.1322200000000002,11.1865,102.49,10.79,103.0564127068,129.34,114.66904,14.07222,115.5292868075,10.73904,3.1322200000000002,11.1865,103.93,10.94,104.5042032647,129.34
2019-09-19 15:00:00,112.12688,13.99534,112.9969325258,10.16688,2.9653400000000003,10.5905,101.96,11.03,102.5548755545,133.26,10.16688,2.9653400000000003,10.5905,10.16688,2.9653400000000003,10.5905,0.0,0.0,0.0,134.21,112.90688,13.63534,113.7272440898,10.16688,2.9653400000000003,10.5905,102.74,10.67,103.2925771776,129.58,114.35688,13.77534,115.1835751982,10.16688,2.9653400000000003,10.5905,104.19,10.81,104.7492825751,129.58
2019-09-19 15:30:00,113.49192,13.45681,114.2869268143,9.45192,2.75681,9.84575,104.04,10.7,104.5887737762,133.76,9.45192,2.75681,9.84575,9.45192,2.75681,9.84575,0.0,0.0,0.0,134.7,114.29192,13.08681,115.0387220603,9.45192,2.75681,9.84575,104.84,10.33,105.3476838853,130.08,115.76192,13.23681,116.5162446231,9.45192,2.75681,9.84575,106.31,10.48,106.8253083309,130.08
2019-09-19 16:00:00,116.13768,13.01849,116.8650580698,8.49768,2.47849,8.851750000000001,107.64,10.54,108.15480202009999,133.45,8.49768,2.47849,8.851750000000001,8.49768,2.47849,8.851750000000001,0.0,0.0,0.0,134.39,116.97768,12.61849,117.6562956584,8.49768,2.47849,8.851750000000001,108.48,10.14,108.9528797233,129.8,118.47768,12.75849,119.1626607846,8.49768,2.47849,8.851750000000001,109.98,10.28,110.4593988758,129.8
2019-09-19 16:30:00,117.9676,11.3118,118.5086978622,7.6176,2.2218,7.9350000000000005,110.35,9.09,110.7237580648,132.81,7.6176,2.2218,7.9350000000000005,7.6176,2.2218,7.9350000000000005,0.0,0.0,0.0,133.67,118.7976,10.8818,119.2949426296,7.6176,2.2218,7.9350000000000005,111.18,8.66,111.516761072,129.2,120.3676,11.0018,120.8693457126,7.6176,2.2218,7.9350000000000005,112.75,8.78,113.0913387488,129.2
2019-09-19 17:00:00,118.64504,10.02022,119.0674192441,9.87504,2.88022,10.2865,108.77,7.14,109.0040939598,133.14,9.87504,2.88022,10.2865,9.87504,2.88022,10.2865,0.0,0.0,0.0,133.72,119.44504,9.58022,119.8286201033,9.87504,2.88022,10.2865,109.57,6.7,109.7746550894,129.5,120.99504,9.69022,121.3824537083,9.87504,2.88022,10.2865,111.12,6.8100000000000005,111.3284801836,129.5
2019-09-19 17:30:00,120.29848,8.14039,120.573588483,8.53848,2.49039,8.89425,111.76,5.65,111.9027260615,133.46,8.53848,2.49039,8.89425,8.53848,2.49039,8.89425,0.0,0.0,0.0,133.89,121.12848,7.67039,121.3710984949,8.53848,2.49039,8.89425,112.59,5.18,112.7090967935,129.84,122.70848,7.75039,122.9529975603,8.53848,2.49039,8.89425,114.17,5.26,114.2911042033,129.84
2019-09-19 18:00:00,119.93976,6.23368,120.1016435991,7.10976,2.07368,7.406,112.83,4.16,112.9066627795,133.63,7.10976,2.07368,7.406,7.10976,2.07368,7.406,0.0,0.0,0.0,133.89,120.76976,5.75368,120.9067399445,7.10976,2.07368,7.406,113.66,3.68,113.719558564,130.01,122.37976,5.81368,122.5177723141,7.10976,2.07368,7.406,115.27,3.74,115.3306572426,130.01
2019-09-19 18:30:00,118.52904,3.40097,118.5778222108,5.96904,1.74097,6.21775,112.56,1.6600000000000001,112.5722399173,133.91,5.96904,1.74097,6.21775,5.96904,1.74097,6.21775,0.0,0.0,0.0,133.89,119.34904,2.90097,119.3842911604,5.96904,1.74097,6.21775,113.38,1.16,113.3859338719,130.3,120.93904,2.91097,120.9740680578,5.96904,1.74097,6.21775,114.97,1.17,114.975953138,130.3
2019-09-19 19:00:00,119.21648,3.43939,119.266082803,5.34648,1.55939,5.56925,113.87,1.88,113.8855183946,133.45,5.34648,1.55939,5.56925,5.34648,1.55939,5.56925,0.0,0.0,0.0,133.47,120.03648,2.93939,120.0724637224,5.34648,1.55939,5.56925,114.69,1.38,114.6983020798,129.85,121.65648,2.95939,121.6924694267,5.34648,1.55939,5.56925,116.31,1.4,116.3184254536,129.85
2019-09-19 19:30:00,122.14448,4.53464,122.2286257568,1.28448,0.37464000000000003,1.338,120.86,4.16,120.931572387,132.66,1.28448,0.37464000000000003,1.338,1.28448,0.37464000000000003,1.338,0.0,0.0,0.0,133.06,123.08448,4.03464,123.150588861,1.28448,0.37464000000000003,1.338,121.8,3.66,121.8549777399,129.09,124.75448,4.07464,124.8210037261,1.28448,0.37464000000000003,1.338,123.47,3.7,123.5254261276,129.09
2019-09-19 20:00:00,126.70272,0.84996,126.7055708617,1.06272,0.30996,1.107,125.64,0.54,125.6411604531,132.66,1.06272,0.30996,1.107,1.06272,0.30996,1.107,0.0,0.0,0.0,132.67,127.61272,1.23996,127.618743947,1.06272,0.30996,1.107,126.55,0.93,126.5534171803,129.09,127.63272,15.56996,128.5789052255,1.06272,0.30996,1.107,126.57,15.26,127.4865973348,129.09
2019-09-19 20:30:00,123.08456,2.96758,123.1203291153,1.2945600000000002,0.37758,1.3485,121.79,2.59,121.8175365044,133.5,1.2945600000000002,0.37758,1.3485,1.2945600000000002,0.37758,1.3485,0.0,0.0,0.0,133.14,123.95456,3.55758,124.0056019712,1.2945600000000002,0.37758,1.3485,122.66,3.18,122.7012143379,129.89,123.93456,13.88758,124.7102242827,1.2945600000000002,0.37758,1.3485,122.64,13.51,123.3818856235,129.89
2019-09-19 21:00:00,118.89512,5.33191,119.0146160102,1.27512,0.37191,1.3282500000000002,117.62,4.96,117.7245344013,134.24,1.27512,0.37191,1.3282500000000002,1.27512,0.37191,1.3282500000000002,0.0,0.0,0.0,133.54,119.72512,5.91191,119.8709933172,1.27512,0.37191,1.3282500000000002,118.45,5.54,118.5794843133,130.61,119.72512,11.68191,120.2936880317,1.27512,0.37191,1.3282500000000002,118.45,11.31,118.9887330801,130.61
2019-09-19 21:30:00,112.0224,8.7857,112.3663945593,1.3224,0.38570000000000004,1.3775,110.7,8.4,111.0182417443,133.95,1.3224,0.38570000000000004,1.3775,1.3224,0.38570000000000004,1.3775,0.0,0.0,0.0,132.79,112.7824,9.3657,113.1706061053,1.3224,0.38570000000000004,1.3775,111.46,8.98,111.8211607881,130.33,112.7924,8.2057,113.0904903617,1.3224,0.38570000000000004,1.3775,111.47,7.82,111.7439631479,130.33
2019-09-19 22:00:00,104.8764,11.6727,105.5239840143,1.3464,0.3927,1.4025,103.53,11.28,104.1426872133,134.36,1.3464,0.3927,1.4025,1.3464,0.3927,1.4025,0.0,0.0,0.0,132.79,105.5464,12.2327,106.2529129118,1.3464,0.3927,1.4025,104.2,11.84,104.8705182594,130.72,105.5764,5.4627,105.7176301676,1.3464,0.3927,1.4025,104.23,5.07,104.3532356949,130.72
2019-09-19 22:30:00,97.74816,14.38613,98.8011311664,1.35816,0.39613000000000004,1.41475,96.39,13.99,97.3999599589,134.25,1.35816,0.39613000000000004,1.41475,1.35816,0.39613000000000004,1.41475,0.0,0.0,0.0,132.29,98.37816,14.93613,99.505529215,1.35816,0.39613000000000004,1.41475,97.02,14.54,98.1034759833,130.6,98.42816,2.73613,98.4661824606,1.35816,0.39613000000000004,1.41475,97.07,2.34,97.0982002923,130.6
2019-09-19 23:00:00,90.70704,10.94497,91.3649794717,1.21704,0.35497,1.26775,89.49,10.59,90.1144172705,134.75,1.21704,0.35497,1.26775,1.21704,0.35497,1.26775,0.0,0.0,0.0,133.09,91.28704,11.41497,91.9979630865,1.21704,0.35497,1.26775,90.07,11.06,90.7465068198,131.06,92.45704,10.20497,93.0185231998,1.21704,0.35497,1.26775,91.24,9.85,91.7701481965,131.06
2019-09-19 23:30:00,85.15496,12.15603,86.0182322416,1.25496,0.36603,1.30725,83.9,11.79,84.7243418387,135.94,1.25496,0.36603,1.30725,1.25496,0.36603,1.30725,0.0,0.0,0.0,134.09,85.71496,12.62603,86.6398926671,1.25496,0.36603,1.30725,84.46,12.26,85.3451767823,132.2,86.89496,12.79603,87.8320696395,1.25496,0.36603,1.30725,85.64,12.43,86.5373589844,132.2
2019-09-20 00:00:00,80.49616,13.73888,81.6602020473,1.43616,0.41888000000000003,1.496,79.06,13.32,80.1742227901,136.41,1.43616,0.41888000000000003,1.496,1.43616,0.41888000000000003,1.496,0.0,0.0,0.0,134.35,81.00616,14.20888,82.2428734226,1.43616,0.41888000000000003,1.496,79.57,13.79,80.7561081281,132.65,82.12616,14.38888,83.3771313011,1.43616,0.41888000000000003,1.496,80.69,13.97,81.8903962623,132.65
2019-09-20 00:30:00,76.68344,15.07267,78.1507220131,1.48344,0.43267000000000005,1.54525,75.2,14.64,76.6118110999,136.39,1.48344,0.43267000000000005,1.54525,1.48344,0.43267000000000005,1.54525,0.0,0.0,0.0,134.15,77.15344,15.52267,78.6994700602,1.48344,0.43267000000000005,1.54525,75.67,15.09,77.1599442716,132.65,78.23344,15.73267,79.7996744327,1.48344,0.43267000000000005,1.54525,76.75,15.3,78.2601590849,132.65
2019-09-20 01:00:00,74.64568,15.67624,76.2739932297,1.4956800000000001,0.43624,1.558,73.15,15.24,74.7206805376,136.39,1.4956800000000001,0.43624,1.558,1.4956800000000001,0.43624,1.558,0.0,0.0,0.0,134.06,75.09568,16.12624,76.8076608887,1.4956800000000001,0.43624,1.558,73.6,15.69,75.2538111992,132.65,76.14568,16.34624,77.8804477696,1.4956800000000001,0.43624,1.558,74.65,15.91,76.3266047981,132.65
2019-09-20 01:30:00,73.83096,16.33028,75.6153998826,1.44096,0.42028000000000004,1.501,72.39,15.91,74.1177455135,136.48,1.44096,0.42028000000000004,1.501,1.44096,0.42028000000000004,1.501,0.0,0.0,0.0,134.06,74.29096,16.79028,76.1646915585,1.44096,0.42028000000000004,1.501,72.85,16.37,74.666588244,132.72,75.31096,17.00028,77.2058949576,1.44096,0.42028000000000004,1.501,73.87,16.58,75.7078153165,132.72
2019-09-20 02:00:00,73.87608,16.42719,75.6804318663,1.39608,0.40719000000000005,1.45425,72.48,16.02,74.2293122695,136.56,1.39608,0.40719000000000005,1.45425,1.39608,0.40719000000000005,1.45425,0.0,0.0,0.0,134.15,74.34608,16.87719,76.2376491877,1.39608,0.40719000000000005,1.45425,72.95,16.47,74.7861176957,132.79,75.35608,17.10719,77.273506085,1.39608,0.40719000000000005,1.45425,73.96,16.7,75.8219730685,132.79
2019-09-20 02:30:00,72.81288,16.54334,74.6685850425,1.38288,0.40334000000000003,1.4405000000000001,71.43,16.14,73.2307619788,136.75,1.38288,0.40334000000000003,1.4405000000000001,1.38288,0.40334000000000003,1.4405000000000001,0.0,0.0,0.0,134.32,73.25288,16.98334,75.1958660157,1.38288,0.40334000000000003,1.4405000000000001,71.87,16.58,73.7576660422,132.97,74.26288,17.21334,76.2317153149,1.38288,0.40334000000000003,1.4405000000000001,72.88,16.81,74.7935191043,132.97
2019-09-20 03:00:00,71.26864,17.03502,73.2762646008,1.38864,0.40502000000000005,1.4465,69.88,16.63,71.831548083,136.9,1.38864,0.40502000000000005,1.4465,1.38864,0.40502000000000005,1.4465,0.0,0.0,0.0,134.4,71.70864,17.47502,73.8072176325,1.38864,0.40502000000000005,1.4465,70.32,17.07,72.3621952403,133.11,72.68864,17.71502,74.8161768513,1.38864,0.40502000000000005,1.4465,71.3,17.31,73.3711530508,133.11
2019-09-20 03:30:00,71.39464,16.94302,73.377520723,1.00464,0.29302,1.0465,70.39,16.65,72.332389702,137.05,1.00464,0.29302,1.0465,1.00464,0.29302,1.0465,0.0,0.0,0.0,134.56,71.51464,17.31302,73.5804620524,1.00464,0.29302,1.0465,70.51,17.02,72.5350984007,133.25,72.50464,17.54302,74.5967852675,1.00464,0.29302,1.0465,71.5,17.25,73.5514275864,133.25
2019-09-20 04:00:00,71.25184,16.76762,73.1982088842,1.19184,0.34762000000000004,1.2415,70.06,16.42,71.9584602392,137.01,1.19184,0.34762000000000004,1.2415,1.19184,0.34762000000000004,1.2415,0.0,0.0,0.0,134.56,71.69184,17.20762,73.7280279721,1.19184,0.34762000000000004,1.2415,70.5,16.86,72.4879962477,133.22,72.68184,17.44762,74.7467009938,1.19184,0.34762000000000004,1.2415,71.49,17.1,73.5066670446,133.22
2019-09-20 04:30:00,71.47232,16.56151,73.3660421426,1.10232,0.32151,1.14825,70.37,16.24,72.2196268337,136.98,1.10232,0.32151,1.14825,1.10232,0.32151,1.14825,0.0,0.0,0.0,134.56,71.91232,17.00151,73.8947434535,1.10232,0.32151,1.14825,70.81,16.68,72.7480480838,133.19,72.91232,17.23151,74.9208338492,1.10232,0.32151,1.14825,71.81,16.91,73.7741431668,133.19
2019-09-20 05:00:00,72.6716,16.2538,74.4670897847,1.2816,0.3738,1.335,71.39,15.88,73.1348514732,136.83,1.2816,0.3738,1.335,1.2816,0.3738,1.335,0.0,0.0,0.0,134.42,73.1216,16.6938,75.0030089063,1.2816,0.3738,1.335,71.84,16.32,73.670401112,133.04,74.1316,16.9238,76.0388658845,1.2816,0.3738,1.335,72.85,16.55,74.7062581047,133.04
2019-09-20 05:30:00,75.08184,15.39262,76.6434305616,1.3118400000000001,0.38262,1.3665,73.77,15.01,75.2815581667,135.71,1.3118400000000001,0.38262,1.3665,1.3118400000000001,0.38262,1.3665,0.0,0.0,0.0,133.4,75.52184,15.82262,77.1615423683,1.3118400000000001,0.38262,1.3665,74.21,15.44,75.7991932675,131.96,76.56184,16.04262,78.2245549725,1.3118400000000001,0.38262,1.3665,75.25,15.66,76.8622020241,131.96
2019-09-20 06:00:00,80.106,13.453,81.22779355,1.416,0.41300000000000003,1.475,78.69,13.04,79.7631349685,135.71,1.416,0.41300000000000003,1.475,1.416,0.41300000000000003,1.475,0.0,0.0,0.0,133.66,80.576,13.913,81.7683517322,1.416,0.41300000000000003,1.475,79.16,13.5,80.3028990759,131.96,81.676,14.103,82.8846402236,1.416,0.41300000000000003,1.475,80.26,13.69,81.4191850856,131.96
2019-09-20 06:30:00,94.02432,7.15251,94.2959763233,1.41432,0.41251000000000004,1.4732500000000002,92.61,6.74,92.8549390178,134.6,1.41432,0.41251000000000004,1.4732500000000002,1.41432,0.41251000000000004,1.4732500000000002,0.0,0.0,0.0,133.44,94.63432,7.6025100000000005,94.9392051797,1.41432,0.41251000000000004,1.4732500000000002,93.22,7.19,93.4968689315,130.91,96.37432,7.74251,96.6848282646,1.41432,0.41251000000000004,1.4732500000000002,94.96,7.33,95.242482643,130.91
2019-09-20 07:00:00,104.3024,2.6007,104.3348181877,1.4424000000000001,0.4207,1.5025,102.86,2.18,102.8830987092,134.21,1.4424000000000001,0.4207,1.5025,1.4424000000000001,0.4207,1.5025,0.0,0.0,0.0,133.68,105.0124,3.0707,105.0572860503,1.4424000000000001,0.4207,1.5025,103.57,2.65,103.6038966449,130.54,106.5024,3.0907,106.5472366242,1.4424000000000001,0.4207,1.5025,105.06,2.67,105.0939222791,130.54
2019-09-20 07:30:00,113.93664,5.21777,114.0560522649,1.7066400000000002,0.49777000000000005,1.7777500000000002,112.23,4.72,112.3292094693,133.03,1.7066400000000002,0.49777000000000005,1.7777500000000002,1.7066400000000002,0.49777000000000005,1.7777500000000002,0.0,0.0,0.0,133.13,115.05664,2.34777,115.0805910311,1.7066400000000002,0.49777000000000005,1.7777500000000002,113.35,1.85,113.3650960393,129.39,116.66664,2.37777,116.6908680191,1.7066400000000002,0.49777000000000005,1.7777500000000002,114.96,1.88,114.9753712758,129.39
2019-09-20 08:00:00,114.35008,17.25294,115.6443026467,2.4100800000000002,0.70294,2.5105,111.94,16.55,113.1568208284,132.97,2.4100800000000002,0.70294,2.5105,2.4100800000000002,0.70294,2.5105,0.0,0.0,0.0,132.88,117.14008,1.12294,117.1454622965,2.4100800000000002,0.70294,2.5105,114.73,0.42,114.7307687589,129.33,118.77008000000001,1.12294,118.7753884332,2.4100800000000002,0.70294,2.5105,116.36,0.42,116.36075799,129.33
2019-09-20 08:30:00,121.37888,12.67634,122.0390187844,3.5188800000000002,1.02634,3.6654999999999998,117.86,11.65,118.4343788771,133.25,3.5188800000000002,1.02634,3.6654999999999998,3.5188800000000002,1.02634,3.6654999999999998,0.0,0.0,0.0,132.67,122.80888,9.94634,123.2110006706,3.5188800000000002,1.02634,3.6654999999999998,119.29,8.92,119.6230349891,129.56,124.54888,9.69634,124.9257480212,3.5188800000000002,1.02634,3.6654999999999998,121.03,8.67,121.3401409262,129.56
2019-09-20 09:00:00,121.06184,12.21512,121.6765312655,4.85184,1.41512,5.054,116.21,10.8,116.7107711396,133.48,4.85184,1.41512,5.054,4.85184,1.41512,5.054,0.0,0.0,0.0,132.79,122.29184,11.54512,122.8355971468,4.85184,1.41512,5.054,117.44,10.13,117.8760811191,129.8,123.94184,11.68512,124.4914524455,4.85184,1.41512,5.054,119.09,10.27,119.5320082656,129.8
2019-09-20 09:30:00,121.18544,13.37367,121.9211463088,6.11544,1.78367,6.37025,115.07,11.59,115.6522070693,134.16,6.11544,1.78367,6.37025,6.11544,1.78367,6.37025,0.0,0.0,0.0,133.52,122.38544,12.70367,123.0429971817,6.11544,1.78367,6.37025,116.27,10.92,116.7816736479,130.46,124.01544,12.86367,124.6808059176,6.11544,1.78367,6.37025,117.9,11.08,118.4194933277,130.46
2019-09-20 10:00:00,119.9392,14.27185,120.7853360266,7.3092,2.13185,7.61375,112.63,12.14,113.2823750634,134.16,7.3092,2.13185,7.61375,7.3092,2.13185,7.61375,0.0,0.0,0.0,133.52,121.1292,13.62185,121.8927310797,7.3092,2.13185,7.61375,113.82,11.49,114.3984811962,130.46,122.7192,13.78185,123.4906532417,7.3092,2.13185,7.61375,115.41,11.65,115.9965111544,130.46
2019-09-20 10:30:00,117.45216,13.09188,118.1795549602,8.13216,2.37188,8.471,109.32,10.72,109.8443480567,134.57,8.13216,2.37188,8.471,8.13216,2.37188,8.471,0.0,0.0,0.0,133.73,118.58216,12.43188,119.2320439756,8.13216,2.37188,8.471,110.45,10.06,110.9071958892,130.87,120.14216,12.58188,120.7991817596,8.13216,2.37188,8.471,112.01,10.21,112.474371303,130.87
2019-09-20 11:00:00,116.10648,13.89814,116.9353368039,8.49648,2.4781400000000002,8.8505,107.61,11.42,108.21427124,134.24,8.49648,2.4781400000000002,8.8505,8.49648,2.4781400000000002,8.8505,0.0,0.0,0.0,133.47,117.22648,13.258140000000001,117.9738356139,8.49648,2.4781400000000002,8.8505,108.73,10.78,109.2630829695,130.55,118.75648,13.40814,119.5110026744,8.49648,2.4781400000000002,8.8505,110.26,10.93,110.800417418,130.55
2019-09-20 11:30:00,116.32008,14.37294,117.2047030432,8.89008,2.59294,9.2605,107.43,11.78,108.0739251624,133.91,8.89008,2.59294,9.2605,8.89008,2.59294,9.2605,0.0,0.0,0.0,133.18,117.41008,13.73294,118.2104924558,8.89008,2.59294,9.2605,108.52,11.14,109.0902837103,130.23,118.95008,13.89294,119.7586544424,8.89008,2.59294,9.2605,110.06,11.3,110.6385719358,130.23
2019-09-20 12:00:00,115.32072,14.29646,116.2035164264,9.21072,2.6864600000000003,9.5945,106.11,11.61,106.7432630193,134.06,9.21072,2.6864600000000003,9.5945,9.21072,2.6864600000000003,9.5945,0.0,0.0,0.0,133.29,116.40072,13.66646,117.2002548865,9.21072,2.6864600000000003,9.5945,107.19,10.98,107.7509002283,130.37,117.91072,13.81646,118.7174479925,9.21072,2.6864600000000003,9.5945,108.7,11.13,109.2683252365,130.37
2019-09-20 12:30:00,114.18928,14.14354,115.0618589744,10.22928,2.98354,10.6555,103.96,11.16,104.5572914722,134.37,10.22928,2.98354,10.6555,10.22928,2.98354,10.6555,0.0,0.0,0.0,133.5,115.25928,13.51354,116.0487715982,10.22928,2.98354,10.6555,105.03,10.53,105.556533668,130.67,116.73928,13.66354,117.5361723907,10.22928,2.98354,10.6555,106.51,10.68,107.0441147378,130.67
2019-09-20 13:00:00,111.59864,12.64502,112.3127462964,10.50864,3.06502,10.9465,101.09,9.58,101.5429194971,134.94,10.50864,3.06502,10.9465,10.50864,3.06502,10.9465,0.0,0.0,0.0,133.82,112.62864,12.01502,113.2676973097,10.50864,3.06502,10.9465,102.12,8.95,102.5114476534,131.22,114.06864,12.12502,114.7112494111,10.50864,3.06502,10.9465,103.56,9.06,103.9555539642,131.22
2019-09-20 13:30:00,108.41424,10.89332,108.9601388371,10.67424,3.11332,11.119,97.74,7.78,98.0491509397,135.85,10.67424,3.11332,11.119,10.67424,3.11332,11.119,0.0,0.0,0.0,134.45,109.40424,10.23332,109.8817936157,10.67424,3.11332,11.119,98.73,7.12,98.9863995709,132.1,110.80424,10.34332,111.2859554059,10.67424,3.11332,11.119,100.13,7.23,100.3906858229,132.1
2019-09-20 14:00:00,107.1668,10.07365,107.6392189054,10.6068,3.0936500000000002,11.04875,96.56,6.98,96.8119517415,135.61,10.6068,3.0936500000000002,11.04875,10.6068,3.0936500000000002,11.04875,0.0,0.0,0.0,134.11,108.1468,9.42365,108.5566005804,10.6068,3.0936500000000002,11.04875,97.54,6.33,97.7451814669,131.89,109.5168,9.50365,109.9283805282,10.6068,3.0936500000000002,11.04875,98.91,6.41,99.1174868527,131.89
2019-09-20 14:30:00,105.98872,9.39421,106.4042289985,10.36872,3.02421,10.80075,95.62,6.37,95.8319430044,135.05,10.36872,3.02421,10.80075,10.36872,3.02421,10.80075,0.0,0.0,0.0,133.49,106.93872,8.734210000000001,107.2948100309,10.36872,3.02421,10.80075,96.57,5.71,96.7386634185,131.34,108.30872,8.81421,108.6667802319,10.36872,3.02421,10.80075,97.94,5.79,98.1109968352,131.34
2019-09-20 15:00:00,105.52664,9.04277,105.9133770539,9.74664,2.84277,10.15275,95.78,6.2,95.9804584277,135.29,9.74664,2.84277,10.15275,9.74664,2.84277,10.15275,0.0,0.0,0.0,133.71,106.48664,8.37277,106.815297481,9.74664,2.84277,10.15275,96.74,5.53,96.8979282544,131.57,107.85664,8.45277,108.1873565291,9.74664,2.84277,10.15275,98.11,5.61,98.2702610152,131.57
2019-09-20 15:30:00,103.09864,8.09252,103.4157553267,9.12864,2.66252,9.509,93.97,5.43,94.1267539013,135.29,9.12864,2.66252,9.509,9.12864,2.66252,9.509,0.0,0.0,0.0,133.58,104.01864,7.44252,104.2845557664,9.12864,2.66252,9.509,94.89,4.78,95.0103178607,131.57,105.36864,7.5025200000000005,105.6354017449,9.12864,2.66252,9.509,96.24,4.84,96.3616272175,131.57
2019-09-20 16:00:00,105.38504,7.67647,105.664255297,8.04504,2.34647,8.38025,97.34,5.33,97.4858169171,134.97,8.04504,2.34647,8.38025,8.04504,2.34647,8.38025,0.0,0.0,0.0,133.28,106.33504,6.98647,106.5643068521,8.04504,2.34647,8.38025,98.29,4.64,98.3994598562,131.26,107.73504,7.05647,107.9658863376,8.04504,2.34647,8.38025,99.69,4.71,99.8012033996,131.26
2019-09-20 16:30:00,102.80368,5.10524,102.9303652816,7.18368,2.09524,7.483,95.62,3.01,95.6673638186,134.99,7.18368,2.09524,7.483,7.18368,2.09524,7.483,0.0,0.0,0.0,133.02,103.72368,4.41524,103.8176099561,7.18368,2.09524,7.483,96.54,2.32,96.5678725043,131.3,105.10368,4.44524,105.1976411722,7.18368,2.09524,7.483,97.92,2.35,97.9481949808,131.3
2019-09-20 17:00:00,104.45712,4.3129100000000005,104.5461195423,6.14712,1.79291,6.40325,98.31,2.52,98.3422925297,135.29,6.14712,1.79291,6.40325,6.14712,1.79291,6.40325,0.0,0.0,0.0,133.28,105.38712,3.59291,105.4483478494,6.14712,1.79291,6.40325,99.24,1.8,99.2563227205,131.6,106.82712,3.6129100000000003,106.8881971322,6.14712,1.79291,6.40325,100.68,1.82,100.6964487954,131.6
2019-09-20 17:30:00,106.10528,2.95654,106.1464628363,4.92528,1.43654,5.1305,101.18,1.52,101.191416632,135.23,4.92528,1.43654,5.1305,4.92528,1.43654,5.1305,0.0,0.0,0.0,133.13,107.07528,2.21654,107.0982195774,4.92528,1.43654,5.1305,102.15,0.78,102.1529779302,131.56,108.52528,2.23654,108.54832338759999,4.92528,1.43654,5.1305,103.6,0.8,103.603088757,131.56
2019-09-20 18:00:00,106.94664,1.52652,106.957533959,3.65664,1.06652,3.809,103.29,0.46,103.2910242954,135.32,3.65664,1.06652,3.809,3.65664,1.06652,3.809,0.0,0.0,0.0,133.08,107.93664,1.73652,107.9506079473,3.65664,1.06652,3.809,104.28,0.67,104.282152356,131.67,109.41664,1.73652,109.4304190369,3.65664,1.06652,3.809,105.76,0.67,105.7621222366,131.67
2019-09-20 18:30:00,111.14992,1.08956,111.1552601409,2.56992,0.7495600000000001,2.677,108.58,0.34,108.5805323251,136.47,2.56992,0.7495600000000001,2.677,2.56992,0.7495600000000001,2.677,0.0,0.0,0.0,134.22,112.18992,1.79956,112.2043518131,2.56992,0.7495600000000001,2.677,109.62,1.05,109.6250286203,132.78,113.76992,1.80956,113.7843100089,2.56992,0.7495600000000001,2.677,111.2,1.06,111.2050520435,132.78
2019-09-20 19:00:00,111.03936,1.76398,111.0533704786,1.8993600000000002,0.55398,1.9785,109.14,1.21,109.1467072339,136.05,1.8993600000000002,0.55398,1.9785,1.8993600000000002,0.55398,1.9785,0.0,0.0,0.0,133.71,112.09936,2.56398,112.1286783381,1.8993600000000002,0.55398,1.9785,110.2,2.01,110.2183292379,132.39,113.65936,2.58398,113.6887288532,1.8993600000000002,0.55398,1.9785,111.76,2.03,111.7784348611,132.39
2019-09-20 19:30:00,112.33968,1.37824,112.3481341545,1.63968,0.47824000000000005,1.708,110.7,0.9,110.7036584761,135.36,1.63968,0.47824000000000005,1.708,1.63968,0.47824000000000005,1.708,0.0,0.0,0.0,133.08,113.40968,2.14824,113.4300244768,1.63968,0.47824000000000005,1.708,111.77,1.67,111.7824753707,131.72,115.00968,2.15824,115.0299286864,1.63968,0.47824000000000005,1.708,113.37,1.6800000000000002,113.3824470542,131.72
2019-09-20 20:00:00,115.6596,1.20905,115.6659192419,1.5396,0.44905000000000006,1.60375,114.12,0.76,114.1225306414,134.01,1.5396,0.44905000000000006,1.60375,1.5396,0.44905000000000006,1.60375,0.0,0.0,0.0,132.02,116.7696,0.8490500000000001,116.7726867468,1.5396,0.44905000000000006,1.60375,115.23,0.4,115.2306942616,130.41,118.4096,0.8590500000000001,118.4127161206,1.5396,0.44905000000000006,1.60375,116.87,0.41000000000000003,116.8707191729,130.41
2019-09-20 20:30:00,112.1904,1.86095,112.2058331241,1.5804,0.46095,1.6462500000000002,110.61,1.4,110.6188596036,134.8,1.5804,0.46095,1.6462500000000002,1.5804,0.46095,1.6462500000000002,0.0,0.0,0.0,132.48,113.2604,2.65095,113.2914195518,1.5804,0.46095,1.6462500000000002,111.68,2.19,111.7014704469,131.16,114.8504,2.69095,114.881920214,1.5804,0.46095,1.6462500000000002,113.27,2.23,113.2919494051,131.16
2019-09-20 21:00:00,107.65088,3.96484,107.7238688546,1.73088,0.5048400000000001,1.803,105.92,3.46,105.9764973945,135.83,1.73088,0.5048400000000001,1.803,1.73088,0.5048400000000001,1.803,0.0,0.0,0.0,133.19,108.67088,4.76484,108.7752906693,1.73088,0.5048400000000001,1.803,106.94,4.26,107.0248158139,132.15,110.17088,4.81484,110.2760422041,1.73088,0.5048400000000001,1.803,108.44,4.31,108.5256177131,132.15
2019-09-20 21:30:00,102.32736,6.54298,102.5363310825,1.82736,0.53298,1.9035000000000002,100.5,6.01,100.679541616,135.13,1.82736,0.53298,1.9035000000000002,1.82736,0.53298,1.9035000000000002,0.0,0.0,0.0,132.16,103.26736,7.35298,103.5288073738,1.82736,0.53298,1.9035000000000002,101.44,6.82,101.669002159,131.48,104.70736,7.44298,104.9715637182,1.82736,0.53298,1.9035000000000002,102.88,6.91,103.1117961244,131.48
2019-09-20 22:00:00,97.15704,8.33122,97.513586993,1.7870400000000002,0.52122,1.8615,95.37,7.8100000000000005,95.68925227,135.27,1.7870400000000002,0.52122,1.8615,1.7870400000000002,0.52122,1.8615,0.0,0.0,0.0,132.03,98.05704,9.14122,98.4822064977,1.7870400000000002,0.52122,1.8615,96.27,8.62,96.6551462675,131.61,99.40704,9.26122,99.8375169836,1.7870400000000002,0.52122,1.8615,97.62,8.74,98.0104688286,131.61
2019-09-20 22:30:00,91.69952,10.06736,92.250494338,1.7395200000000002,0.50736,1.812,89.96,9.56,90.4665418815,136.26,1.7395200000000002,0.50736,1.812,1.7395200000000002,0.50736,1.812,0.0,0.0,0.0,132.74,92.52952,10.86736,93.1655064109,1.7395200000000002,0.50736,1.812,90.79,10.36,91.3791754176,132.53,93.81952,11.01736,94.4641972093,1.7395200000000002,0.50736,1.812,92.08,10.51,92.6778641316,132.53
2019-09-20 23:00:00,86.77432,13.19501,87.7718115363,1.5943200000000002,0.46501000000000003,1.6607500000000002,85.18,12.73,86.1259850452,136.93,1.5943200000000002,0.46501000000000003,1.6607500000000002,1.5943200000000002,0.46501000000000003,1.6607500000000002,0.0,0.0,0.0,133.22,87.40432,11.98501,88.2221945962,1.5943200000000002,0.46501000000000003,1.6607500000000002,85.81,11.52,86.5798273272,133.17,88.60432,12.13501,89.4314485534,1.5943200000000002,0.46501000000000003,1.6607500000000002,87.01,11.67,87.7891166375,133.17
2019-09-20 23:30:00,82.02144,25.87792,86.0068797434,1.50144,0.43792000000000003,1.564,80.52,25.44,84.443259056,136.25,1.50144,0.43792000000000003,1.564,1.50144,0.43792000000000003,1.564,0.0,0.0,0.0,132.84,81.42144,8.85792,81.9018536933,1.50144,0.43792000000000003,1.564,79.92,8.42,80.3623220172,132.53,82.56144,8.977920000000001,83.0481452075,1.50144,0.43792000000000003,1.564,81.06,8.54,81.508620403,132.53
2019-09-21 00:00:00,77.96504,27.05522,82.5259498064,1.35504,0.39522,1.4115,76.61,26.66,81.1162603921,136.29,1.35504,0.39522,1.4115,1.35504,0.39522,1.4115,0.0,0.0,0.0,132.69,77.40504,10.01522,78.0502712939,1.35504,0.39522,1.4115,76.05,9.62,76.6560297694,132.53,78.49504,10.13522,79.1466612628,1.35504,0.39522,1.4115,77.14,9.74,77.7524739156,132.53
2019-09-21 00:30:00,73.93848,27.78664,78.9873166224,1.42848,0.41664,1.488,72.51,27.37,77.5036579782,135.65,1.42848,0.41664,1.488,1.42848,0.41664,1.488,0.0,0.0,0.0,131.94,73.40848,10.87664,74.2098796226,1.42848,0.41664,1.488,71.98,10.46,72.7360433348,131.92,74.43848,11.02664,75.2507414874,1.42848,0.41664,1.488,73.01,10.61,73.7769083115,131.92
2019-09-21 01:00:00,72.17984,28.22037,77.5004424849,1.50984,0.44037000000000004,1.57275,70.67,27.78,75.9340325546,136.15,1.50984,0.44037000000000004,1.57275,1.50984,0.44037000000000004,1.57275,0.0,0.0,0.0,132.38,71.67984,11.18037,72.5465377242,1.50984,0.44037000000000004,1.57275,70.17,10.74,70.9871572892,132.4,72.66984,11.33037,73.5478275,1.50984,0.44037000000000004,1.57275,71.16,10.89,71.9884553244,132.4
2019-09-21 01:30:00,70.35288,28.61834,75.9508861611,1.50288,0.43834000000000006,1.5655000000000001,68.85,28.18,74.3937826703,135.62,1.50288,0.43834000000000006,1.5655000000000001,1.50288,0.43834000000000006,1.5655000000000001,0.0,0.0,0.0,131.78,69.84288,11.67834,70.8125095718,1.50288,0.43834000000000006,1.5655000000000001,68.34,11.24,69.2581634178,131.88,70.83288,11.82834,71.8136930971,1.50288,0.43834000000000006,1.5655000000000001,69.33,11.39,70.2593837149,131.88
2019-09-21 02:00:00,69.91176,28.57093,75.5245140823,1.51176,0.44093000000000004,1.57475,68.4,28.13,73.95848092,135.85,1.51176,0.44093000000000004,1.57475,1.51176,0.44093000000000004,1.57475,0.0,0.0,0.0,132.02,69.40176,11.55093,70.3564373385,1.51176,0.44093000000000004,1.57475,67.89,11.11,68.7930534284,132.09,70.38176,11.71093,71.3494080015,1.51176,0.44093000000000004,1.57475,68.87,11.27,69.7860286877,132.09
2019-09-21 02:30:00,68.78496,28.71978,74.5398986144,1.40496,0.40978000000000003,1.4635,67.38,28.31,73.0857065369,136.69,1.40496,0.40978000000000003,1.4635,1.40496,0.40978000000000003,1.4635,0.0,0.0,0.0,132.84,68.30496,11.47978,69.2629259377,1.40496,0.40978000000000003,1.4635,66.9,11.07,67.8096962093,132.88,69.26496,11.63978,70.2361670527,1.40496,0.40978000000000003,1.4635,67.86,11.23,68.7829375645,132.88
2019-09-21 03:00:00,67.82696,29.19453,73.8431925418,1.38696,0.40453000000000006,1.44475,66.44,28.79,72.4095138777,137.39,1.38696,0.40453000000000006,1.44475,1.38696,0.40453000000000006,1.44475,0.0,0.0,0.0,133.49,67.35696,11.78453,68.3800790272,1.38696,0.40453000000000006,1.44475,65.97,11.38,66.9443447948,133.56,68.29696,11.94453,69.3335888453,1.38696,0.40453000000000006,1.44475,66.91,11.54,67.8978622638,133.56
2019-09-21 03:30:00,66.18008,29.72794,72.5503508293,1.57008,0.45794,1.6355,64.61,29.27,70.9308466043,137.02,1.57008,0.45794,1.6355,1.57008,0.45794,1.6355,0.0,0.0,0.0,133.05,65.72008,12.38794,66.8774249852,1.57008,0.45794,1.6355,64.15,11.93,65.2498842911,133.21,66.64008,12.53794,67.8092928871,1.57008,0.45794,1.6355,65.07,12.08,66.1818049013,133.21
