Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-09-21 04:00:00,66.26272,29.83871,72.6711543617,1.57272,0.45871000000000006,1.6382500000000002,64.69,29.38,71.0491414445,137.3,1.57272,0.45871000000000006,1.6382500000000002,1.57272,0.45871000000000006,1.6382500000000002,0.0,0.0,0.0,133.31,65.80272,12.43871,66.9680480966,1.57272,0.45871000000000006,1.6382500000000002,64.23,11.98,65.3376866747,133.48,66.73272,12.60871,67.9134411325,1.57272,0.45871000000000006,1.6382500000000002,65.16,12.15,66.2830906039,133.48
2019-09-21 04:30:00,66.84536,29.85698,73.2102548025,1.63536,0.47698,1.7035,65.21,29.38,71.5229228989,137.3,1.63536,0.47698,1.7035,1.63536,0.47698,1.7035,0.0,0.0,0.0,133.31,66.39536,12.48698,67.5593701795,1.63536,0.47698,1.7035,64.76,12.01,65.8642368816,133.48,67.32536,12.65698,68.5047680227,1.63536,0.47698,1.7035,65.69,12.18,66.809643765,133.48
2019-09-21 05:00:00,66.8452,29.6586,73.1294285291,1.6752,0.48860000000000003,1.745,65.17,29.17,71.4004047608,137.24,1.6752,0.48860000000000003,1.745,1.6752,0.48860000000000003,1.745,0.0,0.0,0.0,133.31,66.3652,12.2886,67.4933290111,1.6752,0.48860000000000003,1.745,64.69,11.8,65.7574033855,133.42,67.3052,12.4486,68.4467500251,1.6752,0.48860000000000003,1.745,65.63,11.96,66.7108574372,133.42
2019-09-21 05:30:00,68.20016,29.23088,74.2004458855,1.58016,0.46088,1.646,66.62,28.77,72.5667782115,136.55,1.58016,0.46088,1.646,1.58016,0.46088,1.646,0.0,0.0,0.0,132.64,67.72016,12.05088,68.7840372412,1.58016,0.46088,1.646,66.14,11.59,67.1478048785,132.76,68.67016,12.21088,69.7473760424,1.58016,0.46088,1.646,67.09,11.75,68.111163549,132.76
2019-09-21 06:00:00,69.79072,28.49146,75.3824110191,1.6507200000000002,0.48146000000000005,1.7195,68.14,28.01,73.6723808493,135.93,1.6507200000000002,0.48146000000000005,1.7195,1.6507200000000002,0.48146000000000005,1.7195,0.0,0.0,0.0,132.12,69.28072,11.44146,70.2191225426,1.6507200000000002,0.48146000000000005,1.7195,67.63,10.96,68.512323709,132.16,70.27072,11.59146,71.2203344155,1.6507200000000002,0.48146000000000005,1.7195,68.62,11.11,69.5135706175,132.16
2019-09-21 06:30:00,75.98632,26.07851,80.3368502679,1.6063200000000002,0.46851000000000004,1.67325,74.38,25.61,78.6654720954,136.5,1.6063200000000002,0.46851000000000004,1.67325,1.6063200000000002,0.46851000000000004,1.67325,0.0,0.0,0.0,133.02,75.42632,8.92851,75.9529330544,1.6063200000000002,0.46851000000000004,1.67325,73.82,8.46,74.3031897027,132.71,76.49632,9.03851,77.0284469307,1.6063200000000002,0.46851000000000004,1.67325,74.89,8.57,75.3787569545,132.71
2019-09-21 07:00:00,79.83304,24.46172,83.496646765,1.58304,0.46172,1.649,78.25,24.0,81.8478008257,137.03,1.58304,0.46172,1.649,1.58304,0.46172,1.649,0.0,0.0,0.0,133.76,79.26304,7.24172,79.5931656526,1.58304,0.46172,1.649,77.68,6.78,77.9753217371,133.22,80.38304,7.33172,80.7167097806,1.58304,0.46172,1.649,78.8,6.87,79.0989058079,133.22
2019-09-21 07:30:00,83.86672,11.83946,84.698285323,1.74672,0.50946,1.8195000000000001,82.12,11.33,82.8979089,136.73,1.74672,0.50946,1.8195000000000001,1.74672,0.50946,1.8195000000000001,0.0,0.0,0.0,134.89,84.30672,11.37946,85.0712357207,1.74672,0.50946,1.8195000000000001,82.56,10.87,83.272507468,132.92,85.48672,10.92946,86.1825527137,1.74672,0.50946,1.8195000000000001,83.74,10.42,84.3858044934,132.92
2019-09-21 08:00:00,88.40848,9.19789,88.8856597903,2.59848,0.7578900000000001,2.70675,85.81,8.44,86.2240668259,135.0,2.59848,0.7578900000000001,2.70675,2.59848,0.7578900000000001,2.70675,0.0,0.0,0.0,133.53,88.95848,9.62789,89.4779717571,2.59848,0.7578900000000001,2.70675,86.36,8.87,86.8143219751,131.26,90.18848,9.73789,90.7126696022,2.59848,0.7578900000000001,2.70675,87.59,8.98,88.0491254925,131.26
2019-09-21 08:30:00,93.41984,7.66662,93.7338976457,3.99984,1.16662,4.1665,89.42,6.5,89.6559334344,134.83,3.99984,1.16662,4.1665,3.99984,1.16662,4.1665,0.0,0.0,0.0,133.62,93.99984,8.10662,94.3487530805,3.99984,1.16662,4.1665,90.0,6.94,90.2671789744,131.08,95.28984,8.19662,95.6417178152,3.99984,1.16662,4.1665,91.29,7.03,91.5602806898,131.08
2019-09-21 09:00:00,95.75944,6.59442,95.9862319515,5.32944,1.55442,5.5515,90.43,5.04,90.5703400678,134.48,5.32944,1.55442,5.5515,5.32944,1.55442,5.5515,0.0,0.0,0.0,133.46,96.35944,7.01442,96.6144076474,5.32944,1.55442,5.5515,91.03,5.46,91.1935990078,130.76,97.65944,7.08442,97.9160621545,5.32944,1.55442,5.5515,92.33,5.53,92.4954582669,130.76
2019-09-21 09:30:00,97.55616,5.29638,97.6998259725,6.53616,1.90638,6.8085,91.02,3.39,91.0831076545,133.99,6.53616,1.90638,6.8085,6.53616,1.90638,6.8085,0.0,0.0,0.0,133.17,98.15616,5.70638,98.3218923671,6.53616,1.90638,6.8085,91.62,3.8,91.6987698936,130.28,99.46616,5.75638,99.632589527,6.53616,1.90638,6.8085,92.93,3.85,93.0097166967,130.28
2019-09-21 10:00:00,95.79784,4.99937,95.9282015315,7.67784,2.23937,7.99775,88.12,2.76,88.1632122827,133.64,7.67784,2.23937,7.99775,7.67784,2.23937,7.99775,0.0,0.0,0.0,132.86,96.38784,5.38937,96.5383913729,7.67784,2.23937,7.99775,88.71,3.15,88.7659089966,129.95,97.65784,5.43937,97.8092043698,7.67784,2.23937,7.99775,89.98,3.2,90.0368835534,129.95
2019-09-21 10:30:00,95.58888,5.24009,95.7324005907,8.70888,2.54009,9.07175,86.88,2.7,86.9219442949,133.84,8.70888,2.54009,9.07175,8.70888,2.54009,9.07175,0.0,0.0,0.0,133.05,96.13888,5.63009,96.3035937079,8.70888,2.54009,9.07175,87.43,3.09,87.484587214,130.15,97.39888,5.66009,97.5632023053,8.70888,2.54009,9.07175,88.69,3.12,88.7448618231,130.15
2019-09-21 11:00:00,94.43232,5.73276,94.6061710345,9.47232,2.76276,9.867,84.96,2.9699999999999998,85.0118962264,133.94,9.47232,2.76276,9.867,9.47232,2.76276,9.867,0.0,0.0,0.0,133.11,94.99232,6.11276,95.1887950013,9.47232,2.76276,9.867,85.52,3.35,85.585588156,130.28,96.21232,6.1627600000000005,96.4094919113,9.47232,2.76276,9.867,86.74,3.4,86.8066103474,130.28
2019-09-21 11:30:00,91.50048,5.26639,91.6519105303,10.17048,2.96639,10.59425,81.33,2.3,81.3625153249,133.61,10.17048,2.96639,10.59425,10.17048,2.96639,10.59425,0.0,0.0,0.0,132.79,92.03048,5.61639,92.2016978459,10.17048,2.96639,10.59425,81.86,2.65,81.9028821227,129.93,93.20048,5.66639,93.3725733171,10.17048,2.96639,10.59425,83.03,2.7,83.073888196,129.93
2019-09-21 12:00:00,90.53992,6.24206,90.7548369325,10.66992,3.11206,11.1145,79.87,3.13,79.9313067577,134.84,10.66992,3.11206,11.1145,10.66992,3.11206,11.1145,0.0,0.0,0.0,133.91,91.03992,6.61206,91.2797150031,10.66992,3.11206,11.1145,80.37,3.5,80.4461739302,131.12,92.18992,6.66206,92.430321827,10.66992,3.11206,11.1145,81.52,3.55,81.5972603707,131.12
2019-09-21 12:30:00,88.40712,7.4066600000000005,88.7168387571,10.85712,3.16666,11.3095,77.55,4.24,77.6658232429,134.07,10.85712,3.16666,11.3095,10.85712,3.16666,11.3095,0.0,0.0,0.0,132.98,88.87712,7.77666,89.2166963088,10.85712,3.16666,11.3095,78.02,4.61,78.1560778187,130.38,90.01712,7.83666,90.3575958791,10.85712,3.16666,11.3095,79.16,4.67,79.2976323732,130.38
2019-09-21 13:00:00,86.57432,7.93251,86.9369748632,11.01432,3.21251,11.47325,75.56,4.72,75.7072783819,133.82,11.01432,3.21251,11.47325,11.01432,3.21251,11.47325,0.0,0.0,0.0,132.66,87.02432,8.29251,87.418522028,11.01432,3.21251,11.47325,76.01,5.08,76.1795674705,130.15,88.12432,8.36251,88.5202087038,11.01432,3.21251,11.47325,77.11,5.15,77.2817869876,130.15
2019-09-21 13:30:00,84.60256,8.07033,84.9866070911,10.97256,3.20033,11.42975,73.63,4.87,73.7908788401,133.36,10.97256,3.20033,11.42975,10.97256,3.20033,11.42975,0.0,0.0,0.0,132.16,85.03256,8.42033,85.4484535698,10.97256,3.20033,11.42975,74.06,5.22,74.2437337423,129.7,86.10256,8.50033,86.5211329599,10.97256,3.20033,11.42975,75.13,5.3,75.3167106292,129.7
2019-09-21 14:00:00,84.31272,7.98496,84.6899896092,10.78272,3.14496,11.232,73.53,4.84,73.6891206353,133.95,10.78272,3.14496,11.232,10.78272,3.14496,11.232,0.0,0.0,0.0,132.75,84.74272,8.34496,85.1526097686,10.78272,3.14496,11.232,73.96,5.2,74.1425761624,130.27,85.82272,8.42496,86.2352550828,10.78272,3.14496,11.232,75.04,5.28,75.2255275821,130.27
2019-09-21 14:30:00,82.93416,8.86663,83.4067864293,10.27416,2.99663,10.70225,72.66,5.87,72.8967248921,133.6,10.27416,2.99663,10.70225,10.27416,2.99663,10.70225,0.0,0.0,0.0,132.27,83.35416,9.21663,83.8621622537,10.27416,2.99663,10.70225,73.08,6.22,73.3442213129,129.92,84.42416,9.30663,84.9355764898,10.27416,2.99663,10.70225,74.15,6.31,74.4179991669,129.92
2019-09-21 15:00:00,82.67104,9.24572,83.1864423629,9.79104,2.85572,10.199,72.88,6.39,73.1595960896,133.6,9.79104,2.85572,10.199,9.79104,2.85572,10.199,0.0,0.0,0.0,132.18,83.07104,9.61572,83.6257123007,9.79104,2.85572,10.199,73.28,6.76,73.5911407712,129.92,84.15104,9.71572,84.7100510459,9.79104,2.85572,10.199,74.36,6.86,74.6757604581,129.92
2019-09-21 15:30:00,82.96256,9.68158,83.5255610759,9.02256,2.63158,9.3985,73.94,7.05,74.2753397838,134.48,9.02256,2.63158,9.3985,9.02256,2.63158,9.3985,0.0,0.0,0.0,133.01,83.39256,10.06158,83.9973479072,9.02256,2.63158,9.3985,74.37,7.43,74.7402287928,130.78,84.47256,10.17158,85.0827505,9.02256,2.63158,9.3985,75.45,7.54,75.825814206,130.78
2019-09-21 16:00:00,83.77944,9.65317,84.3337314351,7.99944,2.33317,8.33275,75.78,7.32,76.1327183279,134.2,7.99944,2.33317,8.33275,7.99944,2.33317,8.33275,0.0,0.0,0.0,132.74,84.20944,10.04317,84.8062205782,7.99944,2.33317,8.33275,76.21,7.71,76.599009132,130.53,85.31944,10.15317,85.9214391346,7.99944,2.33317,8.33275,77.32,7.82,77.7144439599,130.53
2019-09-21 16:30:00,86.6296,9.6503,87.1654512192,6.7896,1.9803000000000002,7.0725,79.84,7.67,80.2075713384,134.9,6.7896,1.9803000000000002,7.0725,6.7896,1.9803000000000002,7.0725,0.0,0.0,0.0,133.43,87.0996,10.0603,87.6786744668,6.7896,1.9803000000000002,7.0725,80.31,8.08,80.7154415214,131.22,88.2696,10.1803,88.8547173326,6.7896,1.9803000000000002,7.0725,81.48,8.2,81.8915771005,131.22
2019-09-21 17:00:00,89.39736,8.61923,89.8119095708,5.51736,1.6092300000000002,5.74725,83.88,7.01,84.172409375,133.83,5.51736,1.6092300000000002,5.74725,5.51736,1.6092300000000002,5.74725,0.0,0.0,0.0,132.46,89.88736,9.04923,90.3417182223,5.51736,1.6092300000000002,5.74725,84.37,7.44,84.6974055093,130.19,91.12736,9.14923,91.5855018557,5.51736,1.6092300000000002,5.74725,85.61,7.54,85.9413968935,130.19
2019-09-21 17:30:00,94.1276,8.21305,94.48523309,4.2276,1.23305,4.4037500000000005,89.9,6.98,90.170562824,135.77,4.2276,1.23305,4.4037500000000005,4.2276,1.23305,4.4037500000000005,0.0,0.0,0.0,134.46,94.6876,8.66305,95.0830690978,4.2276,1.23305,4.4037500000000005,90.46,7.43,90.7646214116,132.06,95.9976,8.76305,96.396733612,4.2276,1.23305,4.4037500000000005,91.77,7.53,92.0784111505,132.06
2019-09-21 18:00:00,96.43824,7.89032,96.7604841038,3.01824,0.8803200000000001,3.144,93.42,7.01,93.682637132,135.17,3.01824,0.8803200000000001,3.144,3.01824,0.8803200000000001,3.144,0.0,0.0,0.0,133.9,97.01824,8.37032,97.378648325,3.01824,0.8803200000000001,3.144,94.0,7.49,94.2979326391,131.52,98.37824,8.46032,98.7413546595,3.01824,0.8803200000000001,3.144,95.36,7.58,95.6607861143,131.52
2019-09-21 18:30:00,98.528,7.734,98.8310757808,1.728,0.504,1.8,96.8,7.23,97.0696291329,135.51,1.728,0.504,1.8,1.728,0.504,1.8,0.0,0.0,0.0,134.24,99.148,8.214,99.4876660697,1.728,0.504,1.8,97.42,7.71,97.7246156298,131.85,100.548,8.324,100.8919683622,1.728,0.504,1.8,98.82,7.82,99.1289301869,131.85
2019-09-21 19:00:00,97.69784,10.03062,98.2114111407,5.00784,1.46062,5.2165,92.69,8.57,93.0853425626,134.87,5.00784,1.46062,5.2165,5.00784,1.46062,5.2165,0.0,0.0,0.0,133.41,98.29784,10.53062,98.8603019733,5.00784,1.46062,5.2165,93.29,9.07,93.729872506,131.23,99.61784,10.65062,100.1855765699,5.00784,1.46062,5.2165,94.61,9.19,95.0552902263,131.23
2019-09-21 19:30:00,99.92456,9.79758,100.4037363102,5.1345600000000005,1.4975800000000001,5.3485,94.79,8.3,95.1526883488,134.48,5.1345600000000005,1.4975800000000001,5.3485,5.1345600000000005,1.4975800000000001,5.3485,0.0,0.0,0.0,133.09,100.50456,10.28758,101.0297029742,5.1345600000000005,1.4975800000000001,5.3485,95.37,8.79,95.7742188692,130.85,101.87456,10.40758,102.4048030937,5.1345600000000005,1.4975800000000001,5.3485,96.74,8.91,97.149450333,130.85
2019-09-21 20:00:00,101.7048,9.895150000000001,102.1850299044,5.1948,1.51515,5.41125,96.51,8.38,96.8731361111,134.45,5.1948,1.51515,5.41125,5.1948,1.51515,5.41125,0.0,0.0,0.0,133.09,102.3148,10.39515,102.8415161429,5.1948,1.51515,5.41125,97.12,8.88,97.5251188156,130.82,103.7048,10.51515,104.2365287342,5.1948,1.51515,5.41125,98.51,9.0,98.9202714311,130.82
2019-09-21 20:30:00,99.95456,8.64258,100.3275049717,1.65456,0.48258000000000006,1.7235,98.3,8.16,98.6381041991,134.92,1.65456,0.48258000000000006,1.7235,1.65456,0.48258000000000006,1.7235,0.0,0.0,0.0,133.57,100.58456,9.15258,101.0001159952,1.65456,0.48258000000000006,1.7235,98.93,8.67,99.3091828584,131.28,102.00456,9.26258,102.4242434634,1.65456,0.48258000000000006,1.7235,100.35,8.78,100.7333653761,131.28
2019-09-21 21:00:00,95.86544,10.03367,96.3890923293,1.55544,0.45367,1.62025,94.31,9.58,94.7953189773,134.37,1.55544,0.45367,1.62025,1.55544,0.45367,1.62025,0.0,0.0,0.0,132.83,96.47544,10.52367,97.047710707,1.55544,0.45367,1.62025,94.92,10.07,95.4526652326,130.75,97.81544,10.66367,98.3949905242,1.55544,0.45367,1.62025,96.26,10.21,96.7999571281,130.75
2019-09-21 21:30:00,93.1692,10.89435,93.8039801424,1.4892,0.43435,1.55125,91.68,10.46,92.2747744511,134.82,1.4892,0.43435,1.55125,1.4892,0.43435,1.55125,0.0,0.0,0.0,133.17,93.7492,11.37435,94.4366895786,1.4892,0.43435,1.55125,92.26,10.94,92.906357156,131.16,95.0592,11.54435,95.7576290515,1.4892,0.43435,1.55125,93.57,11.11,94.2272625093,131.16
2019-09-21 22:00:00,90.18096,11.77153,90.9459975209,1.41096,0.41153,1.4697500000000001,88.77,11.36,89.4939243748,135.31,1.41096,0.41153,1.4697500000000001,1.41096,0.41153,1.4697500000000001,0.0,0.0,0.0,133.52,90.75096,12.26153,91.5755527358,1.41096,0.41153,1.4697500000000001,89.34,11.85,90.1224616841,131.63,92.02096,12.42153,92.8555409594,1.41096,0.41153,1.4697500000000001,90.61,12.01,91.4024737083,131.63
2019-09-21 22:30:00,86.38888,12.84634,87.3388060317,1.35888,0.39634,1.4155,85.03,12.45,85.9366243228,135.18,1.35888,0.39634,1.4155,1.35888,0.39634,1.4155,0.0,0.0,0.0,133.24,86.92888,13.31634,87.9429081225,1.35888,0.39634,1.4155,85.57,12.92,86.5398827131,131.51,88.12888,13.50634,89.1578415522,1.35888,0.39634,1.4155,86.77,13.11,87.7548004385,131.51
2019-09-21 23:00:00,82.46968,13.80199,83.6166433628,1.30968,0.38199000000000005,1.36425,81.16,13.42,82.2620325545,135.62,1.30968,0.38199000000000005,1.36425,1.30968,0.38199000000000005,1.36425,0.0,0.0,0.0,133.53,82.96968,14.27199,84.1882265989,1.30968,0.38199000000000005,1.36425,81.66,13.89,82.8328902067,131.92,84.12968,14.46199,85.3636468976,1.30968,0.38199000000000005,1.36425,82.82,14.08,84.0083257779,131.92
2019-09-21 23:30:00,78.40336,14.98723,79.8229536059,1.29336,0.37723,1.34725,77.11,14.61,78.4818717922,135.62,1.29336,0.37723,1.34725,1.29336,0.37723,1.34725,0.0,0.0,0.0,133.36,78.86336,15.44723,80.3619715112,1.29336,0.37723,1.34725,77.57,15.07,79.0203125785,131.92,79.96336,15.65723,81.481824929,1.29336,0.37723,1.34725,78.67,15.28,80.1401728224,131.92
2019-09-22 00:00:00,74.37456,16.40633,76.1626078812,1.32456,0.38633,1.37975,73.05,16.02,74.7859806381,136.84,1.32456,0.38633,1.37975,1.32456,0.38633,1.37975,0.0,0.0,0.0,134.4,74.80456,16.85633,76.6802325105,1.32456,0.38633,1.37975,73.48,16.47,75.3031958153,133.08,75.84456,17.09633,77.7475516082,1.32456,0.38633,1.37975,74.52,16.71,76.3705080512,133.08
2019-09-22 00:30:00,70.69824,17.24157,72.7702746674,1.30824,0.38157,1.3627500000000001,69.39,16.86,71.4089049069,136.57,1.30824,0.38157,1.3627500000000001,1.30824,0.38157,1.3627500000000001,0.0,0.0,0.0,133.99,71.09824,17.69157,73.2663045346,1.30824,0.38157,1.3627500000000001,69.79,17.31,71.9046604887,132.81,72.07824,17.92157,74.2728439792,1.30824,0.38157,1.3627500000000001,70.77,17.54,72.9112097006,132.81
2019-09-22 01:00:00,68.88168,17.59674,71.0938189877,1.29168,0.37674,1.3455,67.59,17.22,69.7490967683,136.95,1.29168,0.37674,1.3455,1.29168,0.37674,1.3455,0.0,0.0,0.0,134.32,69.26168,18.03674,71.5716725126,1.29168,0.37674,1.3455,67.97,17.66,70.2267506012,133.16,70.23168,18.29674,72.5758883532,1.29168,0.37674,1.3455,68.94,17.92,71.2309623689,133.16
2019-09-22 01:30:00,67.5368,18.07865,69.9146403843,1.3668,0.39865000000000006,1.42375,66.17,17.68,68.4912498061,136.87,1.3668,0.39865000000000006,1.42375,1.3668,0.39865000000000006,1.42375,0.0,0.0,0.0,134.18,67.9068,18.51865,70.3866030155,1.3668,0.39865000000000006,1.42375,66.54,18.12,68.9630770775,133.09,68.8568,18.76865,71.3689087002,1.3668,0.39865000000000006,1.42375,67.49,18.37,69.9453858378,133.09
2019-09-22 02:00:00,66.82008,18.08919,69.2252980208,1.30008,0.37919,1.35425,65.52,17.71,67.8713083711,136.83,1.30008,0.37919,1.35425,1.30008,0.37919,1.35425,0.0,0.0,0.0,134.14,67.18008,18.52919,69.6885502135,1.30008,0.37919,1.35425,65.88,18.15,68.3344488527,133.05,68.13008,18.77919,70.6708269222,1.30008,0.37919,1.35425,66.83,18.4,69.3167288611,133.05
2019-09-22 02:30:00,66.52248,18.21239,68.9705117776,1.24248,0.36239000000000005,1.29425,65.28,17.85,67.6764427257,136.86,1.24248,0.36239000000000005,1.29425,1.24248,0.36239000000000005,1.29425,0.0,0.0,0.0,134.14,66.89248,18.65239,69.4443340616,1.24248,0.36239000000000005,1.29425,65.65,18.29,68.1501768156,133.08,67.81248,18.90239,70.3976760374,1.24248,0.36239000000000005,1.29425,66.57,18.54,69.1035201708,133.08
2019-09-22 03:00:00,64.78944,18.60192,67.406994913,1.30944,0.38192000000000004,1.3639999999999999,63.48,18.22,66.0430071999,137.19,1.30944,0.38192000000000004,1.3639999999999999,1.30944,0.38192000000000004,1.3639999999999999,0.0,0.0,0.0,134.42,65.13944,19.03192,67.8628073572,1.30944,0.38192000000000004,1.3639999999999999,63.83,18.65,66.4988075081,133.4,66.04944,19.29192,68.8092050644,1.30944,0.38192000000000004,1.3639999999999999,64.74,18.91,67.4452051669,133.4
2019-09-22 03:30:00,63.5712,16.73535,65.7371235229,1.3212000000000002,0.38535,1.37625,62.25,16.35,64.3613626332,137.22,1.3212000000000002,0.38535,1.37625,1.3212000000000002,0.38535,1.37625,0.0,0.0,0.0,134.64,63.9212,17.16535,66.1858674496,1.3212000000000002,0.38535,1.37625,62.6,16.78,64.8099405956,133.43,65.0612,24.04535,69.3623716583,1.3212000000000002,0.38535,1.37625,63.74,23.66,67.9895815548,133.43
2019-09-22 04:00:00,62.71576,12.97793,64.0444628322,1.29576,0.37793000000000004,1.34975,61.42,12.6,62.6990940923,137.07,1.29576,0.37793000000000004,1.34975,1.29576,0.37793000000000004,1.34975,0.0,0.0,0.0,134.91,63.06576,13.33793,64.4607668358,1.29576,0.37793000000000004,1.34975,61.77,12.96,63.1149308801,133.29,64.64576,32.69793,72.4446610335,1.29576,0.37793000000000004,1.34975,63.35,32.32,71.1182459008,133.29
2019-09-22 04:30:00,62.53992,12.79206,63.8347741646,1.30992,0.38206,1.3645,61.23,12.41,62.4749629852,136.92,1.30992,0.38206,1.3645,1.30992,0.38206,1.3645,0.0,0.0,0.0,134.78,62.87992,13.16206,64.2426973488,1.30992,0.38206,1.3645,61.57,12.78,62.8823767044,133.13,64.45992,32.49206,72.1859768199,1.30992,0.38206,1.3645,63.15,32.11,70.8447217512,133.13
2019-09-22 05:00:00,62.50552,12.62911,63.7686008147,1.26552,0.36911000000000005,1.31825,61.24,12.26,62.4551455046,136.95,1.26552,0.36911000000000005,1.31825,1.26552,0.36911000000000005,1.31825,0.0,0.0,0.0,134.83,62.85552,13.00911,64.1876416256,1.26552,0.36911000000000005,1.31825,61.59,12.64,62.8736645981,133.13,64.43552,32.33911,72.0954525144,1.26552,0.36911000000000005,1.31825,63.17,31.97,70.7992217471,133.13
2019-09-22 05:30:00,63.73864,12.31252,64.9169652541,1.20864,0.35252000000000006,1.259,62.53,11.96,63.6635099566,137.17,1.20864,0.35252000000000006,1.259,1.20864,0.35252000000000006,1.259,0.0,0.0,0.0,135.09,64.10864,12.67252,65.3491429615,1.20864,0.35252000000000006,1.259,62.9,12.32,64.0951823463,133.36,65.71864,32.07252,73.127191814,1.20864,0.35252000000000006,1.259,64.51,31.72,71.8867060033,133.36
2019-09-22 06:00:00,65.26096,12.11153,66.3753121203,1.17096,0.34153,1.2197500000000001,64.09,11.77,65.1618062979,137.29,1.17096,0.34153,1.2197500000000001,1.17096,0.34153,1.2197500000000001,0.0,0.0,0.0,135.23,65.64096,12.491530000000001,66.8189640107,1.17096,0.34153,1.2197500000000001,64.47,12.15,65.6049037801,133.48,67.31096,31.89153,74.4837903296,1.17096,0.34153,1.2197500000000001,66.14,31.55,73.279615856,133.48
2019-09-22 06:30:00,68.29136,11.05748,69.1807611594,1.19136,0.34748,1.241,67.1,10.71,67.9493495186,137.24,1.19136,0.34748,1.241,1.19136,0.34748,1.241,0.0,0.0,0.0,135.33,68.71136,11.44748,69.6584222575,1.19136,0.34748,1.241,67.52,11.1,68.426313652,133.43,70.46136,30.79748,76.8979065216,1.19136,0.34748,1.241,69.27,30.45,75.6672676922,133.43
2019-09-22 07:00:00,70.22968,13.36699,71.4904495339,1.18968,0.34699,1.23925,69.04,13.02,70.2569711844,136.56,1.18968,0.34699,1.23925,1.18968,0.34699,1.23925,0.0,0.0,0.0,135.43,70.57968,14.18699,71.9914016683,1.18968,0.34699,1.23925,69.39,13.84,70.756750208,132.8,71.95968,23.35699,75.6554329018,1.18968,0.34699,1.23925,70.77,23.01,74.4167521463,132.8
2019-09-22 07:30:00,73.59712,16.41416,75.4053096327,1.31712,0.38416000000000006,1.3719999999999999,72.28,16.03,74.0362026309,135.79,1.31712,0.38416000000000006,1.3719999999999999,1.31712,0.38416000000000006,1.3719999999999999,0.0,0.0,0.0,135.43,73.79712,16.45416,75.6092210091,1.31712,0.38416000000000006,1.3719999999999999,72.48,16.07,74.2401192079,132.06,74.83712,16.67416,76.6721731895,1.31712,0.38416000000000006,1.3719999999999999,73.52,16.29,75.3030842662,132.06
2019-09-22 08:00:00,77.85152,14.42336,79.1763378794,1.45152,0.42336,1.512,76.4,14.0,77.6721314243,134.54,1.45152,0.42336,1.512,1.45152,0.42336,1.512,0.0,0.0,0.0,134.37,78.09152,14.47336,79.4214306444,1.45152,0.42336,1.512,76.64,14.05,77.9172131175,130.86,79.19152,14.66336,80.5376369556,1.45152,0.42336,1.512,77.74,14.24,79.033443554,130.86
2019-09-22 08:30:00,82.76376,13.22068,83.8130440266,2.33376,0.6806800000000001,2.431,80.43,12.54,81.4016983852,134.22,2.33376,0.6806800000000001,2.431,2.33376,0.6806800000000001,2.431,0.0,0.0,0.0,134.26,83.01376,13.29068,84.0709612423,2.33376,0.6806800000000001,2.431,80.68,12.61,81.6595034273,130.55,84.17376,13.47068,85.244830296,2.33376,0.6806800000000001,2.431,81.84,12.79,82.8333851777,130.55
2019-09-22 09:00:00,87.8336,12.2823,88.6881964088,2.6136,0.7623000000000001,2.7225,85.22,11.52,85.9951091633,134.04,2.6136,0.7623000000000001,2.7225,2.6136,0.7623000000000001,2.7225,0.0,0.0,0.0,134.26,88.1236,12.3623,88.9864896389,2.6136,0.7623000000000001,2.7225,85.51,11.6,86.29322163410001,130.39,89.3536,12.5223,90.2267910892,2.6136,0.7623000000000001,2.7225,86.74,11.76,87.5335661332,130.39
2019-09-22 09:30:00,91.85736,11.58923,92.5855541549,2.39736,0.69923,2.49725,89.46,10.89,90.1203844865,133.03,2.39736,0.69923,2.49725,2.39736,0.69923,2.49725,0.0,0.0,0.0,133.33,92.14736,11.66923,92.8832971194,2.39736,0.69923,2.49725,89.75,10.97,90.4179373797,129.41,93.10736,8.87923,93.5297878302,2.39736,0.69923,2.49725,90.71,8.18,91.0780791409,129.41
2019-09-22 10:00:00,96.77648,12.51064,97.5817769586,1.95648,0.57064,2.038,94.82,11.94,95.568802441,133.03,1.95648,0.57064,2.038,1.95648,0.57064,2.038,0.0,0.0,0.0,132.77,97.14648,12.16064,97.9046461696,1.95648,0.57064,2.038,95.19,11.59,95.8929830592,129.41,97.60648,5.02064,97.7355194594,1.95648,0.57064,2.038,95.65,4.45,95.7534594675,129.41
2019-09-22 10:30:00,98.26416,6.94163,98.5090420599,2.95416,0.8616300000000001,3.07725,95.31,6.08,95.5037302936,133.77,2.95416,0.8616300000000001,3.07725,2.95416,0.8616300000000001,3.07725,0.0,0.0,0.0,132.69,98.91416,7.39163,99.1899553511,2.95416,0.8616300000000001,3.07725,95.96,6.53,96.1819239774,130.11,100.27416,7.48163,100.5528813668,2.95416,0.8616300000000001,3.07725,97.32,6.62,97.5448963298,130.11
2019-09-22 11:00:00,98.46736,7.31173,98.7384544185,4.73736,1.3817300000000001,4.93475,93.73,5.93,93.9173988141,133.77,4.73736,1.3817300000000001,4.93475,4.73736,1.3817300000000001,4.93475,0.0,0.0,0.0,132.69,99.08736,7.76173,99.3908917576,4.73736,1.3817300000000001,4.93475,94.35,6.38,94.5654635689,130.11,100.42736,7.85173,100.733828978,4.73736,1.3817300000000001,4.93475,95.69,6.47,95.9084824194,130.11
2019-09-22 11:30:00,98.65192,6.96431,98.8974364352,3.9919200000000004,1.16431,4.15825,94.66,5.8,94.8375221102,134.09,3.9919200000000004,1.16431,4.15825,3.9919200000000004,1.16431,4.15825,0.0,0.0,0.0,133.04,99.27192,7.40431,99.5476665074,3.9919200000000004,1.16431,4.15825,95.28,6.24,95.4841138619,130.41,100.63192,7.50431,100.9113372791,3.9919200000000004,1.16431,4.15825,96.64,6.34,96.8477423588,130.41
2019-09-22 12:00:00,99.61288,7.00459,99.8588510998,4.23288,1.23459,4.40925,95.38,5.77,95.5543682937,134.44,4.23288,1.23459,4.40925,4.23288,1.23459,4.40925,0.0,0.0,0.0,133.39,100.26288,7.47459,100.541109013,4.23288,1.23459,4.40925,96.03,6.24,96.2325230886,130.75,101.62288,7.54459,101.902554324,4.23288,1.23459,4.40925,97.39,6.31,97.594201672,130.75
2019-09-22 12:30:00,103.01896,5.56303,103.1690526382,2.71896,0.79303,2.83225,100.3,4.77,100.4133601669,134.22,2.71896,0.79303,2.83225,2.71896,0.79303,2.83225,0.0,0.0,0.0,133.34,103.69896,6.03303,103.8743074878,2.71896,0.79303,2.83225,100.98,5.24,101.115864235,130.56,105.14896,6.11303,105.3265062786,2.71896,0.79303,2.83225,102.43,5.32,102.5680617931,130.56
2019-09-22 13:00:00,105.23264,4.75452,105.3399923192,2.07264,0.6045200000000001,2.159,103.16,4.15,103.2434409539,134.47,2.07264,0.6045200000000001,2.159,2.07264,0.6045200000000001,2.159,0.0,0.0,0.0,133.69,105.97264,5.23452,106.1018408332,2.07264,0.6045200000000001,2.159,103.9,4.63,104.0031100497,130.8,107.43264,5.28452,107.5625319942,2.07264,0.6045200000000001,2.159,105.36,4.68,105.4638895547,130.8
2019-09-22 13:30:00,106.8872,4.60585,106.9863887514,1.8372000000000002,0.53585,1.91375,105.05,4.07,105.1288133672,134.91,1.8372000000000002,0.53585,1.91375,1.8372000000000002,0.53585,1.91375,0.0,0.0,0.0,134.15,107.6172,5.08585,107.7373083294,1.8372000000000002,0.53585,1.91375,105.78,4.55,105.8778111787,131.23,109.1172,5.15585,109.238940516,1.8372000000000002,0.53585,1.91375,107.28,4.62,107.3794337851,131.23
2019-09-22 14:00:00,105.562,5.256,105.692768816,2.352,0.686,2.45,103.21,4.57,103.3111271839,134.91,2.352,0.686,2.45,2.352,0.686,2.45,0.0,0.0,0.0,134.09,106.292,5.756,106.4477374114,2.352,0.686,2.45,103.94,5.07,104.0635791235,131.23,107.742,5.816,107.8988619959,2.352,0.686,2.45,105.39,5.13,105.5147809551,131.23
2019-09-22 14:30:00,105.03624,5.79057,105.1957338216,1.9562400000000002,0.57057,2.03775,103.08,5.22,103.2120865015,135.09,1.9562400000000002,0.57057,2.03775,1.9562400000000002,0.57057,2.03775,0.0,0.0,0.0,134.2,105.74624,6.28057,105.9325862691,1.9562400000000002,0.57057,2.03775,103.79,5.71,103.9469489692,131.43,107.21624,6.35057,107.4041519638,1.9562400000000002,0.57057,2.03775,105.26,5.78,105.4185752133,131.43
2019-09-22 15:00:00,103.74672,6.86196,103.973402396,1.92672,0.56196,2.007,101.82,6.3,102.0147165854,135.42,1.92672,0.56196,2.007,1.92672,0.56196,2.007,0.0,0.0,0.0,134.41,104.47672,7.36196,104.7357793545,1.92672,0.56196,2.007,102.55,6.8,102.7752037215,131.75,105.90672,7.45196,106.1685690259,1.92672,0.56196,2.007,103.98,6.89,104.2080251228,131.75
2019-09-22 15:30:00,101.5844,7.85545,101.88767549639999,2.3844,0.69545,2.48375,99.2,7.16,99.4580595025,135.58,2.3844,0.69545,2.48375,2.3844,0.69545,2.48375,0.0,0.0,0.0,134.41,102.2744,8.34545,102.6143237129,2.3844,0.69545,2.48375,99.89,7.65,100.182506457,131.91,103.6744,8.43545,104.0170083787,2.3844,0.69545,2.48375,101.29,7.74,101.5852927347,131.91
2019-09-22 16:00:00,100.85024,7.80882,101.1521061464,2.43024,0.70882,2.5315,98.42,7.1,98.675763995,135.38,2.43024,0.70882,2.5315,2.43024,0.70882,2.5315,0.0,0.0,0.0,134.24,101.53024,8.29882,101.8688374718,2.43024,0.70882,2.5315,99.1,7.59,99.3902314113,131.71,102.93024,8.40882,103.2731453973,2.43024,0.70882,2.5315,100.5,7.7,100.7945435031,131.71
2019-09-22 16:30:00,102.45352,7.73936,102.7454205967,2.36352,0.6893600000000001,2.462,100.09,7.05,100.3379818414,135.04,2.36352,0.6893600000000001,2.462,2.36352,0.6893600000000001,2.462,0.0,0.0,0.0,133.92,103.15352,8.22936,103.4812594357,2.36352,0.6893600000000001,2.462,100.79,7.54,101.0716364763,131.38,104.58352,8.31936,104.9138904359,2.36352,0.6893600000000001,2.462,102.22,7.63,102.504367224,131.38
2019-09-22 17:00:00,103.60776,7.76518,103.898344321,2.41776,0.70518,2.5185,101.19,7.06,101.4359881896,134.83,2.41776,0.70518,2.5185,2.41776,0.70518,2.5185,0.0,0.0,0.0,133.72,104.30776,8.27518,104.6354978019,2.41776,0.70518,2.5185,101.89,7.57,102.1708226452,131.19,105.74776,8.36518,106.0781079274,2.41776,0.70518,2.5185,103.33,7.66,103.6135343476,131.19
2019-09-22 17:30:00,104.47384,7.75737,104.7614434497,2.01384,0.5873700000000001,2.09775,102.46,7.17,102.7105666424,134.69,2.01384,0.5873700000000001,2.09775,2.01384,0.5873700000000001,2.09775,0.0,0.0,0.0,133.58,105.18384,8.25737,105.5074611412,2.01384,0.5873700000000001,2.09775,103.17,7.67,103.454713764,131.06,106.64384,8.36737,106.9715919797,2.01384,0.5873700000000001,2.09775,104.63,7.78,104.9188510231,131.06
2019-09-22 18:00:00,104.6616,7.62505,104.9389913334,1.7316,0.50505,1.80375,102.93,7.12,103.1759628014,134.46,1.7316,0.50505,1.80375,1.7316,0.50505,1.80375,0.0,0.0,0.0,133.35,105.3716,8.12505,105.6843911089,1.7316,0.50505,1.80375,103.64,7.62,103.9197478827,130.83,106.8316,8.22505,107.1477587543,1.7316,0.50505,1.80375,105.1,7.72,105.3831504558,130.83
2019-09-22 18:30:00,103.95608,7.58469,104.232404229,1.45608,0.42469,1.51675,102.5,7.16,102.7497717759,134.17,1.45608,0.42469,1.51675,1.45608,0.42469,1.51675,0.0,0.0,0.0,133.06,104.64608,8.08469,104.9579166703,1.45608,0.42469,1.51675,103.19,7.66,103.4739179697,130.56,106.11608,8.18469,106.4312528582,1.45608,0.42469,1.51675,104.66,7.76,104.947287721,130.56
2019-09-22 19:00:00,105.93448,6.46339,106.1314725384,1.31448,0.38339,1.36925,104.62,6.08,104.7965209346,133.47,1.31448,0.38339,1.36925,1.31448,0.38339,1.36925,0.0,0.0,0.0,132.5,106.64448,6.96339,106.8715767394,1.31448,0.38339,1.36925,105.33,6.58,105.5353272606,129.87,108.13448,7.04339,108.3636244667,1.31448,0.38339,1.36925,106.82,6.66,107.0274170482,129.87
2019-09-22 19:30:00,108.05592,7.918810000000001,108.3456939563,4.79592,1.39881,4.99575,103.26,6.52,103.4656368076,132.97,4.79592,1.39881,4.99575,4.79592,1.39881,4.99575,0.0,0.0,0.0,131.96,108.74592,8.42881,109.0720860471,4.79592,1.39881,4.99575,103.95,7.03,104.1874435813,129.39,110.22592,8.51881,110.5546180115,4.79592,1.39881,4.99575,105.43,7.12,105.67014384390001,129.39
2019-09-22 20:00:00,107.67584,8.28962,107.9944643,4.93584,1.4396200000000001,5.1415,102.74,6.85,102.9681023424,132.97,4.93584,1.4396200000000001,5.1415,4.93584,1.4396200000000001,5.1415,0.0,0.0,0.0,131.9,108.36584,8.77962,108.7209133803,4.93584,1.4396200000000001,5.1415,103.43,7.34,103.6901176583,129.39,109.84584,8.88962,110.2049631779,4.93584,1.4396200000000001,5.1415,104.91,7.45,105.1741917012,129.39
2019-09-22 20:30:00,105.37456,6.70633,105.587749087,1.32456,0.38633,1.37975,104.05,6.32,104.2417617848,133.12,1.32456,0.38633,1.37975,1.32456,0.38633,1.37975,0.0,0.0,0.0,132.12,106.09456,7.20633,106.3390184912,1.32456,0.38633,1.37975,104.77,6.82,104.9917391989,129.51,107.56456,7.29633,107.8117386905,1.32456,0.38633,1.37975,106.24,6.91,106.4644809314,129.51
2019-09-22 21:00:00,101.59824,8.07282,101.9184614967,1.27824,0.37282000000000004,1.3315000000000001,100.32,7.7,100.6150704418,133.49,1.27824,0.37282000000000004,1.3315000000000001,1.27824,0.37282000000000004,1.3315000000000001,0.0,0.0,0.0,132.28,102.28824,8.56282,102.6460224687,1.27824,0.37282000000000004,1.3315000000000001,101.01,8.19,101.3414831153,129.86,103.71824,8.68282,104.081048572,1.27824,0.37282000000000004,1.3315000000000001,102.44,8.31,102.7765036377,129.86
2019-09-22 21:30:00,97.82552,9.53786,98.289384659,1.29552,0.37786000000000003,1.3495,96.53,9.16,96.963634936,133.95,1.29552,0.37786000000000003,1.3495,1.29552,0.37786000000000003,1.3495,0.0,0.0,0.0,132.52,98.48552,10.02786,98.9947252426,1.29552,0.37786000000000003,1.3495,97.19,9.65,97.6678995372,130.28,99.84552,10.14786,100.3598870398,1.29552,0.37786000000000003,1.3495,98.55,9.77,99.0331025466,130.28
2019-09-22 22:00:00,92.81456,11.52008,93.52675976,1.23456,0.36008,1.286,91.58,11.16,92.2574766618,134.92,1.23456,0.36008,1.286,1.23456,0.36008,1.286,0.0,0.0,0.0,133.22,93.43456,12.00008,94.2020112439,1.23456,0.36008,1.286,92.2,11.64,92.9318546033,131.22,94.72456,12.17008,95.5031576148,1.23456,0.36008,1.286,93.49,11.81,94.2329889158,131.22
2019-09-22 22:30:00,88.02792,12.66106,88.9337795208,1.23792,0.36106000000000005,1.2895,86.79,12.3,87.6572535504,135.62,1.23792,0.36106000000000005,1.2895,1.23792,0.36106000000000005,1.2895,0.0,0.0,0.0,133.74,88.60792000000001,13.13106,89.5756006033,1.23792,0.36106000000000005,1.2895,87.37,12.77,88.2983000969,131.88,89.82792,13.31106,90.8088075566,1.23792,0.36106000000000005,1.2895,88.59,12.95,89.5315061864,131.88
2019-09-22 23:00:00,82.91024,14.04757,84.091867144,1.26024,0.36757,1.31275,81.65,13.68,82.7880722085,136.46,1.26024,0.36757,1.31275,1.26024,0.36757,1.31275,0.0,0.0,0.0,134.37,83.45024,14.51757,84.7036150041,1.26024,0.36757,1.31275,82.19,14.15,83.3991522739,132.69,84.60024,14.70757,85.869163402,1.26024,0.36757,1.31275,83.34,14.34,84.5647160464,132.69
2019-09-22 23:30:00,77.33104,15.64947,78.8986416788,1.30104,0.37947000000000003,1.35525,76.03,15.27,77.54826755,137.01,1.30104,0.37947000000000003,1.35525,1.30104,0.37947000000000003,1.35525,0.0,0.0,0.0,134.69,77.81104,16.11947,79.4631691978,1.30104,0.37947000000000003,1.35525,76.51,15.74,78.1122762439,133.21,78.89104,16.32947,80.563315366,1.30104,0.37947000000000003,1.35525,77.59,15.95,79.2124396796,133.21
2019-09-23 00:00:00,74.16336,13.69723,75.4176244399,1.29336,0.37723,1.34725,72.87,13.32,74.0773872379,137.45,1.29336,0.37723,1.34725,1.29336,0.37723,1.34725,0.0,0.0,0.0,135.32,74.64336,14.13723,75.9703393711,1.29336,0.37723,1.34725,73.35,13.76,74.6294854598,133.65,76.03336,22.48723,79.2890115083,1.29336,0.37723,1.34725,74.74,22.11,77.9417712142,133.65
2019-09-23 00:30:00,70.62896,10.89303,71.4640335642,1.27896,0.37303000000000003,1.3322500000000002,69.35,10.52,70.1433738852,137.1,1.27896,0.37303000000000003,1.3322500000000002,1.27896,0.37303000000000003,1.3322500000000002,0.0,0.0,0.0,135.25,71.07896,11.27303,71.9673520429,1.27896,0.37303000000000003,1.3322500000000002,69.8,10.9,70.6459482207,133.31,72.88896,30.54303,79.0295968069,1.27896,0.37303000000000003,1.3322500000000002,71.61,30.17,77.70599076,133.31
2019-09-23 01:00:00,69.00096,11.47903,69.949271695,1.23096,0.35903,1.28225,67.77,11.12,68.6762498976,137.14,1.23096,0.35903,1.28225,1.23096,0.35903,1.28225,0.0,0.0,0.0,135.25,69.44096,11.86903,70.4480006733,1.23096,0.35903,1.28225,68.21,11.51,69.1743030323,133.36,71.20096,31.14903,77.716399652,1.23096,0.35903,1.28225,69.97,30.79,76.444914808,133.36
2019-09-23 01:30:00,68.04568,11.75749,69.0539871243,1.22568,0.35749000000000003,1.27675,66.82,11.4,67.7854881225,137.45,1.22568,0.35749000000000003,1.27675,1.22568,0.35749000000000003,1.27675,0.0,0.0,0.0,135.49,68.46568,12.13749,69.5332150944,1.22568,0.35749000000000003,1.27675,67.24,11.78,68.2640901206,133.65,70.21568,31.51749,76.9648874082,1.22568,0.35749000000000003,1.27675,68.99,31.16,75.7004999983,133.65
2019-09-23 02:00:00,68.31152,12.77336,69.4954853958,1.21152,0.35336,1.262,67.1,12.42,68.2397713947,137.41,1.21152,0.35336,1.262,1.21152,0.35336,1.262,0.0,0.0,0.0,135.75,68.73152,13.71336,70.0862189307,1.21152,0.35336,1.262,67.52,13.36,68.8290636287,133.62,70.29152,28.89336,75.9981844257,1.21152,0.35336,1.262,69.08,28.54,74.7434144256,133.62
2019-09-23 02:30:00,68.10968,18.54449,70.5891395263,1.2496800000000001,0.36449000000000004,1.30175,66.86,18.18,69.2876035089,136.43,1.2496800000000001,0.36449000000000004,1.30175,1.2496800000000001,0.36449000000000004,1.30175,0.0,0.0,0.0,135.75,68.30968,18.59449,70.7952501236,1.2496800000000001,0.36449000000000004,1.30175,67.06,18.23,69.4937155432,132.67,69.25968,18.84449,71.777559704,1.2496800000000001,0.36449000000000004,1.30175,68.01,18.48,70.4760278393,132.67
2019-09-23 03:00:00,67.0192,18.6731,69.571961538,1.2792,0.37310000000000004,1.3325,65.74,18.3,68.2395603737,136.59,1.2792,0.37310000000000004,1.3325,1.2792,0.37310000000000004,1.3325,0.0,0.0,0.0,135.93,67.2192,18.7031,69.7726794544,1.2792,0.37310000000000004,1.3325,65.94,18.33,68.4402841899,132.82,68.1392,18.9631,70.7287051928,1.2792,0.37310000000000004,1.3325,66.86,18.59,69.3963089797,132.82
2019-09-23 03:30:00,66.68848,18.81164,69.2909168954,1.30848,0.38164000000000003,1.363,65.38,18.43,67.9279714109,136.82,1.30848,0.38164000000000003,1.363,1.30848,0.38164000000000003,1.363,0.0,0.0,0.0,136.15,66.87848,18.85164,69.4846415965,1.30848,0.38164000000000003,1.363,65.57,18.47,68.1216984521,133.04,67.80848,19.10164,70.4475876847,1.30848,0.38164000000000003,1.363,66.5,18.72,69.0846466301,133.04
2019-09-23 04:00:00,66.41424,18.78332,69.0193044372,1.31424,0.38332000000000005,1.369,65.1,18.4,67.6503510708,136.63,1.31424,0.38332000000000005,1.369,1.31424,0.38332000000000005,1.369,0.0,0.0,0.0,135.95,66.60424,18.82332,69.2130201754,1.31424,0.38332000000000005,1.369,65.29,18.44,67.8440690112,132.85,67.52424,19.08332,70.1690536476,1.31424,0.38332000000000005,1.369,66.21,18.7,68.8001024709,132.85
2019-09-23 04:30:00,67.29544,18.27367,69.7323688115,1.31544,0.38367,1.37025,65.98,17.89,68.3623617205,136.33,1.31544,0.38367,1.37025,1.31544,0.38367,1.37025,0.0,0.0,0.0,135.71,67.48544,18.30367,69.9235936395,1.31544,0.38367,1.37025,66.17,17.92,68.5535943624,132.55,68.42544,18.55367,70.8962587847,1.31544,0.38367,1.37025,67.11,18.17,69.5262612255,132.55
2019-09-23 05:00:00,68.72936,17.76898,70.9891652032,1.29936,0.37898000000000004,1.3535,67.43,17.39,69.6363195466,136.16,1.29936,0.37898000000000004,1.3535,1.29936,0.37898000000000004,1.3535,0.0,0.0,0.0,135.6,68.92936,17.80898,71.1928117063,1.29936,0.37898000000000004,1.3535,67.63,17.43,69.839972795,132.39,69.88936,18.04898,72.1823269246,1.29936,0.37898000000000004,1.3535,68.59,17.67,70.8294924449,132.39
2019-09-23 05:30:00,71.51896,16.17053,73.3242639238,1.3389600000000002,0.39053000000000004,1.3947500000000002,70.18,15.78,71.9321958514,134.61,1.3389600000000002,0.39053000000000004,1.3947500000000002,1.3389600000000002,0.39053000000000004,1.3947500000000002,0.0,0.0,0.0,134.2,71.71896,16.22053,73.5303666315,1.3389600000000002,0.39053000000000004,1.3947500000000002,70.38,15.83,72.1382928825,130.88,72.72896,16.43053,74.561812872,1.3389600000000002,0.39053000000000004,1.3947500000000002,71.39,16.04,73.1697594639,130.88
2019-09-23 06:00:00,77.0056,13.6508,78.2061811624,1.3056,0.3808,1.3599999999999999,75.7,13.27,76.8542965617,134.4,1.3056,0.3808,1.3599999999999999,1.3056,0.3808,1.3599999999999999,0.0,0.0,0.0,134.31,77.2356,13.7008,78.4413782898,1.3056,0.3808,1.3599999999999999,75.93,13.32,77.0894759354,130.67,78.3356,13.8908,79.557655521,1.3056,0.3808,1.3599999999999999,77.03,13.51,78.2057606574,130.67
2019-09-23 06:30:00,89.65024,8.09507,90.0149748118,1.32024,0.38507,1.37525,88.33,7.71,88.6658502469,133.34,1.32024,0.38507,1.37525,1.32024,0.38507,1.37525,0.0,0.0,0.0,133.98,89.95024,8.19507,90.3227814472,1.32024,0.38507,1.37525,88.63,7.8100000000000005,88.9734398571,129.67,91.24024,8.29507,91.6165355248,1.32024,0.38507,1.37525,89.92,7.91,90.2672393507,129.67
2019-09-23 07:00:00,100.52864,5.45752,100.6766705091,1.32864,0.38752000000000003,1.384,99.2,5.07,99.3294764911,132.9,1.32864,0.38752000000000003,1.384,1.32864,0.38752000000000003,1.384,0.0,0.0,0.0,133.98,100.88864,5.57752,101.0426959775,1.32864,0.38752000000000003,1.384,99.56,5.19,99.6951839358,129.24,101.79864,6.83752,102.0280098091,1.32864,0.38752000000000003,1.384,100.47,6.45,100.6768265292,129.24
2019-09-23 07:30:00,109.23408,3.85744,109.3021686738,1.5340799999999999,0.44744000000000006,1.5979999999999999,107.7,3.41,107.7539702285,133.0,1.5340799999999999,0.44744000000000006,1.5979999999999999,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.0,0.0,0.0,133.23,109.89408,3.37744,109.9459681844,1.5340799999999999,0.44744000000000006,1.5979999999999999,108.36,2.93,108.3996056266,129.34,111.23408,4.14744,111.3113732374,1.5340799999999999,0.44744000000000006,1.5979999999999999,109.7,3.7,109.7623797118,129.34
2019-09-23 08:00:00,115.05672,9.38196,115.4385983569,1.92672,0.56196,2.007,113.13,8.82,113.47329774,133.43,1.92672,0.56196,2.007,1.92672,0.56196,2.007,0.0,0.0,0.0,132.78,116.42672,5.87196,116.5747015617,1.92672,0.56196,2.007,114.5,5.31,114.6230609432,129.76,118.10672,5.71196,118.2447622358,1.92672,0.56196,2.007,116.18,5.15,116.2940879839,129.76
2019-09-23 08:30:00,117.52256,9.56533,117.9111854192,2.93256,0.85533,3.05475,114.59,8.71,114.920547336,134.63,2.93256,0.85533,3.05475,2.93256,0.85533,3.05475,0.0,0.0,0.0,133.6,118.69256,8.86533,119.0231820922,2.93256,0.85533,3.05475,115.76,8.01,116.0367945955,130.92,120.33256,8.98533,120.6675646202,2.93256,0.85533,3.05475,117.4,8.13,117.6811662927,130.92
2019-09-23 09:00:00,116.30296,10.79878,116.803219794,3.49296,1.01878,3.6385,112.81,9.78,113.2331422332,134.3,3.49296,1.01878,3.6385,3.49296,1.01878,3.6385,0.0,0.0,0.0,133.37,117.47296,10.12878,117.9088144095,3.49296,1.01878,3.6385,113.98,9.11,114.3434847291,130.61,119.08296,10.24878,119.5231728739,3.49296,1.01878,3.6385,115.59,9.23,115.9579277152,130.61
2019-09-23 09:30:00,117.33032,11.98676,117.9410293604,5.44032,1.58676,5.667,111.89,10.4,112.3722924034,134.05,5.44032,1.58676,5.667,5.44032,1.58676,5.667,0.0,0.0,0.0,133.21,118.46032,11.31676,118.999649039,5.44032,1.58676,5.667,113.02,9.73,113.4380593099,130.39,120.07032,11.45676,120.6156668704,5.44032,1.58676,5.667,114.63,9.87,115.0541342152,130.39
2019-09-23 10:00:00,115.91784,13.40937,116.6908601136,6.95784,2.02937,7.24775,108.96,11.38,109.5526631351,133.69,6.95784,2.02937,7.24775,6.95784,2.02937,7.24775,0.0,0.0,0.0,132.93,117.02784,12.76937,117.7224368813,6.95784,2.02937,7.24775,110.07,10.74,110.5927325822,130.01,118.58784,12.91937,119.2895046392,6.95784,2.02937,7.24775,111.63,10.89,112.1599259985,130.01
2019-09-23 10:30:00,114.4304,12.96095,115.1620713128,7.8204,2.28095,8.14625,106.61,10.68,107.1436162354,133.52,7.8204,2.28095,8.14625,7.8204,2.28095,8.14625,0.0,0.0,0.0,132.65,115.5104,12.32095,116.165650332,7.8204,2.28095,8.14625,107.69,10.04,108.1570048587,129.85,117.0604,12.46095,117.7217589193,7.8204,2.28095,8.14625,109.24,10.18,109.7133082174,129.85
2019-09-23 11:00:00,115.40688,14.85784,116.3593716071,7.46688,2.17784,7.7780000000000005,107.94,12.68,108.6822248576,133.18,7.46688,2.17784,7.7780000000000005,7.46688,2.17784,7.7780000000000005,0.0,0.0,0.0,132.57,116.49688,14.23784,117.3637045155,7.46688,2.17784,7.7780000000000005,109.03,12.06,109.6949611423,129.52,118.04688,14.40784,118.9228814451,7.46688,2.17784,7.7780000000000005,110.58,12.23,111.2542551995,129.52
2019-09-23 11:30:00,116.22912,15.75766,117.2924216847,7.32912,2.13766,7.6345,108.9,13.62,109.7484141115,133.33,7.32912,2.13766,7.6345,7.32912,2.13766,7.6345,0.0,0.0,0.0,132.82,117.33912,15.14766,118.3128086297,7.32912,2.13766,7.6345,110.01,13.01,110.7766229852,129.67,118.90912,15.32766,119.8929354893,7.32912,2.13766,7.6345,111.58,13.19,112.3568978746,129.67
2019-09-23 12:00:00,116.97296,15.69628,118.0213818636,7.39296,2.15628,7.7010000000000005,109.58,13.54,110.413350642,133.04,7.39296,2.15628,7.7010000000000005,7.39296,2.15628,7.7010000000000005,0.0,0.0,0.0,132.53,118.09296,15.07628,119.0514234279,7.39296,2.15628,7.7010000000000005,110.7,12.92,111.4514082459,129.39,119.66296,15.25628,120.6315799258,7.39296,2.15628,7.7010000000000005,112.27,13.1,113.0316898042,129.39
2019-09-23 12:30:00,116.10816,15.31863,117.1143255271,7.77816,2.26863,8.10225,108.33,13.05,109.1132045171,133.04,7.77816,2.26863,8.10225,7.77816,2.26863,8.10225,0.0,0.0,0.0,132.45,117.19816,14.69863,118.1162919807,7.77816,2.26863,8.10225,109.42,12.43,110.1237544765,129.39,118.75816,14.87863,119.6865664862,7.77816,2.26863,8.10225,110.98,12.61,111.694102351,129.39
2019-09-23 13:00:00,113.8552,14.39485,114.7615714147,8.9652,2.61485,9.33875,104.89,11.78,105.5494220733,133.3,8.9652,2.61485,9.33875,8.9652,2.61485,9.33875,0.0,0.0,0.0,132.52,114.9152,13.77485,115.7378489672,8.9652,2.61485,9.33875,105.95,11.16,106.5361351843,129.66,116.4252,13.92485,117.2549727839,8.9652,2.61485,9.33875,107.46,11.31,108.0535408952,129.66
2019-09-23 13:30:00,114.2996,13.5278,115.0973498088,7.5696,2.2078,7.885,106.73,11.32,107.3286322469,133.8,7.5696,2.2078,7.885,7.5696,2.2078,7.885,0.0,0.0,0.0,132.95,115.3596,12.9078,116.0794926462,7.5696,2.2078,7.885,107.79,10.7,108.3197770493,130.13,116.8996,13.0378,117.624405244,7.5696,2.2078,7.885,109.33,10.83,109.8650890866,130.13
2019-09-23 14:00:00,112.82136,12.95873,113.5631452341,7.64136,2.22873,7.95975,105.18,10.73,105.7258970168,134.29,7.64136,2.22873,7.95975,7.64136,2.22873,7.95975,0.0,0.0,0.0,133.33,113.87136,12.31873,114.5357487297,7.64136,2.22873,7.95975,106.23,10.09,106.7081112193,130.59,115.40136,12.45873,116.0719339163,7.64136,2.22873,7.95975,107.76,10.23,108.2444940863,130.59
2019-09-23 14:30:00,113.0944,12.6367,113.7981963752,7.1544,2.0867,7.4525,105.94,10.55,106.4640131688,134.42,7.1544,2.0867,7.4525,7.1544,2.0867,7.4525,0.0,0.0,0.0,133.44,114.1744,11.9867,114.8018928078,7.1544,2.0867,7.4525,107.02,9.9,107.4769296175,130.73,115.6844,12.1367,116.3193014519,7.1544,2.0867,7.4525,108.53,10.05,108.9943273753,130.73
2019-09-23 15:00:00,112.20824,12.40782,112.8921747556,6.19824,1.80782,6.4565,106.01,10.6,106.5386319604,134.2,6.19824,1.80782,6.4565,6.19824,1.80782,6.4565,0.0,0.0,0.0,133.22,113.24824,11.76782,113.8580056502,6.19824,1.80782,6.4565,107.05,9.96,107.5123439425,130.5,114.79824,11.89782,115.4131449526,6.19824,1.80782,6.4565,108.6,10.09,109.0677225397,130.5
2019-09-23 15:30:00,116.47504,11.91522,117.0829082772,3.99504,1.16522,4.1615,112.48,10.75,112.9925347092,134.47,3.99504,1.16522,4.1615,3.99504,1.16522,4.1615,0.0,0.0,0.0,133.57,117.60504,11.24522,118.1414423742,3.99504,1.16522,4.1615,113.61,10.08,114.0562953107,130.77,119.23504,11.38522,119.7773684727,3.99504,1.16522,4.1615,115.24,10.22,115.6922901493,130.77
2019-09-23 16:00:00,122.76736,12.33423,123.3854039628,2.27736,0.6642300000000001,2.37225,120.49,11.67,121.0538268705,133.7,2.27736,0.6642300000000001,2.37225,2.27736,0.6642300000000001,2.37225,0.0,0.0,0.0,133.06,123.99736,11.64423,124.5428977472,2.27736,0.6642300000000001,2.37225,121.72,10.98,122.2142332136,130.04,125.72736,11.80423,126.2802791352,2.27736,0.6642300000000001,2.37225,123.45,11.14,123.9516119298,130.04
2019-09-23 16:30:00,124.59008,11.48919,125.1187017247,5.38008,1.56919,5.60425,119.21,9.92,119.6220318336,133.7,5.38008,1.56919,5.60425,5.38008,1.56919,5.60425,0.0,0.0,0.0,132.83,125.77008000000001,10.78919,126.2320072092,5.38008,1.56919,5.60425,120.39,9.22,120.7425380717,130.04,127.50008,10.91919,127.966789091,5.38008,1.56919,5.60425,122.12,9.35,122.4774138362,130.04
2019-09-23 17:00:00,125.34464,10.05177,125.7470351812,4.87464,1.42177,5.07775,120.47,8.63,120.7787141842,133.19,4.87464,1.42177,5.07775,4.87464,1.42177,5.07775,0.0,0.0,0.0,132.23,126.55464,9.34177,126.8989581213,4.87464,1.42177,5.07775,121.68,7.92,121.937479062,129.57,128.27464,9.43177,128.620921908,4.87464,1.42177,5.07775,123.4,8.01,123.6596947271,129.57
2019-09-23 17:30:00,126.08248,8.39864,126.3618966176,5.65248,1.64864,5.888,120.43,6.75,120.6190175719,132.96,5.65248,1.64864,5.888,5.65248,1.64864,5.888,0.0,0.0,0.0,131.79,127.27248,7.65864,127.5027016655,5.65248,1.64864,5.888,121.62,6.01,121.7684051797,129.36,129.01248,7.74864,129.2449667012,5.65248,1.64864,5.888,123.36,6.1,123.5107266597,129.36
2019-09-23 18:00:00,125.55096,7.04778,125.7486173278,5.58096,1.62778,5.8135,119.97,5.42,120.0923698659,132.96,5.58096,1.62778,5.8135,5.58096,1.62778,5.8135,0.0,0.0,0.0,131.63,126.73096,6.29778,126.8873447411,5.58096,1.62778,5.8135,121.15,4.67,121.2399744309,129.36,128.46096,6.34778,128.6176992293,5.58096,1.62778,5.8135,122.88,4.72,122.9706176288,129.36
