Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-09-23 18:30:00,125.34936,5.88648,125.4875001711,5.67936,1.6564800000000002,5.916,119.67,4.23,119.7447360012,134.23,5.67936,1.6564800000000002,5.916,5.67936,1.6564800000000002,5.916,0.0,0.0,0.0,132.71,126.52936,5.12648,126.6331699801,5.67936,1.6564800000000002,5.916,120.85,3.47,120.8998072786,130.59,128.24936,5.16648,128.3533827213,5.67936,1.6564800000000002,5.916,122.57,3.51,122.6202471046,130.59
2019-09-23 19:00:00,124.20024,4.67882,124.2883380396,5.5502400000000005,1.61882,5.7815,118.65,3.06,118.6894523536,134.39,5.5502400000000005,1.61882,5.7815,5.5502400000000005,1.61882,5.7815,0.0,0.0,0.0,132.71,125.36024,3.88882,125.4205433486,5.5502400000000005,1.61882,5.7815,119.81,2.27,119.8315025359,130.74,127.06024,3.91882,127.1206581915,5.5502400000000005,1.61882,5.7815,121.51,2.3,121.5317658063,130.74
2019-09-23 19:30:00,125.52464,4.88302,125.6195810033,1.9646400000000002,0.5730200000000001,2.0465,123.56,4.31,123.6351475107,134.24,1.9646400000000002,0.5730200000000001,2.0465,1.9646400000000002,0.5730200000000001,2.0465,0.0,0.0,0.0,132.78,126.71464,4.10302,126.7810504904,1.9646400000000002,0.5730200000000001,2.0465,124.75,3.5300000000000002,124.7999334936,130.59,128.51464,4.15302,128.5817260323,1.9646400000000002,0.5730200000000001,2.0465,126.55,3.58,126.6006275656,130.59
2019-09-23 20:00:00,122.93648,3.73689,122.9932618547,1.80648,0.5268900000000001,1.88175,121.13,3.21,121.1725257639,135.06,1.80648,0.5268900000000001,1.88175,1.80648,0.5268900000000001,1.88175,0.0,0.0,0.0,133.4,124.14648,2.95689,124.1816882429,1.80648,0.5268900000000001,1.88175,122.34,2.43,122.3641307737,131.37,125.87648,2.97689,125.9116757543,1.80648,0.5268900000000001,1.88175,124.07,2.45,124.0941876157,131.37
2019-09-23 20:30:00,118.26296,1.5112800000000002,118.2726159143,1.75296,0.5112800000000001,1.826,116.51,1.0,116.5142913981,135.35,1.75296,0.5112800000000001,1.826,1.75296,0.5112800000000001,1.826,0.0,0.0,0.0,133.4,119.41296,1.19128,119.4189020382,1.75296,0.5112800000000001,1.826,117.66,0.68,117.6619649674,131.65,121.08296,1.2012800000000001,121.088918882,1.75296,0.5112800000000001,1.826,119.33,0.6900000000000001,119.3319948715,131.65
2019-09-23 21:00:00,112.46792,1.7898100000000001,112.482160581,1.7479200000000001,0.5098100000000001,1.82075,110.72,1.28,110.7273985967,135.25,1.7479200000000001,0.5098100000000001,1.82075,1.7479200000000001,0.5098100000000001,1.82075,0.0,0.0,0.0,132.95,113.54792,2.58981,113.5774504563,1.7479200000000001,0.5098100000000001,1.82075,111.8,2.08,111.8193471632,131.55,115.12792,2.61981,115.1577238745,1.7479200000000001,0.5098100000000001,1.82075,113.38,2.11,113.3996318336,131.55
2019-09-23 21:30:00,107.73072,3.63896,107.7921614107,1.71072,0.49896,1.782,106.02,3.14,106.0664885815,135.78,1.71072,0.49896,1.782,1.71072,0.49896,1.782,0.0,0.0,0.0,133.2,108.75072,4.41896,108.8404626414,1.71072,0.49896,1.782,107.04,3.92,107.1117547237,132.05,110.26072,4.4889600000000005,110.3520599572,1.71072,0.49896,1.782,108.55,3.99,108.6233059707,132.05
2019-09-23 22:00:00,101.94008,6.28169,102.1334398699,1.72008,0.5016900000000001,1.79175,100.22,5.78,100.3865369459,135.78,1.72008,0.5016900000000001,1.79175,1.72008,0.5016900000000001,1.79175,0.0,0.0,0.0,132.83,102.91008,7.07169,103.1527671227,1.72008,0.5016900000000001,1.79175,101.19,6.57,101.4030620839,132.05,104.34008,7.16169,104.5855730876,1.72008,0.5016900000000001,1.79175,102.62,6.66,102.8358886771,132.05
2019-09-23 22:30:00,94.11512,8.38691,94.4880737023,1.6351200000000001,0.47691000000000006,1.7032500000000002,92.48,7.91,92.817662651,136.41,1.6351200000000001,0.47691000000000006,1.7032500000000002,1.6351200000000001,0.47691000000000006,1.7032500000000002,0.0,0.0,0.0,133.11,94.98512,9.16691,95.4264390007,1.6351200000000001,0.47691000000000006,1.7032500000000002,93.35,8.69,93.7536057973,132.63,96.30512,9.29691,96.7528225623,1.6351200000000001,0.47691000000000006,1.7032500000000002,94.67,8.82,95.0799731805,132.63
2019-09-23 23:00:00,87.58696,10.59703,88.2256913085,1.56696,0.45703000000000005,1.63225,86.02,10.14,86.6155875117,136.97,1.56696,0.45703000000000005,1.63225,1.56696,0.45703000000000005,1.63225,0.0,0.0,0.0,133.33,88.39696,11.39703,89.1286420297,1.56696,0.45703000000000005,1.63225,86.83,10.94,87.5164698785,133.15,89.61696,11.54703,90.3578077504,1.56696,0.45703000000000005,1.63225,88.05,11.09,88.7456511611,133.15
2019-09-23 23:30:00,83.07472,23.29721,86.2795983814,1.46472,0.42721000000000003,1.52575,81.61,22.87,84.7539320622,136.27,1.46472,0.42721000000000003,1.52575,1.46472,0.42721000000000003,1.52575,0.0,0.0,0.0,132.98,82.60472,7.83721,82.9756688847,1.46472,0.42721000000000003,1.52575,81.14,7.41,81.4776515371,132.49,83.74472,7.93721,84.1200180127,1.46472,0.42721000000000003,1.52575,82.28,7.51,82.6220218828,132.49
2019-09-24 00:00:00,78.78296,25.11253,82.6885357795,1.48296,0.43253,1.54475,77.3,24.68,81.1442690521,136.24,1.48296,0.43253,1.54475,1.48296,0.43253,1.54475,0.0,0.0,0.0,132.88,78.24296,8.06253,78.6572639974,1.48296,0.43253,1.54475,76.76,7.63,77.1382816765,132.44,79.33296,8.17253,79.7527980008,1.48296,0.43253,1.54475,77.85,7.74,78.2338168569,132.44
2019-09-24 00:30:00,75.46224,25.99607,79.8144430618,1.3922400000000001,0.40607000000000004,1.45025,74.07,25.59,78.3658918153,135.96,1.3922400000000001,0.40607000000000004,1.45025,1.3922400000000001,0.40607000000000004,1.45025,0.0,0.0,0.0,132.47,74.92224,8.97607,75.4580140162,1.3922400000000001,0.40607000000000004,1.45025,73.53,8.57,74.0277366938,132.17,75.98224,9.09607,76.52476256,1.3922400000000001,0.40607000000000004,1.45025,74.59,8.69,75.0945017961,132.17
2019-09-24 01:00:00,73.73376,26.45193,78.334998337,1.34376,0.39193000000000006,1.39975,72.39,26.06,76.9378690893,136.39,1.34376,0.39193000000000006,1.39975,1.34376,0.39193000000000006,1.39975,0.0,0.0,0.0,132.83,73.22376,9.33193,73.8160141572,1.34376,0.39193000000000006,1.39975,71.88,8.94,72.4338180686,132.57,74.25376,9.46193,74.8541848761,1.34376,0.39193000000000006,1.39975,72.91,9.07,73.4719878593,132.57
2019-09-24 01:30:00,73.34328,26.83179,78.0972577992,1.34328,0.39179,1.39925,72.0,26.44,76.7011968616,137.46,1.34328,0.39179,1.39925,1.34328,0.39179,1.39925,0.0,0.0,0.0,133.87,72.85328,9.43179,73.4612759851,1.34328,0.39179,1.39925,71.51,9.04,72.0791349837,133.6,73.86328,9.55179,74.4783245284,1.34328,0.39179,1.39925,72.52,9.16,73.0962105721,133.6
2019-09-24 02:00:00,73.45176,26.80968,78.1915595752,1.30176,0.37968,1.3559999999999999,72.15,26.43,76.8385801535,137.33,1.30176,0.37968,1.3559999999999999,1.30176,0.37968,1.3559999999999999,0.0,0.0,0.0,133.76,72.95176,9.45968,73.5625232901,1.30176,0.37968,1.3559999999999999,71.65,9.08,72.2230496448,133.48,73.97176,9.57968,74.5894868356,1.30176,0.37968,1.3559999999999999,72.67,9.2,73.250043686,133.48
2019-09-24 02:30:00,72.59896,16.53428,74.4579841803,1.24896,0.36428000000000005,1.301,71.35,16.17,73.1593562027,137.14,1.24896,0.36428000000000005,1.301,1.24896,0.36428000000000005,1.301,0.0,0.0,0.0,134.67,72.95896,15.74428,74.6384096629,1.24896,0.36428000000000005,1.301,71.71,15.38,73.3407696987,133.31,73.95896,15.35428,75.5359628164,1.24896,0.36428000000000005,1.301,72.71,14.99,74.2391015571,133.31
2019-09-24 03:00:00,70.50448,15.58464,72.2063896342,1.28448,0.37464000000000003,1.338,69.22,15.21,70.8713799781,137.2,1.28448,0.37464000000000003,1.338,1.28448,0.37464000000000003,1.338,0.0,0.0,0.0,134.81,70.91448,16.00464,72.6980878373,1.28448,0.37464000000000003,1.338,69.63,15.63,71.3626919335,133.36,71.90448,16.22464,73.7122322766,1.28448,0.37464000000000003,1.338,70.62,15.85,72.3768395276,133.36
2019-09-24 03:30:00,69.936,15.57675,71.6496980912,1.326,0.38675000000000004,1.38125,68.61,15.19,70.2713896262,137.3,1.326,0.38675000000000004,1.38125,1.326,0.38675000000000004,1.38125,0.0,0.0,0.0,134.91,70.346,15.99675,72.1419137989,1.326,0.38675000000000004,1.38125,69.02,15.61,70.7632143137,133.45,71.326,16.21675,73.1463003614,1.326,0.38675000000000004,1.38125,70.0,15.83,71.7676034155,133.45
2019-09-24 04:00:00,70.12464,15.47177,71.8111467814,1.27464,0.37177000000000004,1.32775,68.85,15.1,70.4863993973,137.46,1.27464,0.37177000000000004,1.32775,1.27464,0.37177000000000004,1.32775,0.0,0.0,0.0,135.1,70.53464,15.88177,72.3005259888,1.27464,0.37177000000000004,1.32775,69.26,15.51,70.9754020771,133.61,71.52464,16.10177,73.3146719577,1.27464,0.37177000000000004,1.32775,70.25,15.73,71.9895506306,133.61
2019-09-24 04:30:00,71.16936,15.29273,72.7938554664,1.20936,0.35273000000000004,1.25975,69.96,14.94,71.537439149,137.55,1.20936,0.35273000000000004,1.25975,1.20936,0.35273000000000004,1.25975,0.0,0.0,0.0,135.21,71.59936,15.72273,73.3053380803,1.20936,0.35273000000000004,1.25975,70.39,15.37,72.0485183748,133.71,72.59936,15.93273,74.3271078252,1.20936,0.35273000000000004,1.25975,71.39,15.58,73.0702983434,133.71
2019-09-24 05:00:00,71.53984,15.03037,73.1017149564,1.26984,0.37037000000000003,1.32275,70.27,14.66,71.7829262429,137.27,1.26984,0.37037000000000003,1.32275,1.26984,0.37037000000000003,1.32275,0.0,0.0,0.0,134.98,71.95984,15.45037,73.5998132196,1.26984,0.37037000000000003,1.32275,70.69,15.08,72.280581763,133.45,72.97984,15.65037,74.6390723922,1.26984,0.37037000000000003,1.32275,71.71,15.28,73.3198642934,133.45
2019-09-24 05:30:00,74.68776,14.23268,76.0317741066,1.27776,0.37268,1.331,73.41,13.86,74.7069454602,136.75,1.27776,0.37268,1.331,1.27776,0.37268,1.331,0.0,0.0,0.0,134.58,75.13776,14.65268,76.5531449974,1.27776,0.37268,1.331,73.86,14.28,75.2277741263,132.96,76.18776,14.84268,77.6200999961,1.27776,0.37268,1.331,74.91,14.47,76.2947508024,132.96
2019-09-24 06:00:00,79.31968,12.10074,80.2373949219,1.33968,0.39074000000000003,1.3955,77.98,11.71,78.8543245485,136.52,1.33968,0.39074000000000003,1.3955,1.33968,0.39074000000000003,1.3955,0.0,0.0,0.0,134.58,79.78968,12.52074,80.7660941525,1.33968,0.39074000000000003,1.3955,78.45,12.13,79.3822360481,132.72,80.93968,12.69074,81.9285461866,1.33968,0.39074000000000003,1.3955,79.6,12.3,80.5447080819,132.72
2019-09-24 06:30:00,91.51504,5.80647,91.6990601918,1.32504,0.38647000000000004,1.38025,90.19,5.42,90.3527116361,134.33,1.32504,0.38647000000000004,1.38025,1.32504,0.38647000000000004,1.38025,0.0,0.0,0.0,133.26,92.09504,6.23647,92.3059583703,1.32504,0.38647000000000004,1.38025,90.77,5.85,90.958316827,130.62,93.41504,6.30647,93.627673591,1.32504,0.38647000000000004,1.38025,92.09,5.92,92.2800872345,130.62
2019-09-24 07:00:00,103.8004,1.6197,103.813036119,1.3704,0.3997,1.4275,102.43,1.22,102.4372651919,133.62,1.3704,0.3997,1.4275,1.3704,0.3997,1.4275,0.0,0.0,0.0,133.26,104.4904,1.7297,104.5047154642,1.3704,0.3997,1.4275,103.12,1.33,103.128576544,129.93,105.9804,1.7297,105.9945142272,1.3704,0.3997,1.4275,104.61,1.33,104.618454395,129.93
2019-09-24 07:30:00,114.41992,6.77581,114.6203720722,1.2199200000000001,0.35581,1.27075,113.2,6.42,113.3819050819,133.46,1.2199200000000001,0.35581,1.27075,1.2199200000000001,0.35581,1.27075,0.0,0.0,0.0,132.61,115.56992,5.29581,115.691192458,1.2199200000000001,0.35581,1.27075,114.35,4.94,114.4566559882,129.76,117.26992,5.26581,117.3880866688,1.2199200000000001,0.35581,1.27075,116.05,4.91,116.1538230107,129.76
2019-09-24 08:00:00,119.63984,9.10912,119.9861132898,4.65984,1.35912,4.854,114.98,7.75,115.2408907463,133.92,4.65984,1.35912,4.854,4.65984,1.35912,4.854,0.0,0.0,0.0,132.76,120.78984,8.40912,121.0821983051,4.65984,1.35912,4.854,116.13,7.05,116.3437982877,130.2,122.44984,8.50912,122.7451361122,4.65984,1.35912,4.854,117.79,7.15,118.0068074308,130.2
2019-09-24 08:30:00,124.26648,13.10564,124.9556555399,1.11648,0.32564000000000004,1.163,123.15,12.78,123.8113520643,132.96,1.11648,0.32564000000000004,1.163,1.11648,0.32564000000000004,1.163,0.0,0.0,0.0,132.56,125.51648,12.41564,126.1290405426,1.11648,0.32564000000000004,1.163,124.4,12.09,124.9861116285,129.28,127.30648,12.60564,127.9290506875,1.11648,0.32564000000000004,1.163,126.19,12.28,126.786097424,129.28
2019-09-24 09:00:00,125.31768,14.88224,126.1982645998,0.9676800000000001,0.28224000000000005,1.008,124.35,14.6,125.2041632694,133.41,0.9676800000000001,0.28224000000000005,1.008,0.9676800000000001,0.28224000000000005,1.008,0.0,0.0,0.0,133.24,126.61768000000001,14.22224,127.413927807,0.9676800000000001,0.28224000000000005,1.008,125.65,13.94,126.4209084764,129.72,128.38768,14.42224,129.1951910189,0.9676800000000001,0.28224000000000005,1.008,127.42,14.14,128.2021684684,129.72
2019-09-24 09:30:00,128.70824,15.96157,129.694189387,1.06824,0.31157,1.11275,127.64,15.65,128.5958479112,133.78,1.06824,0.31157,1.11275,1.06824,0.31157,1.11275,0.0,0.0,0.0,133.79,130.03824,15.30157,130.9354112025,1.06824,0.31157,1.11275,128.97,14.99,129.8382108626,130.09,131.86824000000001,15.51157,132.7774134579,1.06824,0.31157,1.11275,130.8,15.2,131.6802187118,130.09
2019-09-24 10:00:00,130.4776,16.45805,131.5114881353,0.9876,0.28805000000000003,1.02875,129.49,16.17,130.4957049102,133.78,0.9876,0.28805000000000003,1.02875,0.9876,0.28805000000000003,1.02875,0.0,0.0,0.0,133.88,131.8376,15.77805,132.7783854231,0.9876,0.28805000000000003,1.02875,130.85,15.49,131.7636619103,130.07,133.6776,15.99805,134.6314909134,0.9876,0.28805000000000003,1.02875,132.69,15.71,133.6167661635,130.07
2019-09-24 10:30:00,130.53472,16.45721,131.5680542019,1.22472,0.35721,1.27575,129.31,16.1,130.3084268188,133.87,1.22472,0.35721,1.27575,1.22472,0.35721,1.27575,0.0,0.0,0.0,133.96,131.88472,15.77721,132.8250718986,1.22472,0.35721,1.27575,130.66,15.42,131.5667587197,130.13,133.73472,16.00721,134.6892946951,1.22472,0.35721,1.27575,132.51,15.65,133.4309656714,130.13
2019-09-24 11:00:00,131.02048,17.15014,132.1381605799,1.6804800000000002,0.49014,1.7505000000000002,129.34,16.66,130.4085549341,133.58,1.6804800000000002,0.49014,1.7505000000000002,1.6804800000000002,0.49014,1.7505000000000002,0.0,0.0,0.0,133.74,132.39048,16.48014,133.4122715834,1.6804800000000002,0.49014,1.7505000000000002,130.71,15.99,131.6844113781,129.88,134.22048,16.71014,135.2566672303,1.6804800000000002,0.49014,1.7505000000000002,132.54,16.22,133.528798392,129.88
2019-09-24 11:30:00,130.98424,17.48582,132.1462259372,1.97424,0.57582,2.0565,129.01,16.91,130.113520435,133.45,1.97424,0.57582,2.0565,1.97424,0.57582,2.0565,0.0,0.0,0.0,133.64,132.32424,16.80582,133.3871810837,1.97424,0.57582,2.0565,130.35,16.23,131.3565202036,129.78,134.16424,17.05582,135.244017578,1.97424,0.57582,2.0565,132.19,16.48,133.2133120225,129.78
2019-09-24 12:00:00,130.46,17.5175,131.6308262006,2.22,0.6475000000000001,2.3125,128.24,16.87,129.344866539,133.94,2.22,0.6475000000000001,2.3125,2.22,0.6475000000000001,2.3125,0.0,0.0,0.0,134.09,131.81,16.8575,132.8836009681,2.22,0.6475000000000001,2.3125,129.59,16.21,130.5998935681,130.25,133.65,17.0875,134.7379128391,2.22,0.6475000000000001,2.3125,131.43,16.44,132.4542128435,130.25
2019-09-24 12:30:00,128.87488,17.30809,130.0319371326,3.2848800000000002,0.9580900000000001,3.42175,125.59,16.35,126.6497951045,134.34,3.2848800000000002,0.9580900000000001,3.42175,3.2848800000000002,0.9580900000000001,3.42175,0.0,0.0,0.0,134.37,130.23488,16.64809,131.2946414339,3.2848800000000002,0.9580900000000001,3.42175,126.95,15.69,127.915904406,130.65,131.98488,16.86809,133.0584120184,3.2848800000000002,0.9580900000000001,3.42175,128.7,15.91,129.6796749687,130.65
2019-09-24 13:00:00,124.4036,14.56855,125.2537358407,4.8636,1.41855,5.06625,119.54,13.15,120.2611080109,134.98,4.8636,1.41855,5.06625,4.8636,1.41855,5.06625,0.0,0.0,0.0,134.54,125.6836,13.88855,126.4486422626,4.8636,1.41855,5.06625,120.82,12.47,121.4618182805,131.27,127.3536,14.07855,128.1294072532,4.8636,1.41855,5.06625,122.49,12.66,123.1425015988,131.27
2019-09-24 13:30:00,122.40224,14.46732,123.2542563362,6.16224,1.79732,6.419,116.24,12.67,116.9284674491,134.98,6.16224,1.79732,6.419,6.16224,1.79732,6.419,0.0,0.0,0.0,134.42,123.60224,13.79732,124.3699311417,6.16224,1.79732,6.419,117.44,12.0,118.0514870724,131.27,125.27224,13.97732,126.0495917843,6.16224,1.79732,6.419,119.11,12.18,119.7311342133,131.27
2019-09-24 14:00:00,124.36064,15.29727,125.2979459156,3.59064,1.04727,3.74025,120.77,14.25,121.6077933358,134.55,3.59064,1.04727,3.74025,3.59064,1.04727,3.74025,0.0,0.0,0.0,134.26,125.63064,14.62727,126.4793055581,3.59064,1.04727,3.74025,122.04,13.58,122.7932327126,130.85,127.34064,14.83727,128.2021184562,3.59064,1.04727,3.74025,123.75,13.79,124.515969257,130.85
2019-09-24 14:30:00,125.09824,14.82032,125.9730587705,3.25824,0.95032,3.394,121.84,13.87,122.626924042,134.43,3.25824,0.95032,3.394,3.25824,0.95032,3.394,0.0,0.0,0.0,134.1,126.36824,14.13032,127.1558021641,3.25824,0.95032,3.394,123.11,13.18,123.8135069368,130.73,128.10824,14.33032,128.9072504834,3.25824,0.95032,3.394,124.85,13.38,125.5649111018,130.73
2019-09-24 15:00:00,124.932,14.51975,125.7729214261,3.222,0.9397500000000001,3.35625,121.71,13.58,122.4652624216,134.81,3.222,0.9397500000000001,3.35625,3.222,0.9397500000000001,3.35625,0.0,0.0,0.0,134.43,126.212,13.83975,126.968530054,3.222,0.9397500000000001,3.35625,122.99,12.9,123.6646679533,131.11,127.932,14.02975,128.6989918728,3.222,0.9397500000000001,3.35625,124.71,13.09,125.3951043701,131.11
2019-09-24 15:30:00,123.86168,13.71924,124.6191530969,3.39168,0.9892400000000001,3.533,120.47,12.73,121.1407190007,135.45,3.39168,0.9892400000000001,3.533,3.39168,0.9892400000000001,3.533,0.0,0.0,0.0,134.93,125.12168,13.01924,125.7971995563,3.39168,0.9892400000000001,3.533,121.73,12.03,122.3229896626,131.73,126.85168,13.19924,127.5365385111,3.39168,0.9892400000000001,3.533,123.46,12.21,124.0623057177,131.73
2019-09-24 16:00:00,124.60504,13.91147,125.3792047788,3.36504,0.9814700000000001,3.50525,121.24,12.93,121.9275297051,135.04,3.36504,0.9814700000000001,3.50525,3.36504,0.9814700000000001,3.50525,0.0,0.0,0.0,134.57,125.87504,13.22147,126.5675035859,3.36504,0.9814700000000001,3.50525,122.51,12.24,123.11993218,131.33,127.57504,13.41147,128.2780509618,3.36504,0.9814700000000001,3.50525,124.21,12.43,124.8304009446,131.33
2019-09-24 16:30:00,125.07192,12.75431,125.7205535943,7.11192,2.07431,7.40825,117.96,10.68,118.442492375,135.56,7.11192,2.07431,7.40825,7.11192,2.07431,7.40825,0.0,0.0,0.0,134.76,126.29192,12.04431,126.864945752,7.11192,2.07431,7.40825,119.18,9.97,119.5962930028,131.84,127.98192,12.18431,128.5606053854,7.11192,2.07431,7.40825,120.87,10.11,121.2920813574,131.84
2019-09-24 17:00:00,127.9452,11.54485,128.4650059921,5.8452,1.70485,6.08875,122.1,9.84,122.4958595219,135.79,5.8452,1.70485,6.08875,5.8452,1.70485,6.08875,0.0,0.0,0.0,134.94,129.1952,10.80485,129.6462282003,5.8452,1.70485,6.08875,123.35,9.1,123.6852153655,132.06,130.9352,10.95485,131.3926761184,5.8452,1.70485,6.08875,125.09,9.25,125.4315375015,132.06
2019-09-24 17:30:00,128.71336,10.28848,129.1239012081,6.06336,1.76848,6.316,122.65,8.52,122.9455688506,135.86,6.06336,1.76848,6.316,6.06336,1.76848,6.316,0.0,0.0,0.0,134.85,129.97336,9.53848,130.3228948052,6.06336,1.76848,6.316,123.91,7.77,124.1533769174,132.12,131.72336,9.64848,132.0762534902,6.06336,1.76848,6.316,125.66,7.88,125.9068306328,132.12
2019-09-24 18:00:00,124.76632,7.27726,124.9783706065,6.43632,1.8772600000000002,6.7045,118.33,5.4,118.4531506546,136.19,6.43632,1.8772600000000002,6.7045,6.43632,1.8772600000000002,6.7045,0.0,0.0,0.0,134.76,125.97632,6.49726,126.143757627,6.43632,1.8772600000000002,6.7045,119.54,4.62,119.6292439164,132.47,127.64632,6.56726,127.8151474335,6.43632,1.8772600000000002,6.7045,121.21,4.69,121.3007015643,132.47
2019-09-24 18:30:00,121.72536,4.73073,121.8172527742,5.86536,1.71073,6.10975,115.86,3.02,115.8993528886,136.22,5.86536,1.71073,6.10975,5.86536,1.71073,6.10975,0.0,0.0,0.0,134.49,122.89536,3.95073,122.9588458675,5.86536,1.71073,6.10975,117.03,2.24,117.0514352753,132.52,124.53536,3.99073,124.5992849749,5.86536,1.71073,6.10975,118.67,2.2800000000000002,118.6919007346,132.52
2019-09-24 19:00:00,122.28312,4.57716,122.3687534896,5.13312,1.49716,5.347,117.15,3.08,117.1904812687,135.88,5.13312,1.49716,5.347,5.13312,1.49716,5.347,0.0,0.0,0.0,134.17,123.44312,3.7771600000000003,123.5008939765,5.13312,1.49716,5.347,118.31,2.2800000000000002,118.331967363,132.19,125.12312,3.8171600000000003,125.1813319509,5.13312,1.49716,5.347,119.99,2.32,120.0124264399,132.19
2019-09-24 19:30:00,126.02848,5.92164,126.1675219357,5.14848,1.50164,5.3629999999999995,120.88,4.42,120.9607820742,135.06,5.14848,1.50164,5.3629999999999995,5.14848,1.50164,5.3629999999999995,0.0,0.0,0.0,133.58,127.24848,5.14164,127.3523149542,5.14848,1.50164,5.3629999999999995,122.1,3.64,122.1542451166,131.39,128.99848,5.20164,129.1033109606,5.14848,1.50164,5.3629999999999995,123.85,3.7,123.9052561436,131.39
2019-09-24 20:00:00,126.09008,5.27669,126.2004426766,5.20008,1.51669,5.41675,120.89,3.76,120.9484588575,135.52,5.20008,1.51669,5.41675,5.20008,1.51669,5.41675,0.0,0.0,0.0,133.94,127.33008,4.47669,127.4087517644,5.20008,1.51669,5.41675,122.13,2.96,122.1658647086,131.83,129.03008,4.52669,129.1094592474,5.20008,1.51669,5.41675,123.83,3.01,123.866577413,131.83
2019-09-24 20:30:00,120.85728,2.72879,120.8880822243,4.24728,1.23879,4.42425,116.61,1.49,116.6195189494,136.19,4.24728,1.23879,4.42425,4.24728,1.23879,4.42425,0.0,0.0,0.0,134.28,122.00728,2.01879,122.0239807827,4.24728,1.23879,4.42425,117.76,0.78,117.7625831918,132.49,123.66728,2.03879,123.6840846967,4.24728,1.23879,4.42425,119.42,0.8,119.4226795881,132.49
2019-09-24 21:00:00,115.96712,1.05541,115.971922513,1.52712,0.44541000000000003,1.5907499999999999,114.44,0.61,114.4416257312,134.95,1.52712,0.44541000000000003,1.5907499999999999,1.52712,0.44541000000000003,1.5907499999999999,0.0,0.0,0.0,132.96,117.11712,0.65541,117.118953886,1.52712,0.44541000000000003,1.5907499999999999,115.59,0.21,115.5901907603,131.28,118.73712,0.64541,118.7388740892,1.52712,0.44541000000000003,1.5907499999999999,117.21,0.2,117.2101706338,131.28
2019-09-24 21:30:00,111.54272,1.72246,111.5560184546,1.48272,0.43246,1.5445,110.06,1.29,110.0675597077,135.5,1.48272,0.43246,1.5445,1.48272,0.43246,1.5445,0.0,0.0,0.0,133.22,112.65272,2.53246,112.6811815569,1.48272,0.43246,1.5445,111.17,2.1,111.1898327186,131.8,114.21272,2.55246,114.2412380091,1.48272,0.43246,1.5445,112.73,2.12,112.7499325942,131.8
2019-09-24 22:00:00,103.712,4.7035,103.8186007238,1.452,0.42350000000000004,1.5125000000000002,102.26,4.28,102.3495285773,135.0,1.452,0.42350000000000004,1.5125000000000002,1.452,0.42350000000000004,1.5125000000000002,0.0,0.0,0.0,132.29,104.722,5.4935,104.8659898454,1.452,0.42350000000000004,1.5125000000000002,103.27,5.07,103.3943799246,131.3,106.162,5.5735,106.3082035699,1.452,0.42350000000000004,1.5125000000000002,104.71,5.15,104.8365709092,131.3
2019-09-24 22:30:00,97.04384,7.19237,97.3100049746,1.41384,0.41237,1.47275,95.63,6.78,95.8700438093,135.47,1.41384,0.41237,1.47275,1.41384,0.41237,1.47275,0.0,0.0,0.0,132.39,97.97384,7.97237,98.2976704086,1.41384,0.41237,1.47275,96.56,7.5600000000000005,96.8554964883,131.74,99.32384,8.08237,99.6521444685,1.41384,0.41237,1.47275,97.91,7.67,98.209963853,131.74
2019-09-24 23:00:00,90.84432,9.46251,91.3358066246,1.41432,0.41251000000000004,1.4732500000000002,89.43,9.05,89.8867476328,136.89,1.41432,0.41251000000000004,1.4732500000000002,1.41432,0.41251000000000004,1.4732500000000002,0.0,0.0,0.0,133.44,91.70432,10.26251,92.2767653213,1.41432,0.41251000000000004,1.4732500000000002,90.29,9.85,90.8256935013,133.1,92.98432,10.40251,93.5643948314,1.41432,0.41251000000000004,1.4732500000000002,91.57,9.99,92.1133269402,133.1
2019-09-24 23:30:00,84.442,11.45725,85.2157259053,1.362,0.39725000000000005,1.41875,83.08,11.06,83.812946494,137.5,1.362,0.39725000000000005,1.41875,1.362,0.39725000000000005,1.41875,0.0,0.0,0.0,133.77,85.242,12.25725,86.1187479099,1.362,0.39725000000000005,1.41875,83.88,11.86,84.7143081185,133.68,86.402,12.40725,87.2882893438,1.362,0.39725000000000005,1.41875,85.04,12.01,85.8838849843,133.68
2019-09-25 00:00:00,80.1996,12.60905,81.1847521525,1.2996,0.37905000000000005,1.35375,78.9,12.23,79.8422375688,137.88,1.2996,0.37905000000000005,1.35375,1.2996,0.37905000000000005,1.35375,0.0,0.0,0.0,133.97,80.9396,13.39905,82.041168867,1.2996,0.37905000000000005,1.35375,79.64,13.02,80.6972738077,134.05,82.0596,13.58905,83.1771617216,1.2996,0.37905000000000005,1.35375,80.76,13.21,81.833255465,134.05
2019-09-25 00:30:00,77.17408,20.81744,79.9324992228,1.2940800000000001,0.37744000000000005,1.348,75.88,20.44,78.5847822419,137.26,1.2940800000000001,0.37744000000000005,1.348,1.2940800000000001,0.37744000000000005,1.348,0.0,0.0,0.0,134.6,77.13408,11.10744,77.9297216779,1.2940800000000001,0.37744000000000005,1.348,75.84,10.73,76.5952903252,133.47,78.20408,11.40744,79.0316886825,1.2940800000000001,0.37744000000000005,1.348,76.91,11.03,77.6969047003,133.47
2019-09-25 01:00:00,75.49632,27.14226,80.2271563216,1.2763200000000001,0.37226000000000004,1.3295,74.22,26.77,78.9001983521,136.32,1.2763200000000001,0.37226000000000004,1.3295,1.2763200000000001,0.37226000000000004,1.3295,0.0,0.0,0.0,134.81,74.79632,8.66226,75.2962431589,1.2763200000000001,0.37226000000000004,1.3295,73.52,8.29,73.9859074419,132.56,75.83632,8.77226,76.3419935334,1.2763200000000001,0.37226000000000004,1.3295,74.56,8.4,75.0316839742,132.56
2019-09-25 01:30:00,74.61432,27.37876,79.4788855496,1.26432,0.36876000000000003,1.317,73.35,27.01,78.1649704151,136.41,1.26432,0.36876000000000003,1.317,1.26432,0.36876000000000003,1.317,0.0,0.0,0.0,134.86,73.94432,8.85876,74.473082983,1.26432,0.36876000000000003,1.317,72.68,8.49,73.1741928551,132.62,74.95432,8.96876,75.4889974937,1.26432,0.36876000000000003,1.317,73.69,8.6,74.1901347889,132.62
2019-09-25 02:00:00,74.8596,27.45155,79.7342292216,1.2396,0.36155000000000004,1.29125,73.62,27.09,78.4459846009,136.47,1.2396,0.36155000000000004,1.29125,1.2396,0.36155000000000004,1.29125,0.0,0.0,0.0,134.93,74.1696,8.94155,74.7066321056,1.2396,0.36155000000000004,1.29125,72.93,8.58,73.4329714774,132.68,75.2096,9.06155,75.7535188659,1.2396,0.36155000000000004,1.29125,73.97,8.7,74.4798690923,132.68
2019-09-25 02:30:00,74.46408,27.65994,79.4353289856,1.23408,0.35994000000000004,1.2855,73.23,27.3,78.1532014699,136.47,1.23408,0.35994000000000004,1.2855,1.23408,0.35994000000000004,1.2855,0.0,0.0,0.0,134.93,73.80408,9.12994,74.3666459446,1.23408,0.35994000000000004,1.2855,72.57,8.77,73.0980013407,132.68,74.82408,9.24994,75.3936624515,1.23408,0.35994000000000004,1.2855,73.59,8.89,74.12503086,132.68
2019-09-25 03:00:00,72.87968,27.85449,78.0212815203,1.2496800000000001,0.36449000000000004,1.30175,71.63,27.49,76.7239011,136.61,1.2496800000000001,0.36449000000000004,1.30175,1.2496800000000001,0.36449000000000004,1.30175,0.0,0.0,0.0,135.01,72.23968,9.29449,72.8351488696,1.2496800000000001,0.36449000000000004,1.30175,70.99,8.93,71.5494584186,132.82,73.22968,9.39449,73.8298210431,1.2496800000000001,0.36449000000000004,1.30175,71.98,9.03,72.5442023872,132.82
2019-09-25 03:30:00,72.18392,28.07406,77.4510887687,1.21392,0.35406000000000004,1.2645,70.97,27.72,76.1914647451,136.66,1.21392,0.35406000000000004,1.2645,1.21392,0.35406000000000004,1.2645,0.0,0.0,0.0,135.01,71.54392,9.45406,72.1658627015,1.21392,0.35406000000000004,1.2645,70.33,9.1,70.9162809234,132.85,72.53392,9.584060000000001,73.1643612468,1.21392,0.35406000000000004,1.2645,71.32,9.23,71.9147780362,132.85
2019-09-25 04:00:00,72.37416,27.81663,77.5356946204,1.15416,0.33663000000000004,1.20225,71.22,27.48,76.3376630504,136.77,1.15416,0.33663000000000004,1.20225,1.15416,0.33663000000000004,1.20225,0.0,0.0,0.0,135.16,71.73416,9.18663,72.3200102438,1.15416,0.33663000000000004,1.20225,70.58,8.85,71.1326851736,132.95,72.72416,9.30663,73.3172340563,1.15416,0.33663000000000004,1.20225,71.57,8.97,72.1299230556,132.95
2019-09-25 04:30:00,73.0684,27.33495,78.014040852,1.1484,0.33495,1.19625,71.92,27.0,76.8211325092,136.69,1.1484,0.33495,1.19625,1.1484,0.33495,1.19625,0.0,0.0,0.0,135.16,72.4184,8.72495,72.9420962892,1.1484,0.33495,1.19625,71.27,8.39,71.7621418298,132.83,73.4184,8.83495,73.9480750261,1.1484,0.33495,1.19625,72.27,8.5,72.7681448163,132.83
2019-09-25 05:00:00,74.36512,26.62691,78.9883751495,1.15512,0.33691000000000004,1.20325,73.21,26.29,77.7873267313,136.28,1.15512,0.33691000000000004,1.20325,1.15512,0.33691000000000004,1.20325,0.0,0.0,0.0,134.86,73.69512,8.12691,74.1418733103,1.15512,0.33691000000000004,1.20325,72.54,7.79,72.957081219,132.36,74.72512,8.22691,75.1766293948,1.15512,0.33691000000000004,1.20325,73.57,7.89,73.9918711752,132.36
2019-09-25 05:30:00,77.04656,25.67608,81.2122742693,1.18656,0.34608000000000005,1.236,75.86,25.33,79.9771748688,135.89,1.18656,0.34608000000000005,1.236,1.18656,0.34608000000000005,1.236,0.0,0.0,0.0,134.57,76.31656,7.30608,76.665482032,1.18656,0.34608000000000005,1.236,75.13,6.96,75.4516964687,131.97,77.38656,7.39608,77.7391900395,1.18656,0.34608000000000005,1.236,76.2,7.05,76.5254369475,131.97
2019-09-25 06:00:00,82.2516,23.70005,85.598002737,1.1316,0.33005,1.17875,81.12,23.37,84.4192590586,135.76,1.1316,0.33005,1.17875,1.1316,0.33005,1.17875,0.0,0.0,0.0,134.69,81.4716,5.40005,81.6503652568,1.1316,0.33005,1.17875,80.34,5.07,80.49981677,131.89,82.6216,5.46005,82.8018172057,1.1316,0.33005,1.17875,81.49,5.13,81.6513135228,131.89
2019-09-25 06:30:00,94.23904,17.74347,95.8948767545,1.10904,0.32347000000000004,1.15525,93.13,17.42,94.7452019893,134.1,1.10904,0.32347000000000004,1.15525,1.10904,0.32347000000000004,1.15525,0.0,0.0,0.0,133.77,93.32904,2.12347,93.3531940116,1.10904,0.32347000000000004,1.15525,92.22,1.8,92.2375650156,130.4,94.65904,2.15347,94.6835322892,1.10904,0.32347000000000004,1.15525,93.55,1.83,93.5678972725,130.4
2019-09-25 07:00:00,106.5448,11.1564,107.1273058935,1.0848,0.3164,1.13,105.46,10.84,106.0156460151,132.87,1.0848,0.3164,1.13,1.0848,0.3164,1.13,0.0,0.0,0.0,133.38,105.5048,6.7764,105.7221945478,1.0848,0.3164,1.13,104.42,6.46,104.6196348684,129.21,107.0048,6.8764,107.2255198169,1.0848,0.3164,1.13,105.92,6.5600000000000005,106.1229475655,129.21
2019-09-25 07:30:00,116.9676,6.00305,117.1215439578,1.1076,0.32305,1.15375,115.86,5.68,115.9991465486,131.75,1.1076,0.32305,1.15375,1.1076,0.32305,1.15375,0.0,0.0,0.0,132.98,115.8376,11.543050000000001,116.4113034763,1.1076,0.32305,1.15375,114.73,11.22,115.2773234422,128.12,117.4676,11.70305,118.0491356557,1.1076,0.32305,1.15375,116.36,11.38,116.9151572723,128.12
2019-09-25 08:00:00,122.72704,2.90747,122.761474938,1.39704,0.40747000000000005,1.45525,121.33,2.5,121.3557534689,131.67,1.39704,0.40747000000000005,1.45525,1.39704,0.40747000000000005,1.45525,0.0,0.0,0.0,133.33,121.55704,14.69747,122.4423521416,1.39704,0.40747000000000005,1.45525,120.16,14.29,121.0067341101,128.05,123.24704,14.91747,124.1465415546,1.39704,0.40747000000000005,1.45525,121.85,14.51,122.7108903073,128.05
2019-09-25 08:30:00,123.37744,9.758420000000001,123.7627547441,5.37744,1.5684200000000001,5.6015,118.0,8.19,118.2838792905,132.79,5.37744,1.5684200000000001,5.6015,5.37744,1.5684200000000001,5.6015,0.0,0.0,0.0,132.79,123.48744,16.31842,124.5609837351,5.37744,1.5684200000000001,5.6015,118.11,14.75,119.0274531358,129.12,125.86744,10.72842,126.3238356283,5.37744,1.5684200000000001,5.6015,120.49,9.16,120.837683278,129.12
2019-09-25 09:00:00,123.0628,18.1204,124.3897167776,2.0928,0.6104,2.18,120.97,17.51,122.2306876361,134.32,2.0928,0.6104,2.18,2.0928,0.6104,2.18,0.0,0.0,0.0,132.63,124.6128,17.2604,125.8025092437,2.0928,0.6104,2.18,122.52,16.65,123.6461600698,130.61,128.1628,1.6703999999999999,128.1736850527,2.0928,0.6104,2.18,126.07,1.06,126.0744561757,130.61
2019-09-25 09:30:00,125.54248,19.81114,127.0960091925,2.47248,0.7211400000000001,2.5755,123.07,19.09,124.5417721088,134.09,2.47248,0.7211400000000001,2.5755,2.47248,0.7211400000000001,2.5755,0.0,0.0,0.0,132.63,127.14248,18.97114,128.5500461822,2.47248,0.7211400000000001,2.5755,124.67,18.25,125.998696025,130.39,130.75248,3.42114,130.7972294242,2.47248,0.7211400000000001,2.5755,128.28,2.7,128.3084112597,130.39
2019-09-25 10:00:00,126.38184,20.76012,128.0755716919,2.81184,0.8201200000000001,2.9290000000000003,123.57,19.94,125.1684804573,134.77,2.81184,0.8201200000000001,2.9290000000000003,2.81184,0.8201200000000001,2.9290000000000003,0.0,0.0,0.0,133.4,127.98184,19.92012,129.5228263689,2.81184,0.8201200000000001,2.9290000000000003,125.17,19.1,126.6188726059,131.06,131.61184,4.24012,131.6801239588,2.81184,0.8201200000000001,2.9290000000000003,128.8,3.42,128.8453972791,131.06
2019-09-25 10:30:00,124.71872,20.67796,126.4212685753,3.55872,1.03796,3.707,121.16,19.64,122.7414974652,135.09,3.55872,1.03796,3.707,3.55872,1.03796,3.707,0.0,0.0,0.0,133.61,126.31872,19.81796,127.8638751212,3.55872,1.03796,3.707,122.76,18.78,124.1881878441,131.37,129.82872,4.05796,129.8921228412,3.55872,1.03796,3.707,126.27,3.02,126.3061095118,131.37
2019-09-25 11:00:00,124.64304,21.39172,126.4653830303,3.50304,1.02172,3.649,121.14,20.37,122.8406956183,134.89,3.50304,1.02172,3.649,3.50304,1.02172,3.649,0.0,0.0,0.0,133.51,126.21304,20.56172,127.8769556855,3.50304,1.02172,3.649,122.71,19.54,124.2560087078,131.18,129.76304,4.8417200000000005,129.8533357392,3.50304,1.02172,3.649,126.26,3.8200000000000003,126.3177738879,131.18
2019-09-25 11:30:00,126.88288,22.01584,128.7787344557,2.76288,0.8058400000000001,2.878,124.12,21.21,125.9191744732,134.66,2.76288,0.8058400000000001,2.878,2.76288,0.8058400000000001,2.878,0.0,0.0,0.0,133.45,128.49288,21.18584,130.2277237273,2.76288,0.8058400000000001,2.878,125.73,20.38,127.3710222146,130.96,132.13288,5.55584,132.2496326467,2.76288,0.8058400000000001,2.878,129.37,4.75,129.4571720686,130.96
2019-09-25 12:00:00,127.21336,22.25473,129.1453133871,2.79336,0.8147300000000001,2.90975,124.42,21.44,126.2537524195,134.66,2.79336,0.8147300000000001,2.90975,2.79336,0.8147300000000001,2.90975,0.0,0.0,0.0,133.45,128.83336,21.41473,130.6010157306,2.79336,0.8147300000000001,2.90975,126.04,20.6,127.7123392629,130.96,132.47336,5.79473,132.600037728,2.79336,0.8147300000000001,2.90975,129.68,4.98,129.7755863019,130.96
2019-09-25 12:30:00,128.4164,22.0227,130.2911014009,2.7864,0.8127000000000001,2.9025,125.63,21.21,127.4078529762,134.82,2.7864,0.8127000000000001,2.9025,2.7864,0.8127000000000001,2.9025,0.0,0.0,0.0,133.61,130.0564,21.1727,131.7685486231,2.7864,0.8127000000000001,2.9025,127.27,20.36,128.8882558653,131.11,133.7264,5.5027,133.8395672596,2.7864,0.8127000000000001,2.9025,130.94,4.69,131.0239661283,131.11
2019-09-25 13:00:00,125.71656,21.12733,127.4794788629,3.79656,1.10733,3.95475,121.92,20.02,123.5527692931,135.04,3.79656,1.10733,3.95475,3.79656,1.10733,3.95475,0.0,0.0,0.0,133.61,127.30656,20.27733,128.9113273959,3.79656,1.10733,3.95475,123.51,19.17,124.9888355014,131.32,130.86656,4.48733,130.9434712262,3.79656,1.10733,3.95475,127.07,3.38,127.1149452268,131.32
2019-09-25 13:30:00,124.22984,19.82662,125.8020190897,3.75984,1.09662,3.9165,120.47,18.73,121.9173236255,135.51,3.75984,1.09662,3.9165,3.75984,1.09662,3.9165,0.0,0.0,0.0,133.88,125.78984,18.96662,127.2116996249,3.75984,1.09662,3.9165,122.03,17.87,123.3314955719,131.77,129.30984,3.05662,129.3459610759,3.75984,1.09662,3.9165,125.55,1.96,125.565298152,131.77
2019-09-25 14:00:00,122.87888,20.36259,124.5546234451,4.08888,1.19259,4.25925,118.79,19.17,120.3268590133,135.56,4.08888,1.19259,4.25925,4.08888,1.19259,4.25925,0.0,0.0,0.0,133.95,124.41888,19.51259,125.9396636051,4.08888,1.19259,4.25925,120.33,18.32,121.7166024008,131.82,127.86888,3.58259,127.9190580936,4.08888,1.19259,4.25925,123.78,2.39,123.8030714482,131.82
2019-09-25 14:30:00,121.8796,19.69905,123.4612873214,4.4196,1.28905,4.60375,117.46,18.41,118.8939851296,135.76,4.4196,1.28905,4.60375,4.4196,1.28905,4.60375,0.0,0.0,0.0,134.04,123.3796,18.82905,124.8080879593,4.4196,1.28905,4.60375,118.96,17.54,120.2461359047,132.02,126.78960000000001,2.85905,126.8218310665,4.4196,1.28905,4.60375,122.37,1.57,122.38007109,132.02
2019-09-25 15:00:00,118.33912,19.41016,119.9203970707,5.10912,1.49016,5.322,113.23,17.92,114.6392572376,135.87,5.10912,1.49016,5.322,5.10912,1.49016,5.322,0.0,0.0,0.0,134.04,119.79912,18.57016,121.2298642876,5.10912,1.49016,5.322,114.69,17.08,115.9548295674,132.11,123.06912,2.53016,123.0951258466,5.10912,1.49016,5.322,117.96,1.04,117.9645845159,132.11
2019-09-25 15:30:00,115.52368,19.08899,117.0901796905,6.6136800000000004,1.9289900000000002,6.8892500000000005,108.91,17.16,110.2535881502,136.05,6.6136800000000004,1.9289900000000002,6.8892500000000005,6.6136800000000004,1.9289900000000002,6.8892500000000005,0.0,0.0,0.0,134.04,116.92368,18.24899,118.3392267203,6.6136800000000004,1.9289900000000002,6.8892500000000005,110.31,16.32,111.5107102479,132.28,120.06368,2.36899,120.08704913,6.6136800000000004,1.9289900000000002,6.8892500000000005,113.45,0.44,113.4508532361,132.28
2019-09-25 16:00:00,116.7496,18.41405,118.1928353901,7.4196,2.16405,7.72875,109.33,16.25,110.5310426984,136.19,7.4196,2.16405,7.72875,7.4196,2.16405,7.72875,0.0,0.0,0.0,134.04,118.1296,17.56405,119.4282137879,7.4196,2.16405,7.72875,110.71,15.4,111.7759549277,132.43,121.2996,2.9240500000000003,121.3348384783,7.4196,2.16405,7.72875,113.88,0.76,113.8825359746,132.43
2019-09-25 16:30:00,117.03808,16.49069,118.194141254,10.04808,2.9306900000000002,10.46675,106.99,13.56,107.8458793835,136.53,10.04808,2.9306900000000002,10.46675,10.04808,2.9306900000000002,10.46675,0.0,0.0,0.0,134.04,118.34808,15.94069,119.4168063438,10.04808,2.9306900000000002,10.46675,108.3,13.01,109.0786418141,132.75,121.43808,6.28069,121.6003879145,10.04808,2.9306900000000002,10.46675,111.39,3.35,111.4403634237,132.75
2019-09-25 17:00:00,119.20168,15.36299,120.1876115769,8.82168,2.57299,9.18925,110.38,12.79,111.1185335576,136.48,8.82168,2.57299,9.18925,8.82168,2.57299,9.18925,0.0,0.0,0.0,133.94,120.58168,14.50299,121.4507236313,8.82168,2.57299,9.18925,111.76,11.93,112.3949398327,132.75,123.79168,7.02299,123.9907352416,8.82168,2.57299,9.18925,114.97,4.45,115.0560880614,132.75
2019-09-25 17:30:00,120.24528,13.26779,120.9750454175,7.77528,2.26779,8.09925,112.47,11.0,113.0066409553,136.63,7.77528,2.26779,8.09925,7.77528,2.26779,8.09925,0.0,0.0,0.0,133.89,121.64528,12.33779,122.2693551482,7.77528,2.26779,8.09925,113.87,10.07,114.3143989181,132.9,124.89528,8.627790000000001,125.1929300183,7.77528,2.26779,8.09925,117.12,6.36,117.2925573086,132.9
2019-09-25 18:00:00,121.0468,12.18615,121.65866201,6.2268,1.81615,6.48625,114.82,10.37,115.2873336495,136.74,6.2268,1.81615,6.48625,6.2268,1.81615,6.48625,0.0,0.0,0.0,133.94,122.4768,11.22615,122.990214985,6.2268,1.81615,6.48625,116.25,9.41,116.630230215,133.03,125.8168,8.90615,126.1316243853,6.2268,1.81615,6.48625,119.59,7.09,119.7999841402,133.03
2019-09-25 18:30:00,121.73088,10.771090000000001,122.2064790646,5.18088,1.51109,5.39675,116.55,9.26,116.917278877,136.86,5.18088,1.51109,5.39675,5.18088,1.51109,5.39675,0.0,0.0,0.0,133.94,123.18088,9.78109,123.5686000534,5.18088,1.51109,5.39675,118.0,8.27,118.2894454294,133.16,126.57088,9.81109,126.9505618379,5.18088,1.51109,5.39675,121.39,8.3,121.6734239676,133.16
2019-09-25 19:00:00,122.97008,10.73044,123.4373643505,4.87008,1.4204400000000001,5.073,118.1,9.31,118.4663922807,136.47,4.87008,1.4204400000000001,5.073,4.87008,1.4204400000000001,5.073,0.0,0.0,0.0,133.6,124.42008,9.74044,124.8007711459,4.87008,1.4204400000000001,5.073,119.55,8.32,119.8391626306,132.78,127.87008,9.55044,128.2262385918,4.87008,1.4204400000000001,5.073,123.0,8.13,123.2683937593,132.78
2019-09-25 19:30:00,127.31992,11.64706,127.8515390422,1.18992,0.34706000000000004,1.2395,126.13,11.3,126.6351724443,135.89,1.18992,0.34706000000000004,1.2395,1.18992,0.34706000000000004,1.2395,0.0,0.0,0.0,133.41,128.89992,10.64706,129.338893078,1.18992,0.34706000000000004,1.2395,127.71,10.3,128.1246818533,132.23,132.58992,6.28706,132.7388941081,1.18992,0.34706000000000004,1.2395,131.4,5.94,131.5341917526,132.23
2019-09-25 20:00:00,125.19288,10.99334,125.6746224464,1.14288,0.33334,1.1905000000000001,124.05,10.66,124.5071809174,135.89,1.14288,0.33334,1.1905000000000001,1.14288,0.33334,1.1905000000000001,0.0,0.0,0.0,133.29,126.76288,10.00334,127.1569681813,1.14288,0.33334,1.1905000000000001,125.62,9.67,125.991639802,132.2,130.38288,6.95334,130.5681597261,1.14288,0.33334,1.1905000000000001,129.24,6.62,129.4094355138,132.2
2019-09-25 20:30:00,121.90176,9.48468,122.2701854329,1.18176,0.34468000000000004,1.231,120.72,9.14,121.0655111913,136.59,1.18176,0.34468000000000004,1.231,1.18176,0.34468000000000004,1.231,0.0,0.0,0.0,133.73,123.41176,8.48468,123.7030812106,1.18176,0.34468000000000004,1.231,122.23,8.14,122.5007448957,132.88,126.91176,8.71468,127.2106146271,1.18176,0.34468000000000004,1.231,125.73,8.37,126.0082925843,132.88
2019-09-25 21:00:00,116.00872,6.62421,116.1976904855,1.24872,0.36421000000000003,1.30075,114.76,6.26,114.9306103699,137.37,1.24872,0.36421000000000003,1.30075,1.24872,0.36421000000000003,1.30075,0.0,0.0,0.0,134.07,117.45872,5.60421,117.5923384994,1.24872,0.36421000000000003,1.30075,116.21,5.24,116.328077866,133.63,120.77872,11.89421,121.3629739103,1.24872,0.36421000000000003,1.30075,119.53,11.53,120.084810863,133.63
2019-09-25 21:30:00,109.80824,3.67282,109.8696463026,1.27824,0.37282000000000004,1.3315000000000001,108.53,3.3,108.5801588689,136.71,1.27824,0.37282000000000004,1.3315000000000001,1.27824,0.37282000000000004,1.3315000000000001,0.0,0.0,0.0,133.02,111.14824,2.65282,111.1798934567,1.27824,0.37282000000000004,1.3315000000000001,109.87,2.2800000000000002,109.8936545029,133.0,114.25824,14.81282,115.2144307118,1.27824,0.37282000000000004,1.3315000000000001,112.98,14.44,113.8990517959,133.0
2019-09-25 22:00:00,102.96192,1.37806,102.9711416828,1.26192,0.36806000000000005,1.3145,101.7,1.01,101.7050151172,137.62,1.26192,0.36806000000000005,1.3145,1.26192,0.36806000000000005,1.3145,0.0,0.0,0.0,133.47,104.21192,1.41806,104.221567654,1.26192,0.36806000000000005,1.3145,102.95,1.05,102.9553544018,133.84,107.11192,17.95806,108.6068843354,1.26192,0.36806000000000005,1.3145,105.85,17.59,107.3015871271,133.84
2019-09-25 22:30:00,96.20824,2.72532,96.2468327427,1.21824,0.35532,1.2690000000000001,94.99,2.37,95.019561144,137.58,1.21824,0.35532,1.2690000000000001,1.21824,0.35532,1.2690000000000001,0.0,0.0,0.0,133.02,97.34824,3.76532,97.4210319479,1.21824,0.35532,1.2690000000000001,96.13,3.41,96.1904621051,133.81,100.03824,20.87532,102.193093932,1.21824,0.35532,1.2690000000000001,98.82,20.52,100.9280080057,133.81
2019-09-25 23:00:00,90.19024,5.30757,90.3462765728,1.26024,0.36757,1.31275,88.93,4.94,89.0671011092,138.05,1.26024,0.36757,1.31275,1.26024,0.36757,1.31275,0.0,0.0,0.0,133.5,91.20024,6.46757,91.4292799806,1.26024,0.36757,1.31275,89.94,6.1,90.1466227875,134.24,93.44024,20.01757,95.5603555873,1.26024,0.36757,1.31275,92.18,19.65,94.2511267837,134.24
2019-09-25 23:30:00,84.93984,12.01787,85.785812455,1.32984,0.38787000000000005,1.38525,83.61,11.63,84.4149808979,137.81,1.32984,0.38787000000000005,1.38525,1.32984,0.38787000000000005,1.38525,0.0,0.0,0.0,133.97,85.71984,12.81787,86.6728836544,1.32984,0.38787000000000005,1.38525,84.39,12.43,85.3005099633,134.01,86.89984,12.99787,87.8665284199,1.32984,0.38787000000000005,1.38525,85.57,12.61,86.4941443105,134.01
2019-09-26 00:00:00,79.79208,13.24019,80.8831172864,1.37208,0.40019000000000005,1.4292500000000001,78.42,12.84,79.4642183627,138.2,1.37208,0.40019000000000005,1.4292500000000001,1.37208,0.40019000000000005,1.4292500000000001,0.0,0.0,0.0,134.15,80.50208,14.04019,81.7172675728,1.37208,0.40019000000000005,1.4292500000000001,79.13,13.64,80.2969893583,134.35,81.61208,14.24019,82.845124257,1.37208,0.40019000000000005,1.4292500000000001,80.24,13.84,81.4248315933,134.35
2019-09-26 00:30:00,75.42664,15.13277,76.9297000486,1.34664,0.39277,1.4027500000000002,74.08,14.74,75.5322050519,137.46,1.34664,0.39277,1.4027500000000002,1.34664,0.39277,1.4027500000000002,0.0,0.0,0.0,134.38,75.94664,15.61277,77.5348354894,1.34664,0.39277,1.4027500000000002,74.6,15.22,76.1367742947,133.64,77.00664,15.71277,78.5933441531,1.34664,0.39277,1.4027500000000002,75.66,15.32,77.195453234,133.64
2019-09-26 01:00:00,72.8864,15.73645,74.5658310727,1.4964,0.43645000000000006,1.55875,71.39,15.3,73.0111094286,136.57,1.4964,0.43645000000000006,1.55875,1.4964,0.43645000000000006,1.55875,0.0,0.0,0.0,134.18,73.3164,16.17645,75.0797712008,1.4964,0.43645000000000006,1.55875,71.82,15.74,73.5245537219,132.78,74.3364,16.39645,76.1232154967,1.4964,0.43645000000000006,1.55875,72.84,15.96,74.5680038622,132.78
2019-09-26 01:30:00,72.8364,15.7002,74.5093111295,1.4064,0.4102,1.465,71.43,15.29,73.0481279705,137.04,1.4064,0.4102,1.465,1.4064,0.4102,1.465,0.0,0.0,0.0,134.63,73.2464,16.1402,75.0036077066,1.4064,0.4102,1.465,71.84,15.73,73.5419506132,133.21,74.2664,16.3602,76.0470532828,1.4064,0.4102,1.465,72.86,15.95,74.5854013866,133.21
2019-09-26 02:00:00,73.0504,15.6072,74.6990336751,1.4304000000000001,0.4172,1.49,71.62,15.19,73.2131169942,137.07,1.4304000000000001,0.4172,1.49,1.4304000000000001,0.4172,1.49,0.0,0.0,0.0,134.69,73.4804,16.0372,75.2101121393,1.4304000000000001,0.4172,1.49,72.05,15.62,73.7237200635,133.25,74.5104,16.2672,76.2654673099,1.4304000000000001,0.4172,1.49,73.08,15.85,74.7790672582,133.25
2019-09-26 02:30:00,71.9,15.63875,73.581115115,1.47,0.42875,1.53125,70.43,15.21,72.0536536201,136.87,1.47,0.42875,1.53125,1.47,0.42875,1.53125,0.0,0.0,0.0,134.47,72.32,16.06875,74.0836495224,1.47,0.42875,1.53125,70.85,15.64,72.555717211,133.03,73.32,16.29875,75.1097307382,1.47,0.42875,1.53125,71.85,15.87,73.5817871487,133.03
2019-09-26 03:00:00,70.93832,16.21701,72.7683767701,1.49832,0.43701,1.56075,69.44,15.78,71.2104065429,137.17,1.49832,0.43701,1.56075,1.49832,0.43701,1.56075,0.0,0.0,0.0,134.7,71.34832,16.64701,73.2646279508,1.49832,0.43701,1.56075,69.85,16.21,71.7062521681,133.34,72.34832,16.87701,74.2907320826,1.49832,0.43701,1.56075,70.85,16.44,72.7323593733,133.34
2019-09-26 03:30:00,70.20728,16.10379,72.0305089345,1.4872800000000002,0.43379,1.54925,68.72,15.67,70.4839506555,137.17,1.4872800000000002,0.43379,1.54925,1.4872800000000002,0.43379,1.54925,0.0,0.0,0.0,134.7,70.61728,16.53379,72.5270049455,1.4872800000000002,0.43379,1.54925,69.13,16.1,70.9800457875,133.34,71.58728,16.75379,73.5216168019,1.4872800000000002,0.43379,1.54925,70.1,16.32,71.9746649871,133.34
2019-09-26 04:00:00,70.47248,15.75364,72.2118245899,1.45248,0.42364,1.513,69.02,15.33,70.7019752199,137.48,1.45248,0.42364,1.513,1.45248,0.42364,1.513,0.0,0.0,0.0,135.07,70.88248,16.18364,72.7065070994,1.45248,0.42364,1.513,69.43,15.76,71.1962253213,133.63,71.88248,16.40364,73.7303895026,1.45248,0.42364,1.513,70.43,15.98,72.2201170035,133.63
2019-09-26 04:30:00,71.16392,15.62656,72.8594049331,1.39392,0.40656000000000003,1.452,69.77,15.22,71.4107926017,137.39,1.39392,0.40656000000000003,1.452,1.39392,0.40656000000000003,1.452,0.0,0.0,0.0,135.0,71.57392,16.05656,73.3528400486,1.39392,0.40656000000000003,1.452,70.18,15.65,71.9037891908,133.55,72.56392,16.27656,74.3669879126,1.39392,0.40656000000000003,1.452,71.17,15.87,72.917938808,133.55
2019-09-26 05:00:00,72.16824,15.09157,73.7293045523,1.30824,0.38157,1.3627500000000001,70.86,14.71,72.370737871,137.12,1.30824,0.38157,1.3627500000000001,1.30824,0.38157,1.3627500000000001,0.0,0.0,0.0,134.8,72.59824,15.51157,74.2368726103,1.30824,0.38157,1.3627500000000001,71.29,15.13,72.8778498585,133.28,73.60824,15.73157,75.2705472981,1.30824,0.38157,1.3627500000000001,72.3,15.35,73.9115180469,133.28
2019-09-26 05:30:00,74.89392,14.13906,76.2168765475,1.33392,0.38906,1.3895,73.56,13.75,74.8340570863,135.85,1.33392,0.38906,1.3895,1.33392,0.38906,1.3895,0.0,0.0,0.0,133.66,75.33392,14.55906,76.7278680184,1.33392,0.38906,1.3895,74.0,14.17,75.3444682774,132.07,76.39392,14.75906,77.8065605528,1.33392,0.38906,1.3895,75.06,14.37,76.4231672989,132.07
2019-09-26 06:00:00,79.47488,12.31059,80.4226782516,1.54488,0.45059000000000005,1.60925,77.93,11.86,78.8273080855,135.73,1.54488,0.45059000000000005,1.60925,1.54488,0.45059000000000005,1.60925,0.0,0.0,0.0,133.77,79.94488,12.740590000000001,80.9537304376,1.54488,0.45059000000000005,1.60925,78.4,12.29,79.3574451454,131.94,81.09488,12.910590000000001,82.1161549049,1.54488,0.45059000000000005,1.60925,79.55,12.46,80.5198987828,131.94
