Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-09-26 06:30:00,91.4552,5.61985,91.6277049863,1.6452,0.47985000000000005,1.71375,89.81,5.14,89.9569658226,134.62,1.6452,0.47985000000000005,1.71375,1.6452,0.47985000000000005,1.71375,0.0,0.0,0.0,133.54,92.0352,6.04985,92.2338263549,1.6452,0.47985000000000005,1.71375,90.39,5.57,90.5614542728,130.87,93.3452,6.11985,93.545598117,1.6452,0.47985000000000005,1.71375,91.7,5.64,91.87328012,130.87
2019-09-26 07:00:00,102.6692,2.0881,102.690431834,1.6392,0.4781,1.7075,101.03,1.6099999999999999,101.0428275535,133.95,1.6392,0.4781,1.7075,1.6392,0.4781,1.7075,0.0,0.0,0.0,133.54,103.3492,2.2181,103.3729998996,1.6392,0.4781,1.7075,101.71,1.74,101.7248824035,130.23,104.8192,2.2381,104.8430912376,1.6392,0.4781,1.7075,103.18,1.76,103.1950095693,130.23
2019-09-26 07:30:00,114.09848,5.87664,114.2497178815,1.6684800000000002,0.48664,1.738,112.43,5.39,112.5591266846,132.58,1.6684800000000002,0.48664,1.738,1.6684800000000002,0.48664,1.738,0.0,0.0,0.0,132.99,114.89848,5.43664,115.0270305659,1.6684800000000002,0.48664,1.738,113.23,4.95,113.3381462704,128.91,116.52848,5.50664,116.6585176282,1.6684800000000002,0.48664,1.738,114.86,5.02,114.9696481685,128.91
2019-09-26 08:00:00,119.34992,9.34956,119.7155698988,2.08992,0.6095600000000001,2.177,117.26,8.74,117.5852677847,131.73,2.08992,0.6095600000000001,2.177,2.08992,0.6095600000000001,2.177,0.0,0.0,0.0,132.6,120.21992,8.91956,120.5503534437,2.08992,0.6095600000000001,2.177,118.13,8.31,118.4219278681,128.1,121.89992,9.03956,122.234627422,2.08992,0.6095600000000001,2.177,119.81,8.43,120.1062071668,128.1
2019-09-26 08:30:00,123.1436,12.323550000000001,123.7587011307,2.3436,0.6835500000000001,2.44125,120.8,11.64,121.3595056022,131.73,2.3436,0.6835500000000001,2.44125,2.3436,0.6835500000000001,2.44125,0.0,0.0,0.0,133.0,124.0436,11.88355,124.6115302111,2.3436,0.6835500000000001,2.44125,121.7,11.2,122.2142790348,128.1,125.7736,12.05355,126.3498576357,2.3436,0.6835500000000001,2.44125,123.43,11.37,123.9525788356,128.1
2019-09-26 09:00:00,120.6944,13.7192,121.4716207186,3.7344,1.0892,3.89,116.96,12.63,117.6399528222,131.77,3.7344,1.0892,3.89,3.7344,1.0892,3.89,0.0,0.0,0.0,133.12,121.5544,13.3092,122.2808528102,3.7344,1.0892,3.89,117.82,12.22,118.4520189781,128.14,123.2144,13.4792,123.9494945532,3.7344,1.0892,3.89,119.48,12.39,120.1206997149,128.14
2019-09-26 09:30:00,119.04776,19.26393,120.5963024311,6.2877600000000005,1.83393,6.54975,112.76,17.43,114.0991783494,133.51,6.2877600000000005,1.83393,6.54975,6.2877600000000005,1.83393,6.54975,0.0,0.0,0.0,132.9,120.47776,16.79393,121.6426189272,6.2877600000000005,1.83393,6.54975,114.19,14.96,115.165783547,129.81,123.00776,8.19393,123.2803695203,6.2877600000000005,1.83393,6.54975,116.72,6.36,116.8931477889,129.81
2019-09-26 10:00:00,117.79336,20.64598,119.5890135015,7.56336,2.20598,7.8785,110.23,18.44,111.7617398755,134.48,7.56336,2.20598,7.8785,7.56336,2.20598,7.8785,0.0,0.0,0.0,132.73,119.19336,19.84598,120.8342666227,7.56336,2.20598,7.8785,111.63,17.64,113.0151604874,130.77,122.40336,4.17598,122.474574293,7.56336,2.20598,7.8785,114.84,1.97,114.8568957442,130.77
2019-09-26 10:30:00,117.24248,20.38364,119.0012264483,7.21248,2.10364,7.513,110.03,18.28,111.5381517688,134.18,7.21248,2.10364,7.513,7.21248,2.10364,7.513,0.0,0.0,0.0,132.42,118.62248,19.59364,120.2297945178,7.21248,2.10364,7.513,111.41,17.49,112.7745015507,130.48,121.84248,3.9836400000000003,121.9075851627,7.21248,2.10364,7.513,114.63,1.88,114.6454155211,130.48
2019-09-26 11:00:00,119.69528,21.53654,121.6173614639,6.84528,1.99654,7.1305,112.85,19.54,114.5291844902,134.51,6.84528,1.99654,7.1305,6.84528,1.99654,7.1305,0.0,0.0,0.0,132.91,121.13528,20.73654,122.897356163,6.84528,1.99654,7.1305,114.29,18.74,115.8161979172,130.82,124.41528,5.09654,124.5196234232,6.84528,1.99654,7.1305,117.57,3.1,117.6108621684,130.82
2019-09-26 11:30:00,118.35736,22.31048,120.4417792296,8.36736,2.44048,8.716,109.99,19.87,111.7703762184,134.24,8.36736,2.44048,8.716,8.36736,2.44048,8.716,0.0,0.0,0.0,132.64,119.75736,21.55048,121.6809289182,8.36736,2.44048,8.716,111.39,19.11,113.017362383,130.54,122.97736,5.97048,123.1222063805,8.36736,2.44048,8.716,114.61,3.5300000000000002,114.6643492983,130.54
2019-09-26 12:00:00,118.31376,22.77443,120.4857687329,8.24376,2.40443,8.587250000000001,110.07,20.37,111.9390092863,134.28,8.24376,2.40443,8.587250000000001,8.24376,2.40443,8.587250000000001,0.0,0.0,0.0,132.73,119.71376,22.00443,121.7192641818,8.24376,2.40443,8.587250000000001,111.47,19.6,113.1800375508,130.57,122.91376,6.43443,123.0820632211,8.24376,2.40443,8.587250000000001,114.67,4.03,114.7407939662,130.57
2019-09-26 12:30:00,120.43616,22.12263,122.4511306345,7.10616,2.07263,7.40225,113.33,20.05,115.0899274481,134.78,7.10616,2.07263,7.40225,7.10616,2.07263,7.40225,0.0,0.0,0.0,133.22,121.88616,21.32263,123.7371833753,7.10616,2.07263,7.40225,114.78,19.25,116.3830352758,131.07,125.18616,5.6426300000000005,125.3132631802,7.10616,2.07263,7.40225,118.08,3.5700000000000003,118.1339548987,131.07
2019-09-26 13:00:00,118.89136,21.27748,120.7803238851,8.15136,2.3774800000000003,8.491,110.74,18.9,112.3412551114,135.14,8.15136,2.3774800000000003,8.491,8.15136,2.3774800000000003,8.491,0.0,0.0,0.0,133.37,120.29136,20.47748,122.0218770459,8.15136,2.3774800000000003,8.491,112.14,18.1,113.5913271337,131.41,123.51136,4.67748,123.5998983341,8.15136,2.3774800000000003,8.491,115.36,2.3,115.3829259466,131.41
2019-09-26 13:30:00,115.404,20.49075,117.2090186443,8.334,2.43075,8.68125,107.07,18.06,108.5824502394,135.29,8.334,2.43075,8.68125,8.334,2.43075,8.68125,0.0,0.0,0.0,133.37,116.754,19.69075,118.4027962151,8.334,2.43075,8.68125,108.42,17.26,109.7852631276,131.56,119.854,3.8207500000000003,119.9148841744,8.334,2.43075,8.68125,111.52,1.3900000000000001,111.5286622353,131.56
2019-09-26 14:00:00,113.10768,20.98724,115.0383045677,8.76768,2.55724,9.133,104.34,18.43,105.95518156279999,135.29,8.76768,2.55724,9.133,8.76768,2.55724,9.133,0.0,0.0,0.0,133.37,114.41768,20.19724,116.1866343441,8.76768,2.55724,9.133,105.65,17.64,107.1125207434,131.52,117.44768,4.31724,117.5270015724,8.76768,2.55724,9.133,108.68,1.76,108.6942500779,131.52
2019-09-26 14:30:00,114.06768,19.87349,115.7859716259,7.89768,2.30349,8.22675,106.17,17.57,107.6140037356,135.32,7.89768,2.30349,8.22675,7.89768,2.30349,8.22675,0.0,0.0,0.0,133.37,115.40768,19.07349,116.9732047255,7.89768,2.30349,8.22675,107.51,16.77,108.8100776583,131.57,118.48768,3.16349,118.5299033188,7.89768,2.30349,8.22675,110.59,0.86,110.5933438323,131.57
2019-09-26 15:00:00,112.6028,19.91915,114.3510520483,7.6428,2.22915,7.96125,104.96,17.69,106.4403011082,135.47,7.6428,2.22915,7.96125,7.6428,2.22915,7.96125,0.0,0.0,0.0,133.45,113.9128,19.10915,115.5044831059,7.6428,2.22915,7.96125,106.27,16.88,107.6022643814,131.71,116.9828,3.16915,117.0257194277,7.6428,2.22915,7.96125,109.34,0.9400000000000001,109.3440405326,131.71
2019-09-26 15:30:00,115.11272,18.05871,116.5206218343,5.41272,1.57871,5.63825,109.7,16.48,110.930971329,136.33,5.41272,1.57871,5.63825,5.41272,1.57871,5.63825,0.0,0.0,0.0,134.19,116.51272,17.23871,117.7810979923,5.41272,1.57871,5.63825,111.1,15.66,112.1982424105,132.54,119.68272,2.15871,119.7021866779,5.41272,1.57871,5.63825,114.27,0.58,114.2714719429,132.54
2019-09-26 16:00:00,119.7564,18.1002,121.1165248057,4.7664,1.3902,4.965,114.99,16.71,116.1977805296,136.01,4.7664,1.3902,4.965,4.7664,1.3902,4.965,0.0,0.0,0.0,133.95,121.2064,17.2402,122.4263692878,4.7664,1.3902,4.965,116.44,15.85,117.5138123797,132.23,124.5664,1.6802000000000001,124.5777310798,4.7664,1.3902,4.965,119.8,0.29,119.8003510012,132.23
2019-09-26 16:30:00,119.00784,16.44562,120.1387714214,9.207840000000001,2.68562,9.5915,109.8,13.76,110.658834261,136.52,9.207840000000001,2.68562,9.5915,9.207840000000001,2.68562,9.5915,0.0,0.0,0.0,134.05,120.38784,15.56562,121.389952409,9.207840000000001,2.68562,9.5915,111.18,12.88,111.9235757113,132.76,123.56784,6.12562,123.7195793019,9.207840000000001,2.68562,9.5915,114.36,3.44,114.4117266717,132.76
2019-09-26 17:00:00,118.14648,14.69814,119.0572385697,8.01648,2.33814,8.3505,110.13,12.36,110.8214171539,135.95,8.01648,2.33814,8.3505,8.01648,2.33814,8.3505,0.0,0.0,0.0,133.36,119.51648,13.79814,120.3103389533,8.01648,2.33814,8.3505,111.5,11.46,112.0873837682,132.24,122.71648,7.13814,122.9239094166,8.01648,2.33814,8.3505,114.7,4.8,114.8003919854,132.24
2019-09-26 17:30:00,118.99944,12.83817,119.6899550057,7.15944,2.08817,7.45775,111.84,10.75,112.3554542512,136.01,7.15944,2.08817,7.45775,7.15944,2.08817,7.45775,0.0,0.0,0.0,133.26,120.36944,11.91817,120.958029341,7.15944,2.08817,7.45775,113.21,9.83,113.6359670175,132.3,123.62944,8.58817,123.9273783256,7.15944,2.08817,7.45775,116.47,6.5,116.65123617,132.3
2019-09-26 18:00:00,119.0756,11.0533,119.5875158879,6.2856,1.8333,6.5475,112.79,9.22,113.1662162485,135.96,6.2856,1.8333,6.5475,6.2856,1.8333,6.5475,0.0,0.0,0.0,133.05,120.4656,10.1033,120.8885331793,6.2856,1.8333,6.5475,114.18,8.27,114.4791042068,132.27,123.7456,9.9133,124.1420437896,6.2856,1.8333,6.5475,117.46,8.08,117.7375810861,132.27
2019-09-26 18:30:00,119.85984,10.00412,120.2766131124,5.73984,1.67412,5.979,114.12,8.33,114.4236133847,136.43,5.73984,1.67412,5.979,5.73984,1.67412,5.979,0.0,0.0,0.0,133.41,121.26984,9.03412,121.6058773983,5.73984,1.67412,5.979,115.53,7.36,115.7642021525,132.73,124.60984,10.79412,125.0764776103,5.73984,1.67412,5.979,118.87,9.12,119.2193411322,132.73
2019-09-26 19:00:00,119.83456,9.85258,120.2389084409,5.25456,1.53258,5.4735,114.58,8.32,114.881673038,136.07,5.25456,1.53258,5.4735,5.25456,1.53258,5.4735,0.0,0.0,0.0,133.05,121.26456,8.88258,121.5894474839,5.25456,1.53258,5.4735,116.01,7.35,116.2426023453,132.37,124.58456,10.60258,125.034904299,5.25456,1.53258,5.4735,119.33,9.07,119.6741985559,132.37
2019-09-26 19:30:00,124.4952,10.78735,124.9616810989,1.7052,0.49735,1.77625,122.79,10.29,123.2204049661,135.69,1.7052,0.49735,1.77625,1.7052,0.49735,1.77625,0.0,0.0,0.0,133.05,126.0152,9.81735,126.3970371174,1.7052,0.49735,1.77625,124.31,9.32,124.658888572,132.0,129.6252,7.42735,129.8378142263,1.7052,0.49735,1.77625,127.92,6.93,128.1075770593,132.0
2019-09-26 20:00:00,124.1716,10.0663,124.5789574617,1.4616,0.4263,1.5225,122.71,9.64,123.0880729397,136.35,1.4616,0.4263,1.5225,1.4616,0.4263,1.5225,0.0,0.0,0.0,133.6,125.7216,9.0763,126.048799789,1.4616,0.4263,1.5225,124.26,8.65,124.5607084919,132.64,129.3116,8.1763,129.5698335889,1.4616,0.4263,1.5225,127.85,7.75,128.0846790213,132.64
2019-09-26 20:30:00,119.3732,7.69885,119.6212070227,1.8132000000000001,0.52885,1.88875,117.56,7.17,117.77844667,136.21,1.8132000000000001,0.52885,1.88875,1.8132000000000001,0.52885,1.88875,0.0,0.0,0.0,133.12,120.8532,6.71885,121.0398235936,1.8132000000000001,0.52885,1.88875,119.04,6.19,119.2008292756,132.52,124.2632,10.78885,124.730678498,1.8132000000000001,0.52885,1.88875,122.45,10.26,122.8790873176,132.52
2019-09-26 21:00:00,114.27176,6.08968,114.4339081566,1.78176,0.51968,1.8559999999999999,112.49,5.57,112.62781628,136.17,1.78176,0.51968,1.8559999999999999,1.78176,0.51968,1.8559999999999999,0.0,0.0,0.0,132.82,115.68176,5.11968,115.794994365,1.78176,0.51968,1.8559999999999999,113.9,4.6,113.992850653,132.45,118.94176,12.40968,119.5873840737,1.78176,0.51968,1.8559999999999999,117.16,11.89,117.7617836991,132.45
2019-09-26 21:30:00,108.67448,3.81339,108.7413653885,1.79448,0.52339,1.86925,106.88,3.29,106.9306247059,136.54,1.79448,0.52339,1.86925,1.79448,0.52339,1.86925,0.0,0.0,0.0,132.82,109.99448,2.82339,110.0307100839,1.79448,0.52339,1.86925,108.2,2.3,108.2244427105,132.8,113.07448,14.89339,114.0510898368,1.79448,0.52339,1.86925,111.28,14.37,112.2039896795,132.8
2019-09-26 22:00:00,102.26424,1.7033200000000002,102.278424322,1.79424,0.52332,1.869,100.47,1.18,100.4769291927,137.7,1.79424,0.52332,1.869,1.79424,0.52332,1.869,0.0,0.0,0.0,133.5,103.49424,1.85332,103.510832806,1.79424,0.52332,1.869,101.7,1.33,101.708696285,133.9,106.36424,18.26332,107.9208061877,1.79424,0.52332,1.869,104.57,17.74,106.0640961872,133.9
2019-09-26 22:30:00,94.91256,2.9315800000000003,94.9578233062,1.8225600000000002,0.53158,1.8985,93.09,2.4,93.1209326629,137.7,1.8225600000000002,0.53158,1.8985,1.8225600000000002,0.53158,1.8985,0.0,0.0,0.0,133.12,96.03256,3.96158,96.1142377395,1.8225600000000002,0.53158,1.8985,94.21,3.43,94.2724190843,133.9,98.68256,21.08158,100.9092694625,1.8225600000000002,0.53158,1.8985,96.86,20.55,99.0159689141,133.9
2019-09-26 23:00:00,89.3164,3.91645,89.4022253054,1.7364000000000002,0.5064500000000001,1.80875,87.58,3.41,87.6463604493,138.02,1.7364000000000002,0.5064500000000001,1.80875,1.7364000000000002,0.5064500000000001,1.80875,0.0,0.0,0.0,133.23,90.3664,4.93645,90.5011314159,1.7364000000000002,0.5064500000000001,1.80875,88.63,4.43,88.7406434505,134.18,92.8264,22.17645,95.438647683,1.7364000000000002,0.5064500000000001,1.80875,91.09,21.67,93.6321365771,134.18
2019-09-26 23:30:00,84.10968,12.13824,84.981028118,1.63968,0.47824000000000005,1.708,82.47,11.66,83.2901945009,137.11,1.63968,0.47824000000000005,1.708,1.63968,0.47824000000000005,1.708,0.0,0.0,0.0,134.21,84.61968,10.58824,85.2795466076,1.63968,0.47824000000000005,1.708,82.98,10.11,83.5936151868,133.32,86.06968,14.88824,87.3478649172,1.63968,0.47824000000000005,1.708,84.43,14.41,85.6508785711,133.32
2019-09-27 00:00:00,79.97744,13.29967,81.0757185048,1.50744,0.43967000000000006,1.5702500000000001,78.47,12.86,79.5167938237,136.7,1.50744,0.43967000000000006,1.5702500000000001,1.50744,0.43967000000000006,1.5702500000000001,0.0,0.0,0.0,134.64,80.47744,13.73967,81.641881903,1.50744,0.43967000000000006,1.5702500000000001,78.97,13.3,80.0821509451,132.91,81.59744,13.91967,82.7762008518,1.50744,0.43967000000000006,1.5702500000000001,80.09,13.48,81.2164915519,132.91
2019-09-27 00:30:00,75.34888,14.04509,76.6467107602,1.62888,0.47509,1.6967500000000002,73.72,13.57,74.9585438759,136.57,1.62888,0.47509,1.6967500000000002,1.62888,0.47509,1.6967500000000002,0.0,0.0,0.0,134.39,75.80888,14.47509,77.1784588947,1.62888,0.47509,1.6967500000000002,74.18,14.0,75.4895515949,132.77,76.84888,14.66509,78.2356390781,1.62888,0.47509,1.6967500000000002,75.22,14.19,76.5467471549,132.77
2019-09-27 01:00:00,73.91552,14.40411,75.3059259405,1.86552,0.5441100000000001,1.94325,72.05,13.86,73.3709894986,136.88,1.86552,0.5441100000000001,1.94325,1.86552,0.5441100000000001,1.94325,0.0,0.0,0.0,134.64,74.35552,14.83411,75.8208030422,1.86552,0.5441100000000001,1.94325,72.49,14.29,73.8850742708,133.04,75.39552,15.02411,76.877879246,1.86552,0.5441100000000001,1.94325,73.53,14.48,74.9421863839,133.04
2019-09-27 01:30:00,73.4636,14.93355,74.9660685948,1.6236000000000002,0.47355,1.6912500000000001,71.84,14.46,73.280810585,137.1,1.6236000000000002,0.47355,1.6912500000000001,1.6236000000000002,0.47355,1.6912500000000001,0.0,0.0,0.0,134.8,73.9136,15.36355,75.4934363608,1.6236000000000002,0.47355,1.6912500000000001,72.29,14.89,73.8075619432,133.27,74.9336,15.573550000000001,76.5348278143,1.6236000000000002,0.47355,1.6912500000000001,73.31,15.1,74.8489552365,133.27
2019-09-27 02:00:00,73.60936,14.91523,75.105272555,1.86936,0.54523,1.94725,71.74,14.37,73.1650497164,137.24,1.86936,0.54523,1.94725,1.86936,0.54523,1.94725,0.0,0.0,0.0,134.96,74.03936,15.34523,75.6128488616,1.86936,0.54523,1.94725,72.17,14.8,73.671900342,133.41,75.07936,15.54523,76.671797121,1.86936,0.54523,1.94725,73.21,15.0,74.7308778217,133.41
2019-09-27 02:30:00,73.37032,15.63801,75.0183391822,1.81032,0.5280100000000001,1.88575,71.56,15.11,73.1378540839,138.17,1.81032,0.5280100000000001,1.88575,1.81032,0.5280100000000001,1.88575,0.0,0.0,0.0,135.81,73.82032,15.99801,75.5339391854,1.81032,0.5280100000000001,1.88575,72.01,15.47,73.6529768577,134.31,74.83032,16.18801,76.56127258,1.81032,0.5280100000000001,1.88575,73.02,15.66,74.6803588636,134.31
2019-09-27 03:00:00,71.12456,16.57758,73.0309468229,1.7745600000000001,0.51758,1.8485,69.35,16.06,71.1852941274,136.25,1.7745600000000001,0.51758,1.8485,1.7745600000000001,0.51758,1.8485,0.0,0.0,0.0,135.81,71.33456,16.61758,73.2445452949,1.7745600000000001,0.51758,1.8485,69.56,16.1,71.3989047535,132.48,72.30456,16.66758,74.2007925824,1.7745600000000001,0.51758,1.8485,70.53,16.15,72.3553964815,132.48
2019-09-27 03:30:00,69.55952,15.977360000000001,71.3708824045,1.7395200000000002,0.50736,1.812,67.82,15.47,69.5620104655,136.15,1.7395200000000002,0.50736,1.812,1.7395200000000002,0.50736,1.812,0.0,0.0,0.0,135.77,69.77952,15.99736,71.5897823603,1.7395200000000002,0.50736,1.812,68.04,15.49,69.7809551382,132.34,70.73952,16.21736,72.574668137,1.7395200000000002,0.50736,1.812,69.0,15.71,70.7658399229,132.34
2019-09-27 04:00:00,70.24928,15.91604,72.029727681,1.7692800000000002,0.51604,1.843,68.48,15.4,70.1902443364,136.15,1.7692800000000002,0.51604,1.843,1.7692800000000002,0.51604,1.843,0.0,0.0,0.0,135.77,70.44928,15.93604,72.2292075507,1.7692800000000002,0.51604,1.843,68.68,15.42,70.3897634603,132.34,71.43928,16.14604,73.2411450935,1.7692800000000002,0.51604,1.843,69.67,15.63,71.4017212678,132.34
2019-09-27 04:30:00,71.23328,15.93304,72.9934376722,1.7932800000000002,0.5230400000000001,1.8679999999999999,69.44,15.41,71.1293307996,136.15,1.7932800000000002,0.5230400000000001,1.8679999999999999,1.7932800000000002,0.5230400000000001,1.8679999999999999,0.0,0.0,0.0,135.77,71.46328,15.96304,73.2244428753,1.7932800000000002,0.5230400000000001,1.8679999999999999,69.67,15.44,71.3603706549,132.34,72.44328,16.17304,74.2266531645,1.7932800000000002,0.5230400000000001,1.8679999999999999,70.65,15.65,72.3625939281,132.34
2019-09-27 05:00:00,71.52048,15.69014,73.2213053192,1.6804800000000002,0.49014,1.7505000000000002,69.84,15.2,71.4749298705,135.97,1.6804800000000002,0.49014,1.7505000000000002,1.6804800000000002,0.49014,1.7505000000000002,0.0,0.0,0.0,135.63,71.73048,15.72014,73.4328575139,1.6804800000000002,0.49014,1.7505000000000002,70.05,15.23,71.6865077961,132.19,72.73048,15.92014,74.4524920916,1.6804800000000002,0.49014,1.7505000000000002,71.05,15.43,72.7061716775,132.19
2019-09-27 05:30:00,74.02544,14.26492,75.3873577584,1.5254400000000001,0.44492000000000004,1.589,72.5,13.82,73.8054361142,135.6,1.5254400000000001,0.44492000000000004,1.589,1.5254400000000001,0.44492000000000004,1.589,0.0,0.0,0.0,135.44,74.25544,14.30492,75.6207716557,1.5254400000000001,0.44492000000000004,1.589,72.73,13.86,74.0388580409,131.82,75.30544,14.49492,76.6877565156,1.5254400000000001,0.44492000000000004,1.589,73.78,14.05,75.1058646179,131.82
2019-09-27 06:00:00,79.666,12.34925,80.6174641846,1.746,0.5092500000000001,1.81875,77.92,11.84,78.8144149252,135.13,1.746,0.5092500000000001,1.81875,1.746,0.5092500000000001,1.81875,0.0,0.0,0.0,135.24,79.936,12.39925,80.8919371542,1.746,0.5092500000000001,1.81875,78.19,11.89,79.0888626799,131.38,81.046,12.54925,82.011814951,1.746,0.5092500000000001,1.81875,79.3,12.04,80.208800016,131.38
2019-09-27 06:30:00,91.63264,6.06577,91.8331872422,1.80264,0.5257700000000001,1.87775,89.83,5.54,90.000669442,133.03,1.80264,0.5257700000000001,1.87775,1.80264,0.5257700000000001,1.87775,0.0,0.0,0.0,133.92,91.95264,6.15577,92.1584586854,1.80264,0.5257700000000001,1.87775,90.15,5.63,90.3256298068,129.35,93.27264,6.21577,93.479522727,1.80264,0.5257700000000001,1.87775,91.47,5.69,91.6468057272,129.35
2019-09-27 07:00:00,102.69112,1.80741,102.7070243837,1.6711200000000002,0.48741000000000007,1.74075,101.02,1.32,101.0286236668,131.67,1.6711200000000002,0.48741000000000007,1.74075,1.6711200000000002,0.48741000000000007,1.74075,0.0,0.0,0.0,133.31,103.10112,1.80741,103.1169611469,1.6711200000000002,0.48741000000000007,1.74075,101.43,1.32,101.4385888112,128.04,104.55112,1.8174100000000002,104.5669148075,1.6711200000000002,0.48741000000000007,1.74075,102.88,1.33,102.8885965499,128.04
2019-09-27 07:30:00,112.37704,5.44497,112.5088743943,1.69704,0.49497,1.76775,110.68,4.95,110.7906354346,130.48,1.69704,0.49497,1.76775,1.69704,0.49497,1.76775,0.0,0.0,0.0,132.76,112.86704,5.06497,112.9806294878,1.69704,0.49497,1.76775,111.17,4.57,111.2638926157,126.89,114.48704,5.01497,114.5968247905,1.69704,0.49497,1.76775,112.79,4.52,112.8805319796,126.89
2019-09-27 08:00:00,118.0332,9.6401,118.4262125978,2.0232,0.5901000000000001,2.1075,116.01,9.05,116.3624621603,131.71,2.0232,0.5901000000000001,2.1075,2.0232,0.5901000000000001,2.1075,0.0,0.0,0.0,132.66,118.9032,9.2301,119.2609144534,2.0232,0.5901000000000001,2.1075,116.88,8.64,117.1989078447,128.06,120.5732,9.3301,120.9336484369,2.0232,0.5901000000000001,2.1075,118.55,8.74,118.8717380204,128.06
2019-09-27 08:30:00,121.346,11.28925,121.8700081298,2.466,0.7192500000000001,2.56875,118.88,10.57,119.3489811435,131.98,2.466,0.7192500000000001,2.56875,2.466,0.7192500000000001,2.56875,0.0,0.0,0.0,133.15,122.256,10.85925,122.7373327336,2.466,0.7192500000000001,2.56875,119.79,10.14,120.218400006,128.34,123.946,11.01925,124.4348616207,2.466,0.7192500000000001,2.56875,121.48,10.3,121.915874274,128.34
2019-09-27 09:00:00,122.17424,12.16957,122.7788391929,2.84424,0.82957,2.96275,119.33,11.34,119.8676123897,131.91,2.84424,0.82957,2.96275,2.84424,0.82957,2.96275,0.0,0.0,0.0,133.15,123.09424,11.74957,123.6537274665,2.84424,0.82957,2.96275,120.25,10.92,120.7448089982,128.27,124.78424,11.90957,125.3512840379,2.84424,0.82957,2.96275,121.94,11.08,122.4423537833,128.27
2019-09-27 09:30:00,122.19808,13.13069,122.9015287763,3.56808,1.0406900000000001,3.71675,118.63,12.09,119.244475763,131.59,3.56808,1.0406900000000001,3.71675,3.56808,1.0406900000000001,3.71675,0.0,0.0,0.0,132.96,123.10808,12.72069,123.7635459873,3.56808,1.0406900000000001,3.71675,119.54,11.68,120.109258594,127.97,124.80808,12.89069,125.4720156926,3.56808,1.0406900000000001,3.71675,121.24,11.85,121.8177331098,127.97
2019-09-27 10:00:00,122.03104,13.53572,122.7794381784,4.03104,1.17572,4.199,118.0,12.36,118.6455629175,131.59,4.03104,1.17572,4.199,4.03104,1.17572,4.199,0.0,0.0,0.0,132.96,122.94104,13.12572,123.6397340736,4.03104,1.17572,4.199,118.91,11.95,119.5089561497,127.97,124.61104,13.30572,125.3194058181,4.03104,1.17572,4.199,120.58,12.13,121.1885856836,127.97
2019-09-27 10:30:00,123.15544,13.60367,123.9044883734,3.71544,1.08367,3.87025,119.44,12.52,120.0943962057,131.57,3.71544,1.08367,3.87025,3.71544,1.08367,3.87025,0.0,0.0,0.0,132.96,124.04544,13.20367,124.7461746358,3.71544,1.08367,3.87025,120.33,12.12,120.9388411554,127.93,125.75544,13.37367,126.4645631743,3.71544,1.08367,3.87025,122.04,12.29,122.6572692505,127.93
2019-09-27 11:00:00,126.46376,15.25693,127.3807540658,3.38376,0.9869300000000001,3.52475,123.08,14.27,123.9044765132,131.24,3.38376,0.9869300000000001,3.52475,3.38376,0.9869300000000001,3.52475,0.0,0.0,0.0,132.96,127.40376,14.84693,128.2659323147,3.38376,0.9869300000000001,3.52475,124.02,13.86,124.7920670556,127.61,129.17376,15.04693,130.0471851866,3.38376,0.9869300000000001,3.52475,125.79,14.06,126.5733293392,127.61
2019-09-27 11:30:00,128.202,21.3135,129.9616023533,2.652,0.7735000000000001,2.7625,125.55,20.54,127.2190791509,131.98,2.652,0.7735000000000001,2.7625,2.652,0.7735000000000001,2.7625,0.0,0.0,0.0,132.85,129.512,20.4935,131.1233834457,2.652,0.7735000000000001,2.7625,126.86,19.72,128.3835581373,128.32,132.872,7.1535,133.0644240443,2.652,0.7735000000000001,2.7625,130.22,6.38,130.3761972141,128.32
2019-09-27 12:00:00,128.43144,21.52417,130.2225966362,2.31144,0.67417,2.40775,126.12,20.85,127.8318305431,132.4,2.31144,0.67417,2.40775,2.31144,0.67417,2.40775,0.0,0.0,0.0,133.06,129.76144,20.92417,131.4376361666,2.31144,0.67417,2.40775,127.45,20.25,129.0486923607,128.74,133.44144,4.89417,133.531160443,2.31144,0.67417,2.40775,131.13,4.22,131.1978860348,128.74
2019-09-27 12:30:00,128.02728,21.21129,129.7725057463,2.50728,0.7312900000000001,2.61175,125.52,20.48,127.1797971378,132.36,2.50728,0.7312900000000001,2.61175,2.50728,0.7312900000000001,2.61175,0.0,0.0,0.0,132.95,129.36728,20.60129,130.9973522033,2.50728,0.7312900000000001,2.61175,126.86,19.87,128.4066840161,128.7,133.02728,4.54129,133.1047727884,2.50728,0.7312900000000001,2.61175,130.52,3.81,130.5755968778,128.7
2019-09-27 13:00:00,122.88216,18.65063,124.2894655458,4.80216,1.40063,5.00225,118.08,17.25,119.3333520019,133.45,4.80216,1.40063,5.00225,4.80216,1.40063,5.00225,0.0,0.0,0.0,133.5,124.13216,18.06063,125.4391466101,4.80216,1.40063,5.00225,119.33,16.66,120.4873624078,129.74,127.55216,2.53063,127.5772613316,4.80216,1.40063,5.00225,122.75,1.13,122.7552011118,129.74
2019-09-27 13:30:00,117.08536,16.07073,118.1831201528,5.62536,1.64073,5.85975,111.46,14.43,112.3901975263,134.48,5.62536,1.64073,5.85975,5.62536,1.64073,5.85975,0.0,0.0,0.0,134.08,118.26536,15.46073,119.2716628041,5.62536,1.64073,5.85975,112.64,13.82,113.484633321,130.75,121.45536,4.58073,121.5417111944,5.62536,1.64073,5.85975,115.83,2.94,115.8673055698,130.75
2019-09-27 14:00:00,115.2948,16.7914,116.5111240226,7.2048,2.1014,7.505,108.09,14.69,109.0836568877,134.78,7.2048,2.1014,7.505,7.2048,2.1014,7.505,0.0,0.0,0.0,134.35,116.4248,16.2014,117.5466691021,7.2048,2.1014,7.505,109.22,14.1,110.1263746793,131.04,119.5248,4.8314,119.6224069353,7.2048,2.1014,7.505,112.32,2.73,112.3531721849,131.04
2019-09-27 14:30:00,113.32272,15.12121,114.3271177808,6.31272,1.8412100000000002,6.57575,107.01,13.28,107.8308791581,134.97,6.31272,1.8412100000000002,6.57575,6.31272,1.8412100000000002,6.57575,0.0,0.0,0.0,134.35,114.43272,14.51121,115.3491336,6.31272,1.8412100000000002,6.57575,108.12,12.67,108.859833272,131.2,117.51272,6.10121,117.6709995082,6.31272,1.8412100000000002,6.57575,111.2,4.26,111.281569004,131.2
2019-09-27 15:00:00,118.20248,14.80989,119.1266515938,3.4624800000000002,1.00989,3.60675,114.74,13.8,115.5668966443,134.93,3.4624800000000002,1.00989,3.60675,3.4624800000000002,1.00989,3.60675,0.0,0.0,0.0,134.45,119.39248,14.16989,120.2304040714,3.4624800000000002,1.00989,3.60675,115.93,13.16,116.6745494956,131.18,122.71248,4.73989,122.8039873333,3.4624800000000002,1.00989,3.60675,119.25,3.73,119.3083207492,131.18
2019-09-27 15:30:00,118.38096,14.09903,119.2175923992,3.87096,1.12903,4.03225,114.51,12.97,115.2421841168,134.78,3.87096,1.12903,4.03225,3.87096,1.12903,4.03225,0.0,0.0,0.0,134.22,119.59096,13.45903,120.3459313906,3.87096,1.12903,4.03225,115.72,12.33,116.3750286788,131.07,122.88096,5.67903,123.0121201844,3.87096,1.12903,4.03225,119.01,4.55,119.0969462245,131.07
2019-09-27 16:00:00,114.73704,13.39247,115.5160014918,5.59704,1.63247,5.83025,109.14,11.76,109.7717504643,135.07,5.59704,1.63247,5.83025,5.59704,1.63247,5.83025,0.0,0.0,0.0,134.28,115.87704,12.75247,116.5766438454,5.59704,1.63247,5.83025,110.28,11.12,110.8392204953,131.35,118.99704,7.50247,119.2333115571,5.59704,1.63247,5.83025,113.4,5.87,113.5518247321,131.35
2019-09-27 16:30:00,114.25264,12.43202,114.927024099,10.05264,2.93202,10.4715,104.2,9.5,104.6321652266,135.47,10.05264,2.93202,10.4715,10.05264,2.93202,10.4715,0.0,0.0,0.0,134.36,115.28264,11.78202,115.8831440748,10.05264,2.93202,10.4715,105.23,8.85,105.6014933607,131.76,118.27264,11.25202,118.8066720629,10.05264,2.93202,10.4715,108.22,8.32,108.5393513893,131.76
2019-09-27 17:00:00,114.95432,10.77626,115.458319173,8.04432,2.34626,8.3795,106.91,8.43,107.2418435127,135.25,8.04432,2.34626,8.3795,8.04432,2.34626,8.3795,0.0,0.0,0.0,134.05,116.05432,10.11626,116.494394316,8.04432,2.34626,8.3795,108.01,7.77,108.2891176435,131.55,119.11432,11.71626,119.6891472835,8.04432,2.34626,8.3795,111.07,9.37,111.4645315784,131.55
2019-09-27 17:30:00,116.80896,10.27053,117.259613349,4.21896,1.23053,4.39475,112.59,9.04,112.9523337519,134.72,4.21896,1.23053,4.39475,4.21896,1.23053,4.39475,0.0,0.0,0.0,133.67,117.93896,9.58053,118.3274475384,4.21896,1.23053,4.39475,113.72,8.35,114.026141301,131.04,121.18896,9.90053,121.5926992881,4.21896,1.23053,4.39475,116.97,8.67,117.2908768831,131.04
2019-09-27 18:00:00,117.08848,9.09164,117.4409216015,3.2284800000000002,0.94164,3.363,113.86,8.15,114.1513123008,134.53,3.2284800000000002,0.94164,3.363,3.2284800000000002,0.94164,3.363,0.0,0.0,0.0,133.4,118.24848,8.40164,118.54657556,3.2284800000000002,0.94164,3.363,115.02,7.46,115.2616675222,130.86,121.53848,10.49164,121.9904776226,3.2284800000000002,0.94164,3.363,118.31,9.55,118.6948128605,130.86
2019-09-27 18:30:00,114.45616,6.38513,114.6341242696,6.08616,1.77513,6.33975,108.37,4.61,108.4680091087,134.78,6.08616,1.77513,6.33975,6.08616,1.77513,6.33975,0.0,0.0,0.0,133.16,115.52616,5.6651299999999996,115.6649788928,6.08616,1.77513,6.33975,109.44,3.89,109.5091124062,131.1,118.63616,15.05513,119.5876055403,6.08616,1.77513,6.33975,112.55,13.28,113.3307588433,131.1
2019-09-27 19:00:00,115.06728,6.40629,115.2454748707,5.74728,1.67629,5.98675,109.32,4.73,109.422279724,134.31,5.74728,1.67629,5.98675,5.74728,1.67629,5.98675,0.0,0.0,0.0,132.74,116.14728,5.69629,116.2868796174,5.74728,1.67629,5.98675,110.4,4.02,110.4731659726,130.66,119.30728,14.72629,120.2126893392,5.74728,1.67629,5.98675,113.56,13.05,114.3073755276,130.66
2019-09-27 19:30:00,119.828,7.76025,120.0790200829,1.818,0.53025,1.89375,118.01,7.23,118.2312691296,133.59,1.818,0.53025,1.89375,1.818,0.53025,1.89375,0.0,0.0,0.0,132.45,121.008,7.04025,121.2126279893,1.818,0.53025,1.89375,119.19,6.51,119.3676513969,129.96,124.438,10.83025,124.9084070792,1.818,0.53025,1.89375,122.62,10.3,123.0518362317,129.96
2019-09-27 20:00:00,119.52168,7.12049,119.7335933139,1.44168,0.42049000000000003,1.50175,118.08,6.7,118.2699302443,133.96,1.44168,0.42049000000000003,1.50175,1.44168,0.42049000000000003,1.50175,0.0,0.0,0.0,132.75,120.71168,6.39049,120.8807182758,1.44168,0.42049000000000003,1.50175,119.27,5.97,119.4193192076,130.31,124.14168,11.34049,124.6585874566,1.44168,0.42049000000000003,1.50175,122.7,10.92,123.1849682388,130.31
2019-09-27 20:30:00,115.48,5.25875,115.599674963,1.47,0.42875,1.53125,114.01,4.83,114.1122648973,134.67,1.47,0.42875,1.53125,1.47,0.42875,1.53125,0.0,0.0,0.0,133.14,116.65,4.51875,116.7374901288,1.47,0.42875,1.53125,115.18,4.09,115.2525943309,130.99,119.92,13.44875,120.671766692,1.47,0.42875,1.53125,118.45,13.02,119.1634293733,130.99
2019-09-27 21:00:00,110.54304,3.33797,110.5934253749,1.43304,0.41797,1.49275,109.11,2.92,109.1490655022,134.27,1.43304,0.41797,1.49275,1.43304,0.41797,1.49275,0.0,0.0,0.0,132.49,111.63304,2.61797,111.6637335332,1.43304,0.41797,1.49275,110.2,2.2,110.221957885,130.6,114.75304,15.29797,115.7682515864,1.43304,0.41797,1.49275,113.32,14.88,114.2927679252,130.6
2019-09-27 21:30:00,105.44952,1.07236,105.4549724963,1.37952,0.40236000000000005,1.437,104.07,0.67,104.0721566991,135.2,1.37952,0.40236000000000005,1.437,1.37952,0.40236000000000005,1.437,0.0,0.0,0.0,133.03,106.47952,1.16236,106.4858641332,1.37952,0.40236000000000005,1.437,105.1,0.76,105.1027478233,131.49,109.43952,18.04236,110.9167944551,1.37952,0.40236000000000005,1.437,108.06,17.64,109.4903338199,131.49
2019-09-27 22:00:00,100.37528,1.7052900000000002,100.3897646629,1.35528,0.39529000000000003,1.41175,99.02,1.31,99.028665042,135.55,1.35528,0.39529000000000003,1.41175,1.35528,0.39529000000000003,1.41175,0.0,0.0,0.0,133.1,101.34528,2.44529,101.3747760612,1.35528,0.39529000000000003,1.41175,99.99,2.05,100.0110123936,131.82,104.14528,20.00529,106.0492855905,1.35528,0.39529000000000003,1.41175,102.79,19.61,104.6438540957,131.82
2019-09-27 22:30:00,94.75984,3.44287,94.8223635577,1.44984,0.42287,1.51025,93.31,3.02,93.358858712,135.38,1.44984,0.42287,1.51025,1.44984,0.42287,1.51025,0.0,0.0,0.0,132.67,95.66984,4.18287,95.7612379153,1.44984,0.42287,1.51025,94.22,3.76,94.2949945649,131.64,98.28984,21.75287,100.6681677615,1.44984,0.42287,1.51025,96.84,21.33,99.1612550344,131.64
2019-09-27 23:00:00,89.17056,5.76808,89.3569220464,1.57056,0.45808000000000004,1.6360000000000001,87.6,5.31,87.7607890803,135.61,1.57056,0.45808000000000004,1.6360000000000001,1.57056,0.45808000000000004,1.6360000000000001,0.0,0.0,0.0,132.58,90.00056,6.48808,90.2341176186,1.57056,0.45808000000000004,1.6360000000000001,88.43,6.03,88.6353529919,131.86,92.44056,24.16808,95.5476489716,1.57056,0.45808000000000004,1.6360000000000001,90.87,23.71,93.9123048381,131.86
2019-09-27 23:30:00,83.2048,7.25515,83.5205121187,1.5948,0.46515000000000006,1.66125,81.61,6.79,81.8919788502,136.46,1.5948,0.46515000000000006,1.66125,1.5948,0.46515000000000006,1.66125,0.0,0.0,0.0,133.17,83.9748,7.98515,84.3535989485,1.5948,0.46515000000000006,1.66125,82.38,7.52,82.7225168863,132.66,86.2248,25.96515,90.0494594629,1.5948,0.46515000000000006,1.66125,84.63,25.5,88.3882735435,132.66
2019-09-28 00:00:00,79.4364,9.28145,79.9767901273,1.6164,0.47145000000000004,1.68375,77.82,8.81,78.3171022191,137.36,1.6164,0.47145000000000004,1.68375,1.6164,0.47145000000000004,1.68375,0.0,0.0,0.0,133.79,80.1764,10.02145,80.8002758477,1.6164,0.47145000000000004,1.68375,78.56,9.55,79.1383352112,133.54,82.2964,28.24145,87.0073384897,1.6164,0.47145000000000004,1.68375,80.68,27.77,85.32546689,133.54
2019-09-28 00:30:00,75.55408,9.68744,76.1726033322,1.5340799999999999,0.44744000000000006,1.5979999999999999,74.02,9.24,74.5944904132,137.25,1.5340799999999999,0.44744000000000006,1.5979999999999999,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.0,0.0,0.0,133.61,76.22408,10.41744,76.9326551472,1.5340799999999999,0.44744000000000006,1.5979999999999999,74.69,9.97,75.3524850287,133.42,78.24408,28.64744,83.3235373325,1.5340799999999999,0.44744000000000006,1.5979999999999999,76.71,28.2,81.7292120358,133.42
2019-09-28 01:00:00,73.632,10.196,74.3345803782,1.392,0.406,1.45,72.24,9.79,72.9003545945,138.03,1.392,0.406,1.45,1.392,0.406,1.45,0.0,0.0,0.0,134.3,74.282,10.946,75.0841557188,1.392,0.406,1.45,72.89,10.54,73.6481072398,134.16,76.242,29.376,81.7055196422,1.392,0.406,1.45,74.85,28.97,80.2607214022,134.16
2019-09-28 01:30:00,72.46864,16.82502,74.3961361997,1.38864,0.40502000000000005,1.4465,71.08,16.42,72.9519211536,137.27,1.38864,0.40502000000000005,1.4465,1.38864,0.40502000000000005,1.4465,0.0,0.0,0.0,134.67,72.90864,17.34502,74.9434420443,1.38864,0.40502000000000005,1.4465,71.52,16.94,73.4988027113,133.44,73.95864,18.505020000000002,76.2385479653,1.38864,0.40502000000000005,1.4465,72.57,18.1,74.7931474134,133.44
2019-09-28 02:00:00,72.14336,17.21098,74.1679325898,1.44336,0.42098,1.5035,70.7,16.79,72.6663202591,137.59,1.44336,0.42098,1.5035,1.44336,0.42098,1.5035,0.0,0.0,0.0,135.06,72.55336,17.65098,74.669586461,1.44336,0.42098,1.5035,71.11,17.23,73.1676499554,133.74,73.56336,17.89098,75.7076951165,1.44336,0.42098,1.5035,72.12,17.47,74.2057632533,133.74
2019-09-28 02:30:00,70.8792,17.67435,73.049597128,1.4892,0.43435,1.55125,69.39,17.24,71.4995783204,137.87,1.4892,0.43435,1.55125,1.4892,0.43435,1.55125,0.0,0.0,0.0,135.27,71.2792,18.11435,73.5449116429,1.4892,0.43435,1.55125,69.79,17.68,71.9946282718,134.01,72.2792,18.36435,74.5756803761,1.4892,0.43435,1.55125,70.79,17.93,73.0253996908,134.01
2019-09-28 03:00:00,69.07664,18.06652,71.4001494298,1.73664,0.5065200000000001,1.8090000000000002,67.34,17.56,69.5918759626,138.32,1.73664,0.5065200000000001,1.8090000000000002,1.73664,0.5065200000000001,1.8090000000000002,0.0,0.0,0.0,135.66,69.47664,18.49652,71.8966254966,1.73664,0.5065200000000001,1.8090000000000002,67.74,17.99,70.0881423637,134.43,70.42664,18.74652,72.8789656472,1.73664,0.5065200000000001,1.8090000000000002,68.69,18.24,71.0704840282,134.43
2019-09-28 03:30:00,68.2264,18.37145,70.6565767078,1.6164,0.47145000000000004,1.68375,66.61,17.9,68.9731984179,138.32,1.6164,0.47145000000000004,1.68375,1.6164,0.47145000000000004,1.68375,0.0,0.0,0.0,135.6,68.6064,18.81145,71.1386587733,1.6164,0.47145000000000004,1.68375,66.99,18.34,69.4551344394,134.43,69.5764,19.06145,72.1402405947,1.6164,0.47145000000000004,1.68375,67.96,18.59,70.4567221775,134.43
2019-09-28 04:00:00,68.11256,18.32033,70.533363177,1.6125600000000002,0.47033,1.67975,66.5,17.85,68.8539940744,138.28,1.6125600000000002,0.47033,1.67975,1.6125600000000002,0.47033,1.67975,0.0,0.0,0.0,135.6,68.51256,18.75033,71.0320051305,1.6125600000000002,0.47033,1.67975,66.9,18.28,69.3524938268,134.39,69.45256,19.01033,72.0072964168,1.6125600000000002,0.47033,1.67975,67.84,18.54,70.3277839833,134.39
2019-09-28 04:30:00,67.75464,18.28427,70.1783853545,1.6946400000000001,0.49427000000000004,1.76525,66.06,17.79,68.4135052457,138.24,1.6946400000000001,0.49427000000000004,1.76525,1.6946400000000001,0.49427000000000004,1.76525,0.0,0.0,0.0,135.56,68.13464,18.71427,70.658000747,1.6946400000000001,0.49427000000000004,1.76525,66.44,18.22,68.8929749684,134.35,69.07464,18.95427,71.6279990113,1.6946400000000001,0.49427000000000004,1.76525,67.38,18.46,69.8629801826,134.35
2019-09-28 05:00:00,68.05752,18.10761,70.4252196906,1.87752,0.54761,1.95575,66.18,17.56,68.4700372426,138.17,1.87752,0.54761,1.95575,1.87752,0.54761,1.95575,0.0,0.0,0.0,135.56,68.43752,18.53761,70.9037173092,1.87752,0.54761,1.95575,66.56,17.99,68.9483408067,134.29,69.38752,18.78761,71.8860363441,1.87752,0.54761,1.95575,67.51,18.24,69.9306635175,134.29
2019-09-28 05:30:00,69.21208,17.71144,71.442334262,2.06208,0.6014400000000001,2.148,67.15,17.11,69.2955597423,137.81,2.06208,0.6014400000000001,2.148,2.06208,0.6014400000000001,2.148,0.0,0.0,0.0,135.21,69.60208,18.14144,71.9274730934,2.06208,0.6014400000000001,2.148,67.54,17.54,69.7803926615,133.94,70.57208,18.39144,72.92916797,2.06208,0.6014400000000001,2.148,68.51,17.79,70.7820895425,133.94
2019-09-28 06:00:00,71.09296,17.33878,73.1767876683,2.05296,0.5987800000000001,2.1385,69.04,16.74,71.0404757867,137.36,2.05296,0.5987800000000001,2.1385,2.05296,0.5987800000000001,2.1385,0.0,0.0,0.0,134.82,71.49296,17.76878,73.6679908254,2.05296,0.5987800000000001,2.1385,69.44,17.17,71.5312693862,133.5,72.49296,18.00878,74.6963547079,2.05296,0.5987800000000001,2.1385,70.44,17.41,72.5596423641,133.5
2019-09-28 06:30:00,76.30576,14.98293,77.7628265983,2.13576,0.6229300000000001,2.2247500000000002,74.17,14.36,75.5473262267,136.5,2.13576,0.6229300000000001,2.2247500000000002,2.13576,0.6229300000000001,2.2247500000000002,0.0,0.0,0.0,134.29,76.73576,15.41293,78.2683542306,2.13576,0.6229300000000001,2.2247500000000002,74.6,14.79,76.0519828801,132.68,77.81576,15.61293,79.3665930197,2.13576,0.6229300000000001,2.2247500000000002,75.68,14.99,77.1502592348,132.68
2019-09-28 07:00:00,81.22392,12.40656,82.1659778205,2.11392,0.61656,2.202,79.11,11.79,79.9837245944,135.56,2.11392,0.61656,2.202,2.11392,0.61656,2.202,0.0,0.0,0.0,133.67,81.71392,12.82656,82.7144809764,2.11392,0.61656,2.202,79.6,12.21,80.5310132806,131.76,82.86392,12.98656,83.8753836259,2.11392,0.61656,2.202,80.75,12.37,81.6919787984,131.76
2019-09-28 07:30:00,86.0848,10.8789,86.7694834389,2.2248,0.6489,2.3175,83.86,10.23,84.4816696094,135.46,2.2248,0.6489,2.3175,2.2248,0.6489,2.3175,0.0,0.0,0.0,133.81,86.6448,11.3089,87.3797035143,2.2248,0.6489,2.3175,84.42,10.66,85.090375484,131.68,87.8448,11.4589,88.5890245812,2.2248,0.6489,2.3175,85.62,10.81,86.2997132093,131.68
2019-09-28 08:00:00,90.3352,9.0336,90.7857603812,2.5152,0.7336,2.62,87.82,8.3,88.2113507435,134.29,2.5152,0.7336,2.62,2.5152,0.7336,2.62,0.0,0.0,0.0,132.9,90.9152,9.4736,91.4074542256,2.5152,0.7336,2.62,88.4,8.74,88.8310058482,130.54,92.1752,9.5836,92.6720717584,2.5152,0.7336,2.62,89.66,8.85,90.0957163244,130.54
2019-09-28 08:30:00,96.12528,6.33904,96.3340691718,3.18528,0.9290400000000001,3.318,92.94,5.41,93.0973238069,133.71,3.18528,0.9290400000000001,3.318,3.18528,0.9290400000000001,3.318,0.0,0.0,0.0,132.73,96.75528,6.76904,96.9917734161,3.18528,0.9290400000000001,3.318,93.57,5.84,93.7520693105,129.98,98.09528,6.8490400000000005,98.3340902597,3.18528,0.9290400000000001,3.318,94.91,5.92,95.0944504164,129.98
2019-09-28 09:00:00,99.32984,4.89037,99.4501525045,4.38984,1.28037,4.57275,94.94,3.61,95.0086085573,133.82,4.38984,1.28037,4.57275,4.38984,1.28037,4.57275,0.0,0.0,0.0,133.06,99.97984,5.30037,100.1202393553,4.38984,1.28037,4.57275,95.59,4.02,95.6744924209,130.09,101.33984,5.36037,101.4815093392,4.38984,1.28037,4.57275,96.95,4.08,97.0358124612,130.09
2019-09-28 09:30:00,103.2984,3.47495,103.3568319951,4.7484,1.38495,4.94625,98.55,2.09,98.5721593555,133.56,4.7484,1.38495,4.94625,4.7484,1.38495,4.94625,0.0,0.0,0.0,133.01,103.9884,3.90495,104.0616930915,4.7484,1.38495,4.94625,99.24,2.52,99.2719900073,129.83,105.3984,3.92495,105.4714556411,4.7484,1.38495,4.94625,100.65,2.54,100.682044576,129.83
2019-09-28 10:00:00,104.50288,2.60834,104.5354263676,4.8628800000000005,1.4183400000000002,5.0655,99.64,1.19,99.6471058285,133.49,4.8628800000000005,1.4183400000000002,5.0655,4.8628800000000005,1.4183400000000002,5.0655,0.0,0.0,0.0,133.01,105.20288,3.03834,105.2467456516,4.8628800000000005,1.4183400000000002,5.0655,100.34,1.62,100.3530766843,129.76,106.62288,3.05834,106.6667332539,4.8628800000000005,1.4183400000000002,5.0655,101.76,1.6400000000000001,101.7732145508,129.76
2019-09-28 10:30:00,104.49528,2.70529,104.530292912,5.43528,1.58529,5.66175,99.06,1.12,99.0663313139,133.61,5.43528,1.58529,5.66175,5.43528,1.58529,5.66175,0.0,0.0,0.0,133.17,105.19528,3.13529,105.2419924634,5.43528,1.58529,5.66175,99.76,1.55,99.7720406727,129.87,106.61528,3.14529,106.661664991,5.43528,1.58529,5.66175,101.18,1.56,101.1920253775,129.87
2019-09-28 11:00:00,104.8712,2.5416,104.90199388,5.7312,1.6716000000000002,5.97,99.14,0.87,99.1438172555,133.66,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97,0.0,0.0,0.0,133.25,105.5712,2.9616,105.6127328687,5.7312,1.6716000000000002,5.97,99.84,1.29,99.8483334863,129.92,106.9812,2.9816000000000003,107.022741004,5.7312,1.6716000000000002,5.97,101.25,1.31,101.2584742133,129.92
2019-09-28 11:30:00,104.01408,2.50869,104.04432884,5.10408,1.48869,5.31675,98.91,1.02,98.9152591868,133.5,5.10408,1.48869,5.31675,5.10408,1.48869,5.31675,0.0,0.0,0.0,133.07,104.71408,2.92869,104.7550274467,5.10408,1.48869,5.31675,99.61,1.44,99.6204080498,129.76,106.13408,2.9386900000000002,106.1747561163,5.10408,1.48869,5.31675,101.03,1.45,101.0404047894,129.76
2019-09-28 12:00:00,103.4224,3.12945,103.4697360539,5.5524000000000004,1.61945,5.78375,97.87,1.51,97.8816479224,133.76,5.5524000000000004,1.61945,5.78375,5.5524000000000004,1.61945,5.78375,0.0,0.0,0.0,133.26,104.1124,3.54945,104.1728872071,5.5524000000000004,1.61945,5.78375,98.56,1.9300000000000002,98.5788948001,130.02,105.5024,3.57945,105.563103725,5.5524000000000004,1.61945,5.78375,99.95,1.96,99.9692157617,130.02
2019-09-28 12:30:00,102.36224,4.65982,102.4682492299,6.10224,1.77982,6.3565000000000005,96.26,2.88,96.3030736789,134.19,6.10224,1.77982,6.3565000000000005,6.10224,1.77982,6.3565000000000005,0.0,0.0,0.0,133.51,103.04224,5.08982,103.1678704435,6.10224,1.77982,6.3565000000000005,96.94,3.31,96.9964932356,130.45,104.41224,5.12982,104.538179222,6.10224,1.77982,6.3565000000000005,98.31,3.35,98.3670605437,130.45
2019-09-28 13:00:00,101.94856,5.05708,102.0739092237,4.85856,1.4170800000000001,5.061,97.09,3.64,97.1582096377,134.42,4.85856,1.4170800000000001,5.061,4.85856,1.4170800000000001,5.061,0.0,0.0,0.0,133.65,102.61856,5.50708,102.7662239581,4.85856,1.4170800000000001,5.061,97.76,4.09,97.8455195704,130.68,103.99856,5.55708,104.1469232392,4.85856,1.4170800000000001,5.061,99.14,4.14,99.2264037442,130.68
2019-09-28 13:30:00,99.468,6.149,99.6578808976,5.448,1.589,5.675,94.02,4.5600000000000005,94.1305157746,134.76,5.448,1.589,5.675,5.448,1.589,5.675,0.0,0.0,0.0,133.85,100.128,6.589,100.344562907,5.448,1.589,5.675,94.68,5.0,94.8119317386,131.0,101.458,6.659,101.6762904762,5.448,1.589,5.675,96.01,5.07,96.1437725492,131.0
2019-09-28 14:00:00,97.9148,7.0664,98.1694558811,5.1648,1.5064000000000002,5.38,92.75,5.5600000000000005,92.9165006874,135.34,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38,0.0,0.0,0.0,134.29,98.5648,7.5164,98.8509790948,5.1648,1.5064000000000002,5.38,93.4,6.01,93.5931626776,131.57,99.8748,7.5964,100.163271552,5.1648,1.5064000000000002,5.38,94.71,6.09,94.9055962523,131.57
2019-09-28 14:30:00,94.42072,8.00021,94.7590403358,6.48072,1.8902100000000002,6.75075,87.94,6.11,88.1520033805,135.91,6.48072,1.8902100000000002,6.75075,6.48072,1.8902100000000002,6.75075,0.0,0.0,0.0,134.74,95.00072,8.42021,95.3731447367,6.48072,1.8902100000000002,6.75075,88.52,6.53,88.7605278263,132.11,96.27072,8.52021,96.6470149966,6.48072,1.8902100000000002,6.75075,89.79,6.63,90.0344434092,132.11
2019-09-28 15:00:00,95.0812,8.4416,95.4551999841,5.7312,1.6716000000000002,5.97,89.35,6.77,89.6061125147,136.24,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97,0.0,0.0,0.0,135.01,95.7012,8.8916,96.1133717648,5.7312,1.6716000000000002,5.97,89.97,7.22,90.2592338767,132.44,96.9512,8.9716,97.3654188508,5.7312,1.6716000000000002,5.97,91.22,7.3,91.511629862,132.44
2019-09-28 15:30:00,94.99424,8.70082,95.3918754499,4.97424,1.45082,5.1815,90.02,7.25,90.3114771222,136.35,4.97424,1.45082,5.1815,4.97424,1.45082,5.1815,0.0,0.0,0.0,135.07,95.58424,9.15082,96.0212707844,4.97424,1.45082,5.1815,90.61,7.7,90.9365828476,132.54,96.88424,9.26082,97.3258380259,4.97424,1.45082,5.1815,91.91,7.8100000000000005,92.2412283093,132.54
2019-09-28 16:00:00,96.54608,8.20719,96.8942904978,4.27608,1.24719,4.45425,92.27,6.96,92.5321268533,136.32,4.27608,1.24719,4.45425,4.27608,1.24719,4.45425,0.0,0.0,0.0,135.07,97.16608,8.66719,97.5518697159,4.27608,1.24719,4.45425,92.89,7.42,93.1858814413,132.51,98.47608,8.75719,98.8646888877,4.27608,1.24719,4.45425,94.2,7.51,94.4988894115,132.51
2019-09-28 16:30:00,97.8112,8.63285,98.1914300973,4.0212,1.17285,4.18875,93.79,7.46,94.0862141868,136.05,4.0212,1.17285,4.18875,4.0212,1.17285,4.18875,0.0,0.0,0.0,134.79,98.4412,9.10285,98.8611740551,4.0212,1.17285,4.18875,94.42,7.93,94.7524210772,132.27,99.7812,9.20285,100.2046921135,4.0212,1.17285,4.18875,95.76,8.03,96.0960899309,132.27
2019-09-28 17:00:00,101.42896,7.72303,101.7225595385,2.9589600000000003,0.8630300000000001,3.08225,98.47,6.86,98.7086647666,135.5,2.9589600000000003,0.8630300000000001,3.08225,2.9589600000000003,0.8630300000000001,3.08225,0.0,0.0,0.0,134.37,102.11896,8.21303,102.4486986411,2.9589600000000003,0.8630300000000001,3.08225,99.16,7.35,99.4320275364,131.76,103.51896,8.30303,103.8514101332,2.9589600000000003,0.8630300000000001,3.08225,100.56,7.44,100.8348511181,131.76
2019-09-28 17:30:00,105.04864,7.22627,105.2968933253,2.3186400000000003,0.67627,2.41525,102.73,6.55,102.9386001459,135.2,2.3186400000000003,0.67627,2.41525,2.3186400000000003,0.67627,2.41525,0.0,0.0,0.0,134.14,105.74864,7.73627,106.031244147,2.3186400000000003,0.67627,2.41525,103.43,7.06,103.6706732881,131.47,107.21864,7.82627,107.5038941879,2.3186400000000003,0.67627,2.41525,104.9,7.15,105.1433901869,131.47
2019-09-28 18:00:00,107.09544,6.70867,107.3053564458,1.91544,0.55867,1.99525,105.18,6.15,105.3596455005,134.3,1.91544,0.55867,1.99525,1.91544,0.55867,1.99525,0.0,0.0,0.0,133.32,107.83544,7.21867,108.0767843552,1.91544,0.55867,1.99525,105.92,6.66,106.1291760074,130.61,109.33544,7.29867,109.5787799885,1.91544,0.55867,1.99525,107.42,6.74,107.6312408179,130.61
2019-09-28 18:30:00,108.32016,6.19463,108.4971451388,1.7301600000000001,0.50463,1.80225,106.59,5.69,106.7417640851,133.78,1.7301600000000001,0.50463,1.80225,1.7301600000000001,0.50463,1.80225,0.0,0.0,0.0,132.88,109.07016,6.70463,109.2760351855,1.7301600000000001,0.50463,1.80225,107.34,6.2,107.5189081046,130.11,110.58016,6.78463,110.7880994957,1.7301600000000001,0.50463,1.80225,108.85,6.28,109.031008892,130.11
2019-09-28 19:00:00,110.19776,5.58268,110.3390802255,1.27776,0.37268,1.331,108.92,5.21,109.0445344802,133.43,1.27776,0.37268,1.331,1.27776,0.37268,1.331,0.0,0.0,0.0,132.62,110.95776,6.09268,111.124908341,1.27776,0.37268,1.331,109.68,5.72,109.8290526227,129.77,112.50776,6.17268,112.6769632117,1.27776,0.37268,1.331,111.23,5.8,111.3811155448,129.77
2019-09-28 19:30:00,111.38128,8.38204,111.6962314897,5.08128,1.48204,5.293,106.3,6.9,106.5237062817,133.77,5.08128,1.48204,5.293,5.08128,1.48204,5.293,0.0,0.0,0.0,132.74,112.12128,8.88204,112.4725391525,5.08128,1.48204,5.293,107.04,7.4,107.2954873236,130.12,113.62128,8.98204,113.9757531732,5.08128,1.48204,5.293,108.54,7.5,108.7988124935,130.12
