Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-09-28 20:00:00,106.95824,9.82157,107.4082321853,5.38824,1.57157,5.61275,101.57,8.25,101.9045013726,134.1,5.38824,1.57157,5.61275,5.38824,1.57157,5.61275,0.0,0.0,0.0,132.85,107.63824,10.33157,108.1329369293,5.38824,1.57157,5.61275,102.25,8.76,102.6245589515,130.42,109.07824,10.45157,109.5778159892,5.38824,1.57157,5.61275,103.69,8.88,104.0695464581,130.42
2019-09-28 20:30:00,104.89512,8.15316,105.2115023075,1.48512,0.43316000000000004,1.5470000000000002,103.41,7.72,103.697765164,133.94,1.48512,0.43316000000000004,1.5470000000000002,1.48512,0.43316000000000004,1.5470000000000002,0.0,0.0,0.0,132.76,105.60512,8.66316,105.9598589627,1.48512,0.43316000000000004,1.5470000000000002,104.12,8.23,104.4447571686,130.25,107.08512,8.78316,107.4447152027,1.48512,0.43316000000000004,1.5470000000000002,105.6,8.35,105.9296110632,130.25
2019-09-28 21:00:00,101.93024,9.03882,102.3302208219,1.23024,0.35882000000000003,1.2815,100.7,8.68,101.0734010509,134.34,1.23024,0.35882000000000003,1.2815,1.23024,0.35882000000000003,1.2815,0.0,0.0,0.0,133.03,102.62024,9.54882,103.0635416675,1.23024,0.35882000000000003,1.2815,101.39,9.19,101.805639333,130.63,104.04024,9.66882,104.4885525761,1.23024,0.35882000000000003,1.2815,102.81,9.31,103.2306747048,130.63
2019-09-28 21:30:00,99.10968,10.01074,99.6139728404,1.09968,0.32074,1.1455,98.01,9.69,98.4878479814,134.6,1.09968,0.32074,1.1455,1.09968,0.32074,1.1455,0.0,0.0,0.0,133.15,99.78968,10.51074,100.3416956696,1.09968,0.32074,1.1455,98.69,10.19,99.2146773416,130.88,101.18968,10.66074,101.74970622,1.09968,0.32074,1.1455,100.09,10.34,100.622679849,130.88
2019-09-28 22:00:00,94.51032,11.62426,95.2224973788,1.18032,0.34426,1.2295,93.33,11.28,94.009187317,135.11,1.18032,0.34426,1.2295,1.18032,0.34426,1.2295,0.0,0.0,0.0,133.42,95.16032,12.12426,95.9295792915,1.18032,0.34426,1.2295,93.98,11.78,94.7154095171,131.36,96.46032,12.28426,97.2393766858,1.18032,0.34426,1.2295,95.28,11.94,96.0252154384,131.36
2019-09-28 22:30:00,90.8164,12.66645,91.695460436,1.2564,0.36645000000000005,1.30875,89.56,12.3,90.4006836257,135.36,1.2564,0.36645000000000005,1.30875,1.2564,0.36645000000000005,1.30875,0.0,0.0,0.0,133.52,91.4264,13.15645,92.3681698074,1.2564,0.36645000000000005,1.30875,90.17,12.79,91.0725699648,131.59,92.6864,13.33645,93.6409613554,1.2564,0.36645000000000005,1.30875,91.43,12.97,92.3453615511,131.59
2019-09-28 23:00:00,86.4088,13.8009,87.5039745283,1.4088,0.41090000000000004,1.4675,85.0,13.39,86.0481963785,136.12,1.4088,0.41090000000000004,1.4675,1.4088,0.41090000000000004,1.4675,0.0,0.0,0.0,134.11,86.9888,14.2809,88.1532496863,1.4088,0.41090000000000004,1.4675,85.58,13.87,86.6966741,132.31,88.1688,14.4709,89.348442853,1.4088,0.41090000000000004,1.4675,86.76,14.06,87.8918722067,132.31
2019-09-28 23:30:00,81.65032,15.33051,83.0770683941,1.51032,0.44051,1.57325,80.14,14.89,81.5115433543,136.57,1.51032,0.44051,1.57325,1.51032,0.44051,1.57325,0.0,0.0,0.0,134.36,82.16032,15.80051,83.665849059,1.51032,0.44051,1.57325,80.65,15.36,82.0996473805,132.74,83.30032,16.02051,84.8268828424,1.51032,0.44051,1.57325,81.79,15.58,83.2606779939,132.74
2019-09-29 00:00:00,77.66744,16.73842,79.4506509744,1.5374400000000001,0.44842000000000004,1.6015000000000001,76.13,16.29,77.8533300508,137.95,1.5374400000000001,0.44842000000000004,1.6015000000000001,1.5374400000000001,0.44842000000000004,1.6015000000000001,0.0,0.0,0.0,135.54,78.15744,17.20842,80.0294642382,1.5374400000000001,0.44842000000000004,1.6015000000000001,76.62,16.76,78.4316390241,134.04,79.21744,17.43842,81.1141251093,1.5374400000000001,0.44842000000000004,1.6015000000000001,77.68,16.99,79.5163033598,134.04
2019-09-29 00:30:00,74.41784,24.01812,78.1977301371,1.46784,0.42812000000000006,1.529,72.95,23.59,76.6693589382,137.06,1.46784,0.42812000000000006,1.529,1.46784,0.42812000000000006,1.529,0.0,0.0,0.0,135.87,73.74784,5.60812,73.9607660493,1.46784,0.42812000000000006,1.529,72.28,5.18,72.4653765601,133.16,75.64784,24.418120000000002,79.4911333483,1.46784,0.42812000000000006,1.529,74.18,23.99,77.9627635477,133.16
2019-09-29 01:00:00,72.174,24.642,76.2647653901,1.344,0.392,1.4,70.83,24.25,74.8662233587,137.17,1.344,0.392,1.4,1.344,0.392,1.4,0.0,0.0,0.0,135.91,71.524,5.9719999999999995,71.7728873601,1.344,0.392,1.4,70.18,5.58,70.4014829389,133.27,73.354,25.072,77.5204134406,1.344,0.392,1.4,72.01,24.68,76.1218923832,133.27
2019-09-29 01:30:00,70.75544,25.11992,75.0822393806,1.40544,0.40992,1.464,69.35,24.71,73.6206941016,137.12,1.40544,0.40992,1.464,1.40544,0.40992,1.464,0.0,0.0,0.0,135.78,70.13544,6.43992,70.430480004,1.40544,0.40992,1.464,68.73,6.03,68.9940127837,133.23,71.92544,25.53992,76.3253328378,1.40544,0.40992,1.464,70.52,25.13,74.8637916486,133.23
2019-09-29 02:00:00,68.64088,25.32109,73.1623400799,1.82088,0.5310900000000001,1.89675,66.82,24.79,71.2703058784,136.96,1.82088,0.5310900000000001,1.89675,1.82088,0.5310900000000001,1.89675,0.0,0.0,0.0,135.61,68.02088,6.65109,68.345278653,1.82088,0.5310900000000001,1.89675,66.2,6.12,66.48228636260001,133.1,69.75088,25.731090000000002,74.3456404462,1.82088,0.5310900000000001,1.89675,67.93,25.2,72.4536051553,133.1
2019-09-29 02:30:00,67.45216,25.59438,72.1447584808,2.0721600000000002,0.60438,2.1585,65.38,24.99,69.9931746672,136.65,2.0721600000000002,0.60438,2.1585,2.0721600000000002,0.60438,2.1585,0.0,0.0,0.0,135.23,66.86216,7.01438,67.2290857193,2.0721600000000002,0.60438,2.1585,64.79,6.41,65.1063145939,132.8,68.53216,26.00438,73.2999640754,2.0721600000000002,0.60438,2.1585,66.46,25.4,71.1483773532,132.8
2019-09-29 03:00:00,65.73544,25.86367,70.6404805891,2.03544,0.59367,2.12025,63.7,25.27,68.5292849809,136.65,2.03544,0.59367,2.12025,2.03544,0.59367,2.12025,0.0,0.0,0.0,135.23,65.15544,7.27367,65.5601833193,2.03544,0.59367,2.12025,63.12,6.68,63.4724885285,132.8,66.78544,26.27367,71.767685843,2.03544,0.59367,2.12025,64.75,25.68,69.6564778036,132.8
2019-09-29 03:30:00,64.876,25.978,69.8838454866,2.016,0.588,2.1,62.86,25.39,67.7940388235,136.81,2.016,0.588,2.1,2.016,0.588,2.1,0.0,0.0,0.0,135.34,64.316,7.348,64.7343877703,2.016,0.588,2.1,62.3,6.76,62.6656811979,132.96,65.916,26.388,71.0017295564,2.016,0.588,2.1,63.9,25.8,68.9119002785,132.96
2019-09-29 04:00:00,64.43992,25.89831,69.4494474453,1.87992,0.5483100000000001,1.95825,62.56,25.35,67.5009340676,136.93,1.87992,0.5483100000000001,1.95825,1.87992,0.5483100000000001,1.95825,0.0,0.0,0.0,135.49,63.889920000000004,7.23831,64.2986392489,1.87992,0.5483100000000001,1.95825,62.01,6.69,62.3698340546,133.08,65.47992,26.28831,70.5598693725,1.87992,0.5483100000000001,1.95825,63.6,25.74,68.6112789562,133.08
2019-09-29 04:30:00,63.46632,25.93226,68.5598707922,1.99632,0.58226,2.0795,61.47,25.35,66.4919799675,136.85,1.99632,0.58226,2.0795,1.99632,0.58226,2.0795,0.0,0.0,0.0,135.4,62.92632,7.28226,63.3462947571,1.99632,0.58226,2.0795,60.93,6.7,61.2972666601,133.0,64.47632,26.34226,69.649913874,1.99632,0.58226,2.0795,62.48,25.76,67.5820094404,133.0
2019-09-29 05:00:00,63.60824,25.93782,68.6933672362,1.87824,0.5478200000000001,1.9565000000000001,61.73,25.39,66.7476216805,137.07,1.87824,0.5478200000000001,1.9565000000000001,1.87824,0.5478200000000001,1.9565000000000001,0.0,0.0,0.0,135.63,63.06824,7.23782,63.4821938424,1.87824,0.5478200000000001,1.9565000000000001,61.19,6.69,61.5546277708,133.21,64.63824,26.33782,69.7981578027,1.87824,0.5478200000000001,1.9565000000000001,62.76,25.79,67.8523522068,133.21
2019-09-29 05:30:00,64.17272,25.70246,69.1285356582,1.72272,0.50246,1.7945,62.45,25.2,67.3427241801,136.94,1.72272,0.50246,1.7945,1.72272,0.50246,1.7945,0.0,0.0,0.0,135.52,63.62272,7.02246,64.0091043888,1.72272,0.50246,1.7945,61.9,6.52,62.2424324717,133.09,65.20272,26.10246,70.2334187795,1.72272,0.50246,1.7945,63.48,25.6,68.4475740987,133.09
2019-09-29 06:00:00,64.69048,25.38514,69.4929027704,1.32048,0.38514000000000004,1.3755,63.37,25.0,68.1231010745,136.82,1.32048,0.38514000000000004,1.3755,1.32048,0.38514000000000004,1.3755,0.0,0.0,0.0,135.43,64.13048,6.74514,64.4842258126,1.32048,0.38514000000000004,1.3755,62.81,6.36,63.1311785095,132.98,65.74048,25.78514,70.6164581061,1.32048,0.38514000000000004,1.3755,64.42,25.4,69.2466345753,132.98
2019-09-29 06:30:00,68.02904,24.47722,72.298579393,1.2590400000000002,0.36722000000000005,1.3115,66.77,24.11,70.9896119161,136.39,1.2590400000000002,0.36722000000000005,1.3115,1.2590400000000002,0.36722000000000005,1.3115,0.0,0.0,0.0,135.11,67.41904,5.96722,67.6826024104,1.2590400000000002,0.36722000000000005,1.3115,66.16,5.6,66.3965782251,132.58,69.15904,24.86722,73.4938871217,1.2590400000000002,0.36722000000000005,1.3115,67.9,24.5,72.1849014684,132.58
2019-09-29 07:00:00,70.29728,23.49379,74.1192670226,1.24728,0.36379,1.29925,69.05,23.13,72.8210093311,136.05,1.24728,0.36379,1.29925,1.24728,0.36379,1.29925,0.0,0.0,0.0,134.88,69.67728,5.08379,69.862495439,1.24728,0.36379,1.29925,68.43,4.72,68.5925892499,132.24,71.46728,23.89379,75.3557251386,1.24728,0.36379,1.29925,70.22,23.53,74.0574729518,132.24
2019-09-29 07:30:00,74.23344,22.18142,77.4765707001,1.27344,0.37142000000000003,1.3265,72.96,21.81,76.150099803,136.32,1.27344,0.37142000000000003,1.3265,1.27344,0.37142000000000003,1.3265,0.0,0.0,0.0,135.34,73.56344,3.74142,73.6585224414,1.27344,0.37142000000000003,1.3265,72.29,3.37,72.3685083444,132.5,75.48344,22.57142,78.7859042916,1.27344,0.37142000000000003,1.3265,74.21,22.2,77.4594351903,132.5
2019-09-29 08:00:00,77.92856,20.79708,80.6559297275,1.2585600000000001,0.36708,1.311,76.67,20.43,79.3452821534,135.88,1.2585600000000001,0.36708,1.311,1.2585600000000001,0.36708,1.311,0.0,0.0,0.0,135.08,77.19856,2.45708,77.2376521406,1.2585600000000001,0.36708,1.311,75.94,2.09,75.9687547614,132.07,79.24856,21.15708,82.0241202099,1.2585600000000001,0.36708,1.311,77.99,20.79,80.7134697557,132.07
2019-09-29 08:30:00,84.26176,19.00718,86.3789157714,1.60176,0.46718000000000004,1.6684999999999999,82.66,18.54,84.7136777622,135.32,1.60176,0.46718000000000004,1.6684999999999999,1.60176,0.46718000000000004,1.6684999999999999,0.0,0.0,0.0,134.77,83.49176,1.07718,83.4987084011,1.60176,0.46718000000000004,1.6684999999999999,81.89,0.61,81.8922719187,131.55,85.71176,19.37718,87.8748024581,1.60176,0.46718000000000004,1.6684999999999999,84.11,18.91,86.2095133961,131.55
2019-09-29 09:00:00,89.37288,17.30959,91.0336947809,2.19288,0.6395900000000001,2.28425,87.18,16.67,88.7594575243,134.36,2.19288,0.6395900000000001,2.28425,2.19288,0.6395900000000001,2.28425,0.0,0.0,0.0,134.04,88.54288,1.79959,88.5611659976,2.19288,0.6395900000000001,2.28425,86.35,1.16,86.3577911945,130.62,90.90288,17.65959,92.6023472233,2.19288,0.6395900000000001,2.28425,88.71,17.02,90.3279829289,130.62
2019-09-29 09:30:00,92.32584,16.33962,93.7605669429,2.77584,0.8096200000000001,2.8915,89.55,15.53,90.8866513851,134.02,2.77584,0.8096200000000001,2.8915,2.77584,0.8096200000000001,2.8915,0.0,0.0,0.0,133.85,91.45584,2.98962,91.5046911248,2.77584,0.8096200000000001,2.8915,88.68,2.18,88.7067911718,130.29,93.90584,16.68962,95.3774092846,2.77584,0.8096200000000001,2.8915,91.13,15.88,92.5032502132,130.29
2019-09-29 10:00:00,96.34072,13.88271,97.335830849,2.58072,0.7527100000000001,2.68825,93.76,13.13,94.6748884341,133.4,2.58072,0.7527100000000001,2.68825,2.58072,0.7527100000000001,2.68825,0.0,0.0,0.0,133.53,95.44072,5.13271,95.5786364522,2.58072,0.7527100000000001,2.68825,92.86,4.38,92.9632400468,129.68,98.01072,14.20271,99.0344293984,2.58072,0.7527100000000001,2.68825,95.43,13.45,96.3731674275,129.68
2019-09-29 10:30:00,97.9708,13.17315,98.8524634673,4.0908,1.19315,4.26125,93.88,11.98,94.6412954265,133.53,4.0908,1.19315,4.26125,4.0908,1.19315,4.26125,0.0,0.0,0.0,133.79,97.0708,6.73315,97.3040365122,4.0908,1.19315,4.26125,92.98,5.54,93.1448978742,129.81,99.6408,13.47315,100.5475747871,4.0908,1.19315,4.26125,95.55,12.28,96.3358754567,129.81
2019-09-29 11:00:00,98.49896,12.71678,99.3164720208,3.82896,1.11678,3.9885,94.67,11.6,95.3780315377,133.37,3.82896,1.11678,3.9885,3.82896,1.11678,3.9885,0.0,0.0,0.0,133.68,97.59896,6.98678,97.8487204201,3.82896,1.11678,3.9885,93.77,5.87,93.95355129000001,129.65,100.18896,13.01678,101.0310064656,3.82896,1.11678,3.9885,96.36,11.9,97.0920161496,129.65
2019-09-29 11:30:00,101.67248,11.76364,102.3507519044,3.37248,0.9836400000000001,3.513,98.3,10.78,98.889323994,133.16,3.37248,0.9836400000000001,3.513,3.37248,0.9836400000000001,3.513,0.0,0.0,0.0,133.6,100.72248,7.57364,101.0068215528,3.37248,0.9836400000000001,3.513,97.35,6.59,97.5727964138,129.45,103.44248,12.06364,104.1435455446,3.37248,0.9836400000000001,3.513,100.07,11.08,100.6815340566,129.45
2019-09-29 12:00:00,104.28984,10.77912,104.8454107494,2.73984,0.79912,2.854,101.55,9.98,102.0392223608,132.99,2.73984,0.79912,2.854,2.73984,0.79912,2.854,0.0,0.0,0.0,133.55,103.31984,8.11912,103.6383589565,2.73984,0.79912,2.854,100.58,7.32,100.8460152906,129.3,106.12984,11.07912,106.706559491,2.73984,0.79912,2.854,103.39,10.28,103.8998099132,129.3
2019-09-29 12:30:00,106.29872,10.15046,106.7822537309,2.53872,0.74046,2.6445,103.76,9.41,104.1858229319,132.75,2.53872,0.74046,2.6445,2.53872,0.74046,2.6445,0.0,0.0,0.0,133.39,105.29872,8.56046,105.6461163936,2.53872,0.74046,2.6445,102.76,7.82,103.057120084,129.07,108.16872,10.46046,108.6733325607,2.53872,0.74046,2.6445,105.63,9.72,106.0762711449,129.07
2019-09-29 13:00:00,105.77856,10.24333,106.2733718537,3.02856,0.8833300000000001,3.15475,102.75,9.36,103.1754432993,132.63,3.02856,0.8833300000000001,3.15475,3.02856,0.8833300000000001,3.15475,0.0,0.0,0.0,133.28,104.79856,8.74333,105.1626549568,3.02856,0.8833300000000001,3.15475,101.77,7.86,102.0730743144,128.95,107.62856,10.55333,108.1447164764,3.02856,0.8833300000000001,3.15475,104.6,9.67,105.0460322906,128.95
2019-09-29 13:30:00,102.96592,11.26131,103.5799101388,4.25592,1.24131,4.43325,98.71,10.02,99.2172590833,133.07,4.25592,1.24131,4.43325,4.25592,1.24131,4.43325,0.0,0.0,0.0,133.6,102.00592,8.57131,102.3653997704,4.25592,1.24131,4.43325,97.75,7.33,98.0244428701,129.36,104.72592,11.55131,105.3610510699,4.25592,1.24131,4.43325,100.47,10.31,100.9976088826,129.36
2019-09-29 14:00:00,102.41136,11.01748,103.0022889192,3.35136,0.9774800000000001,3.491,99.06,10.04,99.5674906784,133.23,3.35136,0.9774800000000001,3.491,3.35136,0.9774800000000001,3.491,0.0,0.0,0.0,133.75,101.46136,8.31748,101.8017094483,3.35136,0.9774800000000001,3.491,98.11,7.34,98.3841841964,129.52,104.18136,11.32748,104.7953604631,3.35136,0.9774800000000001,3.491,100.83,10.35,101.3598115626,129.52
2019-09-29 14:30:00,101.94224,11.64357,102.60503408,3.61224,1.0535700000000001,3.76275,98.33,10.59,98.8986198084,133.32,3.61224,1.0535700000000001,3.76275,3.61224,1.0535700000000001,3.76275,0.0,0.0,0.0,133.75,101.01224,7.88357,101.3194122849,3.61224,1.0535700000000001,3.76275,97.4,6.83,97.6391770756,129.61,103.70224,11.94357,104.3877552463,3.61224,1.0535700000000001,3.76275,100.09,10.89,100.6806843441,129.61
2019-09-29 15:00:00,100.4316,12.6013,101.2190646086,3.5016,1.0213,3.6475,96.93,11.58,97.6192670532,133.67,3.5016,1.0213,3.6475,3.5016,1.0213,3.6475,0.0,0.0,0.0,134.0,99.5016,6.9513,99.744117492,3.5016,1.0213,3.6475,96.0,5.93,96.1829761444,129.96,102.1716,12.9213,102.9854156677,3.5016,1.0213,3.6475,98.67,11.9,99.3850033959,129.96
2019-09-29 15:30:00,100.99896,12.39428,101.7566120594,3.16896,0.9242800000000001,3.301,97.83,11.47,98.5001005076,133.67,3.16896,0.9242800000000001,3.301,3.16896,0.9242800000000001,3.301,0.0,0.0,0.0,134.05,100.05896,6.98428,100.3024209249,3.16896,0.9242800000000001,3.301,96.89,6.06,97.0793268415,129.96,102.73896,12.71428,103.5226874545,3.16896,0.9242800000000001,3.301,99.57,11.79,100.2655923036,129.96
2019-09-29 16:00:00,102.90968,12.18199,103.6281965397,2.50968,0.73199,2.61425,100.4,11.45,101.0507916842,133.75,2.50968,0.73199,2.61425,2.50968,0.73199,2.61425,0.0,0.0,0.0,134.13,101.93968,6.82199,102.1676950218,2.50968,0.73199,2.61425,99.43,6.09,99.6163289828,130.05,104.71968,12.51199,105.4645024312,2.50968,0.73199,2.61425,102.21,11.78,102.8866001965,130.05
2019-09-29 16:30:00,105.96432,12.10126,106.6530712481,2.16432,0.63126,2.2545,103.8,11.47,104.4318002335,133.35,2.16432,0.63126,2.2545,2.16432,0.63126,2.2545,0.0,0.0,0.0,133.77,104.95432,6.54126,105.1579638879,2.16432,0.63126,2.2545,102.79,5.91,102.9597601007,129.7,107.81432,12.45126,108.5309240385,2.16432,0.63126,2.2545,105.65,11.82,106.309147772,129.7
2019-09-29 17:00:00,107.36672,12.04321,108.0400456806,2.61672,0.76321,2.72575,104.75,11.28,105.3555926375,132.95,2.61672,0.76321,2.72575,2.61672,0.76321,2.72575,0.0,0.0,0.0,133.41,106.34672,6.77321,106.56219418,2.61672,0.76321,2.72575,103.73,6.01,103.9039604635,129.3,109.23672,12.40321,109.9386220337,2.61672,0.76321,2.72575,106.62,11.64,107.2535034393,129.3
2019-09-29 17:30:00,107.74712,12.02666,108.4162461029,2.69712,0.78666,2.8095,105.05,11.24,105.6496100324,132.49,2.69712,0.78666,2.8095,2.69712,0.78666,2.8095,0.0,0.0,0.0,132.95,106.71712,6.71666,106.928280743,2.69712,0.78666,2.8095,104.02,5.93,104.1888924022,128.85,109.63712,12.386660000000001,110.334615728,2.69712,0.78666,2.8095,106.94,11.6,107.5672980046,128.85
2019-09-29 18:00:00,108.55048,11.96639,109.208063795,2.01048,0.5863900000000001,2.09425,106.54,11.38,107.1460498572,132.37,2.01048,0.5863900000000001,2.09425,2.01048,0.5863900000000001,2.09425,0.0,0.0,0.0,132.83,107.50048,6.33639,107.6870606826,2.01048,0.5863900000000001,2.09425,105.49,5.75,105.6465929408,128.74,110.45048,12.33639,111.1372802009,2.01048,0.5863900000000001,2.09425,108.44,11.75,109.0747271369,128.74
2019-09-29 18:30:00,109.54096,11.90653,110.1861487409,1.53096,0.44653000000000004,1.59475,108.01,11.46,108.6162589118,132.42,1.53096,0.44653000000000004,1.59475,1.53096,0.44653000000000004,1.59475,0.0,0.0,0.0,132.9,108.46096,6.10653,108.6327278161,1.53096,0.44653000000000004,1.59475,106.93,5.66,107.0796922857,128.79,111.47096,12.27653,112.1449424279,1.53096,0.44653000000000004,1.59475,109.94,11.83,110.5746467324,128.79
2019-09-29 19:00:00,110.29104,11.33947,110.8724360883,1.5410400000000002,0.44947000000000004,1.60525,108.75,10.89,109.2938909546,132.0,1.5410400000000002,0.44947000000000004,1.60525,1.5410400000000002,0.44947000000000004,1.60525,0.0,0.0,0.0,132.56,109.22104,6.56947,109.418433158,1.5410400000000002,0.44947000000000004,1.60525,107.68,6.12,107.8537750846,128.38,112.24104,11.70947,112.8501783249,1.5410400000000002,0.44947000000000004,1.60525,110.7,11.26,111.2711894427,128.38
2019-09-29 19:30:00,112.55264,13.05827,113.3076130997,5.10264,1.48827,5.31525,107.45,11.57,108.0711219522,131.78,5.10264,1.48827,5.31525,5.10264,1.48827,5.31525,0.0,0.0,0.0,132.25,111.48264,6.86827,111.6940112726,5.10264,1.48827,5.31525,106.38,5.38,106.5159556123,128.17,114.48264,13.43827,115.2686512542,5.10264,1.48827,5.31525,109.38,11.95,110.0308452208,128.17
2019-09-29 20:00:00,110.07096,13.91653,110.9472218785,5.13096,1.49653,5.34475,104.94,12.42,105.6724183503,132.29,5.13096,1.49653,5.34475,5.13096,1.49653,5.34475,0.0,0.0,0.0,132.64,109.05096,6.17653,109.2257359772,5.13096,1.49653,5.34475,103.92,4.68,104.0253276851,128.64,111.93096,14.30653,112.8415553206,5.13096,1.49653,5.34475,106.8,12.81,107.5654967915,128.64
2019-09-29 20:30:00,107.81968,9.92574,108.2755914777,1.45968,0.42574,1.5205000000000002,106.36,9.5,106.7834238073,132.54,1.45968,0.42574,1.5205000000000002,1.45968,0.42574,1.5205000000000002,0.0,0.0,0.0,131.81,107.52968,6.18574,107.7074531323,1.45968,0.42574,1.5205000000000002,106.07,5.76,106.2262797052,128.88,109.96968,10.62574,110.4818395477,1.45968,0.42574,1.5205000000000002,108.51,10.2,108.9883484598,128.88
2019-09-29 21:00:00,103.52944,8.413170000000001,103.8707195323,1.2794400000000001,0.37317000000000006,1.33275,102.25,8.04,102.5656087585,134.93,1.2794400000000001,0.37317000000000006,1.33275,1.2794400000000001,0.37317000000000006,1.33275,0.0,0.0,0.0,131.81,104.51944,9.22317,104.9255936498,1.2794400000000001,0.37317000000000006,1.33275,103.24,8.85,103.6186281515,131.17,105.96944,9.35317,106.381408164,1.2794400000000001,0.37317000000000006,1.33275,104.69,8.98,105.0744331415,131.17
2019-09-29 21:30:00,98.96976,10.11743,99.4855556564,1.25976,0.36743000000000003,1.3122500000000001,97.71,9.75,98.1952473392,134.67,1.25976,0.36743000000000003,1.3122500000000001,1.25976,0.36743000000000003,1.3122500000000001,0.0,0.0,0.0,131.31,99.91976,10.94743,100.5176833302,1.25976,0.36743000000000003,1.3122500000000001,98.66,10.58,99.2256620033,130.92,101.29976,11.09743,101.9058110642,1.25976,0.36743000000000003,1.3122500000000001,100.04,10.73,100.6137888164,130.92
2019-09-29 22:00:00,94.48256,11.75533,95.2110388955,1.25256,0.36533000000000004,1.30475,93.23,11.39,93.9231867006,135.85,1.25256,0.36533000000000004,1.30475,1.25256,0.36533000000000004,1.30475,0.0,0.0,0.0,132.24,95.37256000000001,12.57533,96.1980463708,1.25256,0.36533000000000004,1.30475,94.12,12.21,94.908685061,132.07,96.68256,12.75533,97.5203355796,1.25256,0.36533000000000004,1.30475,95.43,12.39,96.2309565576,132.07
2019-09-29 22:30:00,89.10944,12.98192,90.0501112937,1.30944,0.38192000000000004,1.3639999999999999,87.8,12.6,88.6994926705,136.78,1.30944,0.38192000000000004,1.3639999999999999,1.30944,0.38192000000000004,1.3639999999999999,0.0,0.0,0.0,132.94,89.94944,13.80192,91.0021689412,1.30944,0.38192000000000004,1.3639999999999999,88.64,13.42,89.6501310652,132.95,91.17944,13.99192,92.2467566042,1.30944,0.38192000000000004,1.3639999999999999,89.87,13.61,90.8947138177,132.95
2019-09-29 23:00:00,84.2008,14.4894,85.4383838389,1.3008,0.3794,1.355,82.9,14.11,84.0922237784,137.42,1.3008,0.3794,1.355,1.3008,0.3794,1.355,0.0,0.0,0.0,133.36,84.9808,15.3094,86.3487932573,1.3008,0.3794,1.355,83.68,14.93,85.0014546934,133.56,86.1508,15.5194,87.5374897801,1.3008,0.3794,1.355,84.85,15.14,86.1901508294,133.56
2019-09-29 23:30:00,78.40912,16.69641,80.1670768212,1.35912,0.39641000000000004,1.41575,77.05,16.3,78.755269665,137.49,1.35912,0.39641000000000004,1.41575,1.35912,0.39641000000000004,1.41575,0.0,0.0,0.0,134.18,78.99912,17.28641,80.8682937341,1.35912,0.39641000000000004,1.41575,77.64,16.89,79.4559104158,133.64,79.99912,16.09641,81.602411825,1.35912,0.39641000000000004,1.41575,78.64,15.7,80.1918923583,133.64
2019-09-30 00:00:00,74.3768,17.29365,76.3608453893,1.2468,0.36365000000000003,1.29875,73.13,16.93,75.0641179259,137.07,1.2468,0.36365000000000003,1.29875,1.2468,0.36365000000000003,1.29875,0.0,0.0,0.0,134.57,74.8268,17.75365,76.9041096858,1.2468,0.36365000000000003,1.29875,73.58,17.39,75.6070664687,133.23,75.8568,17.99365,77.9616928149,1.2468,0.36365000000000003,1.29875,74.61,17.63,76.6646528721,133.23
2019-09-30 00:30:00,71.3156,17.44455,73.4181661993,1.2156,0.35455000000000003,1.26625,70.1,17.09,72.1531572421,137.07,1.2156,0.35455000000000003,1.26625,1.2156,0.35455000000000003,1.26625,0.0,0.0,0.0,134.52,71.7356,17.88455,73.9314103481,1.2156,0.35455000000000003,1.26625,70.52,17.53,72.6661633775,133.23,72.7356,18.13455,74.9621865414,1.2156,0.35455000000000003,1.26625,71.52,17.78,73.6969388781,133.23
2019-09-30 01:00:00,69.82912,17.96516,72.1030718749,1.14912,0.33516,1.197,68.68,17.63,70.9066943243,137.07,1.14912,0.33516,1.197,1.14912,0.33516,1.197,0.0,0.0,0.0,134.45,70.24912,18.40516,72.6201678282,1.14912,0.33516,1.197,69.1,18.07,71.4236298434,133.23,71.21912,18.65516,73.6218584946,1.14912,0.33516,1.197,70.07,18.32,72.4253222292,133.23
2019-09-30 01:30:00,68.88184,18.24887,71.2581864635,1.16184,0.33887,1.21025,67.72,17.91,70.0483154687,137.18,1.16184,0.33887,1.21025,1.16184,0.33887,1.21025,0.0,0.0,0.0,134.51,69.28184,18.68887,71.7582553834,1.16184,0.33887,1.21025,68.12,18.35,70.548259369,133.31,70.24184,18.93887,72.7502363121,1.16184,0.33887,1.21025,69.08,18.6,71.5402432202,133.31
2019-09-30 02:00:00,69.53688,18.00034,71.8288933525,1.16688,0.34034000000000003,1.2155,68.37,17.66,70.6139681649,137.14,1.16688,0.34034000000000003,1.2155,1.16688,0.34034000000000003,1.2155,0.0,0.0,0.0,134.51,69.95688,18.44034,72.3464663868,1.16688,0.34034000000000003,1.2155,68.79,18.1,71.1313861808,133.27,70.92688,18.70034,73.3506988559,1.16688,0.34034000000000003,1.2155,69.76,18.36,72.1356167229,133.27
2019-09-30 02:30:00,68.96872,18.20421,71.3307619486,1.24872,0.36421000000000003,1.30075,67.72,17.84,70.0304505198,137.23,1.24872,0.36421000000000003,1.30075,1.24872,0.36421000000000003,1.30075,0.0,0.0,0.0,134.59,69.37872,18.64421,71.8401931746,1.24872,0.36421000000000003,1.30075,68.13,18.28,70.5397426987,133.36,70.32872,18.89421,72.8225241829,1.24872,0.36421000000000003,1.30075,69.08,18.53,71.5220756131,133.36
2019-09-30 03:00:00,67.48664,18.27777,69.9179766202,1.22664,0.35777000000000003,1.27775,66.26,17.92,68.6404691126,137.45,1.22664,0.35777000000000003,1.27775,1.22664,0.35777000000000003,1.27775,0.0,0.0,0.0,134.79,67.89664,18.71777,70.4294585885,1.22664,0.35777000000000003,1.27775,66.67,18.36,69.1518510237,133.56,68.83664,18.97777,71.4047530677,1.22664,0.35777000000000003,1.27775,67.61,18.62,70.1271452435,133.56
2019-09-30 03:30:00,66.82984,18.62162,69.3757323987,1.23984,0.36162000000000005,1.2915,65.59,18.26,68.0843278589,137.61,1.23984,0.36162000000000005,1.2915,1.23984,0.36162000000000005,1.2915,0.0,0.0,0.0,134.91,67.21984,19.04162,69.8647993044,1.23984,0.36162000000000005,1.2915,65.98,18.68,68.5733388424,133.71,68.14984,19.30162,70.8304540904,1.23984,0.36162000000000005,1.2915,66.91,18.94,69.5389940968,133.71
2019-09-30 04:00:00,67.06136,18.75623,69.6349206136,1.22136,0.35623000000000005,1.27225,65.84,18.4,68.362750091,137.74,1.22136,0.35623000000000005,1.27225,1.22136,0.35623000000000005,1.27225,0.0,0.0,0.0,135.03,67.45136,19.19623,70.1297455582,1.22136,0.35623000000000005,1.27225,66.23,18.84,68.857523191,133.85,68.38136,19.46623,71.0981329281,1.22136,0.35623000000000005,1.27225,67.16,19.11,69.8259099475,133.85
2019-09-30 04:30:00,67.83624,18.45057,70.3006329322,1.23624,0.36057000000000006,1.28775,66.6,18.09,69.0131009302,137.38,1.23624,0.36057000000000006,1.28775,1.23624,0.36057000000000006,1.28775,0.0,0.0,0.0,134.7,68.21624,18.88057,70.7808683421,1.23624,0.36057000000000006,1.28775,66.98,18.52,69.493242837,133.51,69.17624,19.13057,71.7727726165,1.23624,0.36057000000000006,1.28775,67.94,18.77,70.4851509185,133.51
2019-09-30 05:00:00,68.5516,17.98505,70.8716014075,1.2516,0.36505000000000004,1.30375,67.3,17.62,69.5683433754,137.38,1.2516,0.36505000000000004,1.30375,1.2516,0.36505000000000004,1.30375,0.0,0.0,0.0,134.76,68.9516,18.41505,71.3683207667,1.2516,0.36505000000000004,1.30375,67.7,18.05,70.0649163276,133.48,69.9216,18.66505,72.3699816088,1.2516,0.36505000000000004,1.30375,68.67,18.3,71.0665807535,133.48
2019-09-30 05:30:00,72.19224,16.74232,74.1081965453,1.24224,0.36232000000000003,1.294,70.95,16.38,72.8162543667,136.84,1.24224,0.36232000000000003,1.294,1.24224,0.36232000000000003,1.294,0.0,0.0,0.0,134.38,72.62224,17.18232,74.6272193184,1.24224,0.36232000000000003,1.294,71.38,16.82,73.3349630122,132.98,73.64224,17.41232,75.6727718536,1.24224,0.36232000000000003,1.294,72.4,17.05,74.3805250049,132.98
2019-09-30 06:00:00,77.67968,14.91199,79.0980412568,1.30968,0.38199000000000005,1.36425,76.37,14.53,77.7399369694,136.06,1.30968,0.38199000000000005,1.36425,1.30968,0.38199000000000005,1.36425,0.0,0.0,0.0,133.86,78.14968,15.34199,79.6413783235,1.30968,0.38199000000000005,1.36425,76.84,14.96,78.2827388381,132.24,79.24968,15.55199,80.761229393,1.30968,0.38199000000000005,1.36425,77.94,15.17,79.4025975646,132.24
2019-09-30 06:30:00,90.08336,9.12723,90.5445640354,1.29336,0.37723,1.34725,88.79,8.75,89.220101995,134.5,1.29336,0.37723,1.34725,1.29336,0.37723,1.34725,0.0,0.0,0.0,133.07,90.65336,9.58723,91.1589088261,1.29336,0.37723,1.34725,89.36,9.21,89.8333662956,130.73,91.95336,9.69723,92.4632720866,1.29336,0.37723,1.34725,90.66,9.32,91.1377967695,130.73
2019-09-30 07:00:00,101.68376,3.46443,101.7427605433,1.28376,0.37443000000000004,1.33725,100.4,3.09,100.447539044,133.69,1.28376,0.37443000000000004,1.33725,1.28376,0.37443000000000004,1.33725,0.0,0.0,0.0,133.07,102.37376,3.89443,102.4478077929,1.28376,0.37443000000000004,1.33725,101.09,3.52,101.1512654394,129.94,103.82376,3.9544300000000003,103.8990406941,1.28376,0.37443000000000004,1.33725,102.54,3.58,102.6024756037,129.94
2019-09-30 07:30:00,112.06952,1.8223600000000002,112.0843356986,1.13952,0.33236000000000004,1.187,110.93,1.49,110.9400063097,133.72,1.13952,0.33236000000000004,1.187,1.13952,0.33236000000000004,1.187,0.0,0.0,0.0,133.67,112.85952,1.63236,112.8713243202,1.13952,0.33236000000000004,1.187,111.72,1.3,111.7275632957,129.98,114.44952,1.64236,114.4613033938,1.13952,0.33236000000000004,1.187,113.31,1.31,113.3175723355,129.98
2019-09-30 08:00:00,117.87136,6.11248,118.0297416756,1.55136,0.45248000000000005,1.616,116.32,5.66,116.457623194,132.95,1.55136,0.45248000000000005,1.616,1.55136,0.45248000000000005,1.616,0.0,0.0,0.0,133.5,118.73136,5.65248,118.8658335166,1.55136,0.45248000000000005,1.616,117.18,5.2,117.2953213048,129.22,120.40136,5.73248,120.5377485139,1.55136,0.45248000000000005,1.616,118.85,5.28,118.9672261591,129.22
2019-09-30 08:30:00,121.27784,9.57687,121.6553776619,2.93784,0.85687,3.06025,118.34,8.72,118.6608359991,132.71,2.93784,0.85687,3.06025,2.93784,0.85687,3.06025,0.0,0.0,0.0,133.67,122.16784,9.14687,122.5097806751,2.93784,0.85687,3.06025,119.23,8.29,119.517852223,128.99,123.84784,9.26687,124.1940511951,2.93784,0.85687,3.06025,120.91,8.41,121.2021295192,128.99
2019-09-30 09:00:00,120.88792,11.50356,121.434019511,4.29792,1.25356,4.477,116.59,10.25,117.0396966845,132.65,4.29792,1.25356,4.477,4.29792,1.25356,4.477,0.0,0.0,0.0,133.76,121.77792,11.07356,122.2803562744,4.29792,1.25356,4.477,117.48,9.82,117.8897060816,128.92,123.42792,11.22356,123.9371604266,4.29792,1.25356,4.477,119.13,9.97,119.5464671163,128.92
2019-09-30 09:30:00,120.72488,13.879340000000001,121.5200918772,5.65488,1.64934,5.8905,115.07,12.23,115.7180962512,132.21,5.65488,1.64934,5.8905,5.65488,1.64934,5.8905,0.0,0.0,0.0,133.54,121.59488,13.47934,122.3397214687,5.65488,1.64934,5.8905,115.94,11.83,116.5419774159,128.52,123.22488,13.64934,123.9785285178,5.65488,1.64934,5.8905,117.57,12.0,118.1808144328,128.52
2019-09-30 10:00:00,118.79936000000001,15.27773,119.7776981343,6.84936,1.9977300000000002,7.13475,111.95,13.28,112.7349142901,132.34,6.84936,1.9977300000000002,7.13475,6.84936,1.9977300000000002,7.13475,0.0,0.0,0.0,133.74,119.64936,14.90773,120.5744988054,6.84936,1.9977300000000002,7.13475,112.8,12.91,113.5363734668,128.62,121.22936,15.08773,122.1646320445,6.84936,1.9977300000000002,7.13475,114.38,13.09,115.1265933657,128.62
2019-09-30 10:30:00,116.90952,14.71236,117.8316146176,7.85952,2.29236,8.187,109.05,12.42,109.7549948749,132.74,7.85952,2.29236,8.187,7.85952,2.29236,8.187,0.0,0.0,0.0,134.01,117.74952,14.33236,118.6185736021,7.85952,2.29236,8.187,109.89,12.04,110.5476082962,129.02,119.25952,14.50236,120.1380520743,7.85952,2.29236,8.187,111.4,12.21,112.0671410361,129.02
2019-09-30 11:00:00,117.50072,15.55396,118.5257139704,7.83072,2.28396,8.157,109.67,13.27,110.4699135512,132.39,7.83072,2.28396,8.157,7.83072,2.28396,8.157,0.0,0.0,0.0,133.77,118.33072,15.18396,119.3009301598,7.83072,2.28396,8.157,110.5,12.9,111.2504382014,128.7,119.88072,15.36396,120.8612356986,7.83072,2.28396,8.157,112.05,13.08,112.8108545309,128.7
2019-09-30 11:30:00,115.3992,16.4206,116.5616208921,9.2592,2.7006,9.645,106.14,13.72,107.0230722788,132.32,9.2592,2.7006,9.645,9.2592,2.7006,9.645,0.0,0.0,0.0,133.69,116.1992,16.0606,117.3038658911,9.2592,2.7006,9.645,106.94,13.36,107.7713004468,128.62,117.6792,16.2506,118.7959431673,9.2592,2.7006,9.645,108.42,13.55,109.2634380751,128.62
2019-09-30 12:00:00,115.13728,16.95879,116.3795248489,9.52728,2.77879,9.92425,105.61,14.18,106.5577050241,132.32,9.52728,2.77879,9.92425,9.52728,2.77879,9.92425,0.0,0.0,0.0,133.75,115.92728,16.59879,117.1095814938,9.52728,2.77879,9.92425,106.4,13.82,107.2937668273,128.62,117.41728,16.79879,118.6128871079,9.52728,2.77879,9.92425,107.89,14.02,108.7971162302,128.62
2019-09-30 12:30:00,117.18208,16.61269,118.3537973289,7.79208,2.27269,8.11675,109.39,14.34,110.3259158131,132.37,7.79208,2.27269,8.11675,7.79208,2.27269,8.11675,0.0,0.0,0.0,133.86,118.02208,16.25269,119.1358942543,7.79208,2.27269,8.11675,110.23,13.98,111.1129753899,128.67,119.56208,16.44269,120.687418683,7.79208,2.27269,8.11675,111.77,14.17,112.6646430785,128.67
2019-09-30 13:00:00,117.32224,14.61607,118.2291736454,6.67224,1.9460700000000002,6.9502500000000005,110.65,12.67,111.3730281531,132.67,6.67224,1.9460700000000002,6.9502500000000005,6.67224,1.9460700000000002,6.9502500000000005,0.0,0.0,0.0,133.95,118.18224,14.22607,119.0353851553,6.67224,1.9460700000000002,6.9502500000000005,111.51,12.28,112.1841276652,128.97,119.72224,14.39607,120.5846656174,6.67224,1.9460700000000002,6.9502500000000005,113.05,12.45,113.7334823172,128.97
2019-09-30 13:30:00,114.77328,13.87429,115.608830653,6.3232800000000005,1.84429,6.58675,108.45,12.03,109.1151840946,133.11,6.3232800000000005,1.84429,6.58675,6.3232800000000005,1.84429,6.58675,0.0,0.0,0.0,134.26,115.59328,13.49429,116.3782722151,6.3232800000000005,1.84429,6.58675,109.27,11.65,109.889287012,129.39,117.12328,13.66429,117.9176642372,6.3232800000000005,1.84429,6.58675,110.8,11.82,111.4286875091,129.39
2019-09-30 14:00:00,117.45288,14.15459,118.3027110356,4.71288,1.37459,4.90925,112.74,12.78,113.4620465178,132.93,4.71288,1.37459,4.90925,4.71288,1.37459,4.90925,0.0,0.0,0.0,134.21,118.32288,13.74459,119.1185027011,4.71288,1.37459,4.90925,113.61,12.37,114.2814464382,129.22,119.90288,13.92459,120.7087189848,4.71288,1.37459,4.90925,115.19,12.55,115.8716470928,129.22
2019-09-30 14:30:00,118.86816,13.54488,119.6373822683,3.30816,0.9648800000000001,3.446,115.56,12.58,116.2427202022,132.59,3.30816,0.9648800000000001,3.446,3.30816,0.9648800000000001,3.446,0.0,0.0,0.0,133.9,119.75816,13.13488,120.4763128553,3.30816,0.9648800000000001,3.446,116.45,12.17,117.0842064499,128.88,121.37816,13.30488,122.10519054,3.30816,0.9648800000000001,3.446,118.07,12.34,118.7131016358,128.88
2019-09-30 15:00:00,120.7304,13.42595,121.4746295222,2.6604,0.77595,2.77125,118.07,12.65,118.7457258178,132.77,2.6604,0.77595,2.77125,2.6604,0.77595,2.77125,0.0,0.0,0.0,134.12,121.6304,12.99595,122.3227244651,2.6604,0.77595,2.77125,118.97,12.22,119.5959418208,129.07,123.2804,13.16595,123.9814472555,2.6604,0.77595,2.77125,120.62,12.39,121.2546761985,129.07
2019-09-30 15:30:00,120.77064,13.05102,121.4737692222,2.30064,0.6710200000000001,2.3965,118.47,12.38,119.1150926625,132.86,2.30064,0.6710200000000001,2.3965,2.30064,0.6710200000000001,2.3965,0.0,0.0,0.0,134.18,121.68064,12.61102,122.3323995361,2.30064,0.6710200000000001,2.3965,119.38,11.94,119.9756141889,129.17,123.34064,12.79102,124.0021115475,2.30064,0.6710200000000001,2.3965,121.04,12.12,121.6452876194,129.17
2019-09-30 16:00:00,124.86648,13.43814,125.5875050881,1.53648,0.44814000000000004,1.6005,123.33,12.99,124.0122131082,132.33,1.53648,0.44814000000000004,1.6005,1.53648,0.44814000000000004,1.6005,0.0,0.0,0.0,133.79,125.80648,12.98814,126.4751445567,1.53648,0.44814000000000004,1.6005,124.27,12.54,124.9010988743,128.66,127.54648,13.16814,128.2244300882,1.53648,0.44814000000000004,1.6005,126.01,12.72,126.6503789967,128.66
2019-09-30 16:30:00,127.72576,12.70543,128.3561362735,5.19576,1.51543,5.41225,122.53,11.19,123.0399000325,132.62,5.19576,1.51543,5.41225,5.19576,1.51543,5.41225,0.0,0.0,0.0,133.87,128.65576,12.235430000000001,129.2362577935,5.19576,1.51543,5.41225,123.46,10.72,123.9245334871,128.96,130.37576,12.38543,130.962733905,5.19576,1.51543,5.41225,125.18,10.87,125.6510616748,128.96
2019-09-30 17:00:00,128.19224,11.75732,128.7302799259,5.44224,1.58732,5.6690000000000005,122.75,10.17,123.1705784674,132.22,5.44224,1.58732,5.6690000000000005,5.44224,1.58732,5.6690000000000005,0.0,0.0,0.0,133.36,129.10224,11.28732,129.5947219828,5.44224,1.58732,5.6690000000000005,123.66,9.7,124.0398548854,128.59,130.84224,11.42732,131.3403038317,5.44224,1.58732,5.6690000000000005,125.4,9.84,125.7854745191,128.59
2019-09-30 17:30:00,129.71272,10.99121,130.1775573095,5.35272,1.56121,5.57575,124.36,9.43,124.717017684,131.86,5.35272,1.56121,5.57575,5.35272,1.56121,5.57575,0.0,0.0,0.0,132.94,130.62272,10.51121,131.0449560871,5.35272,1.56121,5.57575,125.27,8.95,125.5893124434,128.22,132.37272,10.63121,132.7989443718,5.35272,1.56121,5.57575,127.02,9.07,127.3434148278,128.22
2019-09-30 18:00:00,130.81208,10.21019,131.209939615,5.21208,1.52019,5.42925,125.6,8.69,125.9002625097,132.05,5.21208,1.52019,5.42925,5.21208,1.52019,5.42925,0.0,0.0,0.0,133.06,131.75208,9.72019,132.1101535763,5.21208,1.52019,5.42925,126.54,8.2,126.805408402,128.41,133.50208,9.83019,133.8635051079,5.21208,1.52019,5.42925,128.29,8.31,128.5588588935,128.41
2019-09-30 18:30:00,130.85176,9.28718,131.1809239465,5.20176,1.5171800000000002,5.4185,125.65,7.77,125.8900131067,131.77,5.20176,1.5171800000000002,5.4185,5.20176,1.5171800000000002,5.4185,0.0,0.0,0.0,132.7,131.75176,8.77718,132.0438001265,5.20176,1.5171800000000002,5.4185,126.55,7.26,126.7580770602,128.15,133.53176,8.88718,133.8271754804,5.20176,1.5171800000000002,5.4185,128.33,7.37,128.5414555698,128.15
2019-09-30 19:00:00,131.384,16.557,132.4231464095,1.464,0.427,1.525,129.92,16.13,130.9174675129,131.61,1.464,0.427,1.525,1.464,0.427,1.525,0.0,0.0,0.0,132.52,133.624,6.957,133.8049820634,1.464,0.427,1.525,132.16,6.53,132.3212246769,127.96,135.494,7.047,135.6771323584,1.464,0.427,1.525,134.03,6.62,134.193387691,127.96
2019-09-30 19:30:00,129.57512,19.74316,131.0706072688,1.48512,0.43316000000000004,1.5470000000000002,128.09,19.31,129.5373467383,133.51,1.48512,0.43316000000000004,1.5470000000000002,1.48512,0.43316000000000004,1.5470000000000002,0.0,0.0,0.0,133.88,132.80512,2.68316,132.8322221669,1.48512,0.43316000000000004,1.5470000000000002,131.32,2.25,131.3392740196,129.79,134.62512,2.70316,134.652255863,1.48512,0.43316000000000004,1.5470000000000002,133.14,2.27,133.1593500285,129.79
2019-09-30 20:00:00,125.08536,18.13323,126.3928847545,1.48536,0.43323000000000006,1.54725,123.6,17.7,124.8609226299,133.8,1.48536,0.43323000000000006,1.54725,1.48536,0.43323000000000006,1.54725,0.0,0.0,0.0,133.88,128.18536,1.25323,128.1914860814,1.48536,0.43323000000000006,1.54725,126.7,0.8200000000000001,126.7026534844,130.08,129.94536,1.26323,129.9514999358,1.48536,0.43323000000000006,1.54725,128.46,0.8300000000000001,128.4626813514,130.08
2019-09-30 20:30:00,119.36776,15.47768,120.3670249927,1.3977600000000001,0.40768000000000004,1.456,117.97,15.07,118.928658447,132.61,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0,132.39,122.28776,2.25768,122.3085988997,1.3977600000000001,0.40768000000000004,1.456,120.89,1.85,120.9041546019,128.94,123.98776,2.29768,124.0090479086,1.3977600000000001,0.40768000000000004,1.456,122.59,1.8900000000000001,122.6045684304,128.94
2019-09-30 21:00:00,114.9868,14.1449,115.8535384451,1.2168,0.3549,1.2675,113.77,13.79,114.6026919405,132.7,1.2168,0.3549,1.2675,1.2168,0.3549,1.2675,0.0,0.0,0.0,132.27,117.7968,3.5249,117.8495269836,1.2168,0.3549,1.2675,116.58,3.17,116.6230907668,128.99,119.4268,3.5749,119.4802932213,1.2168,0.3549,1.2675,118.21,3.22,118.2538477175,128.99
2019-09-30 21:30:00,110.1088,11.7209,110.7308779621,1.1688,0.34090000000000004,1.2175,108.94,11.38,109.5327713518,132.9,1.1688,0.34090000000000004,1.2175,1.1688,0.34090000000000004,1.2175,0.0,0.0,0.0,132.1,112.7788,6.0109,112.93887129,1.1688,0.34090000000000004,1.2175,111.61,5.67,111.7539305796,129.18,114.3188,6.1109,114.482012265,1.1688,0.34090000000000004,1.2175,113.15,5.77,113.2970229088,129.18
2019-09-30 22:00:00,103.6196,8.91655,104.0025305849,1.1196,0.32655,1.16625,102.5,8.59,102.8593121696,133.61,1.1196,0.32655,1.16625,1.1196,0.32655,1.16625,0.0,0.0,0.0,132.38,106.0896,8.99655,106.4703768194,1.1196,0.32655,1.16625,104.97,8.67,105.3274408689,129.85,107.5596,9.12655,107.9461044552,1.1196,0.32655,1.16625,106.44,8.8,106.8031535115,129.85
2019-09-30 22:30:00,96.56416,6.41788,96.7771986586,1.12416,0.32788,1.171,95.44,6.09,95.6341032268,133.36,1.12416,0.32788,1.171,1.12416,0.32788,1.171,0.0,0.0,0.0,131.74,98.83416,11.50788,99.5018717663,1.12416,0.32788,1.171,97.71,11.18,98.3475292013,129.59,100.19416,11.67788,100.8724074234,1.12416,0.32788,1.171,99.07,11.35,99.7180394914,129.59
2019-09-30 23:00:00,89.61168,3.90174,89.6965816932,1.17168,0.34174000000000004,1.2205,88.44,3.56,88.5116218358,134.14,1.17168,0.34174000000000004,1.2205,1.17168,0.34174000000000004,1.2205,0.0,0.0,0.0,132.14,91.66168,14.26174,92.7645449957,1.17168,0.34174000000000004,1.2205,90.49,13.92,91.5543909378,130.34,92.92168,14.46174,94.0403133653,1.17168,0.34174000000000004,1.2205,91.75,14.12,92.8301508132,130.34
2019-09-30 23:30:00,83.0672,1.7296,83.0852046516,1.2671999999999999,0.36960000000000004,1.32,81.8,1.3599999999999999,81.8113048423,136.08,1.2671999999999999,0.36960000000000004,1.32,1.2671999999999999,0.36960000000000004,1.32,0.0,0.0,0.0,133.71,84.9372,16.9996,86.6216736389,1.2671999999999999,0.36960000000000004,1.32,83.67,16.63,85.306657419,132.21,86.1072,17.2496,87.8179855838,1.2671999999999999,0.36960000000000004,1.32,84.84,16.88,86.5029479266,132.21
2019-10-01 00:00:00,78.55712,0.79166,78.5611088787,1.3771200000000001,0.40166,1.4344999999999999,77.18,0.39,77.1809853526,136.26,1.3771200000000001,0.40166,1.4344999999999999,1.3771200000000001,0.40166,1.4344999999999999,0.0,0.0,0.0,133.71,80.29712,18.29166,82.35418815,1.3771200000000001,0.40166,1.4344999999999999,78.92,17.89,80.9222991517,132.38,81.39712,18.54166,83.4822394276,1.3771200000000001,0.40166,1.4344999999999999,80.02,18.14,82.0503503954,132.38
2019-10-01 00:30:00,74.9564,1.56895,74.9728184415,1.4364,0.41895000000000004,1.49625,73.52,1.15,73.5289936012,136.38,1.4364,0.41895000000000004,1.49625,1.4364,0.41895000000000004,1.49625,0.0,0.0,0.0,133.63,76.5864,19.65895,79.0692796228,1.4364,0.41895000000000004,1.49625,75.15,19.24,77.5738364399,132.49,77.6464,19.94895,80.1680986369,1.4364,0.41895000000000004,1.49625,76.21,19.53,78.6726445469,132.49
2019-10-01 01:00:00,72.86416,2.22788,72.8982116502,1.36416,0.39788,1.421,71.5,1.83,71.5234150471,136.51,1.36416,0.39788,1.421,1.36416,0.39788,1.421,0.0,0.0,0.0,133.63,74.43416,20.38788,77.1758370593,1.36416,0.39788,1.421,73.07,19.99,75.7550328361,132.63,75.46416,20.66788,78.2432150937,1.36416,0.39788,1.421,74.1,20.27,76.8224114435,132.63
2019-10-01 01:30:00,72.37976,2.08993,72.4099265644,1.19976,0.34993,1.2497500000000001,71.18,1.74,71.2012640337,136.73,1.19976,0.34993,1.2497500000000001,1.19976,0.34993,1.2497500000000001,0.0,0.0,0.0,133.88,73.93976,20.32993,76.6837281479,1.19976,0.34993,1.2497500000000001,72.74,19.98,75.4341302064,132.81,74.95976,20.61993,77.7441131692,1.19976,0.34993,1.2497500000000001,73.76,20.27,76.4945128751,132.81
2019-10-01 02:00:00,72.76712,2.04916,72.7959669886,1.19712,0.34916,1.2469999999999999,71.57,1.7000000000000002,71.5901871767,137.21,1.19712,0.34916,1.2469999999999999,1.19712,0.34916,1.2469999999999999,0.0,0.0,0.0,134.37,74.34712,20.41916,77.1001708649,1.19712,0.34916,1.2469999999999999,73.15,20.07,75.8533282065,133.29,75.37712,20.68916,78.1648998016,1.19712,0.34916,1.2469999999999999,74.18,20.34,76.918060298,133.29
2019-10-01 02:30:00,71.97152,2.35211,72.0099445394,1.24152,0.36211000000000004,1.29325,70.73,1.99,70.7579889482,137.75,1.24152,0.36211000000000004,1.29325,1.24152,0.36211000000000004,1.29325,0.0,0.0,0.0,134.85,73.52152,20.87211,76.4268204164,1.24152,0.36211000000000004,1.29325,72.28,20.51,75.1336043325,133.81,74.53152,21.16211,77.477624984,1.24152,0.36211000000000004,1.29325,73.29,20.8,76.1844085099,133.81
2019-10-01 03:00:00,70.89904,2.71597,70.9510420358,1.28904,0.37597,1.34275,69.61,2.34,69.6493194511,138.12,1.28904,0.37597,1.34275,1.28904,0.37597,1.34275,0.0,0.0,0.0,135.17,72.41904,21.31597,75.4909791403,1.28904,0.37597,1.34275,71.13,20.94,74.1482332898,134.18,73.41904,21.60597,76.5321721511,1.28904,0.37597,1.34275,72.13,21.23,75.1894261183,134.18
2019-10-01 03:30:00,70.2276,2.9468,70.2893977211,1.2576,0.3668,1.31,68.97,2.58,69.0182388938,138.41,1.2576,0.3668,1.31,1.2576,0.3668,1.31,0.0,0.0,0.0,135.43,71.7276,21.5968,74.9084132258,1.2576,0.3668,1.31,70.47,21.23,73.5984632992,134.47,72.7076,21.8968,75.9332927509,1.2576,0.3668,1.31,71.45,21.53,74.6233435327,134.47
2019-10-01 04:00:00,70.13824,2.74782,70.1920453118,0.9182400000000001,0.26782,0.9565,69.22,2.48,69.2644122187,138.29,0.9182400000000001,0.26782,0.9565,0.9182400000000001,0.26782,0.9565,0.0,0.0,0.0,135.33,71.65824,21.38782,74.7819644316,0.9182400000000001,0.26782,0.9565,70.74,21.12,73.8254834051,134.36,72.65824,21.66782,75.8202760708,0.9182400000000001,0.26782,0.9565,71.74,21.4,74.8637936522,134.36
2019-10-01 04:30:00,70.54576,2.5691800000000002,70.5925275072,0.78576,0.22918000000000002,0.8185,69.76,2.34,69.7992349528,136.97,0.78576,0.22918000000000002,0.8185,0.78576,0.22918000000000002,0.8185,0.0,0.0,0.0,134.05,72.07576,20.87918,75.0390254271,0.78576,0.22918000000000002,0.8185,71.29,20.65,74.2205268103,133.08,73.07576,21.16918,76.0802266128,0.78576,0.22918000000000002,0.8185,72.29,20.94,75.2617279897,133.08
2019-10-01 05:00:00,71.11528,2.41904,71.1564108426,0.7852800000000001,0.22904000000000002,0.8180000000000001,70.33,2.19,70.3640888522,136.6,0.7852800000000001,0.22904000000000002,0.8180000000000001,0.7852800000000001,0.22904000000000002,0.8180000000000001,0.0,0.0,0.0,133.71,72.65528,20.62904,75.527127598,0.7852800000000001,0.22904000000000002,0.8180000000000001,71.87,20.4,74.7091487035,132.72,73.66528,20.90904,76.5752011502,0.7852800000000001,0.22904000000000002,0.8180000000000001,72.88,20.68,75.757222758,132.72
2019-10-01 05:30:00,73.7676,1.8443,73.7906515234,0.8376,0.24430000000000002,0.8725,72.93,1.6,72.947548965,135.48,0.8376,0.24430000000000002,0.8725,0.8376,0.24430000000000002,0.8725,0.0,0.0,0.0,132.7,75.3576,19.7443,77.901253265,0.8376,0.24430000000000002,0.8725,74.52,19.5,77.0290880123,131.64,76.4276,20.0243,79.007282147,0.8376,0.24430000000000002,0.8725,75.59,19.78,78.1351169449,131.64
2019-10-01 06:00:00,78.90184,1.25262,78.9117824678,0.83184,0.24262000000000003,0.8665,78.07,1.01,78.0765329661,136.12,0.83184,0.24262000000000003,0.8665,0.83184,0.24262000000000003,0.8665,0.0,0.0,0.0,133.67,80.66184,17.35262,82.5072472759,0.83184,0.24262000000000003,0.8665,79.83,17.11,81.6430094987,132.26,81.80184,17.58262,83.670123422,0.83184,0.24262000000000003,0.8665,80.97,17.34,82.8058965292,132.26
2019-10-01 06:30:00,90.27696,5.73828,90.4591474877,0.81696,0.23828000000000002,0.851,89.46,5.5,89.6289105144,134.98,0.81696,0.23828000000000002,0.851,0.81696,0.23828000000000002,0.851,0.0,0.0,0.0,133.2,92.34696,12.39828,93.1755245126,0.81696,0.23828000000000002,0.851,91.53,12.16,92.3342108863,131.19,93.65696,12.55828,94.4951668235,0.81696,0.23828000000000002,0.851,92.84,12.32,93.6538733849,131.19
2019-10-01 07:00:00,102.95144,12.29542,103.6830572034,0.8414400000000001,0.24542000000000003,0.8765000000000001,102.11,12.05,102.818551828,133.02,0.8414400000000001,0.24542000000000003,0.8765000000000001,0.8414400000000001,0.24542000000000003,0.8765000000000001,0.0,0.0,0.0,132.2,105.40144,5.24542,105.5318813679,0.8414400000000001,0.24542000000000003,0.8765000000000001,104.56,5.0,104.6794803197,129.29,106.89144,5.31542,107.0235190743,0.8414400000000001,0.24542000000000003,0.8765000000000001,106.05,5.07,106.1711231927,129.29
2019-10-01 07:30:00,113.22112,17.61991,114.5839571775,0.89112,0.25991000000000003,0.9282500000000001,112.33,17.36,113.6635319705,131.5,0.89112,0.25991000000000003,0.9282500000000001,0.89112,0.25991000000000003,0.9282500000000001,0.0,0.0,0.0,131.51,115.98112,1.6499100000000002,115.99285495,0.89112,0.25991000000000003,0.9282500000000001,115.09,1.3900000000000001,115.0983935596,127.84,117.63112,1.65991,117.6428310339,0.89112,0.25991000000000003,0.9282500000000001,116.74,1.4,116.7483944215,127.84
