Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-10-01 08:00:00,118.3372,21.428350000000002,120.2616609214,1.2972000000000001,0.37835,1.35125,117.04,21.05,118.9178880573,131.25,1.2972000000000001,0.37835,1.35125,1.2972000000000001,0.37835,1.35125,0.0,0.0,0.0,131.76,121.2372,4.9883500000000005,121.3397803672,1.2972000000000001,0.37835,1.35125,119.94,4.61,120.0285620175,127.59,122.9372,5.05835,123.0412209325,1.2972000000000001,0.37835,1.35125,121.64,4.68,121.7299963033,127.59
2019-10-01 08:30:00,121.44848,23.99039,123.795283055,1.3384800000000001,0.39039,1.39425,120.11,23.6,122.4065851987,131.94,1.3384800000000001,0.39039,1.39425,1.3384800000000001,0.39039,1.39425,0.0,0.0,0.0,132.77,124.46848,7.43039,124.6900686064,1.3384800000000001,0.39039,1.39425,123.13,7.04,123.3310929977,128.26,126.19848,7.53039,126.4229533268,1.3384800000000001,0.39039,1.39425,124.86,7.14,125.063980426,128.26
2019-10-01 09:00:00,122.35208,25.05519,124.8911286932,1.49208,0.43519,1.5542500000000001,120.86,24.62,123.3421420278,132.09,1.49208,0.43519,1.5542500000000001,1.49208,0.43519,1.5542500000000001,0.0,0.0,0.0,133.04,125.37208,8.50519,125.660243118,1.49208,0.43519,1.5542500000000001,123.88,8.07,124.1425764998,128.41,127.11208,8.60519,127.4030226363,1.49208,0.43519,1.5542500000000001,125.62,8.17,125.8853974852,128.41
2019-10-01 09:30:00,123.26072,26.06521,125.9865082747,2.04072,0.59521,2.12575,121.22,25.47,123.8669015516,132.093,2.04072,0.59521,2.12575,2.04072,0.59521,2.12575,0.0,0.0,0.0,133.043,126.30072,9.58521,126.6639180006,2.04072,0.59521,2.12575,124.26,8.99,124.5847811733,128.413,128.06072,9.71521,128.4287090656,2.04072,0.59521,2.12575,126.02,9.12,126.3495738022,128.413
2019-10-01 10:00:00,124.45352,27.35186,127.4237139855,2.06352,0.6018600000000001,2.1495,122.39,26.75,125.2791866193,0.0,2.06352,0.6018600000000001,2.1495,2.06352,0.6018600000000001,2.1495,0.0,0.0,0.0,0.0,127.51352,10.96186,127.9838277184,2.06352,0.6018600000000001,2.1495,125.45,10.36,125.8770515225,0.0,129.27352,11.10186,129.749351708,2.06352,0.6018600000000001,2.1495,127.21,10.5,127.6426029976,0.0
2019-10-01 10:30:00,124.60824,26.81782,127.4614017868,1.87824,0.5478200000000001,1.9565000000000001,122.73,26.27,125.5100227074,131.4,1.87824,0.5478200000000001,1.9565000000000001,1.87824,0.5478200000000001,1.9565000000000001,0.0,0.0,0.0,132.65,127.69824,10.49782,128.1290159326,1.87824,0.5478200000000001,1.9565000000000001,125.82,9.95,126.2128159103,127.73,129.46824,10.62782,129.9037171395,1.87824,0.5478200000000001,1.9565000000000001,127.59,10.08,127.9875560357,127.73
2019-10-01 11:00:00,127.98584,18.61212,129.3320774263,1.51584,0.44212,1.579,126.47,18.17,127.7685790795,132.3,1.51584,0.44212,1.579,1.51584,0.44212,1.579,0.0,0.0,0.0,132.6,129.31584,17.61212,130.5096672504,1.51584,0.44212,1.579,127.8,17.17,128.9482411668,128.59,131.16584,17.46212,132.3231016029,1.51584,0.44212,1.579,129.65,17.02,130.7623909999,128.59
2019-10-01 11:30:00,129.76432,19.16126,131.1713864753,1.92432,0.5612600000000001,2.0045,127.84,18.6,129.1860116266,132.64,1.92432,0.5612600000000001,2.0045,1.92432,0.5612600000000001,2.0045,0.0,0.0,0.0,132.99,131.08432,18.51126,132.3849149135,1.92432,0.5612600000000001,2.0045,129.16,17.95,130.4013347324,128.92,132.89432,18.76126,134.2120902343,1.92432,0.5612600000000001,2.0045,130.97,18.2,132.2285177259,128.92
2019-10-01 12:00:00,129.93656,19.64108,131.412638845,2.02656,0.59108,2.111,127.91,19.05,129.3208049774,132.95,2.02656,0.59108,2.111,2.02656,0.59108,2.111,0.0,0.0,0.0,133.34,131.26656,18.98108,132.6317879401,2.02656,0.59108,2.111,129.24,18.39,130.5418312266,129.23,133.06656,19.23108,134.4490380337,2.02656,0.59108,2.111,131.04,18.64,132.3590994227,129.23
2019-10-01 12:30:00,131.17216,19.46813,132.6089877978,1.98216,0.57813,2.06475,129.19,18.89,130.5637323302,132.86,1.98216,0.57813,2.06475,1.98216,0.57813,2.06475,0.0,0.0,0.0,133.26,132.50216,18.79813,133.8289658339,1.98216,0.57813,2.06475,130.52,18.22,131.7855788772,129.16,134.32216,19.04813,135.6660382099,1.98216,0.57813,2.06475,132.34,18.47,133.6226646194,129.16
2019-10-01 13:00:00,130.07496,18.48728,131.382170559,1.94496,0.56728,2.026,128.13,17.92,129.377058631,133.31,1.94496,0.56728,2.026,1.94496,0.56728,2.026,0.0,0.0,0.0,133.55,131.39496,17.80728,132.5961339346,1.94496,0.56728,2.026,129.45,17.24,130.5929557825,129.58,133.19496,18.03728,134.4107169805,1.94496,0.56728,2.026,131.25,17.47,132.4075654938,129.58
2019-10-01 13:30:00,128.60776,16.78518,129.698489582,1.93776,0.56518,2.0185,126.67,16.22,127.7042571726,133.88,1.93776,0.56518,2.0185,1.93776,0.56518,2.0185,0.0,0.0,0.0,133.87,129.89776,16.10518,130.8923407838,1.93776,0.56518,2.0185,127.96,15.54,128.9001675717,130.14,131.69776,16.31518,132.7045028906,1.93776,0.56518,2.0185,129.76,15.75,130.7123563402,130.14
2019-10-01 14:00:00,128.07664,17.24152,129.2319454531,1.85664,0.54152,1.9340000000000002,126.22,16.7,127.3199842915,133.28,1.85664,0.54152,1.9340000000000002,1.85664,0.54152,1.9340000000000002,0.0,0.0,0.0,133.34,129.35664,16.57152,130.413786032,1.85664,0.54152,1.9340000000000002,127.5,16.03,128.5037388561,129.55,131.14664,16.78152,132.2159619592,1.85664,0.54152,1.9340000000000002,129.29,16.24,130.3059542001,129.55
2019-10-01 14:30:00,129.35432,17.08376,130.477564962,1.62432,0.47376,1.6920000000000002,127.73,16.61,128.8054540771,133.51,1.62432,0.47376,1.6920000000000002,1.62432,0.47376,1.6920000000000002,0.0,0.0,0.0,133.6,130.66432,16.40376,131.6899687266,1.62432,0.47376,1.6920000000000002,129.04,15.93,130.0195619897,129.79,132.45432,16.61376,133.4921866927,1.62432,0.47376,1.6920000000000002,130.83,16.14,131.8218058593,129.79
2019-10-01 15:00:00,127.05528,16.74529,128.1540046704,1.83528,0.53529,1.91175,125.22,16.21,126.2648506117,133.51,1.83528,0.53529,1.91175,1.83528,0.53529,1.91175,0.0,0.0,0.0,133.5,128.33528,16.07529,129.3381577156,1.83528,0.53529,1.91175,126.5,15.54,127.4509380115,129.79,130.11528,16.27529,131.1292154863,1.83528,0.53529,1.91175,128.28,15.74,129.2420442426,129.79
2019-10-01 15:30:00,126.78928,15.82729,127.7733330224,2.45928,0.7172900000000001,2.56175,124.33,15.11,125.2448042835,134.66,2.45928,0.7172900000000001,2.56175,2.45928,0.7172900000000001,2.56175,0.0,0.0,0.0,134.45,128.07928,15.13729,128.970692461,2.45928,0.7172900000000001,2.56175,125.62,14.42,126.4449318874,130.89,129.81928,15.33729,130.7221401457,2.45928,0.7172900000000001,2.56175,127.36,14.62,128.1963884047,130.89
2019-10-01 16:00:00,129.00456,16.30508,130.0308891556,2.79456,0.81508,2.911,126.21,15.49,127.1570060988,134.29,2.79456,0.81508,2.911,2.79456,0.81508,2.911,0.0,0.0,0.0,134.15,130.29456,15.62508,131.2281048046,2.79456,0.81508,2.911,127.5,14.81,128.3572596311,130.54,132.08456,15.82508,133.0291853219,2.79456,0.81508,2.911,129.29,15.01,130.158381213,130.54
2019-10-01 16:30:00,129.20736,14.92048,130.0659932557,6.68736,1.9504800000000002,6.966,122.52,12.97,123.2045912294,134.47,6.68736,1.9504800000000002,6.966,6.68736,1.9504800000000002,6.966,0.0,0.0,0.0,133.98,130.43736,14.22048,131.2102394449,6.68736,1.9504800000000002,6.966,123.75,12.27,124.3568068101,130.72,132.16736,14.38048,132.9473928078,6.68736,1.9504800000000002,6.966,125.48,12.43,126.094152521,130.72
2019-10-01 17:00:00,130.08776,13.69143,130.806271093,6.58776,1.92143,6.86225,123.5,11.77,124.0595941473,133.99,6.58776,1.92143,6.86225,6.58776,1.92143,6.86225,0.0,0.0,0.0,133.41,131.32776,12.98143,131.9677917958,6.58776,1.92143,6.86225,124.74,11.06,125.2293543863,130.26,133.07776,13.13143,133.7240616361,6.58776,1.92143,6.86225,126.49,11.21,126.985763769,130.26
2019-10-01 17:30:00,130.65984,12.44537,131.2512134163,6.42984,1.8753700000000002,6.69775,124.23,10.57,124.678858673,134.77,6.42984,1.8753700000000002,6.69775,6.42984,1.8753700000000002,6.69775,0.0,0.0,0.0,134.02,131.90984,11.72537,132.429944463,6.42984,1.8753700000000002,6.69775,125.48,9.85,125.866011695,131.01,133.66984,11.84537,134.1936619817,6.42984,1.8753700000000002,6.69775,127.24,9.97,127.6300062681,131.01
2019-10-01 18:00:00,128.22112,9.08116,128.5423007457,5.90112,1.72116,6.147,122.32,7.36,122.5412257161,134.49,5.90112,1.72116,6.147,5.90112,1.72116,6.147,0.0,0.0,0.0,133.39,129.43112,8.33116,129.6989708957,5.90112,1.72116,6.147,123.53,6.61,123.7067217252,130.77,131.16112,8.42116,131.4311809861,5.90112,1.72116,6.147,125.26,6.7,125.4390593077,130.77
2019-10-01 18:30:00,128.46384,8.26237,128.7292699644,5.97384,1.7423700000000002,6.2227500000000004,122.49,6.52,122.6634032627,135.06,5.97384,1.7423700000000002,6.2227500000000004,5.97384,1.7423700000000002,6.2227500000000004,0.0,0.0,0.0,133.82,129.66384,7.50237,129.8807027975,5.97384,1.7423700000000002,6.2227500000000004,123.69,5.76,123.8240433034,131.3,131.41384,7.57237,131.6318279557,5.97384,1.7423700000000002,6.2227500000000004,125.44,5.83,125.5754056334,131.3
2019-10-01 19:00:00,129.59216,8.83438,129.8929336163,5.91216,1.72438,6.1585,123.68,7.11,123.8841979431,134.56,5.91216,1.72438,6.1585,5.91216,1.72438,6.1585,0.0,0.0,0.0,133.45,130.82216,8.06438,131.0704839842,5.91216,1.72438,6.1585,124.91,6.34,125.0707947524,130.83,132.58216,8.16438,132.8333024924,5.91216,1.72438,6.1585,126.67,6.44,126.8336016204,130.83
2019-10-01 19:30:00,132.83464,10.35177,133.2373848665,1.99464,0.58177,2.07775,130.84,9.77,131.204262507,135.16,1.99464,0.58177,2.07775,1.99464,0.58177,2.07775,0.0,0.0,0.0,134.42,134.18464,9.60177,134.5277354268,1.99464,0.58177,2.07775,132.19,9.02,132.497382993,131.38,136.01464,9.72177,136.3616335567,1.99464,0.58177,2.07775,134.02,9.14,134.3313068499,131.38
2019-10-01 20:00:00,129.44208,8.76894,129.73876207,1.8820800000000002,0.5489400000000001,1.9605000000000001,127.56,8.22,127.824575102,134.99,1.8820800000000002,0.5489400000000001,1.9605000000000001,1.8820800000000002,0.5489400000000001,1.9605000000000001,0.0,0.0,0.0,134.04,130.75208,8.00894,130.9971356338,1.8820800000000002,0.5489400000000001,1.9605000000000001,128.87,7.46,129.0857408857,131.23,132.54208,8.10894,132.7899012676,1.8820800000000002,0.5489400000000001,1.9605000000000001,130.66,7.5600000000000005,130.8785284147,131.23
2019-10-01 20:30:00,124.53568,6.77999,124.7201020584,1.88568,0.5499900000000001,1.96425,122.65,6.23,122.8081243241,133.91,1.88568,0.5499900000000001,1.96425,1.88568,0.5499900000000001,1.96425,0.0,0.0,0.0,132.71,125.77568,6.03999,125.9206224519,1.88568,0.5499900000000001,1.96425,123.89,5.49,124.0115809108,130.17,127.50568,6.10999,127.6519894481,1.88568,0.5499900000000001,1.96425,125.62,5.5600000000000005,125.7429838997,130.17
2019-10-01 21:00:00,119.87008,4.47044,119.9534114271,1.75008,0.51044,1.823,118.12,3.96,118.1863613113,134.16,1.75008,0.51044,1.823,1.75008,0.51044,1.823,0.0,0.0,0.0,132.63,121.07008,3.72044,121.1272304026,1.75008,0.51044,1.823,119.32,3.21,119.3631706181,130.41,122.72008,3.76044,122.7776809693,1.75008,0.51044,1.823,120.97,3.25,121.0136496433,130.41
2019-10-01 21:30:00,114.2472,1.78335,114.2611178182,1.6572,0.48335000000000006,1.72625,112.59,1.3,112.5975048569,134.16,1.6572,0.48335000000000006,1.72625,1.6572,0.48335000000000006,1.72625,0.0,0.0,0.0,132.26,115.3772,1.28335,115.3843371826,1.6572,0.48335000000000006,1.72625,113.72,0.8,113.7228138941,130.41,116.9572,1.29335,116.9643509197,1.6572,0.48335000000000006,1.72625,115.3,0.81,115.3028451514,130.41
2019-10-01 22:00:00,106.35048,2.85764,106.388865501,1.74048,0.5076400000000001,1.8130000000000002,104.61,2.35,104.6363923308,134.71,1.74048,0.5076400000000001,1.8130000000000002,1.74048,0.5076400000000001,1.8130000000000002,0.0,0.0,0.0,132.26,107.40048,3.63764,107.4620655348,1.74048,0.5076400000000001,1.8130000000000002,105.66,3.13,105.7063503296,130.91,108.87048,3.69764,108.9332545966,1.74048,0.5076400000000001,1.8130000000000002,107.13,3.19,107.1774836428,130.91
2019-10-01 22:30:00,99.16552,6.17786,99.3577692536,1.53552,0.44786000000000004,1.5995,97.63,5.73,97.7980050921,135.92,1.53552,0.44786000000000004,1.5995,1.53552,0.44786000000000004,1.5995,0.0,0.0,0.0,132.98,100.11552,6.93786,100.3556238895,1.53552,0.44786000000000004,1.5995,98.58,6.49,98.7934031198,132.07,101.46552,7.03786,101.7093074514,1.53552,0.44786000000000004,1.5995,99.93,6.59,100.1470568714,132.07
2019-10-01 23:00:00,92.63136,8.28748,93.0013504214,1.43136,0.41748,1.491,91.2,7.87,91.5389365243,137.14,1.43136,0.41748,1.491,1.43136,0.41748,1.491,0.0,0.0,0.0,133.85,93.53136,9.06748,93.9698595136,1.43136,0.41748,1.491,92.1,8.65,92.5053106584,133.24,94.79136,9.19748,95.2365243433,1.43136,0.41748,1.491,93.36,8.78,93.7719467645,133.24
2019-10-01 23:30:00,85.88832,10.63701,86.544494303,1.49832,0.43701,1.56075,84.39,10.2,85.0041887203,138.34,1.49832,0.43701,1.56075,1.49832,0.43701,1.56075,0.0,0.0,0.0,134.74,86.68832,11.15701,87.4033391614,1.49832,0.43701,1.56075,85.19,10.72,85.8618337796,134.39,87.86832,11.48701,88.6159864718,1.49832,0.43701,1.56075,86.37,11.05,87.0739880791,134.39
2019-10-02 00:00:00,81.68992,25.17831,85.4821052856,1.39992,0.40831,1.45825,80.29,24.77,84.0240263258,136.5,1.39992,0.40831,1.45825,1.39992,0.40831,1.45825,0.0,0.0,0.0,135.24,80.92992,6.67831,81.2049984648,1.39992,0.40831,1.45825,79.53,6.27,79.7767748157,132.63,82.04992,7.00831,82.3486841489,1.39992,0.40831,1.45825,80.65,6.6,80.9196051646,132.63
2019-10-02 00:30:00,78.17752,26.08261,82.4137559984,1.27752,0.37261000000000005,1.33075,76.9,25.71,81.0839941049,136.44,1.27752,0.37261000000000005,1.33075,1.27752,0.37261000000000005,1.33075,0.0,0.0,0.0,135.07,77.44752,7.53261,77.8129717178,1.27752,0.37261000000000005,1.33075,76.17,7.16,76.5057808273,132.55,78.50752,7.64261,78.8786421293,1.27752,0.37261000000000005,1.33075,77.23,7.27,77.5714238621,132.55
2019-10-02 01:00:00,76.22064,26.92852,80.8376839809,1.40064,0.40852000000000005,1.459,74.82,26.52,79.3809977262,136.79,1.40064,0.40852000000000005,1.459,1.40064,0.40852000000000005,1.459,0.0,0.0,0.0,135.31,75.52064,8.29852,75.975209774,1.40064,0.40852000000000005,1.459,74.12,7.89,74.5387583744,132.89,76.55064,8.418520000000001,77.0121546472,1.40064,0.40852000000000005,1.459,75.15,8.01,75.5756746579,132.89
2019-10-02 01:30:00,76.29688,27.09034,80.9635746435,1.4068800000000001,0.41034000000000004,1.4655,74.89,26.68,79.5005314448,137.1,1.4068800000000001,0.41034000000000004,1.4655,1.4068800000000001,0.41034000000000004,1.4655,0.0,0.0,0.0,135.63,75.59688,8.38034,76.0599655814,1.4068800000000001,0.41034000000000004,1.4655,74.19,7.97,74.6168680661,133.2,76.62688,8.49034,77.0958144898,1.4068800000000001,0.41034000000000004,1.4655,75.22,8.08,75.6527250005,133.2
2019-10-02 02:00:00,76.61976,27.39118,81.368694006,1.40976,0.41118000000000005,1.4685000000000001,75.21,26.98,79.9028441296,136.81,1.40976,0.41118000000000005,1.4685000000000001,1.40976,0.41118000000000005,1.4685000000000001,0.0,0.0,0.0,135.3,75.89976,8.77118,76.4048896776,1.40976,0.41118000000000005,1.4685000000000001,74.49,8.36,74.9576527114,132.93,76.93976,8.89118,77.4517898479,1.40976,0.41118000000000005,1.4685000000000001,75.53,8.48,76.0045478902,132.93
2019-10-02 02:30:00,75.97632,27.47476,80.7914824582,1.45632,0.42476,1.517,74.52,27.05,79.2775687064,136.81,1.45632,0.42476,1.517,1.45632,0.42476,1.517,0.0,0.0,0.0,135.3,75.28632,8.82476,75.8017570258,1.45632,0.42476,1.517,73.83,8.4,74.3063180355,132.93,76.29632,8.94476,76.8188595138,1.45632,0.42476,1.517,74.84,8.52,75.3234093758,132.93
2019-10-02 03:00:00,74.95592,27.88881,79.9760943424,1.43592,0.41881,1.4957500000000001,73.52,27.47,78.484337928,137.04,1.43592,0.41881,1.4957500000000001,1.43592,0.41881,1.4957500000000001,0.0,0.0,0.0,135.48,74.27592,9.17881,74.8409169162,1.43592,0.41881,1.4957500000000001,72.84,8.76,73.3648635247,133.15,75.28592,9.30881,75.8592360485,1.43592,0.41881,1.4957500000000001,73.85,8.89,74.3831607288,133.15
2019-10-02 03:30:00,74.2488,27.9134,79.32239407,1.3488,0.3934,1.405,72.9,27.52,77.9215015256,136.88,1.3488,0.3934,1.405,1.3488,0.3934,1.405,0.0,0.0,0.0,135.29,73.5688,9.2534,74.1484574688,1.3488,0.3934,1.405,72.22,8.86,72.761445835,132.99,74.5788,9.3734,75.1655375621,1.3488,0.3934,1.405,73.23,8.98,73.7785422735,132.99
2019-10-02 04:00:00,74.01536,27.74948,79.0462342949,1.33536,0.38948000000000005,1.391,72.68,27.36,77.6592042195,136.88,1.33536,0.38948000000000005,1.391,1.33536,0.38948000000000005,1.391,0.0,0.0,0.0,135.29,73.33536,9.07948,73.8952771387,1.33536,0.38948000000000005,1.391,72.0,8.69,72.5225213296,132.99,74.33536,9.20948,74.9036732624,1.33536,0.38948000000000005,1.391,73.0,8.82,73.5308941874,132.99
2019-10-02 04:30:00,74.8204,27.36095,79.6662653892,1.3404,0.39095,1.39625,73.48,26.97,78.273183786,136.79,1.3404,0.39095,1.39625,1.3404,0.39095,1.39625,0.0,0.0,0.0,135.29,74.1304,8.71095,74.6404505216,1.3404,0.39095,1.39625,72.79,8.32,73.2639508899,132.89,75.1504,8.83095,75.6674850782,1.3404,0.39095,1.39625,73.81,8.44,74.290979937,132.89
2019-10-02 05:00:00,75.6472,26.9896,80.3177276571,1.2671999999999999,0.36960000000000004,1.32,74.38,26.62,79.0000556962,136.75,1.2671999999999999,0.36960000000000004,1.32,1.2671999999999999,0.36960000000000004,1.32,0.0,0.0,0.0,135.29,74.9472,8.3796,75.4141928552,1.2671999999999999,0.36960000000000004,1.32,73.68,8.01,74.1141180883,132.85,75.9772,8.499600000000001,76.4511485852,1.2671999999999999,0.36960000000000004,1.32,74.71,8.13,75.1510545502,132.85
2019-10-02 05:30:00,78.13984,26.19912,82.4149773039,1.29984,0.37912,1.354,76.84,25.82,81.0620626434,135.51,1.29984,0.37912,1.354,1.29984,0.37912,1.354,0.0,0.0,0.0,134.1,77.37984,7.92912,77.7850280093,1.29984,0.37912,1.354,76.08,7.55,76.4537042922,131.67,78.44984,8.03912,78.8606672962,1.29984,0.37912,1.354,77.15,7.66,77.529337028,131.67
2019-10-02 06:00:00,83.06392,23.45156,86.3110101447,1.27392,0.37156000000000006,1.327,81.79,23.08,84.9840602701,133.9,1.27392,0.37156000000000006,1.327,1.27392,0.37156000000000006,1.327,0.0,0.0,0.0,132.8,82.25392,5.63156,82.4464785385,1.27392,0.37156000000000006,1.327,80.98,5.26,81.1506500282,130.1,83.39392,5.71156,83.5892804766,1.27392,0.37156000000000006,1.327,82.12,5.34,82.2934383776,130.1
2019-10-02 06:30:00,95.80776,17.30393,97.3578598248,1.24776,0.36393000000000003,1.29975,94.56,16.94,96.0653798202,133.28,1.24776,0.36393000000000003,1.29975,1.24776,0.36393000000000003,1.29975,0.0,0.0,0.0,132.99,94.85776,2.04393,94.879778046,1.24776,0.36393000000000003,1.29975,93.61,1.6800000000000002,93.6250740988,129.5,96.19776,2.05393,96.2196843555,1.24776,0.36393000000000003,1.29975,94.95,1.69,94.9650388301,129.5
2019-10-02 07:00:00,108.68464,11.74552,109.3174652652,1.18464,0.34552000000000005,1.234,107.5,11.4,108.1027751725,133.79,1.18464,0.34552000000000005,1.234,1.18464,0.34552000000000005,1.234,0.0,0.0,0.0,134.26,107.60464,6.52552,107.8023235408,1.18464,0.34552000000000005,1.234,106.42,6.18,106.5992908044,129.99,109.12464,6.62552,109.3255897327,1.18464,0.34552000000000005,1.234,107.94,6.28,108.1225323418,129.99
2019-10-02 07:30:00,119.41944,5.46317,119.5443385375,1.2794400000000001,0.37317000000000006,1.33275,118.14,5.09,118.2495991537,132.57,1.2794400000000001,0.37317000000000006,1.33275,1.2794400000000001,0.37317000000000006,1.33275,0.0,0.0,0.0,133.89,118.24944,12.42317,118.900232183,1.2794400000000001,0.37317000000000006,1.33275,116.97,12.05,117.5890445577,128.82,119.89944,12.58317,120.5579191906,1.2794400000000001,0.37317000000000006,1.33275,118.62,12.21,119.2467546728,128.82
2019-10-02 08:00:00,124.80272,4.04746,124.8683340637,5.4427200000000004,1.58746,5.6695,119.36,2.46,119.3853475097,132.16,5.4427200000000004,1.58746,5.6695,5.4427200000000004,1.58746,5.6695,0.0,0.0,0.0,133.79,123.62272,16.09746,124.66637525269999,5.4427200000000004,1.58746,5.6695,118.18,14.51,119.0674283757,128.43,125.28272,16.30746,126.3395946734,5.4427200000000004,1.58746,5.6695,119.84,14.72,120.7406476709,128.43
2019-10-02 08:30:00,128.60632,2.90851,128.6392046554,2.56632,0.74851,2.67325,126.04,2.16,126.0585070513,131.72,2.56632,0.74851,2.67325,2.56632,0.74851,2.67325,0.0,0.0,0.0,133.98,127.37632,19.59851,128.8752439026,2.56632,0.74851,2.67325,124.81,18.85,126.2254277077,128.0,129.11632,19.85851,130.6345456216,2.56632,0.74851,2.67325,126.55,19.11,127.984743622,128.0
2019-10-02 09:00:00,127.3004,3.9322,127.3611166605,3.2304,0.9422,3.365,124.07,2.99,124.1060232221,131.85,3.2304,0.9422,3.365,3.2304,0.9422,3.365,0.0,0.0,0.0,134.19,126.1004,20.7322,127.7933292351,3.2304,0.9422,3.365,122.87,19.79,124.4535294799,128.12,127.8104,21.0122,129.526101219,3.2304,0.9422,3.365,124.58,20.07,126.1862960071,128.12
2019-10-02 09:30:00,128.12376,5.44568,128.2394374099,4.61376,1.34568,4.806,123.51,4.1,123.578032433,131.62,4.61376,1.34568,4.806,4.61376,1.34568,4.806,0.0,0.0,0.0,134.07,126.91376,22.17568,128.8365757881,4.61376,1.34568,4.806,122.3,20.83,124.0611901442,127.88,128.63376,22.47568,130.5825424902,4.61376,1.34568,4.806,124.02,21.13,125.8071432789,127.88
2019-10-02 10:00:00,128.13032,6.24551,128.2824434537,4.9903200000000005,1.45551,5.19825,123.14,4.79,123.2331274455,131.62,4.9903200000000005,1.45551,5.19825,4.9903200000000005,1.45551,5.19825,0.0,0.0,0.0,134.15,126.95032,22.965510000000002,129.0108460466,4.9903200000000005,1.45551,5.19825,121.96,21.51,123.8423259633,127.88,128.65032,23.25551,130.7353187989,4.9903200000000005,1.45551,5.19825,123.66,21.8,125.5668570921,127.88
2019-10-02 10:30:00,124.45256,4.84908,124.5469922054,6.20256,1.80908,6.461,118.25,3.04,118.2890700783,131.67,6.20256,1.80908,6.461,6.20256,1.80908,6.461,0.0,0.0,0.0,133.94,123.30256,21.60908,125.1817624137,6.20256,1.80908,6.461,117.1,19.8,118.7621572724,127.92,124.92256,21.88908,126.8257774279,6.20256,1.80908,6.461,118.72,20.08,120.4061659551,127.92
2019-10-02 11:00:00,123.7068,5.7374,123.8397760213,6.9168,2.0174,7.205,116.79,3.7199999999999998,116.8492297792,131.62,6.9168,2.0174,7.205,6.9168,2.0174,7.205,0.0,0.0,0.0,133.94,122.5668,22.4774,124.6108100166,6.9168,2.0174,7.205,115.65,20.46,117.4458773223,127.88,124.1868,22.7674,126.2565475411,6.9168,2.0174,7.205,117.27,20.75,119.09162607,127.88
2019-10-02 11:30:00,121.3572,5.9021,121.5006369376,7.6872,2.2421,8.0075,113.67,3.66,113.7289079346,131.2,7.6872,2.2421,8.0075,7.6872,2.2421,8.0075,0.0,0.0,0.0,133.49,120.2572,22.5721,122.3572386508,7.6872,2.2421,8.0075,112.57,20.33,114.3910564686,127.48,121.8172,22.8521,123.9421183063,7.6872,2.2421,8.0075,114.13,20.61,115.975984583,127.48
2019-10-02 12:00:00,120.35192,17.62806,121.6360684462,7.74192,2.25806,8.0645,112.61,15.37,113.6540760378,132.01,7.74192,2.25806,8.0645,7.74192,2.25806,8.0645,0.0,0.0,0.0,133.74,121.11192,17.96806,122.437528341,7.74192,2.25806,8.0645,113.37,15.71,114.4533136261,128.26,122.71192,18.16806,124.0495615238,7.74192,2.25806,8.0645,114.97,15.91,116.065623679,128.26
2019-10-02 12:30:00,119.85024,18.13257,121.2141498459,8.34024,2.43257,8.68775,111.51,15.7,112.6098135155,132.17,8.34024,2.43257,8.68775,8.34024,2.43257,8.68775,0.0,0.0,0.0,133.84,120.68024,17.77257,121.9819026367,8.34024,2.43257,8.68775,112.34,15.34,113.3824995315,128.43,122.25024,17.98257,123.5657476968,8.34024,2.43257,8.68775,113.91,15.55,114.9664759832,128.43
2019-10-02 13:00:00,116.72504,16.30272,117.8580232415,8.61504,2.51272,8.974,108.11,13.79,108.9859449654,132.57,8.61504,2.51272,8.974,8.61504,2.51272,8.974,0.0,0.0,0.0,133.96,117.51504,15.95272,118.5928914463,8.61504,2.51272,8.974,108.9,13.44,109.7262211142,128.82,119.03504,16.13272,120.1232925057,8.61504,2.51272,8.974,110.42,13.62,111.256823611,128.82
2019-10-02 13:30:00,113.92832,14.35576,114.8292207724,8.72832,2.54576,9.092,105.2,11.81,105.8608336449,133.7,8.72832,2.54576,9.092,8.72832,2.54576,9.092,0.0,0.0,0.0,134.79,114.70832,14.00576,115.5602007198,8.72832,2.54576,9.092,105.98,11.46,106.5978048554,129.91,116.17832,14.15576,117.0375477323,8.72832,2.54576,9.092,107.45,11.61,108.0754116347,129.91
2019-10-02 14:00:00,113.40208,14.51519,114.3272604809,8.69208,2.53519,9.05425,104.71,11.98,105.3930951249,133.7,8.69208,2.53519,9.05425,8.69208,2.53519,9.05425,0.0,0.0,0.0,134.79,114.17208,14.15519,115.0462222564,8.69208,2.53519,9.05425,105.48,11.62,106.1181172091,129.91,115.64208,14.31519,116.5247412847,8.69208,2.53519,9.05425,106.95,11.78,107.5967978148,129.91
2019-10-02 14:30:00,112.92712,13.83041,113.7708867517,8.12712,2.37041,8.46575,104.8,11.46,105.4247200613,134.05,8.12712,2.37041,8.46575,8.12712,2.37041,8.46575,0.0,0.0,0.0,135.08,113.69712,13.47041,114.492301234,8.12712,2.37041,8.46575,105.57,11.1,106.1519425164,130.25,115.17712,13.62041,115.9796729607,8.12712,2.37041,8.46575,107.05,11.25,107.63951412,130.25
2019-10-02 15:00:00,112.61,12.605,113.3132742665,7.5600000000000005,2.205,7.875,105.05,10.4,105.5635472121,134.31,7.5600000000000005,2.205,7.875,7.5600000000000005,2.205,7.875,0.0,0.0,0.0,135.21,113.38,12.235,114.0382375565,7.5600000000000005,2.205,7.875,105.82,10.03,106.294276892,130.5,114.85,12.375,115.5147744879,7.5600000000000005,2.205,7.875,107.29,10.17,107.770928362,130.5
2019-10-02 15:30:00,112.26008,12.02544,112.9023328758,6.91008,2.01544,7.198,105.35,10.01,105.8244896042,134.87,6.91008,2.01544,7.198,6.91008,2.01544,7.198,0.0,0.0,0.0,135.71,113.04008,11.63544,113.6373316758,6.91008,2.01544,7.198,106.13,9.62,106.5651035752,131.04,114.53008,11.76544,115.1328137552,6.91008,2.01544,7.198,107.62,9.75,108.0607555961,131.04
2019-10-02 16:00:00,116.21688,12.48159,116.8852141456,6.17688,1.80159,6.4342500000000005,110.04,10.68,110.5570621896,134.42,6.17688,1.80159,6.4342500000000005,6.17688,1.80159,6.4342500000000005,0.0,0.0,0.0,135.39,117.02688,12.09159,117.6498924405,6.17688,1.80159,6.4342500000000005,110.85,10.29,111.3265763419,130.62,118.58688,12.23159,119.2160220023,6.17688,1.80159,6.4342500000000005,112.41,10.43,112.8928385683,130.62
2019-10-02 16:30:00,118.5284,11.26495,119.0625075541,9.0684,2.64495,9.44625,109.46,8.62,109.7988888833,134.78,9.0684,2.64495,9.44625,9.0684,2.64495,9.44625,0.0,0.0,0.0,135.51,119.3184,10.84495,119.8102396253,9.0684,2.64495,9.44625,110.25,8.2,110.5545227478,130.98,120.8584,10.95495,121.3538783066,9.0684,2.64495,9.44625,111.79,8.31,112.098439775,130.98
2019-10-02 17:00:00,120.28912,10.29516,120.7288810095,8.10912,2.36516,8.447,112.18,7.93,112.4599364218,134.38,8.10912,2.36516,8.447,8.10912,2.36516,8.447,0.0,0.0,0.0,135.07,121.11912,9.86516,121.5202148262,8.10912,2.36516,8.447,113.01,7.5,113.2585983491,130.6,122.68912,9.965160000000001,123.0931540753,8.10912,2.36516,8.447,114.58,7.6,114.8317743484,130.6
2019-10-02 17:30:00,122.27112,8.37116,122.5573461927,7.10112,2.07116,7.397,115.17,6.3,115.3421817897,134.16,7.10112,2.07116,7.397,7.10112,2.07116,7.397,0.0,0.0,0.0,134.72,123.10112,7.91116,123.3550655539,7.10112,2.07116,7.397,116.0,5.84,116.1469138634,130.42,124.72112,7.98116,124.9762244949,7.10112,2.07116,7.397,117.62,5.91,117.7683849766,130.42
2019-10-02 18:00:00,122.96576,7.09168,123.1700858878,6.00576,1.75168,6.256,116.96,5.34,117.0818397532,133.89,6.00576,1.75168,6.256,6.00576,1.75168,6.256,0.0,0.0,0.0,134.34,123.82576,6.61168,124.0021497878,6.00576,1.75168,6.256,117.82,4.86,117.9201933513,130.17,125.46576,6.68168,125.6435504911,6.00576,1.75168,6.256,119.46,4.93,119.5616849162,130.17
2019-10-02 18:30:00,124.56432,6.4287600000000005,124.7301037128,5.34432,1.55876,5.567,119.22,4.87,119.3194254931,133.54,5.34432,1.55876,5.567,5.34432,1.55876,5.567,0.0,0.0,0.0,134.01,125.42432,5.94876,125.5653128575,5.34432,1.55876,5.567,120.08,4.39,120.160220123,129.84,127.10432,5.99876,127.2457986898,5.34432,1.55876,5.567,121.76,4.44,121.8409258008,129.84
2019-10-02 19:00:00,128.79992,8.24206,129.0633601959,5.14992,1.5020600000000002,5.3645,123.65,6.74,123.8335580527,132.65,5.14992,1.5020600000000002,5.3645,5.14992,1.5020600000000002,5.3645,0.0,0.0,0.0,133.4,129.68992,7.73206,129.9202066711,5.14992,1.5020600000000002,5.3645,124.54,6.23,124.6957276734,128.98,131.44992,7.8220600000000005,131.6824441247,5.14992,1.5020600000000002,5.3645,126.3,6.32,126.458026238,128.98
2019-10-02 19:30:00,133.17168,10.02799,133.5487062366,5.10168,1.48799,5.31425,128.07,8.54,128.3544175321,131.63,5.10168,1.48799,5.31425,5.10168,1.48799,5.31425,0.0,0.0,0.0,132.69,134.12168,9.52799,134.4596877858,5.10168,1.48799,5.31425,129.02,8.04,129.2702672698,128.0,135.92168,9.63799,136.2629588159,5.10168,1.48799,5.31425,130.82,8.15,131.0736239676,128.0
2019-10-02 20:00:00,130.37824,8.66157,130.665635346,5.14824,1.50157,5.36275,125.23,7.16,125.4345187737,132.02,5.14824,1.50157,5.36275,5.14824,1.50157,5.36275,0.0,0.0,0.0,132.87,131.29824,8.16157,131.551659252,5.14824,1.50157,5.36275,126.15,6.66,126.3256826619,128.36,133.04824,8.25157,133.3038730666,5.14824,1.50157,5.36275,127.9,6.75,128.0779938163,128.36
2019-10-02 20:30:00,126.19368,6.41774,126.3567657811,5.20368,1.51774,5.4205,120.99,4.9,121.0891824235,132.55,5.20368,1.51774,5.4205,5.20368,1.51774,5.4205,0.0,0.0,0.0,133.07,127.06368,5.90774,127.2009440494,5.20368,1.51774,5.4205,121.86,4.39,121.9390491188,128.88,128.75368,5.96774,128.891908335,5.20368,1.51774,5.4205,123.55,4.45,123.6301136455,128.88
2019-10-02 21:00:00,121.64392,4.35906,121.7219975068,1.5739200000000002,0.45906,1.6395,120.07,3.9,120.1333213559,132.2,1.5739200000000002,0.45906,1.6395,1.5739200000000002,0.45906,1.6395,0.0,0.0,0.0,132.62,122.54392,3.86906,122.6049833989,1.5739200000000002,0.45906,1.6395,120.97,3.41,121.0180523724,128.55,124.21392,3.89906,124.2751004451,1.5739200000000002,0.45906,1.6395,122.64,3.44,122.6882357849,128.55
2019-10-02 21:30:00,116.26432,1.83376,116.2787804408,1.38432,0.40376,1.442,114.88,1.43,114.8888998119,131.33,1.38432,0.40376,1.442,1.38432,0.40376,1.442,0.0,0.0,0.0,131.42,117.11432,1.5037600000000002,117.1239738192,1.38432,0.40376,1.442,115.73,1.1,115.7352275671,127.7,118.70432,1.5037600000000002,118.7138445203,1.38432,0.40376,1.442,117.32,1.1,117.3251567227,127.7
2019-10-02 22:00:00,108.13816,2.71488,108.1722340603,1.38816,0.40488,1.446,106.75,2.31,106.7749905174,132.29,1.38816,0.40488,1.446,1.38816,0.40488,1.446,0.0,0.0,0.0,131.82,108.90816,3.17488,108.9544270675,1.38816,0.40488,1.446,107.52,2.77,107.55567535,128.6,110.37816,3.23488,110.4255525393,1.38816,0.40488,1.446,108.99,2.83,109.0267352533,128.6
2019-10-02 22:30:00,100.48432,6.15751,100.6728041492,1.29432,0.37751,1.34825,99.19,5.78,99.3582633705,133.28,1.29432,0.37751,1.34825,1.29432,0.37751,1.34825,0.0,0.0,0.0,132.3,101.17432,6.62751,101.3911579787,1.29432,0.37751,1.34825,99.88,6.25,100.0753561073,129.55,102.56432,6.7275100000000005,102.7847222493,1.29432,0.37751,1.34825,101.27,6.35,101.4688888281,129.55
2019-10-02 23:00:00,93.99424,8.14707,94.3466581431,1.22424,0.35707000000000005,1.27525,92.77,7.79,93.0964929522,134.24,1.22424,0.35707000000000005,1.27525,1.22424,0.35707000000000005,1.27525,0.0,0.0,0.0,132.95,94.63424,8.59707,95.023939052,1.22424,0.35707000000000005,1.27525,93.41,8.24,93.7727343101,130.46,95.93424,8.72707,96.3303698486,1.22424,0.35707000000000005,1.27525,94.71,8.37,95.0791302022,130.46
2019-10-02 23:30:00,87.15312,10.80841,87.820772329,1.26312,0.36841,1.31575,85.89,10.44,86.5221688355,135.03,1.26312,0.36841,1.31575,1.26312,0.36841,1.31575,0.0,0.0,0.0,133.37,87.74312,11.26841,88.4637336498,1.26312,0.36841,1.31575,86.48,10.9,87.1642151344,131.22,88.92312,11.42841,89.6545025398,1.26312,0.36841,1.31575,87.66,11.06,88.3549613774,131.22
2019-10-03 00:00:00,82.40472,12.04471,83.2803273124,1.28472,0.37471000000000004,1.33825,81.12,11.67,81.9551297967,135.71,1.28472,0.37471000000000004,1.33825,1.28472,0.37471000000000004,1.33825,0.0,0.0,0.0,133.87,82.93472,12.47471,83.8676705952,1.28472,0.37471000000000004,1.33825,81.65,12.1,82.5417015817,131.86,84.05472,12.65471,85.0019860913,1.28472,0.37471000000000004,1.33825,82.77,12.28,83.6759899852,131.86
2019-10-03 00:30:00,78.77272,13.46246,79.9148249416,1.24272,0.36246,1.2945,77.53,13.1,78.6289444162,135.86,1.24272,0.36246,1.2945,1.24272,0.36246,1.2945,0.0,0.0,0.0,133.82,79.31272,13.89246,80.5202334736,1.24272,0.36246,1.2945,78.07,13.53,79.2337415499,132.0,80.37272,14.08246,81.5971188208,1.24272,0.36246,1.2945,79.13,13.72,80.3106176044,132.0
2019-10-03 01:00:00,76.5824,14.0607,77.86248952,1.2024,0.3507,1.2525,75.38,13.71,76.6166333116,136.23,1.2024,0.3507,1.2525,1.2024,0.3507,1.2525,0.0,0.0,0.0,134.1,77.0724,14.4907,78.4227978859,1.2024,0.3507,1.2525,75.87,14.14,77.1763985944,132.36,78.1124,14.6907,79.4818450984,1.2024,0.3507,1.2525,76.91,14.34,78.2354376226,132.36
2019-10-03 01:30:00,76.15984,14.63662,77.5535419813,0.8798400000000001,0.25662,0.9165000000000001,75.28,14.38,76.6411299499,136.46,0.8798400000000001,0.25662,0.9165000000000001,0.8798400000000001,0.25662,0.9165000000000001,0.0,0.0,0.0,134.25,76.64984,15.06662,78.1165860125,0.8798400000000001,0.25662,0.9165000000000001,75.77,14.81,77.2038146726,132.58,77.70984,15.28662,79.1991160547,0.8798400000000001,0.25662,0.9165000000000001,76.83,15.03,78.2863321404,132.58
2019-10-03 02:00:00,76.88848,14.60039,78.2624414701,0.85848,0.25039,0.8942500000000001,76.03,14.35,77.3723684528,136.49,0.85848,0.25039,0.8942500000000001,0.85848,0.25039,0.8942500000000001,0.0,0.0,0.0,134.3,77.38848,15.04039,78.8364773951,0.85848,0.25039,0.8942500000000001,76.53,14.79,77.946039027,132.61,78.44848,15.25039,79.9170720776,0.85848,0.25039,0.8942500000000001,77.59,15.0,79.0266290563,132.61
2019-10-03 02:30:00,76.31448,15.13089,77.8000237138,0.89448,0.26089,0.9317500000000001,75.42,14.87,76.8719279061,136.79,0.89448,0.26089,0.9317500000000001,0.89448,0.26089,0.9317500000000001,0.0,0.0,0.0,134.54,76.80448,15.55089,78.3629908047,0.89448,0.26089,0.9317500000000001,75.91,15.29,77.4345672165,132.91,77.84448,15.78089,79.4279519795,0.89448,0.26089,0.9317500000000001,76.95,15.52,78.4995089157,132.91
2019-10-03 03:00:00,75.09088,15.80734,76.736642206,0.9508800000000001,0.27734000000000003,0.9905,74.14,15.53,75.7490627005,136.96,0.9508800000000001,0.27734000000000003,0.9905,0.9508800000000001,0.27734000000000003,0.9905,0.0,0.0,0.0,134.64,75.58088,16.25734,77.3095758975,0.9508800000000001,0.27734000000000003,0.9905,74.63,15.98,76.3216699241,133.08,76.61088,16.47734,78.3628079375,0.9508800000000001,0.27734000000000003,0.9905,75.66,16.2,77.3749029079,133.08
2019-10-03 03:30:00,74.49,15.7425,76.1353164192,0.9,0.2625,0.9375,73.59,15.48,75.2005219397,136.65,0.9,0.2625,0.9375,0.9,0.2625,0.9375,0.0,0.0,0.0,134.31,74.96,16.1725,76.6847530885,0.9,0.2625,0.9375,74.06,15.91,75.7496646857,132.76,75.98,16.4025,77.7303184494,0.9,0.2625,0.9375,75.08,16.14,76.7952212055,132.76
2019-10-03 04:00:00,74.28592,15.55131,75.8962525621,0.89592,0.26131000000000004,0.93325,73.39,15.29,74.965833551,136.57,0.89592,0.26131000000000004,0.93325,0.89592,0.26131000000000004,0.93325,0.0,0.0,0.0,134.25,74.76592,15.97131,76.4527667031,0.89592,0.26131000000000004,0.93325,73.87,15.71,75.5220563809,132.68,75.78592,16.20131,77.4983104071,0.89592,0.26131000000000004,0.93325,74.89,15.94,76.5675890962,132.68
2019-10-03 04:30:00,74.96152,15.40336,76.5277268707,1.21152,0.35336,1.262,73.75,15.05,75.2699475222,136.6,1.21152,0.35336,1.262,1.21152,0.35336,1.262,0.0,0.0,0.0,134.33,75.45152,15.84336,77.0969774142,1.21152,0.35336,1.262,74.24,15.49,75.8387611977,132.72,76.48152,16.05336,78.1481494906,1.21152,0.35336,1.262,75.27,15.7,76.8899401743,132.72
2019-10-03 05:00:00,75.90264,15.00827,77.3722103042,1.26264,0.36827000000000004,1.31525,74.64,14.64,76.062206121,136.41,1.26264,0.36827000000000004,1.31525,1.26264,0.36827000000000004,1.31525,0.0,0.0,0.0,134.2,76.38264,15.42827,77.9252154861,1.26264,0.36827000000000004,1.31525,75.12,15.06,76.6147374857,132.54,77.43264,15.64827,78.9979878944,1.26264,0.36827000000000004,1.31525,76.17,15.28,77.6874977072,132.54
2019-10-03 05:30:00,78.84304,13.77422,80.0372044305,1.28304,0.37422000000000005,1.3365,77.56,13.4,78.709043953,136.09,1.28304,0.37422000000000005,1.3365,1.28304,0.37422000000000005,1.3365,0.0,0.0,0.0,134.04,79.35304,14.20422,80.6142966418,1.28304,0.37422000000000005,1.3365,78.07,13.83,79.2855207462,132.23,80.43304,14.39422,81.7108774463,1.28304,0.37422000000000005,1.3365,79.15,14.02,80.3821055957,132.23
2019-10-03 06:00:00,83.39536,12.48198,84.3242900608,1.27536,0.37198000000000003,1.3285,82.12,12.11,83.0081110495,135.89,1.27536,0.37198000000000003,1.3285,1.27536,0.37198000000000003,1.3285,0.0,0.0,0.0,134.04,83.93536,12.91198,84.9226935857,1.27536,0.37198000000000003,1.3285,82.66,12.54,83.6057844889,132.04,85.09536,13.09198,86.0965750413,1.27536,0.37198000000000003,1.3285,83.82,12.72,84.7796602966,132.04
2019-10-03 06:30:00,96.578,5.71275,96.746811816,1.278,0.37275,1.33125,95.3,5.34,95.4494924031,134.65,1.278,0.37275,1.33125,1.278,0.37275,1.33125,0.0,0.0,0.0,133.68,97.218,6.14275,97.4118724877,1.278,0.37275,1.33125,95.94,5.77,96.1133523502,130.84,98.588,6.2227500000000004,98.7841908483,1.278,0.37275,1.33125,97.31,5.85,97.4856840772,130.84
2019-10-03 07:00:00,110.71296,2.09878,110.7328514464,1.33296,0.38878,1.3885,109.38,1.71,109.3933658866,133.78,1.33296,0.38878,1.3885,1.33296,0.38878,1.3885,0.0,0.0,0.0,133.68,111.49296,2.01878,111.5112353185,1.33296,0.38878,1.3885,110.16,1.63,110.1720586174,130.01,113.05296,2.02878,113.0711621637,1.33296,0.38878,1.3885,111.72,1.6400000000000001,111.7320365875,130.01
2019-10-03 07:30:00,121.43704,7.21747,121.6513319169,1.39704,0.40747000000000005,1.45525,120.04,6.8100000000000005,120.233014185,133.21,1.39704,0.40747000000000005,1.45525,1.39704,0.40747000000000005,1.45525,0.0,0.0,0.0,133.93,122.33704,6.77747,122.524632036,1.39704,0.40747000000000005,1.45525,120.94,6.37,121.1076401388,129.45,124.03704,6.87747,124.2275608936,1.39704,0.40747000000000005,1.45525,122.64,6.47,122.8105471855,129.45
2019-10-03 08:00:00,128.12096,12.39528,128.7191646865,1.5609600000000001,0.45528,1.626,126.56,11.94,127.1219776435,131.33,1.5609600000000001,0.45528,1.626,1.5609600000000001,0.45528,1.626,0.0,0.0,0.0,132.79,129.08096,11.96528,129.6343402035,1.5609600000000001,0.45528,1.626,127.52,11.51,128.0383946322,127.64,130.88096,12.12528,131.441424618,1.5609600000000001,0.45528,1.626,129.32,11.67,129.8454901027,127.64
2019-10-03 08:30:00,132.5492,11.64185,133.0594720118,5.3892,1.57185,5.61375,127.16,10.07,127.5581063673,133.17,5.3892,1.57185,5.61375,5.3892,1.57185,5.61375,0.0,0.0,0.0,134.42,132.4292,22.44185,134.3172723221,5.3892,1.57185,5.61375,127.04,20.87,128.7428386358,129.4,135.6292,10.76185,136.0554934873,5.3892,1.57185,5.61375,130.24,9.19,130.5638299837,129.4
2019-10-03 09:00:00,132.02232,11.04026,132.4831322058,4.25232,1.2402600000000001,4.4295,127.77,9.8,128.1452804437,133.73,4.25232,1.2402600000000001,4.4295,4.25232,1.2402600000000001,4.4295,0.0,0.0,0.0,135.01,131.44232,25.76026,133.9428030252,4.25232,1.2402600000000001,4.4295,127.19,24.52,129.5319516567,129.93,135.13232,10.45026,135.5357954293,4.25232,1.2402600000000001,4.4295,130.88,9.21,131.2036527693,129.93
2019-10-03 09:30:00,136.14488,13.73309,136.8357632754,2.20488,0.64309,2.29675,133.94,13.09,134.5781248941,133.01,2.20488,0.64309,2.29675,2.20488,0.64309,2.29675,0.0,0.0,0.0,134.8,135.54488,28.25309,138.458122148,2.20488,0.64309,2.29675,133.34,27.61,136.1685268335,129.25,139.42488,13.19309,140.0476875452,2.20488,0.64309,2.29675,137.22,12.55,137.7927098942,129.25
2019-10-03 10:00:00,134.57984,13.91912,135.2977281258,4.89984,1.4291200000000002,5.104,129.68,12.49,130.2800924931,133.57,4.89984,1.4291200000000002,5.104,4.89984,1.4291200000000002,5.104,0.0,0.0,0.0,135.21,134.01984,28.53912,137.0248111986,4.89984,1.4291200000000002,5.104,129.12,27.11,131.9353118009,129.78,137.72984,13.36912,138.3771736812,4.89984,1.4291200000000002,5.104,132.83,11.94,133.3655596472,129.78
2019-10-03 10:30:00,130.69048,12.26389,131.2646356052,7.83048,2.28389,8.15675,122.86,9.98,123.2646745828,133.79,7.83048,2.28389,8.15675,7.83048,2.28389,8.15675,0.0,0.0,0.0,135.03,130.14048,27.00389,132.9125825863,7.83048,2.28389,8.15675,122.31,24.72,124.7830697651,129.98,133.67048,11.68389,134.1801420068,7.83048,2.28389,8.15675,125.84,9.4,126.1905923593,129.98
2019-10-03 11:00:00,132.48648,13.15314,133.1377950645,5.9764800000000005,1.74314,6.2255,126.51,11.41,127.0234946772,133.48,5.9764800000000005,1.74314,6.2255,5.9764800000000005,1.74314,6.2255,0.0,0.0,0.0,134.94,131.90648,27.76314,134.7965556261,5.9764800000000005,1.74314,6.2255,125.93,26.02,128.5900668792,129.68,135.55648,12.59314,136.1401720472,5.9764800000000005,1.74314,6.2255,129.58,10.85,130.0334530034,129.68
2019-10-03 11:30:00,133.9132,14.66885,134.7142171211,6.1332,1.78885,6.38875,127.78,12.88,128.4275001703,133.22,6.1332,1.78885,6.38875,6.1332,1.78885,6.38875,0.0,0.0,0.0,134.86,133.3532,29.25885,136.5252952883,6.1332,1.78885,6.38875,127.22,27.47,130.1519469697,129.43,137.0132,14.13885,137.7407857302,6.1332,1.78885,6.38875,130.88,12.35,131.4613893887,129.43
2019-10-03 12:00:00,134.55744,15.14967,135.4075963913,6.54744,1.9096700000000002,6.82025,128.01,13.24,128.6928813105,133.42,6.54744,1.9096700000000002,6.82025,6.54744,1.9096700000000002,6.82025,0.0,0.0,0.0,135.09,133.97744,29.76967,137.24499146,6.54744,1.9096700000000002,6.82025,127.43,27.86,130.4399651181,129.62,137.66744,14.62967,138.4425920028,6.54744,1.9096700000000002,6.82025,131.12,12.72,131.7355411421,129.62
2019-10-03 12:30:00,133.86648,14.66939,134.6678338378,7.02648,2.04939,7.31925,126.84,12.62,127.4662700482,133.39,7.02648,2.04939,7.31925,7.02648,2.04939,7.31925,0.0,0.0,0.0,134.98,133.29648,29.26939,136.4721538313,7.02648,2.04939,7.31925,126.27,27.22,129.1705899189,129.62,136.94648,14.12939,137.6734471355,7.02648,2.04939,7.31925,129.92,12.08,130.4803923967,129.62
2019-10-03 13:00:00,135.00096,13.56778,135.6810371977,3.18096,0.92778,3.3135,131.82,12.64,132.4246276189,133.36,3.18096,0.92778,3.3135,3.18096,0.92778,3.3135,0.0,0.0,0.0,134.98,134.40096,28.15778,137.3188939056,3.18096,0.92778,3.3135,131.22,27.23,134.0155263393,129.57,138.21096,13.00778,138.8217267025,3.18096,0.92778,3.3135,135.03,12.08,135.5692712232,129.57
2019-10-03 13:30:00,133.81176,13.03343,134.4449977197,2.41176,0.7034300000000001,2.51225,131.4,12.33,131.9772287177,133.27,2.41176,0.7034300000000001,2.51225,2.41176,0.7034300000000001,2.51225,0.0,0.0,0.0,134.87,133.21176,27.61343,136.043649314,2.41176,0.7034300000000001,2.51225,130.8,26.91,133.5394627067,129.49,137.01176,12.47343,137.578373425,2.41176,0.7034300000000001,2.51225,134.6,11.77,135.1136295864,129.49
2019-10-03 14:00:00,132.96528,12.91154,133.590694102,2.64528,0.7715400000000001,2.7555,130.32,12.14,130.8842312886,133.27,2.64528,0.7715400000000001,2.7555,2.64528,0.7715400000000001,2.7555,0.0,0.0,0.0,134.83,132.37528,27.50154,135.2018840751,2.64528,0.7715400000000001,2.7555,129.73,26.73,132.4551463704,129.49,136.12528,12.34154,136.6835961798,2.64528,0.7715400000000001,2.7555,133.48,11.57,133.9805034324,129.49
2019-10-03 14:30:00,130.0428,12.3679,130.629609133,3.5928,1.0479,3.7425,126.45,11.32,126.9556808497,133.44,3.5928,1.0479,3.7425,3.5928,1.0479,3.7425,0.0,0.0,0.0,134.83,129.4528,27.0179,132.2421806696,3.5928,1.0479,3.7425,125.86,25.97,128.5114022179,129.64,133.0828,11.7979,133.6047233456,3.5928,1.0479,3.7425,129.49,10.75,129.9354555154,129.64
2019-10-03 15:00:00,128.25784,11.01187,128.7296966607,3.29784,0.9618700000000001,3.43525,124.96,10.05,125.3634879062,133.87,3.29784,0.9618700000000001,3.43525,3.29784,0.9618700000000001,3.43525,0.0,0.0,0.0,135.1,127.70784,25.77187,130.2823153032,3.29784,0.9618700000000001,3.43525,124.41,24.81,126.8597028217,130.06,131.28784,10.41187,131.7000530325,3.29784,0.9618700000000001,3.43525,127.99,9.45,128.3383909826,130.06
2019-10-03 15:30:00,126.55648,10.26689,126.9722475987,3.9664800000000002,1.15689,4.13175,122.59,9.11,122.928028537,134.31,3.9664800000000002,1.15689,4.13175,3.9664800000000002,1.15689,4.13175,0.0,0.0,0.0,135.37,126.00648,25.12689,128.48732857,3.9664800000000002,1.15689,4.13175,122.04,23.97,124.3717110118,130.48,129.52648,9.65689,129.8859674702,3.9664800000000002,1.15689,4.13175,125.56,8.5,125.8473821738,130.48
2019-10-03 16:00:00,129.232,10.396,129.6494760498,3.792,1.106,3.95,125.44,9.29,125.783535091,133.58,3.792,1.106,3.95,3.792,1.106,3.95,0.0,0.0,0.0,134.71,128.652,25.116,131.0807024699,3.792,1.106,3.95,124.86,24.01,127.1475509005,129.78,132.262,9.776,132.6227990204,3.792,1.106,3.95,128.47,8.67,128.7622219442,129.78
2019-10-03 16:30:00,136.25816,10.91863,136.6949254642,5.61816,1.63863,5.85225,130.64,9.28,130.9691872159,134.33,5.61816,1.63863,5.85225,5.61816,1.63863,5.85225,0.0,0.0,0.0,135.5,135.65816,25.74863,138.0801518013,5.61816,1.63863,5.85225,130.04,24.11,132.256166964,130.52,139.43816,10.28863,139.817224874,5.61816,1.63863,5.85225,133.82,8.65,134.0992725558,130.52
2019-10-03 17:00:00,137.79416,10.28288,138.1773069328,5.32416,1.55288,5.546,132.47,8.73,132.7573493258,134.06,5.32416,1.55288,5.546,5.32416,1.55288,5.546,0.0,0.0,0.0,135.21,137.16416,25.05288,139.4333302507,5.32416,1.55288,5.546,131.84,23.5,133.9180182052,130.27,141.00416,9.61288,141.3314565099,5.32416,1.55288,5.546,135.68,8.06,135.9191892265,130.27
2019-10-03 17:30:00,138.9736,8.7548,139.2490862448,5.4336,1.5848,5.66,133.54,7.17,133.7323464985,134.2,5.4336,1.5848,5.66,5.4336,1.5848,5.66,0.0,0.0,0.0,135.21,138.3536,23.5648,140.3460666781,5.4336,1.5848,5.66,132.92,21.98,134.725078586,130.42,142.2036,8.0548,142.431540243,5.4336,1.5848,5.66,136.77,6.47,136.9229484053,130.42
2019-10-03 18:00:00,137.28504,7.13272,137.4702073265,5.49504,1.6027200000000001,5.724,131.79,5.53,131.905970297,134.25,5.49504,1.6027200000000001,5.724,5.49504,1.6027200000000001,5.724,0.0,0.0,0.0,135.01,136.64504,21.98272,138.4019759079,5.49504,1.6027200000000001,5.724,131.15,20.38,132.7240253308,130.47,140.44504,6.38272,140.5900009787,5.49504,1.6027200000000001,5.724,134.95,4.78,135.0346285217,130.47
2019-10-03 18:30:00,137.22928,5.58604,137.3429253081,5.36928,1.56604,5.593,131.86,4.02,131.9212643966,134.61,5.36928,1.56604,5.593,5.36928,1.56604,5.593,0.0,0.0,0.0,135.18,136.60928,20.526040000000002,138.1427294511,5.36928,1.56604,5.593,131.24,18.96,132.6024856479,130.82,140.39928,4.79604,140.4811724901,5.36928,1.56604,5.593,135.03,3.23,135.0686262609,130.82
2019-10-03 19:00:00,138.338,5.83525,138.461013959,5.298,1.54525,5.51875,133.04,4.29,133.1091495728,134.15,5.298,1.54525,5.51875,5.298,1.54525,5.51875,0.0,0.0,0.0,134.78,137.678,20.68525,139.2232424977,5.298,1.54525,5.51875,132.38,19.14,133.7565101219,130.39,141.528,5.06525,141.6186129771,5.298,1.54525,5.51875,136.23,3.52,136.2754684454,130.39
2019-10-03 19:30:00,140.01256,6.48033,140.1624473055,1.85256,0.5403300000000001,1.92975,138.16,5.94,138.2876321296,134.08,1.85256,0.5403300000000001,1.92975,1.85256,0.5403300000000001,1.92975,0.0,0.0,0.0,134.99,139.35256,21.24033,140.962007637,1.85256,0.5403300000000001,1.92975,137.5,20.7,139.0494156766,130.31,143.37256,5.72033,143.486630514,1.85256,0.5403300000000001,1.92975,141.52,5.18,141.6147690038,130.31
2019-10-03 20:00:00,136.57944,5.37317,136.6850920421,1.7594400000000001,0.51317,1.83275,134.82,4.86,134.907568357,134.39,1.7594400000000001,0.51317,1.83275,1.7594400000000001,0.51317,1.83275,0.0,0.0,0.0,135.12,135.93944,20.25317,137.4398859231,1.7594400000000001,0.51317,1.83275,134.18,19.74,135.6242603666,130.6,139.81944,4.60317,139.8951928265,1.7594400000000001,0.51317,1.83275,138.06,4.09,138.1205694312,130.6
2019-10-03 20:30:00,131.092,2.52225,131.1162621838,1.962,0.57225,2.04375,129.13,1.9500000000000002,129.1447226951,134.87,1.962,0.57225,2.04375,1.962,0.57225,2.04375,0.0,0.0,0.0,135.16,130.472,17.56225,131.6486817597,1.962,0.57225,2.04375,128.51,16.99,129.6282384359,131.07,134.172,1.8922500000000002,134.1853426946,1.962,0.57225,2.04375,132.21,1.32,132.2165893525,131.07
2019-10-03 21:00:00,125.10304,1.63672,125.1137461257,1.94304,0.56672,2.024,123.16,1.07,123.1646479311,134.57,1.94304,0.56672,2.024,1.94304,0.56672,2.024,0.0,0.0,0.0,134.43,124.52304,14.49672,125.3640394276,1.94304,0.56672,2.024,122.58,13.93,123.3689640874,130.78,128.04304,2.5167200000000003,128.0677710121,1.94304,0.56672,2.024,126.1,1.9500000000000002,126.1150764183,130.78
2019-10-03 21:30:00,119.2108,4.1844,119.2842153849,1.9008,0.5544,1.98,117.31,3.63,117.3661492936,134.57,1.9008,0.5544,1.98,1.9008,0.5544,1.98,0.0,0.0,0.0,134.07,118.6408,11.9944,119.2455661901,1.9008,0.5544,1.98,116.74,11.44,117.2991952232,130.78,121.9908,5.0944,122.0971260759,1.9008,0.5544,1.98,120.09,4.54,120.1757866627,130.78
