Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-10-03 22:00:00,112.57664,7.42277,112.8210857427,1.82664,0.5327700000000001,1.9027500000000002,110.75,6.89,110.9641140189,135.54,1.82664,0.5327700000000001,1.9027500000000002,1.82664,0.5327700000000001,1.9027500000000002,0.0,0.0,0.0,134.53,112.06664,8.96277,112.4244770811,1.82664,0.5327700000000001,1.9027500000000002,110.24,8.43,110.5618492067,131.67,115.17664,8.38277,115.4812938729,1.82664,0.5327700000000001,1.9027500000000002,113.35,7.85,113.6214988459,131.67
2019-10-03 22:30:00,104.37344,10.61017,104.911346788,2.02344,0.5901700000000001,2.1077500000000002,102.35,10.02,102.8393062015,135.24,2.02344,0.5901700000000001,2.1077500000000002,2.02344,0.5901700000000001,2.1077500000000002,0.0,0.0,0.0,133.76,103.87344,5.87017,104.0391773961,2.02344,0.5901700000000001,2.1077500000000002,101.85,5.28,101.9867682594,131.38,106.77344,11.62017,107.4038911784,2.02344,0.5901700000000001,2.1077500000000002,104.75,11.03,105.3291194305,131.38
2019-10-03 23:00:00,97.5444,13.4417,98.4661833842,1.9944000000000002,0.5817,2.0775,95.55,12.86,96.411524726,138.01,1.9944000000000002,0.5817,2.0775,1.9944000000000002,0.5817,2.0775,0.0,0.0,0.0,136.11,97.1044,3.6917,97.1745498999,1.9944000000000002,0.5817,2.0775,95.11,3.11,95.1608333297,134.01,99.7644,14.5017,100.8128702609,1.9944000000000002,0.5817,2.0775,97.77,13.92,98.7559583013,134.01
2019-10-03 23:30:00,90.19976,16.32493,91.6651517402,1.79976,0.52493,1.8747500000000001,88.4,15.8,89.8008908642,137.67,1.79976,0.52493,1.8747500000000001,1.79976,0.52493,1.8747500000000001,0.0,0.0,0.0,136.94,89.69976,1.66493,89.7152101706,1.79976,0.52493,1.8747500000000001,87.9,1.1400000000000001,87.9073921806,133.69,92.07976,17.47493,93.7232915564,1.79976,0.52493,1.8747500000000001,90.28,16.95,91.8573943676,133.69
2019-10-04 00:00:00,85.3556,17.47955,87.1269942071,1.8155999999999999,0.5295500000000001,1.89125,83.54,16.95,85.2422084416,136.06,1.8155999999999999,0.5295500000000001,1.89125,1.8155999999999999,0.5295500000000001,1.89125,0.0,0.0,0.0,135.59,84.7756,1.07955,84.7824733277,1.8155999999999999,0.5295500000000001,1.89125,82.96,0.55,82.9618231478,132.12,87.0456,18.21955,88.9319317319,1.8155999999999999,0.5295500000000001,1.89125,85.23,17.69,87.0464760918,132.12
2019-10-04 00:30:00,81.78592,18.69881,83.8962585916,1.67592,0.48881,1.7457500000000001,80.11,18.21,82.1536134324,137.1,1.67592,0.48881,1.7457500000000001,1.67592,0.48881,1.7457500000000001,0.0,0.0,0.0,136.47,81.25592,1.55881,81.2708706959,1.67592,0.48881,1.7457500000000001,79.58,1.07,79.5871930652,133.11,83.39592,19.45881,85.6360015371,1.67592,0.48881,1.7457500000000001,81.72,18.97,83.8929037523,133.11
2019-10-04 01:00:00,78.99312,19.72716,81.41912459,1.53312,0.44716000000000006,1.597,77.46,19.28,79.823367506,137.41,1.53312,0.44716000000000006,1.597,1.53312,0.44716000000000006,1.597,0.0,0.0,0.0,136.64,78.48312,2.46716,78.5218886897,1.53312,0.44716000000000006,1.597,76.95,2.02,76.9765087543,133.41,80.55312,20.49716,83.1200259252,1.53312,0.44716000000000006,1.597,79.02,20.05,81.5240019871,133.41
2019-10-04 01:30:00,79.03376,20.09318,81.5479681062,1.55376,0.45318,1.6185,77.48,19.64,79.9304697847,137.78,1.55376,0.45318,1.6185,1.55376,0.45318,1.6185,0.0,0.0,0.0,136.97,78.51376,2.72318,78.5609713449,1.55376,0.45318,1.6185,76.96,2.27,76.9934705024,133.76,80.58376,20.87318,83.2432100477,1.55376,0.45318,1.6185,79.03,20.42,81.6254696771,133.76
2019-10-04 02:00:00,80.17648,19.97439,82.6271396156,1.62648,0.47439000000000003,1.69425,78.55,19.5,80.9342480042,137.74,1.62648,0.47439000000000003,1.69425,1.62648,0.47439000000000003,1.69425,0.0,0.0,0.0,136.97,79.66648,2.63439,79.7100247539,1.62648,0.47439000000000003,1.69425,78.04,2.16,78.0698866401,133.73,81.76648,20.75439,84.359361993,1.62648,0.47439000000000003,1.69425,80.14,20.28,82.6661841384,133.73
2019-10-04 02:30:00,79.3312,20.5366,81.9462704032,1.7711999999999999,0.5166000000000001,1.845,77.56,20.02,80.1021472871,137.84,1.7711999999999999,0.5166000000000001,1.845,1.7711999999999999,0.5166000000000001,1.845,0.0,0.0,0.0,136.97,79.1512,3.1666,79.2145177161,1.7711999999999999,0.5166000000000001,1.845,77.38,2.65,77.4253634154,133.84,80.8912,21.3266,83.655305301,1.7711999999999999,0.5166000000000001,1.845,79.12,20.81,81.8109436445,133.84
2019-10-04 03:00:00,77.76344,20.59517,80.4444754347,1.66344,0.48517000000000005,1.73275,76.1,20.11,78.7122741382,137.94,1.66344,0.48517000000000005,1.73275,1.66344,0.48517000000000005,1.73275,0.0,0.0,0.0,137.07,77.28344,3.16517,77.3482281592,1.66344,0.48517000000000005,1.73275,75.62,2.68,75.6674751792,133.92,79.29344,21.37517,82.1239765206,1.66344,0.48517000000000005,1.73275,77.63,20.89,80.3915978197,133.92
2019-10-04 03:30:00,77.28552,20.72661,80.0165230672,1.32552,0.38661,1.38075,75.96,20.34,78.6361062108,137.85,1.32552,0.38661,1.38075,1.32552,0.38661,1.38075,0.0,0.0,0.0,136.95,76.77552,3.34661,76.8484239901,1.32552,0.38661,1.38075,75.45,2.96,75.5080399693,133.84,78.80552,21.51661,81.6901125496,1.32552,0.38661,1.38075,77.48,21.13,80.3095716587,133.84
2019-10-04 04:00:00,76.81776,20.82018,79.5892464259,1.33776,0.39018,1.3935,75.48,20.43,78.1960056525,137.78,1.33776,0.39018,1.3935,1.33776,0.39018,1.3935,0.0,0.0,0.0,136.86,76.31776,3.44018,76.3952572471,1.33776,0.39018,1.3935,74.98,3.05,75.0420075691,133.78,78.32776,21.60018,81.2514969871,1.33776,0.39018,1.3935,76.99,21.21,79.858150492,133.78
2019-10-04 04:30:00,76.78304,20.75672,79.5391517229,1.4630400000000001,0.42672000000000004,1.524,75.32,20.33,78.01545552,137.93,1.4630400000000001,0.42672000000000004,1.524,1.4630400000000001,0.42672000000000004,1.524,0.0,0.0,0.0,137.02,76.29304,3.35672,76.3668483152,1.4630400000000001,0.42672000000000004,1.524,74.83,2.93,74.8873407192,133.92,78.30304,21.54672,81.2134669621,1.4630400000000001,0.42672000000000004,1.524,76.84,21.12,79.6896480103,133.92
2019-10-04 05:00:00,77.68584,19.83587,80.1782481423,1.42584,0.41587,1.48525,76.26,19.42,78.6938625307,137.58,1.42584,0.41587,1.48525,1.42584,0.41587,1.48525,0.0,0.0,0.0,136.79,77.17584,2.49587,77.2161877249,1.42584,0.41587,1.48525,75.75,2.08,75.7785517148,133.58,79.20584,20.60587,81.8423299312,1.42584,0.41587,1.48525,77.78,20.19,80.3577283153,133.58
2019-10-04 05:30:00,80.25304,19.24922,82.5292851044,1.40304,0.40922000000000003,1.4615,78.85,18.84,81.0695263339,137.03,1.40304,0.40922000000000003,1.4615,1.40304,0.40922000000000003,1.4615,0.0,0.0,0.0,136.32,79.72304,2.05922,79.7496300546,1.40304,0.40922000000000003,1.4615,78.32,1.65,78.3373786899,133.06,81.83304,20.01922,84.2461607734,1.40304,0.40922000000000003,1.4615,80.43,19.61,82.7860918271,133.06
2019-10-04 06:00:00,84.89416,17.54663,86.6885380339,1.39416,0.40663000000000005,1.45225,83.5,17.14,85.24100891,136.2,1.39416,0.40663000000000005,1.45225,1.39416,0.40663000000000005,1.45225,0.0,0.0,0.0,135.72,84.34416,1.32663,84.3545924847,1.39416,0.40663000000000005,1.45225,82.95,0.92,82.9551017117,132.28,86.59416,18.27663,88.5018855746,1.39416,0.40663000000000005,1.45225,85.2,17.87,87.0538735497,132.28
2019-10-04 06:30:00,97.64616,10.82888,98.2447820742,1.43616,0.41888000000000003,1.496,96.21,10.41,96.771546438,135.58,1.43616,0.41888000000000003,1.496,1.43616,0.41888000000000003,1.496,0.0,0.0,0.0,135.99,97.00616,6.70888,97.237874045,1.43616,0.41888000000000003,1.496,95.57,6.29,95.7767664938,131.68,99.64616,11.47888,100.3051438801,1.43616,0.41888000000000003,1.496,98.21,11.06,98.8308033965,131.68
2019-10-04 07:00:00,110.06672,5.14821,110.1870542204,1.53672,0.44821000000000005,1.6007500000000001,108.53,4.7,108.6317214261,134.53,1.53672,0.44821000000000005,1.6007500000000001,1.53672,0.44821000000000005,1.6007500000000001,0.0,0.0,0.0,135.72,109.34672,12.08821,110.012862865,1.53672,0.44821000000000005,1.6007500000000001,107.81,11.64,108.4365514944,130.68,112.35672,5.72821,112.5026440532,1.53672,0.44821000000000005,1.6007500000000001,110.82,5.28,110.9457110482,130.68
2019-10-04 07:30:00,120.54424,2.86207,120.5782121358,4.94424,1.44207,5.15025,115.6,1.42,115.6087211243,132.56,4.94424,1.44207,5.15025,4.94424,1.44207,5.15025,0.0,0.0,0.0,134.39,119.72424,17.45207,120.989538353,4.94424,1.44207,5.15025,114.78,16.01,115.891192504,128.79,123.00424,2.92207,123.0389432296,4.94424,1.44207,5.15025,118.06,1.48,118.0692762746,128.79
2019-10-04 08:00:00,127.47312,6.51341,127.6394172361,5.22312,1.5234100000000002,5.44075,122.25,4.99,122.3517985156,132.08,5.22312,1.5234100000000002,5.44075,5.22312,1.5234100000000002,5.44075,0.0,0.0,0.0,134.55,126.60312,22.12341,128.5215750906,5.22312,1.5234100000000002,5.44075,121.38,20.6,123.1156545692,128.32,130.08312,6.08341,130.2252893495,5.22312,1.5234100000000002,5.44075,124.86,4.5600000000000005,124.9432399132,128.32
2019-10-04 08:30:00,130.93792,9.08856,131.2529649829,5.37792,1.5685600000000002,5.602,125.56,7.52,125.7849911555,132.4,5.37792,1.5685600000000002,5.602,5.37792,1.5685600000000002,5.602,0.0,0.0,0.0,135.22,130.01792,24.70856,132.3448996312,5.37792,1.5685600000000002,5.602,124.64,23.14,126.7698276405,128.64,133.60792,8.68856,133.8901316812,5.37792,1.5685600000000002,5.602,128.23,7.12,128.4275176899,128.64
2019-10-04 09:00:00,130.14568,9.90499,130.5220550312,5.36568,1.5649899999999999,5.58925,124.78,8.34,125.0584023567,131.91,5.36568,1.5649899999999999,5.58925,5.36568,1.5649899999999999,5.58925,0.0,0.0,0.0,134.83,129.25568,25.41499,131.7306058931,5.36568,1.5649899999999999,5.58925,123.89,23.85,126.1647914436,128.16,132.81568,9.52499,133.1567883676,5.36568,1.5649899999999999,5.58925,127.45,7.96,127.6983324088,128.16
2019-10-04 09:30:00,133.3124,11.9707,133.8487715754,1.9224,0.5607,2.0025,131.39,11.41,131.8844956771,132.26,1.9224,0.5607,2.0025,1.9224,0.5607,2.0025,0.0,0.0,0.0,135.66,132.4124,27.5307,135.244161117,1.9224,0.5607,2.0025,130.49,26.97,133.2479680896,128.49,136.1524,11.6407,136.6491197273,1.9224,0.5607,2.0025,134.23,11.08,134.6865223398,128.49
2019-10-04 10:00:00,134.14216,12.52313,134.7254536992,2.10216,0.6131300000000001,2.18975,132.04,11.91,132.5760525133,132.79,2.10216,0.6131300000000001,2.18975,2.10216,0.6131300000000001,2.18975,0.0,0.0,0.0,136.26,133.21216,28.14313,136.1525443687,2.10216,0.6131300000000001,2.18975,131.11,27.53,133.9691494337,129.01,136.99216,12.18313,137.5328344726,2.10216,0.6131300000000001,2.18975,134.89,11.57,135.3852909293,129.01
2019-10-04 10:30:00,132.96424,11.89207,133.4949828558,2.5442400000000003,0.74207,2.65025,130.42,11.15,130.8957558517,133.36,2.5442400000000003,0.74207,2.65025,2.5442400000000003,0.74207,2.65025,0.0,0.0,0.0,136.7,132.06424,27.67207,134.9322309341,2.5442400000000003,0.74207,2.65025,129.52,26.93,132.2900423312,129.56,135.78424,11.55207,136.2747597821,2.5442400000000003,0.74207,2.65025,133.24,10.81,133.6777980818,129.56
2019-10-04 11:00:00,132.93792,12.08356,133.4859655402,2.61792,0.76356,2.727,130.32,11.32,130.8107212731,132.75,2.61792,0.76356,2.727,2.61792,0.76356,2.727,0.0,0.0,0.0,136.11,132.03792,27.71356,134.9149870318,2.61792,0.76356,2.727,129.42,26.95,132.1962136372,128.96,135.74792,11.73356,136.2540796255,2.61792,0.76356,2.727,133.13,10.97,133.581203019,128.96
2019-10-04 11:30:00,133.176,11.98425,133.7141324769,2.586,0.7542500000000001,2.69375,130.59,11.23,131.0719687805,132.66,2.586,0.7542500000000001,2.69375,2.586,0.7542500000000001,2.69375,0.0,0.0,0.0,136.03,132.246,27.57425,135.0901320566,2.586,0.7542500000000001,2.69375,129.66,26.82,132.404788433,128.87,135.976,11.63425,136.4728117577,2.586,0.7542500000000001,2.69375,133.39,10.88,133.8329798667,128.87
2019-10-04 12:00:00,131.6168,11.7499,132.1402368404,3.2568,0.9499000000000001,3.3925,128.36,10.8,128.8135458715,132.87,3.2568,0.9499000000000001,3.3925,3.2568,0.9499000000000001,3.3925,0.0,0.0,0.0,136.14,130.6968,27.4199,133.5421448317,3.2568,0.9499000000000001,3.3925,127.44,26.47,130.1599573602,129.05,134.3668,11.3999,134.8495259994,3.2568,0.9499000000000001,3.3925,131.11,10.45,131.5257944283,129.05
2019-10-04 12:30:00,130.8812,10.85535,131.3306024393,3.7212,1.08535,3.87625,127.16,9.77,127.5347736894,133.55,3.7212,1.08535,3.87625,3.7212,1.08535,3.87625,0.0,0.0,0.0,136.65,129.9912,26.70535,132.7060201953,3.7212,1.08535,3.87625,126.27,25.62,128.8429171511,129.71,133.6012,10.47535,134.0112443009,3.7212,1.08535,3.87625,129.88,9.39,130.2189943902,129.71
2019-10-04 13:00:00,128.4404,7.0772,128.6352327786,3.8304,1.1172,3.99,124.61,5.96,124.7524496753,133.9,3.8304,1.1172,3.99,3.8304,1.1172,3.99,0.0,0.0,0.0,136.53,127.5504,23.0472,129.6158862486,3.8304,1.1172,3.99,123.72,21.93,125.6485706246,130.03,131.1104,6.6372,131.2782899493,3.8304,1.1172,3.99,127.28,5.52,127.3996420717,130.03
2019-10-04 13:30:00,126.49208,3.96769,126.5542921701,3.59208,1.04769,3.74175,122.9,2.92,122.9346834705,134.93,3.59208,1.04769,3.74175,3.59208,1.04769,3.74175,0.0,0.0,0.0,137.19,125.63208,20.20769,127.2468870356,3.59208,1.04769,3.74175,122.04,19.16,123.5348825231,131.04,129.13208,3.47769,129.1789008037,3.59208,1.04769,3.74175,125.54,2.43,125.5635157998,131.04
2019-10-04 14:00:00,124.80728,3.95379,124.8698906717,4.12728,1.2037900000000001,4.29925,120.68,2.75,120.7113287973,135.11,4.12728,1.2037900000000001,4.29925,4.12728,1.2037900000000001,4.29925,0.0,0.0,0.0,137.31,123.95728,20.25379,125.6010480624,4.12728,1.2037900000000001,4.29925,119.83,19.05,121.334790559,131.22,127.37728,3.46379,127.4243669844,4.12728,1.2037900000000001,4.29925,123.25,2.26,123.2707187454,131.22
2019-10-04 14:30:00,120.53496,2.7322800000000003,120.5659236111,8.30496,2.42228,8.651,112.23,0.31,112.2304281378,135.31,8.30496,2.42228,8.651,8.30496,2.42228,8.651,0.0,0.0,0.0,137.12,119.72496,18.94228,121.2141741654,8.30496,2.42228,8.651,111.42,16.52,112.6380344289,131.41,122.90496,2.80228,122.936902376,8.30496,2.42228,8.651,114.6,0.38,114.6006300157,131.41
2019-10-04 15:00:00,117.84496,3.10853,117.8859514792,9.35496,2.72853,9.74475,108.49,0.38,108.4906654971,135.39,9.35496,2.72853,9.74475,9.35496,2.72853,9.74475,0.0,0.0,0.0,137.12,117.07496,18.81853,118.5777522572,9.35496,2.72853,9.74475,107.72,16.09,108.9150425791,131.49,120.13496,3.57853,120.1882460608,9.35496,2.72853,9.74475,110.78,0.85,110.7832609197,131.49
2019-10-04 15:30:00,116.3912,4.0041,116.4600543287,9.0312,2.6341,9.4075,107.36,1.37,107.3687407954,135.46,9.0312,2.6341,9.4075,9.0312,2.6341,9.4075,0.0,0.0,0.0,137.03,115.6312,17.7441,116.9847319023,9.0312,2.6341,9.4075,106.6,15.11,107.6655567022,131.56,118.6612,4.5341000000000005,118.7477934458,9.0312,2.6341,9.4075,109.63,1.9,109.6464632353,131.56
2019-10-04 16:00:00,116.86296,4.63628,116.9548909289,9.79296,2.85628,10.201,107.07,1.78,107.0847949057,135.34,9.79296,2.85628,10.201,9.79296,2.85628,10.201,0.0,0.0,0.0,136.86,116.10296,17.55628,117.4228269469,9.79296,2.85628,10.201,106.31,14.7,107.321508096,131.45,119.10296,5.15628,119.2145222035,9.79296,2.85628,10.201,109.31,2.3,109.3341945596,131.45
2019-10-04 16:30:00,119.25656,5.37983,119.3778441498,8.05656,2.34983,8.39225,111.2,3.03,111.2412733656,135.82,8.05656,2.34983,8.39225,8.05656,2.34983,8.39225,0.0,0.0,0.0,137.24,118.49656,15.87983,119.5558603025,8.05656,2.34983,8.39225,110.44,13.53,111.2656932752,131.92,121.62656,5.95983,121.7724914382,8.05656,2.34983,8.39225,113.57,3.61,113.6273602615,131.92
2019-10-04 17:00:00,116.76448,5.46464,116.892284091,6.56448,1.9146400000000001,6.838,110.2,3.55,110.2571653,135.34,6.56448,1.9146400000000001,6.838,6.56448,1.9146400000000001,6.838,0.0,0.0,0.0,136.68,115.97448,14.79464,116.9143335267,6.56448,1.9146400000000001,6.838,109.41,12.88,110.1655231912,131.49,119.07448,6.04464,119.2278048947,6.56448,1.9146400000000001,6.838,112.51,4.13,112.5857761886,131.49
2019-10-04 17:30:00,117.89336,5.17848,118.0070378715,5.82336,1.69848,6.066,112.07,3.48,112.1240174985,135.21,5.82336,1.69848,6.066,5.82336,1.69848,6.066,0.0,0.0,0.0,136.57,117.10336,14.62848,118.0135134228,5.82336,1.69848,6.066,111.28,12.93,112.0286717765,131.36,120.25336,5.7584800000000005,120.3911569975,5.82336,1.69848,6.066,114.43,4.06,114.5020021659,131.36
2019-10-04 18:00:00,117.154,6.1845,117.3171247357,5.364,1.5645,5.5875,111.79,4.62,111.8854257712,134.99,5.364,1.5645,5.5875,5.364,1.5645,5.5875,0.0,0.0,0.0,136.21,116.354,13.2945,117.111045791,5.364,1.5645,5.5875,110.99,11.73,111.6081224643,131.16,119.504,6.8045,119.6975657073,5.364,1.5645,5.5875,114.14,5.24,114.2602170486,131.16
2019-10-04 18:30:00,117.94176,6.66468,118.1299145492,5.0217600000000004,1.46468,5.231,112.92,5.2,113.0396673739,134.54,5.0217600000000004,1.46468,5.231,5.0217600000000004,1.46468,5.231,0.0,0.0,0.0,135.72,117.13176,12.49468,117.7962912362,5.0217600000000004,1.46468,5.231,112.11,11.03,112.6512893845,130.76,120.31176,7.28468,120.532095962,5.0217600000000004,1.46468,5.231,115.29,5.82,115.4368073883,130.76
2019-10-04 19:00:00,121.41456,4.76133,121.5078830503,4.80456,1.40133,5.00475,116.61,3.36,116.6583974688,133.31,4.80456,1.40133,5.00475,4.80456,1.40133,5.00475,0.0,0.0,0.0,134.74,120.56456,13.98133,121.3725286733,4.80456,1.40133,5.00475,115.76,12.58,116.4415475679,129.56,123.86456,5.36133,123.9805350987,4.80456,1.40133,5.00475,119.06,3.96,119.1258376676,129.56
2019-10-04 19:30:00,121.4868,5.06615,121.5923864807,4.7868,1.39615,4.98625,116.7,3.67,116.7576931084,133.1,4.7868,1.39615,4.98625,4.7868,1.39615,4.98625,0.0,0.0,0.0,134.51,120.6068,13.60615,121.3718563921,4.7868,1.39615,4.98625,115.82,12.21,116.4618242172,129.35,123.9268,5.67615,124.0567226597,4.7868,1.39615,4.98625,119.14,4.28,119.2168528355,129.35
2019-10-04 20:00:00,118.55296,6.67128,118.7405166807,4.87296,1.42128,5.076,113.68,5.25,113.8011638781,134.02,4.87296,1.42128,5.076,4.87296,1.42128,5.076,0.0,0.0,0.0,135.21,117.71296,12.27128,118.3508566289,4.87296,1.42128,5.076,112.84,10.85,113.3604344558,130.22,120.95296,7.31128,121.1737320874,4.87296,1.42128,5.076,116.08,5.89,116.2293357978,130.22
2019-10-04 20:30:00,114.96952,5.97611,115.1247341789,1.28952,0.37611000000000006,1.34325,113.68,5.6,113.8178474581,133.7,1.28952,0.37611000000000006,1.34325,1.28952,0.37611000000000006,1.34325,0.0,0.0,0.0,134.84,114.14952,10.82611,114.661752882,1.28952,0.37611000000000006,1.34325,112.86,10.45,113.3427637743,129.91,117.35952,6.60611,117.5453003057,1.28952,0.37611000000000006,1.34325,116.07,6.23,116.2370758407,129.91
2019-10-04 21:00:00,110.3156,7.76205,110.5883403599,1.2756,0.37205000000000005,1.32875,109.04,7.39,109.2901354194,133.63,1.2756,0.37205000000000005,1.32875,1.2756,0.37205000000000005,1.32875,0.0,0.0,0.0,134.51,109.5256,9.05205,109.8990294068,1.2756,0.37205000000000005,1.32875,108.25,8.68,108.5974442609,129.83,112.5956,8.42205,112.9101415532,1.2756,0.37205000000000005,1.32875,111.32,8.05,111.6106845244,129.83
2019-10-04 21:30:00,105.43808,10.01444,105.9125947307,1.3180800000000001,0.38444,1.373,104.12,9.63,104.5643882974,134.13,1.3180800000000001,0.38444,1.373,1.3180800000000001,0.38444,1.373,0.0,0.0,0.0,134.68,104.69808,6.98444,104.9307884169,1.3180800000000001,0.38444,1.373,103.38,6.6,103.5904648122,130.29,107.61808,10.69444,108.1481492666,1.3180800000000001,0.38444,1.373,106.3,10.31,106.798811323,130.29
2019-10-04 22:00:00,100.47488,12.73809,101.2791214805,1.36488,0.39809000000000005,1.42175,99.11,12.34,99.8752607005,134.98,1.36488,0.39809000000000005,1.42175,1.36488,0.39809000000000005,1.42175,0.0,0.0,0.0,135.18,99.75488,4.52809,99.8575970213,1.36488,0.39809000000000005,1.42175,98.39,4.13,98.4766419005,131.11,102.52488,13.45809,103.4044061221,1.36488,0.39809000000000005,1.42175,101.16,13.06,101.999554901,131.11
2019-10-04 22:30:00,94.8068,14.9699,95.9813900308,1.3368,0.3899,1.3925,93.47,14.58,94.6003028536,134.5,1.3368,0.3899,1.3925,1.3368,0.3899,1.3925,0.0,0.0,0.0,134.39,94.1368,2.2199,94.162970802,1.3368,0.3899,1.3925,92.8,1.83,92.8180418884,130.66,96.7168,15.6999,97.9827855404,1.3368,0.3899,1.3925,95.38,15.31,96.6009342605,130.66
2019-10-04 23:00:00,89.77024,16.22007,91.2238272627,1.20024,0.35007000000000005,1.25025,88.57,15.87,89.9805634568,134.98,1.20024,0.35007000000000005,1.25025,1.20024,0.35007000000000005,1.25025,0.0,0.0,0.0,134.66,89.14024,1.01007,89.1459624922,1.20024,0.35007000000000005,1.25025,87.94,0.66,87.9424766538,131.09,91.60024,16.97007,93.1589353946,1.20024,0.35007000000000005,1.25025,90.4,16.62,91.9150934287,131.09
2019-10-04 23:30:00,84.23712,18.11166,86.1621994488,1.3771200000000001,0.40166,1.4344999999999999,82.86,17.71,84.7314799824,136.24,1.3771200000000001,0.40166,1.4344999999999999,1.3771200000000001,0.40166,1.4344999999999999,0.0,0.0,0.0,135.67,83.65712,1.22166,83.6660395851,1.3771200000000001,0.40166,1.4344999999999999,82.28,0.8200000000000001,82.2840859462,132.29,85.91712,18.86166,87.9631384561,1.3771200000000001,0.40166,1.4344999999999999,84.54,18.46,86.5319779041,132.29
2019-10-05 00:00:00,79.66848,20.05414,82.1537292924,1.24848,0.36414,1.3005,78.42,19.69,80.8541433694,136.82,1.24848,0.36414,1.3005,1.24848,0.36414,1.3005,0.0,0.0,0.0,136.01,79.13848,2.9941400000000002,79.1951001707,1.24848,0.36414,1.3005,77.89,2.63,77.9343890718,132.87,81.24848,20.85414,83.8821235869,1.24848,0.36414,1.3005,80.0,20.49,82.5823231691,132.87
2019-10-05 00:30:00,76.66568,20.89249,79.4614537261,1.10568,0.32249,1.15175,75.56,20.57,78.309887626,137.54,1.10568,0.32249,1.15175,1.10568,0.32249,1.15175,0.0,0.0,0.0,136.61,76.16568,3.6324899999999998,76.2522510714,1.10568,0.32249,1.15175,75.06,3.31,75.1329468343,133.56,78.18568,21.68249,81.1364956703,1.10568,0.32249,1.15175,77.08,21.36,79.9848485652,133.56
2019-10-05 01:00:00,74.24096,21.58403,77.3148788576,1.11096,0.32403000000000004,1.15725,73.13,21.26,76.1576292961,138.0,1.11096,0.32403000000000004,1.15725,1.11096,0.32403000000000004,1.15725,0.0,0.0,0.0,136.97,73.78096,4.17403,73.8989349379,1.11096,0.32403000000000004,1.15725,72.67,3.85,72.7719135381,133.99,75.71096,22.37403,78.9477465325,1.11096,0.32403000000000004,1.15725,74.6,22.05,77.7905039192,133.99
2019-10-05 01:30:00,73.59368,21.76774,76.7454509443,1.12368,0.32774000000000003,1.1705,72.47,21.44,75.5749594773,138.04,1.12368,0.32774000000000003,1.1705,1.12368,0.32774000000000003,1.1705,0.0,0.0,0.0,136.97,73.13368,4.34774,73.2628008846,1.12368,0.32774000000000003,1.1705,72.01,4.02,72.1221221263,134.04,75.04368,22.56774,78.3636190885,1.12368,0.32774000000000003,1.1705,73.92,22.24,77.1931603188,134.04
2019-10-05 02:00:00,74.36544,21.71492,77.4710037175,1.04544,0.30492,1.089,73.32,21.41,76.3820037705,138.13,1.04544,0.30492,1.089,1.04544,0.30492,1.089,0.0,0.0,0.0,137.11,73.89544,4.26492,74.0184138941,1.04544,0.30492,1.089,72.85,3.96,72.9575499863,134.13,75.84544,22.52492,79.119547457,1.04544,0.30492,1.089,74.8,22.22,78.0305606798,134.13
2019-10-05 02:30:00,73.70664,22.14402,76.9612006264,1.07664,0.31402,1.1215,72.63,21.83,75.839737605,138.44,1.07664,0.31402,1.1215,1.07664,0.31402,1.1215,0.0,0.0,0.0,137.36,73.24664,4.60402,73.3911934189,1.07664,0.31402,1.1215,72.17,4.29,72.2973927607,134.42,75.17664,22.944020000000002,78.5999698184,1.07664,0.31402,1.1215,74.1,22.63,77.4785576789,134.42
2019-10-05 03:00:00,71.67768,22.99724,75.2765757577,1.08768,0.31724,1.133,70.59,22.68,74.1439849212,138.87,1.08768,0.31724,1.133,1.08768,0.31724,1.133,0.0,0.0,0.0,137.69,71.22768,5.35724,71.4288626439,1.08768,0.31724,1.133,70.14,5.04,70.3208447048,134.85,73.07768,23.80724,76.8578687618,1.08768,0.31724,1.133,71.99,23.49,75.7254263771,134.85
2019-10-05 03:30:00,70.44048,23.312640000000002,74.1979811477,1.14048,0.33264000000000005,1.188,69.3,22.98,73.0107553721,139.03,1.14048,0.33264000000000005,1.188,1.14048,0.33264000000000005,1.188,0.0,0.0,0.0,137.81,70.00048,5.59264,70.2235346761,1.14048,0.33264000000000005,1.188,68.86,5.26,69.0606052681,135.0,71.82048,24.14264,75.7697064373,1.14048,0.33264000000000005,1.188,70.68,23.81,74.5826957142,135.0
2019-10-05 04:00:00,69.80352,28.64061,75.4507517892,1.13352,0.33061,1.18075,68.67,28.31,74.2766787087,138.25,1.13352,0.33061,1.18075,1.13352,0.33061,1.18075,0.0,0.0,0.0,138.04,69.25352,10.32061,70.0183191969,1.13352,0.33061,1.18075,68.12,9.99,68.8486346996,134.26,70.39352,14.72061,71.9162291612,1.13352,0.33061,1.18075,69.26,14.39,70.73909597950001,134.26
2019-10-05 04:30:00,69.45024,30.45382,75.8338380187,1.1102400000000001,0.32382000000000005,1.1565,68.34,30.13,74.6871642252,137.73,1.1102400000000001,0.32382000000000005,1.1565,1.1102400000000001,0.32382000000000005,1.1565,0.0,0.0,0.0,137.82,68.82024,11.49382,69.7734428837,1.1102400000000001,0.32382000000000005,1.1565,67.71,11.17,68.6251630235,133.75,69.77024,11.65382,70.7368214599,1.1102400000000001,0.32382000000000005,1.1565,68.66,11.33,69.5885371308,133.75
2019-10-05 05:00:00,69.14976,30.27493,75.4868246422,1.07976,0.31493000000000004,1.12475,68.07,29.96,74.3715436172,137.49,1.07976,0.31493000000000004,1.12475,1.07976,0.31493000000000004,1.12475,0.0,0.0,0.0,137.61,68.52976,11.37493,69.4673811091,1.07976,0.31493000000000004,1.12475,67.45,11.06,68.3507578597,133.52,69.47976,11.52493,70.429120832,1.07976,0.31493000000000004,1.12475,68.4,11.21,69.3125104148,133.52
2019-10-05 05:30:00,70.79368,29.37024,76.6443482952,1.06368,0.31024,1.108,69.73,29.06,75.543077115,137.25,1.06368,0.31024,1.108,1.06368,0.31024,1.108,0.0,0.0,0.0,137.45,70.15368,10.55024,70.9425569147,1.06368,0.31024,1.108,69.09,10.24,69.844725642,133.29,71.12368,10.69024,71.9225909433,1.06368,0.31024,1.108,70.06,10.38,70.8247696784,133.29
2019-10-05 06:00:00,72.38376,28.95443,77.9600393045,1.04376,0.30443000000000003,1.08725,71.34,28.65,76.8779428705,137.2,1.04376,0.30443000000000003,1.08725,1.04376,0.30443000000000003,1.08725,0.0,0.0,0.0,137.45,71.73376,10.16443,72.4503137396,1.04376,0.30443000000000003,1.08725,70.69,9.86,71.3743350232,133.24,72.72376,10.31443,73.4515672723,1.04376,0.30443000000000003,1.08725,71.68,10.01,72.3755656282,133.24
2019-10-05 06:30:00,78.00424,26.33457,82.3296485785,1.04424,0.30457,1.08775,76.96,26.03,81.2428612248,136.8,1.04424,0.30457,1.08775,1.04424,0.30457,1.08775,0.0,0.0,0.0,137.39,77.28424,7.69457,77.6663386536,1.04424,0.30457,1.08775,76.24,7.39,76.5973217547,132.86,78.33424,7.80457,78.7220710428,1.04424,0.30457,1.08775,77.29,7.5,77.6530366438,132.86
2019-10-05 07:00:00,82.51784,24.38562,86.045641267,1.04784,0.30562,1.0915,81.47,24.08,84.9541482213,136.26,1.04784,0.30562,1.0915,1.04784,0.30562,1.0915,0.0,0.0,0.0,137.07,81.76784,5.94562,81.9837182339,1.04784,0.30562,1.0915,80.72,5.64,80.916796773,132.34,82.88784,6.02562,83.1065708368,1.04784,0.30562,1.0915,81.84,5.72,82.039648951,132.34
2019-10-05 07:30:00,87.72448,22.17089,90.482776011,1.13448,0.33089,1.18175,86.59,21.84,89.3018124116,135.7,1.13448,0.33089,1.18175,1.13448,0.33089,1.18175,0.0,0.0,0.0,136.81,86.91448,3.93089,87.0033259701,1.13448,0.33089,1.18175,85.78,3.6,85.8555088506,131.81,88.11448,3.9908900000000003,88.2048115959,1.13448,0.33089,1.18175,86.98,3.66,87.0569698531,131.81
2019-10-05 08:00:00,92.81784,20.10687,94.9707199271,1.49784,0.43687000000000004,1.56025,91.32,19.67,93.4144062765,134.61,1.49784,0.43687000000000004,1.56025,1.49784,0.43687000000000004,1.56025,0.0,0.0,0.0,135.98,91.92784,2.19687,91.9540863957,1.49784,0.43687000000000004,1.56025,90.43,1.76,90.447125438,130.77,93.20784,2.22687,93.2344377763,1.49784,0.43687000000000004,1.56025,91.71,1.79,91.7274669878,130.77
2019-10-05 08:30:00,97.05424,19.93207,99.0798310276,5.42424,1.58207,5.65025,91.63,18.35,93.4493413567,134.13,5.42424,1.58207,5.65025,5.42424,1.58207,5.65025,0.0,0.0,0.0,135.65,96.18424,2.26207,96.2108361104,5.42424,1.58207,5.65025,90.76,0.68,90.762547342,130.29,97.44424,2.2720700000000003,97.4707248935,5.42424,1.58207,5.65025,92.02,0.6900000000000001,92.0225869013,130.29
2019-10-05 09:00:00,100.43952,18.71361,102.1679811735,6.14952,1.7936100000000001,6.40575,94.29,16.92,95.7960881247,134.09,6.14952,1.7936100000000001,6.40575,6.14952,1.7936100000000001,6.40575,0.0,0.0,0.0,135.78,99.50952,2.60361,99.5435751601,6.14952,1.7936100000000001,6.40575,93.36,0.81,93.3635137514,130.24,100.81952,2.62361,100.8536511112,6.14952,1.7936100000000001,6.40575,94.67,0.8300000000000001,94.6736383583,130.24
2019-10-05 09:30:00,103.8764,17.6702,105.3686027477,6.2064,1.8102,6.465,97.67,15.86,98.949322888,133.79,6.2064,1.8102,6.465,6.2064,1.8102,6.465,0.0,0.0,0.0,135.63,102.9064,3.5702,102.9683130337,6.2064,1.8102,6.465,96.7,1.76,96.7160152198,129.96,104.2764,3.5902000000000003,104.3381863605,6.2064,1.8102,6.465,98.07,1.78,98.0861524375,129.96
2019-10-05 10:00:00,103.31656,17.67983,104.8183569756,8.29656,2.41983,8.64225,95.02,15.26,96.2375602351,133.6,8.29656,2.41983,8.64225,8.29656,2.41983,8.64225,0.0,0.0,0.0,135.48,102.35656,4.71983,102.4653217936,8.29656,2.41983,8.64225,94.06,2.3,94.0881161465,129.77,103.69656,4.75983,103.8057442412,8.29656,2.41983,8.64225,95.4,2.34,95.428693798,129.77
2019-10-05 10:30:00,103.89184,16.98637,105.2713217565,7.94184,2.31637,8.27275,95.95,14.67,97.0649854479,133.4,7.94184,2.31637,8.27275,7.94184,2.31637,8.27275,0.0,0.0,0.0,135.35,102.94184,5.16637,103.0714014728,7.94184,2.31637,8.27275,95.0,2.85,95.0427403856,129.57,104.28184,5.20637,104.4117255981,7.94184,2.31637,8.27275,96.34,2.89,96.3833372529,129.57
2019-10-05 11:00:00,104.57,16.725,105.8990581875,7.5600000000000005,2.205,7.875,97.01,14.52,98.0906239148,133.4,7.5600000000000005,2.205,7.875,7.5600000000000005,2.205,7.875,0.0,0.0,0.0,135.35,103.61,5.185,103.7396564723,7.5600000000000005,2.205,7.875,96.05,2.98,96.096216887,129.57,104.98,5.225,105.1099473171,7.5600000000000005,2.205,7.875,97.42,3.02,97.4667984495,129.57
2019-10-05 11:30:00,103.20904,15.15472,104.3157297631,6.11904,1.78472,6.374,97.09,13.37,98.0062498007,133.19,6.11904,1.78472,6.374,6.11904,1.78472,6.374,0.0,0.0,0.0,135.29,102.23904,5.85472,102.4065381038,6.11904,1.78472,6.374,96.12,4.07,96.2061292226,129.36,103.59904,5.91472,103.7677454781,6.11904,1.78472,6.374,97.48,4.13,97.5674500025,129.36
2019-10-05 12:00:00,102.49664,15.40152,103.6473252409,5.45664,1.59152,5.684,97.04,13.81,98.0177417614,133.28,5.45664,1.59152,5.684,5.45664,1.59152,5.684,0.0,0.0,0.0,135.34,101.54664,5.27152,101.6833763129,5.45664,1.59152,5.684,96.09,3.68,96.1604414507,129.44,102.89664,5.32152,103.0341550089,5.45664,1.59152,5.684,97.44,3.73,97.5113660042,129.44
2019-10-05 12:30:00,103.09912,16.15641,104.3573578089,5.19912,1.51641,5.41575,97.9,14.64,98.9885831801,133.54,5.19912,1.51641,5.41575,5.19912,1.51641,5.41575,0.0,0.0,0.0,135.5,102.11912,4.39641,102.2137128298,5.19912,1.51641,5.41575,96.92,2.88,96.9627804882,129.7,103.48912,4.44641,103.5845959603,5.19912,1.51641,5.41575,98.29,2.93,98.3336615814,129.7
2019-10-05 13:00:00,102.44088,16.08984,103.6967542713,4.25088,1.23984,4.428,98.19,14.85,99.3065889053,133.57,4.25088,1.23984,4.428,4.25088,1.23984,4.428,0.0,0.0,0.0,135.5,101.47088,3.96984,101.5485062303,4.25088,1.23984,4.428,97.22,2.73,97.2583225231,129.72,102.85088,4.00984,102.9290159945,4.25088,1.23984,4.428,98.6,2.77,98.6389015551,129.72
2019-10-05 13:30:00,100.54584,17.62712,102.0792892844,4.51584,1.31712,4.704,96.03,16.31,97.4052205993,134.12,4.51584,1.31712,4.704,4.51584,1.31712,4.704,0.0,0.0,0.0,135.87,99.57584,2.72712,99.6131773171,4.51584,1.31712,4.704,95.06,1.4100000000000001,95.0704565046,130.26,100.93584,2.73712,100.9729450021,4.51584,1.31712,4.704,96.42,1.42,96.4304557699,130.26
2019-10-05 14:00:00,99.74944,18.49567,101.4496948692,4.33944,1.26567,4.52025,95.41,17.23,96.9532928786,134.44,4.33944,1.26567,4.52025,4.33944,1.26567,4.52025,0.0,0.0,0.0,136.1,98.78944,1.8456700000000001,98.8066796996,4.33944,1.26567,4.52025,94.45,0.58,94.4517808196,130.59,100.12944,1.8656700000000002,100.1468196163,4.33944,1.26567,4.52025,95.79,0.6000000000000001,95.7918790921,130.59
2019-10-05 14:30:00,98.7056,18.99205,100.5161351951,3.4356,1.00205,3.5787500000000003,95.27,17.99,96.9536641907,134.35,3.4356,1.00205,3.5787500000000003,3.4356,1.00205,3.5787500000000003,0.0,0.0,0.0,135.93,97.7556,1.12205,97.7620392973,3.4356,1.00205,3.5787500000000003,94.32,0.12,94.3200763358,130.5,99.0856,1.13205,99.0920666076,3.4356,1.00205,3.5787500000000003,95.65,0.13,95.6500883429,130.5
2019-10-05 15:00:00,99.17808,18.87069,100.9573894946,2.60808,0.7606900000000001,2.71675,96.57,18.11,98.25343251,134.07,2.60808,0.7606900000000001,2.71675,2.60808,0.7606900000000001,2.71675,0.0,0.0,0.0,135.64,98.21808,1.13069,98.224588056,2.60808,0.7606900000000001,2.71675,95.61,0.37,95.6107159266,130.24,99.57808,1.13069,99.5844991771,2.60808,0.7606900000000001,2.71675,96.97,0.37,96.9707058858,130.24
2019-10-05 15:30:00,98.2304,19.22595,100.0941988207,2.4204,0.7059500000000001,2.52125,95.81,18.52,97.5835360089,134.07,2.4204,0.7059500000000001,2.52125,2.4204,0.7059500000000001,2.52125,0.0,0.0,0.0,135.58,97.2804,1.46595,97.2914448118,2.4204,0.7059500000000001,2.52125,94.86,0.76,94.8630444378,130.24,98.6104,1.47595,98.6214450136,2.4204,0.7059500000000001,2.52125,96.19,0.77,96.1930818718,130.24
2019-10-05 16:00:00,99.15856,19.42833,101.0439509712,2.18856,0.6383300000000001,2.27975,96.97,18.79,98.7737060153,134.18,2.18856,0.6383300000000001,2.27975,2.18856,0.6383300000000001,2.27975,0.0,0.0,0.0,135.66,98.18856,1.67833,98.2029027395,2.18856,0.6383300000000001,2.27975,96.0,1.04,96.0056331681,130.35,99.54856,1.68833,99.5628758939,2.18856,0.6383300000000001,2.27975,97.36,1.05,97.3656618115,130.35
2019-10-05 16:30:00,99.75264,19.68702,101.6767817324,2.49264,0.7270200000000001,2.5965,97.26,18.96,99.090812894,133.88,2.49264,0.7270200000000001,2.5965,2.49264,0.7270200000000001,2.5965,0.0,0.0,0.0,135.34,98.77264,2.01702,98.7932324719,2.49264,0.7270200000000001,2.5965,96.28,1.29,96.2886415939,130.07,100.13264,2.03702,100.1533576264,2.49264,0.7270200000000001,2.5965,97.64,1.31,97.6487874989,130.07
2019-10-05 17:00:00,100.29352,19.13936,102.1034047189,2.36352,0.6893600000000001,2.462,97.93,18.45,99.6528343802,133.14,2.36352,0.6893600000000001,2.462,2.36352,0.6893600000000001,2.462,0.0,0.0,0.0,134.65,99.30352,1.63936,99.3170508302,2.36352,0.6893600000000001,2.462,96.94,0.9500000000000001,96.9446548294,129.37,100.69352,1.6493600000000002,100.7070273536,2.36352,0.6893600000000001,2.462,98.33,0.96,98.3346861489,129.37
2019-10-05 17:30:00,103.10496,20.37103,105.0981048348,5.21496,1.52103,5.43225,97.89,18.85,99.6883874882,132.79,5.21496,1.52103,5.43225,5.21496,1.52103,5.43225,0.0,0.0,0.0,134.25,102.10496,2.9510300000000003,102.1475963235,5.21496,1.52103,5.43225,96.89,1.43,96.900552114,129.02,103.47496,2.97103,103.517604137,5.21496,1.52103,5.43225,98.26,1.45,98.2706980742,129.02
2019-10-05 18:00:00,105.87296,20.07378,107.7591773477,5.05296,1.47378,5.2635,100.82,18.6,102.5213753322,133.12,5.05296,1.47378,5.2635,5.05296,1.47378,5.2635,0.0,0.0,0.0,134.64,104.84296,2.60378,104.8752875174,5.05296,1.47378,5.2635,99.79,1.13,99.7963977306,129.35,106.25296,2.62378,106.2853504969,5.05296,1.47378,5.2635,101.2,1.15,101.20653388,129.35
2019-10-05 18:30:00,107.44624,19.48682,109.1990414054,4.92624,1.43682,5.1315,102.52,18.05,104.0968438523,132.65,4.92624,1.43682,5.1315,4.92624,1.43682,5.1315,0.0,0.0,0.0,134.24,106.39624,2.11682,106.4172956481,4.92624,1.43682,5.1315,101.47,0.68,101.4722784804,128.9,107.83624,2.11682,107.8570145343,4.92624,1.43682,5.1315,102.91,0.68,102.9122465987,128.9
2019-10-05 19:00:00,110.25432,18.93751,111.8688712898,4.8943200000000004,1.42751,5.09825,105.36,17.51,106.8051014699,132.08,4.8943200000000004,1.42751,5.09825,4.8943200000000004,1.42751,5.09825,0.0,0.0,0.0,133.75,109.18432,1.7675100000000001,109.1986255658,4.8943200000000004,1.42751,5.09825,104.29,0.34,104.2905542223,128.37,110.64432,1.77751,110.6585970002,4.8943200000000004,1.42751,5.09825,105.75,0.35000000000000003,105.7505791946,128.37
2019-10-05 19:30:00,109.384,19.15325,111.0482167419,4.914,1.4332500000000001,5.11875,104.47,17.72,105.96215975530001,132.08,4.914,1.4332500000000001,5.11875,4.914,1.4332500000000001,5.11875,0.0,0.0,0.0,133.7,108.274,1.9732500000000002,108.2919793501,4.914,1.4332500000000001,5.11875,103.36,0.54,103.3614105941,128.34,109.764,1.9732500000000002,109.7817353277,4.914,1.4332500000000001,5.11875,104.85,0.54,104.8513905487,128.34
2019-10-05 20:00:00,105.52408,20.26369,107.4520757932,4.9840800000000005,1.45369,5.19175,100.54,18.81,102.284445054,132.53,4.9840800000000005,1.45369,5.19175,4.9840800000000005,1.45369,5.19175,0.0,0.0,0.0,134.01,104.48408,2.9336900000000004,104.5252577632,4.9840800000000005,1.45369,5.19175,99.5,1.48,99.5110064264,128.78,105.90408,2.94369,105.9449832293,4.9840800000000005,1.45369,5.19175,100.92,1.49,100.930998707,128.78
2019-10-05 20:30:00,103.37728,19.18879,105.1431009713,1.36728,0.39879000000000003,1.42425,102.01,18.79,103.7261018259,133.17,1.36728,0.39879000000000003,1.42425,1.36728,0.39879000000000003,1.42425,0.0,0.0,0.0,134.69,102.32728,1.69879,102.34138029,1.36728,0.39879000000000003,1.42425,100.96,1.3,100.9683693045,129.39,103.76728,1.71879,103.7815139496,1.36728,0.39879000000000003,1.42425,102.4,1.32,102.4085074591,129.39
2019-10-05 21:00:00,100.354,20.96575,102.520671033,1.254,0.36575,1.30625,99.1,20.6,101.2184271761,133.97,1.254,0.36575,1.30625,1.254,0.36575,1.30625,0.0,0.0,0.0,135.27,99.324,3.26575,99.3776740474,1.254,0.36575,1.30625,98.07,2.9,98.1128681672,130.17,100.724,3.30575,100.7782325657,1.254,0.36575,1.30625,99.47,2.94,99.5134387909,130.17
2019-10-05 21:30:00,96.80408,22.13869,99.3033307576,1.26408,0.36869,1.31675,95.54,21.77,97.9888998816,133.74,1.26408,0.36869,1.31675,1.26408,0.36869,1.31675,0.0,0.0,0.0,134.85,95.82408,4.45869,95.9277552347,1.26408,0.36869,1.31675,94.56,4.09,94.6484109745,129.94,97.16408,4.51869,97.2690958196,1.26408,0.36869,1.31675,95.9,4.15,95.9897520572,129.94
2019-10-05 22:00:00,93.07032,23.12551,95.9003319998,1.39032,0.40551000000000004,1.44825,91.68,22.72,94.4532731037,133.86,1.39032,0.40551000000000004,1.44825,1.39032,0.40551000000000004,1.44825,0.0,0.0,0.0,134.85,92.13032,5.37551,92.2870086798,1.39032,0.40551000000000004,1.44825,90.74,4.97,90.8760061843,130.05,93.43032,5.43551,93.5882976887,1.39032,0.40551000000000004,1.44825,92.04,5.03,92.1773426608,130.05
2019-10-05 22:30:00,89.52512,24.31316,92.7678654503,1.48512,0.43316000000000004,1.5470000000000002,88.04,23.88,91.2211379013,133.5,1.48512,0.43316000000000004,1.5470000000000002,1.48512,0.43316000000000004,1.5470000000000002,0.0,0.0,0.0,134.27,88.60512,6.61316,88.8515682214,1.48512,0.43316000000000004,1.5470000000000002,87.12,6.18,87.3389191598,129.69,89.85512,6.71316,90.1055442656,1.48512,0.43316000000000004,1.5470000000000002,88.37,6.28,88.5928625793,129.69
2019-10-05 23:00:00,85.59992,25.94081,89.4442392078,1.57992,0.46081000000000005,1.64575,84.02,25.48,87.7985808541,134.48,1.57992,0.46081000000000005,1.64575,1.57992,0.46081000000000005,1.64575,0.0,0.0,0.0,135.06,84.74992,7.96081,85.1229900548,1.57992,0.46081000000000005,1.64575,83.17,7.5,83.5074781083,130.61,85.94992,8.06081,86.3270838489,1.57992,0.46081000000000005,1.64575,84.37,7.6,84.7116101842,130.61
2019-10-05 23:30:00,80.83656,27.31233,85.3259210478,1.5165600000000001,0.44233000000000006,1.5797500000000002,79.32,26.87,83.7475928012,134.44,1.5165600000000001,0.44233000000000006,1.5797500000000002,1.5165600000000001,0.44233000000000006,1.5797500000000002,0.0,0.0,0.0,134.82,80.00656,9.31233,80.5466891502,1.5165600000000001,0.44233000000000006,1.5797500000000002,78.49,8.87,78.9896005813,130.58,81.13656,9.44233,81.6841414502,1.5165600000000001,0.44233000000000006,1.5797500000000002,79.62,9.0,80.1270516118,130.58
2019-10-06 00:00:00,77.18432,28.41626,82.2490309137,1.56432,0.45626000000000005,1.6295000000000002,75.62,27.96,80.6234829315,135.11,1.56432,0.45626000000000005,1.6295000000000002,1.56432,0.45626000000000005,1.6295000000000002,0.0,0.0,0.0,135.36,76.41432,10.21626,77.0942298065,1.56432,0.45626000000000005,1.6295000000000002,74.85,9.76,75.4836412741,131.21,77.48432,10.346260000000001,78.1720214773,1.56432,0.45626000000000005,1.6295000000000002,75.92,9.89,76.5614687686,131.21
2019-10-06 00:30:00,73.984,28.722,79.3636285713,1.584,0.462,1.65,72.4,28.26,77.7199305198,134.85,1.584,0.462,1.65,1.584,0.462,1.65,0.0,0.0,0.0,135.05,73.234,10.522,73.9860205715,1.584,0.462,1.65,71.65,10.06,72.3527891653,130.95,74.274,10.672,75.0367820472,1.584,0.462,1.65,72.69,10.21,73.4035435112,130.95
2019-10-06 01:00:00,71.93416,29.18038,77.6274304087,1.5441600000000002,0.45038000000000006,1.6085,70.39,28.73,76.0273963779,135.33,1.5441600000000002,0.45038000000000006,1.6085,1.5441600000000002,0.45038000000000006,1.6085,0.0,0.0,0.0,135.47,71.23416,10.84038,72.0542808544,1.5441600000000002,0.45038000000000006,1.6085,69.69,10.39,70.4602597213,131.39,72.23416,10.98038,73.0639624976,1.5441600000000002,0.45038000000000006,1.6085,70.69,10.53,71.4699727158,131.39
2019-10-06 01:30:00,71.47584,29.46212,77.3098455476,1.51584,0.44212,1.579,69.96,29.02,75.740095062,135.47,1.51584,0.44212,1.579,1.51584,0.44212,1.579,0.0,0.0,0.0,135.58,70.78584,11.10212,71.6511843098,1.51584,0.44212,1.579,69.27,10.66,70.0854371464,131.52,71.77584,11.25212,72.6524701039,1.51584,0.44212,1.579,70.26,10.81,71.0867336428,131.52
2019-10-06 02:00:00,72.1636,29.5923,77.9954446378,1.6536,0.4823,1.7225000000000001,70.51,29.11,76.2827123272,135.63,1.6536,0.4823,1.7225000000000001,1.6536,0.4823,1.7225000000000001,0.0,0.0,0.0,135.75,71.4536,11.1823,72.3233073514,1.6536,0.4823,1.7225000000000001,69.8,10.7,70.6153665996,131.68,72.4636,11.3423,73.3459003234,1.6536,0.4823,1.7225000000000001,70.81,10.86,71.6379487423,131.68
2019-10-06 02:30:00,71.39856,29.92583,77.4164689925,1.76856,0.51583,1.84225,69.63,29.41,75.5862752092,136.17,1.76856,0.51583,1.84225,1.76856,0.51583,1.84225,0.0,0.0,0.0,136.26,70.72856,11.37583,71.6375509622,1.76856,0.51583,1.84225,68.96,10.86,69.8098932817,132.16,71.69856,11.53583,72.6206505056,1.76856,0.51583,1.84225,69.93,11.02,70.792974934,132.16
2019-10-06 03:00:00,69.2284,31.08245,75.8860333959,1.6884000000000001,0.49245000000000005,1.75875,67.54,30.59,74.1444515793,137.1,1.6884000000000001,0.49245000000000005,1.75875,1.6884000000000001,0.49245000000000005,1.75875,0.0,0.0,0.0,137.07,68.5584,12.27245,69.6481675248,1.6884000000000001,0.49245000000000005,1.75875,66.87,11.78,67.8996708387,133.1,69.5184,12.43245,70.6213406242,1.6884000000000001,0.49245000000000005,1.75875,67.83,11.94,68.8728720179,133.1
2019-10-06 03:30:00,67.98568,31.25749,74.8270229674,1.46568,0.42749000000000004,1.52675,66.52,30.83,73.3171146459,136.89,1.46568,0.42749000000000004,1.52675,1.46568,0.42749000000000004,1.52675,0.0,0.0,0.0,136.83,67.33568,12.47749,68.4819798032,1.46568,0.42749000000000004,1.52675,65.87,12.05,66.9631197003,132.9,68.27568,12.64749,69.4372197223,1.46568,0.42749000000000004,1.52675,66.81,12.22,67.9183664409,132.9
2019-10-06 04:00:00,67.11104,31.53697,74.1516835052,1.36104,0.39697000000000005,1.41775,65.75,31.14,72.7513718084,136.75,1.36104,0.39697000000000005,1.41775,1.36104,0.39697000000000005,1.41775,0.0,0.0,0.0,136.64,66.47104,12.80697,67.6935568519,1.36104,0.39697000000000005,1.41775,65.11,12.41,66.2821257957,132.77,67.41104,12.97697,68.6487440837,1.36104,0.39697000000000005,1.41775,66.05,12.58,67.237332636,132.77
2019-10-06 04:30:00,66.05608,31.69969,73.2685201916,1.33608,0.38969000000000004,1.39175,64.72,31.31,71.8957196222,136.55,1.33608,0.38969000000000004,1.39175,1.33608,0.38969000000000004,1.39175,0.0,0.0,0.0,136.41,65.41608,13.01969,66.6991442993,1.33608,0.38969000000000004,1.39175,64.08,12.63,65.3128111476,132.58,66.33608,13.19969,67.6365827483,1.33608,0.38969000000000004,1.39175,65.0,12.81,66.2502535844,132.58
2019-10-06 05:00:00,65.79312,31.76716,73.0608451484,1.29312,0.37716000000000005,1.347,64.5,31.39,71.7327129,136.67,1.29312,0.37716000000000005,1.347,1.29312,0.37716000000000005,1.347,0.0,0.0,0.0,136.53,65.18312,13.05716,66.4780306583,1.29312,0.37716000000000005,1.347,63.89,12.68,65.1361228505,132.71,66.10312,13.23716,67.4154646843,1.29312,0.37716000000000005,1.347,64.81,12.86,66.0735627918,132.71
2019-10-06 05:30:00,66.89368,31.01524,73.7340459774,1.18368,0.34524000000000005,1.233,65.71,30.67,72.5151915118,136.59,1.18368,0.34524000000000005,1.233,1.18368,0.34524000000000005,1.233,0.0,0.0,0.0,136.53,66.26368,12.31524,67.3983710738,1.18368,0.34524000000000005,1.233,65.08,11.97,66.1716502741,132.62,67.18368,12.48524,68.3339452703,1.18368,0.34524000000000005,1.233,66.0,12.14,67.1072246483,132.62
2019-10-06 06:00:00,67.71992,30.74956,74.3742092731,1.12992,0.32956,1.177,66.59,30.42,73.2093197619,136.54,1.12992,0.32956,1.177,1.12992,0.32956,1.177,0.0,0.0,0.0,136.53,67.08992,12.05956,68.165169647,1.12992,0.32956,1.177,65.96,11.73,66.994884133,132.56,68.01992,12.21956,69.1088066993,1.12992,0.32956,1.177,66.89,11.89,67.9385325129,132.56
2019-10-06 06:30:00,70.91952,29.64611,76.8665737181,1.04952,0.30611000000000005,1.09325,69.87,29.34,75.7802909733,136.54,1.04952,0.30611000000000005,1.09325,1.04952,0.30611000000000005,1.09325,0.0,0.0,0.0,136.67,70.25952,11.00611,71.1163455751,1.04952,0.30611000000000005,1.09325,69.21,10.7,70.0322361488,132.56,71.23952,11.15611,72.107752705,1.04952,0.30611000000000005,1.09325,70.19,10.85,71.0236481744,132.56
2019-10-06 07:00:00,73.50896,28.59178,78.8736780165,1.06896,0.31178,1.1135,72.44,28.28,77.7644648924,136.07,1.06896,0.31178,1.1135,1.06896,0.31178,1.1135,0.0,0.0,0.0,136.32,72.81896,10.07178,73.5121873423,1.06896,0.31178,1.1135,71.75,9.76,72.4107733697,132.13,73.83896,10.22178,74.5431204086,1.06896,0.31178,1.1135,72.77,9.91,73.4416843489,132.13
2019-10-06 07:30:00,75.89328,27.57804,80.7486113775,1.1932800000000001,0.34804,1.2429999999999999,74.7,27.23,79.5082568039,136.44,1.1932800000000001,0.34804,1.2429999999999999,1.1932800000000001,0.34804,1.2429999999999999,0.0,0.0,0.0,136.84,75.17328,8.98804,75.7086975783,1.1932800000000001,0.34804,1.2429999999999999,73.98,8.64,74.4828168103,132.48,76.22328,9.10804,76.7655183439,1.1932800000000001,0.34804,1.2429999999999999,75.03,8.76,75.5396485298,132.48
2019-10-06 08:00:00,79.16504,26.93147,83.6206172816,1.44504,0.42147,1.5052500000000002,77.72,26.51,82.116858805,136.13,1.44504,0.42147,1.5052500000000002,1.44504,0.42147,1.5052500000000002,0.0,0.0,0.0,136.62,78.43504,8.431470000000001,78.8869139095,1.44504,0.42147,1.5052500000000002,76.99,8.01,77.4055566481,132.19,79.51504,8.55147,79.9735532871,1.44504,0.42147,1.5052500000000002,78.07,8.13,78.4921766802,132.19
2019-10-06 08:30:00,84.7032,25.51135,88.4616361428,1.7532,0.5113500000000001,1.82625,82.95,25.0,86.6354575217,135.79,1.7532,0.5113500000000001,1.82625,1.7532,0.5113500000000001,1.82625,0.0,0.0,0.0,136.49,83.8932,7.18135,84.2000047153,1.7532,0.5113500000000001,1.82625,82.14,6.67,82.4103664596,131.87,85.0532,7.27135,85.3634544818,1.7532,0.5113500000000001,1.82625,83.3,6.76,83.5738451909,131.87
2019-10-06 09:00:00,88.0636,24.1448,91.3135751792,2.0736,0.6048,2.16,85.99,23.54,89.1538653116,134.96,2.0736,0.6048,2.16,2.0736,0.6048,2.16,0.0,0.0,0.0,135.83,87.2336,6.0648,87.444169434,2.0736,0.6048,2.16,85.16,5.46,85.3348533719,131.08,88.4236,6.1448,88.6368524035,2.0736,0.6048,2.16,86.35,5.54,86.5275337682,131.08
2019-10-06 09:30:00,92.33792,22.97856,95.1541154633,2.73792,0.79856,2.852,89.6,22.18,92.3044549304,135.03,2.73792,0.79856,2.852,2.73792,0.79856,2.852,0.0,0.0,0.0,136.1,91.45792,4.91856,91.5900833235,2.73792,0.79856,2.852,88.72,4.12,88.8156112404,131.16,92.71792,4.98856,92.8520243183,2.73792,0.79856,2.852,89.98,4.19,90.0775027407,131.16
2019-10-06 10:00:00,95.3988,21.4134,97.7725152637,3.9888,1.1634,4.155,91.41,20.25,93.6261213551,134.71,3.9888,1.1634,4.155,3.9888,1.1634,4.155,0.0,0.0,0.0,136.02,94.5188,3.4634,94.5822324382,3.9888,1.1634,4.155,90.53,2.3,90.5592121211,130.85,95.7788,3.4934,95.842487306,3.9888,1.1634,4.155,91.79,2.33,91.8195676313,130.85
2019-10-06 10:30:00,97.45568,20.45374,99.5789387584,4.43568,1.2937400000000001,4.6205,93.02,19.16,94.972764517,134.59,4.43568,1.2937400000000001,4.6205,4.43568,1.2937400000000001,4.6205,0.0,0.0,0.0,136.02,96.54568,2.55374,96.5794487179,4.43568,1.2937400000000001,4.6205,92.11,1.26,92.1186175537,130.72,97.84568,2.57374,97.8795240704,4.43568,1.2937400000000001,4.6205,93.41,1.28,93.4187695273,130.72
2019-10-06 11:00:00,98.86256,19.51408,100.7700604743,4.88256,1.42408,5.086,93.98,18.09,95.7052166812,134.26,4.88256,1.42408,5.086,4.88256,1.42408,5.086,0.0,0.0,0.0,135.83,97.92256,1.70408,97.9373863527,4.88256,1.42408,5.086,93.04,0.28,93.0404213232,130.41,99.25256,1.71408,99.2673598762,4.88256,1.42408,5.086,94.37,0.29,94.3704455855,130.41
