Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-10-06 11:30:00,96.3976,20.44305,98.5414409224,7.8276,2.2830500000000002,8.15375,88.57,18.16,90.4125572031,134.1,7.8276,2.2830500000000002,8.15375,7.8276,2.2830500000000002,8.15375,0.0,0.0,0.0,135.6,95.5076,2.64305,95.5441645055,7.8276,2.2830500000000002,8.15375,87.68,0.36,87.680739048,130.25,96.7476,2.64305,96.7836960395,7.8276,2.2830500000000002,8.15375,88.92,0.36,88.920728742,130.25
2019-10-06 12:00:00,100.8028,19.07165,102.5910927984,5.1828,1.51165,5.39875,95.62,17.56,97.2190207727,134.12,5.1828,1.51165,5.39875,5.1828,1.51165,5.39875,0.0,0.0,0.0,135.76,99.8828,1.76165,99.898334053,5.1828,1.51165,5.39875,94.7,0.25,94.7003299889,130.28,101.2028,1.76165,101.2181314714,5.1828,1.51165,5.39875,96.02,0.25,96.0203254525,130.28
2019-10-06 12:30:00,102.96968,18.51324,104.6207200061,5.83968,1.70324,6.083,97.13,16.81,98.5738961389,134.31,5.83968,1.70324,6.083,5.83968,1.70324,6.083,0.0,0.0,0.0,136.04,101.98968,2.64324,102.023926332,5.83968,1.70324,6.083,96.15,0.9400000000000001,96.154594794,130.47,103.35968,2.6532400000000003,103.3937286889,5.83968,1.70324,6.083,97.52,0.9500000000000001,97.5246271462,130.47
2019-10-06 13:00:00,98.48992,19.67706,100.4363033562,7.18992,2.09706,7.4895,91.3,17.58,92.9771283704,134.31,7.18992,2.09706,7.4895,7.18992,2.09706,7.4895,0.0,0.0,0.0,135.88,97.58992,2.30706,97.6171860455,7.18992,2.09706,7.4895,90.4,0.21,90.4002439156,130.47,98.86992,2.31706,98.8970669325,7.18992,2.09706,7.4895,91.68,0.22,91.6802639612,130.47
2019-10-06 13:30:00,97.05256,20.30658,99.1542061329,7.70256,2.24658,8.0235,89.35,18.06,91.1569311682,134.58,7.70256,2.24658,8.0235,7.70256,2.24658,8.0235,0.0,0.0,0.0,136.09,96.16256,2.48658,96.1947037308,7.70256,2.24658,8.0235,88.46,0.24,88.4603255703,130.72,97.41256,2.49658,97.4445470894,7.70256,2.24658,8.0235,89.71,0.25,89.710348344,130.72
2019-10-06 14:00:00,94.83016,20.79963,97.0844161221,8.09016,2.35963,8.42725,86.74,18.44,88.67841451,135.05,8.09016,2.35963,8.42725,8.09016,2.35963,8.42725,0.0,0.0,0.0,136.51,93.98016,2.77963,94.021257259,8.09016,2.35963,8.42725,85.89,0.42,85.8910268887,131.18,95.21016,2.7696300000000003,95.2504352618,8.09016,2.35963,8.42725,87.12,0.41000000000000003,87.1209647559,131.18
2019-10-06 14:30:00,95.12544,21.03867,97.4242011543,7.67544,2.23867,7.99525,87.45,18.8,89.44798768,135.15,7.67544,2.23867,7.99525,7.67544,2.23867,7.99525,0.0,0.0,0.0,136.58,94.27544,2.98867,94.3228007195,7.67544,2.23867,7.99525,86.6,0.75,86.6032476296,131.28,95.48544,3.00867,95.5328286358,7.67544,2.23867,7.99525,87.81,0.77,87.8133759743,131.28
2019-10-06 15:00:00,96.72472,20.81596,98.9392523208,5.81472,1.69596,6.057,90.91,19.12,92.898883201,135.27,5.81472,1.69596,6.057,5.81472,1.69596,6.057,0.0,0.0,0.0,136.69,95.82472,2.75596,95.8643431032,5.81472,1.69596,6.057,90.01,1.06,90.0162413123,131.4,97.10472,2.76596,97.1441052303,5.81472,1.69596,6.057,91.29,1.07,91.2962704605,131.4
2019-10-06 15:30:00,95.86576,21.62793,98.2751814878,6.81576,1.98793,7.09975,89.05,19.64,91.1900877289,135.57,6.81576,1.98793,7.09975,6.81576,1.98793,7.09975,0.0,0.0,0.0,136.93,94.99576,3.48793,95.0597710583,6.81576,1.98793,7.09975,88.18,1.5,88.1927570722,131.69,96.22576,3.50793,96.2896799271,6.81576,1.98793,7.09975,89.41,1.52,89.4229193216,131.69
2019-10-06 16:00:00,97.73992,20.68831,99.905445959,4.75992,1.3883100000000002,4.95825,92.98,19.3,94.9619418504,135.32,4.75992,1.3883100000000002,4.95825,4.75992,1.3883100000000002,4.95825,0.0,0.0,0.0,136.76,96.83992,2.59831,96.8747713311,4.75992,1.3883100000000002,4.95825,92.08,1.21,92.0879498089,131.45,98.12992,2.60831,98.1645785417,4.75992,1.3883100000000002,4.95825,93.37,1.22,93.3779701,131.45
2019-10-06 16:30:00,99.39816,20.73988,101.5388439653,5.10816,1.48988,5.321,94.29,19.25,96.2349551878,134.97,5.10816,1.48988,5.321,5.10816,1.48988,5.321,0.0,0.0,0.0,136.43,98.45816,2.76988,98.4971142004,5.10816,1.48988,5.321,93.35,1.28,93.3587751633,131.13,99.77816,2.78988,99.8171560575,5.10816,1.48988,5.321,94.67,1.3,94.6789253213,131.13
2019-10-06 17:00:00,101.17232,20.12526,103.1545656975,4.37232,1.27526,4.5545,96.8,18.85,98.6182665636,134.57,4.37232,1.27526,4.5545,4.37232,1.27526,4.5545,0.0,0.0,0.0,136.1,100.24232,2.25526,100.2676863035,4.37232,1.27526,4.5545,95.87,0.98,95.8750087353,130.76,101.57232,2.26526,101.5975767086,4.37232,1.27526,4.5545,97.2,0.99,97.2050415359,130.76
2019-10-06 17:30:00,102.98272,19.77371,104.863912886,3.37272,0.9837100000000001,3.51325,99.61,18.79,101.3667410939,134.35,3.37272,0.9837100000000001,3.51325,3.37272,0.9837100000000001,3.51325,0.0,0.0,0.0,135.89,102.01272,1.99371,102.0322004142,3.37272,0.9837100000000001,3.51325,98.64,1.01,98.6451706877,130.56,103.39272,2.00371,103.4121337308,3.37272,0.9837100000000001,3.51325,100.02,1.02,100.0252008246,130.56
2019-10-06 18:00:00,105.08408,19.08619,106.8033076181,2.28408,0.6661900000000001,2.37925,102.8,18.42,104.4372366544,134.04,2.28408,0.6661900000000001,2.37925,2.28408,0.6661900000000001,2.37925,0.0,0.0,0.0,135.64,104.05408,1.40619,104.0635812134,2.28408,0.6661900000000001,2.37925,101.77,0.74,101.7726903447,130.26,105.48408,1.41619,105.4935861916,2.28408,0.6661900000000001,2.37925,103.2,0.75,103.2027252547,130.26
2019-10-06 18:30:00,105.81864,20.62627,107.8101460233,5.43864,1.58627,5.66525,100.38,19.04,102.1697900556,133.52,5.43864,1.58627,5.66525,5.43864,1.58627,5.66525,0.0,0.0,0.0,135.01,104.80864,3.05627,104.8531916775,5.43864,1.58627,5.66525,99.37,1.47,99.3808724051,129.75,106.21864,3.07627,106.2631776325,5.43864,1.58627,5.66525,100.78,1.49,100.7910139844,129.75
2019-10-06 19:00:00,111.00696,18.50828,112.539333555,5.13696,1.49828,5.351,105.87,17.01,107.2277809152,132.5,5.13696,1.49828,5.351,5.13696,1.49828,5.351,0.0,0.0,0.0,134.26,109.93696,2.01828,109.9554847572,5.13696,1.49828,5.351,104.8,0.52,104.8012900684,128.78,111.38696,2.01828,111.4052436477,5.13696,1.49828,5.351,106.25,0.52,106.251272463,128.78
2019-10-06 19:30:00,113.1072,17.89585,114.5141918675,4.9572,1.44585,5.16375,108.15,16.45,109.3938983673,132.38,4.9572,1.44585,5.16375,4.9572,1.44585,5.16375,0.0,0.0,0.0,134.22,111.9872,2.16585,112.0081419811,4.9572,1.44585,5.16375,107.03,0.72,107.0324217235,128.65,113.5072,2.17585,113.528052811,4.9572,1.44585,5.16375,108.55,0.73,108.5524546015,128.65
2019-10-06 20:00:00,109.88168,18.86549,111.4894179398,4.92168,1.4354900000000002,5.12675,104.96,17.43,106.3973989344,132.86,4.92168,1.4354900000000002,5.12675,4.92168,1.4354900000000002,5.12675,0.0,0.0,0.0,134.56,108.81168,1.6854900000000002,108.8247333145,4.92168,1.4354900000000002,5.12675,103.89,0.25,103.8903007985,129.11,110.28168,1.69549,110.2947126111,4.92168,1.4354900000000002,5.12675,105.36,0.26,105.3603208044,129.11
2019-10-06 20:30:00,107.65448,17.57589,109.079782606,1.25448,0.36589000000000005,1.30675,106.4,17.21,107.7828562435,133.22,1.25448,0.36589000000000005,1.30675,1.25448,0.36589000000000005,1.30675,0.0,0.0,0.0,134.97,106.58448,0.8858900000000001,106.5881615282,1.25448,0.36589000000000005,1.30675,105.33,0.52,105.3312835771,129.44,108.06448,0.8858900000000001,108.0681111094,1.25448,0.36589000000000005,1.30675,106.81,0.52,106.8112657916,129.44
2019-10-06 21:00:00,103.85304,19.27172,105.6260058366,1.10304,0.32172,1.149,102.75,18.95,104.4828454819,133.47,1.10304,0.32172,1.149,1.10304,0.32172,1.149,0.0,0.0,0.0,134.97,102.80304,1.72172,102.8174564605,1.10304,0.32172,1.149,101.7,1.4,101.7096357284,129.69,104.24304,1.74172,104.2575895415,1.10304,0.32172,1.149,103.14,1.42,103.1497745999,129.69
2019-10-06 21:30:00,100.0248,21.2714,102.261591387,1.2048,0.3514,1.255,98.82,20.92,101.0100925651,134.02,1.2048,0.3514,1.255,1.2048,0.3514,1.255,0.0,0.0,0.0,135.27,99.0148,3.5714,99.0791881123,1.2048,0.3514,1.255,97.81,3.22,97.8629884073,130.21,100.3948,3.6214,100.4600935944,1.2048,0.3514,1.255,99.19,3.27,99.2438864616,130.21
2019-10-06 22:00:00,94.50768,23.42474,97.3674484777,1.14768,0.33474000000000004,1.1955,93.36,23.09,96.1729572177,134.74,1.14768,0.33474000000000004,1.1955,1.14768,0.33474000000000004,1.1955,0.0,0.0,0.0,135.72,93.54768,5.46474,93.7071599007,1.14768,0.33474000000000004,1.1955,92.4,5.13,92.5422978967,130.89,94.85768,5.52474,95.0184308808,1.14768,0.33474000000000004,1.1955,93.71,5.19,93.8536104793,130.89
2019-10-06 22:30:00,90.02024,24.40507,93.2697756584,1.08024,0.31507,1.12525,88.94,24.09,92.1447323508,134.81,1.08024,0.31507,1.12525,1.08024,0.31507,1.12525,0.0,0.0,0.0,135.63,89.09024,6.35507,89.3166153521,1.08024,0.31507,1.12525,88.01,6.04,88.2170147987,130.95,90.36024,6.45507,90.590512205,1.08024,0.31507,1.12525,89.28,6.14,89.4908822171,130.95
2019-10-06 23:00:00,84.94448,25.69464,88.7455869731,1.04448,0.30464,1.088,83.9,25.39,87.6576414239,135.24,1.04448,0.30464,1.088,1.04448,0.30464,1.088,0.0,0.0,0.0,135.89,84.10448,7.52464,84.4404154608,1.04448,0.30464,1.088,83.06,7.22,83.3732091262,131.36,85.27448,7.62464,85.6146720744,1.04448,0.30464,1.088,84.23,7.32,84.5474736465,131.36
2019-10-06 23:30:00,79.5788,26.96715,84.0238810611,1.0188,0.29715,1.06125,78.56,26.67,82.9636215458,135.55,1.0188,0.29715,1.06125,1.0188,0.29715,1.06125,0.0,0.0,0.0,136.0,78.7788,8.67715,79.2552349158,1.0188,0.29715,1.06125,77.76,8.38,78.210242296,131.64,79.9088,8.78715,80.3904865178,1.0188,0.29715,1.06125,78.89,8.49,79.3455241334,131.64
2019-10-07 00:00:00,75.40544,28.47617,80.6031800828,1.01544,0.29617000000000004,1.05775,74.39,28.18,79.5486297808,136.13,1.01544,0.29617000000000004,1.05775,1.01544,0.29617000000000004,1.05775,0.0,0.0,0.0,136.41,74.67544,10.01617,75.3441769526,1.01544,0.29617000000000004,1.05775,73.66,9.72,74.2985464192,132.21,75.71544,10.16617,76.3948877011,1.01544,0.29617000000000004,1.05775,74.7,9.87,75.3492329092,132.21
2019-10-07 00:30:00,72.0748,29.1689,77.7534663038,1.0248,0.2989,1.0675,71.05,28.87,76.6914558474,135.8,1.0248,0.2989,1.0675,1.0248,0.2989,1.0675,0.0,0.0,0.0,135.94,71.3848,10.7489,72.1895319437,1.0248,0.2989,1.0675,70.36,10.45,71.1317938759,131.88,72.3848,10.8989,73.2007192058,1.0248,0.2989,1.0675,71.36,10.6,72.1429802545,131.88
2019-10-07 01:00:00,70.39064,29.41352,76.2889071779,1.04064,0.30352,1.084,69.35,29.11,75.2117982766,136.1,1.04064,0.30352,1.084,1.04064,0.30352,1.084,0.0,0.0,0.0,136.23,69.71064,10.90352,70.5582034749,1.04064,0.30352,1.084,68.67,10.6,69.4832994323,132.17,70.69064,11.05352,71.5496113756,1.04064,0.30352,1.084,69.65,10.75,70.4747117766,132.17
2019-10-07 01:30:00,70.20432,30.15626,76.4071106891,1.08432,0.31626000000000004,1.1295,69.12,29.84,75.2861208989,136.63,1.08432,0.31626000000000004,1.1295,1.08432,0.31626000000000004,1.1295,0.0,0.0,0.0,136.71,69.53432,11.47626,70.4750040897,1.08432,0.31626000000000004,1.1295,68.45,11.16,69.3537893702,132.68,70.50432,11.63626,71.4581114042,1.08432,0.31626000000000004,1.1295,69.42,11.32,70.3368950125,132.68
2019-10-07 02:00:00,71.17336,29.92348,77.2079129947,1.14336,0.33348000000000005,1.191,70.03,29.59,76.0247920089,136.29,1.14336,0.33348000000000005,1.191,1.14336,0.33348000000000005,1.191,0.0,0.0,0.0,136.39,70.49336,11.33348,71.3986104417,1.14336,0.33348000000000005,1.191,69.35,11.0,70.2169673227,132.36,71.47336,11.50348,72.3931712373,1.14336,0.33348000000000005,1.191,70.33,11.17,71.2115004757,132.36
2019-10-07 02:30:00,71.00768,29.96474,77.0712414734,1.14768,0.33474000000000004,1.1955,69.86,29.63,75.8838355646,136.17,1.14768,0.33474000000000004,1.1955,1.14768,0.33474000000000004,1.1955,0.0,0.0,0.0,136.26,70.32768,11.39474,71.2448080484,1.14768,0.33474000000000004,1.1955,69.18,11.06,70.0585183971,132.25,71.31768,11.56474,72.249253919,1.14768,0.33474000000000004,1.1955,70.17,11.23,71.0629425228,132.25
2019-10-07 03:00:00,69.67024,30.33257,75.9868879772,1.14024,0.33257000000000003,1.18775,68.53,30.0,74.8088290244,136.67,1.14024,0.33257000000000003,1.18775,1.14024,0.33257000000000003,1.18775,0.0,0.0,0.0,136.73,69.01024,11.65257,69.9871103308,1.14024,0.33257000000000003,1.18775,67.87,11.32,68.8075526378,132.72,69.97024,11.812570000000001,70.9603501659,1.14024,0.33257000000000003,1.18775,68.83,11.48,69.7807946358,132.72
2019-10-07 03:30:00,69.17872,30.45171,75.5844027744,1.06872,0.31171000000000004,1.11325,68.11,30.14,74.4808143081,136.87,1.06872,0.31171000000000004,1.11325,1.06872,0.31171000000000004,1.11325,0.0,0.0,0.0,136.92,68.52872,11.70171,69.5206119202,1.06872,0.31171000000000004,1.11325,67.46,11.39,68.4147915293,132.93,69.48872,11.87171,70.495529685,1.06872,0.31171000000000004,1.11325,68.42,11.56,69.3896966415,132.93
2019-10-07 04:00:00,68.72016,30.66213,75.250425956,1.07016,0.31213,1.11475,67.65,30.35,74.1461057642,137.01,1.07016,0.31213,1.11475,1.07016,0.31213,1.11475,0.0,0.0,0.0,137.03,68.07016,11.89213,69.1011536688,1.07016,0.31213,1.11475,67.0,11.58,67.9933555577,133.06,69.01016,12.05213,70.0546645182,1.07016,0.31213,1.11475,67.94,11.74,68.9468723003,133.06
2019-10-07 04:30:00,69.19392,29.74781,75.3175329174,1.12392,0.32781000000000005,1.17075,68.07,29.42,74.1556558868,136.46,1.12392,0.32781000000000005,1.17075,1.12392,0.32781000000000005,1.17075,0.0,0.0,0.0,136.57,68.54392,11.07781,69.4333266045,1.12392,0.32781000000000005,1.17075,67.42,10.75,68.2716551726,132.52,69.50392,11.23781,70.4065570026,1.12392,0.32781000000000005,1.17075,68.38,10.91,69.2448734565,132.52
2019-10-07 05:00:00,69.7684,29.49495,75.746826429,1.1484,0.33495,1.19625,68.62,29.16,74.5587687667,136.43,1.1484,0.33495,1.19625,1.1484,0.33495,1.19625,0.0,0.0,0.0,136.57,69.1084,10.85495,69.9557066297,1.1484,0.33495,1.19625,67.96,10.52,68.769411805,132.49,70.0684,11.01495,70.9289066747,1.1484,0.33495,1.19625,68.92,10.68,69.7425895705,132.49
2019-10-07 05:30:00,72.70936,28.23773,78.0001309432,1.08936,0.31773,1.13475,71.62,27.92,76.8697001425,135.18,1.08936,0.31773,1.13475,1.08936,0.31773,1.13475,0.0,0.0,0.0,135.45,72.01936,9.94773,72.7031329928,1.08936,0.31773,1.13475,70.93,9.63,71.5807362354,131.3,73.02936,10.09773,73.7241586806,1.08936,0.31773,1.13475,71.94,9.78,72.6017355164,131.3
2019-10-07 06:00:00,78.13184,25.56137,82.2068613807,1.10184,0.32137000000000004,1.14775,77.03,25.24,81.0597218105,134.25,1.10184,0.32137000000000004,1.14775,1.10184,0.32137000000000004,1.14775,0.0,0.0,0.0,134.82,77.38184,7.56137,77.7503921409,1.10184,0.32137000000000004,1.14775,76.28,7.24,76.6228164452,130.39,78.46184,7.68137,78.8369442664,1.10184,0.32137000000000004,1.14775,77.36,7.36,77.7093250518,130.39
2019-10-07 06:30:00,91.12352,19.24061,93.1326847587,1.13352,0.33061,1.18075,89.99,18.91,91.955359822,133.85,1.13352,0.33061,1.18075,1.13352,0.33061,1.18075,0.0,0.0,0.0,135.23,90.27352,2.25061,90.3015706318,1.13352,0.33061,1.18075,89.14,1.92,89.1606751881,129.99,91.50352,2.2806100000000002,91.5319362538,1.13352,0.33061,1.18075,90.37,1.9500000000000002,90.39103606,129.99
2019-10-07 07:00:00,102.88672,14.72571,103.9351898414,1.11672,0.32571,1.1632500000000001,101.77,14.4,102.7837190415,133.93,1.11672,0.32571,1.1632500000000001,1.11672,0.32571,1.1632500000000001,0.0,0.0,0.0,135.95,101.90672,3.58571,101.9697842371,1.11672,0.32571,1.1632500000000001,100.79,3.26,100.8427077185,130.09,103.30672,3.61571,103.3699751183,1.11672,0.32571,1.1632500000000001,102.19,3.29,102.242946945,130.09
2019-10-07 07:30:00,114.42144,8.48417,114.7355527823,1.11144,0.32417,1.15775,113.31,8.16,113.6034405289,132.32,1.11144,0.32417,1.15775,1.11144,0.32417,1.15775,0.0,0.0,0.0,135.18,113.32144,9.30417,113.7027543337,1.11144,0.32417,1.15775,112.21,8.98,112.5687545458,128.56,114.88144,9.41417,115.2665252936,1.11144,0.32417,1.15775,113.77,9.09,114.1325588953,128.56
2019-10-07 08:00:00,121.23232,3.92776,121.2959303159,1.19232,0.34776,1.242,120.04,3.58,120.093372007,131.96,1.19232,0.34776,1.242,1.19232,0.34776,1.242,0.0,0.0,0.0,134.48,120.25232,13.35776,120.9919427797,1.19232,0.34776,1.242,119.06,13.01,119.7687091857,128.19,121.97232,13.16776,122.681036634,1.19232,0.34776,1.242,120.78,12.82,121.458473562,128.19
2019-10-07 08:30:00,125.76264,1.31952,125.7695621078,1.23264,0.35952,1.284,124.53,0.96,124.5337002582,134.04,1.23264,0.35952,1.284,1.23264,0.35952,1.284,0.0,0.0,0.0,134.17,125.18264,15.74952,126.1694921033,1.23264,0.35952,1.284,123.95,15.39,124.9017798112,130.19,126.94264,15.94952,127.9406934419,1.23264,0.35952,1.284,125.71,15.59,126.6730129112,130.19
2019-10-07 09:00:00,127.22496,2.58853,127.2512905025,1.43496,0.41853,1.49475,125.79,2.17,125.8087159143,133.97,1.43496,0.41853,1.49475,1.43496,0.41853,1.49475,0.0,0.0,0.0,134.31,126.62496,17.40853,127.8160295572,1.43496,0.41853,1.49475,125.19,16.99,126.3376278074,130.13,128.39496,17.63853,129.6008622424,1.43496,0.41853,1.49475,126.96,17.22,128.122480463,130.13
2019-10-07 09:30:00,132.54392,5.15031,132.6439460438,1.54392,0.45031000000000004,1.60825,131.0,4.7,131.0842858622,133.12,1.54392,0.45031000000000004,1.60825,1.54392,0.45031000000000004,1.60825,0.0,0.0,0.0,133.87,131.98392,19.77031,133.4564359484,1.54392,0.45031000000000004,1.60825,130.44,19.32,131.863019835,129.32,133.76392,20.01031,135.2523522903,1.54392,0.45031000000000004,1.60825,132.22,19.56,133.6589765036,129.32
2019-10-07 10:00:00,152.782,11.50225,153.2143638144,1.962,0.57225,2.04375,150.82,10.93,151.2155326016,132.37,1.962,0.57225,2.04375,1.962,0.57225,2.04375,0.0,0.0,0.0,134.18,152.072,25.84225,154.2521152823,1.962,0.57225,2.04375,150.11,25.27,152.2221567315,128.6,154.182,26.18225,156.38925583,1.962,0.57225,2.04375,152.22,25.61,154.3593226857,128.6
2019-10-07 10:30:00,151.2152,10.3236,151.5671911332,2.5152,0.7336,2.62,148.7,9.59,149.0089195317,133.04,2.5152,0.7336,2.62,2.5152,0.7336,2.62,0.0,0.0,0.0,134.62,150.5252,24.8036,152.5550864704,2.5152,0.7336,2.62,148.01,24.07,149.9544097384,129.26,152.6052,25.1336,154.6610646414,2.5152,0.7336,2.62,150.09,24.4,152.0604093773,129.26
2019-10-07 11:00:00,150.75648,11.02189,151.1588512829,3.12648,0.9118900000000001,3.2567500000000003,147.63,10.11,147.9757716655,132.58,3.12648,0.9118900000000001,3.2567500000000003,3.12648,0.9118900000000001,3.2567500000000003,0.0,0.0,0.0,134.22,150.05648,25.39189,152.1896687287,3.12648,0.9118900000000001,3.2567500000000003,146.93,24.48,148.9553466647,128.81,152.11648,25.73189,154.2775215336,3.12648,0.9118900000000001,3.2567500000000003,148.99,24.82,151.0432140151,128.81
2019-10-07 11:30:00,150.30064,11.86352,150.768118285,3.68064,1.07352,3.834,146.62,10.79,147.0164905716,132.79,3.68064,1.07352,3.834,3.68064,1.07352,3.834,0.0,0.0,0.0,134.47,149.64064,26.30352,151.9348422976,3.68064,1.07352,3.834,145.96,25.23,148.1245236279,129.0,151.68064,26.64352,154.0029016246,3.68064,1.07352,3.834,148.0,25.57,150.1926259841,129.0
2019-10-07 12:00:00,151.2772,12.7271,151.8116277307,3.4872,1.0171,3.6325000000000003,147.79,11.71,148.2531895104,132.6,3.4872,1.0171,3.6325000000000003,3.4872,1.0171,3.6325000000000003,0.0,0.0,0.0,134.43,150.6072,27.1171,153.0289704737,3.4872,1.0171,3.6325000000000003,147.12,26.1,149.4172158755,128.81,152.6672,27.4771,155.1201630358,3.4872,1.0171,3.6325000000000003,149.18,26.46,151.5084288084,128.81
2019-10-07 12:30:00,151.89448,12.14339,152.3791159417,3.71448,1.08339,3.86925,148.18,11.06,148.5921801442,132.87,3.71448,1.08339,3.86925,3.71448,1.08339,3.86925,0.0,0.0,0.0,134.62,151.19448,26.57339,153.5119403778,3.71448,1.08339,3.86925,147.48,25.49,149.6665978099,129.08,153.26448,26.92339,155.6112777364,3.71448,1.08339,3.86925,149.55,25.84,151.7659648933,129.08
2019-10-07 13:00:00,148.8496,10.0528,149.1886798923,4.0896,1.1928,4.26,144.76,8.86,145.0308836076,133.74,4.0896,1.1928,4.26,4.0896,1.1928,4.26,0.0,0.0,0.0,135.14,148.1596,24.6828,150.2015568761,4.0896,1.1928,4.26,144.07,23.49,145.972411777,129.9,150.1796,25.0128,152.2483248512,4.0896,1.1928,4.26,146.09,23.82,148.0191896343,129.9
2019-10-07 13:30:00,147.94552,9.08411,148.2241476365,3.06552,0.8941100000000001,3.19325,144.88,8.19,145.1113038326,133.83,3.06552,0.8941100000000001,3.19325,3.06552,0.8941100000000001,3.19325,0.0,0.0,0.0,135.14,147.28552,23.79411,149.1951208062,3.06552,0.8941100000000001,3.19325,144.22,22.9,146.0267728877,129.97,149.30552,24.10411,151.2387067564,3.06552,0.8941100000000001,3.19325,146.24,23.21,148.0703944075,129.97
2019-10-07 14:00:00,149.81096,9.69653,150.1244364857,2.73096,0.7965300000000001,2.8447500000000003,147.08,8.9,147.349029179,133.45,2.73096,0.7965300000000001,2.8447500000000003,2.73096,0.7965300000000001,2.8447500000000003,0.0,0.0,0.0,134.9,149.13096,24.28653,151.0955948066,2.73096,0.7965300000000001,2.8447500000000003,146.4,23.49,148.2725197061,129.62,151.18096,24.60653,153.1703756774,2.73096,0.7965300000000001,2.8447500000000003,148.45,23.81,150.3473265476,129.62
2019-10-07 14:30:00,150.62376,10.24693,150.9719068269,2.66376,0.77693,2.77475,147.96,9.47,148.2627481871,132.67,2.66376,0.77693,2.77475,2.66376,0.77693,2.77475,0.0,0.0,0.0,134.23,149.94376,24.66693,151.9591675371,2.66376,0.77693,2.77475,147.28,23.89,149.2049948896,128.88,152.01376,24.99693,154.0552814374,2.66376,0.77693,2.77475,149.35,24.22,151.3011265655,128.88
2019-10-07 15:00:00,131.11712,5.44541,131.2301476307,2.2471200000000002,0.65541,2.34075,128.87,4.79,128.9589896052,134.35,2.2471200000000002,0.65541,2.34075,2.2471200000000002,0.65541,2.34075,0.0,0.0,0.0,135.01,130.44712,20.31541,132.019570518,2.2471200000000002,0.65541,2.34075,128.2,19.66,129.6987108648,130.49,132.29712,20.58541,133.8890849366,2.2471200000000002,0.65541,2.34075,130.05,19.93,131.5682613703,130.49
2019-10-07 15:30:00,127.34088,2.32734,127.3621459879,2.15088,0.62734,2.2405,125.19,1.7000000000000002,125.2015419234,135.88,2.15088,0.62734,2.2405,2.15088,0.62734,2.2405,0.0,0.0,0.0,136.1,126.75088,17.56734,127.9624828434,2.15088,0.62734,2.2405,124.6,16.94,125.7462667438,131.98,128.51088,17.81734,129.7401398298,2.15088,0.62734,2.2405,126.36,17.19,127.5239024654,131.98
2019-10-07 16:00:00,129.80768,2.40224,129.8299062004,1.92768,0.5622400000000001,2.008,127.88,1.8399999999999999,127.893236725,135.5,1.92768,0.5622400000000001,2.008,1.92768,0.5622400000000001,2.008,0.0,0.0,0.0,135.77,129.21768,17.56224,130.4056789346,1.92768,0.5622400000000001,2.008,127.29,17.0,128.4201857186,131.64,130.99768,17.78224,132.1990931315,1.92768,0.5622400000000001,2.008,129.07,17.22,130.2136448303,131.64
2019-10-07 16:30:00,131.84128,1.67704,131.8519456633,1.60128,0.46704,1.6680000000000001,130.24,1.21,130.2456206557,135.6,1.60128,0.46704,1.6680000000000001,1.60128,0.46704,1.6680000000000001,0.0,0.0,0.0,135.85,131.22128,16.82704,132.2957807339,1.60128,0.46704,1.6680000000000001,129.62,16.36,130.6483601122,131.74,133.06128,17.06704,134.1513626081,1.60128,0.46704,1.6680000000000001,131.46,16.6,132.5039305077,131.74
2019-10-07 17:00:00,133.47528,1.68154,133.4858717163,1.6852800000000001,0.49154000000000003,1.7555,131.79,1.19,131.7953724529,134.38,1.6852800000000001,0.49154000000000003,1.7555,1.6852800000000001,0.49154000000000003,1.7555,0.0,0.0,0.0,134.68,132.83528,16.58154,133.8661984276,1.6852800000000001,0.49154000000000003,1.7555,131.15,16.09,132.1333061722,130.56,134.67528,16.80154,135.719279358,1.6852800000000001,0.49154000000000003,1.7555,132.99,16.31,133.9864030415,130.56
2019-10-07 17:30:00,134.34704,0.73997,134.3490778248,1.81704,0.52997,1.89275,132.53,0.21,132.5301663773,133.79,1.81704,0.52997,1.89275,1.81704,0.52997,1.89275,0.0,0.0,0.0,133.98,133.70704,15.47997,134.60015608,1.81704,0.52997,1.89275,131.89,14.95,132.7346021202,130.0,135.57704,15.67997,136.4807504169,1.81704,0.52997,1.89275,133.76,15.15,134.6152298219,130.0
2019-10-07 18:00:00,134.39976,1.27993,134.4058544442,1.67976,0.48993000000000003,1.7497500000000001,132.72,0.79,132.7223511697,134.16,1.67976,0.48993000000000003,1.7497500000000001,1.67976,0.48993000000000003,1.7497500000000001,0.0,0.0,0.0,134.21,133.72976,14.51993,134.5157131225,1.67976,0.48993000000000003,1.7497500000000001,132.05,14.03,132.7932355205,130.35,135.60976,14.70993,136.4052383447,1.67976,0.48993000000000003,1.7497500000000001,133.93,14.22,134.6827876902,130.35
2019-10-07 18:30:00,132.36016,3.81338,132.4150815513,3.20016,0.9333800000000001,3.3335,129.16,2.88,129.1921050219,134.16,3.20016,0.9333800000000001,3.3335,3.20016,0.9333800000000001,3.3335,0.0,0.0,0.0,133.93,131.70016,12.90338,132.3307574204,3.20016,0.9333800000000001,3.3335,128.5,11.97,129.0563090283,130.35,133.52016,13.06338,134.1576871575,3.20016,0.9333800000000001,3.3335,130.32,12.13,130.8833041301,130.35
2019-10-07 19:00:00,132.0256,4.84455,132.1144531081,5.0556,1.47455,5.26625,126.97,3.37,127.0147148956,133.96,5.0556,1.47455,5.26625,5.0556,1.47455,5.26625,0.0,0.0,0.0,133.64,131.3856,12.94455,132.0217302646,5.0556,1.47455,5.26625,126.33,11.47,126.8496346073,130.16,133.1756,13.09455,133.817815238,5.0556,1.47455,5.26625,128.12,11.62,128.6458658488,130.16
2019-10-07 19:30:00,131.73784,2.75437,131.7666309881,1.31784,0.38437000000000004,1.37275,130.42,2.37,130.4415321131,134.74,1.31784,0.38437000000000004,1.37275,1.31784,0.38437000000000004,1.37275,0.0,0.0,0.0,134.57,131.10784,13.00437,131.7512024559,1.31784,0.38437000000000004,1.37275,129.79,12.62,130.4021031272,130.9,132.93784,13.17437,133.5890464401,1.31784,0.38437000000000004,1.37275,131.62,12.79,132.2399655929,130.9
2019-10-07 20:00:00,127.17184,5.55137,127.2929479502,1.34184,0.39137000000000005,1.39775,125.83,5.16,125.935755447,135.3,1.34184,0.39137000000000005,1.39775,1.34184,0.39137000000000005,1.39775,0.0,0.0,0.0,134.74,126.54184,10.37137,126.9661474026,1.34184,0.39137000000000005,1.39775,125.2,9.98,125.5971353176,131.46,128.31184,10.51137,128.7416684041,1.34184,0.39137000000000005,1.39775,126.97,10.12,127.3726630796,131.46
2019-10-07 20:30:00,122.74752,7.41761,122.9714381646,1.39752,0.40761000000000003,1.45575,121.35,7.01,121.5523039683,135.03,1.39752,0.40761000000000003,1.45575,1.39752,0.40761000000000003,1.45575,0.0,0.0,0.0,134.18,122.11752,8.51761,122.4142082075,1.39752,0.40761000000000003,1.45575,120.72,8.11,120.9921092468,131.2,123.85752,8.62761,124.1576454145,1.39752,0.40761000000000003,1.45575,122.46,8.22,122.7355694165,131.2
2019-10-07 21:00:00,118.27024,9.05632,118.6164685092,1.29024,0.37632000000000004,1.344,116.98,8.68,117.301589077,135.25,1.29024,0.37632000000000004,1.344,1.29024,0.37632000000000004,1.344,0.0,0.0,0.0,134.18,117.67024,6.89632,117.8721536717,1.29024,0.37632000000000004,1.344,116.38,6.52,116.5624931099,131.39,119.33024,6.98632,119.5345759419,1.29024,0.37632000000000004,1.344,118.04,6.61,118.2249284204,131.39
2019-10-07 21:30:00,112.442,11.9485,113.0750636358,1.332,0.3885,1.3875,111.11,11.56,111.7097386086,136.21,1.332,0.3885,1.3875,1.332,0.3885,1.3875,0.0,0.0,0.0,134.67,111.892,4.2685,111.9733886075,1.332,0.3885,1.3875,110.56,3.88,110.6280615396,132.3,113.462,4.3285,113.5445346824,1.332,0.3885,1.3875,112.13,3.94,112.1992000863,132.3
2019-10-07 22:00:00,105.16104,16.24572,106.408494737,1.39104,0.40572,1.449,103.77,15.84,104.9719891209,137.11,1.39104,0.40572,1.449,1.39104,0.40572,1.449,0.0,0.0,0.0,134.97,104.64104,1.63572,104.653823782,1.39104,0.40572,1.449,103.25,1.23,103.2573261323,133.16,106.11104,1.64572,106.1238013087,1.39104,0.40572,1.449,104.72,1.24,104.7273412247,133.16
2019-10-07 22:30:00,97.97608,18.87844,99.778292975,1.36608,0.39844,1.423,96.61,18.48,98.3615905727,136.8,1.36608,0.39844,1.423,1.36608,0.39844,1.423,0.0,0.0,0.0,134.28,97.47608,3.17844,97.5278865402,1.36608,0.39844,1.423,96.11,2.7800000000000002,96.1501976077,132.86,98.85608,3.20844,98.9081323259,1.36608,0.39844,1.423,97.49,2.81,97.5304885664,132.86
2019-10-07 23:00:00,92.28472,20.61346,94.5588931759,1.3147199999999999,0.38346,1.3695,90.97,20.23,93.1922410933,138.16,1.3147199999999999,0.38346,1.3695,1.3147199999999999,0.38346,1.3695,0.0,0.0,0.0,135.39,91.83472,4.59346,91.9495278522,1.3147199999999999,0.38346,1.3695,90.52,4.21,90.6178486834,134.16,93.12472,4.64346,93.2404161072,1.3147199999999999,0.38346,1.3695,91.81,4.26,91.9087792325,134.16
2019-10-07 23:30:00,84.78976,18.51118,86.7869067651,1.40976,0.41118000000000005,1.4685000000000001,83.38,18.1,85.3219455943,138.51,1.40976,0.41118000000000005,1.4685000000000001,1.40976,0.41118000000000005,1.4685000000000001,0.0,0.0,0.0,135.92,84.39976,2.37118,84.4330621419,1.40976,0.41118000000000005,1.4685000000000001,82.99,1.96,83.0131417307,134.5,86.50976,16.46118,88.0619612673,1.40976,0.41118000000000005,1.4685000000000001,85.1,16.05,86.6003031173,134.5
2019-10-08 00:00:00,79.87664,18.80527,82.0604399054,1.52664,0.44527000000000005,1.5902500000000002,78.35,18.36,80.4724306828,138.68,1.52664,0.44527000000000005,1.5902500000000002,1.52664,0.44527000000000005,1.5902500000000002,0.0,0.0,0.0,136.01,79.50664,2.61527,79.5496413648,1.52664,0.44527000000000005,1.5902500000000002,77.98,2.17,78.0101871553,134.65,81.66664,19.92527,84.0622178714,1.52664,0.44527000000000005,1.5902500000000002,80.14,19.48,82.4735715245,134.65
2019-10-08 00:30:00,76.29528,19.90904,78.8501085858,1.50528,0.43904000000000004,1.568,74.79,19.47,77.2827600439,138.75,1.50528,0.43904000000000004,1.568,1.50528,0.43904000000000004,1.568,0.0,0.0,0.0,135.91,75.97528,3.67904,76.0643050741,1.50528,0.43904000000000004,1.568,74.47,3.24,74.540448751,134.72,78.00528,21.05904,80.797938548,1.50528,0.43904000000000004,1.568,76.5,20.62,79.2302618953,134.72
2019-10-08 01:00:00,74.72312,20.24841,77.4179744637,1.50312,0.43841,1.56575,73.22,19.81,75.8525180861,138.91,1.50312,0.43841,1.56575,1.50312,0.43841,1.56575,0.0,0.0,0.0,136.26,74.40312,4.21841,74.5226089765,1.50312,0.43841,1.56575,72.9,3.7800000000000002,72.9979342173,134.87,76.38312,21.53841,79.3617296073,1.50312,0.43841,1.56575,74.88,21.1,77.7960436012,134.87
2019-10-08 01:30:00,75.032,20.37225,77.7485021982,1.482,0.43225,1.5437500000000002,73.55,19.94,76.2050267371,136.51,1.482,0.43225,1.5437500000000002,1.482,0.43225,1.5437500000000002,0.0,0.0,0.0,135.61,74.532,3.31225,74.6055629565,1.482,0.43225,1.5437500000000002,73.05,2.88,73.1067500303,132.57,76.502,21.14225,79.3697092036,1.482,0.43225,1.5437500000000002,75.02,20.71,77.8261170816,132.57
2019-10-08 02:00:00,76.19496,19.89353,78.7491235841,1.55496,0.45353000000000004,1.61975,74.64,19.44,77.1300408401,135.99,1.55496,0.45353000000000004,1.61975,1.55496,0.45353000000000004,1.61975,0.0,0.0,0.0,135.14,75.68496,2.93353,75.741790106,1.55496,0.45353000000000004,1.61975,74.13,2.48,74.1714722788,132.06,77.68496,20.64353,80.3810197812,1.55496,0.45353000000000004,1.61975,76.13,20.19,78.76174833,132.06
2019-10-08 02:30:00,75.71304,20.24172,78.3721357027,1.58304,0.46172,1.649,74.13,19.78,76.7235641769,135.78,1.58304,0.46172,1.649,1.58304,0.46172,1.649,0.0,0.0,0.0,134.9,75.19304,3.3517200000000003,75.2677041725,1.58304,0.46172,1.649,73.61,2.89,73.6667102564,131.87,77.20304,21.00172,80.0086347103,1.58304,0.46172,1.649,75.62,20.54,78.359913221,131.87
2019-10-08 03:00:00,74.22488,20.67434,77.0503805665,1.4548800000000002,0.42434000000000005,1.5155,72.77,20.25,75.534994539,136.16,1.4548800000000002,0.42434000000000005,1.5155,1.4548800000000002,0.42434000000000005,1.5155,0.0,0.0,0.0,135.21,73.72488,3.68434,73.8168835176,1.4548800000000002,0.42434000000000005,1.5155,72.27,3.26,72.3434896864,132.24,75.67488,21.43434,78.6518810598,1.4548800000000002,0.42434000000000005,1.5155,74.22,21.01,77.1364278405,132.24
2019-10-08 03:30:00,73.53728,20.80254,76.4230149906,1.51728,0.44254000000000004,1.5805,72.02,20.36,74.8425681013,135.95,1.51728,0.44254000000000004,1.5805,1.51728,0.44254000000000004,1.5805,0.0,0.0,0.0,134.98,73.01728,3.84254,73.1183170775,1.51728,0.44254000000000004,1.5805,71.5,3.4,71.5807935133,132.03,74.95728,21.55254,77.994267773,1.51728,0.44254000000000004,1.5805,73.44,21.11,76.4137795165,132.03
2019-10-08 04:00:00,72.97112,20.96866,75.9241006285,1.4011200000000001,0.40866,1.4595,71.57,20.56,74.4646124008,136.3,1.4011200000000001,0.40866,1.4595,1.4011200000000001,0.40866,1.4595,0.0,0.0,0.0,135.3,72.48112,3.92866,72.5875135671,1.4011200000000001,0.40866,1.4595,71.08,3.52,71.1671047606,132.35,74.39112,21.73866,77.5023101169,1.4011200000000001,0.40866,1.4595,72.99,21.33,76.042810311,132.35
2019-10-08 04:30:00,72.71688,20.54909,75.564606376,1.43688,0.41909,1.49675,71.28,20.13,74.0679100556,135.79,1.43688,0.41909,1.49675,1.43688,0.41909,1.49675,0.0,0.0,0.0,134.84,72.22688,3.61909,72.3174944738,1.43688,0.41909,1.49675,70.79,3.2,70.8622896892,131.86,74.14688,21.29909,77.1453890298,1.43688,0.41909,1.49675,72.71,20.88,75.6486516734,131.86
2019-10-08 05:00:00,73.6152,20.0086,76.2859210143,1.4352,0.4186,1.495,72.18,19.59,74.7911792927,135.69,1.4352,0.4186,1.495,1.4352,0.4186,1.495,0.0,0.0,0.0,134.84,73.1152,3.0986,73.1808294091,1.4352,0.4186,1.495,71.68,2.68,71.7300829499,131.76,75.0452,20.7486,77.8606861323,1.4352,0.4186,1.495,73.61,20.33,76.3658366025,131.76
2019-10-08 05:30:00,76.48672,19.21321,78.8629556564,1.41672,0.41321,1.4757500000000001,75.07,18.8,77.3882736595,135.69,1.41672,0.41321,1.4757500000000001,1.41672,0.41321,1.4757500000000001,0.0,0.0,0.0,134.94,75.98672,2.34321,76.0228403144,1.41672,0.41321,1.4757500000000001,74.57,1.9300000000000002,74.5949716804,131.76,78.00672,19.95321,80.5181902086,1.41672,0.41321,1.4757500000000001,76.59,19.54,79.0432773865,131.76
2019-10-08 06:00:00,81.35504,17.39772,83.1944901697,1.53504,0.44772000000000006,1.599,79.82,16.95,81.5998462008,135.17,1.53504,0.44772000000000006,1.599,1.53504,0.44772000000000006,1.599,0.0,0.0,0.0,134.65,80.80504,1.15772,80.8133330893,1.53504,0.44772000000000006,1.599,79.27,0.71,79.2731795754,131.27,82.97504,18.10772,84.9278916882,1.53504,0.44772000000000006,1.599,81.44,17.66,83.3327618647,131.27
2019-10-08 06:30:00,93.07328,11.62929,93.7969926803,1.40328,0.40929000000000004,1.46175,91.67,11.22,92.3540865365,134.7,1.40328,0.40929000000000004,1.46175,1.40328,0.40929000000000004,1.46175,0.0,0.0,0.0,134.96,92.46328,5.71929,92.6399936661,1.40328,0.40929000000000004,1.46175,91.06,5.31,91.2146901546,130.82,94.98328,12.25929,95.7711526028,1.40328,0.40929000000000004,1.46175,93.58,11.85,94.3272966855,130.82
2019-10-08 07:00:00,105.71768,5.68099,105.870210692,1.47768,0.43099000000000004,1.53925,104.24,5.25,104.3721231939,133.8,1.47768,0.43099000000000004,1.53925,1.47768,0.43099000000000004,1.53925,0.0,0.0,0.0,134.87,104.99768,11.38099,105.61268739490001,1.47768,0.43099000000000004,1.53925,103.52,10.95,104.0975163008,129.96,107.91768,6.21099,108.0962629019,1.47768,0.43099000000000004,1.53925,106.44,5.78,106.59681984,129.96
2019-10-08 07:30:00,115.59776,1.59643,115.6087829958,1.66776,0.48643000000000003,1.73725,113.93,1.11,113.9354071393,132.84,1.66776,0.48643000000000003,1.73725,1.66776,0.48643000000000003,1.73725,0.0,0.0,0.0,134.68,114.79776,16.60643,115.992668813,1.66776,0.48643000000000003,1.73725,113.13,16.12,114.27270584,129.04,118.02776,1.59643,118.0385560712,1.66776,0.48643000000000003,1.73725,116.36,1.11,116.3652942247,129.04
2019-10-08 08:00:00,120.20224,3.75107,120.2607543098,2.23224,0.65107,2.32525,117.97,3.1,118.0107236653,133.15,2.23224,0.65107,2.32525,2.23224,0.65107,2.32525,0.0,0.0,0.0,135.36,119.35224,19.65107,120.9591738776,2.23224,0.65107,2.32525,117.12,19.0,118.6511458015,129.33,122.71224,3.31107,122.7569021699,2.23224,0.65107,2.32525,120.48,2.66,120.5093606323,129.33
2019-10-08 08:30:00,122.304,6.39825,122.4712456827,3.594,1.04825,3.74375,118.71,5.35,118.8304952443,132.7,3.594,1.04825,3.74375,3.594,1.04825,3.74375,0.0,0.0,0.0,135.18,121.454,22.15825,123.4587467904,3.594,1.04825,3.74375,117.86,21.11,119.7355907824,128.89,124.864,6.00825,125.0084699693,3.594,1.04825,3.74375,121.27,4.96,121.3713907805,128.89
2019-10-08 09:00:00,121.23504,7.56647,121.4709281765,4.20504,1.22647,4.38025,117.03,6.34,117.2016062177,132.7,4.20504,1.22647,4.38025,4.20504,1.22647,4.38025,0.0,0.0,0.0,135.25,120.40504,23.29647,122.6380820621,4.20504,1.22647,4.38025,116.2,22.07,118.2773220021,128.87,123.73504,7.20647,123.9447188615,4.20504,1.22647,4.38025,119.53,5.98,119.6794940664,128.87
2019-10-08 09:30:00,123.76152,9.09711,124.0954118534,4.00152,1.16711,4.1682500000000005,119.76,7.93,120.0222583524,132.24,4.00152,1.16711,4.1682500000000005,4.00152,1.16711,4.1682500000000005,0.0,0.0,0.0,135.05,122.92152,24.70711,125.3799878915,4.00152,1.16711,4.1682500000000005,118.92,23.54,121.227463885,128.45,126.34152,8.76711,126.6453390128,4.00152,1.16711,4.1682500000000005,122.34,7.6,122.5758361179,128.45
2019-10-08 10:00:00,123.16616,9.86763,123.5608072609,4.82616,1.4076300000000002,5.02725,118.34,8.46,118.6420127948,132.5,4.82616,1.4076300000000002,5.02725,4.82616,1.4076300000000002,5.02725,0.0,0.0,0.0,135.36,122.31616,25.53763,124.9536455777,4.82616,1.4076300000000002,5.02725,117.49,24.13,119.9423069646,128.69,125.69616,9.53763,126.0574909506,4.82616,1.4076300000000002,5.02725,120.87,8.13,121.1431128872,128.69
2019-10-08 10:30:00,120.64296,9.16878,120.9908687639,5.89296,1.7187800000000002,6.1385,114.75,7.45,114.9915866488,132.95,5.89296,1.7187800000000002,6.1385,5.89296,1.7187800000000002,6.1385,0.0,0.0,0.0,135.66,119.83296,24.96878,122.4066104304,5.89296,1.7187800000000002,6.1385,113.94,23.25,116.287944775,129.13,123.11296,8.83878,123.4298381748,5.89296,1.7187800000000002,6.1385,117.22,7.12,117.4360370585,129.13
2019-10-08 11:00:00,121.72104,9.60322,122.0992768736,5.05104,1.47322,5.2615,116.67,8.13,116.9529212974,132.54,5.05104,1.47322,5.2615,5.05104,1.47322,5.2615,0.0,0.0,0.0,135.36,120.88104,25.29322,123.498877766,5.05104,1.47322,5.2615,115.83,23.82,118.2538849256,128.75,124.20104,9.28322,124.5474869704,5.05104,1.47322,5.2615,119.15,7.8100000000000005,119.4056891442,128.75
2019-10-08 11:30:00,120.21936,10.56398,120.6826093199,7.41936,2.16398,7.7285,112.8,8.4,113.112333545,132.17,7.41936,2.16398,7.7285,7.41936,2.16398,7.7285,0.0,0.0,0.0,134.96,119.38936,26.17398,122.2247786263,7.41936,2.16398,7.7285,111.97,24.01,114.5153308514,128.38,122.62936,10.26398,123.0581538113,7.41936,2.16398,7.7285,115.21,8.1,115.494389907,128.38
2019-10-08 12:00:00,118.1108,10.34565,118.5630361899,8.1108,2.36565,8.44875,110.0,7.98,110.2890765217,132.26,8.1108,2.36565,8.44875,8.1108,2.36565,8.44875,0.0,0.0,0.0,134.96,117.3608,26.00565,120.2075339093,8.1108,2.36565,8.44875,109.25,23.64,111.778406233,128.46,120.4808,10.05565,120.8997074668,8.1108,2.36565,8.44875,112.37,7.69,112.6328238126,128.46
2019-10-08 12:30:00,124.13384,10.10612,124.5445458244,4.44384,1.2961200000000002,4.629,119.69,8.81,120.0138000398,132.31,4.44384,1.2961200000000002,4.629,4.44384,1.2961200000000002,4.629,0.0,0.0,0.0,135.23,123.29384,25.70612,125.9451292722,4.44384,1.2961200000000002,4.629,118.85,24.41,121.3308312013,128.53,126.70384,9.77612,127.0804296223,4.44384,1.2961200000000002,4.629,122.26,8.48,122.5537351532,128.53
2019-10-08 13:00:00,124.38664,9.10277,124.7192712942,4.22664,1.23277,4.40275,120.16,7.87,120.4174509778,132.68,4.22664,1.23277,4.40275,4.22664,1.23277,4.40275,0.0,0.0,0.0,135.48,123.52664,24.79277,125.9901275258,4.22664,1.23277,4.40275,119.3,23.56,121.6041265747,128.89,126.96664,8.75277,127.2679796947,4.22664,1.23277,4.40275,122.74,7.52,122.9701508497,128.89
2019-10-08 13:30:00,120.93336,9.39598,121.2978235627,8.04336,2.34598,8.3785,112.89,7.05,113.1099226416,133.14,8.04336,2.34598,8.3785,8.04336,2.34598,8.3785,0.0,0.0,0.0,135.72,120.07336,25.22598,122.6945876909,8.04336,2.34598,8.3785,112.03,22.88,114.3425349553,129.32,123.32336,9.06598,123.6561487151,8.04336,2.34598,8.3785,115.28,6.72,115.4756978762,129.32
2019-10-08 14:00:00,115.22904,8.61222,115.5504305169,9.53904,2.78222,9.9365,105.69,5.83,105.8506731202,133.66,9.53904,2.78222,9.9365,9.53904,2.78222,9.9365,0.0,0.0,0.0,136.03,114.46904,24.60222,117.0830062283,9.53904,2.78222,9.9365,104.93,21.82,107.1747045716,129.84,117.45904,8.27222,117.7499711314,9.53904,2.78222,9.9365,107.92,5.49,108.0595507116,129.84
2019-10-08 14:30:00,114.24808,7.80444,114.5143356414,8.99808,2.62444,9.373,105.25,5.18,105.3773927368,133.57,8.99808,2.62444,9.373,8.99808,2.62444,9.373,0.0,0.0,0.0,135.88,113.49808,23.80444,115.9675192776,8.99808,2.62444,9.373,104.5,21.18,106.6247738567,129.76,116.47808,7.46444,116.7170124061,8.99808,2.62444,9.373,107.48,4.84,107.5889213627,129.76
2019-10-08 15:00:00,115.39936,7.05023,115.6145234452,6.54936,1.91023,6.82225,108.85,5.14,108.9712902557,133.66,6.54936,1.91023,6.82225,6.54936,1.91023,6.82225,0.0,0.0,0.0,135.98,114.64936,23.05023,116.9435284719,6.54936,1.91023,6.82225,108.1,21.14,110.1476717866,129.84,117.73936,6.69023,117.9292841946,6.54936,1.91023,6.82225,111.19,4.78,111.2926974244,129.84
2019-10-08 15:30:00,118.64656,6.90233,118.8471638671,4.63656,1.35233,4.82975,114.01,5.55,114.1450068991,134.19,4.63656,1.35233,4.82975,4.63656,1.35233,4.82975,0.0,0.0,0.0,136.62,117.83656,23.02233,120.0644932995,4.63656,1.35233,4.82975,113.2,21.67,115.2554940122,130.36,121.07656,6.53233,121.2526482872,4.63656,1.35233,4.82975,116.44,5.18,116.5551629058,130.36
2019-10-08 16:00:00,120.44776,7.24268,120.6653193863,5.83776,1.70268,6.081,114.61,5.54,114.7438176984,133.88,5.83776,1.70268,6.081,5.83776,1.70268,6.081,0.0,0.0,0.0,136.31,119.61776,23.29268,121.8645044671,5.83776,1.70268,6.081,113.78,21.59,115.8102607717,130.07,122.88776,6.87268,123.0797923633,5.83776,1.70268,6.081,117.05,5.17,117.1641216414,130.07
2019-10-08 16:30:00,117.72872,4.75546,117.8247253875,9.61872,2.80546,10.0195,108.11,1.9500000000000002,108.1275848246,134.54,9.61872,2.80546,10.0195,9.61872,2.80546,10.0195,0.0,0.0,0.0,136.48,116.95872,21.00546,118.8300110824,9.61872,2.80546,10.0195,107.34,18.2,108.8720147696,130.7,120.00872,4.32546,120.0866457199,9.61872,2.80546,10.0195,110.39,1.52,110.40046422,130.7
2019-10-08 17:00:00,119.19312,3.77966,119.2530321839,8.67312,2.52966,9.0345,110.52,1.25,110.5270686303,134.48,8.67312,2.52966,9.0345,8.67312,2.52966,9.0345,0.0,0.0,0.0,136.36,118.42312,19.82966,120.0718566786,8.67312,2.52966,9.0345,109.75,17.3,111.1051416452,130.64,121.53312,3.31966,121.5784495684,8.67312,2.52966,9.0345,112.86,0.79,112.8627648961,130.64
2019-10-08 17:30:00,120.4756,2.52705,120.5021003015,7.6356,2.22705,7.95375,112.84,0.30000000000000004,112.840398794,134.21,7.6356,2.22705,7.95375,7.6356,2.22705,7.95375,0.0,0.0,0.0,135.96,119.6456,18.24705,121.0290231022,7.6356,2.22705,7.95375,112.01,16.02,113.1498144055,130.4,122.8456,2.89705,122.8797556071,7.6356,2.22705,7.95375,115.21,0.67,115.2119481651,130.4
2019-10-08 18:00:00,121.87872,3.1929600000000002,121.9205371642,6.55872,1.91296,6.832,115.32,1.28,115.3271034926,133.37,6.55872,1.91296,6.832,6.55872,1.91296,6.832,0.0,0.0,0.0,135.02,121.00872,16.59296,122.1410522208,6.55872,1.91296,6.832,114.45,14.68,115.3876288863,129.6,124.30872,3.7329600000000003,124.3647573005,6.55872,1.91296,6.832,117.75,1.82,117.7640645528,129.6
2019-10-08 18:30:00,123.49368,3.49649,123.5431683351,5.95368,1.73649,6.20175,117.54,1.76,117.5531760524,133.33,5.95368,1.73649,6.20175,5.95368,1.73649,6.20175,0.0,0.0,0.0,134.96,122.62368,15.92649,123.6536290631,5.95368,1.73649,6.20175,116.67,14.19,117.5297621881,129.56,125.96368,4.04649,126.0286584887,5.95368,1.73649,6.20175,120.01,2.31,120.0322298385,129.56
2019-10-08 19:00:00,128.44608,2.69219,128.4742906358,5.83608,1.70219,6.07925,122.61,0.99,122.613996754,132.45,5.83608,1.70219,6.07925,5.83608,1.70219,6.07925,0.0,0.0,0.0,134.43,127.54608,18.11219,128.825672713,5.83608,1.70219,6.07925,121.71,16.41,122.8112869406,128.71,131.05608,2.51219,131.0801556436,5.83608,1.70219,6.07925,125.22,0.81,125.2226197618,128.71
2019-10-08 19:30:00,131.256,3.003,131.2903482553,1.896,0.553,1.975,129.36,2.45,129.3831986774,132.89,1.896,0.553,1.975,1.896,0.553,1.975,0.0,0.0,0.0,135.18,130.306,18.743,131.6470800474,1.896,0.553,1.975,128.41,18.19,129.6919588872,129.14,134.006,2.493,134.0291874369,1.896,0.553,1.975,132.11,1.94,132.1242434226,129.14
2019-10-08 20:00:00,126.48912,1.07141,126.4936575397,1.7191200000000002,0.50141,1.79075,124.77,0.5700000000000001,124.7713019889,133.19,1.7191200000000002,0.50141,1.79075,1.7191200000000002,0.50141,1.79075,0.0,0.0,0.0,135.18,125.56912,16.46141,126.6435229957,1.7191200000000002,0.50141,1.79075,123.85,15.96,124.8741130099,129.42,129.13912,1.03141,129.1432387737,1.7191200000000002,0.50141,1.79075,127.42,0.53,127.4211022555,129.42
2019-10-08 20:30:00,122.32152,2.45961,122.346246107,1.78152,0.51961,1.85575,120.54,1.94,120.5556104045,132.97,1.78152,0.51961,1.85575,1.78152,0.51961,1.85575,0.0,0.0,0.0,134.63,121.41152,14.41961,122.2648041804,1.78152,0.51961,1.85575,119.63,13.9,120.4348242827,129.2,124.86152,3.02961,124.8982694574,1.78152,0.51961,1.85575,123.08,2.51,123.105590856,129.2
2019-10-08 21:00:00,117.56144,4.12792,117.6338892429,1.50144,0.43792000000000003,1.564,116.06,3.69,116.1186449284,133.08,1.50144,0.43792000000000003,1.564,1.50144,0.43792000000000003,1.564,0.0,0.0,0.0,134.47,116.68144,12.64792,117.3649365049,1.50144,0.43792000000000003,1.564,115.18,12.21,115.8253707095,129.29,120.01144,4.71792,120.1041402284,1.50144,0.43792000000000003,1.564,118.51,4.28,118.5872611202,129.29
2019-10-08 21:30:00,111.70312,6.95716,111.9195652824,1.53312,0.44716000000000006,1.597,110.17,6.51,110.3621719612,133.65,1.53312,0.44716000000000006,1.597,1.53312,0.44716000000000006,1.597,0.0,0.0,0.0,134.64,110.86312,10.04716,111.3174595479,1.53312,0.44716000000000006,1.597,109.33,9.6,109.7506669684,129.84,113.99312,7.57716,114.2446706022,1.53312,0.44716000000000006,1.597,112.46,7.13,112.6857954669,129.84
2019-10-08 22:00:00,105.46376,9.71943,105.9106793145,1.6437599999999999,0.47943,1.71225,103.82,9.24,104.2303698545,133.99,1.6437599999999999,0.47943,1.71225,1.6437599999999999,0.47943,1.71225,0.0,0.0,0.0,134.58,104.66376,7.45943,104.9292416501,1.6437599999999999,0.47943,1.71225,103.02,6.98,103.2561901292,130.16,107.60376,10.37943,108.103199459,1.6437599999999999,0.47943,1.71225,105.96,9.9,106.4214809143,130.16
2019-10-08 22:30:00,98.408,13.144,99.2819177897,1.728,0.504,1.8,96.68,12.64,97.5027794476,134.58,1.728,0.504,1.8,1.728,0.504,1.8,0.0,0.0,0.0,134.7,97.678,4.304,97.7727779088,1.728,0.504,1.8,95.95,3.8,96.0252180419,130.72,100.388,13.834,101.3367164457,1.728,0.504,1.8,98.66,13.33,99.5564387672,130.72
2019-10-08 23:00:00,92.504,15.382,93.7741752296,1.824,0.532,1.9,90.68,14.85,91.8878931089,135.79,1.824,0.532,1.9,1.824,0.532,1.9,0.0,0.0,0.0,135.61,91.814,2.442,91.8464695021,1.824,0.532,1.9,89.99,1.9100000000000001,90.0102671921,131.89,94.344,16.102,95.7082271281,1.824,0.532,1.9,92.52,15.57,93.8209747338,131.89
2019-10-08 23:30:00,85.34848,17.42164,87.1084185289,2.02848,0.59164,2.113,83.32,16.83,85.0027723077,135.85,2.02848,0.59164,2.113,2.02848,0.59164,2.113,0.0,0.0,0.0,135.37,84.73848,0.95164,84.743823441,2.02848,0.59164,2.113,82.71,0.36,82.7107834566,131.93,87.01848,18.16164,88.893537611,2.02848,0.59164,2.113,84.99,17.57,86.7871246211,131.93
2019-10-09 00:00:00,80.69744,18.92717,82.8873608384,2.04744,0.5971700000000001,2.13275,78.65,18.33,80.7577327567,136.34,2.04744,0.5971700000000001,2.13275,2.04744,0.5971700000000001,2.13275,0.0,0.0,0.0,135.66,80.12744,1.94717,80.1510955132,2.04744,0.5971700000000001,2.13275,78.08,1.35,78.0916698502,132.39,82.27744,19.67717,84.5976840827,2.04744,0.5971700000000001,2.13275,80.23,19.08,82.4675651393,132.39
2019-10-09 00:30:00,75.96288,19.59584,78.4497041626,1.32288,0.38584,1.3780000000000001,74.64,19.21,77.0723925929,135.22,1.32288,0.38584,1.3780000000000001,1.32288,0.38584,1.3780000000000001,0.0,0.0,0.0,134.39,75.43288,2.83584,75.4861667698,1.32288,0.38584,1.3780000000000001,74.11,2.45,74.1504861751,131.31,77.45288,20.34584,80.080595812,1.32288,0.38584,1.3780000000000001,76.13,19.96,78.7031034966,131.31
2019-10-09 01:00:00,74.10072,20.08146,76.7735744918,1.17072,0.34146000000000004,1.2195,72.93,19.74,75.5543016644,135.42,1.17072,0.34146000000000004,1.2195,1.17072,0.34146000000000004,1.2195,0.0,0.0,0.0,134.51,73.58072,3.2714600000000003,73.653410011,1.17072,0.34146000000000004,1.2195,72.41,2.93,72.4692555502,131.49,75.55072,20.84146,78.3726849575,1.17072,0.34146000000000004,1.2195,74.38,20.5,77.1533174919,131.49
2019-10-09 01:30:00,74.44024,20.12757,77.1133477769,1.02024,0.29757,1.06275,73.42,19.83,76.0508073593,135.76,1.02024,0.29757,1.06275,1.02024,0.29757,1.06275,0.0,0.0,0.0,134.84,73.91024,3.22757,73.980678457,1.02024,0.29757,1.06275,72.89,2.93,72.9488656526,131.81,75.89024,20.87757,78.7096020595,1.02024,0.29757,1.06275,74.87,20.58,77.646978692,131.81
