Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-10-09 02:00:00,75.30072,19.88771,77.8827287758,1.02072,0.29771000000000003,1.06325,74.28,19.59,76.8198314239,135.41,1.02072,0.29771000000000003,1.06325,1.02072,0.29771000000000003,1.06325,0.0,0.0,0.0,134.53,74.79072,3.04771,74.8527910927,1.02072,0.29771000000000003,1.06325,73.77,2.75,73.8212394911,131.46,76.79072,20.63771,79.5155943961,1.02072,0.29771000000000003,1.06325,75.77,20.34,78.4525875928,131.46
2019-10-09 02:30:00,75.04256,20.25533,77.7281429391,1.01256,0.29533000000000004,1.05475,74.03,19.96,76.6736101928,135.77,1.01256,0.29533000000000004,1.05475,1.01256,0.29533000000000004,1.05475,0.0,0.0,0.0,134.85,74.51256,3.35533,74.5880676594,1.01256,0.29533000000000004,1.05475,73.5,3.06,73.5636703815,131.81,76.51256,21.01533,79.3461778081,1.01256,0.29533000000000004,1.05475,75.5,20.72,78.2915602093,131.81
2019-10-09 03:00:00,73.53408,20.69244,76.3900385823,0.93408,0.27244,0.973,72.6,20.42,75.4170829454,136.15,0.93408,0.27244,0.973,0.93408,0.27244,0.973,0.0,0.0,0.0,135.17,73.02408,3.68244,73.116869628,0.93408,0.27244,0.973,72.09,3.41,72.1706048194,132.17,74.99408,21.45244,78.002046236,0.93408,0.27244,0.973,74.06,21.18,77.0290594516,132.17
2019-10-09 03:30:00,72.44688,21.21159,75.4882902977,0.8968800000000001,0.26159000000000004,0.93425,71.55,20.95,74.5540408026,136.06,0.8968800000000001,0.26159000000000004,0.93425,0.8968800000000001,0.26159000000000004,0.93425,0.0,0.0,0.0,135.02,71.94688,4.22159,72.0706276084,0.8968800000000001,0.26159000000000004,0.93425,71.05,3.96,71.1602705166,132.09,73.85688,21.99159,77.0614608872,0.8968800000000001,0.26159000000000004,0.93425,72.96,21.73,76.1272257474,132.09
2019-10-09 04:00:00,71.61984,21.19287,74.6896192283,0.96984,0.28287,1.01025,70.65,20.91,73.6793770332,136.06,0.96984,0.28287,1.01025,0.96984,0.28287,1.01025,0.0,0.0,0.0,135.02,71.12984,4.17287,71.252136687,0.96984,0.28287,1.01025,70.16,3.89,70.2677571864,132.09,73.01984,21.95287,76.2484461144,0.96984,0.28287,1.01025,72.05,21.67,75.2382309734,132.09
2019-10-09 04:30:00,72.20864,20.69377,75.115376638,0.93864,0.27377,0.9777500000000001,71.27,20.42,74.1376375399,135.85,0.93864,0.27377,0.9777500000000001,0.93864,0.27377,0.9777500000000001,0.0,0.0,0.0,134.86,71.70864,3.74377,71.8063010081,0.93864,0.27377,0.9777500000000001,70.77,3.47,70.8550195822,131.9,73.61864,21.44377,76.6781548243,0.93864,0.27377,0.9777500000000001,72.68,21.17,75.7004048866,131.9
2019-10-09 05:00:00,72.76568,20.19749,75.5167715687,0.9856800000000001,0.28749,1.02675,71.78,19.91,74.4901100818,135.71,0.9856800000000001,0.28749,1.02675,0.9856800000000001,0.28749,1.02675,0.0,0.0,0.0,134.78,72.25568,3.28749,72.3304284708,0.9856800000000001,0.28749,1.02675,71.27,3.0,71.3331122271,131.75,74.19568,20.93749,77.0933033289,0.9856800000000001,0.28749,1.02675,73.21,20.65,76.0665931931,131.75
2019-10-09 05:30:00,75.85592,18.92131,78.1801545865,0.89592,0.26131000000000004,0.93325,74.96,18.66,77.2476355625,134.92,0.89592,0.26131000000000004,0.93325,0.89592,0.26131000000000004,0.93325,0.0,0.0,0.0,134.15,75.33592,2.24131,75.3692530994,0.89592,0.26131000000000004,0.93325,74.44,1.98,74.466327961,131.0,77.35592,19.65131,79.8129835538,0.89592,0.26131000000000004,0.93325,76.46,19.39,78.8803124994,131.0
2019-10-09 06:00:00,80.618,17.09525,82.4106151934,0.978,0.28525,1.01875,79.64,16.81,81.3947522878,134.98,0.978,0.28525,1.01875,0.978,0.28525,1.01875,0.0,0.0,0.0,134.48,80.068,0.81525,80.0721503181,0.978,0.28525,1.01875,79.09,0.53,79.0917758051,131.05,82.248,17.79525,84.151080959,0.978,0.28525,1.01875,81.27,17.51,83.134908432,131.05
2019-10-09 06:30:00,92.90544,11.64867,93.6328590526,0.9554400000000001,0.27867000000000003,0.9952500000000001,91.95,11.37,92.6503070691,134.6,0.9554400000000001,0.27867000000000003,0.9952500000000001,0.9554400000000001,0.27867000000000003,0.9952500000000001,0.0,0.0,0.0,134.84,92.29544,5.40867,92.4537828105,0.9554400000000001,0.27867000000000003,0.9952500000000001,91.34,5.13,91.4839466792,130.69,94.82544,12.28867,95.6183846421,0.9554400000000001,0.27867000000000003,0.9952500000000001,93.87,12.01,94.6351784486,130.69
2019-10-09 07:00:00,105.39944,5.28817,105.5320173893,0.91944,0.26817,0.9577500000000001,104.48,5.02,104.6005296354,133.29,0.91944,0.26817,0.9577500000000001,0.91944,0.26817,0.9577500000000001,0.0,0.0,0.0,134.4,104.70944,11.31817,105.3193609801,0.91944,0.26817,0.9577500000000001,103.79,11.05,104.3765615452,129.44,107.61944,5.82817,107.7771377958,0.91944,0.26817,0.9577500000000001,106.7,5.5600000000000005,106.8447640271,129.44
2019-10-09 07:30:00,116.56544,1.14992,116.571111852,0.92544,0.26992000000000005,0.964,115.64,0.88,115.6433482739,133.67,0.92544,0.26992000000000005,0.964,0.92544,0.26992000000000005,0.964,0.0,0.0,0.0,135.53,115.76544,16.59992,116.949538017,0.92544,0.26992000000000005,0.964,114.84,16.33,115.9952348159,129.8,119.04544,1.12992,119.0508021981,0.92544,0.26992000000000005,0.964,118.12,0.86,118.123130673,129.8
2019-10-09 08:00:00,121.46144,3.8029200000000003,121.5209595395,1.14144,0.33292000000000005,1.189,120.32,3.47,120.3700265847,132.72,1.14144,0.33292000000000005,1.189,1.14144,0.33292000000000005,1.189,0.0,0.0,0.0,135.01,120.58144,19.58292,122.1612640251,1.14144,0.33292000000000005,1.189,119.44,19.25,120.9813047541,128.9,124.03144,3.37292,124.0772932401,1.14144,0.33292000000000005,1.189,122.89,3.04,122.927595356,128.9
2019-10-09 08:30:00,122.3284,6.0662,122.4787174533,5.6784,1.6562000000000001,5.915,116.65,4.41,116.7333311441,132.61,5.6784,1.6562000000000001,5.915,5.6784,1.6562000000000001,5.915,0.0,0.0,0.0,134.96,121.4784,21.8262,123.4235985256,5.6784,1.6562000000000001,5.915,115.8,20.17,117.5434766374,128.77,124.8184,5.6662,124.9469439442,5.6784,1.6562000000000001,5.915,119.14,4.01,119.2074649508,128.77
2019-10-09 09:00:00,120.8968,7.41115,121.1237441403,2.9868,0.8711500000000001,3.11125,117.91,6.54,118.0912346451,132.48,2.9868,0.8711500000000001,3.11125,2.9868,0.8711500000000001,3.11125,0.0,0.0,0.0,135.1,120.0468,23.10115,122.2493244217,2.9868,0.8711500000000001,3.11125,117.06,22.23,119.1520729992,128.65,123.4268,7.05115,123.6280456634,2.9868,0.8711500000000001,3.11125,120.44,6.18,120.5984494096,128.65
2019-10-09 09:30:00,121.22352,8.65186,121.5318743485,4.46352,1.30186,4.6495,116.76,7.35,116.9911112008,132.29,4.46352,1.30186,4.6495,4.46352,1.30186,4.6495,0.0,0.0,0.0,134.99,120.38352,24.29186,122.8099603039,4.46352,1.30186,4.6495,115.92,22.99,118.1777749833,128.46,123.73352,8.31186,124.0123823989,4.46352,1.30186,4.6495,119.27,7.01,119.4758260068,128.46
2019-10-09 10:00:00,119.80984,8.97662,120.1456510551,5.67984,1.6566200000000002,5.9165,114.13,7.32,114.3645019226,132.62,5.67984,1.6566200000000002,5.9165,5.67984,1.6566200000000002,5.9165,0.0,0.0,0.0,135.3,118.97984,24.68662,121.5139149787,5.67984,1.6566200000000002,5.9165,113.3,23.03,115.61691442,128.79,122.23984,8.64662,122.5452672307,5.67984,1.6566200000000002,5.9165,116.56,6.99,116.769403955,128.79
2019-10-09 10:30:00,117.21584,8.41962,117.5178418277,6.61584,1.9296200000000001,6.8915,110.6,6.49,110.7902527301,132.65,6.61584,1.9296200000000001,6.8915,6.61584,1.9296200000000001,6.8915,0.0,0.0,0.0,135.19,116.44584,24.17962,118.929759424,6.61584,1.9296200000000001,6.8915,109.83,22.25,112.0611056522,128.83,119.58584,8.08962,119.859146836,6.61584,1.9296200000000001,6.8915,112.97,6.16,113.1378208204,128.83
2019-10-09 11:00:00,116.73248,9.32864,117.1046344565,7.09248,2.06864,7.388,109.64,7.26,109.8801037495,132.91,7.09248,2.06864,7.388,7.09248,2.06864,7.388,0.0,0.0,0.0,135.52,115.94248,25.10864,118.6301077771,7.09248,2.06864,7.388,108.85,23.04,111.2616919699,129.08,119.06248,9.01864,119.4035594578,7.09248,2.06864,7.388,111.97,6.95,112.1854865836,129.08
2019-10-09 11:30:00,117.55288,9.77084,117.9582507102,6.24288,1.82084,6.503,111.31,7.95,111.5935419278,132.62,6.24288,1.82084,6.503,6.24288,1.82084,6.503,0.0,0.0,0.0,135.31,116.76288,25.50084,119.5151161427,6.24288,1.82084,6.503,110.52,23.68,113.0283716595,128.79,119.93288,9.46084,120.305457892,6.24288,1.82084,6.503,113.69,7.64,113.9464159156,128.79
2019-10-09 12:00:00,117.81104,10.01447,118.2359114451,6.70104,1.9544700000000002,6.98025,111.11,8.06,111.4019555484,132.64,6.70104,1.9544700000000002,6.98025,6.70104,1.9544700000000002,6.98025,0.0,0.0,0.0,135.31,117.04104,25.73447,119.8368390373,6.70104,1.9544700000000002,6.98025,110.34,23.78,112.873398106,128.79,120.21104,9.71447,120.6029231207,6.70104,1.9544700000000002,6.98025,113.51,7.76,113.7749431993,128.79
2019-10-09 12:30:00,119.75656,9.66483,120.1459221196,6.01656,1.7548300000000001,6.26725,113.74,7.91,114.0147170325,133.02,6.01656,1.7548300000000001,6.26725,6.01656,1.7548300000000001,6.26725,0.0,0.0,0.0,135.74,118.94656,25.47483,121.6439521693,6.01656,1.7548300000000001,6.26725,112.93,23.72,115.3942082602,129.18,122.17656,9.34483,122.5334144679,6.01656,1.7548300000000001,6.26725,116.16,7.59,116.4077046419,129.18
2019-10-09 13:00:00,118.77712,7.99416,119.0458349948,5.15712,1.5041600000000002,5.372,113.62,6.49,113.8052041868,133.02,5.15712,1.5041600000000002,5.372,5.15712,1.5041600000000002,5.372,0.0,0.0,0.0,135.57,117.94712,23.80416,120.3252307274,5.15712,1.5041600000000002,5.372,112.79,22.3,114.9733625672,129.18,121.19712,7.63416,121.4373183795,5.15712,1.5041600000000002,5.372,116.04,6.13,116.2018007606,129.18
2019-10-09 13:30:00,117.52136,7.06373,117.7334546243,4.88136,1.42373,5.08475,112.64,5.64,112.7811118938,133.26,4.88136,1.42373,5.08475,4.88136,1.42373,5.08475,0.0,0.0,0.0,135.68,116.71136,22.94373,118.945181909,4.88136,1.42373,5.08475,111.83,21.52,113.8817777346,129.41,119.91136,6.68373,120.0974874998,4.88136,1.42373,5.08475,115.03,5.26,115.1501997393,129.41
2019-10-09 14:00:00,117.73512,5.95066,117.8854055252,4.18512,1.22066,4.3595,113.55,4.73,113.648472933,133.85,4.18512,1.22066,4.3595,4.18512,1.22066,4.3595,0.0,0.0,0.0,136.18,116.93512,22.00066,118.986769558,4.18512,1.22066,4.3595,112.75,20.78,114.6489027422,130.0,120.15512,5.56066,120.2837220984,4.18512,1.22066,4.3595,115.97,4.34,116.0511805196,130.0
2019-10-09 14:30:00,117.39712,6.25291,117.5635260945,4.70712,1.37291,4.90325,112.69,4.88,112.7956138332,133.55,4.70712,1.37291,4.90325,4.70712,1.37291,4.90325,0.0,0.0,0.0,135.9,116.59712,22.22291,118.6960240327,4.70712,1.37291,4.90325,111.89,20.85,113.8160559851,129.71,119.79712,5.87291,119.9409897915,4.70712,1.37291,4.90325,115.09,4.5,115.1779410304,129.71
2019-10-09 15:00:00,117.04496,5.64478,117.1809976176,3.92496,1.14478,4.0885,113.12,4.5,113.2094713352,133.77,3.92496,1.14478,4.0885,3.92496,1.14478,4.0885,0.0,0.0,0.0,136.07,116.22496,21.65478,118.2250854254,3.92496,1.14478,4.0885,112.3,20.51,114.1575669853,129.92,119.44496,5.24478,119.5600526374,3.92496,1.14478,4.0885,115.52,4.1,115.5927350658,129.92
2019-10-09 15:30:00,117.0136,5.79355,117.1569366558,4.5036000000000005,1.31355,4.69125,112.51,4.48,112.5991585226,134.53,4.5036000000000005,1.31355,4.69125,4.5036000000000005,1.31355,4.69125,0.0,0.0,0.0,136.81,116.2036,21.99355,118.2666178368,4.5036000000000005,1.31355,4.69125,111.7,20.68,113.5982059717,130.66,119.4036,5.39355,119.525353271,4.5036000000000005,1.31355,4.69125,114.9,4.08,114.9724158222,130.66
2019-10-09 16:00:00,118.85456,6.09133,119.0105488348,4.80456,1.40133,5.00475,114.05,4.69,114.1463910949,134.77,4.80456,1.40133,5.00475,4.80456,1.40133,5.00475,0.0,0.0,0.0,137.09,118.03456,22.33133,120.1284548055,4.80456,1.40133,5.00475,113.23,20.93,115.1481558689,130.89,121.27456,5.68133,121.4075632478,4.80456,1.40133,5.00475,116.47,4.28,116.5486134624,130.89
2019-10-09 16:30:00,120.12432,5.15501,120.2348800622,4.23432,1.23501,4.41075,115.89,3.92,115.9562783984,135.26,4.23432,1.23501,4.41075,4.23432,1.23501,4.41075,0.0,0.0,0.0,137.52,119.31432,21.52501,121.2403934857,4.23432,1.23501,4.41075,115.08,20.29,116.8549977536,131.36,122.59432,4.72501,122.6853414869,4.23432,1.23501,4.41075,118.36,3.49,118.411442437,131.36
2019-10-09 17:00:00,121.82248,3.56614,121.8746650779,6.43248,1.87614,6.7005,115.39,1.69,115.4023751922,135.2,6.43248,1.87614,6.7005,6.43248,1.87614,6.7005,0.0,0.0,0.0,137.2,120.99248,19.93614,122.62393687470001,6.43248,1.87614,6.7005,114.56,18.06,115.9748127828,131.33,124.27248,3.08614,124.3107941631,6.43248,1.87614,6.7005,117.84,1.21,117.8462120732,131.33
2019-10-09 17:30:00,123.22608,2.11844,123.2442882255,5.92608,1.72844,6.173,117.3,0.39,117.3006483358,135.1,5.92608,1.72844,6.173,5.92608,1.72844,6.173,0.0,0.0,0.0,136.96,122.37608,18.47844,123.7633132273,5.92608,1.72844,6.173,116.45,16.75,117.6484806532,131.24,125.70608,1.93844,125.7210248869,5.92608,1.72844,6.173,119.78,0.21,119.7801840874,131.24
2019-10-09 18:00:00,123.27192,2.02806,123.2886016137,5.10192,1.48806,5.3145,118.17,0.54,118.1712338092,134.44,5.10192,1.48806,5.3145,5.10192,1.48806,5.3145,0.0,0.0,0.0,136.21,122.42192,17.16806,123.619855932,5.10192,1.48806,5.3145,117.32,15.68,118.363190224,130.61,125.78192,2.56806,125.8081330084,5.10192,1.48806,5.3145,120.68,1.08,120.6848325184,130.61
2019-10-09 18:30:00,125.72624,2.23557,125.7461140464,4.71624,1.37557,4.91275,121.01,0.86,121.0130559072,134.09,4.71624,1.37557,4.91275,4.71624,1.37557,4.91275,0.0,0.0,0.0,135.86,124.84624,16.62557,125.9483752176,4.71624,1.37557,4.91275,120.13,15.25,121.0940931673,130.28,128.28624,2.79557,128.3166964388,4.71624,1.37557,4.91275,123.57,1.42,123.5781586689,130.28
2019-10-09 19:00:00,129.9128,2.2354,129.9320307584,4.6128,1.3454000000000002,4.805,125.3,0.89,125.3031607742,132.96,4.6128,1.3454000000000002,4.805,4.6128,1.3454000000000002,4.805,0.0,0.0,0.0,135.01,128.9828,18.0254,130.236238202,4.6128,1.3454000000000002,4.805,124.37,16.68,125.4835419487,129.2,132.5728,1.8654000000000002,132.585923148,4.6128,1.3454000000000002,4.805,127.96,0.52,127.9610565758,129.2
2019-10-09 19:30:00,130.73,2.295,130.7501431166,1.08,0.315,1.125,129.65,1.98,129.6651182855,133.09,1.08,0.315,1.125,1.08,0.315,1.125,0.0,0.0,0.0,135.33,129.76,18.075,131.0128361078,1.08,0.315,1.125,128.68,17.76,129.8998075441,129.32,133.47,1.755,133.4815377683,1.08,0.315,1.125,132.39,1.44,132.3978311756,129.32
2019-10-09 20:00:00,127.32608,1.18719,127.3316145671,0.9160800000000001,0.26719000000000004,0.95425,126.41,0.92,126.4133477921,133.64,0.9160800000000001,0.26719000000000004,0.95425,0.9160800000000001,0.26719000000000004,0.95425,0.0,0.0,0.0,135.68,126.36608,17.01719,127.5067485667,0.9160800000000001,0.26719000000000004,0.95425,125.45,16.75,126.5632845655,129.84,129.99608,0.9571900000000001,129.9996039535,0.9160800000000001,0.26719000000000004,0.95425,129.08,0.6900000000000001,129.081844192,129.84
2019-10-09 20:30:00,122.46904,2.16222,122.4881257667,0.8990400000000001,0.26222,0.9365,121.57,1.9,121.5848465065,134.54,0.8990400000000001,0.26222,0.9365,0.8990400000000001,0.26222,0.9365,0.0,0.0,0.0,136.2,121.56904,14.56222,122.4381057427,0.8990400000000001,0.26222,0.9365,120.67,14.3,121.514356765,130.7,125.02904,2.76222,125.0595486264,0.8990400000000001,0.26222,0.9365,124.13,2.5,124.1551726671,130.7
2019-10-09 21:00:00,117.39944,4.57067,117.4883804321,0.8594400000000001,0.25067,0.8952500000000001,116.54,4.32,116.6200411593,135.19,0.8594400000000001,0.25067,0.8952500000000001,0.8594400000000001,0.25067,0.8952500000000001,0.0,0.0,0.0,136.51,116.54944,12.34067,117.2009560557,0.8594400000000001,0.25067,0.8952500000000001,115.69,12.09,116.3200077373,131.32,119.86944,5.18067,119.9813401641,0.8594400000000001,0.25067,0.8952500000000001,119.01,4.93,119.1120690778,131.32
2019-10-09 21:30:00,111.35656,7.43108,111.604231125,0.8265600000000001,0.24108000000000002,0.861,110.53,7.19,110.7636086447,134.7,0.8265600000000001,0.24108000000000002,0.861,0.8265600000000001,0.24108000000000002,0.861,0.0,0.0,0.0,135.61,110.52656,9.38108,110.9239610156,0.8265600000000001,0.24108000000000002,0.861,109.7,9.14,110.0801053779,130.85,113.65656,8.09108,113.9441933869,0.8265600000000001,0.24108000000000002,0.861,112.83,7.85,113.1027470931,130.85
2019-10-09 22:00:00,104.70376,10.18068,105.1975456149,0.8937600000000001,0.26068,0.931,103.81,9.92,104.2828964884,133.84,0.8937600000000001,0.26068,0.931,0.8937600000000001,0.26068,0.931,0.0,0.0,0.0,134.36,103.91376,6.53068,104.1187749573,0.8937600000000001,0.26068,0.931,103.02,6.27,103.2106259064,130.01,106.83376,10.86068,107.3843873466,0.8937600000000001,0.26068,0.931,105.94,10.6,106.4689795199,130.01
2019-10-09 22:30:00,98.51824,12.72907,99.3371674438,0.88824,0.25907,0.9252500000000001,97.63,12.47,98.4231568281,134.3,0.88824,0.25907,0.9252500000000001,0.88824,0.25907,0.9252500000000001,0.0,0.0,0.0,134.45,97.77824,4.1290700000000005,97.865384261,0.88824,0.25907,0.9252500000000001,96.89,3.87,96.9672573604,130.44,100.52824,13.43907,101.4225598176,0.88824,0.25907,0.9252500000000001,99.64,13.18,100.5079200859,130.44
2019-10-09 23:00:00,91.4432,15.0351,92.6709936186,0.9432,0.2751,0.9825,90.5,14.76,91.6957338157,135.4,0.9432,0.2751,0.9825,0.9432,0.2751,0.9825,0.0,0.0,0.0,135.23,90.7632,2.1751,90.7892589145,0.9432,0.2751,0.9825,89.82,1.9,89.8400934995,131.48,93.2732,15.7551,94.5944660868,0.9432,0.2751,0.9825,92.33,15.48,93.6186909757,131.48
2019-10-09 23:30:00,85.17536,17.04948,86.8649913337,0.8553600000000001,0.24948,0.891,84.32,16.8,85.9773365487,135.97,0.8553600000000001,0.24948,0.891,0.8553600000000001,0.24948,0.891,0.0,0.0,0.0,135.5,84.53536,0.6694800000000001,84.5380109406,0.8553600000000001,0.24948,0.891,83.68,0.42,83.6810540087,132.03,86.85536,17.79948,88.6604480532,0.8553600000000001,0.24948,0.891,86.0,17.55,87.7724472713,132.03
2019-10-10 00:00:00,79.808,18.939,82.0244023751,1.1280000000000001,0.329,1.175,78.68,18.61,80.8509400069,136.77,1.1280000000000001,0.329,1.175,1.1280000000000001,0.329,1.175,0.0,0.0,0.0,136.07,79.248,1.859,79.2698012171,1.1280000000000001,0.329,1.175,78.12,1.53,78.1349812824,132.78,81.398,19.699,83.7477462682,1.1280000000000001,0.329,1.175,80.27,19.37,82.5740261826,132.78
2019-10-10 00:30:00,76.16144,20.36167,78.8363022222,1.17144,0.34167000000000003,1.22025,74.99,20.02,77.6163674749,137.07,1.17144,0.34167000000000003,1.22025,1.17144,0.34167000000000003,1.22025,0.0,0.0,0.0,136.19,75.63144,3.17167,75.6979141527,1.17144,0.34167000000000003,1.22025,74.46,2.83,74.5137604742,133.08,77.65144,21.13167,80.4754224038,1.17144,0.34167000000000003,1.22025,76.48,20.79,79.255375212,133.08
2019-10-10 01:00:00,74.47272,20.83496,77.3322803388,1.18272,0.34496000000000004,1.232,73.29,20.49,76.1003561095,137.35,1.18272,0.34496000000000004,1.232,1.18272,0.34496000000000004,1.232,0.0,0.0,0.0,136.39,73.97272,3.57496,74.059055106,1.18272,0.34496000000000004,1.232,72.79,3.23,72.8616291336,133.34,75.92272,21.62496,78.9423733314,1.18272,0.34496000000000004,1.232,74.74,21.28,77.7103982746,133.34
2019-10-10 01:30:00,74.69344,21.17767,77.6376434834,1.12344,0.32767,1.17025,73.57,20.85,76.4674270523,137.55,1.12344,0.32767,1.17025,1.12344,0.32767,1.17025,0.0,0.0,0.0,136.56,74.18344,3.85767,74.2836751114,1.12344,0.32767,1.17025,73.06,3.5300000000000002,73.1452288259,133.54,76.15344,21.94767,79.2530544665,1.12344,0.32767,1.17025,75.03,21.62,78.0828105283,133.54
2019-10-10 02:00:00,75.59256,20.88533,78.4246908605,1.01256,0.29533000000000004,1.05475,74.58,20.59,77.3700491146,137.09,1.01256,0.29533000000000004,1.05475,1.01256,0.29533000000000004,1.05475,0.0,0.0,0.0,136.12,75.08256,3.67533,75.1724608268,1.01256,0.29533000000000004,1.05475,74.07,3.38,74.1470788366,133.09,77.08256,21.67533,80.0720986784,1.01256,0.29533000000000004,1.05475,76.07,21.38,79.017398717,133.09
2019-10-10 02:30:00,75.43752,21.17886,78.3540907333,1.12752,0.32886000000000004,1.1745,74.31,20.85,77.1796514633,137.51,1.12752,0.32886000000000004,1.1745,1.12752,0.32886000000000004,1.1745,0.0,0.0,0.0,136.53,74.92752,3.86886,75.0273372248,1.12752,0.32886000000000004,1.1745,73.8,3.54,73.8848536576,133.49,76.91752,21.96886,79.9933478025,1.12752,0.32886000000000004,1.1745,75.79,21.64,78.8188663963,133.49
2019-10-10 03:00:00,73.70856,21.63708,76.8187154813,1.2585600000000001,0.36708,1.311,72.45,21.27,75.5077174864,137.98,1.2585600000000001,0.36708,1.311,1.2585600000000001,0.36708,1.311,0.0,0.0,0.0,136.96,73.20856,4.19708,73.3287715552,1.2585600000000001,0.36708,1.311,71.95,3.83,72.0518660411,133.95,75.14856,22.41708,78.4208616747,1.2585600000000001,0.36708,1.311,73.89,22.05,77.1098865257,133.95
2019-10-10 03:30:00,72.9028,21.7979,76.0918306538,1.1928,0.34790000000000004,1.2425,71.71,21.45,74.8493593827,137.8,1.1928,0.34790000000000004,1.2425,1.1928,0.34790000000000004,1.2425,0.0,0.0,0.0,136.75,72.4028,4.3879,72.5356403036,1.1928,0.34790000000000004,1.2425,71.21,4.04,71.3245098125,133.78,74.3228,22.5979,77.6823254302,1.1928,0.34790000000000004,1.2425,73.13,22.25,76.4399071166,133.78
2019-10-10 04:00:00,72.63936,21.76898,75.8311618759,1.05936,0.30898000000000003,1.1035,71.58,21.46,74.7276923235,137.95,1.05936,0.30898000000000003,1.1035,1.05936,0.30898000000000003,1.1035,0.0,0.0,0.0,136.88,72.15936,4.33898,72.2896948607,1.05936,0.30898000000000003,1.1035,71.1,4.03,71.2141200886,133.91,74.05936,22.55898,77.4189665537,1.05936,0.30898000000000003,1.1035,73.0,22.25,76.3155455985,133.91
2019-10-10 04:30:00,72.6748,21.4214,75.7661067563,0.9648,0.28140000000000004,1.005,71.71,21.14,74.7611108799,137.62,0.9648,0.28140000000000004,1.005,0.9648,0.28140000000000004,1.005,0.0,0.0,0.0,136.59,72.1848,4.0414,72.2978441242,0.9648,0.28140000000000004,1.005,71.22,3.76,71.319183955,133.59,74.0948,22.1914,77.3466070426,0.9648,0.28140000000000004,1.005,73.13,21.91,76.3416334643,133.59
2019-10-10 05:00:00,73.29408,20.89869,76.2153357715,1.02408,0.29869,1.06675,72.27,20.6,75.1486054428,137.45,1.02408,0.29869,1.06675,1.02408,0.29869,1.06675,0.0,0.0,0.0,136.48,72.82408,3.58869,72.9124497172,1.02408,0.29869,1.06675,71.8,3.29,71.8753372166,133.42,74.75408,21.67869,77.8340418889,1.02408,0.29869,1.06675,73.73,21.38,76.7672931658,133.42
2019-10-10 05:30:00,76.09432,19.89876,78.6530748655,1.02432,0.29876,1.067,75.07,19.6,77.5864994699,136.43,1.02432,0.29876,1.067,1.02432,0.29876,1.067,0.0,0.0,0.0,135.6,75.58432,2.82876,75.637234964,1.02432,0.29876,1.067,74.56,2.5300000000000002,74.6029121416,132.45,77.59432,20.64876,80.2947681098,1.02432,0.29876,1.067,76.57,20.35,79.2280720452,132.45
2019-10-10 06:00:00,81.05376,17.71068,82.9661388531,1.13376,0.33068000000000003,1.181,79.92,17.38,81.7879624395,135.47,1.13376,0.33068000000000003,1.181,1.13376,0.33068000000000003,1.181,0.0,0.0,0.0,134.91,80.51376,1.3906800000000001,80.525769417,1.13376,0.33068000000000003,1.181,79.38,1.06,79.387077034,131.52,82.69376,18.43068,84.7227708954,1.13376,0.33068000000000003,1.181,81.56,18.1,83.544261323,131.52
2019-10-10 06:30:00,93.1392,11.8831,93.8941885435,1.0392,0.30310000000000004,1.0825,92.1,11.58,92.8251388364,134.87,1.0392,0.30310000000000004,1.0825,1.0392,0.30310000000000004,1.0825,0.0,0.0,0.0,135.11,92.5192,5.2831,92.6699169863,1.0392,0.30310000000000004,1.0825,91.48,4.98,91.615450662,130.94,95.0492,12.5231,95.8706339514,1.0392,0.30310000000000004,1.0825,94.01,12.22,94.8008887089,130.94
2019-10-10 07:00:00,105.73656,5.80608,105.8958482926,1.18656,0.34608000000000005,1.236,104.55,5.46,104.6924739415,133.98,1.18656,0.34608000000000005,1.236,1.18656,0.34608000000000005,1.236,0.0,0.0,0.0,135.05,105.02656,11.13608,105.6152952143,1.18656,0.34608000000000005,1.236,103.84,10.79,104.3990885976,130.08,107.95656,6.35608,108.1435092828,1.18656,0.34608000000000005,1.236,106.77,6.01,106.9390153312,130.08
2019-10-10 07:30:00,116.39176,1.35093,116.399599689,1.27176,0.37093000000000004,1.32475,115.12,0.98,115.1241712239,133.28,1.27176,0.37093000000000004,1.32475,1.27176,0.37093000000000004,1.32475,0.0,0.0,0.0,135.05,115.59176,15.89093,116.678946842,1.27176,0.37093000000000004,1.32475,114.32,15.52,115.3686820589,129.41,118.85176,1.35093,118.8594374333,1.27176,0.37093000000000004,1.32475,117.58,0.98,117.584083957,129.41
2019-10-10 08:00:00,120.50112,3.26616,120.5453761967,5.06112,1.4761600000000001,5.272,115.44,1.79,115.4538769379,132.63,5.06112,1.4761600000000001,5.272,5.06112,1.4761600000000001,5.272,0.0,0.0,0.0,134.67,119.67112,19.05616,121.1788520989,5.06112,1.4761600000000001,5.272,114.61,17.58,115.9504570927,128.8,122.96112,2.90616,122.995458443,5.06112,1.4761600000000001,5.272,117.9,1.43,117.9086718609,128.8
2019-10-10 08:30:00,124.20224,6.77607,124.3869428263,2.11224,0.61607,2.20025,122.09,6.16,122.2453013412,133.06,2.11224,0.61607,2.20025,2.11224,0.61607,2.20025,0.0,0.0,0.0,135.7,123.37224,22.57607,125.4208457126,2.11224,0.61607,2.20025,121.26,21.96,123.2324194358,129.2,126.84224,6.38607,127.0028965743,2.11224,0.61607,2.20025,124.73,5.77,124.8633885492,129.2
2019-10-10 09:00:00,122.92088,8.11234,123.1882819113,3.23088,0.9423400000000001,3.3655,119.69,7.17,119.9045662183,133.28,3.23088,0.9423400000000001,3.3655,3.23088,0.9423400000000001,3.3655,0.0,0.0,0.0,136.02,122.08088,23.97234,124.4122757072,3.23088,0.9423400000000001,3.3655,118.85,23.03,121.0607426047,129.41,125.50088,7.76234,125.7407046388,3.23088,0.9423400000000001,3.3655,122.27,6.82,122.4600559366,129.41
2019-10-10 09:30:00,123.992,8.77725,124.3022774593,4.482,1.30725,4.66875,119.51,7.47,119.7432294537,133.35,4.482,1.30725,4.66875,4.482,1.30725,4.66875,0.0,0.0,0.0,136.11,123.152,24.63725,125.5922338027,4.482,1.30725,4.66875,118.67,23.33,120.9415470382,129.48,126.582,8.42725,126.8622137067,4.482,1.30725,4.66875,122.1,7.12,122.3074176001,129.48
2019-10-10 10:00:00,123.55192,8.53181,123.8461493853,3.81192,1.11181,3.9707500000000002,119.74,7.42,119.9696795028,133.33,3.81192,1.11181,3.9707500000000002,3.81192,1.11181,3.9707500000000002,0.0,0.0,0.0,136.11,122.73192,24.40181,125.1342180147,3.81192,1.11181,3.9707500000000002,118.92,23.29,121.1791669389,129.45,126.14192,8.18181,126.4069855513,3.81192,1.11181,3.9707500000000002,122.33,7.07,122.5341332038,129.45
2019-10-10 10:30:00,121.48832,8.80326,121.8068523649,5.90832,1.72326,6.1545,115.58,7.08,115.7966441655,133.73,5.90832,1.72326,6.1545,5.90832,1.72326,6.1545,0.0,0.0,0.0,136.41,120.64832,24.77326,123.1654640305,5.90832,1.72326,6.1545,114.74,23.05,117.0323463834,129.84,123.94832,8.45326,124.236241232,5.90832,1.72326,6.1545,118.04,6.73,118.2316983723,129.84
2019-10-10 11:00:00,120.62664,9.32402,120.9864605096,5.87664,1.71402,6.1215,114.75,7.61,115.0020634597,133.73,5.87664,1.71402,6.1215,5.87664,1.71402,6.1215,0.0,0.0,0.0,136.47,119.84664,25.32402,122.4929512595,5.87664,1.71402,6.1215,113.97,23.61,116.3898320301,129.84,123.09664,8.99402,123.4247753697,5.87664,1.71402,6.1215,117.22,7.28,117.4458462441,129.84
2019-10-10 11:30:00,120.32232,9.82026,120.722401387,6.89232,2.01026,7.1795,113.43,7.8100000000000005,113.698553201,133.73,6.89232,2.01026,7.1795,6.89232,2.01026,7.1795,0.0,0.0,0.0,136.47,119.53232,25.81026,122.2871417846,6.89232,2.01026,7.1795,112.64,23.8,115.126928214,129.84,122.76232,9.51026,123.130143576,6.89232,2.01026,7.1795,115.87,7.5,116.1124752126,129.84
2019-10-10 12:00:00,118.33608,9.60719,118.7254224228,7.87608,2.29719,8.20425,110.46,7.31,110.701615616,133.91,7.87608,2.29719,8.20425,7.87608,2.29719,8.20425,0.0,0.0,0.0,136.53,117.59608,25.64719,120.3603605273,7.87608,2.29719,8.20425,109.72,23.35,112.1770961471,130.01,120.70608,9.277190000000001,121.0620667396,7.87608,2.29719,8.20425,112.83,6.98,113.0456956279,130.01
2019-10-10 12:30:00,119.0384,9.26995,119.3987966755,7.7484,2.25995,8.07125,111.29,7.01,111.5105564509,133.83,7.7484,2.25995,8.07125,7.7484,2.25995,8.07125,0.0,0.0,0.0,136.43,118.2584,25.26995,120.9281586049,7.7484,2.25995,8.07125,110.51,23.01,112.8801142806,129.95,121.4384,8.94995,121.7677568142,7.7484,2.25995,8.07125,113.69,6.69,113.8866638373,129.95
2019-10-10 13:00:00,119.67056,7.82433,119.9260733563,5.74056,1.67433,5.97975,113.93,6.15,114.095869338,133.87,5.74056,1.67433,5.97975,5.74056,1.67433,5.97975,0.0,0.0,0.0,136.43,118.90056,23.84433,121.2678656589,5.74056,1.67433,5.97975,113.16,22.17,115.3112938961,129.98,122.13056,7.45433,122.3578388239,5.74056,1.67433,5.97975,116.39,5.78,116.5334308257,129.98
2019-10-10 13:30:00,120.33728,6.18754,120.4962514315,3.79728,1.10754,3.9555,116.54,5.08,116.6506665219,134.35,3.79728,1.10754,3.9555,3.79728,1.10754,3.9555,0.0,0.0,0.0,136.76,119.53728,22.32754,121.6046066243,3.79728,1.10754,3.9555,115.74,21.22,117.669180332,130.44,122.83728,5.78754,122.9735458424,3.79728,1.10754,3.9555,119.04,4.68,119.1319604472,130.44
2019-10-10 14:00:00,122.34144,6.54667,122.5164757466,2.73144,0.7966700000000001,2.84525,119.61,5.75,119.7481298393,133.89,2.73144,0.7966700000000001,2.84525,2.73144,0.7966700000000001,2.84525,0.0,0.0,0.0,136.43,121.50144,22.55667,123.5775193292,2.73144,0.7966700000000001,2.84525,118.77,21.76,120.7468860882,130.02,124.90144,6.15667,125.0530859258,2.73144,0.7966700000000001,2.84525,122.17,5.36,122.2875238935,130.02
2019-10-10 14:30:00,123.48688,6.83784,123.6760509881,3.14688,0.9178400000000001,3.278,120.34,5.92,120.4855261017,133.77,3.14688,0.9178400000000001,3.278,3.14688,0.9178400000000001,3.278,0.0,0.0,0.0,136.34,122.64688,22.79784,124.7477401896,3.14688,0.9178400000000001,3.278,119.5,21.88,121.4865605736,129.91,126.07688,6.42784,126.2406305339,3.14688,0.9178400000000001,3.278,122.93,5.51,123.0534233575,129.91
2019-10-10 15:00:00,121.40296,6.41628,121.5723954926,3.55296,1.03628,3.701,117.85,5.38,117.9727379525,134.03,3.55296,1.03628,3.701,3.55296,1.03628,3.701,0.0,0.0,0.0,136.5,120.57296,22.45628,122.6463338001,3.55296,1.03628,3.701,117.02,21.42,118.964266904,130.16,123.92296,6.02628,124.0694001992,3.55296,1.03628,3.701,120.37,4.99,120.4733871027,130.16
2019-10-10 15:30:00,121.21848,5.57414,121.3465736239,3.16848,0.9241400000000001,3.3005,118.05,4.65,118.1415464602,134.78,3.16848,0.9241400000000001,3.3005,3.16848,0.9241400000000001,3.3005,0.0,0.0,0.0,137.17,120.41848,21.78414,122.373032491,3.16848,0.9241400000000001,3.3005,117.25,20.86,119.0911503849,130.88,123.76848,5.16414,123.8761679398,3.16848,0.9241400000000001,3.3005,120.6,4.24,120.6745109789,130.88
2019-10-10 16:00:00,122.98616,5.90513,123.1278445838,3.44616,1.00513,3.58975,119.54,4.9,119.6403844862,134.56,3.44616,1.00513,3.58975,3.44616,1.00513,3.58975,0.0,0.0,0.0,137.0,122.15616,22.06513,124.1329826753,3.44616,1.00513,3.58975,118.71,21.06,120.5636251114,130.68,125.55616,5.48513,125.6759164083,3.44616,1.00513,3.58975,122.11,4.48,122.1921540034,130.68
2019-10-10 16:30:00,124.70112,4.72616,124.790648358,6.50112,1.89616,6.772,118.2,2.83,118.2338737418,134.69,6.50112,1.89616,6.772,6.50112,1.89616,6.772,0.0,0.0,0.0,136.86,123.87112,20.90616,125.62293539,6.50112,1.89616,6.772,117.37,19.01,118.8995248098,130.82,127.23112,4.25616,127.3022890383,6.50112,1.89616,6.772,120.73,2.36,120.7530641433,130.82
2019-10-10 17:00:00,126.03936,3.8389800000000003,126.0978113872,3.69936,1.07898,3.8535,122.34,2.76,122.371128948,133.95,3.69936,1.07898,3.8535,3.69936,1.07898,3.8535,0.0,0.0,0.0,136.18,125.17936,19.86898,126.746394569,3.69936,1.07898,3.8535,121.48,18.79,122.9245886713,130.12,128.65936,3.35898,128.7031998913,3.69936,1.07898,3.8535,124.96,2.2800000000000002,124.9807985252,130.12
2019-10-10 17:30:00,128.37184,3.7526200000000003,128.426677376,2.27184,0.6626200000000001,2.3665,126.1,3.09,126.1378535571,133.16,2.27184,0.6626200000000001,2.3665,2.27184,0.6626200000000001,2.3665,0.0,0.0,0.0,135.49,127.44184,19.57262,128.9360695703,2.27184,0.6626200000000001,2.3665,125.17,18.91,126.5903511331,129.36,131.05184,3.26262,131.0924462227,2.27184,0.6626200000000001,2.3665,128.78,2.6,128.8062436375,129.36
2019-10-10 18:00:00,127.2212,2.0866,127.2383103825,5.6112,1.6366,5.845,121.61,0.45,121.6108325767,133.44,5.6112,1.6366,5.845,5.6112,1.6366,5.845,0.0,0.0,0.0,135.39,126.3212,18.0266,127.6009556273,5.6112,1.6366,5.845,120.71,16.39,121.8176350123,129.62,129.8012,1.8766,129.8147647573,5.6112,1.6366,5.845,124.19,0.24,124.1902319025,129.62
2019-10-10 18:30:00,128.73776,2.31768,128.7586210333,5.47776,1.59768,5.7059999999999995,123.26,0.72,123.262102854,132.65,5.47776,1.59768,5.7059999999999995,5.47776,1.59768,5.7059999999999995,0.0,0.0,0.0,134.65,127.83776,18.07768,129.1096254971,5.47776,1.59768,5.7059999999999995,122.36,16.48,123.4648128011,128.86,131.36776,2.15768,131.3854784609,5.47776,1.59768,5.7059999999999995,125.89,0.56,125.8912455257,128.86
2019-10-10 19:00:00,132.39656,3.51608,132.4432403651,5.50656,1.60608,5.736,126.89,1.9100000000000001,126.9043742351,132.55,5.50656,1.60608,5.736,5.50656,1.60608,5.736,0.0,0.0,0.0,134.73,131.46656,19.19608,132.8606257911,5.50656,1.60608,5.736,125.96,17.59,127.1822695976,128.76,135.10656,3.00608,135.1399980465,5.50656,1.60608,5.736,129.6,1.4,129.6075615078,128.76
2019-10-10 19:30:00,129.76592,2.14381,129.7836272985,5.39592,1.57381,5.62075,124.37,0.5700000000000001,124.3713061763,133.87,5.39592,1.57381,5.62075,5.39592,1.57381,5.62075,0.0,0.0,0.0,135.79,128.85592,17.55381,130.0460855411,5.39592,1.57381,5.62075,123.46,15.98,124.4898871395,130.03,132.39592,2.36381,132.4170201687,5.39592,1.57381,5.62075,127.0,0.79,127.0024570628,130.03
2019-10-10 20:00:00,125.9236,3.46855,125.9713613329,5.3436,1.5585499999999999,5.56625,120.58,1.9100000000000001,120.5951263526,134.27,5.3436,1.5585499999999999,5.56625,5.3436,1.5585499999999999,5.56625,0.0,0.0,0.0,135.93,125.0336,15.76855,126.0239988973,5.3436,1.5585499999999999,5.56625,119.69,14.21,120.530577863,130.42,128.4836,4.04855,128.5473695805,5.3436,1.5585499999999999,5.56625,123.14,2.49,123.1651724312,130.42
2019-10-10 20:30:00,121.72384,3.09612,121.7632094822,1.56384,0.45612,1.629,120.16,2.64,120.1889978326,133.51,1.56384,0.45612,1.629,1.56384,0.45612,1.629,0.0,0.0,0.0,135.06,120.84384,13.79612,121.628806592,1.56384,0.45612,1.629,119.28,13.34,120.0236393383,129.68,124.27384,3.67612,124.3281994022,1.56384,0.45612,1.629,122.71,3.22,122.7522403054,129.68
2019-10-10 21:00:00,118.13336,4.7584800000000005,118.2291583189,1.50336,0.43848000000000004,1.566,116.63,4.32,116.7099794362,134.17,1.50336,0.43848000000000004,1.566,1.50336,0.43848000000000004,1.566,0.0,0.0,0.0,135.47,117.25336,12.25848,117.8924118135,1.50336,0.43848000000000004,1.566,115.75,11.82,116.3519441178,130.3,120.57336,5.35848,120.6923711326,1.50336,0.43848000000000004,1.566,119.07,4.92,119.1716044198,130.3
2019-10-10 21:30:00,112.24344,7.38892,112.4863812281,1.5734400000000002,0.45892000000000005,1.639,110.67,6.93,110.8867611575,134.14,1.5734400000000002,0.45892000000000005,1.639,1.5734400000000002,0.45892000000000005,1.639,0.0,0.0,0.0,135.06,111.41344,9.71892,111.8365415175,1.5734400000000002,0.45892000000000005,1.639,109.84,9.26,110.2296384826,130.27,114.57344,8.02892,114.8544152821,1.5734400000000002,0.45892000000000005,1.639,113.0,7.57,113.2532776568,130.27
2019-10-10 22:00:00,105.30776,9.92768,105.7746810272,1.63776,0.47768000000000005,1.706,103.67,9.45,104.0998146012,134.26,1.63776,0.47768000000000005,1.706,1.63776,0.47768000000000005,1.706,0.0,0.0,0.0,134.79,104.52776,7.29768,104.7821966939,1.63776,0.47768000000000005,1.706,102.89,6.82,103.1157820123,130.36,107.45776,10.58768,107.9780957046,1.63776,0.47768000000000005,1.706,105.82,10.11,106.3018555812,130.36
2019-10-10 22:30:00,98.47832,12.63201,99.285181103,1.6183200000000002,0.47201000000000004,1.68575,96.86,12.16,97.6203114111,134.11,1.6183200000000002,0.47201000000000004,1.68575,1.6183200000000002,0.47201000000000004,1.68575,0.0,0.0,0.0,134.25,97.73832,4.61201,97.8470737052,1.6183200000000002,0.47201000000000004,1.68575,96.12,4.14,96.2091159922,130.22,100.45832,13.32201,101.3378014744,1.6183200000000002,0.47201000000000004,1.68575,98.84,12.85,99.6718019301,130.22
2019-10-10 23:00:00,91.54744,15.07592,92.7804781967,1.5974400000000002,0.46592000000000006,1.6640000000000001,89.95,14.61,91.1287803057,135.33,1.5974400000000002,0.46592000000000006,1.6640000000000001,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.0,0.0,0.0,135.12,90.87744,2.49592,90.9117083637,1.5974400000000002,0.46592000000000006,1.6640000000000001,89.28,2.03,89.3030755349,131.38,93.37744,15.79592,94.7040516008,1.5974400000000002,0.46592000000000006,1.6640000000000001,91.78,15.33,93.0514766138,131.38
2019-10-10 23:30:00,85.47752,16.68011,87.0897955846,1.57752,0.46011,1.64325,83.9,16.22,85.4534867633,135.7,1.57752,0.46011,1.64325,1.57752,0.46011,1.64325,0.0,0.0,0.0,135.26,84.85752,1.08011,84.8643938184,1.57752,0.46011,1.64325,83.28,0.62,83.2823078451,131.72,87.16752,17.42011,88.8911512771,1.57752,0.46011,1.64325,85.59,16.96,87.2541672357,131.72
2019-10-11 00:00:00,80.66224,18.48482,82.7531602554,1.42224,0.41482,1.4815,79.24,18.07,81.2742425372,136.31,1.42224,0.41482,1.4815,1.42224,0.41482,1.4815,0.0,0.0,0.0,135.63,80.09224,1.52482,80.1067536744,1.42224,0.41482,1.4815,78.67,1.11,78.6778304226,132.31,82.25224,19.23482,84.4713518623,1.42224,0.41482,1.4815,80.83,18.82,82.9920556439,132.31
2019-10-11 00:30:00,76.77864,19.54877,79.2282397177,1.29864,0.37877000000000005,1.35275,75.48,19.17,77.8763076937,136.36,1.29864,0.37877000000000005,1.35275,1.29864,0.37877000000000005,1.35275,0.0,0.0,0.0,135.52,76.22864,2.51877,76.2702416317,1.29864,0.37877000000000005,1.35275,74.93,2.14,74.9605529595,132.35,78.28864,20.30877,80.8798942381,1.29864,0.37877000000000005,1.35275,76.99,19.93,79.5277624481,132.35
2019-10-11 01:00:00,74.35952,20.25111,77.0677991827,1.16952,0.34111,1.21825,73.19,19.91,75.8497475276,136.71,1.16952,0.34111,1.21825,1.16952,0.34111,1.21825,0.0,0.0,0.0,135.78,73.82952,3.13111,73.8958853608,1.16952,0.34111,1.21825,72.66,2.79,72.7135455056,132.71,75.80952,21.01111,78.6673379876,1.16952,0.34111,1.21825,74.64,20.67,77.4491994794,132.71
2019-10-11 01:30:00,74.37336,20.80348,77.2281131312,1.14336,0.33348000000000005,1.191,73.23,20.47,76.0371869548,136.75,1.14336,0.33348000000000005,1.191,1.14336,0.33348000000000005,1.191,0.0,0.0,0.0,135.78,73.87336,3.66348,73.9641426868,1.14336,0.33348000000000005,1.191,72.73,3.33,72.8061934179,132.74,75.83336,21.58348,78.8450702188,1.14336,0.33348000000000005,1.191,74.69,21.25,77.6540958353,132.74
2019-10-11 02:00:00,75.70784,20.40687,78.4099316456,1.01784,0.29687,1.06025,74.69,20.11,77.349907563,136.39,1.01784,0.29687,1.06025,1.01784,0.29687,1.06025,0.0,0.0,0.0,135.45,75.17784,3.36687,75.2531955512,1.01784,0.29687,1.06025,74.16,3.07,74.2235171627,132.4,77.19784,21.18687,80.0524200825,1.01784,0.29687,1.06025,76.18,20.89,78.9923065874,132.4
2019-10-11 02:30:00,75.43648,20.52939,78.1800381719,1.02648,0.29939000000000004,1.06925,74.41,20.23,77.1109654978,136.68,1.02648,0.29939000000000004,1.06925,1.02648,0.29939000000000004,1.06925,0.0,0.0,0.0,135.72,74.92648,3.41939,75.0044640882,1.02648,0.29939000000000004,1.06925,73.9,3.12,73.9658326527,132.68,76.91648,21.29939,79.8110826262,1.02648,0.29939000000000004,1.06925,75.89,21.0,78.7419335551,132.68
2019-10-11 03:00:00,74.39568,20.83874,77.2591113556,1.19568,0.34874000000000005,1.2455,73.2,20.49,76.0136836366,137.3,1.19568,0.34874000000000005,1.2455,1.19568,0.34874000000000005,1.2455,0.0,0.0,0.0,136.32,73.54568,3.45874,73.6269646872,1.19568,0.34874000000000005,1.2455,72.35,3.11,72.4168115841,133.27,75.50568,21.51874,78.5121893941,1.19568,0.34874000000000005,1.2455,74.31,21.17,77.2667134023,133.27
2019-10-11 03:30:00,73.10328,21.05304,76.0744374938,1.31328,0.38304000000000005,1.3679999999999999,71.79,20.67,74.7064455051,137.55,1.31328,0.38304000000000005,1.3679999999999999,1.31328,0.38304000000000005,1.3679999999999999,0.0,0.0,0.0,136.53,72.61328,3.70304,72.7076401598,1.31328,0.38304000000000005,1.3679999999999999,71.3,3.32,71.37725408,133.52,74.54328,21.82304,77.6720391647,1.31328,0.38304000000000005,1.3679999999999999,73.23,21.44,76.3040398668,133.52
2019-10-11 04:00:00,72.18936,21.51148,75.326273431,1.47936,0.43148000000000003,1.541,70.71,21.08,73.7853000265,137.86,1.47936,0.43148000000000003,1.541,1.47936,0.43148000000000003,1.541,0.0,0.0,0.0,136.82,71.69936,4.09148,71.8160040172,1.47936,0.43148000000000003,1.541,70.22,3.66,70.315318388,133.83,73.58936,22.30148,76.8944075691,1.47936,0.43148000000000003,1.541,72.11,21.87,75.3534936151,133.83
2019-10-11 04:30:00,72.22096,20.75653,75.1445314109,1.53096,0.44653000000000004,1.59475,70.69,20.31,73.5497940174,137.52,1.53096,0.44653000000000004,1.59475,1.53096,0.44653000000000004,1.59475,0.0,0.0,0.0,136.54,71.74096,3.3965300000000003,71.8213182681,1.53096,0.44653000000000004,1.59475,70.21,2.95,70.2719474613,133.48,73.62096,21.52653,76.7035673562,1.53096,0.44653000000000004,1.59475,72.09,21.08,75.1088177247,133.48
2019-10-11 05:00:00,73.098,20.3165,75.8688195259,1.428,0.41650000000000004,1.4875,71.67,19.9,74.3814419059,137.52,1.428,0.41650000000000004,1.4875,1.428,0.41650000000000004,1.4875,0.0,0.0,0.0,136.61,72.608,2.9765,72.6689838669,1.428,0.41650000000000004,1.4875,71.18,2.56,71.2260205262,133.48,74.518,21.0865,77.443997871,1.428,0.41650000000000004,1.4875,73.09,20.67,75.9565467883,133.48
2019-10-11 05:30:00,75.69312,19.44091,78.1498393918,1.44312,0.42091000000000006,1.50325,74.25,19.02,76.6473933021,137.34,1.44312,0.42091000000000006,1.50325,1.44312,0.42091000000000006,1.50325,0.0,0.0,0.0,136.55,75.18312,2.16091,75.2141679803,1.44312,0.42091000000000006,1.50325,73.74,1.74,73.7605260285,133.32,77.17312,20.20091,79.7732236741,1.44312,0.42091000000000006,1.50325,75.73,19.78,78.2705647099,133.32
2019-10-11 06:00:00,80.32312,17.91091,82.2958340596,1.44312,0.42091000000000006,1.50325,78.88,17.49,80.7957579332,136.37,1.44312,0.42091000000000006,1.50325,1.44312,0.42091000000000006,1.50325,0.0,0.0,0.0,135.77,79.73312,1.1709100000000001,79.7417171571,1.44312,0.42091000000000006,1.50325,78.29,0.75,78.2935923304,132.39,81.87312,18.64091,83.9683946742,1.44312,0.42091000000000006,1.50325,80.43,18.22,82.4678925401,132.39
2019-10-11 06:30:00,92.45856,12.00083,93.2341420187,1.40856,0.41083000000000003,1.46725,91.05,11.59,91.7846969816,135.98,1.40856,0.41083000000000003,1.46725,1.40856,0.41083000000000003,1.46725,0.0,0.0,0.0,136.17,91.80856,5.61083,91.979851612,1.40856,0.41083000000000003,1.46725,90.4,5.2,90.5494340126,132.01,94.29856,12.68083,95.1473692099,1.40856,0.41083000000000003,1.46725,92.89,12.27,93.6968782831,132.01
2019-10-11 07:00:00,104.05944,6.08192,104.237022233,1.5494400000000002,0.45192000000000004,1.6139999999999999,102.51,5.63,102.664487531,134.35,1.5494400000000002,0.45192000000000004,1.6139999999999999,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.0,0.0,0.0,135.36,103.31944,11.14192,103.9184731566,1.5494400000000002,0.45192000000000004,1.6139999999999999,101.77,10.69,102.3299027655,130.46,106.17944,6.66192,106.3882261192,1.5494400000000002,0.45192000000000004,1.6139999999999999,104.63,6.21,104.8141259564,130.46
2019-10-11 07:30:00,115.17872,1.46671,115.188058318,1.42872,0.41671,1.48825,113.75,1.05,113.7548460506,133.78,1.42872,0.41671,1.48825,1.42872,0.41671,1.48825,0.0,0.0,0.0,135.54,114.36872,16.24671,115.5169238695,1.42872,0.41671,1.48825,112.94,15.83,114.0439937042,129.9,117.58872,1.62671,117.5999713293,1.42872,0.41671,1.48825,116.16,1.21,116.1663019124,129.9
2019-10-11 08:00:00,121.09904,3.81347,121.1590691709,1.34904,0.39347000000000004,1.40525,119.75,3.42,119.7988267889,132.67,1.34904,0.39347000000000004,1.40525,1.34904,0.39347000000000004,1.40525,0.0,0.0,0.0,134.95,120.25904,19.53347,121.8351064019,1.34904,0.39347000000000004,1.40525,118.91,19.14,120.4405567074,128.83,123.64904,3.36347,123.6947776721,1.34904,0.39347000000000004,1.40525,122.3,2.9699999999999998,122.3360572358,128.83
2019-10-11 08:30:00,124.27616,6.51638,124.4468848652,1.4961600000000002,0.43638000000000005,1.5585,122.78,6.08,122.9304470015,132.62,1.4961600000000002,0.43638000000000005,1.5585,1.4961600000000002,0.43638000000000005,1.5585,0.0,0.0,0.0,135.26,123.41616,22.19638,125.3962831756,1.4961600000000002,0.43638000000000005,1.5585,121.92,21.76,123.8466148104,128.78,126.92616,6.11638,127.0734441048,1.4961600000000002,0.43638000000000005,1.5585,125.43,5.68,125.5585413263,128.78
2019-10-11 09:00:00,124.53704,7.77747,124.7796592861,2.11704,0.6174700000000001,2.20525,122.42,7.16,122.6292053305,132.65,2.11704,0.6174700000000001,2.20525,2.11704,0.6174700000000001,2.20525,0.0,0.0,0.0,135.4,123.68704,23.42747,125.8861796011,2.11704,0.6174700000000001,2.20525,121.57,22.81,123.6913942035,128.78,127.19704,7.38747,127.4113876298,2.11704,0.6174700000000001,2.20525,125.08,6.77,125.2630803549,128.78
2019-10-11 09:30:00,123.93528,7.59779,124.1679509437,6.09528,1.77779,6.34925,117.84,5.82,117.9836344583,132.58,6.09528,1.77779,6.34925,6.09528,1.77779,6.34925,0.0,0.0,0.0,135.12,123.11528,23.27779,125.2965589183,6.09528,1.77779,6.34925,117.02,21.5,118.9786972529,128.73,126.48528,7.21779,126.6910515749,6.09528,1.77779,6.34925,120.39,5.44,120.5128445436,128.73
2019-10-11 10:00:00,123.9368,7.8511500000000005,124.1852283912,6.3468,1.85115,6.61125,117.59,6.0,117.7429747373,132.36,6.3468,1.85115,6.61125,6.3468,1.85115,6.61125,0.0,0.0,0.0,134.93,123.1068,23.48115,125.3261689016,6.3468,1.85115,6.61125,116.76,21.63,118.746597846,128.52,126.4468,7.46115,126.6667359237,6.3468,1.85115,6.61125,120.1,5.61,120.2309531693,128.52
2019-10-11 10:30:00,124.73736,8.44048,125.0226006864,3.08736,0.9004800000000001,3.216,121.65,7.54,121.8834447331,132.36,3.08736,0.9004800000000001,3.216,3.08736,0.9004800000000001,3.216,0.0,0.0,0.0,135.18,123.87736,24.04048,126.1885295865,3.08736,0.9004800000000001,3.216,120.79,23.14,122.9865183669,128.52,127.34736,8.08048,127.6034649059,3.08736,0.9004800000000001,3.216,124.26,7.18,124.4672647727,128.52
2019-10-11 11:00:00,125.04952,8.74111,125.3546547052,3.32952,0.97111,3.4682500000000003,121.72,7.77,121.9677469662,132.05,3.32952,0.97111,3.4682500000000003,3.32952,0.97111,3.4682500000000003,0.0,0.0,0.0,134.88,124.20952,24.25111,126.554814981,3.32952,0.97111,3.4682500000000003,120.88,23.28,123.1013111222,128.21,127.67952,8.38111,127.9542997803,3.32952,0.97111,3.4682500000000003,124.35,7.41,124.5705848104,128.21
2019-10-11 11:30:00,124.8668,8.4674,125.1535640923,3.3168,0.9674,3.455,121.55,7.5,121.7811664421,131.82,3.3168,0.9674,3.455,3.3168,0.9674,3.455,0.0,0.0,0.0,134.63,124.0068,23.9274,126.2941285927,3.3168,0.9674,3.455,120.69,22.96,122.8545387847,128.01,127.4868,8.1074,127.7443310249,3.3168,0.9674,3.455,124.17,7.14,124.3751120603,128.01
2019-10-11 12:00:00,125.18496,13.33728,125.8934360799,3.14496,0.9172800000000001,3.276,122.04,12.42,122.6703631689,132.78,3.14496,0.9172800000000001,3.276,3.14496,0.9172800000000001,3.276,0.0,0.0,0.0,134.75,125.86496,16.93728,126.9994472807,3.14496,0.9172800000000001,3.276,122.72,16.02,123.7612168654,128.93,128.08496,12.76728,128.7196970817,3.14496,0.9172800000000001,3.276,124.94,11.85,125.5007015917,128.93
2019-10-11 12:30:00,125.55704,14.00747,126.3359786813,3.07704,0.8974700000000001,3.20525,122.48,13.11,123.1796350863,133.66,3.07704,0.8974700000000001,3.20525,3.07704,0.8974700000000001,3.20525,0.0,0.0,0.0,135.21,126.81704,13.32747,127.5154229533,3.07704,0.8974700000000001,3.20525,123.74,12.43,124.3627456275,129.79,128.57704,13.51747,129.2856419343,3.07704,0.8974700000000001,3.20525,125.5,12.62,126.132923537,129.79
2019-10-11 13:00:00,125.1944,12.02045,125.7701435539,2.7444,0.8004500000000001,2.85875,122.45,11.22,122.9629655628,134.22,2.7444,0.8004500000000001,2.85875,2.7444,0.8004500000000001,2.85875,0.0,0.0,0.0,135.51,126.4444,11.32045,126.950143283,2.7444,0.8004500000000001,2.85875,123.7,10.52,124.1465279418,130.33,128.1844,11.48045,128.69747913449999,2.7444,0.8004500000000001,2.85875,125.44,10.68,125.893828284,130.33
2019-10-11 13:30:00,122.72552,10.54911,123.1780702116,2.22552,0.6491100000000001,2.31825,120.5,9.9,120.9059965428,134.68,2.22552,0.6491100000000001,2.31825,2.22552,0.6491100000000001,2.31825,0.0,0.0,0.0,135.77,123.94552,9.83911,124.3354334599,2.22552,0.6491100000000001,2.31825,121.72,9.19,122.0664347804,130.78,125.65552,9.97911,126.0511497086,2.22552,0.6491100000000001,2.31825,123.43,9.33,123.7821222956,130.78
2019-10-11 14:00:00,120.76464,10.31302,121.2041940522,1.9646400000000002,0.5730200000000001,2.0465,118.8,9.74,119.1986056965,134.9,1.9646400000000002,0.5730200000000001,2.0465,1.9646400000000002,0.5730200000000001,2.0465,0.0,0.0,0.0,135.93,121.96464,9.60302,122.3421080554,1.9646400000000002,0.5730200000000001,2.0465,120.0,9.03,120.3392741377,130.98,123.66464,9.73302,124.0470671344,1.9646400000000002,0.5730200000000001,2.0465,121.7,9.16,122.0442362424,130.98
