Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-10-11 14:30:00,121.7568,10.3999,122.2001483888,1.8168000000000002,0.5299,1.8925,119.94,9.87,120.3454215997,134.83,1.8168000000000002,0.5299,1.8925,1.8168000000000002,0.5299,1.8925,0.0,0.0,0.0,135.93,122.9668,9.6999,123.3487817623,1.8168000000000002,0.5299,1.8925,121.15,9.17,121.4965489222,130.93,124.6768,9.8299,125.0637093335,1.8168000000000002,0.5299,1.8925,122.86,9.3,123.2114832311,130.93
2019-10-11 15:00:00,118.70384,9.48487,119.0821749451,2.7938400000000003,0.8148700000000001,2.91025,115.91,8.67,116.2338031727,135.13,2.7938400000000003,0.8148700000000001,2.91025,2.7938400000000003,0.8148700000000001,2.91025,0.0,0.0,0.0,136.01,119.87384,8.76487,120.1938453602,2.7938400000000003,0.8148700000000001,2.91025,117.08,7.95,117.3496011923,131.2,121.54384,8.894870000000001,121.868879351,2.7938400000000003,0.8148700000000001,2.91025,118.75,8.08,119.024572673,131.2
2019-10-11 15:30:00,115.32768,7.22849,115.5539910252,2.49768,0.7284900000000001,2.60175,112.83,6.5,113.0170734889,135.24,2.49768,0.7284900000000001,2.60175,2.49768,0.7284900000000001,2.60175,0.0,0.0,0.0,135.84,116.44768,6.51849,116.6299828057,2.49768,0.7284900000000001,2.60175,113.95,5.79,114.0970052192,131.33,118.07768,6.59849,118.2619067344,2.49768,0.7284900000000001,2.60175,115.58,5.87,115.7289648273,131.33
2019-10-11 16:00:00,114.5992,6.7781,114.7994742159,2.5992,0.7581,2.7075,112.0,6.02,112.1616708149,135.06,2.5992,0.7581,2.7075,2.5992,0.7581,2.7075,0.0,0.0,0.0,135.59,115.6992,6.0581,115.8576948513,2.5992,0.7581,2.7075,113.1,5.3,113.2241140394,131.16,117.2992,6.1381,117.4596892225,2.5992,0.7581,2.7075,114.7,5.38,114.8261050458,131.16
2019-10-11 16:30:00,116.892,6.39225,117.0666499224,1.722,0.5022500000000001,1.7937500000000002,115.17,5.89,115.3205142202,134.73,1.722,0.5022500000000001,1.7937500000000002,1.722,0.5022500000000001,1.7937500000000002,0.0,0.0,0.0,135.28,118.032,5.66225,118.1677371327,1.722,0.5022500000000001,1.7937500000000002,116.31,5.16,116.4244033697,130.84,119.672,5.74225,119.8096866662,1.722,0.5022500000000001,1.7937500000000002,117.95,5.24,118.0663377089,130.84
2019-10-11 17:00:00,117.13848,5.68914,117.2765526891,1.6084800000000001,0.46914000000000006,1.6755,115.53,5.22,115.6478676846,134.42,1.6084800000000001,0.46914000000000006,1.6755,1.6084800000000001,0.46914000000000006,1.6755,0.0,0.0,0.0,134.91,118.27848,4.93914,118.3815607899,1.6084800000000001,0.46914000000000006,1.6755,116.67,4.47,116.755598581,130.55,119.91848,4.99914,120.022636391,1.6084800000000001,0.46914000000000006,1.6755,118.31,4.53,118.396693366,130.55
2019-10-11 17:30:00,117.88576,4.61543,117.976076409,1.35576,0.39543000000000006,1.41225,116.53,4.22,116.6063861888,134.54,1.35576,0.39543000000000006,1.41225,1.35576,0.39543000000000006,1.41225,0.0,0.0,0.0,134.91,119.03576,3.86543,119.0985042218,1.35576,0.39543000000000006,1.41225,117.68,3.47,117.7311483848,130.67,120.69576,3.91543,120.7592525402,1.35576,0.39543000000000006,1.41225,119.34,3.52,119.3919008978,130.67
2019-10-11 18:00:00,118.28144,3.54792,118.3346389896,4.62144,1.34792,4.814,113.66,2.2,113.6812895775,134.59,4.62144,1.34792,4.814,4.62144,1.34792,4.814,0.0,0.0,0.0,134.68,119.38144,2.77792,119.4137557235,4.62144,1.34792,4.814,114.76,1.43,114.7689091174,130.72,121.01144,2.80792,121.0440127623,4.62144,1.34792,4.814,116.39,1.46,116.3991567839,130.72
2019-10-11 18:30:00,119.162,3.51975,119.2139710104,4.662,1.35975,4.85625,114.5,2.16,114.5203719868,133.88,4.662,1.35975,4.85625,4.662,1.35975,4.85625,0.0,0.0,0.0,134.0,120.262,2.74975,120.2934319448,4.662,1.35975,4.85625,115.6,1.3900000000000001,115.6083565319,130.06,121.922,2.75975,121.9532299862,4.662,1.35975,4.85625,117.26,1.4,117.2683571984,130.06
2019-10-11 19:00:00,122.4124,4.3282,122.4888933292,4.6224,1.3482,4.815,117.79,2.98,117.8276898696,134.18,4.6224,1.3482,4.815,4.6224,1.3482,4.815,0.0,0.0,0.0,134.44,123.5524,3.5582000000000003,123.6036258894,4.6224,1.3482,4.815,118.93,2.21,118.9505317348,130.35,125.2324,3.5882,125.2837945985,4.6224,1.3482,4.815,120.61,2.24,120.6307991352,130.35
2019-10-11 19:30:00,120.37992,3.31831,120.4256464399,4.75992,1.3883100000000002,4.95825,115.62,1.9300000000000002,115.6361072503,135.11,4.75992,1.3883100000000002,4.95825,4.75992,1.3883100000000002,4.95825,0.0,0.0,0.0,135.19,121.49992,2.5283100000000003,121.5262231432,4.75992,1.3883100000000002,4.95825,116.74,1.1400000000000001,116.7455660828,131.25,123.15992,2.55831,123.1864880759,4.75992,1.3883100000000002,4.95825,118.4,1.17,118.4057806866,131.25
2019-10-11 20:00:00,116.01992,1.7320600000000002,116.0328482312,4.66992,1.36206,4.8645,111.35,0.37,111.3506147266,135.11,4.66992,1.36206,4.8645,4.66992,1.36206,4.8645,0.0,0.0,0.0,134.92,117.10992,2.03206,117.1275485539,4.66992,1.36206,4.8645,112.44,0.67,112.441996158,131.22,118.70992,2.04206,118.7274825617,4.66992,1.36206,4.8645,114.04,0.68,114.0420273408,131.22
2019-10-11 20:30:00,111.42464,3.7705200000000003,111.4884174262,4.66464,1.36052,4.859,106.76,2.41,106.7871982028,135.5,4.66464,1.36052,4.859,4.66464,1.36052,4.859,0.0,0.0,0.0,134.97,112.45464,4.56052,112.5470763734,4.66464,1.36052,4.859,107.79,3.2,107.8374893068,131.62,113.98464,4.60052,114.0774427317,4.66464,1.36052,4.859,109.32,3.24,109.3680026333,131.62
2019-10-11 21:00:00,107.71352,2.91811,107.7530405917,0.95352,0.27811,0.9932500000000001,106.76,2.64,106.7926364503,135.33,0.95352,0.27811,0.9932500000000001,0.95352,0.27811,0.9932500000000001,0.0,0.0,0.0,134.78,108.73352,3.70811,108.7967299663,0.95352,0.27811,0.9932500000000001,107.78,3.43,107.8345644958,131.44,110.24352,3.7581100000000003,110.3075568253,0.95352,0.27811,0.9932500000000001,109.29,3.48,109.3453908494,131.44
2019-10-11 21:30:00,103.43488,5.54934,103.5836356528,0.8548800000000001,0.24934000000000003,0.8905000000000001,102.58,5.3,102.716826275,136.0,0.8548800000000001,0.24934000000000003,0.8905000000000001,0.8548800000000001,0.24934000000000003,0.8905000000000001,0.0,0.0,0.0,135.06,104.42488,6.35934,104.6183385848,0.8548800000000001,0.24934000000000003,0.8905000000000001,103.57,6.11,103.7500698795,132.08,105.91488,6.44934,106.1110540512,0.8548800000000001,0.24934000000000003,0.8905000000000001,105.06,6.2,105.2427840757,132.08
2019-10-11 22:00:00,98.48552,7.45536,98.7673024963,0.8755200000000001,0.25536000000000003,0.912,97.61,7.2,97.8751863344,136.32,0.8755200000000001,0.25536000000000003,0.912,0.8755200000000001,0.25536000000000003,0.912,0.0,0.0,0.0,135.06,99.39552,8.25536,99.7377579696,0.8755200000000001,0.25536000000000003,0.912,98.52,8.0,98.8442734811,132.38,100.80552,8.36536,101.1520247469,0.8755200000000001,0.25536000000000003,0.912,99.93,8.11,100.2585507575,132.38
2019-10-11 22:30:00,93.14976,9.59118,93.6422368477,0.92976,0.27118000000000003,0.9685,92.22,9.32,92.6897556367,136.66,0.92976,0.27118000000000003,0.9685,0.92976,0.27118000000000003,0.9685,0.0,0.0,0.0,135.12,94.00976,10.40118,94.5833998155,0.92976,0.27118000000000003,0.9685,93.08,10.13,93.6296069628,132.71,95.33976,10.53118,95.9196308847,0.92976,0.27118000000000003,0.9685,94.41,10.26,94.965865973,132.71
2019-10-11 23:00:00,87.81312,11.00591,88.5001361528,0.8431200000000001,0.24591000000000002,0.8782500000000001,86.97,10.76,87.6330902114,137.4,0.8431200000000001,0.24591000000000002,0.8782500000000001,0.8431200000000001,0.24591000000000002,0.8782500000000001,0.0,0.0,0.0,135.66,88.61312,11.81591,89.3974315362,0.8431200000000001,0.24591000000000002,0.8782500000000001,87.77,11.57,88.5293047527,133.41,89.86312,11.98591,90.6589343345,0.8431200000000001,0.24591000000000002,0.8782500000000001,89.02,11.74,89.7908013106,133.41
2019-10-11 23:30:00,82.65816,12.67863,83.6248711405,0.8181600000000001,0.23863,0.8522500000000001,81.84,12.44,82.7800652331,138.08,0.8181600000000001,0.23863,0.8522500000000001,0.8181600000000001,0.23863,0.8522500000000001,0.0,0.0,0.0,136.09,83.39816,13.48863,84.4819284265,0.8181600000000001,0.23863,0.8522500000000001,82.58,13.25,83.6362295898,134.06,84.57816,13.66863,85.6755309004,0.8181600000000001,0.23863,0.8522500000000001,83.76,13.43,84.8298443945,134.06
2019-10-12 00:00:00,78.1712,13.88535,79.394832666,0.8412000000000001,0.24535,0.8762500000000001,77.33,13.64,78.5237448165,138.4,0.8412000000000001,0.24535,0.8762500000000001,0.8412000000000001,0.24535,0.8762500000000001,0.0,0.0,0.0,136.23,78.8612,14.67535,80.2150532198,0.8412000000000001,0.24535,0.8762500000000001,78.02,14.43,79.34321206,134.35,79.9712,14.88535,81.3447384535,0.8412000000000001,0.24535,0.8762500000000001,79.13,14.64,80.4728929516,134.35
2019-10-12 00:30:00,74.78904,15.25722,76.3294390537,0.7790400000000001,0.22722,0.8115,74.01,15.03,75.5207322528,139.0,0.7790400000000001,0.22722,0.8115,0.7790400000000001,0.22722,0.8115,0.0,0.0,0.0,136.65,75.43904,16.06722,77.1310852682,0.7790400000000001,0.22722,0.8115,74.66,15.84,76.3218264981,134.93,76.51904,16.28722,78.2332219575,0.7790400000000001,0.22722,0.8115,75.74,16.06,77.4239704484,134.93
2019-10-12 01:00:00,72.47488,16.23684,74.271415795,0.91488,0.26684,0.9530000000000001,71.56,15.97,73.320355291,138.48,0.91488,0.26684,0.9530000000000001,0.91488,0.26684,0.9530000000000001,0.0,0.0,0.0,136.78,73.01488,16.46684,74.848710884,0.91488,0.26684,0.9530000000000001,72.1,16.2,73.8975642359,134.45,74.04488,16.91684,75.9527730225,0.91488,0.26684,0.9530000000000001,73.13,16.65,75.0014626524,134.45
2019-10-12 01:30:00,72.04744,16.09217,73.8227034581,0.9674400000000001,0.28217000000000003,1.00775,71.08,15.81,72.8170481412,137.43,0.9674400000000001,0.28217000000000003,1.00775,0.9674400000000001,0.28217000000000003,1.00775,0.0,0.0,0.0,136.98,72.47744,16.52217,74.3368106019,0.9674400000000001,0.28217000000000003,1.00775,71.51,16.24,73.3308782165,133.42,73.48744,16.75217,75.3726677083,0.9674400000000001,0.28217000000000003,1.00775,72.52,16.47,74.366735171,133.42
2019-10-12 02:00:00,72.92808,15.78319,74.6164455001,0.8680800000000001,0.25319,0.9042500000000001,72.06,15.53,73.7144795817,137.14,0.8680800000000001,0.25319,0.9042500000000001,0.8680800000000001,0.25319,0.9042500000000001,0.0,0.0,0.0,136.73,73.36808,16.21319,75.1381573694,0.8680800000000001,0.25319,0.9042500000000001,72.5,15.96,74.23591853,133.14,74.38808,16.43319,76.1816000072,0.8680800000000001,0.25319,0.9042500000000001,73.52,16.18,75.2793650345,133.14
2019-10-12 02:30:00,72.60544,16.11367,74.3720396282,0.8354400000000001,0.24367000000000003,0.8702500000000001,71.77,15.87,73.5036720171,137.29,0.8354400000000001,0.24367000000000003,0.8702500000000001,0.8354400000000001,0.24367000000000003,0.8702500000000001,0.0,0.0,0.0,136.84,73.03544,16.53367,74.8834944408,0.8354400000000001,0.24367000000000003,0.8702500000000001,72.2,16.29,74.0148910693,133.28,74.05544,16.76367,75.9291039422,0.8354400000000001,0.24367000000000003,0.8702500000000001,73.22,16.52,75.0605009309,133.28
2019-10-12 03:00:00,70.78512,16.35941,72.6509704613,0.8551200000000001,0.24941000000000002,0.89075,69.93,16.11,71.7616680408,137.51,0.8551200000000001,0.24941000000000002,0.89075,0.8551200000000001,0.24941000000000002,0.89075,0.0,0.0,0.0,137.03,71.21512,16.77941,73.1651687387,0.8551200000000001,0.24941000000000002,0.89075,70.36,16.53,72.2756563443,133.48,72.21512,17.00941,74.1912635366,0.8551200000000001,0.24941000000000002,0.89075,71.36,16.76,73.3017544128,133.48
2019-10-12 03:30:00,69.89048,16.74264,71.8679009628,0.9004800000000001,0.26264000000000004,0.9380000000000001,68.99,16.48,70.9310263566,138.06,0.9004800000000001,0.26264000000000004,0.9380000000000001,0.9004800000000001,0.26264000000000004,0.9380000000000001,0.0,0.0,0.0,137.53,70.30048,17.17264,72.3675137945,0.9004800000000001,0.26264000000000004,0.9380000000000001,69.4,16.91,71.4304423898,134.01,71.29048,17.40264,73.3838157743,0.9004800000000001,0.26264000000000004,0.9380000000000001,70.39,17.14,72.4467507898,134.01
2019-10-12 04:00:00,68.94768,16.99724,71.0118915746,0.8476800000000001,0.24724000000000002,0.883,68.1,16.75,70.1296834443,138.4,0.8476800000000001,0.24724000000000002,0.883,0.8476800000000001,0.24724000000000002,0.883,0.0,0.0,0.0,137.86,69.36768000000001,17.41724,71.5208730218,0.8476800000000001,0.24724000000000002,0.883,68.52,17.17,70.6385114509,134.35,70.32768,17.65724,72.5104178625,0.8476800000000001,0.24724000000000002,0.883,69.48,17.41,71.6280566538,134.35
2019-10-12 04:30:00,68.2168,17.0524,70.315831418,0.7968000000000001,0.23240000000000002,0.8300000000000001,67.42,16.82,69.4864648691,138.59,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.0,0.0,0.0,138.03,68.6168,17.4624,70.8039593243,0.7968000000000001,0.23240000000000002,0.8300000000000001,67.82,17.23,69.97446177,134.53,69.5768,17.7124,71.7959623656,0.7968000000000001,0.23240000000000002,0.8300000000000001,68.78,17.48,70.9664625017,134.53
2019-10-12 05:00:00,68.43288,16.68709,70.438043966,0.81288,0.23709000000000002,0.8467500000000001,67.62,16.45,69.5921468271,138.54,0.81288,0.23709000000000002,0.8467500000000001,0.81288,0.23709000000000002,0.8467500000000001,0.0,0.0,0.0,138.03,68.85288,17.09709,70.9438480121,0.81288,0.23709000000000002,0.8467500000000001,68.04,16.86,70.0977973976,134.48,69.80288,17.32709,71.9212771311,0.81288,0.23709000000000002,0.8467500000000001,68.99,17.09,71.075229159,134.48
2019-10-12 05:30:00,69.2936,16.50105,71.231226664,0.7236,0.21105000000000002,0.75375,68.57,16.29,70.4784293242,138.38,0.7236,0.21105000000000002,0.75375,0.7236,0.21105000000000002,0.75375,0.0,0.0,0.0,137.9,69.7036,16.92105,71.7280543864,0.7236,0.21105000000000002,0.75375,68.98,16.71,70.9750977456,134.34,70.6836,17.15105,72.7346535364,0.7236,0.21105000000000002,0.75375,69.96,16.94,71.9817004523,134.34
2019-10-12 06:00:00,71.4648,15.5839,73.1442108321,0.6648000000000001,0.19390000000000002,0.6925,70.8,15.39,72.4533788032,137.89,0.6648000000000001,0.19390000000000002,0.6925,0.6648000000000001,0.19390000000000002,0.6925,0.0,0.0,0.0,137.51,71.9048,16.0039,73.6642727396,0.6648000000000001,0.19390000000000002,0.6925,71.24,15.81,72.9732396156,133.85,72.8948,16.2339,74.6805957143,0.6648000000000001,0.19390000000000002,0.6925,72.23,16.04,73.9895566955,133.85
2019-10-12 06:30:00,76.41648,13.96564,77.6821570002,0.63648,0.18564000000000003,0.663,75.78,13.78,77.0227031465,137.36,0.63648,0.18564000000000003,0.663,0.63648,0.18564000000000003,0.663,0.0,0.0,0.0,137.2,76.88648,14.38564,78.2206970373,0.63648,0.18564000000000003,0.663,76.25,14.2,77.5609598961,133.36,77.95648,14.59564,79.3110678342,0.63648,0.18564000000000003,0.663,77.32,14.41,78.6513223029,133.36
2019-10-12 07:00:00,80.90032,11.91676,81.773289924,0.64032,0.18676,0.667,80.26,11.73,81.1126408151,136.91,0.64032,0.18676,0.667,0.64032,0.18676,0.667,0.0,0.0,0.0,137.02,81.41032,12.34676,82.3412574898,0.64032,0.18676,0.667,80.77,12.16,81.680220984,132.91,82.55032,12.51676,83.4938597323,0.64032,0.18676,0.667,81.91,12.33,82.8328256188,132.91
2019-10-12 07:30:00,86.13056,9.22683,86.6233672733,0.64056,0.18683000000000002,0.66725,85.49,9.04,85.966631317,136.07,0.64056,0.18683000000000002,0.66725,0.64056,0.18683000000000002,0.66725,0.0,0.0,0.0,136.53,86.68056,9.64683,87.2157142433,0.64056,0.18683000000000002,0.66725,86.04,9.46,86.558495828,132.11,87.90056,9.78683,88.4437136814,0.64056,0.18683000000000002,0.66725,87.26,9.6,87.7864887098,132.11
2019-10-12 08:00:00,90.95792,7.23231,91.2449972254,0.72792,0.21231000000000003,0.7582500000000001,90.23,7.02,90.5026701264,135.52,0.72792,0.21231000000000003,0.7582500000000001,0.72792,0.21231000000000003,0.7582500000000001,0.0,0.0,0.0,136.26,91.58792,7.67231,91.9087124851,0.72792,0.21231000000000003,0.7582500000000001,90.86,7.46,91.1657347911,131.58,92.83792,7.77231,93.1626974312,0.72792,0.21231000000000003,0.7582500000000001,92.11,7.5600000000000005,92.4197257083,131.58
2019-10-12 08:30:00,96.7496,5.0953,96.8836786164,0.9096000000000001,0.26530000000000004,0.9475,95.84,4.83,95.961630353,135.02,0.9096000000000001,0.26530000000000004,0.9475,0.9096000000000001,0.26530000000000004,0.9475,0.0,0.0,0.0,136.07,97.4096,5.5253,97.5661781164,0.9096000000000001,0.26530000000000004,0.9475,96.5,5.26,96.6432491176,131.09,98.7596,5.6053,98.9185421458,0.9096000000000001,0.26530000000000004,0.9475,97.85,5.34,97.9956024524,131.09
2019-10-12 09:00:00,99.83144,3.50542,99.8929646264,1.08144,0.31542000000000003,1.1265,98.75,3.19,98.801511122,134.55,1.08144,0.31542000000000003,1.1265,1.08144,0.31542000000000003,1.1265,0.0,0.0,0.0,135.82,100.53144,3.94542,100.6088304646,1.08144,0.31542000000000003,1.1265,99.45,3.63,99.5162268175,130.64,101.93144,4.00542,102.0101066064,1.08144,0.31542000000000003,1.1265,100.85,3.69,100.9174841145,130.64
2019-10-12 09:30:00,102.70728,2.38004,102.7348526811,1.57728,0.46004000000000006,1.643,101.13,1.92,101.1482244036,134.04,1.57728,0.46004000000000006,1.643,1.57728,0.46004000000000006,1.643,0.0,0.0,0.0,135.49,103.43728,2.81004,103.4754425871,1.57728,0.46004000000000006,1.643,101.86,2.35,101.8871046796,130.15,104.85728,2.84004,104.8957339276,1.57728,0.46004000000000006,1.643,103.28,2.38,103.3074189011,130.15
2019-10-12 10:00:00,103.32048,3.94014,103.3955815819,5.52048,1.61014,5.7505,97.8,2.33,97.8277511752,134.17,5.52048,1.61014,5.7505,5.52048,1.61014,5.7505,0.0,0.0,0.0,135.54,104.00048,4.36014,104.0918376293,5.52048,1.61014,5.7505,98.48,2.75,98.5183886389,130.28,105.41048,4.39014,105.5018607563,5.52048,1.61014,5.7505,99.89,2.7800000000000002,99.9286770652,130.28
2019-10-12 10:30:00,105.5916,1.3488,105.6002142611,2.3616,0.6888000000000001,2.46,103.23,0.66,103.2321098302,133.83,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,135.45,106.3216,1.7888000000000002,106.3366467028,2.3616,0.6888000000000001,2.46,103.96,1.1,103.9658193831,129.94,107.7716,1.7988,107.7866107084,2.3616,0.6888000000000001,2.46,105.41,1.11,105.4158441602,129.94
2019-10-12 11:00:00,106.18168,0.9804900000000001,106.1862068645,2.40168,0.7004900000000001,2.50175,103.78,0.28,103.7803777214,133.83,2.40168,0.7004900000000001,2.50175,2.40168,0.7004900000000001,2.50175,0.0,0.0,0.0,135.45,106.92168,1.44049,106.9313829774,2.40168,0.7004900000000001,2.50175,104.52,0.74,104.5226195615,129.94,108.40168,1.45049,108.411383849,2.40168,0.7004900000000001,2.50175,106.0,0.75,106.0026532687,129.94
2019-10-12 11:30:00,104.18472,2.05721,104.2050286429,3.62472,1.05721,3.77575,100.56,1.0,100.564972033,133.89,3.62472,1.05721,3.77575,3.62472,1.05721,3.77575,0.0,0.0,0.0,135.45,104.90472,2.48721,104.934200773,3.62472,1.05721,3.77575,101.28,1.43,101.2900947773,130.0,106.32472,2.49721,106.3540414881,3.62472,1.05721,3.77575,102.7,1.44,102.7100949274,130.0
2019-10-12 12:00:00,100.70656,3.16108,100.7561593839,4.90656,1.4310800000000001,5.111,95.8,1.73,95.8156192904,133.98,4.90656,1.4310800000000001,5.111,4.90656,1.4310800000000001,5.111,0.0,0.0,0.0,135.39,101.36656,3.56108,101.4290923601,4.90656,1.4310800000000001,5.111,96.46,2.13,96.4835141358,130.08,102.74656,3.59108,102.8092965028,4.90656,1.4310800000000001,5.111,97.84,2.16,97.8638401045,130.08
2019-10-12 12:30:00,100.31544,3.88117,100.3904924929,4.97544,1.45117,5.18275,95.34,2.43,95.370962562,134.25,4.97544,1.45117,5.18275,4.97544,1.45117,5.18275,0.0,0.0,0.0,135.55,100.96544,4.29117,101.0565891685,4.97544,1.45117,5.18275,95.99,2.84,96.0320035197,130.33,102.32544,4.33117,102.4170625666,4.97544,1.45117,5.18275,97.35,2.88,97.39259160739999,130.33
2019-10-12 13:00:00,98.76352,4.77686,98.878972862,4.58352,1.3368600000000002,4.7745,94.18,3.44,94.2428034388,134.59,4.58352,1.3368600000000002,4.7745,4.58352,1.3368600000000002,4.7745,0.0,0.0,0.0,135.77,99.41352,5.20686,99.5497832737,4.58352,1.3368600000000002,4.7745,94.83,3.87,94.9089342475,130.66,100.76352,5.24686,100.9000322232,4.58352,1.3368600000000002,4.7745,96.18,3.91,96.2594436926,130.66
2019-10-12 13:30:00,96.6832,5.8451,96.8597251506,4.5432,1.3251,4.7325,92.14,4.52,92.2507994545,134.81,4.5432,1.3251,4.7325,4.5432,1.3251,4.7325,0.0,0.0,0.0,135.85,97.3032,6.2651,97.5046881347,4.5432,1.3251,4.7325,92.76,4.94,92.8914484762,130.88,98.6132,6.3351,98.8164799325,4.5432,1.3251,4.7325,94.07,5.01,94.2033173514,130.88
2019-10-12 14:00:00,96.0504,6.09845,96.2438072427,4.0404,1.17845,4.20875,92.01,4.92,92.1414483281,134.78,4.0404,1.17845,4.20875,4.0404,1.17845,4.20875,0.0,0.0,0.0,135.77,96.6704,6.52845,96.8905923997,4.0404,1.17845,4.20875,92.63,5.35,92.7843704511,130.88,97.9904,6.58845,98.2116396644,4.0404,1.17845,4.20875,93.95,5.41,94.1056353254,130.88
2019-10-12 14:30:00,95.5464,6.6302,95.7761666857,3.3264,0.9702000000000001,3.465,92.22,5.66,92.3935279119,135.04,3.3264,0.9702000000000001,3.465,3.3264,0.9702000000000001,3.465,0.0,0.0,0.0,135.93,96.1664,7.0602,96.425219279,3.3264,0.9702000000000001,3.465,92.84,6.09,93.0395276213,131.1,97.4764,7.1502,97.7382929921,3.3264,0.9702000000000001,3.465,94.15,6.18,94.3526093969,131.1
2019-10-12 15:00:00,94.56272,7.59371,94.8671304792,3.37272,0.9837100000000001,3.51325,91.19,6.61,91.4292524305,135.19,3.37272,0.9837100000000001,3.51325,3.37272,0.9837100000000001,3.51325,0.0,0.0,0.0,135.93,95.16272,8.02371,95.5003832451,3.37272,0.9837100000000001,3.51325,91.79,7.04,92.0595769054,131.27,96.46272,8.12371,96.8041890311,3.37272,0.9837100000000001,3.51325,93.09,7.14,93.3634173539,131.27
2019-10-12 15:30:00,93.34128,7.91704,93.6764328655,3.04128,0.88704,3.168,90.3,7.03,90.573235009,135.31,3.04128,0.88704,3.168,3.04128,0.88704,3.168,0.0,0.0,0.0,136.03,93.95128,8.35704,94.3222303129,3.04128,0.88704,3.168,90.91,7.47,91.2163855894,131.39,95.23128,8.45704,95.6060574232,3.04128,0.88704,3.168,92.19,7.57,92.5002756753,131.39
2019-10-12 16:00:00,93.12904,8.02097,93.4738147882,2.6090400000000002,0.76097,2.71775,90.52,7.26,90.8106711791,135.19,2.6090400000000002,0.76097,2.71775,2.6090400000000002,0.76097,2.71775,0.0,0.0,0.0,135.88,93.72904,8.46097,94.1101532921,2.6090400000000002,0.76097,2.71775,91.12,7.7,91.4447614683,131.28,95.03904,8.57097,95.4247381493,2.6090400000000002,0.76097,2.71775,92.43,7.8100000000000005,92.7593714942,131.28
2019-10-12 16:30:00,95.55112,7.61741,95.8542720402,1.91112,0.5574100000000001,1.9907500000000002,93.64,7.06,93.905767661,135.11,1.91112,0.5574100000000001,1.9907500000000002,1.91112,0.5574100000000001,1.9907500000000002,0.0,0.0,0.0,135.88,96.18112,8.07741,96.5196995269,1.91112,0.5574100000000001,1.9907500000000002,94.27,7.52,94.5694628302,131.2,97.50112,8.18741,97.8442746601,1.91112,0.5574100000000001,1.9907500000000002,95.59,7.63,95.894030054,131.2
2019-10-12 17:00:00,98.1888,7.06215,98.4424421074,1.3788,0.40215,1.43625,96.81,6.66,97.0388154297,134.64,1.3788,0.40215,1.43625,1.3788,0.40215,1.43625,0.0,0.0,0.0,135.48,98.8488,7.52215,99.1345953846,1.3788,0.40215,1.43625,97.47,7.12,97.7297053101,130.77,100.2088,7.62215,100.4982625127,1.3788,0.40215,1.43625,98.83,7.22,99.0933766707,130.77
2019-10-12 17:30:00,101.06904,6.48972,101.2771806095,1.19904,0.34972000000000003,1.249,99.87,6.14,100.0585653505,134.29,1.19904,0.34972000000000003,1.249,1.19904,0.34972000000000003,1.249,0.0,0.0,0.0,135.23,101.74904,6.96972,101.9874704942,1.19904,0.34972000000000003,1.249,100.55,6.62,100.7676877774,130.44,103.17904,7.05972,103.4202781944,1.19904,0.34972000000000003,1.249,101.98,6.71,102.2005112512,130.44
2019-10-12 18:00:00,102.10616,8.37763,102.4492683935,4.58616,1.33763,4.77725,97.52,7.04,97.7737797162,134.14,4.58616,1.33763,4.77725,4.58616,1.33763,4.77725,0.0,0.0,0.0,134.95,102.75616,8.83763,103.1355036928,4.58616,1.33763,4.77725,98.17,7.5,98.4560759933,130.29,104.13616,8.95763,104.5207106499,4.58616,1.33763,4.77725,99.55,7.62,99.8412084262,130.29
2019-10-12 18:30:00,105.79712,7.34291,106.0516333093,4.46712,1.30291,4.65325,101.33,6.04,101.5098542015,133.94,4.46712,1.30291,4.65325,4.46712,1.30291,4.65325,0.0,0.0,0.0,134.9,106.46712,7.83291,106.7548693042,4.46712,1.30291,4.65325,102.0,6.53,102.2088102856,130.11,107.89712,7.91291,108.1868876018,4.46712,1.30291,4.65325,103.43,6.61,103.6410005741,130.11
2019-10-12 19:00:00,108.96848,6.68164,109.1731374771,4.42848,1.2916400000000001,4.6129999999999995,104.54,5.39,104.6788598524,134.21,4.42848,1.2916400000000001,4.6129999999999995,4.42848,1.2916400000000001,4.6129999999999995,0.0,0.0,0.0,135.28,109.67848,7.17164,109.9126989724,4.42848,1.2916400000000001,4.6129999999999995,105.25,5.88,105.4141209706,130.37,111.17848,7.25164,111.4147238824,4.42848,1.2916400000000001,4.6129999999999995,106.75,5.96,106.9162480636,130.37
2019-10-12 19:30:00,106.6828,7.4829,106.9449092208,4.4328,1.2929,4.6175,102.25,6.19,102.4371934407,134.61,4.4328,1.2929,4.6175,4.4328,1.2929,4.6175,0.0,0.0,0.0,135.57,107.3728,7.9729,107.6684044381,4.4328,1.2929,4.6175,102.94,6.68,103.1565121551,130.75,108.8328,8.0629,109.1310620871,4.4328,1.2929,4.6175,104.4,6.77,104.6192759486,130.75
2019-10-12 20:00:00,104.60112,6.3449100000000005,104.7933785511,0.77112,0.22491000000000003,0.80325,103.83,6.12,104.0102076721,135.08,0.77112,0.22491000000000003,0.80325,0.77112,0.22491000000000003,0.80325,0.0,0.0,0.0,136.05,105.31112,6.8449100000000005,105.5333349637,0.77112,0.22491000000000003,0.80325,104.54,6.62,104.7493961796,131.2,106.78112,6.94491,107.0067257856,0.77112,0.22491000000000003,0.80325,106.01,6.72,106.2227776892,131.2
2019-10-12 20:30:00,100.91728,7.81129,101.2191367977,0.58728,0.17129000000000003,0.61175,100.33,7.64,100.6204675998,135.71,0.58728,0.17129000000000003,0.61175,0.58728,0.17129000000000003,0.61175,0.0,0.0,0.0,136.45,101.61728,8.29129,101.954975771,0.58728,0.17129000000000003,0.61175,101.03,8.12,101.3557857253,131.8,103.04728,8.40129,103.3891850682,0.58728,0.17129000000000003,0.61175,102.46,8.23,102.7900019457,131.8
2019-10-12 21:00:00,97.38888,8.897590000000001,97.7944837681,0.6088800000000001,0.17759000000000003,0.6342500000000001,96.78,8.72,97.1720474211,134.86,0.6088800000000001,0.17759000000000003,0.6342500000000001,0.6088800000000001,0.17759000000000003,0.6342500000000001,0.0,0.0,0.0,135.45,98.03888,9.37759,98.4863502515,0.6088800000000001,0.17759000000000003,0.6342500000000001,97.43,9.2,97.8633991848,130.99,99.41888,9.50759,99.8724585061,0.6088800000000001,0.17759000000000003,0.6342500000000001,98.81,9.33,99.2495088149,130.99
2019-10-12 21:30:00,94.37936,10.08773,94.9169420629,0.60936,0.17773000000000003,0.63475,93.77,9.91,94.2922107069,134.75,0.60936,0.17773000000000003,0.63475,0.60936,0.17773000000000003,0.63475,0.0,0.0,0.0,135.18,95.00936,10.567730000000001,95.5952687373,0.60936,0.17773000000000003,0.63475,94.4,10.39,94.970058966,130.87,96.33936,10.71773,96.9336991018,0.60936,0.17773000000000003,0.63475,95.73,10.54,96.3084861266,130.87
2019-10-12 22:00:00,91.23888,11.02759,91.9028887732,0.6088800000000001,0.17759000000000003,0.6342500000000001,90.63,10.85,91.2771570548,135.32,0.6088800000000001,0.17759000000000003,0.6342500000000001,0.6088800000000001,0.17759000000000003,0.6342500000000001,0.0,0.0,0.0,135.6,91.84888,11.50759,92.5669562255,0.6088800000000001,0.17759000000000003,0.6342500000000001,91.24,11.33,91.940777134,131.41,93.14888,11.65759,93.8755199712,0.6088800000000001,0.17759000000000003,0.6342500000000001,92.54,11.48,93.2493538852,131.41
2019-10-12 22:30:00,87.3544,12.2392,88.2076482852,0.6144000000000001,0.1792,0.64,86.74,12.06,87.5743752476,135.96,0.6144000000000001,0.1792,0.64,0.6144000000000001,0.1792,0.64,0.0,0.0,0.0,136.07,87.9244,12.7092,88.8381893107,0.6144000000000001,0.1792,0.64,87.31,12.53,88.2045180249,132.01,89.1544,12.8792,90.0798580816,0.6144000000000001,0.1792,0.64,88.54,12.7,89.4461938821,132.01
2019-10-12 23:00:00,82.96872,13.68171,84.0892245592,0.58872,0.17171,0.6132500000000001,82.38,13.51,83.4804438177,136.43,0.58872,0.17171,0.6132500000000001,0.58872,0.17171,0.6132500000000001,0.0,0.0,0.0,136.35,83.49872,14.13171,84.6861350468,0.58872,0.17171,0.6132500000000001,82.91,13.96,84.0770462136,132.47,84.67872,14.33171,85.8829641568,0.58872,0.17171,0.6132500000000001,84.09,14.16,85.2738746628,132.47
2019-10-12 23:30:00,78.19544,14.974920000000001,79.6164245982,0.56544,0.16492,0.589,77.63,14.81,79.0300765532,136.71,0.56544,0.16492,0.589,0.56544,0.16492,0.589,0.0,0.0,0.0,136.42,78.68544,15.42492,80.1830819126,0.56544,0.16492,0.589,78.12,15.26,79.5964948977,132.72,79.79544,15.63492,81.3127478825,0.56544,0.16492,0.589,79.23,15.47,80.7261655227,132.72
2019-10-13 00:00:00,74.36472,16.02471,76.0716958616,0.56472,0.16471000000000002,0.58825,73.8,15.86,75.4849627409,137.13,0.56472,0.16471000000000002,0.58825,0.56472,0.16471000000000002,0.58825,0.0,0.0,0.0,136.71,74.80472,16.47471,76.5974033755,0.56472,0.16471000000000002,0.58825,74.24,16.31,76.0104841453,133.14,75.86472,16.70471,77.6820640615,0.56472,0.16471000000000002,0.58825,75.3,16.54,77.0951464101,133.14
2019-10-13 00:30:00,71.29568,16.78499,73.2448624544,0.5656800000000001,0.16499000000000003,0.58925,70.73,16.62,72.6564333008,137.74,0.5656800000000001,0.16499000000000003,0.58925,0.5656800000000001,0.16499000000000003,0.58925,0.0,0.0,0.0,137.23,71.73568,17.21499,73.7723773899,0.5656800000000001,0.16499000000000003,0.58925,71.17,17.05,73.1838192499,133.73,72.73568,17.45499,74.8007742003,0.5656800000000001,0.16499000000000003,0.58925,72.17,17.29,74.2122159755,133.73
2019-10-13 01:00:00,69.19088,17.40234,71.3457729137,0.5908800000000001,0.17234000000000002,0.6155,68.6,17.23,70.7307069101,138.11,0.5908800000000001,0.17234000000000002,0.6155,0.5908800000000001,0.17234000000000002,0.6155,0.0,0.0,0.0,137.5,69.59088,17.84234,71.8417683235,0.5908800000000001,0.17234000000000002,0.6155,69.0,17.67,71.2266024741,134.08,70.58088,18.09234,72.8628395566,0.5908800000000001,0.17234000000000002,0.6155,69.99,17.92,72.2476747031,134.08
2019-10-13 01:30:00,69.15104,17.46947,71.3235495132,0.58104,0.16947,0.6052500000000001,68.57,17.3,70.7187026182,138.28,0.58104,0.16947,0.6052500000000001,0.58104,0.16947,0.6052500000000001,0.0,0.0,0.0,137.67,69.56104,17.89947,71.8270792401,0.58104,0.16947,0.6052500000000001,68.98,17.73,71.2221405182,134.24,70.53104,18.14947,72.8287777239,0.58104,0.16947,0.6052500000000001,69.95,17.98,72.2238388622,134.24
2019-10-13 02:00:00,70.06984,17.53787,72.2312907386,0.60984,0.17787000000000003,0.6352500000000001,69.46,17.36,71.596516675,138.52,0.60984,0.17787000000000003,0.6352500000000001,0.60984,0.17787000000000003,0.6352500000000001,0.0,0.0,0.0,137.92,70.47984,17.97787,72.7365909028,0.60984,0.17787000000000003,0.6352500000000001,69.87,17.8,72.1017121849,134.48,71.45984,18.21787,73.7455050845,0.60984,0.17787000000000003,0.6352500000000001,70.85,18.04,73.1106291862,134.48
2019-10-13 02:30:00,69.54184,17.80262,71.7844049181,0.59184,0.17262000000000002,0.6165,68.95,17.63,71.1682471331,138.46,0.59184,0.17262000000000002,0.6165,0.59184,0.17262000000000002,0.6165,0.0,0.0,0.0,137.83,69.96184,18.24262,72.3011219875,0.59184,0.17262000000000002,0.6165,69.37,18.07,71.6848784612,134.44,70.93184,18.50262,73.3053400009,0.59184,0.17262000000000002,0.6165,70.34,18.33,72.6890947804,134.44
2019-10-13 03:00:00,67.61512,18.05066,69.9830749471,0.5851200000000001,0.17066,0.6095,67.03,17.88,69.3737363849,138.21,0.5851200000000001,0.17066,0.6095,0.5851200000000001,0.17066,0.6095,0.0,0.0,0.0,137.54,68.01512,18.48066,70.4811417519,0.5851200000000001,0.17066,0.6095,67.43,18.31,69.8717467937,134.18,68.97512,18.73066,71.4731054527,0.5851200000000001,0.17066,0.6095,68.39,18.56,70.8637121523,134.18
2019-10-13 03:30:00,66.49184,18.29387,68.9625294356,0.56184,0.16387000000000002,0.58525,65.93,18.13,68.3773485885,138.34,0.56184,0.16387000000000002,0.58525,0.56184,0.16387000000000002,0.58525,0.0,0.0,0.0,137.62,66.88184,18.72387,69.4533212277,0.56184,0.16387000000000002,0.58525,66.32,18.56,68.8681058256,134.29,67.81184,18.98387,70.4189815629,0.56184,0.16387000000000002,0.58525,67.25,18.82,69.833766188,134.29
2019-10-13 04:00:00,65.75624,18.49807,68.3085770066,0.5762400000000001,0.16807000000000002,0.6002500000000001,65.18,18.33,67.7083547282,138.39,0.5762400000000001,0.16807000000000002,0.6002500000000001,0.5762400000000001,0.16807000000000002,0.6002500000000001,0.0,0.0,0.0,137.62,66.14624,18.91807,68.798389797,0.5762400000000001,0.16807000000000002,0.6002500000000001,65.57,18.75,68.1981480687,134.36,67.08624,19.17807,69.7736480791,0.5762400000000001,0.16807000000000002,0.6002500000000001,66.51,19.01,69.1734067399,134.36
2019-10-13 04:30:00,64.88728,18.55004,67.4867623301,0.61728,0.18004,0.643,64.27,18.37,66.8437715872,138.36,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0.0,0.0,0.0,137.62,65.26728,18.97004,67.9682297563,0.61728,0.18004,0.643,64.65,18.79,67.3252300405,134.32,66.16728,19.24004,68.9078230813,0.61728,0.18004,0.643,65.55,19.06,68.2648232987,134.32
2019-10-13 05:00:00,64.63384,18.55737,67.2451429805,0.57384,0.16737000000000002,0.59775,64.06,18.39,66.6473982988,138.43,0.57384,0.16737000000000002,0.59775,0.57384,0.16737000000000002,0.59775,0.0,0.0,0.0,137.67,65.01384,18.98737,67.7297542522,0.57384,0.16737000000000002,0.59775,64.44,18.82,67.1320042901,134.38,65.91384,19.24737,68.6665533973,0.57384,0.16737000000000002,0.59775,65.34,19.08,68.0688034271,134.38
2019-10-13 05:30:00,65.2476,18.2543,67.7529982676,0.5976,0.1743,0.6225,64.65,18.08,67.1305362708,138.54,0.5976,0.1743,0.6225,0.5976,0.1743,0.6225,0.0,0.0,0.0,137.81,65.6376,18.6743,68.2423916217,0.5976,0.1743,0.6225,65.04,18.5,67.6199053534,134.48,66.5476,18.9243,69.18606938,0.5976,0.1743,0.6225,65.95,18.75,68.5635836286,134.48
2019-10-13 06:00:00,66.08016,17.91963,68.4667852682,0.6501600000000001,0.18963000000000002,0.67725,65.43,17.73,67.7896585033,138.54,0.6501600000000001,0.18963000000000002,0.67725,0.6501600000000001,0.18963000000000002,0.67725,0.0,0.0,0.0,137.89,66.47016,18.34963,68.9564434376,0.6501600000000001,0.18963000000000002,0.67725,65.82,18.16,68.2792647881,134.5,67.39016,18.60963,69.9124595016,0.6501600000000001,0.18963000000000002,0.67725,66.74,18.42,69.235280024,134.5
2019-10-13 06:30:00,69.422,16.96725,71.4653878221,0.642,0.18725000000000003,0.6687500000000001,68.78,16.78,70.7972937336,138.45,0.642,0.18725000000000003,0.6687500000000001,0.642,0.18725000000000003,0.6687500000000001,0.0,0.0,0.0,137.89,69.852,17.39725,71.9858750837,0.642,0.18725000000000003,0.6687500000000001,69.21,17.21,71.3176570002,134.41,70.812,17.63725,72.9754200506,0.642,0.18725000000000003,0.6687500000000001,70.17,17.45,72.3072015777,134.41
2019-10-13 07:00:00,72.15032,15.73801,73.8468254894,0.6103200000000001,0.17801,0.63575,71.54,15.56,73.2126027402,138.02,0.6103200000000001,0.17801,0.63575,0.6103200000000001,0.17801,0.63575,0.0,0.0,0.0,137.64,72.60032,16.16801,74.378834432,0.6103200000000001,0.17801,0.63575,71.99,15.99,73.744424874,133.98,73.61032,16.39801,75.414679887,0.6103200000000001,0.17801,0.63575,73.0,16.22,74.7802674507,133.98
2019-10-13 07:30:00,75.38352,14.54811,76.7744918066,0.71352,0.20811000000000002,0.7432500000000001,74.67,14.34,76.0344954609,137.55,0.71352,0.20811000000000002,0.7432500000000001,0.71352,0.20811000000000002,0.7432500000000001,0.0,0.0,0.0,137.34,75.85352,14.978110000000001,77.3181755835,0.71352,0.20811000000000002,0.7432500000000001,75.14,14.77,76.5778851889,133.52,76.90352,15.18811,78.3889665308,0.71352,0.20811000000000002,0.7432500000000001,76.19,14.98,77.6486735238,133.52
2019-10-13 08:00:00,77.44912,15.78641,79.0416151749,3.99912,1.16641,4.16575,73.45,14.62,74.8908999812,137.57,3.99912,1.16641,4.16575,3.99912,1.16641,4.16575,0.0,0.0,0.0,137.34,77.91912,16.22641,79.5907384252,3.99912,1.16641,4.16575,73.92,15.06,75.438518013,133.55,78.95912,16.42641,80.6496718943,3.99912,1.16641,4.16575,74.96,15.26,76.4975110706,133.55
2019-10-13 08:30:00,83.11648,12.58564,84.0639493588,0.87648,0.25564000000000003,0.913,82.24,12.33,83.1591636562,136.72,0.87648,0.25564000000000003,0.913,0.87648,0.25564000000000003,0.913,0.0,0.0,0.0,136.81,83.64648,13.02564,84.6545977121,0.87648,0.25564000000000003,0.913,82.77,12.77,83.7493032807,132.74,84.78648,13.21564,85.8102577283,0.87648,0.25564000000000003,0.913,83.91,12.96,84.9049450857,132.74
2019-10-13 09:00:00,87.42512,10.72691,88.0807482096,0.91512,0.26691000000000004,0.95325,86.51,10.46,87.1400694285,135.74,0.91512,0.26691000000000004,0.95325,0.91512,0.26691000000000004,0.95325,0.0,0.0,0.0,136.06,88.00512,11.17691,88.7120311083,0.91512,0.26691000000000004,0.95325,87.09,10.91,87.7707024012,131.8,89.20512,11.33691,89.9226276449,0.91512,0.26691000000000004,0.95325,88.29,11.07,88.9812845491,131.8
2019-10-13 09:30:00,92.60528,8.95279,93.0370374241,0.9352800000000001,0.27279000000000003,0.9742500000000001,91.67,8.68,92.0800266073,134.64,0.9352800000000001,0.27279000000000003,0.9742500000000001,0.9352800000000001,0.27279000000000003,0.9742500000000001,0.0,0.0,0.0,135.22,93.25528,9.41279,93.7291196132,0.9352800000000001,0.27279000000000003,0.9742500000000001,92.32,9.14,92.7713425579,130.75,94.52528,9.54279,95.0057545629,0.9352800000000001,0.27279000000000003,0.9742500000000001,93.59,9.27,94.0479718016,130.75
2019-10-13 10:00:00,96.89824,7.04157,97.1537576379,1.06824,0.31157,1.11275,95.83,6.73,96.0660283347,134.02,1.06824,0.31157,1.11275,1.06824,0.31157,1.11275,0.0,0.0,0.0,134.85,97.57824,7.50157,97.866166135,1.06824,0.31157,1.11275,96.51,7.19,96.7774570858,130.13,98.92824,7.60157,99.2198595845,1.06824,0.31157,1.11275,97.86,7.29,98.1311556031,130.13
2019-10-13 10:30:00,100.5624,5.64445,100.7206836234,1.3524,0.39445,1.40875,99.21,5.25,99.348812776,134.15,1.3524,0.39445,1.40875,1.3524,0.39445,1.40875,0.0,0.0,0.0,135.17,101.2624,6.09445,101.4456306332,1.3524,0.39445,1.40875,99.91,5.7,100.0724642447,130.23,102.6524,6.18445,102.8385270585,1.3524,0.39445,1.40875,101.3,5.79,101.4653344744,130.23
2019-10-13 11:00:00,102.31576,5.17293,102.4464442973,1.65576,0.48293,1.72475,100.66,4.69,100.7692001556,133.81,1.65576,0.48293,1.72475,1.65576,0.48293,1.72475,0.0,0.0,0.0,134.95,103.03576,5.62293,103.1890749089,1.65576,0.48293,1.72475,101.38,5.14,101.5102162346,129.93,104.46576,5.70293,104.6213096026,1.65576,0.48293,1.72475,102.81,5.22,102.9424329419,129.93
2019-10-13 11:30:00,103.35728,6.55129,103.5646982792,4.66728,1.3612900000000001,4.86175,98.69,5.19,98.8263740102,133.63,4.66728,1.3612900000000001,4.86175,4.66728,1.3612900000000001,4.86175,0.0,0.0,0.0,134.68,104.06728,7.01129,104.303197238,4.66728,1.3612900000000001,4.86175,99.4,5.65,99.5604464634,129.75,105.43728,7.09129,105.6754768509,4.66728,1.3612900000000001,4.86175,100.77,5.73,100.9327786202,129.75
2019-10-13 12:00:00,104.9896,6.6928,105.2027075697,4.8096,1.4028,5.01,100.18,5.29,100.3195718691,133.37,4.8096,1.4028,5.01,4.8096,1.4028,5.01,0.0,0.0,0.0,134.42,105.6896,7.1528,105.9313650247,4.8096,1.4028,5.01,100.88,5.75,101.0437375595,129.52,107.0996,7.2228,107.3428766151,4.8096,1.4028,5.01,102.29,5.82,102.4554366542,129.52
2019-10-13 12:30:00,106.18064,6.40227,106.3734805859,4.67064,1.36227,4.86525,101.51,5.04,101.6350416933,133.19,4.67064,1.36227,4.86525,4.67064,1.36227,4.86525,0.0,0.0,0.0,134.31,106.91064,6.87227,107.131288801,4.67064,1.36227,4.86525,102.24,5.51,102.388367015,129.35,108.34064,6.95227,108.5634760578,4.67064,1.36227,4.86525,103.67,5.59,103.8206000753,129.35
2019-10-13 13:00:00,105.80688,6.10784,105.9830248898,4.58688,1.33784,4.7780000000000005,101.22,4.77,101.3323309709,133.43,4.58688,1.33784,4.7780000000000005,4.58688,1.33784,4.7780000000000005,0.0,0.0,0.0,134.57,106.52688,6.56784,106.7291557392,4.58688,1.33784,4.7780000000000005,101.94,5.23,102.0740735936,129.57,107.95688,6.63784,108.1607547089,4.58688,1.33784,4.7780000000000005,103.37,5.3,103.5057819641,129.57
2019-10-13 13:30:00,104.9548,4.92515,105.0702962095,1.5948,0.46515000000000006,1.66125,103.36,4.46,103.4561800957,133.63,1.5948,0.46515000000000006,1.66125,1.5948,0.46515000000000006,1.66125,0.0,0.0,0.0,134.84,105.7048,5.39515,105.8423940893,1.5948,0.46515000000000006,1.66125,104.11,4.93,104.2266616562,129.76,107.1448,5.46515,107.2840903003,1.5948,0.46515000000000006,1.66125,105.55,5.0,105.6683609223,129.76
2019-10-13 14:00:00,103.91976,5.18993,104.0492762678,1.67976,0.48993000000000003,1.7497500000000001,102.24,4.7,102.3479731113,133.95,1.67976,0.48993000000000003,1.7497500000000001,1.67976,0.48993000000000003,1.7497500000000001,0.0,0.0,0.0,135.1,104.65976,5.64993,104.8121513579,1.67976,0.48993000000000003,1.7497500000000001,102.98,5.16,103.1091945464,130.08,106.09976,5.72993,106.2543701212,1.67976,0.48993000000000003,1.7497500000000001,104.42,5.24,104.5513940605,130.08
2019-10-13 14:30:00,103.86896,5.41053,104.009781686,1.8189600000000001,0.5305300000000001,1.8947500000000002,102.05,4.88,102.1666134312,134.02,1.8189600000000001,0.5305300000000001,1.8947500000000002,1.8189600000000001,0.5305300000000001,1.8947500000000002,0.0,0.0,0.0,135.17,104.61896,5.88053,104.7840991017,1.8189600000000001,0.5305300000000001,1.8947500000000002,102.8,5.35,102.9391203576,130.16,106.04896,5.94053,106.2152146058,1.8189600000000001,0.5305300000000001,1.8947500000000002,104.23,5.41,104.3703070801,130.16
2019-10-13 15:00:00,100.49616,7.01513,100.7407078775,2.9661600000000004,0.8651300000000001,3.08975,97.53,6.15,97.723709508,134.53,2.9661600000000004,0.8651300000000001,3.08975,2.9661600000000004,0.8651300000000001,3.08975,0.0,0.0,0.0,135.48,101.19616,7.47513,101.4718698323,2.9661600000000004,0.8651300000000001,3.08975,98.23,6.61,98.4521457359,130.66,102.56616,7.57513,102.8455141057,2.9661600000000004,0.8651300000000001,3.08975,99.6,6.71,99.8257687173,130.66
2019-10-13 15:30:00,98.40072,7.49521,98.6857632562,2.76072,0.8052100000000001,2.87575,95.64,6.69,95.8736966013,134.97,2.76072,0.8052100000000001,2.87575,2.76072,0.8052100000000001,2.87575,0.0,0.0,0.0,135.83,99.08072,7.96521,99.4003704523,2.76072,0.8052100000000001,2.87575,96.32,7.16,96.5857546432,131.07,100.43072,8.04521,100.7524437603,2.76072,0.8052100000000001,2.87575,97.67,7.24,97.9379727174,131.07
2019-10-13 16:00:00,98.05872,7.89796,98.3762691923,3.07872,0.8979600000000001,3.207,94.98,7.0,95.2375997178,134.93,3.07872,0.8979600000000001,3.207,3.07872,0.8979600000000001,3.207,0.0,0.0,0.0,135.75,98.73872,8.35796,99.0918277286,3.07872,0.8979600000000001,3.207,95.66,7.46,95.9504413747,131.03,100.06872,8.45796,100.4255236969,3.07872,0.8979600000000001,3.207,96.99,7.5600000000000005,97.2841903908,131.03
2019-10-13 16:30:00,99.42848,8.01539,99.7510356436,2.41848,0.7053900000000001,2.51925,97.01,7.31,97.2850255692,134.99,2.41848,0.7053900000000001,2.51925,2.41848,0.7053900000000001,2.51925,0.0,0.0,0.0,135.8,100.11848,8.48539,100.4774197567,2.41848,0.7053900000000001,2.51925,97.7,7.78,98.0092771119,131.11,101.46848,8.58539,101.8310431792,2.41848,0.7053900000000001,2.51925,99.05,7.88,99.3629553707,131.11
2019-10-13 17:00:00,100.29192,7.63556,100.5821604153,3.00192,0.8755600000000001,3.127,97.29,6.76,97.5245697248,134.81,3.00192,0.8755600000000001,3.127,3.00192,0.8755600000000001,3.127,0.0,0.0,0.0,135.68,100.99192,8.10556,101.3166719163,3.00192,0.8755600000000001,3.127,97.99,7.23,98.2563636616,130.93,102.35192,8.20556,102.6803133156,3.00192,0.8755600000000001,3.127,99.35,7.33,99.6200351335,130.93
2019-10-13 17:30:00,101.30952,7.42986,101.5816010026,2.15952,0.6298600000000001,2.2495,99.15,6.8,99.3829084903,134.7,2.15952,0.6298600000000001,2.2495,2.15952,0.6298600000000001,2.2495,0.0,0.0,0.0,135.59,101.99952,7.90986,102.3057572449,2.15952,0.6298600000000001,2.2495,99.84,7.28,100.1050648069,130.83,103.38952,7.99986,103.6985564309,2.15952,0.6298600000000001,2.2495,101.23,7.37,101.4979300282,130.83
2019-10-13 18:00:00,102.21576,7.54418,102.493786369,1.62576,0.47418000000000005,1.6935,100.59,7.07,100.8381525019,134.56,1.62576,0.47418000000000005,1.6935,1.62576,0.47418000000000005,1.6935,0.0,0.0,0.0,135.41,102.92576,8.03418,103.2388498573,1.62576,0.47418000000000005,1.6935,101.3,7.5600000000000005,101.5817089835,130.71,104.33576,8.13418,104.6523563951,1.62576,0.47418000000000005,1.6935,102.71,7.66,102.9952411522,130.71
2019-10-13 18:30:00,105.1564,6.12395,105.3345680418,1.5564,0.45395,1.62125,103.6,5.67,103.755042769,134.08,1.5564,0.45395,1.62125,1.5564,0.45395,1.62125,0.0,0.0,0.0,135.13,105.8764,6.60395,106.082157937,1.5564,0.45395,1.62125,104.32,6.15,104.5011239174,130.24,107.3264,6.70395,107.535571243,1.5564,0.45395,1.62125,105.77,6.25,105.9544968371,130.24
2019-10-13 19:00:00,109.31496,4.72228,109.4169109791,1.34496,0.39228,1.401,107.97,4.33,108.0567896988,133.21,1.34496,0.39228,1.401,1.34496,0.39228,1.401,0.0,0.0,0.0,134.47,110.06496,5.22228,110.1887817711,1.34496,0.39228,1.401,108.72,4.83,108.8272360211,129.4,111.60496,5.28228,111.729895635,1.34496,0.39228,1.401,110.26,4.89,110.3683817948,129.4
2019-10-13 19:30:00,108.33192,5.17556,108.4554807845,1.08192,0.31556,1.127,107.25,4.86,107.3600582153,133.37,1.08192,0.31556,1.127,1.08192,0.31556,1.127,0.0,0.0,0.0,134.56,109.10192,5.66556,109.2489245613,1.08192,0.31556,1.127,108.02,5.35,108.1524058909,129.55,110.62192,5.73556,110.7705097623,1.08192,0.31556,1.127,109.54,5.42,109.6740078597,129.55
2019-10-13 20:00:00,104.97672,6.33696,105.1678125854,1.08672,0.31696,1.1320000000000001,103.89,6.02,104.064271006,134.09,1.08672,0.31696,1.1320000000000001,1.08672,0.31696,1.1320000000000001,0.0,0.0,0.0,135.1,105.70672,6.82696,105.9269466944,1.08672,0.31696,1.1320000000000001,104.62,6.51,104.8223473311,130.24,107.16672,6.91696,107.3897118499,1.08672,0.31696,1.1320000000000001,106.08,6.6,106.2851184315,130.24
2019-10-13 20:30:00,102.7832,7.52135,103.0580268978,1.2732,0.37135,1.32625,101.51,7.15,101.7614986132,134.33,1.2732,0.37135,1.32625,1.2732,0.37135,1.32625,0.0,0.0,0.0,135.19,103.4932,8.01135,103.8028139072,1.2732,0.37135,1.32625,102.22,7.64,102.5051120676,130.47,104.9232,8.11135,105.2362670236,1.2732,0.37135,1.32625,103.65,7.74,103.9385881182,130.47
2019-10-13 21:00:00,99.68368,8.99274,100.0884880046,1.24368,0.36274,1.2955,98.44,8.63,98.8175616983,134.97,1.24368,0.36274,1.2955,1.24368,0.36274,1.2955,0.0,0.0,0.0,135.62,100.37368,9.48274,100.8206228638,1.24368,0.36274,1.2955,99.13,9.12,99.5486378611,131.07,101.77368,9.61274,102.2266438413,1.24368,0.36274,1.2955,100.53,9.25,100.9546601203,131.07
2019-10-13 21:30:00,96.8696,10.2053,97.4056854206,1.1496,0.33530000000000004,1.1975,95.72,9.87,96.2275184134,135.17,1.1496,0.33530000000000004,1.1975,1.1496,0.33530000000000004,1.1975,0.0,0.0,0.0,135.62,97.5196,10.6853,98.1032518332,1.1496,0.33530000000000004,1.1975,96.37,10.35,96.92419409,131.26,98.8796,10.8253,99.4704097521,1.1496,0.33530000000000004,1.1975,97.73,10.49,98.2913678814,131.26
2019-10-13 22:00:00,93.00032,11.32426,93.6872370425,0.94032,0.27426,0.9795,92.06,11.05,92.7207964806,135.8,0.94032,0.27426,0.9795,0.94032,0.27426,0.9795,0.0,0.0,0.0,136.11,93.63032,11.80426,94.3714860403,0.94032,0.27426,0.9795,92.69,11.53,93.4043735593,131.86,94.94032,11.96426,95.6912110857,0.94032,0.27426,0.9795,94.0,11.69,94.7241051686,131.86
2019-10-13 22:30:00,88.49408,12.22494,89.3344913964,0.8740800000000001,0.25494,0.9105000000000001,87.62,11.97,88.433847027,136.05,0.8740800000000001,0.25494,0.9105000000000001,0.8740800000000001,0.25494,0.9105000000000001,0.0,0.0,0.0,136.2,89.08408,12.69494,89.9840808757,0.8740800000000001,0.25494,0.9105000000000001,88.21,12.44,89.082869846,132.08,90.33408,12.87494,91.2469730427,0.8740800000000001,0.25494,0.9105000000000001,89.46,12.62,90.3457580631,132.08
2019-10-13 23:00:00,83.54424,13.39707,84.611592124,0.74424,0.21707,0.7752500000000001,82.8,13.18,83.8424260145,136.33,0.74424,0.21707,0.7752500000000001,0.74424,0.21707,0.7752500000000001,0.0,0.0,0.0,136.3,84.09424,13.84707,85.2266539808,0.74424,0.21707,0.7752500000000001,83.35,13.63,84.4570861444,132.35,85.27424,14.03707,86.4218452809,0.74424,0.21707,0.7752500000000001,84.53,13.82,85.6522813473,132.35
2019-10-13 23:30:00,78.20384,15.01112,79.6314907207,0.72384,0.21112000000000003,0.754,77.48,14.8,78.8808620643,137.1,0.72384,0.21112000000000003,0.754,0.72384,0.21112000000000003,0.754,0.0,0.0,0.0,136.87,78.71384,15.45112,80.2159941458,0.72384,0.21112000000000003,0.754,77.99,15.24,79.4650722016,133.09,79.80384,15.66112,81.3260324767,0.72384,0.21112000000000003,0.754,79.08,15.45,80.5751134036,133.09
