Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-10-14 00:00:00,74.7224,16.0732,76.4315695246,0.6624,0.1932,0.6900000000000001,74.06,15.88,75.7433693468,137.77,0.6624,0.1932,0.6900000000000001,0.6624,0.1932,0.6900000000000001,0.0,0.0,0.0,137.4,75.1924,16.5232,76.9864478723,0.6624,0.1932,0.6900000000000001,74.53,16.33,76.29803274,133.74,76.2424,16.7532,78.061342981,0.6624,0.1932,0.6900000000000001,75.58,16.56,77.3729280821,133.74
2019-10-14 00:30:00,71.92736,16.76298,73.8548753641,0.62736,0.18298,0.6535000000000001,71.3,16.58,73.202366082,137.96,0.62736,0.18298,0.6535000000000001,0.62736,0.18298,0.6535000000000001,0.0,0.0,0.0,137.49,72.38736,17.19298,74.4011320415,0.62736,0.18298,0.6535000000000001,71.76,17.01,73.7484759165,133.93,73.38736,17.43298,75.4295260455,0.62736,0.18298,0.6535000000000001,72.76,17.25,74.7768687496,133.93
2019-10-14 01:00:00,69.86088,17.31234,71.9740208037,0.5908800000000001,0.17234000000000002,0.6155,69.27,17.14,71.3590393713,138.28,0.5908800000000001,0.17234000000000002,0.6155,0.5908800000000001,0.17234000000000002,0.6155,0.0,0.0,0.0,137.72,70.29088,17.75234,72.4979543618,0.5908800000000001,0.17234000000000002,0.6155,69.7,17.58,71.8828658305,134.23,71.27088,17.99234,73.5068883483,0.5908800000000001,0.17234000000000002,0.6155,70.68,17.82,72.8918020082,134.23
2019-10-14 01:30:00,69.85888,17.78509,72.0872564408,0.66888,0.19509,0.6967500000000001,69.19,17.59,71.3909251936,138.16,0.66888,0.19509,0.6967500000000001,0.66888,0.19509,0.6967500000000001,0.0,0.0,0.0,137.56,70.27888,18.21509,72.6010363408,0.66888,0.19509,0.6967500000000001,69.61,18.02,71.9046069456,134.12,71.25888,18.48509,73.6174336089,0.66888,0.19509,0.6967500000000001,70.59,18.29,72.9209997189,134.12
2019-10-14 02:00:00,70.85352,17.49811,72.9822248905,0.71352,0.20811000000000002,0.7432500000000001,70.14,17.29,72.239626937,137.65,0.71352,0.20811000000000002,0.7432500000000001,0.71352,0.20811000000000002,0.7432500000000001,0.0,0.0,0.0,137.09,71.29352,17.92811,73.5131493147,0.71352,0.20811000000000002,0.7432500000000001,70.58,17.72,72.7704253114,133.63,72.28352,18.17811,74.5342266798,0.71352,0.20811000000000002,0.7432500000000001,71.57,17.97,73.7915022208,133.63
2019-10-14 02:30:00,70.53960000000001,17.6553,72.7155058172,0.6696000000000001,0.1953,0.6975,69.87,17.46,72.0185288658,137.65,0.6696000000000001,0.1953,0.6975,0.6696000000000001,0.1953,0.6975,0.0,0.0,0.0,137.09,70.9896,18.0953,73.2595604017,0.6696000000000001,0.1953,0.6975,70.32,17.9,72.5624723945,133.63,71.9596,18.3453,74.2612554718,0.6696000000000001,0.1953,0.6975,71.29,18.15,73.5641665487,133.63
2019-10-14 03:00:00,69.30912,17.76766,71.5502890075,0.60912,0.17766,0.6345000000000001,68.7,17.59,70.9161342714,137.91,0.60912,0.17766,0.6345000000000001,0.60912,0.17766,0.6345000000000001,0.0,0.0,0.0,137.31,69.73912,18.19766,72.0742650871,0.60912,0.17766,0.6345000000000001,69.13,18.02,71.4400258959,133.87,70.70912,18.45766,73.0784842744,0.60912,0.17766,0.6345000000000001,70.1,18.28,72.4442433876,133.87
2019-10-14 03:30:00,68.41928,17.74604,70.6832357168,0.56928,0.16604000000000002,0.593,67.85,17.58,70.0905050631,138.3,0.56928,0.16604000000000002,0.593,0.56928,0.16604000000000002,0.593,0.0,0.0,0.0,137.69,68.84928,18.17604,71.2080879297,0.56928,0.16604000000000002,0.593,68.28,18.01,70.6152851725,134.25,69.79928,18.42604,72.1904317663,0.56928,0.16604000000000002,0.593,69.23,18.26,71.5976291507,134.25
2019-10-14 04:00:00,68.00408,17.63744,70.2540688245,0.57408,0.16744,0.598,67.43,17.47,69.656340702,138.34,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0.0,0.0,0.0,137.74,68.42408,18.05744,70.7667002424,0.57408,0.16744,0.598,67.85,17.89,70.1689005187,134.28,69.37408,18.31744,71.7515963864,0.57408,0.16744,0.598,68.8,18.15,71.1537946985,134.28
2019-10-14 04:30:00,68.4324,17.31695,70.5894477033,0.5724,0.16695000000000002,0.5962500000000001,67.86,17.15,69.9935861347,138.27,0.5724,0.16695000000000002,0.5962500000000001,0.5724,0.16695000000000002,0.5962500000000001,0.0,0.0,0.0,137.74,68.8524,17.73695,71.1002980378,0.5724,0.16695000000000002,0.5962500000000001,68.28,17.57,70.5043495112,134.21,69.8124,17.996950000000002,72.0948084335,0.5724,0.16695000000000002,0.5962500000000001,69.24,17.83,71.4988566342,134.21
2019-10-14 05:00:00,69.27904,16.74597,71.2742091823,0.5690400000000001,0.16597,0.59275,68.71,16.58,70.6821087688,138.13,0.5690400000000001,0.16597,0.59275,0.5690400000000001,0.16597,0.59275,0.0,0.0,0.0,137.64,69.70904,17.16597,71.7915091342,0.5690400000000001,0.16597,0.59275,69.14,17.0,71.1992949403,134.07,70.66904,17.40597,72.7810483997,0.5690400000000001,0.16597,0.59275,70.1,17.24,72.1888329314,134.07
2019-10-14 05:30:00,72.1044,15.7017,73.7942266187,0.5544,0.1617,0.5775,71.55,15.54,73.2181268539,137.77,0.5544,0.1617,0.5775,0.5544,0.1617,0.5775,0.0,0.0,0.0,137.42,72.5644,16.1317,74.335885629,0.5544,0.1617,0.5775,72.01,15.97,73.7596163222,133.72,73.5644,16.3617,75.3619676909,0.5544,0.1617,0.5775,73.01,16.2,74.7856944876,133.72
2019-10-14 06:00:00,76.77224,13.96982,78.0328950216,0.5822400000000001,0.16982000000000003,0.6065,76.19,13.8,77.429684876,137.47,0.5822400000000001,0.16982000000000003,0.6065,0.5822400000000001,0.16982000000000003,0.6065,0.0,0.0,0.0,137.35,77.25224,14.40982,78.5846772434,0.5822400000000001,0.16982000000000003,0.6065,76.67,14.24,77.9811932456,133.43,78.32224,14.60982,79.6732082889,0.5822400000000001,0.16982000000000003,0.6065,77.74,14.44,79.0697236621,133.43
2019-10-14 06:30:00,87.44408,8.77744,87.8835057334,0.57408,0.16744,0.598,86.87,8.61,87.2956413574,136.05,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0.0,0.0,0.0,136.6,88.02408,9.20744,88.5043253813,0.57408,0.16744,0.598,87.45,9.04,87.9160059375,132.06,89.22408,9.34744,89.7123797834,0.57408,0.16744,0.598,88.65,9.18,89.1240422108,132.06
2019-10-14 07:00:00,97.06728,4.10504,97.1540436626,0.73728,0.21504,0.768,96.33,3.89,96.4085110351,134.99,0.73728,0.21504,0.768,0.73728,0.21504,0.768,0.0,0.0,0.0,136.18,97.74728,4.53504,97.8524263123,0.73728,0.21504,0.768,97.01,4.32,97.1061403826,131.05,99.09728,4.6150400000000005,99.2046848571,0.73728,0.21504,0.768,98.36,4.4,98.4583648046,131.05
2019-10-14 07:30:00,104.68816,2.06988,104.7086206929,4.38816,1.27988,4.571,100.3,0.79,100.3031111182,133.83,4.38816,1.27988,4.571,4.38816,1.27988,4.571,0.0,0.0,0.0,135.48,105.40816,2.06988,105.4284809613,4.38816,1.27988,4.571,101.02,0.79,101.0230889451,129.91,106.81816,2.07988,106.8384069827,4.38816,1.27988,4.571,102.43,0.8,102.4331240371,129.91
2019-10-14 08:00:00,109.79,3.8825000000000003,109.8586269086,4.26,1.2425,4.4375,105.53,2.64,105.5630167246,134.34,4.26,1.2425,4.4375,4.26,1.2425,4.4375,0.0,0.0,0.0,136.38,110.55,3.4525,110.6038980156,4.26,1.2425,4.4375,106.29,2.21,106.3129728678,130.4,112.05,3.4825,112.1041047699,4.26,1.2425,4.4375,107.79,2.24,107.813272374,130.4
2019-10-14 08:30:00,115.83584,6.79087,116.0347264566,4.66584,1.36087,4.86025,111.17,5.43,111.3025327654,133.47,4.66584,1.36087,4.86025,4.66584,1.36087,4.86025,0.0,0.0,0.0,135.93,116.65584,6.36087,116.8291302427,4.66584,1.36087,4.86025,111.99,5.0,112.1015615413,129.58,118.21584,6.43087,118.3906284968,4.66584,1.36087,4.86025,113.55,5.07,113.6631312256,129.58
2019-10-14 09:00:00,119.24728,9.59129,119.6323811987,4.90728,1.4312900000000002,5.11175,114.34,8.16,114.630803888,132.83,4.90728,1.4312900000000002,5.11175,4.90728,1.4312900000000002,5.11175,0.0,0.0,0.0,135.65,120.10728,9.16129,120.4561660666,4.90728,1.4312900000000002,5.11175,115.2,7.73,115.4590529149,128.96,121.71728,9.27129,122.0698696193,4.90728,1.4312900000000002,5.11175,116.81,7.84,117.0728051257,128.96
2019-10-14 09:30:00,121.69128,11.30079,122.2148742284,5.35128,1.56079,5.57425,116.34,9.74,116.7470051008,132.55,5.35128,1.56079,5.57425,5.35128,1.56079,5.57425,0.0,0.0,0.0,135.59,122.56128,10.88079,123.0433214208,5.35128,1.56079,5.57425,117.21,9.32,117.579957901,128.68,124.21128,11.00079,124.6974717461,5.35128,1.56079,5.57425,118.86,9.44,119.2342786283,128.68
2019-10-14 10:00:00,123.04136,12.33623,123.6582340213,5.54136,1.61623,5.77225,117.5,10.72,117.9880010849,132.12,5.54136,1.61623,5.77225,5.54136,1.61623,5.77225,0.0,0.0,0.0,135.28,123.93136,11.91623,124.5029257843,5.54136,1.61623,5.77225,118.39,10.3,118.8372083987,128.26,125.59136,12.066230000000001,126.1696620153,5.54136,1.61623,5.77225,120.05,10.45,120.5039625904,128.26
2019-10-14 10:30:00,122.15032,12.21551,122.7595998717,6.19032,1.80551,6.44825,115.96,10.41,116.4263273491,132.12,6.19032,1.80551,6.44825,6.19032,1.80551,6.44825,0.0,0.0,0.0,135.28,123.03032,11.79551,123.5944727545,6.19032,1.80551,6.44825,116.84,9.99,117.2663024914,128.26,124.66032,11.93551,125.2303947988,6.19032,1.80551,6.44825,118.47,10.13,118.9023035942,128.26
2019-10-14 11:00:00,123.7272,12.80335,124.3878844223,5.7372,1.6733500000000001,5.97625,117.99,11.13,118.5137840084,131.81,5.7372,1.6733500000000001,5.97625,5.7372,1.6733500000000001,5.97625,0.0,0.0,0.0,135.05,124.5972,12.39335,125.2120496281,5.7372,1.6733500000000001,5.97625,118.86,10.72,119.3424400622,127.98,126.2572,12.54335,126.8787459784,5.7372,1.6733500000000001,5.97625,120.52,10.87,121.009203369,127.98
2019-10-14 11:30:00,131.89112,11.42866,132.3853534355,2.12112,0.6186600000000001,2.2095000000000002,129.77,10.81,130.2194647509,132.0,2.12112,0.6186600000000001,2.2095000000000002,2.12112,0.6186600000000001,2.2095000000000002,0.0,0.0,0.0,134.45,133.09112,10.34866,133.4928499458,2.12112,0.6186600000000001,2.2095000000000002,130.97,9.73,131.3309323808,128.13,134.87112,10.84866,135.3067346212,2.12112,0.6186600000000001,2.2095000000000002,132.75,10.23,133.1435894063,128.13
2019-10-14 12:00:00,131.36264,11.21202,131.8402540207,2.61264,0.76202,2.7215,128.75,10.45,129.1733912228,134.81,2.61264,0.76202,2.7215,2.61264,0.76202,2.7215,0.0,0.0,0.0,134.36,133.01264,10.23202,133.4056094512,2.61264,0.76202,2.7215,130.4,9.47,130.7434162778,130.83,134.83264,10.36202,135.2302195068,2.61264,0.76202,2.7215,132.22,9.6,132.5680519582,130.83
2019-10-14 12:30:00,132.69144,10.75917,133.1269243555,2.4314400000000003,0.7091700000000001,2.53275,130.26,10.05,130.6471205194,136.02,2.4314400000000003,0.7091700000000001,2.53275,2.4314400000000003,0.7091700000000001,2.53275,0.0,0.0,0.0,135.48,134.35144,9.73917,134.7039749316,2.4314400000000003,0.7091700000000001,2.53275,131.92,9.03,132.2286931797,132.02,136.18144,9.86917,136.5385847186,2.4314400000000003,0.7091700000000001,2.53275,133.75,9.16,134.0632988554,132.02
2019-10-14 13:00:00,132.91208,8.76394,133.200704406,5.60208,1.63394,5.8355,127.31,7.13,127.5095016067,136.89,5.60208,1.63394,5.8355,5.60208,1.63394,5.8355,0.0,0.0,0.0,135.93,134.50208,7.71394,134.723102676,5.60208,1.63394,5.8355,128.9,6.08,129.0433121088,132.88,136.31208,7.80394,136.5352871365,5.60208,1.63394,5.8355,130.71,6.17,130.8555424887,132.88
2019-10-14 13:30:00,132.11832,7.69326,132.3421200112,5.66832,1.65326,5.9045000000000005,126.45,6.04,126.5941708769,137.22,5.66832,1.65326,5.9045000000000005,5.66832,1.65326,5.9045000000000005,0.0,0.0,0.0,136.11,133.70832,6.64326,133.8732525214,5.66832,1.65326,5.9045000000000005,128.04,4.99,128.1371987364,133.2,135.50832,6.71326,135.6745099459,5.66832,1.65326,5.9045000000000005,129.84,5.06,129.9385593271,133.2
2019-10-14 14:00:00,130.11688,7.46534,130.3308626621,5.8468800000000005,1.70534,6.0905,124.27,5.76,124.4034183614,136.48,5.8468800000000005,1.70534,6.0905,5.8468800000000005,1.70534,6.0905,0.0,0.0,0.0,135.32,131.67688,6.4153400000000005,131.8330660868,5.8468800000000005,1.70534,6.0905,125.83,4.71,125.918120221,132.49,133.43688,6.48534,133.5943882768,5.8468800000000005,1.70534,6.0905,127.59,4.78,127.6795069696,132.49
2019-10-14 14:30:00,128.63936,7.14773,128.8377855497,5.64936,1.6477300000000001,5.88475,122.99,5.5,123.1129160568,136.37,5.64936,1.6477300000000001,5.88475,5.64936,1.6477300000000001,5.88475,0.0,0.0,0.0,135.18,130.16936,6.09773,130.3121045566,5.64936,1.6477300000000001,5.88475,124.52,4.45,124.5994899669,132.38,131.88936,6.15773,132.0330296553,5.64936,1.6477300000000001,5.88475,126.24,4.51,126.3205355435,132.38
2019-10-14 15:00:00,130.04512,7.74566,130.2755866794,1.66512,0.48566000000000004,1.7345000000000002,128.38,7.26,128.5851157794,135.97,1.66512,0.48566000000000004,1.7345000000000002,1.66512,0.48566000000000004,1.7345000000000002,0.0,0.0,0.0,135.1,131.64512,6.70566,131.8157938028,1.66512,0.48566000000000004,1.7345000000000002,129.98,6.22,130.1287393315,132.0,133.44512,6.77566,133.617025937,1.66512,0.48566000000000004,1.7345000000000002,131.78,6.29,131.9300288032,132.0
2019-10-14 15:30:00,131.65576,7.95668,131.895973774,1.56576,0.45668000000000003,1.631,130.09,7.5,130.3060171289,136.09,1.56576,0.45668000000000003,1.631,1.56576,0.45668000000000003,1.631,0.0,0.0,0.0,135.25,133.30576,6.90668,133.4845604473,1.56576,0.45668000000000003,1.631,131.74,6.45,131.8978017254,132.11,135.15576,6.9966800000000005,135.3367392551,1.56576,0.45668000000000003,1.631,133.59,6.54,133.7499895327,132.11
2019-10-14 16:00:00,131.00424,7.25957,131.2052295244,5.00424,1.45957,5.21275,126.0,5.8,126.1334214235,136.22,5.00424,1.45957,5.21275,5.00424,1.45957,5.21275,0.0,0.0,0.0,135.12,132.57424,6.19957,132.7191161053,5.00424,1.45957,5.21275,127.57,4.74,127.6580295164,132.25,134.34424,6.26957,134.4904544165,5.00424,1.45957,5.21275,129.34,4.8100000000000005,129.4294081729,132.25
2019-10-14 16:30:00,133.4328,6.9129000000000005,133.6117521113,4.6728000000000005,1.3629,4.8675,128.76,5.55,128.8795565635,136.33,4.6728000000000005,1.3629,4.8675,4.6728000000000005,1.3629,4.8675,0.0,0.0,0.0,135.23,135.0328,5.8429,135.1591526914,4.6728000000000005,1.3629,4.8675,130.36,4.48,130.4369579529,132.35,136.8728,5.9029,137.0000277673,4.6728000000000005,1.3629,4.8675,132.2,4.54,132.2779331559,132.35
2019-10-14 17:00:00,136.02544,6.84242,136.1974266961,4.70544,1.37242,4.9015,131.32,5.47,131.4338742486,136.18,4.70544,1.37242,4.9015,4.70544,1.37242,4.9015,0.0,0.0,0.0,135.12,137.66544,5.7624200000000005,137.7859893264,4.70544,1.37242,4.9015,132.96,4.39,133.0324535593,132.18,139.51544,5.82242,139.6368811348,4.70544,1.37242,4.9015,134.81,4.45,134.8834259648,132.18
2019-10-14 17:30:00,135.87864,5.81377,136.0029585335,4.77864,1.39377,4.97775,131.1,4.42,131.1744883733,136.35,4.77864,1.39377,4.97775,4.77864,1.39377,4.97775,0.0,0.0,0.0,135.12,137.50864,4.72377,137.5897528076,4.77864,1.39377,4.97775,132.73,3.33,132.7717658239,132.36,139.36864,4.76377,139.4500316245,4.77864,1.39377,4.97775,134.59,3.37,134.6321841166,132.36
2019-10-14 18:00:00,136.72264,4.60452,136.8001531176,4.95264,1.44452,5.159,131.77,3.16,131.8078848173,136.56,4.95264,1.44452,5.159,4.95264,1.44452,5.159,0.0,0.0,0.0,135.22,138.36264,3.5045200000000003,138.4070150253,4.95264,1.44452,5.159,133.41,2.06,133.4259034071,132.58,140.19264,3.53452,140.2371888687,4.95264,1.44452,5.159,135.24,2.09,135.2561484739,132.58
2019-10-14 18:30:00,137.03904,3.7747200000000003,137.0910171937,4.91904,1.43472,5.124,132.12,2.34,132.140720446,136.48,4.91904,1.43472,5.124,4.91904,1.43472,5.124,0.0,0.0,0.0,135.04,138.67904,2.65472,138.704447202,4.91904,1.43472,5.124,133.76,1.22,133.7655635805,132.51,140.54904,2.66472,140.5742984247,4.91904,1.43472,5.124,135.63,1.23,135.6355771912,132.51
2019-10-14 19:00:00,136.31456,3.11758,136.3502056216,5.1345600000000005,1.4975800000000001,5.3485,131.18,1.62,131.1900026679,136.43,5.1345600000000005,1.4975800000000001,5.3485,5.1345600000000005,1.4975800000000001,5.3485,0.0,0.0,0.0,134.9,137.95456,2.01758,137.9693127251,5.1345600000000005,1.4975800000000001,5.3485,132.82,0.52,132.8210179151,132.48,139.81456,2.01758,139.8291164853,5.1345600000000005,1.4975800000000001,5.3485,134.68,0.52,134.6810038573,132.48
2019-10-14 19:30:00,132.88896,2.09928,132.9055403902,5.20896,1.5192800000000002,5.426,127.68,0.58,127.6813173491,136.88,5.20896,1.5192800000000002,5.426,5.20896,1.5192800000000002,5.426,0.0,0.0,0.0,135.09,134.46896,2.60928,134.4942732818,5.20896,1.5192800000000002,5.426,129.26,1.09,129.2645956943,132.91,136.29896,2.62928,136.3243177515,5.20896,1.5192800000000002,5.426,131.09,1.11,131.0946993589,132.91
2019-10-14 20:00:00,127.48552,3.29411,127.5280713034,5.22552,1.52411,5.44325,122.26,1.77,122.2728117776,137.56,5.22552,1.52411,5.44325,5.22552,1.52411,5.44325,0.0,0.0,0.0,135.45,129.00552,4.43411,129.081700957,5.22552,1.52411,5.44325,123.78,2.91,123.8142015279,133.55,130.72552,4.47411,130.8020612971,5.22552,1.52411,5.44325,125.5,2.95,125.5346665268,133.55
2019-10-14 20:30:00,123.97472,3.8434600000000003,124.0342830989,1.55472,0.45346000000000003,1.6195,122.42,3.39,122.4669281888,137.72,1.55472,0.45346000000000003,1.6195,1.55472,0.45346000000000003,1.6195,0.0,0.0,0.0,135.45,125.49472,4.99346,125.5940260946,1.55472,0.45346000000000003,1.6195,123.94,4.54,124.0231236504,133.71,127.22472,5.06346,127.3254413157,1.55472,0.45346000000000003,1.6195,125.67,4.61,125.7545267575,133.71
2019-10-14 21:00:00,119.38088,5.36859,119.5015324929,1.40088,0.40859,1.45925,117.98,4.96,118.0842157107,137.49,1.40088,0.40859,1.45925,1.40088,0.40859,1.45925,0.0,0.0,0.0,134.96,120.84088,6.50859,121.0160320906,1.40088,0.40859,1.45925,119.44,6.1,119.5956671456,133.48,122.51088,6.58859,122.6879180546,1.40088,0.40859,1.45925,121.11,6.18,121.2675739841,133.48
2019-10-14 21:30:00,115.0048,7.5189,115.2503270288,1.2648000000000001,0.3689,1.3175,113.74,7.15,113.9645124589,137.91,1.2648000000000001,0.3689,1.3175,1.2648000000000001,0.3689,1.3175,0.0,0.0,0.0,135.05,116.4148,8.6789,116.7378643125,1.2648000000000001,0.3689,1.3175,115.15,8.31,115.4494634028,133.88,118.0048,8.7889,118.3316423711,1.2648000000000001,0.3689,1.3175,116.74,8.42,117.0432569608,133.88
2019-10-14 22:00:00,108.47504,10.13397,108.9473801932,1.14504,0.33397000000000004,1.19275,107.33,9.8,107.7764765614,138.18,1.14504,0.33397000000000004,1.19275,1.14504,0.33397000000000004,1.19275,0.0,0.0,0.0,134.92,109.79504,11.30397,110.375407344,1.14504,0.33397000000000004,1.19275,108.65,10.97,109.2023964938,134.14,111.31504,11.45397,111.9027772621,1.14504,0.33397000000000004,1.19275,110.17,11.12,110.7297760316,134.14
2019-10-14 22:30:00,101.98544,12.92367,102.801027321,1.07544,0.31367,1.12025,100.91,12.61,101.6948386104,139.04,1.07544,0.31367,1.12025,1.07544,0.31367,1.12025,0.0,0.0,0.0,135.35,103.19544,14.09367,104.1533982684,1.07544,0.31367,1.12025,102.12,13.78,103.0455375065,134.96,104.64544,14.28367,105.6157722192,1.07544,0.31367,1.12025,103.57,13.97,104.5079221877,134.96
2019-10-14 23:00:00,94.79624,12.61182,95.6315069517,0.9662400000000001,0.28182,1.0065,93.83,12.33,94.63666202900001,139.2,0.9662400000000001,0.28182,1.0065,0.9662400000000001,0.28182,1.0065,0.0,0.0,0.0,135.46,96.21624,17.65182,97.8220404053,0.9662400000000001,0.28182,1.0065,95.25,17.37,96.8208624213,135.12,97.56624,18.04182,99.2203530363,0.9662400000000001,0.28182,1.0065,96.6,17.76,98.2190287063,135.12
2019-10-14 23:30:00,87.5376,5.48305,87.709151467,0.8676,0.25305,0.90375,86.67,5.23,86.8276557325,138.8,0.8676,0.25305,0.90375,0.8676,0.25305,0.90375,0.0,0.0,0.0,135.79,89.7776,23.61305,92.8309947812,0.8676,0.25305,0.90375,88.91,23.36,91.9275676824,134.71,91.0276,23.94305,94.1238206038,0.8676,0.25305,0.90375,90.16,23.69,93.2203931551,134.71
2019-10-15 00:00:00,82.62976,6.89618,82.9170340536,0.80976,0.23618000000000003,0.8435,81.82,6.66,82.0906084762,138.77,0.80976,0.23618000000000003,0.8435,0.80976,0.23618000000000003,0.8435,0.0,0.0,0.0,135.55,84.72976,25.03618,88.3512452581,0.80976,0.23618000000000003,0.8435,83.92,24.8,87.5077505139,134.68,85.90976,25.37618,89.5792240123,0.80976,0.23618000000000003,0.8435,85.1,25.14,88.7357289935,134.68
2019-10-15 00:30:00,78.75984,7.58037,79.1237916569,0.7898400000000001,0.23037000000000002,0.8227500000000001,77.97,7.35,78.3156650996,139.02,0.7898400000000001,0.23037000000000002,0.8227500000000001,0.7898400000000001,0.23037000000000002,0.8227500000000001,0.0,0.0,0.0,135.68,80.73984,25.79037,84.7588635363,0.7898400000000001,0.23037000000000002,0.8227500000000001,79.95,25.56,83.9363812658,134.91,81.84984,26.15037,85.9257712166,0.7898400000000001,0.23037000000000002,0.8227500000000001,81.06,25.92,85.1032901832,134.91
2019-10-15 01:00:00,77.34712,7.99791,77.7595237682,0.74712,0.21791000000000002,0.7782500000000001,76.6,7.78,76.9940802919,139.18,0.74712,0.21791000000000002,0.7782500000000001,0.74712,0.21791000000000002,0.7782500000000001,0.0,0.0,0.0,135.76,79.28712,26.24791,83.5188612067,0.74712,0.21791000000000002,0.7782500000000001,78.54,26.03,82.741117348,135.06,80.37712,26.59791,84.6636299474,0.74712,0.21791000000000002,0.7782500000000001,79.63,26.38,83.8858826025,135.06
2019-10-15 01:30:00,78.18256,7.95033,78.5857521136,0.65256,0.19033000000000003,0.6797500000000001,77.53,7.76,77.9173825279,139.3,0.65256,0.19033000000000003,0.6797500000000001,0.65256,0.19033000000000003,0.6797500000000001,0.0,0.0,0.0,135.91,80.14256,26.24033,84.3290272792,0.65256,0.19033000000000003,0.6797500000000001,79.49,26.05,83.6496419598,135.18,81.25256,26.61033,85.4990536162,0.65256,0.19033000000000003,0.6797500000000001,80.6,26.42,84.8196698885,135.18
2019-10-15 02:00:00,79.21408,7.37619,79.5567636921,0.6040800000000001,0.17619,0.6292500000000001,78.61,7.2,78.93904040460001,139.13,0.6040800000000001,0.17619,0.6292500000000001,0.6040800000000001,0.17619,0.6292500000000001,0.0,0.0,0.0,135.83,81.20408,25.63619,85.1546642666,0.6040800000000001,0.17619,0.6292500000000001,80.6,25.46,84.5255677295,135.01,82.31408,25.99619,86.3215480675,0.6040800000000001,0.17619,0.6292500000000001,81.71,25.82,85.6924529932,135.01
2019-10-15 02:30:00,78.8192,8.22185,79.2468618058,0.5892000000000001,0.17185,0.61375,78.23,8.05,78.6430886982,139.35,0.5892000000000001,0.17185,0.61375,0.5892000000000001,0.17185,0.61375,0.0,0.0,0.0,135.96,80.7792,26.11185,84.8946868954,0.5892000000000001,0.17185,0.61375,80.19,25.94,84.281194225,135.24,81.8992,26.47185,86.07112061,0.5892000000000001,0.17185,0.61375,81.31,26.3,85.4576275121,135.24
2019-10-15 03:00:00,78.29712,32.95416,84.9494888837,0.5971200000000001,0.17416,0.622,77.7,32.78,84.3315978741,138.5,0.5971200000000001,0.17416,0.622,0.5971200000000001,0.17416,0.622,0.0,0.0,0.0,136.3,77.76712,15.42416,79.2819630484,0.5971200000000001,0.17416,0.622,77.17,15.25,78.6623887255,134.43,78.83712,15.66416,80.3782147003,0.5971200000000001,0.17416,0.622,78.24,15.49,79.7586214776,134.43
2019-10-15 03:30:00,77.08536,32.84948,83.7928461302,0.61536,0.17948000000000003,0.641,76.47,32.67,83.1564176718,138.61,0.61536,0.17948000000000003,0.641,0.61536,0.17948000000000003,0.641,0.0,0.0,0.0,136.41,76.55536,15.23948,78.057446124,0.61536,0.17948000000000003,0.641,75.94,15.06,77.4189072514,134.53,77.61536,15.44948,79.1380473616,0.61536,0.17948000000000003,0.641,77.0,15.27,78.4995089157,134.53
2019-10-15 04:00:00,76.34112,32.97116,83.1568637853,0.62112,0.18116000000000002,0.647,75.72,32.79,82.5148622976,138.55,0.62112,0.18116000000000002,0.647,0.62112,0.18116000000000002,0.647,0.0,0.0,0.0,136.35,75.84112,15.36116,77.3811393002,0.62112,0.18116000000000002,0.647,75.22,15.18,76.7364372381,134.48,76.88112,15.57116,78.4421292177,0.62112,0.18116000000000002,0.647,76.26,15.39,77.7974273354,134.48
2019-10-15 04:30:00,76.44392,32.71656,83.1507438524,0.6739200000000001,0.19656,0.7020000000000001,75.77,32.52,82.4538858999,138.45,0.6739200000000001,0.19656,0.7020000000000001,0.6739200000000001,0.19656,0.7020000000000001,0.0,0.0,0.0,136.27,75.91392,15.13656,77.4082598848,0.6739200000000001,0.19656,0.7020000000000001,75.24,14.94,76.7089382015,134.38,76.97392,15.34656,78.4888607638,0.6739200000000001,0.19656,0.7020000000000001,76.3,15.15,77.7895397852,134.38
2019-10-15 05:00:00,77.05792,32.05481,83.4591749232,0.6679200000000001,0.19481,0.6957500000000001,76.39,31.86,82.7676972013,138.33,0.6679200000000001,0.19481,0.6957500000000001,0.6679200000000001,0.19481,0.6957500000000001,0.0,0.0,0.0,136.22,76.54792,14.49481,77.9081739823,0.6679200000000001,0.19481,0.6957500000000001,75.88,14.3,77.215700476,134.26,77.57792,14.69481,78.9574006187,0.6679200000000001,0.19481,0.6957500000000001,76.91,14.5,78.2649225388,134.26
2019-10-15 05:30:00,80.00824,30.86907,85.7567370564,0.64824,0.18907000000000002,0.67525,79.36,30.68,85.0839115227,138.15,0.64824,0.18907000000000002,0.67525,0.64824,0.18907000000000002,0.67525,0.0,0.0,0.0,136.22,79.43824,13.359070000000001,80.5537008806,0.64824,0.18907000000000002,0.67525,78.79,13.17,79.8831208704,134.07,80.52824,13.54907,81.6601171648,0.64824,0.18907000000000002,0.67525,79.88,13.36,80.9895301875,134.07
2019-10-15 06:00:00,84.208,29.6015,89.2593752289,0.588,0.1715,0.6125,83.62,29.43,88.6477822622,138.15,0.588,0.1715,0.6125,0.588,0.1715,0.6125,0.0,0.0,0.0,136.34,83.608,12.1215,84.4821189735,0.588,0.1715,0.6125,83.02,11.95,83.8756394909,134.07,84.768,12.3015,85.655943905,0.588,0.1715,0.6125,84.18,12.13,85.0494520852,134.07
2019-10-15 06:30:00,94.24568,24.45249,97.3661772171,0.62568,0.18249,0.65175,93.62,24.27,96.7147212166,136.67,0.62568,0.18249,0.65175,0.62568,0.18249,0.65175,0.0,0.0,0.0,135.55,93.55568,7.43249,93.8504510797,0.62568,0.18249,0.65175,92.93,7.25,93.2123779334,132.66,94.83568,7.54249,95.1351425944,0.62568,0.18249,0.65175,94.21,7.36,94.4970565679,132.66
2019-10-15 07:00:00,104.30392,19.31906,106.0779609846,0.61392,0.17906000000000002,0.6395000000000001,103.69,19.14,105.4417170763,135.96,0.61392,0.17906000000000002,0.6395000000000001,0.61392,0.17906000000000002,0.6395000000000001,0.0,0.0,0.0,135.55,103.54392,2.53906,103.5750461967,0.61392,0.17906000000000002,0.6395000000000001,102.93,2.36,102.9570517255,131.97,104.96392,2.57906,104.9956001566,0.61392,0.17906000000000002,0.6395000000000001,104.35,2.4,104.3775957761,131.97
2019-10-15 07:30:00,113.21048,14.69014,114.1595944065,0.72048,0.21014000000000002,0.7505000000000001,112.49,14.48,113.4181224496,134.83,0.72048,0.21014000000000002,0.7505000000000001,0.72048,0.21014000000000002,0.7505000000000001,0.0,0.0,0.0,135.01,112.37048,2.21014,112.392212783,0.72048,0.21014000000000002,0.7505000000000001,111.65,2.0,111.6679116846,130.88,113.95048,2.23014,113.972301094,0.72048,0.21014000000000002,0.7505000000000001,113.23,2.02,113.2480167597,130.88
2019-10-15 08:00:00,117.95728,13.74129,118.7549702365,4.42728,1.29129,4.61175,113.53,12.45,114.2106098399,134.61,4.42728,1.29129,4.61175,4.42728,1.29129,4.61175,0.0,0.0,0.0,135.01,117.11728,5.18129,117.2318345871,4.42728,1.29129,4.61175,112.69,3.89,112.757120396,130.67,118.69728,5.23129,118.8125021808,4.42728,1.29129,4.61175,114.27,3.94,114.3379049135,130.67
2019-10-15 08:30:00,124.23304,10.27547,124.6572641741,4.61304,1.3454700000000002,4.80525,119.62,8.93,119.9528628254,134.16,4.61304,1.3454700000000002,4.80525,4.61304,1.3454700000000002,4.80525,0.0,0.0,0.0,135.07,123.34304,8.60547,123.64287132850001,4.61304,1.3454700000000002,4.80525,118.73,7.26,118.9517570278,130.24,124.98304,8.70547,125.2858551296,4.61304,1.3454700000000002,4.80525,120.37,7.36,120.594802956,130.24
2019-10-15 09:00:00,127.0576,8.41555,127.3359933387,4.6476,1.35555,4.8412500000000005,122.41,7.06,122.6134238165,133.9,4.6476,1.35555,4.8412500000000005,4.6476,1.35555,4.8412500000000005,0.0,0.0,0.0,135.07,126.1676,10.37555,126.5935042866,4.6476,1.35555,4.8412500000000005,121.52,9.02,121.8543015244,129.99,127.8676,10.50555,128.2984400161,4.6476,1.35555,4.8412500000000005,123.22,9.15,123.5592606809,129.99
2019-10-15 09:30:00,130.9676,3.9518,131.0272069953,1.1376,0.33180000000000004,1.185,129.83,3.62,129.8804577294,133.51,1.1376,0.33180000000000004,1.185,1.1376,0.33180000000000004,1.185,0.0,0.0,0.0,135.17,129.9976,12.6418,130.6108384209,1.1376,0.33180000000000004,1.185,128.86,12.31,129.4466519459,129.6,131.7976,12.8018,132.4178743561,1.1376,0.33180000000000004,1.185,130.66,12.47,131.2537104237,129.6
2019-10-15 10:00:00,131.88416,3.22288,131.9235332092,1.4841600000000001,0.43288000000000004,1.546,130.4,2.79,130.4298435942,133.81,1.4841600000000001,0.43288000000000004,1.546,1.4841600000000001,0.43288000000000004,1.546,0.0,0.0,0.0,135.59,130.94416,13.63288,131.6519215781,1.4841600000000001,0.43288000000000004,1.546,129.46,13.2,130.1312091698,129.88,132.76416,13.82288,133.4818122142,1.4841600000000001,0.43288000000000004,1.546,131.28,13.39,131.9610946454,129.88
2019-10-15 10:30:00,130.63824,6.6153200000000005,130.8056275892,5.29824,1.54532,5.519,125.34,5.07,125.4424987793,134.47,5.29824,1.54532,5.519,5.29824,1.54532,5.519,0.0,0.0,0.0,135.91,129.71824,12.63532,130.3321644883,5.29824,1.54532,5.519,124.42,11.09,124.9132679102,130.53,131.47824,12.80532,132.1003550858,5.29824,1.54532,5.519,126.18,11.26,126.6814114225,130.53
2019-10-15 11:00:00,132.6724,5.5132,132.7869010709,5.4624,1.5932,5.69,127.21,3.92,127.2703834362,134.18,5.4624,1.5932,5.69,5.4624,1.5932,5.69,0.0,0.0,0.0,135.77,131.7324,13.7732,132.450467149,5.4624,1.5932,5.69,126.27,12.18,126.8560810525,130.24,133.5024,13.9332,134.2275115913,5.4624,1.5932,5.69,128.04,12.34,128.6332663039,130.24
2019-10-15 11:30:00,132.30896,5.55053,132.4253347346,6.13896,1.79053,6.39475,126.17,3.76,126.226013563,134.14,6.13896,1.79053,6.39475,6.13896,1.79053,6.39475,0.0,0.0,0.0,135.77,131.37896,14.11053,132.1345457765,6.13896,1.79053,6.39475,125.24,12.32,125.8445072302,130.21,133.13896,14.29053,133.9037038978,6.13896,1.79053,6.39475,127.0,12.5,127.6136748158,130.21
2019-10-15 12:00:00,131.56792,5.41606,131.6793502378,6.39792,1.86606,6.6645,125.17,3.55,125.2203314163,134.07,6.39792,1.86606,6.6645,6.39792,1.86606,6.6645,0.0,0.0,0.0,135.67,130.65792,14.39606,131.4486158248,6.39792,1.86606,6.6645,124.26,12.53,124.8901457282,130.14,132.37792,14.56606,133.1768891642,6.39792,1.86606,6.6645,125.98,12.7,126.6185231315,130.14
2019-10-15 12:30:00,132.10152,5.26711,132.206482572,6.16152,1.79711,6.4182500000000005,125.94,3.47,125.9877950438,134.12,6.16152,1.79711,6.4182500000000005,6.16152,1.79711,6.4182500000000005,0.0,0.0,0.0,135.75,131.17152,14.41711,131.9614364876,6.16152,1.79711,6.4182500000000005,125.01,12.62,125.6453918773,130.2,132.93152,14.59711,133.7305672981,6.16152,1.79711,6.4182500000000005,126.77,12.8,127.4145709878,130.2
2019-10-15 13:00:00,131.40336,4.34848,131.4752915859,2.70336,0.7884800000000001,2.816,128.7,3.56,128.7492275705,134.21,2.70336,0.7884800000000001,2.816,2.70336,0.7884800000000001,2.816,0.0,0.0,0.0,135.88,130.46336,13.30848,131.1403978277,2.70336,0.7884800000000001,2.816,127.76,12.52,128.3719907145,130.29,132.24336,13.48848,132.9294751242,2.70336,0.7884800000000001,2.816,129.54,12.7,130.1610602292,130.29
2019-10-15 13:30:00,129.164,5.22825,129.2697702251,2.634,0.7682500000000001,2.74375,126.53,4.46,126.608579883,134.52,2.634,0.7682500000000001,2.74375,2.634,0.7682500000000001,2.74375,0.0,0.0,0.0,136.04,128.234,12.48825,128.8406579619,2.634,0.7682500000000001,2.74375,125.6,11.72,126.1456237846,130.58,129.984,12.99825,130.6322883481,2.634,0.7682500000000001,2.74375,127.35,12.23,127.935903483,130.58
2019-10-15 14:00:00,130.57632,4.03101,130.638525659,1.78632,0.5210100000000001,1.86075,128.79,3.51,128.8378213104,134.52,1.78632,0.5210100000000001,1.86075,1.78632,0.5210100000000001,1.86075,0.0,0.0,0.0,136.19,129.64632,13.19101,130.3156592063,1.78632,0.5210100000000001,1.86075,127.86,12.67,128.4862191054,130.58,131.43632,13.36101,132.1136737941,1.78632,0.5210100000000001,1.86075,129.65,12.84,130.2842588343,130.58
2019-10-15 14:30:00,131.05768,3.60474,131.1072447939,1.86768,0.54474,1.9455,129.19,3.06,129.2262345656,134.67,1.86768,0.54474,1.9455,1.86768,0.54474,1.9455,0.0,0.0,0.0,136.39,130.11768,13.65474,130.8321924186,1.86768,0.54474,1.9455,128.25,13.11,128.9183253071,130.74,131.90768,13.84474,132.6322467149,1.86768,0.54474,1.9455,130.04,13.3,130.7183674929,130.74
2019-10-15 15:00:00,130.68632,3.71726,130.7391764432,1.39632,0.40726,1.4545,129.29,3.31,129.3323633125,134.59,1.39632,0.40726,1.4545,1.39632,0.40726,1.4545,0.0,0.0,0.0,136.27,129.73632,13.28726,130.4149684869,1.39632,0.40726,1.4545,128.34,12.88,128.9846890139,130.66,131.54632,13.47726,132.2349078067,1.39632,0.40726,1.4545,130.15,13.07,130.804615362,130.66
2019-10-15 15:30:00,130.72288,4.02834,130.7849336837,1.26288,0.36834000000000006,1.3155000000000001,129.46,3.66,129.51172611,134.75,1.26288,0.36834000000000006,1.3155000000000001,1.26288,0.36834000000000006,1.3155000000000001,0.0,0.0,0.0,136.39,129.78288,12.92834,130.4252196327,1.26288,0.36834000000000006,1.3155000000000001,128.52,12.56,129.1322732705,130.81,131.58288,13.11834,132.2351887867,1.26288,0.36834000000000006,1.3155000000000001,130.32,12.75,130.9422197001,130.81
2019-10-15 16:00:00,131.666,3.868,131.7228035687,1.296,0.378,1.35,130.37,3.49,130.4167052183,134.7,1.296,0.378,1.35,1.296,0.378,1.35,0.0,0.0,0.0,136.39,130.716,13.108,131.3715810973,1.296,0.378,1.35,129.42,12.73,130.0445665916,130.76,132.516,13.288,133.1805586413,1.296,0.378,1.35,131.22,12.91,131.8535418561,130.76
2019-10-15 16:30:00,131.56984,8.13662,131.8211947399,4.71984,1.37662,4.9165,126.85,6.76,127.0299968511,135.31,4.71984,1.37662,4.9165,4.71984,1.37662,4.9165,0.0,0.0,0.0,136.56,130.61984,10.98662,131.0810757533,4.71984,1.37662,4.9165,125.9,9.61,126.2662349957,131.36,132.40984,11.12662,132.8765118501,4.71984,1.37662,4.9165,127.69,9.75,128.0616984114,131.36
2019-10-15 17:00:00,132.03528,8.88529,132.3339092714,4.71528,1.3752900000000001,4.91175,127.32,7.51,127.5412972335,135.28,4.71528,1.3752900000000001,4.91175,4.71528,1.3752900000000001,4.91175,0.0,0.0,0.0,136.44,131.08528,10.27529,131.4873842514,4.71528,1.3752900000000001,4.91175,126.37,8.9,126.6830174096,131.34,132.86528,10.40529,133.2721001915,4.71528,1.3752900000000001,4.91175,128.15,9.03,128.4677523739,131.34
2019-10-15 17:30:00,134.14864,9.65127,134.4953702789,4.59864,1.34127,4.79025,129.55,8.31,129.8162493681,135.32,4.59864,1.34127,4.79025,4.59864,1.34127,4.79025,0.0,0.0,0.0,136.44,133.17864,9.43127,133.5121680075,4.59864,1.34127,4.79025,128.58,8.09,128.834252045,131.39,134.96864,9.55127,135.3061733332,4.59864,1.34127,4.79025,130.37,8.21,130.6282549834,131.39
2019-10-15 18:00:00,134.36832,11.15701,134.8307245837,4.37832,1.27701,4.5607500000000005,129.99,9.88,130.3649281824,135.41,4.37832,1.27701,4.5607500000000005,4.37832,1.27701,4.5607500000000005,0.0,0.0,0.0,136.32,133.38832,7.81701,133.6171753846,4.37832,1.27701,4.5607500000000005,129.01,6.54,129.1756621814,131.48,135.20832,7.91701,135.439908611,4.37832,1.27701,4.5607500000000005,130.83,6.64,130.9983912115,131.48
2019-10-15 18:30:00,135.38328,11.69304,135.8873051024,4.43328,1.29304,4.618,130.95,10.4,131.3623328812,134.89,4.43328,1.29304,4.618,4.43328,1.29304,4.618,0.0,0.0,0.0,135.77,134.37328,7.20304,134.5661999285,4.43328,1.29304,4.618,129.94,5.91,130.0743314417,130.99,136.20328,7.29304,136.3983941078,4.43328,1.29304,4.618,131.77,6.0,131.9065309225,130.99
2019-10-15 19:00:00,137.32904,11.49847,137.8095789111,4.3490400000000005,1.26847,4.53025,132.98,10.23,133.3729106678,134.52,4.3490400000000005,1.26847,4.53025,4.3490400000000005,1.26847,4.53025,0.0,0.0,0.0,135.45,136.30904,7.22847,136.5005683661,4.3490400000000005,1.26847,4.53025,131.96,5.96,132.0945237321,130.64,138.15904,7.31847,138.3527388123,4.3490400000000005,1.26847,4.53025,133.81,6.05,133.9467005939,130.64
2019-10-15 19:30:00,133.43704,12.83372,134.0527806985,4.36704,1.27372,4.549,129.07,11.56,129.5866447594,135.04,4.36704,1.27372,4.549,4.36704,1.27372,4.549,0.0,0.0,0.0,135.75,132.45704,6.07372,132.5962198564,4.36704,1.27372,4.549,128.09,4.8,128.1799052114,131.12,134.27704,6.15372,134.4179740251,4.36704,1.27372,4.549,129.91,4.88,130.0016249898,131.12
2019-10-15 20:00:00,128.78984,14.550370000000001,129.609166938,4.38984,1.28037,4.57275,124.4,13.27,125.1057668535,135.49,4.38984,1.28037,4.57275,4.38984,1.28037,4.57275,0.0,0.0,0.0,135.94,127.83984,4.52037,127.91973435,4.38984,1.28037,4.57275,123.45,3.24,123.4925102992,131.56,129.57984,4.5703700000000005,129.6604149938,4.38984,1.28037,4.57275,125.19,3.29,125.2332232277,131.56
2019-10-15 20:30:00,124.61424,14.31832,125.4341384887,0.7142400000000001,0.20832,0.744,123.9,14.11,124.7008504382,135.08,0.7142400000000001,0.20832,0.744,0.7142400000000001,0.20832,0.744,0.0,0.0,0.0,135.43,123.67424,2.51832,123.6998770218,0.7142400000000001,0.20832,0.744,122.96,2.31,122.9816966056,131.15,125.40424,2.54832,125.4301293342,0.7142400000000001,0.20832,0.744,124.69,2.34,124.7119549201,131.15
2019-10-15 21:00:00,120.26848,15.87039,121.311073527,0.61848,0.18039000000000002,0.6442500000000001,119.65,15.69,120.6743493871,135.15,0.61848,0.18039000000000002,0.6442500000000001,0.61848,0.18039000000000002,0.6442500000000001,0.0,0.0,0.0,135.25,119.37848,1.03039,119.3829267134,0.61848,0.18039000000000002,0.6442500000000001,118.76,0.85,118.7630418102,131.21,121.04848,1.05039,121.0530372583,0.61848,0.18039000000000002,0.6442500000000001,120.43,0.87,120.4331424484,131.21
2019-10-15 21:30:00,114.54312,18.79341,116.0746251287,0.66312,0.19341000000000003,0.6907500000000001,113.88,18.6,115.3889700101,135.29,0.66312,0.19341000000000003,0.6907500000000001,0.66312,0.19341000000000003,0.6907500000000001,0.0,0.0,0.0,134.99,113.68312,2.23341,113.7050565857,0.66312,0.19341000000000003,0.6907500000000001,113.02,2.04,113.0384094014,131.35,115.28312,2.25341,115.3051413145,0.66312,0.19341000000000003,0.6907500000000001,114.62,2.06,114.638510109,131.35
2019-10-15 22:00:00,109.27208,21.31019,111.3306411792,0.6520800000000001,0.19019000000000003,0.67925,108.62,21.12,110.6542308274,135.67,0.6520800000000001,0.19019000000000003,0.67925,0.6520800000000001,0.19019000000000003,0.67925,0.0,0.0,0.0,134.99,108.46208,4.63019,108.5608652202,0.6520800000000001,0.19019000000000003,0.67925,107.81,4.44,107.901388777,131.72,109.99208,4.69019,110.0920321593,0.6520800000000001,0.19019000000000003,0.67925,109.34,4.5,109.4325618817,131.72
2019-10-15 22:30:00,102.67328,23.80929,105.3977453092,0.6832800000000001,0.19929000000000002,0.7117500000000001,101.99,23.61,104.6871157306,135.99,0.6832800000000001,0.19929000000000002,0.7117500000000001,0.6832800000000001,0.19929000000000002,0.7117500000000001,0.0,0.0,0.0,134.99,101.91328,6.99929,102.1533489459,0.6832800000000001,0.19929000000000002,0.7117500000000001,101.23,6.8,101.4581337301,132.02,103.34328,7.08929,103.5861552229,0.6832800000000001,0.19929000000000002,0.7117500000000001,102.66,6.89,102.8909505253,132.02
2019-10-15 23:00:00,95.03712,25.97916,98.5239612084,0.7171200000000001,0.20916,0.747,94.32,25.77,97.7770693977,136.54,0.7171200000000001,0.20916,0.747,0.7171200000000001,0.20916,0.747,0.0,0.0,0.0,135.2,94.33712,8.97916,94.7634820181,0.7171200000000001,0.20916,0.747,93.62,8.77,94.0298745081,132.54,95.66712,9.09916,96.0988686812,0.7171200000000001,0.20916,0.747,94.95,8.89,95.3652693594,132.54
2019-10-15 23:30:00,88.09184,28.61762,92.6236495127,0.71184,0.20762000000000003,0.7415,87.38,28.41,91.8824928917,137.44,0.71184,0.20762000000000003,0.7415,0.71184,0.20762000000000003,0.7415,0.0,0.0,0.0,135.76,87.46184,11.34762,88.1949087864,0.71184,0.20762000000000003,0.7415,86.75,11.14,87.4623467556,133.4,88.69184,11.49762,89.4339854208,0.71184,0.20762000000000003,0.7415,87.98,11.29,88.7014345994,133.4
2019-10-16 00:00:00,82.74336,30.49223,88.1829899383,0.6933600000000001,0.20223000000000002,0.7222500000000001,82.05,30.29,87.4624868158,137.74,0.6933600000000001,0.20223000000000002,0.7222500000000001,0.6933600000000001,0.20223000000000002,0.7222500000000001,0.0,0.0,0.0,135.76,82.14336,13.12223,83.1848815126,0.6933600000000001,0.20223000000000002,0.7222500000000001,81.45,12.92,82.468350899,133.69,83.30336,13.31223,84.3603298646,0.6933600000000001,0.20223000000000002,0.7222500000000001,82.61,13.11,83.6437935534,133.69
2019-10-16 00:30:00,79.0284,31.2612,84.9867673935,0.7584000000000001,0.2212,0.79,78.27,31.04,84.2002048691,138.11,0.7584000000000001,0.2212,0.79,0.7584000000000001,0.2212,0.79,0.0,0.0,0.0,136.06,78.4584,13.7712,79.6578086568,0.7584000000000001,0.2212,0.79,77.7,13.55,78.8726346713,134.04,79.5584,13.9612,80.7740930992,0.7584000000000001,0.2212,0.79,78.8,13.74,79.9889217329,134.04
2019-10-16 01:00:00,76.7092,31.81435,83.0448928626,0.7692,0.22435000000000002,0.80125,75.94,31.59,82.2484753658,138.31,0.7692,0.22435000000000002,0.80125,0.7692,0.22435000000000002,0.80125,0.0,0.0,0.0,136.17,76.1592,14.26435,77.4835171218,0.7692,0.22435000000000002,0.80125,75.39,14.04,76.6862028008,134.24,77.2292,14.46435,78.5720481696,0.7692,0.22435000000000002,0.80125,76.46,14.24,77.7747336865,134.24
2019-10-16 01:30:00,77.24656,32.23608,83.7030219622,0.7065600000000001,0.20608,0.736,76.54,32.03,82.97163672,138.25,0.7065600000000001,0.20608,0.736,0.7065600000000001,0.20608,0.736,0.0,0.0,0.0,136.08,76.69656,14.69608,78.0918502995,0.7065600000000001,0.20608,0.736,75.99,14.49,77.3591636459,134.19,77.76656,14.89608,79.1803703805,0.7065600000000001,0.20608,0.736,77.06,14.69,78.4476876651,134.19
2019-10-16 02:00:00,78.44048,31.90264,84.6799110864,0.6604800000000001,0.19264,0.6880000000000001,77.78,31.71,83.9955504774,137.83,0.6604800000000001,0.19264,0.6880000000000001,0.6604800000000001,0.19264,0.6880000000000001,0.0,0.0,0.0,135.7,77.86048,14.45264,79.1904864791,0.6604800000000001,0.19264,0.6880000000000001,77.2,14.26,78.5059717474,133.77,78.95048,14.65264,80.2986808808,0.6604800000000001,0.19264,0.6880000000000001,78.29,14.46,79.614167709,133.77
2019-10-16 02:30:00,78.34512,32.42816,84.7911751823,0.64512,0.18816000000000002,0.672,77.7,32.24,84.1231692223,137.96,0.64512,0.18816000000000002,0.672,0.64512,0.18816000000000002,0.672,0.0,0.0,0.0,135.76,77.78512,14.95816,79.2102988506,0.64512,0.18816000000000002,0.672,77.14,14.77,78.5412789557,133.89,78.87512,15.17816,80.3222328873,0.64512,0.18816000000000002,0.672,78.23,14.99,79.6532045809,133.89
2019-10-16 03:00:00,76.92152,32.68336,83.5770438577,0.7315200000000001,0.21336000000000002,0.762,76.19,32.47,82.8203900015,138.14,0.7315200000000001,0.21336000000000002,0.762,0.7315200000000001,0.21336000000000002,0.762,0.0,0.0,0.0,135.92,76.37152,15.14336,77.8583997986,0.7315200000000001,0.21336000000000002,0.762,75.64,14.93,77.099380672,134.06,77.43152,15.35336,78.9390014682,0.7315200000000001,0.21336000000000002,0.762,76.7,15.14,78.1799820926,134.06
2019-10-16 03:30:00,75.7016,32.7963,82.5004820365,0.7416,0.21630000000000002,0.7725000000000001,74.96,32.58,81.7340687841,138.29,0.7416,0.21630000000000002,0.7725000000000001,0.7416,0.21630000000000002,0.7725000000000001,0.0,0.0,0.0,136.04,75.1616,15.2063,76.6844030703,0.7416,0.21630000000000002,0.7725000000000001,74.42,14.99,75.9146659085,134.2,76.2116,15.4163,77.7551945548,0.7416,0.21630000000000002,0.7725000000000001,75.47,15.2,76.9854590166,134.2
2019-10-16 04:00:00,74.56344,32.87142,81.4876483735,0.79344,0.23142000000000001,0.8265,73.77,32.64,80.6683488117,138.41,0.79344,0.23142000000000001,0.8265,0.79344,0.23142000000000001,0.8265,0.0,0.0,0.0,136.16,74.04344,15.24142,75.5958457235,0.79344,0.23142000000000001,0.8265,73.25,15.01,74.7720709891,134.32,75.07344,15.46142,76.6490502345,0.79344,0.23142000000000001,0.8265,74.28,15.23,75.8252682158,134.32
2019-10-16 04:30:00,74.82712,32.77541,81.690424091,0.8071200000000001,0.23541,0.8407500000000001,74.02,32.54,80.8567375053,138.41,0.8071200000000001,0.23541,0.8407500000000001,0.8071200000000001,0.23541,0.8407500000000001,0.0,0.0,0.0,136.16,74.28712,15.16541,75.8192974009,0.8071200000000001,0.23541,0.8407500000000001,73.48,14.93,74.9814330351,134.32,75.32712,15.36541,76.8782858287,0.8071200000000001,0.23541,0.8407500000000001,74.52,15.13,76.0404320082,134.32
2019-10-16 05:00:00,75.52312,32.21841,82.1082675342,0.78312,0.22841000000000003,0.8157500000000001,74.74,31.99,81.2983868229,138.47,0.78312,0.22841000000000003,0.8157500000000001,0.78312,0.22841000000000003,0.8157500000000001,0.0,0.0,0.0,136.29,74.99312,14.61841,76.404620006,0.78312,0.22841000000000003,0.8157500000000001,74.21,14.39,75.5923025182,134.38,76.04312,14.82841,77.4754015315,0.78312,0.22841000000000003,0.8157500000000001,75.26,14.6,76.6630784668,134.38
2019-10-16 05:30:00,77.834,31.12825,83.8277967268,0.9540000000000001,0.27825,0.9937500000000001,76.88,30.85,82.8387403333,137.7,0.9540000000000001,0.27825,0.9937500000000001,0.9540000000000001,0.27825,0.9937500000000001,0.0,0.0,0.0,135.66,77.274,13.69825,78.4787431669,0.9540000000000001,0.27825,0.9937500000000001,76.32,13.42,77.490894949,133.63,78.354,13.89825,79.5770737654,0.9540000000000001,0.27825,0.9937500000000001,77.4,13.62,78.5892130003,133.63
2019-10-16 06:00:00,81.96984,29.40662,87.0850387234,0.8798400000000001,0.25662,0.9165000000000001,81.09,29.15,86.1702419632,137.35,0.8798400000000001,0.25662,0.9165000000000001,0.8798400000000001,0.25662,0.9165000000000001,0.0,0.0,0.0,135.53,81.36984,12.06662,82.2596752963,0.8798400000000001,0.25662,0.9165000000000001,80.49,11.81,81.3518051428,133.28,82.48984,12.23662,83.3924970981,0.8798400000000001,0.25662,0.9165000000000001,81.61,11.98,82.4846197785,133.28
2019-10-16 06:30:00,92.97072,24.49521,96.1434869883,0.84072,0.24521,0.87575,92.13,24.25,95.2680397615,136.77,0.84072,0.24521,0.87575,0.84072,0.24521,0.87575,0.0,0.0,0.0,135.62,92.28072,7.40521,92.5773645059,0.84072,0.24521,0.87575,91.44,7.16,91.7198953336,132.74,93.54072,7.51521,93.8421263584,0.84072,0.24521,0.87575,92.7,7.27,92.9846379785,132.74
2019-10-16 07:00:00,103.48264,19.61452,105.3251450329,0.8726400000000001,0.25452,0.909,102.61,19.36,104.4204084459,136.23,0.8726400000000001,0.25452,0.909,0.8726400000000001,0.25452,0.909,0.0,0.0,0.0,135.72,102.71264,2.77452,102.7501064574,0.8726400000000001,0.25452,0.909,101.84,2.52,101.8711735478,132.23,104.13264,2.81452,104.1706687902,0.8726400000000001,0.25452,0.909,103.26,2.56,103.2917286137,132.23
2019-10-16 07:30:00,113.8204,14.06845,114.6865499593,0.9204,0.26845,0.9587500000000001,112.9,13.8,113.7402743095,134.79,0.9204,0.26845,0.9587500000000001,0.9204,0.26845,0.9587500000000001,0.0,0.0,0.0,135.05,112.9804,2.89845,113.0175729547,0.9204,0.26845,0.9587500000000001,112.06,2.63,112.0908582356,130.84,114.5504,2.93845,114.588082402,0.9204,0.26845,0.9587500000000001,113.63,2.67,113.661364588,130.84
2019-10-16 08:00:00,118.02,12.34375,118.6637626408,4.47,1.30375,4.65625,113.55,11.04,114.085424573,134.94,4.47,1.30375,4.65625,4.47,1.30375,4.65625,0.0,0.0,0.0,135.49,117.19,6.67375,117.379874932,4.47,1.30375,4.65625,112.72,5.37,112.8478413617,130.96,118.79,6.75375,118.9818357526,4.47,1.30375,4.65625,114.32,5.45,114.449835736,130.96
2019-10-16 08:30:00,123.77768,9.17974,124.1176123387,4.38768,1.27974,4.5705,119.39,7.9,119.6510848258,135.34,4.38768,1.27974,4.5705,4.38768,1.27974,4.5705,0.0,0.0,0.0,136.34,122.90768,9.83974,123.3009257315,4.38768,1.27974,4.5705,118.52,8.56,118.8287170679,131.34,124.55768,9.95974,124.9552402577,4.38768,1.27974,4.5705,120.17,8.68,120.483074745,131.34
2019-10-16 09:00:00,128.29136,5.05748,128.3910088542,0.7113600000000001,0.20748000000000003,0.741,127.58,4.85,127.6721539726,134.93,0.7113600000000001,0.20748000000000003,0.741,0.7113600000000001,0.20748000000000003,0.741,0.0,0.0,0.0,136.39,127.36136,11.64748,127.892845036,0.7113600000000001,0.20748000000000003,0.741,126.65,11.44,127.165624679,130.96,129.13136,11.81748,129.6709719598,0.7113600000000001,0.20748000000000003,0.741,128.42,11.61,128.9437416085,130.96
2019-10-16 09:30:00,130.96512,3.02066,130.9999505475,0.8251200000000001,0.24066,0.8595,130.14,2.7800000000000002,130.1696892521,134.27,0.8251200000000001,0.24066,0.8595,0.8251200000000001,0.24066,0.8595,0.0,0.0,0.0,136.01,130.02512,13.58066,130.7324219811,0.8251200000000001,0.24066,0.8595,129.2,13.34,129.8868569179,130.32,131.83512,13.77066,132.5523667923,0.8251200000000001,0.24066,0.8595,131.01,13.53,131.7067993689,130.32
2019-10-16 10:00:00,132.27104,2.0969700000000002,132.2876612004,1.12104,0.32697000000000004,1.16775,131.15,1.77,131.1619434135,134.15,1.12104,0.32697000000000004,1.16775,1.12104,0.32697000000000004,1.16775,0.0,0.0,0.0,136.01,131.33104,14.62697,132.1430676156,1.12104,0.32697000000000004,1.16775,130.21,14.3,130.9928780507,130.21,133.14104,14.83697,133.9651902961,1.12104,0.32697000000000004,1.16775,132.02,14.51,132.8149859767,130.21
