Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-10-16 10:30:00,130.24032,2.84051,130.2712917368,1.75032,0.51051,1.82325,128.49,2.33,128.5111240321,134.49,1.75032,0.51051,1.82325,1.75032,0.51051,1.82325,0.0,0.0,0.0,136.26,129.32032,14.31051,130.109707022,1.75032,0.51051,1.82325,127.57,13.8,128.3142427792,130.54,131.11032,14.51051,131.910844554,1.75032,0.51051,1.82325,129.36,14.0,130.1153703449,130.54
2019-10-16 11:00:00,131.08656,2.04733,131.1025467821,1.63656,0.47733000000000003,1.7047500000000002,129.45,1.57,129.4595203143,134.49,1.63656,0.47733000000000003,1.7047500000000002,1.63656,0.47733000000000003,1.7047500000000002,0.0,0.0,0.0,136.36,130.15656,15.03733,131.0223317017,1.63656,0.47733000000000003,1.7047500000000002,128.52,14.56,129.3421199764,130.54,131.97656,15.25733,132.855555052,1.63656,0.47733000000000003,1.7047500000000002,130.34,14.78,131.1753178003,130.54
2019-10-16 11:30:00,128.73744,3.07092,128.774061858,4.83744,1.41092,5.039,123.9,1.6600000000000001,123.91111975929999,134.69,4.83744,1.41092,5.039,4.83744,1.41092,5.039,0.0,0.0,0.0,136.48,127.85744,15.97092,128.851058393,4.83744,1.41092,5.039,123.02,14.56,123.8786260821,130.73,129.59744,16.18092,130.603670035,4.83744,1.41092,5.039,124.76,14.77,125.6312481033,130.73
2019-10-16 12:00:00,126.28264,3.42702,126.3291321566,5.85264,1.70702,6.0965,120.43,1.72,120.4422820275,134.5,5.85264,1.70702,6.0965,5.85264,1.70702,6.0965,0.0,0.0,0.0,136.24,125.42264,16.17702,126.4615933817,5.85264,1.70702,6.0965,119.57,14.47,120.4423754332,130.55,127.09264,16.38702,128.1447367887,5.85264,1.70702,6.0965,121.24,14.68,122.1255092108,130.55
2019-10-16 12:30:00,130.08576,2.76293,130.1150980362,4.29576,1.25293,4.47475,125.79,1.51,125.7990627946,134.38,4.29576,1.25293,4.47475,4.29576,1.25293,4.47475,0.0,0.0,0.0,136.24,129.17576,15.87293,130.1473275882,4.29576,1.25293,4.47475,124.88,14.62,125.7328867083,130.44,130.92576,16.10293,131.91231552120001,4.29576,1.25293,4.47475,126.63,14.85,127.4977623333,130.44
2019-10-16 13:00:00,128.43824,3.92532,128.49820867,4.57824,1.33532,4.769,123.86,2.59,123.8870764043,134.94,4.57824,1.33532,4.769,4.57824,1.33532,4.769,0.0,0.0,0.0,136.62,127.55824,15.00532,128.4377834603,4.57824,1.33532,4.769,122.98,13.67,123.7374207748,130.98,129.28824,15.20532,130.1793023433,4.57824,1.33532,4.769,124.71,13.87,125.4789265176,130.98
2019-10-16 13:30:00,125.63368,5.19024,125.7408451602,4.42368,1.29024,4.608,121.21,3.9,121.2727261176,135.16,4.42368,1.29024,4.608,4.42368,1.29024,4.608,0.0,0.0,0.0,136.62,124.75368,13.73024,125.5069725712,4.42368,1.29024,4.608,120.33,12.44,120.9713292479,131.2,126.43368,13.92024,127.1976749788,4.42368,1.29024,4.608,122.01,12.63,122.6619623192,131.2
2019-10-16 14:00:00,123.65488,5.38809,123.772213609,5.68488,1.65809,5.92175,117.97,3.73,118.0289532276,135.59,5.68488,1.65809,5.92175,5.68488,1.65809,5.92175,0.0,0.0,0.0,137.05,122.83488,14.39809,123.675837334,5.68488,1.65809,5.92175,117.15,12.74,117.8406979782,131.61,124.48488,14.58809,125.3367373058,5.68488,1.65809,5.92175,118.8,12.93,119.501568609,131.61
2019-10-16 14:30:00,120.37376,9.57943,120.7543273579,9.80376,2.85943,10.21225,110.57,6.72,110.7740190658,136.24,9.80376,2.85943,10.21225,9.80376,2.85943,10.21225,0.0,0.0,0.0,137.27,119.58376,12.799430000000001,120.2667911938,9.80376,2.85943,10.21225,109.78,9.94,110.2290887198,132.23,121.13376,12.94943,121.8239531006,9.80376,2.85943,10.21225,111.33,10.09,111.7863005918,132.23
2019-10-16 15:00:00,120.31552,9.09911,120.6590989344,6.78552,1.97911,7.06825,113.53,7.12,113.753045234,136.51,6.78552,1.97911,7.06825,6.78552,1.97911,7.06825,0.0,0.0,0.0,137.52,119.47552,11.58911,120.0362751416,6.78552,1.97911,7.06825,112.69,9.61,113.0990194476,132.51,121.05552,11.72911,121.6224113552,6.78552,1.97911,7.06825,114.27,9.75,114.6852013121,132.51
2019-10-16 15:30:00,121.54672,8.23821,121.8255853537,4.65672,1.3582100000000001,4.85075,116.89,6.88,117.0922990636,136.19,4.65672,1.3582100000000001,4.85075,4.65672,1.3582100000000001,4.85075,0.0,0.0,0.0,137.26,120.70672,11.10821,121.2167669201,4.65672,1.3582100000000001,4.85075,116.05,9.75,116.4588553954,132.21,122.33672,11.24821,122.8527382217,4.65672,1.3582100000000001,4.85075,117.68,9.89,118.0948538252,132.21
2019-10-16 16:00:00,120.93936,9.50148,121.3120229796,5.31936,1.5514800000000002,5.541,115.62,7.95,115.8929976314,135.59,5.31936,1.5514800000000002,5.541,5.31936,1.5514800000000002,5.541,0.0,0.0,0.0,136.52,120.09936,10.10148,120.5234258167,5.31936,1.5514800000000002,5.541,114.78,8.55,115.09800563,131.63,121.71936,10.24148,122.1494597262,5.31936,1.5514800000000002,5.541,116.4,8.69,116.7239311367,131.63
2019-10-16 16:30:00,121.22376,12.51693,121.8682629939,7.46376,2.17693,7.77475,113.76,10.34,114.2289507962,135.96,7.46376,2.17693,7.77475,7.46376,2.17693,7.77475,0.0,0.0,0.0,136.61,120.39376,8.43693,120.6890187,7.46376,2.17693,7.77475,112.93,6.26,113.1033708605,132.0,121.97376,8.53693,122.2721444253,7.46376,2.17693,7.77475,114.51,6.36,114.6864843824,132.0
2019-10-16 17:00:00,122.1988,12.8509,122.8726672301,6.2088,1.8109000000000002,6.4675,115.99,11.04,116.5142124378,135.78,6.2088,1.8109000000000002,6.4675,6.2088,1.8109000000000002,6.4675,0.0,0.0,0.0,136.38,121.3388,7.3609,121.5618658719,6.2088,1.8109000000000002,6.4675,115.13,5.55,115.2636950648,131.84,122.9588,7.4409,123.1837387412,6.2088,1.8109000000000002,6.4675,116.75,5.63,116.8856680693,131.84
2019-10-16 17:30:00,124.76512,13.25941,125.4677134651,5.17512,1.50941,5.39075,119.59,11.75,120.1658462293,135.62,5.17512,1.50941,5.39075,5.17512,1.50941,5.39075,0.0,0.0,0.0,136.17,123.86512,6.30941,124.0257094604,5.17512,1.50941,5.39075,118.69,4.8,118.7870199138,131.68,125.50512,6.37941,125.6671477283,5.17512,1.50941,5.39075,120.33,4.87,120.4285090832,131.68
2019-10-16 18:00:00,127.92552,14.05036,128.6947989757,4.35552,1.2703600000000002,4.537,123.57,12.78,124.2291161524,135.59,4.35552,1.2703600000000002,4.537,4.35552,1.2703600000000002,4.537,0.0,0.0,0.0,136.09,126.98552,4.98036,127.0831470943,4.35552,1.2703600000000002,4.537,122.63,3.71,122.686107608,131.68,128.70552,5.04036,128.8041773678,4.35552,1.2703600000000002,4.537,124.35,3.77,124.4071356474,131.68
2019-10-16 18:30:00,131.21768,13.50224,131.9105379778,4.08768,1.19224,4.258,127.13,12.31,127.7245982573,135.09,4.08768,1.19224,4.258,4.08768,1.19224,4.258,0.0,0.0,0.0,135.69,130.23768,5.2522400000000005,130.3435434412,4.08768,1.19224,4.258,126.15,4.06,126.215316424,131.21,132.00768,5.32224,132.1149265511,4.08768,1.19224,4.258,127.92,4.13,127.9866528197,131.21
2019-10-16 19:00:00,135.89952,11.42736,136.3791189765,4.13952,1.20736,4.312,131.76,10.22,132.1557641573,134.62,4.13952,1.20736,4.312,4.13952,1.20736,4.312,0.0,0.0,0.0,135.51,134.87952,7.20736,135.0719473229,4.13952,1.20736,4.312,130.74,6.0,130.8776054182,130.76,136.71952,7.29736,136.9141286062,4.13952,1.20736,4.312,132.58,6.09,132.7197969408,130.76
2019-10-16 19:30:00,133.58064,12.61727,134.1751947458,4.07064,1.18727,4.24025,129.51,11.43,130.0134031552,134.79,4.07064,1.18727,4.24025,4.07064,1.18727,4.24025,0.0,0.0,0.0,135.51,132.60064,6.02727,132.7375520042,4.07064,1.18727,4.24025,128.53,4.84,128.6210966366,130.92,134.41064,6.10727,134.5493176945,4.07064,1.18727,4.24025,130.34,4.92,130.432825623,130.92
2019-10-16 20:00:00,130.884,14.232,131.6555022777,3.984,1.162,4.15,126.9,13.07,127.571293401,135.5,3.984,1.162,4.15,3.984,1.162,4.15,0.0,0.0,0.0,135.99,129.914,4.572,129.9944251882,3.984,1.162,4.15,125.93,3.41,125.9761604432,131.59,131.704,4.632,131.785428026,3.984,1.162,4.15,127.72,3.47,127.7671291843,131.59
2019-10-16 20:30:00,127.2772,13.6521,128.0072868014,0.4872,0.1421,0.5075000000000001,126.79,13.51,127.5077417257,134.1,0.4872,0.1421,0.5075000000000001,0.4872,0.1421,0.5075000000000001,0.0,0.0,0.0,134.55,126.3172,2.8021000000000003,126.3482757312,0.4872,0.1421,0.5075000000000001,125.83,2.66,125.8581125713,130.25,128.0772,2.8421000000000003,128.1087299611,0.4872,0.1421,0.5075000000000001,127.59,2.7,127.618564872,130.25
2019-10-16 21:00:00,123.03096,14.88778,123.9284596525,0.30096,0.08778000000000001,0.3135,122.73,14.8,123.6191445529,133.44,0.30096,0.08778000000000001,0.3135,0.30096,0.08778000000000001,0.3135,0.0,0.0,0.0,133.69,122.10096,1.2877800000000001,122.1077508197,0.30096,0.08778000000000001,0.3135,121.8,1.2,121.8059111866,129.6,123.80096,1.30778,123.8078672195,0.30096,0.08778000000000001,0.3135,123.5,1.22,123.5060257639,129.6
2019-10-16 21:30:00,117.89968,17.70574,119.2217588071,0.25968,0.07574,0.2705,117.64,17.63,118.953715789,134.27,0.25968,0.07574,0.2705,0.25968,0.07574,0.2705,0.0,0.0,0.0,134.12,117.01968,1.45574,117.0287344469,0.25968,0.07574,0.2705,116.76,1.38,116.7681549054,130.4,118.65968,1.47574,118.6688563451,0.25968,0.07574,0.2705,118.4,1.4,118.4082767377,130.4
2019-10-16 22:00:00,110.93312,20.58091,112.8261094311,0.24312000000000003,0.07091,0.25325000000000003,110.69,20.51,112.5741364613,134.97,0.24312000000000003,0.07091,0.25325000000000003,0.24312000000000003,0.07091,0.25325000000000003,0.0,0.0,0.0,134.42,110.09312,4.05091,110.1676220274,0.24312000000000003,0.07091,0.25325000000000003,109.85,3.98,109.9220764906,131.04,111.65312,4.10091,111.7284058266,0.24312000000000003,0.07091,0.25325000000000003,111.41,4.03,111.4828641541,131.04
2019-10-16 22:30:00,104.78744,23.60342,107.4128903691,0.21744000000000002,0.06342,0.2265,104.57,23.54,107.1868298813,135.34,0.21744000000000002,0.06342,0.2265,0.21744000000000002,0.06342,0.2265,0.0,0.0,0.0,134.36,103.99744,6.94342,104.2289720176,0.21744000000000002,0.06342,0.2265,103.78,6.88,104.0078016305,131.4,105.46744,7.04342,105.7023683058,0.21744000000000002,0.06342,0.2265,105.25,6.98,105.4811969026,131.4
2019-10-16 23:00:00,99.25592,25.63881,102.5138343506,0.23592000000000002,0.06881000000000001,0.24575000000000002,99.02,25.57,102.2682027807,136.24,0.23592000000000002,0.06881000000000001,0.24575000000000002,0.23592000000000002,0.06881000000000001,0.24575000000000002,0.0,0.0,0.0,134.97,98.51592,8.74881,98.9036307213,0.23592000000000002,0.06881000000000001,0.24575000000000002,98.28,8.68,98.6625602749,132.26,99.91592,8.85881,100.3078739883,0.23592000000000002,0.06881000000000001,0.24575000000000002,99.68,8.79,100.066810182,132.26
2019-10-16 23:30:00,92.01488,27.69559,96.0925795619,0.22488000000000002,0.06559000000000001,0.23425,91.79,27.63,95.8583381871,136.73,0.22488000000000002,0.06559000000000001,0.23425,0.22488000000000002,0.06559000000000001,0.23425,0.0,0.0,0.0,135.16,91.34488,10.615590000000001,91.959653399,0.22488000000000002,0.06559000000000001,0.23425,91.12,10.55,91.728713607,132.71,92.62488,10.76559,93.2484119064,0.22488000000000002,0.06559000000000001,0.23425,92.4,10.7,93.0174714771,132.71
2019-10-17 00:00:00,86.77704,30.05747,91.8352120592,0.19704000000000002,0.05747000000000001,0.20525000000000002,86.58,30.0,91.6302155405,137.49,0.19704000000000002,0.05747000000000001,0.20525000000000002,0.19704000000000002,0.05747000000000001,0.20525000000000002,0.0,0.0,0.0,135.62,86.12704,12.76747,87.0682221557,0.19704000000000002,0.05747000000000001,0.20525000000000002,85.93,12.71,86.8648893397,133.44,87.34704,12.93747,88.2999633452,0.19704000000000002,0.05747000000000001,0.20525000000000002,87.15,12.88,88.0966338744,133.44
2019-10-17 00:30:00,81.93064,31.28852,87.7017745237,0.20064,0.05852,0.209,81.73,31.23,87.49346147,138.2,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0.0,0.0,0.0,136.17,81.34064,13.76852,82.4977082021,0.20064,0.05852,0.209,81.14,13.71,82.2901190909,134.13,82.48064,13.96852,83.6550986241,0.20064,0.05852,0.209,82.28,13.91,83.4475074523,134.13
2019-10-17 01:00:00,79.12992,31.77831,85.272535002,0.19992000000000001,0.05831000000000001,0.20825000000000002,78.93,31.72,85.0652884554,138.28,0.19992000000000001,0.05831000000000001,0.20825000000000002,0.19992000000000001,0.05831000000000001,0.20825000000000002,0.0,0.0,0.0,136.17,78.55992,14.21831,79.8362159027,0.19992000000000001,0.05831000000000001,0.20825000000000002,78.36,14.16,79.629110255,134.19,79.65992,14.40831,80.9524690881,0.19992000000000001,0.05831000000000001,0.20825000000000002,79.46,14.35,80.7453658113,134.19
2019-10-17 01:30:00,79.75032,32.34301,86.0591879811,0.25032000000000004,0.07301,0.26075000000000004,79.5,32.27,85.7997837993,138.36,0.25032000000000004,0.07301,0.26075000000000004,0.25032000000000004,0.07301,0.26075000000000004,0.0,0.0,0.0,136.17,79.17032,14.78301,80.5386674434,0.25032000000000004,0.07301,0.26075000000000004,78.92,14.71,80.2792034091,134.28,80.28032,15.00301,81.6701909411,0.25032000000000004,0.07301,0.26075000000000004,80.03,14.93,81.410722881,134.28
2019-10-17 02:00:00,81.41168,31.86924,87.4271702539,0.27168000000000003,0.07924,0.28300000000000003,81.14,31.79,87.1453022257,138.0,0.27168000000000003,0.07924,0.28300000000000003,0.27168000000000003,0.07924,0.28300000000000003,0.0,0.0,0.0,135.91,80.82168,14.39924,82.0943485911,0.27168000000000003,0.07924,0.28300000000000003,80.55,14.32,81.8129873553,133.95,81.95168,14.59924,83.2419104983,0.27168000000000003,0.07924,0.28300000000000003,81.68,14.52,82.9605496607,133.95
2019-10-17 02:30:00,80.84936,32.46023,87.1222448291,0.30936,0.09023,0.32225000000000004,80.54,32.37,86.8015466452,138.28,0.30936,0.09023,0.32225000000000004,0.30936,0.09023,0.32225000000000004,0.0,0.0,0.0,136.12,80.26936,14.92023,81.6442491426,0.30936,0.09023,0.32225000000000004,79.96,14.83,81.3236158812,134.21,81.39936,15.13023,82.793596783,0.30936,0.09023,0.32225000000000004,81.09,15.04,82.4729634486,134.21
2019-10-17 03:00:00,78.8596,32.81905,85.4161960934,0.3396,0.09905000000000001,0.35375,78.52,32.72,85.0646154403,138.4,0.3396,0.09905000000000001,0.35375,0.3396,0.09905000000000001,0.35375,0.0,0.0,0.0,136.19,78.2896,15.23905,79.7589500499,0.3396,0.09905000000000001,0.35375,77.95,15.14,79.4066880055,134.32,79.3896,15.44905,80.8788089308,0.3396,0.09905000000000001,0.35375,79.05,15.35,80.5265484173,134.32
2019-10-17 03:30:00,77.92504,32.77647,84.5376179264,0.36504000000000003,0.10647000000000001,0.38025000000000003,77.56,32.67,84.1598627613,138.4,0.36504000000000003,0.10647000000000001,0.38025000000000003,0.36504000000000003,0.10647000000000001,0.38025000000000003,0.0,0.0,0.0,136.19,77.36504,15.15647,78.8357025532,0.36504000000000003,0.10647000000000001,0.38025000000000003,77.0,15.05,78.4570105217,134.32,78.44504,15.36647,79.9359287233,0.36504000000000003,0.10647000000000001,0.38025000000000003,78.08,15.26,79.5572372572,134.32
2019-10-17 04:00:00,77.2836,33.0073,84.0371149091,0.3336,0.09730000000000001,0.34750000000000003,76.95,32.91,83.6921179084,138.6,0.3336,0.09730000000000001,0.34750000000000003,0.3336,0.09730000000000001,0.34750000000000003,0.0,0.0,0.0,136.36,76.7236,15.3573,78.245494824,0.3336,0.09730000000000001,0.34750000000000003,76.39,15.26,77.8992920379,134.51,77.7936,15.5773,79.3378628162,0.3336,0.09730000000000001,0.34750000000000003,77.46,15.48,78.9916577874,134.51
2019-10-17 04:30:00,78.18504,32.61772,84.7160913747,0.33504,0.09772,0.34900000000000003,77.85,32.52,84.3692651384,138.55,0.33504,0.09772,0.34900000000000003,0.33504,0.09772,0.34900000000000003,0.0,0.0,0.0,136.36,77.63504,14.99772,79.0704182422,0.33504,0.09772,0.34900000000000003,77.3,14.9,78.722931856,134.47,78.71504,15.20772,80.1706446887,0.33504,0.09772,0.34900000000000003,78.38,15.11,79.8231576674,134.47
2019-10-17 05:00:00,78.7776,31.9143,84.9966635007,0.35760000000000003,0.1043,0.3725,78.42,31.81,84.626074587,138.24,0.35760000000000003,0.1043,0.3725,0.35760000000000003,0.1043,0.3725,0.0,0.0,0.0,136.14,78.2176,14.3643,79.5256314923,0.35760000000000003,0.1043,0.3725,77.86,14.26,79.1550832227,134.15,79.3176,14.5643,80.6436637576,0.35760000000000003,0.1043,0.3725,78.96,14.46,80.2731162968,134.15
2019-10-17 05:30:00,80.79824,30.86032,86.4911263518,0.37824,0.11032000000000002,0.394,80.42,30.75,86.0984256534,137.28,0.37824,0.11032000000000002,0.394,0.37824,0.11032000000000002,0.394,0.0,0.0,0.0,135.28,80.19824,13.54032,81.3332525158,0.37824,0.11032000000000002,0.394,79.82,13.43,80.941937832,133.24,81.31824,13.73032,82.4692539314,0.37824,0.11032000000000002,0.394,80.94,13.62,82.0779385706,133.24
2019-10-17 06:00:00,85.15192,29.47556,90.1091455791,0.36192,0.10556000000000001,0.377,84.79,29.37,89.7326083428,137.2,0.36192,0.10556000000000001,0.377,0.36192,0.10556000000000001,0.377,0.0,0.0,0.0,135.4,84.51192,12.21556,85.3901898827,0.36192,0.10556000000000001,0.377,84.15,12.11,85.0169077302,133.16,85.69192,12.39556,86.5838036875,0.36192,0.10556000000000001,0.377,85.33,12.29,86.2105155999,133.16
2019-10-17 06:30:00,96.71448,23.07339,99.4287280808,0.35448,0.10339000000000001,0.36925,96.36,22.97,99.0599338784,135.78,0.35448,0.10339000000000001,0.36925,0.35448,0.10339000000000001,0.36925,0.0,0.0,0.0,134.8,95.96448,6.27339,96.1693134205,0.35448,0.10339000000000001,0.36925,95.61,6.17,95.8088774592,131.79,97.30448,6.36339,97.5123302991,0.35448,0.10339000000000001,0.36925,96.95,6.26,97.1518919013,131.79
2019-10-17 07:00:00,106.25624,18.63432,107.8778309978,0.90624,0.26432,0.9440000000000001,105.35,18.37,106.9396063206,135.45,0.90624,0.26432,0.9440000000000001,0.90624,0.26432,0.9440000000000001,0.0,0.0,0.0,135.08,105.45624,1.96432,105.4745329831,0.90624,0.26432,0.9440000000000001,104.55,1.7000000000000002,104.5638202248,131.45,106.92624,1.99432,106.9448367749,0.90624,0.26432,0.9440000000000001,106.02,1.73,106.0341138502,131.45
2019-10-17 07:30:00,114.91848,16.35039,116.0758041052,4.21848,1.23039,4.39425,110.7,15.12,111.727813905,135.25,4.21848,1.23039,4.39425,4.21848,1.23039,4.39425,0.0,0.0,0.0,135.32,114.07848,2.7503900000000003,114.1116306266,4.21848,1.23039,4.39425,109.86,1.52,109.870514698,131.27,115.61848,2.77039,115.6516665607,4.21848,1.23039,4.39425,111.4,1.54,111.4106440157,131.27
2019-10-17 08:00:00,120.5984,12.43245,121.2375350111,4.3284,1.26245,4.50875,116.27,11.17,116.8053158037,134.36,4.3284,1.26245,4.50875,4.3284,1.26245,4.50875,0.0,0.0,0.0,134.93,119.7084,6.40245,119.8794911424,4.3284,1.26245,4.50875,115.38,5.14,115.4944327663,130.4,121.33840000000001,6.4624500000000005,121.5103722921,4.3284,1.26245,4.50875,117.01,5.2,117.1254886863,130.4
2019-10-17 08:30:00,128.11904,6.61597,128.2897481078,1.28904,0.37597,1.34275,126.83,6.24,126.9834103338,133.23,1.28904,0.37597,1.34275,1.28904,0.37597,1.34275,0.0,0.0,0.0,134.54,127.15904,10.04597,127.5552545643,1.28904,0.37597,1.34275,125.87,9.67,126.2409038307,129.33,128.92904,10.17597,129.329995441,1.28904,0.37597,1.34275,127.64,9.8,128.0156615419,129.33
2019-10-17 09:00:00,129.102,5.7485,129.2299178064,2.292,0.6685,2.3875,126.81,5.08,126.9117114375,133.36,2.292,0.6685,2.3875,2.292,0.6685,2.3875,0.0,0.0,0.0,134.81,128.162,11.4885,128.6758869262,2.292,0.6685,2.3875,125.87,10.82,126.3341968748,129.46,129.942,11.6485,130.4630634174,2.292,0.6685,2.3875,127.65,10.98,128.1213600459,129.46
2019-10-17 09:30:00,128.54184,4.8363700000000005,128.6327917188,3.62184,1.05637,3.7727500000000003,124.92,3.7800000000000002,124.9771771165,133.36,3.62184,1.05637,3.7727500000000003,3.62184,1.05637,3.7727500000000003,0.0,0.0,0.0,134.94,127.61184,13.19637,128.2923454044,3.62184,1.05637,3.7727500000000003,123.99,12.14,124.5829029201,129.46,129.36184,13.36637,130.0505497688,3.62184,1.05637,3.7727500000000003,125.74,12.31,126.3411401722,129.46
2019-10-17 10:00:00,128.02224,4.90357,128.1161150416,4.81224,1.40357,5.01275,123.21,3.5,123.2597018494,133.68,4.81224,1.40357,5.01275,4.81224,1.40357,5.01275,0.0,0.0,0.0,135.26,127.11224,13.91357,127.871454938,4.81224,1.40357,5.01275,122.3,12.51,122.9381555905,129.73,128.84224,14.09357,129.6107693194,4.81224,1.40357,5.01275,124.03,12.69,124.6774919542,129.73
2019-10-17 10:30:00,126.14352,5.30436,126.2549954378,5.84352,1.70436,6.087,120.3,3.6,120.3538532827,133.56,5.84352,1.70436,6.087,5.84352,1.70436,6.087,0.0,0.0,0.0,135.09,125.25352,14.10436,126.0451397056,5.84352,1.70436,6.087,119.41,12.4,120.0521057708,129.62,126.95352,14.26436,127.7523706496,5.84352,1.70436,6.087,121.11,12.56,121.7595404886,129.62
2019-10-17 11:00:00,124.086,4.94175,124.1843641086,6.726,1.96175,7.00625,117.36,2.98,117.3978279186,133.66,6.726,1.96175,7.00625,6.726,1.96175,7.00625,0.0,0.0,0.0,135.21,123.226,15.03175,124.1394400828,6.726,1.96175,7.00625,116.5,13.07,117.230861551,129.7,124.886,15.23175,125.8114430569,6.726,1.96175,7.00625,118.16,13.27,118.9028111526,129.7
2019-10-17 11:30:00,124.84792,4.68731,124.9358795677,6.84792,1.9973100000000001,7.13325,118.0,2.69,118.0306574581,133.58,6.84792,1.9973100000000001,7.13325,6.84792,1.9973100000000001,7.13325,0.0,0.0,0.0,135.16,123.96792,15.31731,124.9106287502,6.84792,1.9973100000000001,7.13325,117.12,13.32,117.8750049841,129.63,125.60792000000001,15.48731,126.559102153,6.84792,1.9973100000000001,7.13325,118.76,13.49,119.5237118734,129.63
2019-10-17 12:00:00,127.4864,3.6227,127.5378615951,5.4264,1.5827,5.6525,122.06,2.04,122.0770461635,133.43,5.4264,1.5827,5.6525,5.4264,1.5827,5.6525,0.0,0.0,0.0,135.16,126.5664,15.4727,127.5086587423,5.4264,1.5827,5.6525,121.14,13.89,121.9337184703,129.49,128.2664,15.6827,129.22157888,5.4264,1.5827,5.6525,122.84,14.1,123.6465753671,129.49
2019-10-17 12:30:00,129.68936,3.35398,129.7327224684,4.7793600000000005,1.39398,4.9785,124.91,1.96,124.9253765253,133.49,4.7793600000000005,1.39398,4.9785,4.7793600000000005,1.39398,4.9785,0.0,0.0,0.0,135.23,128.75936,15.39398,129.6763178373,4.7793600000000005,1.39398,4.9785,123.98,14.0,124.7679462041,129.54,130.52936,15.59398,131.4575446076,4.7793600000000005,1.39398,4.9785,125.75,14.2,126.549209796,129.54
2019-10-17 13:00:00,129.8452,4.2661,129.9152630458,3.8952,1.1360999999999999,4.0575,125.95,3.13,125.9888860178,133.96,3.8952,1.1360999999999999,4.0575,3.8952,1.1360999999999999,4.0575,0.0,0.0,0.0,135.59,128.9052,14.0661,129.6703734715,3.8952,1.1360999999999999,4.0575,125.01,12.93,125.6769071866,130.0,130.6652,14.2561,131.4405982878,3.8952,1.1360999999999999,4.0575,126.77,13.12,127.447115699,130.0
2019-10-17 13:30:00,128.69896,4.68053,128.7840427466,3.49896,1.02053,3.64475,125.2,3.66,125.2534853806,133.87,3.49896,1.02053,3.64475,3.49896,1.02053,3.64475,0.0,0.0,0.0,135.42,127.76896,13.41053,128.4708116825,3.49896,1.02053,3.64475,124.27,12.39,124.8861281328,129.91,129.52896,13.59053,130.2399861193,3.49896,1.02053,3.64475,126.03,12.57,126.6553030868,129.91
2019-10-17 14:00:00,129.18744,3.6546700000000003,129.2391243647,3.30744,0.96467,3.44525,125.88,2.69,125.9087387754,133.76,3.30744,0.96467,3.44525,3.30744,0.96467,3.44525,0.0,0.0,0.0,135.42,128.24744,14.29467,129.0416345873,3.30744,0.96467,3.44525,124.94,13.33,125.6490847559,129.79,130.02744,14.48467,130.8317271076,3.30744,0.96467,3.44525,126.72,13.52,127.4391964821,129.79
2019-10-17 14:30:00,128.28592,4.41256,128.3617854192,4.22592,1.23256,4.402,124.06,3.18,124.1007493934,134.0,4.22592,1.23256,4.402,4.22592,1.23256,4.402,0.0,0.0,0.0,135.58,127.37592,14.14256,128.1586399709,4.22592,1.23256,4.402,123.15,12.91,123.8248383807,130.03,129.11592,14.32256,129.9078770606,4.22592,1.23256,4.402,124.89,13.09,125.5741223342,130.03
2019-10-17 15:00:00,125.86352,5.55186,125.9859072129,3.98352,1.16186,4.1495,121.88,4.39,121.9590361556,134.6,3.98352,1.16186,4.1495,3.98352,1.16186,4.1495,0.0,0.0,0.0,136.01,124.95352,12.99186,125.6271092824,3.98352,1.16186,4.1495,120.97,11.83,121.5470682493,130.61,126.65352,13.15186,127.3345418567,3.98352,1.16186,4.1495,122.67,11.99,123.254569895,130.61
2019-10-17 15:30:00,124.97792,5.90981,125.1175700762,3.18792,0.92981,3.32075,121.79,4.98,121.8917737175,135.11,3.18792,0.92981,3.32075,3.18792,0.92981,3.32075,0.0,0.0,0.0,136.44,124.10792,12.32981,124.7188839806,3.18792,0.92981,3.32075,120.92,11.4,121.456191279,131.09,125.81792,12.48981,126.4363252668,3.18792,0.92981,3.32075,122.63,11.56,123.1736599278,131.09
2019-10-17 16:00:00,123.31456,7.21383,123.5253822146,4.50456,1.31383,4.69225,118.81,5.9,118.9564041992,135.16,4.50456,1.31383,4.69225,4.50456,1.31383,4.69225,0.0,0.0,0.0,136.34,122.46456,11.823830000000001,123.0340254233,4.50456,1.31383,4.69225,117.96,10.51,118.4272844407,131.15,124.15456,11.97383,124.7306192307,4.50456,1.31383,4.69225,119.65,10.66,120.123928091,131.15
2019-10-17 16:30:00,123.33656,10.80233,123.8087128035,7.51656,2.19233,7.82975,115.82,8.61,116.1395905796,135.33,7.51656,2.19233,7.82975,7.51656,2.19233,7.82975,0.0,0.0,0.0,136.19,122.47656,10.05233,122.8883928118,7.51656,2.19233,7.82975,114.96,7.86,115.2283871275,131.36,124.08656,10.16233,124.5019972678,7.51656,2.19233,7.82975,116.57,7.97,116.8421405145,131.36
2019-10-17 17:00:00,125.47384,11.06237,125.9605515801,6.21384,1.81237,6.4727500000000004,119.26,9.25,119.6181846543,134.81,6.21384,1.81237,6.4727500000000004,6.21384,1.81237,6.4727500000000004,0.0,0.0,0.0,135.63,124.58384,8.93237,124.9036445544,6.21384,1.81237,6.4727500000000004,118.37,7.12,118.5839419989,130.85,126.26384,9.03237,126.5864961177,6.21384,1.81237,6.4727500000000004,120.05,7.22,120.2669152344,130.85
2019-10-17 17:30:00,128.10352,11.92311,128.6571894161,5.39352,1.57311,5.61825,122.71,10.35,123.1457128771,134.91,5.39352,1.57311,5.61825,5.39352,1.57311,5.61825,0.0,0.0,0.0,135.63,127.16352,7.58311,127.3894201889,5.39352,1.57311,5.61825,121.77,6.01,121.918222592,130.96,128.88352,7.67311,129.1117281453,5.39352,1.57311,5.61825,123.49,6.1,123.6405681805,130.96
2019-10-17 18:00:00,129.69592,12.77506,130.3235735493,4.8859200000000005,1.42506,5.0895,124.81,11.35,125.3250118691,134.66,4.8859200000000005,1.42506,5.0895,4.8859200000000005,1.42506,5.0895,0.0,0.0,0.0,135.28,128.73592,6.36506,128.8931770384,4.8859200000000005,1.42506,5.0895,123.85,4.94,123.9484816365,130.72,130.47592,6.42506,130.6340196727,4.8859200000000005,1.42506,5.0895,125.59,5.0,125.6894908097,130.72
2019-10-17 18:30:00,132.79912,12.62391,133.3977862502,4.77912,1.39391,4.97825,128.02,11.23,128.5116076469,134.25,4.77912,1.39391,4.97825,4.77912,1.39391,4.97825,0.0,0.0,0.0,134.97,131.80912,6.35391,131.9621774883,4.77912,1.39391,4.97825,127.03,4.96,127.1267969391,130.35,133.59912,6.42391,133.753472794,4.77912,1.39391,4.97825,128.82,5.03,128.9181651281,130.35
2019-10-17 19:00:00,135.63104,12.02697,136.1632366642,4.72104,1.37697,4.91775,130.91,10.65,131.3424935046,133.57,4.72104,1.37697,4.91775,4.72104,1.37697,4.91775,0.0,0.0,0.0,134.4,134.62104,6.71697,134.7885087708,4.72104,1.37697,4.91775,129.9,5.34,130.0097134833,129.69,136.43104,6.78697,136.5997497701,4.72104,1.37697,4.91775,131.71,5.41,131.8210612914,129.69
2019-10-17 19:30:00,133.26272,9.81746,133.6238566374,0.8827200000000001,0.25746,0.9195000000000001,132.38,9.56,132.7247452437,133.76,0.8827200000000001,0.25746,0.9195000000000001,0.8827200000000001,0.25746,0.9195000000000001,0.0,0.0,0.0,134.72,132.26272,6.71746,132.4331958787,0.8827200000000001,0.25746,0.9195000000000001,131.38,6.46,131.5387243362,129.85,134.11272,6.80746,134.2853796117,0.8827200000000001,0.25746,0.9195000000000001,133.23,6.55,133.3909119843,129.85
2019-10-17 20:00:00,129.60184,11.29387,130.092999162,0.8018400000000001,0.23387000000000002,0.83525,128.8,11.06,129.2739865557,133.89,0.8018400000000001,0.23387000000000002,0.83525,0.8018400000000001,0.23387000000000002,0.83525,0.0,0.0,0.0,134.63,128.63184,5.25387,128.7390904573,0.8018400000000001,0.23387000000000002,0.83525,127.83,5.02,127.9285320013,129.98,130.43184,5.31387,130.5400402182,0.8018400000000001,0.23387000000000002,0.83525,129.63,5.08,129.7295005001,129.98
2019-10-17 20:30:00,125.22728,13.80129,125.9855041735,0.82728,0.24129000000000003,0.86175,124.4,13.56,125.1368594779,133.68,0.82728,0.24129000000000003,0.86175,0.82728,0.24129000000000003,0.86175,0.0,0.0,0.0,134.06,124.27728,2.75129,124.3077307365,0.82728,0.24129000000000003,0.86175,123.45,2.51,123.4755141718,129.77,126.04728,2.80129,126.0784042612,0.82728,0.24129000000000003,0.86175,125.22,2.56,125.24616561,129.77
2019-10-17 21:00:00,120.14312,15.19591,121.1003095127,0.8431200000000001,0.24591000000000002,0.8782500000000001,119.3,14.95,120.2330757321,133.99,0.8431200000000001,0.24591000000000002,0.8782500000000001,0.8431200000000001,0.24591000000000002,0.8782500000000001,0.0,0.0,0.0,134.14,119.24312,1.48591,119.2523777367,0.8431200000000001,0.24591000000000002,0.8782500000000001,118.4,1.24,118.4064930652,130.06,120.91312,1.49591,120.9223731774,0.8431200000000001,0.24591000000000002,0.8782500000000001,120.07,1.25,120.0765064448,130.06
2019-10-17 21:30:00,115.51208,18.15019,116.9293377342,0.8920800000000001,0.26019000000000003,0.9292500000000001,114.62,17.89,116.007743276,134.27,0.8920800000000001,0.26019000000000003,0.9292500000000001,0.8920800000000001,0.26019000000000003,0.9292500000000001,0.0,0.0,0.0,134.03,114.63208,1.8401900000000002,114.6468493434,0.8920800000000001,0.26019000000000003,0.9292500000000001,113.74,1.58,113.75097362220001,130.32,116.24208,1.8601900000000002,116.2569631014,0.8920800000000001,0.26019000000000003,0.9292500000000001,115.35,1.6,115.3610961286,130.32
2019-10-17 22:00:00,109.11904,21.25472,111.1698161049,0.8390400000000001,0.24472000000000002,0.874,108.28,21.01,110.2994945591,135.3,0.8390400000000001,0.24472000000000002,0.874,0.8390400000000001,0.24472000000000002,0.874,0.0,0.0,0.0,134.63,108.30904,4.65472,108.4090151417,0.8390400000000001,0.24472000000000002,0.874,107.47,4.41,107.5604434725,131.31,109.83904,4.71472,109.9401805201,0.8390400000000001,0.24472000000000002,0.874,109.0,4.47,109.0916170015,131.31
2019-10-17 22:30:00,101.27936,24.03773,104.0928490606,0.8493600000000001,0.24773000000000003,0.88475,100.43,23.79,103.2092486166,135.07,0.8493600000000001,0.24773000000000003,0.88475,0.8493600000000001,0.24773000000000003,0.88475,0.0,0.0,0.0,133.98,100.52936,7.38773,100.8004502796,0.8493600000000001,0.24773000000000003,0.88475,99.68,7.14,99.9353891272,131.07,101.93936,7.49773,102.2147204289,0.8493600000000001,0.24773000000000003,0.88475,101.09,7.25,101.349645288,131.07
2019-10-17 23:00:00,95.734,25.83325,99.1582349659,0.834,0.24325000000000002,0.86875,94.9,25.59,98.2896642583,135.91,0.834,0.24325000000000002,0.86875,0.834,0.24325000000000002,0.86875,0.0,0.0,0.0,134.57,95.014,8.96325,95.4358425675,0.834,0.24325000000000002,0.86875,94.18,8.72,94.5828250794,131.87,96.354,9.08325,96.7811900452,0.834,0.24325000000000002,0.86875,95.52,8.84,95.9281814693,131.87
2019-10-17 23:30:00,88.8396,27.86905,93.1083158266,0.8196,0.23905,0.8537500000000001,88.02,27.63,92.2547413416,136.09,0.8196,0.23905,0.8537500000000001,0.8196,0.23905,0.8537500000000001,0.0,0.0,0.0,134.44,88.1996,10.91905,88.8729154077,0.8196,0.23905,0.8537500000000001,87.38,10.68,88.0302607062,132.04,89.4596,11.07905,90.1430273569,0.8196,0.23905,0.8537500000000001,88.64,10.84,89.3003650608,132.04
2019-10-18 00:00:00,83.43512,29.46191,88.4840290124,0.79512,0.23191000000000003,0.82825,82.64,29.23,87.6570733027,136.65,0.79512,0.23191000000000003,0.82825,0.79512,0.23191000000000003,0.82825,0.0,0.0,0.0,134.8,82.83512,12.33191,83.7480334674,0.79512,0.23191000000000003,0.82825,82.04,12.1,82.927508102,132.58,83.99512,12.50191,84.920421204,0.79512,0.23191000000000003,0.82825,83.2,12.27,84.0998983353,132.58
2019-10-18 00:30:00,79.60256,31.566580000000002,85.6330341133,0.7425600000000001,0.21658000000000002,0.7735000000000001,78.86,31.35,84.8629607072,137.3,0.7425600000000001,0.21658000000000002,0.7735000000000001,0.7425600000000001,0.21658000000000002,0.7735000000000001,0.0,0.0,0.0,135.18,79.03256,14.27658,80.3116820684,0.7425600000000001,0.21658000000000002,0.7735000000000001,78.29,14.06,79.5424899032,133.21,80.14256,14.47658,81.4395560637,0.7425600000000001,0.21658000000000002,0.7735000000000001,79.4,14.26,80.6703638271,133.21
2019-10-18 01:00:00,77.3996,32.1503,83.8113349748,0.7896000000000001,0.2303,0.8225,76.61,31.92,82.9938461574,137.3,0.7896000000000001,0.2303,0.8225,0.7896000000000001,0.2303,0.8225,0.0,0.0,0.0,135.12,76.8596,14.8303,78.2773013731,0.7896000000000001,0.2303,0.8225,76.07,14.6,77.4584075488,133.21,77.9296,15.0403,79.3677086746,0.7896000000000001,0.2303,0.8225,77.14,14.81,78.5488109394,133.21
2019-10-18 01:30:00,77.74184,32.27387,84.1747965329,0.8018400000000001,0.23387000000000002,0.83525,76.94,32.04,83.3446171027,137.3,0.8018400000000001,0.23387000000000002,0.83525,0.8018400000000001,0.23387000000000002,0.83525,0.0,0.0,0.0,135.12,77.18184,14.94387,78.6152381944,0.8018400000000001,0.23387000000000002,0.83525,76.38,14.71,77.7836004567,133.21,78.25184,15.15387,79.7056474747,0.8018400000000001,0.23387000000000002,0.83525,77.45,14.92,78.8740064914,133.21
2019-10-18 02:00:00,78.26976,31.87743,84.5122823846,0.77976,0.22743000000000002,0.81225,77.49,31.65,83.7043762297,136.99,0.77976,0.22743000000000002,0.81225,0.77976,0.22743000000000002,0.81225,0.0,0.0,0.0,134.84,77.70976,14.60743,79.070751928,0.77976,0.22743000000000002,0.81225,76.93,14.38,78.262438628,132.91,78.78976,14.81743,80.1709580376,0.77976,0.22743000000000002,0.81225,78.01,14.59,79.362637305,132.91
2019-10-18 02:30:00,78.05752,32.30011,84.4764673419,0.8575200000000001,0.25011,0.8932500000000001,77.2,32.05,83.5885309118,137.12,0.8575200000000001,0.25011,0.8932500000000001,0.8575200000000001,0.25011,0.8932500000000001,0.0,0.0,0.0,134.92,77.50752,15.01011,78.9475715824,0.8575200000000001,0.25011,0.8932500000000001,76.65,14.76,78.058184068,133.04,78.58752,15.21011,80.045897746,0.8575200000000001,0.25011,0.8932500000000001,77.73,14.96,79.1565189988,133.04
2019-10-18 03:00:00,76.4768,32.6599,83.1587037312,0.8568,0.2499,0.8925000000000001,75.62,32.41,82.2726716474,137.52,0.8568,0.2499,0.8925000000000001,0.8568,0.2499,0.8925000000000001,0.0,0.0,0.0,135.29,75.9368,15.2699,77.4568747126,0.8568,0.2499,0.8925000000000001,75.08,15.02,76.5676615811,133.42,77.3368,15.5599,78.8865712416,0.8568,0.2499,0.8925000000000001,76.48,15.31,77.9973493139,133.42
2019-10-18 03:30:00,76.0228,32.7104,82.7613218116,0.8928,0.2604,0.93,75.13,32.45,81.8383736398,137.61,0.8928,0.2604,0.93,0.8928,0.2604,0.93,0.0,0.0,0.0,135.37,75.4928,15.2604,77.0197549983,0.8928,0.2604,0.93,74.6,15.0,76.0931008699,133.49,76.5428,15.4804,78.0925285543,0.8928,0.2604,0.93,75.65,15.22,77.1658661586,133.49
2019-10-18 04:00:00,74.9684,33.2737,82.0207297593,0.9384,0.2737,0.9775,74.03,33.0,81.0520875734,137.9,0.9384,0.2737,0.9775,0.9384,0.2737,0.9775,0.0,0.0,0.0,135.61,74.4484,15.7737,76.1010766957,0.9384,0.2737,0.9775,73.51,15.5,75.1263608862,133.79,75.4784,15.9837,77.1522360807,0.9384,0.2737,0.9775,74.54,15.71,76.1775275262,133.79
2019-10-18 04:30:00,75.484,32.99075,82.3785399334,0.894,0.26075000000000004,0.93125,74.59,32.73,81.4550244,137.9,0.894,0.26075000000000004,0.93125,0.894,0.26075000000000004,0.93125,0.0,0.0,0.0,135.61,74.954,15.50075,76.5400246052,0.894,0.26075000000000004,0.93125,74.06,15.24,75.6117795056,133.79,76.004,15.72075,77.6128210836,0.894,0.26075000000000004,0.93125,75.11,15.46,76.684572764,133.79
2019-10-18 05:00:00,76.36384,32.29487,82.911969509,0.8738400000000001,0.25487000000000004,0.9102500000000001,75.49,32.04,82.007936811,137.8,0.8738400000000001,0.25487000000000004,0.9102500000000001,0.8738400000000001,0.25487000000000004,0.9102500000000001,0.0,0.0,0.0,135.61,75.83384,14.84487,77.2731612817,0.8738400000000001,0.25487000000000004,0.9102500000000001,74.96,14.59,76.3666792521,133.69,76.88384,15.05487,78.3439465681,0.8738400000000001,0.25487000000000004,0.9102500000000001,76.01,14.8,77.4374592817,133.69
2019-10-18 05:30:00,79.00112,31.66366,85.1103068133,0.80112,0.23366,0.8345,78.2,31.43,84.2798012575,137.31,0.80112,0.23366,0.8345,0.80112,0.23366,0.8345,0.0,0.0,0.0,135.21,78.42112,14.31366,79.7167041758,0.80112,0.23366,0.8345,77.62,14.08,78.8866959633,133.21,79.53112,14.51366,80.8445754213,0.80112,0.23366,0.8345,78.73,14.28,80.0145692983,133.21
2019-10-18 06:00:00,83.7068,30.3749,89.0475317808,0.7368,0.2149,0.7675000000000001,82.97,30.16,88.2816317248,137.46,0.7368,0.2149,0.7675000000000001,0.7368,0.2149,0.7675000000000001,0.0,0.0,0.0,135.55,83.1068,13.0649,84.1274736234,0.7368,0.2149,0.7675000000000001,82.37,12.85,83.3662965472,133.36,84.2768,13.2449,85.311232521,0.7368,0.2149,0.7675000000000001,83.54,13.03,84.5500591366,133.36
2019-10-18 06:30:00,94.95048,24.04889,97.948674123,0.75048,0.21889000000000003,0.7817500000000001,94.2,23.83,97.1674271554,136.37,0.75048,0.21889000000000003,0.7817500000000001,0.75048,0.21889000000000003,0.7817500000000001,0.0,0.0,0.0,135.28,94.24048,7.09889,94.5074722435,0.75048,0.21889000000000003,0.7817500000000001,93.49,6.88,93.742810391,132.32,95.61048,7.16889,95.8788656048,0.75048,0.21889000000000003,0.7817500000000001,94.86,6.95,95.114258132,132.32
2019-10-18 07:00:00,104.16808,19.33819,105.9478856956,0.7480800000000001,0.21819000000000002,0.7792500000000001,103.42,19.12,105.1725762735,135.89,0.7480800000000001,0.21819000000000002,0.7792500000000001,0.7480800000000001,0.21819000000000002,0.7792500000000001,0.0,0.0,0.0,135.43,103.39808,2.54819,103.429474619,0.7480800000000001,0.21819000000000002,0.7792500000000001,102.65,2.33,102.6764403356,131.86,104.87808,2.56819,104.9095194173,0.7480800000000001,0.21819000000000002,0.7792500000000001,104.13,2.35,104.1565139586,131.86
2019-10-18 07:30:00,113.30832,14.86576,114.2793340968,1.2883200000000001,0.37576000000000004,1.342,112.02,14.49,112.953266885,135.83,1.2883200000000001,0.37576000000000004,1.342,1.2883200000000001,0.37576000000000004,1.342,0.0,0.0,0.0,136.01,112.49832,2.57576,112.5278034194,1.2883200000000001,0.37576000000000004,1.342,111.21,2.2,111.2317585045,131.8,114.06832,2.61576,114.098307735,1.2883200000000001,0.37576000000000004,1.342,112.78,2.24,112.8022428855,131.8
2019-10-18 08:00:00,117.876,14.4355,118.7566210207,4.716,1.3755,4.9125,113.16,13.06,113.9111460745,135.16,4.716,1.3755,4.9125,4.716,1.3755,4.9125,0.0,0.0,0.0,135.52,117.056,4.7955,117.1541888122,4.716,1.3755,4.9125,112.34,3.42,112.3920459819,131.17,118.646,4.8455,118.7449038328,4.716,1.3755,4.9125,113.93,3.47,113.9828311633,131.17
2019-10-18 08:30:00,125.008,7.984,125.2627012323,1.968,0.5740000000000001,2.05,123.04,7.41,123.2629291393,133.91,1.968,0.5740000000000001,2.05,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,135.06,124.108,9.254,124.4525298256,1.968,0.5740000000000001,2.05,122.14,8.68,122.448037959,129.97,125.848,9.394,126.1981233616,1.968,0.5740000000000001,2.05,123.88,8.82,124.1935859858,129.97
2019-10-18 09:00:00,126.85464,6.04427,126.9985546743,2.17464,0.63427,2.26525,124.68,5.41,124.7973176795,133.69,2.17464,0.63427,2.26525,2.17464,0.63427,2.26525,0.0,0.0,0.0,135.06,125.96464,11.23427,126.4646169992,2.17464,0.63427,2.26525,123.79,10.6,124.2430042296,129.74,127.68464,11.39427,128.1920304885,2.17464,0.63427,2.26525,125.51,10.76,125.9703842179,129.74
2019-10-18 09:30:00,128.152,6.106,128.2973824363,3.792,1.106,3.95,124.36,5.0,124.460474047,133.74,3.792,1.106,3.95,3.792,1.106,3.95,0.0,0.0,0.0,135.19,127.252,12.116,127.8274968855,3.792,1.106,3.95,123.46,11.01,123.949956434,129.8,128.982,12.286,129.5658215734,3.792,1.106,3.95,125.19,11.18,125.6882194161,129.8
2019-10-18 10:00:00,126.82936,6.15148,126.978451968,5.07936,1.48148,5.291,121.75,4.67,121.8395313517,133.84,5.07936,1.48148,5.291,5.07936,1.48148,5.291,0.0,0.0,0.0,135.3,125.96936,12.85148,126.6232213972,5.07936,1.48148,5.291,120.89,11.37,121.423510903,129.88,127.64936,13.01148,128.3107856737,5.07936,1.48148,5.291,122.57,11.53,123.1111116025,129.88
2019-10-18 10:30:00,127.51968,7.56949,127.7441425904,6.40968,1.86949,6.67675,121.11,5.7,121.2440600607,133.63,6.40968,1.86949,6.67675,6.40968,1.86949,6.67675,0.0,0.0,0.0,134.95,126.64968,12.15949,127.2320503692,6.40968,1.86949,6.67675,120.24,10.29,120.6794999161,129.68,128.32968,12.31949,128.9196517322,6.40968,1.86949,6.67675,121.92,10.45,122.3670253786,129.68
2019-10-18 11:00:00,127.81088,5.31234,127.9212335879,4.43088,1.29234,4.6155,123.38,4.02,123.445472983,133.45,4.43088,1.29234,4.6155,4.43088,1.29234,4.6155,0.0,0.0,0.0,135.0,126.92088,13.19234,127.6046535776,4.43088,1.29234,4.6155,122.49,11.9,123.0666896443,129.5,128.66088,13.36234,129.3529055439,4.43088,1.29234,4.6155,124.23,12.07,124.8149742619,129.5
2019-10-18 11:30:00,129.30336,2.73598,129.3323025924,4.92336,1.43598,5.1285,124.38,1.3,124.3867935112,133.21,4.92336,1.43598,5.1285,4.92336,1.43598,5.1285,0.0,0.0,0.0,135.1,128.43336,15.97598,129.4231814547,4.92336,1.43598,5.1285,123.51,14.54,124.3629032308,129.27,130.13336,16.19598,131.1373369908,4.92336,1.43598,5.1285,125.21,14.76,126.0769673652,129.27
2019-10-18 12:00:00,123.7744,4.6867,123.8630988319,7.8744,2.2967,8.2025,115.9,2.39,115.924639745,133.6,7.8744,2.2967,8.2025,7.8744,2.2967,8.2025,0.0,0.0,0.0,135.23,122.9644,15.8767,123.985133263,7.8744,2.2967,8.2025,115.09,13.58,115.8884140024,129.64,124.5644,16.0767,125.597571753,7.8744,2.2967,8.2025,116.69,13.78,117.5008276567,129.64
2019-10-18 12:30:00,125.71488,5.25184,125.8245320945,5.35488,1.5618400000000001,5.578,120.36,3.69,120.4165507727,133.82,5.35488,1.5618400000000001,5.578,5.35488,1.5618400000000001,5.578,0.0,0.0,0.0,135.36,124.85488,13.88184,125.6242275264,5.35488,1.5618400000000001,5.578,119.5,12.32,120.1333941916,129.86,126.55488,14.07184,127.3348119439,5.35488,1.5618400000000001,5.578,121.2,12.51,121.8439169594,129.86
2019-10-18 13:00:00,129.27504,4.40022,129.3499049209,2.9150400000000003,0.8502200000000001,3.0365,126.36,3.55,126.4098576061,134.18,2.9150400000000003,0.8502200000000001,3.0365,2.9150400000000003,0.8502200000000001,3.0365,0.0,0.0,0.0,135.8,128.36504,13.41022,129.0636180132,2.9150400000000003,0.8502200000000001,3.0365,125.45,12.56,126.0771831062,130.21,130.12504,13.59022,130.8327944922,2.9150400000000003,0.8502200000000001,3.0365,127.21,12.74,127.8463597448,130.21
2019-10-18 13:30:00,124.51024,7.6050699999999996,124.7422821443,6.60024,1.92507,6.87525,117.91,5.68,118.0467301538,135.16,6.60024,1.92507,6.87525,6.60024,1.92507,6.87525,0.0,0.0,0.0,136.42,123.70024,12.61507,124.3418246897,6.60024,1.92507,6.87525,117.1,10.69,117.586929971,131.16,125.28024,12.76507,125.9288908335,6.60024,1.92507,6.87525,118.68,10.84,119.1740240153,131.16
2019-10-18 14:00:00,119.006,9.373,119.3745415279,6.456,1.883,6.725,112.55,7.49,112.7989476901,135.84,6.456,1.883,6.725,6.456,1.883,6.725,0.0,0.0,0.0,136.83,118.196,10.973,118.7042591696,6.456,1.883,6.725,111.74,9.09,112.1091240711,131.82,119.786,11.123,120.3013172206,6.456,1.883,6.725,113.33,9.24,113.7060530491,131.82
2019-10-18 14:30:00,123.84672,7.96571,124.1026292653,4.47672,1.30571,4.66325,119.37,6.66,119.5556460398,135.69,4.47672,1.30571,4.66325,4.47672,1.30571,4.66325,0.0,0.0,0.0,136.83,122.99672,11.15571,123.5015910681,4.47672,1.30571,4.66325,118.52,9.85,118.9286042128,131.69,124.66672,11.28571,125.1765086818,4.47672,1.30571,4.66325,120.19,9.98,120.603633859,131.69
2019-10-18 15:00:00,124.26464,7.53427,124.4928350499,2.65464,0.77427,2.76525,121.61,6.76,121.7977409479,135.76,2.65464,0.77427,2.76525,2.65464,0.77427,2.76525,0.0,0.0,0.0,136.95,123.39464,10.544270000000001,123.8443329772,2.65464,0.77427,2.76525,120.74,9.77,121.1346379035,131.77,125.08464,10.70427,125.5418199652,2.65464,0.77427,2.76525,122.43,9.93,122.8320389801,131.77
2019-10-18 15:30:00,123.37024,8.62382,123.6712836072,2.55024,0.74382,2.6565000000000003,120.82,7.88,121.0766980059,136.01,2.55024,0.74382,2.6565000000000003,2.55024,0.74382,2.6565000000000003,0.0,0.0,0.0,137.07,122.52024,9.47382,122.8859734675,2.55024,0.74382,2.6565000000000003,119.97,8.73,120.2872137843,132.01,124.19024,9.60382,124.5610254849,2.55024,0.74382,2.6565000000000003,121.64,8.86,121.9622449777,132.01
2019-10-18 16:00:00,122.63592,10.26506,123.0647810344,2.96592,0.86506,3.0895,119.67,9.4,120.0386142039,136.16,2.96592,0.86506,3.0895,2.96592,0.86506,3.0895,0.0,0.0,0.0,137.01,121.78592,8.11506,122.0559892388,2.96592,0.86506,3.0895,118.82,7.25,119.0409799187,132.16,123.44592,8.21506,123.7189653022,2.96592,0.86506,3.0895,120.48,7.35,120.7039887493,132.16
2019-10-18 16:30:00,121.1428,14.2379,121.9766198427,6.4728,1.8879000000000001,6.7425,114.67,12.35,115.3331322734,136.33,6.4728,1.8879000000000001,6.7425,6.4728,1.8879000000000001,6.7425,0.0,0.0,0.0,136.8,120.3228,6.2879,120.4869863772,6.4728,1.8879000000000001,6.7425,113.85,4.4,113.9349924299,132.32,121.9028,6.3679,122.0690083447,6.4728,1.8879000000000001,6.7425,115.43,4.48,115.5169048235,132.32
2019-10-18 17:00:00,122.15128,14.72704,123.035852144,6.16128,1.79704,6.418,115.99,12.93,116.7084615613,135.9,6.16128,1.79704,6.418,6.16128,1.79704,6.418,0.0,0.0,0.0,136.3,121.30128,5.51704,121.4266785348,6.16128,1.79704,6.418,115.14,3.7199999999999998,115.200078125,131.91,122.92128,5.56704,123.0472795766,6.16128,1.79704,6.418,116.76,3.77,116.8208478826,131.91
2019-10-18 17:30:00,125.09616,15.15888,126.0112728672,5.27616,1.53888,5.496,119.82,13.62,120.5916116486,135.86,5.27616,1.53888,5.496,5.27616,1.53888,5.496,0.0,0.0,0.0,136.24,124.22616,4.51888,124.3083227495,5.27616,1.53888,5.496,118.95,2.98,118.9873224339,131.89,125.89616,4.57888,125.9794000811,5.27616,1.53888,5.496,120.62,3.04,120.6583026567,131.89
2019-10-18 18:00:00,127.37304,14.79547,128.2294710718,4.85304,1.41547,5.05525,122.52,13.38,123.2484271705,135.86,4.85304,1.41547,5.05525,4.85304,1.41547,5.05525,0.0,0.0,0.0,136.31,126.46304,4.65547,126.5487016408,4.85304,1.41547,5.05525,121.61,3.24,121.6531532678,131.89,128.17304,4.71547,128.2597514428,4.85304,1.41547,5.05525,123.32,3.3,123.3641455205,131.89
2019-10-18 18:30:00,131.00352,13.97936,131.7472760948,4.76352,1.38936,4.962,126.24,12.59,126.8662512255,135.27,4.76352,1.38936,4.962,4.76352,1.38936,4.962,0.0,0.0,0.0,135.83,130.05352,5.23936,130.1590141235,4.76352,1.38936,4.962,125.29,3.85,125.3491388084,131.32,131.83352,5.29936,131.9399871608,4.76352,1.38936,4.962,127.07,3.91,127.1301419806,131.32
2019-10-18 19:00:00,132.59328,13.33804,133.262452372,5.03328,1.46804,5.243,127.56,11.87,128.1110865616,135.01,5.03328,1.46804,5.243,5.03328,1.46804,5.243,0.0,0.0,0.0,135.66,131.64328,5.94804,131.7775866716,5.03328,1.46804,5.243,126.61,4.48,126.6892359279,131.05,133.43328,6.01804,133.5689223472,5.03328,1.46804,5.243,128.4,4.55,128.4805919196,131.05
2019-10-18 19:30:00,128.044,14.35825,128.846518304,5.034,1.46825,5.24375,123.01,12.89,123.6835162825,134.85,5.034,1.46825,5.24375,5.034,1.46825,5.24375,0.0,0.0,0.0,135.31,127.124,4.94825,127.2202678588,5.034,1.46825,5.24375,122.09,3.48,122.13958613,130.88,128.824,5.00825,128.9213153209,5.034,1.46825,5.24375,123.79,3.54,123.8406060224,130.88
2019-10-18 20:00:00,125.23648,13.38939,125.9501952653,1.50648,0.43939000000000006,1.56925,123.73,12.95,124.4058495409,134.85,1.50648,0.43939000000000006,1.56925,1.50648,0.43939000000000006,1.56925,0.0,0.0,0.0,135.31,124.31648,3.8193900000000003,124.3751379479,1.50648,0.43939000000000006,1.56925,122.81,3.38,122.8565036944,130.88,126.03648,3.88939,126.0964775296,1.50648,0.43939000000000006,1.56925,124.53,3.45,124.5777805229,130.88
2019-10-18 20:30:00,119.00192,15.53181,120.0112248315,1.41192,0.41181,1.47075,117.59,15.12,118.5580975725,134.88,1.41192,0.41181,1.47075,1.41192,0.41181,1.47075,0.0,0.0,0.0,135.03,118.14192,1.67181,118.1537481841,1.41192,0.41181,1.47075,116.73,1.26,116.7368001103,130.94,119.75192,1.68181,119.7637291861,1.41192,0.41181,1.47075,118.34,1.27,118.3468144903,130.94
2019-10-18 21:00:00,115.26672,17.31196,116.5595156931,1.44672,0.42196000000000006,1.5070000000000001,113.82,16.89,115.0663482518,134.88,1.44672,0.42196000000000006,1.5070000000000001,1.44672,0.42196000000000006,1.5070000000000001,0.0,0.0,0.0,134.76,114.43672,0.8919600000000001,114.440196072,1.44672,0.42196000000000006,1.5070000000000001,112.99,0.47000000000000003,112.9909775159,130.91,116.00672,0.9019600000000001,116.0102263466,1.44672,0.42196000000000006,1.5070000000000001,114.56,0.48,114.5610055822,130.91
2019-10-18 21:30:00,110.42784,20.59312,112.3315825509,1.3478400000000001,0.39312,1.404,109.08,20.2,110.9346041594,135.75,1.3478400000000001,0.39312,1.404,1.3478400000000001,0.39312,1.404,0.0,0.0,0.0,135.22,109.63784,3.92312,109.708007139,1.3478400000000001,0.39312,1.404,108.29,3.5300000000000002,108.347519584,131.75,111.13784,3.96312,111.2084789933,1.3478400000000001,0.39312,1.404,109.79,3.5700000000000003,109.8480268371,131.75
