Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-10-18 22:00:00,104.60928,23.18729,107.1482705398,1.25928,0.36729,1.31175,103.35,22.82,105.8393825568,136.39,1.25928,0.36729,1.31175,1.25928,0.36729,1.31175,0.0,0.0,0.0,135.52,103.85928,6.27729,104.0488078349,1.25928,0.36729,1.31175,102.6,5.91,102.7700739515,132.38,105.28928,6.37729,105.4822369438,1.25928,0.36729,1.31175,104.03,6.01,104.2034596355,132.38
2019-10-18 22:30:00,98.3792,25.51935,101.6351524674,1.3692,0.39935000000000004,1.42625,97.01,25.12,100.2095529378,136.72,1.3692,0.39935000000000004,1.42625,1.3692,0.39935000000000004,1.42625,0.0,0.0,0.0,135.52,97.6692,8.47935,98.0365850337,1.3692,0.39935000000000004,1.42625,96.3,8.08,96.6383795394,132.68,99.0092,8.59935,99.3819425503,1.3692,0.39935000000000004,1.42625,97.64,8.2,97.9837210969,132.68
2019-10-18 23:00:00,92.28992,27.45956,96.2884041253,1.36992,0.39956,1.427,90.92,27.06,94.8614252476,137.0,1.36992,0.39956,1.427,1.36992,0.39956,1.427,0.0,0.0,0.0,135.52,91.63992,10.32956,92.2202512868,1.36992,0.39956,1.427,90.27,9.93,90.8145241688,132.94,92.88992,10.45956,93.4769470672,1.36992,0.39956,1.427,91.52,10.06,92.0712441536,132.94
2019-10-18 23:30:00,85.62864,29.78377,90.6605589199,1.41864,0.41377,1.4777500000000001,84.21,29.37,89.1847576663,138.1,1.41864,0.41377,1.4777500000000001,1.41864,0.41377,1.4777500000000001,0.0,0.0,0.0,136.3,85.03864,12.32377,85.9269783017,1.41864,0.41377,1.4777500000000001,83.62,11.91,84.4639124123,133.99,86.19864,12.50377,87.100802534,1.41864,0.41377,1.4777500000000001,84.78,12.09,85.6377048969,133.99
2019-10-19 00:00:00,80.87968,31.45949,86.7826143186,1.36968,0.39949,1.42675,79.51,31.06,85.3613712402,138.81,1.36968,0.39949,1.42675,1.36968,0.39949,1.42675,0.0,0.0,0.0,136.8,80.33968,13.78949,81.5145031081,1.36968,0.39949,1.42675,78.97,13.39,80.0971472651,134.67,81.40968,13.97949,82.6012235888,1.36968,0.39949,1.42675,80.04,13.58,81.1838530744,134.67
2019-10-19 00:30:00,76.79432,27.51251,81.5739283764,1.41432,0.41251000000000004,1.4732500000000002,75.38,27.1,80.1033981801,138.57,1.41432,0.41251000000000004,1.4732500000000002,1.41432,0.41251000000000004,1.4732500000000002,0.0,0.0,0.0,136.97,76.71432,18.04251,78.8074809911,1.41432,0.41251000000000004,1.4732500000000002,75.3,17.63,77.3363232899,134.45,77.74432,17.97251,79.7946765641,1.41432,0.41251000000000004,1.4732500000000002,76.33,17.56,78.3238309839,134.45
2019-10-19 01:00:00,74.30776,21.41393,77.3317502341,1.24776,0.36393000000000003,1.29975,73.06,21.05,76.032007076,138.02,1.24776,0.36393000000000003,1.29975,1.24776,0.36393000000000003,1.29975,0.0,0.0,0.0,137.04,74.74776,21.88393,77.8853902684,1.24776,0.36393000000000003,1.29975,73.5,21.52,76.5856409518,133.9,75.78776,22.19393,78.970596393,1.24776,0.36393000000000003,1.29975,74.54,21.83,77.6708471693,133.9
2019-10-19 01:30:00,74.74152,21.64711,77.8131877207,1.12152,0.32711,1.16825,73.62,21.32,76.6449398199,138.15,1.12152,0.32711,1.16825,1.12152,0.32711,1.16825,0.0,0.0,0.0,137.16,75.19152,22.12711,78.3796764274,1.12152,0.32711,1.16825,74.07,21.8,77.2114298534,134.04,76.23152,22.42711,79.4620658205,1.12152,0.32711,1.16825,75.11,22.1,78.2938190408,134.04
2019-10-19 02:00:00,76.59328,21.27679,79.4935993264,0.98328,0.28679000000000004,1.02425,75.61,20.99,78.4694348138,138.0,0.98328,0.28679000000000004,1.02425,0.98328,0.28679000000000004,1.02425,0.0,0.0,0.0,137.05,77.05328,21.76679,80.0687273888,0.98328,0.28679000000000004,1.02425,76.07,21.48,79.0445146737,133.89,78.12328,22.07679,81.1827046523,0.98328,0.28679000000000004,1.02425,77.14,21.79,80.1584911285,133.89
2019-10-19 02:30:00,76.5112,21.51285,79.4780878014,0.9012,0.26285000000000003,0.9387500000000001,75.61,21.25,78.5393824778,138.26,0.9012,0.26285000000000003,0.9387500000000001,0.9012,0.26285000000000003,0.9387500000000001,0.0,0.0,0.0,137.29,76.9812,21.99285,80.0611678941,0.9012,0.26285000000000003,0.9387500000000001,76.08,21.73,79.1224323438,134.14,78.0512,22.30285,81.1751620852,0.9012,0.26285000000000003,0.9387500000000001,77.15,22.04,80.2364262664,134.14
2019-10-19 03:00:00,74.46824,22.07282,77.6706389278,0.7982400000000001,0.23282000000000003,0.8315,73.67,21.84,76.8391469239,138.69,0.7982400000000001,0.23282000000000003,0.8315,0.7982400000000001,0.23282000000000003,0.8315,0.0,0.0,0.0,137.67,74.91824,22.54282,78.2363177703,0.7982400000000001,0.23282000000000003,0.8315,74.12,22.31,77.4048480394,134.57,75.94824,22.86282,79.3148390747,0.7982400000000001,0.23282000000000003,0.8315,75.15,22.63,78.4833702131,134.57
2019-10-19 03:30:00,73.272,22.136,76.5427232335,0.672,0.196,0.7000000000000001,72.6,21.94,75.8427557516,138.76,0.672,0.196,0.7000000000000001,0.672,0.196,0.7000000000000001,0.0,0.0,0.0,137.67,73.722,22.616,77.1130127799,0.672,0.196,0.7000000000000001,73.05,22.42,76.4130806865,134.63,74.732,22.926,78.169516437,0.672,0.196,0.7000000000000001,74.06,22.73,77.4695843541,134.63
2019-10-19 04:00:00,72.75304,22.19297,76.0626895834,0.59304,0.17297,0.61775,72.16,22.02,75.4449865796,138.88,0.59304,0.17297,0.61775,0.59304,0.17297,0.61775,0.0,0.0,0.0,137.82,73.18304,22.66297,76.6117977394,0.59304,0.17297,0.61775,72.59,22.49,75.9941326683,134.75,74.21304,22.98297,77.6903611529,0.59304,0.17297,0.61775,73.62,22.81,77.072696203,134.75
2019-10-19 04:30:00,72.83072,22.09646,76.1089174818,0.57072,0.16646000000000002,0.5945,72.26,21.93,75.5144522592,138.88,0.57072,0.16646000000000002,0.5945,0.57072,0.16646000000000002,0.5945,0.0,0.0,0.0,137.82,73.27072,22.57646,76.6700394903,0.57072,0.16646000000000002,0.5945,72.7,22.41,76.0756077859,134.75,74.29072,22.88646,77.7360992683,0.57072,0.16646000000000002,0.5945,73.72,22.72,77.1416670808,134.75
2019-10-19 05:00:00,72.67384,21.97737,75.92425049,0.57384,0.16737000000000002,0.59775,72.1,21.81,75.326529855,139.01,0.57384,0.16737000000000002,0.59775,0.57384,0.16737000000000002,0.59775,0.0,0.0,0.0,137.97,73.11384,22.44737,76.4821418336,0.57384,0.16737000000000002,0.59775,72.54,22.28,75.8844516354,134.86,74.12384,22.76737,77.5415810586,0.57384,0.16737000000000002,0.59775,73.55,22.6,76.9438918953,134.86
2019-10-19 05:30:00,73.85872,21.36171,76.8858450832,0.58872,0.17171,0.6132500000000001,73.27,21.19,76.2725966517,138.67,0.58872,0.17171,0.6132500000000001,0.58872,0.17171,0.6132500000000001,0.0,0.0,0.0,137.71,74.29872,21.84171,77.4426244994,0.58872,0.17171,0.6132500000000001,73.71,21.67,76.8293758923,134.54,75.33872,22.14171,78.5250154598,0.58872,0.17171,0.6132500000000001,74.75,21.97,77.9117667622,134.54
2019-10-19 06:00:00,75.512,20.80725,78.3262650492,0.642,0.18725000000000003,0.6687500000000001,74.87,20.62,77.6575900991,138.7,0.642,0.18725000000000003,0.6687500000000001,0.642,0.18725000000000003,0.6687500000000001,0.0,0.0,0.0,137.81,75.972,21.27725,78.8952859908,0.642,0.18725000000000003,0.6687500000000001,75.33,21.09,78.2265747684,134.54,77.042,21.56725,80.0038501359,0.642,0.18725000000000003,0.6687500000000001,76.4,21.38,79.3351397553,134.54
2019-10-19 06:30:00,80.938,18.75775,83.0831693489,0.678,0.19775,0.70625,80.26,18.56,82.3780383355,137.76,0.678,0.19775,0.70625,0.678,0.19775,0.70625,0.0,0.0,0.0,137.13,81.428,19.23775,83.6696492706,0.678,0.19775,0.70625,80.75,19.04,82.9643543939,133.66,82.588,19.49775,84.8583525592,0.678,0.19775,0.70625,81.91,19.3,84.1530635212,133.66
2019-10-19 07:00:00,86.46512,16.34816,87.9970414957,0.64512,0.18816000000000002,0.672,85.82,16.16,87.3282199521,137.0,0.64512,0.18816000000000002,0.672,0.64512,0.18816000000000002,0.672,0.0,0.0,0.0,136.67,87.01512,16.82816,88.6274115474,0.64512,0.18816000000000002,0.672,86.37,16.64,87.958322517,132.92,88.25512,17.05816,89.8885255681,0.64512,0.18816000000000002,0.672,87.61,16.87,89.2194429483,132.92
2019-10-19 07:30:00,93.11992,12.98331,94.0206670864,0.5599200000000001,0.16331,0.58325,92.56,12.82,93.4435979616,135.86,0.5599200000000001,0.16331,0.58325,0.5599200000000001,0.16331,0.58325,0.0,0.0,0.0,135.99,93.73992,13.47331,94.7032348126,0.5599200000000001,0.16331,0.58325,93.18,13.31,94.1258120815,131.82,95.04992,13.64331,96.0240969745,0.5599200000000001,0.16331,0.58325,94.49,13.48,95.4466893087,131.82
2019-10-19 08:00:00,98.60816,11.73488,99.303960783,0.6681600000000001,0.19488000000000003,0.6960000000000001,97.94,11.54,98.6175197417,135.32,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.0,0.0,0.0,135.65,99.26816,12.23488,100.01929753,0.6681600000000001,0.19488000000000003,0.6960000000000001,98.6,12.04,99.3323794138,131.31,100.67816,12.39488,101.4382814878,0.6681600000000001,0.19488000000000003,0.6960000000000001,100.01,12.2,100.7513776581,131.31
2019-10-19 08:30:00,104.27,9.245,104.679047211,1.32,0.385,1.375,102.95,8.86,103.3305477582,134.62,1.32,0.385,1.375,1.32,0.385,1.375,0.0,0.0,0.0,135.32,104.98,9.735,105.4304065486,1.32,0.385,1.375,103.66,9.35,104.080824843,130.63,106.45,9.865,106.9061304369,1.32,0.385,1.375,105.13,9.48,105.5565597204,130.63
2019-10-19 09:00:00,105.43528,9.02904,105.8211785608,2.46528,0.71904,2.568,102.97,8.31,103.3047772371,134.33,2.46528,0.71904,2.568,2.46528,0.71904,2.568,0.0,0.0,0.0,135.09,106.13528,9.51904,106.5612958968,2.46528,0.71904,2.568,103.67,8.8,104.0428224338,130.36,107.60528,9.64904,108.037031877,2.46528,0.71904,2.568,105.14,8.93,105.51855050180001,130.36
2019-10-19 09:30:00,109.26432,6.96126,109.4858473313,3.60432,1.05126,3.7545,105.66,5.91,105.825156272,134.55,3.60432,1.05126,3.7545,3.60432,1.05126,3.7545,0.0,0.0,0.0,135.62,109.99432,7.45126,110.2464135827,3.60432,1.05126,3.7545,106.39,6.4,106.5823254578,130.56,111.48432,7.53126,111.7384154311,3.60432,1.05126,3.7545,107.88,6.48,108.0744410117,130.56
2019-10-19 10:00:00,109.07856,6.43833,109.2684050623,3.14856,0.9183300000000001,3.27975,105.93,5.52,106.073725776,135.11,3.14856,0.9183300000000001,3.27975,3.14856,0.9183300000000001,3.27975,0.0,0.0,0.0,136.21,109.80856,6.91833,110.0262838565,3.14856,0.9183300000000001,3.27975,106.66,6.0,106.8286272494,131.1,111.33856,7.00833,111.5589155212,3.14856,0.9183300000000001,3.27975,108.19,6.09,108.3612670653,131.1
2019-10-19 10:30:00,109.88448,6.85214,110.0979144555,3.7444800000000003,1.09214,3.9005,106.14,5.76,106.2961767892,135.54,3.7444800000000003,1.09214,3.9005,3.7444800000000003,1.09214,3.9005,0.0,0.0,0.0,136.62,110.62448,7.35214,110.8685236569,3.7444800000000003,1.09214,3.9005,106.88,6.26,107.06316827,131.5,112.12448,7.43214,112.3705286997,3.7444800000000003,1.09214,3.9005,108.38,6.34,108.5652799011,131.5
2019-10-19 11:00:00,110.83984,6.33287,111.0206078783,4.08984,1.19287,4.26025,106.75,5.14,106.873673559,135.47,4.08984,1.19287,4.26025,4.08984,1.19287,4.26025,0.0,0.0,0.0,136.62,111.57984,6.82287,111.7882473673,4.08984,1.19287,4.26025,107.49,5.63,107.6373401752,131.44,113.07984,6.90287,113.2903342243,4.08984,1.19287,4.26025,108.99,5.71,109.13947132,131.44
2019-10-19 11:30:00,111.682,6.80225,111.8889616051,4.602,1.34225,4.79375,107.08,5.46,107.2191121023,135.71,4.602,1.34225,4.79375,4.602,1.34225,4.79375,0.0,0.0,0.0,136.84,112.432,7.30225,112.6688842541,4.602,1.34225,4.79375,107.83,5.96,107.9945855124,131.69,113.942,7.37225,114.1802497548,4.602,1.34225,4.79375,109.34,6.03,109.5061482292,131.69
2019-10-19 12:00:00,108.36472,8.33471,108.6847732273,5.84472,1.70471,6.08825,102.52,6.63,102.7341583895,135.44,5.84472,1.70471,6.08825,5.84472,1.70471,6.08825,0.0,0.0,0.0,136.37,109.06472,8.82471,109.4211526866,5.84472,1.70471,6.08825,103.22,7.12,103.4652734013,131.43,110.50472,8.92471,110.8645281001,5.84472,1.70471,6.08825,104.66,7.22,104.9087412945,131.43
2019-10-19 12:30:00,107.91096,9.16653,108.2995870738,5.61096,1.63653,5.84475,102.3,7.53,102.576756139,135.6,5.61096,1.63653,5.84475,5.61096,1.63653,5.84475,0.0,0.0,0.0,136.43,108.60096,9.66653,109.0303183301,5.61096,1.63653,5.84475,102.99,8.03,103.302570152,131.58,110.06096,9.77653,110.4943231798,5.61096,1.63653,5.84475,104.45,8.14,104.7667032029,131.58
2019-10-19 13:00:00,108.01944,9.59317,108.4445864419,6.31944,1.8431700000000002,6.58275,101.7,7.75,101.9948650668,135.9,6.31944,1.8431700000000002,6.58275,6.31944,1.8431700000000002,6.58275,0.0,0.0,0.0,136.69,108.70944,10.08317,109.1760626803,6.31944,1.8431700000000002,6.58275,102.39,8.24,102.721028519,131.86,110.14944,10.20317,110.6209917256,6.31944,1.8431700000000002,6.58275,103.83,8.36,104.1660141313,131.86
2019-10-19 13:30:00,103.75904,11.39722,104.383116477,7.01904,2.04722,7.3115,96.74,9.35,97.1907922593,136.43,7.01904,2.04722,7.3115,7.01904,2.04722,7.3115,0.0,0.0,0.0,136.96,104.40904,11.88722,105.0835554835,7.01904,2.04722,7.3115,97.39,9.84,97.8858401404,132.38,105.76904,12.02722,106.4506638939,7.01904,2.04722,7.3115,98.75,9.98,99.2530246391,132.38
2019-10-19 14:00:00,103.39248,11.60364,104.0415752562,5.05248,1.47364,5.263,98.34,10.13,98.8603687025,136.6,5.05248,1.47364,5.263,5.05248,1.47364,5.263,0.0,0.0,0.0,137.06,104.03248,12.11364,104.7353673264,5.05248,1.47364,5.263,98.98,10.64,99.5502385733,132.55,105.44248,12.25364,106.1520997522,5.05248,1.47364,5.263,100.39,10.78,100.9671258381,132.55
2019-10-19 14:30:00,105.82552,10.70411,106.3654955997,2.34552,0.6841100000000001,2.44325,103.48,10.02,103.9639879958,135.93,2.34552,0.6841100000000001,2.44325,2.34552,0.6841100000000001,2.44325,0.0,0.0,0.0,136.46,106.52552,11.23411,107.116252916,2.34552,0.6841100000000001,2.44325,104.18,10.55,104.712821087,131.92,107.98552,11.38411,108.5839329282,2.34552,0.6841100000000001,2.44325,105.64,10.7,106.180504802,131.92
2019-10-19 15:00:00,108.272,10.731,108.8024831748,2.472,0.721,2.575,105.8,10.01,106.2724804453,136.24,2.472,0.721,2.575,2.472,0.721,2.575,0.0,0.0,0.0,136.78,108.972,11.271,109.5533305062,2.472,0.721,2.575,106.5,10.55,107.0212712502,132.21,110.482,11.421,111.0707502676,2.472,0.721,2.575,108.01,10.7,108.5387032353,132.21
2019-10-19 15:30:00,107.96672,11.12696,108.5385731729,2.04672,0.59696,2.132,105.92,10.53,106.4421312263,136.17,2.04672,0.59696,2.132,2.04672,0.59696,2.132,0.0,0.0,0.0,136.65,108.67672,11.67696,109.3022454701,2.04672,0.59696,2.132,106.63,11.08,107.2041197902,132.15,110.17672,11.82696,110.8096864575,2.04672,0.59696,2.132,108.13,11.23,108.7115899985,132.15
2019-10-19 16:00:00,109.20104,10.75072,109.7289620729,1.51104,0.44072000000000006,1.574,107.69,10.31,108.1824024507,136.09,1.51104,0.44072000000000006,1.574,1.51104,0.44072000000000006,1.574,0.0,0.0,0.0,136.65,109.92104,11.29072,110.499390916,1.51104,0.44072000000000006,1.574,108.41,10.85,108.9515975101,132.09,111.47104,11.45072,112.0576269033,1.51104,0.44072000000000006,1.574,109.96,11.01,110.5098262599,132.09
2019-10-19 16:30:00,111.47696,10.76578,111.9956009397,1.5969600000000002,0.46578,1.6635,109.88,10.3,110.361698066,135.98,1.5969600000000002,0.46578,1.6635,1.5969600000000002,0.46578,1.6635,0.0,0.0,0.0,136.54,112.20696,11.32578,112.7771039043,1.5969600000000002,0.46578,1.6635,110.61,10.86,111.1418539525,132.0,113.76696,11.46578,114.3432783274,1.5969600000000002,0.46578,1.6635,112.17,11.0,112.7080693651,132.0
2019-10-19 17:00:00,114.35096,9.83778,114.7733591399,1.50096,0.43778000000000006,1.5635,112.85,9.4,113.2408164047,135.43,1.50096,0.43778000000000006,1.5635,1.50096,0.43778000000000006,1.5635,0.0,0.0,0.0,136.14,115.10096,10.40778,115.570553678,1.50096,0.43778000000000006,1.5635,113.6,9.97,114.036664718,131.47,116.72096,10.54778,117.1965791576,1.50096,0.43778000000000006,1.5635,115.22,10.11,115.662701421,131.47
2019-10-19 17:30:00,117.90376,9.51068,118.2867264582,1.37376,0.40068000000000004,1.431,116.53,9.11,116.8855551383,135.13,1.37376,0.40068000000000004,1.431,1.37376,0.40068000000000004,1.431,0.0,0.0,0.0,135.93,118.70376,10.09068,119.1318784415,1.37376,0.40068000000000004,1.431,117.33,9.69,117.7294568067,131.19,120.34376,10.22068,120.7769964463,1.37376,0.40068000000000004,1.431,118.97,9.82,119.3745923553,131.19
2019-10-19 18:00:00,119.25744,10.39717,119.7098080333,4.44744,1.29717,4.63275,114.81,9.1,115.1700746722,134.62,4.44744,1.29717,4.63275,4.44744,1.29717,4.63275,0.0,0.0,0.0,135.39,120.03744,10.977170000000001,120.5383145019,4.44744,1.29717,4.63275,115.59,9.68,115.9946140991,130.7,121.65744,11.11717,122.1643326678,4.44744,1.29717,4.63275,117.21,9.82,117.6206465719,130.7
2019-10-19 18:30:00,124.58432,8.60876,124.8813978886,4.38432,1.2787600000000001,4.567,120.2,7.33,120.4232905214,133.61,4.38432,1.2787600000000001,4.567,4.38432,1.2787600000000001,4.567,0.0,0.0,0.0,134.66,125.38432,9.18876,125.7205671806,4.38432,1.2787600000000001,4.567,121.0,7.91,121.2582702334,129.71,127.11432,9.28876,127.4532518667,4.38432,1.2787600000000001,4.567,122.73,8.01,122.9911094348,129.71
2019-10-19 19:00:00,126.56536,8.58323,126.8560687912,4.36536,1.27323,4.54725,122.2,7.31,122.4184467309,133.77,4.36536,1.27323,4.54725,4.36536,1.27323,4.54725,0.0,0.0,0.0,134.84,127.39536,9.17323,127.7251968022,4.36536,1.27323,4.54725,123.03,7.9,123.2833764139,129.88,129.13536,9.28323,129.4686045401,4.36536,1.27323,4.54725,124.77,8.01,125.0268491165,129.88
2019-10-19 19:30:00,122.62112,10.00616,123.0287052196,4.34112,1.26616,4.522,118.28,8.74,118.6024704633,134.39,4.34112,1.26616,4.522,4.34112,1.26616,4.522,0.0,0.0,0.0,135.25,123.42112,10.59616,123.8751446772,4.34112,1.26616,4.522,119.08,9.33,119.4449467328,130.47,125.08112,10.72616,125.5401811724,4.34112,1.26616,4.522,120.74,9.46,121.1100293122,130.47
2019-10-19 20:00:00,118.25392,8.96656,118.593375842,0.6739200000000001,0.19656,0.7020000000000001,117.58,8.77,117.906612622,133.7,0.6739200000000001,0.19656,0.7020000000000001,0.6739200000000001,0.19656,0.7020000000000001,0.0,0.0,0.0,134.54,119.04392,9.53656,119.4252940779,0.6739200000000001,0.19656,0.7020000000000001,118.37,9.34,118.7379151746,129.79,120.72392,9.66656,121.1103102234,0.6739200000000001,0.19656,0.7020000000000001,120.05,9.47,120.4229355231,129.79
2019-10-19 20:30:00,115.59504,10.15897,116.0405874859,0.5450400000000001,0.15897,0.5677500000000001,115.05,10.0,115.4837759168,134.36,0.5450400000000001,0.15897,0.5677500000000001,0.5450400000000001,0.15897,0.5677500000000001,0.0,0.0,0.0,135.03,116.37504,10.73897,116.8694802404,0.5450400000000001,0.15897,0.5677500000000001,115.83,10.58,116.3121889571,130.43,117.99504,10.88897,118.4964097864,0.5450400000000001,0.15897,0.5677500000000001,117.45,10.73,117.9391173445,130.43
2019-10-19 21:00:00,112.79552,11.40286,113.370430661,0.45552000000000004,0.13286,0.47450000000000003,112.34,11.27,112.9038905441,134.97,0.45552000000000004,0.13286,0.47450000000000003,0.45552000000000004,0.13286,0.47450000000000003,0.0,0.0,0.0,135.45,113.55552,11.98286,114.186010773,0.45552000000000004,0.13286,0.47450000000000003,113.1,11.85,113.7190947027,131.02,115.13552,12.15286,115.7751267408,0.45552000000000004,0.13286,0.47450000000000003,114.68,12.02,115.3082078605,131.02
2019-10-19 21:30:00,107.91488,13.72559,108.7842504514,0.46488,0.13559000000000002,0.48425,107.45,13.59,108.3060044504,135.42,0.46488,0.13559000000000002,0.48425,0.46488,0.13559000000000002,0.48425,0.0,0.0,0.0,135.6,108.62488,14.29559,109.5615281404,0.46488,0.13559000000000002,0.48425,108.16,14.16,109.0829555889,131.45,110.13488,14.50559,111.086020425,0.46488,0.13559000000000002,0.48425,109.67,14.37,110.6074400752,131.45
2019-10-19 22:00:00,104.058,15.0765,105.1445111085,0.468,0.1365,0.48750000000000004,103.59,14.94,104.6617967551,135.94,0.468,0.1365,0.48750000000000004,0.468,0.1365,0.48750000000000004,0.0,0.0,0.0,135.91,104.728,15.6465,105.8903534145,0.468,0.1365,0.48750000000000004,104.26,15.51,105.4073417747,131.96,106.178,15.8665,107.3569443783,0.468,0.1365,0.48750000000000004,105.71,15.73,106.873930404,131.96
2019-10-19 22:30:00,98.73224,16.67357,100.1302309593,0.49224000000000007,0.14357,0.51275,98.24,16.53,99.6209741972,136.16,0.49224000000000007,0.14357,0.51275,0.49224000000000007,0.14357,0.51275,0.0,0.0,0.0,135.91,99.36224,17.22357,100.8439690877,0.49224000000000007,0.14357,0.51275,98.87,17.08,100.3344571919,132.16,100.74224,17.46357,102.2446829784,0.49224000000000007,0.14357,0.51275,100.25,17.32,101.7351704181,132.16
2019-10-19 23:00:00,93.92712,18.46791,95.7254802613,0.50712,0.14791,0.52825,93.42,18.32,95.1993634432,137.07,0.50712,0.14791,0.52825,0.50712,0.14791,0.52825,0.0,0.0,0.0,136.55,94.51712,19.01791,96.4114457617,0.50712,0.14791,0.52825,94.01,18.87,95.8851239766,133.01,95.81712,19.28791,97.7391628635,0.50712,0.14791,0.52825,95.31,19.14,97.2128371153,133.01
2019-10-19 23:30:00,88.00272,20.59371,90.380194838,0.49272000000000005,0.14371,0.5132500000000001,87.51,20.45,89.8676949743,136.92,0.49272000000000005,0.14371,0.5132500000000001,0.49272000000000005,0.14371,0.5132500000000001,0.0,0.0,0.0,136.09,88.53272,21.12371,91.0178753584,0.49272000000000005,0.14371,0.5132500000000001,88.04,20.98,90.5052595157,132.86,89.76272,21.43371,92.2862385525,0.49272000000000005,0.14371,0.5132500000000001,89.27,21.29,91.7736182135,132.86
2019-10-20 00:00:00,83.59192,21.55931,86.3273591451,0.51192,0.14931000000000003,0.53325,83.08,21.41,85.7943733586,137.31,0.51192,0.14931000000000003,0.53325,0.51192,0.14931000000000003,0.53325,0.0,0.0,0.0,136.34,84.08192,22.08931,86.9350728254,0.51192,0.14931000000000003,0.53325,83.57,21.94,86.4020167589,133.23,85.25192,22.39931,88.1454420385,0.51192,0.14931000000000003,0.53325,84.74,22.25,87.6123855399,133.23
2019-10-20 00:30:00,79.96024,22.54757,83.0784743105,0.54024,0.15757000000000002,0.5627500000000001,79.42,22.39,82.515746982,137.65,0.54024,0.15757000000000002,0.5627500000000001,0.54024,0.15757000000000002,0.5627500000000001,0.0,0.0,0.0,136.53,80.42024,23.06757,83.6631805955,0.54024,0.15757000000000002,0.5627500000000001,79.88,22.91,83.1004362203,133.54,81.53024,23.38757,84.8183851825,0.54024,0.15757000000000002,0.5627500000000001,80.99,23.23,84.2556407607,133.54
2019-10-20 01:00:00,77.26104,22.85072,80.569372012,0.5510400000000001,0.16072,0.5740000000000001,76.71,22.69,79.9953761164,137.74,0.5510400000000001,0.16072,0.5740000000000001,0.5510400000000001,0.16072,0.5740000000000001,0.0,0.0,0.0,136.53,77.69104,23.36072,81.1271898638,0.5510400000000001,0.16072,0.5740000000000001,77.14,23.2,80.5532097436,133.62,78.79104,23.69072,82.2756233547,0.5510400000000001,0.16072,0.5740000000000001,78.24,23.53,81.7016431903,133.62
2019-10-20 01:30:00,77.44704,23.52122,80.9400506242,0.58704,0.17122,0.6115,76.86,23.35,80.3285883108,137.95,0.58704,0.17122,0.6115,0.58704,0.17122,0.6115,0.0,0.0,0.0,136.7,77.87704,24.03122,81.5005085496,0.58704,0.17122,0.6115,77.29,23.86,80.8890826997,133.84,78.96704,24.37122,82.6423001292,0.58704,0.17122,0.6115,78.38,24.2,82.0308746753,133.84
2019-10-20 02:00:00,78.96344,22.87642,82.2104339403,0.67344,0.19642,0.7015,78.29,22.68,81.508935093,137.75,0.67344,0.19642,0.7015,0.67344,0.19642,0.7015,0.0,0.0,0.0,136.61,79.40344,23.38642,82.7757870651,0.67344,0.19642,0.7015,78.73,23.19,82.0742895187,133.64,80.52344,23.71642,83.9433914436,0.67344,0.19642,0.7015,79.85,23.52,83.2418938996,133.64
2019-10-20 02:30:00,78.53752,23.19761,81.8918259502,0.67752,0.19761,0.7057500000000001,77.86,23.0,81.1860800877,137.51,0.67752,0.19761,0.7057500000000001,0.67752,0.19761,0.7057500000000001,0.0,0.0,0.0,136.33,78.97752,23.70761,82.4590773491,0.67752,0.19761,0.7057500000000001,78.3,23.51,81.7533491669,133.44,80.07752,24.04761,83.6103866518,0.67752,0.19761,0.7057500000000001,79.4,23.85,82.9046590971,133.44
2019-10-20 03:00:00,76.67432,23.33376,80.1462145282,0.66432,0.19376000000000002,0.6920000000000001,76.01,23.14,79.4542616856,137.72,0.66432,0.19376000000000002,0.6920000000000001,0.66432,0.19376000000000002,0.6920000000000001,0.0,0.0,0.0,136.51,77.09432,23.84376,80.697329988,0.66432,0.19376000000000002,0.6920000000000001,76.43,23.65,80.0054210663,133.63,78.17432,24.18376,81.8295701761,0.66432,0.19376000000000002,0.6920000000000001,77.51,23.99,81.1376620319,133.63
2019-10-20 03:30:00,74.82528,23.61529,78.4633955986,0.6352800000000001,0.18529,0.6617500000000001,74.19,23.43,77.8018058916,138.21,0.6352800000000001,0.18529,0.6617500000000001,0.6352800000000001,0.18529,0.6617500000000001,0.0,0.0,0.0,136.98,75.25528,24.11529,79.0247074,0.6352800000000001,0.18529,0.6617500000000001,74.62,23.93,78.3631884242,134.09,76.29528,24.44529,80.115803394,0.6352800000000001,0.18529,0.6617500000000001,75.66,24.26,79.4542837108,134.09
2019-10-20 04:00:00,73.47736,24.32423,77.3989056619,0.59736,0.17423000000000002,0.6222500000000001,72.88,24.15,76.7770597249,138.53,0.59736,0.17423000000000002,0.6222500000000001,0.59736,0.17423000000000002,0.6222500000000001,0.0,0.0,0.0,137.21,73.87736,24.82423,77.9365557082,0.59736,0.17423000000000002,0.6222500000000001,73.28,24.65,77.3148168206,134.41,74.91736,25.17423,79.0338704953,0.59736,0.17423000000000002,0.6222500000000001,74.32,25.0,78.4121317144,134.41
2019-10-20 04:30:00,72.17504,24.54647,76.2349367971,0.60504,0.17647000000000002,0.6302500000000001,71.57,24.37,75.6053027241,138.23,0.60504,0.17647000000000002,0.6302500000000001,0.60504,0.17647000000000002,0.6302500000000001,0.0,0.0,0.0,136.83,72.55504,25.04647,76.7564947666,0.60504,0.17647000000000002,0.6302500000000001,71.95,24.87,76.1269952119,134.11,73.57504,25.40647,77.8381347982,0.60504,0.17647000000000002,0.6302500000000001,72.97,25.23,77.2086381178,134.11
2019-10-20 05:00:00,71.1496,24.40655,75.2193144283,0.6396000000000001,0.18655000000000002,0.66625,70.51,24.22,74.5537960133,138.2,0.6396000000000001,0.18655000000000002,0.66625,0.6396000000000001,0.18655000000000002,0.66625,0.0,0.0,0.0,136.83,71.53960000000001,24.89655,75.7479542302,0.6396000000000001,0.18655000000000002,0.66625,70.9,24.71,75.0825818682,134.06,72.53960000000001,25.23655,76.8041471801,0.6396000000000001,0.18655000000000002,0.66625,71.9,25.05,76.1387713324,134.06
2019-10-20 05:30:00,72.22248,24.14739,76.1523674035,0.64248,0.18739000000000003,0.66925,71.58,23.96,75.4836273638,137.91,0.64248,0.18739000000000003,0.66925,0.64248,0.18739000000000003,0.66925,0.0,0.0,0.0,136.57,72.60248,24.64739,76.6721196783,0.64248,0.18739000000000003,0.66925,71.96,24.46,76.0035078138,133.78,73.62248,24.99739,77.7504923982,0.64248,0.18739000000000003,0.66925,72.98,24.81,77.0818817881,133.78
2019-10-20 06:00:00,73.54296,24.09753,77.3902960174,0.6429600000000001,0.18753,0.6697500000000001,72.9,23.91,76.7209104482,137.71,0.6429600000000001,0.18753,0.6697500000000001,0.6429600000000001,0.18753,0.6697500000000001,0.0,0.0,0.0,136.37,73.92296,24.58753,77.9047536846,0.6429600000000001,0.18753,0.6697500000000001,73.28,24.4,77.2354737151,133.59,74.98296,24.92753,79.0178843191,0.6429600000000001,0.18753,0.6697500000000001,74.34,24.74,78.348600498,133.59
2019-10-20 06:30:00,77.4576,22.6718,80.7074365409,0.6576000000000001,0.1918,0.685,76.8,22.48,80.0224368537,136.75,0.6576000000000001,0.1918,0.685,0.6576000000000001,0.1918,0.685,0.0,0.0,0.0,135.57,77.8776,23.1818,81.2546394552,0.6576000000000001,0.1918,0.685,77.22,22.99,80.569649993,132.67,78.9876,23.5018,82.4098025541,0.6576000000000001,0.1918,0.685,78.33,23.31,81.7248126336,132.67
2019-10-20 07:00:00,81.13344,20.71642,83.73652216240001,0.67344,0.19642,0.7015,80.46,20.52,83.0354261746,136.51,0.67344,0.19642,0.7015,0.67344,0.19642,0.7015,0.0,0.0,0.0,135.61,81.59344,21.20642,84.3042211295,0.67344,0.19642,0.7015,80.92,21.01,83.6030292513,132.44,82.75344,21.50642,85.5023855401,0.67344,0.19642,0.7015,82.08,21.31,84.8011939774,132.44
2019-10-20 07:30:00,85.65416,19.47538,87.840341253,0.70416,0.20538,0.7335,84.95,19.27,87.1081821645,136.47,0.70416,0.20538,0.7335,0.70416,0.20538,0.7335,0.0,0.0,0.0,135.76,86.14416,19.97538,88.429814589,0.70416,0.20538,0.7335,85.44,19.77,87.6974714573,132.41,87.38416,20.26538,89.7032722115,0.70416,0.20538,0.7335,86.68,20.06,88.970927836,132.41
2019-10-20 08:00:00,88.5824,18.26945,90.4467489358,0.7524000000000001,0.21945,0.7837500000000001,87.83,18.05,89.665553029,136.12,0.7524000000000001,0.21945,0.7837500000000001,0.7524000000000001,0.21945,0.7837500000000001,0.0,0.0,0.0,135.56,89.1124,18.78945,91.0717478973,0.7524000000000001,0.21945,0.7837500000000001,88.36,18.57,90.2902791002,132.05,90.3724,19.03945,92.3562198125,0.7524000000000001,0.21945,0.7837500000000001,89.62,18.82,91.5747607149,132.05
2019-10-20 08:30:00,95.3072,16.70835,96.7606910453,1.0572,0.30835,1.10125,94.25,16.4,95.6662035413,136.07,1.0572,0.30835,1.10125,1.0572,0.30835,1.10125,0.0,0.0,0.0,135.77,95.8872,17.22835,97.4226419656,1.0572,0.30835,1.10125,94.83,16.92,96.3276455645,132.01,97.2372,17.46835,98.7938070709,1.0572,0.30835,1.10125,96.18,17.16,97.6988126847,132.01
2019-10-20 09:00:00,98.8956,15.2308,100.0615658882,1.5455999999999999,0.45080000000000003,1.6099999999999999,97.35,14.78,98.4655823118,135.4,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.0,0.0,0.0,135.31,99.5156,15.7508,100.7543663768,1.5455999999999999,0.45080000000000003,1.6099999999999999,97.97,15.3,99.1575055152,131.37,100.9156,15.9608,102.1699831653,1.5455999999999999,0.45080000000000003,1.6099999999999999,99.37,15.51,100.5731425382,131.37
2019-10-20 09:30:00,104.0024,13.58945,104.8864736611,2.6724,0.7794500000000001,2.78375,101.33,12.81,102.1365018003,134.74,2.6724,0.7794500000000001,2.78375,2.6724,0.7794500000000001,2.78375,0.0,0.0,0.0,134.92,104.6524,14.11945,105.600585671,2.6724,0.7794500000000001,2.78375,101.98,13.34,102.8488016459,130.74,106.1024,14.30945,107.0629704663,2.6724,0.7794500000000001,2.78375,103.43,13.53,104.3111969062,130.74
2019-10-20 10:00:00,105.2084,12.8512,105.9903805635,4.3584,1.2711999999999999,4.54,100.85,11.58,101.512653891,134.52,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,134.83,105.8684,13.3612,106.7081992351,4.3584,1.2711999999999999,4.54,101.51,12.09,102.2274336957,130.52,107.2984,13.5312,108.1482316823,4.3584,1.2711999999999999,4.54,102.94,12.26,103.6675031049,130.52
2019-10-20 10:30:00,106.78928,11.87229,107.4472037457,4.73928,1.38229,4.93675,102.05,10.49,102.5877312353,134.24,4.73928,1.38229,4.93675,4.73928,1.38229,4.93675,0.0,0.0,0.0,134.69,107.43928,12.39229,108.1515960972,4.73928,1.38229,4.93675,102.7,11.01,103.2884799966,130.24,108.91928,12.54229,109.6390377291,4.73928,1.38229,4.93675,104.18,11.16,104.7760373368,130.24
2019-10-20 11:00:00,110.23512,10.53066,110.7369698044,4.90512,1.43066,5.1095,105.33,9.1,105.7223670753,134.19,4.90512,1.43066,5.1095,4.90512,1.43066,5.1095,0.0,0.0,0.0,134.85,110.93512,11.04066,111.4831692349,4.90512,1.43066,5.1095,106.03,9.61,106.4646091431,130.21,112.44512,11.19066,113.0006012508,4.90512,1.43066,5.1095,107.54,9.76,107.9819855346,130.21
2019-10-20 11:30:00,110.99248,10.66739,111.5039184332,5.20248,1.51739,5.41925,105.79,9.15,106.1849640957,134.24,5.20248,1.51739,5.41925,5.20248,1.51739,5.41925,0.0,0.0,0.0,134.85,111.68248,11.17739,112.2404133375,5.20248,1.51739,5.41925,106.48,9.66,106.9172857867,130.24,113.18248,11.32739,113.7478946757,5.20248,1.51739,5.41925,107.98,9.81,108.4247042883,130.24
2019-10-20 12:00:00,110.52712,10.36041,111.0116316017,4.76712,1.3904100000000001,4.96575,105.76,8.97,106.1397121722,134.26,4.76712,1.3904100000000001,4.96575,4.76712,1.3904100000000001,4.96575,0.0,0.0,0.0,134.93,111.23712,10.88041,111.7679747855,4.76712,1.3904100000000001,4.96575,106.47,9.49,106.8920998016,130.24,112.74712,11.01041,113.2834595017,4.76712,1.3904100000000001,4.96575,107.98,9.62,108.4076786948,130.24
2019-10-20 12:30:00,111.04408,10.45744,111.5354013504,5.85408,1.70744,6.098,105.19,8.75,105.5532974378,133.91,5.85408,1.70744,6.098,5.85408,1.70744,6.098,0.0,0.0,0.0,134.61,111.73408,10.95744,112.2700767115,5.85408,1.70744,6.098,105.88,9.25,106.2832860802,129.94,113.21408,11.09744,113.7566749022,5.85408,1.70744,6.098,107.36,9.39,107.7698552472,129.94
2019-10-20 13:00:00,110.9516,10.36255,111.4344649786,5.8716,1.71255,6.11625,105.08,8.65,105.4354252612,134.22,5.8716,1.71255,6.11625,5.8716,1.71255,6.11625,0.0,0.0,0.0,134.89,111.6416,10.87255,112.1697784346,5.8716,1.71255,6.11625,105.77,9.16,106.1659008345,130.23,113.1516,11.00255,113.6852703259,5.8716,1.71255,6.11625,107.28,9.29,107.6814863382,130.23
2019-10-20 13:30:00,110.99512,10.71441,111.5110543644,5.77512,1.6844100000000002,6.01575,105.22,9.03,105.6067673021,134.53,5.77512,1.6844100000000002,6.01575,5.77512,1.6844100000000002,6.01575,0.0,0.0,0.0,135.16,111.69512,11.24441,112.2596837162,5.77512,1.6844100000000002,6.01575,105.92,9.56,106.3505524198,130.53,113.19512,11.37441,113.7651633615,5.77512,1.6844100000000002,6.01575,107.42,9.69,107.856165795,130.53
2019-10-20 14:00:00,110.7992,11.0981,111.353628339,4.5192,1.3181,4.7075,106.28,9.78,106.7290344752,134.97,4.5192,1.3181,4.7075,4.5192,1.3181,4.7075,0.0,0.0,0.0,135.55,111.4992,11.6181,112.1028628013,4.5192,1.3181,4.7075,106.98,10.3,107.4746965569,130.97,113.0192,11.7681,113.6302237358,4.5192,1.3181,4.7075,108.5,10.45,109.0020756683,130.97
2019-10-20 14:30:00,111.61088,10.51859,112.1054381819,2.8408800000000003,0.82859,2.95925,108.77,9.69,109.2007738068,134.94,2.8408800000000003,0.82859,2.95925,2.8408800000000003,0.82859,2.95925,0.0,0.0,0.0,135.55,112.34088,11.05859,112.8838594838,2.8408800000000003,0.82859,2.95925,109.5,10.23,109.9768289232,130.94,113.89088,11.19859,114.4401195611,2.8408800000000003,0.82859,2.95925,111.05,10.37,111.5331314005,130.94
2019-10-20 15:00:00,113.1952,9.96735,113.6331877977,2.1852,0.6373500000000001,2.27625,111.01,9.33,111.4013868854,135.06,2.1852,0.6373500000000001,2.27625,2.1852,0.6373500000000001,2.27625,0.0,0.0,0.0,135.74,113.9352,10.51735,114.4195981904,2.1852,0.6373500000000001,2.27625,111.75,9.88,112.1859033034,131.06,115.5252,10.66735,116.0166548003,2.1852,0.6373500000000001,2.27625,113.34,10.03,113.7829358911,131.06
2019-10-20 15:30:00,116.01608,9.11219,116.3733767885,1.75608,0.51219,1.82925,114.26,8.6,114.5831907393,134.89,1.75608,0.51219,1.82925,1.75608,0.51219,1.82925,0.0,0.0,0.0,135.68,116.79608,9.67219,117.1958854344,1.75608,0.51219,1.82925,115.04,9.16,115.4041039132,130.9,118.41608,9.79219,118.820263371,1.75608,0.51219,1.82925,116.66,9.28,117.028517892,130.9
2019-10-20 16:00:00,118.29696,8.63328,118.6115688658,1.41696,0.41328000000000004,1.476,116.88,8.22,117.168693771,134.6,1.41696,0.41328000000000004,1.476,1.41696,0.41328000000000004,1.476,0.0,0.0,0.0,135.47,119.09696,9.19328,119.4512548214,1.41696,0.41328000000000004,1.476,117.68,8.78,118.0070794487,130.65,120.74696,9.32328,121.1063660556,1.41696,0.41328000000000004,1.476,119.33,8.91,119.6621786531,130.65
2019-10-20 16:30:00,120.88432,7.85876,121.1395019414,1.26432,0.36876000000000003,1.317,119.62,7.49,119.8542635871,134.08,1.26432,0.36876000000000003,1.317,1.26432,0.36876000000000003,1.317,0.0,0.0,0.0,135.08,121.70432,8.42876,121.9958421496,1.26432,0.36876000000000003,1.317,120.44,8.06,120.7093915153,130.14,123.41432,8.53876,123.7093561676,1.26432,0.36876000000000003,1.317,122.15,8.17,122.4229202396,130.14
2019-10-20 17:00:00,123.6512,7.55035,123.8815040535,0.9612,0.28035000000000004,1.00125,122.69,7.27,122.9052033073,133.64,0.9612,0.28035000000000004,1.00125,0.9612,0.28035000000000004,1.00125,0.0,0.0,0.0,134.72,124.5012,8.13035,124.7663872706,0.9612,0.28035000000000004,1.00125,123.54,7.85,123.7891517864,129.73,126.2412,8.24035,126.5098571083,0.9612,0.28035000000000004,1.00125,125.28,7.96,125.5326252414,129.73
2019-10-20 17:30:00,125.93232,6.63276,126.1068702561,0.8323200000000001,0.24276000000000003,0.867,125.1,6.39,125.2630915314,132.78,0.8323200000000001,0.24276000000000003,0.867,0.8323200000000001,0.24276000000000003,0.867,0.0,0.0,0.0,134.0,126.79232,7.21276,126.9973083093,0.8323200000000001,0.24276000000000003,0.867,125.96,6.97,126.1526951753,128.9,128.58232,7.31276,128.7900985146,0.8323200000000001,0.24276000000000003,0.867,127.75,7.07,127.9454860478,128.9
2019-10-20 18:00:00,129.07824,5.50532,129.1955904426,1.21824,0.35532,1.2690000000000001,127.86,5.15,127.9636749238,132.85,1.21824,0.35532,1.2690000000000001,1.21824,0.35532,1.2690000000000001,0.0,0.0,0.0,134.24,129.97824,6.09532,130.1210813028,1.21824,0.35532,1.2690000000000001,128.76,5.74,128.887878406,128.96,131.77824,6.18532,131.9233213689,1.21824,0.35532,1.2690000000000001,130.56,5.83,130.6901010023,128.96
2019-10-20 18:30:00,130.28136,7.26248,130.4836249466,4.43136,1.29248,4.616,125.85,5.97,125.9915211433,132.97,4.43136,1.29248,4.616,4.43136,1.29248,4.616,0.0,0.0,0.0,134.24,131.14136,7.85248,131.3762449791,4.43136,1.29248,4.616,126.71,6.5600000000000005,126.8796977455,129.07,132.93136,7.94248,133.1684251615,4.43136,1.29248,4.616,128.5,6.65,128.6719569292,129.07
2019-10-20 19:00:00,130.3224,6.9282,130.5064285658,4.3824,1.2782,4.565,125.94,5.65,126.0666732329,132.9,4.3824,1.2782,4.565,4.3824,1.2782,4.565,0.0,0.0,0.0,134.24,131.1924,7.5082,131.4070731924,4.3824,1.2782,4.565,126.81,6.23,126.9629434126,128.99,132.9724,7.6082,133.1898790036,4.3824,1.2782,4.565,128.59,6.33,128.7457067245,128.99
2019-10-20 19:30:00,127.25136,8.41498,127.5292927537,4.61136,1.34498,4.8035,122.64,7.07,122.8436180679,133.53,4.61136,1.34498,4.8035,4.61136,1.34498,4.8035,0.0,0.0,0.0,134.62,128.10136,9.00498,128.4174758304,4.61136,1.34498,4.8035,123.49,7.66,123.7273441887,129.59,129.82136,9.12498,130.1416565603,4.61136,1.34498,4.8035,125.21,7.78,125.4514746824,129.59
2019-10-20 20:00:00,124.41544,7.64492,124.6500963185,1.04544,0.30492,1.089,123.37,7.34,123.5881567951,133.72,1.04544,0.30492,1.089,1.04544,0.30492,1.089,0.0,0.0,0.0,134.8,125.27544,8.23492,125.5458074752,1.04544,0.30492,1.089,124.23,7.93,124.4828413879,129.78,127.01544,8.34492,127.2892756213,1.04544,0.30492,1.089,125.97,8.04,126.2263146099,129.78
2019-10-20 20:30:00,120.51712,9.00291,120.8529213613,0.8671200000000001,0.25291,0.9032500000000001,119.65,8.75,119.9695169616,133.99,0.8671200000000001,0.25291,0.9032500000000001,0.8671200000000001,0.25291,0.9032500000000001,0.0,0.0,0.0,134.86,121.34712,9.58291,121.7249181407,0.8671200000000001,0.25291,0.9032500000000001,120.48,9.33,120.8407187168,130.04,123.02712,9.73291,123.4115140194,0.8671200000000001,0.25291,0.9032500000000001,122.16,9.48,122.5272867569,130.04
2019-10-20 21:00:00,114.63144,11.05542,115.1633159815,0.8414400000000001,0.24542000000000003,0.8765000000000001,113.79,10.81,114.3023193116,134.52,0.8414400000000001,0.24542000000000003,0.8765000000000001,0.8414400000000001,0.24542000000000003,0.8765000000000001,0.0,0.0,0.0,135.09,115.43144,11.62542,116.0153771301,0.8414400000000001,0.24542000000000003,0.8765000000000001,114.59,11.38,115.1536907789,130.54,117.00144,11.78542,117.5935078423,0.8414400000000001,0.24542000000000003,0.8765000000000001,116.16,11.54,116.7318174278,130.54
2019-10-20 21:30:00,109.87696,12.59328,110.5962795034,0.9369600000000001,0.27328,0.976,108.94,12.32,109.6344197777,134.85,0.9369600000000001,0.27328,0.976,0.9369600000000001,0.27328,0.976,0.0,0.0,0.0,135.18,110.61696,13.15328,111.3962324964,0.9369600000000001,0.27328,0.976,109.68,12.88,110.4336760232,130.85,112.13696,13.34328,112.9280342484,0.9369600000000001,0.27328,0.976,111.2,13.07,111.9654629785,130.85
2019-10-20 22:00:00,103.574,14.262,104.551318117,1.104,0.322,1.15,102.47,13.94,103.4138506197,135.29,1.104,0.322,1.15,1.104,0.322,1.15,0.0,0.0,0.0,135.36,104.264,14.792,105.3080479356,1.104,0.322,1.15,103.16,14.47,104.1698924834,131.26,105.684,15.012,106.7448734132,1.104,0.322,1.15,104.58,14.69,105.6066877617,131.26
2019-10-20 22:30:00,97.23264,16.11827,98.5595500657,1.02264,0.29827000000000004,1.06525,96.21,15.82,97.5019820311,136.17,1.02264,0.29827000000000004,1.06525,1.02264,0.29827000000000004,1.06525,0.0,0.0,0.0,135.96,97.87264,16.65827,99.2801673043,1.02264,0.29827000000000004,1.06525,96.85,16.36,98.2220550589,132.11,99.22264,16.88827,100.6496197318,1.02264,0.29827000000000004,1.06525,98.2,16.59,99.5915061639,132.11
2019-10-20 23:00:00,90.824,18.117,92.6133071702,0.984,0.28700000000000003,1.025,89.84,17.83,91.5922185559,137.04,0.984,0.28700000000000003,1.025,0.984,0.28700000000000003,1.025,0.0,0.0,0.0,136.55,91.404,18.637,93.2846663981,0.984,0.28700000000000003,1.025,90.42,18.35,92.263204475,132.93,92.644,18.907,94.5536111685,0.984,0.28700000000000003,1.025,91.66,18.62,93.5321335157,132.93
2019-10-20 23:30:00,84.1396,20.60405,86.6256264887,0.9396,0.27405,0.9787500000000001,83.2,20.33,85.6478190032,137.55,0.9396,0.27405,0.9787500000000001,0.9396,0.27405,0.9787500000000001,0.0,0.0,0.0,136.72,84.6496,21.10405,87.2406769034,0.9396,0.27405,0.9787500000000001,83.71,20.83,86.2626976161,133.42,85.8096,21.41405,88.4412177074,0.9396,0.27405,0.9787500000000001,84.87,21.14,87.4632294167,133.42
2019-10-21 00:00:00,79.4284,22.12745,82.4529852101,0.8484,0.24745000000000003,0.88375,78.58,21.88,81.5693005977,138.33,0.8484,0.24745000000000003,0.88375,0.8484,0.24745000000000003,0.88375,0.0,0.0,0.0,137.29,79.9084,22.63745,83.0530344603,0.8484,0.24745000000000003,0.88375,79.06,22.39,82.1693111812,134.17,80.9984,22.94745,84.1862593543,0.8484,0.24745000000000003,0.88375,80.15,22.7,83.3025359758,134.17
2019-10-21 00:30:00,77.00328,22.64304,80.263393843,0.83328,0.24304,0.868,76.17,22.4,79.3953959622,138.76,0.83328,0.24304,0.868,0.83328,0.24304,0.868,0.0,0.0,0.0,137.64,77.45328,23.14304,80.8369400905,0.83328,0.24304,0.868,76.62,22.9,79.9689589778,134.59,78.53328,23.47304,81.9662105651,0.83328,0.24304,0.868,77.7,23.23,81.0982299437,134.59
2019-10-21 01:00:00,74.89304,23.15047,78.3894871884,0.8930400000000001,0.26047000000000003,0.93025,74.0,22.89,77.4593577304,138.76,0.8930400000000001,0.26047000000000003,0.93025,0.8930400000000001,0.26047000000000003,0.93025,0.0,0.0,0.0,137.59,75.33304,23.64047,78.9552958164,0.8930400000000001,0.26047000000000003,0.93025,74.44,23.38,78.0252395062,134.59,76.36304,23.97047,80.036849701,0.8930400000000001,0.26047000000000003,0.93025,75.47,23.71,79.1067949041,134.59
2019-10-21 01:30:00,75.9012,23.08035,79.3328098429,0.9612,0.28035000000000004,1.00125,74.94,22.8,78.331625797,138.71,0.9612,0.28035000000000004,1.00125,0.9612,0.28035000000000004,1.00125,0.0,0.0,0.0,137.59,76.3312,23.58035,79.8904562483,0.9612,0.28035000000000004,1.00125,75.37,23.3,78.889333246,134.54,77.4112,23.91035,81.019742795,0.9612,0.28035000000000004,1.00125,76.45,23.63,80.0186190833,134.54
2019-10-21 02:00:00,77.82128,22.59579,81.0353092581,0.9112800000000001,0.26579,0.94925,76.91,22.33,80.0860599605,138.08,0.9112800000000001,0.26579,0.94925,0.9112800000000001,0.26579,0.94925,0.0,0.0,0.0,137.0,78.29128,23.10579,81.6296640662,0.9112800000000001,0.26579,0.94925,77.38,22.84,80.6804189379,133.94,79.37128,23.42579,82.75607365,0.9112800000000001,0.26579,0.94925,78.46,23.16,81.8068285658,133.94
2019-10-21 02:30:00,77.80032,22.76551,81.0626809183,0.9103200000000001,0.26551,0.94825,76.89,22.5,80.1144312843,138.62,0.9103200000000001,0.26551,0.94825,0.9103200000000001,0.26551,0.94825,0.0,0.0,0.0,137.51,78.27032,23.25551,81.6520773665,0.9103200000000001,0.26551,0.94825,77.36,22.99,80.7038394378,134.46,79.35032,23.58551,82.7813358558,0.9103200000000001,0.26551,0.94825,78.44,23.32,81.8330984382,134.46
2019-10-21 03:00:00,76.07872,22.88296,79.4455882677,0.7987200000000001,0.23296000000000003,0.8320000000000001,75.28,22.65,78.6136177771,138.85,0.7987200000000001,0.23296000000000003,0.8320000000000001,0.7987200000000001,0.23296000000000003,0.8320000000000001,0.0,0.0,0.0,137.7,76.53872,23.38296,80.0308595331,0.7987200000000001,0.23296000000000003,0.8320000000000001,75.74,23.15,79.1989273917,134.68,77.58872,23.70296,81.1285386532,0.7987200000000001,0.23296000000000003,0.8320000000000001,76.79,23.47,80.296606404,134.68
2019-10-21 03:30:00,75.6328,23.04415,79.0654999672,0.8028000000000001,0.23415000000000002,0.83625,74.83,22.81,78.2293103638,138.89,0.8028000000000001,0.23415000000000002,0.83625,0.8028000000000001,0.23415000000000002,0.83625,0.0,0.0,0.0,137.7,76.0828,23.54415,79.6424475708,0.8028000000000001,0.23415000000000002,0.83625,75.28,23.31,78.8063100265,134.72,77.1228,23.86415,80.7305638223,0.8028000000000001,0.23415000000000002,0.83625,76.32,23.63,79.8944259633,134.72
2019-10-21 04:00:00,74.55624,22.90432,77.9951331661,0.90624,0.26432,0.9440000000000001,73.65,22.64,77.0512303601,138.86,0.90624,0.26432,0.9440000000000001,0.90624,0.26432,0.9440000000000001,0.0,0.0,0.0,137.7,75.00624,23.39432,78.5699067532,0.90624,0.26432,0.9440000000000001,74.1,23.13,77.6260710071,134.68,76.04624,23.72432,79.6609940787,0.90624,0.26432,0.9440000000000001,75.14,23.46,78.7171595016,134.68
2019-10-21 04:30:00,75.02856,22.91583,78.4501120475,1.04856,0.30583000000000005,1.09225,73.98,22.61,77.3579504641,138.86,1.04856,0.30583000000000005,1.09225,1.04856,0.30583000000000005,1.09225,0.0,0.0,0.0,137.7,75.48856,23.40583,79.0338887368,1.04856,0.30583000000000005,1.09225,74.44,23.1,77.9417962328,134.68,76.52856,23.72583,80.1220038745,1.04856,0.30583000000000005,1.09225,75.48,23.42,79.0299107933,134.68
2019-10-21 05:00:00,75.56512,22.25816,78.775078846,1.12512,0.32816,1.172,74.44,21.93,77.6030830573,138.67,1.12512,0.32816,1.172,1.12512,0.32816,1.172,0.0,0.0,0.0,137.62,76.01512,22.73816,79.3430676795,1.12512,0.32816,1.172,74.89,22.41,78.1710956812,134.5,77.06512,23.04816,80.4378667047,1.12512,0.32816,1.172,75.94,22.72,79.2658943052,134.5
2019-10-21 05:30:00,78.97544,20.92492,81.7005042836,1.04544,0.30492,1.089,77.93,20.62,80.6118434227,138.2,1.04544,0.30492,1.089,1.04544,0.30492,1.089,0.0,0.0,0.0,137.31,79.44544,21.41492,82.2810837034,1.04544,0.30492,1.089,78.4,21.11,81.1923155231,134.02,80.56544,21.71492,83.440564913,1.04544,0.30492,1.089,79.52,21.41,82.3517971874,134.02
2019-10-21 06:00:00,84.84792,18.78856,86.9032767806,1.05792,0.30856,1.102,83.79,18.48,85.8036974728,137.82,1.05792,0.30856,1.102,1.05792,0.30856,1.102,0.0,0.0,0.0,137.24,85.35792000000001,19.27856,87.5079275403,1.05792,0.30856,1.102,84.3,18.97,86.4080488149,133.68,86.57792,19.53856,88.7552339775,1.05792,0.30856,1.102,85.52,19.23,87.6553666355,133.68
2019-10-21 06:30:00,99.0896,11.56155,99.7618076548,0.9996,0.29155000000000003,1.04125,98.09,11.27,98.7353077678,135.43,0.9996,0.29155000000000003,1.04125,0.9996,0.29155000000000003,1.04125,0.0,0.0,0.0,135.76,99.7396,12.06155,100.4662570048,0.9996,0.29155000000000003,1.04125,98.74,11.77,99.439029058,131.39,101.1596,12.20155,101.8927990319,0.9996,0.29155000000000003,1.04125,100.16,11.91,100.8656219928,131.39
2019-10-21 07:00:00,111.71296,4.63253,111.8089699718,1.00296,0.29253,1.04475,110.71,4.34,110.795034636,134.36,1.00296,0.29253,1.04475,1.00296,0.29253,1.04475,0.0,0.0,0.0,135.63,112.48296,5.13253,112.5999962458,1.00296,0.29253,1.04475,111.48,4.84,111.5850169154,130.35,114.09296,5.17253,114.2101509856,1.00296,0.29253,1.04475,113.09,4.88,113.1952406243,130.35
2019-10-21 07:30:00,125.37504,2.54397,125.4008470401,1.38504,0.40397000000000005,1.44275,123.99,2.14,124.0084662432,133.4,1.38504,0.40397000000000005,1.44275,1.38504,0.40397000000000005,1.44275,0.0,0.0,0.0,135.55,126.28504,2.2739700000000003,126.305511627,1.38504,0.40397000000000005,1.44275,124.9,1.87,124.9139980146,129.42,128.07504,2.30397,128.0957616347,1.38504,0.40397000000000005,1.44275,126.69,1.9,126.7042465745,129.42
2019-10-21 08:00:00,132.26848,5.98039,132.4036097169,4.93848,1.44039,5.14425,127.33,4.54,127.4109120131,134.0,4.93848,1.44039,5.14425,4.93848,1.44039,5.14425,0.0,0.0,0.0,136.51,133.19848,5.47039,133.3107656608,4.93848,1.44039,5.14425,128.26,4.03,128.3232967937,129.99,135.02848,5.54039,135.1420968184,4.93848,1.44039,5.14425,130.09,4.1,130.1545930807,129.99
2019-10-21 08:30:00,137.95088,10.09484,138.3197422185,1.25088,0.36484000000000005,1.303,136.7,9.73,137.0458423302,132.92,1.25088,0.36484000000000005,1.303,1.25088,0.36484000000000005,1.303,0.0,0.0,0.0,136.21,138.98088,9.57484,139.3103103385,1.25088,0.36484000000000005,1.303,137.73,9.21,138.0375927058,128.96,140.93088,9.73484,141.2666982958,1.25088,0.36484000000000005,1.303,139.68,9.37,139.9939259397,128.96
2019-10-21 09:00:00,139.27408,11.73369,139.7674813426,1.14408,0.33369000000000004,1.19175,138.13,11.4,138.5996280659,132.58,1.14408,0.33369000000000004,1.19175,1.14408,0.33369000000000004,1.19175,0.0,0.0,0.0,136.09,140.35408,11.24369,140.8037227401,1.14408,0.33369000000000004,1.19175,139.21,10.91,139.6368583147,128.64,142.30408,11.39369,142.7594737888,1.14408,0.33369000000000004,1.19175,141.16,11.06,141.5926170392,128.64
