Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-10-21 09:30:00,142.47768,12.71224,143.0436658647,1.20768,0.35224000000000005,1.258,141.27,12.36,141.8096699806,131.77,1.20768,0.35224000000000005,1.258,1.20768,0.35224000000000005,1.258,0.0,0.0,0.0,135.5,143.55768,12.20224,144.0753349745,1.20768,0.35224000000000005,1.258,142.35,11.85,142.8423781656,127.88,145.55768,12.38224,146.0833942459,1.20768,0.35224000000000005,1.258,144.35,12.03,144.8504173277,127.88
2019-10-21 10:00:00,143.22968,13.64949,143.8785939956,1.60968,0.46949,1.6767500000000002,141.62,13.18,142.2319823387,131.41,1.60968,0.46949,1.6767500000000002,1.60968,0.46949,1.6767500000000002,0.0,0.0,0.0,135.23,144.32968,13.14949,144.9274494917,1.60968,0.46949,1.6767500000000002,142.72,12.68,143.2821719545,127.52,146.30968,13.32949,146.9156144369,1.60968,0.46949,1.6767500000000002,144.7,12.86,145.2703328281,127.52
2019-10-21 10:30:00,142.80776,13.95393,143.4878687509,1.72776,0.50393,1.79975,141.08,13.45,141.7196842362,131.2,1.72776,0.50393,1.79975,1.72776,0.50393,1.79975,0.0,0.0,0.0,135.04,143.90776,13.45393,144.5352954149,1.72776,0.50393,1.79975,142.18,12.95,142.7685360995,127.3,145.90776,13.65393,146.5452293071,1.72776,0.50393,1.79975,144.18,13.15,144.7784338222,127.3
2019-10-21 11:00:00,142.68896,18.74053,143.9143730507,2.77896,0.8105300000000001,2.89475,139.91,17.93,141.0542200716,131.91,2.77896,0.8105300000000001,2.89475,2.77896,0.8105300000000001,2.89475,0.0,0.0,0.0,134.86,144.41896,15.51053,145.2494838144,2.77896,0.8105300000000001,2.89475,141.64,14.7,142.4007710653,127.97,146.75896,12.930530000000001,147.3274955545,2.77896,0.8105300000000001,2.89475,143.98,12.12,144.4892203592,127.97
2019-10-21 11:30:00,138.84528,25.39904,141.1492933429,3.66528,1.06904,3.818,135.18,24.33,137.3520342041,133.94,3.66528,1.06904,3.818,3.66528,1.06904,3.818,0.0,0.0,0.0,135.28,142.65528,9.11904,142.9464438257,3.66528,1.06904,3.818,138.99,8.05,139.2229241181,129.92,144.59528,9.24904,144.8907855566,3.66528,1.06904,3.818,140.93,8.18,141.1671962603,129.92
2019-10-21 12:00:00,136.0672,24.9046,138.3275895004,5.2272,1.5246,5.445,130.84,23.38,132.9124900075,134.47,5.2272,1.5246,5.445,5.2272,1.5246,5.445,0.0,0.0,0.0,135.6,139.7472,8.5046,140.0057432001,5.2272,1.5246,5.445,134.52,6.98,134.7009680737,130.45,141.6072,8.5946,141.8677773175,5.2272,1.5246,5.445,136.38,7.07,136.5631330191,130.45
2019-10-21 12:30:00,136.17488,24.59434,138.3780311431,5.05488,1.47434,5.2655,131.12,23.12,133.1427384426,134.85,5.05488,1.47434,5.2655,5.05488,1.47434,5.2655,0.0,0.0,0.0,135.92,139.85488,8.07434,140.0877668687,5.05488,1.47434,5.2655,134.8,6.6,134.9614759848,130.82,141.73488,8.18434,141.9709816471,5.05488,1.47434,5.2655,136.68,6.71,136.8446071279,130.82
2019-10-21 13:00:00,133.9208,23.6469,135.9924871169,5.6808,1.6569,5.9175,128.24,21.99,130.1117123859,135.07,5.6808,1.6569,5.9175,5.6808,1.6569,5.9175,0.0,0.0,0.0,135.92,137.5008,7.0569,137.681770174,5.6808,1.6569,5.9175,131.82,5.4,131.9305590074,131.04,139.3308,7.1269,139.5129547112,5.6808,1.6569,5.9175,133.65,5.47,133.7618906864,131.04
2019-10-21 13:30:00,132.646,22.4455,134.5316386069,4.716,1.3755,4.9125,127.93,21.07,129.6534989887,135.26,4.716,1.3755,4.9125,4.716,1.3755,4.9125,0.0,0.0,0.0,135.99,136.206,5.7355,136.3267046336,4.716,1.3755,4.9125,131.49,4.36,131.5622654867,131.22,138.076,5.8155,138.1984146662,4.716,1.3755,4.9125,133.36,4.44,133.4338907474,131.22
2019-10-21 14:00:00,134.65792,22.68106,136.554699302,2.6779200000000003,0.7810600000000001,2.7895000000000003,131.98,21.9,133.7846418689,135.26,2.6779200000000003,0.7810600000000001,2.7895000000000003,2.6779200000000003,0.7810600000000001,2.7895000000000003,0.0,0.0,0.0,136.13,138.34792,6.01106,138.4784452926,2.6779200000000003,0.7810600000000001,2.7895000000000003,135.67,5.23,135.7707693136,131.22,140.23792,6.08106,140.3697029157,2.6779200000000003,0.7810600000000001,2.7895000000000003,137.56,5.3,137.6620630384,131.22
2019-10-21 14:30:00,135.8648,22.511400000000002,137.7171267817,2.4048,0.7014,2.505,133.46,21.81,135.2303505135,135.16,2.4048,0.7014,2.505,2.4048,0.7014,2.505,0.0,0.0,0.0,136.06,139.5948,5.8514,139.7173828448,2.4048,0.7014,2.505,137.19,5.15,137.2866293562,131.15,141.5048,5.9314,141.6290575023,2.4048,0.7014,2.505,139.1,5.23,139.1982862682,131.15
2019-10-21 15:00:00,136.21048,23.40389,138.2065010373,2.07048,0.60389,2.15675,134.14,22.8,136.0638805856,134.84,2.07048,0.60389,2.15675,2.07048,0.60389,2.15675,0.0,0.0,0.0,135.88,139.97048,6.81389,140.1362350299,2.07048,0.60389,2.15675,137.9,6.21,138.0397555054,130.84,141.90048,6.91389,142.0688146609,2.07048,0.60389,2.15675,139.83,6.31,139.9723008313,130.84
2019-10-21 15:30:00,135.13736,23.15923,137.1074615109,2.15736,0.6292300000000001,2.24725,132.98,22.53,134.8750581093,134.78,2.15736,0.6292300000000001,2.24725,2.15736,0.6292300000000001,2.24725,0.0,0.0,0.0,135.79,138.85736,6.59923,139.0140865623,2.15736,0.6292300000000001,2.24725,136.7,5.97,136.8302996416,130.8,140.77736,6.68923,140.9361943809,2.15736,0.6292300000000001,2.24725,138.62,6.06,138.7523981775,130.8
2019-10-21 16:00:00,138.24768,26.14224,140.6976820619,2.40768,0.7022400000000001,2.508,135.84,25.44,138.2016613504,134.03,2.40768,0.7022400000000001,2.508,2.40768,0.7022400000000001,2.508,0.0,0.0,0.0,135.46,142.05768,9.83224,142.3975329505,2.40768,0.7022400000000001,2.508,139.65,9.13,139.9481311058,130.09,143.99768,9.96224,144.3418791315,2.40768,0.7022400000000001,2.508,141.59,9.26,141.8924793638,130.09
2019-10-21 16:30:00,140.73696,27.22078,143.3452572423,5.07696,1.48078,5.2885,135.66,25.74,138.080350521,134.74,5.07696,1.48078,5.2885,5.07696,1.48078,5.2885,0.0,0.0,0.0,136.17,144.54696,10.74078,144.9454656078,5.07696,1.48078,5.2885,139.47,9.26,139.7770671462,130.77,146.49696,10.86078,146.8989987422,5.07696,1.48078,5.2885,141.42,9.38,141.7307334349,130.77
2019-10-21 17:00:00,142.5152,25.5636,144.7897782166,4.6752,1.3636,4.87,137.84,24.2,139.9482247119,134.6,4.6752,1.3636,4.87,4.6752,1.3636,4.87,0.0,0.0,0.0,135.88,146.3752,9.0736,146.6561604298,4.6752,1.3636,4.87,141.7,7.71,141.9095983364,130.64,148.3352,9.1736,148.6185940453,4.6752,1.3636,4.87,143.66,7.8100000000000005,143.8721366353,130.64
2019-10-21 17:30:00,144.68872,25.07671,146.8457254389,4.30872,1.25671,4.48825,140.38,23.82,142.3865752099,134.21,4.30872,1.25671,4.48825,4.30872,1.25671,4.48825,0.0,0.0,0.0,135.48,148.60872,8.64671,148.8600592969,4.30872,1.25671,4.48825,144.3,7.39,144.4891072019,130.28,150.58872,8.73671,150.8419460656,4.30872,1.25671,4.48825,146.28,7.48,146.4711193376,130.28
2019-10-21 18:00:00,144.96552,23.97786,146.9351549462,4.17552,1.21786,4.3495,140.79,22.76,142.6178169094,134.13,4.17552,1.21786,4.3495,4.17552,1.21786,4.3495,0.0,0.0,0.0,135.27,148.89552,7.50786,149.0846867986,4.17552,1.21786,4.3495,144.72,6.29,144.8566273941,130.21,150.90552,7.57786,151.0956648241,4.17552,1.21786,4.3495,146.73,6.36,146.8677721626,130.21
2019-10-21 18:30:00,149.33744,24.33967,151.3079327777,3.9074400000000002,1.13967,4.07025,145.43,23.2,147.2688863949,133.99,3.9074400000000002,1.13967,4.07025,3.9074400000000002,1.13967,4.07025,0.0,0.0,0.0,135.27,153.40744,7.90967,153.6112154983,3.9074400000000002,1.13967,4.07025,149.5,6.77,149.6532087862,130.08,155.48744,7.99967,155.6930914262,3.9074400000000002,1.13967,4.07025,151.58,6.86,151.7351508386,130.08
2019-10-21 19:00:00,150.40032,24.37051,152.3619966191,3.91032,1.14051,4.07325,146.49,23.23,148.3204402636,134.03,3.91032,1.14051,4.07325,3.91032,1.14051,4.07325,0.0,0.0,0.0,135.36,154.51032,7.96051,154.7152503988,3.91032,1.14051,4.07325,150.6,6.82,150.7543445477,130.12,156.58032,8.03051,156.7861145069,3.91032,1.14051,4.07325,152.67,6.89,152.8253938323,130.12
2019-10-21 19:30:00,146.13472,22.07596,147.7927751935,3.89472,1.13596,4.057,142.24,20.94,143.7730892761,135.23,3.89472,1.13596,4.057,3.89472,1.13596,4.057,0.0,0.0,0.0,136.15,150.11472,5.32596,150.2091708605,3.89472,1.13596,4.057,146.22,4.19,146.2800208504,131.27,152.13472,5.37596,152.2296750814,3.89472,1.13596,4.057,148.24,4.24,148.3006244087,131.27
2019-10-21 20:00:00,141.20768,19.45474,142.5415581487,0.66768,0.19474000000000002,0.6955,140.54,19.26,141.8535836699,134.93,0.66768,0.19474000000000002,0.6955,0.66768,0.19474000000000002,0.6955,0.0,0.0,0.0,135.63,145.13768,2.74474,145.1636309599,0.66768,0.19474000000000002,0.6955,144.47,2.55,144.4925029197,130.98,147.12768,2.75474,147.1534668795,0.66768,0.19474000000000002,0.6955,146.46,2.56,146.4823716356,130.98
2019-10-21 20:30:00,134.62632,16.59351,135.6450906257,0.52632,0.15351,0.54825,134.1,16.44,135.1039732946,134.17,0.52632,0.15351,0.54825,0.52632,0.15351,0.54825,0.0,0.0,0.0,134.46,138.35632,0.9335100000000001,138.3594692273,0.52632,0.15351,0.54825,137.83,0.78,137.832207049,130.23,140.22632,0.9535100000000001,140.229561798,0.52632,0.15351,0.54825,139.7,0.8,139.702290604,130.23
2019-10-21 21:00:00,129.57528,14.37029,130.3696990169,0.5152800000000001,0.15029,0.5367500000000001,129.06,14.22,129.841025874,134.88,0.5152800000000001,0.15029,0.5367500000000001,0.5152800000000001,0.15029,0.5367500000000001,0.0,0.0,0.0,134.8,133.13528,2.76029,133.1638914329,0.5152800000000001,0.15029,0.5367500000000001,132.62,2.61,132.6456802915,130.91,134.93528,2.82029,134.964750303,0.5152800000000001,0.15029,0.5367500000000001,134.42,2.67,134.4465146443,130.91
2019-10-21 21:30:00,123.89672,11.25071,124.4064938107,0.5167200000000001,0.15071,0.53825,123.38,11.1,123.8783047995,135.54,0.5167200000000001,0.15071,0.53825,0.5167200000000001,0.15071,0.53825,0.0,0.0,0.0,134.97,127.27672,6.13071,127.4242875556,0.5167200000000001,0.15071,0.53825,126.76,5.98,126.9009771436,131.53,129.00672,6.23071,129.1570964069,0.5167200000000001,0.15071,0.53825,128.49,6.08,128.6337688945,131.53
2019-10-21 22:00:00,116.39032,7.2717600000000004,116.6172589422,0.52032,0.15176,0.542,115.87,7.12,116.0885493923,135.77,0.52032,0.15176,0.542,0.52032,0.15176,0.542,0.0,0.0,0.0,134.62,119.54032,10.20176,119.9748474173,0.52032,0.15176,0.542,119.02,10.05,119.4435552887,131.75,121.15032,10.37176,121.5934761474,0.52032,0.15176,0.542,120.63,10.22,121.0621546975,131.75
2019-10-21 22:30:00,108.19704,3.79372,108.2635292987,0.5270400000000001,0.15372000000000002,0.549,107.67,3.64,107.7315111748,136.24,0.5270400000000001,0.15372000000000002,0.549,0.5270400000000001,0.15372000000000002,0.549,0.0,0.0,0.0,134.53,111.06704,13.89372,111.932670967,0.5270400000000001,0.15372000000000002,0.549,110.54,13.74,111.3906602907,132.19,112.58704,14.10372,113.4669841575,0.5270400000000001,0.15372000000000002,0.549,112.06,13.95,112.924957826,132.19
2019-10-21 23:00:00,100.13472,1.29596,100.1431059125,0.5347200000000001,0.15596000000000002,0.557,99.6,1.1400000000000001,99.6065238827,137.0,0.5347200000000001,0.15596000000000002,0.557,0.5347200000000001,0.15596000000000002,0.557,0.0,0.0,0.0,134.86,102.76472,16.70596,104.1137684276,0.5347200000000001,0.15596000000000002,0.557,102.23,16.55,103.5609743098,132.91,104.14472,16.95596,105.5160048685,0.5347200000000001,0.15596000000000002,0.557,103.61,16.8,104.9631940253,132.91
2019-10-21 23:30:00,92.59176,1.8609300000000002,92.6104588066,0.55176,0.16093000000000002,0.5747500000000001,92.04,1.7000000000000002,92.055698357,138.29,0.55176,0.16093000000000002,0.5747500000000001,0.55176,0.16093000000000002,0.5747500000000001,0.0,0.0,0.0,135.71,94.97176,19.85093,97.0241960511,0.55176,0.16093000000000002,0.5747500000000001,94.42,19.69,96.4511923203,134.15,96.26176,20.14093,98.3462429357,0.55176,0.16093000000000002,0.5747500000000001,95.71,19.98,97.7732299763,134.15
2019-10-22 00:00:00,86.602,4.261,86.7067617029,0.552,0.161,0.5750000000000001,86.05,4.1,86.1476203966,137.45,0.552,0.161,0.5750000000000001,0.552,0.161,0.5750000000000001,0.0,0.0,0.0,134.54,88.802,22.081,91.5060968734,0.552,0.161,0.5750000000000001,88.25,21.92,90.9315616274,133.32,90.012,22.401,92.7575600423,0.552,0.161,0.5750000000000001,89.46,22.24,92.1830201284,133.32
2019-10-22 00:30:00,82.57944,5.59317,82.7686381509,0.55944,0.16317,0.5827500000000001,82.02,5.43,82.1995456192,137.08,0.55944,0.16317,0.5827500000000001,0.55944,0.16317,0.5827500000000001,0.0,0.0,0.0,133.99,84.63944,23.34317,87.7994213487,0.55944,0.16317,0.5827500000000001,84.08,23.18,87.2167346328,132.97,85.79944,23.68317,89.0080695531,0.55944,0.16317,0.5827500000000001,85.24,23.52,88.4253809718,132.97
2019-10-22 01:00:00,80.69296,6.48128,80.9528306114,0.55296,0.16128,0.5760000000000001,80.14,6.32,80.3888176303,137.08,0.55296,0.16128,0.5760000000000001,0.55296,0.16128,0.5760000000000001,0.0,0.0,0.0,133.88,82.69296,24.25128,86.1756938771,0.55296,0.16128,0.5760000000000001,82.14,24.09,85.5996945088,133.0,83.82296,24.59128,87.3557077425,0.55296,0.16128,0.5760000000000001,83.27,24.43,86.7797084577,133.0
2019-10-22 01:30:00,81.95176,6.10093,82.1785392543,0.55176,0.16093000000000002,0.5747500000000001,81.4,5.94,81.616441971,137.42,0.55176,0.16093000000000002,0.5747500000000001,0.55176,0.16093000000000002,0.5747500000000001,0.0,0.0,0.0,134.28,83.98176,23.94093,87.3275680525,0.55176,0.16093000000000002,0.5747500000000001,83.43,23.78,86.7528287723,133.3,85.16176,24.28093,88.5555697173,0.55176,0.16093000000000002,0.5747500000000001,84.61,24.12,87.9808302984,133.3
2019-10-22 02:00:00,83.93696,5.78953,84.1363887486,0.54696,0.15953,0.5697500000000001,83.39,5.63,83.579836085,137.19,0.54696,0.15953,0.5697500000000001,0.54696,0.15953,0.5697500000000001,0.0,0.0,0.0,134.1,86.03696,23.57953,89.2095999378,0.54696,0.15953,0.5697500000000001,85.49,23.42,88.6399261056,133.08,87.23696,23.90953,90.4541475824,0.54696,0.15953,0.5697500000000001,86.69,23.75,89.8844736314,133.08
2019-10-22 02:30:00,83.6484,6.22995,83.8800757007,0.5484,0.15995,0.57125,83.1,6.07,83.3213952116,137.15,0.5484,0.15995,0.57125,0.5484,0.15995,0.57125,0.0,0.0,0.0,134.01,85.7384,24.01995,89.0394925444,0.5484,0.15995,0.57125,85.19,23.86,88.4682751047,133.04,86.9184,24.36995,90.2701651797,0.5484,0.15995,0.57125,86.37,24.21,89.6989464821,133.04
2019-10-22 03:00:00,82.078,6.4727500000000004,82.3328280612,0.558,0.16275,0.58125,81.52,6.31,81.7638459223,137.56,0.558,0.16275,0.58125,0.558,0.16275,0.58125,0.0,0.0,0.0,134.35,84.118,24.37275,87.5777875181,0.558,0.16275,0.58125,83.56,24.21,86.9965384369,133.43,85.268,24.71275,88.7769780774,0.558,0.16275,0.58125,84.71,24.55,88.1957289215,133.43
2019-10-22 03:30:00,81.10936,6.87898,81.4005445034,0.5793600000000001,0.16898000000000002,0.6035,80.53,6.71,80.8090650855,137.09,0.5793600000000001,0.16898000000000002,0.6035,0.5793600000000001,0.16898000000000002,0.6035,0.0,0.0,0.0,133.87,83.11936,24.67898,86.7057095043,0.5793600000000001,0.16898000000000002,0.6035,82.54,24.51,86.1022165801,132.99,84.26936,25.02898,87.9077634493,0.5793600000000001,0.16898000000000002,0.6035,83.69,24.86,87.3042708005,132.99
2019-10-22 04:00:00,80.56096,6.82653,80.8496740127,0.57096,0.16653,0.59475,79.99,6.66,80.2667783083,137.27,0.57096,0.16653,0.59475,0.57096,0.16653,0.59475,0.0,0.0,0.0,134.03,82.55096,24.65653,86.154544097,0.57096,0.16653,0.59475,81.98,24.49,85.5598065683,133.15,83.70096,25.00653,87.3566096387,0.57096,0.16653,0.59475,83.13,24.84,86.7618723864,133.15
2019-10-22 04:30:00,80.85512,6.52191,81.1177276572,0.5551200000000001,0.16191000000000003,0.57825,80.3,6.36,80.5514717432,136.51,0.5551200000000001,0.16191000000000003,0.57825,0.5551200000000001,0.16191000000000003,0.57825,0.0,0.0,0.0,133.31,82.84512,24.15191,86.2938506758,0.5551200000000001,0.16191000000000003,0.57825,82.29,23.99,85.7156006804,132.43,84.00512,24.49191,87.5026504836,0.5551200000000001,0.16191000000000003,0.57825,83.45,24.33,86.9244004869,132.43
2019-10-22 05:00:00,81.83752,5.93136,82.0521828546,0.58752,0.17136,0.612,81.25,5.76,81.4539139637,136.37,0.58752,0.17136,0.612,0.58752,0.17136,0.612,0.0,0.0,0.0,133.27,83.87752,23.51136,87.1104035716,0.58752,0.17136,0.612,83.29,23.34,86.4984375581,132.28,85.05752,23.84136,88.3356788348,0.58752,0.17136,0.612,84.47,23.67,87.7237128717,132.28
2019-10-22 05:30:00,85.14896,4.44303,85.2647987429,0.55896,0.16303,0.58225,84.59,4.28,84.6982083636,136.67,0.55896,0.16303,0.58225,0.55896,0.16303,0.58225,0.0,0.0,0.0,133.77,87.27896,22.05303,90.0219583816,0.55896,0.16303,0.58225,86.72,21.89,89.4400944767,132.57,88.49896,22.36303,91.2807265082,0.55896,0.16303,0.58225,87.94,22.2,90.6988621759,132.57
2019-10-22 06:00:00,90.4144,2.4617,90.4479059694,0.5544,0.1617,0.5775,89.86,2.3,89.8894298569,137.98,0.5544,0.1617,0.5775,0.5544,0.1617,0.5775,0.0,0.0,0.0,135.32,92.6944,20.3717,94.9065748631,0.5544,0.1617,0.5775,92.14,20.21,94.3303964796,133.82,94.0144,20.6517,96.2559095342,0.5544,0.1617,0.5775,93.46,20.49,95.679735054,133.82
2019-10-22 06:30:00,103.59856,4.23583,103.6851189413,0.5685600000000001,0.16583,0.59225,103.03,4.07,103.1103573847,136.28,0.5685600000000001,0.16583,0.59225,0.5685600000000001,0.16583,0.59225,0.0,0.0,0.0,134.59,106.28856,13.47583,107.1394230947,0.5685600000000001,0.16583,0.59225,105.72,13.31,106.5545611412,132.21,107.82856,13.63583,108.6873231406,0.5685600000000001,0.16583,0.59225,107.26,13.47,108.1024907206,132.21
2019-10-22 07:00:00,117.64008,11.39669,118.1908328313,0.8800800000000001,0.25669000000000003,0.9167500000000001,116.76,11.14,117.2902263618,135.44,0.8800800000000001,0.25669000000000003,0.9167500000000001,0.8800800000000001,0.25669000000000003,0.9167500000000001,0.0,0.0,0.0,134.78,120.79008,6.09669,120.943842569,0.8800800000000001,0.25669000000000003,0.9167500000000001,119.91,5.84,120.052129094,131.39,122.51008,6.17669,122.6656887681,0.8800800000000001,0.25669000000000003,0.9167500000000001,121.63,5.92,121.7739844959,131.39
2019-10-22 07:30:00,131.02432,18.64501,132.3442814381,3.75432,1.09501,3.91075,127.27,17.55,128.4743375153,134.09,3.75432,1.09501,3.91075,3.75432,1.09501,3.91075,0.0,0.0,0.0,134.41,134.51432,3.35501,134.556153249,3.75432,1.09501,3.91075,130.76,2.26,130.7795289791,130.1,136.36432,3.37501,136.4060792691,3.75432,1.09501,3.91075,132.61,2.2800000000000002,132.6295988835,130.1
2019-10-22 08:00:00,137.55984,23.58287,139.5666913639,4.08984,1.19287,4.26025,133.47,22.39,135.3349659179,132.78,4.08984,1.19287,4.26025,4.08984,1.19287,4.26025,0.0,0.0,0.0,133.83,141.26984,7.48287,141.4678798776,4.08984,1.19287,4.26025,137.18,6.29,137.3241293437,128.82,143.20984,7.58287,143.4104535599,4.08984,1.19287,4.26025,139.12,6.39,139.2666740466,128.82
2019-10-22 08:30:00,140.20104,27.03197,142.7832588897,3.88104,1.13197,4.04275,136.32,25.9,138.758611985,132.68,3.88104,1.13197,4.04275,3.88104,1.13197,4.04275,0.0,0.0,0.0,134.21,144.00104,11.04197,144.4237675127,3.88104,1.13197,4.04275,140.12,9.91,140.4700056952,128.72,145.95104,11.17197,146.3780003647,3.88104,1.13197,4.04275,142.07,10.04,142.4243184993,128.72
2019-10-22 09:00:00,139.63648,28.20189,142.4559340511,1.9264800000000002,0.56189,2.00675,137.71,27.64,140.4564476982,132.52,1.9264800000000002,0.56189,2.00675,1.9264800000000002,0.56189,2.00675,0.0,0.0,0.0,134.31,143.48648,12.30189,144.0128690096,1.9264800000000002,0.56189,2.00675,141.56,11.74,142.0459826957,128.58,145.47648,12.46189,146.0092631841,1.9264800000000002,0.56189,2.00675,143.55,11.9,144.0423982722,128.58
2019-10-22 09:30:00,141.02608,29.78719,144.1375451722,1.87608,0.5471900000000001,1.95425,139.15,29.24,142.1889591354,132.72,1.87608,0.5471900000000001,1.95425,1.87608,0.5471900000000001,1.95425,0.0,0.0,0.0,134.73,144.93608,13.85719,145.5970088994,1.87608,0.5471900000000001,1.95425,143.06,13.31,143.6778330154,128.76,146.92608,14.04719,147.5960586569,1.87608,0.5471900000000001,1.95425,145.05,13.5,145.6768770258,128.76
2019-10-22 10:00:00,140.83424,30.56582,144.1129852187,2.21424,0.6458200000000001,2.3064999999999998,138.62,29.92,141.8122378358,132.82,2.21424,0.6458200000000001,2.3064999999999998,2.21424,0.6458200000000001,2.3064999999999998,0.0,0.0,0.0,134.9,144.73424,14.64582,145.4733661941,2.21424,0.6458200000000001,2.3064999999999998,142.52,14.0,143.2059719425,128.86,146.71424,14.82582,147.461429389,2.21424,0.6458200000000001,2.3064999999999998,144.5,14.18,145.194085279,128.86
2019-10-22 10:30:00,138.82424,29.89457,142.0065312831,2.96424,0.8645700000000001,3.08775,135.86,29.03,138.926889046,133.89,2.96424,0.8645700000000001,3.08775,2.96424,0.8645700000000001,3.08775,0.0,0.0,0.0,135.74,142.64424,13.72457,143.3029763364,2.96424,0.8645700000000001,3.08775,139.68,12.86,140.2707453463,129.88,144.56424,13.89457,145.2304326313,2.96424,0.8645700000000001,3.08775,141.6,13.03,142.1982450665,129.88
2019-10-22 11:00:00,137.54304,30.38172,140.8585700715,3.50304,1.02172,3.649,134.04,29.36,137.2178239151,134.35,3.50304,1.02172,3.649,3.50304,1.02172,3.649,0.0,0.0,0.0,136.18,141.31304,14.12172,142.0168942408,3.50304,1.02172,3.649,137.81,13.1,138.4312323863,130.32,143.23304,14.30172,143.9452775974,3.50304,1.02172,3.649,139.73,13.28,140.3596498286,130.32
2019-10-22 11:30:00,133.96624,29.64932,137.2080013563,4.38624,1.27932,4.569,129.58,28.37,132.6492868432,134.96,4.38624,1.27932,4.569,4.38624,1.27932,4.569,0.0,0.0,0.0,136.56,137.59624,13.23932,138.2317071305,4.38624,1.27932,4.569,133.21,11.96,133.7458249816,130.91,139.39624,13.39932,140.0387571446,4.38624,1.27932,4.569,135.01,12.12,135.5529213997,130.91
2019-10-22 12:00:00,131.19064,29.43227,134.4516364384,6.83064,1.99227,7.11525,124.36,27.44,127.3513376451,135.69,6.83064,1.99227,7.11525,6.83064,1.99227,7.11525,0.0,0.0,0.0,137.06,134.65064,12.84227,135.261667708,6.83064,1.99227,7.11525,127.82,10.85,128.2796745397,131.62,136.42064,12.98227,137.0369671014,6.83064,1.99227,7.11525,129.59,10.99,130.0551736764,131.62
2019-10-22 12:30:00,128.94056,28.10183,131.9673477132,8.20056,2.39183,8.54225,120.74,25.71,123.4469590553,134.0,8.20056,2.39183,8.54225,8.20056,2.39183,8.54225,0.0,0.0,0.0,135.21,132.28056,11.89183,132.8140134725,8.20056,2.39183,8.54225,124.08,9.5,124.4431452512,130.01,134.00056,12.02183,134.5387471209,8.20056,2.39183,8.54225,125.8,9.63,126.1680502346,130.01
2019-10-22 13:00:00,126.34704,27.00872,129.2015691577,8.56704,2.49872,8.924,117.78,24.51,120.3032356173,134.08,8.56704,2.49872,8.924,8.56704,2.49872,8.924,0.0,0.0,0.0,135.09,129.58704,10.71872,130.0295808437,8.56704,2.49872,8.924,121.02,8.22,121.2988408848,130.08,131.25704,10.81872,131.7021459658,8.56704,2.49872,8.924,122.69,8.32,122.9717792829,130.08
2019-10-22 13:30:00,125.57768,25.84849,128.2103667784,8.01768,2.33849,8.35175,117.56,23.51,119.8877545874,134.25,8.01768,2.33849,8.35175,8.01768,2.33849,8.35175,0.0,0.0,0.0,135.14,128.80768,9.52849,129.1596320398,8.01768,2.33849,8.35175,120.79,7.19,121.0038024196,130.26,130.50768,9.62849,130.8623794628,8.01768,2.33849,8.35175,122.49,7.29,122.7067406461,130.26
2019-10-22 14:00:00,128.20328,27.10929,131.0381418025,6.68328,1.94929,6.96175,121.52,25.16,124.0972844183,134.34,6.68328,1.94929,6.96175,6.68328,1.94929,6.96175,0.0,0.0,0.0,135.45,131.54328,10.75929,131.9825626152,6.68328,1.94929,6.96175,124.86,8.81,125.1704266191,130.34,133.31328,10.88929,133.7572699372,6.68328,1.94929,6.96175,126.63,8.94,126.9451869903,130.34
2019-10-22 14:30:00,129.6904,26.59095,132.388362306,5.1804,1.51095,5.39625,124.51,25.08,127.0108125318,134.4,5.1804,1.51095,5.39625,5.1804,1.51095,5.39625,0.0,0.0,0.0,135.54,133.1304,10.21095,133.5214099089,5.1804,1.51095,5.39625,127.95,8.7,128.2454385154,130.4,134.9204,10.32095,135.3145828987,5.1804,1.51095,5.39625,129.74,8.81,130.038777678,130.4
2019-10-22 15:00:00,129.06944,25.98442,131.6590689039,5.56944,1.6244200000000002,5.8015,123.5,24.36,125.8795440093,134.43,5.56944,1.6244200000000002,5.8015,5.56944,1.6244200000000002,5.8015,0.0,0.0,0.0,135.47,132.47944,9.60442,132.8271316646,5.56944,1.6244200000000002,5.8015,126.91,7.98,127.16064053,130.44,134.24944,9.71442,134.6004535514,5.56944,1.6244200000000002,5.8015,128.68,8.09,128.9340548498,130.44
2019-10-22 15:30:00,128.84624,24.74932,131.2016859747,4.14624,1.20932,4.319,124.7,23.54,126.9024097486,134.69,4.14624,1.20932,4.319,4.14624,1.20932,4.319,0.0,0.0,0.0,135.64,132.28624,8.26932,132.5444489468,4.14624,1.20932,4.319,128.14,7.06,128.3343414679,130.69,134.07624,8.36932,134.3372012877,4.14624,1.20932,4.319,129.93,7.16,130.1271320671,130.69
2019-10-22 16:00:00,132.08056,24.83433,134.3950083763,3.58056,1.04433,3.72975,128.5,23.79,130.6836412869,134.14,3.58056,1.04433,3.72975,3.58056,1.04433,3.72975,0.0,0.0,0.0,135.2,135.64056,8.45433,135.9037792442,3.58056,1.04433,3.72975,132.06,7.41,132.26772735629999,130.17,137.48056,8.55433,137.7464371215,3.58056,1.04433,3.72975,133.9,7.51,134.1104399366,130.17
2019-10-22 16:30:00,134.00856,23.78708,136.103340621,6.77856,1.97708,7.061,127.23,21.81,129.0858202902,134.34,6.77856,1.97708,7.061,6.77856,1.97708,7.061,0.0,0.0,0.0,135.15,137.50856,7.31708,137.7030999397,6.77856,1.97708,7.061,130.73,5.34,130.8390174986,130.39,139.34856,7.37708,139.5436938145,6.77856,1.97708,7.061,132.57,5.4,132.6799340518,130.39
2019-10-22 17:00:00,136.63984,22.66412,138.5067081791,5.49984,1.60412,5.729,131.14,21.06,132.8202665259,133.76,5.49984,1.60412,5.729,5.49984,1.60412,5.729,0.0,0.0,0.0,134.56,140.24984,6.27412,140.3901072077,5.49984,1.60412,5.729,134.75,4.67,134.8308992776,129.84,142.16984,6.33412,142.310872676,5.49984,1.60412,5.729,136.67,4.73,136.751825582,129.84
2019-10-22 17:30:00,141.52304,22.69172,143.3306841099,4.94304,1.4417200000000001,5.149,136.58,21.25,138.2232212763,133.98,4.94304,1.4417200000000001,5.149,4.94304,1.4417200000000001,5.149,0.0,0.0,0.0,134.87,145.31304,6.23172,145.4466016385,4.94304,1.4417200000000001,5.149,140.37,4.79,140.4517034429,130.06,147.28304,6.30172,147.4177925035,4.94304,1.4417200000000001,5.149,142.34,4.86,142.4229447807,130.06
2019-10-22 18:00:00,143.66496,22.39478,145.3999549623,4.64496,1.35478,4.8385,139.02,21.04,140.6031365226,133.67,4.64496,1.35478,4.8385,4.64496,1.35478,4.8385,0.0,0.0,0.0,134.59,147.51496,5.98478,147.636313336,4.64496,1.35478,4.8385,142.87,4.63,142.9450027108,129.77,149.51496,6.04478,149.6371031163,4.64496,1.35478,4.8385,144.87,4.69,144.9458968029,129.77
2019-10-22 18:30:00,150.22768,23.81349,152.103379792,4.53768,1.32349,4.72675,145.69,22.49,147.41565792,133.24,4.53768,1.32349,4.72675,4.53768,1.32349,4.72675,0.0,0.0,0.0,134.49,154.27768,7.5334900000000005,154.461503352,4.53768,1.32349,4.72675,149.74,6.21,149.8687148807,129.37,156.39768,7.62349,156.5833704745,4.53768,1.32349,4.72675,151.86,6.3,151.990623395,129.37
2019-10-22 19:00:00,151.85136,23.79748,153.704767617,4.55136,1.32748,4.741,147.3,22.47,149.0039962551,133.65,4.55136,1.32748,4.741,4.55136,1.32748,4.741,0.0,0.0,0.0,134.92,155.97136,7.43748,156.1485870861,4.55136,1.32748,4.741,151.42,6.11,151.5432232071,129.78,158.05136,7.51748,158.2300379302,4.55136,1.32748,4.741,153.5,6.19,153.6247574449,129.78
2019-10-22 19:30:00,147.41936,22.10023,149.0667228756,0.7893600000000001,0.23023000000000002,0.82225,146.63,21.87,148.251994253,134.0,0.7893600000000001,0.23023000000000002,0.82225,0.7893600000000001,0.23023000000000002,0.82225,0.0,0.0,0.0,135.16,151.51936,5.63023,151.6239293273,0.7893600000000001,0.23023000000000002,0.82225,150.73,5.4,150.8266982334,130.1,153.60936,5.70023,153.7150874237,0.7893600000000001,0.23023000000000002,0.82225,152.82,5.47,152.9178645548,130.1
2019-10-22 20:00:00,142.43128,19.51579,143.7620797768,0.6712800000000001,0.19579000000000002,0.69925,141.76,19.32,143.0704721457,133.68,0.6712800000000001,0.19579000000000002,0.69925,0.6712800000000001,0.19579000000000002,0.69925,0.0,0.0,0.0,134.47,146.38128,3.06579,146.4133812285,0.6712800000000001,0.19579000000000002,0.69925,145.71,2.87,145.738261963,129.8,148.41128,3.09579,148.4435648553,0.6712800000000001,0.19579000000000002,0.69925,147.74,2.9,147.7684594222,129.8
2019-10-22 20:30:00,136.6276,17.1093,137.6946957157,0.7176,0.2093,0.7475,135.91,16.9,136.956701552,132.95,0.7176,0.2093,0.7475,0.7176,0.2093,0.7475,0.0,0.0,0.0,133.41,140.3876,1.0493,140.3915213403,0.7176,0.2093,0.7475,139.67,0.84,139.6725259312,129.08,142.3076,1.0593,142.3115425194,0.7176,0.2093,0.7475,141.59,0.85,141.5925513578,129.08
2019-10-22 21:00:00,129.47752,14.28636,130.26330361,0.70752,0.20636000000000002,0.737,128.77,14.08,129.5374822204,133.94,0.70752,0.20636000000000002,0.737,0.70752,0.20636000000000002,0.737,0.0,0.0,0.0,133.88,133.01752,2.72636,133.0454571408,0.70752,0.20636000000000002,0.737,132.31,2.52,132.3339960101,130.02,134.83752,2.76636,134.8658946784,0.70752,0.20636000000000002,0.737,134.13,2.56,134.1544278062,130.02
2019-10-22 21:30:00,124.21456,11.69258,124.7636699647,0.6945600000000001,0.20258,0.7235,123.52,11.49,124.0532567086,134.69,0.6945600000000001,0.20258,0.7235,0.6945600000000001,0.20258,0.7235,0.0,0.0,0.0,134.19,127.58456,5.55258,127.7053291568,0.6945600000000001,0.20258,0.7235,126.89,5.35,127.0027346162,130.72,129.33456,5.65258,129.4580243594,0.6945600000000001,0.20258,0.7235,128.64,5.45,128.7553963918,130.72
2019-10-22 22:00:00,116.72424,7.98832,116.9972711648,0.7142400000000001,0.20832,0.744,116.01,7.78,116.270583124,135.47,0.7142400000000001,0.20832,0.744,0.7142400000000001,0.20832,0.744,0.0,0.0,0.0,134.39,119.85424,9.54832,120.2339771479,0.7142400000000001,0.20832,0.744,119.14,9.34,119.5055446412,131.47,121.48424,9.69832,121.8707429172,0.7142400000000001,0.20832,0.744,120.77,9.49,121.1422841125,131.47
2019-10-22 22:30:00,107.97176,4.12093,108.0503726119,0.79176,0.23093000000000002,0.8247500000000001,107.18,3.89,107.2505687631,136.26,0.79176,0.23093000000000002,0.8247500000000001,0.79176,0.23093000000000002,0.8247500000000001,0.0,0.0,0.0,134.58,110.82176,13.73093,111.669158357,0.79176,0.23093000000000002,0.8247500000000001,110.03,13.5,110.8550896441,132.23,112.32176,13.93093,113.1823686806,0.79176,0.23093000000000002,0.8247500000000001,111.53,13.7,112.3682824466,132.23
2019-10-22 23:00:00,99.58,1.3775,99.5895270912,0.78,0.2275,0.8125,98.8,1.15,98.8066925871,137.37,0.78,0.2275,0.8125,0.78,0.2275,0.8125,0.0,0.0,0.0,135.22,102.16,16.8875,103.5463821495,0.78,0.2275,0.8125,101.38,16.66,102.739768347,133.29,103.55,17.1275,104.9569138087,0.78,0.2275,0.8125,102.77,16.9,104.150289966,133.29
2019-10-22 23:30:00,91.88992,1.7920600000000002,91.9073929379,0.8299200000000001,0.24206000000000003,0.8645,91.06,1.55,91.0731908961,137.96,0.8299200000000001,0.24206000000000003,0.8645,0.8299200000000001,0.24206000000000003,0.8645,0.0,0.0,0.0,135.39,94.22992,19.70206,96.267590556,0.8299200000000001,0.24206000000000003,0.8645,93.4,19.46,95.4057210025,133.85,95.51992,19.98206,97.5875905976,0.8299200000000001,0.24206000000000003,0.8645,94.69,19.74,96.7257137477,133.85
2019-10-23 00:00:00,86.19408,3.30369,86.2573695093,0.66408,0.19369000000000003,0.6917500000000001,85.53,3.11,85.5865234719,138.24,0.66408,0.19369000000000003,0.6917500000000001,0.66408,0.19369000000000003,0.6917500000000001,0.0,0.0,0.0,135.39,88.36408,21.29369,90.8935193953,0.66408,0.19369000000000003,0.6917500000000001,87.7,21.1,90.2025498531,134.11,89.57408,21.60369,92.1424724514,0.66408,0.19369000000000003,0.6917500000000001,88.91,21.41,91.4514964339,134.11
2019-10-23 00:30:00,82.8752,17.7311,84.7507562341,0.6552,0.19110000000000002,0.6825,82.22,17.54,84.0700898061,137.4,0.6552,0.19110000000000002,0.6825,0.6552,0.19110000000000002,0.6825,0.0,0.0,0.0,135.73,83.8252,23.5911,87.0815948077,0.6552,0.19110000000000002,0.6825,83.17,23.4,86.3991255743,133.32,84.1952,10.7911,84.8839180425,0.6552,0.19110000000000002,0.6825,83.54,10.6,84.2098070298,133.32
2019-10-23 01:00:00,81.3308,23.27565,84.595832708,0.6708000000000001,0.19565000000000002,0.6987500000000001,80.66,23.08,83.8970917255,135.93,0.6708000000000001,0.19565000000000002,0.6987500000000001,0.6708000000000001,0.19565000000000002,0.6987500000000001,0.0,0.0,0.0,134.73,81.7908,23.81565,85.1875586548,0.6708000000000001,0.19565000000000002,0.6987500000000001,81.12,23.62,84.4888087264,131.9,81.8808,6.46565,82.1356806666,0.6708000000000001,0.19565000000000002,0.6987500000000001,81.21,6.27,81.4516850654,131.9
2019-10-23 01:30:00,82.4528,22.8804,85.5685510687,0.6528,0.1904,0.68,81.8,22.69,84.8886099545,136.34,0.6528,0.1904,0.68,0.6528,0.1904,0.68,0.0,0.0,0.0,135.2,82.9128,23.4104,86.1543918323,0.6528,0.1904,0.68,82.26,23.22,85.4744172253,132.29,82.9928,5.9604,83.2065575541,0.6528,0.1904,0.68,82.34,5.77,82.541919653,132.29
2019-10-23 02:00:00,84.94216,22.24438,87.8065087966,0.63216,0.18438000000000002,0.6585000000000001,84.31,22.06,87.148262748,135.9,0.63216,0.18438000000000002,0.6585000000000001,0.63216,0.18438000000000002,0.6585000000000001,0.0,0.0,0.0,134.85,85.42216,22.78438,88.4085594897,0.63216,0.18438000000000002,0.6585000000000001,84.79,22.6,87.7502370367,131.84,85.51216,5.41438,85.6833999013,0.63216,0.18438000000000002,0.6585000000000001,84.88,5.23,85.0409742418,131.84
2019-10-23 02:30:00,84.77328,22.33179,87.6653742738,0.6232800000000001,0.18179,0.6492500000000001,84.15,22.15,87.0163490386,135.98,0.6232800000000001,0.18179,0.6492500000000001,0.6232800000000001,0.18179,0.6492500000000001,0.0,0.0,0.0,134.9,85.27328,22.88179,88.2899121959,0.6232800000000001,0.18179,0.6492500000000001,84.65,22.7,87.6408152632,131.9,85.32328,5.48179,85.499193748,0.6232800000000001,0.18179,0.6492500000000001,84.7,5.3,84.8656585434,131.9
2019-10-23 03:00:00,82.31656,22.75733,85.4044033933,0.67656,0.19733,0.7047500000000001,81.64,22.56,84.6997237304,136.39,0.67656,0.19733,0.7047500000000001,0.67656,0.19733,0.7047500000000001,0.0,0.0,0.0,135.26,82.78656,23.28733,85.9995014821,0.67656,0.19733,0.7047500000000001,82.11,23.09,85.2947841313,132.31,82.86656,5.80733,83.0698010589,0.67656,0.19733,0.7047500000000001,82.19,5.61,82.3812369414,132.31
2019-10-23 03:30:00,82.27008,23.28419,85.5015764016,0.70008,0.20419,0.7292500000000001,81.57,23.08,84.7723498554,136.11,0.70008,0.20419,0.7292500000000001,0.70008,0.20419,0.7292500000000001,0.0,0.0,0.0,134.93,82.73008,23.82419,86.0921492702,0.70008,0.20419,0.7292500000000001,82.03,23.62,85.3629035354,132.04,82.81008,6.39419,83.0565771951,0.70008,0.20419,0.7292500000000001,82.11,6.19,82.3429912014,132.04
2019-10-23 04:00:00,81.41296,23.68628,84.7886190252,0.67296,0.19628,0.7010000000000001,80.74,23.49,84.0876191838,136.21,0.67296,0.19628,0.7010000000000001,0.67296,0.19628,0.7010000000000001,0.0,0.0,0.0,134.93,81.87296,24.21628,85.3792117333,0.67296,0.19628,0.7010000000000001,81.2,24.02,84.6782167975,132.14,81.95296,6.78628,82.2334557768,0.67296,0.19628,0.7010000000000001,81.28,6.59,81.5467136064,132.14
2019-10-23 04:30:00,81.44736,23.23173,84.6958424585,0.65736,0.19173,0.6847500000000001,80.79,23.04,84.0111046231,135.99,0.65736,0.19173,0.6847500000000001,0.65736,0.19173,0.6847500000000001,0.0,0.0,0.0,134.8,81.90736,23.75173,85.2816527757,0.65736,0.19173,0.6847500000000001,81.25,23.56,84.5969036076,131.92,81.98736,6.37173,82.2345799707,0.65736,0.19173,0.6847500000000001,81.33,6.18,81.5644610109,131.92
2019-10-23 05:00:00,82.50328,22.60929,85.5451413294,0.6832800000000001,0.19929000000000002,0.7117500000000001,81.82,22.41,84.8334869023,135.9,0.6832800000000001,0.19929000000000002,0.7117500000000001,0.6832800000000001,0.19929000000000002,0.7117500000000001,0.0,0.0,0.0,134.8,82.96328,23.13929,86.1297426564,0.6832800000000001,0.19929000000000002,0.7117500000000001,82.28,22.94,85.4180425905,131.83,83.06328,5.76929,83.2633964685,0.6832800000000001,0.19929000000000002,0.7117500000000001,82.38,5.57,82.5680888722,131.83
2019-10-23 05:30:00,86.16936,21.13648,88.7237814208,0.63936,0.18648,0.666,85.53,20.95,88.0584090249,135.18,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0.0,0.0,0.0,134.26,86.65936,21.67648,89.3292475105,0.63936,0.18648,0.666,86.02,21.49,88.6637496387,131.15,86.74936,4.48648,86.8652978076,0.63936,0.18648,0.666,86.11,4.3,86.2172958286,131.15
2019-10-23 06:00:00,92.192,19.21725,94.1736033162,0.642,0.18725000000000003,0.6687500000000001,91.55,19.03,93.5069163217,136.14,0.642,0.18725000000000003,0.6687500000000001,0.642,0.18725000000000003,0.6687500000000001,0.0,0.0,0.0,135.51,92.722,19.75725,94.8035769977,0.642,0.18725000000000003,0.6687500000000001,92.08,19.57,94.1366628897,132.07,92.792,2.3272500000000003,92.8211794612,0.642,0.18725000000000003,0.6687500000000001,92.15,2.14,92.174845267,132.07
2019-10-23 06:30:00,106.14248,12.35614,106.8592544249,0.6724800000000001,0.19614,0.7005,105.47,12.16,106.1686700491,134.92,0.6724800000000001,0.19614,0.7005,0.6724800000000001,0.19614,0.7005,0.0,0.0,0.0,135.23,106.80248,12.90614,107.5794505649,0.6724800000000001,0.19614,0.7005,106.13,12.71,106.8883576448,130.93,106.86248,4.59614,106.9612739951,0.6724800000000001,0.19614,0.7005,106.19,4.4,106.2811182666,130.93
2019-10-23 07:00:00,120.45984,4.78787,120.5549532452,1.08984,0.31787000000000004,1.13525,119.37,4.47,119.4536638199,133.58,1.08984,0.31787000000000004,1.13525,1.08984,0.31787000000000004,1.13525,0.0,0.0,0.0,134.93,121.26984,5.33787,121.3872602449,1.08984,0.31787000000000004,1.13525,120.18,5.02,120.2847987071,129.62,121.25984,12.03787,121.8558948552,1.08984,0.31787000000000004,1.13525,120.17,11.72,120.7401644027,129.62
2019-10-23 07:30:00,134.0072,4.45335,134.0811768223,4.5372,1.32335,4.72625,129.47,3.13,129.507829107,131.8,4.5372,1.32335,4.72625,4.5372,1.32335,4.72625,0.0,0.0,0.0,134.13,134.8972,4.15335,134.9611236025,4.5372,1.32335,4.72625,130.36,2.83,130.3907147768,127.9,134.8672,19.77335,136.3090129304,4.5372,1.32335,4.72625,130.33,18.45,131.6294473133,127.9
2019-10-23 08:00:00,141.704,8.107,141.9357145506,4.584,1.337,4.775,137.12,6.77,137.2870252427,131.92,4.584,1.337,4.775,4.584,1.337,4.775,0.0,0.0,0.0,134.85,142.684,7.557,142.883981275,4.584,1.337,4.775,138.1,6.22,138.2400028935,128.03,142.614,23.867,144.5973259953,4.584,1.337,4.775,138.03,22.53,139.8566473215,128.03
2019-10-23 08:30:00,144.54504,12.77397,145.1083832801,4.74504,1.3839700000000001,4.94275,139.8,11.39,140.263224332,131.83,4.74504,1.3839700000000001,4.94275,4.74504,1.3839700000000001,4.94275,0.0,0.0,0.0,134.28,145.82504,11.89397,146.3092916166,4.74504,1.3839700000000001,4.94275,141.08,10.51,141.4709387118,127.92,145.74504,27.38397,148.2953084139,4.74504,1.3839700000000001,4.94275,141.0,26.0,143.3771250932,127.92
2019-10-23 09:00:00,146.5824,14.2807,147.2764013081,1.2024,0.3507,1.2525,145.38,13.93,146.0458465688,132.91,1.2024,0.3507,1.2525,1.2024,0.3507,1.2525,0.0,0.0,0.0,134.92,148.0624,13.5007,148.6766397059,1.2024,0.3507,1.2525,146.86,13.15,147.4475571178,128.95,147.9124,29.1107,150.7498289493,1.2024,0.3507,1.2525,146.71,28.76,149.5023802486,128.95
2019-10-23 09:30:00,148.07632,15.61726,148.8976002313,1.63632,0.47726,1.7045,146.44,15.14,147.2205597055,132.63,1.63632,0.47726,1.7045,1.63632,0.47726,1.7045,0.0,0.0,0.0,134.82,149.57632,14.84726,150.3113988833,1.63632,0.47726,1.7045,147.94,14.37,148.636269127,128.65,149.40632,30.37726,152.4631968084,1.63632,0.47726,1.7045,147.77,29.9,150.764660647,128.65
2019-10-23 10:00:00,147.38656,16.23483,148.2780083956,2.17656,0.63483,2.26725,145.21,15.6,146.0455548793,132.85,2.17656,0.63483,2.26725,2.17656,0.63483,2.26725,0.0,0.0,0.0,135.07,148.87656,15.48483,149.6796916003,2.17656,0.63483,2.26725,146.7,14.85,147.4496948115,128.84,148.70656,31.06483,151.916637173,2.17656,0.63483,2.26725,146.53,30.43,149.6563590363,128.84
2019-10-23 10:30:00,145.59816,15.46988,146.4176949095,2.46816,0.7198800000000001,2.571,143.13,14.75,143.8880099244,133.84,2.46816,0.7198800000000001,2.571,2.46816,0.7198800000000001,2.571,0.0,0.0,0.0,135.88,147.06816,14.69988,147.8009815861,2.46816,0.7198800000000001,2.571,144.6,13.98,145.2742248301,129.77,146.90816,30.50988,150.0428613837,2.46816,0.7198800000000001,2.571,144.44,29.79,147.4800247491,129.77
2019-10-23 11:00:00,144.00768,15.88224,144.8808387828,3.12768,0.91224,3.258,140.88,14.97,141.6731283624,133.91,3.12768,0.91224,3.258,3.12768,0.91224,3.258,0.0,0.0,0.0,135.94,145.43768,15.22224,146.2321283248,3.12768,0.91224,3.258,142.31,14.31,143.0276623594,129.83,145.31768,30.94224,148.575402866,3.12768,0.91224,3.258,142.19,30.03,145.3265185711,129.83
2019-10-23 11:30:00,141.90384,18.70237,143.1309835443,3.33384,0.9723700000000001,3.47275,138.57,17.73,139.6996700068,135.88,3.33384,0.9723700000000001,3.47275,3.33384,0.9723700000000001,3.47275,0.0,0.0,0.0,135.31,143.65384,17.34237,144.6968677752,3.33384,0.9723700000000001,3.47275,140.32,16.37,141.2716507301,131.71,144.79384,23.74237,146.7274897051,3.33384,0.9723700000000001,3.47275,141.46,22.77,143.2808588054,131.71
2019-10-23 12:00:00,137.42344,25.41767,139.7542836898,4.24344,1.23767,4.42025,133.18,24.18,135.35724879,137.34,4.24344,1.23767,4.42025,4.24344,1.23767,4.42025,0.0,0.0,0.0,134.96,139.97344,18.88767,141.242019185,4.24344,1.23767,4.42025,135.73,17.65,136.8727708494,133.16,143.12344,9.66767,143.4495832014,4.24344,1.23767,4.42025,138.88,8.43,139.1356147793,133.16
2019-10-23 12:30:00,136.3796,29.7303,139.582542011,5.1096,1.4903,5.3225,131.27,28.24,134.2732680022,132.05,5.1096,1.4903,5.3225,5.1096,1.4903,5.3225,0.0,0.0,0.0,133.62,138.6396,14.1503,139.3598567675,5.1096,1.4903,5.3225,133.53,12.66,134.128805631,128.0,140.4696,14.3303,141.19867571,5.1096,1.4903,5.3225,135.36,12.84,135.9676255584,128.0
2019-10-23 13:00:00,132.294,27.447,135.1112143569,6.744,1.967,7.025,125.55,25.48,128.1094567157,132.29,6.744,1.967,7.025,6.744,1.967,7.025,0.0,0.0,0.0,133.45,133.384,12.697,133.9869593095,6.744,1.967,7.025,126.64,10.73,127.093754764,128.14,135.114,12.837,135.7224431146,6.744,1.967,7.025,128.37,10.87,128.8293980425,128.14
2019-10-23 13:30:00,115.55656,25.92608,118.429220141,6.94656,2.02608,7.236,108.61,23.9,111.208552279,133.15,44.61656,2.18608,44.6700836355,6.94656,2.02608,7.236,37.67,0.16,37.670339791399996,133.61,119.32656,11.37608,119.8676066233,6.94656,2.02608,7.236,112.38,9.35,112.7682885389,128.91,120.77656,11.50608,121.3233997315,6.94656,2.02608,7.236,113.83,9.48,114.224074958,128.91
2019-10-23 14:00:00,93.94864,25.82377,97.4331260653,6.21864,1.81377,6.47775,87.73,24.01,90.9562147409,133.43,102.15864,2.11377,102.1805057252,6.21864,1.81377,6.47775,95.94,0.30000000000000004,95.940469042,133.18,101.90864,11.80377,102.5899600003,6.21864,1.81377,6.47775,95.69,9.99,96.2100628833,129.08,103.27864,11.93377,103.965822974,6.21864,1.81377,6.47775,97.06,10.12,97.5861568052,129.08
2019-10-23 14:30:00,95.852,25.18975,99.1066567344,3.942,1.14975,4.10625,91.91,24.04,95.0019457695,133.01,104.432,1.36975,104.4409825646,3.942,1.14975,4.10625,100.49,0.22,100.4902408197,132.76,104.582,11.27975,105.1885330445,3.942,1.14975,4.10625,100.64,10.13,101.1485368159,128.68,105.992,11.40975,106.6043454042,3.942,1.14975,4.10625,102.05,10.26,102.5644680189,128.68
2019-10-23 15:00:00,96.46808,25.45444,99.7698299818,2.5180800000000003,0.7344400000000001,2.623,93.95,24.72,97.1477271994,133.08,105.25808,1.59444,105.2701555247,2.5180800000000003,0.7344400000000001,2.623,102.74,0.86,102.743599314,132.83,105.64808,11.63444,106.2867677644,2.5180800000000003,0.7344400000000001,2.623,103.13,10.9,103.7044208315,128.72,107.08808,11.78444,107.7345344084,2.5180800000000003,0.7344400000000001,2.623,104.57,11.05,105.1522106282,128.72
2019-10-23 15:30:00,96.8688,22.1884,99.3775100714,1.9488,0.5684,2.03,94.92,21.62,97.3510698452,132.78,105.3688,2.3484,105.394966654,1.9488,0.5684,2.03,103.42,1.78,103.435316986,132.52,105.8388,13.2784,106.6684934364,1.9488,0.5684,2.03,103.89,12.71,104.6645890452,128.51,107.2588,13.5084,108.1060916322,1.9488,0.5684,2.03,105.31,12.94,106.1020249571,128.51
2019-10-23 16:00:00,98.2516,11.07755,98.8741069065,1.6716000000000002,0.48755000000000004,1.74125,96.58,10.59,97.1588621794,131.81,103.4216,17.69755,104.9248808556,1.6716000000000002,0.48755000000000004,1.74125,101.75,17.21,103.1951869033,131.57,104.6216,17.62755,106.0962285171,1.6716000000000002,0.48755000000000004,1.74125,102.95,17.14,104.3670546676,127.76,106.0616,17.79755,107.5444827993,1.6716000000000002,0.48755000000000004,1.74125,104.39,17.31,105.8154440524,127.76
2019-10-23 16:30:00,111.99536,15.34698,113.0419853711,4.75536,1.38698,4.9535,107.24,13.96,108.1448066252,132.29,73.46536,5.20698,73.6496555365,4.75536,1.38698,4.9535,68.71,3.8200000000000003,68.8161063996,132.64,117.46536,13.97698,118.2939845041,4.75536,1.38698,4.9535,112.71,12.59,113.4109880038,128.29,119.21536,15.19698,120.1800743096,4.75536,1.38698,4.9535,114.46,13.81,115.2901023505,128.29
2019-10-23 17:00:00,138.04632,29.74601,141.2147710987,4.54632,1.3260100000000001,4.73575,133.5,28.42,136.4915616439,132.02,4.54632,1.3260100000000001,4.73575,4.54632,1.3260100000000001,4.73575,0.0,0.0,0.0,133.12,142.36632,7.59601,142.5688200073,4.54632,1.3260100000000001,4.73575,137.82,6.27,137.9625503533,128.12,144.64632,10.58601,145.0331737819,4.54632,1.3260100000000001,4.73575,140.1,9.26,140.4056893434,128.12
2019-10-23 17:30:00,139.74784,23.75562,141.7525599989,4.16784,1.21562,4.3415,135.58,22.54,137.4408527331,130.94,4.16784,1.21562,4.3415,4.16784,1.21562,4.3415,0.0,0.0,0.0,131.95,143.17784,7.34562,143.3661466325,4.16784,1.21562,4.3415,139.01,6.13,139.1450933379,127.09,145.13784,7.43562,145.3281839309,4.16784,1.21562,4.3415,140.97,6.22,141.107155382,127.09
2019-10-23 18:00:00,143.0808,16.2444,143.999985625,4.0608,1.1844000000000001,4.23,139.02,15.06,139.8333436631,131.79,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,131.95,145.0508,11.1444,145.4782878371,4.0608,1.1844000000000001,4.23,140.99,9.96,141.3413658488,127.9,147.0608,11.1344,147.4817065266,4.0608,1.1844000000000001,4.23,143.0,9.95,143.3457446177,127.9
2019-10-23 18:30:00,146.43304,11.95922,146.9205844892,4.04304,1.17922,4.2115,142.39,10.78,142.7974807201,134.05,4.04304,1.17922,4.2115,4.04304,1.17922,4.2115,0.0,0.0,0.0,133.64,147.87304,11.13922,148.292003092,4.04304,1.17922,4.2115,143.83,9.96,144.1744446842,130.08,149.87304,11.27922,150.2968693042,4.04304,1.17922,4.2115,145.83,10.1,146.1793381433,130.08
2019-10-23 19:00:00,144.83032,11.00426,145.2477722013,4.06032,1.18426,4.2295,140.77,9.82,141.1121018907,133.81,4.06032,1.18426,4.2295,4.06032,1.18426,4.2295,0.0,0.0,0.0,133.28,146.26032,10.17426,146.613767338,4.06032,1.18426,4.2295,142.2,8.99,142.4838941776,129.88,148.23032,10.29426,148.587346555,4.06032,1.18426,4.2295,144.17,9.11,144.4575404747,129.88
2019-10-23 19:30:00,142.01968,7.6119900000000005,142.2235279378,0.34968000000000005,0.10199000000000001,0.36425,141.67,7.51,141.8689148475,134.06,0.34968000000000005,0.10199000000000001,0.36425,0.34968000000000005,0.10199000000000001,0.36425,0.0,0.0,0.0,134.01,143.25968,7.08199,143.4346209813,0.34968000000000005,0.10199000000000001,0.36425,142.91,6.98,143.080356793,130.13,144.45968,13.60199,145.0986329283,0.34968000000000005,0.10199000000000001,0.36425,144.11,13.5,144.7409482489,130.13
2019-10-23 20:00:00,138.742,2.68475,138.7679734181,0.222,0.06475,0.23125,138.52,2.62,138.5447754338,133.73,0.222,0.06475,0.23125,0.222,0.06475,0.23125,0.0,0.0,0.0,134.2,139.752,2.07475,139.7673999599,0.222,0.06475,0.23125,139.53,2.01,139.5444767807,129.8,139.622,18.81475,140.8839866754,0.222,0.06475,0.23125,139.4,18.75,140.6553322843,129.8
2019-10-23 20:30:00,132.794,0.667,132.795675099,0.504,0.147,0.525,132.29,0.52,132.2910219932,132.61,0.504,0.147,0.525,0.504,0.147,0.525,0.0,0.0,0.0,132.72,133.764,0.797,133.7663743435,0.504,0.147,0.525,133.26,0.65,133.2615852375,128.72,133.634,16.047,134.5940272263,0.504,0.147,0.525,133.13,15.9,134.0761235269,128.72
2019-10-23 21:00:00,126.86976,2.65743,126.89758838,0.53976,0.15743000000000001,0.56225,126.33,2.5,126.354734379,132.56,0.53976,0.15743000000000001,0.56225,0.53976,0.15743000000000001,0.56225,0.0,0.0,0.0,132.3,127.74976,3.2574300000000003,127.7912830762,0.53976,0.15743000000000001,0.56225,127.21,3.1,127.2477665816,128.66,127.67976,13.517430000000001,128.3933099015,0.53976,0.15743000000000001,0.56225,127.14,13.36,127.8400140801,128.66
2019-10-23 21:30:00,121.0816,6.02505,121.2314113011,0.5316000000000001,0.15505000000000002,0.5537500000000001,120.55,5.87,120.692830773,133.42,0.5316000000000001,0.15505000000000002,0.5537500000000001,0.5316000000000001,0.15505000000000002,0.5537500000000001,0.0,0.0,0.0,132.67,121.9116,6.61505,122.0909378335,0.5316000000000001,0.15505000000000002,0.5537500000000001,121.38,6.46,121.5517832037,129.47,121.8316,10.39505,122.2742647619,0.5316000000000001,0.15505000000000002,0.5537500000000001,121.3,10.24,121.7314569041,129.47
