Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-10-23 22:00:00,113.78232,10.63401,114.2781628889,0.56232,0.16401000000000002,0.58575,113.22,10.47,113.7030751563,134.98,0.56232,0.16401000000000002,0.58575,0.56232,0.16401000000000002,0.58575,0.0,0.0,0.0,133.61,114.54232,11.23401,115.0919026329,0.56232,0.16401000000000002,0.58575,113.98,11.07,114.516310192,130.96,114.49232,6.15401,114.6575910181,0.56232,0.16401000000000002,0.58575,113.93,5.99,114.0873568806,130.96
2019-10-23 22:30:00,105.91304,14.33547,106.878799311,0.5330400000000001,0.15547000000000002,0.55525,105.38,14.18,106.3297550077,134.89,0.5330400000000001,0.15547000000000002,0.55525,0.5330400000000001,0.15547000000000002,0.55525,0.0,0.0,0.0,133.12,106.52304,14.31547,107.4806528272,0.5330400000000001,0.15547000000000002,0.55525,105.99,14.16,106.9316870717,130.85,106.47304,3.66547,106.5361155532,0.5330400000000001,0.15547000000000002,0.55525,105.94,3.51,105.9981306439,130.85
2019-10-23 23:00:00,99.96984,34.91162,105.8904628409,0.5198400000000001,0.15162,0.5415,99.45,34.76,105.3497038439,133.88,0.5198400000000001,0.15162,0.5415,0.5198400000000001,0.15162,0.5415,0.0,0.0,0.0,133.8,98.60984,15.48162,99.8177394187,0.5198400000000001,0.15162,0.5415,98.09,15.33,99.2806980233,129.88,97.30984,19.44162,99.2329660398,0.5198400000000001,0.15162,0.5415,96.79,19.29,98.693506372,129.88
2019-10-23 23:30:00,92.71472,38.32596,100.3239677973,0.5347200000000001,0.15596000000000002,0.557,92.18,38.17,99.7702425576,135.42,0.5347200000000001,0.15596000000000002,0.557,0.5347200000000001,0.15596000000000002,0.557,0.0,0.0,0.0,134.98,91.47472,18.35596,93.2982618627,0.5347200000000001,0.15596000000000002,0.557,90.94,18.2,92.7433210533,131.36,90.33472,17.39596,91.9944621257,0.5347200000000001,0.15596000000000002,0.557,89.8,17.24,91.4399125109,131.36
2019-10-24 00:00:00,87.03704,40.02372,95.7984576838,0.5270400000000001,0.15372000000000002,0.549,86.51,39.87,95.2554302914,134.49,0.5270400000000001,0.15372000000000002,0.549,0.5270400000000001,0.15372000000000002,0.549,0.0,0.0,0.0,135.14,86.33704,31.643720000000002,91.9533006009,0.5270400000000001,0.15372000000000002,0.549,85.81,31.49,91.4055589119,130.47,84.02704,27.46372,88.4013538776,0.5270400000000001,0.15372000000000002,0.549,83.5,27.31,87.8526385489,130.47
2019-10-24 00:30:00,83.27096,41.07903,92.8522454498,0.5109600000000001,0.14903000000000002,0.53225,82.76,40.93,92.3281241009,134.37,0.5109600000000001,0.14903000000000002,0.53225,0.5109600000000001,0.14903000000000002,0.53225,0.0,0.0,0.0,135.72,82.87096,40.26903,92.1368047442,0.5109600000000001,0.14903000000000002,0.53225,82.36,40.12,91.6121389337,130.34,79.97096,34.25903,87.0002044817,0.5109600000000001,0.14903000000000002,0.53225,79.46,34.11,86.4718665232,130.34
2019-10-24 01:00:00,80.86,41.69875,90.978708232,0.51,0.14875000000000002,0.53125,80.35,41.55,90.4573103735,133.9,0.51,0.14875000000000002,0.53125,0.51,0.14875000000000002,0.53125,0.0,0.0,0.0,135.16,80.46,40.86875,90.2444808648,0.51,0.14875000000000002,0.53125,79.95,40.72,89.7224659715,129.9,77.67,33.22875,84.4794574235,0.51,0.14875000000000002,0.53125,77.16,33.08,83.9520815704,129.9
2019-10-24 01:30:00,82.038,41.504,91.9391943624,0.528,0.154,0.55,81.51,41.35,91.3985918929,134.11,0.528,0.154,0.55,0.528,0.154,0.55,0.0,0.0,0.0,135.43,81.638,40.674,91.2093050078,0.528,0.154,0.55,81.11,40.52,90.668089756,130.08,78.798,33.714,85.7074010807,0.528,0.154,0.55,78.27,33.56,85.1614143847,130.08
2019-10-24 02:00:00,84.27872,41.12421,93.7768803755,0.5287200000000001,0.15421,0.5507500000000001,83.75,40.97,93.234132162,133.95,0.5287200000000001,0.15421,0.5507500000000001,0.5287200000000001,0.15421,0.5507500000000001,0.0,0.0,0.0,135.3,83.88872,40.31421,93.0728363765,0.5287200000000001,0.15421,0.5507500000000001,83.36,40.16,92.5295369058,129.94,80.92872,33.85421,87.7243709328,0.5287200000000001,0.15421,0.5507500000000001,80.4,33.7,87.1771185576,129.94
2019-10-24 02:30:00,84.02472,41.54596,93.7348407125,0.5347200000000001,0.15596000000000002,0.557,83.49,41.39,93.1864378544,134.3,0.5347200000000001,0.15596000000000002,0.557,0.5347200000000001,0.15596000000000002,0.557,0.0,0.0,0.0,135.62,83.62472,40.73596,93.0188810522,0.5347200000000001,0.15596000000000002,0.557,83.09,40.58,92.4699113225,130.28,80.67472,33.72596,87.4405559509,0.5347200000000001,0.15596000000000002,0.557,80.14,33.57,86.8870790164,130.28
2019-10-24 03:00:00,81.67856,42.26833,91.9673794596,0.50856,0.14833000000000002,0.52975,81.17,42.12,91.4475986563,134.6,0.50856,0.14833000000000002,0.52975,0.50856,0.14833000000000002,0.52975,0.0,0.0,0.0,135.85,81.27856,41.43833,91.2323380653,0.50856,0.14833000000000002,0.52975,80.77,41.29,90.7119451892,130.57,78.44856,33.37833,85.2542637037,0.50856,0.14833000000000002,0.52975,77.94,33.23,84.7282508966,130.57
2019-10-24 03:30:00,80.28856,42.49833,90.8425061283,0.50856,0.14833000000000002,0.52975,79.78,42.35,90.3237006549,133.98,0.50856,0.14833000000000002,0.52975,0.50856,0.14833000000000002,0.52975,0.0,0.0,0.0,135.16,79.89856,41.66833,90.1112069338,0.50856,0.14833000000000002,0.52975,79.39,41.52,89.5917546429,129.96,77.13856,32.54833,83.7242570864,0.50856,0.14833000000000002,0.52975,76.63,32.4,83.1980582706,129.96
2019-10-24 04:00:00,79.91736,42.66798,90.5943759107,0.50736,0.14798,0.5285000000000001,79.41,42.52,90.0771807951,134.05,0.50736,0.14798,0.5285000000000001,0.50736,0.14798,0.5285000000000001,0.0,0.0,0.0,135.16,79.53736,41.82798,89.8652966759,0.50736,0.14798,0.5285000000000001,79.03,41.68,89.3474302932,130.04,76.77736,32.37798,83.3252458589,0.50736,0.14798,0.5285000000000001,76.27,32.23,82.8002765696,130.04
2019-10-24 04:30:00,80.13536,42.08323,90.5133922111,0.52536,0.15323,0.54725,79.61,41.93,89.9770915289,133.91,0.52536,0.15323,0.54725,0.52536,0.15323,0.54725,0.0,0.0,0.0,135.16,79.74536,41.25323,89.7839151907,0.52536,0.15323,0.54725,79.22,41.1,89.2469517687,129.9,76.99536,32.86323,83.7154546518,0.52536,0.15323,0.54725,76.47,32.71,83.1721407684,129.9
2019-10-24 05:00:00,80.64848,41.56414,90.7290199454,0.5284800000000001,0.15414,0.5505,80.12,41.41,90.1887049469,133.91,0.5284800000000001,0.15414,0.5505,0.5284800000000001,0.15414,0.5505,0.0,0.0,0.0,135.16,80.25848,40.73414,90.0038542144,0.5284800000000001,0.15414,0.5505,79.73,40.58,89.4628934252,129.9,77.47848,33.44414,84.3885381047,0.5284800000000001,0.15414,0.5505,76.95,33.29,83.8422721543,129.9
2019-10-24 05:30:00,84.06024,39.91882,93.0571659737,0.51024,0.14882,0.5315,83.55,39.77,92.5324559276,133.05,0.51024,0.14882,0.5315,0.51024,0.14882,0.5315,0.0,0.0,0.0,134.46,83.65024,39.10882,92.3410117654,0.51024,0.14882,0.5315,83.14,38.96,91.8158003832,129.06,80.69024,34.02882,87.5721155497,0.51024,0.14882,0.5315,80.18,33.88,87.044165801,129.06
2019-10-24 06:00:00,89.2912,38.1391,97.0953621253,0.5112,0.1491,0.5325,88.78,37.99,96.5667049246,132.84,0.5112,0.1491,0.5325,0.5112,0.1491,0.5325,0.0,0.0,0.0,134.46,88.8612,37.3791,96.4028525628,0.5112,0.1491,0.5325,88.35,37.23,95.8738514925,128.87,85.6512,35.3791,92.6704309812,0.5112,0.1491,0.5325,85.14,35.23,92.1410467707,128.87
2019-10-24 06:30:00,101.59344,25.08267,104.6440031027,0.52344,0.15267,0.54525,101.07,24.93,104.0992305447,132.19,0.52344,0.15267,0.54525,0.52344,0.15267,0.54525,0.0,0.0,0.0,133.51,101.52344,25.38267,104.6484056532,0.52344,0.15267,0.54525,101.0,25.23,104.1035681425,128.24,98.68344,30.98267,103.4328147667,0.52344,0.15267,0.54525,98.16,30.83,102.8876790486,128.24
2019-10-24 07:00:00,114.10536,14.75198,115.0550046484,0.5553600000000001,0.16198,0.5785,113.55,14.59,114.4834948803,132.25,0.5553600000000001,0.16198,0.5785,0.5553600000000001,0.16198,0.5785,0.0,0.0,0.0,133.37,114.34536,15.15198,115.3448908771,0.5553600000000001,0.16198,0.5785,113.79,14.99,114.7730987645,128.3,112.10536,27.63198,115.4605476319,0.5553600000000001,0.16198,0.5785,111.55,27.47,114.882563516,128.3
2019-10-24 07:30:00,127.34288,5.05084,127.4430071499,0.9628800000000001,0.28084000000000003,1.003,126.38,4.77,126.4699857674,132.39,0.9628800000000001,0.28084000000000003,1.003,0.9628800000000001,0.28084000000000003,1.003,0.0,0.0,0.0,133.82,127.86288,5.34084,127.9743749889,0.9628800000000001,0.28084000000000003,1.003,126.9,5.06,127.0008409421,128.43,126.01288,28.91084,129.2868229767,0.9628800000000001,0.28084000000000003,1.003,125.05,28.63,128.2855385459,128.43
2019-10-24 08:00:00,133.96352,2.7356100000000003,133.9914484318,4.37352,1.27561,4.55575,129.59,1.46,129.5982241391,132.29,4.37352,1.27561,4.55575,4.37352,1.27561,4.55575,0.0,0.0,0.0,134.13,134.50352,3.01561,134.5373212015,4.37352,1.27561,4.55575,130.13,1.74,130.1416324625,128.33,132.62352,33.12561,136.6978569512,4.37352,1.27561,4.55575,128.25,31.85,132.1456961085,128.33
2019-10-24 08:30:00,137.54512,12.07566,138.0741887546,1.4251200000000002,0.41566000000000003,1.4845000000000002,136.12,11.66,136.6184833762,132.77,1.4251200000000002,0.41566000000000003,1.4845000000000002,1.4251200000000002,0.41566000000000003,1.4845000000000002,0.0,0.0,0.0,133.6,138.73512,11.23566,139.1893443373,1.4251200000000002,0.41566000000000003,1.4845000000000002,137.31,10.82,137.7356471651,128.8,139.36512,21.91566,141.0777545393,1.4251200000000002,0.41566000000000003,1.4845000000000002,137.94,21.5,139.6054927286,128.8
2019-10-24 09:00:00,134.19232,14.34776,134.9571671457,4.55232,1.32776,4.742,129.64,13.02,130.2921716758,133.85,4.55232,1.32776,4.742,4.55232,1.32776,4.742,0.0,0.0,0.0,133.51,135.53232,13.60776,136.213732409,4.55232,1.32776,4.742,130.98,12.28,131.5543948335,129.85,137.35232,13.77776,138.0416114076,4.55232,1.32776,4.742,132.8,12.45,133.3823170439,129.85
2019-10-24 09:30:00,136.71496,16.01978,137.6503310532,4.52496,1.31978,4.7135,132.19,14.7,133.0048348745,133.16,4.52496,1.31978,4.7135,4.52496,1.31978,4.7135,0.0,0.0,0.0,133.12,138.07496,15.28978,138.9189402186,4.52496,1.31978,4.7135,133.55,13.97,134.2786781287,129.2,139.94496,15.48978,140.799592023,4.52496,1.31978,4.7135,135.42,14.17,136.1593379097,129.2
2019-10-24 10:00:00,138.23328,18.03929,139.4053646144,4.52328,1.31929,4.71175,133.71,16.72,134.7513358004,132.82,4.52328,1.31929,4.71175,4.52328,1.31929,4.71175,0.0,0.0,0.0,133.04,139.60328,17.31929,140.6734999666,4.52328,1.31929,4.71175,135.08,16.0,136.0242860669,128.86,141.48328,17.53929,142.5662835781,4.52328,1.31929,4.71175,136.96,16.22,137.9171127888,128.86
2019-10-24 10:30:00,139.39328,17.97554,140.5475241598,0.7732800000000001,0.22554000000000002,0.8055,138.62,17.75,139.7518046395,133.0,0.7732800000000001,0.22554000000000002,0.8055,0.7732800000000001,0.22554000000000002,0.8055,0.0,0.0,0.0,133.42,140.84328,17.24554,141.89516613,0.7732800000000001,0.22554000000000002,0.8055,140.07,17.02,141.1002668318,129.04,142.80328,17.49554,143.8710210524,0.7732800000000001,0.22554000000000002,0.8055,142.03,17.27,143.0761119125,129.04
2019-10-24 11:00:00,140.33304,19.12672,141.6304823603,0.9830400000000001,0.28672000000000003,1.024,139.35,18.84,140.6178086161,132.97,0.9830400000000001,0.28672000000000003,1.024,0.9830400000000001,0.28672000000000003,1.024,0.0,0.0,0.0,133.54,141.81304,18.40672,143.0026071622,0.9830400000000001,0.28672000000000003,1.024,140.83,18.12,141.9909268228,129.02,143.75304,18.66672,144.959935654,0.9830400000000001,0.28672000000000003,1.024,142.77,18.38,143.9482452133,129.02
2019-10-24 11:30:00,140.93312,19.77716,142.3140202882,1.05312,0.30716000000000004,1.097,139.88,19.47,141.2285215528,132.82,1.05312,0.30716000000000004,1.097,1.05312,0.30716000000000004,1.097,0.0,0.0,0.0,133.48,142.40312,19.05716,143.6726276401,1.05312,0.30716000000000004,1.097,141.35,18.75,142.5881657081,128.86,144.38312,19.32716,145.6709458149,1.05312,0.30716000000000004,1.097,143.33,19.02,144.5864768919,128.86
2019-10-24 12:00:00,141.7668,18.3574,142.9504099924,1.1568,0.33740000000000003,1.205,140.61,18.02,141.7599820118,133.25,1.1568,0.33740000000000003,1.205,1.1568,0.33740000000000003,1.205,0.0,0.0,0.0,133.72,143.2568,17.6374,144.338451651,1.1568,0.33740000000000003,1.205,142.1,17.3,143.1492228411,129.28,145.2268,17.8874,146.3242376266,1.1568,0.33740000000000003,1.205,144.07,17.55,145.1349971578,129.28
2019-10-24 12:30:00,142.116,17.26925,143.1613930205,1.026,0.29925,1.06875,141.09,16.97,142.1068928659,133.32,1.026,0.29925,1.06875,1.026,0.29925,1.06875,0.0,0.0,0.0,133.72,143.586,16.52925,144.5342710279,1.026,0.29925,1.06875,142.56,16.23,143.4808924561,129.35,145.576,16.74925,146.5363748411,1.026,0.29925,1.06875,144.55,16.45,145.4830058804,129.35
2019-10-24 13:00:00,142.2708,15.1844,143.0788123238,1.1808,0.34440000000000004,1.23,141.09,14.84,141.8682970223,134.0,1.1808,0.34440000000000004,1.23,1.1808,0.34440000000000004,1.23,0.0,0.0,0.0,134.07,143.7308,14.4144,144.4517836373,1.1808,0.34440000000000004,1.23,142.55,14.07,143.2426870734,130.01,145.7208,14.6144,146.4518085925,1.1808,0.34440000000000004,1.23,144.54,14.27,145.2427089392,130.01
2019-10-24 13:30:00,140.98696,13.34328,141.6169693617,1.17696,0.34328000000000003,1.226,139.81,13.0,140.4130909139,134.22,1.17696,0.34328000000000003,1.226,1.17696,0.34328000000000003,1.226,0.0,0.0,0.0,134.07,142.41696,12.56328,142.9700195845,1.17696,0.34328000000000003,1.226,141.24,12.22,141.7676479314,130.23,144.39696,12.74328,144.958177563,1.17696,0.34328000000000003,1.226,143.22,12.4,143.755794318,130.23
2019-10-24 14:00:00,141.6336,14.0648,142.3302330779,1.1136,0.32480000000000003,1.16,140.52,13.74,141.1901483815,134.22,1.1136,0.32480000000000003,1.16,1.1136,0.32480000000000003,1.16,0.0,0.0,0.0,134.16,143.0736,13.2948,143.6899673742,1.1136,0.32480000000000003,1.16,141.96,12.97,142.5512627092,130.23,145.0536,13.4848,145.6790537586,1.1136,0.32480000000000003,1.16,143.94,13.16,144.5403376224,130.23
2019-10-24 14:30:00,140.12032,13.19801,140.7405113848,1.5703200000000002,0.45801000000000003,1.63575,138.55,12.74,139.1345036287,134.18,1.5703200000000002,0.45801000000000003,1.63575,1.5703200000000002,0.45801000000000003,1.63575,0.0,0.0,0.0,133.95,141.55032,12.41801,142.0939832099,1.5703200000000002,0.45801000000000003,1.63575,139.98,11.96,140.490006762,130.18,143.51032,12.58801,144.0613409012,1.5703200000000002,0.45801000000000003,1.63575,141.94,12.13,142.457363797,130.18
2019-10-24 15:00:00,137.18312,12.36841,137.7395585112,2.46312,0.7184100000000001,2.56575,134.72,11.65,135.222782474,134.88,2.46312,0.7184100000000001,2.56575,2.46312,0.7184100000000001,2.56575,0.0,0.0,0.0,134.43,138.56312,11.59841,139.0476944745,2.46312,0.7184100000000001,2.56575,136.1,10.88,136.5341876601,130.87,140.44312,11.75841,140.9344888984,2.46312,0.7184100000000001,2.56575,137.98,11.04,138.4209593956,130.87
2019-10-24 15:30:00,133.6192,10.8131,134.0560097133,2.4792,0.7231000000000001,2.5825,131.14,10.09,131.5275929225,135.05,2.4792,0.7231000000000001,2.5825,2.4792,0.7231000000000001,2.5825,0.0,0.0,0.0,134.36,134.9492,10.0431,135.3223944447,2.4792,0.7231000000000001,2.5825,132.47,9.32,132.7974521593,131.01,136.8092,10.1731,137.1869132543,2.4792,0.7231000000000001,2.5825,134.33,9.45,134.6619894402,131.01
2019-10-24 16:00:00,135.02112,10.66491,135.4416595858,2.45112,0.71491,2.5532500000000002,132.57,9.95,132.9428726935,134.22,2.45112,0.71491,2.5532500000000002,2.45112,0.71491,2.5532500000000002,0.0,0.0,0.0,133.57,136.37112,9.88491,136.7289062918,2.45112,0.71491,2.5532500000000002,133.92,9.17,134.2335848437,130.21,138.24112,10.02491,138.6041344238,2.45112,0.71491,2.5532500000000002,135.79,9.31,136.1087807601,130.21
2019-10-24 16:30:00,136.33504,10.01647,136.702497428,5.16504,1.5064700000000002,5.38025,131.17,8.51,131.445764481,135.07,5.16504,1.5064700000000002,5.38025,5.16504,1.5064700000000002,5.38025,0.0,0.0,0.0,134.22,137.65504,9.21647,137.9632319013,5.16504,1.5064700000000002,5.38025,132.49,7.71,132.714144687,131.02,139.51504,9.32647,139.8264260748,5.16504,1.5064700000000002,5.38025,134.35,7.82,134.5773937183,131.02
2019-10-24 17:00:00,136.97296,9.24378,137.2845193015,5.53296,1.6137800000000002,5.7635000000000005,131.44,7.63,131.6612718304,134.94,5.53296,1.6137800000000002,5.7635000000000005,5.53296,1.6137800000000002,5.7635000000000005,0.0,0.0,0.0,134.0,138.30296,8.44378,138.5604783676,5.53296,1.6137800000000002,5.7635000000000005,132.77,6.83,132.9455595347,130.92,140.17296,8.54378,140.4330975655,5.53296,1.6137800000000002,5.7635000000000005,134.64,6.93,134.8182276252,130.92
2019-10-24 17:30:00,137.33304,7.74672,137.5513560326,4.82304,1.40672,5.024,132.51,6.34,132.6615833616,135.3,4.82304,1.40672,5.024,4.82304,1.40672,5.024,0.0,0.0,0.0,134.2,138.66304,6.90672,138.8349431635,4.82304,1.40672,5.024,133.84,5.5,133.9529604003,131.26,140.55304,6.98672,140.7265835214,4.82304,1.40672,5.024,135.73,5.58,135.8446513485,131.26
2019-10-24 18:00:00,138.60288,6.43959,138.7523933619,4.59288,1.33959,4.78425,134.01,5.1,134.1070098839,134.8,4.59288,1.33959,4.78425,4.59288,1.33959,4.78425,0.0,0.0,0.0,133.6,139.96288,5.59959,140.0748485134,4.59288,1.33959,4.78425,135.37,4.26,135.4370130356,130.8,141.86288,5.65959,141.9757291964,4.59288,1.33959,4.78425,137.27,4.32,137.3379601567,130.8
2019-10-24 18:30:00,142.63584,6.62462,142.7895950084,4.57584,1.3346200000000001,4.7665,138.06,5.29,138.161310431,133.56,4.57584,1.3346200000000001,4.7665,4.57584,1.3346200000000001,4.7665,0.0,0.0,0.0,132.52,144.04584,5.75462,144.1607424809,4.57584,1.3346200000000001,4.7665,139.47,4.42,139.5400204242,129.62,145.99584,5.83462,146.1123817062,4.57584,1.3346200000000001,4.7665,141.42,4.5,141.4915771345,129.62
2019-10-24 19:00:00,143.53872,6.96671,143.7076865984,4.54872,1.32671,4.73825,138.99,5.64,139.1043841868,133.46,4.54872,1.32671,4.73825,4.54872,1.32671,4.73825,0.0,0.0,0.0,132.47,144.94872,6.11671,145.0777225175,4.54872,1.32671,4.73825,140.4,4.79,140.481685995,129.52,146.90872,6.18671,147.0389315544,4.54872,1.32671,4.73825,142.36,4.86,142.4429331346,129.52
2019-10-24 19:30:00,140.03872,5.55671,140.1489212419,4.54872,1.32671,4.73825,135.49,4.23,135.5560142524,133.57,4.54872,1.32671,4.73825,4.54872,1.32671,4.73825,0.0,0.0,0.0,132.36,141.40872,4.68671,141.4863645114,4.54872,1.32671,4.73825,136.86,3.36,136.9012388549,129.64,143.30872,4.74671,143.3873093543,4.54872,1.32671,4.73825,138.76,3.42,138.802139753,129.64
2019-10-24 20:00:00,135.80392,4.15281,135.8674004987,4.6039200000000005,1.34281,4.79575,131.2,2.81,131.2300883944,134.3,4.6039200000000005,1.34281,4.79575,4.6039200000000005,1.34281,4.79575,0.0,0.0,0.0,132.82,137.13392,3.30281,137.1736875952,4.6039200000000005,1.34281,4.79575,132.53,1.96,132.5444925299,130.32,138.97392,3.3328100000000003,139.0138772305,4.6039200000000005,1.34281,4.79575,134.37,1.99,134.3847349962,130.32
2019-10-24 20:30:00,131.23632,1.96351,131.2510078387,4.60632,1.34351,4.79825,126.63,0.62,126.6315177987,134.96,4.60632,1.34351,4.79825,4.60632,1.34351,4.79825,0.0,0.0,0.0,133.08,132.51632,2.18351,132.5343079443,4.60632,1.34351,4.79825,127.91,0.84,127.9127581596,130.95,134.28632,2.20351,134.3043975284,4.60632,1.34351,4.79825,129.68,0.86,129.6828516034,130.95
2019-10-24 21:00:00,124.90688,4.26659,124.9797282025,4.61688,1.34659,4.8092500000000005,120.29,2.92,120.3254357981,135.51,4.61688,1.34659,4.8092500000000005,4.61688,1.34659,4.8092500000000005,0.0,0.0,0.0,133.17,126.08688,5.13659,126.1914651035,4.61688,1.34659,4.8092500000000005,121.47,3.79,121.5291117387,131.48,127.77688,5.18659,127.8821010868,4.61688,1.34659,4.8092500000000005,123.16,3.84,123.2198490504,131.48
2019-10-24 21:30:00,118.98856,9.46708,119.3645802347,4.61856,1.34708,4.811,114.37,8.12,114.6578880845,135.8,4.61856,1.34708,4.811,4.61856,1.34708,4.811,0.0,0.0,0.0,133.6,119.94856,9.99708,120.364440989,4.61856,1.34708,4.811,115.33,8.65,115.653929462,131.76,120.88856,6.37708,121.0566441308,4.61856,1.34708,4.811,116.27,5.03,116.378751497,131.76
2019-10-24 22:00:00,113.59912,14.38141,114.5058296261,0.9991200000000001,0.29141,1.04075,112.6,14.09,113.4781393044,135.28,0.9991200000000001,0.29141,1.04075,0.9991200000000001,0.29141,1.04075,0.0,0.0,0.0,133.78,114.31912,14.69141,115.2592674164,0.9991200000000001,0.29141,1.04075,113.32,14.4,114.2312671732,131.26,114.09912,5.27141,114.2208253698,0.9991200000000001,0.29141,1.04075,113.1,4.98,113.2095861665,131.26
2019-10-24 22:30:00,106.8136,21.7998,109.0154870878,0.9936,0.2898,1.035,105.82,21.51,107.9840381723,133.43,0.9936,0.2898,1.035,0.9936,0.2898,1.035,0.0,0.0,0.0,132.74,107.1836,22.0498,109.4281398407,0.9936,0.2898,1.035,106.19,21.76,108.3965576022,129.47,105.7336,12.9598,106.5248824688,0.9936,0.2898,1.035,104.74,12.67,105.5035378554,129.47
2019-10-24 23:00:00,98.97752,23.77636,101.79324516,0.94752,0.27636000000000005,0.987,98.03,23.5,100.807395066,134.02,0.94752,0.27636000000000005,0.987,0.94752,0.27636000000000005,0.987,0.0,0.0,0.0,133.04,99.31752,23.99636,102.1753153761,0.94752,0.27636000000000005,0.987,98.37,23.72,101.1894031013,130.01,98.01752,11.34636,98.6720533495,0.94752,0.27636000000000005,0.987,97.07,11.07,97.6991801399,130.01
2019-10-24 23:30:00,91.42496,25.77728,94.9894282286,0.9849600000000001,0.28728000000000004,1.026,90.44,25.49,93.9634700296,134.39,0.9849600000000001,0.28728000000000004,1.026,0.9849600000000001,0.28728000000000004,1.026,0.0,0.0,0.0,133.11,91.72496,25.97728,95.3325094771,0.9849600000000001,0.28728000000000004,1.026,90.74,25.69,94.3065411305,130.34,90.58496,9.62728,91.0951123738,0.9849600000000001,0.28728000000000004,1.026,89.6,9.34,90.0854905076,130.34
2019-10-25 00:00:00,84.92312,28.98466,89.7331980142,0.8731200000000001,0.25466,0.9095000000000001,84.05,28.73,88.8246328447,135.02,0.8731200000000001,0.25466,0.9095000000000001,0.8731200000000001,0.25466,0.9095000000000001,0.0,0.0,0.0,133.69,85.10312,28.78466,89.839288093,0.8731200000000001,0.25466,0.9095000000000001,84.23,28.53,88.9306122772,130.94,83.95312,10.03466,84.550699341,0.8731200000000001,0.25466,0.9095000000000001,83.08,9.78,83.6536598123,130.94
2019-10-25 00:30:00,80.86944,35.79567,88.437527762,0.9794400000000001,0.28567000000000004,1.02025,79.89,35.51,87.4263816019,134.69,0.9794400000000001,0.28567000000000004,1.02025,0.9794400000000001,0.28567000000000004,1.02025,0.0,0.0,0.0,134.37,80.79944,35.50567,88.2564564577,0.9794400000000001,0.28567000000000004,1.02025,79.82,35.22,87.2449471316,130.62,78.92944,19.46567,81.2943344106,0.9794400000000001,0.28567000000000004,1.02025,77.95,19.18,80.2749954843,130.62
2019-10-25 01:00:00,79.61416,37.21663,87.8834001451,0.9141600000000001,0.26663000000000003,0.95225,78.7,36.95,86.9424666087,135.11,0.9141600000000001,0.26663000000000003,0.95225,0.9141600000000001,0.26663000000000003,0.95225,0.0,0.0,0.0,134.65,79.52416,36.90663,87.6709265473,0.9141600000000001,0.26663000000000003,0.95225,78.61,36.64,86.7295895298,131.04,77.71416,18.35663,79.8527177337,0.9141600000000001,0.26663000000000003,0.95225,76.8,18.09,78.9017623377,131.04
2019-10-25 01:30:00,80.80672,37.42696,89.0533735015,0.84672,0.24696,0.882,79.96,37.18,88.1813699145,135.11,0.84672,0.24696,0.882,0.84672,0.24696,0.882,0.0,0.0,0.0,134.65,80.72672,37.11696,88.8508415357,0.84672,0.24696,0.882,79.88,36.87,87.9784706619,131.04,78.86672,18.15696,80.9298135424,0.84672,0.24696,0.882,78.02,17.91,80.0492879419,131.04
2019-10-25 02:00:00,83.046,37.093,90.953442843,0.936,0.273,0.975,82.11,36.82,89.9875796985,135.02,0.936,0.273,0.975,0.936,0.273,0.975,0.0,0.0,0.0,134.6,82.976,36.793,90.7675130484,0.936,0.273,0.975,82.04,36.52,89.8012917502,130.96,81.046,18.423,83.1135430902,0.936,0.273,0.975,80.11,18.15,82.1403347936,130.96
2019-10-25 02:30:00,82.8016,37.09505,90.731183708,1.0116,0.29505000000000003,1.05375,81.79,36.8,89.6874801742,135.24,1.0116,0.29505000000000003,1.05375,1.0116,0.29505000000000003,1.05375,0.0,0.0,0.0,134.83,82.7316,36.79505,90.5449796679,1.0116,0.29505000000000003,1.05375,81.72,36.5,89.5008849118,131.16,80.8116,18.67505,82.9413780152,1.0116,0.29505000000000003,1.05375,79.8,18.38,81.8893424079,131.16
2019-10-25 03:00:00,81.57224,37.79357,89.9020815775,0.9722400000000001,0.28357000000000004,1.01275,80.6,37.51,88.900844203,135.69,0.9722400000000001,0.28357000000000004,1.01275,0.9722400000000001,0.28357000000000004,1.01275,0.0,0.0,0.0,135.21,81.50224,37.49357,89.7127801172,0.9722400000000001,0.28357000000000004,1.01275,80.53,37.21,88.7111323341,131.58,79.61224,18.35357,81.7004424074,0.9722400000000001,0.28357000000000004,1.01275,78.64,18.07,80.6893704276,131.58
2019-10-25 03:30:00,80.47128,38.01704,88.999563118,0.8812800000000001,0.25704000000000005,0.918,79.59,37.76,88.0930513718,135.88,0.8812800000000001,0.25704000000000005,0.918,0.8812800000000001,0.25704000000000005,0.918,0.0,0.0,0.0,135.38,80.40128,37.69704,88.7999586171,0.8812800000000001,0.25704000000000005,0.918,79.52,37.44,87.8930258894,131.78,78.56128,18.20704,80.6434809566,0.8812800000000001,0.25704000000000005,0.918,77.68,17.95,79.7269396127,131.78
2019-10-25 04:00:00,79.4248,38.1589,88.1158357178,0.7848,0.22890000000000002,0.8175,78.64,37.93,87.3094181632,136.04,0.7848,0.22890000000000002,0.8175,0.7848,0.22890000000000002,0.8175,0.0,0.0,0.0,135.52,79.3448,37.8389,87.9055154143,0.7848,0.22890000000000002,0.8175,78.56,37.61,87.09871239,131.94,77.5448,18.0989,79.6289280868,0.7848,0.22890000000000002,0.8175,76.76,17.87,78.8126544408,131.94
2019-10-25 04:30:00,79.1708,37.66315,87.672848936,0.7308,0.21315,0.7612500000000001,78.44,37.45,86.9214363664,135.78,0.7308,0.21315,0.7612500000000001,0.7308,0.21315,0.7612500000000001,0.0,0.0,0.0,135.3,79.1008,37.35315,87.4768219334,0.7308,0.21315,0.7612500000000001,78.37,37.14,86.7250626982,131.68,77.2908,18.35315,79.4399514071,0.7308,0.21315,0.7612500000000001,76.56,18.14,78.6796873405,131.68
2019-10-25 05:00:00,80.05336,37.19223,88.2711868033,0.6933600000000001,0.20223000000000002,0.7222500000000001,79.36,36.99,87.5572367083,135.62,0.6933600000000001,0.20223000000000002,0.7222500000000001,0.6933600000000001,0.20223000000000002,0.7222500000000001,0.0,0.0,0.0,135.2,79.99336,36.88223,88.0865286742,0.6933600000000001,0.20223000000000002,0.7222500000000001,79.3,36.68,87.3722633334,131.52,78.15336,18.66223,80.350647215,0.6933600000000001,0.20223000000000002,0.7222500000000001,77.46,18.46,79.6292860699,131.52
2019-10-25 05:30:00,83.07176,36.42718,90.7075341537,0.64176,0.18718,0.6685,82.43,36.24,90.0446694702,134.85,0.64176,0.18718,0.6685,0.64176,0.18718,0.6685,0.0,0.0,0.0,134.49,82.99176,36.12718,90.5141169247,0.64176,0.18718,0.6685,82.35,35.94,89.851021697,130.78,81.05176,18.74718,83.1916135019,0.64176,0.18718,0.6685,80.41,18.56,82.5241885752,130.78
2019-10-25 06:00:00,88.92008,33.70919,95.095163482,0.58008,0.16919,0.6042500000000001,88.34,33.54,94.4927891429,134.08,0.58008,0.16919,0.6042500000000001,0.58008,0.16919,0.6042500000000001,0.0,0.0,0.0,134.03,88.84008,33.44919,94.9284368673,0.58008,0.16919,0.6042500000000001,88.26,33.28,94.3259561309,130.03,86.70008,20.68919,89.1344291218,0.58008,0.16919,0.6042500000000001,86.12,20.52,88.5309256701,130.03
2019-10-25 06:30:00,102.45256,26.54158,105.8346943089,0.62256,0.18158000000000002,0.6485000000000001,101.83,26.36,105.1864939049,132.53,0.62256,0.18158000000000002,0.6485000000000001,0.62256,0.18158000000000002,0.6485000000000001,0.0,0.0,0.0,133.35,102.41256,26.35158,105.7484667229,0.62256,0.18158000000000002,0.6485000000000001,101.79,26.17,105.1002997141,128.55,99.80256,26.48158,103.25611392,0.62256,0.18158000000000002,0.6485000000000001,99.18,26.3,102.6078086697,128.55
2019-10-25 07:00:00,115.37328,18.50679,116.8481707776,0.74328,0.21679,0.7742500000000001,114.63,18.29,116.0799767402,131.66,0.74328,0.21679,0.7742500000000001,0.74328,0.21679,0.7742500000000001,0.0,0.0,0.0,133.07,115.49328,18.71679,117.0000681755,0.74328,0.21679,0.7742500000000001,114.75,18.5,116.2317189927,127.69,112.72328,29.77679,116.5898583783,0.74328,0.21679,0.7742500000000001,111.98,29.56,115.8158624714,127.69
2019-10-25 07:30:00,129.50384,7.63237,129.7285537057,1.17384,0.34237,1.22275,128.33,7.29,128.5368935364,131.66,1.17384,0.34237,1.22275,1.17384,0.34237,1.22275,0.0,0.0,0.0,132.85,130.01384,7.92237,130.2549904532,1.17384,0.34237,1.22275,128.84,7.58,129.0627831716,127.69,128.16384,26.12237,130.7988841618,1.17384,0.34237,1.22275,126.99,25.78,129.5803553784,127.69
2019-10-25 08:00:00,136.05088,6.20359,136.1922408864,4.64088,1.35359,4.83425,131.41,4.85,131.4994699609,131.78,4.64088,1.35359,4.83425,4.64088,1.35359,4.83425,0.0,0.0,0.0,133.32,136.60088,6.50359,136.7556108526,4.64088,1.35359,4.83425,131.96,5.15,132.0604562312,127.82,134.67088,29.58359,137.8819593611,4.64088,1.35359,4.83425,130.03,28.23,133.059136477,127.82
2019-10-25 08:30:00,138.99592,11.15006,139.4424240131,1.64592,0.48006000000000004,1.7145000000000001,137.35,10.67,137.7638247146,132.02,1.64592,0.48006000000000004,1.7145000000000001,1.64592,0.48006000000000004,1.7145000000000001,0.0,0.0,0.0,132.87,141.24592,2.6700600000000003,141.2711546532,1.64592,0.48006000000000004,1.7145000000000001,139.6,2.19,139.6171769518,128.04,140.68592,21.47006,142.3147622794,1.64592,0.48006000000000004,1.7145000000000001,139.04,20.99,140.6154390528,128.04
2019-10-25 09:00:00,135.69792,17.38606,136.8071656553,4.95792,1.4460600000000001,5.1645,130.74,15.94,131.7081288304,132.84,4.95792,1.4460600000000001,5.1645,4.95792,1.4460600000000001,5.1645,0.0,0.0,0.0,132.97,139.02792,2.52606,139.0508666591,4.95792,1.4460600000000001,5.1645,134.07,1.08,134.0743498959,128.85,138.92792,16.92606,139.9552016277,4.95792,1.4460600000000001,5.1645,133.97,15.48,134.8613780888,128.85
2019-10-25 09:30:00,137.17048,18.56889,138.4216177454,5.55048,1.61889,5.78175,131.62,16.95,132.7069210705,132.62,5.55048,1.61889,5.78175,5.55048,1.61889,5.78175,0.0,0.0,0.0,132.9,140.50048,1.8788900000000002,140.5130424831,5.55048,1.61889,5.78175,134.95,0.26,134.9502504629,128.64,140.42048,18.12889,141.5859027448,5.55048,1.61889,5.78175,134.87,16.51,135.8767713776,128.64
2019-10-25 10:00:00,137.6968,18.9649,138.9966768029,5.7768,1.6849,6.0175,131.92,17.28,133.0469270596,132.76,5.7768,1.6849,6.0175,5.7768,1.6849,6.0175,0.0,0.0,0.0,133.07,141.0568,1.9849,141.0707647043,5.7768,1.6849,6.0175,135.28,0.30000000000000004,135.280332643,128.76,140.9668,18.5549,142.1827099765,5.7768,1.6849,6.0175,135.19,16.87,136.2385151123,128.76
2019-10-25 10:30:00,139.58064,19.56852,140.9456705181,1.64064,0.47852000000000006,1.709,137.94,19.09,139.2547008183,132.97,1.64064,0.47852000000000006,1.709,1.64064,0.47852000000000006,1.709,0.0,0.0,0.0,133.57,143.08064,2.58852,143.1040529775,1.64064,0.47852000000000006,1.709,141.44,2.11,141.4557376001,128.97,143.00064,19.15852,144.2783141328,1.64064,0.47852000000000006,1.709,141.36,18.68,142.5888915729,128.97
2019-10-25 11:00:00,141.7228,20.6329,143.2168586524,1.5528,0.4529,1.6175000000000002,140.17,20.18,141.6151873917,132.66,1.5528,0.4529,1.6175000000000002,1.5528,0.4529,1.6175000000000002,0.0,0.0,0.0,133.46,145.3228,3.7529,145.3712504529,1.5528,0.4529,1.6175000000000002,143.77,3.3,143.8078680045,128.69,145.2228,20.2429,146.6268619328,1.5528,0.4529,1.6175000000000002,143.67,19.79,145.0265941129,128.69
2019-10-25 11:30:00,142.5048,20.9639,144.0385473623,1.6248,0.47390000000000004,1.6925,140.88,20.49,142.3622650143,132.32,1.6248,0.47390000000000004,1.6925,1.6248,0.47390000000000004,1.6925,0.0,0.0,0.0,133.18,146.1348,4.1739,146.1943952833,1.6248,0.47390000000000004,1.6925,144.51,3.7,144.5573592039,128.36,146.0148,20.573900000000002,147.4571367559,1.6248,0.47390000000000004,1.6925,144.39,20.1,145.7823106553,128.36
2019-10-25 12:00:00,141.52512,20.47941,142.9991812038,1.81512,0.52941,1.8907500000000002,139.71,19.95,141.1272000714,132.38,1.81512,0.52941,1.8907500000000002,1.81512,0.52941,1.8907500000000002,0.0,0.0,0.0,133.18,145.10512,3.66941,145.1515085005,1.81512,0.52941,1.8907500000000002,143.29,3.14,143.3244002255,128.41,144.98512,20.08941,146.3703160329,1.81512,0.52941,1.8907500000000002,143.17,19.56,144.4999740484,128.41
2019-10-25 12:30:00,142.00456,19.58383,143.348601173,1.62456,0.47383000000000003,1.69225,140.38,19.11,141.6747560436,132.29,1.62456,0.47383000000000003,1.69225,1.62456,0.47383000000000003,1.69225,0.0,0.0,0.0,133.0,145.62456,2.7538300000000002,145.650595793,1.62456,0.47383000000000003,1.69225,144.0,2.2800000000000002,144.0180488689,128.33,145.48456,19.14383,146.7386909628,1.62456,0.47383000000000003,1.69225,143.86,18.67,145.0664278874,128.33
2019-10-25 13:00:00,139.86176,17.74343,140.9827692254,1.9317600000000001,0.5634300000000001,2.01225,137.93,17.18,138.995817563,132.75,1.9317600000000001,0.5634300000000001,2.01225,1.9317600000000001,0.5634300000000001,2.01225,0.0,0.0,0.0,133.17,143.39176,0.98343,143.3951323109,1.9317600000000001,0.5634300000000001,2.01225,141.46,0.42,141.4606234964,128.77,143.27176,17.28343,144.3104783654,1.9317600000000001,0.5634300000000001,2.01225,141.34,16.72,142.3255212532,128.77
2019-10-25 13:30:00,136.18912,16.33641,137.1654282174,1.83912,0.53641,1.91575,134.35,15.8,135.2758755285,133.43,1.83912,0.53641,1.91575,1.83912,0.53641,1.91575,0.0,0.0,0.0,133.58,139.60912,1.91641,139.6222726303,1.83912,0.53641,1.91575,137.77,1.38,137.7769113458,129.42,139.49912,15.84641,140.396271997,1.83912,0.53641,1.91575,137.66,15.31,138.5087423234,129.42
2019-10-25 14:00:00,134.77736,16.35173,135.7656651829,1.6173600000000001,0.47173000000000004,1.6847500000000002,133.16,15.88,134.103542086,133.79,1.6173600000000001,0.47173000000000004,1.6847500000000002,1.6173600000000001,0.47173000000000004,1.6847500000000002,0.0,0.0,0.0,133.92,138.16736,1.83173,138.1795013892,1.6173600000000001,0.47173000000000004,1.6847500000000002,136.55,1.3599999999999999,136.5567724428,129.77,138.06736,15.87173,138.9766444787,1.6173600000000001,0.47173000000000004,1.6847500000000002,136.45,15.4,137.3162863611,129.77
2019-10-25 14:30:00,133.936,16.05425,134.8947405908,1.866,0.54425,1.94375,132.07,15.51,132.9776108975,134.14,1.866,0.54425,1.94375,1.866,0.54425,1.94375,0.0,0.0,0.0,134.19,137.296,2.37425,137.316527334,1.866,0.54425,1.94375,135.43,1.83,135.4423633875,130.11,137.226,15.57425,138.1069597778,1.866,0.54425,1.94375,135.36,15.03,136.191888525,130.11
2019-10-25 15:00:00,132.74392,15.67531,133.6662397188,1.90392,0.5553100000000001,1.98325,130.84,15.12,131.7107436772,134.51,1.90392,0.5553100000000001,1.98325,1.90392,0.5553100000000001,1.98325,0.0,0.0,0.0,134.46,136.06392,2.88531,136.0945088516,1.90392,0.5553100000000001,1.98325,134.16,2.33,134.1802314054,130.48,135.95392,15.17531,136.7982397437,1.90392,0.5553100000000001,1.98325,134.05,14.62,134.8448994215,130.48
2019-10-25 15:30:00,130.316,13.5805,131.0217151325,1.956,0.5705,2.0375,128.36,13.01,129.017633291,134.99,1.956,0.5705,2.0375,1.956,0.5705,2.0375,0.0,0.0,0.0,134.64,133.566,5.1505,133.6652685115,1.956,0.5705,2.0375,131.61,4.58,131.6896674003,130.94,133.486,13.0405,134.1214629962,1.956,0.5705,2.0375,131.53,12.47,132.1198009384,130.94
2019-10-25 16:00:00,131.68,14.67,132.4946463069,2.4,0.7000000000000001,2.5,129.28,13.97,130.0326086026,134.56,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,134.36,134.97,4.21,135.0356434428,2.4,0.7000000000000001,2.5,132.57,3.51,132.6164582546,130.53,134.87,14.17,135.6123364595,2.4,0.7000000000000001,2.5,132.47,13.47,133.1530765698,130.53
2019-10-25 16:30:00,132.94504,16.54147,133.9701604476,5.28504,1.54147,5.50525,127.66,15.0,128.5382262208,134.32,5.28504,1.54147,5.50525,5.28504,1.54147,5.50525,0.0,0.0,0.0,134.23,136.19504,3.89147,136.2506237027,5.28504,1.54147,5.50525,130.91,2.35,130.9310910365,130.31,136.09504,16.07147,137.0406949069,5.28504,1.54147,5.50525,130.81,14.53,131.6145014806,130.31
2019-10-25 17:00:00,132.19696,16.29203,133.1970963451,5.28696,1.54203,5.50725,126.91,14.75,127.7642774801,134.01,5.28696,1.54203,5.50725,5.28696,1.54203,5.50725,0.0,0.0,0.0,133.89,135.41696,4.09203,135.4787723784,5.28696,1.54203,5.50725,130.13,2.55,130.1549822327,130.01,135.31696,15.80203,136.2364995725,5.28696,1.54203,5.50725,130.03,14.26,130.8095887158,130.01
2019-10-25 17:30:00,132.2804,15.17345,133.1478043719,5.1204,1.4934500000000002,5.33375,127.16,13.68,127.8937371414,133.82,5.1204,1.4934500000000002,5.33375,5.1204,1.4934500000000002,5.33375,0.0,0.0,0.0,133.59,135.5004,5.09345,135.5960974109,5.1204,1.4934500000000002,5.33375,130.38,3.6,130.429691405,129.85,135.4104,14.663450000000001,136.2020308001,5.1204,1.4934500000000002,5.33375,130.29,13.17,130.9539346488,129.85
2019-10-25 18:00:00,134.53464,15.56427,135.4319602626,5.05464,1.47427,5.26525,129.48,14.09,130.2443799171,133.28,5.05464,1.47427,5.26525,5.05464,1.47427,5.26525,0.0,0.0,0.0,133.14,137.82464,4.55427,137.8998649976,5.05464,1.47427,5.26525,132.77,3.08,132.8057201328,129.31,137.75464,15.05427,138.5747880632,5.05464,1.47427,5.26525,132.7,13.58,133.3930522928,129.31
2019-10-25 18:30:00,137.15504,15.41147,138.018181429,5.04504,1.47147,5.25525,132.11,13.94,132.8434255054,132.74,5.04504,1.47147,5.25525,5.04504,1.47147,5.25525,0.0,0.0,0.0,132.66,140.50504,4.54147,140.578416605,5.04504,1.47147,5.25525,135.46,3.07,135.4947840324,128.81,140.39504,14.88147,141.1815335161,5.04504,1.47147,5.25525,135.35,13.41,136.0126854378,128.81
2019-10-25 19:00:00,134.51152,14.33211,135.2729033834,5.08152,1.48211,5.2932500000000005,129.43,12.85,130.0663192375,133.44,5.08152,1.48211,5.2932500000000005,5.08152,1.48211,5.2932500000000005,0.0,0.0,0.0,133.15,137.79152,5.85211,137.9157357786,5.08152,1.48211,5.2932500000000005,132.71,4.37,132.7819302466,129.47,137.68152,13.78211,138.3696047026,5.08152,1.48211,5.2932500000000005,132.6,12.3,133.1692532081,129.47
2019-10-25 19:30:00,131.46864,13.13627,132.1232942859,1.83864,0.53627,1.9152500000000001,129.63,12.6,130.2409186853,133.89,1.83864,0.53627,1.9152500000000001,1.83864,0.53627,1.9152500000000001,0.0,0.0,0.0,133.52,134.74864,5.29627,134.8526842809,1.83864,0.53627,1.9152500000000001,132.91,4.76,132.9952093122,129.89,134.64864,12.58627,135.2356108662,1.83864,0.53627,1.9152500000000001,132.81,12.05,133.3555345683,129.89
2019-10-25 20:00:00,127.23928,10.79979,127.6967886791,1.67928,0.48979000000000006,1.74925,125.56,10.31,125.98257697,134.54,1.67928,0.48979000000000006,1.74925,1.67928,0.48979000000000006,1.74925,0.0,0.0,0.0,133.83,130.42928,7.71979,130.6575380105,1.67928,0.48979000000000006,1.74925,128.75,7.23,128.9528417678,130.53,130.30928,10.20979,130.7086388345,1.67928,0.48979000000000006,1.74925,128.63,9.72,128.9967259274,130.53
2019-10-25 20:30:00,121.26456,7.49133,121.495734646,1.68456,0.49133000000000004,1.75475,119.58,7.0,119.7847085399,134.05,1.68456,0.49133000000000004,1.75475,1.68456,0.49133000000000004,1.75475,0.0,0.0,0.0,132.9,124.25456,10.98133,124.7388683986,1.68456,0.49133000000000004,1.75475,122.57,10.49,123.0180677787,130.08,124.17456,6.84133,124.362876886,1.68456,0.49133000000000004,1.75475,122.49,6.35,122.6544846306,130.08
2019-10-25 21:00:00,117.4268,5.90615,117.5752353434,1.6668,0.48615,1.73625,115.76,5.42,115.886815471,134.74,1.6668,0.48615,1.73625,1.6668,0.48615,1.73625,0.0,0.0,0.0,133.38,120.3268,13.33615,121.0635853387,1.6668,0.48615,1.73625,118.66,12.85,119.353751931,130.72,120.1568,5.86615,120.2999098173,1.6668,0.48615,1.73625,118.49,5.38,118.6120756921,130.72
2019-10-25 21:30:00,111.91784,3.7606200000000003,111.9810036258,1.64784,0.48062000000000005,1.7165,110.27,3.2800000000000002,110.3187712948,134.24,1.64784,0.48062000000000005,1.7165,1.64784,0.48062000000000005,1.7165,0.0,0.0,0.0,133.66,114.25784,22.27062,116.408051769,1.64784,0.48062000000000005,1.7165,112.61,21.79,114.6988064454,130.25,112.66784,13.54062,113.4785907572,1.64784,0.48062000000000005,1.7165,111.02,13.06,111.7855267913,130.25
2019-10-25 22:00:00,106.32376,9.18693,106.7199213988,1.70376,0.49693000000000004,1.77475,104.62,8.69,104.9802862446,134.74,1.70376,0.49693000000000004,1.77475,1.70376,0.49693000000000004,1.77475,0.0,0.0,0.0,134.31,108.33376,27.81693,111.8480449108,1.70376,0.49693000000000004,1.77475,106.63,27.32,110.0742444898,130.72,106.34376,15.99693,107.5402113647,1.70376,0.49693000000000004,1.77475,104.64,15.5,105.7817545704,130.72
2019-10-25 22:30:00,100.5844,14.62545,101.6421433809,1.6644,0.48545000000000005,1.7337500000000001,98.92,14.14,99.9255022504,134.12,1.6644,0.48545000000000005,1.7337500000000001,1.6644,0.48545000000000005,1.7337500000000001,0.0,0.0,0.0,134.16,102.2744,34.06545,107.7984590755,1.6644,0.48545000000000005,1.7337500000000001,100.61,33.58,106.0659629664,130.11,99.6344,20.81545,101.7855423037,1.6644,0.48545000000000005,1.7337500000000001,97.97,20.33,100.0571326793,130.11
2019-10-25 23:00:00,95.112,16.141,96.4718841166,1.512,0.441,1.5750000000000002,93.6,15.7,94.9075866304,133.91,1.512,0.441,1.5750000000000002,1.512,0.441,1.5750000000000002,0.0,0.0,0.0,133.74,96.692,35.521,103.0101174885,1.512,0.441,1.5750000000000002,95.18,35.08,101.438842659,129.9,94.242,19.151,96.1681619092,1.512,0.441,1.5750000000000002,92.73,18.71,94.5987156361,129.9
2019-10-25 23:30:00,89.3552,17.8161,91.1140229945,1.0152,0.29610000000000003,1.0575,88.34,17.52,90.0605685081,134.57,1.0152,0.29610000000000003,1.0575,1.0152,0.29610000000000003,1.0575,0.0,0.0,0.0,134.14,90.8152,37.3961,98.2133842521,1.0152,0.29610000000000003,1.0575,89.8,37.1,97.1619781602,130.52,88.5652,17.5561,90.2884892899,1.0152,0.29610000000000003,1.0575,87.55,17.26,89.2351393791,130.52
2019-10-26 00:00:00,84.07504,19.57272,86.3232513243,0.6950400000000001,0.20272,0.724,83.38,19.37,85.60035806,135.2,0.6950400000000001,0.20272,0.724,0.6950400000000001,0.20272,0.724,0.0,0.0,0.0,134.53,85.41504,39.35272,94.0444875025,0.6950400000000001,0.20272,0.724,84.72,39.15,93.328457075,131.11,83.35504,16.00272,84.8772628022,0.6950400000000001,0.20272,0.724,82.66,15.8,84.1564946989,131.11
2019-10-26 00:30:00,80.12264,23.16327,83.4036840773,0.66264,0.19327000000000003,0.69025,79.46,22.97,82.7134360307,135.42,0.66264,0.19327000000000003,0.69025,0.66264,0.19327000000000003,0.69025,0.0,0.0,0.0,134.78,81.19264,40.89327,90.9093192223,0.66264,0.19327000000000003,0.69025,80.53,40.7,90.2306538821,131.34,79.22264,16.55327,80.933537154,0.66264,0.19327000000000003,0.69025,78.56,16.36,80.2453936373,131.34
2019-10-26 01:00:00,78.48208,33.39394,85.2912194182,0.56208,0.16394,0.5855,77.92,33.23,84.7098536181,134.11,0.56208,0.16394,0.5855,0.56208,0.16394,0.5855,0.0,0.0,0.0,134.95,78.83208,44.88394,90.7141935259,0.56208,0.16394,0.5855,78.27,44.72,90.1447241939,130.09,76.11208,29.60394,81.6666516116,0.56208,0.16394,0.5855,75.55,29.44,81.083389791,130.09
2019-10-26 01:30:00,78.464,27.73575,83.2218187981,0.534,0.15575,0.55625,77.93,27.58,82.6664460347,134.48,0.534,0.15575,0.55625,0.534,0.15575,0.55625,0.0,0.0,0.0,135.0,79.334,48.24575,92.8522264088,0.534,0.15575,0.55625,78.8,48.09,92.3151563937,130.45,76.614,26.87575,81.191199856,0.534,0.15575,0.55625,76.08,26.72,80.6357538565,130.45
2019-10-26 02:00:00,80.37832,27.78826,85.0462328375,0.50832,0.14826,0.5295,79.87,27.64,84.5173739535,134.18,0.50832,0.14826,0.5295,0.50832,0.14826,0.5295,0.0,0.0,0.0,134.68,81.27832,48.19826,94.4946430707,0.50832,0.14826,0.5295,80.77,48.05,93.9818886807,130.16,78.46832,26.55826,82.8409223624,0.50832,0.14826,0.5295,77.96,26.41,82.3119049713,130.16
2019-10-26 02:30:00,82.05928,28.67854,86.9263141439,0.5092800000000001,0.14854,0.5305,81.55,28.53,86.3965473847,134.46,0.5092800000000001,0.14854,0.5305,0.5092800000000001,0.14854,0.5305,0.0,0.0,0.0,134.89,83.32928,49.40854,96.8760689244,0.5092800000000001,0.14854,0.5305,82.82,49.26,96.362337041,130.43,80.05928,25.87854,84.1379055281,0.5092800000000001,0.14854,0.5305,79.55,25.73,83.6076276425,130.43
2019-10-26 03:00:00,81.26456,29.54008,86.4670170551,0.51456,0.15008000000000002,0.536,80.75,29.39,85.9321511426,134.74,0.51456,0.15008000000000002,0.536,0.51456,0.15008000000000002,0.536,0.0,0.0,0.0,135.11,82.17456,50.15008,96.2688362618,0.51456,0.15008000000000002,0.536,81.66,50.0,95.7515305361,130.7,79.31456,25.30008,83.2519878201,0.51456,0.15008000000000002,0.536,78.8,25.15,82.7161562211,130.7
2019-10-26 03:30:00,80.35352,29.91686,85.74209403,0.5035200000000001,0.14686000000000002,0.5245000000000001,79.85,29.77,85.218984974,134.96,0.5035200000000001,0.14686000000000002,0.5245000000000001,0.5035200000000001,0.14686000000000002,0.5245000000000001,0.0,0.0,0.0,135.27,81.22352,50.61686,95.7043714647,0.5035200000000001,0.14686000000000002,0.5245000000000001,80.72,50.47,95.199471112,130.89,78.41352,25.13686,82.3440456223,0.5035200000000001,0.14686000000000002,0.5245000000000001,77.91,24.99,81.8197298944,130.89
2019-10-26 04:00:00,79.1512,30.4491,84.8060148353,0.5112,0.1491,0.5325,78.64,30.3,84.2753795601,135.3,0.5112,0.1491,0.5325,0.5112,0.1491,0.5325,0.0,0.0,0.0,135.56,80.0012,51.2391,95.003354521,0.5112,0.1491,0.5325,79.49,51.09,94.4925827777,131.22,77.2712,24.8791,81.1776321794,0.5112,0.1491,0.5325,76.76,24.73,80.645337745,131.22
2019-10-26 04:30:00,78.40192,32.18806,84.7521814837,0.5419200000000001,0.15806,0.5645,77.86,32.03,84.1908575797,135.64,0.5419200000000001,0.15806,0.5645,0.5419200000000001,0.15806,0.5645,0.0,0.0,0.0,135.93,79.12192,51.08806,94.182100736,0.5419200000000001,0.15806,0.5645,78.58,50.93,93.6412371768,131.55,76.42192,25.38806,80.5286498524,0.5419200000000001,0.15806,0.5645,75.88,25.23,79.9645377652,131.55
2019-10-26 05:00:00,77.84712,30.61541,83.6509260066,0.5671200000000001,0.16541,0.59075,77.28,30.45,83.0626323927,135.64,0.5671200000000001,0.16541,0.59075,0.5671200000000001,0.16541,0.59075,0.0,0.0,0.0,135.87,78.67712,51.49541,94.0311994104,0.5671200000000001,0.16541,0.59075,78.11,51.33,93.466255943,131.55,76.02712,25.04541,80.0462087645,0.5671200000000001,0.16541,0.59075,75.46,24.88,79.4558116188,131.55
2019-10-26 05:30:00,78.5816,30.3038,84.2222544996,0.5616,0.1638,0.585,78.02,30.14,83.6393448085,135.54,0.5616,0.1638,0.585,0.5616,0.1638,0.585,0.0,0.0,0.0,135.82,79.4116,51.1438,94.4557594485,0.5616,0.1638,0.585,78.85,50.98,93.8950632355,131.46,76.7116,25.2438,80.7583990245,0.5616,0.1638,0.585,76.15,25.08,80.1737419608,131.46
2019-10-26 06:00:00,80.17104,30.00072,85.6004606016,0.5510400000000001,0.16072,0.5740000000000001,79.62,29.84,85.0280541939,135.32,0.5510400000000001,0.16072,0.5740000000000001,0.5510400000000001,0.16072,0.5740000000000001,0.0,0.0,0.0,135.62,81.05104,50.76072,95.6343127753,0.5510400000000001,0.16072,0.5740000000000001,80.5,50.6,95.0821223995,131.24,78.25104,25.31072,82.2426763183,0.5510400000000001,0.16072,0.5740000000000001,77.7,25.15,81.6689200369,131.24
2019-10-26 06:30:00,85.95784,27.355620000000002,90.205765908,0.56784,0.16562000000000002,0.5915,85.39,27.19,89.6144419165,135.03,0.56784,0.16562000000000002,0.5915,0.56784,0.16562000000000002,0.5915,0.0,0.0,0.0,135.67,86.96784,48.00562,99.3375293927,0.56784,0.16562000000000002,0.5915,86.4,47.84,98.7604455235,130.97,83.85784,27.63562,88.2941947256,0.56784,0.16562000000000002,0.5915,83.29,27.47,87.703050118,130.97
2019-10-26 07:00:00,91.90688,24.01409,94.9923739563,0.5968800000000001,0.17409000000000002,0.62175,91.31,23.84,94.3708731548,134.24,0.5968800000000001,0.17409000000000002,0.62175,0.5968800000000001,0.17409000000000002,0.62175,0.0,0.0,0.0,135.27,93.04688,44.42409,103.1078156594,0.5968800000000001,0.17409000000000002,0.62175,92.45,44.25,102.4942193492,130.2,89.60688,30.30409,94.5924458615,0.5968800000000001,0.17409000000000002,0.62175,89.01,30.13,93.9712562436,130.2
2019-10-26 07:30:00,99.56296,20.77003,101.706327975,0.58296,0.17003000000000001,0.6072500000000001,98.98,20.6,101.1009416376,133.27,0.58296,0.17003000000000001,0.6072500000000001,0.58296,0.17003000000000001,0.6072500000000001,0.0,0.0,0.0,134.71,100.88296,40.84003,108.8360219264,0.58296,0.17003000000000001,0.6072500000000001,100.3,40.67,108.231875619,129.28,97.01296,32.54003,102.3248159557,0.58296,0.17003000000000001,0.6072500000000001,96.43,32.37,101.7180505122,129.28
2019-10-26 08:00:00,106.0076,17.7743,107.4873806465,0.5976,0.1743,0.6225,105.41,17.6,106.8692102525,132.3,0.5976,0.1743,0.6225,0.5976,0.1743,0.6225,0.0,0.0,0.0,134.13,107.4476,37.5743,113.8280051931,0.5976,0.1743,0.6225,106.85,37.4,113.2063712871,128.34,103.2176,34.7143,108.8988318314,0.5976,0.1743,0.6225,102.62,34.54,108.2768488644,128.34
