Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-10-26 08:30:00,112.82824,13.01782,113.576737843,0.6782400000000001,0.19782000000000002,0.7065,112.15,12.82,112.8803565728,131.99,0.6782400000000001,0.19782000000000002,0.7065,0.6782400000000001,0.19782000000000002,0.7065,0.0,0.0,0.0,133.88,114.55824,32.81782,119.1662689751,0.6782400000000001,0.19782000000000002,0.7065,113.88,32.62,118.4597771398,128.04,110.32824,34.28782,115.5334373324,0.6782400000000001,0.19782000000000002,0.7065,109.65,34.09,114.8270464655,128.04
2019-10-26 09:00:00,117.68376,6.55693,117.8662831295,0.7437600000000001,0.21693,0.77475,116.94,6.34,117.1117380966,132.63,0.7437600000000001,0.21693,0.77475,0.7437600000000001,0.21693,0.77475,0.0,0.0,0.0,133.81,119.80376,25.49693,122.486874193,0.7437600000000001,0.21693,0.77475,119.06,25.28,121.7142637492,128.65,116.49376,27.43693,119.6811649624,0.7437600000000001,0.21693,0.77475,115.75,27.22,118.9074888306,128.65
2019-10-26 09:30:00,120.7312,5.55535,120.8589449195,0.8412000000000001,0.24535,0.8762500000000001,119.89,5.31,120.0075339302,132.51,0.8412000000000001,0.24535,0.8762500000000001,0.8412000000000001,0.24535,0.8762500000000001,0.0,0.0,0.0,133.81,122.9212,24.47535,125.3342098833,0.8412000000000001,0.24535,0.8762500000000001,122.08,24.23,124.4613164803,128.55,119.5112,28.43535,122.8474503401,0.8412000000000001,0.24535,0.8762500000000001,118.67,28.19,121.972312432,128.55
2019-10-26 10:00:00,124.24152,3.89961,124.302704114,0.82152,0.23961000000000002,0.8557500000000001,123.42,3.66,123.4742564262,132.4,0.82152,0.23961000000000002,0.8557500000000001,0.82152,0.23961000000000002,0.8557500000000001,0.0,0.0,0.0,133.95,126.51152,22.60961,128.5159879434,0.82152,0.23961000000000002,0.8557500000000001,125.69,22.37,127.6651596952,128.45,122.98152,29.94961,126.5758010074,0.82152,0.23961000000000002,0.8557500000000001,122.16,29.71,125.720919898,128.45
2019-10-26 10:30:00,128.52744,8.89467,128.8348477213,0.90744,0.26467,0.94525,127.62,8.63,127.9114588299,132.89,0.90744,0.26467,0.94525,0.90744,0.26467,0.94525,0.0,0.0,0.0,133.95,129.06744,9.18467,129.3938260937,0.90744,0.26467,0.94525,128.16,8.92,128.4700432007,128.91,127.18744,25.28467,129.6763641947,0.90744,0.26467,0.94525,126.28,25.02,128.7347614283,128.91
2019-10-26 11:00:00,128.63928,8.21854,128.9015467659,0.98928,0.28854,1.0305,127.65,7.93,127.8960804716,132.86,0.98928,0.28854,1.0305,0.98928,0.28854,1.0305,0.0,0.0,0.0,134.03,129.17928,8.49854,129.4585322157,0.98928,0.28854,1.0305,128.19,8.21,128.4526379643,128.91,127.27928,25.95854,129.8994261583,0.98928,0.28854,1.0305,126.29,25.67,128.8724679674,128.91
2019-10-26 11:30:00,129.84328,7.28429,130.0474461186,1.04328,0.30429,1.08675,128.8,6.98,128.9889933289,132.44,1.04328,0.30429,1.08675,1.04328,0.30429,1.08675,0.0,0.0,0.0,133.72,130.42328,7.56429,130.6424527065,1.04328,0.30429,1.08675,129.38,7.26,129.5835329045,128.49,128.49328,26.73429,131.2449818735,1.04328,0.30429,1.08675,127.45,26.43,130.1616203034,128.49
2019-10-26 12:00:00,131.08288,7.56459,131.3009689643,1.11288,0.32459000000000005,1.1592500000000001,129.97,7.24,130.171496496,132.63,1.11288,0.32459000000000005,1.1592500000000001,1.11288,0.32459000000000005,1.1592500000000001,0.0,0.0,0.0,133.89,131.64288,7.86459,131.8775933605,1.11288,0.32459000000000005,1.1592500000000001,130.53,7.54,130.7475908,128.67,129.70288,26.55459,132.3932903525,1.11288,0.32459000000000005,1.1592500000000001,128.59,26.23,131.2379556378,128.67
2019-10-26 12:30:00,129.48552,7.97036,129.7305921061,1.23552,0.36036,1.287,128.25,7.61,128.4755797808,132.78,1.23552,0.36036,1.287,1.23552,0.36036,1.287,0.0,0.0,0.0,133.97,130.03552,8.25036,130.296987309,1.23552,0.36036,1.287,128.8,7.89,129.0414355934,128.8,128.14552,26.33036,130.8226362439,1.23552,0.36036,1.287,126.91,25.97,129.5399127682,128.8
2019-10-26 13:00:00,130.20768,9.37224,130.5445472381,1.20768,0.35224000000000005,1.258,129.0,9.02,129.3149658779,132.84,1.20768,0.35224000000000005,1.258,1.20768,0.35224000000000005,1.258,0.0,0.0,0.0,133.88,130.75768,9.67224,131.1149232757,1.20768,0.35224000000000005,1.258,129.55,9.32,129.8848139699,128.88,128.83768,24.90224,131.2222136103,1.20768,0.35224000000000005,1.258,127.63,24.55,129.9696864657,128.88
2019-10-26 13:30:00,127.64008,11.45544,128.1531003449,1.39008,0.40544,1.448,126.25,11.05,126.7326516727,133.34,1.39008,0.40544,1.448,1.39008,0.40544,1.448,0.0,0.0,0.0,134.12,128.14008,11.75544,128.6781662599,1.39008,0.40544,1.448,126.75,11.35,127.2571608987,129.35,126.29008,23.26544,128.4152055046,1.39008,0.40544,1.448,124.9,22.86,126.9747596966,129.35
2019-10-26 14:00:00,124.4296,12.6728,125.0732793845,1.6896,0.4928,1.76,122.74,12.18,123.3428554883,133.63,1.6896,0.4928,1.76,1.6896,0.4928,1.76,0.0,0.0,0.0,134.23,124.9096,12.9528,125.5793900288,1.6896,0.4928,1.76,123.22,12.46,123.8483750398,129.63,123.1296,22.3828,125.1474655437,1.6896,0.4928,1.76,121.44,21.89,123.3971057197,129.63
2019-10-26 14:30:00,123.03616,12.87138,123.7075951211,1.61616,0.47138,1.6835,121.42,12.4,122.0515317397,133.34,1.61616,0.47138,1.6835,1.61616,0.47138,1.6835,0.0,0.0,0.0,133.89,123.52616,13.14138,124.2232187341,1.61616,0.47138,1.6835,121.91,12.67,122.5666226997,129.36,121.75616,22.01138,123.7297997552,1.61616,0.47138,1.6835,120.14,21.54,122.0556889293,129.36
2019-10-26 15:00:00,121.89216,13.20063,122.6048747068,1.44216,0.42063000000000006,1.50225,120.45,12.78,121.1260950415,133.45,1.44216,0.42063000000000006,1.50225,1.44216,0.42063000000000006,1.50225,0.0,0.0,0.0,133.94,122.39216,13.46063,123.1301319315,1.44216,0.42063000000000006,1.50225,120.95,13.04,121.6509108063,129.46,120.64216,21.61063,122.5624334715,1.44216,0.42063000000000006,1.50225,119.2,21.19,121.0688072957,129.46
2019-10-26 15:30:00,119.97752,13.64136,120.7505362638,1.30752,0.38136000000000003,1.362,118.67,13.26,119.4085277524,133.38,1.30752,0.38136000000000003,1.362,1.30752,0.38136000000000003,1.362,0.0,0.0,0.0,133.8,120.44752,13.89136,121.2459275885,1.30752,0.38136000000000003,1.362,119.14,13.51,119.9035433171,129.41,118.73752,21.09136,120.5962027694,1.30752,0.38136000000000003,1.362,117.43,20.71,119.2422282583,129.41
2019-10-26 16:00:00,120.21912,13.99391,121.0308486736,1.17912,0.34391000000000005,1.22825,119.04,13.65,119.8200488232,133.22,1.17912,0.34391000000000005,1.22825,1.17912,0.34391000000000005,1.22825,0.0,0.0,0.0,133.6,120.70912,14.26391,121.5489645355,1.17912,0.34391000000000005,1.22825,119.53,13.92,120.3378049492,129.25,118.99912,20.58391,120.7662531987,1.17912,0.34391000000000005,1.22825,117.82,20.24,119.5458489451,129.25
2019-10-26 16:30:00,122.41584,13.50212,123.1582117741,1.03584,0.30212,1.079,121.38,13.2,122.0956362857,132.94,1.03584,0.30212,1.079,1.03584,0.30212,1.079,0.0,0.0,0.0,133.41,122.90584,13.77212,123.6750451603,1.03584,0.30212,1.079,121.87,13.47,122.6121437705,128.98,121.14584,20.86212,122.9290144766,1.03584,0.30212,1.079,120.11,20.56,121.8569887204,128.98
2019-10-26 17:00:00,124.85136,13.00123,125.5264676288,0.8613600000000001,0.25123,0.8972500000000001,123.99,12.75,124.6438229516,132.53,0.8613600000000001,0.25123,0.8972500000000001,0.8613600000000001,0.25123,0.8972500000000001,0.0,0.0,0.0,133.08,125.35136,13.30123,126.0550918185,0.8613600000000001,0.25123,0.8972500000000001,124.49,13.05,125.1721318825,128.59,123.53136,21.06123,125.3138951296,0.8613600000000001,0.25123,0.8972500000000001,122.67,20.81,124.4226064668,128.59
2019-10-26 17:30:00,127.5632,11.50635,128.0810918308,0.6732,0.19635000000000002,0.70125,126.89,11.31,127.3930461211,132.03,0.6732,0.19635000000000002,0.70125,0.6732,0.19635000000000002,0.70125,0.0,0.0,0.0,132.77,128.0832,11.80635,128.6261871571,0.6732,0.19635000000000002,0.70125,127.41,11.61,127.93787633069999,128.09,126.2132,22.15635,128.1431843664,0.6732,0.19635000000000002,0.70125,125.54,21.96,127.4461972756,128.09
2019-10-26 18:00:00,130.37664,7.97527,130.6203398758,0.56664,0.16527,0.59025,129.81,7.8100000000000005,130.044731535,132.03,0.56664,0.16527,0.59025,0.56664,0.16527,0.59025,0.0,0.0,0.0,132.21,131.12664,8.50527,131.4021892339,0.56664,0.16527,0.59025,130.56,8.34,130.8261029,128.09,130.13664,16.38527,131.1641038679,0.56664,0.16527,0.59025,129.57,16.22,130.5812900074,128.09
2019-10-26 18:30:00,134.24888,5.09009,134.3453415548,0.54888,0.16009,0.5717500000000001,133.7,4.93,133.790862543,132.86,0.54888,0.16009,0.5717500000000001,0.54888,0.16009,0.5717500000000001,0.0,0.0,0.0,132.48,135.21888,5.72009,135.3398128344,0.54888,0.16009,0.5717500000000001,134.67,5.5600000000000005,134.7847265086,128.91,135.11888,11.13009,135.5765121098,0.54888,0.16009,0.5717500000000001,134.57,10.97,135.0163908568,128.91
2019-10-26 19:00:00,132.1764,6.43395,132.332900027,0.5964,0.17395000000000002,0.6212500000000001,131.58,6.26,131.7288275208,133.77,0.5964,0.17395000000000002,0.6212500000000001,0.5964,0.17395000000000002,0.6212500000000001,0.0,0.0,0.0,133.19,133.1264,7.07395,133.3142120914,0.5964,0.17395000000000002,0.6212500000000001,132.53,6.9,132.7094981529,129.79,133.0164,10.03395,133.3943133029,0.5964,0.17395000000000002,0.6212500000000001,132.42,9.86,132.7865806473,129.79
2019-10-26 19:30:00,127.58232,8.38151,127.857334895,0.6223200000000001,0.18151,0.6482500000000001,126.96,8.2,127.2245322255,134.48,0.6223200000000001,0.18151,0.6482500000000001,0.6223200000000001,0.18151,0.6482500000000001,0.0,0.0,0.0,133.59,128.45232,9.01151,128.7680310708,0.6223200000000001,0.18151,0.6482500000000001,127.83,8.83,128.1346081275,130.46,128.40232,8.33151,128.6723351784,0.6223200000000001,0.18151,0.6482500000000001,127.78,8.15,128.0396458133,130.46
2019-10-26 20:00:00,122.78456,10.525079999999999,123.2348387567,0.63456,0.18508000000000002,0.661,122.15,10.34,122.58685941,135.07,0.63456,0.18508000000000002,0.661,0.63456,0.18508000000000002,0.661,0.0,0.0,0.0,133.86,123.62456,11.14508,124.1259225279,0.63456,0.18508000000000002,0.661,122.99,10.96,123.4773732309,131.03,123.56456,6.32508,123.7263396573,0.63456,0.18508000000000002,0.661,122.93,6.14,123.0832421575,131.03
2019-10-26 20:30:00,119.68176,17.58843,120.9672540259,0.6117600000000001,0.17843,0.6372500000000001,119.07,17.41,120.3360835327,134.38,0.6117600000000001,0.17843,0.6372500000000001,0.6117600000000001,0.17843,0.6372500000000001,0.0,0.0,0.0,134.2,120.15176,18.16843,121.5176418458,0.6117600000000001,0.17843,0.6372500000000001,119.54,17.99,120.8861104511,130.38,118.54176,16.18843,119.6420249317,0.6117600000000001,0.17843,0.6372500000000001,117.93,16.01,119.0117851307,130.38
2019-10-26 21:00:00,116.44416,19.13913,118.0065620856,0.61416,0.17913,0.63975,115.83,18.96,117.3715063378,133.1,0.61416,0.17913,0.63975,0.61416,0.17913,0.63975,0.0,0.0,0.0,132.83,116.84416,19.40913,118.4452280738,0.61416,0.17913,0.63975,116.23,19.23,117.810041168,129.14,115.20416,15.17913,116.199847112,0.61416,0.17913,0.63975,114.59,15.0,115.5675910452,129.14
2019-10-26 21:30:00,112.89192,20.43431,114.7263989954,0.63192,0.18431,0.65825,112.26,20.25,114.0717760886,133.1,0.63192,0.18431,0.65825,0.63192,0.18431,0.65825,0.0,0.0,0.0,132.65,113.27192,20.70431,115.1485836346,0.63192,0.18431,0.65825,112.64,20.52,114.4938426292,129.14,111.71192,13.95431,112.5800863282,0.63192,0.18431,0.65825,111.08,13.77,111.9302430088,129.14
2019-10-26 22:00:00,109.1324,22.1432,111.3561944213,0.6624,0.1932,0.6900000000000001,108.47,21.95,110.6686197619,133.68,0.6624,0.1932,0.6900000000000001,0.6624,0.1932,0.6900000000000001,0.0,0.0,0.0,133.01,109.4824,22.4132,111.7530645844,0.6624,0.1932,0.6900000000000001,108.82,22.22,111.0653897486,129.67,108.0024,12.5932,108.7341119061,0.6624,0.1932,0.6900000000000001,107.34,12.4,108.0538550909,129.67
2019-10-26 22:30:00,104.57936,24.50773,107.4126220133,0.8493600000000001,0.24773000000000003,0.88475,103.73,24.26,106.5291532868,134.14,0.8493600000000001,0.24773000000000003,0.88475,0.8493600000000001,0.24773000000000003,0.88475,0.0,0.0,0.0,133.15,104.90936,24.75773,107.7910896613,0.8493600000000001,0.24773000000000003,0.88475,104.06,24.51,106.9075474417,130.12,103.50936,10.61773,104.0525050057,0.8493600000000001,0.24773000000000003,0.88475,102.66,10.37,103.1824234063,130.12
2019-10-26 23:00:00,99.23616,26.74013,102.7757267255,0.6861600000000001,0.20013000000000003,0.7147500000000001,98.55,26.54,102.0611292315,134.83,0.6861600000000001,0.20013000000000003,0.7147500000000001,0.6861600000000001,0.20013000000000003,0.7147500000000001,0.0,0.0,0.0,133.55,99.52616,26.97013,103.1156847262,0.6861600000000001,0.20013000000000003,0.7147500000000001,98.84,26.77,102.401066889,130.78,98.24616,8.67013,98.627983397,0.6861600000000001,0.20013000000000003,0.7147500000000001,97.56,8.47,97.9269855556,130.78
2019-10-26 23:30:00,92.79168,32.75924,98.404591776,0.75168,0.21924000000000002,0.783,92.04,32.54,97.6228108589,134.16,0.75168,0.21924000000000002,0.783,0.75168,0.21924000000000002,0.783,0.0,0.0,0.0,133.65,92.82168,32.95924,98.499623245,0.75168,0.21924000000000002,0.783,92.07,32.74,97.7179231257,130.14,90.85168,16.01924,92.2531506725,0.75168,0.21924000000000002,0.783,90.1,15.8,91.4748599343,130.14
2019-10-27 00:00:00,88.1708,35.95315,95.2193203481,0.7308,0.21315,0.7612500000000001,87.44,35.74,94.4621680886,134.12,0.7308,0.21315,0.7612500000000001,0.7308,0.21315,0.7612500000000001,0.0,0.0,0.0,133.83,88.0908,35.70315,95.0510597761,0.7308,0.21315,0.7612500000000001,87.36,35.49,94.2937415739,130.07,85.9408,18.68315,87.9481733668,0.7308,0.21315,0.7612500000000001,85.21,18.47,87.188789417,130.07
2019-10-27 00:30:00,84.4548,37.11265,92.2494554621,0.6948000000000001,0.20265000000000002,0.72375,83.76,36.91,91.5318835161,134.92,0.6948000000000001,0.20265000000000002,0.72375,0.6948000000000001,0.20265000000000002,0.72375,0.0,0.0,0.0,134.51,84.3548,36.83265,92.045512596,0.6948000000000001,0.20265000000000002,0.72375,83.66,36.63,91.3277203263,130.84,82.3548,18.20265,84.3424540197,0.6948000000000001,0.20265000000000002,0.72375,81.66,18.0,83.6203061463,130.84
2019-10-27 01:00:00,81.77752,41.54761,91.726586517,0.67752,0.19761,0.7057500000000001,81.1,41.35,91.0331395702,134.52,0.67752,0.19761,0.7057500000000001,0.67752,0.19761,0.7057500000000001,0.0,0.0,0.0,134.83,81.55752,42.12761,91.7952318634,0.67752,0.19761,0.7057500000000001,80.88,41.93,91.1026854708,130.46,79.09752,24.78761,82.8905500022,0.67752,0.19761,0.7057500000000001,78.42,24.59,82.1849408347,130.46
2019-10-27 01:30:00,81.8896,44.83655,93.3607133866,0.6396000000000001,0.18655000000000002,0.66625,81.25,44.65,92.71022058,133.71,0.6396000000000001,0.18655000000000002,0.66625,0.6396000000000001,0.18655000000000002,0.66625,0.0,0.0,0.0,134.69,81.4996,44.00655,92.6216024643,0.6396000000000001,0.18655000000000002,0.66625,80.86,43.82,91.9702778076,129.66,78.6496,30.35655,84.3046837848,0.6396000000000001,0.18655000000000002,0.66625,78.01,30.17,83.6408333292,129.66
2019-10-27 02:00:00,83.2568,44.0274,94.1812438705,0.6768000000000001,0.19740000000000002,0.705,82.58,43.83,93.4907765504,134.32,0.6768000000000001,0.19740000000000002,0.705,0.6768000000000001,0.19740000000000002,0.705,0.0,0.0,0.0,135.24,82.8668,43.2074,93.4547267772,0.6768000000000001,0.19740000000000002,0.705,82.19,43.01,92.7634421526,130.25,79.9268,30.8174,85.6621590961,0.6768000000000001,0.19740000000000002,0.705,79.25,30.62,84.9596780832,130.25
2019-10-27 02:30:00,83.2488,44.51965,94.4053067235,0.7188,0.20965000000000003,0.74875,82.53,44.31,93.6727121418,134.08,0.7188,0.20965000000000003,0.74875,0.7188,0.20965000000000003,0.74875,0.0,0.0,0.0,134.92,82.8388,43.69965,93.6585617846,0.7188,0.20965000000000003,0.74875,82.12,43.49,92.9251015603,130.03,79.9288,30.50965,85.5537948461,0.7188,0.20965000000000003,0.74875,79.21,30.3,84.8075120493,130.03
2019-10-27 03:00:00,81.64704,45.33997,93.3913915753,0.85704,0.24997000000000003,0.89275,80.79,45.09,92.5209824851,134.08,0.85704,0.24997000000000003,0.89275,0.85704,0.24997000000000003,0.89275,0.0,0.0,0.0,134.92,81.24704,44.48997,92.6306587441,0.85704,0.24997000000000003,0.89275,80.39,44.24,91.7590851088,130.03,78.42704,30.42997,84.1236213995,0.85704,0.24997000000000003,0.89275,77.57,30.18,83.2342315397,130.03
2019-10-27 03:30:00,79.6296,45.8178,91.870256302,0.8496,0.24780000000000002,0.885,78.78,45.57,91.0105120302,134.19,0.8496,0.24780000000000002,0.885,0.8496,0.24780000000000002,0.885,0.0,0.0,0.0,134.92,79.2196,44.9678,91.0925247262,0.8496,0.24780000000000002,0.885,78.37,44.72,90.2315648762,130.12,76.4996,29.6778,82.0546196932,0.8496,0.24780000000000002,0.885,75.65,29.43,81.172947464,130.12
2019-10-27 04:00:00,77.52712,46.36291,90.3325730795,0.8671200000000001,0.25291,0.9032500000000001,76.66,46.11,89.4588603773,133.95,0.8671200000000001,0.25291,0.9032500000000001,0.8671200000000001,0.25291,0.9032500000000001,0.0,0.0,0.0,134.65,77.12712,45.49291,89.5443884326,0.8671200000000001,0.25291,0.9032500000000001,76.26,45.24,88.6693024671,129.88,74.52712,29.49291,80.1506291664,0.8671200000000001,0.25291,0.9032500000000001,73.66,29.24,79.2513293264,129.88
2019-10-27 04:30:00,75.84616,46.55638,88.9951487748,1.01616,0.29638000000000003,1.0585,74.83,46.26,87.9745218799,133.95,1.01616,0.29638000000000003,1.0585,1.01616,0.29638000000000003,1.0585,0.0,0.0,0.0,134.65,75.44616,45.68638,88.2007277535,1.01616,0.29638000000000003,1.0585,74.43,45.39,87.178420495,129.88,72.91616,28.99638,78.470099033,1.01616,0.29638000000000003,1.0585,71.9,28.7,77.4164065299,129.88
2019-10-27 05:00:00,75.60888,46.76134,88.900650467,0.9988800000000001,0.29134000000000004,1.0405,74.61,46.47,87.898310564,133.8,0.9988800000000001,0.29134000000000004,1.0405,0.9988800000000001,0.29134000000000004,1.0405,0.0,0.0,0.0,134.56,75.20888,45.88134,88.0992224202,0.9988800000000001,0.29134000000000004,1.0405,74.21,45.59,87.0951904527,129.72,72.70888,28.84134,78.2202283546,0.9988800000000001,0.29134000000000004,1.0405,71.71,28.55,77.1843675883,129.72
2019-10-27 05:30:00,75.06168,46.21299,88.1470149759,0.90168,0.26299,0.93925,74.16,45.95,87.2416649314,131.8,0.90168,0.26299,0.93925,0.90168,0.26299,0.93925,0.0,0.0,0.0,132.65,74.67168,45.34299,87.3604403386,0.90168,0.26299,0.93925,73.77,45.08,86.4535673064,127.8,72.18168,29.32299,77.9104143883,0.90168,0.26299,0.93925,71.28,29.06,76.9761131781,127.8
2019-10-27 06:00:00,74.8488,45.9309,87.8179391483,0.9288000000000001,0.27090000000000003,0.9675,73.92,45.66,86.8849929505,132.3,0.9288000000000001,0.27090000000000003,0.9675,0.9288000000000001,0.27090000000000003,0.9675,0.0,0.0,0.0,133.26,74.4588,45.0509,87.0269871261,0.9288000000000001,0.27090000000000003,0.9675,73.53,44.78,86.0924462424,128.27,71.9688,29.4609,77.7653701994,0.9288000000000001,0.27090000000000003,0.9675,71.04,29.19,76.803240166,128.27
2019-10-27 06:30:00,77.3256,43.9958,88.9656047751,0.7056,0.2058,0.735,76.62,43.79,88.2507138781,132.86,0.7056,0.2058,0.735,0.7056,0.2058,0.735,0.0,0.0,0.0,134.06,76.9356,43.1458,88.2079735908,0.7056,0.2058,0.735,76.23,42.94,87.4920367805,128.81,74.2956,29.0958,79.7897346593,0.7056,0.2058,0.735,73.59,28.89,79.0577017121,128.81
2019-10-27 07:00:00,78.50648,43.33689,89.6735938661,0.60648,0.17689000000000002,0.63175,77.9,43.16,89.0572602318,132.55,0.60648,0.17689000000000002,0.63175,0.60648,0.17689000000000002,0.63175,0.0,0.0,0.0,133.91,78.10648,42.49689,88.9191086194,0.60648,0.17689000000000002,0.63175,77.5,42.32,88.3019388236,128.52,75.40648,30.13689,81.2057224884,0.60648,0.17689000000000002,0.63175,74.8,29.96,80.5769297008,128.52
2019-10-27 07:30:00,83.32512,41.89066,93.2625488513,0.5851200000000001,0.17066,0.6095,82.74,41.72,92.6631857859,132.23,0.5851200000000001,0.17066,0.6095,0.5851200000000001,0.17066,0.6095,0.0,0.0,0.0,133.81,82.94512,41.06066,92.5519893436,0.5851200000000001,0.17066,0.6095,82.36,40.89,91.9519532147,128.21,79.99512,32.13066,86.2067197836,0.5851200000000001,0.17066,0.6095,79.41,31.96,85.6001734811,128.21
2019-10-27 08:00:00,87.71344,40.68142,96.6882903451,0.55344,0.16142,0.5765,87.16,40.52,96.1183437227,131.99,0.55344,0.16142,0.5765,0.55344,0.16142,0.5765,0.0,0.0,0.0,133.05,87.30344,39.88142,95.9813434843,0.55344,0.16142,0.5765,86.75,39.72,95.4109055612,127.98,84.12344,32.91142,90.3322463124,0.55344,0.16142,0.5765,83.57,32.75,89.7580492212,127.98
2019-10-27 08:30:00,93.026,38.8805,100.8242528177,0.756,0.2205,0.7875000000000001,92.27,38.66,100.0417337915,132.88,0.756,0.2205,0.7875000000000001,0.756,0.2205,0.7875000000000001,0.0,0.0,0.0,133.53,92.636,38.1105,100.1690506407,0.756,0.2205,0.7875000000000001,91.88,37.89,99.3860478136,128.84,89.186,34.3505,95.5724826833,0.756,0.2205,0.7875000000000001,88.43,34.13,94.7877724182,128.84
2019-10-27 09:00:00,97.3004,32.87095,102.7028100592,1.3404,0.39095,1.39625,95.96,32.48,101.3078081887,132.3,1.3404,0.39095,1.39625,1.3404,0.39095,1.39625,0.0,0.0,0.0,133.18,97.1204,32.63095,102.455604991,1.3404,0.39095,1.39625,95.78,32.24,101.0605066285,128.31,94.1104,29.32095,98.5722349197,1.3404,0.39095,1.39625,92.77,28.93,97.1762203422,128.31
2019-10-27 09:30:00,103.11656,28.76983,107.0547900118,3.01656,0.8798300000000001,3.14225,100.1,27.89,103.9127619689,132.5,3.01656,0.8798300000000001,3.14225,3.01656,0.8798300000000001,3.14225,0.0,0.0,0.0,133.54,103.09656,28.55983,106.9792717,3.01656,0.8798300000000001,3.14225,100.08,27.68,103.8373189176,128.5,100.45656,26.02983,103.7741417544,3.01656,0.8798300000000001,3.14225,97.44,25.15,100.6333746826,128.5
2019-10-27 10:00:00,107.7356,27.4858,111.1864591981,4.5456,1.3258,4.735,103.19,26.16,106.4543174324,132.64,4.5456,1.3258,4.735,4.5456,1.3258,4.735,0.0,0.0,0.0,133.73,107.7156,27.2858,111.1177994968,4.5456,1.3258,4.735,103.17,25.96,106.3859506702,128.63,104.9956,27.6658,108.5793373944,4.5456,1.3258,4.735,100.45,26.34,103.8460307378,128.63
2019-10-27 10:30:00,110.11592,26.64131,113.292873721,5.69592,1.66131,5.93325,104.42,24.98,107.3663671733,132.82,5.69592,1.66131,5.93325,5.69592,1.66131,5.93325,0.0,0.0,0.0,133.97,110.07592,26.44131,113.2071156702,5.69592,1.66131,5.93325,104.38,24.78,107.2810924627,128.79,107.29592,29.19131,111.1959847664,5.69592,1.66131,5.93325,101.6,27.53,105.2637682206,128.79
2019-10-27 11:00:00,109.896,26.360500000000002,113.0133035366,6.756,1.9705,7.0375,103.14,24.39,105.9845823693,132.66,6.756,1.9705,7.0375,6.756,1.9705,7.0375,0.0,0.0,0.0,133.69,109.856,26.1605,112.9279084029,6.756,1.9705,7.0375,103.1,24.19,105.8997927288,128.65,107.126,30.1905,111.2989046049,6.756,1.9705,7.0375,100.37,28.22,104.2617154089,128.65
2019-10-27 11:30:00,110.17256,26.10033,113.2219952265,7.61256,2.22033,7.92975,102.56,23.88,105.3034092516,132.24,7.61256,2.22033,7.92975,7.61256,2.22033,7.92975,0.0,0.0,0.0,133.24,110.13256,25.89033,113.1348308863,7.61256,2.22033,7.92975,102.52,23.67,105.2170105069,128.23,107.43256,31.08033,111.838016171,7.61256,2.22033,7.92975,99.82,28.86,103.9082864838,128.23
2019-10-27 12:00:00,108.9468,27.02615,112.2489109705,8.1468,2.37615,8.48625,100.8,24.65,103.7702389898,132.34,8.1468,2.37615,8.48625,8.1468,2.37615,8.48625,0.0,0.0,0.0,133.24,108.8768,26.82615,112.1329563601,8.1468,2.37615,8.48625,100.73,24.45,103.6548860402,128.33,106.2468,30.32615,110.4900804781,8.1468,2.37615,8.48625,98.1,27.95,102.0039827654,128.33
2019-10-27 12:30:00,108.26112,27.18866,111.622996449,8.36112,2.43866,8.7095,99.9,24.75,102.9202239601,132.41,8.36112,2.43866,8.7095,8.36112,2.43866,8.7095,0.0,0.0,0.0,133.24,108.21112,26.96866,111.5210971693,8.36112,2.43866,8.7095,99.85,24.53,102.8189836557,128.4,105.61112,30.09866,109.8163831195,8.36112,2.43866,8.7095,97.25,27.66,101.1070625624,128.4
2019-10-27 13:00:00,108.54952,28.04611,112.1141497687,8.72952,2.54611,9.09325,99.82,25.5,103.0256395273,132.73,8.72952,2.54611,9.09325,8.72952,2.54611,9.09325,0.0,0.0,0.0,133.56,108.51952,27.84611,112.035226885,8.72952,2.54611,9.09325,99.79,25.3,102.9472393996,128.72,105.91952,29.52611,109.9578823403,8.72952,2.54611,9.09325,97.19,26.98,100.8653384469,128.72
2019-10-27 13:30:00,109.68856,28.42333,113.3113669636,8.30856,2.42333,8.65475,101.38,26.0,104.6609019644,132.81,8.30856,2.42333,8.65475,8.30856,2.42333,8.65475,0.0,0.0,0.0,133.56,109.63856,28.22333,113.2129418183,8.30856,2.42333,8.65475,101.33,25.8,104.5629422884,128.81,106.99856,28.99333,110.8571379144,8.30856,2.42333,8.65475,98.69,26.57,102.2041143986,128.81
2019-10-27 14:00:00,109.6004,28.71345,113.2992051652,7.5204,2.19345,7.83375,102.08,26.52,105.4686531629,133.07,7.5204,2.19345,7.83375,7.5204,2.19345,7.83375,0.0,0.0,0.0,133.85,109.5404,28.51345,113.1906182643,7.5204,2.19345,7.83375,102.02,26.32,105.3604422922,129.05,106.8904,28.47345,110.6177877516,7.5204,2.19345,7.83375,99.37,26.28,102.7863575578,129.05
2019-10-27 14:30:00,109.49712,29.14916,113.3106032858,7.43712,2.16916,7.747,102.06,26.98,105.5659225318,132.26,7.43712,2.16916,7.747,7.43712,2.16916,7.747,0.0,0.0,0.0,133.06,109.44712,28.94916,113.2109797723,7.43712,2.16916,7.747,102.01,26.78,105.4666226822,128.28,106.77712,27.99916,110.3870749508,7.43712,2.16916,7.747,99.34,25.83,102.6431902271,128.28
2019-10-27 15:00:00,110.8908,28.6944,114.5431714071,5.2608,1.5344,5.48,105.63,27.16,109.0658631287,132.29,5.2608,1.5344,5.48,5.2608,1.5344,5.48,0.0,0.0,0.0,133.06,110.8508,28.5144,114.4594726006,5.2608,1.5344,5.48,105.59,26.98,108.9824228947,128.32,108.0608,27.3744,111.4741865725,5.2608,1.5344,5.48,102.8,25.84,105.9978565821,128.32
2019-10-27 15:30:00,111.18928,28.13104,114.69268241,4.28928,1.2510400000000002,4.468,106.9,26.88,110.227693435,132.06,4.28928,1.2510400000000002,4.468,4.28928,1.2510400000000002,4.468,0.0,0.0,0.0,132.92,111.13928,27.96104,114.6026147904,4.28928,1.2510400000000002,4.468,106.85,26.71,110.137852712,128.11,108.30928,26.81104,111.5783670789,4.28928,1.2510400000000002,4.468,104.02,25.56,107.1143034333,128.11
2019-10-27 16:00:00,112.61616,28.08138,116.0644794752,2.81616,0.8213800000000001,2.9335,109.8,27.26,113.1333178158,132.06,2.81616,0.8213800000000001,2.9335,2.81616,0.8213800000000001,2.9335,0.0,0.0,0.0,133.06,112.60616,27.92138,116.0161658177,2.81616,0.8213800000000001,2.9335,109.79,27.1,113.085163041,128.11,109.65616,25.94138,112.6828674744,2.81616,0.8213800000000001,2.9335,106.84,25.12,109.7533598575,128.11
2019-10-27 16:30:00,114.70512,27.50566,117.9568814705,1.9051200000000001,0.55566,1.9845000000000002,112.8,26.95,115.9747494069,131.75,1.9051200000000001,0.55566,1.9845000000000002,1.9051200000000001,0.55566,1.9845000000000002,0.0,0.0,0.0,132.99,114.68512,27.37566,117.9071817569,1.9051200000000001,0.55566,1.9845000000000002,112.78,26.82,115.9251517144,127.81,111.63512,25.80566,114.5789339514,1.9051200000000001,0.55566,1.9845000000000002,109.73,25.25,112.597670491,127.81
2019-10-27 17:00:00,117.40832,26.41576,120.3432839073,1.2883200000000001,0.37576000000000004,1.342,116.12,26.04,119.0039327081,131.46,1.2883200000000001,0.37576000000000004,1.342,1.2883200000000001,0.37576000000000004,1.342,0.0,0.0,0.0,132.24,117.38832,26.29576,120.2974840402,1.2883200000000001,0.37576000000000004,1.342,116.1,25.92,118.9582128312,127.52,114.21832,26.54576,117.262534501,1.2883200000000001,0.37576000000000004,1.342,112.93,26.17,115.9226198807,127.52
2019-10-27 17:30:00,122.65,24.7625,125.1247533714,0.9,0.2625,0.9375,121.75,24.5,124.1906296787,132.29,0.9,0.2625,0.9375,0.9,0.2625,0.9375,0.0,0.0,0.0,132.08,122.66,24.6625,125.114805304,0.9,0.2625,0.9375,121.76,24.4,124.1807456895,128.35,119.28,27.6225,122.4365995373,0.9,0.2625,0.9375,118.38,27.36,121.5005925911,128.35
2019-10-27 18:00:00,128.5688,22.3809,130.5022644181,1.1688,0.34090000000000004,1.2175,127.4,22.04,129.2923880203,132.53,1.1688,0.34090000000000004,1.2175,1.1688,0.34090000000000004,1.2175,0.0,0.0,0.0,132.26,127.9988,15.1609,128.8935440208,1.1688,0.34090000000000004,1.2175,126.83,14.82,127.6929179712,128.57,125.8588,22.6709,127.884351053,1.1688,0.34090000000000004,1.2175,124.69,22.33,126.6736949804,128.57
2019-10-27 18:30:00,137.08536,21.87948,138.8204148222,3.9753600000000002,1.15948,4.141,133.11,20.72,134.712993063,132.84,3.9753600000000002,1.15948,4.141,3.9753600000000002,1.15948,4.141,0.0,0.0,0.0,132.34,135.68536,4.74948,135.7684590713,3.9753600000000002,1.15948,4.141,131.71,3.59,131.7589169658,128.88,135.61536,13.95948,136.3319219765,3.9753600000000002,1.15948,4.141,131.64,12.8,132.2608392533,128.88
2019-10-27 19:00:00,137.07528,22.20404,138.8619882452,4.02528,1.17404,4.193,133.05,21.03,134.7017572268,132.73,4.02528,1.17404,4.193,4.02528,1.17404,4.193,0.0,0.0,0.0,132.06,135.64528,5.01404,135.7379187383,4.02528,1.17404,4.193,131.62,3.84,131.6760038883,128.77,135.58528,13.784040000000001,136.2841440205,4.02528,1.17404,4.193,131.56,12.61,132.1629513139,128.77
2019-10-27 19:30:00,133.41008,23.87294,135.5292098031,3.85008,1.12294,4.0105,129.56,22.75,131.5422217389,133.59,3.85008,1.12294,4.0105,3.85008,1.12294,4.0105,0.0,0.0,0.0,132.87,132.01008,6.60294,132.1751112663,3.85008,1.12294,4.0105,128.16,5.48,128.2771062973,129.59,131.96008,12.16294,132.5194318696,3.85008,1.12294,4.0105,128.11,11.04,128.5848113114,129.59
2019-10-27 20:00:00,129.43088,24.92359,131.8087176027,4.16088,1.21359,4.33425,125.27,23.71,127.4940665286,134.53,4.16088,1.21359,4.33425,4.16088,1.21359,4.33425,0.0,0.0,0.0,133.48,128.09088,7.6035900000000005,128.3163595184,4.16088,1.21359,4.33425,123.93,6.39,124.094629215,130.49,128.05088,11.333590000000001,128.5514610227,4.16088,1.21359,4.33425,123.89,10.12,124.3026407604,130.49
2019-10-27 20:30:00,128.25264,24.68702,130.6070006678,0.81264,0.23702,0.8465,127.44,24.45,129.7642327454,133.26,0.81264,0.23702,0.8465,0.81264,0.23702,0.8465,0.0,0.0,0.0,133.21,126.92264,7.16702,127.1248312496,0.81264,0.23702,0.8465,126.11,6.93,126.3002652412,129.28,126.87264,10.01702,127.2674643035,0.81264,0.23702,0.8465,126.06,9.78,126.4388073338,129.28
2019-10-27 21:00:00,124.26112,27.42241,127.2509902274,0.5911200000000001,0.17241,0.61575,123.67,27.25,126.6366116098,133.42,0.5911200000000001,0.17241,0.61575,0.5911200000000001,0.17241,0.61575,0.0,0.0,0.0,133.42,122.95112,9.62241,123.3270800897,0.5911200000000001,0.17241,0.61575,122.36,9.45,122.7243745146,129.42,122.92112,7.69241,123.1615805098,0.5911200000000001,0.17241,0.61575,122.33,7.52,122.56092077,129.42
2019-10-27 21:30:00,121.83256,33.74533,126.4196186237,0.53256,0.15533000000000002,0.5547500000000001,121.3,33.59,125.8649200532,133.88,0.53256,0.15533000000000002,0.5547500000000001,0.53256,0.15533000000000002,0.5547500000000001,0.0,0.0,0.0,133.65,120.23256,15.18533,121.1877169162,0.53256,0.15533000000000002,0.5547500000000001,119.7,15.03,120.6399224967,129.87,118.80256,16.72533,119.9741010642,0.53256,0.15533000000000002,0.5547500000000001,118.27,16.57,119.4251137743,129.87
2019-10-27 22:00:00,118.28176,36.26343,123.7158482332,0.49176000000000003,0.14343,0.5122500000000001,117.79,36.12,123.2036464558,134.26,0.49176000000000003,0.14343,0.5122500000000001,0.49176000000000003,0.14343,0.5122500000000001,0.0,0.0,0.0,133.77,116.63176,17.02343,117.8675723414,0.49176000000000003,0.14343,0.5122500000000001,116.14,16.88,117.3602743691,130.22,115.02176,17.64343,116.3670739327,0.49176000000000003,0.14343,0.5122500000000001,114.53,17.5,115.8592719639,130.22
2019-10-27 22:30:00,113.83848,38.05539,120.0308803465,0.49848000000000003,0.14539000000000002,0.51925,113.34,37.91,119.5120232445,133.67,0.49848000000000003,0.14539000000000002,0.51925,0.49848000000000003,0.14539000000000002,0.51925,0.0,0.0,0.0,133.31,112.24848,18.64539,113.7865186679,0.49848000000000003,0.14539000000000002,0.51925,111.75,18.5,113.2709693611,129.64,110.72848,16.27539,111.9182049658,0.49848000000000003,0.14539000000000002,0.51925,110.23,16.13,111.4039038813,129.64
2019-10-27 23:00:00,108.27664,39.98777,115.4246616597,0.5066400000000001,0.14777,0.52775,107.77,39.84,114.8982092985,133.73,0.5066400000000001,0.14777,0.52775,0.5066400000000001,0.14777,0.52775,0.0,0.0,0.0,133.42,106.76664,20.42777,108.703308156,0.5066400000000001,0.14777,0.52775,106.26,20.28,108.1779367524,129.64,105.34664,14.72777,106.371151016,0.5066400000000001,0.14777,0.52775,104.84,14.58,105.8489584266,129.64
2019-10-27 23:30:00,101.28384,37.69987,108.0726442869,0.5138400000000001,0.14987,0.53525,100.77,37.55,107.5388088087,134.2,0.5138400000000001,0.14987,0.53525,0.5138400000000001,0.14987,0.53525,0.0,0.0,0.0,134.41,100.65384,29.96987,105.0208960853,0.5138400000000001,0.14987,0.53525,100.14,29.82,104.4856545177,130.11,98.58384,16.54987,99.9633518154,0.5138400000000001,0.14987,0.53525,98.07,16.4,99.4318103023,130.11
2019-10-28 00:00:00,94.83984,36.53287,101.6328974381,0.48984000000000005,0.14287000000000002,0.5102500000000001,94.35,36.39,101.1244510492,134.26,0.48984000000000005,0.14287000000000002,0.5102500000000001,0.48984000000000005,0.14287000000000002,0.5102500000000001,0.0,0.0,0.0,135.1,94.73984,36.31287,101.4606416837,0.48984000000000005,0.14287000000000002,0.5102500000000001,94.25,36.17,100.9521242966,130.17,92.37984,17.74287,94.0682957976,0.48984000000000005,0.14287000000000002,0.5102500000000001,91.89,17.6,93.5603126331,130.17
2019-10-28 00:30:00,83.81576,46.85418,96.0228921031,0.66576,0.19418000000000002,0.6935,83.15,46.66,95.3471452116,134.05,0.66576,0.19418000000000002,0.6935,0.66576,0.19418000000000002,0.6935,0.0,0.0,0.0,134.81,83.40576,46.01418,95.2566300173,0.66576,0.19418000000000002,0.6935,82.74,45.82,94.5800190315,129.97,80.47576,28.49418,85.3713432098,0.66576,0.19418000000000002,0.6935,79.81,28.3,84.6789590158,129.97
2019-10-28 01:00:00,85.70848,46.10789,97.3235894538,0.6784800000000001,0.19789,0.7067500000000001,85.03,45.91,96.6324427923,133.2,0.6784800000000001,0.19789,0.7067500000000001,0.6784800000000001,0.19789,0.7067500000000001,0.0,0.0,0.0,134.01,85.31848,45.29789,96.5978357313,0.6784800000000001,0.19789,0.7067500000000001,84.64,45.1,95.9058892874,129.16,82.26848,28.31789,87.0057796676,0.6784800000000001,0.19789,0.7067500000000001,81.59,28.12,86.2998406719,129.16
2019-10-28 01:30:00,86.82512,45.49816,98.0238951807,0.64512,0.18816000000000002,0.672,86.18,45.31,97.3652325011,132.92,0.64512,0.18816000000000002,0.672,0.64512,0.18816000000000002,0.672,0.0,0.0,0.0,133.79,86.41512,44.69816,97.2907933568,0.64512,0.18816000000000002,0.672,85.77,44.51,96.6314286348,128.88,83.31512,28.56816,88.0769492342,0.64512,0.18816000000000002,0.672,82.67,28.38,87.4056823096,128.88
2019-10-28 02:00:00,85.33464,46.38927,97.1286011176,0.6146400000000001,0.17927,0.6402500000000001,84.72,46.21,96.5030698994,133.44,0.6146400000000001,0.17927,0.6402500000000001,0.6146400000000001,0.17927,0.6402500000000001,0.0,0.0,0.0,134.22,84.93464,45.57927,96.3917160635,0.6146400000000001,0.17927,0.6402500000000001,84.32,45.4,95.7654551495,129.38,81.90464,28.15927,86.6101295488,0.6146400000000001,0.17927,0.6402500000000001,81.29,27.98,85.9706025337,129.38
2019-10-28 02:30:00,84.26208,46.79144,96.3822441283,0.6220800000000001,0.18144000000000002,0.648,83.64,46.61,95.7504135761,133.58,0.6220800000000001,0.18144000000000002,0.648,0.6220800000000001,0.18144000000000002,0.648,0.0,0.0,0.0,134.31,83.86208,45.97144,95.63588112,0.6220800000000001,0.18144000000000002,0.648,83.24,45.79,95.0032720489,129.51,80.89208,28.00144,85.6014558801,0.6220800000000001,0.18144000000000002,0.648,80.27,27.82,84.9542541607,129.51
2019-10-28 03:00:00,82.87488,47.20809,95.3774055868,0.64488,0.18809,0.6717500000000001,82.23,47.02,94.7240903889,133.77,0.64488,0.18809,0.6717500000000001,0.64488,0.18809,0.6717500000000001,0.0,0.0,0.0,134.47,82.46488,46.36809,94.6068507227,0.64488,0.18809,0.6717500000000001,81.82,46.18,93.9526731924,129.69,79.57488,27.80809,84.2938396116,0.64488,0.18809,0.6717500000000001,78.93,27.62,83.6230189601,129.69
2019-10-28 03:30:00,81.61752,47.59011,94.478770847,0.6175200000000001,0.18011000000000002,0.6432500000000001,81.0,47.41,93.8547180487,133.9,0.6175200000000001,0.18011000000000002,0.6432500000000001,0.6175200000000001,0.18011000000000002,0.6432500000000001,0.0,0.0,0.0,134.55,81.20752,46.74011,93.6979145305,0.6175200000000001,0.18011000000000002,0.6432500000000001,80.59,46.56,93.0729912488,129.81,78.37752,27.59011,83.0918155486,0.6175200000000001,0.18011000000000002,0.6432500000000001,77.76,27.41,82.4495342619,129.81
2019-10-28 04:00:00,81.0888,47.7234,94.0899377883,0.6288,0.1834,0.655,80.46,47.54,93.4551400406,134.01,0.6288,0.1834,0.655,0.6288,0.1834,0.655,0.0,0.0,0.0,134.64,80.6988,46.8734,93.3242302352,0.6288,0.1834,0.655,80.07,46.69,92.6885160093,129.91,77.8988,27.5534,82.6281604116,0.6288,0.1834,0.655,77.27,27.37,81.9742020394,129.91
2019-10-28 04:30:00,81.66896,47.63178,94.544198624,0.58896,0.17178000000000002,0.6135,81.08,47.46,93.9490180896,133.86,0.58896,0.17178000000000002,0.6135,0.58896,0.17178000000000002,0.6135,0.0,0.0,0.0,134.5,81.27896,46.79178,93.7856066476,0.58896,0.17178000000000002,0.6135,80.69,46.62,93.1895943762,129.78,78.43896,27.45178,83.1039750617,0.58896,0.17178000000000002,0.6135,77.85,27.28,82.4913383332,129.78
2019-10-28 05:00:00,83.00512,46.87066,95.3242294228,0.5851200000000001,0.17066,0.6095,82.42,46.7,94.7309157562,133.61,0.5851200000000001,0.17066,0.6095,0.5851200000000001,0.17066,0.6095,0.0,0.0,0.0,134.34,82.60512,46.03066,94.5644093211,0.5851200000000001,0.17066,0.6095,82.02,45.86,93.9703144615,129.54,79.69512,27.89066,84.4345963871,0.5851200000000001,0.17066,0.6095,79.11,27.72,83.8259536182,129.54
2019-10-28 05:30:00,86.95568,44.64374,97.7463748967,0.5956800000000001,0.17374,0.6205,86.36,44.47,97.1371736258,132.52,0.5956800000000001,0.17374,0.6205,0.5956800000000001,0.17374,0.6205,0.0,0.0,0.0,133.46,86.55568,43.84374,97.026590569,0.5956800000000001,0.17374,0.6205,85.96,43.67,96.4167542495,128.47,83.43568,28.97374,88.3232149927,0.5956800000000001,0.17374,0.6205,82.84,28.8,87.7035096219,128.47
2019-10-28 06:00:00,93.85416,42.09913,102.8636966867,0.61416,0.17913,0.63975,93.24,41.92,102.2300542893,132.57,0.61416,0.17913,0.63975,0.61416,0.17913,0.63975,0.0,0.0,0.0,133.85,93.50416,41.31913,102.2267012148,0.61416,0.17913,0.63975,92.89,41.14,101.5925769926,128.52,89.99416,31.35913,95.3013319344,0.61416,0.17913,0.63975,89.38,31.18,94.6624360557,128.52
2019-10-28 06:30:00,109.25224,31.90857,113.8165576024,0.61224,0.17857,0.63775,108.64,31.73,113.1788076452,131.66,0.61224,0.17857,0.63775,0.61224,0.17857,0.63775,0.0,0.0,0.0,133.03,108.91224,29.07857,112.7272782208,0.61224,0.17857,0.63775,108.3,28.9,112.0896962258,127.64,105.52224,30.00857,109.7062323119,0.61224,0.17857,0.63775,104.91,29.83,109.0684968265,127.64
2019-10-28 07:00:00,122.41752,21.54761,124.2994316144,0.67752,0.19761,0.7057500000000001,121.74,21.35,123.5979372805,131.87,0.67752,0.19761,0.7057500000000001,0.67752,0.19761,0.7057500000000001,0.0,0.0,0.0,133.47,122.47752,21.40761,124.3343422843,0.67752,0.19761,0.7057500000000001,121.8,21.21,123.6329409987,127.82,119.06752,30.79761,122.9860443329,0.67752,0.19761,0.7057500000000001,118.39,30.6,122.280628474,127.82
2019-10-28 07:30:00,134.64712,15.77416,135.5679573056,1.31712,0.38416000000000006,1.3719999999999999,133.33,15.39,134.215278564,132.15,1.31712,0.38416000000000006,1.3719999999999999,1.31712,0.38416000000000006,1.3719999999999999,0.0,0.0,0.0,132.85,133.55712,5.04416,133.6523394962,1.31712,0.38416000000000006,1.3719999999999999,132.24,4.66,132.3220813016,128.11,132.86712,21.17416,134.5437350039,1.31712,0.38416000000000006,1.3719999999999999,131.55,20.79,133.1826813065,128.11
2019-10-28 08:00:00,138.20232,15.46151,139.0645157647,5.42232,1.5815100000000002,5.64825,132.78,13.88,133.5034935872,132.81,5.42232,1.5815100000000002,5.64825,5.42232,1.5815100000000002,5.64825,0.0,0.0,0.0,133.35,136.83232,4.90151,136.9200810578,5.42232,1.5815100000000002,5.64825,131.41,3.32,131.4519322794,128.74,136.76232,21.42151,138.4298134885,5.42232,1.5815100000000002,5.64825,131.34,19.84,132.8300462998,128.74
2019-10-28 08:30:00,142.40424,9.76957,142.7389647852,3.08424,0.8995700000000001,3.21275,139.32,8.87,139.6020748413,131.82,3.08424,0.8995700000000001,3.21275,3.08424,0.8995700000000001,3.21275,0.0,0.0,0.0,133.04,140.99424,8.89957,141.2748316558,3.08424,0.8995700000000001,3.21275,137.91,8.0,138.1418405118,127.78,140.89424,25.15957,143.1229919606,3.08424,0.8995700000000001,3.21275,137.81,24.26,139.9290666731,127.78
2019-10-28 09:00:00,143.38864,8.52877,143.6420620806,4.65864,1.35877,4.85275,138.73,7.17,138.9151604397,131.89,4.65864,1.35877,4.85275,4.65864,1.35877,4.85275,0.0,0.0,0.0,133.31,141.94864,11.03877,142.3772132083,4.65864,1.35877,4.85275,137.29,9.68,137.6308341179,127.86,141.86864,27.30877,144.473111458,4.65864,1.35877,4.85275,137.21,25.95,139.642352458,127.86
2019-10-28 09:30:00,143.54704,10.25872,143.9131475189,9.28704,2.70872,9.674,134.26,7.55,134.4721164405,132.06,9.28704,2.70872,9.674,9.28704,2.70872,9.674,0.0,0.0,0.0,133.39,142.16704,12.05872,142.6775384929,9.28704,2.70872,9.674,132.88,9.35,133.2085466477,128.02,142.08704,28.33872,144.8855064774,9.28704,2.70872,9.674,132.8,25.63,135.2506447304,128.02
2019-10-28 10:00:00,142.19024,7.08132,142.3664617956,6.69024,1.95132,6.969,135.5,5.13,135.5970755584,131.79,6.69024,1.95132,6.969,6.69024,1.95132,6.969,0.0,0.0,0.0,133.39,140.83024,13.64132,141.4893710135,6.69024,1.95132,6.969,134.14,11.69,134.6484151411,127.75,140.71024,29.89132,143.8501395627,6.69024,1.95132,6.969,134.02,27.94,136.901438999,127.75
2019-10-28 10:30:00,141.04488,7.65559,141.2524910664,6.22488,1.81559,6.48425,134.82,5.84,134.9464264069,131.98,6.22488,1.81559,6.48425,6.22488,1.81559,6.48425,0.0,0.0,0.0,133.51,139.67488,12.85559,140.2652426557,6.22488,1.81559,6.48425,133.45,11.04,133.9058777649,127.93,139.58488,29.14559,142.5952458572,6.22488,1.81559,6.48425,133.36,27.33,136.1316219693,127.93
2019-10-28 11:00:00,140.32288,7.93459,140.5470325904,6.87288,2.00459,7.15925,133.45,5.93,133.5816881163,132.03,6.87288,2.00459,7.15925,6.87288,2.00459,7.15925,0.0,0.0,0.0,133.51,138.96288,12.97459,139.5672669488,6.87288,2.00459,7.15925,132.09,10.97,132.5447433888,127.99,138.88288,29.25459,141.9305653944,6.87288,2.00459,7.15925,132.01,27.25,134.7931845458,127.99
2019-10-28 11:30:00,139.36552,7.74786,139.5807203716,7.05552,2.05786,7.3495,132.31,5.69,132.4322928896,132.01,7.05552,2.05786,7.3495,7.05552,2.05786,7.3495,0.0,0.0,0.0,133.51,138.02552,13.25786,138.6607912247,7.05552,2.05786,7.3495,130.97,11.2,131.4480159607,127.96,137.93552,29.55786,141.0669159139,7.05552,2.05786,7.3495,130.88,27.5,133.7378944054,127.96
2019-10-28 12:00:00,139.6228,7.95665,139.8493280608,6.2628,1.82665,6.52375,133.36,6.13,133.500810859,132.05,6.2628,1.82665,6.52375,6.2628,1.82665,6.52375,0.0,0.0,0.0,133.51,138.2728,12.58665,138.8444848673,6.2628,1.82665,6.52375,132.01,10.76,132.4477923561,128.0,138.2028,28.87665,141.1873749422,6.2628,1.82665,6.52375,131.94,27.05,134.6843201713,128.0
2019-10-28 12:30:00,142.90704,6.69872,143.0639539898,4.48704,1.30872,4.674,138.42,5.39,138.5249020935,131.71,4.48704,1.30872,4.674,4.48704,1.30872,4.674,0.0,0.0,0.0,133.34,141.51704,12.69872,142.0856435394,4.48704,1.30872,4.674,137.03,11.39,137.5025563399,127.69,141.40704,28.91872,144.3337913588,4.48704,1.30872,4.674,136.92,27.61,139.676048412,127.69
2019-10-28 13:00:00,140.37488,8.07809,140.6071209899,5.44488,1.58809,5.67175,134.93,6.49,135.0859911316,131.84,5.44488,1.58809,5.67175,5.44488,1.58809,5.67175,0.0,0.0,0.0,133.29,138.99488,11.928090000000001,139.5057561438,5.44488,1.58809,5.67175,133.55,10.34,133.9496849567,127.82,138.89488,28.17809,141.7243537514,5.44488,1.58809,5.67175,133.45,26.59,136.0732545359,127.82
2019-10-28 13:30:00,139.43192,9.12431,139.7301447357,5.91192,1.72431,6.15825,133.52,7.4,133.7249056833,132.16,5.91192,1.72431,6.15825,5.91192,1.72431,6.15825,0.0,0.0,0.0,133.49,138.09192,11.27431,138.5513927583,5.91192,1.72431,6.15825,132.18,9.55,132.5245445191,128.12,137.99192,27.60431,140.7258608638,5.91192,1.72431,6.15825,132.08,25.88,134.591607465,128.12
2019-10-28 14:00:00,140.41264,8.44452,140.6663406427,4.47264,1.3045200000000001,4.659,135.94,7.14,136.1273785834,132.0,4.47264,1.3045200000000001,4.659,4.47264,1.3045200000000001,4.659,0.0,0.0,0.0,133.39,139.01264,11.01452,139.4483192104,4.47264,1.3045200000000001,4.659,134.54,9.71,134.8899392097,127.98,138.91264,27.28452,141.5668272704,4.47264,1.3045200000000001,4.659,134.44,25.98,136.9272580606,127.98
2019-10-28 14:30:00,138.86744,9.18967,139.1711749137,4.62744,1.3496700000000001,4.82025,134.24,7.84,134.4687443237,132.08,4.62744,1.3496700000000001,4.82025,4.62744,1.3496700000000001,4.82025,0.0,0.0,0.0,133.39,137.50744,10.41967,137.901651833,4.62744,1.3496700000000001,4.82025,132.88,9.07,133.1891861226,128.06,137.41744,26.71967,139.9910482176,4.62744,1.3496700000000001,4.82025,132.79,25.37,135.19179339,128.06
2019-10-28 15:00:00,138.48496,9.06728,138.78148188,3.38496,0.98728,3.526,135.1,8.08,135.3414068199,132.08,3.38496,0.98728,3.526,3.38496,0.98728,3.526,0.0,0.0,0.0,133.39,137.11496,9.81728,137.4659639416,3.38496,0.98728,3.526,133.73,8.83,134.0211990694,128.06,137.03496,26.12728,139.5034588188,3.38496,0.98728,3.526,133.65,25.14,135.9939046428,128.06
2019-10-28 15:30:00,138.69352,8.86686,138.9766660136,1.46352,0.42686,1.5245000000000002,137.23,8.44,137.489295947,132.18,1.46352,0.42686,1.5245000000000002,1.46352,0.42686,1.5245000000000002,0.0,0.0,0.0,133.39,137.30352,8.90686,137.5921100916,1.46352,0.42686,1.5245000000000002,135.84,8.48,136.1044304936,128.16,137.20352,25.22686,139.5034062876,1.46352,0.42686,1.5245000000000002,135.74,24.8,137.9869109735,128.16
2019-10-28 16:00:00,141.62728,8.23129,141.8662770896,1.5472800000000002,0.45129,1.61175,140.08,7.78,140.2958830472,131.69,1.5472800000000002,0.45129,1.61175,1.5472800000000002,0.45129,1.61175,0.0,0.0,0.0,133.06,140.19728,9.44129,140.5148222653,1.5472800000000002,0.45129,1.61175,138.65,8.99,138.9411479728,127.7,140.07728,25.64129,142.4047756399,1.5472800000000002,0.45129,1.61175,138.53,25.19,140.80162286,127.7
2019-10-28 16:30:00,144.75,10.50375,145.1306007156,4.71,1.37375,4.90625,140.04,9.13,140.3373025963,132.12,4.71,1.37375,4.90625,4.71,1.37375,4.90625,0.0,0.0,0.0,133.33,143.33,9.13375,143.6207307079,4.71,1.37375,4.90625,138.62,7.76,138.8370339643,128.11,143.22,25.43375,145.4607989771,4.71,1.37375,4.90625,138.51,24.06,140.5841516672,128.11
2019-10-28 17:00:00,149.51016,9.58463,149.8170653679,4.6101600000000005,1.34463,4.80225,144.9,8.24,145.1341021263,131.67,4.6101600000000005,1.34463,4.80225,4.6101600000000005,1.34463,4.80225,0.0,0.0,0.0,133.07,148.06016,9.85463,148.3877512184,4.6101600000000005,1.34463,4.80225,143.45,8.51,143.7022010966,127.7,147.91016,26.06463,150.1891486369,4.6101600000000005,1.34463,4.80225,143.3,24.72,145.4165341356,127.7
2019-10-28 17:30:00,154.67088,8.896090000000001,154.9265036631,4.5808800000000005,1.33609,4.77175,150.09,7.5600000000000005,150.2802771491,131.26,4.5808800000000005,1.33609,4.77175,4.5808800000000005,1.33609,4.77175,0.0,0.0,0.0,132.82,153.09088,10.38609,153.4427854435,4.5808800000000005,1.33609,4.77175,148.51,9.05,148.7854919003,127.31,152.96088,26.48609,155.2370567032,4.5808800000000005,1.33609,4.77175,148.38,25.15,150.4963351713,127.31
2019-10-28 18:00:00,149.26784,8.85687,149.5303721806,4.61784,1.34687,4.81025,144.65,7.51,144.8448224825,131.83,4.61784,1.34687,4.81025,4.61784,1.34687,4.81025,0.0,0.0,0.0,133.28,147.74784,10.61687,148.1288025782,4.61784,1.34687,4.81025,143.13,9.27,143.4298776406,127.85,147.65784,26.85687,150.0804090468,4.61784,1.34687,4.81025,143.04,25.51,145.2969431888,127.85
2019-10-28 18:30:00,141.41808,8.68694,141.6846367023,4.61808,1.34694,4.8105,136.8,7.34,136.9967722247,132.17,4.61808,1.34694,4.8105,4.61808,1.34694,4.8105,0.0,0.0,0.0,133.52,140.02808,10.91694,140.4529913083,4.61808,1.34694,4.8105,135.41,9.57,135.7477550459,128.17,139.92808,27.25694,142.5580876368,4.61808,1.34694,4.8105,135.31,25.91,137.7683715517,128.17
2019-10-28 19:00:00,138.45184,10.44637,138.8453767526,4.58184,1.33637,4.77275,133.87,9.11,134.1796146961,132.99,4.58184,1.33637,4.77275,4.58184,1.33637,4.77275,0.0,0.0,0.0,134.09,137.08184,9.35637,137.4007733507,4.58184,1.33637,4.77275,132.5,8.02,132.7424965864,128.96,136.99184,25.87637,139.414313293,4.58184,1.33637,4.77275,132.41,24.54,134.6648421081,128.96
2019-10-28 19:30:00,134.2192,12.88435,134.8361973788,4.6092,1.34435,4.80125,129.61,11.54,130.1227255325,133.43,4.6092,1.34435,4.80125,4.6092,1.34435,4.80125,0.0,0.0,0.0,134.19,132.8892,7.10435,133.0789662778,4.6092,1.34435,4.80125,128.28,5.76,128.4092520031,129.4,132.8292,23.72435,134.9312460313,4.6092,1.34435,4.80125,128.22,22.38,130.1584910791,129.4
