Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-10-28 20:00:00,131.13584,11.18712,131.6121582013,0.9158400000000001,0.26712,0.9540000000000001,130.22,10.92,130.6770630218,132.61,0.9158400000000001,0.26712,0.9540000000000001,0.9158400000000001,0.26712,0.9540000000000001,0.0,0.0,0.0,133.46,129.82584,6.41712,129.9843381366,0.9158400000000001,0.26712,0.9540000000000001,128.91,6.15,129.0566178078,128.6,129.73584,22.84712,131.7322248837,0.9158400000000001,0.26712,0.9540000000000001,128.82,22.58,130.7839776119,128.6
2019-10-28 20:30:00,127.64216,12.45688,128.248566732,0.8121600000000001,0.23688,0.846,126.83,12.22,127.4173351628,132.78,0.8121600000000001,0.23688,0.846,0.8121600000000001,0.23688,0.846,0.0,0.0,0.0,133.46,126.34216,5.18688,126.4485868549,0.8121600000000001,0.23688,0.846,125.53,4.95,125.6275582824,128.75,126.28216,21.67688,128.1291187077,0.8121600000000001,0.23688,0.846,125.47,21.44,127.2886267504,128.75
2019-10-28 21:00:00,122.82592,14.43631,123.6713939044,0.77592,0.22631,0.80825,122.05,14.21,122.8744342815,132.45,0.77592,0.22631,0.80825,0.77592,0.22631,0.80825,0.0,0.0,0.0,132.8,121.58592,3.13631,121.6263638471,0.77592,0.22631,0.80825,120.81,2.91,120.8450420994,128.42,121.52592,19.54631,123.08780389,0.77592,0.22631,0.80825,120.75,19.32,122.2858327853,128.42
2019-10-28 21:30:00,116.5076,17.1993,117.7702711988,0.7176,0.2093,0.7475,115.79,16.99,117.0298432025,132.63,0.7176,0.2093,0.7475,0.7176,0.2093,0.7475,0.0,0.0,0.0,132.59,115.3176,0.9693,115.3216736449,0.7176,0.2093,0.7475,114.6,0.76,114.6025200421,128.58,115.2876,16.9093,116.5210502023,0.7176,0.2093,0.7475,114.57,16.7,115.7807190339,128.58
2019-10-28 22:00:00,109.53864,20.70252,111.4778363057,0.7286400000000001,0.21252000000000001,0.759,108.81,20.49,110.7224286222,133.73,0.7286400000000001,0.21252000000000001,0.759,0.7286400000000001,0.21252000000000001,0.759,0.0,0.0,0.0,133.24,108.42864,3.11252,108.4733043334,0.7286400000000001,0.21252000000000001,0.759,107.7,2.9,107.7390365652,129.63,108.41864,14.04252,109.324260196,0.7286400000000001,0.21252000000000001,0.759,107.69,13.83,108.5744214813,129.63
2019-10-28 22:30:00,101.05144,24.06042,103.8763560039,0.7214400000000001,0.21042000000000002,0.7515000000000001,100.33,23.85,103.1258037544,134.11,0.7214400000000001,0.21042000000000002,0.7515000000000001,0.7214400000000001,0.21042000000000002,0.7515000000000001,0.0,0.0,0.0,133.13,100.02144,6.28042,100.2184221341,0.7214400000000001,0.21042000000000002,0.7515000000000001,99.3,6.07,99.4853501778,130.0,100.05144,10.99042,100.6532661062,0.7214400000000001,0.21042000000000002,0.7515000000000001,99.33,10.78,99.9132488712,130.0
2019-10-28 23:00:00,93.78936,26.54148,97.4725305396,0.75936,0.22148,0.791,93.03,26.32,96.6815561521,134.75,0.75936,0.22148,0.791,0.75936,0.22148,0.791,0.0,0.0,0.0,133.48,92.86936,9.19148,93.3231018098,0.75936,0.22148,0.791,92.11,8.97,92.5457346397,130.58,92.84936,9.39148,93.3231136911,0.75936,0.22148,0.791,92.09,9.17,92.5454320861,130.58
2019-10-28 23:30:00,88.37576,35.75793,95.3357462522,0.81576,0.23793000000000003,0.8497500000000001,87.56,35.52,94.4903381304,134.42,0.81576,0.23793000000000003,0.8497500000000001,0.81576,0.23793000000000003,0.8497500000000001,0.0,0.0,0.0,134.18,87.21576,16.12793,88.6944131187,0.81576,0.23793000000000003,0.8497500000000001,86.4,15.89,87.8490301597,130.27,86.15576,19.15793,88.2600774023,0.81576,0.23793000000000003,0.8497500000000001,85.34,18.92,87.4121387451,130.27
2019-10-29 00:00:00,84.22856,37.50333,92.2005969653,0.8685600000000001,0.25333,0.90475,83.36,37.25,91.3041735081,134.68,0.8685600000000001,0.25333,0.90475,0.8685600000000001,0.25333,0.90475,0.0,0.0,0.0,134.6,83.17856,19.23333,85.3732617777,0.8685600000000001,0.25333,0.90475,82.31,18.98,84.4699739552,130.52,81.95856,21.14333,84.6418688402,0.8685600000000001,0.25333,0.90475,81.09,20.89,83.7375674354,130.52
2019-10-29 00:30:00,83.23464,45.02552,94.6324613819,0.94464,0.27552000000000004,0.984,82.29,44.75,93.6707350243,134.1,0.94464,0.27552000000000004,0.984,0.94464,0.27552000000000004,0.984,0.0,0.0,0.0,135.08,81.88464,23.58552,85.2136786062,0.94464,0.27552000000000004,0.984,80.94,23.31,84.2296841974,129.97,79.93464,30.40552,85.5221744251,0.94464,0.27552000000000004,0.984,78.99,30.13,84.5413330862,129.97
2019-10-29 01:00:00,84.7396,44.6928,95.8031637265,0.9696,0.2828,1.01,83.77,44.41,94.8138228319,133.87,0.9696,0.2828,1.01,0.9696,0.2828,1.01,0.0,0.0,0.0,134.91,83.3796,23.3228,86.5800825594,0.9696,0.2828,1.01,82.41,23.04,85.5701449105,129.75,81.3696,30.5628,86.9200583755,0.9696,0.2828,1.01,80.4,30.28,85.9129699172,129.75
2019-10-29 01:30:00,85.01144,45.29042,96.3232426502,0.9614400000000001,0.28042,1.0015,84.05,45.01,95.3430784064,134.09,0.9614400000000001,0.28042,1.0015,0.9614400000000001,0.28042,1.0015,0.0,0.0,0.0,135.05,83.62144,23.89042,86.9672202353,0.9614400000000001,0.28042,1.0015,82.66,23.61,85.965735616,129.96,81.62144,30.10042,86.9947972689,0.9614400000000001,0.28042,1.0015,80.66,29.82,85.9957440807,129.96
2019-10-29 02:00:00,83.30024,45.68007,95.0031514175,0.9602400000000001,0.28007000000000004,1.00025,82.34,45.4,94.0267812913,134.38,0.9602400000000001,0.28007000000000004,1.00025,0.9602400000000001,0.28007000000000004,1.00025,0.0,0.0,0.0,135.33,81.95024,24.15007,85.4345815057,0.9602400000000001,0.28007000000000004,1.00025,80.99,23.87,84.4343354329,130.24,80.01024,30.08007,85.4777697186,0.9602400000000001,0.28007000000000004,1.00025,79.05,29.8,84.4804267271,130.24
2019-10-29 02:30:00,82.03416,45.98663,94.0445295892,0.9141600000000001,0.26663000000000003,0.95225,81.12,45.72,93.1169844873,134.56,0.9141600000000001,0.26663000000000003,0.95225,0.9141600000000001,0.26663000000000003,0.95225,0.0,0.0,0.0,135.45,80.71416,24.38663,84.3177522664,0.9141600000000001,0.26663000000000003,0.95225,79.8,24.12,83.3655468404,130.4,78.80416,30.01663,84.3273010944,0.9141600000000001,0.26663000000000003,0.95225,77.89,29.75,83.3781422196,130.4
2019-10-29 03:00:00,81.03744,46.16467,93.2643738947,0.90744,0.26467,0.94525,80.13,45.9,92.3451509285,134.65,0.90744,0.26467,0.94525,0.90744,0.26467,0.94525,0.0,0.0,0.0,135.53,79.72744,24.51467,83.4112326618,0.90744,0.26467,0.94525,78.82,24.25,82.4660833313,130.48,77.87744,29.97467,83.4468483681,0.90744,0.26467,0.94525,76.97,29.71,82.5049392461,130.48
2019-10-29 03:30:00,79.98984,46.63412,92.5911208022,0.9398400000000001,0.27412000000000003,0.979,79.05,46.36,91.6414322236,134.83,0.9398400000000001,0.27412000000000003,0.979,0.9398400000000001,0.27412000000000003,0.979,0.0,0.0,0.0,135.67,78.69984,24.91412,82.5492470674,0.9398400000000001,0.27412000000000003,0.979,77.76,24.64,81.5705044731,130.67,76.86984,29.74412,82.4238131622,0.9398400000000001,0.27412000000000003,0.979,75.93,29.47,81.4484241714,130.67
2019-10-29 04:00:00,79.25216,46.85188,92.0652134316,0.9321600000000001,0.27188,0.971,78.32,46.58,91.1247430723,134.9,0.9321600000000001,0.27188,0.971,0.9321600000000001,0.27188,0.971,0.0,0.0,0.0,135.67,77.99216,25.12188,81.9383053047,0.9321600000000001,0.27188,0.971,77.06,24.85,80.9676855295,130.73,76.18216,29.57188,81.7203621443,0.9321600000000001,0.27188,0.971,75.25,29.3,80.7530339987,130.73
2019-10-29 04:30:00,79.7808,46.22815,92.2063875285,0.8508,0.24815,0.8862500000000001,78.93,45.98,91.3460743546,134.62,0.8508,0.24815,0.8862500000000001,0.8508,0.24815,0.8862500000000001,0.0,0.0,0.0,135.47,78.4908,24.56815,82.2459705947,0.8508,0.24815,0.8862500000000001,77.64,24.32,81.3598918387,130.46,76.6608,29.85815,82.2702095419,0.8508,0.24815,0.8862500000000001,75.81,29.61,81.3873958301,130.46
2019-10-29 05:00:00,80.76376,45.50318,92.7001851101,0.8337600000000001,0.24318,0.8685,79.93,45.26,91.8546269929,134.32,0.8337600000000001,0.24318,0.8685,0.8337600000000001,0.24318,0.8685,0.0,0.0,0.0,135.25,79.46376,23.97318,83.0012199468,0.8337600000000001,0.24318,0.8685,78.63,23.73,82.1327571679,130.17,77.60376,30.18318,83.2668476709,0.8337600000000001,0.24318,0.8685,76.77,29.94,82.4016777742,130.17
2019-10-29 05:30:00,84.15352,43.52561,94.7433040075,0.7735200000000001,0.22561,0.8057500000000001,83.38,43.3,93.9527242819,133.12,0.7735200000000001,0.22561,0.8057500000000001,0.7735200000000001,0.22561,0.8057500000000001,0.0,0.0,0.0,134.22,82.79352,22.37561,85.7638319856,0.7735200000000001,0.22561,0.8057500000000001,82.02,22.15,84.9582420957,129.03,80.79352,30.80561,86.4672104411,0.7735200000000001,0.22561,0.8057500000000001,80.02,30.58,85.6640928277,129.03
2019-10-29 06:00:00,89.76096,40.88528,98.6338484538,0.84096,0.24528000000000003,0.876,88.92,40.64,97.76694738,132.43,0.84096,0.24528000000000003,0.876,0.84096,0.24528000000000003,0.876,0.0,0.0,0.0,133.82,88.32096,20.04528,90.5671310443,0.84096,0.24528000000000003,0.876,87.48,19.8,89.6927555603,128.34,86.12096,32.49528,92.0476125361,0.84096,0.24528000000000003,0.876,85.28,32.25,91.1742337506,128.34
2019-10-29 06:30:00,101.15544,15.67492,102.3627185972,0.80544,0.23492000000000002,0.839,100.35,15.44,101.5308627955,134.27,0.80544,0.23492000000000002,0.839,0.80544,0.23492000000000002,0.839,0.0,0.0,0.0,133.75,101.35544,11.08492,101.9597992789,0.80544,0.23492000000000002,0.839,100.55,10.85,101.133698637,130.08,100.74544,14.76492,101.8216408402,0.80544,0.23492000000000002,0.839,99.94,14.53,100.9907149197,130.08
2019-10-29 07:00:00,112.59264,3.60827,112.6504424961,0.7826400000000001,0.22827000000000003,0.81525,111.81,3.38,111.8610767872,134.09,0.7826400000000001,0.22827000000000003,0.81525,0.7826400000000001,0.22827000000000003,0.81525,0.0,0.0,0.0,133.55,113.45264,4.07827,113.5259169052,0.7826400000000001,0.22827000000000003,0.81525,112.67,3.85,112.7357591894,129.93,113.41264,13.21827,114.1803379464,0.7826400000000001,0.22827000000000003,0.81525,112.63,12.99,113.3766157547,129.93
2019-10-29 07:30:00,123.75488,3.41934,123.8021090687,0.8548800000000001,0.24934000000000003,0.8905000000000001,122.9,3.17,122.9408756273,132.41,0.8548800000000001,0.24934000000000003,0.8905000000000001,0.8548800000000001,0.24934000000000003,0.8905000000000001,0.0,0.0,0.0,132.8,124.72488,2.97934,124.7604591121,0.8548800000000001,0.24934000000000003,0.8905000000000001,123.87,2.73,123.9000799031,128.31,124.63488,19.32934,126.1248456786,0.8548800000000001,0.24934000000000003,0.8905000000000001,123.78,19.08,125.2419051276,128.31
2019-10-29 08:00:00,129.21568,7.2362400000000004,129.4181406419,1.25568,0.36624,1.308,127.96,6.87,128.1442878165,131.83,1.25568,0.36624,1.308,1.25568,0.36624,1.308,0.0,0.0,0.0,132.73,130.18568,6.76624,130.361394902,1.25568,0.36624,1.308,128.93,6.4,129.0887481541,127.75,130.10568,23.04624,132.1310604907,1.25568,0.36624,1.308,128.85,22.68,130.8308254961,127.75
2019-10-29 08:30:00,143.2236,17.5448,144.294211956,2.0736,0.6048,2.16,141.15,16.94,142.1628858036,131.63,2.0736,0.6048,2.16,2.0736,0.6048,2.16,0.0,0.0,0.0,132.73,144.7436,16.6648,145.6997779683,2.0736,0.6048,2.16,142.67,16.06,143.5710712504,127.54,146.0636,22.8048,147.8331293993,2.0736,0.6048,2.16,143.99,22.2,145.6913178607,127.54
2019-10-29 09:00:00,151.7332,27.4401,154.1944326824,2.9832,0.8701000000000001,3.1075,148.75,26.57,151.1043593018,132.87,2.9832,0.8701000000000001,3.1075,2.9832,0.8701000000000001,3.1075,0.0,0.0,0.0,132.82,153.7132,26.6501,156.0063321928,2.9832,0.8701000000000001,3.1075,150.73,25.78,152.9187408397,128.73,158.1132,11.5701,158.53596194,2.9832,0.8701000000000001,3.1075,155.13,10.7,155.4985752346,128.73
2019-10-29 09:30:00,151.0924,28.45445,153.748395317,3.7524,1.09445,3.90875,147.34,27.36,149.8587508289,132.87,3.7524,1.09445,3.90875,3.7524,1.09445,3.90875,0.0,0.0,0.0,132.88,153.0724,27.67445,155.5539611343,3.7524,1.09445,3.90875,149.32,26.58,151.667263442,128.73,157.4424,12.62445,157.9477320368,3.7524,1.09445,3.90875,153.69,11.53,154.1218900741,128.73
2019-10-29 10:00:00,148.69208,28.28644,151.3587042182,4.34208,1.26644,4.523,144.35,27.02,146.8570832476,132.99,4.34208,1.26644,4.523,4.34208,1.26644,4.523,0.0,0.0,0.0,132.88,150.62208,27.50644,153.1130798626,4.34208,1.26644,4.523,146.28,26.24,148.6148579382,128.86,154.88208,12.45644,155.3821791667,4.34208,1.26644,4.523,150.54,11.19,150.9553168987,128.86
2019-10-29 10:30:00,145.856,27.46175,148.4187334842,4.806,1.40175,5.00625,141.05,26.06,143.4371852066,133.56,4.806,1.40175,5.00625,4.806,1.40175,5.00625,0.0,0.0,0.0,133.26,147.726,26.68175,150.1162444876,4.806,1.40175,5.00625,142.92,25.28,145.1385710278,129.4,151.886,11.44175,152.3163505309,4.806,1.40175,5.00625,147.08,10.04,147.422277828,129.4
2019-10-29 11:00:00,144.41968,27.70449,147.0529929565,5.08968,1.48449,5.30175,139.33,26.22,141.775658348,133.45,5.08968,1.48449,5.30175,5.08968,1.48449,5.30175,0.0,0.0,0.0,133.15,146.27968,26.93449,148.7387358171,5.08968,1.48449,5.30175,141.19,25.45,143.4653916455,129.31,150.36968,11.72449,150.8260731076,5.08968,1.48449,5.30175,145.28,10.24,145.6404339461,129.31
2019-10-29 11:30:00,144.33328,27.68304,146.9640990827,5.15328,1.50304,5.368,139.18,26.18,141.6208487476,133.42,5.15328,1.50304,5.368,5.15328,1.50304,5.368,0.0,0.0,0.0,133.15,146.18328,26.90304,148.6382350299,5.15328,1.50304,5.368,141.03,25.4,143.2990610576,129.28,150.27328,11.69304,150.7275219275,5.15328,1.50304,5.368,145.12,10.19,145.4773195381,129.28
2019-10-29 12:00:00,145.21432,28.38376,147.9622808854,5.22432,1.52376,5.442,139.99,26.86,142.5435361565,133.05,5.22432,1.52376,5.442,5.22432,1.52376,5.442,0.0,0.0,0.0,132.86,147.07432,27.61376,149.6441624147,5.22432,1.52376,5.442,141.85,26.09,144.2293680219,128.94,151.19432,12.51376,151.7112935467,5.22432,1.52376,5.442,145.97,10.99,146.3831308587,128.94
2019-10-29 12:30:00,146.38376,28.42193,149.1174412893,4.94376,1.4419300000000002,5.14975,141.44,26.98,143.9902566148,133.15,4.94376,1.4419300000000002,5.14975,4.94376,1.4419300000000002,5.14975,0.0,0.0,0.0,132.99,148.27376,27.64193,150.8283269106,4.94376,1.4419300000000002,5.14975,143.33,26.2,145.7049378024,129.04,152.45376,12.52193,152.9671457178,4.94376,1.4419300000000002,5.14975,147.51,11.08,147.9255437712,129.04
2019-10-29 13:00:00,144.9244,26.87545,147.3952900471,4.7844,1.39545,4.983750000000001,140.14,25.48,142.4375301667,133.38,4.7844,1.39545,4.983750000000001,4.7844,1.39545,4.983750000000001,0.0,0.0,0.0,132.99,146.7644,26.08545,149.0645491358,4.7844,1.39545,4.983750000000001,141.98,24.69,144.1107785698,129.27,150.8944,10.85545,151.2843704619,4.7844,1.39545,4.983750000000001,146.11,9.46,146.4159270708,129.27
2019-10-29 13:30:00,146.37616,26.56138,148.7665524365,4.25616,1.24138,4.4335,142.12,25.32,144.3578775128,133.38,4.25616,1.24138,4.4335,4.25616,1.24138,4.4335,0.0,0.0,0.0,132.99,148.28616,25.75138,150.5055441485,4.25616,1.24138,4.4335,144.03,24.51,146.1005852144,129.27,152.46616,10.52138,152.8287583613,4.25616,1.24138,4.4335,148.21,9.28,148.5002441075,129.27
2019-10-29 14:00:00,147.20392,26.66031,149.5986837932,3.70392,1.08031,3.85825,143.5,25.58,145.7620883495,132.68,3.70392,1.08031,3.85825,3.70392,1.08031,3.85825,0.0,0.0,0.0,132.42,149.09392,25.86031,151.3200337505,3.70392,1.08031,3.85825,145.39,24.78,147.4866112568,128.6,153.33392,10.82031,153.7152241356,3.70392,1.08031,3.85825,149.63,9.74,149.9466721871,128.6
2019-10-29 14:30:00,145.26688,25.63534,147.5114811866,3.20688,0.9353400000000001,3.3405,142.06,24.7,144.1913090307,132.27,3.20688,0.9353400000000001,3.3405,3.20688,0.9353400000000001,3.3405,0.0,0.0,0.0,131.92,147.15688,24.81534,149.2345416807,3.20688,0.9353400000000001,3.3405,143.95,23.88,145.9172947255,128.21,151.33688,9.84534,151.6567900486,3.20688,0.9353400000000001,3.3405,148.13,8.91,148.3977257238,128.21
2019-10-29 15:00:00,145.3472,25.09335,147.4974059503,2.3772,0.69335,2.4762500000000003,142.97,24.4,145.0371707529,132.36,2.3772,0.69335,2.4762500000000003,2.3772,0.69335,2.4762500000000003,0.0,0.0,0.0,131.98,147.2472,24.27335,149.2344914156,2.3772,0.69335,2.4762500000000003,144.87,23.58,146.7764739323,128.3,151.4472,9.26335,151.7302344329,2.3772,0.69335,2.4762500000000003,149.07,8.57,149.3161404537,128.3
2019-10-29 15:30:00,147.6068,25.3774,149.7724268248,1.8768,0.5474,1.955,145.73,24.83,147.8301789216,133.31,1.8768,0.5474,1.955,1.8768,0.5474,1.955,0.0,0.0,0.0,132.96,149.5368,24.5474,151.5382110261,1.8768,0.5474,1.955,147.66,24.0,149.5977125494,129.22,153.8468,9.3274,154.1292907302,1.8768,0.5474,1.955,151.97,8.78,152.2234190261,129.22
2019-10-29 16:00:00,152.3792,26.39435,154.6482534805,1.9692,0.57435,2.05125,150.41,25.82,152.6100930476,133.44,1.9692,0.57435,2.05125,1.9692,0.57435,2.05125,0.0,0.0,0.0,133.26,154.3792,25.55435,156.4799098816,1.9692,0.57435,2.05125,152.41,24.98,154.4435447016,129.37,158.8192,10.31435,159.1537750245,1.9692,0.57435,2.05125,156.85,9.74,157.1521240709,129.37
2019-10-29 16:30:00,156.88792,25.73731,158.9849947887,4.92792,1.43731,5.13325,151.96,24.3,153.8906481889,133.89,4.92792,1.43731,5.13325,4.92792,1.43731,5.13325,0.0,0.0,0.0,133.52,158.90792,24.84731,160.8387883968,4.92792,1.43731,5.13325,153.98,23.41,155.7493772058,129.8,163.39792,9.47731,163.6725379077,4.92792,1.43731,5.13325,158.47,8.04,158.6738242433,129.8
2019-10-29 17:00:00,161.89136,25.89873,163.9498601959,4.76136,1.38873,4.95975,157.13,24.51,159.0301135006,133.18,4.76136,1.38873,4.95975,4.76136,1.38873,4.95975,0.0,0.0,0.0,133.01,164.01136,25.00873,165.9070908227,4.76136,1.38873,4.95975,159.25,23.62,160.9921330376,129.15,168.64136,9.80873,168.9263729761,4.76136,1.38873,4.95975,163.88,8.42,164.0961632702,129.15
2019-10-29 17:30:00,168.01288,27.25709,170.209508551,4.65288,1.35709,4.84675,163.36,25.9,165.4004220067,132.61,4.65288,1.35709,4.84675,4.65288,1.35709,4.84675,0.0,0.0,0.0,132.73,170.19288,26.34709,172.2201659335,4.65288,1.35709,4.84675,165.54,24.99,167.4156256148,128.58,175.04288,11.29709,175.4070525411,4.65288,1.35709,4.84675,170.39,9.94,170.6796874265,128.58
2019-10-29 18:00:00,168.43848,25.78789,170.4011056753,4.7584800000000005,1.38789,4.95675,163.68,24.4,165.4886775583,133.95,4.7584800000000005,1.38789,4.95675,4.7584800000000005,1.38789,4.95675,0.0,0.0,0.0,133.79,170.60848,24.82789,172.4055613075,4.7584800000000005,1.38789,4.95675,165.85,23.44,167.4982271548,129.88,175.44848,9.43789,175.7021425651,4.7584800000000005,1.38789,4.95675,170.69,8.05,170.8797196861,129.88
2019-10-29 18:30:00,164.8448,22.33265,166.3506998574,4.7748,1.3926500000000002,4.97375,160.07,20.94,161.4338517784,134.44,4.7748,1.3926500000000002,4.97375,4.7748,1.3926500000000002,4.97375,0.0,0.0,0.0,133.79,166.9548,21.35265,168.3147079285,4.7748,1.3926500000000002,4.97375,162.18,19.96,163.4036535699,130.37,171.6848,5.74265,171.7808155181,4.7748,1.3926500000000002,4.97375,166.91,4.35,166.9666751181,130.37
2019-10-29 19:00:00,160.83296,21.00628,162.1989667717,4.75296,1.38628,4.9510000000000005,156.08,19.62,157.3083303579,133.85,4.75296,1.38628,4.9510000000000005,4.75296,1.38628,4.9510000000000005,0.0,0.0,0.0,133.01,162.85296,20.03628,164.0808919314,4.75296,1.38628,4.9510000000000005,158.1,18.65,159.1962075553,129.78,167.45296,4.50628,167.5135826499,4.75296,1.38628,4.9510000000000005,162.7,3.12,162.7299124316,129.78
2019-10-29 19:30:00,157.50208,19.93644,158.7588323345,0.9820800000000001,0.28644000000000003,1.023,156.52,19.65,157.7486383459,133.67,0.9820800000000001,0.28644000000000003,1.023,0.9820800000000001,0.28644000000000003,1.023,0.0,0.0,0.0,132.86,159.56208,18.96644,160.685354716,0.9820800000000001,0.28644000000000003,1.023,158.58,18.68,159.676419048,129.6,164.19208,3.47644,164.2288792198,0.9820800000000001,0.28644000000000003,1.023,163.21,3.19,163.2411718899,129.6
2019-10-29 20:00:00,153.8704,18.22095,154.9454840099,0.8604,0.25095,0.8962500000000001,153.01,17.97,154.0616142977,134.47,0.8604,0.25095,0.8962500000000001,0.8604,0.25095,0.8962500000000001,0.0,0.0,0.0,133.35,155.8804,17.23095,156.8298592171,0.8604,0.25095,0.8962500000000001,155.02,16.98,155.9471731068,130.38,160.3804,1.52095,160.3876117194,0.8604,0.25095,0.8962500000000001,159.52,1.27,159.5250553988,130.38
2019-10-29 20:30:00,149.14104,15.78947,149.9745217534,0.8210400000000001,0.23947000000000002,0.8552500000000001,148.32,15.55,149.1329101842,134.98,0.8210400000000001,0.23947000000000002,0.8552500000000001,0.8210400000000001,0.23947000000000002,0.8552500000000001,0.0,0.0,0.0,133.44,151.07104,14.77947,151.792265482,0.8210400000000001,0.23947000000000002,0.8552500000000001,150.25,14.54,150.9518933303,130.87,155.43104,1.6194700000000002,155.4394765771,0.8210400000000001,0.23947000000000002,0.8552500000000001,154.61,1.38,154.6161585993,130.87
2019-10-29 21:00:00,142.4696,12.24155,142.9945539892,0.7596,0.22155000000000002,0.7912500000000001,141.71,12.02,142.2188612667,135.11,0.7596,0.22155000000000002,0.7912500000000001,0.7596,0.22155000000000002,0.7912500000000001,0.0,0.0,0.0,133.06,144.2896,11.22155,144.7252979011,0.7596,0.22155000000000002,0.7912500000000001,143.53,11.0,143.9508975311,131.01,148.4396,5.26155,148.5328204693,0.7596,0.22155000000000002,0.7912500000000001,147.68,5.04,147.7659771395,131.01
2019-10-29 21:30:00,134.52728,9.10629,134.8351348194,0.70728,0.20629000000000003,0.73675,133.82,8.9,134.1156307072,135.11,0.70728,0.20629000000000003,0.73675,0.70728,0.20629000000000003,0.73675,0.0,0.0,0.0,132.56,136.22728,8.06629,136.4658816355,0.70728,0.20629000000000003,0.73675,135.52,7.86,135.747743996,130.98,140.13728,8.51629,140.3958134745,0.70728,0.20629000000000003,0.73675,139.43,8.31,139.6774176451,130.98
2019-10-29 22:00:00,126.49496,4.76353,126.5846204065,0.83496,0.24353000000000002,0.86975,125.66,4.52,125.7412660983,136.7,0.83496,0.24353000000000002,0.86975,0.83496,0.24353000000000002,0.86975,0.0,0.0,0.0,133.43,128.07496,3.68353,128.1279195658,0.83496,0.24353000000000002,0.86975,127.24,3.44,127.2864926062,132.51,131.72496,13.46353,132.4112220586,0.83496,0.24353000000000002,0.86975,130.89,13.22,131.5559215695,132.51
2019-10-29 22:30:00,116.85168,0.9992400000000001,116.855952349,0.75168,0.21924000000000002,0.783,116.1,0.78,116.1026201255,136.06,0.75168,0.21924000000000002,0.783,0.75168,0.21924000000000002,0.783,0.0,0.0,0.0,132.25,118.30168,0.9392400000000001,118.305408425,0.75168,0.21924000000000002,0.783,117.55,0.72,117.5522049985,131.9,121.65168,17.18924,122.8600879806,0.75168,0.21924000000000002,0.783,120.9,16.97,122.0851788711,131.9
2019-10-29 23:00:00,109.70392,1.50031,109.7141786346,0.8239200000000001,0.24031000000000002,0.8582500000000001,108.88,1.26,108.8872903511,136.72,0.8239200000000001,0.24031000000000002,0.8582500000000001,0.8239200000000001,0.24031000000000002,0.8582500000000001,0.0,0.0,0.0,132.55,111.06392,2.57031,111.0936578715,0.8239200000000001,0.24031000000000002,0.8582500000000001,110.24,2.33,110.2646203458,132.51,114.18392,19.40031,115.8202901683,0.8239200000000001,0.24031000000000002,0.8582500000000001,113.36,19.16,114.9678007096,132.51
2019-10-29 23:30:00,102.24752,3.84886,102.3199348585,0.8875200000000001,0.25886000000000003,0.9245000000000001,101.36,3.59,101.4235559424,136.91,0.8875200000000001,0.25886000000000003,0.9245000000000001,0.8875200000000001,0.25886000000000003,0.9245000000000001,0.0,0.0,0.0,132.37,103.47752,4.90886,103.5938900315,0.8875200000000001,0.25886000000000003,0.9245000000000001,102.59,4.65,102.6953290077,132.69,106.35752,21.84886,108.5785187956,0.8875200000000001,0.25886000000000003,0.9245000000000001,105.47,21.59,107.6570898734,132.69
2019-10-30 00:00:00,97.24624,5.16807,97.3834695503,0.8162400000000001,0.23807000000000003,0.8502500000000001,96.43,4.93,96.5559412983,137.68,0.8162400000000001,0.23807000000000003,0.8502500000000001,0.8162400000000001,0.23807000000000003,0.8502500000000001,0.0,0.0,0.0,132.9,98.42624,6.25807,98.6249875065,0.8162400000000001,0.23807000000000003,0.8502500000000001,97.61,6.02,97.79546257370001,133.41,101.16624,23.44807,103.8480625841,0.8162400000000001,0.23807000000000003,0.8502500000000001,100.35,23.21,102.999158249,133.41
2019-10-30 00:30:00,95.29072,6.53521,95.5145553717,0.84072,0.24521,0.87575,94.45,6.29,94.6592129695,138.11,0.84072,0.24521,0.87575,0.84072,0.24521,0.87575,0.0,0.0,0.0,133.12,96.46072,7.60521,96.7600626398,0.84072,0.24521,0.87575,95.62,7.36,95.9028362459,133.84,99.12072,24.93521,102.209010518,0.84072,0.24521,0.87575,98.28,24.69,101.3338763692,133.84
2019-10-30 01:00:00,96.578,6.16025,96.7742670552,0.858,0.25025000000000003,0.89375,95.72,5.91,95.9022757811,137.88,0.858,0.25025000000000003,0.89375,0.858,0.25025000000000003,0.89375,0.0,0.0,0.0,132.97,97.768,7.25025,98.0364623447,0.858,0.25025000000000003,0.89375,96.91,7.0,97.162482986,133.61,100.468,24.53025,103.4193027875,0.858,0.25025000000000003,0.89375,99.61,24.28,102.5264380538,133.61
2019-10-30 01:30:00,97.31368,6.39149,97.5233482791,0.79368,0.23149000000000003,0.8267500000000001,96.52,6.16,96.7163688318,138.84,0.79368,0.23149000000000003,0.8267500000000001,0.79368,0.23149000000000003,0.8267500000000001,0.0,0.0,0.0,133.87,98.51368,7.48149,98.7973574533,0.79368,0.23149000000000003,0.8267500000000001,97.72,7.25,97.9885753545,134.54,101.23368,25.00149,104.2752725653,0.79368,0.23149000000000003,0.8267500000000001,100.44,24.77,103.4492460098,134.54
2019-10-30 02:00:00,94.60528,7.37779,94.8925223037,0.8152800000000001,0.23779000000000003,0.8492500000000001,93.79,7.14,94.0613826179,139.28,0.8152800000000001,0.23779000000000003,0.8492500000000001,0.8152800000000001,0.23779000000000003,0.8492500000000001,0.0,0.0,0.0,134.15,95.77528,8.47779,96.1497643386,0.8152800000000001,0.23779000000000003,0.8492500000000001,94.96,8.24,95.3168358686,134.96,98.40528,26.13779,101.8174012532,0.8152800000000001,0.23779000000000003,0.8492500000000001,97.59,25.9,100.9684014927,134.96
2019-10-30 02:30:00,92.81664,7.92277,93.1541676221,0.8666400000000001,0.25277,0.90275,91.95,7.67,92.2693416038,139.04,0.8666400000000001,0.25277,0.90275,0.8666400000000001,0.25277,0.90275,0.0,0.0,0.0,133.85,93.94664,9.01277,94.377969836,0.8666400000000001,0.25277,0.90275,93.08,8.76,93.4913044085,134.73,96.53664,26.64277,100.1456941449,0.8666400000000001,0.25277,0.90275,95.67,26.39,99.2430400582,134.73
2019-10-30 03:00:00,91.44592,11.20256,92.1295481113,0.86592,0.25256,0.902,90.58,10.95,91.2394591172,138.68,0.86592,0.25256,0.902,0.86592,0.25256,0.902,0.0,0.0,0.0,133.99,92.40592,11.66256,93.1389787189,0.86592,0.25256,0.902,91.54,11.41,92.248358793,134.4,94.42592,24.23256,97.4857493791,0.86592,0.25256,0.902,93.56,23.98,96.5842326677,134.4
2019-10-30 03:30:00,91.85336,25.96473,95.4526424321,0.87336,0.25473,0.9097500000000001,90.98,25.71,94.5429241139,134.98,0.87336,0.25473,0.9097500000000001,0.87336,0.25473,0.9097500000000001,0.0,0.0,0.0,133.73,92.16336,26.14473,95.7999573761,0.87336,0.25473,0.9097500000000001,91.29,25.89,94.890232374,130.83,91.03336,9.71473,91.5502518394,0.87336,0.25473,0.9097500000000001,90.16,9.46,90.6549347802,130.83
2019-10-30 04:00:00,91.56912,25.92766,95.1690458639,0.8491200000000001,0.24766000000000002,0.8845000000000001,90.72,25.68,94.2845734996,135.3,0.8491200000000001,0.24766000000000002,0.8845000000000001,0.8491200000000001,0.24766000000000002,0.8845000000000001,0.0,0.0,0.0,134.06,91.87912,26.09766,95.5136668203,0.8491200000000001,0.24766000000000002,0.8845000000000001,91.03,25.85,94.6291889429,131.1,90.73912,9.90766,91.2784181778,0.8491200000000001,0.24766000000000002,0.8845000000000001,89.89,9.66,90.4075643959,131.1
2019-10-30 04:30:00,92.04168,25.69799,95.5617996234,0.78168,0.22799000000000003,0.81425,91.26,25.47,94.7476041913,135.7,0.78168,0.22799000000000003,0.81425,0.78168,0.22799000000000003,0.81425,0.0,0.0,0.0,134.49,92.36168,25.87799,95.9184565079,0.78168,0.22799000000000003,0.81425,91.58,25.65,95.1042527966,131.49,91.21168,10.28799,91.7900501507,0.78168,0.22799000000000003,0.81425,90.43,10.06,90.9878480897,131.49
2019-10-30 05:00:00,93.16224,25.22232,96.5161560983,0.76224,0.22232000000000002,0.794,92.4,25.0,95.7223067002,136.05,0.76224,0.22232000000000002,0.794,0.76224,0.22232000000000002,0.794,0.0,0.0,0.0,134.92,93.50224,25.39232,96.8887960499,0.76224,0.22232000000000002,0.794,92.74,25.17,96.0949348301,131.83,92.33224,10.91232,92.9748421413,0.76224,0.22232000000000002,0.794,91.57,10.69,92.1918705744,131.83
2019-10-30 05:30:00,96.52688,24.02909,99.472788886,0.7168800000000001,0.20909000000000003,0.74675,95.81,23.82,98.7266352106,135.42,0.7168800000000001,0.20909000000000003,0.74675,0.7168800000000001,0.20909000000000003,0.74675,0.0,0.0,0.0,134.45,96.89688,24.21909,99.8777736744,0.7168800000000001,0.20909000000000003,0.74675,96.18,24.01,99.1315918363,131.24,95.66688,11.739090000000001,96.3844290483,0.7168800000000001,0.20909000000000003,0.74675,94.95,11.53,95.6474955239,131.24
2019-10-30 06:00:00,102.81688,21.66784,105.0752402005,0.7468800000000001,0.21784,0.778,102.07,21.45,104.2995081484,134.68,0.7468800000000001,0.21784,0.778,0.7468800000000001,0.21784,0.778,0.0,0.0,0.0,134.01,103.22688,21.85784,105.5156572457,0.7468800000000001,0.21784,0.778,102.48,21.64,104.7398682451,130.53,101.85688,13.65784,102.7684805609,0.7468800000000001,0.21784,0.778,101.11,13.44,101.9993416645,130.53
2019-10-30 06:30:00,118.25744,13.13217,118.9843519303,0.7274400000000001,0.21217000000000003,0.75775,117.53,12.92,118.2380112316,133.0,0.7274400000000001,0.21217000000000003,0.75775,0.7274400000000001,0.21217000000000003,0.75775,0.0,0.0,0.0,133.45,118.79744,13.33217,119.5432077011,0.7274400000000001,0.21217000000000003,0.75775,118.07,13.12,118.7967141801,128.92,117.10744,21.16217,119.0041593494,0.7274400000000001,0.21217000000000003,0.75775,116.38,20.95,118.2506105692,128.92
2019-10-30 07:00:00,133.17624,5.17057,133.2765759414,0.51624,0.15057,0.5377500000000001,132.66,5.02,132.7549471771,132.14,0.51624,0.15057,0.5377500000000001,0.51624,0.15057,0.5377500000000001,0.0,0.0,0.0,133.67,133.80624,5.42057,133.9159902404,0.51624,0.15057,0.5377500000000001,133.29,5.27,133.3941415505,128.07,131.80624,28.42057,134.8355060882,0.51624,0.15057,0.5377500000000001,131.29,28.27,134.2991325363,128.07
2019-10-30 07:30:00,145.43616,2.73138,145.4618062319,0.6561600000000001,0.19138000000000002,0.6835,144.78,2.54,144.8022789876,130.22,0.6561600000000001,0.19138000000000002,0.6835,0.6561600000000001,0.19138000000000002,0.6835,0.0,0.0,0.0,132.77,146.12616,2.54138,146.1482577681,0.6561600000000001,0.19138000000000002,0.6835,145.47,2.35,145.4889803387,126.22,143.89616,34.54138,147.9838227478,0.6561600000000001,0.19138000000000002,0.6835,143.24,34.35,147.3011204981,126.22
2019-10-30 08:00:00,150.55696,6.41578,150.6935978648,1.11696,0.32578,1.1635,149.44,6.09,149.5640387928,129.7,1.11696,0.32578,1.1635,1.11696,0.32578,1.1635,0.0,0.0,0.0,132.77,151.25696,6.10578,151.3801456528,1.11696,0.32578,1.1635,150.14,5.78,150.2512163012,125.7,148.94696,38.23578,153.7763693337,1.11696,0.32578,1.1635,147.83,37.91,152.6134889189,125.7
2019-10-30 08:30:00,152.3864,13.4052,152.9748812453,2.0064,0.5852,2.09,150.38,12.82,150.9254676985,129.47,2.0064,0.5852,2.09,2.0064,0.5852,2.09,0.0,0.0,0.0,132.96,153.3764,12.7452,153.9050363049,2.0064,0.5852,2.09,151.37,12.16,151.8576389254,125.47,152.1164,36.7152,156.4845201929,2.0064,0.5852,2.09,150.11,36.13,154.3968555379,125.47
2019-10-30 09:00:00,150.53688,23.24034,152.3202732516,2.84688,0.8303400000000001,2.9655,147.69,22.41,149.3805348765,131.29,2.84688,0.8303400000000001,2.9655,2.84688,0.8303400000000001,2.9655,0.0,0.0,0.0,134.48,152.15688,22.59034,153.8247041039,2.84688,0.8303400000000001,2.9655,149.31,21.76,150.8872880663,127.19,154.22688,22.90034,155.9177863063,2.84688,0.8303400000000001,2.9655,151.38,22.07,152.9803559285,127.19
2019-10-30 09:30:00,151.44648,24.83939,153.4699697008,3.18648,0.92939,3.3192500000000003,148.26,23.91,150.1756161965,131.29,3.18648,0.92939,3.3192500000000003,3.18648,0.92939,3.3192500000000003,0.0,0.0,0.0,134.69,153.04648,24.18939,154.9462862703,3.18648,0.92939,3.3192500000000003,149.86,23.26,151.6543675599,127.21,155.14648,24.52939,157.0736172314,3.18648,0.92939,3.3192500000000003,151.96,23.6,153.7816686085,127.21
2019-10-30 10:00:00,149.31416,25.10913,151.4106561173,3.97416,1.15913,4.13975,145.34,23.95,147.3000953835,131.58,3.97416,1.15913,4.13975,3.97416,1.15913,4.13975,0.0,0.0,0.0,134.91,150.88416,24.44913,152.8521825054,3.97416,1.15913,4.13975,146.91,23.29,148.7446543577,127.46,152.92416,24.78913,154.9203010514,3.97416,1.15913,4.13975,148.95,23.63,150.8127295688,127.46
2019-10-30 10:30:00,145.99256,23.21283,147.8264626241,4.67256,1.36283,4.86725,141.32,21.85,142.9991779697,132.3,4.67256,1.36283,4.86725,4.67256,1.36283,4.86725,0.0,0.0,0.0,135.28,147.50256,22.56283,149.2182512435,4.67256,1.36283,4.86725,142.83,21.2,144.3947675645,128.17,149.49256,22.85283,151.2292211656,4.67256,1.36283,4.86725,144.82,21.49,146.4057802821,128.17
2019-10-30 11:00:00,144.98328,23.33054,146.8484442418,4.97328,1.4505400000000002,5.1805,140.01,21.88,141.7093310266,132.3,4.97328,1.4505400000000002,5.1805,4.97328,1.4505400000000002,5.1805,0.0,0.0,0.0,135.28,146.49328,22.67054,148.2370887094,4.97328,1.4505400000000002,5.1805,141.52,21.22,143.1020572878,128.2,148.46328,22.98054,150.2313240541,4.97328,1.4505400000000002,5.1805,143.49,21.53,145.096247367,128.2
2019-10-30 11:30:00,146.2056,23.8383,148.1362279061,4.7256,1.3783,4.9225,141.48,22.46,143.2516736377,131.54,4.7256,1.3783,4.9225,4.7256,1.3783,4.9225,0.0,0.0,0.0,134.61,147.7256,23.1783,149.5328943285,4.7256,1.3783,4.9225,143.0,21.8,144.6521344467,127.45,149.7056,23.4883,151.5370149774,4.7256,1.3783,4.9225,144.98,22.11,146.6562392127,127.45
2019-10-30 12:00:00,147.53512,24.49191,149.5542219025,4.39512,1.28191,4.57825,143.14,23.21,145.0095296868,132.24,4.39512,1.28191,4.57825,4.39512,1.28191,4.57825,0.0,0.0,0.0,135.39,149.08512,23.82191,150.9763438472,4.39512,1.28191,4.57825,144.69,22.54,146.4351313722,128.12,151.11512,24.14191,153.0314062899,4.39512,1.28191,4.57825,146.72,22.86,148.4901949625,128.12
2019-10-30 12:30:00,151.67680000000001,24.21365,153.5973714116,2.9268,0.85365,3.04875,148.75,23.36,150.5730789351,131.86,2.9268,0.85365,3.04875,2.9268,0.85365,3.04875,0.0,0.0,0.0,135.18,153.2868,23.51365,155.0797691208,2.9268,0.85365,3.04875,150.36,22.66,152.0579008141,127.8,155.3868,23.853650000000002,157.2070425667,2.9268,0.85365,3.04875,152.46,23.0,154.1851212018,127.8
2019-10-30 13:00:00,149.83008,22.68919,151.538286303,4.4200800000000005,1.28919,4.60425,145.41,21.4,146.9762841414,132.37,4.4200800000000005,1.28919,4.60425,4.4200800000000005,1.28919,4.60425,0.0,0.0,0.0,135.36,151.39008,21.97919,152.9772568569,4.4200800000000005,1.28919,4.60425,146.97,20.69,148.4191935027,128.28,153.41008,22.269190000000002,155.0179649875,4.4200800000000005,1.28919,4.60425,148.99,20.98,150.4598966502,128.28
2019-10-30 13:30:00,146.5032,21.58135,148.0842404784,3.9132,1.14135,4.07625,142.59,20.44,144.0475674907,132.25,3.9132,1.14135,4.07625,3.9132,1.14135,4.07625,0.0,0.0,0.0,135.07,148.0432,20.88135,149.5085945492,3.9132,1.14135,4.07625,144.13,19.74,145.475511685,128.17,150.0532,21.16135,151.5380003961,3.9132,1.14135,4.07625,146.14,20.02,147.5049151723,128.17
2019-10-30 14:00:00,150.4408,22.9544,152.181926601,2.6208,0.7644000000000001,2.73,147.82,22.19,149.476247277,131.8,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,134.95,152.0408,22.2544,153.6608706991,2.6208,0.7644000000000001,2.73,149.42,21.49,150.9574658637,127.73,154.1108,22.5544,155.7524947986,2.6208,0.7644000000000001,2.73,151.49,21.79,153.0490908173,127.73
2019-10-30 14:30:00,152.44072,22.86771,154.1463761324,1.98072,0.5777100000000001,2.06325,150.46,22.29,152.1021226019,131.85,1.98072,0.5777100000000001,2.06325,1.98072,0.5777100000000001,2.06325,0.0,0.0,0.0,135.02,154.07072,22.15771,155.6558732389,1.98072,0.5777100000000001,2.06325,152.09,21.58,153.6133604215,127.78,156.18072,22.45771,157.7870908476,1.98072,0.5777100000000001,2.06325,154.2,21.88,155.7445806441,127.78
2019-10-30 15:00:00,152.52152,22.69461,154.2007113672,1.66152,0.48461000000000004,1.73075,150.86,22.21,152.4861426491,131.97,1.66152,0.48461000000000004,1.73075,1.66152,0.48461000000000004,1.73075,0.0,0.0,0.0,135.14,154.14152,21.96461,155.6985943429,1.66152,0.48461000000000004,1.73075,152.48,21.48,153.9855213973,127.9,156.27152,22.27461,157.8510253808,1.66152,0.48461000000000004,1.73075,154.61,21.79,156.1379396559,127.9
2019-10-30 15:30:00,153.61096,22.33778,155.2266196483,1.26096,0.36778000000000005,1.3135,152.35,21.97,153.92596727,131.77,1.26096,0.36778000000000005,1.3135,1.26096,0.36778000000000005,1.3135,0.0,0.0,0.0,134.93,155.24096,21.60778,156.7375252397,1.26096,0.36778000000000005,1.3135,153.98,21.24,155.4380198021,127.71,157.38096,21.89778,158.8970715257,1.26096,0.36778000000000005,1.3135,156.12,21.53,157.5975739026,127.71
2019-10-30 16:00:00,158.25464,23.88677,160.0472082311,1.39464,0.40677,1.45275,156.86,23.48,158.6075975482,131.05,1.39464,0.40677,1.45275,1.39464,0.40677,1.45275,0.0,0.0,0.0,134.51,159.94464,23.13677,161.6093994505,1.39464,0.40677,1.45275,158.55,22.73,160.1710192263,127.03,162.14464,23.45677,163.832549695,1.39464,0.40677,1.45275,160.75,23.05,162.3941655356,127.03
2019-10-30 16:30:00,160.04568,22.26249,161.5866273788,4.46568,1.3024900000000001,4.65175,155.58,20.96,156.9855343654,131.91,4.46568,1.3024900000000001,4.65175,4.46568,1.3024900000000001,4.65175,0.0,0.0,0.0,134.99,161.73568,21.51249,163.1600974842,4.46568,1.3024900000000001,4.65175,157.27,20.21,158.5632271367,127.85,163.89568,21.78249,165.3368403994,4.46568,1.3024900000000001,4.65175,159.43,20.48,160.7400239517,127.85
2019-10-30 17:00:00,165.40536,23.15573,167.0183251879,4.5453600000000005,1.32573,4.73475,160.86,21.83,162.3344957179,130.63,4.5453600000000005,1.32573,4.73475,4.5453600000000005,1.32573,4.73475,0.0,0.0,0.0,133.97,167.13536,22.37573,168.6265158727,4.5453600000000005,1.32573,4.73475,162.59,21.05,163.9469749645,126.63,169.39536,22.68573,170.90766611,4.5453600000000005,1.32573,4.73475,164.85,21.36,166.2280725389,126.63
2019-10-30 17:30:00,167.56408,23.43869,169.1954287065,4.38408,1.27869,4.56675,163.18,22.16,164.6778005683,130.63,4.38408,1.27869,4.56675,4.38408,1.27869,4.56675,0.0,0.0,0.0,134.06,169.30408,22.64869,170.8122790181,4.38408,1.27869,4.56675,164.92,21.37,166.2987772054,126.63,171.59408,22.93869,173.1205123316,4.38408,1.27869,4.56675,167.21,21.66,168.6070570884,126.63
2019-10-30 18:00:00,165.78504,21.68522,167.1972734654,4.71504,1.37522,4.9115,161.07,20.31,162.3454372626,130.92,4.71504,1.37522,4.9115,4.71504,1.37522,4.9115,0.0,0.0,0.0,134.06,167.47504,20.87522,168.7710396752,4.71504,1.37522,4.9115,162.76,19.5,163.9239689612,126.92,169.76504,21.15522,171.0780878413,4.71504,1.37522,4.9115,165.05,19.78,166.2310166605,126.92
2019-10-30 18:30:00,165.80424,19.30332,166.9241269709,4.91424,1.4333200000000001,5.119,160.89,17.87,161.8793655782,131.49,4.91424,1.4333200000000001,5.119,4.91424,1.4333200000000001,5.119,0.0,0.0,0.0,134.31,167.50424,18.47332,168.5198325711,4.91424,1.4333200000000001,5.119,162.59,17.04,163.4804872148,127.45,169.75424,18.71332,170.7825820844,4.91424,1.4333200000000001,5.119,164.84,17.28,165.7432472229,127.45
2019-10-30 19:00:00,163.68664,17.89277,164.6616753612,4.94664,1.44277,5.15275,158.74,16.45,159.5900689266,132.1,4.94664,1.44277,5.15275,4.94664,1.44277,5.15275,0.0,0.0,0.0,134.69,165.32664,17.06277,166.2048014161,4.94664,1.44277,5.15275,160.38,15.62,161.1388494436,128.05,167.55664,17.28277,168.4456047125,4.94664,1.44277,5.15275,162.61,15.84,163.3796734603,128.05
2019-10-30 19:30:00,160.38504,16.59272,161.2410599469,1.17504,0.34272,1.224,159.21,16.25,160.0371413141,132.5,1.17504,0.34272,1.224,1.17504,0.34272,1.224,0.0,0.0,0.0,135.07,162.08504,15.74272,162.8477614977,1.17504,0.34272,1.224,160.91,15.4,161.645253874,128.43,164.31504,15.95272,165.0876180869,1.17504,0.34272,1.224,163.14,15.61,163.8851173841,128.43
2019-10-30 20:00:00,154.95248,14.23114,155.6046156251,1.03248,0.30114,1.0755,153.92,13.93,154.5490579072,132.11,1.03248,0.30114,1.0755,1.03248,0.30114,1.0755,0.0,0.0,0.0,134.32,156.59248,13.40114,157.1648667669,1.03248,0.30114,1.0755,155.56,13.1,156.1106133484,128.06,158.73248,13.58114,159.3124212692,1.03248,0.30114,1.0755,157.7,13.28,158.2581700893,128.06
2019-10-30 20:30:00,151.28944,11.97317,151.7624836887,1.03944,0.30317000000000005,1.08275,150.25,11.67,150.7025261898,132.75,1.03944,0.30317000000000005,1.08275,1.03944,0.30317000000000005,1.08275,0.0,0.0,0.0,134.61,152.85944,11.12317,153.2636072522,1.03944,0.30317000000000005,1.08275,151.82,10.82,152.2050748168,128.67,154.96944,11.27317,155.3789293816,1.03944,0.30317000000000005,1.08275,153.93,10.97,154.320399818,128.67
2019-10-30 21:00:00,144.3428,8.47915,144.5916314887,1.1628,0.33915,1.21125,143.18,8.14,143.4111990048,133.57,1.1628,0.33915,1.21125,1.1628,0.33915,1.21125,0.0,0.0,0.0,134.88,145.8228,7.61915,146.0217122436,1.1628,0.33915,1.21125,144.66,7.28,144.8430667999,129.47,147.8328,7.72915,148.0347138869,1.1628,0.33915,1.21125,146.67,7.39,146.856055374,129.47
2019-10-30 21:30:00,136.44288,4.90709,136.5310918251,1.05288,0.30709000000000003,1.0967500000000001,135.39,4.6,135.4681220804,134.28,1.05288,0.30709000000000003,1.0967500000000001,1.05288,0.30709000000000003,1.0967500000000001,0.0,0.0,0.0,135.01,137.84288,4.04709,137.9022788215,1.05288,0.30709000000000003,1.0967500000000001,136.79,3.74,136.8411184549,130.13,139.74288,4.09709,139.8029279277,1.05288,0.30709000000000003,1.0967500000000001,138.69,3.79,138.7417752517,130.13
2019-10-30 22:00:00,127.71696,1.5232800000000002,127.7260437562,0.9369600000000001,0.27328,0.976,126.78,1.25,126.7861620998,135.25,0.9369600000000001,0.27328,0.976,0.9369600000000001,0.27328,0.976,0.0,0.0,0.0,135.24,128.97696,1.9832800000000002,128.9922075569,0.9369600000000001,0.27328,0.976,128.04,1.71,128.0514181882,131.08,130.77696,2.02328,130.7926103754,0.9369600000000001,0.27328,0.976,129.84,1.75,129.8517928255,131.08
2019-10-30 22:30:00,118.61808,3.65069,118.6742450592,0.9280800000000001,0.27069000000000004,0.9667500000000001,117.69,3.38,117.7385259802,134.86,0.9280800000000001,0.27069000000000004,0.9667500000000001,0.9280800000000001,0.27069000000000004,0.9667500000000001,0.0,0.0,0.0,134.41,119.79808,4.51069,119.8829691656,0.9280800000000001,0.27069000000000004,0.9667500000000001,118.87,4.24,118.9455947062,130.68,121.44808,4.56069,121.5336826932,0.9280800000000001,0.27069000000000004,0.9667500000000001,120.52,4.29,120.5963287169,130.68
2019-10-30 23:00:00,111.32368,5.22649,111.4463006405,0.91368,0.26649,0.9517500000000001,110.41,4.96,110.5213540453,135.96,0.91368,0.26649,0.9517500000000001,0.91368,0.26649,0.9517500000000001,0.0,0.0,0.0,135.19,112.40368,6.07649,112.5678062692,0.91368,0.26649,0.9517500000000001,111.49,5.8100000000000005,111.6412835827,131.72,113.96368,6.15649,114.1298502946,0.91368,0.26649,0.9517500000000001,113.05,5.89,113.2033329898,131.72
2019-10-30 23:30:00,104.11368,14.27899,105.0882863052,0.8536800000000001,0.24899000000000002,0.8892500000000001,103.26,14.03,104.208773623,135.39,0.8536800000000001,0.24899000000000002,0.8892500000000001,0.8536800000000001,0.24899000000000002,0.8892500000000001,0.0,0.0,0.0,135.39,104.78368,14.63899,105.8013214594,0.8536800000000001,0.24899000000000002,0.8892500000000001,103.93,14.39,104.9214801649,131.18,104.87368,2.80899,104.911291964,0.8536800000000001,0.24899000000000002,0.8892500000000001,104.02,2.56,104.0514968657,131.18
2019-10-31 00:00:00,98.71712,15.98916,100.0036150277,0.9571200000000001,0.27916,0.997,97.76,15.71,99.0142499845,135.62,0.9571200000000001,0.27916,0.997,0.9571200000000001,0.27916,0.997,0.0,0.0,0.0,135.43,99.38712,16.54916,100.7555175591,0.9571200000000001,0.27916,0.997,98.43,16.27,99.7656143168,131.38,99.39712,1.26916,99.4052223548,0.9571200000000001,0.27916,0.997,98.44,0.99,98.4449780334,131.38
2019-10-31 00:30:00,97.03168,16.68299,98.4554167071,0.90168,0.26299,0.93925,96.13,16.42,97.5222707898,136.1,0.90168,0.26299,0.93925,0.90168,0.26299,0.93925,0.0,0.0,0.0,135.83,97.68168,17.23299,99.1901535031,0.90168,0.26299,0.93925,96.78,16.97,98.2565483823,131.84,97.72168,0.6729900000000001,97.7239973474,0.90168,0.26299,0.93925,96.82,0.41000000000000003,96.8208681019,131.84
2019-10-31 01:00:00,98.476,16.7655,99.8929655494,0.876,0.2555,0.9125000000000001,97.6,16.51,98.98656525,136.02,0.876,0.2555,0.9125000000000001,0.876,0.2555,0.9125000000000001,0.0,0.0,0.0,135.74,99.156,17.3155,100.6565391629,0.876,0.2555,0.9125000000000001,98.28,17.06,99.7496967414,131.77,99.176,0.5355,99.1774457034,0.876,0.2555,0.9125000000000001,98.3,0.28,98.3003987784,131.77
2019-10-31 01:30:00,98.94,17.11625,100.4096091719,0.81,0.23625000000000002,0.8437500000000001,98.13,16.88,99.5712373128,136.6,0.81,0.23625000000000002,0.8437500000000001,0.81,0.23625000000000002,0.8437500000000001,0.0,0.0,0.0,136.38,99.56,17.08625,101.0155113785,0.81,0.23625000000000002,0.8437500000000001,98.75,16.85,100.1772678805,132.32,99.58,0.9862500000000001,99.5848838382,0.81,0.23625000000000002,0.8437500000000001,98.77,0.75,98.7728474835,132.32
2019-10-31 02:00:00,96.78816,23.88863,99.6926003245,0.8181600000000001,0.23863,0.8522500000000001,95.97,23.65,98.8411017745,135.83,0.8181600000000001,0.23863,0.8522500000000001,0.8181600000000001,0.23863,0.8522500000000001,0.0,0.0,0.0,134.85,97.13816,24.09863,100.0827962043,0.8181600000000001,0.23863,0.8522500000000001,96.32,23.86,99.2312551568,131.59,95.90816,12.12863,96.6720167384,0.8181600000000001,0.23863,0.8522500000000001,95.09,11.89,95.8304763632,131.59
2019-10-31 02:30:00,95.33912,24.25141,98.3751934654,0.75912,0.22141000000000002,0.7907500000000001,94.58,24.03,97.5849235282,135.92,0.75912,0.22141000000000002,0.7907500000000001,0.75912,0.22141000000000002,0.7907500000000001,0.0,0.0,0.0,134.9,95.66912,24.45141,98.7443769162,0.75912,0.22141000000000002,0.7907500000000001,94.91,24.23,97.9540759744,131.68,94.46912,11.82141,95.2058841037,0.75912,0.22141000000000002,0.7907500000000001,93.71,11.6,94.4252302089,131.68
2019-10-31 03:00:00,93.79656,25.06108,97.0868291716,0.8265600000000001,0.24108000000000002,0.861,92.97,24.82,96.2260531249,136.29,0.8265600000000001,0.24108000000000002,0.861,0.8265600000000001,0.24108000000000002,0.861,0.0,0.0,0.0,135.17,94.11656,25.25108,97.4450814941,0.8265600000000001,0.24108000000000002,0.861,93.29,25.01,96.5842854713,132.04,92.94656,11.21108,93.6202506438,0.8265600000000001,0.24108000000000002,0.861,92.12,10.97,92.7708752788,132.04
2019-10-31 03:30:00,92.37496,25.25603,95.7653396922,0.7749600000000001,0.22603,0.80725,91.6,25.03,94.9582060698,136.32,0.7749600000000001,0.22603,0.80725,0.7749600000000001,0.22603,0.80725,0.0,0.0,0.0,135.17,92.70496,25.44603,96.1338132572,0.7749600000000001,0.22603,0.80725,91.93,25.22,95.3266662587,132.04,91.54496,11.04603,92.2089717986,0.7749600000000001,0.22603,0.80725,90.77,10.82,91.4126101804,132.04
2019-10-31 04:00:00,91.58024,25.69882,95.1176624389,0.75024,0.21882000000000001,0.7815000000000001,90.83,25.48,94.3362035488,136.66,0.75024,0.21882000000000001,0.7815000000000001,0.75024,0.21882000000000001,0.7815000000000001,0.0,0.0,0.0,135.45,91.88024,25.87882,95.4551822954,0.75024,0.21882000000000001,0.7815000000000001,91.13,25.66,94.6737159934,132.38,90.75024,10.75882,91.3857662213,0.75024,0.21882000000000001,0.7815000000000001,90.0,10.54,90.6150738012,132.38
2019-10-31 04:30:00,91.76232,25.42651,95.2199074908,0.7423200000000001,0.21651,0.7732500000000001,91.02,25.21,94.4467283711,136.26,0.7423200000000001,0.21651,0.7732500000000001,0.7423200000000001,0.21651,0.7732500000000001,0.0,0.0,0.0,135.08,92.08232,25.59651,95.5737149051,0.7423200000000001,0.21651,0.7732500000000001,91.34,25.38,94.8005274247,132.01,90.94232,10.80651,91.5821283077,0.7423200000000001,0.21651,0.7732500000000001,90.2,10.59,90.819535894,132.01
2019-10-31 05:00:00,92.6532,25.87135,96.1974127566,0.7932,0.23135000000000003,0.82625,91.86,25.64,95.3712178804,136.17,0.7932,0.23135000000000003,0.82625,0.7932,0.23135000000000003,0.82625,0.0,0.0,0.0,134.95,92.9732,26.06135,96.5567702549,0.7932,0.23135000000000003,0.82625,92.18,25.83,95.730566174,131.92,91.8332,10.35135,92.414755689,0.7932,0.23135000000000003,0.82625,91.04,10.12,91.6007423551,131.92
