Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-10-31 05:30:00,96.66928,23.65479,99.5213483915,0.83928,0.24479,0.8742500000000001,95.83,23.41,98.6479447328,133.99,0.83928,0.24479,0.8742500000000001,0.83928,0.24479,0.8742500000000001,0.0,0.0,0.0,133.01,97.01928,23.85479,99.9089170078,0.83928,0.24479,0.8742500000000001,96.18,23.61,99.0354709183,129.83,95.76928,11.41479,96.4471483376,0.83928,0.24479,0.8742500000000001,94.93,11.17,95.5849036198,129.83
2019-10-31 06:00:00,102.90968,20.96824,105.0241368753,0.91968,0.26824000000000003,0.9580000000000001,101.99,20.7,104.0694484467,133.61,0.91968,0.26824000000000003,0.9580000000000001,0.91968,0.26824000000000003,0.9580000000000001,0.0,0.0,0.0,133.01,103.30968,21.14824,105.452065114,0.91968,0.26824000000000003,0.9580000000000001,102.39,20.88,104.497303793,129.44,101.93968,13.90824,102.8840974029,0.91968,0.26824000000000003,0.9580000000000001,101.02,13.64,101.9366960422,129.44
2019-10-31 06:30:00,118.00736,13.45423,118.7718540693,0.8373600000000001,0.24423000000000003,0.8722500000000001,117.17,13.21,117.912310638,132.77,0.8373600000000001,0.24423000000000003,0.8722500000000001,0.8373600000000001,0.24423000000000003,0.8722500000000001,0.0,0.0,0.0,133.17,118.52736,13.68423,119.3146814908,0.8373600000000001,0.24423000000000003,0.8722500000000001,117.69,13.44,118.4549268709,128.64,116.84736,20.77423,118.6797125505,0.8373600000000001,0.24423000000000003,0.8722500000000001,116.01,20.53,117.8125672414,128.64
2019-10-31 07:00:00,132.7456,5.60705,132.8639655025,0.9156000000000001,0.26705,0.9537500000000001,131.83,5.34,131.9381085964,131.41,0.9156000000000001,0.26705,0.9537500000000001,0.9156000000000001,0.26705,0.9537500000000001,0.0,0.0,0.0,132.89,133.3856,5.86705,133.5145706021,0.9156000000000001,0.26705,0.9537500000000001,132.47,5.6,132.5883135876,127.32,131.3856,27.89705,134.3146354128,0.9156000000000001,0.26705,0.9537500000000001,130.47,27.63,133.3635549916,127.32
2019-10-31 07:30:00,145.16632,2.35726,145.1854577327,0.91632,0.26726,0.9545,144.25,2.09,144.2651399334,130.47,0.91632,0.26726,0.9545,0.91632,0.26726,0.9545,0.0,0.0,0.0,132.89,145.86632,2.25726,145.8837843389,0.91632,0.26726,0.9545,144.95,1.99,144.963659584,126.41,143.63632,33.97726,147.6002934287,0.91632,0.26726,0.9545,142.72,33.71,146.6470678193,126.41
2019-10-31 08:00:00,151.04072,6.82396,151.1947933237,1.11072,0.32396,1.157,149.93,6.5,150.0708329423,129.17,1.11072,0.32396,1.157,1.11072,0.32396,1.157,0.0,0.0,0.0,132.3,151.75072,6.50396,151.8900342886,1.11072,0.32396,1.157,150.64,6.18,150.766713833,125.16,149.40072,38.40396,154.2577041194,1.11072,0.32396,1.157,148.29,38.08,153.1013079631,125.16
2019-10-31 08:30:00,154.72088,11.06359,155.1159364207,1.7608800000000002,0.51359,1.83425,152.96,10.55,153.3233971056,128.95,1.7608800000000002,0.51359,1.83425,1.7608800000000002,0.51359,1.83425,0.0,0.0,0.0,132.61,155.47088,10.75359,155.8423377194,1.7608800000000002,0.51359,1.83425,153.71,10.24,154.0507114557,124.93,153.08088,42.46359,158.8612989285,1.7608800000000002,0.51359,1.83425,151.32,41.95,157.0272106993,124.93
2019-10-31 09:00:00,152.1736,18.6848,153.3164253692,2.5536,0.7448,2.66,149.62,17.94,150.6916985106,129.93,2.5536,0.7448,2.66,2.5536,0.7448,2.66,0.0,0.0,0.0,132.75,154.2836,11.2648,154.6942951372,2.5536,0.7448,2.66,151.73,10.52,152.0942579455,125.85,152.8936,36.0348,157.0826525495,2.5536,0.7448,2.66,150.34,35.29,154.4263568825,125.85
2019-10-31 09:30:00,151.46992,28.33206,154.0968600869,2.74992,0.8020600000000001,2.8645,148.72,27.53,151.2466174828,130.49,2.74992,0.8020600000000001,2.8645,2.74992,0.8020600000000001,2.8645,0.0,0.0,0.0,132.41,155.36992,12.12206,155.8420879591,2.74992,0.8020600000000001,2.8645,152.62,11.32,153.03923287840001,126.39,155.19992,28.08206,157.7200597954,2.74992,0.8020600000000001,2.8645,152.45,27.28,154.871562593,126.39
2019-10-31 10:00:00,151.93744,28.18467,154.5294835841,2.82744,0.82467,2.94525,149.11,27.36,151.5993459748,130.49,2.82744,0.82467,2.94525,2.82744,0.82467,2.94525,0.0,0.0,0.0,132.41,155.81744,11.98467,156.2776597059,2.82744,0.82467,2.94525,152.99,11.16,153.3964983303,126.39,155.64744,27.92467,158.1325797335,2.82744,0.82467,2.94525,152.82,27.1,155.2042602508,126.39
2019-10-31 10:30:00,148.58704,26.86497,150.9961425635,2.89704,0.8449700000000001,3.01775,145.69,26.02,147.9953259397,131.02,2.89704,0.8449700000000001,3.01775,2.89704,0.8449700000000001,3.01775,0.0,0.0,0.0,132.65,152.39704,10.51497,152.7593610711,2.89704,0.8449700000000001,3.01775,149.5,9.67,149.8124123696,126.9,152.22704,26.58497,154.531007688,2.89704,0.8449700000000001,3.01775,149.33,25.74,151.5321632526,126.9
2019-10-31 11:00:00,150.3588,28.05465,152.9536927441,2.2788,0.6646500000000001,2.3737500000000002,148.08,27.39,150.5918274675,130.83,2.2788,0.6646500000000001,2.3737500000000002,2.2788,0.6646500000000001,2.3737500000000002,0.0,0.0,0.0,132.65,154.2488,11.75465,154.6960377581,2.2788,0.6646500000000001,2.3737500000000002,151.97,11.09,152.374108693,126.71,154.0788,27.79465,156.5657024321,2.2788,0.6646500000000001,2.3737500000000002,151.8,27.13,154.2053076259,126.71
2019-10-31 11:30:00,153.7328,28.9504,156.4349687762,2.0928,0.6104,2.18,151.64,28.34,154.2655023004,130.9,2.0928,0.6104,2.18,2.0928,0.6104,2.18,0.0,0.0,0.0,132.91,157.6728,12.6304,158.1778709681,2.0928,0.6104,2.18,155.58,12.02,156.0436374864,126.8,157.5228,28.7004,160.1160375478,2.0928,0.6104,2.18,155.43,28.09,157.9478806442,126.8
2019-10-31 12:00:00,153.632,29.25225,156.3920891671,3.162,0.9222500000000001,3.29375,150.47,28.33,153.1137152576,130.83,3.162,0.9222500000000001,3.29375,3.162,0.9222500000000001,3.29375,0.0,0.0,0.0,132.83,157.552,12.962250000000001,158.0843212626,3.162,0.9222500000000001,3.29375,154.39,12.04,154.8587540309,126.72,157.382,28.99225,160.0301361746,3.162,0.9222500000000001,3.29375,154.22,28.07,156.7537345648,126.72
2019-10-31 12:30:00,151.422,28.56725,154.0931856266,3.282,0.95725,3.41875,148.14,27.61,150.6909808184,131.03,3.282,0.95725,3.41875,3.282,0.95725,3.41875,0.0,0.0,0.0,132.9,155.262,12.18725,155.7395829793,3.282,0.95725,3.41875,151.98,11.23,152.3943348685,126.92,155.112,28.28725,157.6702288213,3.282,0.95725,3.41875,151.83,27.33,154.270145524,126.92
2019-10-31 13:00:00,146.58152,26.93586,149.0358432037,4.99152,1.45586,5.1995000000000005,141.59,25.48,143.8643753679,131.72,4.99152,1.45586,5.1995000000000005,4.99152,1.45586,5.1995000000000005,0.0,0.0,0.0,133.18,150.23152,10.37586,150.5894022574,4.99152,1.45586,5.1995000000000005,145.24,8.92,145.5136557166,127.59,150.10152,26.64586,152.4482474857,4.99152,1.45586,5.1995000000000005,145.11,25.19,147.2801690656,127.59
2019-10-31 13:30:00,147.09888,25.41884,149.2789265911,4.41888,1.28884,4.603,142.68,24.13,144.7060444487,131.92,4.41888,1.28884,4.603,4.41888,1.28884,4.603,0.0,0.0,0.0,133.18,150.79888,8.77884,151.05419637,4.41888,1.28884,4.603,146.38,7.49,146.5714996171,127.79,150.65888,25.08884,152.7335850931,4.41888,1.28884,4.603,146.24,23.8,148.1640226236,127.79
2019-10-31 14:00:00,149.49288,26.31084,151.7905842673,3.36288,0.98084,3.503,146.13,25.33,148.3090887303,131.88,3.36288,0.98084,3.503,3.36288,0.98084,3.503,0.0,0.0,0.0,133.38,153.29288,9.70084,153.5995226405,3.36288,0.98084,3.503,149.93,8.72,150.1833655902,127.79,153.14288,26.00084,155.3344307467,3.36288,0.98084,3.503,149.78,25.02,151.8553548611,127.79
2019-10-31 14:30:00,151.02048,26.44889,153.3190437019,2.19048,0.6388900000000001,2.28175,148.83,25.81,151.0513985371,132.19,2.19048,0.6388900000000001,2.28175,2.19048,0.6388900000000001,2.28175,0.0,0.0,0.0,133.77,154.91048,9.73889,155.2163096851,2.19048,0.6388900000000001,2.28175,152.72,9.1,152.9908768522,128.07,154.75048,26.11889,156.9391840015,2.19048,0.6388900000000001,2.28175,152.56,25.48,154.6731521629,128.07
2019-10-31 15:00:00,153.16688,26.45159,155.4341652999,1.37688,0.40159000000000006,1.43425,151.79,26.05,154.0091120681,132.0,1.37688,0.40159000000000006,1.43425,1.37688,0.40159000000000006,1.43425,0.0,0.0,0.0,133.67,157.10688,9.82159,157.4135806513,1.37688,0.40159000000000006,1.43425,155.73,9.42,156.0146445049,127.91,156.94688,26.12159,159.1058157512,1.37688,0.40159000000000006,1.43425,155.57,25.72,157.6817785922,127.91
2019-10-31 15:30:00,153.89408,25.81369,156.0440144654,1.14408,0.33369000000000004,1.19175,152.75,25.48,154.8605595366,131.63,1.14408,0.33369000000000004,1.19175,1.14408,0.33369000000000004,1.19175,0.0,0.0,0.0,133.29,157.87408,9.26369,158.1456325298,1.14408,0.33369000000000004,1.19175,156.73,8.93,156.9841960199,127.56,157.70408,25.48369,159.7497896858,1.14408,0.33369000000000004,1.19175,156.56,25.15,158.5671974275,127.56
2019-10-31 16:00:00,157.22608,26.41844,159.4301546264,0.8860800000000001,0.25844,0.923,156.34,26.16,158.5135363305,131.07,0.8860800000000001,0.25844,0.923,0.8860800000000001,0.25844,0.923,0.0,0.0,0.0,132.9,161.31608,9.97844,161.6244007921,0.8860800000000001,0.25844,0.923,160.43,9.72,160.7241839301,127.02,161.13608,26.07844,163.2327213233,0.8860800000000001,0.25844,0.923,160.25,25.82,162.3167733169,127.02
2019-10-31 16:30:00,159.82456,25.92383,161.9133562776,0.90456,0.26383,0.94225,158.92,25.66,160.9782656137,130.83,0.90456,0.26383,0.94225,0.90456,0.26383,0.94225,0.0,0.0,0.0,132.67,163.98456,9.53383,164.2614678884,0.90456,0.26383,0.94225,163.08,9.27,163.3432560591,126.8,163.78456,25.56383,165.7675827738,0.90456,0.26383,0.94225,162.88,25.3,164.8332017526,126.8
2019-10-31 17:00:00,162.7664,26.0377,164.8358662132,3.3864,0.9877,3.5275,159.38,25.05,161.3365640517,130.5,3.3864,0.9877,3.5275,3.3864,0.9877,3.5275,0.0,0.0,0.0,132.3,166.9164,9.6877,167.1972969885,3.3864,0.9877,3.5275,163.53,8.7,163.7612619028,126.48,166.7364,25.6377,168.6959357728,3.3864,0.9877,3.5275,163.35,24.65,165.1994098052,126.48
2019-10-31 17:30:00,164.31328,24.85554,166.1825858899,4.61328,1.34554,4.8055,159.7,23.51,161.4212194849,131.43,4.61328,1.34554,4.8055,4.61328,1.34554,4.8055,0.0,0.0,0.0,132.98,168.45328,8.22554,168.6539861701,4.61328,1.34554,4.8055,163.84,6.88,163.984389501,127.38,168.28328,24.41554,170.0452319856,4.61328,1.34554,4.8055,163.67,23.07,165.2879118387,127.38
2019-10-31 18:00:00,160.68,21.86625,162.1610165516,4.65,1.35625,4.84375,156.03,20.51,157.3722370687,132.24,4.65,1.35625,4.84375,4.65,1.35625,4.84375,0.0,0.0,0.0,133.3,164.72,4.9662500000000005,164.794848339,4.65,1.35625,4.84375,160.07,3.61,160.1107023281,128.15,164.53,21.35625,165.9102477669,4.65,1.35625,4.84375,159.88,20.0,161.1260823082,128.15
2019-10-31 18:30:00,156.23136,18.45248,157.3172967782,4.67136,1.3624800000000001,4.866,151.56,17.09,152.5204959997,132.4,4.67136,1.3624800000000001,4.866,4.67136,1.3624800000000001,4.866,0.0,0.0,0.0,132.98,160.11136,1.5924800000000001,160.1192792689,4.67136,1.3624800000000001,4.866,155.44,0.23,155.440170162,128.32,159.96136,17.88248,160.9578198908,4.67136,1.3624800000000001,4.866,155.29,16.52,156.1662399496,128.32
2019-10-31 19:00:00,154.18112,17.64491,155.1875014728,4.61112,1.34491,4.80325,149.57,16.3,150.45555789,132.87,4.61112,1.34491,4.80325,4.61112,1.34491,4.80325,0.0,0.0,0.0,133.3,157.99112,2.17491,158.0060892256,4.61112,1.34491,4.80325,153.38,0.8300000000000001,153.3822457131,128.76,157.85112,17.05491,158.7697894449,4.61112,1.34491,4.80325,153.24,15.71,154.0431812837,128.76
2019-10-31 19:30:00,151.88304,16.72172,152.8007649176,0.86304,0.25172,0.899,151.02,16.47,151.9154412823,131.91,0.86304,0.25172,0.899,0.86304,0.25172,0.899,0.0,0.0,0.0,132.45,155.76304,0.6317200000000001,155.7643210116,0.86304,0.25172,0.899,154.9,0.38,154.9004661065,127.85,155.61304,16.16172,156.4500540473,0.86304,0.25172,0.899,154.75,15.91,155.5657115177,127.85
2019-10-31 20:00:00,148.80336,16.04223,149.6656042338,0.6933600000000001,0.20223000000000002,0.7222500000000001,148.11,15.84,148.9546162427,132.09,0.6933600000000001,0.20223000000000002,0.7222500000000001,0.6933600000000001,0.20223000000000002,0.7222500000000001,0.0,0.0,0.0,132.45,152.59336,1.29223,152.5988314977,0.6933600000000001,0.20223000000000002,0.7222500000000001,151.9,1.09,151.9039107462,128.01,152.45336,15.46223,153.2354643412,0.6933600000000001,0.20223000000000002,0.7222500000000001,151.76,15.26,152.5252936401,128.01
2019-10-31 20:30:00,145.39696,14.32328,146.1007608714,0.69696,0.20328000000000002,0.726,144.7,14.12,145.3872910539,132.9,0.69696,0.20328000000000002,0.726,0.69696,0.20328000000000002,0.726,0.0,0.0,0.0,132.98,149.07696,3.27328,149.1128913434,0.69696,0.20328000000000002,0.726,148.38,3.07,148.411755936,128.78,148.94696,13.71328,149.5769064448,0.69696,0.20328000000000002,0.726,148.25,13.51,148.8643093559,128.78
2019-10-31 21:00:00,139.82616,11.78888,140.3222459626,0.71616,0.20888,0.746,139.11,11.58,139.591147642,133.62,0.71616,0.20888,0.746,0.71616,0.20888,0.746,0.0,0.0,0.0,133.28,143.32616,6.00888,143.452064395,0.71616,0.20888,0.746,142.61,5.8,142.7278953113,129.47,143.23616,11.14888,143.66939499,0.71616,0.20888,0.746,142.52,10.94,142.9392668234,129.47
2019-10-31 21:30:00,132.65512,8.77566,132.9450753907,0.7051200000000001,0.20566,0.7345,131.95,8.57,132.2280129171,133.55,0.7051200000000001,0.20566,0.7345,0.7051200000000001,0.20566,0.7345,0.0,0.0,0.0,132.75,135.96512,9.05566,136.2663525403,0.7051200000000001,0.20566,0.7345,135.26,8.85,135.549216523,129.41,135.88512,8.09566,136.1260649114,0.7051200000000001,0.20566,0.7345,135.18,7.89,135.4100605568,129.41
2019-10-31 22:00:00,124.724,5.6095,124.8500807619,0.684,0.1995,0.7125,124.04,5.41,124.1579224214,133.87,0.684,0.1995,0.7125,0.684,0.1995,0.7125,0.0,0.0,0.0,132.57,127.764,12.3495,128.3594556168,0.684,0.1995,0.7125,127.08,12.15,127.659503759,129.71,127.714,4.8995,127.8079453565,0.684,0.1995,0.7125,127.03,4.7,127.1169182288,129.71
2019-10-31 22:30:00,115.87728,1.38754,115.8855870566,0.6772800000000001,0.19754000000000002,0.7055,115.2,1.19,115.2061461034,135.13,0.6772800000000001,0.19754000000000002,0.7055,0.6772800000000001,0.19754000000000002,0.7055,0.0,0.0,0.0,133.16,118.66728,16.95754,119.8727721605,0.6772800000000001,0.19754000000000002,0.7055,117.99,16.76,119.1744003551,130.92,118.64728,1.07754,118.652172942,0.6772800000000001,0.19754000000000002,0.7055,117.97,0.88,117.9732821447,130.92
2019-10-31 23:00:00,107.70088,1.01984,107.7057084207,0.65088,0.18984,0.678,107.05,0.8300000000000001,107.0532176069,135.73,0.65088,0.18984,0.678,0.65088,0.18984,0.678,0.0,0.0,0.0,133.41,110.25088,19.10984,111.8947832814,0.65088,0.18984,0.678,109.6,18.92,111.2210699463,131.47,110.26088,1.77984,110.2752442246,0.65088,0.18984,0.678,109.61,1.5899999999999999,109.6215316441,131.47
2019-10-31 23:30:00,101.43272,3.47746,101.4923120963,0.6427200000000001,0.18746000000000002,0.6695,100.79,3.29,100.8436820034,136.73,0.6427200000000001,0.18746000000000002,0.6695,0.6427200000000001,0.18746000000000002,0.6695,0.0,0.0,0.0,134.07,103.79272,21.53746,106.0037306336,0.6427200000000001,0.18746000000000002,0.6695,103.15,21.35,105.3363422566,132.44,103.82272,4.01746,103.9004195037,0.6427200000000001,0.18746000000000002,0.6695,103.18,3.83,103.2510595587,132.44
2019-11-01 00:00:00,98.02448,29.33089,102.3186189677,0.6544800000000001,0.19089,0.6817500000000001,97.37,29.14,101.6368855288,135.77,0.6544800000000001,0.19089,0.6817500000000001,0.6544800000000001,0.19089,0.6817500000000001,0.0,0.0,0.0,134.19,97.05448,11.03089,97.6793356973,0.6544800000000001,0.19089,0.6817500000000001,96.4,10.84,97.007554345,131.53,97.09448,6.62089,97.3199580295,0.6544800000000001,0.19089,0.6817500000000001,96.44,6.43,96.6541178636,131.53
2019-11-01 00:30:00,96.4348,29.7939,100.932388896,0.6648000000000001,0.19390000000000002,0.6925,95.77,29.6,100.2399765563,136.07,0.6648000000000001,0.19390000000000002,0.6925,0.6648000000000001,0.19390000000000002,0.6925,0.0,0.0,0.0,134.42,95.5048,11.3939,96.1820553963,0.6648000000000001,0.19390000000000002,0.6925,94.84,11.2,95.4990345501,131.8,95.5348,6.3439,95.7451987217,0.6648000000000001,0.19390000000000002,0.6925,94.87,6.15,95.0691295847,131.8
2019-11-01 01:00:00,98.18432,29.77376,102.5994029144,0.66432,0.19376000000000002,0.6920000000000001,97.52,29.58,101.907442319,135.97,0.66432,0.19376000000000002,0.6920000000000001,0.66432,0.19376000000000002,0.6920000000000001,0.0,0.0,0.0,134.34,97.23432,11.41376,97.9019249208,0.66432,0.19376000000000002,0.6920000000000001,96.57,11.22,97.2196137618,131.7,97.26432,6.31376,97.4690284675,0.66432,0.19376000000000002,0.6920000000000001,96.6,6.12,96.7936692145,131.7
2019-11-01 01:30:00,98.71048,30.18264,103.2218514618,0.6604800000000001,0.19264,0.6880000000000001,98.05,29.99,102.5339095129,136.29,0.6604800000000001,0.19264,0.6880000000000001,0.6604800000000001,0.19264,0.6880000000000001,0.0,0.0,0.0,134.63,97.77048,11.73264,98.4719330612,0.6604800000000001,0.19264,0.6880000000000001,97.11,11.54,97.7932702184,132.02,97.78048,6.06264,97.9682493097,0.6604800000000001,0.19264,0.6880000000000001,97.12,5.87,97.2972317181,132.02
2019-11-01 02:00:00,96.76944,31.16942,101.6654182161,0.64944,0.18942,0.6765,96.12,30.98,100.9891815988,136.95,0.64944,0.18942,0.6765,0.64944,0.18942,0.6765,0.0,0.0,0.0,135.17,95.81944,12.54942,96.6377412001,0.64944,0.18942,0.6765,95.17,12.36,95.9692580986,132.64,95.84944,5.37942,96.0002776447,0.64944,0.18942,0.6765,95.2,5.19,95.3413661534,132.64
2019-11-01 02:30:00,94.76928,31.932290000000002,100.0044377833,0.6592800000000001,0.19229000000000002,0.6867500000000001,94.11,31.74,99.3182747534,137.31,0.6592800000000001,0.19229000000000002,0.6867500000000001,0.6592800000000001,0.19229000000000002,0.6867500000000001,0.0,0.0,0.0,135.46,93.84928,13.19229,94.7719572023,0.6592800000000001,0.19229000000000002,0.6867500000000001,93.19,13.0,94.0923806692,133.01,93.89928,4.86229,94.025085209,0.6592800000000001,0.19229000000000002,0.6867500000000001,93.24,4.67,93.35687709,133.01
2019-11-01 03:00:00,93.06568,32.38124,98.5381423501,0.65568,0.19124000000000002,0.683,92.41,32.19,97.8560381377,136.98,0.65568,0.19124000000000002,0.683,0.65568,0.19124000000000002,0.683,0.0,0.0,0.0,135.82,92.48568,20.07124,94.6385528218,0.65568,0.19124000000000002,0.683,91.83,19.88,93.957241871,132.7,91.70568,11.15124,92.3811771835,0.65568,0.19124000000000002,0.683,91.05,10.96,91.7072739754,132.7
2019-11-01 03:30:00,91.80864,33.00627,97.5614690232,0.6386400000000001,0.18627000000000002,0.66525,91.17,32.82,96.8974782954,136.31,0.6386400000000001,0.18627000000000002,0.66525,0.6386400000000001,0.18627000000000002,0.66525,0.0,0.0,0.0,136.46,91.76864,32.72627,97.4294207904,0.6386400000000001,0.18627000000000002,0.66525,91.13,32.54,96.7653269513,132.05,89.51864,23.18627,92.4726447333,0.6386400000000001,0.18627000000000002,0.66525,88.88,23.0,91.8077033805,132.05
2019-11-01 04:00:00,90.40512,33.11816,96.2803107806,0.64512,0.18816000000000002,0.672,89.76,32.93,95.6098452044,136.21,0.64512,0.18816000000000002,0.672,0.64512,0.18816000000000002,0.672,0.0,0.0,0.0,136.33,90.39512,32.82816,96.171543654,0.64512,0.18816000000000002,0.672,89.75,32.64,95.5009533984,131.94,88.18512,23.03816,91.1447870457,0.64512,0.18816000000000002,0.672,87.54,22.85,90.4730573154,131.94
2019-11-01 04:30:00,90.57192,32.80181,96.3287674154,0.6919200000000001,0.20181000000000002,0.7207500000000001,89.88,32.6,95.6094890688,136.02,0.6919200000000001,0.20181000000000002,0.7207500000000001,0.6919200000000001,0.20181000000000002,0.7207500000000001,0.0,0.0,0.0,136.16,90.55192,32.51181,96.2115793715,0.6919200000000001,0.20181000000000002,0.7207500000000001,89.86,32.31,95.4921761193,131.75,88.34192,23.22181,91.3430199247,0.6919200000000001,0.20181000000000002,0.7207500000000001,87.65,23.02,90.6225297594,131.75
2019-11-01 05:00:00,91.81088,32.04859,97.2437648765,0.68088,0.19859000000000002,0.70925,91.13,31.85,96.5354825958,135.98,0.68088,0.19859000000000002,0.70925,0.68088,0.19859000000000002,0.70925,0.0,0.0,0.0,136.21,91.81088,31.76859,97.1518450518,0.68088,0.19859000000000002,0.70925,91.13,31.57,96.4434642679,131.71,89.54088,23.93859,92.6856260828,0.68088,0.19859000000000002,0.70925,88.86,23.74,91.976557883,131.71
2019-11-01 05:30:00,95.10048,30.21014,99.7835349897,0.72048,0.21014000000000002,0.7505000000000001,94.38,30.0,99.0332489622,135.09,0.72048,0.21014000000000002,0.7505000000000001,0.72048,0.21014000000000002,0.7505000000000001,0.0,0.0,0.0,135.52,95.10048,29.94014,99.7021227429,0.72048,0.21014000000000002,0.7505000000000001,94.38,29.73,98.9517928084,130.85,92.71048,25.04014,96.0325034197,0.72048,0.21014000000000002,0.7505000000000001,91.99,24.83,95.2821546776,130.85
2019-11-01 06:00:00,100.88496,27.48853,104.5628731231,0.71496,0.20853000000000002,0.74475,100.17,27.28,103.8182416534,134.07,0.71496,0.20853000000000002,0.74475,0.71496,0.20853000000000002,0.74475,0.0,0.0,0.0,134.82,100.92496,27.22853,104.5334415245,0.71496,0.20853000000000002,0.74475,100.21,27.02,103.7888457398,129.87,98.30496,26.89853,101.9185757198,0.71496,0.20853000000000002,0.74475,97.59,26.69,101.1739304366,129.87
2019-11-01 06:30:00,115.1296,20.10155,116.8712843626,0.7596,0.22155000000000002,0.7912500000000001,114.37,19.88,116.084931408,132.71,0.7596,0.22155000000000002,0.7912500000000001,0.7596,0.22155000000000002,0.7912500000000001,0.0,0.0,0.0,134.39,115.2296,19.91155,116.9372931941,0.7596,0.22155000000000002,0.7912500000000001,114.47,19.69,116.1510955609,128.58,112.0896,32.87155,116.8101760446,0.7596,0.22155000000000002,0.7912500000000001,111.33,32.65,116.0189269042,128.58
2019-11-01 07:00:00,128.96352,12.603110000000001,129.5778834233,0.83352,0.24311000000000002,0.8682500000000001,128.13,12.36,128.7247703436,130.5,0.83352,0.24311000000000002,0.8682500000000001,0.83352,0.24311000000000002,0.8682500000000001,0.0,0.0,0.0,133.13,129.12352,12.47311,129.7245616306,0.83352,0.24311000000000002,0.8682500000000001,128.29,12.23,128.8716299268,126.45,125.45352,38.34311,131.1822387553,0.83352,0.24311000000000002,0.8682500000000001,124.62,38.1,130.3140606381,126.45
2019-11-01 07:30:00,140.2696,7.20405,140.4544731241,0.9396,0.27405,0.9787500000000001,139.33,6.93,139.5022358244,130.97,0.9396,0.27405,0.9787500000000001,0.9396,0.27405,0.9787500000000001,0.0,0.0,0.0,132.52,141.2196,6.78405,141.382455625,0.9396,0.27405,0.9787500000000001,140.28,6.51,140.4309741474,126.87,140.2496,27.07405,142.8389109576,0.9396,0.27405,0.9787500000000001,139.31,26.8,141.8644285929,126.87
2019-11-01 08:00:00,145.24848,10.56539,145.6322368439,0.9784800000000001,0.28539000000000003,1.01925,144.27,10.28,144.6357884481,130.93,0.9784800000000001,0.28539000000000003,1.01925,0.9784800000000001,0.28539000000000003,1.01925,0.0,0.0,0.0,132.45,146.36848,10.03539,146.7121023977,0.9784800000000001,0.28539000000000003,1.01925,145.39,9.75,145.7165556826,126.83,146.22848,26.10539,148.5404313652,0.9784800000000001,0.28539000000000003,1.01925,145.25,25.82,147.5270649745,126.83
2019-11-01 08:30:00,150.04904,14.13847,150.7136713734,0.98904,0.28847,1.03025,149.06,13.85,149.7020577681,130.9,0.98904,0.28847,1.03025,0.98904,0.28847,1.03025,0.0,0.0,0.0,132.93,151.26904,13.61847,151.880825609,0.98904,0.28847,1.03025,150.28,13.33,150.8700344668,126.8,151.09904,29.66847,153.98421348,0.98904,0.28847,1.03025,150.11,29.38,152.9581527739,126.8
2019-11-01 09:00:00,151.60464,15.80427,152.4261848232,0.9746400000000001,0.28427,1.01525,150.63,15.52,151.4274324553,130.31,0.9746400000000001,0.28427,1.01525,0.9746400000000001,0.28427,1.01525,0.0,0.0,0.0,132.58,152.82464,15.27427,153.5860472672,0.9746400000000001,0.28427,1.01525,151.85,14.99,152.5880814481,126.23,152.64464,31.16427,155.7934460925,0.9746400000000001,0.28427,1.01525,151.67,30.88,154.7816633197,126.23
2019-11-01 09:30:00,154.5212,16.4791,155.397432367,0.9912000000000001,0.2891,1.0325,153.53,16.19,154.3812715325,129.83,0.9912000000000001,0.2891,1.0325,0.9912000000000001,0.2891,1.0325,0.0,0.0,0.0,132.28,155.7612,15.9391,156.5746030947,0.9912000000000001,0.2891,1.0325,154.77,15.65,155.5592343771,125.78,155.5912,31.7291,158.7934422583,0.9912000000000001,0.2891,1.0325,154.6,31.44,157.7644877658,125.78
2019-11-01 10:00:00,155.922,17.4485,156.8952524337,1.092,0.3185,1.1375,154.83,17.13,155.7747277321,129.7,1.092,0.3185,1.1375,1.092,0.3185,1.1375,0.0,0.0,0.0,132.28,157.162,16.8985,158.0678763894,1.092,0.3185,1.1375,156.07,16.58,156.9482121593,125.65,156.982,32.6285,160.3370429322,1.092,0.3185,1.1375,155.89,32.31,159.203103613,125.65
2019-11-01 10:30:00,155.48552,17.11286,156.4244127592,1.1755200000000001,0.34286000000000005,1.2245,154.31,16.77,155.2185845832,129.9,1.1755200000000001,0.34286000000000005,1.2245,1.1755200000000001,0.34286000000000005,1.2245,0.0,0.0,0.0,132.44,156.72552,16.56286,157.5982771183,1.1755200000000001,0.34286000000000005,1.2245,155.55,16.22,156.3933850903,125.85,156.54552,32.35286,159.8537061887,1.1755200000000001,0.34286000000000005,1.2245,155.37,32.01,158.6331522728,125.85
2019-11-01 11:00:00,156.10824,17.89782,157.1308835228,1.15824,0.33782,1.2065000000000001,154.95,17.56,155.9418356311,129.8,1.15824,0.33782,1.2065000000000001,1.15824,0.33782,1.2065000000000001,0.0,0.0,0.0,132.44,157.36824,17.34782,158.3215393415,1.15824,0.33782,1.2065000000000001,156.21,17.01,157.1333961957,125.75,157.17824,33.10782,160.6272918114,1.15824,0.33782,1.2065000000000001,156.02,32.77,159.4243184085,125.75
2019-11-01 11:30:00,156.47912,18.89891,157.616254857,1.53912,0.44891000000000003,1.60325,154.94,18.45,156.0346310919,129.37,1.53912,0.44891000000000003,1.60325,1.53912,0.44891000000000003,1.60325,0.0,0.0,0.0,132.13,157.71912,18.33891,158.7817257545,1.53912,0.44891000000000003,1.60325,156.18,17.89,157.2012865723,125.32,157.55912,34.03891,161.1940559982,1.53912,0.44891000000000003,1.60325,156.02,33.59,159.5948887026,125.32
2019-11-01 12:00:00,154.71352,21.07436,156.1422489917,2.00352,0.5843600000000001,2.087,152.71,20.49,154.0785001225,130.27,2.00352,0.5843600000000001,2.087,2.00352,0.5843600000000001,2.087,0.0,0.0,0.0,132.24,156.16352,20.61436,157.518242807,2.00352,0.5843600000000001,2.087,154.16,20.03,155.4558024006,126.2,157.25352,27.76436,159.6857202088,2.00352,0.5843600000000001,2.087,155.25,27.18,157.6112778325,126.2
2019-11-01 12:30:00,153.78032,22.64801,155.4391172655,1.81032,0.5280100000000001,1.88575,151.97,22.12,153.571401309,131.18,1.81032,0.5280100000000001,1.88575,1.81032,0.5280100000000001,1.88575,0.0,0.0,0.0,132.48,155.43032,21.92801,156.9694938447,1.81032,0.5280100000000001,1.88575,153.62,21.4,155.1033990601,127.08,157.55032,22.22801,159.1106148585,1.81032,0.5280100000000001,1.88575,155.74,21.7,157.2445153257,127.08
2019-11-01 13:00:00,151.6848,20.21765,153.0262458618,1.7748,0.51765,1.8487500000000001,149.91,19.7,151.1988693741,132.14,1.7748,0.51765,1.8487500000000001,1.7748,0.51765,1.8487500000000001,0.0,0.0,0.0,133.04,153.2948,19.45765,154.5247418719,1.7748,0.51765,1.8487500000000001,151.52,18.94,152.6991617528,128.02,155.3948,19.73765,156.643284869,1.7748,0.51765,1.8487500000000001,153.62,19.22,154.8176759934,128.02
2019-11-01 13:30:00,150.55096,18.41653,151.6732017667,1.77096,0.51653,1.8447500000000001,148.78,17.9,149.8529225608,132.94,1.77096,0.51653,1.8447500000000001,1.77096,0.51653,1.8447500000000001,0.0,0.0,0.0,133.59,152.16096,17.65653,153.1819532444,1.77096,0.51653,1.8447500000000001,150.39,17.14,151.3635745482,128.8,154.25096,17.90653,155.2868393572,1.77096,0.51653,1.8447500000000001,152.48,17.39,153.4684413813,128.8
2019-11-01 14:00:00,149.31648,18.26689,150.4296861323,1.80648,0.5268900000000001,1.88175,147.51,17.74,148.5729036534,133.19,1.80648,0.5268900000000001,1.88175,1.80648,0.5268900000000001,1.88175,0.0,0.0,0.0,133.77,150.90648,17.50689,151.9185864319,1.80648,0.5268900000000001,1.88175,149.1,16.98,150.0637544512,129.05,152.96648,17.74689,153.9925196503,1.80648,0.5268900000000001,1.88175,151.16,17.22,152.1376810655,129.05
2019-11-01 14:30:00,146.42856,17.06458,147.4195478024,2.03856,0.59458,2.1235,144.39,16.47,145.3262983771,133.69,2.03856,0.59458,2.1235,2.03856,0.59458,2.1235,0.0,0.0,0.0,134.04,147.96856,16.30458,148.86414638,2.03856,0.59458,2.1235,145.93,15.71,146.7731889686,129.54,149.99856,16.53458,150.9071248744,2.03856,0.59458,2.1235,147.96,15.94,148.8161456294,129.54
2019-11-01 15:00:00,143.83656,15.36233,144.6546133923,1.75656,0.5123300000000001,1.8297500000000002,142.08,14.85,142.8539425427,134.12,1.75656,0.5123300000000001,1.8297500000000002,1.75656,0.5123300000000001,1.8297500000000002,0.0,0.0,0.0,134.22,145.36656,14.59233,146.09713502,1.75656,0.5123300000000001,1.8297500000000002,143.61,14.08,144.298574144,129.96,147.36656,14.79233,148.1071100017,1.75656,0.5123300000000001,1.8297500000000002,145.61,14.28,146.3085455467,129.96
2019-11-01 15:30:00,144.36456,14.53883,145.0948095618,1.26456,0.36883000000000005,1.31725,143.1,14.17,143.7998570931,134.5,1.26456,0.36883000000000005,1.31725,1.26456,0.36883000000000005,1.31725,0.0,0.0,0.0,134.51,145.89456,13.74883,146.5409600213,1.26456,0.36883000000000005,1.31725,144.63,13.38,145.2475862106,130.33,147.90456,13.948830000000001,148.5608586646,1.26456,0.36883000000000005,1.31725,146.64,13.58,147.2674641596,130.33
2019-11-01 16:00:00,147.3084,14.473700000000001,148.017744552,1.6583999999999999,0.4837,1.7275,145.65,13.99,146.3203423998,134.3,1.6583999999999999,0.4837,1.7275,1.6583999999999999,0.4837,1.7275,0.0,0.0,0.0,134.34,148.8784,13.6737,149.5050101443,1.6583999999999999,0.4837,1.7275,147.22,13.19,147.8096901424,130.16,150.9084,13.8737,151.5447945073,1.6583999999999999,0.4837,1.7275,149.25,13.39,149.8494397721,130.16
2019-11-01 16:30:00,148.84424,13.72957,149.4761147259,4.76424,1.38957,4.96275,144.08,12.34,144.6074756021,134.52,4.76424,1.38957,4.96275,4.76424,1.38957,4.96275,0.0,0.0,0.0,134.34,150.37424,12.92957,150.9290755155,4.76424,1.38957,4.96275,145.61,11.54,146.0665728358,130.38,152.39424,13.09957,152.9562130787,4.76424,1.38957,4.96275,147.63,11.71,148.0936899398,130.38
2019-11-01 17:00:00,152.68904,14.62972,153.3883034765,4.79904,1.39972,4.999,147.89,13.23,148.4805879568,133.36,4.79904,1.39972,4.999,4.79904,1.39972,4.999,0.0,0.0,0.0,133.4,154.25904,13.81972,154.8768416601,4.79904,1.39972,4.999,149.46,12.42,149.9751579429,129.28,156.32904,13.98972,156.9537543769,4.79904,1.39972,4.999,151.53,12.59,152.0521259306,129.28
2019-11-01 17:30:00,156.38856,14.84583,157.0916304813,4.64856,1.35583,4.84225,151.74,13.49,152.3384642827,132.61,4.64856,1.35583,4.84225,4.64856,1.35583,4.84225,0.0,0.0,0.0,132.78,157.98856,14.00583,158.6081598306,4.64856,1.35583,4.84225,153.34,12.65,153.8609050409,128.56,160.12856,14.20583,160.7574612068,4.64856,1.35583,4.84225,155.48,12.85,156.0101051214,128.56
2019-11-01 18:00:00,154.51216,12.93188,155.0523818205,4.53216,1.32188,4.721,149.98,11.61,150.4286957332,133.22,4.53216,1.32188,4.721,4.53216,1.32188,4.721,0.0,0.0,0.0,133.12,156.08216,12.08188,156.5490737584,4.53216,1.32188,4.721,151.55,10.76,151.9314980509,129.15,158.19216,12.24188,158.665128845,4.53216,1.32188,4.721,153.66,10.92,154.0475316258,129.15
2019-11-01 18:30:00,151.10824,10.35657,151.4627305249,4.54824,1.32657,4.73775,146.56,9.03,146.837919149,134.18,4.54824,1.32657,4.73775,4.54824,1.32657,4.73775,0.0,0.0,0.0,133.65,152.61824,9.48657,152.9127927646,4.54824,1.32657,4.73775,148.07,8.16,148.2946745504,130.06,154.70824,9.61657,155.0068319219,4.54824,1.32657,4.73775,150.16,8.29,150.3886621391,130.06
2019-11-01 19:00:00,147.2972,8.7621,147.5575803686,4.5672,1.3321,4.7575,142.73,7.43,142.9232584291,134.59,4.5672,1.3321,4.7575,4.5672,1.3321,4.7575,0.0,0.0,0.0,133.79,148.7772,7.8921,148.9863768344,4.5672,1.3321,4.7575,144.21,6.5600000000000005,144.3591275258,130.47,150.7772,7.9921,150.9888661533,4.5672,1.3321,4.7575,146.21,6.66,146.3616059628,130.47
2019-11-01 19:30:00,143.6848,7.03265,143.8568035133,0.9348000000000001,0.27265,0.9737500000000001,142.75,6.76,142.9099720104,134.4,0.9348000000000001,0.27265,0.9737500000000001,0.9348000000000001,0.27265,0.9737500000000001,0.0,0.0,0.0,133.54,145.2048,6.17265,145.3359403281,0.9348000000000001,0.27265,0.9737500000000001,144.27,5.9,144.3905914525,130.29,147.1948,6.26265,147.3279672434,0.9348000000000001,0.27265,0.9737500000000001,146.26,5.99,146.3826072319,130.29
2019-11-01 20:00:00,138.54272,5.22871,138.6413526812,0.85272,0.24871000000000001,0.8882500000000001,137.69,4.98,137.7800293947,134.94,0.85272,0.24871000000000001,0.8882500000000001,0.85272,0.24871000000000001,0.8882500000000001,0.0,0.0,0.0,133.76,139.95272,4.35871,140.0205777315,0.85272,0.24871000000000001,0.8882500000000001,139.1,4.11,139.1607060201,130.8,141.90272,4.42871,141.9718120461,0.85272,0.24871000000000001,0.8882500000000001,141.05,4.18,141.1119233091,130.8
2019-11-01 20:30:00,134.22552,2.13411,134.2424845001,0.9055200000000001,0.26411,0.94325,133.32,1.87,133.3331140415,135.43,0.9055200000000001,0.26411,0.94325,0.9055200000000001,0.26411,0.94325,0.0,0.0,0.0,133.82,135.58552,1.24411,135.5912277522,0.9055200000000001,0.26411,0.94325,134.68,0.98,134.6835654414,131.28,137.45552,1.27411,137.4614248972,0.9055200000000001,0.26411,0.94325,136.55,1.01,136.5537352107,131.28
2019-11-01 21:00:00,129.08736,0.87048,129.0902949381,0.9273600000000001,0.27048,0.966,128.16,0.6000000000000001,128.1614044867,135.66,0.9273600000000001,0.27048,0.966,0.9273600000000001,0.27048,0.966,0.0,0.0,0.0,133.82,130.38736,0.9204800000000001,130.3906090606,0.9273600000000001,0.27048,0.966,129.46,0.65,129.4616317679,131.48,132.18736,0.9204800000000001,132.1905648191,0.9273600000000001,0.27048,0.966,131.26,0.65,131.2616093913,131.48
2019-11-01 21:30:00,122.57144,2.94542,122.6068244538,1.08144,0.31542000000000003,1.1265,121.49,2.63,121.5184636177,135.3,1.08144,0.31542000000000003,1.1265,1.08144,0.31542000000000003,1.1265,0.0,0.0,0.0,132.99,123.77144,3.8254200000000003,123.8305422658,1.08144,0.31542000000000003,1.1265,122.69,3.51,122.7401979793,131.13,125.48144,3.87542,125.5412707624,1.08144,0.31542000000000003,1.1265,124.4,3.56,124.4509284819,131.13
2019-11-01 22:00:00,117.23368,5.12274,117.3455503692,1.24368,0.36274,1.2955,115.99,4.76,116.0876294012,135.89,1.24368,0.36274,1.2955,1.24368,0.36274,1.2955,0.0,0.0,0.0,133.25,118.39368,5.99274,118.5452504179,1.24368,0.36274,1.2955,117.15,5.63,117.2852053756,131.7,120.02368,6.06274,120.176705634,1.24368,0.36274,1.2955,118.78,5.7,118.9166868021,131.7
2019-11-01 22:30:00,110.4688,14.98465,111.4804714247,1.0788,0.31465000000000004,1.12375,109.39,14.67,110.369293737,136.18,1.0788,0.31465000000000004,1.12375,1.0788,0.31465000000000004,1.12375,0.0,0.0,0.0,134.41,111.1288,14.95465,112.1305121101,1.0788,0.31465000000000004,1.12375,110.05,14.64,111.019512249,132.0,111.1688,11.39465,111.7512422395,1.0788,0.31465000000000004,1.12375,110.09,11.08,110.6461680313,132.0
2019-11-01 23:00:00,104.7408,22.19565,107.0667178145,1.1508,0.33565,1.19875,103.59,21.86,105.8713733735,134.99,1.1508,0.33565,1.19875,1.1508,0.33565,1.19875,0.0,0.0,0.0,134.27,105.1008,22.42565,107.4666829234,1.1508,0.33565,1.19875,103.95,22.09,106.2712124707,130.85,103.7308,13.50565,104.6063164946,1.1508,0.33565,1.19875,102.58,13.17,103.4219768715,130.85
2019-11-01 23:30:00,98.81712,24.10791,101.7153603428,0.9871200000000001,0.28791,1.02825,97.83,23.82,100.6881388248,135.59,0.9871200000000001,0.28791,1.02825,0.9871200000000001,0.28791,1.02825,0.0,0.0,0.0,134.6,99.14712,24.32791,102.0881903516,0.9871200000000001,0.28791,1.02825,98.16,24.04,101.0609083672,131.41,97.88712,11.83791,98.600326445,0.9871200000000001,0.28791,1.02825,96.9,11.55,97.5859236775,131.41
2019-11-02 00:00:00,94.17184,25.84887,97.6550025819,0.9218400000000001,0.26887,0.96025,93.25,25.58,96.694875252,136.26,0.9218400000000001,0.26887,0.96025,0.9218400000000001,0.26887,0.96025,0.0,0.0,0.0,135.01,94.50184,26.05887,98.0288858912,0.9218400000000001,0.26887,0.96025,93.58,25.79,97.0687411065,132.04,93.32184,10.41887,93.9016436121,0.9218400000000001,0.26887,0.96025,92.4,10.15,92.9558093935,132.04
2019-11-02 00:30:00,91.45336,26.91598,95.3319832724,1.08336,0.31598000000000004,1.1285,90.37,26.6,94.2034866658,136.34,1.08336,0.31598000000000004,1.1285,1.08336,0.31598000000000004,1.1285,0.0,0.0,0.0,134.97,91.75336,27.10598,95.6734718877,1.08336,0.31598000000000004,1.1285,90.67,26.79,94.5449787138,132.12,90.65336,9.505980000000001,91.1503995331,1.08336,0.31598000000000004,1.1285,89.57,9.19,90.0402187914,132.12
2019-11-02 01:00:00,93.22888,26.63009,96.9576493087,1.02888,0.30009,1.07175,92.2,26.33,95.885916067,135.88,1.02888,0.30009,1.07175,1.02888,0.30009,1.07175,0.0,0.0,0.0,134.56,93.55888,26.83009,97.3299427528,1.02888,0.30009,1.07175,92.53,26.53,96.2582038062,131.7,92.39888,9.54009,92.890076663,1.02888,0.30009,1.07175,91.37,9.24,91.8360196219,131.7
2019-11-02 01:30:00,92.53872,26.79921,96.341124946,1.12872,0.32921,1.17575,91.41,26.47,95.1653771074,136.14,1.12872,0.32921,1.17575,1.12872,0.32921,1.17575,0.0,0.0,0.0,134.81,92.83872,26.98921,96.6821875407,1.12872,0.32921,1.17575,91.71,26.66,95.5064380029,131.94,91.71872,9.61921,92.2217588179,1.12872,0.32921,1.17575,90.59,9.29,91.0650986932,131.94
2019-11-02 02:00:00,90.57232,27.70651,94.7153411363,1.22232,0.35651000000000005,1.27325,89.35,27.35,93.4422013867,136.9,1.22232,0.35651000000000005,1.27325,1.22232,0.35651000000000005,1.27325,0.0,0.0,0.0,135.48,90.89232,28.02651,95.1151885756,1.22232,0.35651000000000005,1.27325,89.67,27.67,93.8420897039,132.68,89.79232,9.21651,90.2640835968,1.22232,0.35651000000000005,1.27325,88.57,8.86,89.0120469375,132.68
2019-11-02 02:30:00,87.60368,35.11149,94.378077325,1.03368,0.30149000000000004,1.07675,86.57,34.81,93.3064895921,135.77,1.03368,0.30149000000000004,1.07675,1.03368,0.30149000000000004,1.07675,0.0,0.0,0.0,135.64,87.53368,34.83149,94.209223699,1.03368,0.30149000000000004,1.07675,86.5,34.53,93.137376493,131.59,85.45368,21.02149,88.0013321908,1.03368,0.30149000000000004,1.07675,84.42,20.72,86.9255704612,131.59
2019-11-02 03:00:00,85.90296,35.55128,92.9688767621,1.03296,0.30128000000000005,1.076,84.87,35.25,91.8992894423,136.12,1.03296,0.30128000000000005,1.076,1.03296,0.30128000000000005,1.076,0.0,0.0,0.0,135.96,85.86296,35.28128,92.828964329,1.03296,0.30128000000000005,1.076,84.83,34.98,91.7590829292,131.91,83.83296,20.91128,86.401659785,1.03296,0.30128000000000005,1.076,82.8,20.61,85.3265029167,131.91
2019-11-02 03:30:00,84.45792,36.21731,91.8957768037,1.32792,0.38731000000000004,1.38325,83.13,35.83,90.5228468399,136.69,1.32792,0.38731000000000004,1.38325,1.32792,0.38731000000000004,1.38325,0.0,0.0,0.0,136.47,84.40792,35.91731,91.73194708689999,1.32792,0.38731000000000004,1.38325,83.08,35.53,90.3585485718,132.47,82.45792,20.88731,85.0622612547,1.32792,0.38731000000000004,1.38325,81.13,20.5,83.6799073852,132.47
2019-11-02 04:00:00,83.1836,38.9298,91.8424773022,1.4736,0.4298,1.5350000000000001,81.71,38.5,90.3259325997,136.61,1.4736,0.4298,1.5350000000000001,1.4736,0.4298,1.5350000000000001,0.0,0.0,0.0,136.89,83.0436,39.0298,91.7581864958,1.4736,0.4298,1.5350000000000001,81.57,38.6,90.2420351056,132.42,80.7936,25.4598,84.7101364478,1.4736,0.4298,1.5350000000000001,79.32,25.03,83.1754969928,132.42
2019-11-02 04:30:00,82.16968,43.54324,92.9939248607,1.27968,0.37324,1.333,80.89,43.17,91.6888270183,135.35,1.27968,0.37324,1.333,1.27968,0.37324,1.333,0.0,0.0,0.0,136.56,81.80968,42.71324,92.2889192319,1.27968,0.37324,1.333,80.53,42.34,90.982176826,131.19,78.99968,33.52324,85.8181627641,1.27968,0.37324,1.333,77.72,33.15,84.494502188,131.19
2019-11-02 05:00:00,82.35136,42.98373,92.894281517,1.28136,0.37373,1.33475,81.07,42.61,91.5857903826,135.06,1.28136,0.37373,1.33475,1.28136,0.37373,1.33475,0.0,0.0,0.0,136.31,82.00136,42.14373,92.1971638401,1.28136,0.37373,1.33475,80.72,41.77,90.8870249266,130.89,79.18136,33.75373,86.0755601804,1.28136,0.37373,1.33475,77.9,33.38,84.7504241877,130.89
2019-11-02 05:30:00,84.158,41.989,94.0512896509,1.3679999999999999,0.399,1.425,82.79,41.59,92.6494047471,134.97,1.3679999999999999,0.399,1.425,1.3679999999999999,0.399,1.425,0.0,0.0,0.0,136.31,83.808,41.169,93.3738048116,1.3679999999999999,0.399,1.425,82.44,40.77,91.9703566373,130.8,80.908,34.689,88.0308535969,1.3679999999999999,0.399,1.425,79.54,34.29,86.616486306,130.8
2019-11-02 06:00:00,87.08976,41.56243,96.4990253027,1.37976,0.40243,1.4372500000000001,85.71,41.16,95.0807535729,134.62,1.37976,0.40243,1.4372500000000001,1.37976,0.40243,1.4372500000000001,0.0,0.0,0.0,136.04,86.72976,40.76243,95.8312421351,1.37976,0.40243,1.4372500000000001,85.35,40.36,94.4116099852,130.48,83.65976,34.54243,90.510413288,1.37976,0.40243,1.4372500000000001,82.28,34.14,89.081636716,130.48
2019-11-02 06:30:00,92.87344,37.67517,100.2242200866,1.42344,0.41517000000000004,1.48275,91.45,37.26,98.7492283514,132.89,1.42344,0.41517000000000004,1.48275,1.42344,0.41517000000000004,1.48275,0.0,0.0,0.0,134.68,92.53344,36.89517,99.617724766,1.42344,0.41517000000000004,1.48275,91.11,36.48,98.1418488719,128.82,89.14344,36.53517,96.3398751399,1.42344,0.41517000000000004,1.48275,87.72,36.12,94.865445764,128.82
2019-11-02 07:00:00,99.44824,34.80407,105.3625916901,1.24824,0.36407,1.3002500000000001,98.2,34.44,104.0641801966,132.41,1.24824,0.36407,1.3002500000000001,1.24824,0.36407,1.3002500000000001,0.0,0.0,0.0,134.53,99.09824,34.09407,104.7991735667,1.24824,0.36407,1.3002500000000001,97.85,33.73,103.5004125596,128.35,95.34824,38.47407,102.8179990734,1.24824,0.36407,1.3002500000000001,94.1,38.11,101.5242931519,128.35
2019-11-02 07:30:00,105.48688,31.92159,110.2110237692,1.37688,0.40159000000000006,1.43425,104.11,31.52,108.7768472608,131.9,1.37688,0.40159000000000006,1.43425,1.37688,0.40159000000000006,1.43425,0.0,0.0,0.0,134.37,105.16688,31.25159,109.7120527857,1.37688,0.40159000000000006,1.43425,103.79,30.85,108.2778213671,127.84,101.08688,40.69159,108.9695498975,1.37688,0.40159000000000006,1.43425,99.71,40.29,107.5424018701,127.84
2019-11-02 08:00:00,110.74792,28.79231,114.4294494414,1.68792,0.49231,1.75825,109.06,28.3,112.671973445,130.84,1.68792,0.49231,1.75825,1.68792,0.49231,1.75825,0.0,0.0,0.0,133.68,110.41792,28.15231,113.9502944948,1.68792,0.49231,1.75825,108.73,27.66,112.1930857941,126.84,106.06792,42.80231,114.378500578,1.68792,0.49231,1.75825,104.38,42.31,112.6291281152,126.84
2019-11-02 08:30:00,119.66424,24.97582,122.2428808539,1.49424,0.43582000000000004,1.5565,118.17,24.54,120.6911782195,129.62,1.49424,0.43582000000000004,1.5565,1.49424,0.43582000000000004,1.5565,0.0,0.0,0.0,132.92,119.35424,24.42582,121.827974163,1.49424,0.43582000000000004,1.5565,117.86,23.99,120.2767629262,125.67,114.50424,44.88582,122.9876327728,1.49424,0.43582000000000004,1.5565,113.01,44.45,121.4374843284,125.67
2019-11-02 09:00:00,125.71488,15.04934,126.6124547106,1.57488,0.45934,1.6405,124.14,14.59,124.9944306759,131.06,1.57488,0.45934,1.6405,1.57488,0.45934,1.6405,0.0,0.0,0.0,132.76,125.88488,13.63934,126.6216198295,1.57488,0.45934,1.6405,124.31,13.18,125.0067538175,127.04,123.11488,30.54934,126.848475954,1.57488,0.45934,1.6405,121.54,30.09,125.2093435012,127.04
2019-11-02 09:30:00,128.95944,9.89192,129.338266752,1.5494400000000002,0.45192000000000004,1.6139999999999999,127.41,9.44,127.7592333258,132.46,1.5494400000000002,0.45192000000000004,1.6139999999999999,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.0,0.0,0.0,133.44,129.53944,10.19192,129.9397620007,1.5494400000000002,0.45192000000000004,1.6139999999999999,127.99,9.74,128.3600705048,128.39,127.65944,24.47192,129.9838739598,1.5494400000000002,0.45192000000000004,1.6139999999999999,126.11,24.02,128.3771494465,128.39
2019-11-02 10:00:00,131.38936,8.89898,131.6903784118,1.77936,0.51898,1.8535,129.61,8.38,129.8806240361,132.4,1.77936,0.51898,1.8535,1.77936,0.51898,1.8535,0.0,0.0,0.0,133.54,131.99936,9.18898,132.3188134539,1.77936,0.51898,1.8535,130.22,8.67,130.5083035672,128.33,130.05936,25.52898,132.5411858384,1.77936,0.51898,1.8535,128.28,25.01,130.6952887445,128.33
2019-11-02 10:30:00,133.35552,8.73536,133.6413155757,1.83552,0.5353600000000001,1.912,131.52,8.2,131.7753785804,132.44,1.83552,0.5353600000000001,1.912,1.83552,0.5353600000000001,1.912,0.0,0.0,0.0,133.62,133.93552,9.04536,134.2406125403,1.83552,0.5353600000000001,1.912,132.1,8.51,132.3738270958,128.39,131.98552,25.69536,134.4634858064,1.83552,0.5353600000000001,1.912,130.15,25.16,132.5596020664,128.39
2019-11-02 11:00:00,133.2288,8.39215,133.4928512358,1.6188,0.47215,1.68625,131.61,7.92,131.8480887233,132.62,1.6188,0.47215,1.68625,1.6188,0.47215,1.68625,0.0,0.0,0.0,133.85,133.8388,8.71215,134.1220561394,1.6188,0.47215,1.68625,132.22,8.24,132.4765111256,128.57,131.8688,26.03215,134.4137390562,1.6188,0.47215,1.68625,130.25,25.56,132.7342310785,128.57
2019-11-02 11:30:00,135.73168,7.61424,135.9450830534,1.35168,0.39424000000000003,1.408,134.38,7.22,134.5738191477,132.29,1.35168,0.39424000000000003,1.408,1.35168,0.39424000000000003,1.408,0.0,0.0,0.0,133.61,136.33168,7.92424,136.5617829087,1.35168,0.39424000000000003,1.408,134.98,7.53,135.1898712922,128.23,134.31168,26.47424,136.8959925199,1.35168,0.39424000000000003,1.408,132.96,26.08,135.4936456075,128.23
2019-11-02 12:00:00,133.94664,8.56027,134.2198964005,2.36664,0.69027,2.46525,131.58,7.87,131.815148219,132.75,2.36664,0.69027,2.46525,2.36664,0.69027,2.46525,0.0,0.0,0.0,133.94,134.52664,8.87027,134.8187618975,2.36664,0.69027,2.46525,132.16,8.18,132.4129072258,128.66,132.56664,26.37027,135.163993655,2.36664,0.69027,2.46525,130.2,25.68,132.7083358346,128.66
2019-11-02 12:30:00,130.38728,10.43254,130.8039780613,3.91728,1.14254,4.0805,126.47,9.29,126.8107448129,133.21,3.91728,1.14254,4.0805,3.91728,1.14254,4.0805,0.0,0.0,0.0,134.21,130.93728,10.74254,131.3772181904,3.91728,1.14254,4.0805,127.02,9.6,127.3822609314,129.13,129.07728,25.66254,131.6036100244,3.91728,1.14254,4.0805,125.16,24.52,127.5392331794,129.13
2019-11-02 13:00:00,127.11712,11.96291,127.6787899879,3.98712,1.16291,4.15325,123.13,10.8,123.6027382383,133.56,3.98712,1.16291,4.15325,3.98712,1.16291,4.15325,0.0,0.0,0.0,134.35,127.65712,12.24291,128.2428521671,3.98712,1.16291,4.15325,123.67,11.08,124.1653546687,129.48,125.87712,24.38291,128.2169085556,3.98712,1.16291,4.15325,121.89,23.22,124.0819910382,129.48
2019-11-02 13:30:00,126.47656,12.71233,127.113821292,3.19656,0.9323300000000001,3.32975,123.28,11.78,123.8415390731,133.45,3.19656,0.9323300000000001,3.32975,3.19656,0.9323300000000001,3.32975,0.0,0.0,0.0,134.14,127.01656,13.01233,127.6813504247,3.19656,0.9323300000000001,3.32975,123.82,12.08,124.4078727412,129.37,125.23656,23.16233,127.3604706793,3.19656,0.9323300000000001,3.32975,122.04,22.23,124.0481136495,129.37
2019-11-02 14:00:00,123.46,13.955,124.2461815309,3.48,1.015,3.625,119.98,12.94,120.675780503,133.79,3.48,1.015,3.625,3.48,1.015,3.625,0.0,0.0,0.0,134.3,123.96,14.235,124.7746641951,3.48,1.015,3.625,120.48,13.22,121.2031303226,129.71,122.24,22.265,124.2511481838,3.48,1.015,3.625,118.76,21.25,120.646177312,129.71
2019-11-02 14:30:00,121.56912,15.39766,122.5403560916,2.28912,0.66766,2.3845,119.28,14.73,120.1860694923,134.51,2.28912,0.66766,2.3845,2.28912,0.66766,2.3845,0.0,0.0,0.0,134.83,122.05912,15.68766,123.0631197859,2.28912,0.66766,2.3845,119.77,15.02,120.7081327003,130.43,120.35912,20.49766,122.0920629388,2.28912,0.66766,2.3845,118.07,19.83,119.7236559749,130.43
2019-11-02 15:00:00,120.3588,15.2459,121.3205596931,1.5288,0.4459,1.5925,118.83,14.8,119.7481060393,133.25,1.5288,0.4459,1.5925,1.5288,0.4459,1.5925,0.0,0.0,0.0,133.55,120.8888,15.5259,121.8817276553,1.5288,0.4459,1.5925,119.36,15.08,120.3088359182,129.22,119.1688,19.5959,120.7692104398,1.5288,0.4459,1.5925,117.64,19.15,119.1884730165,129.22
2019-11-02 15:30:00,123.86512,15.08066,124.7797830526,1.06512,0.31066000000000005,1.1095,122.8,14.77,123.6850552815,133.17,1.06512,0.31066000000000005,1.1095,1.06512,0.31066000000000005,1.1095,0.0,0.0,0.0,133.5,124.39512,15.39066,125.3436009338,1.06512,0.31066000000000005,1.1095,123.33,15.08,124.2485223252,129.13,122.61512,19.37066,124.1357729321,1.06512,0.31066000000000005,1.1095,121.55,19.06,123.035304283,129.13
