Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-11-02 16:00:00,125.79832,14.61326,126.6442445698,0.8683200000000001,0.25326000000000004,0.9045000000000001,124.93,14.36,125.7525924186,133.04,0.8683200000000001,0.25326000000000004,0.9045000000000001,0.8683200000000001,0.25326000000000004,0.9045000000000001,0.0,0.0,0.0,133.45,126.32832,14.92326,127.206714143,0.8683200000000001,0.25326000000000004,0.9045000000000001,125.46,14.67,126.3147675452,129.01,124.48832,19.67326,126.0332455166,0.8683200000000001,0.25326000000000004,0.9045000000000001,123.62,19.42,125.136089119,129.01
2019-11-02 16:30:00,128.98888,13.21759,129.6643198766,0.8488800000000001,0.24759000000000003,0.8842500000000001,128.14,12.97,128.7947223298,132.23,0.8488800000000001,0.24759000000000003,0.8842500000000001,0.8488800000000001,0.24759000000000003,0.8842500000000001,0.0,0.0,0.0,132.82,129.56888,13.53759,130.2741762878,0.8488800000000001,0.24759000000000003,0.8842500000000001,128.72,13.29,129.4042599762,128.22,127.67888,20.62759,129.3344264582,0.8488800000000001,0.24759000000000003,0.8842500000000001,126.83,20.38,128.4569706166,128.22
2019-11-02 17:00:00,134.72408,10.97744,135.1705660297,1.2940800000000001,0.37744000000000005,1.348,133.43,10.6,133.8503825172,130.95,1.2940800000000001,0.37744000000000005,1.348,1.2940800000000001,0.37744000000000005,1.348,0.0,0.0,0.0,131.91,135.31408,11.30744,135.7857078105,1.2940800000000001,0.37744000000000005,1.348,134.02,10.93,134.464959376,127.0,133.31408,22.47744,135.1957071626,1.2940800000000001,0.37744000000000005,1.348,132.02,22.1,133.856977405,127.0
2019-11-02 17:30:00,138.80592,11.99881,139.323561785,4.55592,1.32881,4.74575,134.25,10.67,134.6733507417,131.11,4.55592,1.32881,4.74575,4.55592,1.32881,4.74575,0.0,0.0,0.0,132.06,139.38592,12.34881,139.9318684313,4.55592,1.32881,4.74575,134.83,11.02,135.2795967617,127.14,137.36592,23.43881,139.3512604595,4.55592,1.32881,4.74575,132.81,22.11,134.6378408918,127.14
2019-11-02 18:00:00,138.81184,12.79762,139.4005236785,4.55184,1.32762,4.7415,134.26,11.47,134.7490575106,131.73,4.55184,1.32762,4.7415,4.55184,1.32762,4.7415,0.0,0.0,0.0,132.6,139.38184,13.15762,140.0015010128,4.55184,1.32762,4.7415,134.83,11.83,135.3479877944,127.75,137.37184,22.91762,139.2703835403,4.55184,1.32762,4.7415,132.82,21.59,134.5632955155,127.75
2019-11-02 18:30:00,137.37344,11.63142,137.8649772373,0.79344,0.23142000000000001,0.8265,136.58,11.4,137.0549393492,132.0,0.79344,0.23142000000000001,0.8265,0.79344,0.23142000000000001,0.8265,0.0,0.0,0.0,132.89,137.97344,11.99142,138.4935532761,0.79344,0.23142000000000001,0.8265,137.18,11.76,137.6831507484,128.0,135.92344,21.99142,137.6909731793,0.79344,0.23142000000000001,0.8265,135.13,21.76,136.8707949126,128.0
2019-11-02 19:00:00,133.40376,13.35068,134.0701452173,0.65376,0.19068000000000002,0.681,132.75,13.16,133.4007050206,132.66,0.65376,0.19068000000000002,0.681,0.65376,0.19068000000000002,0.681,0.0,0.0,0.0,133.3,133.95376,13.71068,134.6536021211,0.65376,0.19068000000000002,0.681,133.3,13.52,133.9838811201,128.64,131.99376,20.57068,133.5870710608,0.65376,0.19068000000000002,0.681,131.34,20.38,132.9117752496,128.64
2019-11-02 19:30:00,128.39824,15.17157,129.2914713791,0.5882400000000001,0.17157,0.61275,127.81,15.0,128.6872025494,132.46,0.5882400000000001,0.17157,0.61275,0.5882400000000001,0.17157,0.61275,0.0,0.0,0.0,132.82,128.91824,15.51157,129.8480704846,0.5882400000000001,0.17157,0.61275,128.33,15.34,129.2435859144,128.44,127.04824,18.68157,128.4143930592,0.5882400000000001,0.17157,0.61275,126.46,18.51,127.8074790456,128.44
2019-11-02 20:00:00,123.8316,16.65005,124.9459456067,0.6516000000000001,0.19005000000000002,0.6787500000000001,123.18,16.46,124.274872762,132.64,0.6516000000000001,0.19005000000000002,0.6787500000000001,0.6516000000000001,0.19005000000000002,0.6787500000000001,0.0,0.0,0.0,132.82,124.3316,16.97005,125.4843789305,0.6516000000000001,0.19005000000000002,0.6787500000000001,123.68,16.78,124.8131034788,128.6,122.5616,17.39005,123.7891741372,0.6516000000000001,0.19005000000000002,0.6787500000000001,121.91,17.2,123.1173752969,128.6
2019-11-02 20:30:00,120.99328,18.09929,122.339519795,0.6832800000000001,0.19929000000000002,0.7117500000000001,120.31,17.9,121.6343130042,133.11,0.6832800000000001,0.19929000000000002,0.7117500000000001,0.6832800000000001,0.19929000000000002,0.7117500000000001,0.0,0.0,0.0,133.03,121.47328,18.40929,122.8603260303,0.6832800000000001,0.19929000000000002,0.7117500000000001,120.79,18.21,122.1549352257,129.04,119.74328,16.19929,120.8340601886,0.6832800000000001,0.19929000000000002,0.7117500000000001,119.06,16.0,120.1302776156,129.04
2019-11-02 21:00:00,117.97552,19.32411,119.5476664204,0.66552,0.19411,0.69325,117.31,19.13,118.8595515724,133.26,0.66552,0.19411,0.69325,0.66552,0.19411,0.69325,0.0,0.0,0.0,133.03,118.44552,19.62411,120.060180332,0.66552,0.19411,0.69325,117.78,19.43,119.3719116878,129.2,116.77552,15.04411,117.7405933269,0.66552,0.19411,0.69325,116.11,14.85,117.0557755944,129.2
2019-11-02 21:30:00,114.44296,20.94753,116.3442740605,0.6429600000000001,0.18753,0.6697500000000001,113.8,20.76,115.6780774391,133.89,0.6429600000000001,0.18753,0.6697500000000001,0.6429600000000001,0.18753,0.6697500000000001,0.0,0.0,0.0,133.42,114.88296,21.23753,116.8294790661,0.6429600000000001,0.18753,0.6697500000000001,114.24,21.05,116.1631615444,129.8,113.29296,13.76753,114.1264196751,0.6429600000000001,0.18753,0.6697500000000001,112.65,13.58,113.4655846501,129.8
2019-11-02 22:00:00,110.30304,22.41797,112.5581006066,0.71304,0.20797000000000002,0.74275,109.59,22.21,111.8179422096,134.16,0.71304,0.20797000000000002,0.74275,0.71304,0.20797000000000002,0.74275,0.0,0.0,0.0,133.5,110.70304,22.68797,113.0040134153,0.71304,0.20797000000000002,0.74275,109.99,22.48,112.2637541685,130.06,109.20304,12.57797,109.9250166002,0.71304,0.20797000000000002,0.74275,108.49,12.37,109.1929347531,130.06
2019-11-02 22:30:00,105.00928,24.67104,107.8684805715,0.68928,0.20104000000000002,0.718,104.32,24.47,107.1514969564,134.62,0.68928,0.20104000000000002,0.718,0.68928,0.20104000000000002,0.718,0.0,0.0,0.0,133.65,105.37928,24.93104,108.2882699502,0.68928,0.20104000000000002,0.718,104.69,24.73,107.5712275657,130.51,103.98928,10.53104,104.5211612947,0.68928,0.20104000000000002,0.718,103.3,10.33,103.8152151662,130.51
2019-11-02 23:00:00,99.78904,26.33472,103.2054745718,0.59904,0.17472000000000001,0.624,99.19,26.16,102.5816830628,135.12,0.59904,0.17472000000000001,0.624,0.59904,0.17472000000000001,0.624,0.0,0.0,0.0,133.9,100.12904,26.57472,103.595561654,0.59904,0.17472000000000001,0.624,99.53,26.4,102.9717480671,130.99,98.82904,9.10472,99.247544421,0.59904,0.17472000000000001,0.624,98.23,8.93,98.6350738835,130.99
2019-11-02 23:30:00,94.83424,27.77207,98.8171085818,0.62424,0.18207,0.6502500000000001,94.21,27.59,98.1668589698,135.88,0.62424,0.18207,0.6502500000000001,0.62424,0.18207,0.6502500000000001,0.0,0.0,0.0,134.47,95.14424,27.992070000000002,99.1765213549,0.62424,0.18207,0.6502500000000001,94.52,27.81,98.5262731458,131.71,93.96424,8.16207,94.3180671211,0.62424,0.18207,0.6502500000000001,93.34,7.98,93.6804995717,131.71
2019-11-03 00:00:00,90.1664,28.8602,94.6725452969,0.6864,0.20020000000000002,0.715,89.48,28.66,93.9577883946,136.25,0.6864,0.20020000000000002,0.715,0.6864,0.20020000000000002,0.715,0.0,0.0,0.0,134.69,90.4564,29.0602,95.0097654191,0.6864,0.20020000000000002,0.715,89.77,28.86,94.2950290312,132.05,89.3664,7.3602,89.6689801046,0.6864,0.20020000000000002,0.715,88.68,7.16,88.9685787231,132.05
2019-11-03 00:30:00,87.81776,29.97518,92.7926203286,0.7377600000000001,0.21518,0.7685000000000001,87.08,29.76,92.0249096712,135.79,0.7377600000000001,0.21518,0.7685000000000001,0.7377600000000001,0.21518,0.7685000000000001,0.0,0.0,0.0,134.09,88.09776,30.17518,93.1222680407,0.7377600000000001,0.21518,0.7685000000000001,87.36,29.96,92.3545949046,131.63,87.04776,6.06518,87.2588043091,0.7377600000000001,0.21518,0.7685000000000001,86.31,5.85,86.5080262172,131.63
2019-11-03 01:00:00,89.42416,29.93038,94.300095645,0.8241600000000001,0.24038,0.8585,88.6,29.69,93.4422607817,135.6,0.8241600000000001,0.24038,0.8585,0.8241600000000001,0.24038,0.8585,0.0,0.0,0.0,133.92,89.73416,30.13038,94.6575896051,0.8241600000000001,0.24038,0.8585,88.91,29.89,93.7997878462,131.44,88.64416,6.03038,88.8490438049,0.8241600000000001,0.24038,0.8585,87.82,5.79,88.010661286,131.44
2019-11-03 01:30:00,89.37176,29.99718,94.2716409821,0.64176,0.18718,0.6685,88.73,29.81,93.6036804832,135.6,0.64176,0.18718,0.6685,0.64176,0.18718,0.6685,0.0,0.0,0.0,133.92,89.67176,30.20718,94.6229267411,0.64176,0.18718,0.6685,89.03,30.02,93.9549961418,131.44,88.57176,5.86718,88.7658744713,0.64176,0.18718,0.6685,87.93,5.68,88.1132640412,131.44
2019-11-03 02:00:00,86.80592,30.43631,91.9871551547,0.5359200000000001,0.15631,0.55825,86.27,30.28,91.4297068791,135.95,0.5359200000000001,0.15631,0.55825,0.5359200000000001,0.15631,0.55825,0.0,0.0,0.0,134.17,87.07592,30.61631,92.3015399756,0.5359200000000001,0.15631,0.55825,86.54,30.46,91.7441180676,131.77,86.04592,5.56631,86.2257743118,0.5359200000000001,0.15631,0.55825,85.51,5.41,85.6809675482,131.77
2019-11-03 02:30:00,85.3924,31.12945,90.8895188405,0.5124000000000001,0.14945,0.5337500000000001,84.88,30.98,90.3569300054,136.67,0.5124000000000001,0.14945,0.5337500000000001,0.5124000000000001,0.14945,0.5337500000000001,0.0,0.0,0.0,134.83,85.2724,31.16945,90.7905106003,0.5124000000000001,0.14945,0.5337500000000001,84.76,31.02,90.2579525582,132.46,84.2624,5.38945,84.4345795576,0.5124000000000001,0.14945,0.5337500000000001,83.75,5.24,83.9137658552,132.46
2019-11-03 03:00:00,83.04616,31.34638,88.7651971769,0.5361600000000001,0.15638000000000002,0.5585,82.51,31.19,88.2083680838,136.85,0.5361600000000001,0.15638000000000002,0.5585,0.5361600000000001,0.15638000000000002,0.5585,0.0,0.0,0.0,134.95,83.30616,31.52638,89.0720434808,0.5361600000000001,0.15638000000000002,0.5585,82.77,31.37,88.5152517931,132.62,82.35616,5.15638,82.5174244911,0.5361600000000001,0.15638000000000002,0.5585,81.82,5.0,81.9726320183,132.62
2019-11-03 03:30:00,80.88864,34.94877,88.1157682005,0.57864,0.16877,0.60275,80.31,34.78,87.5176810707,136.53,0.57864,0.16877,0.60275,0.57864,0.16877,0.60275,0.0,0.0,0.0,135.17,80.98864,34.67877,88.1009472013,0.57864,0.16877,0.60275,80.41,34.51,87.5026182465,132.31,79.68864,10.20877,80.339892519,0.57864,0.16877,0.60275,79.11,10.04,79.744552792,132.31
2019-11-03 04:00:00,79.61952,39.15611,88.7269345541,0.56952,0.16611,0.59325,79.05,38.99,88.1426264642,136.08,0.56952,0.16611,0.59325,0.56952,0.16611,0.59325,0.0,0.0,0.0,135.49,79.56952,38.85611,88.5500186186,0.56952,0.16611,0.59325,79.0,38.69,87.9654255944,131.89,77.73952,17.04611,79.5864488212,0.56952,0.16611,0.59325,77.17,16.88,78.994577662,131.89
2019-11-03 04:30:00,78.87504,38.80897,87.9056772197,0.5450400000000001,0.15897,0.5677500000000001,78.33,38.65,87.3465019334,135.98,0.5450400000000001,0.15897,0.5677500000000001,0.5450400000000001,0.15897,0.5677500000000001,0.0,0.0,0.0,135.39,78.79504,38.50897,87.7017622346,0.5450400000000001,0.15897,0.5677500000000001,78.25,38.35,87.1423261108,131.76,77.01504,17.37897,78.9515356688,0.5450400000000001,0.15897,0.5677500000000001,76.47,17.22,78.3848792817,131.76
2019-11-03 05:00:00,78.79448,38.86589,87.8585652282,0.5344800000000001,0.15589,0.5567500000000001,78.26,38.71,87.3103184051,136.36,0.5344800000000001,0.15589,0.5567500000000001,0.5344800000000001,0.15589,0.5567500000000001,0.0,0.0,0.0,135.77,78.72448,38.55589,87.6590007071,0.5344800000000001,0.15589,0.5567500000000001,78.19,38.4,87.1104821477,132.13,76.92448,17.61589,78.9157475018,0.5344800000000001,0.15589,0.5567500000000001,76.39,17.46,78.3599623532,132.13
2019-11-03 05:30:00,79.59848,38.49539,88.4183978002,0.49848000000000003,0.14539000000000002,0.51925,79.1,38.35,87.9063848648,136.15,0.49848000000000003,0.14539000000000002,0.51925,0.49848000000000003,0.14539000000000002,0.51925,0.0,0.0,0.0,135.6,79.51848,38.19539,88.2160783461,0.49848000000000003,0.14539000000000002,0.51925,79.02,38.05,87.7038362901,131.93,77.69848,17.75539,79.7013655364,0.49848000000000003,0.14539000000000002,0.51925,77.2,17.61,79.1830291161,131.93
2019-11-03 06:00:00,80.5672,38.3521,89.2298004607,0.4872,0.1421,0.5075000000000001,80.08,38.21,88.728859454,136.23,0.4872,0.1421,0.5075000000000001,0.4872,0.1421,0.5075000000000001,0.0,0.0,0.0,135.7,80.5072,38.0621,89.0512925692,0.4872,0.1421,0.5075000000000001,80.02,37.92,88.5501372105,132.02,78.6472,17.9521,80.6700685648,0.4872,0.1421,0.5075000000000001,78.16,17.81,80.1634686126,132.02
2019-11-03 06:30:00,84.09768,36.83224,91.8097690053,0.48768000000000006,0.14224,0.508,83.61,36.69,91.3060140407,135.6,0.48768000000000006,0.14224,0.508,0.48768000000000006,0.14224,0.508,0.0,0.0,0.0,135.25,84.00768,36.55224,91.6152637283,0.48768000000000006,0.14224,0.508,83.52,36.41,91.1113522016,131.41,82.01768,18.98224,84.1856595151,0.48768000000000006,0.14224,0.508,81.53,18.84,83.6784709468,131.41
2019-11-03 07:00:00,88.20408,35.65119,95.1365706606,0.48408000000000007,0.14119,0.5042500000000001,87.72,35.51,94.6348693664,135.77,0.48408000000000007,0.14119,0.5042500000000001,0.48408000000000007,0.14119,0.5042500000000001,0.0,0.0,0.0,135.59,88.15408,35.39119,94.9930426414,0.48408000000000007,0.14119,0.5042500000000001,87.67,35.25,94.4912239311,131.6,86.02408,20.13119,88.3482153225,0.48408000000000007,0.14119,0.5042500000000001,85.54,19.99,87.8447021738,131.6
2019-11-03 07:30:00,91.87328,33.85679,97.9131339865,0.5032800000000001,0.14679,0.52425,91.37,33.71,97.3901483724,135.25,0.5032800000000001,0.14679,0.52425,0.5032800000000001,0.14679,0.52425,0.0,0.0,0.0,135.28,91.81328,33.60679,97.7706229829,0.5032800000000001,0.14679,0.52425,91.31,33.46,97.2475588383,131.09,89.55328,21.46679,92.0902439548,0.5032800000000001,0.14679,0.52425,89.05,21.32,91.5666145492,131.09
2019-11-03 08:00:00,95.54296,32.28878,100.8514874429,0.6129600000000001,0.17878000000000002,0.6385000000000001,94.93,32.11,100.2135569671,134.76,0.6129600000000001,0.17878000000000002,0.6385000000000001,0.6129600000000001,0.17878000000000002,0.6385000000000001,0.0,0.0,0.0,134.96,95.49296,32.06878,100.7338674938,0.6129600000000001,0.17878000000000002,0.6385000000000001,94.88,31.89,100.0958865289,130.61,93.10296,22.68878,95.8276677095,0.6129600000000001,0.17878000000000002,0.6385000000000001,92.49,22.51,95.1898114296,130.61
2019-11-03 08:30:00,101.68448,30.22089,106.080326476,0.6544800000000001,0.19089,0.6817500000000001,101.03,30.03,105.3985853795,134.29,0.6544800000000001,0.19089,0.6817500000000001,0.6544800000000001,0.19089,0.6817500000000001,0.0,0.0,0.0,134.76,101.65448,30.03089,105.9975832661,0.6544800000000001,0.19089,0.6817500000000001,101.0,29.84,105.3158373655,130.16,99.02448,24.32089,101.9674130772,0.6544800000000001,0.19089,0.6817500000000001,98.37,24.13,101.2862962103,130.16
2019-11-03 09:00:00,106.75,28.3225,110.4433180697,0.9,0.2625,0.9375,105.85,28.06,109.5061007433,133.88,0.9,0.2625,0.9375,0.9,0.2625,0.9375,0.0,0.0,0.0,134.6,106.74,28.1525,110.3901755423,0.9,0.2625,0.9375,105.84,27.89,109.4529931066,129.78,103.93,25.8725,107.1019661643,0.9,0.2625,0.9375,103.03,25.61,106.165215584,129.78
2019-11-03 09:30:00,113.1576,25.76305,116.0533376645,1.1076,0.32305,1.15375,112.05,25.44,114.9016801444,133.0,1.1076,0.32305,1.15375,1.1076,0.32305,1.15375,0.0,0.0,0.0,134.04,113.1676,25.63305,116.0343007135,1.1076,0.32305,1.15375,112.06,25.31,114.8827215033,128.93,110.1376,27.78305,113.5878021667,1.1076,0.32305,1.15375,109.03,27.46,112.4348366833,128.93
2019-11-03 10:00:00,116.9368,23.7174,119.3177700806,1.3968,0.40740000000000004,1.455,115.54,23.31,117.8679248142,132.14,1.3968,0.40740000000000004,1.455,1.3968,0.40740000000000004,1.455,0.0,0.0,0.0,133.43,116.9568,23.5974,119.3135799186,1.3968,0.40740000000000004,1.455,115.56,23.19,117.8638608735,128.1,113.7868,29.2374,117.4830260633,1.3968,0.40740000000000004,1.455,112.39,28.83,116.0287938401,128.1
2019-11-03 10:30:00,120.49464,21.83427,122.4569051347,1.45464,0.42427000000000004,1.51525,119.04,21.41,120.9500297644,131.47,1.45464,0.42427000000000004,1.51525,1.45464,0.42427000000000004,1.51525,0.0,0.0,0.0,133.02,120.54464,21.74427,122.4900955611,1.45464,0.42427000000000004,1.51525,119.09,21.32,120.9833480277,127.46,117.23464,30.55427,121.1508325649,1.45464,0.42427000000000004,1.51525,115.78,30.13,119.6362206859,127.46
2019-11-03 11:00:00,121.30784,21.13312,123.1348886644,2.30784,0.67312,2.404,119.0,20.46,120.7460624617,131.34,2.30784,0.67312,2.404,2.30784,0.67312,2.404,0.0,0.0,0.0,133.02,121.32784,21.04312,123.1391800298,2.30784,0.67312,2.404,119.02,20.37,120.7505581768,127.32,118.02784,31.64312,122.1959821696,2.30784,0.67312,2.404,115.72,30.97,119.7925677995,127.32
2019-11-03 11:30:00,119.31128,21.66704,121.262698954,3.28128,0.9570400000000001,3.418,116.03,20.71,117.8637560915,131.53,3.28128,0.9570400000000001,3.418,3.28128,0.9570400000000001,3.418,0.0,0.0,0.0,133.13,119.34128,21.55704,121.2726147389,3.28128,0.9570400000000001,3.418,116.06,20.6,117.8740157965,127.51,116.15128,31.79704,120.4249625219,3.28128,0.9570400000000001,3.418,112.87,30.84,117.0074463442,127.51
2019-11-03 12:00:00,118.02984,22.00412,120.0634183563,3.81984,1.11412,3.979,114.21,20.89,116.1047638988,131.63,3.81984,1.11412,3.979,3.81984,1.11412,3.979,0.0,0.0,0.0,133.2,118.04984,21.88412,120.061148721,3.81984,1.11412,3.979,114.23,20.77,116.1029103856,127.61,114.91984,31.83412,119.2475610728,3.81984,1.11412,3.979,111.1,30.72,115.2689394416,127.61
2019-11-03 12:30:00,118.68736,21.53423,120.6250906133,3.47736,1.01423,3.62225,115.21,20.52,117.0231366013,131.6,3.47736,1.01423,3.62225,3.47736,1.01423,3.62225,0.0,0.0,0.0,133.2,118.70736,21.42423,120.6251837274,3.47736,1.01423,3.62225,115.23,20.41,117.0235916386,127.58,115.53736,32.03423,119.8960943795,3.47736,1.01423,3.62225,112.06,31.02,116.2741759807,127.58
2019-11-03 13:00:00,116.37296,22.49628,118.527416377,4.75296,1.38628,4.9510000000000005,111.62,21.11,113.5986641647,131.86,4.75296,1.38628,4.9510000000000005,4.75296,1.38628,4.9510000000000005,0.0,0.0,0.0,133.38,116.39296,22.36628,118.52245196,4.75296,1.38628,4.9510000000000005,111.64,20.98,113.5942340086,127.85,113.36296,32.04628,117.8054530223,4.75296,1.38628,4.9510000000000005,108.61,30.66,112.854630831,127.85
2019-11-03 13:30:00,118.7316,22.9438,120.9281224406,5.1216,1.4938,5.335,113.61,21.45,115.6171898984,131.97,5.1216,1.4938,5.335,5.1216,1.4938,5.335,0.0,0.0,0.0,133.47,118.7416,22.8338,120.917120347,5.1216,1.4938,5.335,113.62,21.34,115.6066607078,127.96,115.6416,31.9138,119.9644542396,5.1216,1.4938,5.335,110.52,30.42,114.6300431824,127.96
2019-11-03 14:00:00,125.75448,21.81839,127.6331907548,3.59448,1.04839,3.74425,122.16,20.77,123.9131086689,131.85,3.59448,1.04839,3.74425,3.59448,1.04839,3.74425,0.0,0.0,0.0,133.52,125.78448,21.72839,127.6473984884,3.59448,1.04839,3.74425,122.19,20.68,123.9276341257,127.85,122.36448,31.99839,126.4791007569,3.59448,1.04839,3.74425,118.77,30.95,122.7363654342,127.85
2019-11-03 14:30:00,127.66512,22.43316,129.6210998727,2.68512,0.7831600000000001,2.797,124.98,21.65,126.8413296209,131.97,2.68512,0.7831600000000001,2.797,2.68512,0.7831600000000001,2.797,0.0,0.0,0.0,133.6,127.70512,22.35316,129.6466792332,2.68512,0.7831600000000001,2.797,125.02,21.57,126.8671167009,128.0,124.21512,30.99316,128.0233260129,2.68512,0.7831600000000001,2.797,121.53,30.21,125.2285310942,128.0
2019-11-03 15:00:00,128.37288,22.06084,130.2546620317,1.68288,0.49084000000000005,1.7530000000000001,126.69,21.57,128.5131160621,131.64,1.68288,0.49084000000000005,1.7530000000000001,1.68288,0.49084000000000005,1.7530000000000001,0.0,0.0,0.0,133.29,128.44288,22.02084,130.3168861545,1.68288,0.49084000000000005,1.7530000000000001,126.76,21.53,128.5754195016,127.68,124.85288,30.59084,128.5458717198,1.68288,0.49084000000000005,1.7530000000000001,123.17,30.1,126.7945539051,127.68
2019-11-03 15:30:00,129.32216,21.97063,131.1751868673,1.2021600000000001,0.35063000000000005,1.25225,128.12,21.62,129.93136188,131.43,1.2021600000000001,0.35063000000000005,1.25225,1.2021600000000001,0.35063000000000005,1.25225,0.0,0.0,0.0,133.07,129.35216,21.91063,131.1947293288,1.2021600000000001,0.35063000000000005,1.25225,128.15,21.56,129.9509757562,127.47,125.73216,30.22063,129.3130408577,1.2021600000000001,0.35063000000000005,1.25225,124.53,29.87,128.0622418982,127.47
2019-11-03 16:00:00,132.10136,21.19498,133.790868489,0.77136,0.22498,0.8035,131.33,20.97,132.9936457129,130.9,0.77136,0.22498,0.8035,0.77136,0.22498,0.8035,0.0,0.0,0.0,132.63,132.14136,21.17498,133.8271975372,0.77136,0.22498,0.8035,131.37,20.95,133.0299943622,126.98,128.41136,30.23498,131.9228236229,0.77136,0.22498,0.8035,127.64,30.01,131.1204396728,126.98
2019-11-03 16:30:00,139.68992,18.14831,140.8638878686,0.6799200000000001,0.19831000000000001,0.70825,139.01,17.95,140.164127365,130.3,0.6799200000000001,0.19831000000000001,0.70825,0.6799200000000001,0.19831000000000001,0.70825,0.0,0.0,0.0,132.48,139.75992,18.15831,140.9345928453,0.6799200000000001,0.19831000000000001,0.70825,139.08,17.96,140.2348316218,126.4,135.72992,32.66831,139.6059800347,0.6799200000000001,0.19831000000000001,0.70825,135.05,32.47,138.8985363494,126.4
2019-11-03 17:00:00,148.63824,13.15907,149.2195949383,1.12824,0.32907000000000003,1.1752500000000001,147.51,12.83,148.0669071738,129.65,1.12824,0.32907000000000003,1.1752500000000001,1.12824,0.32907000000000003,1.1752500000000001,0.0,0.0,0.0,132.06,148.80824,13.05907,149.3801579902,1.12824,0.32907000000000003,1.1752500000000001,147.68,12.73,148.2276468814,125.78,145.00824,33.15907,148.7511801337,1.12824,0.32907000000000003,1.1752500000000001,143.88,32.83,147.5779905677,125.78
2019-11-03 17:30:00,150.8248,5.3364,150.9191752562,4.4448,1.2964,4.63,146.38,4.04,146.435740173,132.86,4.4448,1.2964,4.63,4.4448,1.2964,4.63,0.0,0.0,0.0,132.73,151.8948,6.0164,152.0139050745,4.4448,1.2964,4.63,147.45,4.72,147.5255262658,128.84,151.7648,13.1164,152.3305434507,4.4448,1.2964,4.63,147.32,11.82,147.7934193393,128.84
2019-11-03 18:00:00,149.14168,6.44299,149.2807852115,4.50168,1.31299,4.68925,144.64,5.13,144.7309452052,133.21,4.50168,1.31299,4.68925,4.50168,1.31299,4.68925,0.0,0.0,0.0,132.92,150.20168,7.14299,150.3714300689,4.50168,1.31299,4.68925,145.7,5.83,145.816593363,129.21,150.10168,12.12299,150.590442012,4.50168,1.31299,4.68925,145.6,10.81,146.0007400666,129.21
2019-11-03 18:30:00,145.17392,8.25656,145.4085204904,4.51392,1.31656,4.702,140.66,6.94,140.8311016786,133.85,4.51392,1.31656,4.702,4.51392,1.31656,4.702,0.0,0.0,0.0,133.28,146.19392,8.93656,146.4668028927,4.51392,1.31656,4.702,141.68,7.62,141.8847659194,129.82,146.09392,10.50656,146.471230158,4.51392,1.31656,4.702,141.58,9.19,141.8779493086,129.82
2019-11-03 19:00:00,142.71096,7.12778,142.8888496414,0.7809600000000001,0.22778,0.8135,141.93,6.9,142.0976245403,133.89,0.7809600000000001,0.22778,0.8135,0.7809600000000001,0.22778,0.8135,0.0,0.0,0.0,133.34,143.75096,7.81778,143.9633848763,0.7809600000000001,0.22778,0.8135,142.97,7.59,143.1713274367,129.86,143.64096,9.45778,143.951988497,0.7809600000000001,0.22778,0.8135,142.86,9.23,143.1578586736,129.86
2019-11-03 19:30:00,139.98576,8.10418,140.2201509636,0.66576,0.19418000000000002,0.6935,139.32,7.91,139.5443674965,134.11,0.66576,0.19418000000000002,0.6935,0.66576,0.19418000000000002,0.6935,0.0,0.0,0.0,133.42,141.02576,8.78418,141.2990686517,0.66576,0.19418000000000002,0.6935,140.36,8.59,140.6226073574,130.08,140.91576,8.47418,141.1703337924,0.66576,0.19418000000000002,0.6935,140.25,8.28,140.4942023715,130.08
2019-11-03 20:00:00,135.43984,10.28412,135.8297220177,0.69984,0.20412000000000002,0.729,134.74,10.08,135.1165200854,133.49,0.69984,0.20412000000000002,0.729,0.69984,0.20412000000000002,0.729,0.0,0.0,0.0,132.51,136.41984,10.96412,136.8597262638,0.69984,0.20412000000000002,0.729,135.72,10.76,136.1458629559,129.49,136.32984,6.13412,136.4677716628,0.69984,0.20412000000000002,0.729,135.63,5.93,135.7595735114,129.49
2019-11-03 20:30:00,132.74592,11.08006,133.2075335942,0.6859200000000001,0.20006000000000002,0.7145,132.06,10.88,132.507426207,132.96,0.6859200000000001,0.20006000000000002,0.7145,0.6859200000000001,0.20006000000000002,0.7145,0.0,0.0,0.0,131.86,133.68592,11.76006,134.2021766494,0.6859200000000001,0.20006000000000002,0.7145,133.0,11.56,133.5014366964,128.97,133.60592,5.22006,133.7078564836,0.6859200000000001,0.20006000000000002,0.7145,132.92,5.02,133.0147615868,128.97
2019-11-03 21:00:00,128.48824,12.76032,129.1203066322,0.61824,0.18032,0.644,127.87,12.58,128.4873273907,133.86,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0.0,0.0,0.0,132.49,129.38824,13.43032,130.0833968868,0.61824,0.18032,0.644,128.77,13.25,129.4498953263,129.82,129.32824,3.72032,129.3817392154,0.61824,0.18032,0.644,128.71,3.54,128.7586723293,129.82
2019-11-03 21:30:00,122.81976,14.49243,123.6718398576,0.65976,0.19243000000000002,0.68725,122.16,14.3,122.9941283151,133.54,0.65976,0.19243000000000002,0.68725,0.65976,0.19243000000000002,0.68725,0.0,0.0,0.0,131.89,123.68976,15.14243,124.6132012074,0.65976,0.19243000000000002,0.68725,123.03,14.95,123.9349966716,129.5,123.64976,1.9724300000000001,123.665490854,0.65976,0.19243000000000002,0.68725,122.99,1.78,123.0028800476,129.5
2019-11-03 22:00:00,116.802,16.44725,117.9543099533,0.642,0.18725000000000003,0.6687500000000001,116.16,16.26,117.2925112699,134.31,0.642,0.18725000000000003,0.6687500000000001,0.642,0.18725000000000003,0.6687500000000001,0.0,0.0,0.0,132.35,117.602,17.07725,118.8354445086,0.642,0.18725000000000003,0.6687500000000001,116.96,16.89,118.1732359716,130.21,117.572,0.55725,117.5733205773,0.642,0.18725000000000003,0.6687500000000001,116.93,0.37,116.9305853915,130.21
2019-11-03 22:30:00,109.89752,18.62011,111.4637761722,0.6175200000000001,0.18011000000000002,0.6432500000000001,109.28,18.44,110.8248708549,135.26,0.6175200000000001,0.18011000000000002,0.6432500000000001,0.6175200000000001,0.18011000000000002,0.6432500000000001,0.0,0.0,0.0,132.95,110.64752,19.24011,112.3078604327,0.6175200000000001,0.18011000000000002,0.6432500000000001,110.03,19.06,111.6686370473,131.11,110.65752,2.07011,110.6768814521,0.6175200000000001,0.18011000000000002,0.6432500000000001,110.04,1.8900000000000001,110.0562297192,131.11
2019-11-03 23:00:00,102.85904,20.62597,104.9066859078,0.5690400000000001,0.16597,0.59275,102.29,20.46,104.3161334598,136.24,0.5690400000000001,0.16597,0.59275,0.5690400000000001,0.16597,0.59275,0.0,0.0,0.0,133.63,103.54904,21.24597,105.706172602,0.5690400000000001,0.16597,0.59275,102.98,21.08,105.11539754,132.05,103.56904,3.81597,103.639315289,0.5690400000000001,0.16597,0.59275,103.0,3.65,103.0646520394,132.05
2019-11-03 23:30:00,96.4512,26.0066,99.89583187,0.5712,0.1666,0.595,95.88,25.84,99.3009566923,136.55,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0.0,0.0,0.0,134.11,96.8912,25.5166,100.1948177951,0.5712,0.1666,0.595,96.32,25.35,99.6000245984,132.35,96.4912,5.4866,96.6470612952,0.5712,0.1666,0.595,95.92,5.32,96.0674179938,132.35
2019-11-04 00:00:00,91.82248,30.77989,96.8440471158,0.58248,0.16989,0.60675,91.24,30.61,96.2377768862,136.03,0.58248,0.16989,0.60675,0.58248,0.16989,0.60675,0.0,0.0,0.0,134.25,92.12248,30.99989,97.1984799334,0.58248,0.16989,0.60675,91.54,30.83,96.592238301,131.85,90.99248,5.25989,91.1443791979,0.58248,0.16989,0.60675,90.41,5.09,90.5531678076,131.85
2019-11-04 00:30:00,90.5372,30.81835,95.6386704245,0.5772,0.16835000000000003,0.6012500000000001,89.96,30.65,95.0380139734,136.01,0.5772,0.16835000000000003,0.6012500000000001,0.5772,0.16835000000000003,0.6012500000000001,0.0,0.0,0.0,134.25,90.8072,31.03835,95.9652371568,0.5772,0.16835000000000003,0.6012500000000001,90.23,30.87,95.3646150309,131.85,89.7172,5.20835,89.8682529349,0.5772,0.16835000000000003,0.6012500000000001,89.14,5.04,89.2823678001,131.85
2019-11-04 01:00:00,92.89088,30.49359,97.7679631488,0.56088,0.16359,0.58425,92.33,30.33,97.1840408709,135.73,0.56088,0.16359,0.58425,0.56088,0.16359,0.58425,0.0,0.0,0.0,133.98,93.17088,30.71359,98.1026884986,0.56088,0.16359,0.58425,92.61,30.55,97.5187910097,131.57,92.02088,5.36359,92.177060344,0.56088,0.16359,0.58425,91.46,5.2,91.6077049161,131.57
2019-11-04 01:30:00,93.75648,30.33939,98.5431688529,0.5464800000000001,0.15939,0.56925,93.21,30.18,97.9741624103,135.87,0.5464800000000001,0.15939,0.56925,0.5464800000000001,0.15939,0.56925,0.0,0.0,0.0,134.14,94.05648,30.55939,98.8963990606,0.5464800000000001,0.15939,0.56925,93.51,30.4,98.3274127596,131.7,92.90648,5.56939,93.07326217,0.5464800000000001,0.15939,0.56925,92.36,5.41,92.5183100797,131.7
2019-11-04 02:00:00,91.67904,30.50597,96.621222208,0.5690400000000001,0.16597,0.59275,91.11,30.34,96.0288899238,136.05,0.5690400000000001,0.16597,0.59275,0.5690400000000001,0.16597,0.59275,0.0,0.0,0.0,134.3,91.98904,30.735970000000002,96.988057677,0.5690400000000001,0.16597,0.59275,91.42,30.57,96.3957535372,131.87,90.85904,5.5459700000000005,91.0281436313,0.5690400000000001,0.16597,0.59275,90.29,5.38,90.4501437257,131.87
2019-11-04 02:30:00,90.02528,30.94779,95.1962013158,0.57528,0.16779000000000002,0.5992500000000001,89.45,30.78,94.5976262916,136.3,0.57528,0.16779000000000002,0.5992500000000001,0.57528,0.16779000000000002,0.5992500000000001,0.0,0.0,0.0,134.49,90.31528,31.15779,95.5387757885,0.57528,0.16779000000000002,0.5992500000000001,89.74,30.99,94.9402322517,132.1,89.22528,5.25779,89.3800589995,0.57528,0.16779000000000002,0.5992500000000001,88.65,5.09,88.7960055408,132.1
2019-11-04 03:00:00,87.97696,31.26828,93.368360942,0.57696,0.16828,0.601,87.4,31.1,92.7683674536,136.39,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0.0,0.0,0.0,134.55,88.23696,31.46828,93.68038085,0.57696,0.16828,0.601,87.66,31.3,93.0804254395,132.2,87.18696,5.01828,87.3312608875,0.57696,0.16828,0.601,86.61,4.85,86.7456892301,132.2
2019-11-04 03:30:00,87.20464,31.41177,92.6895276289,0.55464,0.16177000000000002,0.5777500000000001,86.65,31.25,92.1128926915,136.67,0.55464,0.16177000000000002,0.5777500000000001,0.55464,0.16177000000000002,0.5777500000000001,0.0,0.0,0.0,134.81,87.48464,31.61177,93.0207839059,0.55464,0.16177000000000002,0.5777500000000001,86.93,31.45,92.4441853228,132.47,86.44464,5.00177,86.5892227004,0.55464,0.16177000000000002,0.5777500000000001,85.89,4.84,86.0262616879,132.47
2019-11-04 04:00:00,86.28624,31.36932,91.8114886635,0.5462400000000001,0.15932000000000002,0.5690000000000001,85.74,31.21,91.2436940287,136.74,0.5462400000000001,0.15932000000000002,0.5690000000000001,0.5462400000000001,0.15932000000000002,0.5690000000000001,0.0,0.0,0.0,134.87,86.56624,31.56932,92.1430185798,0.5462400000000001,0.15932000000000002,0.5690000000000001,86.02,31.41,91.5752613974,132.52,85.54624,5.09932,85.6980877418,0.5462400000000001,0.15932000000000002,0.5690000000000001,85.0,4.94,85.1434295762,132.52
2019-11-04 04:30:00,86.86504,30.85897,92.1835733939,0.5450400000000001,0.15897,0.5677500000000001,86.32,30.7,91.6167692074,136.6,0.5450400000000001,0.15897,0.5677500000000001,0.5450400000000001,0.15897,0.5677500000000001,0.0,0.0,0.0,134.79,87.14504,31.05897,92.5144184117,0.5450400000000001,0.15897,0.5677500000000001,86.6,30.9,91.9476481483,132.4,86.10504,5.53897,86.2830116655,0.5450400000000001,0.15897,0.5677500000000001,85.56,5.38,85.7289799309,132.4
2019-11-04 05:00:00,87.8936,30.4273,93.0113192372,0.5736,0.1673,0.5975,87.32,30.26,92.4145551307,136.51,0.5736,0.1673,0.5975,0.5736,0.1673,0.5975,0.0,0.0,0.0,134.79,88.1836,30.6273,93.3508372445,0.5736,0.1673,0.5975,87.61,30.46,92.7541034133,132.31,87.1336,5.9073,87.3336157631,0.5736,0.1673,0.5975,86.56,5.74,86.7501077809,132.31
2019-11-04 05:30:00,91.9388,28.8759,96.3668020962,0.5688,0.16590000000000002,0.5925,91.37,28.71,95.7744276934,135.95,0.5688,0.16590000000000002,0.5925,0.5688,0.16590000000000002,0.5925,0.0,0.0,0.0,134.41,92.2388,29.0859,96.7160059362,0.5688,0.16590000000000002,0.5925,91.67,28.92,96.1236458942,131.76,91.1088,7.1259,91.3870444223,0.5688,0.16590000000000002,0.5925,90.54,6.96,90.8071208662,131.76
2019-11-04 06:00:00,98.61752,26.27261,102.0571667604,0.55752,0.16261,0.5807500000000001,98.06,26.11,101.4765771003,135.22,0.55752,0.16261,0.5807500000000001,0.55752,0.16261,0.5807500000000001,0.0,0.0,0.0,134.01,98.95752,26.50261,102.4450052534,0.55752,0.16261,0.5807500000000001,98.4,26.34,101.8643980986,131.07,97.66752,9.28261,98.1076516453,0.55752,0.16261,0.5807500000000001,97.11,9.12,97.5373082466,131.07
2019-11-04 06:30:00,114.68968,18.73449,116.2097406161,0.52968,0.15449000000000002,0.5517500000000001,114.16,18.58,115.6621026957,134.02,0.52968,0.15449000000000002,0.5517500000000001,0.52968,0.15449000000000002,0.5517500000000001,0.0,0.0,0.0,133.79,115.11968,18.99449,116.6761816896,0.52968,0.15449000000000002,0.5517500000000001,114.59,18.84,116.1284362247,129.92,113.51968,15.97449,114.6381353567,0.52968,0.15449000000000002,0.5517500000000001,112.99,15.82,114.0921228657,129.92
2019-11-04 07:00:00,130.05128,11.42204,130.5518993634,0.5212800000000001,0.15204,0.543,129.53,11.27,130.0193593278,133.17,0.5212800000000001,0.15204,0.543,0.5212800000000001,0.15204,0.543,0.0,0.0,0.0,133.97,130.61128,11.73204,131.137131377,0.5212800000000001,0.15204,0.543,130.09,11.58,130.6043816263,129.1,128.69128,22.70204,130.6783385577,0.5212800000000001,0.15204,0.543,128.17,22.55,130.1385853619,129.1
2019-11-04 07:30:00,143.82192,3.36806,143.8613516572,0.5419200000000001,0.15806,0.5645,143.28,3.21,143.3159534037,131.4,0.5419200000000001,0.15806,0.5645,0.5419200000000001,0.15806,0.5645,0.0,0.0,0.0,133.31,144.48192,3.69806,144.5292387534,0.5419200000000001,0.15806,0.5645,143.94,3.54,143.9835240574,127.4,142.28192,29.71806,145.3523575628,0.5419200000000001,0.15806,0.5645,141.74,29.56,144.7895755916,127.4
2019-11-04 08:00:00,151.44728,2.74879,151.4722234136,0.40728000000000003,0.11879,0.42425,151.04,2.63,151.0628958414,130.64,0.40728000000000003,0.11879,0.42425,0.40728000000000003,0.11879,0.42425,0.0,0.0,0.0,133.31,152.15728,2.47879,152.1774696099,0.40728000000000003,0.11879,0.42425,151.75,2.36,151.7683501261,126.64,149.81728,34.95879,153.8419136154,0.40728000000000003,0.11879,0.42425,149.41,34.84,153.4182964969,126.64
2019-11-04 08:30:00,156.5964,7.8052,156.7907957758,0.8064,0.23520000000000002,0.84,155.79,7.57,155.9738086988,130.26,0.8064,0.23520000000000002,0.84,0.8064,0.23520000000000002,0.84,0.0,0.0,0.0,133.61,157.3664,7.4452,157.5424223884,0.8064,0.23520000000000002,0.84,156.56,7.21,156.7259318045,126.28,154.9264,39.8352,159.9657231284,0.8064,0.23520000000000002,0.84,154.12,39.6,159.1261587546,126.28
2019-11-04 09:00:00,156.902,10.25975,157.2370823758,1.062,0.30975,1.10625,155.84,9.95,156.1573184324,129.66,1.062,0.30975,1.10625,1.062,0.30975,1.10625,0.0,0.0,0.0,133.29,157.682,9.88975,157.9918361152,1.062,0.30975,1.10625,156.62,9.58,156.9127171392,125.69,155.202,41.92975,160.7661803336,1.062,0.30975,1.10625,154.14,41.62,159.660151572,125.69
2019-11-04 09:30:00,155.16424,14.62832,155.8522669736,1.6742400000000002,0.48832000000000003,1.744,153.49,14.14,154.1399354483,129.37,1.6742400000000002,0.48832000000000003,1.744,1.6742400000000002,0.48832000000000003,1.744,0.0,0.0,0.0,133.02,156.60424,10.35832,156.9464328336,1.6742400000000002,0.48832000000000003,1.744,154.93,9.87,155.2440717065,125.41,154.17424,42.18832,159.8422679519,1.6742400000000002,0.48832000000000003,1.744,152.5,41.7,158.098513592,125.41
2019-11-04 10:00:00,146.4564,32.1927,149.9528160264,3.2664,0.9527,3.4025,143.19,31.24,146.558226313,131.15,3.2664,0.9527,3.4025,3.2664,0.9527,3.4025,0.0,0.0,0.0,133.38,152.3664,2.8027,152.392174918,3.2664,0.9527,3.4025,149.1,1.85,149.1114767548,127.12,150.0664,32.0527,153.4512951599,3.2664,0.9527,3.4025,146.8,31.1,150.0581553932,127.12
2019-11-04 10:30:00,143.53216,31.41438,146.9297254644,3.99216,1.16438,4.1585,139.54,30.25,142.7812105986,131.67,3.99216,1.16438,4.1585,3.99216,1.16438,4.1585,0.0,0.0,0.0,133.7,149.26216,4.29438,149.3239234264,3.99216,1.16438,4.1585,145.27,3.13,145.303715713,127.64,147.05216,31.27438,150.3410276839,3.99216,1.16438,4.1585,143.06,30.11,146.1943080287,127.64
2019-11-04 11:00:00,143.52776,33.06893,147.2880579747,3.52776,1.02893,3.67475,140.0,32.04,143.6195028539,131.26,3.52776,1.02893,3.67475,3.52776,1.02893,3.67475,0.0,0.0,0.0,133.52,149.28776,2.41893,149.3073558408,3.52776,1.02893,3.67475,145.76,1.3900000000000001,145.766627525,127.26,147.04776,32.95893,150.6961671303,3.52776,1.02893,3.67475,143.52,31.93,147.0289607526,127.26
2019-11-04 11:30:00,142.18952,35.61236,146.5813759746,4.73952,1.38236,4.937,137.45,34.23,141.6481394159,130.6,4.73952,1.38236,4.937,4.73952,1.38236,4.937,0.0,0.0,0.0,133.11,147.83952,2.8823600000000003,147.8676153625,4.73952,1.38236,4.937,143.1,1.5,143.1078614193,126.62,145.65952,35.57236,149.9402833217,4.73952,1.38236,4.937,140.92,34.19,145.0082842461,126.62
2019-11-04 12:00:00,141.74328,35.28429,146.0689513414,5.60328,1.63429,5.83675,136.14,33.65,140.2370211463,130.6,5.60328,1.63429,5.83675,5.60328,1.63429,5.83675,0.0,0.0,0.0,133.03,147.31328,2.53429,147.3350775958,5.60328,1.63429,5.83675,141.71,0.9,141.7128579205,126.64,145.18328,35.22429,149.3952321781,5.60328,1.63429,5.83675,139.58,33.59,143.5648442342,126.64
2019-11-04 12:30:00,139.43616,34.45388,143.6297760306,5.63616,1.64388,5.871,133.8,32.81,137.7640595366,130.46,5.63616,1.64388,5.871,5.63616,1.64388,5.871,0.0,0.0,0.0,132.74,144.91616,1.92388,144.928929974,5.63616,1.64388,5.871,139.28,0.28,139.2802814472,126.49,142.79616,34.39388,146.8798226177,5.63616,1.64388,5.871,137.16,32.75,141.015701608,126.49
2019-11-04 13:00:00,139.78472,32.89471,143.6030288381,3.92472,1.14471,4.08825,135.86,31.75,139.5206153226,130.81,3.92472,1.14471,4.08825,3.92472,1.14471,4.08825,0.0,0.0,0.0,132.97,145.33472,2.33471,145.3534716072,3.92472,1.14471,4.08825,141.41,1.19,141.415006983,126.83,143.19472,32.79471,146.9020790862,3.92472,1.14471,4.08825,139.27,31.65,142.8210607719,126.83
2019-11-04 13:30:00,139.76512,33.21316,143.6572405617,4.60512,1.3431600000000001,4.797,135.16,31.87,138.8665636501,131.33,4.60512,1.3431600000000001,4.797,4.60512,1.3431600000000001,4.797,0.0,0.0,0.0,133.44,145.27512,2.70316,145.300266913,4.60512,1.3431600000000001,4.797,140.67,1.3599999999999999,140.6765740982,127.33,143.13512,33.12316,146.9176854766,4.60512,1.3431600000000001,4.797,138.53,31.78,142.1285660942,127.33
2019-11-04 14:00:00,141.27272,33.73496,145.2447208762,5.02272,1.46496,5.232,136.25,32.27,140.0193393785,131.15,5.02272,1.46496,5.232,5.02272,1.46496,5.232,0.0,0.0,0.0,133.33,146.84272,2.26496,146.8601867791,5.02272,1.46496,5.232,141.82,0.8,141.8222563634,127.16,144.70272,33.64496,148.5626484309,5.02272,1.46496,5.232,139.68,32.18,143.3389507426,127.16
2019-11-04 14:30:00,140.25944,32.45067,143.9644278722,4.21944,1.23067,4.39525,136.04,31.22,139.5763948524,131.0,4.21944,1.23067,4.39525,4.21944,1.23067,4.39525,0.0,0.0,0.0,133.07,145.80944,3.04067,145.8411412022,4.21944,1.23067,4.39525,141.59,1.81,141.6015684941,127.03,143.65944,32.34067,147.2547236497,4.21944,1.23067,4.39525,139.44,31.11,142.8682809444,127.03
2019-11-04 15:00:00,140.01416,31.68288,143.5540660713,2.92416,0.8528800000000001,3.046,137.09,30.83,140.5139032267,130.75,2.92416,0.8528800000000001,3.046,2.92416,0.8528800000000001,3.046,0.0,0.0,0.0,132.81,145.62416,2.96288,145.6542983698,2.92416,0.8528800000000001,3.046,142.7,2.11,142.7155986569,126.8,143.45416,31.552880000000002,146.8832197959,2.92416,0.8528800000000001,3.046,140.53,30.7,143.8442591833,126.8
2019-11-04 15:30:00,141.57368,31.29274,144.9908357292,1.72368,0.5027400000000001,1.7955,139.85,30.79,143.1993247191,130.84,1.72368,0.5027400000000001,1.7955,1.72368,0.5027400000000001,1.7955,0.0,0.0,0.0,132.94,147.29368,2.73274,147.3190280848,1.72368,0.5027400000000001,1.7955,145.57,2.23,145.5870797839,126.88,145.07368,31.14274,148.378714388,1.72368,0.5027400000000001,1.7955,143.35,30.64,146.5879671051,126.88
2019-11-04 16:00:00,146.67768,32.14974,150.159740251,1.26768,0.36974,1.3205,145.41,31.78,148.8423209306,130.12,1.26768,0.36974,1.3205,1.26768,0.36974,1.3205,0.0,0.0,0.0,132.46,152.65768,1.25974,152.6628776352,1.26768,0.36974,1.3205,151.39,0.89,151.3926160683,126.19,150.33768,31.98974,153.7034856243,1.26768,0.36974,1.3205,149.07,31.62,152.3866440998,126.19
2019-11-04 16:30:00,151.26912,32.35641,154.6909303536,4.23912,1.23641,4.41575,147.03,31.12,150.2873091781,130.33,4.23912,1.23641,4.41575,4.23912,1.23641,4.41575,0.0,0.0,0.0,132.63,157.32912,2.91641,157.3561484254,4.23912,1.23641,4.41575,153.09,1.6800000000000002,153.0992178295,126.4,154.94912,32.17641,158.2547034033,4.23912,1.23641,4.41575,150.71,30.94,153.8531367896,126.4
2019-11-04 17:00:00,159.30984,34.04912,162.907850313,4.17984,1.21912,4.354,155.13,32.83,158.5658405837,129.82,4.17984,1.21912,4.354,4.17984,1.21912,4.354,0.0,0.0,0.0,131.85,164.72984,10.13912,165.0415764006,4.17984,1.21912,4.354,160.55,8.92,160.7976022831,125.92,164.27984,28.03912,166.6555072021,4.17984,1.21912,4.354,160.1,26.82,162.3309040202,125.92
2019-11-04 17:30:00,162.94304,34.35672,166.525729224,4.10304,1.19672,4.274,158.84,33.16,162.2643867273,130.98,4.10304,1.19672,4.274,4.10304,1.19672,4.274,0.0,0.0,0.0,132.0,167.52304,18.84672,168.579855812,4.10304,1.19672,4.274,163.42,17.65,164.3703711135,127.02,169.78304,19.09672,170.8536373227,4.10304,1.19672,4.274,165.68,17.9,166.6441490122,127.02
2019-11-04 18:00:00,160.87096,31.59153,163.9435590045,4.05096,1.18153,4.21975,156.82,30.41,159.7412924074,132.64,4.05096,1.18153,4.21975,4.05096,1.18153,4.21975,0.0,0.0,0.0,133.15,165.39096,15.61153,166.1261253345,4.05096,1.18153,4.21975,161.34,14.43,161.9840131001,128.64,167.60096,15.82153,168.3460798607,4.05096,1.18153,4.21975,163.55,14.64,164.2039344839,128.64
2019-11-04 18:30:00,157.3012,28.6566,159.8901755737,3.9312,1.1466,4.095,153.37,27.51,155.8177043856,133.96,3.9312,1.1466,4.095,3.9312,1.1466,4.095,0.0,0.0,0.0,133.96,161.6612,12.2866,162.1274317474,3.9312,1.1466,4.095,157.73,11.14,158.1229031482,129.92,163.8512,12.4466,164.32325944,3.9312,1.1466,4.095,159.92,11.3,160.3187337774,129.92
2019-11-04 19:00:00,152.72488,25.86809,154.9001195973,4.00488,1.16809,4.17175,148.72,24.7,150.7571835768,133.47,4.00488,1.16809,4.17175,4.00488,1.16809,4.17175,0.0,0.0,0.0,133.09,156.95488,9.56809,157.2462486105,4.00488,1.16809,4.17175,152.95,8.4,153.1804899457,129.46,159.06488,9.69809,159.3602491183,4.00488,1.16809,4.17175,155.06,8.53,155.2944445239,129.46
2019-11-04 19:30:00,149.17728,24.82129,151.2281630698,0.82728,0.24129000000000003,0.86175,148.35,24.58,150.3725337287,132.94,0.82728,0.24129000000000003,0.86175,0.82728,0.24129000000000003,0.86175,0.0,0.0,0.0,132.6,153.39728,8.65129,153.6410437678,0.82728,0.24129000000000003,0.86175,152.57,8.41,152.8016132114,128.94,155.52728,8.77129,155.7744213678,0.82728,0.24129000000000003,0.86175,154.7,8.53,154.9349892697,128.94
2019-11-04 20:00:00,144.9464,22.70895,146.7145367135,0.7164,0.20895000000000002,0.7462500000000001,144.23,22.5,145.9744597524,133.57,0.7164,0.20895000000000002,0.7462500000000001,0.7164,0.20895000000000002,0.7462500000000001,0.0,0.0,0.0,132.86,149.0464,6.34895,149.1815622624,0.7164,0.20895000000000002,0.7462500000000001,148.33,6.14,148.4570257684,129.55,151.0964,6.43895,151.2335352032,0.7164,0.20895000000000002,0.7462500000000001,150.38,6.23,150.5089940834,129.55
2019-11-04 20:30:00,140.96144,21.00917,142.5184647369,0.7514400000000001,0.21917000000000003,0.7827500000000001,140.21,20.79,141.7429652575,134.11,0.7514400000000001,0.21917000000000003,0.7827500000000001,0.7514400000000001,0.21917000000000003,0.7827500000000001,0.0,0.0,0.0,133.08,144.92144,4.46917,144.9903350302,0.7514400000000001,0.21917000000000003,0.7827500000000001,144.17,4.25,144.2326294567,130.05,146.92144,4.53917,146.9915426001,0.7514400000000001,0.21917000000000003,0.7827500000000001,146.17,4.32,146.2338240627,130.05
2019-11-04 21:00:00,136.17552,18.58036,137.4372657797,0.7555200000000001,0.22036000000000003,0.787,135.42,18.36,136.658940432,134.58,0.7555200000000001,0.22036000000000003,0.787,0.7555200000000001,0.22036000000000003,0.787,0.0,0.0,0.0,133.16,139.99552,1.92036,140.0086904538,0.7555200000000001,0.22036000000000003,0.787,139.24,1.7000000000000002,139.2503773783,130.5,141.92552,1.95036,141.9389204249,0.7555200000000001,0.22036000000000003,0.787,141.17,1.73,141.1805999421,130.5
2019-11-04 21:30:00,128.56016,15.23338,129.4595326944,0.8001600000000001,0.23338000000000003,0.8335,127.76,15.0,128.6375435089,135.32,0.8001600000000001,0.23338000000000003,0.8335,0.8001600000000001,0.23338000000000003,0.8335,0.0,0.0,0.0,133.33,132.14016,2.22338,132.1588638853,0.8001600000000001,0.23338000000000003,0.8335,131.34,1.99,131.3550748924,131.2,133.95016,2.22338,133.9686111843,0.8001600000000001,0.23338000000000003,0.8335,133.15,1.99,133.1648699921,131.2
2019-11-04 22:00:00,121.03352,11.41686,121.5707927746,0.7435200000000001,0.21686000000000002,0.7745000000000001,120.29,11.2,120.8102814333,136.55,0.7435200000000001,0.21686000000000002,0.7745000000000001,0.7435200000000001,0.21686000000000002,0.7745000000000001,0.0,0.0,0.0,134.01,124.28352,5.74686,124.4163162268,0.7435200000000001,0.21686000000000002,0.7745000000000001,123.54,5.53,123.6637072871,132.38,125.99352,5.82686,126.1281863005,0.7435200000000001,0.21686000000000002,0.7745000000000001,125.25,5.61,125.3755741762,132.38
2019-11-04 22:30:00,112.93,3.7887500000000003,112.9935375434,0.75,0.21875000000000003,0.7812500000000001,112.18,3.5700000000000003,112.236791205,136.2,0.75,0.21875000000000003,0.7812500000000001,0.75,0.21875000000000003,0.7812500000000001,0.0,0.0,0.0,133.66,114.08,4.61875,114.1734612402,0.75,0.21875000000000003,0.7812500000000001,113.33,4.4,113.4153821137,132.06,115.65,4.66875,115.7441995374,0.75,0.21875000000000003,0.7812500000000001,114.9,4.45,114.9861404692,132.06
2019-11-04 23:00:00,104.65936,5.91148,104.8261762701,0.75936,0.22148,0.791,103.9,5.69,104.0556874947,136.57,0.75936,0.22148,0.791,0.75936,0.22148,0.791,0.0,0.0,0.0,133.66,105.71936,6.72148,105.9328153699,0.75936,0.22148,0.791,104.96,6.5,105.1610745476,132.4,107.17936,6.81148,107.3955840331,0.75936,0.22148,0.791,106.42,6.59,106.623845832,132.4
2019-11-04 23:30:00,98.68728,18.41629,100.3909307217,0.70728,0.20629000000000003,0.73675,97.98,18.21,99.6578371228,135.3,0.70728,0.20629000000000003,0.73675,0.70728,0.20629000000000003,0.73675,0.0,0.0,0.0,134.1,99.11728,17.90629,100.7217474837,0.70728,0.20629000000000003,0.73675,98.41,17.7,99.9890899048,131.18,98.45728,12.95629,99.3060996896,0.70728,0.20629000000000003,0.73675,97.75,12.75,98.5780147903,131.18
2019-11-05 00:00:00,94.02816,22.06488,96.5823679685,0.6681600000000001,0.19488000000000003,0.6960000000000001,93.36,21.87,95.8873636096,134.63,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.0,0.0,0.0,133.77,94.36816,22.24488,96.9545476396,0.6681600000000001,0.19488000000000003,0.6960000000000001,93.7,22.05,96.2595060241,130.51,93.17816,13.16488,94.1035789245,0.6681600000000001,0.19488000000000003,0.6960000000000001,92.51,12.97,93.4147793446,130.51
2019-11-05 00:30:00,92.35944,22.48817,95.0577926688,0.67944,0.19817,0.7077500000000001,91.68,22.29,94.350763113,134.97,0.67944,0.19817,0.7077500000000001,0.67944,0.19817,0.7077500000000001,0.0,0.0,0.0,134.06,92.67944,22.65817,95.4089684802,0.67944,0.19817,0.7077500000000001,92.0,22.46,94.7019091677,130.83,91.50944,12.93817,92.4195534076,0.67944,0.19817,0.7077500000000001,90.83,12.74,91.7191174183,130.83
2019-11-05 01:00:00,93.8468,22.0974,96.413261313,0.6768000000000001,0.19740000000000002,0.705,93.17,21.9,95.7092414556,135.02,0.6768000000000001,0.19740000000000002,0.705,0.6768000000000001,0.19740000000000002,0.705,0.0,0.0,0.0,134.18,94.1768,22.2774,96.7757831743,0.6768000000000001,0.19740000000000002,0.705,93.5,22.08,96.071725289,130.87,92.9968,13.3874,93.955453748,0.6768000000000001,0.19740000000000002,0.705,92.32,13.19,93.2574849543,130.87
