Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-11-05 01:30:00,94.57496,21.99978,97.1000173998,0.68496,0.19978,0.7135,93.89,21.8,96.3876138308,135.53,0.68496,0.19978,0.7135,0.68496,0.19978,0.7135,0.0,0.0,0.0,134.72,94.92496,22.17978,97.4817453262,0.68496,0.19978,0.7135,94.24,21.98,96.769302984,131.36,93.72496,13.73978,94.7267104963,0.68496,0.19978,0.7135,93.04,13.54,94.0200680706,131.36
2019-11-05 02:00:00,92.25864,22.59252,94.9846230429,0.7286400000000001,0.21252000000000001,0.759,91.53,22.38,94.2263514098,135.43,0.7286400000000001,0.21252000000000001,0.759,0.7286400000000001,0.21252000000000001,0.759,0.0,0.0,0.0,134.54,92.59864,22.76252,95.3553377982,0.7286400000000001,0.21252000000000001,0.759,91.87,22.55,94.5970369515,131.27,91.43864,13.18252,92.3840014212,0.7286400000000001,0.21252000000000001,0.759,90.71,12.97,91.6325542588,131.27
2019-11-05 02:30:00,90.4692,23.0856,93.368201632,0.7392000000000001,0.2156,0.77,89.73,22.87,92.5986490182,135.49,0.7392000000000001,0.2156,0.77,0.7392000000000001,0.2156,0.77,0.0,0.0,0.0,134.54,90.7992,23.2556,93.7300253494,0.7392000000000001,0.2156,0.77,90.06,23.04,92.9604496547,131.31,89.6892,12.7656,90.5931186128,0.7392000000000001,0.2156,0.77,88.95,12.55,89.8309801794,131.31
2019-11-05 03:00:00,88.78992,23.81456,91.9281412931,0.76992,0.22456,0.802,88.02,23.59,91.1263326377,136.04,0.76992,0.22456,0.802,0.76992,0.22456,0.802,0.0,0.0,0.0,134.99,89.11992,23.96456,92.2857533794,0.76992,0.22456,0.802,88.35,23.74,91.4839335621,131.84,88.01992,12.33456,88.8799622367,0.76992,0.22456,0.802,87.25,12.11,88.0864041723,131.84
2019-11-05 03:30:00,87.55904,24.08972,90.8124446065,0.71904,0.20972000000000002,0.749,86.84,23.88,90.0635331308,136.14,0.71904,0.20972000000000002,0.749,0.71904,0.20972000000000002,0.749,0.0,0.0,0.0,135.04,87.86904,24.23972,91.1511503833,0.71904,0.20972000000000002,0.749,87.15,24.03,90.4022311672,131.94,86.80904,12.10972,87.6496134857,0.71904,0.20972000000000002,0.749,86.09,11.9,86.9085617186,131.94
2019-11-05 04:00:00,86.86888,24.46384,90.2478907233,0.6988800000000001,0.20384000000000002,0.728,86.17,24.26,89.5199223637,136.64,0.6988800000000001,0.20384000000000002,0.728,0.6988800000000001,0.20384000000000002,0.728,0.0,0.0,0.0,135.52,87.17888,24.62384,90.589682715,0.6988800000000001,0.20384000000000002,0.728,86.48,24.42,89.8617093094,132.43,86.12888,11.96384,86.95583613310001,0.6988800000000001,0.20384000000000002,0.728,85.43,11.76,86.23562199,132.43
2019-11-05 04:30:00,86.32632,24.86476,89.83590493,0.7363200000000001,0.21476,0.767,85.59,24.65,89.0689092782,136.34,0.7363200000000001,0.21476,0.767,0.7363200000000001,0.21476,0.767,0.0,0.0,0.0,135.16,86.61632,25.00476,90.1533411084,0.7363200000000001,0.21476,0.767,85.88,24.79,89.3863440353,132.15,85.58632,11.42476,86.3454880825,0.7363200000000001,0.21476,0.767,84.85,11.21,85.587303965,132.15
2019-11-05 05:00:00,86.92536,24.11198,90.2075705839,0.7953600000000001,0.23198000000000002,0.8285,86.13,23.88,89.3791435403,135.71,0.7953600000000001,0.23198000000000002,0.8285,0.7953600000000001,0.23198000000000002,0.8285,0.0,0.0,0.0,134.6,87.21536,24.26198,90.5271378839,0.7953600000000001,0.23198000000000002,0.8285,86.42,24.03,89.6987028892,131.52,86.16536,11.92198,86.9862223059,0.7953600000000001,0.23198000000000002,0.8285,85.37,11.69,86.166658285,131.52
2019-11-05 05:30:00,91.0152,21.76485,93.5813834401,0.8052,0.23485000000000003,0.8387500000000001,90.21,21.53,92.7436520739,134.09,0.8052,0.23485000000000003,0.8387500000000001,0.8052,0.23485000000000003,0.8387500000000001,0.0,0.0,0.0,133.24,91.3352,21.91485,93.9275221091,0.8052,0.23485000000000003,0.8387500000000001,90.53,21.68,93.0897593723,129.96,90.1852,13.38485,91.173047051,0.8052,0.23485000000000003,0.8387500000000001,89.38,13.15,90.3421656814,129.96
2019-11-05 06:00:00,97.01576,19.83793,99.0232354302,0.81576,0.23793000000000003,0.8497500000000001,96.2,19.6,98.1763719028,134.71,0.81576,0.23793000000000003,0.8497500000000001,0.81576,0.23793000000000003,0.8497500000000001,0.0,0.0,0.0,134.16,97.35576,20.01793,99.3924621219,0.81576,0.23793000000000003,0.8497500000000001,96.54,19.78,98.5455224757,130.57,96.10576,15.547930000000001,97.3553040798,0.81576,0.23793000000000003,0.8497500000000001,95.29,15.31,96.5120728199,130.57
2019-11-05 06:30:00,111.45048,11.39889,112.0318891453,0.75048,0.21889000000000003,0.7817500000000001,110.7,11.18,111.2631223721,131.96,0.75048,0.21889000000000003,0.7817500000000001,0.75048,0.21889000000000003,0.7817500000000001,0.0,0.0,0.0,132.47,111.88048,11.60889,112.4811456737,0.75048,0.21889000000000003,0.7817500000000001,111.13,11.39,111.7121703307,127.92,110.33048,22.42889,112.5871658923,0.75048,0.21889000000000003,0.7817500000000001,109.58,22.21,111.8081414746,127.92
2019-11-05 07:00:00,125.70504,4.22147,125.7759034568,0.72504,0.21147000000000002,0.7552500000000001,124.98,4.01,125.044314145,130.67,0.72504,0.21147000000000002,0.7552500000000001,0.72504,0.21147000000000002,0.7552500000000001,0.0,0.0,0.0,132.19,126.25504,4.46147,126.3338428132,0.72504,0.21147000000000002,0.7552500000000001,125.53,4.25,125.6019243483,126.68,124.38504,28.80147,127.6760073387,0.72504,0.21147000000000002,0.7552500000000001,123.66,28.59,126.921959093,126.68
2019-11-05 07:30:00,137.50768,7.5822400000000005,137.7165655337,0.7276800000000001,0.21224,0.758,136.78,7.37,136.9784118027,130.67,0.7276800000000001,0.21224,0.758,0.7276800000000001,0.21224,0.758,0.0,0.0,0.0,132.13,138.48768,7.01224,138.6650966235,0.7276800000000001,0.21224,0.758,137.76,6.8,137.9277260017,126.68,137.97768,26.30224,140.462265421,0.7276800000000001,0.21224,0.758,137.25,26.09,139.7077327853,126.68
2019-11-05 08:00:00,143.33048,12.73389,143.8950258055,0.87048,0.25389,0.9067500000000001,142.46,12.48,143.0056012889,130.8,0.87048,0.25389,0.9067500000000001,0.87048,0.25389,0.9067500000000001,0.0,0.0,0.0,132.55,144.45048,12.21389,144.9659280009,0.87048,0.25389,0.9067500000000001,143.58,11.96,144.077263994,126.79,144.32048,28.24389,147.0582138806,0.87048,0.25389,0.9067500000000001,143.45,27.99,146.1552003864,126.79
2019-11-05 08:30:00,147.98928,16.37604,148.8925843721,1.04928,0.30604000000000003,1.093,146.94,16.07,147.8161307165,130.47,1.04928,0.30604000000000003,1.093,1.04928,0.30604000000000003,1.093,0.0,0.0,0.0,132.74,149.14928,15.85604,149.9897387457,1.04928,0.30604000000000003,1.093,148.1,15.55,148.9141111514,126.48,148.99928,31.81604,152.3582811724,1.04928,0.30604000000000003,1.093,147.95,31.51,151.2682471638,126.48
2019-11-05 09:00:00,150.14416,18.03538,151.2234892927,1.18416,0.34538,1.2335,148.96,17.69,150.0067255159,130.36,1.18416,0.34538,1.2335,1.18416,0.34538,1.2335,0.0,0.0,0.0,132.85,151.33416,17.50538,152.3432516124,1.18416,0.34538,1.2335,150.15,17.16,151.1273903037,126.37,151.17416,33.39538,154.818855625,1.18416,0.34538,1.2335,149.99,33.05,153.5880939396,126.37
2019-11-05 09:30:00,153.44392,19.85031,154.722562647,1.30392,0.38031000000000004,1.35825,152.14,19.47,153.3807696551,130.83,1.30392,0.38031000000000004,1.35825,1.30392,0.38031000000000004,1.35825,0.0,0.0,0.0,133.57,154.66392,19.34031,155.8684565288,1.30392,0.38031000000000004,1.35825,153.36,18.96,154.5275742384,126.82,154.48392,35.35031,158.476894075,1.30392,0.38031000000000004,1.35825,153.18,34.97,157.1210148262,126.82
2019-11-05 10:00:00,154.30528,20.75154,155.6943988981,1.2052800000000001,0.35154,1.2555,153.1,20.4,154.4531320498,130.26,1.2052800000000001,0.35154,1.2555,1.2052800000000001,0.35154,1.2555,0.0,0.0,0.0,133.15,155.53528,20.22154,156.8442986042,1.2052800000000001,0.35154,1.2555,154.33,19.87,155.60387463040001,126.27,155.37528,36.10154,159.5142590035,1.2052800000000001,0.35154,1.2555,154.17,35.75,158.2607070627,126.27
2019-11-05 10:30:00,154.63704,21.18622,156.0816134522,1.90704,0.55622,1.9865,152.73,20.63,154.1170003601,130.59,1.90704,0.55622,1.9865,1.90704,0.55622,1.9865,0.0,0.0,0.0,133.5,155.88704,20.66622,157.2509519496,1.90704,0.55622,1.9865,153.98,20.11,155.2876443894,126.59,155.69704,36.59622,159.9401500032,1.90704,0.55622,1.9865,153.79,36.04,157.9564677372,126.59
2019-11-05 11:00:00,154.58736,22.21673,156.1756541964,2.21736,0.64673,2.30975,152.37,21.57,153.8891867546,130.44,2.21736,0.64673,2.30975,2.21736,0.64673,2.30975,0.0,0.0,0.0,133.5,155.80736,21.70673,157.3121595982,2.21736,0.64673,2.30975,153.59,21.06,155.0271321414,126.46,155.63736,37.62673,160.1210749348,2.21736,0.64673,2.30975,153.42,36.98,157.8138675782,126.46
2019-11-05 11:30:00,155.77904,22.77722,157.4354186778,2.69904,0.78722,2.8115,153.08,21.99,154.6513708313,130.44,2.69904,0.78722,2.8115,2.69904,0.78722,2.8115,0.0,0.0,0.0,133.5,157.02904,22.25722,158.5985600359,2.69904,0.78722,2.8115,154.33,21.47,155.8162693688,126.46,156.84904,38.15722,161.4236500239,2.69904,0.78722,2.8115,154.15,37.37,158.6150667497,126.46
2019-11-05 12:00:00,155.77512,23.57941,157.5496004024,3.01512,0.87941,3.14075,152.76,22.7,154.4373905503,130.51,3.01512,0.87941,3.14075,3.01512,0.87941,3.14075,0.0,0.0,0.0,133.66,157.01512,23.07941,158.702259198,3.01512,0.87941,3.14075,154.0,22.2,155.5919021029,126.52,156.83512,39.00941,161.6137028038,3.01512,0.87941,3.14075,153.82,38.13,158.4755164055,126.52
2019-11-05 12:30:00,156.7672,22.71585,158.4044343984,2.3172,0.6758500000000001,2.41375,154.45,22.04,156.0146278398,130.95,2.3172,0.6758500000000001,2.41375,2.3172,0.6758500000000001,2.41375,0.0,0.0,0.0,134.05,158.0172,22.19585,159.5684531888,2.3172,0.6758500000000001,2.41375,155.7,21.52,157.1801526911,126.96,157.8472,38.22585,162.4098339266,2.3172,0.6758500000000001,2.41375,155.53,37.55,159.9986981197,126.96
2019-11-05 13:00:00,155.72432,21.73626,157.2339939016,2.76432,0.8062600000000001,2.8795,152.96,20.93,154.3853182786,131.39,2.76432,0.8062600000000001,2.8795,2.76432,0.8062600000000001,2.8795,0.0,0.0,0.0,134.31,156.97432,21.21626,158.4015998273,2.76432,0.8062600000000001,2.8795,154.21,20.41,155.5547884187,127.38,156.78432,37.35626,161.1732395873,2.76432,0.8062600000000001,2.8795,154.02,36.55,158.2973875337,127.38
2019-11-05 13:30:00,155.48488,21.01434,156.8985353477,2.41488,0.7043400000000001,2.5155000000000003,153.07,20.31,154.4115313051,131.06,2.41488,0.7043400000000001,2.5155000000000003,2.41488,0.7043400000000001,2.5155000000000003,0.0,0.0,0.0,133.93,156.73488,20.50434,158.0703975052,2.41488,0.7043400000000001,2.5155000000000003,154.32,19.8,155.5850326992,127.06,156.57488,36.55434,160.7853003849,2.41488,0.7043400000000001,2.5155000000000003,154.16,35.85,158.273586236,127.06
2019-11-05 14:00:00,155.10552,21.70661,156.6170464929,2.28552,0.66661,2.38075,152.82,21.04,154.261576551,130.86,2.28552,0.66661,2.38075,2.28552,0.66661,2.38075,0.0,0.0,0.0,133.81,156.34552,21.18661,157.7745038571,2.28552,0.66661,2.38075,154.06,20.52,155.420571354,126.86,156.15552,37.20661,160.5268770461,2.28552,0.66661,2.38075,153.87,36.54,158.1491337314,126.86
2019-11-05 14:30:00,154.84744,21.31092,156.3070215499,2.19744,0.64092,2.289,152.65,20.67,154.0430829346,131.05,2.19744,0.64092,2.289,2.19744,0.64092,2.289,0.0,0.0,0.0,133.96,156.09744,20.79092,157.4759446042,2.19744,0.64092,2.289,153.9,20.15,155.2135061778,127.04,155.91744,36.85092,160.2131030877,2.19744,0.64092,2.289,153.72,36.21,157.9272063325,127.04
2019-11-05 15:00:00,154.72808,21.16569,156.1690275748,1.76808,0.5156900000000001,1.8417500000000002,152.96,20.65,154.3476080152,131.38,1.76808,0.5156900000000001,1.8417500000000002,1.76808,0.5156900000000001,1.8417500000000002,0.0,0.0,0.0,134.28,155.98808,20.65569,157.3497334966,1.76808,0.5156900000000001,1.8417500000000002,154.22,20.14,155.5295084542,127.36,155.80808,36.79569,160.0939742647,1.76808,0.5156900000000001,1.8417500000000002,154.04,36.28,158.2547313669,127.36
2019-11-05 15:30:00,155.09872,20.75171,156.4808180371,1.54872,0.45171000000000006,1.61325,153.55,20.3,154.8860629624,130.84,1.54872,0.45171000000000006,1.61325,1.54872,0.45171000000000006,1.61325,0.0,0.0,0.0,133.74,156.35872,20.23171,157.6622066621,1.54872,0.45171000000000006,1.61325,154.81,19.78,156.0685250139,126.85,156.16872,36.23171,160.3165802903,1.54872,0.45171000000000006,1.61325,154.62,35.78,158.7058688266,126.85
2019-11-05 16:00:00,159.22992,29.09706,161.8666312859,1.42992,0.41706000000000004,1.4895,157.8,28.68,160.3851065405,130.31,1.42992,0.41706000000000004,1.4895,1.42992,0.41706000000000004,1.4895,0.0,0.0,0.0,133.74,161.84992,22.73706,163.4391951199,1.42992,0.41706000000000004,1.4895,160.42,22.32,161.9653012222,126.33,162.72992,31.59706,165.7691197535,1.42992,0.41706000000000004,1.4895,161.3,31.18,164.2859774905,126.33
2019-11-05 16:30:00,142.13256,33.86533,146.1113451727,4.85256,1.41533,5.05475,137.28,32.45,141.0631096354,132.85,4.85256,1.41533,5.05475,4.85256,1.41533,5.05475,0.0,0.0,0.0,135.27,146.07256,18.06533,147.185423643,4.85256,1.41533,5.05475,141.22,16.65,142.19813958,128.78,148.04256,18.29533,149.1687590321,4.85256,1.41533,5.05475,143.19,16.88,144.1815192734,128.78
2019-11-05 17:00:00,140.22264,31.60577,143.7404378241,4.92264,1.43577,5.12775,135.3,30.17,138.6229378566,133.0,4.92264,1.43577,5.12775,4.92264,1.43577,5.12775,0.0,0.0,0.0,135.11,144.07264,15.71577,144.9272611459,4.92264,1.43577,5.12775,139.15,14.28,139.8808096202,128.97,145.99264,15.90577,146.8565437884,4.92264,1.43577,5.12775,141.07,14.47,141.8101752344,128.97
2019-11-05 17:30:00,140.94344,30.76392,144.2618177232,4.81344,1.40392,5.014,136.13,29.36,139.2601396667,133.2,4.81344,1.40392,5.014,4.81344,1.40392,5.014,0.0,0.0,0.0,135.21,144.82344,14.78392,145.5760731164,4.81344,1.40392,5.014,140.01,13.38,140.6478741396,129.16,146.77344,14.97392,147.5352872014,4.81344,1.40392,5.014,141.96,13.57,142.607105363,129.16
2019-11-05 18:00:00,138.3192,28.40685,141.2060558743,5.0292,1.46685,5.23875,133.29,26.94,135.985248097,133.7,5.0292,1.46685,5.23875,5.0292,1.46685,5.23875,0.0,0.0,0.0,135.34,142.1092,12.25685,142.6367943294,5.0292,1.46685,5.23875,137.08,10.79,137.5040017599,129.65,143.9992,12.40685,144.5326936287,5.0292,1.46685,5.23875,138.97,10.94,139.3999444046,129.65
2019-11-05 18:30:00,134.6712,24.35785,136.8562638905,4.8612,1.41785,5.06375,129.81,22.94,131.8213931803,134.14,4.8612,1.41785,5.06375,4.8612,1.41785,5.06375,0.0,0.0,0.0,135.24,138.3212,7.99785,138.5522283259,4.8612,1.41785,5.06375,133.46,6.58,133.6221089491,130.08,140.1612,8.09785,140.3949328148,4.8612,1.41785,5.06375,135.3,6.68,135.4648013323,130.08
2019-11-05 19:00:00,131.89984,23.16412,133.9184238535,4.77984,1.39412,4.979,127.12,21.77,128.9706451097,134.39,4.77984,1.39412,4.979,4.77984,1.39412,4.979,0.0,0.0,0.0,135.29,135.47984,6.72412,135.6466027448,4.77984,1.39412,4.979,130.7,5.33,130.8086346538,130.31,137.28984,6.80412,137.4583435671,4.77984,1.39412,4.979,132.51,5.41,132.6203913431,130.31
2019-11-05 19:30:00,129.8496,22.4203,131.7709697629,1.0296,0.3003,1.0725,128.82,22.12,130.7053434256,134.62,1.0296,0.3003,1.0725,1.0296,0.3003,1.0725,0.0,0.0,0.0,135.56,133.4896,5.9303,133.6212624033,1.0296,0.3003,1.0725,132.46,5.63,132.5795930753,130.51,135.3096,6.0003,135.4425762168,1.0296,0.3003,1.0725,134.28,5.7,134.400924104,130.51
2019-11-05 20:00:00,125.54296,20.63003,127.2266990194,0.82296,0.24003000000000002,0.8572500000000001,124.72,20.39,126.3757512342,134.96,0.82296,0.24003000000000002,0.8572500000000001,0.82296,0.24003000000000002,0.8572500000000001,0.0,0.0,0.0,135.61,129.06296,4.01003,129.1252414695,0.82296,0.24003000000000002,0.8572500000000001,128.24,3.77,128.2954032692,130.84,130.84296,4.06003,130.9059357904,0.82296,0.24003000000000002,0.8572500000000001,130.02,3.8200000000000003,130.0761038777,130.84
2019-11-05 20:30:00,122.03064,18.72977,123.4596346304,0.8906400000000001,0.25977,0.9277500000000001,121.14,18.47,122.5399547087,134.71,0.8906400000000001,0.25977,0.9277500000000001,0.8906400000000001,0.25977,0.9277500000000001,0.0,0.0,0.0,135.08,125.42064,2.12977,125.4387215267,0.8906400000000001,0.25977,0.9277500000000001,124.53,1.87,124.5440396005,130.59,127.14064,2.15977,127.1589829547,0.8906400000000001,0.25977,0.9277500000000001,126.25,1.9,126.2642962203,130.59
2019-11-05 21:00:00,117.68488,16.64184,118.855718496,0.79488,0.23184000000000002,0.8280000000000001,116.89,16.41,118.0362664608,134.34,0.79488,0.23184000000000002,0.8280000000000001,0.79488,0.23184000000000002,0.8280000000000001,0.0,0.0,0.0,134.42,120.95488,0.73184,120.9570939863,0.79488,0.23184000000000002,0.8280000000000001,120.16,0.5,120.1610402751,130.23,122.61488,0.73184,122.6170640131,0.79488,0.23184000000000002,0.8280000000000001,121.82,0.5,121.8210260998,130.23
2019-11-05 21:30:00,112.00208,13.81644,112.8510520048,0.7420800000000001,0.21644000000000002,0.773,111.26,13.6,112.0881242594,135.07,0.7420800000000001,0.21644000000000002,0.773,0.7420800000000001,0.21644000000000002,0.773,0.0,0.0,0.0,134.73,115.10208,3.40644,115.1524756738,0.7420800000000001,0.21644000000000002,0.773,114.36,3.19,114.4044828667,130.94,116.68208,3.45644,116.7332633425,0.7420800000000001,0.21644000000000002,0.773,115.94,3.24,115.985262857,130.94
2019-11-05 22:00:00,105.4524,10.9532,106.0197210711,0.6624,0.1932,0.6900000000000001,104.79,10.76,105.3409782563,135.72,0.6624,0.1932,0.6900000000000001,0.6624,0.1932,0.6900000000000001,0.0,0.0,0.0,134.94,108.3424,6.4632,108.5350109043,0.6624,0.1932,0.6900000000000001,107.68,6.27,107.8623905724,131.57,109.8224,6.5332,110.0165544089,0.6624,0.1932,0.6900000000000001,109.16,6.34,109.3439582236,131.57
2019-11-05 22:30:00,98.24544,7.79117,98.5538878521,0.65544,0.19117,0.6827500000000001,97.59,7.6,97.88548462360001,136.45,0.65544,0.19117,0.6827500000000001,0.65544,0.19117,0.6827500000000001,0.0,0.0,0.0,135.16,100.89544,9.83117,101.3732791043,0.65544,0.19117,0.6827500000000001,100.24,9.64,100.7024686887,132.27,102.28544,9.96117,102.7693346469,0.65544,0.19117,0.6827500000000001,101.63,9.77,102.0985298621,132.27
2019-11-05 23:00:00,91.28232,5.72776,91.4618454832,0.7123200000000001,0.20776000000000003,0.742,90.57,5.52,90.7380587185,137.01,0.7123200000000001,0.20776000000000003,0.742,0.7123200000000001,0.20776000000000003,0.742,0.0,0.0,0.0,135.39,93.71232,12.10776,94.491252357,0.7123200000000001,0.20776000000000003,0.742,93.0,11.9,93.7582529701,132.8,94.99232,12.25776,95.7799224222,0.7123200000000001,0.20776000000000003,0.742,94.28,12.05,95.0469405084,132.8
2019-11-05 23:30:00,86.24328,12.55054,87.1517033652,0.6532800000000001,0.19054000000000001,0.6805,85.59,12.36,86.4778451397,135.95,0.6532800000000001,0.19054000000000001,0.6805,0.6532800000000001,0.19054000000000001,0.6805,0.0,0.0,0.0,135.66,87.03328,13.49054,88.0726205869,0.6532800000000001,0.19054000000000001,0.6805,86.38,13.3,87.3979084418,131.79,87.30328,4.80054,87.4351638819,0.6532800000000001,0.19054000000000001,0.6805,86.65,4.61,86.7725451972,131.79
2019-11-06 00:00:00,82.30656,14.99858,83.6619819336,0.64656,0.18858000000000003,0.6735,81.66,14.81,82.9921183005,136.08,0.64656,0.18858000000000003,0.6735,0.64656,0.18858000000000003,0.6735,0.0,0.0,0.0,135.9,82.88656,15.46858,84.3176066777,0.64656,0.18858000000000003,0.6735,82.24,15.28,83.6474506485,131.9,82.93656,2.23858,82.9667657864,0.64656,0.18858000000000003,0.6735,82.29,2.05,82.3155307339,131.9
2019-11-06 00:30:00,80.90832,15.59451,82.397481681,0.5983200000000001,0.17451000000000003,0.6232500000000001,80.31,15.42,81.7769680289,136.15,0.5983200000000001,0.17451000000000003,0.6232500000000001,0.5983200000000001,0.17451000000000003,0.6232500000000001,0.0,0.0,0.0,135.9,81.46832,16.06451,83.0370739198,0.5983200000000001,0.17451000000000003,0.6232500000000001,80.87,15.89,82.4163151324,131.97,81.52832,1.62451,81.5445031548,0.5983200000000001,0.17451000000000003,0.6232500000000001,80.93,1.45,80.9429885784,131.97
2019-11-06 01:00:00,82.63552,15.34661,84.0484836518,0.6055200000000001,0.17661000000000002,0.63075,82.03,15.17,83.4209194387,135.96,0.6055200000000001,0.17661000000000002,0.63075,0.6055200000000001,0.17661000000000002,0.63075,0.0,0.0,0.0,135.74,83.22552,15.83661,84.7188609199,0.6055200000000001,0.17661000000000002,0.63075,82.62,15.66,84.0910221129,131.79,83.25552,1.81661,83.2753365791,0.6055200000000001,0.17661000000000002,0.63075,82.65,1.6400000000000001,82.6662694211,131.79
2019-11-06 01:30:00,82.89608,15.41844,84.3177820593,0.6460800000000001,0.18844000000000002,0.673,82.25,15.23,83.6481643552,135.78,0.6460800000000001,0.18844000000000002,0.673,0.6460800000000001,0.18844000000000002,0.673,0.0,0.0,0.0,135.56,83.48608,15.90844,84.9882581125,0.6460800000000001,0.18844000000000002,0.673,82.84,15.72,84.3183491299,131.61,83.53608,1.72844,83.5539596105,0.6460800000000001,0.18844000000000002,0.673,82.89,1.54,82.9043044721,131.61
2019-11-06 02:00:00,81.21424,16.05082,82.7851532671,0.65424,0.19082000000000002,0.6815,80.56,15.86,82.106352982,136.19,0.65424,0.19082000000000002,0.6815,0.65424,0.19082000000000002,0.6815,0.0,0.0,0.0,135.9,81.78424,16.52082,83.4361996129,0.65424,0.19082000000000002,0.6815,81.13,16.33,82.7571495401,132.01,81.83424,1.20082,81.8430498274,0.65424,0.19082000000000002,0.6815,81.18,1.01,81.1862827083,132.01
2019-11-06 02:30:00,79.77912,16.47641,81.4627526816,0.63912,0.18641000000000002,0.6657500000000001,79.14,16.29,80.799156555,136.03,0.63912,0.18641000000000002,0.6657500000000001,0.63912,0.18641000000000002,0.6657500000000001,0.0,0.0,0.0,135.68,80.32912,16.95641,82.099253103,0.63912,0.18641000000000002,0.6657500000000001,79.69,16.77,81.435428408,131.85,80.37912,0.7264100000000001,80.3824023245,0.63912,0.18641000000000002,0.6657500000000001,79.74,0.54,79.7418284215,131.85
2019-11-06 03:00:00,78.3676,16.84305,80.1571522889,0.6276,0.18305000000000002,0.65375,77.74,16.66,79.5051143009,136.31,0.6276,0.18305000000000002,0.65375,0.6276,0.18305000000000002,0.65375,0.0,0.0,0.0,135.89,78.9276,17.31305,80.8041319616,0.6276,0.18305000000000002,0.65375,78.3,17.13,80.151898917,132.12,78.9876,0.39305,78.9885779215,0.6276,0.18305000000000002,0.65375,78.36,0.21,78.3602813931,132.12
2019-11-06 03:30:00,77.02624,17.14432,78.911148495,0.66624,0.19432000000000002,0.6940000000000001,76.36,16.95,78.2186173491,136.55,0.66624,0.19432000000000002,0.6940000000000001,0.66624,0.19432000000000002,0.6940000000000001,0.0,0.0,0.0,136.11,77.54624,17.61432,79.5215920816,0.66624,0.19432000000000002,0.6940000000000001,76.88,17.42,78.8288703458,132.35,77.60624,0.34432,77.6070038283,0.66624,0.19432000000000002,0.6940000000000001,76.94,0.15,76.9401462177,132.35
2019-11-06 04:00:00,76.846,16.8555,78.6728389996,0.636,0.1855,0.6625,76.21,16.67,78.0118773008,136.73,0.636,0.1855,0.6625,0.636,0.1855,0.6625,0.0,0.0,0.0,136.3,77.376,17.3155,79.2897970501,0.636,0.1855,0.6625,76.74,17.13,78.6286493589,132.51,77.456,0.5655,77.4580643074,0.636,0.1855,0.6625,76.82,0.38,76.8209398537,132.51
2019-11-06 04:30:00,77.49656,16.48108,79.2296838931,0.5865600000000001,0.17108,0.611,76.91,16.31,78.6203803094,136.7,0.5865600000000001,0.17108,0.611,0.5865600000000001,0.17108,0.611,0.0,0.0,0.0,136.3,78.04656,16.94108,79.8640452231,0.5865600000000001,0.17108,0.611,77.46,16.77,79.2545550741,132.48,78.08656,0.9010800000000001,78.0917588341,0.5865600000000001,0.17108,0.611,77.5,0.73,77.50343798829999,132.48
2019-11-06 05:00:00,78.49208,16.08394,80.1230288285,0.56208,0.16394,0.5855,77.93,15.92,79.5394952209,136.7,0.56208,0.16394,0.5855,0.56208,0.16394,0.5855,0.0,0.0,0.0,136.4,79.02208,16.54394,80.7353149387,0.56208,0.16394,0.5855,78.46,16.38,80.1515813943,132.48,79.08208,1.27394,79.0923403387,0.56208,0.16394,0.5855,78.52,1.11,78.5278453798,132.48
2019-11-06 05:30:00,81.2696,14.96905,82.6366767366,0.5796,0.16905,0.60375,80.69,14.8,82.0360658491,136.48,0.5796,0.16905,0.60375,0.5796,0.16905,0.60375,0.0,0.0,0.0,136.29,81.8096,15.43905,83.2536780993,0.5796,0.16905,0.60375,81.23,15.27,82.6528027353,132.25,81.8796,2.36905,81.9138650905,0.5796,0.16905,0.60375,81.3,2.2,81.3297608505,132.25
2019-11-06 06:00:00,86.90976,13.16493,87.9012045717,0.5997600000000001,0.17493,0.62475,86.31,12.99,87.282049701,135.87,0.5997600000000001,0.17493,0.62475,0.5997600000000001,0.17493,0.62475,0.0,0.0,0.0,135.95,87.50976,13.63493,88.5656220628,0.5997600000000001,0.17493,0.62475,86.91,13.46,87.9461181633,131.69,87.52976,3.99493,87.6208785128,0.5997600000000001,0.17493,0.62475,86.93,3.8200000000000003,87.0138914197,131.69
2019-11-06 06:30:00,99.64888,6.11009,99.8360279912,0.54888,0.16009,0.5717500000000001,99.1,5.95,99.2784593958,134.4,0.54888,0.16009,0.5717500000000001,0.54888,0.16009,0.5717500000000001,0.0,0.0,0.0,135.39,100.33888,6.58009,100.5544052942,0.54888,0.16009,0.5717500000000001,99.79,6.42,99.9963024316,130.26,100.33888,10.66009,100.9035596917,0.54888,0.16009,0.5717500000000001,99.79,10.5,100.3408894718,130.26
2019-11-06 07:00:00,111.19224,1.5535700000000001,111.2030926547,0.49224000000000007,0.14357,0.51275,110.7,1.4100000000000001,110.7089793106,133.68,0.49224000000000007,0.14357,0.51275,0.49224000000000007,0.14357,0.51275,0.0,0.0,0.0,135.39,111.99224,1.77357,112.006282729,0.49224000000000007,0.14357,0.51275,111.5,1.63,111.5119137133,129.56,111.95224,15.56357,113.0288845922,0.49224000000000007,0.14357,0.51275,111.46,15.42,112.5215890396,129.56
2019-11-06 07:30:00,121.99752,5.78136,122.1344300744,0.58752,0.17136,0.612,121.41,5.61,121.5395417138,132.02,0.58752,0.17136,0.612,0.58752,0.17136,0.612,0.0,0.0,0.0,134.66,122.91752,5.31136,123.0322204465,0.58752,0.17136,0.612,122.33,5.14,122.4379373397,127.98,122.83752,21.63136,124.727591395,0.58752,0.17136,0.612,122.25,21.46,124.1192736846,127.98
2019-11-06 08:00:00,127.13552,9.23411,127.4704249352,0.9055200000000001,0.26411,0.94325,126.23,8.97,126.5483061917,131.81,0.9055200000000001,0.26411,0.94325,0.9055200000000001,0.26411,0.94325,0.0,0.0,0.0,134.9,128.09552,8.76411,128.3949838123,0.9055200000000001,0.26411,0.94325,127.19,8.5,127.4737074851,127.76,128.02552,25.00411,130.444391555,0.9055200000000001,0.26411,0.94325,127.12,24.74,129.505065538,127.76
2019-11-06 08:30:00,129.0724,12.1882,129.6465836843,1.5024000000000002,0.43820000000000003,1.565,127.57,11.75,128.1099816564,130.92,1.5024000000000002,0.43820000000000003,1.565,1.5024000000000002,0.43820000000000003,1.565,0.0,0.0,0.0,134.4,130.0524,11.7282,130.5801570722,1.5024000000000002,0.43820000000000003,1.565,128.55,11.29,129.0448239954,126.9,129.9424,27.7582,132.8741697434,1.5024000000000002,0.43820000000000003,1.565,128.44,27.32,131.3134265793,126.9
2019-11-06 09:00:00,130.13008,14.07419,130.8889626552,1.42008,0.41419000000000006,1.47925,128.71,13.66,129.4328385689,130.75,1.42008,0.41419000000000006,1.47925,1.42008,0.41419000000000006,1.47925,0.0,0.0,0.0,134.47,131.13008,13.62419,131.8359451514,1.42008,0.41419000000000006,1.47925,129.71,13.21,130.380934956,126.72,131.02008,29.60419,134.3230040937,1.42008,0.41419000000000006,1.47925,129.6,29.19,132.84658859,126.72
2019-11-06 09:30:00,134.5988,16.4759,135.6034374279,1.2888,0.3759,1.3425,133.31,16.1,134.2786881825,130.29,1.2888,0.3759,1.3425,1.2888,0.3759,1.3425,0.0,0.0,0.0,134.38,135.6588,16.0259,136.6021210972,1.2888,0.3759,1.3425,134.37,15.65,135.278303508,126.27,135.5288,31.8959,139.2314765642,1.2888,0.3759,1.3425,134.24,31.52,137.8908553893,126.27
2019-11-06 10:00:00,136.33312,17.54216,137.4570732498,1.4131200000000002,0.41216,1.472,134.92,17.13,136.0031003323,130.47,1.4131200000000002,0.41216,1.472,1.4131200000000002,0.41216,1.472,0.0,0.0,0.0,134.72,137.41312,17.082160000000002,138.4708118645,1.4131200000000002,0.41216,1.472,136.0,16.67,137.017841539,126.44,137.28312,32.97216,141.1871749558,1.4131200000000002,0.41216,1.472,135.87,32.56,139.7168941109,126.44
2019-11-06 10:30:00,135.4904,16.77095,136.5244053496,1.5804,0.46095,1.6462500000000002,133.91,16.31,134.8996078571,130.59,1.5804,0.46095,1.6462500000000002,1.5804,0.46095,1.6462500000000002,0.0,0.0,0.0,134.72,136.5404,16.31095,137.5111919884,1.5804,0.46095,1.6462500000000002,134.96,15.85,135.8875421074,126.54,136.4104,32.26095,140.1733431258,1.5804,0.46095,1.6462500000000002,134.83,31.8,138.5293070076,126.54
2019-11-06 11:00:00,136.7856,18.00955,137.9660982219,1.8155999999999999,0.5295500000000001,1.89125,134.97,17.48,136.0972126827,130.34,1.8155999999999999,0.5295500000000001,1.89125,1.8155999999999999,0.5295500000000001,1.89125,0.0,0.0,0.0,134.62,137.8456,17.53955,138.956990661,1.8155999999999999,0.5295500000000001,1.89125,136.03,17.01,137.089390545,126.31,137.7256,33.42955,141.7246474985,1.8155999999999999,0.5295500000000001,1.89125,135.91,32.9,139.8353964488,126.31
2019-11-06 11:30:00,137.02208,18.08769,138.2107627396,1.67208,0.48769,1.7417500000000001,135.35,17.6,136.4894959328,130.15,1.67208,0.48769,1.7417500000000001,1.67208,0.48769,1.7417500000000001,0.0,0.0,0.0,134.45,138.10208,17.62769,139.2225554824,1.67208,0.48769,1.7417500000000001,136.43,17.14,137.5024527054,126.12,137.98208,33.45769,141.9805318389,1.67208,0.48769,1.7417500000000001,136.31,32.97,140.2406396163,126.12
2019-11-06 12:00:00,136.91264,18.04827,138.0971072896,1.7426400000000002,0.50827,1.81525,135.17,17.54,136.303266652,130.1,1.7426400000000002,0.50827,1.81525,1.7426400000000002,0.50827,1.81525,0.0,0.0,0.0,134.38,137.97264,17.58827,139.089167911,1.7426400000000002,0.50827,1.81525,136.23,17.08,137.2965378296,126.06,137.83264,33.40827,141.8236551276,1.7426400000000002,0.50827,1.81525,136.09,32.9,140.0103499746,126.06
2019-11-06 12:30:00,136.46024,17.57507,137.5873547473,3.00024,0.8750700000000001,3.12525,133.46,16.7,134.5007866148,130.38,3.00024,0.8750700000000001,3.12525,3.00024,0.8750700000000001,3.12525,0.0,0.0,0.0,134.53,137.51024,17.11507,138.5712514411,3.00024,0.8750700000000001,3.12525,134.51,16.24,135.4868174399,126.33,137.39024,33.00507,141.2990187261,3.00024,0.8750700000000001,3.12525,134.39,32.13,138.1774547457,126.33
2019-11-06 13:00:00,135.14664,15.45277,136.0272119981,5.18664,1.5127700000000002,5.40275,129.96,13.94,130.7054903208,131.02,5.18664,1.5127700000000002,5.40275,5.18664,1.5127700000000002,5.40275,0.0,0.0,0.0,134.78,136.15664,14.98277,136.978516611,5.18664,1.5127700000000002,5.40275,130.97,13.47,131.660859028,126.96,136.04664,31.02277,139.5388853107,5.18664,1.5127700000000002,5.40275,130.86,29.51,134.1461132497,126.96
2019-11-06 13:30:00,136.71136,16.35498,137.6861696898,1.9713600000000002,0.57498,2.0535,134.74,15.78,135.6608860357,130.8,1.9713600000000002,0.57498,2.0535,1.9713600000000002,0.57498,2.0535,0.0,0.0,0.0,134.84,137.75136,15.87498,138.6630887145,1.9713600000000002,0.57498,2.0535,135.78,15.3,136.6393003495,126.76,137.63136,31.88498,141.2764778902,1.9713600000000002,0.57498,2.0535,135.66,31.31,139.2262608131,126.76
2019-11-06 14:00:00,137.60096,17.14403,138.6648548031,1.59096,0.46403000000000005,1.65725,136.01,16.68,137.0289841603,130.65,1.59096,0.46403000000000005,1.65725,1.59096,0.46403000000000005,1.65725,0.0,0.0,0.0,134.8,138.66096,16.65403,139.6575044291,1.59096,0.46403000000000005,1.65725,137.07,16.19,138.0228278221,126.6,138.54096,32.63403,142.332629821,1.59096,0.46403000000000005,1.65725,136.95,32.17,140.6776862192,126.6
2019-11-06 14:30:00,138.00392,16.94781,139.0406782174,4.72392,1.37781,4.92075,133.28,15.57,134.1863752398,131.03,4.72392,1.37781,4.92075,4.72392,1.37781,4.92075,0.0,0.0,0.0,135.0,139.03392,16.47781,140.0069610161,4.72392,1.37781,4.92075,134.31,15.1,135.1561545029,126.97,138.93392,32.50781,142.6863407533,4.72392,1.37781,4.92075,134.21,31.13,137.7730053385,126.97
2019-11-06 15:00:00,139.02704,17.643720000000002,140.1421375126,1.00704,0.29372000000000004,1.049,138.02,17.35,139.1062288325,130.61,1.00704,0.29372000000000004,1.049,1.00704,0.29372000000000004,1.049,0.0,0.0,0.0,134.86,140.10704,17.16372,141.1544400357,1.00704,0.29372000000000004,1.049,139.1,16.87,140.1192595613,126.56,139.97704,33.09372,143.8358996586,1.00704,0.29372000000000004,1.049,138.97,32.8,142.7883079947,126.56
2019-11-06 15:30:00,137.88016,16.71338,138.8894365769,1.04016,0.30338000000000004,1.0835,136.84,16.41,137.8204400661,130.64,1.04016,0.30338000000000004,1.0835,1.04016,0.30338000000000004,1.0835,0.0,0.0,0.0,134.77,138.95016,16.21338,139.8928899374,1.04016,0.30338000000000004,1.0835,137.91,15.91,138.8246959298,126.6,138.82016,32.17338,142.499695449,1.04016,0.30338000000000004,1.0835,137.78,31.87,141.4179101104,126.6
2019-11-06 16:00:00,141.23032,17.89176,142.3591175977,1.24032,0.36176,1.292,139.99,17.53,141.0833122662,129.97,1.24032,0.36176,1.292,1.24032,0.36176,1.292,0.0,0.0,0.0,134.3,142.32032,17.40176,143.3802452781,1.24032,0.36176,1.292,141.08,17.04,142.1053412086,125.96,142.18032,33.21176,146.0077545804,1.24032,0.36176,1.292,140.94,32.85,144.7176772202,125.96
2019-11-06 16:30:00,143.21512,17.52691,144.2836205907,4.51512,1.31691,4.70325,138.7,16.21,139.644026367,130.71,4.51512,1.31691,4.70325,4.51512,1.31691,4.70325,0.0,0.0,0.0,134.85,144.26512,17.01691,145.2652748408,4.51512,1.31691,4.70325,139.75,15.7,140.6291310504,126.67,144.13512,32.99691,147.8638863515,4.51512,1.31691,4.70325,139.62,31.68,143.1690148042,126.67
2019-11-06 17:00:00,148.2612,18.2941,149.3856001101,4.4712,1.3041,4.6575,143.79,16.99,144.7902766072,130.09,4.4712,1.3041,4.6575,4.4712,1.3041,4.6575,0.0,0.0,0.0,134.44,149.3612,17.7641,150.4138667618,4.4712,1.3041,4.6575,144.89,16.46,145.8219589088,126.1,149.2312,33.5641,152.9591444218,4.4712,1.3041,4.6575,144.76,32.26,148.3110420704,126.1
2019-11-06 17:30:00,145.21432,16.99501,146.2054345705,4.47432,1.30501,4.66075,140.74,15.69,141.6118769736,130.42,4.47432,1.30501,4.66075,4.47432,1.30501,4.66075,0.0,0.0,0.0,134.55,146.28432,16.47501,147.2091309409,4.47432,1.30501,4.66075,141.81,15.17,142.6190905875,126.4,146.15432,32.37501,149.6971159614,4.47432,1.30501,4.66075,141.68,31.07,145.0467762482,126.4
2019-11-06 18:00:00,143.04432,14.65501,143.7930693822,4.47432,1.30501,4.66075,138.57,13.35,139.2115921897,131.11,4.47432,1.30501,4.66075,4.47432,1.30501,4.66075,0.0,0.0,0.0,134.89,144.10432,14.12501,144.7949272252,4.47432,1.30501,4.66075,139.63,12.82,140.217293156,127.07,143.98432,30.17501,147.1122552147,4.47432,1.30501,4.66075,139.51,28.87,142.4658450296,127.07
2019-11-06 18:30:00,141.82048,12.03639,142.3303313832,4.41048,1.28639,4.59425,137.41,10.75,137.8298610607,131.61,4.41048,1.28639,4.59425,4.41048,1.28639,4.59425,0.0,0.0,0.0,135.07,142.85048,11.50639,143.3131419203,4.41048,1.28639,4.59425,138.44,10.22,138.8167208949,127.55,142.75048,27.70639,145.4143857638,4.41048,1.28639,4.59425,138.34,26.42,140.8402357283,127.55
2019-11-06 19:00:00,141.75648,11.42939,142.2164919331,4.38648,1.27939,4.56925,137.37,10.15,137.7444713954,131.74,4.38648,1.27939,4.56925,4.38648,1.27939,4.56925,0.0,0.0,0.0,135.07,142.78648,10.88939,143.2011092323,4.38648,1.27939,4.56925,138.4,9.61,138.7332407897,127.68,142.67648,27.12939,145.2328535386,4.38648,1.27939,4.56925,138.29,25.85,140.6852749935,127.68
2019-11-06 19:30:00,138.2952,9.9786,138.6547323426,0.7152000000000001,0.2086,0.745,137.58,9.77,137.9264633781,131.7,0.7152000000000001,0.2086,0.745,0.7152000000000001,0.2086,0.745,0.0,0.0,0.0,135.07,139.3552,9.4386,139.6744748943,0.7152000000000001,0.2086,0.745,138.64,9.23,138.9469053272,127.64,139.2152,25.6786,141.56363378,0.7152000000000001,0.2086,0.745,138.5,25.47,140.8224800946,127.64
2019-11-06 20:00:00,135.17288,8.29834,135.4273603606,0.54288,0.15834,0.5655,134.63,8.14,134.8758558824,131.7,0.54288,0.15834,0.5655,0.54288,0.15834,0.5655,0.0,0.0,0.0,134.8,136.18288,7.7583400000000005,136.4036973276,0.54288,0.15834,0.5655,135.64,7.6,135.8527496961,127.64,136.08288,23.97834,138.1792713045,0.54288,0.15834,0.5655,135.54,23.82,137.6171646271,127.64
2019-11-06 20:30:00,131.37104,6.23947,131.5191284056,0.58104,0.16947,0.6052500000000001,130.79,6.07,130.9307794218,132.14,0.58104,0.16947,0.6052500000000001,0.58104,0.16947,0.6052500000000001,0.0,0.0,0.0,134.92,132.36104,5.69947,132.4836928386,0.58104,0.16947,0.6052500000000001,131.78,5.53,131.8959790896,128.07,132.26104,22.04947,134.0863968834,0.58104,0.16947,0.6052500000000001,131.68,21.88,133.4854179302,128.07
2019-11-06 21:00:00,126.77816,3.64863,126.8306522646,0.57816,0.16863,0.6022500000000001,126.2,3.48,126.2479718649,132.3,0.57816,0.16863,0.6022500000000001,0.57816,0.16863,0.6022500000000001,0.0,0.0,0.0,134.72,127.69816,3.10863,127.7359919829,0.57816,0.16863,0.6022500000000001,127.12,2.94,127.1539932523,128.23,127.61816,19.46863,129.0946254337,0.57816,0.16863,0.6022500000000001,127.04,19.3,128.4976715742,128.23
2019-11-06 21:30:00,117.33312,1.5359099999999999,117.3431722277,0.6031200000000001,0.17591,0.6282500000000001,116.73,1.3599999999999999,116.7379222875,133.19,0.6031200000000001,0.17591,0.6282500000000001,0.6031200000000001,0.17591,0.6282500000000001,0.0,0.0,0.0,134.93,118.18312,1.92591,118.1988112557,0.6031200000000001,0.17591,0.6282500000000001,117.58,1.75,117.593022327,129.06,118.14312,15.15591,119.1112858266,0.6031200000000001,0.17591,0.6282500000000001,117.54,14.98,118.4907253754,129.06
2019-11-06 22:00:00,110.46152,4.51461,110.5537385354,0.70152,0.20461000000000001,0.73075,109.76,4.31,109.8445888517,133.36,0.70152,0.20461000000000001,0.73075,0.70152,0.20461000000000001,0.73075,0.0,0.0,0.0,134.64,111.24152,5.02461,111.35493917,0.70152,0.20461000000000001,0.73075,110.54,4.82,110.6450360387,129.23,111.23152,12.02461,111.8795883402,0.70152,0.20461000000000001,0.73075,110.53,11.82,111.1602145554,129.23
2019-11-06 22:30:00,102.31032,7.77301,102.6051717165,0.7303200000000001,0.21301,0.76075,101.58,7.5600000000000005,101.8609346119,134.21,0.7303200000000001,0.21301,0.76075,0.7303200000000001,0.21301,0.76075,0.0,0.0,0.0,135.01,103.02032,8.28301,103.3527676822,0.7303200000000001,0.21301,0.76075,102.29,8.07,102.607840831,130.04,103.03032,9.02301,103.4246660558,0.7303200000000001,0.21301,0.76075,102.3,8.81,102.678654549,130.04
2019-11-06 23:00:00,95.0424,10.26195,95.594798057,0.6924,0.20195000000000002,0.7212500000000001,94.35,10.06,94.8848043682,134.53,0.6924,0.20195000000000002,0.7212500000000001,0.6924,0.20195000000000002,0.7212500000000001,0.0,0.0,0.0,134.97,95.6924,10.76195,96.2956644173,0.6924,0.20195000000000002,0.7212500000000001,95.0,10.56,95.5851118114,130.34,95.7124,6.62195,95.9411993648,0.6924,0.20195000000000002,0.7212500000000001,95.02,6.42,95.2366358079,130.34
2019-11-06 23:30:00,89.19672,12.41321,90.0563303786,0.69672,0.20321000000000003,0.72575,88.5,12.21,89.33831261,135.55,0.69672,0.20321000000000003,0.72575,0.69672,0.20321000000000003,0.72575,0.0,0.0,0.0,135.68,89.80672,12.89321,90.7275141358,0.69672,0.20321000000000003,0.72575,89.11,12.69,90.009045101,131.31,89.85672,4.72321,89.9807692891,0.69672,0.20321000000000003,0.72575,89.16,4.52,89.2744980384,131.31
2019-11-07 00:00:00,84.73448,14.57089,85.9781538314,0.6544800000000001,0.19089,0.6817500000000001,84.08,14.38,85.3008253184,136.75,0.6544800000000001,0.19089,0.6817500000000001,0.6544800000000001,0.19089,0.6817500000000001,0.0,0.0,0.0,136.61,85.29448,15.05089,86.6122255127,0.6544800000000001,0.19089,0.6817500000000001,84.64,14.86,85.9345634771,132.48,85.35448,2.81089,85.4007515111,0.6544800000000001,0.19089,0.6817500000000001,84.7,2.62,84.7405121533,132.48
2019-11-07 00:30:00,82.55048,15.33514,83.9627790574,0.60048,0.17514000000000002,0.6255000000000001,81.95,15.16,83.3404349641,136.42,0.60048,0.17514000000000002,0.6255000000000001,0.60048,0.17514000000000002,0.6255000000000001,0.0,0.0,0.0,136.16,83.11048,15.81514,84.6018353173,0.60048,0.17514000000000002,0.6255000000000001,82.51,15.64,83.9792218349,132.18,83.17048,1.95514,83.1934571697,0.60048,0.17514000000000002,0.6255000000000001,82.57,1.78,82.5891839165,132.18
2019-11-07 01:00:00,84.11736,15.02048,85.4479085338,0.6873600000000001,0.20048000000000002,0.716,83.43,14.82,84.7360448688,136.05,0.6873600000000001,0.20048000000000002,0.716,0.6873600000000001,0.20048000000000002,0.716,0.0,0.0,0.0,135.84,84.66736,15.49048,86.0727414458,0.6873600000000001,0.20048000000000002,0.716,83.98,15.29,85.3605558792,131.83,84.72736,2.24048,84.7569777847,0.6873600000000001,0.20048000000000002,0.716,84.04,2.04,84.064755992,131.83
2019-11-07 01:30:00,84.64144,15.34917,86.0219180498,0.7514400000000001,0.21917000000000003,0.7827500000000001,83.89,15.13,85.243468958,136.21,0.7514400000000001,0.21917000000000003,0.7827500000000001,0.7514400000000001,0.21917000000000003,0.7827500000000001,0.0,0.0,0.0,135.99,85.20144,15.83917,86.6612063403,0.7514400000000001,0.21917000000000003,0.7827500000000001,84.45,15.62,85.8824015733,131.99,85.25144,1.96917,85.274179284,0.7514400000000001,0.21917000000000003,0.7827500000000001,84.5,1.75,84.5181193591,131.99
2019-11-07 02:00:00,82.64768,15.47974,84.0848461963,0.78768,0.22974000000000003,0.8205,81.86,15.25,83.2683739483,136.4,0.78768,0.22974000000000003,0.8205,0.78768,0.22974000000000003,0.8205,0.0,0.0,0.0,136.16,83.20768,15.95974,84.7244434142,0.78768,0.22974000000000003,0.8205,82.42,15.73,83.9076236107,132.16,83.26768,1.91974,83.2898069049,0.78768,0.22974000000000003,0.8205,82.48,1.69,82.4973120774,132.16
2019-11-07 02:30:00,81.45776,16.01393,83.0169417545,0.7677600000000001,0.22393000000000002,0.7997500000000001,80.69,15.79,82.2204366323,136.58,0.7677600000000001,0.22393000000000002,0.7997500000000001,0.7677600000000001,0.22393000000000002,0.7997500000000001,0.0,0.0,0.0,136.27,82.02776,16.48393,83.6676362691,0.7677600000000001,0.22393000000000002,0.7997500000000001,81.26,16.26,82.8708344353,132.32,82.08776,1.4339300000000001,82.1002831729,0.7677600000000001,0.22393000000000002,0.7997500000000001,81.32,1.21,81.3290015923,132.32
2019-11-07 03:00:00,80.24568,16.46624,81.9176795228,0.77568,0.22624000000000002,0.808,79.47,16.24,81.1123819155,136.76,0.77568,0.22624000000000002,0.808,0.77568,0.22624000000000002,0.808,0.0,0.0,0.0,136.4,80.78568,16.93624,82.5418822078,0.77568,0.22624000000000002,0.808,80.01,16.71,81.7363089453,132.49,80.84568,1.01624,80.8520668777,0.77568,0.22624000000000002,0.808,80.07,0.79,80.0738971201,132.49
2019-11-07 03:30:00,78.66032,16.80301,80.4349867133,0.7303200000000001,0.21301,0.76075,77.93,16.59,79.67630137,136.85,0.7303200000000001,0.21301,0.76075,0.7303200000000001,0.21301,0.76075,0.0,0.0,0.0,136.46,79.19032,17.28301,81.0543596382,0.7303200000000001,0.21301,0.76075,78.46,17.07,80.2954326223,132.58,79.26032,0.6630100000000001,79.26309298,0.7303200000000001,0.21301,0.76075,78.53,0.45,78.5312893056,132.58
2019-11-07 04:00:00,77.40696,17.20578,79.2961305604,0.6369600000000001,0.18578000000000003,0.6635,76.77,17.02,78.6340466973,137.13,0.6369600000000001,0.18578000000000003,0.6635,0.6369600000000001,0.18578000000000003,0.6635,0.0,0.0,0.0,136.67,77.93696,17.67578,79.9162244644,0.6369600000000001,0.18578000000000003,0.6635,77.3,17.49,79.2539595225,132.85,78.00696,0.33578,78.0076826771,0.6369600000000001,0.18578000000000003,0.6635,77.37,0.15,77.3701454051,132.85
2019-11-07 04:30:00,76.37136,17.15123,78.2735544023,0.62136,0.18123,0.6472500000000001,75.75,16.97,77.6275943206,136.95,0.62136,0.18123,0.6472500000000001,0.62136,0.18123,0.6472500000000001,0.0,0.0,0.0,136.48,76.88136,17.60123,78.8704432152,0.62136,0.18123,0.6472500000000001,76.26,17.42,78.2243184694,132.64,76.95136,0.41123000000000004,76.9524588039,0.62136,0.18123,0.6472500000000001,76.33,0.23,76.3303465209,132.64
2019-11-07 05:00:00,77.37608,16.59969,79.1366379388,0.6160800000000001,0.17969000000000002,0.64175,76.76,16.42,78.496585913,136.52,0.6160800000000001,0.17969000000000002,0.64175,0.6160800000000001,0.17969000000000002,0.64175,0.0,0.0,0.0,136.12,77.88608,17.06969,79.7346585524,0.6160800000000001,0.17969000000000002,0.64175,77.27,16.89,79.0944056176,132.23,77.97608,0.7596900000000001,77.9797805913,0.6160800000000001,0.17969000000000002,0.64175,77.36,0.58,77.3621742197,132.23
2019-11-07 05:30:00,79.93984,15.23037,81.3777745429,0.54984,0.16037,0.5727500000000001,79.39,15.07,80.8076543404,135.74,0.54984,0.16037,0.5727500000000001,0.54984,0.16037,0.5727500000000001,0.0,0.0,0.0,135.5,80.46984,15.70037,81.9871744102,0.54984,0.16037,0.5727500000000001,79.92,15.54,81.4168164448,131.46,80.52984000000001,1.9103700000000001,80.5524961995,0.54984,0.16037,0.5727500000000001,79.98,1.75,79.9991431204,131.46
2019-11-07 06:00:00,85.71072,12.95771,86.6846570701,0.5407200000000001,0.15771000000000002,0.56325,85.17,12.8,86.1264703793,135.46,0.5407200000000001,0.15771000000000002,0.56325,0.5407200000000001,0.15771000000000002,0.56325,0.0,0.0,0.0,135.5,86.29072,13.41771,87.3276777417,0.5407200000000001,0.15771000000000002,0.56325,85.75,13.26,86.7691771311,131.19,86.33072,4.09771,86.4279147207,0.5407200000000001,0.15771000000000002,0.56325,85.79,3.94,85.8804267572,131.19
2019-11-07 06:30:00,97.56664,6.38652,97.7754410811,0.53664,0.15652000000000002,0.559,97.03,6.23,97.2297989302,134.11,0.53664,0.15652000000000002,0.559,0.53664,0.15652000000000002,0.559,0.0,0.0,0.0,135.04,98.24664,6.86652,98.4863004087,0.53664,0.15652000000000002,0.559,97.71,6.71,97.940125587,129.9,98.25664,10.32652,98.7977951141,0.53664,0.15652000000000002,0.559,97.72,10.17,98.2477852168,129.9
2019-11-07 07:00:00,108.97328,1.67554,108.9861605354,0.5332800000000001,0.15554,0.5555,108.44,1.52,108.4506523724,132.92,0.5332800000000001,0.15554,0.5555,0.5332800000000001,0.15554,0.5555,0.0,0.0,0.0,134.59,109.76328,1.91554,109.7799933041,0.5332800000000001,0.15554,0.5555,109.23,1.76,109.2441783346,128.75,109.73328,15.34554,110.8010755248,0.5332800000000001,0.15554,0.5555,109.2,15.19,110.251422213,128.75
2019-11-07 07:30:00,120.52496,5.57603,120.6538772421,0.53496,0.15603,0.55725,119.99,5.42,120.11234949,131.64,0.53496,0.15603,0.55725,0.53496,0.15603,0.55725,0.0,0.0,0.0,134.22,121.41496,5.10603,121.5222780159,0.53496,0.15603,0.55725,120.88,4.95,120.9813080604,127.5,121.35496,21.36603,123.221481709,0.53496,0.15603,0.55725,120.82,21.21,122.6675853679,127.5
2019-11-07 08:00:00,127.54632,10.53101,127.9803341032,0.5863200000000001,0.17101000000000002,0.61075,126.96,10.36,127.3819893078,130.73,0.5863200000000001,0.17101000000000002,0.61075,0.5863200000000001,0.17101000000000002,0.61075,0.0,0.0,0.0,134.01,128.52632,10.05101,128.9187253069,0.5863200000000001,0.17101000000000002,0.61075,127.94,9.88,128.3209180142,126.62,128.43632,26.08101,131.0576490624,0.5863200000000001,0.17101000000000002,0.61075,127.85,25.91,130.4490344924,126.62
2019-11-07 08:30:00,131.69784,13.59812,132.3979982031,0.7478400000000001,0.21812,0.779,130.95,13.38,131.6317852952,130.42,0.7478400000000001,0.21812,0.779,0.7478400000000001,0.21812,0.779,0.0,0.0,0.0,134.11,132.71784,13.13812,133.3665447232,0.7478400000000001,0.21812,0.779,131.97,12.92,132.6009325005,126.32,132.61784,29.04812,135.7618678488,0.7478400000000001,0.21812,0.779,131.87,28.83,134.9846872797,126.32
2019-11-07 09:00:00,132.82232,15.13901,133.6823036679,0.92232,0.26901,0.9607500000000001,131.9,14.87,132.7355525095,130.38,0.92232,0.26901,0.9607500000000001,0.92232,0.26901,0.9607500000000001,0.0,0.0,0.0,134.26,133.85232,14.66901,134.6537167098,0.92232,0.26901,0.9607500000000001,132.93,14.4,133.7076845211,126.32,133.75232,30.57901,137.2033489313,0.92232,0.26901,0.9607500000000001,132.83,30.31,136.2442842838,126.32
2019-11-07 09:30:00,134.98664,16.37402,135.9761063917,1.31664,0.38402000000000003,1.3715,133.67,15.99,134.6229883787,130.62,1.31664,0.38402000000000003,1.3715,1.31664,0.38402000000000003,1.3715,0.0,0.0,0.0,134.64,136.02664,15.91402,136.9543822674,1.31664,0.38402000000000003,1.3715,134.71,15.53,135.6022308076,126.54,135.91664,31.86402,139.6017507034,1.31664,0.38402000000000003,1.3715,134.6,31.48,138.2322335781,126.54
2019-11-07 10:00:00,135.64504,16.65522,136.6637231669,1.59504,0.46522,1.6615,134.05,16.19,135.0241408045,131.16,1.59504,0.46522,1.6615,1.59504,0.46522,1.6615,0.0,0.0,0.0,135.21,136.71504,16.19522,137.6709385203,1.59504,0.46522,1.6615,135.12,15.73,136.0325229495,127.08,136.58504,32.25522,140.3419836295,1.59504,0.46522,1.6615,134.99,31.79,138.6827465837,127.08
2019-11-07 10:30:00,135.3728,16.1279,136.3301292387,1.4328,0.4179,1.4925000000000002,133.94,15.71,134.8581762445,131.46,1.4328,0.4179,1.4925000000000002,1.4328,0.4179,1.4925000000000002,0.0,0.0,0.0,135.46,136.4028,15.6579,137.2985567304,1.4328,0.4179,1.4925000000000002,134.97,15.24,135.8276794324,127.38,136.2928,31.8179,139.9575153118,1.4328,0.4179,1.4925000000000002,134.86,31.4,138.4672510018,127.38
