Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-11-07 11:00:00,136.42424,16.76707,137.4507471641,1.46424,0.42707000000000006,1.52525,134.96,16.34,135.945567048,131.54,1.46424,0.42707000000000006,1.52525,1.46424,0.42707000000000006,1.52525,0.0,0.0,0.0,135.62,137.47424,16.28707,138.4356721108,1.46424,0.42707000000000006,1.52525,136.01,15.86,136.9315876633,127.46,137.35424,32.46707,141.1392853899,1.46424,0.42707000000000006,1.52525,135.89,32.04,139.6160939863,127.46
2019-11-07 11:30:00,136.27704,17.10997,137.3469428293,1.33704,0.38997000000000004,1.39275,134.94,16.72,135.971916218,131.1,1.33704,0.38997000000000004,1.39275,1.33704,0.38997000000000004,1.39275,0.0,0.0,0.0,135.23,137.32704,16.63997,138.3315022573,1.33704,0.38997000000000004,1.39275,135.99,16.25,136.9574481363,127.04,137.20704,32.71997,141.0544868565,1.33704,0.38997000000000004,1.39275,135.87,32.33,139.6634733923,127.04
2019-11-07 12:00:00,137.27168,17.76674,138.4166578857,1.29168,0.37674,1.3455,135.98,17.39,137.087462957,130.66,1.29168,0.37674,1.3455,1.29168,0.37674,1.3455,0.0,0.0,0.0,134.88,138.33168,17.28674,139.4076219991,1.29168,0.37674,1.3455,137.04,16.91,138.0793601521,126.61,138.22168,33.27674,142.1709332003,1.29168,0.37674,1.3455,136.93,32.9,140.8269679429,126.61
2019-11-07 12:30:00,137.78808,17.64194,138.9128973028,1.61808,0.47194,1.6855,136.17,17.17,137.2482342327,130.28,1.61808,0.47194,1.6855,1.61808,0.47194,1.6855,0.0,0.0,0.0,134.51,138.84808,17.16194,139.9046872133,1.61808,0.47194,1.6855,137.23,16.69,138.2411986348,126.25,138.74808,33.06194,142.6328208382,1.61808,0.47194,1.6855,137.13,32.59,140.9494412901,126.25
2019-11-07 13:00:00,137.4044,16.92545,138.4429124118,1.9044,0.55545,1.9837500000000001,135.5,16.37,136.4852625744,130.42,1.9044,0.55545,1.9837500000000001,1.9044,0.55545,1.9837500000000001,0.0,0.0,0.0,134.51,138.4444,16.43545,139.4165553586,1.9044,0.55545,1.9837500000000001,136.54,15.88,137.4603433722,126.38,138.3344,32.36545,142.0701537166,1.9044,0.55545,1.9837500000000001,136.43,31.81,140.0893322134,126.38
2019-11-07 13:30:00,136.50728,15.89004,137.429002995,2.05728,0.60004,2.143,134.45,15.29,135.3166161268,130.32,2.05728,0.60004,2.143,2.05728,0.60004,2.143,0.0,0.0,0.0,134.28,137.53728,15.41004,138.3978783168,2.05728,0.60004,2.143,135.48,14.81,136.2870738552,126.28,137.40728,31.31004,140.9293411671,2.05728,0.60004,2.143,135.35,30.71,138.7902251601,126.28
2019-11-07 14:00:00,137.44224,16.54357,138.434313104,1.45224,0.42357000000000006,1.51275,135.99,16.12,136.9420844737,130.27,1.45224,0.42357000000000006,1.51275,1.45224,0.42357000000000006,1.51275,0.0,0.0,0.0,134.35,138.48224,16.05357,139.4096406464,1.45224,0.42357000000000006,1.51275,137.03,15.63,137.9185186985,126.23,138.37224,31.94357,142.0115082202,1.45224,0.42357000000000006,1.51275,136.92,31.52,140.5012341583,126.23
2019-11-07 14:30:00,136.87648,16.15064,137.826027838,1.23648,0.36064,1.288,135.64,15.79,136.5559727731,130.32,1.23648,0.36064,1.288,1.23648,0.36064,1.288,0.0,0.0,0.0,134.35,137.89648,15.66064,138.7829054372,1.23648,0.36064,1.288,136.66,15.3,137.5138014892,126.28,137.78648,31.56064,141.3548303667,1.23648,0.36064,1.288,136.55,31.2,140.0690633223,126.28
2019-11-07 15:00:00,134.9384,15.4687,135.8221354355,1.2984,0.37870000000000004,1.3525,133.64,15.09,134.4892475256,130.58,1.2984,0.37870000000000004,1.3525,1.2984,0.37870000000000004,1.3525,0.0,0.0,0.0,134.49,135.9684,14.9787,136.7909618807,1.2984,0.37870000000000004,1.3525,134.67,14.6,135.4591041606,126.53,135.8584,30.9487,139.3388922098,1.2984,0.37870000000000004,1.3525,134.56,30.57,137.9888346932,126.53
2019-11-07 15:30:00,134.73248,14.87489,135.5511103586,0.9424800000000001,0.27489,0.9817500000000001,133.79,14.6,134.584263939,130.79,0.9424800000000001,0.27489,0.9817500000000001,0.9424800000000001,0.27489,0.9817500000000001,0.0,0.0,0.0,134.64,135.75248,14.38489,136.5124935179,0.9424800000000001,0.27489,0.9817500000000001,134.81,14.11,135.5464060756,126.73,135.65248,30.38489,139.0138010072,0.9424800000000001,0.27489,0.9817500000000001,134.71,30.11,138.0340400046,126.73
2019-11-07 16:00:00,138.22024,16.00257,139.1435122176,1.14024,0.33257000000000003,1.18775,137.08,15.67,137.9727339006,130.38,1.14024,0.33257000000000003,1.18775,1.14024,0.33257000000000003,1.18775,0.0,0.0,0.0,134.42,139.29024,15.49257,140.149172971,1.14024,0.33257000000000003,1.18775,138.15,15.16,138.9793081721,126.35,139.19024,31.42257,142.6930300213,1.14024,0.33257000000000003,1.18775,138.05,31.09,141.5075637554,126.35
2019-11-07 16:30:00,140.67848,15.68289,141.5499479825,4.63848,1.35289,4.83175,136.04,14.33,136.7926551391,131.11,4.63848,1.35289,4.83175,4.63848,1.35289,4.83175,0.0,0.0,0.0,134.98,141.71848,15.17289,142.5283977475,4.63848,1.35289,4.83175,137.08,13.82,137.7748845037,127.07,141.59848,31.25289,145.0064573447,4.63848,1.35289,4.83175,136.96,29.9,140.1857753126,127.07
2019-11-07 17:00:00,144.58624,16.26307,145.4980008219,4.53624,1.32307,4.72525,140.05,14.94,140.8446168655,129.94,4.53624,1.32307,4.72525,4.53624,1.32307,4.72525,0.0,0.0,0.0,133.98,145.66624,15.73307,146.5134224819,4.53624,1.32307,4.72525,141.13,14.41,141.863755061,125.96,145.52624,31.54307,148.9055129724,4.53624,1.32307,4.72525,140.99,30.22,144.1923316269,125.96
2019-11-07 17:30:00,145.49888,15.35509,146.3068790938,4.5088799999999996,1.31509,4.69675,140.99,14.04,141.6873378252,129.77,4.5088799999999996,1.31509,4.69675,4.5088799999999996,1.31509,4.69675,0.0,0.0,0.0,133.71,146.56888,14.81509,147.3157271854,4.5088799999999996,1.31509,4.69675,142.06,13.5,142.7000126139,125.8,146.44888,30.58509,149.6085632027,4.5088799999999996,1.31509,4.69675,141.94,29.27,144.9265210374,125.8
2019-11-07 18:00:00,143.35984,12.80537,143.9306125383,4.5098400000000005,1.3153700000000002,4.69775,138.85,11.49,139.324594383,131.28,4.5098400000000005,1.3153700000000002,4.69775,4.5098400000000005,1.3153700000000002,4.69775,0.0,0.0,0.0,134.84,144.41984,12.26537,144.9397443314,4.5098400000000005,1.3153700000000002,4.69775,139.91,10.95,140.3378445039,127.25,144.29984,28.40537,147.0690615625,4.5098400000000005,1.3153700000000002,4.69775,139.79,27.09,142.3907026459,127.25
2019-11-07 18:30:00,140.33704,9.96997,140.6907427579,4.45704,1.29997,4.64275,135.88,8.67,136.1563193539,132.04,4.45704,1.29997,4.64275,4.45704,1.29997,4.64275,0.0,0.0,0.0,135.22,141.34704,9.40997,141.6599211215,4.45704,1.29997,4.64275,136.89,8.11,137.1300266171,127.99,141.24704,25.74997,143.5750231195,4.45704,1.29997,4.64275,136.79,24.45,138.9579310439,127.99
2019-11-07 19:00:00,137.34872,8.67921,137.6226709952,4.48872,1.30921,4.67575,132.86,7.37,133.064257034,131.64,4.48872,1.30921,4.67575,4.48872,1.30921,4.67575,0.0,0.0,0.0,134.61,138.31872,8.14921,138.5585721854,4.48872,1.30921,4.67575,133.83,6.84,134.0046808884,127.6,138.22872,24.36921,140.3603841148,4.48872,1.30921,4.67575,133.74,23.06,135.7134893811,127.6
2019-11-07 19:30:00,134.6556,7.46455,134.8623376561,0.7356,0.21455000000000002,0.7662500000000001,133.92,7.25,134.1161023144,131.29,0.7356,0.21455000000000002,0.7662500000000001,0.7356,0.21455000000000002,0.7662500000000001,0.0,0.0,0.0,134.27,135.6556,6.90455,135.831199001,0.7356,0.21455000000000002,0.7662500000000001,134.92,6.69,135.0857597972,127.27,135.5756,23.05455,137.521836779,0.7356,0.21455000000000002,0.7662500000000001,134.84,22.84,136.7607078075,127.27
2019-11-07 20:00:00,131.6232,6.2701,131.7724589292,0.5832,0.1701,0.6075,131.04,6.1,131.1819027153,131.7,0.5832,0.1701,0.6075,0.5832,0.1701,0.6075,0.0,0.0,0.0,134.49,132.6032,5.7201,132.7265165453,0.5832,0.1701,0.6075,132.02,5.55,132.1366069642,127.64,132.5132,21.9701,134.3221257584,0.5832,0.1701,0.6075,131.93,21.8,133.7189773368,127.64
2019-11-07 20:30:00,127.84232,4.28276,127.9140368224,0.5923200000000001,0.17276000000000002,0.617,127.25,4.11,127.3163563726,131.61,0.5923200000000001,0.17276000000000002,0.617,0.5923200000000001,0.17276000000000002,0.617,0.0,0.0,0.0,134.1,128.78232,3.7527600000000003,128.8369867398,0.5923200000000001,0.17276000000000002,0.617,128.19,3.58,128.2399801154,127.56,128.71232,19.97276,130.2527253527,0.5923200000000001,0.17276000000000002,0.617,128.12,19.8,129.6409441496,127.56
2019-11-07 21:00:00,123.21664,2.49402,123.2418780636,0.5966400000000001,0.17402,0.6215,122.62,2.32,122.6419455162,132.21,0.5966400000000001,0.17402,0.6215,0.5966400000000001,0.17402,0.6215,0.0,0.0,0.0,134.42,124.12664,1.95402,124.1420192838,0.5966400000000001,0.17402,0.6215,123.53,1.78,123.5428237495,128.12,124.05664,18.34402,125.4055540949,0.5966400000000001,0.17402,0.6215,123.46,18.17,124.7899054411,128.12
2019-11-07 21:30:00,116.6036,1.64605,116.6152177615,0.6036,0.17605,0.62875,116.0,1.47,116.0093138502,132.7,0.6036,0.17605,0.62875,0.6036,0.17605,0.62875,0.0,0.0,0.0,134.42,117.4436,2.01605,117.4609025956,0.6036,0.17605,0.62875,116.84,1.8399999999999999,116.8544872908,128.58,117.4036,14.91605,118.3473440368,0.6036,0.17605,0.62875,116.8,14.74,117.7264099512,128.58
2019-11-07 22:00:00,109.8176,5.3743,109.949026236,0.5976,0.1743,0.6225,109.22,5.2,109.3437167834,133.52,0.5976,0.1743,0.6225,0.5976,0.1743,0.6225,0.0,0.0,0.0,134.66,110.5876,5.8943,110.7445711818,0.5976,0.1743,0.6225,109.99,5.72,110.1386330948,129.36,110.5776,11.1743,111.1407693074,0.5976,0.1743,0.6225,109.98,11.0,110.5287311064,129.36
2019-11-07 22:30:00,101.30616,8.66388,101.675960141,0.59616,0.17388,0.621,100.71,8.49,101.0672261418,133.38,0.59616,0.17388,0.621,0.59616,0.17388,0.621,0.0,0.0,0.0,134.04,101.99616,9.17388,102.4078938803,0.59616,0.17388,0.621,101.4,9.0,101.7986247451,129.23,102.02616,7.85388,102.3280057238,0.59616,0.17388,0.621,101.43,7.68,101.7203386742,129.23
2019-11-07 23:00:00,94.65744,10.46967,95.2346834786,0.54744,0.15967,0.57025,94.11,10.31,94.6730595259,134.25,0.54744,0.15967,0.57025,0.54744,0.15967,0.57025,0.0,0.0,0.0,134.62,95.29744,10.96967,95.9267206281,0.54744,0.15967,0.57025,94.75,10.81,95.3646611696,130.03,95.33744,6.28967,95.5446880494,0.54744,0.15967,0.57025,94.79,6.13,94.9880045058,130.03
2019-11-07 23:30:00,88.59656,12.88358,89.5284149164,0.52656,0.15358000000000002,0.5485,88.07,12.73,88.9852673199,135.06,0.52656,0.15358000000000002,0.5485,0.52656,0.15358000000000002,0.5485,0.0,0.0,0.0,135.1,89.17656,13.36358,90.1723024207,0.52656,0.15358000000000002,0.5485,88.65,13.21,89.628826836,130.82,89.23656,4.08358,89.3299460777,0.52656,0.15358000000000002,0.5485,88.71,3.93,88.7970100848,130.82
2019-11-08 00:00:00,84.15608,14.55344,85.4052013451,0.52608,0.15344000000000002,0.548,83.63,14.4,84.8606911355,135.06,0.52608,0.15344000000000002,0.548,0.52608,0.15344000000000002,0.548,0.0,0.0,0.0,134.85,84.69608,15.02344,86.0181941033,0.52608,0.15344000000000002,0.548,84.17,14.87,85.4734215999,130.82,84.76608,2.40344,84.8001464763,0.52608,0.15344000000000002,0.548,84.24,2.25,84.2700427198,130.82
2019-11-08 00:30:00,82.27912,15.25141,83.6806972662,0.51912,0.15141000000000002,0.5407500000000001,81.76,15.1,83.142694207,135.14,0.51912,0.15141000000000002,0.5407500000000001,0.51912,0.15141000000000002,0.5407500000000001,0.0,0.0,0.0,134.85,82.81912,15.73141,84.2999638088,0.51912,0.15141000000000002,0.5407500000000001,82.3,15.58,83.7617239555,130.9,82.87912,1.72141,82.8969950261,0.51912,0.15141000000000002,0.5407500000000001,82.36,1.57,82.3749628224,130.9
2019-11-08 01:00:00,83.6484,14.8712,84.9600342043,0.5184,0.1512,0.54,83.13,14.72,84.4231917189,135.02,0.5184,0.1512,0.54,0.5184,0.1512,0.54,0.0,0.0,0.0,134.8,84.1784,15.3412,85.5649194705,0.5184,0.1512,0.54,83.66,15.19,85.0278289738,130.78,84.2484,2.0912,84.2743497157,0.5184,0.1512,0.54,83.73,1.94,83.7524716053,130.78
2019-11-08 01:30:00,84.27936,15.37148,85.6696732771,0.51936,0.15148,0.541,83.76,15.22,85.1315805092,136.21,0.51936,0.15148,0.541,0.51936,0.15148,0.541,0.0,0.0,0.0,135.95,84.82936,15.86148,86.2995183405,0.51936,0.15148,0.541,84.31,15.71,85.7611811952,131.93,84.89936,1.87148,84.9199844901,0.51936,0.15148,0.541,84.38,1.72,84.3975283998,131.93
2019-11-08 02:00:00,81.84728,16.39129,83.4724603163,0.58728,0.17129000000000003,0.61175,81.26,16.22,82.8629953598,137.05,0.58728,0.17129000000000003,0.61175,0.58728,0.17129000000000003,0.61175,0.0,0.0,0.0,136.66,82.37728,16.871290000000002,84.0871969236,0.58728,0.17129000000000003,0.61175,81.79,16.7,83.4775065512,132.74,82.44728,1.10129,82.4546349156,0.58728,0.17129000000000003,0.61175,81.86,0.93,81.8652826295,132.74
2019-11-08 02:30:00,80.61288,21.48584,83.42708039,0.6028800000000001,0.17584000000000002,0.628,80.01,21.31,82.7992524121,135.28,0.6028800000000001,0.17584000000000002,0.628,0.6028800000000001,0.17584000000000002,0.628,0.0,0.0,0.0,135.95,80.91288,21.53584,83.7298426751,0.6028800000000001,0.17584000000000002,0.628,80.31,21.36,83.102019831,131.07,80.20288,10.43584,80.8789757403,0.6028800000000001,0.17584000000000002,0.628,79.6,10.26,80.2585048453,131.07
2019-11-08 03:00:00,79.25944,23.16192,82.57441109210001,0.5894400000000001,0.17192000000000002,0.614,78.67,22.99,81.9604111752,135.2,0.5894400000000001,0.17192000000000002,0.614,0.5894400000000001,0.17192000000000002,0.614,0.0,0.0,0.0,136.1,79.50944,23.28192,82.8480467362,0.5894400000000001,0.17192000000000002,0.614,78.92,23.11,82.2340470851,130.97,78.60944,12.50192,79.5973747105,0.5894400000000001,0.17192000000000002,0.614,78.02,12.33,78.9882858404,130.97
2019-11-08 03:30:00,77.78432,23.37126,81.2195557231,0.7243200000000001,0.21126000000000003,0.7545000000000001,77.06,23.16,80.4650806251,135.36,0.7243200000000001,0.21126000000000003,0.7545000000000001,0.7243200000000001,0.21126000000000003,0.7545000000000001,0.0,0.0,0.0,136.22,78.01432,23.48126,81.4714900824,0.7243200000000001,0.21126000000000003,0.7545000000000001,77.29,23.27,80.7170180321,131.11,77.14432,12.49126,78.1490734728,0.7243200000000001,0.21126000000000003,0.7545000000000001,76.42,12.28,77.4003540044,131.11
2019-11-08 04:00:00,77.26472,23.85096,80.8622609726,1.13472,0.33096000000000003,1.182,76.13,23.52,79.680407253,135.81,1.13472,0.33096000000000003,1.182,1.13472,0.33096000000000003,1.182,0.0,0.0,0.0,136.64,77.50472,23.95096,81.1210830007,1.13472,0.33096000000000003,1.182,76.37,23.62,79.9392350476,131.52,76.64472,12.46096,77.6510697157,1.13472,0.33096000000000003,1.182,75.51,12.13,76.4780818274,131.52
2019-11-08 04:30:00,77.29592,23.64256,80.8308721467,1.34592,0.39256,1.4020000000000001,75.95,23.25,79.428993447,135.64,1.34592,0.39256,1.4020000000000001,1.34592,0.39256,1.4020000000000001,0.0,0.0,0.0,136.48,77.52592,23.74256,81.0800680019,1.34592,0.39256,1.4020000000000001,76.18,23.35,79.6781958882,131.36,76.67592,12.69256,77.7193527199,1.34592,0.39256,1.4020000000000001,75.33,12.3,76.3275762749,131.36
2019-11-08 05:00:00,78.1008,23.1519,81.4600849143,1.2408000000000001,0.3619,1.2925,76.86,22.79,80.1675975691,135.3,1.2408000000000001,0.3619,1.2925,1.2408000000000001,0.3619,1.2925,0.0,0.0,0.0,136.2,78.3308,23.2519,81.7090269325,1.2408000000000001,0.3619,1.2925,77.09,22.89,80.4165418306,131.05,77.4608,12.9619,78.5378022881,1.2408000000000001,0.3619,1.2925,76.22,12.6,77.2544393546,131.05
2019-11-08 05:30:00,80.63752,21.53136,83.4626209461,1.30752,0.38136000000000003,1.362,79.33,21.15,82.1009829417,133.99,1.30752,0.38136000000000003,1.362,1.30752,0.38136000000000003,1.362,0.0,0.0,0.0,135.04,80.88752,21.64136,83.7325465658,1.30752,0.38136000000000003,1.362,79.58,21.26,82.3708929173,129.78,79.95752,13.91136,81.1586775496,1.30752,0.38136000000000003,1.362,78.65,13.53,79.8052842862,129.78
2019-11-08 06:00:00,86.10072,19.88646,88.3674446606,1.29072,0.37646,1.3445,84.81,19.51,87.0251469404,134.4,1.29072,0.37646,1.3445,1.29072,0.37646,1.3445,0.0,0.0,0.0,135.7,86.36072,20.00646,88.6477997508,1.29072,0.37646,1.3445,85.07,19.63,87.3054511471,130.18,85.33072,15.63646,86.75154556,1.29072,0.37646,1.3445,84.04,15.26,85.4142212983,130.18
2019-11-08 06:30:00,98.82952,12.48861,99.6154576517,1.22952,0.35861000000000004,1.28075,97.6,12.13,98.3508866254,132.63,1.22952,0.35861000000000004,1.28075,1.22952,0.35861000000000004,1.28075,0.0,0.0,0.0,134.86,99.18952,12.65861,99.9940062452,1.22952,0.35861000000000004,1.28075,97.96,12.3,98.7291831223,128.48,97.88952,22.00861,100.3331303208,1.22952,0.35861000000000004,1.28075,96.66,21.65,99.054924663,128.48
2019-11-08 07:00:00,110.38296,7.18378,110.6164750544,1.21296,0.35378000000000004,1.2635,109.17,6.83,109.3834439026,131.95,1.21296,0.35378000000000004,1.2635,1.21296,0.35378000000000004,1.2635,0.0,0.0,0.0,134.92,110.82296,7.36378,111.0673386692,1.21296,0.35378000000000004,1.2635,109.61,7.01,109.8339300945,127.83,109.28296,26.85378,112.5339541945,1.21296,0.35378000000000004,1.2635,108.07,26.5,111.271626662,127.83
2019-11-08 07:30:00,121.2984,1.7037,121.3103640925,1.1784,0.3437,1.2275,120.12,1.3599999999999999,120.127698721,130.86,1.1784,0.3437,1.2275,1.1784,0.3437,1.2275,0.0,0.0,0.0,134.61,121.8084,1.8336999999999999,121.8222014505,1.1784,0.3437,1.2275,120.63,1.49,120.6392017547,126.79,120.0384,31.9237,124.2108694771,1.1784,0.3437,1.2275,118.86,31.58,122.9837225002,126.79
2019-11-08 08:00:00,126.75792,3.21981,126.79880701,1.2679200000000002,0.36981,1.32075,125.49,2.85,125.5223589644,130.54,1.2679200000000002,0.36981,1.32075,1.2679200000000002,0.36981,1.32075,0.0,0.0,0.0,134.8,127.30792,2.99981,127.3432579871,1.2679200000000002,0.36981,1.32075,126.04,2.63,126.0674363188,126.48,125.43792,35.60981,130.3945180679,1.2679200000000002,0.36981,1.32075,124.17,35.24,129.0738025317,126.48
2019-11-08 08:30:00,131.37912,6.77891,131.5538931114,1.53912,0.44891000000000003,1.60325,129.84,6.33,129.9942094864,131.2,1.53912,0.44891000000000003,1.60325,1.53912,0.44891000000000003,1.60325,0.0,0.0,0.0,135.93,131.96912,6.56891,132.1325062661,1.53912,0.44891000000000003,1.60325,130.43,6.12,130.5735015231,127.1,130.02912,39.41891,135.8728174197,1.53912,0.44891000000000003,1.60325,128.49,38.97,134.2696577787,127.1
2019-11-08 09:00:00,131.04448,7.61964,131.2658167696,2.84448,0.82964,2.963,128.2,6.79,128.3796872562,131.2,2.84448,0.82964,2.963,2.84448,0.82964,2.963,0.0,0.0,0.0,135.93,131.61448,7.4096400000000004,131.8228891756,2.84448,0.82964,2.963,128.77,6.58,128.9380056461,127.1,129.70448,40.24964,135.8060589672,2.84448,0.82964,2.963,126.86,39.42,132.8435019111,127.1
2019-11-08 09:30:00,129.86704,8.59622,130.1512315603,4.78704,1.39622,4.9865,125.08,7.2,125.2870559954,131.36,4.78704,1.39622,4.9865,4.78704,1.39622,4.9865,0.0,0.0,0.0,136.14,130.44704,8.40622,130.7176146487,4.78704,1.39622,4.9865,125.66,7.01,125.8553761267,127.24,128.57704,41.36622,135.0674623003,4.78704,1.39622,4.9865,123.79,39.97,130.0829158652,127.24
2019-11-08 10:00:00,129.34696,8.42203,129.620857313,5.04696,1.4720300000000002,5.25725,124.3,6.95,124.4941464487,131.53,5.04696,1.4720300000000002,5.25725,5.04696,1.4720300000000002,5.25725,0.0,0.0,0.0,136.3,129.90696,8.24203,130.1681578381,5.04696,1.4720300000000002,5.25725,124.86,6.77,125.0434024649,127.43,128.08696,41.23203,134.5598365782,5.04696,1.4720300000000002,5.25725,123.04,39.76,129.3046758629,127.43
2019-11-08 10:30:00,130.33112,8.39241,130.60104665,4.67112,1.3624100000000001,4.86575,125.66,7.03,125.856491688,131.82,4.67112,1.3624100000000001,4.86575,4.67112,1.3624100000000001,4.86575,0.0,0.0,0.0,136.6,130.90112,8.20241,131.1578543095,4.67112,1.3624100000000001,4.86575,126.23,6.84,126.415183028,127.71,129.03112,41.36241,135.4986305815,4.67112,1.3624100000000001,4.86575,124.36,40.0,130.6346416537,127.71
2019-11-08 11:00:00,131.66728,8.25254,131.9256496632,3.91728,1.14254,4.0805,127.75,7.11,127.9477025976,132.06,3.91728,1.14254,4.0805,3.91728,1.14254,4.0805,0.0,0.0,0.0,136.89,132.24728,8.04254,132.4916054588,3.91728,1.14254,4.0805,128.33,6.9,128.5153644511,127.96,130.33728,41.30254,136.7249295785,3.91728,1.14254,4.0805,126.42,40.16,132.6455502458,127.96
2019-11-08 11:30:00,133.42736,9.22673,133.7460015965,4.13736,1.20673,4.30975,129.29,8.02,129.5385058583,131.42,4.13736,1.20673,4.30975,4.13736,1.20673,4.30975,0.0,0.0,0.0,136.37,134.03736,9.01673,134.3402966189,4.13736,1.20673,4.30975,129.9,7.8100000000000005,130.1345691967,127.33,132.07736,41.94673,138.5783431214,4.13736,1.20673,4.30975,127.94,40.74,134.2698447158,127.33
2019-11-08 12:00:00,132.94528,9.77779,133.3043609623,4.17528,1.21779,4.34925,128.77,8.56,129.0541998542,131.21,4.17528,1.21779,4.34925,4.17528,1.21779,4.34925,0.0,0.0,0.0,136.22,133.53528,9.55779,133.8768925333,4.17528,1.21779,4.34925,129.36,8.34,129.6285662962,127.12,131.60528,42.36779,138.2569323881,4.17528,1.21779,4.34925,127.43,41.15,133.9093999688,127.12
2019-11-08 12:30:00,131.92856,8.84583,132.2247845605,3.68856,1.07583,3.84225,128.24,7.77,128.4751746448,131.07,3.68856,1.07583,3.84225,3.68856,1.07583,3.84225,0.0,0.0,0.0,135.98,132.49856,8.62583,132.7790395554,3.68856,1.07583,3.84225,128.81,7.55,129.0310761018,126.98,130.57856,41.42583,136.9921885469,3.68856,1.07583,3.84225,126.89,40.35,133.151021776,126.98
2019-11-08 13:00:00,130.42976,7.90118,130.6688598674,4.52976,1.32118,4.7185,125.9,6.58,126.0718303191,131.18,4.52976,1.32118,4.7185,4.52976,1.32118,4.7185,0.0,0.0,0.0,135.92,130.99976,7.67118,131.2241750694,4.52976,1.32118,4.7185,126.47,6.35,126.6293149314,127.09,129.13976,40.57118,135.3628392856,4.52976,1.32118,4.7185,124.61,39.25,130.6453772623,127.09
2019-11-08 13:30:00,132.78928,7.05354,132.9764840468,3.26928,0.95354,3.4055,129.52,6.1,129.6635662011,131.15,3.26928,0.95354,3.4055,3.26928,0.95354,3.4055,0.0,0.0,0.0,135.92,133.36928,6.82354,133.5437214767,3.26928,0.95354,3.4055,130.1,5.87,130.2323573464,127.09,131.42928,39.65354,137.2809486996,3.26928,0.95354,3.4055,128.16,38.7,133.8755974777,127.09
2019-11-08 14:00:00,132.64568,6.82374,132.8210821001,1.79568,0.5237400000000001,1.8705,130.85,6.3,131.001574418,131.19,1.79568,0.5237400000000001,1.8705,1.79568,0.5237400000000001,1.8705,0.0,0.0,0.0,135.98,133.24568,6.58374,133.4082338953,1.79568,0.5237400000000001,1.8705,131.45,6.06,131.589612432,127.09,131.26568,39.46374,137.0695645308,1.79568,0.5237400000000001,1.8705,129.47,38.94,135.1991290652,127.09
2019-11-08 14:30:00,132.67008,6.34919,132.8219196551,1.30008,0.37919,1.35425,131.37,5.97,131.5055808702,131.15,1.30008,0.37919,1.35425,1.30008,0.37919,1.35425,0.0,0.0,0.0,135.92,133.27008,6.08919,133.4091168476,1.30008,0.37919,1.35425,131.97,5.71,132.0934706941,127.09,131.30008,38.94919,136.9552861691,1.30008,0.37919,1.35425,130.0,38.57,135.6010505122,127.09
2019-11-08 15:00:00,132.04672,5.68071,132.1688568796,1.47672,0.43071000000000004,1.5382500000000001,130.57,5.25,130.6755042079,131.24,1.47672,0.43071000000000004,1.5382500000000001,1.47672,0.43071000000000004,1.5382500000000001,0.0,0.0,0.0,135.92,132.67672,5.44071,132.7882274724,1.47672,0.43071000000000004,1.5382500000000001,131.2,5.01,131.2956210237,127.16,130.68672,38.34071,136.1948193863,1.47672,0.43071000000000004,1.5382500000000001,129.21,37.91,134.6565713213,127.16
2019-11-08 15:30:00,132.15192,5.34556,132.2599900628,1.32192,0.38556,1.377,130.83,4.96,130.9239874889,131.46,1.32192,0.38556,1.377,1.32192,0.38556,1.377,0.0,0.0,0.0,136.08,132.75192,5.09556,132.8496781908,1.32192,0.38556,1.377,131.43,4.71,131.5143680363,127.37,130.79192,38.12556,136.2354016495,1.32192,0.38556,1.377,129.47,37.74,134.8584016663,127.37
2019-11-08 16:00:00,136.04592,6.27756,136.1906755553,1.4659200000000001,0.42756000000000005,1.5270000000000001,134.58,5.85,134.7070855597,130.98,1.4659200000000001,0.42756000000000005,1.5270000000000001,1.4659200000000001,0.42756000000000005,1.5270000000000001,0.0,0.0,0.0,135.75,136.64592,6.00756,136.777915724,1.4659200000000001,0.42756000000000005,1.5270000000000001,135.18,5.58,135.2951174285,126.91,134.61592,38.80756,140.0980821803,1.4659200000000001,0.42756000000000005,1.5270000000000001,133.15,38.38,138.5710896977,126.91
2019-11-08 16:30:00,138.06904,5.79722,138.1906927628,4.85904,1.41722,5.0615,133.21,4.38,133.2819886556,131.12,4.85904,1.41722,5.0615,4.85904,1.41722,5.0615,0.0,0.0,0.0,135.75,138.67904,5.51722,138.7887454077,4.85904,1.41722,5.0615,133.82,4.1,133.8827935173,127.06,136.64904,38.32722,141.9222883336,4.85904,1.41722,5.0615,131.79,36.91,136.8610689714,127.06
2019-11-08 17:00:00,143.03032,7.90301,143.2484904156,4.57032,1.33301,4.76075,138.46,6.57,138.6157873404,130.32,4.57032,1.33301,4.76075,4.57032,1.33301,4.76075,0.0,0.0,0.0,135.25,143.67032,7.60301,143.8713543759,4.57032,1.33301,4.76075,139.1,6.27,139.2412399399,126.3,141.54032,40.02301,147.090120386,4.57032,1.33301,4.76075,136.97,38.69,142.3295366394,126.3
2019-11-08 17:30:00,143.57856,7.34208,143.7661609364,4.49856,1.31208,4.686,139.08,6.03,139.2106579972,130.38,4.49856,1.31208,4.686,4.49856,1.31208,4.686,0.0,0.0,0.0,135.25,144.21856,7.04208,144.3903872811,4.49856,1.31208,4.686,139.72,5.73,139.8374459864,126.36,142.07856,39.47208,147.4596972437,4.49856,1.31208,4.686,137.58,38.16,142.7740942888,126.36
2019-11-08 18:00:00,141.1412,4.8091,141.2231063964,4.5912,1.3391,4.7825,136.55,3.47,136.5940825951,131.39,4.5912,1.3391,4.7825,4.5912,1.3391,4.7825,0.0,0.0,0.0,135.93,141.7612,4.4991,141.8325763929,4.5912,1.3391,4.7825,137.17,3.16,137.2063938015,127.33,139.6912,37.4891,144.6342420599,4.5912,1.3391,4.7825,135.1,36.15,139.85289593,127.33
2019-11-08 18:30:00,138.25456,2.60258,138.2790540301,4.53456,1.32258,4.7235,133.72,1.28,133.7261260936,131.46,4.53456,1.32258,4.7235,4.53456,1.32258,4.7235,0.0,0.0,0.0,135.71,138.87456,2.33258,138.8941479856,4.53456,1.32258,4.7235,134.34,1.01,134.3437966562,127.4,136.83456,35.36258,141.330141423,4.53456,1.32258,4.7235,132.3,34.04,136.6089733509,127.4
2019-11-08 19:00:00,134.50832,1.59451,134.5177706155,4.43832,1.29451,4.6232500000000005,130.07,0.30000000000000004,130.0703459671,131.13,4.43832,1.29451,4.6232500000000005,4.43832,1.29451,4.6232500000000005,0.0,0.0,0.0,135.17,135.08832,1.7145100000000002,135.0991996459,4.43832,1.29451,4.6232500000000005,130.65,0.42,130.6506750844,127.08,133.13832,33.84451,137.3727160304,4.43832,1.29451,4.6232500000000005,128.7,32.55,132.7523728601,127.08
2019-11-08 19:30:00,132.30792,0.74106,132.3099953316,0.75792,0.22106,0.7895000000000001,131.55,0.52,131.5510277421,130.5,0.75792,0.22106,0.7895000000000001,0.75792,0.22106,0.7895000000000001,0.0,0.0,0.0,134.55,132.89792,0.7710600000000001,132.9001567864,0.75792,0.22106,0.7895000000000001,132.14,0.55,132.1411446144,126.46,130.91792,32.49106,134.8894760797,0.75792,0.22106,0.7895000000000001,130.16,32.27,134.100628261,126.46
2019-11-08 20:00:00,128.84768,1.85724,128.8610646464,0.60768,0.17724,0.633,128.24,1.6800000000000002,128.2510038947,130.65,0.60768,0.17724,0.633,0.60768,0.17724,0.633,0.0,0.0,0.0,134.46,129.40768,2.14724,129.4254931712,0.60768,0.17724,0.633,128.8,1.97,128.8150647246,126.6,127.48768,30.88724,131.1759510985,0.60768,0.17724,0.633,126.88,30.71,130.5436268073,126.6
2019-11-08 20:30:00,124.23216,4.74438,124.3227200469,0.63216,0.18438000000000002,0.6585000000000001,123.6,4.5600000000000005,123.6840879014,131.24,0.63216,0.18438000000000002,0.6585000000000001,0.63216,0.18438000000000002,0.6585000000000001,0.0,0.0,0.0,134.67,124.76216,5.01438,124.8628870988,0.63216,0.18438000000000002,0.6585000000000001,124.13,4.83,124.2239340868,127.18,122.94216,28.37438,126.1740074098,0.63216,0.18438000000000002,0.6585000000000001,122.31,28.19,125.5165813747,127.18
2019-11-08 21:00:00,120.66648,6.25689,120.8285896138,0.60648,0.17689000000000002,0.63175,120.06,6.08,120.2138511154,131.29,0.60648,0.17689000000000002,0.63175,0.60648,0.17689000000000002,0.63175,0.0,0.0,0.0,134.49,121.17648,6.51689,121.3515931517,0.60648,0.17689000000000002,0.63175,120.57,6.34,120.736574823,127.21,119.42648,26.94689,122.4288324124,0.60648,0.17689000000000002,0.63175,118.82,26.77,121.7982976072,127.21
2019-11-08 21:30:00,114.96352,9.99186,115.3969158905,0.6235200000000001,0.18186000000000002,0.6495000000000001,114.34,9.81,114.7600614325,132.11,0.6235200000000001,0.18186000000000002,0.6495000000000001,0.6235200000000001,0.18186000000000002,0.6495000000000001,0.0,0.0,0.0,134.81,115.43352,10.23186,115.8861014041,0.6235200000000001,0.18186000000000002,0.6495000000000001,114.81,10.05,115.2490286293,128.01,113.80352,23.65186,116.2353287338,0.6235200000000001,0.18186000000000002,0.6495000000000001,113.18,23.47,115.5878596566,128.01
2019-11-08 22:00:00,109.4252,12.7336,110.1636009034,0.5952000000000001,0.1736,0.62,108.83,12.56,109.5523733198,133.2,0.5952000000000001,0.1736,0.62,0.5952000000000001,0.1736,0.62,0.0,0.0,0.0,135.54,109.8552,12.9636,110.6174484067,0.5952000000000001,0.1736,0.62,109.26,12.79,110.0060530153,129.06,108.3352,21.5136,110.4506701836,0.5952000000000001,0.1736,0.62,107.74,21.34,109.8330697013,129.06
2019-11-08 22:30:00,103.34208,15.432690000000001,104.4880539553,0.59208,0.17269,0.61675,102.75,15.26,103.876995047,133.68,0.59208,0.17269,0.61675,0.59208,0.17269,0.61675,0.0,0.0,0.0,135.66,103.75208,15.63269,104.9231866699,0.59208,0.17269,0.61675,103.16,15.46,104.312018483,129.52,102.35208,19.14269,104.1268018368,0.59208,0.17269,0.61675,101.76,18.97,103.5130837141,129.52
2019-11-08 23:00:00,96.58,17.0175,98.0677913805,0.54,0.1575,0.5625,96.04,16.86,97.5086724348,133.01,0.54,0.1575,0.5625,0.54,0.1575,0.5625,0.0,0.0,0.0,134.71,96.94,17.2075,98.4553790113,0.54,0.1575,0.5625,96.4,17.05,97.8961822545,128.85,95.69,17.3075,97.2426123479,0.54,0.1575,0.5625,95.15,17.15,96.6832198471,128.85
2019-11-08 23:30:00,92.12256000000001,18.76783,94.0148791621,0.47256000000000004,0.13783,0.49225,91.65,18.63,93.524325178,134.09,0.47256000000000004,0.13783,0.49225,0.47256000000000004,0.13783,0.49225,0.0,0.0,0.0,135.57,92.46256,18.92783,94.3800177488,0.47256000000000004,0.13783,0.49225,91.99,18.79,93.8894253897,129.88,91.29256,16.06783,92.695774835,0.47256000000000004,0.13783,0.49225,90.82,15.93,92.2064927215,129.88
2019-11-09 00:00:00,87.58568,20.72999,90.0054655366,0.44568,0.12999000000000002,0.46425000000000005,87.14,20.6,89.5418315649,134.86,0.44568,0.12999000000000002,0.46425000000000005,0.44568,0.12999000000000002,0.46425000000000005,0.0,0.0,0.0,136.1,87.90568,20.85999,90.3468193079,0.44568,0.12999000000000002,0.46425000000000005,87.46,20.73,89.8831713949,130.63,86.82568,14.51999,88.0314081284,0.44568,0.12999000000000002,0.46425000000000005,86.38,14.39,87.5704088149,130.63
2019-11-09 00:30:00,85.4328,21.5479,88.1083157838,0.4728,0.1379,0.49250000000000005,84.96,21.41,87.616149767,134.86,0.4728,0.1379,0.49250000000000005,0.4728,0.1379,0.49250000000000005,0.0,0.0,0.0,136.02,85.7328,21.7079,88.4383735618,0.4728,0.1379,0.49250000000000005,85.26,21.57,87.9461909351,130.63,84.6928,13.7079,85.7949700988,0.4728,0.1379,0.49250000000000005,84.22,13.57,85.3062324804,130.63
2019-11-09 01:00:00,86.91704,21.30747,89.4906705761,0.43704000000000004,0.12747,0.45525000000000004,86.48,21.18,89.0358512061,134.83,0.43704000000000004,0.12747,0.45525000000000004,0.43704000000000004,0.12747,0.45525000000000004,0.0,0.0,0.0,136.02,87.23704,21.45747,89.8372092552,0.43704000000000004,0.12747,0.45525000000000004,86.8,21.33,89.3823746608,130.63,86.15704,13.92747,87.2754831677,0.43704000000000004,0.12747,0.45525000000000004,85.72,13.8,86.8237202612,130.63
2019-11-09 01:30:00,86.97664,21.631520000000002,89.6262158255,0.41664,0.12152,0.434,86.56,21.51,89.1925652731,135.09,0.41664,0.12152,0.434,0.41664,0.12152,0.434,0.0,0.0,0.0,136.25,87.28664,21.78152,89.9632821544,0.41664,0.12152,0.434,86.87,21.66,89.5296180043,130.87,86.21664,13.70152,87.2985719425,0.41664,0.12152,0.434,85.8,13.58,86.8680401529,130.87
2019-11-09 02:00:00,84.74744,22.33467,87.6411208883,0.42744000000000004,0.12467000000000002,0.44525000000000003,84.32,22.21,87.1960234185,135.71,0.42744000000000004,0.12467000000000002,0.44525000000000003,0.42744000000000004,0.12467000000000002,0.44525000000000003,0.0,0.0,0.0,136.79,85.05744,22.48467,87.9791366425,0.42744000000000004,0.12467000000000002,0.44525000000000003,84.63,22.36,87.5340305253,131.46,84.02744,13.35467,85.0820655824,0.42744000000000004,0.12467000000000002,0.44525000000000003,83.6,13.23,84.6403739358,131.46
2019-11-09 02:30:00,83.48712,22.81166,86.547507404,0.41712000000000005,0.12166,0.4345,83.07,22.69,86.1130710171,135.78,0.41712000000000005,0.12166,0.4345,0.41712000000000005,0.12166,0.4345,0.0,0.0,0.0,136.79,83.78712,22.95166,86.8738175439,0.41712000000000005,0.12166,0.4345,83.37,22.83,86.4393764438,131.54,82.78712,12.91166,83.7879358968,0.41712000000000005,0.12166,0.4345,82.37,12.79,83.3570692863,131.54
2019-11-09 03:00:00,81.69368,23.72774,85.0697537169,0.40368000000000004,0.11774000000000001,0.42050000000000004,81.29,23.61,84.6492539837,135.86,0.40368000000000004,0.11774000000000001,0.42050000000000004,0.40368000000000004,0.11774000000000001,0.42050000000000004,0.0,0.0,0.0,136.79,81.98368,23.86774,85.3873105271,0.40368000000000004,0.11774000000000001,0.42050000000000004,81.58,23.75,84.9668105792,131.63,81.02368,12.01774,81.9100897048,0.40368000000000004,0.11774000000000001,0.42050000000000004,80.62,11.9,81.4935236691,131.63
2019-11-09 03:30:00,79.65432,23.77251,83.1260664675,0.45432000000000006,0.13251000000000002,0.47325000000000006,79.2,23.64,82.652825723,135.86,0.45432000000000006,0.13251000000000002,0.47325000000000006,0.45432000000000006,0.13251000000000002,0.47325000000000006,0.0,0.0,0.0,136.79,79.93432,23.89251,83.4286973886,0.45432000000000006,0.13251000000000002,0.47325000000000006,79.48,23.76,82.9554579277,131.63,79.00432,12.09251,79.9244103936,0.45432000000000006,0.13251000000000002,0.47325000000000006,78.55,11.96,79.4552962363,131.63
2019-11-09 04:00:00,78.98384,24.09987,82.5787546235,0.5138400000000001,0.14987,0.53525,78.47,23.95,82.0435457547,136.17,0.5138400000000001,0.14987,0.53525,0.5138400000000001,0.14987,0.53525,0.0,0.0,0.0,137.02,79.26384,24.21987,82.8815928561,0.5138400000000001,0.14987,0.53525,78.75,24.07,82.3463866845,131.89,78.34384,11.94987,79.249963148,0.5138400000000001,0.14987,0.53525,77.83,11.8,78.7194315274,131.89
2019-11-09 04:30:00,78.55192,24.33931,82.2362824243,0.51192,0.14931000000000003,0.53325,78.04,24.19,81.7031070401,136.37,0.51192,0.14931000000000003,0.53325,0.51192,0.14931000000000003,0.53325,0.0,0.0,0.0,137.18,78.80192,24.44931,82.5076442226,0.51192,0.14931000000000003,0.53325,78.29,24.3,81.9744722459,132.09,77.91192,11.79931,78.8003235689,0.51192,0.14931000000000003,0.53325,77.4,11.65,78.2718499845,132.09
2019-11-09 05:00:00,78.39432,24.09001,82.0121819614,0.51432,0.15001,0.5357500000000001,77.88,23.94,81.4764874059,136.37,0.51432,0.15001,0.5357500000000001,0.51432,0.15001,0.5357500000000001,0.0,0.0,0.0,137.18,78.65432,24.21001,82.2959697608,0.51432,0.15001,0.5357500000000001,78.14,24.06,81.7602788645,132.06,77.75432,12.04001,78.6809768588,0.51432,0.15001,0.5357500000000001,77.24,11.89,78.1497901469,132.06
2019-11-09 05:30:00,79.98456,23.53008,83.373823849,0.51456,0.15008000000000002,0.536,79.47,23.38,82.8378252974,136.14,0.51456,0.15008000000000002,0.536,0.51456,0.15008000000000002,0.536,0.0,0.0,0.0,137.05,80.25456,23.65008,83.6667238799,0.51456,0.15008000000000002,0.536,79.74,23.5,83.1307259682,131.86,79.32456,12.49008,80.3018550072,0.51456,0.15008000000000002,0.536,78.81,12.34,79.7702431988,131.86
2019-11-09 06:00:00,81.72624,22.76057,84.8364417645,0.51624,0.15057,0.5377500000000001,81.21,22.61,84.2987319003,135.56,0.51624,0.15057,0.5377500000000001,0.51624,0.15057,0.5377500000000001,0.0,0.0,0.0,136.56,82.00624,22.89057,85.1410687851,0.51624,0.15057,0.5377500000000001,81.49,22.74,84.6033551344,131.29,81.04624,12.95057,82.0744191662,0.51624,0.15057,0.5377500000000001,80.53,12.8,81.5409154965,131.29
2019-11-09 06:30:00,86.83272,20.43246,89.2042974539,0.5227200000000001,0.15246,0.5445,86.31,20.28,88.6605577469,134.59,0.5227200000000001,0.15246,0.5445,0.5227200000000001,0.15246,0.5445,0.0,0.0,0.0,135.85,87.12272,20.57246,89.518682132,0.5227200000000001,0.15246,0.5445,86.6,20.42,88.9749200618,130.35,86.05272,14.74246,87.3064187002,0.5227200000000001,0.15246,0.5445,85.53,14.59,86.7654827682,130.35
2019-11-09 07:00:00,92.55896,17.89428,94.2728292405,0.5289600000000001,0.15428,0.551,92.03,17.74,93.7242151207,134.2,0.5289600000000001,0.15428,0.551,0.5289600000000001,0.15428,0.551,0.0,0.0,0.0,135.79,92.87896,18.03428,94.6136167039,0.5289600000000001,0.15428,0.551,92.35,17.88,94.0649610641,129.97,91.69896,17.00428,93.2622367489,0.5289600000000001,0.15428,0.551,91.17,16.85,92.714030222,129.97
2019-11-09 07:30:00,97.93352,14.853110000000001,99.0534664525,0.59352,0.17311,0.6182500000000001,97.34,14.68,98.440733439,132.87,0.59352,0.17311,0.6182500000000001,0.59352,0.17311,0.6182500000000001,0.0,0.0,0.0,134.82,98.28352,15.01311,99.4235574472,0.59352,0.17311,0.6182500000000001,97.69,14.84,98.8107367648,128.68,96.98352,19.37311,98.8995477374,0.59352,0.17311,0.6182500000000001,96.39,19.2,98.2836308853,128.68
2019-11-09 08:00:00,102.2504,13.52595,103.1411441839,0.9804,0.28595000000000004,1.02125,101.27,13.24,102.131829025,132.84,0.9804,0.28595000000000004,1.02125,0.9804,0.28595000000000004,1.02125,0.0,0.0,0.0,135.01,102.6304,13.69595,103.5402243119,0.9804,0.28595000000000004,1.02125,101.65,13.41,102.5307300276,128.66,101.2604,20.87595,103.3899119671,0.9804,0.28595000000000004,1.02125,100.28,20.59,102.3720005666,128.66
2019-11-09 08:30:00,107.78384,11.27362,108.3718167839,1.8638400000000002,0.54362,1.9415,105.92,10.73,106.46210264690001,132.98,1.8638400000000002,0.54362,1.9415,1.8638400000000002,0.54362,1.9415,0.0,0.0,0.0,135.5,108.17384,11.45362,108.7785138318,1.8638400000000002,0.54362,1.9415,106.31,10.91,106.8683498516,128.78,106.71384,23.63362,109.2995500533,1.8638400000000002,0.54362,1.9415,104.85,23.09,107.3623332459,128.78
2019-11-09 09:00:00,112.55368,8.45774,112.8710071163,2.32368,0.67774,2.4205,110.23,7.78,110.5042139468,132.12,2.32368,0.67774,2.4205,2.32368,0.67774,2.4205,0.0,0.0,0.0,135.01,113.00368,8.65774,113.3348496953,2.32368,0.67774,2.4205,110.68,7.98,110.9673050948,127.95,111.44368,26.30774,114.5067290418,2.32368,0.67774,2.4205,109.12,25.63,112.0895682033,127.95
2019-11-09 09:30:00,117.11312,6.63466,117.3009019123,2.79312,0.81466,2.9095,114.32,5.82,114.4680514379,132.24,2.79312,0.81466,2.9095,2.79312,0.81466,2.9095,0.0,0.0,0.0,135.41,117.57312,6.84466,117.7721865172,2.79312,0.81466,2.9095,114.78,6.03,114.9382847445,128.06,115.95312,28.394660000000002,119.3791554429,2.79312,0.81466,2.9095,113.16,27.58,116.4724946071,128.06
2019-11-09 10:00:00,118.40824,5.71657,118.5461533432,3.10824,0.9065700000000001,3.23775,115.3,4.8100000000000005,115.4002863948,132.08,3.10824,0.9065700000000001,3.23775,3.10824,0.9065700000000001,3.23775,0.0,0.0,0.0,135.41,118.88824,5.91657,119.0353704193,3.10824,0.9065700000000001,3.23775,115.78,5.01,115.8883449705,127.89,117.22824,29.44657,120.8700158776,3.10824,0.9065700000000001,3.23775,114.12,28.54,117.6346292552,127.89
2019-11-09 10:30:00,120.43048,4.8726400000000005,120.529013659,2.34048,0.68264,2.438,118.09,4.19,118.1643101787,131.68,2.34048,0.68264,2.438,2.34048,0.68264,2.438,0.0,0.0,0.0,135.09,120.92048,5.09264,121.0276723134,2.34048,0.68264,2.438,118.58,4.41,118.6619757968,127.52,119.21048,29.60264,122.8310011227,2.34048,0.68264,2.438,116.87,28.92,120.395030213,127.52
2019-11-09 11:00:00,121.78528,4.09904,121.8542430677,1.98528,0.57904,2.068,119.8,3.52,119.8517016984,131.51,1.98528,0.57904,2.068,1.98528,0.57904,2.068,0.0,0.0,0.0,135.01,122.28528,4.31904,122.3615291307,1.98528,0.57904,2.068,120.3,3.74,120.3581222851,127.33,120.53528,30.05904,124.2268071328,1.98528,0.57904,2.068,118.55,29.48,122.1604391773,127.33
2019-11-09 11:30:00,123.63272,3.94746,123.6957230265,1.6027200000000001,0.46746000000000004,1.6695,122.03,3.48,122.0796105007,131.93,1.6027200000000001,0.46746000000000004,1.6695,1.6027200000000001,0.46746000000000004,1.6695,0.0,0.0,0.0,135.47,124.15272,4.17746,124.2229811889,1.6027200000000001,0.46746000000000004,1.6695,122.55,3.71,122.606144218,127.75,122.37272,30.15746,126.0339438161,1.6027200000000001,0.46746000000000004,1.6695,120.77,29.69,124.3659479118,127.75
2019-11-09 12:00:00,123.9088,3.8596500000000002,123.9688977751,1.6788,0.48965000000000003,1.74875,122.23,3.37,122.2764482638,132.02,1.6788,0.48965000000000003,1.74875,1.6788,0.48965000000000003,1.74875,0.0,0.0,0.0,135.58,124.3988,4.09965,124.4663350933,1.6788,0.48965000000000003,1.74875,122.72,3.61,122.7730854056,127.84,122.6288,30.36965,126.3334406662,1.6788,0.48965000000000003,1.74875,120.95,29.88,124.5861826207,127.84
2019-11-09 12:30:00,123.74968,4.52574,123.8324094195,1.69968,0.49574,1.7705000000000002,122.05,4.03,122.1165156725,132.02,1.69968,0.49574,1.7705000000000002,1.69968,0.49574,1.7705000000000002,0.0,0.0,0.0,135.51,124.25968,4.76574,124.3510367928,1.69968,0.49574,1.7705000000000002,122.56,4.27,122.6343610087,127.84,122.47968,29.71574,126.0329211621,1.69968,0.49574,1.7705000000000002,120.78,29.22,124.264302195,127.84
2019-11-09 13:00:00,123.64512,5.01941,123.746960272,1.57512,0.45941000000000004,1.6407500000000002,122.07,4.5600000000000005,122.1551411116,132.49,1.57512,0.45941000000000004,1.6407500000000002,1.57512,0.45941000000000004,1.6407500000000002,0.0,0.0,0.0,135.92,124.16512,5.25941,124.27645963,1.57512,0.45941000000000004,1.6407500000000002,122.59,4.8,122.6839357862,128.29,122.38512,29.37941,125.8620964761,1.57512,0.45941000000000004,1.6407500000000002,120.81,28.92,124.2232768043,128.29
2019-11-09 13:30:00,122.70384,6.41112,122.8712122932,1.44384,0.42112000000000005,1.504,121.26,5.99,121.4078568298,132.75,1.44384,0.42112000000000005,1.504,1.44384,0.42112000000000005,1.504,0.0,0.0,0.0,136.0,123.20384,6.66112,123.3837781493,1.44384,0.42112000000000005,1.504,121.76,6.24,121.9197900261,128.55,121.44384,28.02112,124.6346237608,1.44384,0.42112000000000005,1.504,120.0,27.6,123.1330987184,128.55
2019-11-09 14:00:00,122.20296,6.6837800000000005,122.3856051497,1.21296,0.35378000000000004,1.2635,120.99,6.33,121.1554744946,133.02,1.21296,0.35378000000000004,1.2635,1.21296,0.35378000000000004,1.2635,0.0,0.0,0.0,136.24,122.69296,6.9337800000000005,122.8887290953,1.21296,0.35378000000000004,1.2635,121.48,6.58,121.6580733038,128.8,120.94296,27.81378,124.0999836078,1.21296,0.35378000000000004,1.2635,119.73,27.46,122.8386116008,128.8
2019-11-09 14:30:00,121.28384,7.57737,121.5203126282,1.05384,0.30737000000000003,1.09775,120.23,7.27,120.449598588,133.45,1.05384,0.30737000000000003,1.09775,1.05384,0.30737000000000003,1.09775,0.0,0.0,0.0,136.56,121.76384,7.82737,122.0151648471,1.05384,0.30737000000000003,1.09775,120.71,7.52,120.9440139073,129.23,120.04384,27.04737,123.0531744648,1.05384,0.30737000000000003,1.09775,118.99,26.74,121.957565161,129.23
2019-11-09 15:00:00,121.21984,7.65787,121.4614860051,1.08984,0.31787000000000004,1.13525,120.13,7.34,120.3540298453,133.45,1.08984,0.31787000000000004,1.13525,1.08984,0.31787000000000004,1.13525,0.0,0.0,0.0,136.56,121.69984,7.90787,121.9564900445,1.08984,0.31787000000000004,1.13525,120.61,7.59,120.8485837732,129.23,119.97984,27.00787,122.9820598639,1.08984,0.31787000000000004,1.13525,118.89,26.69,121.8490385682,129.23
2019-11-09 15:30:00,120.84672,8.34821,121.1347280715,1.05672,0.30821000000000004,1.1007500000000001,119.79,8.04,120.0595089945,133.48,1.05672,0.30821000000000004,1.1007500000000001,1.05672,0.30821000000000004,1.1007500000000001,0.0,0.0,0.0,136.49,121.32672,8.59821,121.6310083867,1.05672,0.30821000000000004,1.1007500000000001,120.27,8.29,120.5553690219,129.28,119.61672,26.26821,122.4670509164,1.05672,0.30821000000000004,1.1007500000000001,118.56,25.96,121.3688394935,129.28
2019-11-09 16:00:00,121.6772,7.9921,121.9393892975,0.9672000000000001,0.2821,1.0075,120.71,7.71,120.9559762889,133.27,0.9672000000000001,0.2821,1.0075,0.9672000000000001,0.2821,1.0075,0.0,0.0,0.0,136.33,122.1472,8.2621,122.4263074843,0.9672000000000001,0.2821,1.0075,121.18,7.98,121.4424670369,129.07,120.3972,26.4721,123.2731026877,0.9672000000000001,0.2821,1.0075,119.43,26.19,122.267906664,129.07
2019-11-09 16:30:00,124.3368,6.6874,124.51650956,0.9168000000000001,0.2674,0.9550000000000001,123.42,6.42,123.5868633796,132.37,0.9168000000000001,0.2674,0.9550000000000001,0.9168000000000001,0.2674,0.9550000000000001,0.0,0.0,0.0,135.61,124.8568,6.9574,125.0504934856,0.9168000000000001,0.2674,0.9550000000000001,123.94,6.69,124.1204241855,128.21,123.0468,27.2774,126.0340094617,0.9168000000000001,0.2674,0.9550000000000001,122.13,27.01,125.081081703,128.21
2019-11-09 17:00:00,128.74176,5.35093,128.852913121,1.27176,0.37093000000000004,1.32475,127.47,4.98,127.5672422685,131.57,1.27176,0.37093000000000004,1.32475,1.27176,0.37093000000000004,1.32475,0.0,0.0,0.0,135.01,129.27176,5.63093,129.3943403174,1.27176,0.37093000000000004,1.32475,128.0,5.26,128.1080309739,127.44,127.38176,28.35093,130.4986130676,1.27176,0.37093000000000004,1.32475,126.11,27.98,129.1766716555,127.44
2019-11-09 17:30:00,129.3356,7.5033,129.553066109,4.6056,1.3433,4.7975,124.73,6.16,124.8820183213,132.12,4.6056,1.3433,4.7975,4.6056,1.3433,4.7975,0.0,0.0,0.0,135.4,129.8356,7.7833,130.0686848794,4.6056,1.3433,4.7975,125.23,6.44,125.3954803811,127.97,128.0156,28.4433,131.1373903898,4.6056,1.3433,4.7975,123.41,27.1,126.3504574586,127.97
2019-11-09 18:00:00,127.80528,8.65654,128.0981080292,4.6852800000000006,1.36654,4.8805,123.12,7.29,123.3356335371,132.42,4.6852800000000006,1.36654,4.8805,4.6852800000000006,1.36654,4.8805,0.0,0.0,0.0,135.56,128.28528,8.92654,128.5954749634,4.6852800000000006,1.36654,4.8805,123.6,7.5600000000000005,123.8309880442,128.26,126.51528,27.49654,129.4688216732,4.6852800000000006,1.36654,4.8805,121.83,26.13,124.6006653273,128.26
2019-11-09 18:30:00,126.97056,6.42058,127.1327925999,1.03056,0.30058,1.0735000000000001,125.94,6.12,126.0886116983,131.6,1.03056,0.30058,1.0735000000000001,1.03056,0.30058,1.0735000000000001,0.0,0.0,0.0,134.89,127.49056,6.70058,127.6665213024,1.03056,0.30058,1.0735000000000001,126.46,6.4,126.6218448768,127.47,125.63056,27.23058,128.5478202579,1.03056,0.30058,1.0735000000000001,124.6,26.93,127.4769975329,127.47
2019-11-09 19:00:00,124.77728,7.3025400000000005,124.990786439,1.03728,0.30254000000000003,1.0805,123.74,7.0,123.93783764450001,131.43,1.03728,0.30254000000000003,1.0805,1.03728,0.30254000000000003,1.0805,0.0,0.0,0.0,134.58,125.28728,7.57254,125.5159188782,1.03728,0.30254000000000003,1.0805,124.25,7.27,124.4625060008,127.3,123.46728,26.22254,126.22119804,1.03728,0.30254000000000003,1.0805,122.43,25.92,125.1437225753,127.3
2019-11-09 19:30:00,121.2012,8.9041,121.5278317022,1.1112,0.3241,1.1575,120.09,8.58,120.3961149705,131.75,1.1112,0.3241,1.1575,1.1112,0.3241,1.1575,0.0,0.0,0.0,134.68,121.6612,9.1641,122.0058536065,1.1112,0.3241,1.1575,120.55,8.84,120.8736865492,127.6,119.9312,24.8541,122.4794636674,1.1112,0.3241,1.1575,118.82,24.53,121.3256498025,127.6
2019-11-09 20:00:00,118.4144,10.20545,118.8533606469,1.1844000000000001,0.34545000000000003,1.2337500000000001,117.23,9.86,117.643922495,132.36,1.1844000000000001,0.34545000000000003,1.2337500000000001,1.1844000000000001,0.34545000000000003,1.2337500000000001,0.0,0.0,0.0,135.1,118.9044,10.46545,119.364073251,1.1844000000000001,0.34545000000000003,1.2337500000000001,117.72,10.12,118.1541907848,128.19,117.2044,23.91545,119.6194805542,1.1844000000000001,0.34545000000000003,1.2337500000000001,116.02,23.57,118.3899712814,128.19
2019-11-09 20:30:00,115.84552,11.44036,116.4090475049,1.23552,0.36036,1.287,114.61,11.08,115.144337681,131.82,1.23552,0.36036,1.287,1.23552,0.36036,1.287,0.0,0.0,0.0,134.39,116.29552,11.68036,116.8806176481,1.23552,0.36036,1.287,115.06,11.32,115.6155093402,127.68,114.65552,22.48036,116.8385846037,1.23552,0.36036,1.287,113.42,22.12,115.556872578,127.68
2019-11-09 21:00:00,112.23376,12.44193,112.9212934121,1.34376,0.39193000000000006,1.39975,110.89,12.05,111.5427926851,131.71,1.34376,0.39193000000000006,1.39975,1.34376,0.39193000000000006,1.39975,0.0,0.0,0.0,134.1,112.66376,12.67193,113.3741620796,1.34376,0.39193000000000006,1.39975,111.32,12.28,111.9952713287,127.54,111.09376,21.56193,113.1668694286,1.34376,0.39193000000000006,1.39975,109.75,21.17,111.7731246767,127.54
