Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-11-09 21:30:00,109.16944,14.19317,110.0882042026,1.2794400000000001,0.37317000000000006,1.33275,107.89,13.82,108.7715243067,132.36,1.2794400000000001,0.37317000000000006,1.33275,1.2794400000000001,0.37317000000000006,1.33275,0.0,0.0,0.0,134.53,109.57944,14.413170000000001,110.5232696773,1.2794400000000001,0.37317000000000006,1.33275,108.3,14.04,109.2062800392,128.16,108.09944,20.123170000000002,109.9564954842,1.2794400000000001,0.37317000000000006,1.33275,106.82,19.75,108.6304510715,128.16
2019-11-09 22:00:00,105.29816,15.80488,106.4776818455,1.14816,0.33488,1.196,104.15,15.47,105.2926559642,132.98,1.14816,0.33488,1.196,1.14816,0.33488,1.196,0.0,0.0,0.0,134.94,105.67816,16.01488,106.884750467,1.14816,0.33488,1.196,104.53,15.68,105.6994952684,128.77,104.25816,18.79488,105.9387154953,1.14816,0.33488,1.196,103.11,18.46,104.749432934,128.77
2019-11-09 22:30:00,99.85992,18.54956,101.5681534665,1.12992,0.32956,1.177,98.73,18.22,100.3971179865,134.15,1.12992,0.32956,1.177,1.12992,0.32956,1.177,0.0,0.0,0.0,135.74,100.20992,18.72956,101.9452033408,1.12992,0.32956,1.177,99.08,18.4,100.7740363387,129.88,98.90992,16.64956,100.3014462638,1.12992,0.32956,1.177,97.78,16.32,99.132592017,129.88
2019-11-09 23:00:00,94.05016,20.51588,96.2617989038,1.22016,0.35588000000000003,1.271,92.83,20.16,94.9938655914,135.06,1.22016,0.35588000000000003,1.271,1.22016,0.35588000000000003,1.271,0.0,0.0,0.0,136.4,94.37016,20.69588,96.6128694709,1.22016,0.35588000000000003,1.271,93.15,20.34,95.3448378257,130.76,93.18016,15.30588,94.4288736574,1.22016,0.35588000000000003,1.271,91.96,14.95,93.1672909341,130.76
2019-11-09 23:30:00,89.61136,22.02873,92.2792543666,1.16136,0.33873000000000003,1.20975,88.45,21.69,91.0706242429,135.06,1.16136,0.33873000000000003,1.20975,1.16136,0.33873000000000003,1.20975,0.0,0.0,0.0,136.17,89.92136,22.17873,92.6161273681,1.16136,0.33873000000000003,1.20975,88.76,21.84,91.4074570262,130.76,88.81136,13.75873,89.870797906,1.16136,0.33873000000000003,1.20975,87.65,13.42,88.6714097102,130.76
2019-11-10 00:00:00,85.79416,23.31413,88.905492225,1.2141600000000001,0.35413000000000006,1.26475,84.58,22.96,87.6409607433,135.06,1.2141600000000001,0.35413000000000006,1.26475,1.2141600000000001,0.35413000000000006,1.26475,0.0,0.0,0.0,136.0,86.06416,23.45413,89.2027793881,1.2141600000000001,0.35413000000000006,1.26475,84.85,23.1,87.9382311626,130.76,85.03416,12.48413,85.9456913915,1.2141600000000001,0.35413000000000006,1.26475,83.82,12.13,84.6931478928,130.76
2019-11-10 00:30:00,82.97792,23.82981,86.3318889644,1.2679200000000002,0.36981,1.32075,81.71,23.46,85.0111504451,134.47,1.2679200000000002,0.36981,1.32075,1.2679200000000002,0.36981,1.32075,0.0,0.0,0.0,135.31,83.23792,23.95981,86.6176876923,1.2679200000000002,0.36981,1.32075,81.97,23.59,85.296946018,130.2,82.26792,11.76981,83.1055899959,1.2679200000000002,0.36981,1.32075,81.0,11.4,81.7982884907,130.2
2019-11-10 01:00:00,84.58024,23.56757,87.8023197539,1.26024,0.36757,1.31275,83.32,23.2,86.4896664348,133.95,1.26024,0.36757,1.31275,1.26024,0.36757,1.31275,0.0,0.0,0.0,134.84,84.85024,23.70757,88.1000119374,1.26024,0.36757,1.31275,83.59,23.34,86.7873475802,129.7,83.84024,11.74757,84.6592655541,1.26024,0.36757,1.31275,82.58,11.38,83.3604270622,129.7
2019-11-10 01:30:00,84.52104,23.85072,87.8217686408,1.27104,0.37072000000000005,1.324,83.25,23.48,86.4978202037,134.14,1.27104,0.37072000000000005,1.324,1.27104,0.37072000000000005,1.324,0.0,0.0,0.0,134.99,84.79104,23.99072,88.1196635854,1.27104,0.37072000000000005,1.324,83.52,23.62,86.7957072671,129.88,83.79104,11.54072,84.5820702182,1.27104,0.37072000000000005,1.324,82.52,11.17,83.2725603065,129.88
2019-11-10 02:00:00,82.19632,24.43976,85.7527660802,1.33632,0.38976000000000005,1.392,80.86,24.05,84.3607853211,134.56,1.33632,0.38976000000000005,1.392,1.33632,0.38976000000000005,1.392,0.0,0.0,0.0,135.34,82.45632,24.56976,86.0390481956,1.33632,0.38976000000000005,1.392,81.12,24.18,84.6470720108,130.29,81.49632,11.22976,82.2663824609,1.33632,0.38976000000000005,1.392,80.16,10.84,80.889623562,130.29
2019-11-10 02:30:00,80.69328,24.90929,84.4504479885,1.40328,0.40929000000000004,1.46175,79.29,24.5,82.9888793755,135.1,1.40328,0.40929000000000004,1.46175,1.40328,0.40929000000000004,1.46175,0.0,0.0,0.0,135.83,80.94328,25.03929,84.7276850909,1.40328,0.40929000000000004,1.46175,79.54,24.63,83.2661305694,130.8,80.01328,11.06929,80.7753313671,1.40328,0.40929000000000004,1.46175,78.61,10.66,79.3294882121,130.8
2019-11-10 03:00:00,78.48888,25.42884,82.5053342966,1.29888,0.37884,1.353,77.19,25.05,81.1529334035,135.57,1.29888,0.37884,1.353,1.29888,0.37884,1.353,0.0,0.0,0.0,136.25,78.73888,25.53884,82.7770715367,1.29888,0.37884,1.353,77.44,25.16,81.424684218,131.25,77.84888,10.77884,78.5915485851,1.29888,0.37884,1.353,76.55,10.4,77.2532361782,131.25
2019-11-10 03:30:00,76.82088,25.67609,80.9982049286,1.22088,0.35609,1.27175,75.6,25.32,79.7274256451,135.74,1.22088,0.35609,1.27175,1.22088,0.35609,1.27175,0.0,0.0,0.0,136.38,77.06088,25.78609,81.260701842,1.22088,0.35609,1.27175,75.84,25.43,79.9899399925,131.4,76.20088,10.646090000000001,76.9409731227,1.22088,0.35609,1.27175,74.98,10.29,75.6827886643,131.4
2019-11-10 04:00:00,76.00152,26.32711,80.432255739,1.36152,0.39711,1.41825,74.64,25.93,79.0157863974,136.32,1.36152,0.39711,1.41825,1.36152,0.39711,1.41825,0.0,0.0,0.0,136.9,76.26152,26.43711,80.7139406662,1.36152,0.39711,1.41825,74.9,26.04,79.2974879804,131.98,75.43152,10.29711,76.1311019483,1.36152,0.39711,1.41825,74.07,9.9,74.7286752191,131.98
2019-11-10 04:30:00,75.008,26.469,79.5412347465,1.3679999999999999,0.399,1.425,73.64,26.07,78.1184645266,136.43,1.3679999999999999,0.399,1.425,1.3679999999999999,0.399,1.425,0.0,0.0,0.0,137.01,75.238,26.569,79.7914055836,1.3679999999999999,0.399,1.425,73.87,26.17,78.368653172,132.08,74.418,10.269,75.1231727565,1.3679999999999999,0.399,1.425,73.05,9.87,73.7137666925,132.08
2019-11-10 05:00:00,74.07536,27.10823,78.8797508418,1.36536,0.39823000000000003,1.42225,72.71,26.71,77.4607526429,136.55,1.36536,0.39823000000000003,1.42225,1.36536,0.39823000000000003,1.42225,0.0,0.0,0.0,137.06,74.31536,27.21823,79.1429388907,1.36536,0.39823000000000003,1.42225,72.95,26.82,77.7239660594,132.2,73.52536,9.66823,74.1582984868,1.36536,0.39823000000000003,1.42225,72.16,9.27,72.7529965019,132.2
2019-11-10 05:30:00,75.09648,26.56564,79.6568549279,1.35648,0.39564000000000005,1.413,73.74,26.17,78.2461276997,136.39,1.35648,0.39564000000000005,1.413,1.35648,0.39564000000000005,1.413,0.0,0.0,0.0,136.96,75.32648,26.65564,79.9037028741,1.35648,0.39564000000000005,1.413,73.97,26.26,78.4929837629,132.05,74.50648,10.16564,75.1967805069,1.35648,0.39564000000000005,1.413,73.15,9.77,73.7995623293,132.05
2019-11-10 06:00:00,76.05824,26.10782,80.4143901118,1.15824,0.33782,1.2065000000000001,74.9,25.77,79.2092349414,136.12,1.15824,0.33782,1.2065000000000001,1.15824,0.33782,1.2065000000000001,0.0,0.0,0.0,136.73,76.30824,26.22782,80.6898136932,1.15824,0.33782,1.2065000000000001,75.15,25.89,79.484681543,131.78,75.45824,10.33782,76.1630914961,1.15824,0.33782,1.2065000000000001,74.3,10.0,74.9699273042,131.78
2019-11-10 06:30:00,79.56144,24.75667,83.3241588278,1.05144,0.30667,1.09525,78.51,24.45,82.2290860949,135.89,1.05144,0.30667,1.09525,1.05144,0.30667,1.09525,0.0,0.0,0.0,136.68,79.81144,24.86667,83.5955574882,1.05144,0.30667,1.09525,78.76,24.56,82.5004921197,131.57,78.89144,11.46667,79.7204103487,1.05144,0.30667,1.09525,77.84,11.16,78.6359408922,131.57
2019-11-10 07:00:00,82.46656,23.47358,85.742302723,1.00656,0.29358,1.0485,81.46,23.18,84.6938250406,135.6,1.00656,0.29358,1.0485,1.00656,0.29358,1.0485,0.0,0.0,0.0,136.54,82.76656,23.61358,86.069185047,1.00656,0.29358,1.0485,81.76,23.32,85.020703361,131.3,81.78656,12.51358,82.7383289718,1.00656,0.29358,1.0485,80.78,12.22,81.6990624181,131.3
2019-11-10 07:30:00,85.0264,21.88145,87.7968481841,0.8964000000000001,0.26145,0.9337500000000001,84.13,21.62,86.8635786737,135.03,0.8964000000000001,0.26145,0.9337500000000001,0.8964000000000001,0.26145,0.9337500000000001,0.0,0.0,0.0,136.14,85.3264,22.00145,88.1172987504,0.8964000000000001,0.26145,0.9337500000000001,84.43,21.74,87.1840151633,130.72,84.2964,13.80145,85.4187513083,0.8964000000000001,0.26145,0.9337500000000001,83.4,13.54,84.4919617478,130.72
2019-11-10 08:00:00,88.29432,20.63876,90.67439196710001,1.02432,0.29876,1.067,87.27,20.34,89.6089755549,134.76,1.02432,0.29876,1.067,1.02432,0.29876,1.067,0.0,0.0,0.0,136.04,88.60432,20.77876,91.0081446344,1.02432,0.29876,1.067,87.58,20.48,89.9426861952,130.47,87.51432,14.93876,88.7801934859,1.02432,0.29876,1.067,86.49,14.64,87.7202924072,130.47
2019-11-10 08:30:00,93.42088,18.38859,95.2134500066,1.40088,0.40859,1.45925,92.02,17.98,93.7601237201,134.18,1.40088,0.40859,1.45925,1.40088,0.40859,1.45925,0.0,0.0,0.0,135.76,93.77088,18.53859,95.58586326,1.40088,0.40859,1.45925,92.37,18.13,94.1324269314,129.91,92.57088,17.05859,94.129502903,1.40088,0.40859,1.45925,91.17,16.65,92.6778905673,129.91
2019-11-10 09:00:00,98.42008,16.28294,99.7579384423,2.4100800000000002,0.70294,2.5105,96.01,15.58,97.2659061542,133.48,2.4100800000000002,0.70294,2.5105,2.4100800000000002,0.70294,2.5105,0.0,0.0,0.0,135.35,98.80008,16.44294,100.1590040079,2.4100800000000002,0.70294,2.5105,96.39,15.74,97.6666765074,129.24,97.52008000000001,19.34294,99.4198940406,2.4100800000000002,0.70294,2.5105,95.11,18.64,96.9193566838,129.24
2019-11-10 09:30:00,101.80688,15.10284,102.9210211347,3.98688,1.16284,4.153,97.82,13.94,98.8082790054,133.17,3.98688,1.16284,4.153,3.98688,1.16284,4.153,0.0,0.0,0.0,135.23,102.18688,15.26284,103.3204371313,3.98688,1.16284,4.153,98.2,14.1,99.2071066003,128.93,100.86688,21.25284,103.0815729847,3.98688,1.16284,4.153,96.88,20.09,98.9411062198,128.93
2019-11-10 10:00:00,106.02264,13.75952,106.9117607338,4.83264,1.40952,5.034,101.19,12.35,101.9408583444,132.88,4.83264,1.40952,5.034,4.83264,1.40952,5.034,0.0,0.0,0.0,135.17,106.41264,13.92952,107.3204616054,4.83264,1.40952,5.034,101.58,12.52,102.3486531421,128.68,105.04264,22.82952,107.4948519772,4.83264,1.40952,5.034,100.21,21.42,102.4737063836,128.68
2019-11-10 10:30:00,108.10704,12.03622,108.7750094895,5.02704,1.46622,5.2365,103.08,10.57,103.6205158258,132.06,5.02704,1.46622,5.2365,5.02704,1.46622,5.2365,0.0,0.0,0.0,134.54,108.54704,12.21622,109.2323025659,5.02704,1.46622,5.2365,103.52,10.75,104.0766683748,127.87,107.10704,24.24622,109.8171079652,5.02704,1.46622,5.2365,102.08,22.78,104.5908925289,127.87
2019-11-10 11:00:00,110.80168,10.47174,111.2954160307,4.77168,1.39174,4.9705,106.03,9.08,106.4180778815,131.96,4.77168,1.39174,4.9705,4.77168,1.39174,4.9705,0.0,0.0,0.0,134.64,111.23168,10.65174,111.7405306979,4.77168,1.39174,4.9705,106.46,9.26,106.8619632985,127.77,109.74168,25.62174,112.6929895328,4.77168,1.39174,4.9705,104.97,24.23,107.7301898263,127.77
2019-11-10 11:30:00,111.79624,10.40932,112.2797988108,4.62624,1.34932,4.819,107.17,9.06,107.5522779861,132.16,4.62624,1.34932,4.819,4.62624,1.34932,4.819,0.0,0.0,0.0,134.86,112.23624,10.59932,112.7356161725,4.62624,1.34932,4.819,107.61,9.25,108.0068266361,127.97,110.72624,25.64932,113.6582062193,4.62624,1.34932,4.819,106.1,24.3,108.8471405228,127.97
2019-11-10 12:00:00,113.47848,9.83914,113.9042321385,4.48848,1.30914,4.6754999999999995,108.99,8.53,109.3232866319,132.02,4.48848,1.30914,4.6754999999999995,4.48848,1.30914,4.6754999999999995,0.0,0.0,0.0,134.81,113.91848,10.02914,114.3590999206,4.48848,1.30914,4.6754999999999995,109.43,8.72,109.7768796241,127.84,112.37848,26.04914,115.358053303,4.48848,1.30914,4.6754999999999995,107.89,24.74,110.6901969463,127.84
2019-11-10 12:30:00,115.40904,9.19347,115.7746362739,3.26904,0.95347,3.40525,112.14,8.24,112.4423283288,131.74,3.26904,0.95347,3.40525,3.26904,0.95347,3.40525,0.0,0.0,0.0,134.58,115.86904,9.40347,116.2499878648,3.26904,0.95347,3.40525,112.6,8.45,112.9166174662,127.56,114.25904,25.81347,117.1386505606,3.26904,0.95347,3.40525,110.99,24.86,113.7400531915,127.56
2019-11-10 13:00:00,115.28096,9.09528,115.6391968876,3.48096,1.01528,3.626,111.8,8.08,112.0915982579,131.6,3.48096,1.01528,3.626,3.48096,1.01528,3.626,0.0,0.0,0.0,134.46,115.75096,9.29528,116.123584905,3.48096,1.01528,3.626,112.27,8.28,112.5749141683,127.43,114.17096,26.01528,117.0974077459,3.48096,1.01528,3.626,110.69,25.0,113.4780864308,127.43
2019-11-10 13:30:00,114.2152,10.19735,114.6695158186,4.3452,1.26735,4.52625,109.87,8.93,110.2323083311,132.36,4.3452,1.26735,4.52625,4.3452,1.26735,4.52625,0.0,0.0,0.0,135.11,114.6352,10.41735,115.1075595261,4.3452,1.26735,4.52625,110.29,9.15,110.6689052986,128.15,113.0852,25.75735,115.981479289,4.3452,1.26735,4.52625,108.74,24.49,111.4636608945,128.15
2019-11-10 14:00:00,112.97792,11.02231,113.514323877,4.80792,1.40231,5.00825,108.17,9.62,108.5969304354,132.69,4.80792,1.40231,5.00825,4.80792,1.40231,5.00825,0.0,0.0,0.0,135.35,113.41792,11.21231,113.970787804,4.80792,1.40231,5.00825,108.61,9.81,109.0521352382,128.48,111.90792,25.44231,114.7636427483,4.80792,1.40231,5.00825,107.1,24.04,109.7648923837,128.48
2019-11-10 14:30:00,110.87088,11.80734,111.4978264804,4.07088,1.18734,4.2405,106.8,10.62,107.3267180156,132.88,4.07088,1.18734,4.2405,4.07088,1.18734,4.2405,0.0,0.0,0.0,135.41,111.30088,12.00734,111.9466931296,4.07088,1.18734,4.2405,107.23,10.82,107.7745113652,128.68,109.80088,24.35734,112.4700549509,4.07088,1.18734,4.2405,105.73,23.17,108.2390031366,128.68
2019-11-10 15:00:00,112.3752,11.2861,112.9405225251,2.4552,0.7161000000000001,2.5575,109.92,10.57,110.4270406196,132.74,2.4552,0.7161000000000001,2.5575,2.4552,0.7161000000000001,2.5575,0.0,0.0,0.0,135.29,112.8052,11.5161,113.3915063232,2.4552,0.7161000000000001,2.5575,110.35,10.8,110.8772406763,128.55,111.2652,23.8161,113.7855498306,2.4552,0.7161000000000001,2.5575,108.81,23.1,111.2350039331,128.55
2019-11-10 15:30:00,114.80824,10.43032,115.2810632637,1.09824,0.32032000000000005,1.1440000000000001,113.71,10.11,114.1585572789,132.45,1.09824,0.32032000000000005,1.1440000000000001,1.09824,0.32032000000000005,1.1440000000000001,0.0,0.0,0.0,135.1,115.25824,10.65032,115.7492600581,1.09824,0.32032000000000005,1.1440000000000001,114.16,10.33,114.6264127503,128.28,113.63824,23.71032,116.085437781,1.09824,0.32032000000000005,1.1440000000000001,112.54,23.39,114.9449594371,128.28
2019-11-10 16:00:00,117.30016,9.39338,117.6756692093,0.8001600000000001,0.23338000000000003,0.8335,116.5,9.16,116.8595550223,131.92,0.8001600000000001,0.23338000000000003,0.8335,0.8001600000000001,0.23338000000000003,0.8335,0.0,0.0,0.0,134.71,117.78016,9.64338,118.1742817514,0.8001600000000001,0.23338000000000003,0.8335,116.98,9.41,117.3578650965,127.79,116.11016,24.29338,118.6243548646,0.8001600000000001,0.23338000000000003,0.8335,115.31,24.06,117.7933771483,127.79
2019-11-10 16:30:00,122.73872,7.44671,122.9644130513,0.9487200000000001,0.27671,0.9882500000000001,121.79,7.17,122.0008729477,131.41,0.9487200000000001,0.27671,0.9882500000000001,0.9487200000000001,0.27671,0.9882500000000001,0.0,0.0,0.0,134.48,123.22872,7.70671,123.4694731983,0.9487200000000001,0.27671,0.9882500000000001,122.28,7.43,122.5055235489,127.31,121.44872,26.04671,124.2103968735,0.9487200000000001,0.27671,0.9882500000000001,120.5,25.77,123.2247657738,127.31
2019-11-10 17:00:00,128.12688,7.81159,128.3647861248,4.49688,1.31159,4.6842500000000005,123.63,6.5,123.8007548442,130.92,4.49688,1.31159,4.6842500000000005,4.49688,1.31159,4.6842500000000005,0.0,0.0,0.0,134.09,128.61688,8.08159,128.8705316116,4.49688,1.31159,4.6842500000000005,124.12,6.77,124.3044942872,126.85,126.80688,27.43159,129.7400360153,4.49688,1.31159,4.6842500000000005,122.31,26.12,125.0679435347,126.85
2019-11-10 17:30:00,130.92216,6.61313,131.0890745541,4.50216,1.3131300000000001,4.68975,126.42,5.3,126.531049154,131.13,4.50216,1.3131300000000001,4.68975,4.50216,1.3131300000000001,4.68975,0.0,0.0,0.0,134.48,131.41216,6.89313,131.5928228934,4.50216,1.3131300000000001,4.68975,126.91,5.58,127.0326119546,127.04,129.54216,28.79313,132.7034873418,4.50216,1.3131300000000001,4.68975,125.04,27.48,128.0240289946,127.04
2019-11-10 18:00:00,129.94344,7.11642,130.1381613235,4.51344,1.31642,4.7015,125.43,5.8,125.56402709380001,131.25,4.51344,1.31642,4.7015,4.51344,1.31642,4.7015,0.0,0.0,0.0,134.53,130.46344,7.40642,130.6735024167,4.51344,1.31642,4.7015,125.95,6.09,126.0971474697,127.15,128.61344,28.36642,131.7044825822,4.51344,1.31642,4.7015,124.1,27.05,127.0138279873,127.15
2019-11-10 18:30:00,127.96136,5.96873,128.1004894248,0.9213600000000001,0.26873,0.9597500000000001,127.04,5.7,127.1678088197,131.25,0.9213600000000001,0.26873,0.9597500000000001,0.9213600000000001,0.26873,0.9597500000000001,0.0,0.0,0.0,134.53,128.47136,6.24873,128.6232364966,0.9213600000000001,0.26873,0.9597500000000001,127.55,5.98,127.6901049416,127.12,126.59136,27.40873,129.5245571576,0.9213600000000001,0.26873,0.9597500000000001,125.67,27.14,128.5672139389,127.12
2019-11-10 19:00:00,126.02192,6.90431,126.2109100556,0.63192,0.18431,0.65825,125.39,6.72,125.5699426615,131.55,0.63192,0.18431,0.65825,0.63192,0.18431,0.65825,0.0,0.0,0.0,134.7,126.52192,7.19431,126.7262969429,0.63192,0.18431,0.65825,125.89,7.01,126.0850197288,127.43,124.70192,26.43431,127.4729053441,0.63192,0.18431,0.65825,124.07,26.25,126.8165107547,127.43
2019-11-10 19:30:00,123.51072,8.20396,123.7828861943,0.6307200000000001,0.18396,0.657,122.88,8.02,123.1414422524,131.51,0.6307200000000001,0.18396,0.657,0.6307200000000001,0.18396,0.657,0.0,0.0,0.0,134.48,124.00072,8.47396,124.2899294336,0.6307200000000001,0.18396,0.657,123.37,8.29,123.6482147061,127.39,122.21072,25.11396,124.7644623673,0.6307200000000001,0.18396,0.657,121.58,24.93,124.1096341949,127.39
2019-11-10 20:00:00,119.99352,9.68686,120.3838863746,0.7435200000000001,0.21686000000000002,0.7745000000000001,119.25,9.47,119.6254295708,131.73,0.7435200000000001,0.21686000000000002,0.7745000000000001,0.7435200000000001,0.21686000000000002,0.7745000000000001,0.0,0.0,0.0,134.48,120.46352,9.946860000000001,120.8734862352,0.7435200000000001,0.21686000000000002,0.7745000000000001,119.72,9.73,120.1147422259,127.6,118.74352,23.86686,121.118332833,0.7435200000000001,0.21686000000000002,0.7745000000000001,118.0,23.65,120.3466763147,127.6
2019-11-10 20:30:00,117.22832,10.84951,117.7293118865,0.7183200000000001,0.20951000000000003,0.7482500000000001,116.51,10.64,116.9948276634,131.98,0.7183200000000001,0.20951000000000003,0.7482500000000001,0.7183200000000001,0.20951000000000003,0.7482500000000001,0.0,0.0,0.0,134.58,117.65832,11.09951,118.1807064942,0.7183200000000001,0.20951000000000003,0.7482500000000001,116.94,10.89,117.4459692795,127.82,116.00832,22.869510000000002,118.2410453136,0.7183200000000001,0.20951000000000003,0.7482500000000001,115.29,22.66,117.4957858819,127.82
2019-11-10 21:00:00,113.5784,12.973700000000001,114.3169709109,0.6984,0.20370000000000002,0.7275,112.88,12.77,113.6000321303,132.59,0.6984,0.20370000000000002,0.7275,0.6984,0.20370000000000002,0.7275,0.0,0.0,0.0,134.91,113.9884,13.223700000000001,114.752871756,0.6984,0.20370000000000002,0.7275,113.29,13.02,114.0357158964,128.41,112.4084,21.0437,114.3612071476,0.6984,0.20370000000000002,0.7275,111.71,20.84,113.6372724945,128.41
2019-11-10 21:30:00,108.88136,14.78873,109.8811043377,0.6813600000000001,0.19873000000000002,0.7097500000000001,108.2,14.59,109.1792475702,132.27,0.6813600000000001,0.19873000000000002,0.7097500000000001,0.6813600000000001,0.19873000000000002,0.7097500000000001,0.0,0.0,0.0,134.31,109.28136,15.02873,110.3099196304,0.6813600000000001,0.19873000000000002,0.7097500000000001,108.6,14.83,109.6078870337,128.1,107.78136,19.07873,109.4569298942,0.6813600000000001,0.19873000000000002,0.7097500000000001,107.1,18.88,108.7513880371,128.1
2019-11-10 22:00:00,103.00104,16.67447,104.3419962952,0.7010400000000001,0.20447,0.7302500000000001,102.3,16.47,103.6173291491,132.98,0.7010400000000001,0.20447,0.7302500000000001,0.7010400000000001,0.20447,0.7302500000000001,0.0,0.0,0.0,134.74,103.35104,16.88447,104.721166897,0.7010400000000001,0.20447,0.7302500000000001,102.65,16.68,103.9963696482,128.77,101.99104,17.68447,103.5128625798,0.7010400000000001,0.20447,0.7302500000000001,101.29,17.48,102.7872292651,128.77
2019-11-10 22:30:00,97.48536,18.60573,99.2449928367,0.7053600000000001,0.20573000000000002,0.73475,96.78,18.4,98.5135950009,133.31,0.7053600000000001,0.20573000000000002,0.73475,0.7053600000000001,0.20573000000000002,0.73475,0.0,0.0,0.0,134.81,97.79536,18.79573,99.5851992204,0.7053600000000001,0.20573000000000002,0.73475,97.09,18.59,98.8537111089,129.09,96.55536,15.97573,97.8680820991,0.7053600000000001,0.20573000000000002,0.73475,95.85,15.77,97.1386400975,129.09
2019-11-10 23:00:00,90.83352,20.81811,93.1886369659,0.71352,0.20811000000000002,0.7432500000000001,90.12,20.61,92.4466684094,133.9,0.71352,0.20811000000000002,0.7432500000000001,0.71352,0.20811000000000002,0.7432500000000001,0.0,0.0,0.0,135.11,91.11352,20.97811,93.4973509034,0.71352,0.20811000000000002,0.7432500000000001,90.4,20.77,92.7553389299,129.65,89.99352,14.14811,91.0988620048,0.71352,0.20811000000000002,0.7432500000000001,89.28,13.94,90.3617286245,129.65
2019-11-10 23:30:00,85.74952,22.36986,88.6193591528,0.71952,0.20986000000000002,0.7495,85.03,22.16,87.8701684305,134.46,0.71952,0.20986000000000002,0.7495,0.71952,0.20986000000000002,0.7495,0.0,0.0,0.0,135.45,86.01952,22.52986,88.9210459489,0.71952,0.20986000000000002,0.7495,85.3,22.32,88.1718345051,130.17,84.98952,12.87986,85.9599284751,0.71952,0.20986000000000002,0.7495,84.27,12.67,85.2171449886,130.17
2019-11-11 00:00:00,81.068,23.7715,84.4813875138,0.8280000000000001,0.24150000000000002,0.8625,80.24,23.53,83.6188884164,134.2,0.8280000000000001,0.24150000000000002,0.8625,0.8280000000000001,0.24150000000000002,0.8625,0.0,0.0,0.0,134.98,81.308,23.8915,84.7454697093,0.8280000000000001,0.24150000000000002,0.8625,80.48,23.65,83.8829714543,129.92,80.368,11.4015,81.1727147892,0.8280000000000001,0.24150000000000002,0.8625,79.54,11.16,80.3190961105,129.92
2019-11-11 00:30:00,79.84264,23.91202,83.3464568092,0.93264,0.27202000000000004,0.9715,78.91,23.64,82.3749822458,134.71,0.93264,0.27202000000000004,0.9715,0.93264,0.27202000000000004,0.9715,0.0,0.0,0.0,135.49,80.07264,24.04202,83.6041051758,0.93264,0.27202000000000004,0.9715,79.14,23.77,82.6326358045,130.39,79.17264,11.63202,80.0225644044,0.93264,0.27202000000000004,0.9715,78.24,11.36,79.0604022251,130.39
2019-11-11 01:00:00,81.66176,23.61593,85.0079713678,0.9117600000000001,0.26593,0.9497500000000001,80.75,23.35,84.0582238689,134.19,0.9117600000000001,0.26593,0.9497500000000001,0.9117600000000001,0.26593,0.9497500000000001,0.0,0.0,0.0,135.02,81.92176,23.74593,85.2938682032,0.9117600000000001,0.26593,0.9497500000000001,81.01,23.48,84.3441195342,129.91,80.97176,11.63593,81.8035499502,0.9117600000000001,0.26593,0.9497500000000001,80.06,11.37,80.8633446006,129.91
2019-11-11 01:30:00,81.84392,23.49656,85.1499593235,0.9139200000000001,0.26656,0.9520000000000001,80.93,23.23,84.197967909,133.89,0.9139200000000001,0.26656,0.9520000000000001,0.9139200000000001,0.26656,0.9520000000000001,0.0,0.0,0.0,134.72,82.09392,23.62656,85.4261437641,0.9139200000000001,0.26656,0.9520000000000001,81.18,23.36,84.4741498921,129.61,81.13392,11.63656,81.9641537698,0.9139200000000001,0.26656,0.9520000000000001,80.22,11.37,81.0217581888,129.61
2019-11-11 02:00:00,81.02112,23.86116,84.4616886085,0.8611200000000001,0.25116,0.897,80.16,23.61,83.5646917065,134.53,0.8611200000000001,0.25116,0.897,0.8611200000000001,0.25116,0.897,0.0,0.0,0.0,135.35,81.28112,23.98116,84.7450087226,0.8611200000000001,0.25116,0.897,80.42,23.73,83.8480130951,130.23,80.34112,11.53116,81.1644208616,0.8611200000000001,0.25116,0.897,79.48,11.28,80.2764523382,130.23
2019-11-11 02:30:00,79.02064,24.19977,82.6431510415,0.8906400000000001,0.25977,0.9277500000000001,78.13,23.94,81.7154850686,134.05,0.8906400000000001,0.25977,0.9277500000000001,0.8906400000000001,0.25977,0.9277500000000001,0.0,0.0,0.0,134.79,79.26064,24.31977,82.9077816979,0.8906400000000001,0.25977,0.9277500000000001,78.37,24.06,81.9801225908,129.76,78.37064,11.02977,79.1429911,0.8906400000000001,0.25977,0.9277500000000001,77.48,10.77,78.2249531799,129.76
2019-11-11 03:00:00,78.31296,23.97128,81.8995846681,0.7929600000000001,0.23128,0.8260000000000001,77.52,23.74,81.0736578674,134.43,0.7929600000000001,0.23128,0.8260000000000001,0.7929600000000001,0.23128,0.8260000000000001,0.0,0.0,0.0,135.19,78.55296,24.09128,82.164209342,0.7929600000000001,0.23128,0.8260000000000001,77.76,23.86,81.3382886469,130.09,77.66296,11.42128,78.4982865596,0.7929600000000001,0.23128,0.8260000000000001,76.87,11.19,77.6801969616,130.09
2019-11-11 03:30:00,77.51232,24.28026,81.2261705207,0.8923200000000001,0.26026000000000005,0.9295,76.62,24.02,80.2968542348,133.6,0.8923200000000001,0.26026000000000005,0.9295,0.8923200000000001,0.26026000000000005,0.9295,0.0,0.0,0.0,134.29,77.74232,24.39026,81.4785438128,0.8923200000000001,0.26026000000000005,0.9295,76.85,24.13,80.5492358747,129.3,76.86232,10.76026,77.6118510992,0.8923200000000001,0.26026000000000005,0.9295,75.97,10.5,76.6921827829,129.3
2019-11-11 04:00:00,76.64048,24.56889,80.4822559976,0.99048,0.28889000000000004,1.03175,75.65,24.28,79.4508709833,133.78,0.99048,0.28889000000000004,1.03175,0.99048,0.28889000000000004,1.03175,0.0,0.0,0.0,134.44,76.86048,24.67889,80.725342969,0.99048,0.28889000000000004,1.03175,75.87,24.39,79.6939709137,129.47,76.01048,10.56889,76.741739006,0.99048,0.28889000000000004,1.03175,75.02,10.28,75.7210591579,129.47
2019-11-11 04:30:00,77.03232,23.99401,80.6826551401,0.80232,0.23401000000000002,0.8357500000000001,76.23,23.76,79.8470444037,133.2,0.80232,0.23401000000000002,0.8357500000000001,0.80232,0.23401000000000002,0.8357500000000001,0.0,0.0,0.0,133.9,77.25232,24.10401,80.9254239622,0.80232,0.23401000000000002,0.8357500000000001,76.45,23.87,80.0898208264,128.92,76.38232,10.72401,77.1314669837,0.80232,0.23401000000000002,0.8357500000000001,75.58,10.49,76.3044985568,128.92
2019-11-11 05:00:00,77.87864,23.06377,81.2220416812,0.69864,0.20377,0.72775,77.18,22.86,80.4942979347,133.18,0.69864,0.20377,0.72775,0.69864,0.20377,0.72775,0.0,0.0,0.0,133.98,78.11864,23.17377,81.4834064792,0.69864,0.20377,0.72775,77.42,22.97,80.7556641976,128.89,77.23864,11.61377,78.1068957433,0.69864,0.20377,0.72775,76.54,11.41,77.3857848703,128.89
2019-11-11 05:30:00,81.25336,21.92723,84.1600375877,0.8133600000000001,0.23723000000000002,0.8472500000000001,80.44,21.69,83.3129623768,133.55,0.8133600000000001,0.23723000000000002,0.8472500000000001,0.8133600000000001,0.23723000000000002,0.8472500000000001,0.0,0.0,0.0,134.55,81.51336,22.04723,84.4423365923,0.8133600000000001,0.23723000000000002,0.8472500000000001,80.7,21.81,83.5952516594,129.26,80.55336,13.00723,81.5967636586,0.8133600000000001,0.23723000000000002,0.8472500000000001,79.74,12.77,80.7560555005,129.26
2019-11-11 06:00:00,86.39584,20.08087,88.6988303714,1.30584,0.38087000000000004,1.36025,85.09,19.7,87.3407012795,133.28,1.30584,0.38087000000000004,1.36025,1.30584,0.38087000000000004,1.36025,0.0,0.0,0.0,134.55,86.67584,20.21087,89.0010140721,1.30584,0.38087000000000004,1.36025,85.37,19.83,87.6428308534,129.0,85.62584,14.93087,86.9178655667,1.30584,0.38087000000000004,1.36025,84.32,14.55,85.5661434213,129.0
2019-11-11 06:30:00,99.39048,14.04764,100.3783029554,1.26048,0.36764,1.313,98.13,13.68,99.0789548794,132.94,1.26048,0.36764,1.313,1.26048,0.36764,1.313,0.0,0.0,0.0,135.02,99.75048,14.21764,100.7586202139,1.26048,0.36764,1.313,98.49,13.85,99.4590498648,128.69,98.44048,20.60764,100.5743651683,1.26048,0.36764,1.313,97.18,20.24,99.2653514576,128.69
2019-11-11 07:00:00,112.00672,7.17446,112.2362606355,1.14672,0.33446000000000004,1.1945000000000001,110.86,6.84,111.0708116473,131.64,1.14672,0.33446000000000004,1.1945000000000001,1.14672,0.33446000000000004,1.1945000000000001,0.0,0.0,0.0,134.62,112.43672,7.36446,112.6776431926,1.14672,0.33446000000000004,1.1945000000000001,111.29,7.03,111.5118155175,127.46,110.86672,26.63446,114.0211562082,1.14672,0.33446000000000004,1.1945000000000001,109.72,26.3,112.8280479314,127.46
2019-11-11 07:30:00,124.04448,1.45089,124.0529648991,1.13448,0.33089,1.18175,122.91,1.12,122.9151028149,131.46,1.13448,0.33089,1.18175,1.13448,0.33089,1.18175,0.0,0.0,0.0,135.31,124.57448,1.5508899999999999,124.5841335286,1.13448,0.33089,1.18175,123.44,1.22,123.4460286927,127.28,122.77448,32.49089,127.0009089427,1.13448,0.33089,1.18175,121.64,32.16,125.8195342544,127.28
2019-11-11 08:00:00,130.91744,4.61092,130.9986132728,0.9974400000000001,0.29092,1.039,129.92,4.32,129.9918028185,130.12,0.9974400000000001,0.29092,1.039,0.9974400000000001,0.29092,1.039,0.0,0.0,0.0,134.64,131.49744,4.36092,131.5697318907,0.9974400000000001,0.29092,1.039,130.5,4.07,130.5634516241,126.0,129.54744,36.69092,134.6430942195,0.9974400000000001,0.29092,1.039,128.55,36.4,133.604126059,126.0
2019-11-11 08:30:00,135.8684,9.0587,136.1700487047,1.2984,0.37870000000000004,1.3525,134.57,8.68,134.8496470147,129.33,1.2984,0.37870000000000004,1.3525,1.2984,0.37870000000000004,1.3525,0.0,0.0,0.0,134.41,136.5284,8.8087,136.8122699258,1.2984,0.37870000000000004,1.3525,135.23,8.43,135.4925008995,125.22,134.4484,40.6587,140.4617462096,1.2984,0.37870000000000004,1.3525,133.15,40.28,139.1093127724,125.22
2019-11-11 09:00:00,137.34288,17.47959,138.4507231952,1.23288,0.35959,1.2842500000000001,136.11,17.12,137.1824569688,131.52,1.23288,0.35959,1.2842500000000001,1.23288,0.35959,1.2842500000000001,0.0,0.0,0.0,135.03,138.50288,17.46959,139.6002662715,1.23288,0.35959,1.2842500000000001,137.27,17.11,138.3322269032,127.3,139.16288,27.41959,141.8384330344,1.23288,0.35959,1.2842500000000001,137.93,27.06,140.5593415608,127.3
2019-11-11 09:30:00,138.74808,23.40944,140.7090316391,1.67808,0.48944000000000004,1.748,137.07,22.92,138.9730596195,131.33,1.67808,0.48944000000000004,1.748,1.67808,0.48944000000000004,1.748,0.0,0.0,0.0,134.38,140.23808,22.76944,142.0745103106,1.67808,0.48944000000000004,1.748,138.56,22.28,140.3398446629,127.13,142.15808,23.06944,144.0177724144,1.67808,0.48944000000000004,1.748,140.48,22.58,142.2831219787,127.13
2019-11-11 10:00:00,139.47288,24.14709,141.5477524052,2.73288,0.7970900000000001,2.84675,136.74,23.35,138.719321293,131.47,2.73288,0.7970900000000001,2.84675,2.73288,0.7970900000000001,2.84675,0.0,0.0,0.0,134.59,140.96288,23.51709,142.9111159426,2.73288,0.7970900000000001,2.84675,138.23,22.72,140.0847290036,127.29,142.88288,23.83709,144.8575999275,2.73288,0.7970900000000001,2.84675,140.15,23.04,142.0312081903,127.29
2019-11-11 10:30:00,137.08744,23.31842,139.0565169888,3.6974400000000003,1.07842,3.8515,133.39,22.24,135.2313192275,132.19,3.6974400000000003,1.07842,3.8515,3.6974400000000003,1.07842,3.8515,0.0,0.0,0.0,135.09,138.54744,22.67842,140.3912528053,3.6974400000000003,1.07842,3.8515,134.85,21.6,136.5689660941,127.98,140.40744,22.97842,142.2752859531,3.6974400000000003,1.07842,3.8515,136.71,21.9,138.4530032177,127.98
2019-11-11 11:00:00,135.62048,23.87014,137.7051131188,4.56048,1.33014,4.7505,131.06,22.54,132.9841163448,132.35,4.56048,1.33014,4.7505,4.56048,1.33014,4.7505,0.0,0.0,0.0,135.23,137.06048,23.26014,139.0201758402,4.56048,1.33014,4.7505,132.5,21.93,134.3025498641,128.14,138.91048,23.57014,140.8959650006,4.56048,1.33014,4.7505,134.35,22.24,136.1783393202,128.14
2019-11-11 11:30:00,133.70736,22.93173,135.6595826286,4.4973600000000005,1.31173,4.68475,129.21,21.62,131.0062918336,132.81,4.4973600000000005,1.31173,4.68475,4.4973600000000005,1.31173,4.68475,0.0,0.0,0.0,135.54,135.08736,22.29173,136.9142653567,4.4973600000000005,1.31173,4.68475,130.59,20.98,132.2645398435,128.59,136.89736,22.58173,138.7473304419,4.4973600000000005,1.31173,4.68475,132.4,21.27,134.0976245129,128.59
2019-11-11 12:00:00,134.34952,23.58611,136.4041718906,4.88952,1.42611,5.09325,129.46,22.16,131.3428993132,133.08,4.88952,1.42611,5.09325,4.88952,1.42611,5.09325,0.0,0.0,0.0,135.86,135.77952,22.96611,137.7080980188,4.88952,1.42611,5.09325,130.89,21.54,132.6505322266,128.85,137.56952,23.26611,139.5230615617,4.88952,1.42611,5.09325,132.68,21.84,134.4654899965,128.85
2019-11-11 12:30:00,135.15648,23.20689,137.134364145,3.9664800000000002,1.15689,4.13175,131.19,22.05,133.0301416973,132.95,3.9664800000000002,1.15689,4.13175,3.9664800000000002,1.15689,4.13175,0.0,0.0,0.0,135.75,136.58648,22.56689,138.4381849168,3.9664800000000002,1.15689,4.13175,132.62,21.41,134.3370853488,128.73,138.40648,22.86689,140.2827443568,3.9664800000000002,1.15689,4.13175,134.44,21.71,136.1816349586,128.73
2019-11-11 13:00:00,136.18576,22.62543,138.0524223238,3.75576,1.09543,3.9122500000000002,132.43,21.53,134.1687213921,133.06,3.75576,1.09543,3.9122500000000002,3.75576,1.09543,3.9122500000000002,0.0,0.0,0.0,135.82,137.62576,21.98543,139.370760735,3.75576,1.09543,3.9122500000000002,133.87,20.89,135.4901066499,128.87,139.48576,22.27543,141.2532195189,3.75576,1.09543,3.9122500000000002,135.73,21.18,137.3725784136,128.87
2019-11-11 13:30:00,136.80296,22.65878,138.6667594481,3.01296,0.8787800000000001,3.1385,133.79,21.78,135.5512172575,132.8,3.01296,0.8787800000000001,3.1385,3.01296,0.8787800000000001,3.1385,0.0,0.0,0.0,135.61,138.25296,21.99878,139.9922400358,3.01296,0.8787800000000001,3.1385,135.24,21.12,136.8791876072,128.61,140.12296,22.30878,141.887721753,3.01296,0.8787800000000001,3.1385,137.11,21.43,138.7746266433,128.61
2019-11-11 14:00:00,137.04696,23.08578,138.977776941,3.27696,0.9557800000000001,3.4135,133.77,22.13,135.5881624627,132.61,3.27696,0.9557800000000001,3.4135,3.27696,0.9557800000000001,3.4135,0.0,0.0,0.0,135.45,138.50696,22.44578,140.3139016928,3.27696,0.9557800000000001,3.4135,135.23,21.49,136.9268892512,128.42,140.38696,22.74578,142.217681903,3.27696,0.9557800000000001,3.4135,137.11,21.79,138.8306745644,128.42
2019-11-11 14:30:00,137.18368,22.75899,139.0587418473,2.29368,0.6689900000000001,2.38925,134.89,22.09,136.6867959973,132.61,2.29368,0.6689900000000001,2.38925,2.29368,0.6689900000000001,2.38925,0.0,0.0,0.0,135.45,138.65368,22.09899,140.4037333427,2.29368,0.6689900000000001,2.38925,136.36,21.43,138.0336716167,128.39,140.54368,22.39899,142.3173943724,2.29368,0.6689900000000001,2.38925,138.25,21.73,139.947330807,128.39
2019-11-11 15:00:00,137.13448,22.41589,138.9544447989,2.21448,0.6458900000000001,2.30675,134.92,21.77,136.6650624703,132.71,2.21448,0.6458900000000001,2.30675,2.21448,0.6458900000000001,2.30675,0.0,0.0,0.0,135.51,138.58448,21.76589,140.2833278204,2.21448,0.6458900000000001,2.30675,136.37,21.12,137.9957655147,128.51,140.47448,22.05589,142.1954352817,2.21448,0.6458900000000001,2.30675,138.26,21.41,139.9078829087,128.51
2019-11-11 15:30:00,137.53248,21.72739,139.2381504156,2.08248,0.6073900000000001,2.16925,135.45,21.12,137.0866765955,132.44,2.08248,0.6073900000000001,2.16925,2.08248,0.6073900000000001,2.16925,0.0,0.0,0.0,135.19,138.99248,21.05739,140.5785302604,2.08248,0.6073900000000001,2.16925,136.91,20.45,138.4288647645,128.27,140.88248,21.34739,142.4906461167,2.08248,0.6073900000000001,2.16925,138.8,20.74,140.3409690718,128.27
2019-11-11 16:00:00,141.22648,23.28189,143.1326833926,1.9264800000000002,0.56189,2.00675,139.3,22.72,141.1406688379,131.46,1.9264800000000002,0.56189,2.00675,1.9264800000000002,0.56189,2.00675,0.0,0.0,0.0,134.5,142.74648,22.62189,144.5278777937,1.9264800000000002,0.56189,2.00675,140.82,22.06,142.5374196483,127.33,144.67648,22.92189,146.4810462359,1.9264800000000002,0.56189,2.00675,142.75,22.36,144.4905951957,127.33
2019-11-11 16:30:00,145.38944,23.99192,147.3556971712,2.02944,0.59192,2.114,143.36,23.4,145.2571843318,131.31,2.02944,0.59192,2.114,2.02944,0.59192,2.114,0.0,0.0,0.0,134.5,146.94944,23.31192,148.7870408685,2.02944,0.59192,2.114,144.92,22.72,146.6901659962,127.19,148.94944,23.63192,150.8124773326,2.02944,0.59192,2.114,146.92,23.04,148.7155943403,127.19
2019-11-11 17:00:00,149.56024,24.19757,151.5050751056,5.58024,1.62757,5.81275,143.98,22.57,145.7382767155,131.52,5.58024,1.62757,5.81275,5.58024,1.62757,5.81275,0.0,0.0,0.0,134.63,151.11024,23.49757,152.9262581402,5.58024,1.62757,5.81275,145.53,21.87,147.1641185887,127.41,153.13024,23.81757,154.9714394434,5.58024,1.62757,5.81275,147.55,22.19,149.2092443517,127.41
2019-11-11 17:30:00,147.11,22.735,148.8564151288,5.4,1.5750000000000002,5.625,141.71,21.16,143.2810863303,132.73,5.4,1.5750000000000002,5.625,5.4,1.5750000000000002,5.625,0.0,0.0,0.0,135.57,148.64,22.035,150.2644030534,5.4,1.5750000000000002,5.625,143.24,20.46,144.6938464483,128.58,150.65,22.315,152.2937350156,5.4,1.5750000000000002,5.625,145.25,20.74,146.7232432166,128.58
2019-11-11 18:00:00,145.948,21.149,147.472366581,5.448,1.589,5.675,140.5,19.56,141.8550090762,133.23,5.448,1.589,5.675,5.448,1.589,5.675,0.0,0.0,0.0,135.82,147.458,20.419,148.8650305646,5.448,1.589,5.675,142.01,18.83,143.2529545943,129.06,149.418,20.699,150.8449114985,5.448,1.589,5.675,143.97,19.11,145.23275457,129.06
2019-11-11 18:30:00,145.59752,18.53886,146.7730464365,5.44752,1.58886,5.6745,140.15,16.95,141.1712612397,133.66,5.44752,1.58886,5.6745,5.44752,1.58886,5.6745,0.0,0.0,0.0,135.93,147.09752,17.78886,148.1692408371,5.44752,1.58886,5.6745,141.65,16.2,142.5733583107,129.48,149.05752,18.01886,150.1426774247,5.44752,1.58886,5.6745,143.61,16.43,144.5467986501,129.48
2019-11-11 19:00:00,144.65008,18.52544,145.8315383283,1.63008,0.47544000000000003,1.698,143.02,18.05,144.1545105087,132.25,1.63008,0.47544000000000003,1.698,1.63008,0.47544000000000003,1.698,0.0,0.0,0.0,134.77,146.19008,17.78544,147.267991656,1.63008,0.47544000000000003,1.698,144.56,17.31,145.5926842255,128.14,148.20008,18.03544,149.2934720877,1.63008,0.47544000000000003,1.698,146.57,17.56,147.6181509842,128.14
2019-11-11 19:30:00,140.02696,16.25578,140.9673717931,1.35696,0.39578,1.4135,138.67,15.86,139.5740251623,131.78,1.35696,0.39578,1.4135,1.35696,0.39578,1.4135,0.0,0.0,0.0,134.01,141.53696,15.53578,142.3870482391,1.35696,0.39578,1.4135,140.18,15.14,140.9952197771,127.67,143.45696,15.75578,144.3195897162,1.35696,0.39578,1.4135,142.1,15.36,142.9277425834,127.67
2019-11-11 20:00:00,135.6588,14.3409,136.4147038638,1.4088,0.41090000000000004,1.4675,134.25,13.93,134.9707649826,132.2,1.4088,0.41090000000000004,1.4675,1.4088,0.41090000000000004,1.4675,0.0,0.0,0.0,134.11,137.0888,13.5909,137.7608494756,1.4088,0.41090000000000004,1.4675,135.68,13.18,136.3186516952,128.06,138.9688,13.7809,139.6504227643,1.4088,0.41090000000000004,1.4675,137.56,13.37,138.2082143,128.06
2019-11-11 20:30:00,132.51488,11.69809,133.0302173608,1.36488,0.39809000000000005,1.42175,131.15,11.3,131.6359088547,132.85,1.36488,0.39809000000000005,1.42175,1.36488,0.39809000000000005,1.42175,0.0,0.0,0.0,134.37,133.90488,10.93809,134.3508790469,1.36488,0.39809000000000005,1.42175,132.54,10.54,132.9584265852,128.68,135.74488,11.09809,136.1977975147,1.36488,0.39809000000000005,1.42175,134.38,10.7,134.8053203698,128.68
2019-11-11 21:00:00,126.8596,9.43405,127.2099029618,1.4196,0.41405000000000003,1.47875,125.44,9.02,125.7638819375,132.64,1.4196,0.41405000000000003,1.47875,1.4196,0.41405000000000003,1.47875,0.0,0.0,0.0,133.82,128.1896,8.69405,128.484084826,1.4196,0.41405000000000003,1.47875,126.77,8.28,127.0401168923,128.48,129.9596,8.81405,130.2581479584,1.4196,0.41405000000000003,1.47875,128.54,8.4,128.8141746859,128.48
2019-11-11 21:30:00,119.64544,5.64242,119.778412981,1.34544,0.39242000000000005,1.4015,118.3,5.25,118.4164367814,133.29,1.34544,0.39242000000000005,1.4015,1.34544,0.39242000000000005,1.4015,0.0,0.0,0.0,133.9,120.88544,4.88242,120.983997409,1.34544,0.39242000000000005,1.4015,119.54,4.49,119.6242939373,129.09,122.54544,4.97242,122.6462792972,1.34544,0.39242000000000005,1.4015,121.2,4.58,121.2865054324,129.09
2019-11-11 22:00:00,112.43232,2.18651,112.4535788962,1.22232,0.35651000000000005,1.27325,111.21,1.83,111.2250556305,134.23,1.22232,0.35651000000000005,1.27325,1.22232,0.35651000000000005,1.27325,0.0,0.0,0.0,134.31,113.57232,1.74651,113.5857480821,1.22232,0.35651000000000005,1.27325,112.35,1.3900000000000001,112.3585982469,130.0,115.14232,1.75651,115.1557171067,1.22232,0.35651000000000005,1.27325,113.92,1.4,113.9286022033,130.0
2019-11-11 22:30:00,104.16,1.9812500000000002,104.1788411894,1.17,0.34125000000000005,1.21875,102.99,1.6400000000000001,103.0030567508,134.38,1.17,0.34125000000000005,1.21875,1.17,0.34125000000000005,1.21875,0.0,0.0,0.0,133.96,105.21,2.76125,105.2462284434,1.17,0.34125000000000005,1.21875,104.04,2.42,104.0681411384,130.13,106.66,2.77125,106.6959953633,1.17,0.34125000000000005,1.21875,105.49,2.43,105.5179842491,130.13
2019-11-11 23:00:00,97.21344,3.83017,97.2888643107,1.06344,0.31017,1.10775,96.15,3.52,96.2144110827,135.32,1.06344,0.31017,1.10775,1.06344,0.31017,1.10775,0.0,0.0,0.0,134.58,98.18344,4.60017,98.2911463676,1.06344,0.31017,1.10775,97.12,4.29,97.2147031061,131.01,99.53344,4.65017,99.642008005,1.06344,0.31017,1.10775,98.47,4.34,98.5655949102,131.01
2019-11-11 23:30:00,90.61016,6.50213,90.8431548867,1.07016,0.31213,1.11475,89.54,6.19,89.7537057731,136.21,1.07016,0.31213,1.11475,1.07016,0.31213,1.11475,0.0,0.0,0.0,135.07,91.50016,7.27213,91.7886875097,1.07016,0.31213,1.11475,90.43,6.96,90.6974448372,131.88,92.76016,7.35213,93.0510671554,1.07016,0.31213,1.11475,91.69,7.04,91.9598700521,131.88
2019-11-12 00:00:00,85.88336,12.48348,86.785879023,1.3833600000000001,0.40348,1.441,84.5,12.08,85.3591026195,136.49,1.3833600000000001,0.40348,1.441,1.3833600000000001,0.40348,1.441,0.0,0.0,0.0,135.25,86.27336,7.78348,86.6237565948,1.3833600000000001,0.40348,1.441,84.89,7.38,85.2101901183,132.16,87.46336,7.8834800000000005,87.81792869,1.3833600000000001,0.40348,1.441,86.08,7.48,86.4043795186,132.16
2019-11-12 00:30:00,84.51944,20.42067,86.9513628482,1.09944,0.32067,1.14525,83.42,20.1,85.807379636,134.97,1.09944,0.32067,1.14525,1.09944,0.32067,1.14525,0.0,0.0,0.0,134.17,83.95944,3.79067,84.0449685833,1.09944,0.32067,1.14525,82.86,3.47,82.9326262698,130.68,85.12944,3.83067,85.2155830078,1.09944,0.32067,1.14525,84.03,3.51,84.1032757983,130.68
2019-11-12 01:00:00,87.3528,19.52415,89.508123101,1.0428,0.30415000000000003,1.08625,86.31,19.22,88.4241171853,134.29,1.0428,0.30415000000000003,1.08625,1.0428,0.30415000000000003,1.08625,0.0,0.0,0.0,133.61,86.7728,3.07415,86.8272377659,1.0428,0.30415000000000003,1.08625,85.73,2.77,85.7747387055,130.02,87.9628,3.11415,88.0179079169,1.0428,0.30415000000000003,1.08625,86.92,2.81,86.9654097903,130.02
2019-11-12 01:30:00,87.80992,19.31956,89.910107602,1.12992,0.32956,1.177,86.68,18.99,88.7358016812,134.75,1.12992,0.32956,1.177,1.12992,0.32956,1.177,0.0,0.0,0.0,134.11,87.24992,2.75956,87.2935490824,1.12992,0.32956,1.177,86.12,2.43,86.1542761562,130.45,88.43992,2.78956,88.4839030254,1.12992,0.32956,1.177,87.31,2.46,87.3446489489,130.45
2019-11-12 02:00:00,86.52544,20.03492,88.8146935287,1.04544,0.30492,1.089,85.48,19.73,87.7274375552,135.85,1.04544,0.30492,1.089,1.04544,0.30492,1.089,0.0,0.0,0.0,135.13,85.96544,3.22492,86.0259087915,1.04544,0.30492,1.089,84.92,2.92,84.9701877131,131.51,87.14544,3.2549200000000003,87.2062051519,1.04544,0.30492,1.089,86.1,2.95,86.1505223432,131.51
2019-11-12 02:30:00,85.05512,20.78191,87.5571882912,1.03512,0.30191,1.07825,84.02,20.48,86.4800023127,136.4,1.03512,0.30191,1.07825,1.03512,0.30191,1.07825,0.0,0.0,0.0,135.59,84.52512,3.80191,84.6105810798,1.03512,0.30191,1.07825,83.49,3.5,83.5633298762,132.04,85.68512,3.85191,85.7716561579,1.03512,0.30191,1.07825,84.65,3.55,84.7244061649,132.04
2019-11-12 03:00:00,82.95568,21.79249,85.7703763817,1.10568,0.32249,1.15175,81.85,21.47,84.6190486829,136.62,1.10568,0.32249,1.15175,1.10568,0.32249,1.15175,0.0,0.0,0.0,135.68,82.42568,4.73249,82.5614267383,1.10568,0.32249,1.15175,81.32,4.41,81.4394898068,132.25,83.55568,4.77249,83.6918653219,1.10568,0.32249,1.15175,82.45,4.45,82.5700006055,132.25
2019-11-12 03:30:00,82.39608,27.90844,86.9942240761,1.12608,0.32844,1.173,81.27,27.58,85.8223123669,136.65,1.12608,0.32844,1.173,1.12608,0.32844,1.173,0.0,0.0,0.0,135.99,81.31608,5.61844,81.5099486848,1.12608,0.32844,1.173,80.19,5.29,80.364296799,132.29,82.41608,5.69844,82.6128468278,1.12608,0.32844,1.173,81.29,5.37,81.4671774398,132.29
2019-11-12 04:00:00,83.04288,48.57584,96.206715724,1.32288,0.38584,1.3780000000000001,81.72,48.19,94.8706197935,135.8,1.32288,0.38584,1.3780000000000001,1.32288,0.38584,1.3780000000000001,0.0,0.0,0.0,136.21,79.94288,8.05584,80.3477480755,1.32288,0.38584,1.3780000000000001,78.62,7.67,78.9932484457,131.49,81.04288,8.17584,81.4542372035,1.32288,0.38584,1.3780000000000001,79.72,7.79,80.0997034951,131.49
2019-11-12 04:30:00,82.67696,46.61828,94.9144022001,1.29696,0.37828,1.351,81.38,46.24,93.599369656,134.61,1.29696,0.37828,1.351,1.29696,0.37828,1.351,0.0,0.0,0.0,135.17,79.55696,9.13828,80.0800727135,1.29696,0.37828,1.351,78.26,8.76,78.7487472916,130.32,80.65696,9.26828,81.1877220434,1.29696,0.37828,1.351,79.36,8.89,79.8563817112,130.32
2019-11-12 05:00:00,84.24816,46.05738,96.0158045108,1.32816,0.38738000000000006,1.3835,82.92,45.67,94.6650690593,134.55,1.32816,0.38738000000000006,1.3835,1.32816,0.38738000000000006,1.3835,0.0,0.0,0.0,135.17,81.04816,9.58738,81.6132470537,1.32816,0.38738000000000006,1.3835,79.72,9.2,80.2491021757,130.25,82.16816,9.71738,82.7407637858,1.32816,0.38738000000000006,1.3835,80.84,9.33,81.3766213356,130.25
2019-11-12 05:30:00,86.87968,44.80699,97.7534917523,1.42968,0.41699,1.48925,85.45,44.39,96.2921315581,134.03,1.42968,0.41699,1.48925,1.42968,0.41699,1.48925,0.0,0.0,0.0,134.79,83.56968,10.38699,84.2127126779,1.42968,0.41699,1.48925,82.14,9.97,82.7428576978,129.77,84.70968,10.51699,85.3600431371,1.42968,0.41699,1.48925,83.28,10.1,83.8902163545,129.77
2019-11-12 06:00:00,92.13024,42.41007,101.4228532426,1.44024,0.42007000000000005,1.50025,90.69,41.99,99.939162494,133.78,1.44024,0.42007000000000005,1.50025,1.44024,0.42007000000000005,1.50025,0.0,0.0,0.0,134.84,88.56024,12.56007,89.4464726373,1.44024,0.42007000000000005,1.50025,87.12,12.14,87.9617757893,129.52,89.78024,12.73007,90.678256361,1.44024,0.42007000000000005,1.50025,88.34,12.31,89.1935631086,129.52
2019-11-12 06:30:00,105.29168,36.06674,111.2975633671,1.5316800000000002,0.44674,1.5955,103.76,35.62,109.7037920949,133.25,1.5316800000000002,0.44674,1.5955,1.5316800000000002,0.44674,1.5955,0.0,0.0,0.0,135.13,101.14168,18.20674,102.7673334024,1.5316800000000002,0.44674,1.5955,99.61,17.76,101.1808761575,129.01,102.50168,18.45674,104.1501111581,1.5316800000000002,0.44674,1.5955,100.97,18.01,102.563643656,129.01
2019-11-12 07:00:00,118.12824,29.50157,121.7564114039,1.54824,0.45157,1.6127500000000001,116.58,29.05,120.1449079237,132.37,1.54824,0.45157,1.6127500000000001,1.54824,0.45157,1.6127500000000001,0.0,0.0,0.0,135.07,113.35824,23.75157,115.8198068266,1.54824,0.45157,1.6127500000000001,111.81,23.3,114.2119350156,128.17,114.90824,24.08157,117.4045383857,1.54824,0.45157,1.6127500000000001,113.36,23.63,115.7966601418,128.17
2019-11-12 07:30:00,129.86984,23.10787,131.9096243553,1.5698400000000001,0.45787000000000005,1.63525,128.3,22.65,130.2839686991,131.78,1.5698400000000001,0.45787000000000005,1.63525,1.5698400000000001,0.45787000000000005,1.63525,0.0,0.0,0.0,135.33,124.57984,29.34787,127.9899762011,1.5698400000000001,0.45787000000000005,1.63525,123.01,28.89,126.3570029717,127.6,126.27984,29.76787,129.7409884145,1.5698400000000001,0.45787000000000005,1.63525,124.71,29.31,128.108002092,127.6
2019-11-12 08:00:00,136.0116,17.3788,137.1173877522,1.8816000000000002,0.5488000000000001,1.96,134.13,16.83,135.1817509873,130.41,1.8816000000000002,0.5488000000000001,1.96,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,134.64,130.4516,33.8888,134.7815666477,1.8816000000000002,0.5488000000000001,1.96,128.57,33.34,132.8224397457,126.29,132.2516,34.3688,136.6444295096,1.8816000000000002,0.5488000000000001,1.96,130.37,33.82,134.6852972674,126.29
