Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-11-12 08:30:00,140.47888,13.65259,141.1407416013,2.16888,0.6325900000000001,2.25925,138.31,13.02,138.9214760215,130.48,2.16888,0.6325900000000001,2.25925,2.16888,0.6325900000000001,2.25925,0.0,0.0,0.0,135.2,134.73888,37.64259,139.8982857849,2.16888,0.6325900000000001,2.25925,132.57,37.01,137.639184101,126.34,136.56888,38.17259,141.8034047961,2.16888,0.6325900000000001,2.25925,134.4,37.54,139.5442997761,126.34
2019-11-12 09:00:00,143.38664,11.41277,143.8401190543,1.82664,0.5327700000000001,1.9027500000000002,141.56,10.88,141.9774911738,130.42,1.82664,0.5327700000000001,1.9027500000000002,1.82664,0.5327700000000001,1.9027500000000002,0.0,0.0,0.0,135.44,137.48664,39.50277,143.0491000187,1.82664,0.5327700000000001,1.9027500000000002,135.66,38.97,141.1463655218,126.28,139.37664,40.06277,145.0202514057,1.82664,0.5327700000000001,1.9027500000000002,137.55,39.53,143.1175160489,126.28
2019-11-12 09:30:00,147.5084,9.0462,147.7855263718,1.8384,0.5362,1.915,145.67,8.51,145.918364163,129.76,1.8384,0.5362,1.915,1.8384,0.5362,1.915,0.0,0.0,0.0,135.1,141.4084,41.2562,147.3038004567,1.8384,0.5362,1.915,139.57,40.72,145.3888004628,125.66,143.3484,41.8462,149.3314040549,1.8384,0.5362,1.915,141.51,41.31,147.4164041075,125.66
2019-11-12 10:00:00,150.418,7.30275,150.595168852,1.758,0.51275,1.83125,148.66,6.79,148.8149847966,129.67,1.758,0.51275,1.83125,1.758,0.51275,1.83125,0.0,0.0,0.0,135.25,144.208,42.78275,150.4204472855,1.758,0.51275,1.83125,142.45,42.27,148.5892169708,125.55,146.148,43.38275,152.4509786835,1.758,0.51275,1.83125,144.39,42.87,150.619749701,125.55
2019-11-12 10:30:00,151.68184,7.15137,151.8503298602,1.5818400000000001,0.46137000000000006,1.64775,150.1,6.69,150.2490136407,130.1,1.5818400000000001,0.46137000000000006,1.64775,1.5818400000000001,0.46137000000000006,1.64775,0.0,0.0,0.0,135.72,145.39184,43.15137,151.6602382679,1.5818400000000001,0.46137000000000006,1.64775,143.81,42.69,150.0125068119,125.96,147.39184,43.77137,153.7539831363,1.5818400000000001,0.46137000000000006,1.64775,145.81,43.31,152.1062529944,125.96
2019-11-12 11:00:00,151.56512,6.57441,151.7076414274,1.93512,0.5644100000000001,2.01575,149.63,6.01,149.7506494143,129.81,1.93512,0.5644100000000001,2.01575,1.93512,0.5644100000000001,2.01575,0.0,0.0,0.0,135.5,145.29512,43.73441,151.7345396206,1.93512,0.5644100000000001,2.01575,143.36,43.17,149.7188648768,125.69,147.27512,44.35441,153.8092151253,1.93512,0.5644100000000001,2.01575,145.34,43.79,151.7935430116,125.69
2019-11-12 11:30:00,151.3308,6.7494,151.4812378778,2.2608,0.6594,2.355,149.07,6.09,149.1943464076,129.75,2.2608,0.6594,2.355,2.2608,0.6594,2.355,0.0,0.0,0.0,135.42,145.0708,43.6694,151.5010016766,2.2608,0.6594,2.355,142.81,43.01,149.1460901264,125.62,147.0708,44.2994,153.597711744,2.2608,0.6594,2.355,144.81,43.64,151.2428037958,125.62
2019-11-12 12:00:00,150.04584,7.07212,150.2124128779,2.23584,0.65212,2.329,147.81,6.42,147.9493578898,129.83,2.23584,0.65212,2.329,2.23584,0.65212,2.329,0.0,0.0,0.0,135.42,143.84584,43.41212,150.2539112576,2.23584,0.65212,2.329,141.61,42.76,147.9250137739,125.7,145.81584,44.02212,152.3161391455,2.23584,0.65212,2.329,143.58,43.37,149.9872437909,125.7
2019-11-12 12:30:00,150.90648,6.79439,151.0593573449,2.10648,0.6143900000000001,2.19425,148.8,6.18,148.9282793831,129.56,2.10648,0.6143900000000001,2.19425,2.10648,0.6143900000000001,2.19425,0.0,0.0,0.0,135.23,144.66648,43.43439,151.0461408652,2.10648,0.6143900000000001,2.19425,142.56,42.82,148.851960014,125.45,146.64648,44.04439,153.1179231405,2.10648,0.6143900000000001,2.19425,144.54,43.43,150.9237439901,125.45
2019-11-12 13:00:00,149.53664,8.39527,149.7721177685,2.00664,0.5852700000000001,2.09025,147.53,7.8100000000000005,147.7365797628,129.71,2.00664,0.5852700000000001,2.09025,2.00664,0.5852700000000001,2.09025,0.0,0.0,0.0,135.17,143.33664,41.95527,149.3507182683,2.00664,0.5852700000000001,2.09025,141.33,41.37,147.2604692373,125.58,145.29664,42.54527,151.3975349689,2.00664,0.5852700000000001,2.09025,143.29,41.96,149.3072861584,125.58
2019-11-12 13:30:00,149.30296,9.21753,149.5872211255,1.8429600000000002,0.5375300000000001,1.91975,147.46,8.68,147.7152463356,129.82,1.8429600000000002,0.5375300000000001,1.91975,1.8429600000000002,0.5375300000000001,1.91975,0.0,0.0,0.0,135.17,143.12296,41.14753,148.9204515984,1.8429600000000002,0.5375300000000001,1.91975,141.28,40.61,147.0007159847,125.7,145.06296,41.72753,150.9451858254,1.8429600000000002,0.5375300000000001,1.91975,143.22,41.19,149.0254491689,125.7
2019-11-12 14:00:00,149.76416,8.79663,150.0222794116,2.11416,0.61663,2.20225,147.65,8.18,147.8764176602,129.99,2.11416,0.61663,2.20225,2.11416,0.61663,2.20225,0.0,0.0,0.0,135.4,143.57416,41.76663,149.5258867262,2.11416,0.61663,2.20225,141.46,41.15,147.3236372752,125.87,145.53416,42.35663,151.5726750832,2.11416,0.61663,2.20225,143.42,41.74,149.370425453,125.87
2019-11-12 14:30:00,146.8864,10.1602,147.2373735469,2.1264,0.6202000000000001,2.215,144.76,9.54,145.0740128348,129.87,2.1264,0.6202000000000001,2.215,2.1264,0.6202000000000001,2.215,0.0,0.0,0.0,135.07,140.8364,40.4302,146.5247168126,2.1264,0.6202000000000001,2.215,138.71,39.81,144.3097370242,125.76,142.7764,41.0002,148.5466822147,2.1264,0.6202000000000001,2.215,140.65,40.38,146.3317016234,125.76
2019-11-12 15:00:00,145.73272,10.25871,146.0933496415,1.81272,0.52871,1.8882500000000002,143.92,9.73,144.2485330948,129.87,1.81272,0.52871,1.8882500000000002,1.81272,0.52871,1.8882500000000002,0.0,0.0,0.0,135.07,139.71272,40.22871,145.3891097643,1.81272,0.52871,1.8882500000000002,137.9,39.7,143.5008710775,125.76,141.62272,40.79871,147.382256591,1.81272,0.52871,1.8882500000000002,139.81,40.27,145.4940170591,125.76
2019-11-12 15:30:00,146.27128,10.20704,146.6269791628,1.84128,0.5370400000000001,1.9180000000000001,144.43,9.67,144.7533550561,129.4,1.84128,0.5370400000000001,1.9180000000000001,1.84128,0.5370400000000001,1.9180000000000001,0.0,0.0,0.0,134.58,140.22128,39.95704,145.8031975315,1.84128,0.5370400000000001,1.9180000000000001,138.38,39.42,143.8852348228,125.3,142.15128,40.52704,147.8155180514,1.84128,0.5370400000000001,1.9180000000000001,140.31,39.99,145.8975537835,125.3
2019-11-12 16:00:00,147.0508,14.11065,147.7262611185,5.1108,1.49065,5.32375,141.94,12.62,142.499922807,130.2,5.1108,1.49065,5.32375,5.1108,1.49065,5.32375,0.0,0.0,0.0,134.18,145.2808,31.04065,148.5598626853,5.1108,1.49065,5.32375,140.17,29.55,143.2509385659,126.07,147.2208,31.47065,150.5468889219,5.1108,1.49065,5.32375,142.11,29.98,145.2379168812,126.07
2019-11-12 16:30:00,151.09648,14.48314,151.7890233602,5.01648,1.46314,5.2255,146.08,13.02,146.6590835918,132.33,5.01648,1.46314,5.2255,5.01648,1.46314,5.2255,0.0,0.0,0.0,136.15,150.07648,29.92314,153.0305334129,5.01648,1.46314,5.2255,145.06,28.46,147.8254890065,128.13,152.07648,30.33314,155.0720966243,5.01648,1.46314,5.2255,147.06,28.87,149.8670093783,128.13
2019-11-12 17:00:00,156.1844,15.1867,156.9210077085,4.9944,1.4567,5.2025,151.19,13.73,151.8121503701,131.22,4.9944,1.4567,5.2025,4.9944,1.4567,5.2025,0.0,0.0,0.0,135.25,155.0944,30.3167,158.0296656019,4.9944,1.4567,5.2025,150.1,28.86,152.849303564,127.09,157.1644,30.7567,160.1456312931,4.9944,1.4567,5.2025,152.17,29.3,154.965153825,127.09
2019-11-12 17:30:00,152.30464,13.66552,152.9164798261,5.02464,1.4655200000000002,5.234,147.28,12.2,147.7844321977,131.36,5.02464,1.4655200000000002,5.234,5.02464,1.4655200000000002,5.234,0.0,0.0,0.0,135.13,151.28464,28.87552,154.0157068458,5.02464,1.4655200000000002,5.234,146.26,27.41,148.8062354204,127.22,153.30464,29.27552,156.0748817613,5.02464,1.4655200000000002,5.234,148.28,27.81,150.8653522185,127.22
2019-11-12 18:00:00,149.6428,10.55415,150.014524877,5.1228,1.49415,5.33625,144.52,9.06,144.803708516,132.7,5.1228,1.49415,5.33625,5.1228,1.49415,5.33625,0.0,0.0,0.0,136.02,148.6328,26.10415,150.9077065065,5.1228,1.49415,5.33625,143.51,24.61,145.6048495072,128.51,150.6328,26.47415,152.9415609116,5.1228,1.49415,5.33625,145.51,24.98,147.6386145289,128.51
2019-11-12 18:30:00,148.98368,7.50024,149.1723516822,5.14368,1.50024,5.358,143.84,6.0,143.965084656,133.14,5.14368,1.50024,5.358,5.14368,1.50024,5.358,0.0,0.0,0.0,136.1,147.97368,23.17024,149.776733822,5.14368,1.50024,5.358,142.83,21.67,144.4645209039,128.96,149.94368,23.50024,151.7740704205,5.14368,1.50024,5.358,144.8,22.0,146.4617356172,128.96
2019-11-12 19:00:00,146.32992,6.52331,146.4752506759,5.11992,1.4933100000000001,5.33325,141.21,5.03,141.299557678,132.38,5.11992,1.4933100000000001,5.33325,5.11992,1.4933100000000001,5.33325,0.0,0.0,0.0,135.22,145.32992,22.04331,146.9921534061,5.11992,1.4933100000000001,5.33325,140.21,20.55,141.7079623733,128.22,147.25992,22.34331,148.9453172818,5.11992,1.4933100000000001,5.33325,142.14,20.85,143.6610667509,128.22
2019-11-12 19:30:00,143.15024,5.37507,143.2511172367,1.32024,0.38507,1.37525,141.83,4.99,141.9177543509,132.29,1.32024,0.38507,1.37525,1.32024,0.38507,1.37525,0.0,0.0,0.0,135.12,142.15024,20.89507,143.6777459538,1.32024,0.38507,1.37525,140.83,20.51,142.3156667412,128.13,144.10024,21.19507,145.6506442154,1.32024,0.38507,1.37525,142.78,20.81,144.2885459765,128.13
2019-11-12 20:00:00,139.18104,3.57572,139.2269645902,1.15104,0.33572,1.199,138.03,3.24,138.0680212794,132.34,1.15104,0.33572,1.199,1.15104,0.33572,1.199,0.0,0.0,0.0,134.92,138.22104,19.09572,139.5338755321,1.15104,0.33572,1.199,137.07,18.76,138.3478315696,128.18,140.11104,19.38572,141.4457834995,1.15104,0.33572,1.199,138.96,19.05,140.2597023382,128.18
2019-11-12 20:30:00,135.9764,1.7527,135.9876954516,1.1064,0.32270000000000004,1.1525,134.87,1.43,134.8775807909,131.94,1.1064,0.32270000000000004,1.1525,1.1064,0.32270000000000004,1.1525,0.0,0.0,0.0,134.26,135.0364,17.2227,136.1302711385,1.1064,0.32270000000000004,1.1525,133.93,16.9,134.9920549514,127.8,136.8764,17.4827,137.9883823959,1.1064,0.32270000000000004,1.1525,135.77,17.16,136.8501315308,127.8
2019-11-12 21:00:00,131.20736,1.25048,131.2133187539,0.9273600000000001,0.27048,0.966,130.28,0.98,130.2836858551,132.42,0.9273600000000001,0.27048,0.966,0.9273600000000001,0.27048,0.966,0.0,0.0,0.0,134.42,130.32736,15.13048,131.2027141091,0.9273600000000001,0.27048,0.966,129.4,14.86,130.2504495194,128.25,132.09736,15.36048,132.9874312287,0.9273600000000001,0.27048,0.966,131.17,15.09,132.0351354754,128.25
2019-11-12 21:30:00,123.39312,5.47466,123.5145091293,0.8731200000000001,0.25466,0.9095000000000001,122.52,5.22,122.6311493871,133.4,0.8731200000000001,0.25466,0.9095000000000001,0.8731200000000001,0.25466,0.9095000000000001,0.0,0.0,0.0,134.76,122.54312,10.96466,123.0326787006,0.8731200000000001,0.25466,0.9095000000000001,121.67,10.71,122.1404642205,129.19,124.22312,11.12466,124.7202533779,0.8731200000000001,0.25466,0.9095000000000001,123.35,10.87,123.8280234842,129.19
2019-11-12 22:00:00,115.77728,9.05004,116.1304515973,0.85728,0.25004000000000004,0.893,114.92,8.8,115.2564375642,133.62,0.85728,0.25004000000000004,0.893,0.85728,0.25004000000000004,0.893,0.0,0.0,0.0,134.48,114.97728,7.47004,115.2196876137,0.85728,0.25004000000000004,0.893,114.12,7.22,114.34816483,129.4,116.55728,7.59004,116.804144739,0.85728,0.25004000000000004,0.893,115.7,7.34,115.9325907586,129.4
2019-11-12 22:30:00,106.89616,13.20763,107.7090085042,0.74616,0.21763000000000002,0.7772500000000001,106.15,12.99,106.9418655158,134.29,0.74616,0.21763000000000002,0.7772500000000001,0.74616,0.21763000000000002,0.7772500000000001,0.0,0.0,0.0,134.56,106.17616,3.49763,106.2337534306,0.74616,0.21763000000000002,0.7772500000000001,105.43,3.2800000000000002,105.4810091912,130.05,107.63616,3.5676300000000003,107.6952688068,0.74616,0.21763000000000002,0.7772500000000001,106.89,3.35,106.9424826718,130.05
2019-11-12 23:00:00,99.71792,15.52731,100.9195765199,0.8479200000000001,0.24731000000000003,0.8832500000000001,98.87,15.28,100.0437669223,134.51,0.8479200000000001,0.24731000000000003,0.8832500000000001,0.8479200000000001,0.24731000000000003,0.8832500000000001,0.0,0.0,0.0,134.42,99.06792,1.31731,99.0766777741,0.8479200000000001,0.24731000000000003,0.8832500000000001,98.22,1.07,98.2258280698,130.25,100.41792,1.33731,100.4268243806,0.8479200000000001,0.24731000000000003,0.8832500000000001,99.57,1.09,99.5759659757,130.25
2019-11-12 23:30:00,93.15832,17.61951,94.8099136054,0.7183200000000001,0.20951000000000003,0.7482500000000001,92.44,17.41,94.0651991972,135.1,0.7183200000000001,0.20951000000000003,0.7482500000000001,0.7183200000000001,0.20951000000000003,0.7482500000000001,0.0,0.0,0.0,134.7,92.55832,1.09951,92.564850367,0.7183200000000001,0.20951000000000003,0.7482500000000001,91.84,0.89,91.8443122899,130.81,93.81832,1.09951,93.8247626688,0.7183200000000001,0.20951000000000003,0.7482500000000001,93.1,0.89,93.1042539307,130.81
2019-11-13 00:00:00,88.4552,18.90485,90.4528372168,0.8052,0.23485000000000003,0.8387500000000001,87.65,18.67,89.6163567659,135.33,0.8052,0.23485000000000003,0.8387500000000001,0.8052,0.23485000000000003,0.8387500000000001,0.0,0.0,0.0,134.74,87.8852,2.2548500000000002,87.9141213205,0.8052,0.23485000000000003,0.8387500000000001,87.08,2.02,87.1034258798,131.03,89.0852,2.27485,89.1142401727,0.8052,0.23485000000000003,0.8387500000000001,88.28,2.04,88.3035673119,131.03
2019-11-13 00:30:00,86.59072,19.49771,88.7587375156,0.7807200000000001,0.22771000000000002,0.81325,85.81,19.27,87.9470806792,135.53,0.7807200000000001,0.22771000000000002,0.81325,0.7807200000000001,0.22771000000000002,0.81325,0.0,0.0,0.0,134.86,86.07072,2.77771,86.1155300405,0.7807200000000001,0.22771000000000002,0.81325,85.29,2.55,85.3281114288,131.22,87.22072,2.80771,87.2658995987,0.7807200000000001,0.22771000000000002,0.81325,86.44,2.58,86.4784944365,131.22
2019-11-13 01:00:00,89.4296,19.4578,91.521906323,0.8496,0.24780000000000002,0.885,88.58,19.21,90.6390671841,135.33,0.8496,0.24780000000000002,0.885,0.8496,0.24780000000000002,0.885,0.0,0.0,0.0,134.69,88.8596,2.8178,88.9042659775,0.8496,0.24780000000000002,0.885,88.01,2.5700000000000003,88.0475155811,131.04,90.0796,2.8578,90.1249208432,0.8496,0.24780000000000002,0.885,89.23,2.61,89.2681634179,131.04
2019-11-13 01:30:00,88.94088,19.606090000000002,91.0762257687,0.7408800000000001,0.21609,0.77175,88.2,19.39,90.3062129646,135.17,0.7408800000000001,0.21609,0.77175,0.7408800000000001,0.21609,0.77175,0.0,0.0,0.0,134.52,88.40088,2.99609,88.4516372944,0.7408800000000001,0.21609,0.77175,87.66,2.7800000000000002,87.7040706011,130.89,89.59088,3.01609,89.6416341778,0.7408800000000001,0.21609,0.77175,88.85,2.8,88.8941083537,130.89
2019-11-13 02:00:00,87.0888,19.8384,89.3197693683,0.7488,0.2184,0.78,86.34,19.62,88.5411768614,135.38,0.7488,0.2184,0.78,0.7488,0.2184,0.78,0.0,0.0,0.0,134.69,86.5388,3.1484,86.5960526121,0.7488,0.2184,0.78,85.79,2.93,85.8400198043,131.09,87.7188,3.1884,87.7767268016,0.7488,0.2184,0.78,86.97,2.9699999999999998,87.020697538,131.09
2019-11-13 02:30:00,86.09088,20.13859,88.4149445872,0.68088,0.19859000000000002,0.70925,85.41,19.94,87.7067369134,135.38,0.68088,0.19859000000000002,0.70925,0.68088,0.19859000000000002,0.70925,0.0,0.0,0.0,134.69,85.57088,3.42859,85.6395395443,0.68088,0.19859000000000002,0.70925,84.89,3.23,84.9514272982,131.09,86.71088,3.46859,86.7802271659,0.68088,0.19859000000000002,0.70925,86.03,3.27,86.0921239139,131.09
2019-11-13 03:00:00,85.03984,20.67287,87.5165238184,0.72984,0.21287,0.7602500000000001,84.31,20.46,86.7570613841,135.52,0.72984,0.21287,0.7602500000000001,0.72984,0.21287,0.7602500000000001,0.0,0.0,0.0,134.69,84.52984000000001,3.95287,84.6222135829,0.72984,0.21287,0.7602500000000001,83.8,3.74,83.8834167163,131.22,85.66984,4.00287,85.7633048212,0.72984,0.21287,0.7602500000000001,84.94,3.79,85.0245123479,131.22
2019-11-13 03:30:00,83.6416,20.95755,86.2272355614,0.7116,0.20755,0.7412500000000001,82.93,20.75,85.4865334424,135.92,0.7116,0.20755,0.7412500000000001,0.7116,0.20755,0.7412500000000001,0.0,0.0,0.0,135.11,83.1416,4.11755,83.2434974551,0.7116,0.20755,0.7412500000000001,82.43,3.91,82.5226817305,131.61,84.2716,4.15755,84.3740942977,0.7116,0.20755,0.7412500000000001,83.56,3.95,83.6533089603,131.61
2019-11-13 04:00:00,83.56832,21.08576,86.1874316963,0.80832,0.23576000000000003,0.842,82.76,20.85,85.3460022497,136.33,0.80832,0.23576000000000003,0.842,0.80832,0.23576000000000003,0.842,0.0,0.0,0.0,135.5,83.06832,4.15576,83.1722076706,0.80832,0.23576000000000003,0.842,82.26,3.92,82.3533484444,132.01,84.17832,4.20576,84.2833196736,0.80832,0.23576000000000003,0.842,83.37,3.9699999999999998,83.4644702853,132.01
2019-11-13 04:30:00,83.83144,21.07792,86.440667767,0.78144,0.22792,0.8140000000000001,83.05,20.85,85.6272444961,136.69,0.78144,0.22792,0.8140000000000001,0.78144,0.22792,0.8140000000000001,0.0,0.0,0.0,135.87,83.34144,4.05792,83.4401721954,0.78144,0.22792,0.8140000000000001,82.56,3.83,82.6487900698,132.36,84.46144,4.10792,84.5612786895,0.78144,0.22792,0.8140000000000001,83.68,3.88,83.7699039035,132.36
2019-11-13 05:00:00,84.11912,20.57141,86.5979749126,0.75912,0.22141000000000002,0.7907500000000001,83.36,20.35,85.8079955482,136.69,0.75912,0.22141000000000002,0.7907500000000001,0.75912,0.22141000000000002,0.7907500000000001,0.0,0.0,0.0,135.92,83.60912,3.53141,83.6836650952,0.75912,0.22141000000000002,0.7907500000000001,82.85,3.31,82.9160937334,132.36,84.73912,3.56141,84.8139263303,0.75912,0.22141000000000002,0.7907500000000001,83.98,3.34,84.0463919511,132.36
2019-11-13 05:30:00,87.14312,23.40466,90.2313774307,0.8731200000000001,0.25466,0.9095000000000001,86.27,23.15,89.3220879738,136.13,0.8731200000000001,0.25466,0.9095000000000001,0.8731200000000001,0.25466,0.9095000000000001,0.0,0.0,0.0,136.27,86.52312,6.82466,86.7918560618,0.8731200000000001,0.25466,0.9095000000000001,85.65,6.57,85.901614653,131.82,86.97312,6.76466,87.235796709,0.8731200000000001,0.25466,0.9095000000000001,86.1,6.51,86.3457590157,131.82
2019-11-13 06:00:00,92.28824,24.33907,95.4437508209,0.88824,0.25907,0.9252500000000001,91.4,24.08,94.5188150582,134.96,0.88824,0.25907,0.9252500000000001,0.88824,0.25907,0.9252500000000001,0.0,0.0,0.0,135.88,91.43824,6.29907,91.6549508601,0.88824,0.25907,0.9252500000000001,90.55,6.04,90.7512209284,130.69,91.44824,11.26907,92.1399616766,0.88824,0.25907,0.9252500000000001,90.56,11.01,91.2268255504,130.69
2019-11-13 06:30:00,105.75112,16.71991,107.064722349,0.89112,0.25991000000000003,0.9282500000000001,104.86,16.46,106.1440116069,133.83,0.89112,0.25991000000000003,0.9282500000000001,0.89112,0.25991000000000003,0.9282500000000001,0.0,0.0,0.0,135.72,104.75112,2.4199100000000002,104.7790680702,0.89112,0.25991000000000003,0.9282500000000001,103.86,2.16,103.882458577,129.59,104.72112,18.20991,106.292585801,0.89112,0.25991000000000003,0.9282500000000001,103.83,17.95,105.3701637087,129.59
2019-11-13 07:00:00,117.56008,10.67294,118.043568473,0.7300800000000001,0.21294000000000002,0.7605000000000001,116.83,10.46,117.2973166786,133.08,0.7300800000000001,0.21294000000000002,0.7605000000000001,0.7300800000000001,0.21294000000000002,0.7605000000000001,0.0,0.0,0.0,135.72,116.43008,7.09294,116.6459314621,0.7300800000000001,0.21294000000000002,0.7605000000000001,115.7,6.88,115.9043761038,128.85,116.36008,23.70294,118.7497266618,0.7300800000000001,0.21294000000000002,0.7605000000000001,115.63,23.49,117.9918514136,128.85
2019-11-13 07:30:00,129.38664,4.32027,129.458747651,1.64664,0.48027000000000003,1.7152500000000002,127.74,3.84,127.7977042047,131.66,1.64664,0.48027000000000003,1.7152500000000002,1.64664,0.48027000000000003,1.7152500000000002,0.0,0.0,0.0,135.23,128.14664,13.47027,128.8526659296,1.64664,0.48027000000000003,1.7152500000000002,126.5,12.99,127.165207899,127.48,128.04664,29.72027,131.4505095622,1.64664,0.48027000000000003,1.7152500000000002,126.4,29.24,129.7379574373,127.48
2019-11-13 08:00:00,134.18816,2.53238,134.2120532316,4.56816,1.3323800000000001,4.7585,129.62,1.2,129.6255545793,131.66,4.56816,1.3323800000000001,4.7585,4.56816,1.3323800000000001,4.7585,0.0,0.0,0.0,135.56,132.92816,17.08238,134.0212797561,4.56816,1.3323800000000001,4.7585,128.36,15.75,129.3226666134,127.48,132.82816,33.31238,136.9417202691,4.56816,1.3323800000000001,4.7585,128.26,31.98,132.1867920785,127.48
2019-11-13 08:30:00,139.33688,4.20534,139.4003264438,1.04688,0.30534,1.0905,138.29,3.9,138.3449822003,131.37,1.04688,0.30534,1.0905,1.04688,0.30534,1.0905,0.0,0.0,0.0,135.99,137.98688,20.81534,139.5480470356,1.04688,0.30534,1.0905,136.94,20.51,138.4674102452,127.21,137.87688,36.96534,142.7461747293,1.04688,0.30534,1.0905,136.83,36.66,141.6559370447,127.21
2019-11-13 09:00:00,140.37352,6.32561,140.515972256,1.49352,0.43561000000000005,1.5557500000000002,138.88,5.89,139.0048434408,131.12,1.49352,0.43561000000000005,1.5557500000000002,1.49352,0.43561000000000005,1.5557500000000002,0.0,0.0,0.0,135.99,139.02352,22.83561,140.8864940201,1.49352,0.43561000000000005,1.5557500000000002,137.53,22.4,139.3422437741,126.97,138.90352,38.90561,144.2492092105,1.49352,0.43561000000000005,1.5557500000000002,137.41,38.47,142.6935492585,126.97
2019-11-13 09:30:00,141.83792,7.61731,142.0423139827,2.76792,0.8073100000000001,2.8832500000000003,139.07,6.8100000000000005,139.2366367017,130.91,2.76792,0.8073100000000001,2.8832500000000003,2.76792,0.8073100000000001,2.8832500000000003,0.0,0.0,0.0,135.86,140.47792,24.06731,142.5246695073,2.76792,0.8073100000000001,2.8832500000000003,137.71,23.26,139.6605588561,126.74,140.35792,40.09731,145.9730796276,2.76792,0.8073100000000001,2.8832500000000003,137.59,39.29,143.0898745544,126.74
2019-11-13 10:00:00,139.79472,6.80471,139.9602365605,4.16472,1.21471,4.33825,135.63,5.59,135.7451472429,131.44,4.16472,1.21471,4.33825,4.16472,1.21471,4.33825,0.0,0.0,0.0,136.22,138.48472,23.40471,140.4485604186,4.16472,1.21471,4.33825,134.32,22.19,136.1405835892,127.25,138.36472,39.55471,143.9075078787,4.16472,1.21471,4.33825,134.2,38.34,139.569321844,127.25
2019-11-13 10:30:00,137.68256,5.95408,137.8112419101,4.64256,1.35408,4.836,133.04,4.6,133.119501201,131.63,4.64256,1.35408,4.836,4.64256,1.35408,4.836,0.0,0.0,0.0,136.26,136.38256,22.65408,138.2512568218,4.64256,1.35408,4.836,131.74,21.3,133.4508059174,127.45,136.28256,38.86408,141.7157467411,4.64256,1.35408,4.836,131.64,37.51,136.8798367182,127.45
2019-11-13 11:00:00,138.61504,7.26022,138.8050435274,5.07504,1.48022,5.2865,133.54,5.78,133.6650290839,131.6,5.07504,1.48022,5.2865,5.07504,1.48022,5.2865,0.0,0.0,0.0,136.36,137.30504,23.92022,139.3730638762,5.07504,1.48022,5.2865,132.23,22.44,134.1205670283,127.41,137.19504,40.12022,142.9409355414,5.07504,1.48022,5.2865,132.12,38.64,137.6544369063,127.41
2019-11-13 11:30:00,137.45936,6.98773,137.6368556098,5.64936,1.6477300000000001,5.88475,131.81,5.34,131.9181249867,131.68,5.64936,1.6477300000000001,5.88475,5.64936,1.6477300000000001,5.88475,0.0,0.0,0.0,136.36,136.21936,23.63773,138.2550408425,5.64936,1.6477300000000001,5.88475,130.57,21.99,132.4087799204,127.5,136.08936,39.81773,141.7948007776,5.64936,1.6477300000000001,5.88475,130.44,38.17,135.9100529762,127.5
2019-11-13 12:00:00,136.84696,6.89453,137.020527678,4.74696,1.38453,4.94475,132.1,5.51,132.2148633853,131.73,4.74696,1.38453,4.94475,4.74696,1.38453,4.94475,0.0,0.0,0.0,136.45,135.56696,23.60453,137.6065931566,4.74696,1.38453,4.94475,130.82,22.22,132.6936351149,127.54,135.47696,39.84453,141.2147062517,4.74696,1.38453,4.94475,130.73,38.46,136.2699691788,127.54
2019-11-13 12:30:00,138.39016,7.11088,138.5727281943,4.70016,1.37088,4.896,133.69,5.74,133.8131671399,131.5,4.70016,1.37088,4.896,4.70016,1.37088,4.896,0.0,0.0,0.0,136.26,137.11016,23.74088,139.1503695949,4.70016,1.37088,4.896,132.41,22.37,134.2863544818,127.32,136.99016,39.91088,142.6856064191,4.70016,1.37088,4.896,132.29,38.54,137.7896066472,127.32
2019-11-13 13:00:00,135.26568,5.33624,135.3708965886,5.81568,1.69624,6.058,129.45,3.64,129.501166404,131.88,5.81568,1.69624,6.058,5.81568,1.69624,6.058,0.0,0.0,0.0,136.34,134.02568,22.09624,135.8349245283,5.81568,1.69624,6.058,128.21,20.4,129.8228181022,127.71,133.92568,38.35624,139.310045978,5.81568,1.69624,6.058,128.11,36.66,133.2521208086,127.71
2019-11-13 13:30:00,135.56,3.87875,135.6154795794,5.07,1.47875,5.28125,130.49,2.4,130.5120687906,132.17,5.07,1.47875,5.28125,5.07,1.47875,5.28125,0.0,0.0,0.0,136.53,134.3,20.70875,135.8872412207,5.07,1.47875,5.28125,129.23,19.23,130.6529211308,128.0,134.19,37.03875,139.2078485631,5.07,1.47875,5.28125,129.12,35.56,133.9271742403,128.0
2019-11-13 14:00:00,135.78944,4.27442,135.8566990687,3.88944,1.13442,4.0515,131.9,3.14,131.9373699905,132.09,3.88944,1.13442,4.0515,3.88944,1.13442,4.0515,0.0,0.0,0.0,136.53,134.50944,21.07442,136.1503603647,3.88944,1.13442,4.0515,130.62,19.94,132.1332206525,127.92,134.40944,37.37442,139.5089417616,3.88944,1.13442,4.0515,130.52,36.24,135.4577720177,127.92
2019-11-13 14:30:00,135.99544,4.06617,136.0562142618,2.69544,0.78617,2.80775,133.3,3.2800000000000002,133.3403479821,131.2,2.69544,0.78617,2.80775,2.69544,0.78617,2.80775,0.0,0.0,0.0,135.65,134.69544,20.63617,136.2670652398,2.69544,0.78617,2.80775,132.0,19.85,133.4841657276,127.06,134.57544,36.72617,139.4968122004,2.69544,0.78617,2.80775,131.88,35.94,136.6894948414,127.06
2019-11-13 15:00:00,135.98088,4.12734,136.0435028256,1.9108800000000001,0.5573400000000001,1.9905,134.07,3.5700000000000003,134.1175223451,130.35,1.9108800000000001,0.5573400000000001,1.9905,1.9108800000000001,0.5573400000000001,1.9905,0.0,0.0,0.0,134.85,134.68088,20.47734,136.2287080283,1.9108800000000001,0.5573400000000001,1.9905,132.77,19.92,134.2560214665,126.24,134.56088,36.36734,139.3887149128,1.9108800000000001,0.5573400000000001,1.9905,132.65,35.81,137.3986120745,126.24
2019-11-13 15:30:00,138.0184,4.5161999999999995,138.0922691573,1.5984,0.4662,1.665,136.42,4.05,136.4801044109,130.12,1.5984,0.4662,1.665,1.5984,0.4662,1.665,0.0,0.0,0.0,134.72,136.6784,20.7562,138.2454515165,1.5984,0.4662,1.665,135.08,20.29,136.595353142,126.01,136.5584,36.5662,141.3693163066,1.5984,0.4662,1.665,134.96,36.1,139.7047300559,126.01
2019-11-13 16:00:00,143.74144,6.32042,143.8803297267,1.20144,0.35042,1.2515,142.54,5.97,142.6649659167,129.61,1.20144,0.35042,1.2515,1.20144,0.35042,1.2515,0.0,0.0,0.0,134.52,142.33144,22.38042,144.0802623951,1.20144,0.35042,1.2515,141.13,22.03,142.8390625844,125.54,142.19144,38.08042,147.2023233399,1.20144,0.35042,1.2515,140.99,37.73,145.9511322327,125.54
2019-11-13 16:30:00,147.86736,7.43673,148.0542505518,4.61736,1.34673,4.80975,143.25,6.09,143.379393917,129.37,4.61736,1.34673,4.80975,4.61736,1.34673,4.80975,0.0,0.0,0.0,134.32,146.44736,23.46673,148.3155981947,4.61736,1.34673,4.80975,141.83,22.12,143.5445690369,125.31,146.29736,39.10673,151.4339918059,4.61736,1.34673,4.80975,141.68,37.76,146.6255093768,125.31
2019-11-13 17:00:00,154.24736,8.75798,154.4957937313,4.58736,1.33798,4.7785,149.66,7.42,149.8438253649,129.14,4.58736,1.33798,4.7785,4.58736,1.33798,4.7785,0.0,0.0,0.0,134.32,152.73736,24.63798,154.7117681311,4.58736,1.33798,4.7785,148.15,23.3,149.9710388708,125.11,152.57736,40.21798,157.7888991655,4.58736,1.33798,4.7785,147.99,38.88,153.0120730531,125.11
2019-11-13 17:30:00,151.83984,6.68537,151.9869441211,4.74984,1.38537,4.94775,147.09,5.3,147.1854547841,129.47,4.74984,1.38537,4.94775,4.74984,1.38537,4.94775,0.0,0.0,0.0,134.39,150.35984,22.68537,152.0615253667,4.74984,1.38537,4.94775,145.61,21.3,147.1596483415,125.44,150.20984,38.33537,155.0245033079,4.74984,1.38537,4.94775,145.46,36.95,150.079692497,125.44
2019-11-13 18:00:00,151.2184,5.5437,151.3199825147,4.7784,1.3937,4.9775,146.44,4.15,146.4987921452,129.43,4.7784,1.3937,4.9775,4.7784,1.3937,4.9775,0.0,0.0,0.0,134.19,149.7284,21.5637,151.2732194549,4.7784,1.3937,4.9775,144.95,20.17,146.3466139,125.39,149.5884,37.2137,154.1478150421,4.7784,1.3937,4.9775,144.81,35.82,149.1744230758,125.39
2019-11-13 18:30:00,154.23448,4.35339,154.2959067032,4.91448,1.4333900000000002,5.11925,149.32,2.92,149.3485480345,129.65,4.91448,1.4333900000000002,5.11925,4.91448,1.4333900000000002,5.11925,0.0,0.0,0.0,134.31,152.72448,20.44339,154.086660636,4.91448,1.4333900000000002,5.11925,147.81,19.01,149.0274343871,125.59,152.59448,36.16339,156.8211277308,4.91448,1.4333900000000002,5.11925,147.68,34.73,151.7087845182,125.59
2019-11-13 19:00:00,152.0628,2.9529,152.0914684072,4.6728000000000005,1.3629,4.8675,147.39,1.5899999999999999,147.3985759768,129.92,4.6728000000000005,1.3629,4.8675,4.6728000000000005,1.3629,4.8675,0.0,0.0,0.0,134.41,150.5828,19.1229,151.7921768743,4.6728000000000005,1.3629,4.8675,145.91,17.76,146.9868895514,125.85,150.4128,34.8929,154.407010444,4.6728000000000005,1.3629,4.8675,145.74,33.53,149.5473453459,125.85
2019-11-13 19:30:00,148.31232,2.24026,148.3292386168,4.73232,1.38026,4.9295,143.58,0.86,143.5825755445,130.72,4.73232,1.38026,4.9295,4.73232,1.38026,4.9295,0.0,0.0,0.0,134.86,146.88232,17.01026,147.8640080407,4.73232,1.38026,4.9295,142.15,15.63,143.0067110313,126.62,146.75232,32.99026,150.4147621753,4.73232,1.38026,4.9295,142.02,31.61,145.495266246,126.62
2019-11-13 20:00:00,144.26096,1.8052800000000002,144.2722551844,1.08096,0.31528,1.126,143.18,1.49,143.1877526187,130.72,1.08096,0.31528,1.126,1.08096,0.31528,1.126,0.0,0.0,0.0,134.8,142.84096,15.27528,143.6554002911,1.08096,0.31528,1.126,141.76,14.96,142.5471823643,126.62,142.70096,31.25528,146.0837311709,1.08096,0.31528,1.126,141.62,30.94,144.9603669973,126.62
2019-11-13 20:30:00,136.79432,5.40876,136.9012076974,1.02432,0.29876,1.067,135.77,5.11,135.8661289652,131.47,1.02432,0.29876,1.067,1.02432,0.29876,1.067,0.0,0.0,0.0,134.97,135.43432,11.92876,135.9586346982,1.02432,0.29876,1.067,134.41,11.63,134.9122121974,127.32,135.33432,28.11876,138.2246100874,1.02432,0.29876,1.067,134.31,27.82,137.1609583664,127.32
2019-11-13 21:00:00,130.42144,7.90792,130.6609628405,1.02144,0.29792,1.064,129.4,7.61,129.6235784879,130.48,1.02144,0.29792,1.064,1.02144,0.29792,1.064,0.0,0.0,0.0,133.6,129.09144,9.22792,129.4208421731,1.02144,0.29792,1.064,128.07,8.93,128.3809557528,126.35,129.00144,25.18792,131.4374483775,1.02144,0.29792,1.064,127.98,24.89,130.3778834772,126.35
2019-11-13 21:30:00,124.76928,11.12854,125.2645905045,0.98928,0.28854,1.0305,123.78,10.84,124.2537484344,131.67,0.98928,0.28854,1.0305,0.98928,0.28854,1.0305,0.0,0.0,0.0,134.34,123.50928,6.34854,123.6723340374,0.98928,0.28854,1.0305,122.52,6.06,122.6697762287,127.48,123.43928,22.57854,125.4872356674,0.98928,0.28854,1.0305,122.45,22.29,124.462229612,127.48
2019-11-13 22:00:00,116.55944,15.56317,117.5938574653,1.03944,0.30317000000000005,1.08275,115.52,15.26,116.5235512675,132.66,1.03944,0.30317000000000005,1.08275,1.03944,0.30317000000000005,1.08275,0.0,0.0,0.0,134.74,115.38944,2.25317,115.4114363422,1.03944,0.30317000000000005,1.08275,114.35,1.9500000000000002,114.3666253765,128.44,115.34944,18.73317,116.8607075392,1.03944,0.30317000000000005,1.08275,114.31,18.43,115.7861865682,128.44
2019-11-13 22:30:00,107.66216,18.71438,109.2765698338,1.11216,0.32438,1.1585,106.55,18.39,108.1253652017,132.89,1.11216,0.32438,1.1585,1.11216,0.32438,1.1585,0.0,0.0,0.0,134.52,106.59216,1.33438,106.6005119286,1.11216,0.32438,1.1585,105.48,1.01,105.484835403,128.64,106.59216,15.90438,107.7721572423,1.11216,0.32438,1.1585,105.48,15.58,106.6244193419,128.64
2019-11-13 23:00:00,100.54,21.755,102.8667663777,1.08,0.315,1.125,99.46,21.44,101.7446077195,134.4,1.08,0.315,1.125,1.08,0.315,1.125,0.0,0.0,0.0,135.64,99.55,3.9050000000000002,99.6265603391,1.08,0.315,1.125,98.47,3.59,98.5354200275,130.08,99.56,13.645,100.4906942209,1.08,0.315,1.125,98.48,13.33,99.3780624685,130.08
2019-11-13 23:30:00,93.53672,24.81196,96.7716453689,1.20672,0.35196000000000005,1.2570000000000001,92.33,24.46,95.5150276135,135.2,1.20672,0.35196000000000005,1.2570000000000001,1.20672,0.35196000000000005,1.2570000000000001,0.0,0.0,0.0,136.06,92.61672,6.71196,92.8596103298,1.20672,0.35196000000000005,1.2570000000000001,91.41,6.36,91.6309865711,130.88,92.65672,11.11196,93.3206483914,1.20672,0.35196000000000005,1.2570000000000001,91.45,10.76,92.0808345966,130.88
2019-11-14 00:00:00,88.82296,26.48253,92.6867985118,1.24296,0.36253,1.29475,87.58,26.12,91.3920718662,134.87,1.24296,0.36253,1.29475,1.24296,0.36253,1.29475,0.0,0.0,0.0,135.48,87.96296,8.44253,88.3671808126,1.24296,0.36253,1.29475,86.72,8.08,87.0956072371,130.57,88.01296,9.28253,88.5011101126,1.24296,0.36253,1.29475,86.77,8.92,87.2272852954,130.57
2019-11-14 00:30:00,86.3244,27.2092,90.5110081703,1.0944,0.31920000000000004,1.1400000000000001,85.23,26.89,89.3712761462,134.92,1.0944,0.31920000000000004,1.1400000000000001,1.0944,0.31920000000000004,1.1400000000000001,0.0,0.0,0.0,135.42,85.4844,9.1192,85.9694274263,1.0944,0.31920000000000004,1.1400000000000001,84.39,8.8,84.8475815801,130.57,85.5344,8.5592,85.9615814652,1.0944,0.31920000000000004,1.1400000000000001,84.44,8.24,84.8410938166,130.57
2019-11-14 01:00:00,88.27296,26.82378,92.2584990158,1.21296,0.35378000000000004,1.2635,87.06,26.47,90.9950795373,134.54,1.21296,0.35378000000000004,1.2635,1.21296,0.35378000000000004,1.2635,0.0,0.0,0.0,135.1,87.41296,8.82378,87.8571833685,1.21296,0.35378000000000004,1.2635,86.2,8.47,86.6151308952,130.22,87.45296,8.84378,87.8989912198,1.21296,0.35378000000000004,1.2635,86.24,8.49,86.6568964365,130.22
2019-11-14 01:30:00,89.08656,26.99233,93.0859874066,1.27656,0.37233000000000005,1.32975,87.81,26.62,91.7563104097,134.8,1.27656,0.37233000000000005,1.32975,1.27656,0.37233000000000005,1.32975,0.0,0.0,0.0,135.35,88.22656,8.94233,88.6785834081,1.27656,0.37233000000000005,1.32975,86.95,8.57,87.3713190927,130.48,88.26656,8.81233,88.7053706055,1.27656,0.37233000000000005,1.32975,86.99,8.44,87.3984765313,130.48
2019-11-14 02:00:00,87.75016,27.49338,91.9563838124,1.28016,0.37338000000000005,1.3335,86.47,27.12,90.6231499121,135.04,1.28016,0.37338000000000005,1.3335,1.28016,0.37338000000000005,1.3335,0.0,0.0,0.0,135.55,86.92016,9.41338,87.4284046375,1.28016,0.37338000000000005,1.3335,85.64,9.04,86.1158011053,130.74,86.96016,8.373380000000001,87.3623655807,1.28016,0.37338000000000005,1.3335,85.68,8.0,86.0526722421,130.74
2019-11-14 02:30:00,85.75144,27.83167,90.1549295217,1.41144,0.41167000000000004,1.47025,84.34,27.42,88.6853539205,135.02,1.41144,0.41167000000000004,1.47025,1.41144,0.41167000000000004,1.47025,0.0,0.0,0.0,135.48,84.94144,9.71167,85.4948230214,1.41144,0.41167000000000004,1.47025,83.53,9.3,84.0461236465,130.71,84.98144,8.17167,85.3734228848,1.41144,0.41167000000000004,1.47025,83.57,7.76,83.9295091133,130.71
2019-11-14 03:00:00,84.30248,28.51489,88.9944216559,1.42248,0.41489000000000004,1.4817500000000001,82.88,28.1,87.514024019,135.2,1.42248,0.41489000000000004,1.4817500000000001,1.42248,0.41489000000000004,1.4817500000000001,0.0,0.0,0.0,135.56,83.50248,10.33489,84.1396108706,1.42248,0.41489000000000004,1.4817500000000001,82.08,9.92,82.677281039,130.89,83.56248,7.57489,83.9051072478,1.42248,0.41489000000000004,1.4817500000000001,82.14,7.16,82.451471788,130.89
2019-11-14 03:30:00,82.76608,28.80469,87.6352335797,1.45608,0.42469,1.51675,81.31,28.38,86.1204998824,135.26,1.45608,0.42469,1.51675,1.45608,0.42469,1.51675,0.0,0.0,0.0,135.56,81.98608,10.59469,82.66779766,1.45608,0.42469,1.51675,80.53,10.17,81.1696359484,130.94,82.03608,7.38469,82.3677853785,1.45608,0.42469,1.51675,80.58,6.96,80.8800222552,130.94
2019-11-14 04:00:00,82.4904,28.7797,87.3666825755,1.3704,0.3997,1.4275,81.12,28.38,85.9411356685,135.47,1.3704,0.3997,1.4275,1.3704,0.3997,1.4275,0.0,0.0,0.0,135.79,81.7104,10.5197,82.3847895928,1.3704,0.3997,1.4275,80.34,10.12,80.9748726458,131.14,81.7704,7.4297,82.1072393778,1.3704,0.3997,1.4275,80.4,7.03,80.7067587009,131.14
2019-11-14 04:30:00,82.0472,28.4921,86.8535709701,1.4472,0.42210000000000003,1.5075,80.6,28.07,85.3480222384,135.34,1.4472,0.42210000000000003,1.5075,1.4472,0.42210000000000003,1.5075,0.0,0.0,0.0,135.68,81.2672,10.2421,81.9100629242,1.4472,0.42210000000000003,1.5075,79.82,9.82,80.4217930663,131.01,81.3272,7.7421,81.6948809427,1.4472,0.42210000000000003,1.5075,79.88,7.32,80.2146919211,131.01
2019-11-14 05:00:00,83.18296,27.985030000000002,87.7642680051,1.42296,0.41503,1.48225,81.76,27.57,86.283268946,135.21,1.42296,0.41503,1.48225,1.42296,0.41503,1.48225,0.0,0.0,0.0,135.61,82.38296,9.78503,82.9620329456,1.42296,0.41503,1.48225,80.96,9.37,81.5004202443,130.88,82.44296,8.16503,82.8462996667,1.42296,0.41503,1.48225,81.02,7.75,81.3898206166,130.88
2019-11-14 05:30:00,85.55208,26.33519,89.5136895936,1.49208,0.43519,1.5542500000000001,84.06,25.9,87.9596134598,134.01,1.49208,0.43519,1.5542500000000001,1.49208,0.43519,1.5542500000000001,0.0,0.0,0.0,134.58,84.73208,8.42519,85.1499219475,1.49208,0.43519,1.5542500000000001,83.24,7.99,83.6225908472,129.71,84.78208,9.27519,85.2879255151,1.49208,0.43519,1.5542500000000001,83.29,8.84,83.7578038155,129.71
2019-11-14 06:00:00,91.626,24.098,94.7419520593,1.536,0.448,1.6,90.09,23.65,93.1425284175,133.77,1.536,0.448,1.6,1.536,0.448,1.6,0.0,0.0,0.0,134.63,90.716,6.348,90.9378345904,1.536,0.448,1.6,89.18,5.9,89.374953986,129.47,90.746,11.308,91.4478396683,1.536,0.448,1.6,89.21,10.86,89.8685912875,129.47
2019-11-14 06:30:00,103.74208,17.58144,105.2213200601,1.58208,0.46144,1.6480000000000001,102.16,17.12,103.5845548332,133.41,1.58208,0.46144,1.6480000000000001,1.58208,0.46144,1.6480000000000001,0.0,0.0,0.0,135.13,102.72208,2.18144,102.7452402791,1.58208,0.46144,1.6480000000000001,101.14,1.72,101.1546242146,129.11,102.71208,17.60144,104.2093185277,1.58208,0.46144,1.6480000000000001,101.13,17.14,102.5722013998,129.11
2019-11-14 07:00:00,115.48192,12.24431,116.1292253236,1.59192,0.46431000000000006,1.65825,113.89,11.78,114.4976004115,132.8,1.59192,0.46431000000000006,1.65825,1.59192,0.46431000000000006,1.65825,0.0,0.0,0.0,135.25,114.33192,5.98431,114.4884269132,1.59192,0.46431000000000006,1.65825,112.74,5.52,112.8750548173,128.54,114.28192,22.49431,116.4746806017,1.59192,0.46431000000000006,1.65825,112.69,22.03,114.8231553303,128.54
2019-11-14 07:30:00,128.08096,5.26278,128.1890368473,1.6209600000000002,0.47278000000000003,1.6885,126.46,4.79,126.5506843127,131.23,1.6209600000000002,0.47278000000000003,1.6885,1.6209600000000002,0.47278000000000003,1.6885,0.0,0.0,0.0,134.63,126.80096,12.46278,127.4119474078,1.6209600000000002,0.47278000000000003,1.6885,125.18,11.99,125.752902551,127.04,126.71096,28.61278,129.9013416538,1.6209600000000002,0.47278000000000003,1.6885,125.09,28.14,128.2160976633,127.04
2019-11-14 08:00:00,134.42808,1.85194,134.4408359623,1.61808,0.47194,1.6855,132.81,1.38,132.8171694473,130.88,1.61808,0.47194,1.6855,1.61808,0.47194,1.6855,0.0,0.0,0.0,134.88,133.06808,16.74194,134.1171371222,1.61808,0.47194,1.6855,131.45,16.27,132.4530686696,126.69,132.96808,32.79194,136.9518953058,1.61808,0.47194,1.6855,131.35,32.32,135.267900479,126.69
2019-11-14 08:30:00,139.29824,4.23532,139.3626119252,1.6982400000000002,0.49532000000000004,1.7690000000000001,137.6,3.74,137.650817651,130.29,1.6982400000000002,0.49532000000000004,1.7690000000000001,1.6982400000000002,0.49532000000000004,1.7690000000000001,0.0,0.0,0.0,134.81,137.92824,20.59532,139.4574006477,1.6982400000000002,0.49532000000000004,1.7690000000000001,136.23,20.1,137.7048397842,126.12,137.79824,36.47532,142.5440420228,1.6982400000000002,0.49532000000000004,1.7690000000000001,136.1,35.98,140.775603,126.12
2019-11-14 09:00:00,140.46784,5.53562,140.5768727887,1.76784,0.5156200000000001,1.8415,138.7,5.02,138.7908152581,130.34,1.76784,0.5156200000000001,1.8415,1.76784,0.5156200000000001,1.8415,0.0,0.0,0.0,135.04,139.08784,21.89562,140.8007294408,1.76784,0.5156200000000001,1.8415,137.32,21.38,138.9744105942,126.17,138.97784,37.79562,144.0255147613,1.76784,0.5156200000000001,1.8415,137.21,37.28,142.1843257887,126.17
2019-11-14 09:30:00,145.016,7.7780000000000005,145.2244385081,1.776,0.518,1.85,143.24,7.26,143.4238655176,130.08,1.776,0.518,1.85,1.776,0.518,1.85,0.0,0.0,0.0,135.11,143.596,24.028,145.592431122,1.776,0.518,1.85,141.82,23.51,143.7554607658,125.91,143.436,39.868,148.8735823442,1.776,0.518,1.85,141.66,39.35,147.0237331182,125.91
2019-11-14 10:00:00,147.5376,12.2743,148.0472960045,1.7976,0.5243,1.8725,145.74,11.75,146.2128930703,130.01,1.7976,0.5243,1.8725,1.7976,0.5243,1.8725,0.0,0.0,0.0,134.93,146.6176,25.3143,148.7868758132,1.7976,0.5243,1.8725,144.82,24.79,146.9264322714,125.83,146.8776,38.1843,151.7599095554,1.7976,0.5243,1.8725,145.08,37.66,149.8882316928,125.83
2019-11-14 10:30:00,146.41416,26.09913,148.7221262464,1.8141600000000002,0.52913,1.88975,144.6,25.57,146.8434026438,131.79,1.8141600000000002,0.52913,1.88975,1.8141600000000002,0.52913,1.88975,0.0,0.0,0.0,135.24,147.96416,25.459130000000002,150.1384692371,1.8141600000000002,0.52913,1.88975,146.15,24.93,148.2610110582,127.52,149.98416,25.82913,152.1919584192,1.8141600000000002,0.52913,1.88975,148.17,25.3,150.3144667023,127.52
2019-11-14 11:00:00,147.42824,26.88032,149.8587253142,1.81824,0.53032,1.8940000000000001,145.61,26.35,147.9749796418,131.54,1.81824,0.53032,1.8940000000000001,1.81824,0.53032,1.8940000000000001,0.0,0.0,0.0,135.1,148.97824,26.26032,151.2749827301,1.81824,0.53032,1.8940000000000001,147.16,25.73,149.3924312005,127.3,151.01824,26.64032,153.3499770538,1.81824,0.53032,1.8940000000000001,149.2,26.11,151.4673961617,127.3
2019-11-14 11:30:00,149.41152,28.10711,152.0322726965,1.84152,0.5371100000000001,1.91825,147.57,27.57,150.1233153111,131.37,1.84152,0.5371100000000001,1.91825,1.84152,0.5371100000000001,1.91825,0.0,0.0,0.0,135.1,150.99152,27.48711,153.4730605939,1.84152,0.5371100000000001,1.91825,149.15,26.95,151.5652499751,127.13,153.05152,27.89711,155.5731870235,1.84152,0.5371100000000001,1.91825,151.21,27.36,153.6653301822,127.13
2019-11-14 12:00:00,149.68936,28.21648,152.3255534728,1.83936,0.5364800000000001,1.916,147.85,27.68,150.4187651192,131.33,1.83936,0.5364800000000001,1.916,1.83936,0.5364800000000001,1.916,0.0,0.0,0.0,135.1,151.26936,27.58648,153.7642128507,1.83936,0.5364800000000001,1.916,149.43,27.05,151.8585769721,127.08,153.35936,27.99648,155.8938619446,1.83936,0.5364800000000001,1.916,151.52,27.46,153.9881878587,127.08
2019-11-14 12:30:00,150.71176,28.12218,153.3130510108,1.7217600000000002,0.5021800000000001,1.7934999999999999,148.99,27.62,151.5284940201,131.83,1.7217600000000002,0.5021800000000001,1.7934999999999999,1.7217600000000002,0.5021800000000001,1.7934999999999999,0.0,0.0,0.0,135.59,152.32176,27.50218,154.7846519337,1.7217600000000002,0.5021800000000001,1.7934999999999999,150.6,27.0,153.0011764661,127.58,154.41176,27.89218,156.9106922152,1.7217600000000002,0.5021800000000001,1.7934999999999999,152.69,27.39,155.127200065,127.58
2019-11-14 13:00:00,149.46312,26.76341,151.8403910525,1.6231200000000001,0.47341000000000005,1.69075,147.84,26.29,150.1593476944,132.07,1.6231200000000001,0.47341000000000005,1.69075,1.6231200000000001,0.47341000000000005,1.69075,0.0,0.0,0.0,135.65,151.05312,26.113410000000002,153.2936895099,1.6231200000000001,0.47341000000000005,1.69075,149.43,25.64,151.6137675147,127.81,153.10312,26.49341,155.3784609499,1.6231200000000001,0.47341000000000005,1.69075,151.48,26.02,153.6985061736,127.81
2019-11-14 13:30:00,149.92352,26.37061,152.2250666643,1.61352,0.47061000000000003,1.6807500000000002,148.31,25.9,150.5545286599,131.49,1.61352,0.47061000000000003,1.6807500000000002,1.61352,0.47061000000000003,1.6807500000000002,0.0,0.0,0.0,135.07,151.51352,25.73061,153.6828260859,1.61352,0.47061000000000003,1.6807500000000002,149.9,25.26,152.0134125661,127.27,153.58352,26.09061,155.783880892,1.61352,0.47061000000000003,1.6807500000000002,151.97,25.62,154.1144551948,127.27
2019-11-14 14:00:00,149.76016,26.81338,152.1415882336,1.5201600000000002,0.44338000000000005,1.5835,148.24,26.37,150.5671760378,131.56,1.5201600000000002,0.44338000000000005,1.5835,1.5201600000000002,0.44338000000000005,1.5835,0.0,0.0,0.0,135.19,151.33016,26.18338,153.5786010935,1.5201600000000002,0.44338000000000005,1.5835,149.81,25.74,152.0052094502,127.34,153.41016,26.55338,155.6912302625,1.5201600000000002,0.44338000000000005,1.5835,151.89,26.11,154.1178257049,127.34
2019-11-14 14:30:00,148.68976,26.33743,151.0043209576,1.25976,0.36743000000000003,1.3122500000000001,147.43,25.97,149.6998523713,131.4,1.25976,0.36743000000000003,1.3122500000000001,1.25976,0.36743000000000003,1.3122500000000001,0.0,0.0,0.0,134.98,150.25976,25.69743,152.441311277,1.25976,0.36743000000000003,1.3122500000000001,149.0,25.33,151.1377150151,127.18,152.32976,26.06743,154.5440606703,1.25976,0.36743000000000003,1.3122500000000001,151.07,25.7,153.2404479894,127.18
2019-11-14 15:00:00,147.95088,25.84984,150.1921340177,1.13088,0.32984,1.178,146.82,25.52,149.0214172527,131.25,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0.0,0.0,0.0,134.76,149.51088,25.20984,151.621368122,1.13088,0.32984,1.178,148.38,24.88,150.4514499764,127.04,151.59088,25.56984,153.7322725286,1.13088,0.32984,1.178,150.46,25.24,152.5623452887,127.04
2019-11-14 15:30:00,147.81552,25.33411,149.9708141018,1.14552,0.33411,1.19325,146.67,25.0,148.7853786499,131.39,1.14552,0.33411,1.19325,1.14552,0.33411,1.19325,0.0,0.0,0.0,134.84,149.34552,24.69411,151.3733246406,1.14552,0.33411,1.19325,148.2,24.36,150.188713291,127.18,151.40552,25.05411,153.464458147,1.14552,0.33411,1.19325,150.26,24.72,152.2798279484,127.18
2019-11-14 16:00:00,151.69512,26.83691,154.0507357015,1.15512,0.33691000000000004,1.20325,150.54,26.5,152.8546420623,130.68,1.15512,0.33691000000000004,1.20325,1.15512,0.33691000000000004,1.20325,0.0,0.0,0.0,134.39,153.29512,26.19691,155.517432815,1.15512,0.33691000000000004,1.20325,152.14,25.86,154.3221280309,126.51,155.40512,26.55691,157.6579233371,1.15512,0.33691000000000004,1.20325,154.25,26.22,156.4626182192,126.51
2019-11-14 16:30:00,154.24296,26.80878,156.5554259508,4.69296,1.36878,4.8885000000000005,149.55,25.44,151.6983721073,131.32,4.69296,1.36878,4.8885000000000005,4.69296,1.36878,4.8885000000000005,0.0,0.0,0.0,134.84,155.81296,26.14878,157.9918896635,4.69296,1.36878,4.8885000000000005,151.12,24.78,153.1381820448,127.12,157.90296,26.50878,160.1126484506,4.69296,1.36878,4.8885000000000005,153.21,25.14,155.2588924989,127.12
2019-11-14 17:00:00,156.74984,26.32037,158.9442487697,4.62984,1.35037,4.82275,152.12,24.97,154.155750136,131.46,4.62984,1.35037,4.82275,4.62984,1.35037,4.82275,0.0,0.0,0.0,134.96,158.33984,25.64037,160.4024111569,4.62984,1.35037,4.82275,153.71,24.29,155.6173775643,127.26,160.48984,25.99037,162.5807124968,4.62984,1.35037,4.82275,155.86,24.64,157.7956564675,127.26
2019-11-14 17:30:00,151.36216,23.37813,153.1569144445,4.62216,1.34813,4.81475,146.74,22.03,148.3844617876,131.53,4.62216,1.34813,4.81475,4.62216,1.34813,4.81475,0.0,0.0,0.0,134.59,152.87216,22.70813,154.5495275669,4.62216,1.34813,4.81475,148.25,21.36,149.7808802885,127.34,154.95216,23.01813,156.6525014079,4.62216,1.34813,4.81475,150.33,21.67,151.8838299491,127.34
2019-11-14 18:00:00,149.42832,21.67576,150.9922560584,4.64832,1.35576,4.842,144.78,20.32,146.1990109406,131.74,4.64832,1.35576,4.842,4.64832,1.35576,4.842,0.0,0.0,0.0,134.59,150.90832,20.98576,152.3605039635,4.64832,1.35576,4.842,146.26,19.63,147.5714216913,127.54,152.96832,21.27576,154.440813541,4.64832,1.35576,4.842,148.32,19.92,149.6516916042,127.54
2019-11-14 18:30:00,148.6476,18.3568,149.7767708692,4.6176,1.3468,4.8100000000000005,144.03,17.01,145.0309656591,132.78,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,135.15,150.1176,17.6168,151.1477603936,4.6176,1.3468,4.8100000000000005,145.5,16.27,146.4068403457,128.56,152.1476,17.8568,153.1918976056,4.6176,1.3468,4.8100000000000005,147.53,16.51,148.4509380233,128.56
2019-11-14 19:00:00,146.12832,16.90701,147.103136925,4.61832,1.34701,4.8107500000000005,141.51,15.56,142.3628943932,133.03,4.61832,1.34701,4.8107500000000005,4.61832,1.34701,4.8107500000000005,0.0,0.0,0.0,135.15,147.56832,16.17701,148.4523651552,4.61832,1.34701,4.8107500000000005,142.95,14.83,143.7171924301,128.79,149.55832,16.37701,150.4523098452,4.61832,1.34701,4.8107500000000005,144.94,15.03,145.7172072886,128.79
