Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-11-14 19:30:00,142.88864,15.58752,143.7363357707,0.8486400000000001,0.24752000000000002,0.884,142.04,15.34,142.8659413576,133.36,0.8486400000000001,0.24752000000000002,0.884,0.8486400000000001,0.24752000000000002,0.884,0.0,0.0,0.0,135.48,144.33864,14.84752,145.1002820369,0.8486400000000001,0.24752000000000002,0.884,143.49,14.6,144.230856962,129.09,146.34864,15.05752,147.121219878,0.8486400000000001,0.24752000000000002,0.884,145.5,14.81,146.2517900745,129.09
2019-11-14 20:00:00,139.19256,13.80658,139.8756247909,0.7425600000000001,0.21658000000000002,0.7735000000000001,138.45,13.59,139.1153859212,133.46,0.7425600000000001,0.21658000000000002,0.7735000000000001,0.7425600000000001,0.21658000000000002,0.7735000000000001,0.0,0.0,0.0,135.33,140.64256,13.07658,141.2491650519,0.7425600000000001,0.21658000000000002,0.7735000000000001,139.9,12.86,140.4898202718,129.21,142.57256,13.26658,143.1884667487,0.7425600000000001,0.21658000000000002,0.7735000000000001,141.83,13.05,142.4291100864,129.21
2019-11-14 20:30:00,135.77672,11.76821,136.2857603,0.8167200000000001,0.23821000000000003,0.8507500000000001,134.96,11.53,135.4516242058,133.53,0.8167200000000001,0.23821000000000003,0.8507500000000001,0.8167200000000001,0.23821000000000003,0.8507500000000001,0.0,0.0,0.0,135.07,137.16672,11.01821,137.6085390779,0.8167200000000001,0.23821000000000003,0.8507500000000001,136.35,10.78,136.7754762375,129.27,139.06672,11.17821,139.515250028,0.8167200000000001,0.23821000000000003,0.8507500000000001,138.25,10.94,138.6821765765,129.27
2019-11-14 21:00:00,130.63208,9.81144,131.0000178626,0.8620800000000001,0.25144,0.898,129.77,9.56,130.1216603798,133.57,0.8620800000000001,0.25144,0.898,0.8620800000000001,0.25144,0.898,0.0,0.0,0.0,134.81,131.95208,9.06144,132.2628485675,0.8620800000000001,0.25144,0.898,131.09,8.81,131.3857077463,129.27,133.78208,9.20144,134.0981410281,0.8620800000000001,0.25144,0.898,132.92,8.95,133.2209777025,129.27
2019-11-14 21:30:00,123.12992,6.75206,123.3149119671,0.8299200000000001,0.24206000000000003,0.8645,122.3,6.51,122.4731403206,133.93,0.8299200000000001,0.24206000000000003,0.8645,0.8299200000000001,0.24206000000000003,0.8645,0.0,0.0,0.0,134.69,124.36992,6.01206,124.5151471358,0.8299200000000001,0.24206000000000003,0.8645,123.54,5.77,123.674672023,129.63,126.10992,6.10206,126.257463378,0.8299200000000001,0.24206000000000003,0.8645,125.28,5.86,125.4169765223,129.63
2019-11-14 22:00:00,115.98432,2.72626,116.0163565169,0.8443200000000001,0.24626,0.8795000000000001,115.14,2.48,115.1667052581,134.66,0.8443200000000001,0.24626,0.8795000000000001,0.8443200000000001,0.24626,0.8795000000000001,0.0,0.0,0.0,134.83,117.11432,2.11626,117.1334388868,0.8443200000000001,0.24626,0.8795000000000001,116.27,1.87,116.2850368706,130.33,118.74432,2.15626,118.7638959846,0.8443200000000001,0.24626,0.8795000000000001,117.9,1.9100000000000001,117.9154701471,130.33
2019-11-14 22:30:00,107.44912,1.86891,107.4653721594,0.8191200000000001,0.23891,0.8532500000000001,106.63,1.63,106.6424577736,135.2,0.8191200000000001,0.23891,0.8532500000000001,0.8191200000000001,0.23891,0.8532500000000001,0.0,0.0,0.0,134.77,108.48912,2.64891,108.521453559,0.8191200000000001,0.23891,0.8532500000000001,107.67,2.41,107.6969683882,130.85,109.99912,2.67891,110.0317361472,0.8191200000000001,0.23891,0.8532500000000001,109.18,2.44,109.2072616633,130.85
2019-11-14 23:00:00,99.33496,4.52478,99.4379601171,0.8049600000000001,0.23478000000000002,0.8385,98.53,4.29,98.6233491624,136.69,0.8049600000000001,0.23478000000000002,0.8385,0.8049600000000001,0.23478000000000002,0.8385,0.0,0.0,0.0,135.84,100.26496,5.29478,100.4046657235,0.8049600000000001,0.23478000000000002,0.8385,99.46,5.06,99.5886298731,132.26,101.67496,5.35478,101.8158688999,0.8049600000000001,0.23478000000000002,0.8385,100.87,5.12,100.9998579207,132.26
2019-11-14 23:30:00,93.62216,10.67813,94.2291425376,0.7821600000000001,0.22813000000000003,0.8147500000000001,92.84,10.45,93.4262709306,136.58,0.7821600000000001,0.22813000000000003,0.8147500000000001,0.7821600000000001,0.22813000000000003,0.8147500000000001,0.0,0.0,0.0,136.26,94.32216,11.09813,94.9728295702,0.7821600000000001,0.22813000000000003,0.8147500000000001,93.54,10.87,94.16946692,132.18,94.82216,5.23813,94.9667311903,0.7821600000000001,0.22813000000000003,0.8147500000000001,94.04,5.01,94.1733598211,132.18
2019-11-15 00:00:00,88.98552,14.31161,90.1290460976,0.72552,0.21161000000000002,0.75575,88.26,14.1,89.3791787834,135.92,0.72552,0.21161000000000002,0.75575,0.72552,0.21161000000000002,0.75575,0.0,0.0,0.0,135.81,89.53552,14.79161,90.7491105635,0.72552,0.21161000000000002,0.75575,88.81,14.58,89.9988472148,131.53,89.58552,2.9616100000000003,89.6344606023,0.72552,0.21161000000000002,0.75575,88.86,2.75,88.9025427083,131.53
2019-11-15 00:30:00,87.15952,15.10111,88.4580434436,0.68952,0.20111,0.71825,86.47,14.9,87.7443496756,135.79,0.68952,0.20111,0.71825,0.68952,0.20111,0.71825,0.0,0.0,0.0,135.58,87.70952,15.56111,89.0792234085,0.68952,0.20111,0.71825,87.02,15.36,88.3652080855,131.4,87.76952,2.11111,87.7949054699,0.68952,0.20111,0.71825,87.08,1.9100000000000001,87.1009443118,131.4
2019-11-15 01:00:00,88.76304,14.86047,89.9983935338,0.6530400000000001,0.19047000000000003,0.68025,88.11,14.67,89.3229029981,135.54,0.6530400000000001,0.19047000000000003,0.68025,0.6530400000000001,0.19047000000000003,0.68025,0.0,0.0,0.0,135.37,89.32304,15.35047,90.6324577845,0.6530400000000001,0.19047000000000003,0.68025,88.67,15.16,89.9566256593,131.16,89.36304,2.25047,89.3913728123,0.6530400000000001,0.19047000000000003,0.68025,88.71,2.06,88.7339151621,131.16
2019-11-15 01:30:00,89.25552,14.85661,90.48351624,0.6055200000000001,0.17661000000000002,0.63075,88.65,14.68,89.8572473427,135.82,0.6055200000000001,0.17661000000000002,0.63075,0.6055200000000001,0.17661000000000002,0.63075,0.0,0.0,0.0,135.66,89.82552,15.33661,91.1253842218,0.6055200000000001,0.17661000000000002,0.63075,89.22,15.16,90.498806622,131.43,89.88552,2.30661,89.9151108288,0.6055200000000001,0.17661000000000002,0.63075,89.28,2.13,89.3054046517,131.43
2019-11-15 02:00:00,87.55152,15.46711,88.9072558685,0.6415200000000001,0.18711000000000003,0.66825,86.91,15.28,88.2429968893,136.25,0.6415200000000001,0.18711000000000003,0.66825,0.6415200000000001,0.18711000000000003,0.66825,0.0,0.0,0.0,136.01,88.11152,15.93711,89.5412275539,0.6415200000000001,0.18711000000000003,0.66825,87.47,15.75,88.8766752303,131.85,88.56152,1.81711,88.5801598185,0.6415200000000001,0.18711000000000003,0.66825,87.92,1.63,87.9351084607,131.85
2019-11-15 02:30:00,85.80768,15.75474,87.2420184283,0.66768,0.19474000000000002,0.6955,85.14,15.56,86.5501773539,136.25,0.66768,0.19474000000000002,0.6955,0.66768,0.19474000000000002,0.6955,0.0,0.0,0.0,135.92,86.33768,16.23474,87.8507926581,0.66768,0.19474000000000002,0.6955,85.67,16.04,87.1586513205,131.82,86.38768,1.56474,86.4018499053,0.66768,0.19474000000000002,0.6955,85.72,1.37,85.7309471545,131.82
2019-11-15 03:00:00,84.2176,16.25305,85.7715907749,0.6276,0.18305000000000002,0.65375,83.59,16.07,85.1206966607,136.71,0.6276,0.18305000000000002,0.65375,0.6276,0.18305000000000002,0.65375,0.0,0.0,0.0,136.36,84.7576,16.72305,86.391615097,0.6276,0.18305000000000002,0.65375,84.13,16.54,85.7404717738,132.28,84.8176,1.16305,84.825573709,0.6276,0.18305000000000002,0.65375,84.19,0.98,84.1957035721,132.28
2019-11-15 03:30:00,82.91472,16.76221,84.592094647,0.62472,0.18221,0.65075,82.29,16.58,83.9436745681,136.75,0.62472,0.18221,0.65075,0.62472,0.18221,0.65075,0.0,0.0,0.0,136.36,83.42472,17.24221,85.1878965157,0.62472,0.18221,0.65075,82.8,17.06,84.5392429585,132.33,83.48472,0.6522100000000001,83.4872676003,0.62472,0.18221,0.65075,82.86,0.47000000000000003,82.8613329606,132.33
2019-11-15 04:00:00,82.26,16.7225,83.9425375257,0.66,0.1925,0.6875,81.6,16.53,83.2574375056,136.89,0.66,0.1925,0.6875,0.66,0.1925,0.6875,0.0,0.0,0.0,136.48,82.77,17.1925,84.5367077443,0.66,0.1925,0.6875,82.11,17.0,83.8513691003,132.46,82.85,0.7825000000000001,82.8536951877,0.66,0.1925,0.6875,82.19,0.59,82.1921176269,132.46
2019-11-15 04:30:00,82.29216,16.50313,83.9306433745,0.6621600000000001,0.19313000000000002,0.6897500000000001,81.63,16.31,83.2434561993,136.63,0.6621600000000001,0.19313000000000002,0.6897500000000001,0.6621600000000001,0.19313000000000002,0.6897500000000001,0.0,0.0,0.0,136.23,82.79216,16.96313,84.5120674038,0.6621600000000001,0.19313000000000002,0.6897500000000001,82.13,16.77,83.8246371898,132.2,82.86216,0.9231300000000001,82.8673019282,0.6621600000000001,0.19313000000000002,0.6897500000000001,82.2,0.73,82.2032414203,132.2
2019-11-15 05:00:00,82.92448,15.89089,84.4333451206,0.6544800000000001,0.19089,0.6817500000000001,82.27,15.7,83.7546589749,136.12,0.6544800000000001,0.19089,0.6817500000000001,0.6544800000000001,0.19089,0.6817500000000001,0.0,0.0,0.0,135.77,83.44448,16.36089,85.0332873883,0.6544800000000001,0.19089,0.6817500000000001,82.79,16.17,84.3543300608,131.71,83.52448,1.43089,83.5367356644,0.6544800000000001,0.19089,0.6817500000000001,82.87,1.24,82.8792766619,131.71
2019-11-15 05:30:00,86.43328,14.62054,87.6611206947,0.6532800000000001,0.19054000000000001,0.6805,85.78,14.43,86.9852475998,135.24,0.6532800000000001,0.19054000000000001,0.6805,0.6532800000000001,0.19054000000000001,0.6805,0.0,0.0,0.0,135.07,86.96328,15.09054,88.2628827189,0.6532800000000001,0.19054000000000001,0.6805,86.31,14.9,87.5866776399,130.88,87.04328,2.45054,87.0777683422,0.6532800000000001,0.19054000000000001,0.6805,86.39,2.26,86.4195562358,130.88
2019-11-15 06:00:00,91.14624,12.09307,91.9449803315,0.6962400000000001,0.20307000000000003,0.7252500000000001,90.45,11.89,91.2281458761,134.81,0.6962400000000001,0.20307000000000003,0.7252500000000001,0.6962400000000001,0.20307000000000003,0.7252500000000001,0.0,0.0,0.0,134.97,91.73624,12.55307,92.5911296819,0.6962400000000001,0.20307000000000003,0.7252500000000001,91.04,12.35,91.8738488363,130.45,91.79624,4.90307,91.9270894436,0.6962400000000001,0.20307000000000003,0.7252500000000001,91.1,4.7,91.221159826,130.45
2019-11-15 06:30:00,101.91152,6.45461,102.1157181778,0.70152,0.20461000000000001,0.73075,101.21,6.25,101.4027938471,133.5,0.70152,0.20461000000000001,0.73075,0.70152,0.20461000000000001,0.73075,0.0,0.0,0.0,134.43,102.59152,6.91461,102.8242763522,0.70152,0.20461000000000001,0.73075,101.89,6.71,102.1107056092,129.2,102.65152,10.24461,103.1614588515,0.70152,0.20461000000000001,0.73075,101.95,10.04,102.4431749801,129.2
2019-11-15 07:00:00,114.98664,1.44777,114.9957539062,0.7466400000000001,0.21777000000000002,0.77775,114.24,1.23,114.2466213942,134.04,0.7466400000000001,0.21777000000000002,0.77775,0.7466400000000001,0.21777000000000002,0.77775,0.0,0.0,0.0,135.79,115.81664,1.58777,115.8275231301,0.7466400000000001,0.21777000000000002,0.77775,115.07,1.37,115.0781551816,129.72,115.80664,16.17777,116.9311682583,0.7466400000000001,0.21777000000000002,0.77775,115.06,15.96,116.1616339417,129.72
2019-11-15 07:30:00,126.16712,6.09666,126.3143358145,0.77712,0.22666000000000003,0.8095,125.39,5.87,125.5273237188,132.57,0.77712,0.22666000000000003,0.8095,0.77712,0.22666000000000003,0.8095,0.0,0.0,0.0,135.21,127.09712,5.62666,127.2216067146,0.77712,0.22666000000000003,0.8095,126.32,5.4,126.4353684694,128.31,127.05712,22.13666,128.9710954387,0.77712,0.22666000000000003,0.8095,126.28,21.91,128.166635674,128.31
2019-11-15 08:00:00,132.26344,10.06767,132.6460536159,0.8834400000000001,0.25767,0.9202500000000001,131.38,9.81,131.7457418667,132.45,0.8834400000000001,0.25767,0.9202500000000001,0.8834400000000001,0.25767,0.9202500000000001,0.0,0.0,0.0,135.64,133.25344,9.58767,133.5979142347,0.8834400000000001,0.25767,0.9202500000000001,132.37,9.33,132.6984016482,128.18,133.17344,26.04767,135.696891025,0.8834400000000001,0.25767,0.9202500000000001,132.29,25.79,134.7804444272,128.18
2019-11-15 08:30:00,135.60688,12.92034,136.2210009105,0.92688,0.27034,0.9655,134.68,12.65,135.2727795974,131.6,0.92688,0.27034,0.9655,0.92688,0.27034,0.9655,0.0,0.0,0.0,135.18,136.61688,12.44034,137.1821196813,0.92688,0.27034,0.9655,135.69,12.17,136.2346688622,127.38,136.52688,28.70034,139.5109260189,0.92688,0.27034,0.9655,135.6,28.43,138.5482764238,127.38
2019-11-15 09:00:00,137.29344,14.71767,138.0800437328,1.12344,0.32767,1.17025,136.17,14.39,136.9282330274,131.5,1.12344,0.32767,1.17025,1.12344,0.32767,1.17025,0.0,0.0,0.0,135.33,138.33344,14.26767,139.0672751925,1.12344,0.32767,1.17025,137.21,13.94,137.9163068676,127.28,138.22344,30.49767,141.5479679856,1.12344,0.32767,1.17025,137.1,30.17,140.380336586,127.28
2019-11-15 09:30:00,140.42776,16.51643,141.3957150644,1.66776,0.48643000000000003,1.73725,138.76,16.03,139.6828496989,131.09,1.66776,0.48643000000000003,1.73725,1.66776,0.48643000000000003,1.73725,0.0,0.0,0.0,135.16,141.48776,16.04643,142.3947827189,1.66776,0.48643000000000003,1.73725,139.82,15.56,140.6831404256,126.9,141.37776,32.14643,144.986426897,1.66776,0.48643000000000003,1.73725,139.71,31.66,143.2523636803,126.9
2019-11-15 10:00:00,142.1652,18.1411,143.317980729,1.6152000000000002,0.4711,1.6825,140.55,17.67,141.6563849602,130.36,1.6152000000000002,0.4711,1.6825,1.6152000000000002,0.4711,1.6825,0.0,0.0,0.0,134.67,143.2352,17.6811,144.3223607632,1.6152000000000002,0.4711,1.6825,141.62,17.21,142.6618677152,126.19,143.1052,33.5911,146.9947627171,1.6152000000000002,0.4711,1.6825,141.49,33.12,145.3146740698,126.19
2019-11-15 10:30:00,141.12264,18.08577,142.2768238227,2.28264,0.6657700000000001,2.37775,138.84,17.42,139.9285603442,130.49,2.28264,0.6657700000000001,2.37775,2.28264,0.6657700000000001,2.37775,0.0,0.0,0.0,134.73,142.18264,17.62577,143.2709701421,2.28264,0.6657700000000001,2.37775,139.9,16.96,140.9242761202,126.28,142.05264,33.60577,145.973628811,2.28264,0.6657700000000001,2.37775,139.77,32.94,143.599082518,126.28
2019-11-15 11:00:00,141.79872,19.04296,143.0716999242,2.7187200000000002,0.7929600000000001,2.832,139.08,18.25,140.2722670381,130.71,2.7187200000000002,0.7929600000000001,2.832,2.7187200000000002,0.7929600000000001,2.832,0.0,0.0,0.0,135.03,142.88872,18.59296,144.0933185987,2.7187200000000002,0.7929600000000001,2.832,140.17,17.8,141.2956789856,126.49,142.74872,34.61296,146.8851730489,2.7187200000000002,0.7929600000000001,2.832,140.03,33.82,144.0562157632,126.49
2019-11-15 11:30:00,143.10024,19.29507,144.395216037,2.76024,0.8050700000000001,2.8752500000000003,140.34,18.49,141.5528018091,130.99,2.76024,0.8050700000000001,2.8752500000000003,2.76024,0.8050700000000001,2.8752500000000003,0.0,0.0,0.0,135.36,144.17024,18.82507,145.3940898461,2.76024,0.8050700000000001,2.8752500000000003,141.41,18.02,142.5535285428,126.78,144.06024,34.89507,148.2262414661,2.76024,0.8050700000000001,2.8752500000000003,141.3,34.09,145.3541127729,126.78
2019-11-15 12:00:00,143.07416,19.25788,144.3644042062,2.08416,0.6078800000000001,2.171,140.99,18.65,142.2181514435,131.24,2.08416,0.6078800000000001,2.171,2.08416,0.6078800000000001,2.171,0.0,0.0,0.0,135.65,144.15416,18.80788,145.3759202736,2.08416,0.6078800000000001,2.171,142.07,18.2,143.2310193359,127.01,144.03416,34.93788,148.210980382,2.08416,0.6078800000000001,2.171,141.95,34.33,146.0422931893,127.01
2019-11-15 12:30:00,143.73776,18.63018,144.9400816084,2.05776,0.60018,2.1435,141.68,18.03,142.8226288093,131.55,2.05776,0.60018,2.1435,2.05776,0.60018,2.1435,0.0,0.0,0.0,135.87,144.81776,18.16018,145.951963841,2.05776,0.60018,2.1435,142.76,17.56,143.8359176284,127.32,144.68776,34.35018,148.7093902881,2.05776,0.60018,2.1435,142.63,33.75,146.5686849228,127.32
2019-11-15 13:00:00,142.55912,16.96891,143.5654784472,1.77912,0.5189100000000001,1.85325,140.78,16.45,141.7378245212,131.3,1.77912,0.5189100000000001,1.85325,1.77912,0.5189100000000001,1.85325,0.0,0.0,0.0,135.45,143.63912,16.49891,144.5835773024,1.77912,0.5189100000000001,1.85325,141.86,15.98,142.7572064731,127.08,143.50912,32.64891,147.1761490438,1.77912,0.5189100000000001,1.85325,141.73,32.13,145.3262873674,127.08
2019-11-15 13:30:00,142.53296,15.64753,143.3892948635,1.8429600000000002,0.5375300000000001,1.91975,140.69,15.11,141.4990749086,132.3,1.8429600000000002,0.5375300000000001,1.91975,1.8429600000000002,0.5375300000000001,1.91975,0.0,0.0,0.0,136.26,143.60296,15.14753,144.3996460725,1.8429600000000002,0.5375300000000001,1.91975,141.76,14.61,142.5108757253,128.04,143.47296,31.55753,146.9025797965,1.8429600000000002,0.5375300000000001,1.91975,141.63,31.02,144.9872315068,128.04
2019-11-15 14:00:00,142.14696,15.22328,142.9598072578,1.89696,0.55328,1.976,140.25,14.67,141.015145995,132.3,1.89696,0.55328,1.976,1.89696,0.55328,1.976,0.0,0.0,0.0,136.26,143.21696,14.73328,143.9728001089,1.89696,0.55328,1.976,141.32,14.18,142.0296264869,128.07,143.08696,31.11328,146.4305784814,1.89696,0.55328,1.976,141.19,30.56,144.4594396362,128.07
2019-11-15 14:30:00,139.86712,14.68666,140.6360879684,1.9771200000000002,0.5766600000000001,2.0595,137.89,14.11,138.6100436476,131.86,1.9771200000000002,0.5766600000000001,2.0595,1.9771200000000002,0.5766600000000001,2.0595,0.0,0.0,0.0,135.67,140.92712,14.20666,141.6413863948,1.9771200000000002,0.5766600000000001,2.0595,138.95,13.63,139.6169022719,127.63,140.79712,30.49666,144.0620535445,1.9771200000000002,0.5766600000000001,2.0595,138.82,29.92,142.0077420425,127.63
2019-11-15 15:00:00,137.0252,13.20235,137.6597525806,1.8252000000000002,0.53235,1.90125,135.2,12.67,135.7923742336,132.05,1.8252000000000002,0.53235,1.90125,1.8252000000000002,0.53235,1.90125,0.0,0.0,0.0,135.67,138.0552,12.71235,138.6392516193,1.8252000000000002,0.53235,1.90125,136.23,12.18,136.7734085998,127.81,137.9352,29.04235,140.9594888348,1.8252000000000002,0.53235,1.90125,136.11,28.51,139.0638421733,127.81
2019-11-15 15:30:00,136.0172,11.7996,136.5280530001,1.5072,0.43960000000000005,1.57,134.51,11.36,134.9888502803,132.24,1.5072,0.43960000000000005,1.57,1.5072,0.43960000000000005,1.57,0.0,0.0,0.0,135.67,137.0272,11.3096,137.4931292538,1.5072,0.43960000000000005,1.57,135.52,10.87,135.9552400608,128.0,136.9172,27.6796,139.6870785434,1.5072,0.43960000000000005,1.57,135.41,27.24,138.1227197097,128.0
2019-11-15 16:00:00,138.96984,12.73537,139.5521625725,1.6298400000000002,0.47537,1.69775,137.34,12.26,137.8861240299,131.2,1.6298400000000002,0.47537,1.69775,1.6298400000000002,0.47537,1.69775,0.0,0.0,0.0,134.79,139.97984,12.23537,140.5135576571,1.6298400000000002,0.47537,1.69775,138.35,11.76,138.8489110508,127.0,139.86984,28.38537,142.7210614158,1.6298400000000002,0.47537,1.69775,138.24,27.91,141.029307947,127.0
2019-11-15 16:30:00,142.16264,12.69452,142.7282979994,5.19264,1.51452,5.409,136.97,11.18,137.4255191003,131.72,5.19264,1.51452,5.409,5.19264,1.51452,5.409,0.0,0.0,0.0,135.18,143.19264,12.18452,143.7101063871,5.19264,1.51452,5.409,138.0,10.67,138.4118813542,127.51,143.08264,28.45452,145.8845487973,5.19264,1.51452,5.409,137.89,26.94,140.4970309295,127.51
2019-11-15 17:00:00,144.86104,12.76072,145.4219958768,5.11104,1.49072,5.324,139.75,11.27,140.2036925334,131.1,5.11104,1.49072,5.324,5.11104,1.49072,5.324,0.0,0.0,0.0,134.63,145.90104,12.25072,146.4144583489,5.11104,1.49072,5.324,140.79,10.76,141.2005725909,126.92,145.78104,28.37072,148.5160239732,5.11104,1.49072,5.324,140.67,26.88,143.2151643507,126.92
2019-11-15 17:30:00,144.98424,12.27582,145.5030089209,5.09424,1.48582,5.3065,139.89,10.79,140.3055102268,131.02,5.09424,1.48582,5.3065,5.09424,1.48582,5.3065,0.0,0.0,0.0,134.47,146.03424,11.74582,146.5058481421,5.09424,1.48582,5.3065,140.94,10.26,141.3129548201,126.85,145.92424,27.835820000000002,148.5554330701,5.09424,1.48582,5.3065,140.83,26.35,143.2739034158,126.85
2019-11-15 18:00:00,143.66656,11.31733,144.1116318017,5.23656,1.52733,5.45475,138.43,9.79,138.7757507636,131.37,5.23656,1.52733,5.45475,5.23656,1.52733,5.45475,0.0,0.0,0.0,134.66,144.70656,10.79733,145.1088241361,5.23656,1.52733,5.45475,139.47,9.27,139.7777299859,127.17,144.55656,26.97733,147.0522878875,5.23656,1.52733,5.45475,139.32,25.45,141.625438746,127.17
2019-11-15 18:30:00,140.2776,8.71305,140.547935958,5.1876,1.51305,5.4037500000000005,135.09,7.2,135.2817360178,131.9,5.1876,1.51305,5.4037500000000005,5.1876,1.51305,5.4037500000000005,0.0,0.0,0.0,134.85,141.2676,8.18305,141.5044067055,5.1876,1.51305,5.4037500000000005,136.08,6.67,136.243367912,127.69,141.1576,24.49305,143.2668054228,5.1876,1.51305,5.4037500000000005,135.97,22.98,137.8982280524,127.69
2019-11-15 19:00:00,137.0992,6.9418500000000005,137.274833535,5.1492,1.5018500000000001,5.36375,131.95,5.44,132.0620918356,131.83,5.1492,1.5018500000000001,5.36375,5.1492,1.5018500000000001,5.36375,0.0,0.0,0.0,134.53,138.0792,6.42185,138.2284544877,5.1492,1.5018500000000001,5.36375,132.93,4.92,133.021018264,127.64,137.9592,22.70185,139.8145731248,5.1492,1.5018500000000001,5.36375,132.81,21.2,134.4913978662,127.64
2019-11-15 19:30:00,134.32248,5.8886400000000005,134.4514957685,1.57248,0.45864000000000005,1.638,132.75,5.43,132.861007824,131.5,1.57248,0.45864000000000005,1.638,1.57248,0.45864000000000005,1.638,0.0,0.0,0.0,134.22,135.29248,5.36864,135.3989565691,1.57248,0.45864000000000005,1.638,133.72,4.91,133.8101135939,127.31,135.18248,21.57864,136.8939027247,1.57248,0.45864000000000005,1.638,133.61,21.12,135.2689413724,127.31
2019-11-15 20:00:00,130.42648,3.98064,130.4872107909,1.47648,0.43064,1.538,128.95,3.55,128.9988565841,132.24,1.47648,0.43064,1.538,1.47648,0.43064,1.538,0.0,0.0,0.0,134.68,131.38648,3.46064,131.4320476748,1.47648,0.43064,1.538,129.91,3.03,129.9453308126,128.01,131.27648,19.85064,132.7688295859,1.47648,0.43064,1.538,129.8,19.42,131.2447195128,128.01
2019-11-15 20:30:00,125.8464,1.7877,125.8590968673,1.4664000000000001,0.4277,1.5275,124.38,1.3599999999999999,124.3874350568,131.79,1.4664000000000001,0.4277,1.5275,1.4664000000000001,0.4277,1.5275,0.0,0.0,0.0,133.9,126.7564,1.2877,126.7629406106,1.4664000000000001,0.4277,1.5275,125.29,0.86,125.2929515176,127.58,126.6764,17.5777,127.8901319659,1.4664000000000001,0.4277,1.5275,125.21,17.15,126.3790591831,127.58
2019-11-15 21:00:00,121.63984,1.06162,121.6444725923,1.47984,0.43162000000000006,1.5415,120.16,0.63,120.1616515366,131.96,1.47984,0.43162000000000006,1.5415,1.47984,0.43162000000000006,1.5415,0.0,0.0,0.0,133.78,122.49984,1.46162,122.5085594277,1.47984,0.43162000000000006,1.5415,121.02,1.03,121.0243830804,127.72,122.41984,15.74162,123.427775747,1.47984,0.43162000000000006,1.5415,120.94,15.31,121.9052078461,127.72
2019-11-15 21:30:00,116.08048,3.46139,116.1320759212,1.41048,0.41139000000000003,1.4692500000000002,114.67,3.05,114.7105548762,132.21,1.41048,0.41139000000000003,1.4692500000000002,1.41048,0.41139000000000003,1.4692500000000002,0.0,0.0,0.0,133.66,116.91048,3.96139,116.977574537,1.41048,0.41139000000000003,1.4692500000000002,115.5,3.55,115.5545433983,127.95,116.83048,13.27139,117.5818474492,1.41048,0.41139000000000003,1.4692500000000002,115.42,12.86,116.1342154578,127.95
2019-11-15 22:00:00,111.0724,6.09445,111.2394730416,1.3524,0.39445,1.40875,109.72,5.7,109.8679589325,133.11,1.3524,0.39445,1.40875,1.3524,0.39445,1.40875,0.0,0.0,0.0,134.2,111.8424,6.60445,112.0372313009,1.3524,0.39445,1.40875,110.49,6.21,110.6643763819,128.82,111.7924,10.80445,112.313297688,1.3524,0.39445,1.40875,110.44,10.41,110.9295348408,128.82
2019-11-15 22:30:00,103.8928,9.17915,104.2975104524,1.1628,0.33915,1.21125,102.73,8.84,103.109643099,133.29,1.1628,0.33915,1.21125,1.1628,0.33915,1.21125,0.0,0.0,0.0,133.93,104.6028,9.67915,105.0496630769,1.1628,0.33915,1.21125,103.44,9.34,103.8608164805,129.0,104.5628,7.65915,104.8429383533,1.1628,0.33915,1.21125,103.4,7.32,103.6587786924,129.0
2019-11-15 23:00:00,97.75776,10.75393,98.3474791271,1.00776,0.29393,1.04975,96.75,10.46,97.3137919311,133.38,1.00776,0.29393,1.04975,1.00776,0.29393,1.04975,0.0,0.0,0.0,133.75,98.39776,11.24393,99.0380994106,1.00776,0.29393,1.04975,97.39,10.95,98.0036458505,129.06,98.39776,6.04393,98.5832047707,1.00776,0.29393,1.04975,97.39,5.75,97.5595951201,129.06
2019-11-15 23:30:00,92.4428,13.3654,93.4039891493,1.0128,0.2954,1.055,91.43,13.07,92.3594597212,135.18,1.0128,0.2954,1.055,1.0128,0.2954,1.055,0.0,0.0,0.0,135.21,93.0428,13.8554,94.068776653,1.0128,0.2954,1.055,92.03,13.56,93.0236233438,130.8,93.0628,3.8554,93.1426264017,1.0128,0.2954,1.055,92.05,3.56,92.1188151248,130.8
2019-11-16 00:00:00,87.15792,14.71481,88.3913381054,0.9079200000000001,0.26481000000000005,0.9457500000000001,86.25,14.45,87.4520725884,135.68,0.9079200000000001,0.26481000000000005,0.9457500000000001,0.9079200000000001,0.26481000000000005,0.9457500000000001,0.0,0.0,0.0,135.5,87.70792,15.19481,89.0143891832,0.9079200000000001,0.26481000000000005,0.9457500000000001,86.8,14.93,88.0746552647,131.28,87.74792,2.60481,87.7865735717,0.9079200000000001,0.26481000000000005,0.9457500000000001,86.84,2.34,86.8715212253,131.28
2019-11-16 00:30:00,85.5788,16.0309,87.0673346569,0.9288000000000001,0.27090000000000003,0.9675,84.65,15.76,86.1045881472,136.46,0.9288000000000001,0.27090000000000003,0.9675,0.9288000000000001,0.27090000000000003,0.9675,0.0,0.0,0.0,136.12,86.1288,16.5109,87.6970923592,0.9288000000000001,0.27090000000000003,0.9675,85.2,16.24,86.7339472179,132.03,86.1888,1.4909,86.2016938827,0.9288000000000001,0.27090000000000003,0.9675,85.26,1.22,85.2687281481,132.03
2019-11-16 01:00:00,87.1192,15.46935,88.481951821,0.8892,0.25935,0.9262500000000001,86.23,15.21,87.5611614816,136.09,0.8892,0.25935,0.9262500000000001,0.8892,0.25935,0.9262500000000001,0.0,0.0,0.0,135.84,87.6792,15.95935,89.1198236368,0.8892,0.25935,0.9262500000000001,86.79,15.7,88.1986059981,131.7,87.7392,1.9593500000000001,87.7610749083,0.8892,0.25935,0.9262500000000001,86.85,1.7000000000000002,86.866636288,131.7
2019-11-16 01:30:00,87.08376,15.52693,88.4571467489,0.7437600000000001,0.21693,0.77475,86.34,15.31,87.6868958283,136.25,0.7437600000000001,0.21693,0.77475,0.7437600000000001,0.21693,0.77475,0.0,0.0,0.0,136.0,87.66376,16.00693,89.1131675195,0.7437600000000001,0.21693,0.77475,86.92,15.79,88.3425746738,131.85,87.69376,1.8569300000000002,87.7134181979,0.7437600000000001,0.21693,0.77475,86.95,1.6400000000000001,86.9654649847,131.85
2019-11-16 02:00:00,84.8272,16.20335,86.3608847283,0.6972,0.20335,0.7262500000000001,84.13,16.0,85.6379407739,136.5,0.6972,0.20335,0.7262500000000001,0.6972,0.20335,0.7262500000000001,0.0,0.0,0.0,136.16,85.3772,16.69335,86.9938745778,0.6972,0.20335,0.7262500000000001,84.68,16.49,86.2706352127,132.1,85.4172,1.20335,85.4256759239,0.6972,0.20335,0.7262500000000001,84.72,1.0,84.7259015886,132.1
2019-11-16 02:30:00,83.34408,16.94494,85.0492014228,0.6340800000000001,0.18494000000000002,0.6605000000000001,82.71,16.76,84.3910048524,136.89,0.6340800000000001,0.18494000000000002,0.6605000000000001,0.6340800000000001,0.18494000000000002,0.6605000000000001,0.0,0.0,0.0,136.46,83.88408,17.43494,85.6768113917,0.6340800000000001,0.18494000000000002,0.6605000000000001,83.25,17.25,85.0183803657,132.48,83.94408,0.46494,83.9453675687,0.6340800000000001,0.18494000000000002,0.6605000000000001,83.31,0.28,83.3104705304,132.48
2019-11-16 03:00:00,81.06184,17.49387,82.92802537,0.56184,0.16387000000000002,0.58525,80.5,17.33,82.3442705961,137.13,0.56184,0.16387000000000002,0.58525,0.56184,0.16387000000000002,0.58525,0.0,0.0,0.0,136.64,81.59184,17.97387,83.5481200109,0.56184,0.16387000000000002,0.58525,81.03,17.81,82.9641910706,132.73,81.65184,0.50387,81.6533946653,0.56184,0.16387000000000002,0.58525,81.09,0.34,81.0907127851,132.73
2019-11-16 03:30:00,79.45312,22.05716,82.4579685961,0.5731200000000001,0.16716,0.597,78.88,21.89,81.8610194171,136.76,0.5731200000000001,0.16716,0.597,0.5731200000000001,0.16716,0.597,0.0,0.0,0.0,136.99,79.79312,22.14716,82.809653395,0.5731200000000001,0.16716,0.597,79.22,21.98,82.2127046143,132.39,79.28312,7.08716,79.5992522188,0.5731200000000001,0.16716,0.597,78.71,6.92,79.0136095872,132.39
2019-11-16 04:00:00,78.33232,24.964010000000002,82.2140751445,0.56232,0.16401000000000002,0.58575,77.77,24.8,81.6285054377,136.59,0.56232,0.16401000000000002,0.58575,0.56232,0.16401000000000002,0.58575,0.0,0.0,0.0,137.32,78.58232,25.06401,82.4826382572,0.56232,0.16401000000000002,0.58575,78.02,24.9,81.8970719867,132.21,77.68232,11.37401,78.5105785488,0.56232,0.16401000000000002,0.58575,77.12,11.21,77.9304722172,132.21
2019-11-16 04:30:00,78.07192,24.87681,81.9394921162,0.5719200000000001,0.16681,0.59575,77.5,24.71,81.3439247885,136.63,0.5719200000000001,0.16681,0.59575,0.5719200000000001,0.16681,0.59575,0.0,0.0,0.0,137.32,78.31192,24.97681,82.1985270663,0.5719200000000001,0.16681,0.59575,77.74,24.81,81.6029637942,132.25,77.42192,11.46681,78.2664770388,0.5719200000000001,0.16681,0.59575,76.85,11.3,77.676331659,132.25
2019-11-16 05:00:00,77.728,24.67275,81.54990237,0.558,0.16275,0.58125,77.17,24.51,80.9688149845,136.57,0.558,0.16275,0.58125,0.558,0.16275,0.58125,0.0,0.0,0.0,137.32,77.978,24.78275,81.821471397,0.558,0.16275,0.58125,77.42,24.62,81.24038897,132.19,77.098,11.66275,77.9751328409,0.558,0.16275,0.58125,76.54,11.5,77.399105938,132.19
2019-11-16 05:30:00,78.45328,24.04429,82.0551340524,0.56328,0.16429000000000002,0.58675,77.89,23.88,81.4684386741,136.33,0.56328,0.16429000000000002,0.58675,0.56328,0.16429000000000002,0.58675,0.0,0.0,0.0,137.16,78.68328,24.14429,82.3043455181,0.56328,0.16429000000000002,0.58675,78.12,23.98,81.7176529276,131.95,77.81328,12.20429,78.7645303342,0.56328,0.16429000000000002,0.58675,77.25,12.04,78.182632982,131.95
2019-11-16 06:00:00,80.5864,23.2852,83.8830638687,0.5664,0.1652,0.59,80.02,23.12,83.2930657378,135.99,0.5664,0.1652,0.59,0.5664,0.1652,0.59,0.0,0.0,0.0,136.89,80.8464,23.4052,84.1661676685,0.5664,0.1652,0.59,80.28,23.24,83.5761688521,131.61,79.9264,12.725200000000001,80.9330595739,0.5664,0.1652,0.59,79.36,12.56,80.3477641257,131.61
2019-11-16 06:30:00,85.77296,20.61128,88.2146559841,0.55296,0.16128,0.5760000000000001,85.22,20.45,87.6393227952,134.97,0.55296,0.16128,0.5760000000000001,0.55296,0.16128,0.5760000000000001,0.0,0.0,0.0,136.19,86.04296,20.72128,88.5028949267,0.55296,0.16128,0.5760000000000001,85.49,20.56,87.9275480154,130.63,85.01296,14.84128,86.2987077539,0.55296,0.16128,0.5760000000000001,84.46,14.68,85.7262736855,130.63
2019-11-16 07:00:00,90.09672,18.48946,91.9743392792,0.5467200000000001,0.15946000000000002,0.5695,89.55,18.33,91.4067360756,134.49,0.5467200000000001,0.15946000000000002,0.5695,0.5467200000000001,0.15946000000000002,0.5695,0.0,0.0,0.0,135.99,90.40672,18.62946,92.3061850639,0.5467200000000001,0.15946000000000002,0.5695,89.86,18.47,91.738544244,130.16,89.29672,16.66946,90.8392816982,0.5467200000000001,0.15946000000000002,0.5695,88.75,16.51,90.272601602,130.16
2019-11-16 07:30:00,96.32984,15.40162,97.5533083655,0.5198400000000001,0.15162,0.5415,95.81,15.25,97.0160739259,133.63,0.5198400000000001,0.15162,0.5415,0.5198400000000001,0.15162,0.5415,0.0,0.0,0.0,135.51,96.67984,15.54162,97.9210570544,0.5198400000000001,0.15162,0.5415,96.16,15.39,97.3837650741,129.33,95.43984,19.23162,97.3581956851,0.5198400000000001,0.15162,0.5415,94.92,19.08,96.8186593586,129.33
2019-11-16 08:00:00,99.64096,13.80778,100.5931195373,0.54096,0.15778,0.5635,99.1,13.65,100.0356561432,133.39,0.54096,0.15778,0.5635,0.54096,0.15778,0.5635,0.0,0.0,0.0,135.51,100.02096,13.96778,100.9915408212,0.54096,0.15778,0.5635,99.48,13.81,100.4339907601,129.1,98.71096,20.65778,100.8493802591,0.54096,0.15778,0.5635,98.17,20.5,100.28758098590001,129.1
2019-11-16 08:30:00,105.6132,11.23635,106.2092443037,0.6732,0.19635000000000002,0.70125,104.94,11.04,105.5191224376,132.62,0.6732,0.19635000000000002,0.70125,0.6732,0.19635000000000002,0.70125,0.0,0.0,0.0,135.09,106.0532,11.42635,106.6669710105,0.6732,0.19635000000000002,0.70125,105.38,11.23,105.9766828128,128.37,104.6132,22.87635,107.0852417636,0.6732,0.19635000000000002,0.70125,103.94,22.68,106.3856475282,128.37
2019-11-16 09:00:00,111.42288,8.41459,111.740160696,0.8728800000000001,0.25459000000000004,0.9092500000000001,110.55,8.16,110.8507469528,131.59,0.8728800000000001,0.25459000000000004,0.9092500000000001,0.8728800000000001,0.25459000000000004,0.9092500000000001,0.0,0.0,0.0,134.42,111.87288,8.59459,112.2025323099,0.8728800000000001,0.25459000000000004,0.9092500000000001,111.0,8.34,111.312872571,127.38,110.32288,25.19459,113.1631795981,0.8728800000000001,0.25459000000000004,0.9092500000000001,109.45,24.94,112.2555392843,127.38
2019-11-16 09:30:00,115.27096,6.63028,115.4614863589,1.68096,0.49028000000000005,1.751,113.59,6.14,113.7558249058,131.62,1.68096,0.49028000000000005,1.751,1.68096,0.49028000000000005,1.751,0.0,0.0,0.0,134.71,115.75096,6.84028,115.9528963476,1.68096,0.49028000000000005,1.751,114.07,6.35,114.2466078271,127.4,114.12096,27.41028,117.3665921845,1.68096,0.49028000000000005,1.751,112.44,26.92,115.6176457121,127.4
2019-11-16 10:00:00,116.52488,6.23059,116.691336057,2.74488,0.80059,2.8592500000000003,113.78,5.43,113.9094960923,131.9,2.74488,0.80059,2.8592500000000003,2.74488,0.80059,2.8592500000000003,0.0,0.0,0.0,135.09,116.97488,6.4305900000000005,117.1515046372,2.74488,0.80059,2.8592500000000003,114.23,5.63,114.3686574198,127.67,115.35488,28.57059,118.840342278,2.74488,0.80059,2.8592500000000003,112.61,27.77,115.9835548688,127.67
2019-11-16 10:30:00,117.01208,6.16019,117.1741217452,3.05208,0.89019,3.17925,113.96,5.27,114.0817886431,131.94,3.05208,0.89019,3.17925,3.05208,0.89019,3.17925,0.0,0.0,0.0,135.17,117.48208,6.36019,117.6541165364,3.05208,0.89019,3.17925,114.43,5.47,114.5606642788,127.72,115.84208,28.84019,119.3781556984,3.05208,0.89019,3.17925,112.79,27.95,116.2014913846,127.72
2019-11-16 11:00:00,116.9788,6.0684,117.1360966056,2.9088000000000003,0.8484,3.03,114.07,5.22,114.1893747246,132.01,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,135.25,117.4488,6.2784,117.6164908846,2.9088000000000003,0.8484,3.03,114.54,5.43,114.6686378222,127.78,115.8288,28.8284,119.3624210378,2.9088000000000003,0.8484,3.03,112.92,27.98,116.334890725,127.78
2019-11-16 11:30:00,116.2712,6.24535,116.4388094497,2.5212,0.7353500000000001,2.62625,113.75,5.51,113.8833727987,132.11,2.5212,0.7353500000000001,2.62625,2.5212,0.7353500000000001,2.62625,0.0,0.0,0.0,135.3,116.7512,6.45535,116.9295268316,2.5212,0.7353500000000001,2.62625,114.23,5.72,114.373123154,127.87,115.1212,28.52535,118.6026402828,2.5212,0.7353500000000001,2.62625,112.6,27.79,115.9786363948,127.87
2019-11-16 12:00:00,115.5472,6.79835,115.7470215192,2.7372,0.7983500000000001,2.8512500000000003,112.81,6.0,112.9694476396,132.17,2.7372,0.7983500000000001,2.8512500000000003,2.7372,0.7983500000000001,2.8512500000000003,0.0,0.0,0.0,135.3,116.0172,7.00835,116.2286869304,2.7372,0.7983500000000001,2.8512500000000003,113.28,6.21,113.4500881445,127.92,114.4072,28.12835,117.8143093413,2.7372,0.7983500000000001,2.8512500000000003,111.67,27.33,114.9657244573,127.92
2019-11-16 12:30:00,116.24984,7.39162,116.4845970343,2.19984,0.6416200000000001,2.2915,114.05,6.75,114.2495733034,132.4,2.19984,0.6416200000000001,2.2915,2.19984,0.6416200000000001,2.2915,0.0,0.0,0.0,135.45,116.72984,7.6016200000000005,116.9770925141,2.19984,0.6416200000000001,2.2915,114.53,6.96,114.7412850721,128.16,115.08984,27.32162,118.2883856964,2.19984,0.6416200000000001,2.2915,112.89,26.68,115.9998900862,128.16
2019-11-16 13:00:00,115.91048,7.63264,116.1615106961,1.6204800000000001,0.47264000000000006,1.6880000000000002,114.29,7.16,114.5140589622,132.49,1.6204800000000001,0.47264000000000006,1.6880000000000002,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.0,0.0,0.0,135.45,116.37048,7.86264,116.6357994923,1.6204800000000001,0.47264000000000006,1.6880000000000002,114.75,7.39,114.987714996,128.24,114.74048,26.83264,117.8361927423,1.6204800000000001,0.47264000000000006,1.6880000000000002,113.12,26.36,116.1506952196,128.24
2019-11-16 13:30:00,116.44952,8.29486,116.744573367,1.31952,0.38486000000000004,1.3745,115.13,7.91,115.401408137,132.71,1.31952,0.38486000000000004,1.3745,1.31952,0.38486000000000004,1.3745,0.0,0.0,0.0,135.63,116.90952,8.52486,117.219917696,1.31952,0.38486000000000004,1.3745,115.59,8.14,115.8762602952,128.47,115.25952,26.10486,118.1787657164,1.31952,0.38486000000000004,1.3745,113.94,25.72,116.8068576754,128.47
2019-11-16 14:00:00,116.67672,8.42946,116.9808222994,1.26672,0.36946,1.3195000000000001,115.41,8.06,115.691104671,132.79,1.26672,0.36946,1.3195000000000001,1.26672,0.36946,1.3195000000000001,0.0,0.0,0.0,135.71,117.13672,8.66946,117.4571015693,1.26672,0.36946,1.3195000000000001,115.87,8.3,116.1668924436,128.56,115.48672,25.96946,118.3705848133,1.26672,0.36946,1.3195000000000001,114.22,25.6,117.0536987882,128.56
2019-11-16 14:30:00,114.87264,9.22577,115.2425192915,1.08264,0.31577000000000005,1.12775,113.79,8.91,114.1383029487,132.83,1.08264,0.31577000000000005,1.12775,1.08264,0.31577000000000005,1.12775,0.0,0.0,0.0,135.62,115.33264,9.47577,115.7212515766,1.08264,0.31577000000000005,1.12775,114.25,9.16,114.6166135427,128.59,113.72264,25.12577,116.4652015267,1.08264,0.31577000000000005,1.12775,112.64,24.81,115.3399570834,128.59
2019-11-16 15:00:00,114.6292,9.76935,115.0447464775,0.8892,0.25935,0.9262500000000001,113.74,9.51,114.1368814188,132.94,0.8892,0.25935,0.9262500000000001,0.8892,0.25935,0.9262500000000001,0.0,0.0,0.0,135.67,115.0792,9.99935,115.5128099955,0.8892,0.25935,0.9262500000000001,114.19,9.74,114.604640831,128.72,113.4792,24.47935,116.0894801826,0.8892,0.25935,0.9262500000000001,112.59,24.22,115.1656046743,128.72
2019-11-16 15:30:00,115.48904,9.47222,115.8768368219,0.6590400000000001,0.19222,0.6865,114.83,9.28,115.2043718788,132.69,0.6590400000000001,0.19222,0.6865,0.6590400000000001,0.19222,0.6865,0.0,0.0,0.0,135.45,115.94904,9.71222,116.3550905386,0.6590400000000001,0.19222,0.6865,115.29,9.52,115.6823862997,128.48,114.30904,24.55222,116.9160730295,0.6590400000000001,0.19222,0.6865,113.65,24.36,116.2313731314,128.48
2019-11-16 16:00:00,117.22312,9.07966,117.5742322461,0.9931200000000001,0.28966000000000003,1.0345,116.23,8.79,116.5619020092,132.32,0.9931200000000001,0.28966000000000003,1.0345,0.9931200000000001,0.28966000000000003,1.0345,0.0,0.0,0.0,135.16,117.70312,9.32966,118.0722957067,0.9931200000000001,0.28966000000000003,1.0345,116.71,9.04,117.0595818376,128.12,116.01312,24.93966,118.6635186275,0.9931200000000001,0.28966000000000003,1.0345,115.02,24.65,117.6317257376,128.12
2019-11-16 16:30:00,119.96744,10.44717,120.4214682736,4.44744,1.29717,4.63275,115.52,9.15,115.8818057333,132.04,4.44744,1.29717,4.63275,4.44744,1.29717,4.63275,0.0,0.0,0.0,134.82,120.41744,10.69717,120.8916428136,4.44744,1.29717,4.63275,115.97,9.4,116.350336914,127.86,118.78744,25.45717,121.4846632549,4.44744,1.29717,4.63275,114.34,24.16,116.8646276681,127.86
2019-11-16 17:00:00,124.51536,9.02073,124.8416935389,4.42536,1.29073,4.60975,120.09,7.73,120.3385266654,131.72,4.42536,1.29073,4.60975,4.42536,1.29073,4.60975,0.0,0.0,0.0,134.72,124.98536,9.28073,125.3294544936,4.42536,1.29073,4.60975,120.56,7.99,120.8244747557,127.56,123.24536,26.66073,126.096047859,4.42536,1.29073,4.60975,118.82,25.37,121.4982687119,127.56
2019-11-16 17:30:00,126.17704,8.63372,126.4720781208,4.36704,1.27372,4.549,121.81,7.36,122.032150272,131.5,4.36704,1.27372,4.549,4.36704,1.27372,4.549,0.0,0.0,0.0,134.55,126.65704,8.91372,126.9703122222,4.36704,1.27372,4.549,122.29,7.64,122.5284199686,127.33,124.88704,26.88372,127.7478264433,4.36704,1.27372,4.549,120.52,25.61,123.2109674501,127.33
2019-11-16 18:00:00,125.82272,9.12246,126.1529870619,4.36272,1.2724600000000001,4.5445,121.46,7.85,121.7134096967,131.75,4.36272,1.2724600000000001,4.5445,4.36272,1.2724600000000001,4.5445,0.0,0.0,0.0,134.74,126.28272,9.38246,126.630785855,4.36272,1.2724600000000001,4.5445,121.92,8.11,122.1894369412,127.58,124.51272,26.53246,127.3082435487,4.36272,1.2724600000000001,4.5445,120.15,25.26,122.7765861229,127.58
2019-11-16 18:30:00,124.302,10.29225,124.7273731547,4.362,1.27225,4.54375,119.94,9.02,120.2786930425,132.02,4.362,1.27225,4.54375,4.362,1.27225,4.54375,0.0,0.0,0.0,134.88,124.762,10.57225,125.2091414956,4.362,1.27225,4.54375,120.4,9.3,120.758643583,127.85,123.042,25.47225,125.6509820259,4.362,1.27225,4.54375,118.68,24.2,121.1221796369,127.85
2019-11-16 19:00:00,122.7668,8.3449,123.0500895499,0.7368,0.2149,0.7675000000000001,122.03,8.13,122.3005224846,131.88,0.7368,0.2149,0.7675000000000001,0.7368,0.2149,0.7675000000000001,0.0,0.0,0.0,134.88,123.2668,8.6049,123.5667766281,0.7368,0.2149,0.7675000000000001,122.53,8.39,122.8169084451,127.7,121.4768,25.3149,124.0864904019,0.7368,0.2149,0.7675000000000001,120.74,25.1,123.3213590584,127.7
2019-11-16 19:30:00,119.09448,9.79464,119.4965695708,0.5644800000000001,0.16464,0.588,118.53,9.63,118.920552471,132.23,0.5644800000000001,0.16464,0.588,0.5644800000000001,0.16464,0.588,0.0,0.0,0.0,134.98,119.57448,10.06464,119.9973051597,0.5644800000000001,0.16464,0.588,119.01,9.9,119.4210622127,128.04,117.84448,23.91464,120.2465445358,0.5644800000000001,0.16464,0.588,117.28,23.75,119.6606071353,128.04
2019-11-16 20:00:00,115.84864,11.41877,116.4100326353,0.57864,0.16877,0.60275,115.27,11.25,115.8176817243,132.33,0.57864,0.16877,0.60275,0.57864,0.16877,0.60275,0.0,0.0,0.0,134.88,116.29864,11.66877,116.8825643933,0.57864,0.16877,0.60275,115.72,11.5,116.2900184883,128.14,114.63864,22.32877,116.7929439254,0.57864,0.16877,0.60275,114.06,22.16,116.192724385,128.14
2019-11-16 20:30:00,112.98576,12.31793,113.65523904450001,0.57576,0.16793000000000002,0.59975,112.41,12.15,113.0647186349,132.42,0.57576,0.16793000000000002,0.59975,0.57576,0.16793000000000002,0.59975,0.0,0.0,0.0,134.8,113.42576,12.56793,114.1199189277,0.57576,0.16793000000000002,0.59975,112.85,12.4,113.5292143019,128.21,111.82576,21.57793,113.8885756459,0.57576,0.16793000000000002,0.59975,111.25,21.41,113.291440983,128.21
2019-11-16 21:00:00,109.83504,13.76772,110.6945623136,0.57504,0.16772,0.599,109.26,13.6,110.1031679835,132.73,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0.0,0.0,0.0,134.93,110.25504,14.00772,111.1413067451,0.57504,0.16772,0.599,109.68,13.84,110.5497535049,128.51,108.71504,20.30772,110.5954945457,0.57504,0.16772,0.599,108.14,20.14,109.9994509077,128.51
2019-11-16 21:30:00,105.71376,15.58443,106.8563218147,0.56376,0.16443000000000002,0.58725,105.15,15.42,106.2746390255,132.83,0.56376,0.16443000000000002,0.58725,0.56376,0.16443000000000002,0.58725,0.0,0.0,0.0,134.76,106.11376,15.79443,107.2827762521,0.56376,0.16443000000000002,0.58725,105.55,15.63,106.70098125129999,128.6,104.64376,18.56443,106.2777237626,0.56376,0.16443000000000002,0.58725,104.08,18.4,105.693927924,128.6
2019-11-16 22:00:00,101.84608,17.23219,103.2936221824,0.55608,0.16219,0.57925,101.29,17.07,102.718299246,133.44,0.55608,0.16219,0.57925,0.55608,0.16219,0.57925,0.0,0.0,0.0,135.16,102.22608,17.43219,103.7017486852,0.55608,0.16219,0.57925,101.67,17.27,103.1263390216,129.19,100.84608,17.22219,102.3060881852,0.55608,0.16219,0.57925,100.29,17.06,101.7306625359,129.19
2019-11-16 22:30:00,96.21864,19.29002,98.133233693,0.54864,0.16002000000000002,0.5715,95.67,19.13,97.5638549874,134.35,0.54864,0.16002000000000002,0.5715,0.54864,0.16002000000000002,0.5715,0.0,0.0,0.0,135.8,96.53864,19.48002,98.4844159867,0.54864,0.16002000000000002,0.5715,95.99,19.32,97.9149758719,130.04,95.27864,15.73002,96.568383902,0.54864,0.16002000000000002,0.5715,94.73,15.57,96.0010302028,130.04
2019-11-16 23:00:00,91.4464,21.26645,93.8866655525,0.5364,0.15645,0.5587500000000001,90.91,21.11,93.3287747696,135.05,0.5364,0.15645,0.5587500000000001,0.5364,0.15645,0.5587500000000001,0.0,0.0,0.0,136.25,91.7764,21.43645,94.2466391208,0.5364,0.15645,0.5587500000000001,91.24,21.28,93.6887186378,130.72,90.5964,14.14645,91.6942186867,0.5364,0.15645,0.5587500000000001,90.06,13.99,91.1401322141,130.72
2019-11-16 23:30:00,86.482,22.88225,89.4579995812,0.522,0.15225000000000002,0.5437500000000001,85.96,22.73,88.9144223397,135.54,0.522,0.15225000000000002,0.5437500000000001,0.522,0.15225000000000002,0.5437500000000001,0.0,0.0,0.0,136.52,86.762,23.03225,89.7670829651,0.522,0.15225000000000002,0.5437500000000001,86.24,22.88,89.2234946637,131.19,85.692,12.81225,86.6445186614,0.522,0.15225000000000002,0.5437500000000001,85.17,12.66,86.1057750676,131.19
2019-11-17 00:00:00,82.57368,23.90274,85.9636760978,0.52368,0.15274000000000001,0.5455,82.05,23.75,85.4181772224,135.65,0.52368,0.15274000000000001,0.5455,0.52368,0.15274000000000001,0.5455,0.0,0.0,0.0,136.52,82.83368,24.03274,86.2495862845,0.52368,0.15274000000000001,0.5455,82.31,23.88,85.7040868337,131.29,81.85368,11.91274,82.7160099609,0.52368,0.15274000000000001,0.5455,81.33,11.76,82.1758267376,131.29
2019-11-17 00:30:00,81.29872,24.72421,84.9751047882,0.5287200000000001,0.15421,0.5507500000000001,80.77,24.57,84.4243910253,135.93,0.5287200000000001,0.15421,0.5507500000000001,0.5287200000000001,0.15421,0.5507500000000001,0.0,0.0,0.0,136.67,81.53872,24.86421,85.2454796348,0.5287200000000001,0.15421,0.5507500000000001,81.01,24.71,84.6947707949,131.57,80.58872,11.20421,81.3638501606,0.5287200000000001,0.15421,0.5507500000000001,80.06,11.05,80.818971164,131.57
2019-11-17 01:00:00,82.63352,24.52561,86.1963118321,0.53352,0.15561000000000003,0.5557500000000001,82.1,24.37,85.6405680738,135.74,0.53352,0.15561000000000003,0.5557500000000001,0.53352,0.15561000000000003,0.5557500000000001,0.0,0.0,0.0,136.52,82.89352,24.66561,86.4854205902,0.53352,0.15561000000000003,0.5557500000000001,82.36,24.51,85.9296788077,131.4,81.93352,11.34561,82.715322437,0.53352,0.15561000000000003,0.5557500000000001,81.4,11.19,82.1655408307,131.4
2019-11-17 01:30:00,82.88416,24.76288,86.5042438543,0.5241600000000001,0.15288000000000002,0.546,82.36,24.61,85.9582555663,135.96,0.5241600000000001,0.15288000000000002,0.546,0.5241600000000001,0.15288000000000002,0.546,0.0,0.0,0.0,136.71,83.14416,24.90288,86.7934604357,0.5241600000000001,0.15288000000000002,0.546,82.62,24.75,86.2474747456,131.6,82.16416,11.16288,82.9189910599,0.5241600000000001,0.15288000000000002,0.546,81.64,11.01,82.3790610532,131.6
2019-11-17 02:00:00,80.33152,25.53211,84.2914096843,0.5215200000000001,0.15211000000000002,0.54325,79.81,25.38,83.748316401,136.39,0.5215200000000001,0.15211000000000002,0.54325,0.5215200000000001,0.15211000000000002,0.54325,0.0,0.0,0.0,137.06,80.58152,25.67211,84.5720911256,0.5215200000000001,0.15211000000000002,0.54325,80.06,25.52,84.0290068964,132.04,79.65152,10.61211,80.3553452918,0.5215200000000001,0.15211000000000002,0.54325,79.13,10.46,79.8183468884,132.04
2019-11-17 02:30:00,78.44104,26.32197,82.7396087794,0.5210400000000001,0.15197000000000002,0.5427500000000001,77.92,26.17,82.1972949677,136.62,0.5210400000000001,0.15197000000000002,0.5427500000000001,0.5210400000000001,0.15197000000000002,0.5427500000000001,0.0,0.0,0.0,137.2,78.69104,26.43197,83.0116185504,0.5210400000000001,0.15197000000000002,0.5427500000000001,78.17,26.28,82.4693112618,132.25,77.78104,9.97197,78.4176661803,0.5210400000000001,0.15197000000000002,0.5427500000000001,77.26,9.82,77.8815767688,132.25
2019-11-17 03:00:00,76.13344,26.73267,80.6903732273,0.52344,0.15267,0.54525,75.61,26.58,80.1459200459,136.72,0.52344,0.15267,0.54525,0.52344,0.15267,0.54525,0.0,0.0,0.0,137.2,76.36344,26.86267,80.9504663863,0.52344,0.15267,0.54525,75.84,26.71,80.4060302465,132.35,75.50344,9.64267,76.1166902628,0.52344,0.15267,0.54525,74.98,9.49,75.5781747596,132.35
2019-11-17 03:30:00,74.17936,26.96273,78.9276013766,0.48936,0.14273000000000002,0.50975,73.69,26.82,78.418929475,136.82,0.48936,0.14273000000000002,0.50975,0.48936,0.14273000000000002,0.50975,0.0,0.0,0.0,137.31,74.39936,27.07273,79.171948808,0.48936,0.14273000000000002,0.50975,73.91,26.93,78.6632887693,132.44,73.59936,9.52273,74.2128572355,0.48936,0.14273000000000002,0.50975,73.11,9.38,73.709270109,132.44
2019-11-17 04:00:00,73.4108,27.58315,78.4217809066,0.4908,0.14315,0.5112500000000001,72.92,27.44,77.9120016429,137.09,0.4908,0.14315,0.5112500000000001,0.4908,0.14315,0.5112500000000001,0.0,0.0,0.0,137.44,73.6208,27.51315,78.5938649995,0.4908,0.14315,0.5112500000000001,73.13,27.37,78.0840175708,132.71,72.8108,9.33315,73.4065411633,0.4908,0.14315,0.5112500000000001,72.32,9.19,72.9015671985,132.71
