Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-11-17 04:30:00,72.37544,34.43742,80.1507343163,0.50544,0.14742000000000002,0.5265000000000001,71.87,34.29,79.6310303839,135.97,0.50544,0.14742000000000002,0.5265000000000001,0.50544,0.14742000000000002,0.5265000000000001,0.0,0.0,0.0,133.79,72.30544,34.08742,79.9376560568,0.50544,0.14742000000000002,0.5265000000000001,71.8,33.94,79.4176529495,131.64,70.71544,21.49742,73.9108417017,0.50544,0.14742000000000002,0.5265000000000001,70.21,21.35,73.3843757213,131.64
2019-11-17 05:00:00,72.12736,34.46798,79.9399631339,0.50736,0.14798,0.5285000000000001,71.62,34.32,79.4184285919,136.05,0.50736,0.14798,0.5285000000000001,0.50736,0.14798,0.5285000000000001,0.0,0.0,0.0,133.88,72.06736,34.11798,79.7354434154,0.50736,0.14798,0.5285000000000001,71.56,33.97,79.2136004737,131.71,70.47736,21.51798,73.6890883093,0.50736,0.14798,0.5285000000000001,69.97,21.37,73.160630123,131.71
2019-11-17 05:30:00,72.69352,33.84686,80.1870175393,0.5035200000000001,0.14686000000000002,0.5245000000000001,72.19,33.7,79.6686017199,135.75,0.5035200000000001,0.14686000000000002,0.5245000000000001,0.5035200000000001,0.14686000000000002,0.5245000000000001,0.0,0.0,0.0,133.63,72.61352,33.50686,79.9714508675,0.5035200000000001,0.14686000000000002,0.5245000000000001,72.11,33.36,79.4527639544,131.41,71.02352,21.95686,74.3400571311,0.5035200000000001,0.14686000000000002,0.5245000000000001,70.52,21.81,73.8156250397,131.41
2019-11-17 06:00:00,74.01448,33.44714,81.2210220562,0.50448,0.14714000000000002,0.5255000000000001,73.51,33.3,80.7007441106,135.6,0.50448,0.14714000000000002,0.5255000000000001,0.50448,0.14714000000000002,0.5255000000000001,0.0,0.0,0.0,133.53,73.95448,33.10714,81.0268340184,0.50448,0.14714000000000002,0.5255000000000001,73.45,32.96,80.5062985114,131.28,72.30448,22.16714,75.6261854377,0.50448,0.14714000000000002,0.5255000000000001,71.8,22.02,75.1007350164,131.28
2019-11-17 06:30:00,77.442,31.75225,83.6986782695,0.522,0.15225000000000002,0.5437500000000001,76.92,31.6,83.157960533,135.03,0.522,0.15225000000000002,0.5437500000000001,0.522,0.15225000000000002,0.5437500000000001,0.0,0.0,0.0,133.13,77.392,31.43225,83.5314791205,0.522,0.15225000000000002,0.5437500000000001,76.87,31.28,82.9905735611,130.72,75.602,23.35225,79.1264177381,0.522,0.15225000000000002,0.5437500000000001,75.08,23.2,78.5827360175,130.72
2019-11-17 07:00:00,80.10848,30.04414,85.5571090924,0.5284800000000001,0.15414,0.5505,79.58,29.89,85.0081672547,134.35,0.5284800000000001,0.15414,0.5505,0.5284800000000001,0.15414,0.5505,0.0,0.0,0.0,132.63,80.05848,29.73414,85.401869426,0.5284800000000001,0.15414,0.5505,79.53,29.58,84.8527978325,130.05,78.18848,24.53414,81.9473149667,0.5284800000000001,0.15414,0.5505,77.66,24.38,81.396928689,130.05
2019-11-17 07:30:00,84.37704,28.26372,88.9849579839,0.5270400000000001,0.15372000000000002,0.549,83.85,28.11,88.4363873075,133.62,0.5270400000000001,0.15372000000000002,0.549,0.5270400000000001,0.15372000000000002,0.549,0.0,0.0,0.0,132.12,84.33704,27.96372,88.8521578365,0.5270400000000001,0.15372000000000002,0.549,83.81,27.81,88.303523146,129.35,82.28704,25.63372,86.1872644478,0.5270400000000001,0.15372000000000002,0.549,81.76,25.48,85.6383558927,129.35
2019-11-17 08:00:00,86.40008,27.01044,90.5236858121,0.55008,0.16044,0.5730000000000001,85.85,26.85,89.9507921032,133.36,0.55008,0.16044,0.5730000000000001,0.55008,0.16044,0.5730000000000001,0.0,0.0,0.0,132.01,86.37008,26.74044,90.4148320277,0.55008,0.16044,0.5730000000000001,85.82,26.58,89.841910042,129.08,84.27008,26.68044,88.3928292442,0.55008,0.16044,0.5730000000000001,83.72,26.52,87.8199795035,129.08
2019-11-17 08:30:00,92.14856,25.15458,95.5202073126,0.5985600000000001,0.17458,0.6235,91.55,24.98,94.896801316,132.75,0.5985600000000001,0.17458,0.6235,0.5985600000000001,0.17458,0.6235,0.0,0.0,0.0,131.66,92.12856,24.90458,95.4353690864,0.5985600000000001,0.17458,0.6235,91.53,24.73,94.8119918576,128.51,89.80856,28.01458,94.0765334281,0.5985600000000001,0.17458,0.6235,89.21,27.84,93.4531417342,128.51
2019-11-17 09:00:00,97.34912,23.08391,100.0485785289,0.6991200000000001,0.20391,0.7282500000000001,96.65,22.88,99.321281204,132.24,0.6991200000000001,0.20391,0.7282500000000001,0.6991200000000001,0.20391,0.7282500000000001,0.0,0.0,0.0,131.41,97.33912,22.85391,99.986026447,0.6991200000000001,0.20391,0.7282500000000001,96.64,22.65,99.2588137145,128.02,94.85912,29.65391,99.3861510748,0.6991200000000001,0.20391,0.7282500000000001,94.16,29.45,98.6580361653,128.02
2019-11-17 09:30:00,102.61112,20.55366,104.6493902851,0.80112,0.23366,0.8345,101.81,20.32,103.818006627,131.21,0.80112,0.23366,0.8345,0.80112,0.23366,0.8345,0.0,0.0,0.0,130.68,102.62112,20.36366,104.6220479567,0.80112,0.23366,0.8345,101.82,20.13,103.7907958347,127.02,99.92112,31.39366,104.7367753478,0.80112,0.23366,0.8345,99.12,31.16,103.902454254,127.02
2019-11-17 10:00:00,106.87432,19.10626,108.5687314407,1.3243200000000002,0.38626000000000005,1.3795,105.55,18.72,107.1972056539,131.26,1.3243200000000002,0.38626000000000005,1.3795,1.3243200000000002,0.38626000000000005,1.3795,0.0,0.0,0.0,130.95,106.90432,18.92626,108.5667396225,1.3243200000000002,0.38626000000000005,1.3795,105.58,18.54,107.195466322,127.08,104.04432,33.09626,109.1814221846,1.3243200000000002,0.38626000000000005,1.3795,102.72,32.71,107.8023306798,127.08
2019-11-17 10:30:00,110.15288,17.67209,111.5614617028,1.6528800000000001,0.48209,1.7217500000000001,108.5,17.19,109.8532935328,131.09,1.6528800000000001,0.48209,1.7217500000000001,1.6528800000000001,0.48209,1.7217500000000001,0.0,0.0,0.0,131.0,110.19288,17.51209,111.5757325715,1.6528800000000001,0.48209,1.7217500000000001,108.54,17.03,109.8678865729,126.91,107.24288,34.51209,112.659307946,1.6528800000000001,0.48209,1.7217500000000001,105.59,34.03,110.9382215469,126.91
2019-11-17 11:00:00,112.49824,16.54657,113.7085879864,1.42824,0.41657000000000005,1.4877500000000001,111.07,16.13,112.2351183899,130.87,1.42824,0.41657000000000005,1.4877500000000001,1.42824,0.41657000000000005,1.4877500000000001,0.0,0.0,0.0,130.93,112.53824,16.39657,113.7264391866,1.42824,0.41657000000000005,1.4877500000000001,111.11,15.98,112.2532516233,126.71,109.49824,35.29657,115.0465662976,1.42824,0.41657000000000005,1.4877500000000001,108.07,34.88,113.5594086811,126.71
2019-11-17 11:30:00,114.89456,15.63758,115.9538435148,1.2945600000000002,0.37758,1.3485,113.6,15.26,114.6203629378,130.62,1.2945600000000002,0.37758,1.3485,1.2945600000000002,0.37758,1.3485,0.0,0.0,0.0,130.8,114.93456,15.50758,115.9760239008,1.2945600000000002,0.37758,1.3485,113.64,15.13,114.6427777926,126.47,111.80456,35.85758,117.4139075248,1.2945600000000002,0.37758,1.3485,110.51,35.48,116.065888615,126.47
2019-11-17 12:00:00,116.59888,14.89134,117.5459519688,1.23888,0.36134000000000005,1.2905,115.36,14.53,116.2714517842,130.78,1.23888,0.36134000000000005,1.2905,1.23888,0.36134000000000005,1.2905,0.0,0.0,0.0,131.06,116.62888,14.76134,117.5593161287,1.23888,0.36134000000000005,1.2905,115.39,14.4,116.2850467601,126.62,113.41888,36.70134,119.2091888163,1.23888,0.36134000000000005,1.2905,112.18,36.34,117.9192435525,126.62
2019-11-17 12:30:00,118.11144,14.16542,118.9578554895,1.5614400000000002,0.45542000000000005,1.6265,116.55,13.71,117.3535964511,130.33,1.5614400000000002,0.45542000000000005,1.6265,1.5614400000000002,0.45542000000000005,1.6265,0.0,0.0,0.0,130.74,118.16144,14.06542,118.9956383346,1.5614400000000002,0.45542000000000005,1.6265,116.6,13.61,117.3916185253,126.2,114.93144,37.27542,120.8250505344,1.5614400000000002,0.45542000000000005,1.6265,113.37,36.82,119.1992839744,126.2
2019-11-17 13:00:00,119.8048,13.91515,120.6102048028,1.3548,0.39515000000000006,1.4112500000000001,118.45,13.52,119.2190962053,130.43,1.3548,0.39515000000000006,1.4112500000000001,1.3548,0.39515000000000006,1.4112500000000001,0.0,0.0,0.0,130.88,119.8548,13.80515,120.6472347365,1.3548,0.39515000000000006,1.4112500000000001,118.5,13.41,119.2563545477,126.3,116.5448,37.36515,122.3880910937,1.3548,0.39515000000000006,1.4112500000000001,115.19,36.97,120.9773408536,126.3
2019-11-17 13:30:00,120.32368,13.89524,121.1233489605,1.18368,0.34524000000000005,1.233,119.14,13.55,119.9080568602,130.48,1.18368,0.34524000000000005,1.233,1.18368,0.34524000000000005,1.233,0.0,0.0,0.0,130.88,120.37368,13.80524,121.1627314326,1.18368,0.34524000000000005,1.233,119.19,13.46,119.9476039777,126.35,117.03368,37.30524,122.8355127225,1.18368,0.34524000000000005,1.233,115.85,36.96,121.6028951136,126.35
2019-11-17 14:00:00,120.23224,14.10482,121.0567531476,1.18224,0.34482,1.2315,119.05,13.76,119.8425638077,130.48,1.18224,0.34482,1.2315,1.18224,0.34482,1.2315,0.0,0.0,0.0,130.88,120.29224,14.01482,121.1058965693,1.18224,0.34482,1.2315,119.11,13.67,119.8918721182,126.35,116.95224,37.12482,122.7032138986,1.18224,0.34482,1.2315,115.77,36.78,121.4720597504,126.35
2019-11-17 14:30:00,119.6448,14.50765,120.5211602813,1.0548,0.30765000000000003,1.09875,118.59,14.2,119.4371303239,130.48,1.0548,0.30765000000000003,1.09875,1.0548,0.30765000000000003,1.09875,0.0,0.0,0.0,130.88,119.7048,14.40765,120.5687335986,1.0548,0.30765000000000003,1.09875,118.65,14.1,119.484863058,126.35,116.3748,36.65765,122.0117919652,1.0548,0.30765000000000003,1.09875,115.32,36.35,120.9132949679,126.35
2019-11-17 15:00:00,119.12496,14.59353,120.0155290488,1.07496,0.31353000000000003,1.11975,118.05,14.28,118.9105584042,130.4,1.07496,0.31353000000000003,1.11975,1.07496,0.31353000000000003,1.11975,0.0,0.0,0.0,130.73,119.15496,14.49353,120.0331908451,1.07496,0.31353000000000003,1.11975,118.08,14.18,118.9283767652,126.26,115.85496,36.53353,121.4786836069,1.07496,0.31353000000000003,1.11975,114.78,36.22,120.3591990668,126.26
2019-11-17 15:30:00,118.6912,14.83035,119.6141305974,0.9612,0.28035000000000004,1.00125,117.73,14.55,118.6256945185,130.28,0.9612,0.28035000000000004,1.00125,0.9612,0.28035000000000004,1.00125,0.0,0.0,0.0,130.59,118.7412,14.72035,119.6501620624,0.9612,0.28035000000000004,1.00125,117.78,14.44,118.6618809896,126.14,115.4512,36.21035,120.996566185,0.9612,0.28035000000000004,1.00125,114.49,35.93,119.9955207497,126.14
2019-11-17 16:00:00,121.61456,14.01133,122.4190286367,1.20456,0.35133000000000003,1.25475,120.41,13.66,121.1823572142,130.15,1.20456,0.35133000000000003,1.25475,1.20456,0.35133000000000003,1.25475,0.0,0.0,0.0,130.59,121.65456,13.92133,122.4485010025,1.20456,0.35133000000000003,1.25475,120.45,13.57,121.211993631,126.04,118.28456,36.95133,123.9219025159,1.20456,0.35133000000000003,1.25475,117.08,36.6,122.6673811573,126.04
2019-11-17 16:30:00,125.6952,11.5661,126.226217452,4.8552,1.4161000000000001,5.0575,120.84,10.15,121.2655272532,130.06,4.8552,1.4161000000000001,5.0575,4.8552,1.4161000000000001,5.0575,0.0,0.0,0.0,130.37,126.2852,16.2361,127.3246350171,4.8552,1.4161000000000001,5.0575,121.43,14.82,122.3310152823,125.93,122.8952,36.7461,128.2712206547,4.8552,1.4161000000000001,5.0575,118.04,35.33,123.2138405375,125.93
2019-11-17 17:00:00,129.06464,2.04427,129.0808287011,4.81464,1.40427,5.01525,124.25,0.64,124.2516482788,130.41,4.81464,1.40427,5.01525,4.81464,1.40427,5.01525,0.0,0.0,0.0,130.49,131.31464,19.05427,132.6898635298,4.81464,1.40427,5.01525,126.5,17.65,127.7253792322,126.25,127.75464,34.41427,132.3086921603,4.81464,1.40427,5.01525,122.94,33.01,127.2945548718,126.25
2019-11-17 17:30:00,129.40752,1.7151100000000001,129.4188851554,4.81752,1.40511,5.01825,124.59,0.31,124.5903856644,130.66,4.81752,1.40511,5.01825,4.81752,1.40511,5.01825,0.0,0.0,0.0,130.68,131.68752,19.52511,133.1271303839,4.81752,1.40511,5.01825,126.87,18.12,128.157447306,126.5,128.07752,34.09511,132.538023432,4.81752,1.40511,5.01825,123.26,32.69,127.5212284288,126.5
2019-11-17 18:00:00,127.7112,2.2766,127.73148990359999,4.8911999999999995,1.4266,5.095,122.82,0.85,122.822941261,131.07,4.8911999999999995,1.4266,5.095,4.8911999999999995,1.4266,5.095,0.0,0.0,0.0,130.95,129.9212,20.7466,131.5672437235,4.8911999999999995,1.4266,5.095,125.03,19.32,126.5138857991,126.92,126.4012,33.2466,130.7004199419,4.8911999999999995,1.4266,5.095,121.51,31.82,125.6072947722,126.92
2019-11-17 18:30:00,124.98176,3.89593,125.0424671992,4.75176,1.38593,4.94975,120.23,2.51,120.2561973455,131.83,4.75176,1.38593,4.94975,4.75176,1.38593,4.94975,0.0,0.0,0.0,131.45,127.14176,22.57593,129.1305531285,4.75176,1.38593,4.94975,122.39,21.19,124.2108215897,127.65,123.71176,31.92593,127.7648800284,4.75176,1.38593,4.94975,118.96,30.54,122.8176420552,127.65
2019-11-17 19:00:00,123.02472,2.12971,123.0431525757,1.16472,0.33971,1.21325,121.86,1.79,121.8731459346,131.11,1.16472,0.33971,1.21325,1.16472,0.33971,1.21325,0.0,0.0,0.0,130.86,125.24472,20.63971,126.9339888161,1.16472,0.33971,1.21325,124.08,20.3,125.7296162406,126.96,121.76472,31.30971,125.7256734997,1.16472,0.33971,1.21325,120.6,30.97,124.5130551388,126.96
2019-11-17 19:30:00,120.69824,2.97532,120.7349065855,0.9782400000000001,0.28532,1.019,119.72,2.69,119.7502171188,131.25,0.9782400000000001,0.28532,1.019,0.9782400000000001,0.28532,1.019,0.0,0.0,0.0,130.86,122.86824,21.51532,124.7377785412,0.9782400000000001,0.28532,1.019,121.89,21.23,123.7250378864,127.1,119.43824,30.41532,123.2500907302,0.9782400000000001,0.28532,1.019,118.46,30.13,122.2317000618,127.1
2019-11-17 20:00:00,117.3604,4.1672,117.4343605765,0.9504,0.2772,0.99,116.41,3.89,116.4749767117,130.51,0.9504,0.2772,0.99,0.9504,0.2772,0.99,0.0,0.0,0.0,129.98,119.4504,22.4872,121.548641391,0.9504,0.2772,0.99,118.5,22.21,120.5634028219,126.39,116.1504,28.8372,119.6766456916,0.9504,0.2772,0.99,115.2,28.56,118.6874618483,126.39
2019-11-17 20:30:00,115.28176,5.18593,115.3983451297,0.9117600000000001,0.26593,0.9497500000000001,114.37,4.92,114.4757760402,130.31,0.9117600000000001,0.26593,0.9497500000000001,0.9117600000000001,0.26593,0.9497500000000001,0.0,0.0,0.0,129.64,117.32176,23.46593,119.6454982031,0.9117600000000001,0.26593,0.9497500000000001,116.41,23.2,118.6993180267,126.2,114.09176,27.74593,117.4170615007,0.9117600000000001,0.26593,0.9497500000000001,113.18,27.48,116.4682909637,126.2
2019-11-17 21:00:00,111.80176,6.51593,111.9914768313,0.9117600000000001,0.26593,0.9497500000000001,110.89,6.25,111.0659920948,130.56,0.9117600000000001,0.26593,0.9497500000000001,0.9117600000000001,0.26593,0.9497500000000001,0.0,0.0,0.0,129.69,113.78176,24.87593,116.4693127054,0.9117600000000001,0.26593,0.9497500000000001,112.87,24.61,115.5218117933,126.42,110.65176,26.56593,113.7961362607,0.9117600000000001,0.26593,0.9497500000000001,109.74,26.3,112.8474970923,126.42
2019-11-17 21:30:00,107.04784,8.37187,107.3747095734,0.8978400000000001,0.26187000000000005,0.93525,106.15,8.11,106.4593565639,131.33,0.8978400000000001,0.26187000000000005,0.93525,0.8978400000000001,0.26187000000000005,0.93525,0.0,0.0,0.0,130.19,108.89784,26.96187,112.1859259915,0.8978400000000001,0.26187000000000005,0.93525,108.0,26.7,111.2514719004,127.16,105.94784,25.14187,108.8901208915,0.8978400000000001,0.26187000000000005,0.93525,105.05,24.88,107.956087832,127.16
2019-11-17 22:00:00,102.14136,10.40123,102.6695817083,0.8613600000000001,0.25123,0.8972500000000001,101.28,10.15,101.7873317265,132.06,0.8613600000000001,0.25123,0.8972500000000001,0.8613600000000001,0.25123,0.8972500000000001,0.0,0.0,0.0,130.62,103.88136,29.21123,107.9103003126,0.8613600000000001,0.25123,0.8972500000000001,103.02,28.96,107.0130926569,127.85,101.14136,23.51123,103.838107835,0.8613600000000001,0.25123,0.8972500000000001,100.28,23.26,102.942245944,127.85
2019-11-17 22:30:00,96.32088,12.27109,97.0993901822,0.8608800000000001,0.25109000000000004,0.89675,95.46,12.02,96.2137827964,132.94,0.8608800000000001,0.25109000000000004,0.89675,0.8608800000000001,0.25109000000000004,0.89675,0.0,0.0,0.0,131.21,97.93088,31.35109,102.8267868883,0.8608800000000001,0.25109000000000004,0.89675,97.07,31.1,101.9303433723,128.67,95.39088,22.17109,97.9335347006,0.8608800000000001,0.25109000000000004,0.89675,94.53,21.92,97.038174447,128.67
2019-11-17 23:00:00,90.57816,13.88863,91.6367672513,0.8181600000000001,0.23863,0.8522500000000001,89.76,13.65,90.7919605472,133.34,0.8181600000000001,0.23863,0.8522500000000001,0.8181600000000001,0.23863,0.8522500000000001,0.0,0.0,0.0,131.38,92.05816,33.09863,97.8275223568,0.8181600000000001,0.23863,0.8522500000000001,91.24,32.86,96.9768900306,129.06,89.74816,20.78863,92.1243689838,0.8181600000000001,0.23863,0.8522500000000001,88.93,20.55,91.2734758843,129.06
2019-11-17 23:30:00,85.53416,15.78163,86.9778843866,0.7941600000000001,0.23163000000000003,0.82725,84.74,15.55,86.1549191863,134.31,0.7941600000000001,0.23163000000000003,0.82725,0.7941600000000001,0.23163000000000003,0.82725,0.0,0.0,0.0,132.08,86.89416,35.24163,93.7686916149,0.7941600000000001,0.23163000000000003,0.82725,86.1,35.01,92.9457373955,129.99,84.78416,19.40163,86.9757266918,0.7941600000000001,0.23163000000000003,0.82725,83.99,19.17,86.1499216483,129.99
2019-11-18 00:00:00,81.50888,17.20634,83.3051958467,0.8788800000000001,0.25634,0.9155000000000001,80.63,16.95,82.3923503731,135.03,0.8788800000000001,0.25634,0.9155000000000001,0.8788800000000001,0.25634,0.9155000000000001,0.0,0.0,0.0,132.61,82.76888,36.88634,90.6161661904,0.8788800000000001,0.25634,0.9155000000000001,81.89,36.63,89.7091355437,130.69,80.80888,18.39634,82.8764165022,0.8788800000000001,0.25634,0.9155000000000001,79.93,18.14,81.9625798764,130.69
2019-11-18 00:30:00,80.36264,17.54702,82.2560138753,0.81264,0.23702,0.8465,79.55,17.31,81.4115384942,135.24,0.81264,0.23702,0.8465,0.81264,0.23702,0.8465,0.0,0.0,0.0,132.8,81.62264,37.26702,89.7278448434,0.81264,0.23702,0.8465,80.81,37.03,88.890252559,130.92,79.70264,18.13702,81.7402123648,0.81264,0.23702,0.8465,78.89,17.9,80.8952538781,130.92
2019-11-18 01:00:00,82.50136,17.12248,84.2594429319,0.8313600000000001,0.24248000000000003,0.866,81.67,16.88,83.3961827664,135.05,0.8313600000000001,0.24248000000000003,0.866,0.8313600000000001,0.24248000000000003,0.866,0.0,0.0,0.0,132.68,83.80136,36.78248,91.5184067431,0.8313600000000001,0.24248000000000003,0.866,82.97,36.54,90.6597622984,130.73,81.82136,18.43248,83.8718741367,0.8313600000000001,0.24248000000000003,0.866,80.99,18.19,83.0075671249,130.73
2019-11-18 01:30:00,82.9864,17.2527,84.7608296458,0.8664000000000001,0.25270000000000004,0.9025000000000001,82.12,17.0,83.8611614515,134.93,0.8664000000000001,0.25270000000000004,0.9025000000000001,0.8664000000000001,0.25270000000000004,0.9025000000000001,0.0,0.0,0.0,132.55,84.2864,36.8827,92.0028846518,0.8664000000000001,0.25270000000000004,0.9025000000000001,83.42,36.63,91.1079211704,130.61,82.2664,18.2627,84.2691330218,0.8664000000000001,0.25270000000000004,0.9025000000000001,81.4,18.01,83.3685798128,130.61
2019-11-18 02:00:00,81.24512,17.61691,83.1331765408,0.91512,0.26691000000000004,0.95325,80.33,17.35,82.1823058815,135.07,0.91512,0.26691000000000004,0.95325,0.91512,0.26691000000000004,0.95325,0.0,0.0,0.0,132.65,82.52512,37.26691,90.5495334718,0.91512,0.26691000000000004,0.95325,81.61,37.0,89.6057593015,130.76,80.57512,17.99691,82.5605155783,0.91512,0.26691000000000004,0.95325,79.66,17.73,81.6092427363,130.76
2019-11-18 02:30:00,80.1132,17.8301,82.0733652304,0.8232,0.2401,0.8575,79.29,17.59,81.2176840349,135.07,0.8232,0.2401,0.8575,0.8232,0.2401,0.8575,0.0,0.0,0.0,132.65,81.3732,37.4901,89.5941140715,0.8232,0.2401,0.8575,80.55,37.25,88.7460703355,130.76,79.4532,17.7301,81.4074163467,0.8232,0.2401,0.8575,78.63,17.49,80.5517038926,130.76
2019-11-18 03:00:00,78.90568,18.21374,80.9805326054,0.8356800000000001,0.24374,0.8705,78.07,17.97,80.1114586061,135.29,0.8356800000000001,0.24374,0.8705,0.8356800000000001,0.24374,0.8705,0.0,0.0,0.0,132.78,80.13568,37.92374,88.6562872257,0.8356800000000001,0.24374,0.8705,79.3,37.68,87.7967675943,130.97,78.27568,17.45374,80.1979745346,0.8356800000000001,0.24374,0.8705,77.44,17.21,79.3292991271,130.97
2019-11-18 03:30:00,77.39192,18.45556,79.5620322528,0.8419200000000001,0.24556000000000003,0.877,76.55,18.21,78.6861271127,135.71,0.8419200000000001,0.24556000000000003,0.877,0.8419200000000001,0.24556000000000003,0.877,0.0,0.0,0.0,133.15,78.59192,38.31556,87.4343869848,0.8419200000000001,0.24556000000000003,0.877,77.75,38.07,86.5701299525,131.36,76.78192,17.48556,78.7477494751,0.8419200000000001,0.24556000000000003,0.877,75.94,17.24,77.8723391199,131.36
2019-11-18 04:00:00,76.812,18.49225,79.0066241151,0.762,0.22225000000000003,0.7937500000000001,76.05,18.27,78.2137801158,135.75,0.762,0.22225000000000003,0.7937500000000001,0.762,0.22225000000000003,0.7937500000000001,0.0,0.0,0.0,133.15,77.992,38.34225,86.9073080878,0.762,0.22225000000000003,0.7937500000000001,77.23,38.12,86.125532219,131.4,76.202,17.42225,78.1682774472,0.762,0.22225000000000003,0.7937500000000001,75.44,17.2,77.375923904,131.4
2019-11-18 04:30:00,77.15824,17.80657,79.1862862815,0.7082400000000001,0.20657,0.73775,76.45,17.6,78.4497450601,135.55,0.7082400000000001,0.20657,0.73775,0.7082400000000001,0.20657,0.73775,0.0,0.0,0.0,133.05,78.35824,37.63657,86.9282760514,0.7082400000000001,0.20657,0.73775,77.65,37.43,86.2005069591,131.2,76.55824,18.00657,78.6473182954,0.7082400000000001,0.20657,0.73775,75.85,17.8,77.9106058249,131.2
2019-11-18 05:00:00,77.99776,17.52393,79.9420958423,0.7677600000000001,0.22393000000000002,0.7997500000000001,77.23,17.3,79.1439378601,135.34,0.7677600000000001,0.22393000000000002,0.7997500000000001,0.7677600000000001,0.22393000000000002,0.7997500000000001,0.0,0.0,0.0,132.9,79.20776,37.25393,87.5312775222,0.7677600000000001,0.22393000000000002,0.7997500000000001,78.44,37.03,86.7413079219,131.01,77.37776,18.19393,79.4879665828,0.7677600000000001,0.22393000000000002,0.7997500000000001,76.61,17.97,78.689344895,131.01
2019-11-18 05:30:00,80.798,16.32025,82.429772316,0.858,0.25025000000000003,0.89375,79.94,16.07,81.5392451523,134.15,0.858,0.25025000000000003,0.89375,0.858,0.25025000000000003,0.89375,0.0,0.0,0.0,131.85,82.048,35.73025,89.4903629955,0.858,0.25025000000000003,0.89375,81.19,35.48,88.6038740688,129.85,80.128,18.86025,82.3177102091,0.858,0.25025000000000003,0.89375,79.27,18.61,81.4252110835,129.85
2019-11-18 06:00:00,86.05056,13.635580000000001,87.1242097138,0.91056,0.26558000000000004,0.9485,85.14,13.37,86.1833887707,133.1,0.91056,0.26558000000000004,0.9485,0.91056,0.26558000000000004,0.9485,0.0,0.0,0.0,131.13,87.43056,32.74558,93.3615329322,0.91056,0.26558000000000004,0.9485,86.52,32.48,92.4156956366,128.84,85.32056,21.01558,87.8706581371,0.91056,0.26558000000000004,0.9485,84.41,20.75,86.9230153642,128.84
2019-11-18 06:30:00,99.94896,7.04928,100.1972402494,0.8889600000000001,0.25928,0.926,99.06,6.79,99.2924352607,131.75,0.8889600000000001,0.25928,0.926,0.8889600000000001,0.25928,0.926,0.0,0.0,0.0,130.68,101.65896,25.71928,104.8619354771,0.8889600000000001,0.25928,0.926,100.77,25.46,103.9365407352,127.53,99.04896,26.77928,102.6051963323,0.8889600000000001,0.25928,0.926,98.16,26.52,101.6793784403,127.53
2019-11-18 07:00:00,112.85864,1.6137700000000001,112.8701770897,0.93864,0.27377,0.9777500000000001,111.92,1.34,111.9280215138,131.91,0.93864,0.27377,0.9777500000000001,0.93864,0.27377,0.9777500000000001,0.0,0.0,0.0,131.64,114.86864,19.75377,116.5547763271,0.93864,0.27377,0.9777500000000001,113.93,19.48,115.5833694785,127.68,111.78864,32.71377,116.4769967876,0.93864,0.27377,0.9777500000000001,110.85,32.44,115.4992471837,127.68
2019-11-18 07:30:00,124.96032,5.8342600000000004,125.0964434516,0.94032,0.27426,0.9795,124.02,5.5600000000000005,124.1445689509,130.69,0.94032,0.27426,0.9795,0.94032,0.27426,0.9795,0.0,0.0,0.0,131.33,127.28032,12.96426,127.9388599943,0.94032,0.27426,0.9795,126.34,12.69,126.9757130321,126.52,123.72032,38.34426,129.5260585977,0.94032,0.27426,0.9795,122.78,38.07,128.5466969626,126.52
2019-11-18 08:00:00,130.4304,9.9547,130.8097293639,1.0104,0.2947,1.0525,129.42,9.66,129.7800138696,130.01,1.0104,0.2947,1.0525,1.0104,0.2947,1.0525,0.0,0.0,0.0,131.21,132.9004,8.6347,133.1806080638,1.0104,0.2947,1.0525,131.89,8.34,132.1534248516,125.87,129.1004,42.0147,135.7650481392,1.0104,0.2947,1.0525,128.09,41.72,134.7130524485,125.87
2019-11-18 08:30:00,134.30616,19.18388,135.6693254417,1.5561600000000002,0.45388000000000006,1.621,132.75,18.73,134.0648179054,129.98,1.5561600000000002,0.45388000000000006,1.621,1.5561600000000002,0.45388000000000006,1.621,0.0,0.0,0.0,131.04,137.78616,4.65388,137.86473257,1.5561600000000002,0.45388000000000006,1.621,136.23,4.2,136.2947280712,125.82,134.47616,40.26388,140.3745619441,1.5561600000000002,0.45388000000000006,1.621,132.92,39.81,138.7536035568,125.82
2019-11-18 09:00:00,133.66952,31.18111,137.2581589482,2.12952,0.62111,2.21825,131.54,30.56,135.0432715836,130.75,2.12952,0.62111,2.21825,2.12952,0.62111,2.21825,0.0,0.0,0.0,130.74,139.03952,2.98111,139.071474928,2.12952,0.62111,2.21825,136.91,2.36,136.9303388589,126.56,136.95952,31.10111,140.4463924843,2.12952,0.62111,2.21825,134.83,30.48,138.2322657703,126.56
2019-11-18 09:30:00,135.40784,32.86812,139.3398595011,3.14784,0.91812,3.279,132.26,31.95,136.0643601389,130.55,3.14784,0.91812,3.279,3.14784,0.91812,3.279,0.0,0.0,0.0,130.74,140.80784,1.73812,140.8185671941,3.14784,0.91812,3.279,137.66,0.8200000000000001,137.6624422274,126.36,138.71784,32.80812,142.5447714657,3.14784,0.91812,3.279,135.57,31.89,139.2702301283,126.36
2019-11-18 10:00:00,136.26088,33.78109,140.385859188,4.22088,1.23109,4.39675,132.04,32.55,135.9928825343,130.59,4.22088,1.23109,4.39675,4.22088,1.23109,4.39675,0.0,0.0,0.0,130.85,141.64088,1.38109,141.6476130994,4.22088,1.23109,4.39675,137.42,0.15,137.4200818658,126.41,139.56088,33.74109,143.5816853946,4.22088,1.23109,4.39675,135.34,32.51,139.1898548746,126.41
2019-11-18 10:30:00,133.87704,33.14122,137.9180999806,5.14704,1.50122,5.3615,128.73,31.64,132.5613160013,130.91,5.14704,1.50122,5.3615,5.14704,1.50122,5.3615,0.0,0.0,0.0,130.98,139.11704,2.79122,139.1450384579,5.14704,1.50122,5.3615,133.97,1.29,133.9762105749,126.72,137.07704,33.08122,141.0123470192,5.14704,1.50122,5.3615,131.93,31.58,135.6569987137,126.72
2019-11-18 11:00:00,132.18168,33.21424,136.2908003733,5.9116800000000005,1.72424,6.158,126.27,31.49,130.1373620449,130.86,5.9116800000000005,1.72424,6.158,5.9116800000000005,1.72424,6.158,0.0,0.0,0.0,130.93,137.30168,3.06424,137.3358689403,5.9116800000000005,1.72424,6.158,131.39,1.34,131.3968329146,126.66,135.29168,33.18424,139.3019470847,5.9116800000000005,1.72424,6.158,129.38,31.46,133.1499755914,126.66
2019-11-18 11:30:00,132.05552,33.53911,136.2480541588,6.30552,1.83911,6.56825,125.75,31.7,129.6840487493,130.72,6.30552,1.83911,6.56825,6.30552,1.83911,6.56825,0.0,0.0,0.0,130.83,137.15552,2.8991100000000003,137.1861563907,6.30552,1.83911,6.56825,130.85,1.06,130.8542933954,126.53,135.14552,33.49911,139.2354191535,6.30552,1.83911,6.56825,128.84,31.66,132.6729105733,126.53
2019-11-18 12:00:00,132.16984,33.73662,136.4075735971,6.39984,1.8666200000000002,6.6665,125.77,31.87,129.7450954757,130.94,6.39984,1.8666200000000002,6.6665,6.39984,1.8666200000000002,6.6665,0.0,0.0,0.0,131.05,137.26984,2.81662,137.2987338683,6.39984,1.8666200000000002,6.6665,130.87,0.9500000000000001,130.8734480328,126.75,135.27984,33.71662,139.4182397488,6.39984,1.8666200000000002,6.6665,128.88,31.85,132.7572103503,126.75
2019-11-18 12:30:00,133.07784,33.85812,137.3174562428,6.02784,1.75812,6.279,127.05,32.1,131.0424072581,130.86,6.02784,1.75812,6.279,6.02784,1.75812,6.279,0.0,0.0,0.0,131.05,138.22784,2.49812,138.2504117701,6.02784,1.75812,6.279,132.2,0.74,132.2020710882,126.68,136.21784,33.81812,140.3530020149,6.02784,1.75812,6.279,130.19,32.06,134.0793783548,126.68
2019-11-18 13:00:00,131.97152,32.97961,136.0299112948,5.8615200000000005,1.70961,6.1057500000000005,126.11,31.27,129.9289998422,131.17,5.8615200000000005,1.70961,6.1057500000000005,5.8615200000000005,1.70961,6.1057500000000005,0.0,0.0,0.0,131.17,137.08152,3.48961,137.1259293623,5.8615200000000005,1.70961,6.1057500000000005,131.22,1.78,131.2320722994,126.98,135.09152,32.93961,139.0494037487,5.8615200000000005,1.70961,6.1057500000000005,129.23,31.23,132.9500124107,126.98
2019-11-18 13:30:00,132.6724,32.0207,136.4818337738,4.3224,1.2607,4.5025,128.35,30.76,131.9844691621,131.28,4.3224,1.2607,4.5025,4.3224,1.2607,4.5025,0.0,0.0,0.0,131.24,137.8624,3.6407,137.9104638171,4.3224,1.2607,4.5025,133.54,2.38,133.5612069427,127.09,135.8424,31.9507,139.5492918945,4.3224,1.2607,4.5025,131.52,30.69,135.0532728222,127.09
2019-11-18 14:00:00,133.71168,32.69674,137.6513355367,3.45168,1.00674,3.5955,130.26,31.69,134.0594036239,131.14,3.45168,1.00674,3.5955,3.45168,1.00674,3.5955,0.0,0.0,0.0,131.24,139.00168,2.36674,139.0218274267,3.45168,1.00674,3.5955,135.55,1.3599999999999999,135.556822403,126.95,136.92168,32.63674,140.7576045969,3.45168,1.00674,3.5955,133.47,31.63,137.1666788983,126.95
2019-11-18 14:30:00,134.12336,32.45723,137.994737135,2.49336,0.72723,2.59725,131.63,31.73,135.4003316096,131.14,2.49336,0.72723,2.59725,2.49336,0.72723,2.59725,0.0,0.0,0.0,131.24,139.48336,2.06723,139.498677975,2.49336,0.72723,2.59725,136.99,1.34,136.9965536063,126.95,137.39336,32.39723,141.1613115686,2.49336,0.72723,2.59725,134.9,31.67,138.5676690285,126.95
2019-11-18 15:00:00,133.6348,31.9039,137.390387605,1.8648,0.5439,1.9425,131.77,31.36,135.4502953116,131.19,1.8648,0.5439,1.9425,1.8648,0.5439,1.9425,0.0,0.0,0.0,131.24,138.9948,2.3139,139.0140588583,1.8648,0.5439,1.9425,137.13,1.77,137.1414226264,127.01,136.8948,31.823900000000002,140.5451773568,1.8648,0.5439,1.9425,135.03,31.28,138.6056972134,127.01
2019-11-18 15:30:00,135.8584,31.8737,139.5472593864,1.6583999999999999,0.4837,1.7275,134.2,31.39,137.822248204,131.19,1.6583999999999999,0.4837,1.7275,1.6583999999999999,0.4837,1.7275,0.0,0.0,0.0,131.32,141.3484,2.1637,141.3649595206,1.6583999999999999,0.4837,1.7275,139.69,1.6800000000000002,139.7001020043,127.01,139.1684,31.7837,142.7516975179,1.6583999999999999,0.4837,1.7275,137.51,31.3,141.0272672216,127.01
2019-11-18 16:00:00,139.50592,32.62631,143.2702963606,4.61592,1.34631,4.80825,134.89,31.28,138.4693124848,130.74,4.61592,1.34631,4.80825,4.61592,1.34631,4.80825,0.0,0.0,0.0,130.88,144.99592,2.98631,145.0266694924,4.61592,1.34631,4.80825,140.38,1.6400000000000001,140.3895793854,126.59,142.86592,32.52631,146.5217797451,4.61592,1.34631,4.80825,138.25,31.18,141.7224572889,126.59
2019-11-18 16:30:00,144.90992,33.74581,148.7873133266,4.57992,1.33581,4.77075,140.33,32.41,144.0240153586,129.84,4.57992,1.33581,4.77075,4.57992,1.33581,4.77075,0.0,0.0,0.0,130.31,150.65992,2.54581,150.6814276643,4.57992,1.33581,4.77075,146.08,1.21,146.0850112092,125.75,148.39992,33.66581,152.1707035502,4.57992,1.33581,4.77075,143.82,32.33,147.4090271998,125.75
2019-11-18 17:00:00,150.89136,35.56123,155.0251708651,4.70136,1.37123,4.89725,146.19,34.19,150.1348467212,129.43,4.70136,1.37123,4.89725,4.70136,1.37123,4.89725,0.0,0.0,0.0,130.23,156.90136,3.39123,156.9380043545,4.70136,1.37123,4.89725,152.2,2.02,152.2134041404,125.35,154.51136,35.49123,158.5351310466,4.70136,1.37123,4.89725,149.81,34.12,153.6463813437,125.35
2019-11-18 17:30:00,150.91432,35.21001,154.9673410279,4.59432,1.34001,4.78575,146.32,33.87,150.1889453322,129.68,4.59432,1.34001,4.78575,4.59432,1.34001,4.78575,0.0,0.0,0.0,130.41,156.92432,2.89001,156.9509298006,4.59432,1.34001,4.78575,152.33,1.55,152.3378856358,125.6,154.50432,35.10001,158.4411423863,4.59432,1.34001,4.78575,149.91,33.76,153.6643930779,125.6
2019-11-18 18:00:00,150.36416,33.58913,154.0701472274,4.21416,1.22913,4.38975,146.15,32.36,149.689652615,130.19,4.21416,1.22913,4.38975,4.21416,1.22913,4.38975,0.0,0.0,0.0,130.69,156.36416,2.32913,156.3815058729,4.21416,1.22913,4.38975,152.15,1.1,152.1539762872,126.08,153.95416,33.44913,157.5459541818,4.21416,1.22913,4.38975,149.74,32.22,153.1672158133,126.08
2019-11-18 18:30:00,150.18024,31.13382,153.3734632661,4.23024,1.2338200000000001,4.4065,145.95,29.9,148.9812488201,131.06,4.23024,1.2338200000000001,4.4065,4.23024,1.2338200000000001,4.4065,0.0,0.0,0.0,131.2,156.15024,4.50382,156.2151780291,4.23024,1.2338200000000001,4.4065,151.92,3.27,151.9551884603,126.93,153.76024,30.94382,156.8430151491,4.23024,1.2338200000000001,4.4065,149.53,29.71,152.4529599581,126.93
2019-11-18 19:00:00,148.11744,29.80592,151.0866271356,4.47744,1.30592,4.664,143.64,28.5,146.4400887735,131.22,4.47744,1.30592,4.664,4.47744,1.30592,4.664,0.0,0.0,0.0,131.15,153.99744,6.10592,154.1184407707,4.47744,1.30592,4.664,149.52,4.8,149.5970267084,127.09,151.64744,29.58592,154.5065458833,4.47744,1.30592,4.664,147.17,28.28,149.8624946409,127.09
2019-11-18 19:30:00,145.29824,28.86532,148.1377239119,0.73824,0.21532,0.769,144.56,28.65,147.3716936864,130.93,0.73824,0.21532,0.769,0.73824,0.21532,0.769,0.0,0.0,0.0,130.92,151.20824,4.74532,151.282682108,0.73824,0.21532,0.769,150.47,4.53,150.5381738962,126.79,148.86824000000001,28.65532,151.6010562133,0.73824,0.21532,0.769,148.13,28.44,150.8354417901,126.79
2019-11-18 20:00:00,141.27544,26.57117,143.7524852737,0.65544,0.19117,0.6827500000000001,140.62,26.38,143.0730191196,131.88,0.65544,0.19117,0.6827500000000001,0.65544,0.19117,0.6827500000000001,0.0,0.0,0.0,131.47,147.00544,7.48117,147.1956768868,0.65544,0.19117,0.6827500000000001,146.35,7.29,146.5314525964,127.71,144.70544,26.33117,147.0815925912,0.65544,0.19117,0.6827500000000001,144.05,26.14,146.4025344726,127.71
2019-11-18 20:30:00,138.23328,24.40179,140.3705348524,0.6232800000000001,0.18179,0.6492500000000001,137.61,24.22,139.7251605832,131.14,0.6232800000000001,0.18179,0.6492500000000001,0.6232800000000001,0.18179,0.6492500000000001,0.0,0.0,0.0,130.47,143.81328,9.35179,144.1170200933,0.6232800000000001,0.18179,0.6492500000000001,143.19,9.17,143.4833265575,127.0,141.59328,24.11179,143.6315959605,0.6232800000000001,0.18179,0.6492500000000001,140.97,23.93,142.9866630144,127.0
2019-11-18 21:00:00,133.03928,22.46479,134.9226326925,0.59928,0.17479,0.6242500000000001,132.44,22.29,134.3026347471,131.11,0.59928,0.17479,0.6242500000000001,0.59928,0.17479,0.6242500000000001,0.0,0.0,0.0,130.15,138.37928,11.37479,138.8459973527,0.59928,0.17479,0.6242500000000001,137.78,11.2,138.2344689287,126.95,136.25928,22.15479,138.0486367411,0.59928,0.17479,0.6242500000000001,135.66,21.98,137.4290944451,126.95
2019-11-18 21:30:00,125.6088,19.05465,127.0458591378,0.5988,0.17465000000000003,0.62375,125.01,18.88,126.4276650896,132.36,0.5988,0.17465000000000003,0.62375,0.5988,0.17465000000000003,0.62375,0.0,0.0,0.0,130.79,130.5888,15.50465,131.5060031218,0.5988,0.17465000000000003,0.62375,129.99,15.33,130.8908285557,128.14,128.6188,18.68465,129.9688880427,0.5988,0.17465000000000003,0.62375,128.02,18.51,129.3512292172,128.14
2019-11-18 22:00:00,118.1008,15.1394,119.0672095625,0.5808,0.1694,0.605,117.52,14.97,118.4696218446,133.28,0.5808,0.1694,0.605,0.5808,0.1694,0.605,0.0,0.0,0.0,131.11,122.7308,19.9794,124.3463939686,0.5808,0.1694,0.605,122.15,19.81,123.7459437719,129.03,120.9108,14.6994,121.8010423478,0.5808,0.1694,0.605,120.33,14.53,121.2040832646,129.03
2019-11-18 22:30:00,108.09456,10.95758,108.6485271923,0.5745600000000001,0.16758,0.5985,107.52,10.79,108.0600504349,133.31,0.5745600000000001,0.16758,0.5985,0.5745600000000001,0.16758,0.5985,0.0,0.0,0.0,130.52,112.25456,24.36758,114.8689043904,0.5745600000000001,0.16758,0.5985,111.68,24.2,114.2718793055,129.03,110.64456,10.45758,111.1376607503,0.5745600000000001,0.16758,0.5985,110.07,10.29,110.5499389416,129.03
2019-11-18 23:00:00,101.53904,8.63597,101.9056260565,0.5690400000000001,0.16597,0.59275,100.97,8.47,101.3246357013,134.31,0.5690400000000001,0.16597,0.59275,0.5690400000000001,0.16597,0.59275,0.0,0.0,0.0,131.11,105.39904,27.22597,108.8586747823,0.5690400000000001,0.16597,0.59275,104.83,27.06,108.2662112573,130.0,103.95904,8.10597,104.2745834198,0.5690400000000001,0.16597,0.59275,103.39,7.94,103.6944342769,130.0
2019-11-18 23:30:00,94.6224,6.43695,94.8410929242,0.5724,0.16695000000000002,0.5962500000000001,94.05,6.27,94.2587682924,134.73,0.5724,0.16695000000000002,0.5962500000000001,0.5724,0.16695000000000002,0.5962500000000001,0.0,0.0,0.0,131.18,98.1424,29.746950000000002,102.551507605,0.5724,0.16695000000000002,0.5962500000000001,97.57,29.58,101.9552906916,130.4,96.8424,5.87695,97.0205595689,0.5724,0.16695000000000002,0.5962500000000001,96.27,5.71,96.4391880928,130.4
2019-11-19 00:00:00,90.1476,5.20555,90.2977714928,0.5676,0.16555,0.59125,89.58,5.04,89.7216696233,134.84,0.5676,0.16555,0.59125,0.5676,0.16555,0.59125,0.0,0.0,0.0,131.09,93.4776,31.10555,98.5170895965,0.5676,0.16555,0.59125,92.91,30.94,97.9262564382,130.49,92.2776,4.63555,92.3939596812,0.5676,0.16555,0.59125,91.71,4.47,91.8188706095,130.49
2019-11-19 00:30:00,89.19224,4.37107,89.2992829152,0.5522400000000001,0.16107000000000002,0.57525,88.64,4.21,88.7399216813,134.97,0.5522400000000001,0.16107000000000002,0.57525,0.5522400000000001,0.16107000000000002,0.57525,0.0,0.0,0.0,131.09,92.47224,31.99107,97.8495974972,0.5522400000000001,0.16107000000000002,0.57525,91.92,31.83,97.2750497301,130.62,91.30224,3.79107,91.3809128908,0.5522400000000001,0.16107000000000002,0.57525,90.75,3.63,90.8225709832,130.62
2019-11-19 01:00:00,91.6952,4.62485,91.8117581825,0.5652,0.16485000000000002,0.58875,91.13,4.46,91.2390733184,134.79,0.5652,0.16485000000000002,0.58875,0.5652,0.16485000000000002,0.58875,0.0,0.0,0.0,131.0,95.0852,31.61485,100.2032634177,0.5652,0.16485000000000002,0.58875,94.52,31.45,99.6149230788,130.45,93.8752,4.04485,93.9623008795,0.5652,0.16485000000000002,0.58875,93.31,3.88,93.3906338987,130.45
2019-11-19 01:30:00,92.08632,4.54226,92.1982779506,0.55632,0.16226000000000002,0.5795,91.53,4.38,91.6347385002,135.06,0.55632,0.16226000000000002,0.5795,0.55632,0.16226000000000002,0.5795,0.0,0.0,0.0,131.25,95.92632,31.98226,101.1173764664,0.55632,0.16226000000000002,0.5795,95.37,31.82,100.538297678,130.71,94.25632,3.96226,94.3395641513,0.55632,0.16226000000000002,0.5795,93.7,3.8,93.7770227721,130.71
2019-11-19 02:00:00,89.7732,4.14135,89.8686720613,0.5532,0.16135000000000002,0.57625,89.22,3.98,89.3087274571,134.99,0.5532,0.16135000000000002,0.57625,0.5532,0.16135000000000002,0.57625,0.0,0.0,0.0,131.12,93.0832,32.25135,98.5120891011,0.5532,0.16135000000000002,0.57625,92.53,32.09,97.9365559942,130.63,91.8932,3.5513500000000002,91.9617980091,0.5532,0.16135000000000002,0.57625,91.34,3.39,91.4028867159,130.63
2019-11-19 02:30:00,88.94912,3.65016,89.0239833798,0.54912,0.16016000000000002,0.5720000000000001,88.4,3.49,88.4688651448,135.07,0.54912,0.16016000000000002,0.5720000000000001,0.54912,0.16016000000000002,0.5720000000000001,0.0,0.0,0.0,131.12,92.19912,32.75016,97.8429900851,0.54912,0.16016000000000002,0.5720000000000001,91.65,32.59,97.2719414837,130.71,91.03912,3.07016,91.0908735977,0.54912,0.16016000000000002,0.5720000000000001,90.49,2.91,90.5367781622,130.71
2019-11-19 03:00:00,87.30096,3.16778,87.3584137164,0.54096,0.15778,0.5635,86.76,3.01,86.8121978756,135.28,0.54096,0.15778,0.5635,0.54096,0.15778,0.5635,0.0,0.0,0.0,131.27,90.50096,33.33778,96.4460021787,0.54096,0.15778,0.5635,89.96,33.18,95.8838568269,130.92,89.37096,2.56778,89.4078407381,0.54096,0.15778,0.5635,88.83,2.41,88.8626862074,130.92
2019-11-19 03:30:00,85.75672,2.9894600000000002,85.8088101319,0.5467200000000001,0.15946000000000002,0.5695,85.21,2.83,85.2569821188,135.34,0.5467200000000001,0.15946000000000002,0.5695,0.5467200000000001,0.15946000000000002,0.5695,0.0,0.0,0.0,131.27,88.87672,33.61946,95.0228364587,0.5467200000000001,0.15946000000000002,0.5695,88.33,33.46,94.4550713302,130.97,87.77672,2.39946,87.8095096345,0.5467200000000001,0.15946000000000002,0.5695,87.23,2.24,87.2587560076,130.97
2019-11-19 04:00:00,85.42512,3.04191,85.4792626516,0.5551200000000001,0.16191000000000003,0.57825,84.87,2.88,84.918851264,135.39,0.5551200000000001,0.16191000000000003,0.57825,0.5551200000000001,0.16191000000000003,0.57825,0.0,0.0,0.0,131.33,88.53512,33.60191,94.6971796257,0.5551200000000001,0.16191000000000003,0.57825,87.98,33.44,94.1207416035,131.0,87.44512,2.45191,87.479488307,0.5551200000000001,0.16191000000000003,0.57825,86.89,2.29,86.9201714218,131.0
2019-11-19 04:30:00,85.80704,3.21247,85.8671536565,0.5570400000000001,0.16247,0.58025,85.25,3.05,85.3045426692,135.39,0.5570400000000001,0.16247,0.58025,0.5570400000000001,0.16247,0.58025,0.0,0.0,0.0,131.33,88.93704,33.39247,94.9992322951,0.5570400000000001,0.16247,0.58025,88.38,33.23,94.4206402224,131.0,87.82704,2.62247,87.8661840759,0.5570400000000001,0.16247,0.58025,87.27,2.46,87.3046648238,131.0
2019-11-19 05:00:00,86.33136,3.59373,86.4061260257,0.5613600000000001,0.16373000000000001,0.5847500000000001,85.77,3.43,85.8385566048,135.16,0.5613600000000001,0.16373000000000001,0.5847500000000001,0.5613600000000001,0.16373000000000001,0.5847500000000001,0.0,0.0,0.0,131.18,89.49136,32.89373,95.3451676173,0.5613600000000001,0.16373000000000001,0.5847500000000001,88.93,32.73,94.7617950442,130.78,88.39136,3.03373,88.4434058614,0.5613600000000001,0.16373000000000001,0.5847500000000001,87.83,2.87,87.8768786428,130.78
2019-11-19 05:30:00,88.9376,4.55555,89.054195463,0.5676,0.16555,0.59125,88.37,4.39,88.4789749036,134.49,0.5676,0.16555,0.59125,0.5676,0.16555,0.59125,0.0,0.0,0.0,130.7,92.2276,31.56555,97.4798140569,0.5676,0.16555,0.59125,91.66,31.4,96.8891923797,130.13,91.0576,3.99555,91.1452189507,0.5676,0.16555,0.59125,90.49,3.83,90.5710163352,130.13
2019-11-19 06:00:00,93.78176,6.34968,93.9964730445,0.58176,0.16968000000000003,0.606,93.2,6.18,93.4046701188,134.49,0.58176,0.16968000000000003,0.606,0.58176,0.16968000000000003,0.606,0.0,0.0,0.0,130.96,97.32176,29.66968,101.7438690084,0.58176,0.16968000000000003,0.606,96.74,29.5,101.1379137614,130.13,96.04176,5.82968,96.2185264531,0.58176,0.16968000000000003,0.606,95.46,5.66,95.6276487215,130.13
2019-11-19 06:30:00,107.40504,13.42647,108.2409936857,0.60504,0.17647000000000002,0.6302500000000001,106.8,13.25,107.6187832119,133.23,0.60504,0.17647000000000002,0.6302500000000001,0.60504,0.17647000000000002,0.6302500000000001,0.0,0.0,0.0,130.73,111.62504,21.71647,113.7178729324,0.60504,0.17647000000000002,0.6302500000000001,111.02,21.54,113.090282518,128.92,110.04504,13.05647,110.8168860664,0.60504,0.17647000000000002,0.6302500000000001,109.44,12.88,110.1953175049,128.92
2019-11-19 07:00:00,119.62744,18.88717,121.1092465155,0.6074400000000001,0.17717000000000002,0.63275,119.02,18.71,120.4816355301,133.38,0.6074400000000001,0.17717000000000002,0.63275,0.6074400000000001,0.17717000000000002,0.63275,0.0,0.0,0.0,131.66,124.38744,16.08717,125.4234119627,0.6074400000000001,0.17717000000000002,0.63275,123.78,15.91,124.7983032737,129.07,122.56744,18.60717,123.9717876114,0.6074400000000001,0.17717000000000002,0.63275,121.96,18.43,123.3446654704,129.07
2019-11-19 07:30:00,132.30528,26.00904,134.8375217719,1.02528,0.29904000000000003,1.068,131.28,25.71,133.7738483411,131.34,1.02528,0.29904000000000003,1.068,1.02528,0.29904000000000003,1.068,0.0,0.0,0.0,130.75,137.64528,7.96904,137.875772726,1.02528,0.29904000000000003,1.068,136.62,7.67,136.8351318193,127.09,135.55528,25.83904,137.9959779269,1.02528,0.29904000000000003,1.068,134.53,25.54,136.9328758918,127.09
2019-11-19 08:00:00,136.78128,29.44454,139.9146150131,4.54128,1.32454,4.7305,132.24,28.12,135.1967159364,131.09,4.54128,1.32454,4.7305,4.54128,1.32454,4.7305,0.0,0.0,0.0,130.83,142.15128,6.33454,142.2923497685,4.54128,1.32454,4.7305,137.61,5.01,137.7011699297,126.83,140.03128,29.32454,143.0688226856,4.54128,1.32454,4.7305,135.49,28.0,138.3529547932,126.83
2019-11-19 08:30:00,140.92064,32.38977,144.5950344191,4.73064,1.3797700000000002,4.92775,136.19,31.01,139.6758253958,130.59,4.73064,1.3797700000000002,4.92775,4.73064,1.3797700000000002,4.92775,0.0,0.0,0.0,130.78,146.47064,3.09977,146.5034366698,4.73064,1.3797700000000002,4.92775,141.74,1.72,141.7504356254,126.36,144.27064,32.31977,147.8464916691,4.73064,1.3797700000000002,4.92775,139.54,30.94,142.9289865633,126.36
2019-11-19 09:00:00,141.97664,33.71277,145.9243542619,4.94664,1.44277,5.15275,137.03,32.27,140.7784564484,131.02,4.94664,1.44277,5.15275,4.94664,1.44277,5.15275,0.0,0.0,0.0,131.33,147.55664,2.06277,147.5710575559,4.94664,1.44277,5.15275,142.61,0.62,142.6113477252,126.76,145.34664,33.66277,149.1939269654,4.94664,1.44277,5.15275,140.4,32.22,144.0496039564,126.76
2019-11-19 09:30:00,145.05304,35.32797,149.2931675515,5.27304,1.53797,5.49275,139.78,33.79,143.8061629416,131.14,5.27304,1.53797,5.49275,5.27304,1.53797,5.49275,0.0,0.0,0.0,131.65,150.76304,2.39797,150.7821093173,5.27304,1.53797,5.49275,145.49,0.86,145.4925417332,126.88,148.49304,35.30797,152.6330097782,5.27304,1.53797,5.49275,143.22,33.77,147.1474814599,126.88
2019-11-19 10:00:00,143.89728,36.04254,148.3424817139,1.99728,0.5825400000000001,2.0805,141.9,35.46,146.2635347583,130.86,1.99728,0.5825400000000001,2.0805,1.99728,0.5825400000000001,2.0805,0.0,0.0,0.0,131.65,149.71728,3.30254,149.7537001247,1.99728,0.5825400000000001,2.0805,147.72,2.7199999999999998,147.7450398491,126.6,147.40728,36.04254,151.7496981435,1.99728,0.5825400000000001,2.0805,145.41,35.46,149.6712387201,126.6
2019-11-19 10:30:00,142.652,35.2185,146.9351416314,2.7720000000000002,0.8085,2.8875,139.88,34.41,144.0502082609,131.19,2.7720000000000002,0.8085,2.8875,2.7720000000000002,0.8085,2.8875,0.0,0.0,0.0,131.81,148.322,2.3085,148.3399637867,2.7720000000000002,0.8085,2.8875,145.55,1.5,145.5577290974,126.93,146.062,35.1985,150.2432768754,2.7720000000000002,0.8085,2.8875,143.29,34.39,147.3590723369,126.93
2019-11-19 11:00:00,139.90616,35.51888,144.3444645367,3.5961600000000002,1.04888,3.746,136.31,34.47,140.600842814,131.14,3.5961600000000002,1.04888,3.746,3.5961600000000002,1.04888,3.746,0.0,0.0,0.0,131.72,145.44616,2.57888,145.4690210347,3.5961600000000002,1.04888,3.746,141.85,1.53,141.8582510818,126.88,143.24616,35.51888,147.5840546645,3.5961600000000002,1.04888,3.746,139.65,34.47,143.8412437377,126.88
2019-11-19 11:30:00,140.46072,35.69271,144.9247508539,3.06072,0.8927100000000001,3.18825,137.4,34.8,141.7384915963,131.44,3.06072,0.8927100000000001,3.18825,3.06072,0.8927100000000001,3.18825,0.0,0.0,0.0,132.05,146.05072,2.67271,146.0751730831,3.06072,0.8927100000000001,3.18825,142.99,1.78,143.0010786673,127.17,143.83072,35.69271,148.193270977,3.06072,0.8927100000000001,3.18825,140.77,34.8,145.0076994508,127.17
2019-11-19 12:00:00,140.31976,35.95618,144.8533117559,3.20976,0.9361800000000001,3.3435,137.11,35.02,141.5116691301,131.44,3.20976,0.9361800000000001,3.3435,3.20976,0.9361800000000001,3.3435,0.0,0.0,0.0,132.05,145.90976,2.88618,145.9383023687,3.20976,0.9361800000000001,3.3435,142.7,1.9500000000000002,142.7133227838,127.17,143.68976,35.95618,148.1202012186,3.20976,0.9361800000000001,3.3435,140.48,35.02,144.779248513,127.17
2019-11-19 12:30:00,141.0416,35.2313,145.375298556,2.7816,0.8113,2.8975,138.26,34.42,142.480047726,131.08,2.7816,0.8113,2.8975,2.7816,0.8113,2.8975,0.0,0.0,0.0,131.66,146.6716,2.3313,146.6901264784,2.7816,0.8113,2.8975,143.89,1.52,143.898028131,126.81,144.4416,35.2113,148.6714883838,2.7816,0.8113,2.8975,141.66,34.4,145.7769378194,126.81
2019-11-19 13:00:00,141.08736,34.60048,145.2681533165,2.60736,0.76048,2.716,138.48,33.84,142.554747378,131.46,2.60736,0.76048,2.716,2.60736,0.76048,2.716,0.0,0.0,0.0,131.95,146.71736,1.53048,146.7253423727,2.60736,0.76048,2.716,144.11,0.77,144.1120570945,127.19,144.49736,34.56048,148.5729242655,2.60736,0.76048,2.716,141.89,33.8,145.8602485258,127.19
2019-11-19 13:30:00,141.24488,33.73059,145.2166272434,2.02488,0.5905900000000001,2.10925,139.22,33.14,143.1099856754,131.46,2.02488,0.5905900000000001,2.10925,2.02488,0.5905900000000001,2.10925,0.0,0.0,0.0,131.85,146.92488,0.80059,146.9270611813,2.02488,0.5905900000000001,2.10925,144.9,0.21,144.9001521738,127.19,144.67488,33.69059,148.5458742529,2.02488,0.5905900000000001,2.10925,142.65,33.1,146.4398596694,127.19
