Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-11-19 14:00:00,141.87528,34.56779,146.0257757403,1.5352800000000002,0.44779,1.59925,140.34,34.12,144.428148226,130.99,1.5352800000000002,0.44779,1.59925,1.5352800000000002,0.44779,1.59925,0.0,0.0,0.0,131.55,147.62528,1.71779,147.6352738933,1.5352800000000002,0.44779,1.59925,146.09,1.27,146.095520123,126.74,145.32528,34.51779,149.3683863258,1.5352800000000002,0.44779,1.59925,143.79,34.07,147.7712049081,126.74
2019-11-19 14:30:00,141.14328,34.37054,145.2678887747,1.85328,0.54054,1.9304999999999999,139.29,33.83,143.3393630515,130.68,1.85328,0.54054,1.9304999999999999,1.85328,0.54054,1.9304999999999999,0.0,0.0,0.0,131.21,146.79328,1.60054,146.8020053727,1.85328,0.54054,1.9304999999999999,144.94,1.06,144.9438760348,126.44,144.55328,34.32054,148.5717006184,1.85328,0.54054,1.9304999999999999,142.7,33.78,146.6437124462,126.44
2019-11-19 15:00:00,139.80032,34.22426,143.9285567379,1.66032,0.48426,1.7295,138.14,33.74,142.2007285495,130.68,1.66032,0.48426,1.7295,1.66032,0.48426,1.7295,0.0,0.0,0.0,131.16,145.42032,1.45426,145.4275914022,1.66032,0.48426,1.7295,143.76,0.97,143.7632724308,126.41,143.19032,34.17426,147.2119145594,1.66032,0.48426,1.7295,141.53,33.69,145.4845593182,126.41
2019-11-19 15:30:00,140.92384,33.91362,144.9471017366,1.14384,0.33362,1.1915,139.78,33.58,143.756964353,130.5,1.14384,0.33362,1.1915,1.14384,0.33362,1.1915,0.0,0.0,0.0,131.01,146.62384,1.1936200000000001,146.6286983679,1.14384,0.33362,1.1915,145.48,0.86,145.482541908,126.26,144.37384,33.84362,148.2875459742,1.14384,0.33362,1.1915,143.23,33.51,147.0977668083,126.26
2019-11-19 16:00:00,145.71816,33.51363,149.5223914655,1.17816,0.34363000000000005,1.22725,144.54,33.17,148.2972032777,129.96,1.17816,0.34363000000000005,1.22725,1.17816,0.34363000000000005,1.22725,0.0,0.0,0.0,130.05,150.27816,11.72363,150.7347633207,1.17816,0.34363000000000005,1.22725,149.1,11.38,149.5336564122,125.75,150.09816,28.75363,152.8274480372,1.17816,0.34363000000000005,1.22725,148.92,28.41,151.6057205385,125.75
2019-11-19 16:30:00,149.8872,30.0321,152.866280632,4.8072,1.4021,5.0075,145.08,28.63,147.8779337832,133.14,4.8072,1.4021,5.0075,4.8072,1.4021,5.0075,0.0,0.0,0.0,131.28,151.7672,29.2121,154.5529999135,4.8072,1.4021,5.0075,146.96,27.81,149.568170745,128.81,156.0072,14.1521,156.647784492,4.8072,1.4021,5.0075,151.2,12.75,151.7366221451,128.81
2019-11-19 17:00:00,153.39872,29.80671,156.2677422204,4.78872,1.3967100000000001,4.98825,148.61,28.41,151.3012233923,133.14,4.78872,1.3967100000000001,4.98825,4.78872,1.3967100000000001,4.98825,0.0,0.0,0.0,131.28,155.30872,28.96671,157.9869260295,4.78872,1.3967100000000001,4.98825,150.52,27.57,153.0241003894,128.84,159.67872,13.90671,160.2831563324,4.78872,1.3967100000000001,4.98825,154.89,12.51,155.3943763461,128.84
2019-11-19 17:30:00,150.55632,28.36601,153.2052088385,4.78632,1.39601,4.98575,145.77,26.97,148.2439671622,133.28,4.78632,1.39601,4.98575,4.78632,1.39601,4.98575,0.0,0.0,0.0,131.2,152.41632,27.51601,154.8801646715,4.78632,1.39601,4.98575,147.63,26.12,149.9228845107,128.99,156.68632,12.35601,157.1727516406,4.78632,1.39601,4.98575,151.9,10.96,152.2948836961,128.99
2019-11-19 18:00:00,148.83592,26.44881,151.167690439,4.79592,1.39881,4.99575,144.04,25.05,146.2019975924,134.1,4.79592,1.39881,4.99575,4.79592,1.39881,4.99575,0.0,0.0,0.0,131.68,150.64592,25.57881,152.8020573607,4.79592,1.39881,4.99575,145.85,24.18,147.8407754985,129.79,154.87592,10.17881,155.2100472549,4.79592,1.39881,4.99575,150.08,8.78,150.3366049903,129.79
2019-11-19 18:30:00,148.78352,24.55061,150.7954517715,4.73352,1.38061,4.93075,144.05,23.17,145.9015126721,134.06,4.73352,1.38061,4.93075,4.73352,1.38061,4.93075,0.0,0.0,0.0,131.44,150.58352,23.65061,152.4294848412,4.73352,1.38061,4.93075,145.85,22.27,147.5404195466,129.76,154.81352,8.17061,155.0289806538,4.73352,1.38061,4.93075,150.08,6.79,150.2335198949,129.76
2019-11-19 19:00:00,147.48432,23.52251,149.3483616333,4.53432,1.32251,4.72325,142.95,22.2,144.6635493136,134.22,4.53432,1.32251,4.72325,4.53432,1.32251,4.72325,0.0,0.0,0.0,131.44,149.28432,22.62251,150.9886954595,4.53432,1.32251,4.72325,144.75,21.3,146.3087574276,129.91,153.46432,7.09251,153.6281263674,4.53432,1.32251,4.72325,148.93,5.77,149.0417317398,129.91
2019-11-19 19:30:00,142.95264,21.24202,144.5222498325,4.05264,1.18202,4.2215,138.9,20.06,140.3410617033,134.39,4.05264,1.18202,4.2215,4.05264,1.18202,4.2215,0.0,0.0,0.0,131.31,144.70264,20.35202,146.1268583836,4.05264,1.18202,4.2215,140.65,19.17,141.9503835853,130.08,148.77264,4.71202,148.8472423159,4.05264,1.18202,4.2215,144.72,3.5300000000000002,144.7630453534,130.08
2019-11-19 20:00:00,140.45816,19.99363,141.8740284589,0.69816,0.20363,0.7272500000000001,139.76,19.79,141.1541770547,134.16,0.69816,0.20363,0.7272500000000001,0.69816,0.20363,0.7272500000000001,0.0,0.0,0.0,131.09,142.19816,19.07363,143.471669917,0.69816,0.20363,0.7272500000000001,141.5,18.87,142.7526773829,129.85,146.29816,3.5036300000000002,146.3401074298,0.69816,0.20363,0.7272500000000001,145.6,3.3,145.6373921766,129.85
2019-11-19 20:30:00,135.89976,17.85368,137.0674967219,0.6297600000000001,0.18368,0.656,135.27,17.67,136.4192134562,132.87,0.6297600000000001,0.18368,0.656,0.6297600000000001,0.18368,0.656,0.0,0.0,0.0,129.58,137.59976,16.94368,138.6390357872,0.6297600000000001,0.18368,0.656,136.97,16.76,137.9915885118,128.61,141.54976,1.57368,141.5585074264,0.6297600000000001,0.18368,0.656,140.92,1.3900000000000001,140.9268551412,128.61
2019-11-19 21:00:00,131.51256,15.51908,132.42505534,0.6825600000000001,0.19908,0.711,130.83,15.32,131.7239207585,133.6,0.6825600000000001,0.19908,0.711,0.6825600000000001,0.19908,0.711,0.0,0.0,0.0,129.9,133.14256,14.58908,133.9394734147,0.6825600000000001,0.19908,0.711,132.46,14.39,133.2393474166,129.29,136.94256,1.38908,136.9496049012,0.6825600000000001,0.19908,0.711,136.26,1.19,136.2651962168,129.29
2019-11-19 21:30:00,123.1232,11.55385,123.6641169785,0.7332000000000001,0.21385,0.76375,122.39,11.34,122.914229038,135.13,0.7332000000000001,0.21385,0.76375,0.7332000000000001,0.21385,0.76375,0.0,0.0,0.0,130.73,124.6032,10.58385,125.0518905537,0.7332000000000001,0.21385,0.76375,123.87,10.37,124.3033137129,130.75,128.1532,5.93385,128.2905033354,0.7332000000000001,0.21385,0.76375,127.42,5.72,127.5483233916,130.75
2019-11-19 22:00:00,115.41312,7.74966,115.6730111057,0.75312,0.21966000000000002,0.7845000000000001,114.66,7.53,114.906990649,135.78,0.75312,0.21966000000000002,0.7845000000000001,0.75312,0.21966000000000002,0.7845000000000001,0.0,0.0,0.0,130.79,116.80312,6.75966,116.9985548845,0.75312,0.21966000000000002,0.7845000000000001,116.05,6.54,116.2341348314,131.38,120.10312,10.03966,120.5220071466,0.75312,0.21966000000000002,0.7845000000000001,119.35,9.82,119.7533085138,131.38
2019-11-19 22:30:00,107.43064,4.17477,107.5117254785,0.7706400000000001,0.22477000000000003,0.8027500000000001,106.66,3.95,106.7331162292,137.29,0.7706400000000001,0.22477000000000003,0.8027500000000001,0.7706400000000001,0.22477000000000003,0.8027500000000001,0.0,0.0,0.0,131.68,108.68064,3.17477,108.7270006731,0.7706400000000001,0.22477000000000003,0.8027500000000001,107.91,2.95,107.9503154233,132.82,111.75064,14.10477,112.6372499538,0.7706400000000001,0.22477000000000003,0.8027500000000001,110.98,13.88,111.8446011214,132.82
2019-11-19 23:00:00,100.30984,7.27162,100.5730603007,0.7598400000000001,0.22162,0.7915000000000001,99.55,7.05,99.799323645,136.07,0.7598400000000001,0.22162,0.7915000000000001,0.7598400000000001,0.22162,0.7915000000000001,0.0,0.0,0.0,131.63,101.10984,6.97162,101.3499049346,0.7598400000000001,0.22162,0.7915000000000001,100.35,6.75,100.5767617295,131.67,102.28984,10.25162,102.8022717641,0.7598400000000001,0.22162,0.7915000000000001,101.53,10.03,102.0242216339,131.67
2019-11-19 23:30:00,94.6908,11.63315,95.4027137117,0.7308,0.21315,0.7612500000000001,93.96,11.42,94.6514553507,135.14,0.7308,0.21315,0.7612500000000001,0.7308,0.21315,0.7612500000000001,0.0,0.0,0.0,131.48,95.2508,12.13315,96.0204573493,0.7308,0.21315,0.7612500000000001,94.52,11.92,95.2686559158,130.75,95.3008,5.41315,95.4544114935,0.7308,0.21315,0.7612500000000001,94.57,5.2,94.7128549881,130.75
2019-11-20 00:00:00,89.31736,13.40798,90.3181306552,0.74736,0.21798,0.7785000000000001,88.57,13.19,89.5467531516,135.86,0.74736,0.21798,0.7785000000000001,0.74736,0.21798,0.7785000000000001,0.0,0.0,0.0,131.92,89.85736,13.90798,90.9273174236,0.74736,0.21798,0.7785000000000001,89.11,13.69,90.1554668337,131.42,89.90736,3.84798,89.9896679194,0.74736,0.21798,0.7785000000000001,89.16,3.63,89.2338640876,131.42
2019-11-20 00:30:00,87.33576,14.88043,88.5943687362,0.7557600000000001,0.22043000000000001,0.7872500000000001,86.58,14.66,87.8123681494,135.86,0.7557600000000001,0.22043000000000001,0.7872500000000001,0.7557600000000001,0.22043000000000001,0.7872500000000001,0.0,0.0,0.0,131.73,87.87576,15.37043,89.2098610803,0.7557600000000001,0.22043000000000001,0.7872500000000001,87.12,15.15,88.4274668867,131.42,87.91576,2.37043,87.9477105715,0.7557600000000001,0.22043000000000001,0.7872500000000001,87.16,2.15,87.1865132919,131.42
2019-11-20 01:00:00,89.26712,13.92916,90.3473309589,0.7171200000000001,0.20916,0.747,88.55,13.72,89.6065896014,134.12,0.7171200000000001,0.20916,0.747,0.7171200000000001,0.20916,0.747,0.0,0.0,0.0,130.17,89.83712,14.40916,90.9853395982,0.7171200000000001,0.20916,0.747,89.12,14.2,90.244193165,129.74,89.88712,2.88916,89.9335398358,0.7171200000000001,0.20916,0.747,89.17,2.68,89.2102645439,129.74
2019-11-20 01:30:00,90.10336,13.90598,91.1701253868,0.8433600000000001,0.24598000000000003,0.8785000000000001,89.26,13.66,90.2991871503,134.9,0.8433600000000001,0.24598000000000003,0.8785000000000001,0.8433600000000001,0.24598000000000003,0.8785000000000001,0.0,0.0,0.0,130.94,90.66336,14.40598,91.800746763,0.8433600000000001,0.24598000000000003,0.8785000000000001,89.82,14.16,90.9293022078,130.47,90.69336,3.1459799999999998,90.7479076246,0.8433600000000001,0.24598000000000003,0.8785000000000001,89.85,2.9,89.8967880405,130.47
2019-11-20 02:00:00,88.50656,14.16108,89.6322896606,0.8265600000000001,0.24108000000000002,0.861,87.68,13.92,88.7780873865,135.28,0.8265600000000001,0.24108000000000002,0.861,0.8265600000000001,0.24108000000000002,0.861,0.0,0.0,0.0,131.27,89.06656,14.64108,90.2619151902,0.8265600000000001,0.24108000000000002,0.861,88.24,14.4,89.4072569762,130.83,89.10656,3.00108,89.1570833765,0.8265600000000001,0.24108000000000002,0.861,88.28,2.76,88.3231340024,130.83
2019-11-20 02:30:00,87.02056,14.92933,88.2919178462,0.8205600000000001,0.23933000000000001,0.8547500000000001,86.2,14.69,87.4427589912,135.75,0.8205600000000001,0.23933000000000001,0.8547500000000001,0.8205600000000001,0.23933000000000001,0.8547500000000001,0.0,0.0,0.0,131.64,87.56056,15.41933,88.9078590742,0.8205600000000001,0.23933000000000001,0.8547500000000001,86.74,15.18,88.0582761585,131.28,87.60056,2.32933,87.6315233838,0.8205600000000001,0.23933000000000001,0.8547500000000001,86.78,2.09,86.8051640169,131.28
2019-11-20 03:00:00,85.3392,15.7831,86.7864350129,0.7992,0.2331,0.8325,84.54,15.55,85.9582113588,136.36,0.7992,0.2331,0.8325,0.7992,0.2331,0.8325,0.0,0.0,0.0,132.15,85.8592,16.2731,87.3877337402,0.7992,0.2331,0.8325,85.06,16.04,86.5591427869,131.89,85.9192,1.6131,85.9343413325,0.7992,0.2331,0.8325,85.12,1.38,85.1311858252,131.89
2019-11-20 03:30:00,83.59704,16.24247,85.160336592,0.7970400000000001,0.23247,0.83025,82.8,16.01,84.3336237808,136.36,0.7970400000000001,0.23247,0.83025,0.7970400000000001,0.23247,0.83025,0.0,0.0,0.0,132.09,84.11704,16.72247,85.7631472211,0.7970400000000001,0.23247,0.83025,83.32,16.49,84.9361083403,131.89,84.16704,1.20247,84.1756292312,0.7970400000000001,0.23247,0.83025,83.37,0.97,83.3756427262,131.89
2019-11-20 04:00:00,83.00888,16.73509,84.6790257157,0.90888,0.26509000000000005,0.9467500000000001,82.1,16.47,83.7357205737,136.79,0.90888,0.26509000000000005,0.9467500000000001,0.90888,0.26509000000000005,0.9467500000000001,0.0,0.0,0.0,132.44,83.50888,17.22509,85.266856189,0.90888,0.26509000000000005,0.9467500000000001,82.6,16.96,84.3231972828,132.33,83.57888,0.8450900000000001,83.58315236440001,0.90888,0.26509000000000005,0.9467500000000001,82.67,0.58,82.6720345703,132.33
2019-11-20 04:30:00,83.05208,16.33769,84.6437718138,0.95208,0.27769000000000005,0.9917500000000001,82.1,16.06,83.6560434159,136.49,0.95208,0.27769000000000005,0.9917500000000001,0.95208,0.27769000000000005,0.9917500000000001,0.0,0.0,0.0,132.2,83.58208,16.81769,85.2572506832,0.95208,0.27769000000000005,0.9917500000000001,82.63,16.54,84.2691432257,132.04,83.62208,1.22769,83.6310916242,0.95208,0.27769000000000005,0.9917500000000001,82.67,0.9500000000000001,82.6754582691,132.04
2019-11-20 05:00:00,83.87296,15.93378,85.3730564303,0.97296,0.28378000000000003,1.0135,82.9,15.65,84.3642845048,136.16,0.97296,0.28378000000000003,1.0135,0.97296,0.28378000000000003,1.0135,0.0,0.0,0.0,131.91,84.39296,16.40378,85.9724124115,0.97296,0.28378000000000003,1.0135,83.42,16.12,84.9632320478,131.71,84.45296,1.54378,84.4670687869,0.97296,0.28378000000000003,1.0135,83.48,1.26,83.4895083229,131.71
2019-11-20 05:30:00,87.5224,13.911950000000001,88.6211761069,0.9324,0.27195,0.9712500000000001,86.59,13.64,87.6577304064,135.35,0.9324,0.27195,0.9712500000000001,0.9324,0.27195,0.9712500000000001,0.0,0.0,0.0,131.37,88.0824,14.37195,89.2471967995,0.9324,0.27195,0.9712500000000001,87.15,14.1,88.283251526,130.92,88.1324,3.35195,88.196119521,0.9324,0.27195,0.9712500000000001,87.2,3.08,87.2543775406,130.92
2019-11-20 06:00:00,92.36816,12.26363,93.1787186141,0.9381600000000001,0.27363000000000004,0.9772500000000001,91.43,11.99,92.2128244877,135.32,0.9381600000000001,0.27363000000000004,0.9772500000000001,0.9381600000000001,0.27363000000000004,0.9772500000000001,0.0,0.0,0.0,131.57,92.97816,12.73363,93.8460631564,0.9381600000000001,0.27363000000000004,0.9772500000000001,92.04,12.46,92.8795628758,130.89,93.00816,4.98363,93.1415825212,0.9381600000000001,0.27363000000000004,0.9772500000000001,92.07,4.71,92.1903953783,130.89
2019-11-20 06:30:00,105.18984,5.61162,105.3394167359,0.9998400000000001,0.29162000000000005,1.0415,104.19,5.32,104.3257326837,133.53,0.9998400000000001,0.29162000000000005,1.0415,0.9998400000000001,0.29162000000000005,1.0415,0.0,0.0,0.0,130.7,105.94984,6.05162,106.1225268294,0.9998400000000001,0.29162000000000005,1.0415,104.95,5.76,105.1079449899,129.18,105.94984,11.25162,106.5456125265,0.9998400000000001,0.29162000000000005,1.0415,104.95,10.96,105.5207282954,129.18
2019-11-20 07:00:00,116.68856,1.72083,116.7012480257,0.92856,0.27083,0.96725,115.76,1.45,115.7690809327,132.84,0.92856,0.27083,0.96725,0.92856,0.27083,0.96725,0.0,0.0,0.0,130.76,117.54856,1.80083,117.5623534417,0.92856,0.27083,0.96725,116.62,1.53,116.6300360113,128.52,117.48856,16.24083,118.6057599359,0.92856,0.27083,0.96725,116.56,15.97,117.6489460216,128.52
2019-11-20 07:30:00,129.10144,6.91042,129.2862549332,0.9614400000000001,0.28042,1.0015,128.14,6.63,128.3114044035,132.87,0.9614400000000001,0.28042,1.0015,0.9614400000000001,0.28042,1.0015,0.0,0.0,0.0,131.71,130.08144,6.44042,130.2407771869,0.9614400000000001,0.28042,1.0015,129.12,6.16,129.2668557674,128.55,129.98144,22.99042,131.9989930123,0.9614400000000001,0.28042,1.0015,129.02,22.71,131.0034522446,128.55
2019-11-20 08:00:00,135.36616,11.71013,135.871720449,1.16616,0.34013000000000004,1.21475,134.2,11.37,134.6807963297,131.96,1.16616,0.34013000000000004,1.21475,1.16616,0.34013000000000004,1.21475,0.0,0.0,0.0,131.44,136.39616,11.25013,136.8593361366,1.16616,0.34013000000000004,1.21475,135.23,10.91,135.6693812177,127.67,136.26616,27.56013,139.0252751364,1.16616,0.34013000000000004,1.21475,135.1,27.22,137.814870025,127.67
2019-11-20 08:30:00,138.40568,14.70374,139.1845258147,1.5556800000000002,0.45374000000000003,1.6205,136.85,14.25,137.5899160549,131.62,1.5556800000000002,0.45374000000000003,1.6205,1.5556800000000002,0.45374000000000003,1.6205,0.0,0.0,0.0,131.5,139.42568,14.24374,140.1513623646,1.5556800000000002,0.45374000000000003,1.6205,137.87,13.79,138.5579337317,127.32,139.29568,30.47374,142.5900953652,1.5556800000000002,0.45374000000000003,1.6205,137.74,30.02,140.9734301207,127.32
2019-11-20 09:00:00,139.1792,16.8856,140.1997617687,1.9392,0.5656,2.02,137.24,16.32,138.2069462798,131.3,1.9392,0.5656,2.02,1.9392,0.5656,2.02,0.0,0.0,0.0,131.44,140.2092,16.4256,141.1680562309,1.9392,0.5656,2.02,138.27,15.86,139.1766233963,127.0,140.0892,32.5756,143.8268183337,1.9392,0.5656,2.02,138.15,32.01,141.8099524011,127.0
2019-11-20 09:30:00,141.23864,18.48252,142.4428200177,2.88864,0.84252,3.009,138.35,17.64,139.470040152,131.15,2.88864,0.84252,3.009,2.88864,0.84252,3.009,0.0,0.0,0.0,131.44,142.29864,18.02252,143.4354006966,2.88864,0.84252,3.009,139.41,17.18,140.464588064,126.85,142.16864,34.14252,146.2109225448,2.88864,0.84252,3.009,139.28,33.3,143.2054761523,126.85
2019-11-20 10:00:00,141.70064,19.53602,143.040999206,3.38064,0.9860200000000001,3.5215,138.32,18.55,139.5583207838,130.98,3.38064,0.9860200000000001,3.5215,3.38064,0.9860200000000001,3.5215,0.0,0.0,0.0,131.44,142.73064,19.06602,143.9984330243,3.38064,0.9860200000000001,3.5215,139.35,18.08,140.5180020496,126.68,142.61064,35.14602,146.8776271699,3.38064,0.9860200000000001,3.5215,139.23,34.16,143.3593334945,126.68
2019-11-20 10:30:00,141.00712,18.72541,142.245031092,4.16712,1.21541,4.34075,136.84,17.51,137.9557381916,131.33,4.16712,1.21541,4.34075,4.16712,1.21541,4.34075,0.0,0.0,0.0,131.62,142.03712,18.26541,143.206733991,4.16712,1.21541,4.34075,137.87,17.05,138.9202627409,127.03,141.92712,34.40541,146.037802054,4.16712,1.21541,4.34075,137.76,33.19,141.7017773354,127.03
2019-11-20 11:00:00,140.8564,19.94395,142.2613319302,4.9164,1.43395,5.12125,135.94,18.51,137.1944011248,131.33,4.9164,1.43395,5.12125,4.9164,1.43395,5.12125,0.0,0.0,0.0,131.71,141.8764,19.48395,143.2080206712,4.9164,1.43395,5.12125,136.96,18.05,138.1442872507,127.03,141.7664,35.64395,146.1786692393,4.9164,1.43395,5.12125,136.85,34.21,141.0611448982,127.03
2019-11-20 11:30:00,139.62608,20.16969,141.0753650035,5.41608,1.57969,5.64175,134.21,18.59,135.4913731571,131.61,5.41608,1.57969,5.64175,5.41608,1.57969,5.64175,0.0,0.0,0.0,131.95,140.63608,19.73969,142.0146554376,5.41608,1.57969,5.64175,135.22,18.16,136.4339913658,127.27,140.50608,35.95969,145.0346779976,5.41608,1.57969,5.64175,135.09,34.38,139.3961710378,127.27
2019-11-20 12:00:00,139.30392,19.63406,140.6807678379,5.05392,1.4740600000000001,5.2645,134.25,18.16,135.4726839625,131.65,5.05392,1.4740600000000001,5.2645,5.05392,1.4740600000000001,5.2645,0.0,0.0,0.0,131.95,140.33392,19.19406,141.640463999,5.05392,1.4740600000000001,5.2645,135.28,17.72,136.4356141189,127.32,140.21392,35.41406,144.617077164,5.05392,1.4740600000000001,5.2645,135.16,33.94,139.356195413,127.32
2019-11-20 12:30:00,141.20832,19.67951,142.5730435639,4.55832,1.32951,4.7482500000000005,136.65,18.35,137.8765571082,131.55,4.55832,1.32951,4.7482500000000005,4.55832,1.32951,4.7482500000000005,0.0,0.0,0.0,131.95,142.24832,19.22951,143.5421840354,4.55832,1.32951,4.7482500000000005,137.69,17.9,138.8486445739,127.24,142.12832,35.42951,146.4776758583,4.55832,1.32951,4.7482500000000005,137.57,34.1,141.7332526262,127.24
2019-11-20 13:00:00,140.26016,18.54213,141.4804688576,4.19016,1.22213,4.36475,136.07,17.32,137.1678799865,131.72,4.19016,1.22213,4.36475,4.19016,1.22213,4.36475,0.0,0.0,0.0,131.95,141.29016,18.07213,142.4412552443,4.19016,1.22213,4.36475,137.1,16.85,138.1315767665,127.41,141.16016,34.31213,145.2704823299,4.19016,1.22213,4.36475,136.97,33.09,140.9103580295,127.41
2019-11-20 13:30:00,140.23912,18.05141,141.3961250578,3.8791200000000003,1.13141,4.04075,136.36,16.92,137.4057349604,131.66,3.8791200000000003,1.13141,4.04075,3.8791200000000003,1.13141,4.04075,0.0,0.0,0.0,131.85,141.26912,17.59141,142.3601839398,3.8791200000000003,1.13141,4.04075,137.39,16.46,138.3724817296,127.36,141.15912,33.81141,145.1520189503,3.8791200000000003,1.13141,4.04075,137.28,32.68,141.1161960939,127.36
2019-11-20 14:00:00,140.79768,18.47974,142.0052375226,3.18768,0.9297400000000001,3.3205,137.61,17.55,138.7245998372,131.96,3.18768,0.9297400000000001,3.3205,3.18768,0.9297400000000001,3.3205,0.0,0.0,0.0,132.22,141.85768,18.01974,142.9975958002,3.18768,0.9297400000000001,3.3205,138.67,17.09,139.7191361267,127.65,141.72768,34.31974,145.8237972069,3.18768,0.9297400000000001,3.3205,138.54,33.39,142.5069250949,127.65
2019-11-20 14:30:00,140.7488,17.26965,141.8043212055,2.6388,0.7696500000000001,2.7487500000000002,138.11,16.5,139.0921352917,131.25,2.6388,0.7696500000000001,2.7487500000000002,2.6388,0.7696500000000001,2.7487500000000002,0.0,0.0,0.0,131.46,141.7888,16.78965,142.779396807,2.6388,0.7696500000000001,2.7487500000000002,139.15,16.02,140.0691361435,127.0,141.6688,32.90965,145.4410325753,2.6388,0.7696500000000001,2.7487500000000002,139.03,32.14,142.6966029729,127.0
2019-11-20 15:00:00,140.74456,17.39008,141.8148301554,1.95456,0.57008,2.036,138.79,16.82,139.8054952425,131.25,1.95456,0.57008,2.036,1.95456,0.57008,2.036,0.0,0.0,0.0,131.51,141.80456,16.91008,142.8092575515,1.95456,0.57008,2.036,139.85,16.34,140.8013426783,127.0,141.67456,33.03008,145.4739397143,1.95456,0.57008,2.036,139.72,32.46,143.4410331809,127.0
2019-11-20 15:30:00,142.44192,17.82181,143.5524903475,1.41192,0.41181,1.47075,141.03,17.41,142.1005594641,130.9,1.41192,0.41181,1.47075,1.41192,0.41181,1.47075,0.0,0.0,0.0,131.27,143.53192,17.33181,144.5745610291,1.41192,0.41181,1.47075,142.12,16.92,143.1236556269,126.66,143.38192,33.39181,147.2188437598,1.41192,0.41181,1.47075,141.97,32.98,145.7503389361,126.66
2019-11-20 16:00:00,147.76632,19.96351,149.108775925,1.48632,0.43351000000000006,1.54825,146.28,19.53,147.5779770155,130.38,1.48632,0.43351000000000006,1.54825,1.48632,0.43351000000000006,1.54825,0.0,0.0,0.0,131.1,148.89632,19.48351,150.1656461094,1.48632,0.43351000000000006,1.54825,147.41,19.05,148.6358321536,126.16,148.72632,35.38351,152.8774379713,1.48632,0.43351000000000006,1.54825,147.24,34.95,151.3311603735,126.16
2019-11-20 16:30:00,152.66456,21.59383,154.1841800382,4.74456,1.3838300000000001,4.94225,147.92,20.21,149.2942413491,130.07,4.74456,1.3838300000000001,4.94225,4.74456,1.3838300000000001,4.94225,0.0,0.0,0.0,130.92,153.80456,21.09383,155.2442988997,4.74456,1.3838300000000001,4.94225,149.06,19.71,150.3574663926,125.87,153.62456,36.96383,158.0089559597,4.74456,1.3838300000000001,4.94225,148.88,35.58,153.0725017761,125.87
2019-11-20 17:00:00,157.80096,22.69528,159.4246490076,4.92096,1.4352800000000001,5.126,152.88,21.26,154.3511645567,129.84,4.92096,1.4352800000000001,5.126,4.92096,1.4352800000000001,5.126,0.0,0.0,0.0,130.92,158.94096,22.15528,160.4776781911,4.92096,1.4352800000000001,5.126,154.02,20.72,155.4074605674,125.66,158.78096,37.93528,163.2497434215,4.92096,1.4352800000000001,5.126,153.86,36.5,158.130166635,125.66
2019-11-20 17:30:00,154.14664,20.31902,155.4800604484,5.03664,1.46902,5.2465,149.11,18.85,150.2967551213,130.46,5.03664,1.46902,5.2465,5.03664,1.46902,5.2465,0.0,0.0,0.0,131.15,155.23664,19.77902,156.4916100967,5.03664,1.46902,5.2465,150.2,18.31,151.3119165829,126.25,155.07664,35.70902,159.1348433972,5.03664,1.46902,5.2465,150.04,34.24,153.897300821,126.25
2019-11-20 18:00:00,152.08848,17.91789,153.1403164773,4.99848,1.45789,5.20675,147.09,16.46,148.0081068726,130.56,4.99848,1.45789,5.20675,4.99848,1.45789,5.20675,0.0,0.0,0.0,130.93,153.15848,17.36789,154.1400778479,4.99848,1.45789,5.20675,148.16,15.91,149.0117904731,126.36,152.98848,33.31789,156.5744449352,4.99848,1.45789,5.20675,147.99,31.86,151.380645064,126.36
2019-11-20 18:30:00,150.67976,15.704930000000001,151.4959897158,4.91976,1.43493,5.12475,145.76,14.27,146.4568554217,130.52,4.91976,1.43493,5.12475,4.91976,1.43493,5.12475,0.0,0.0,0.0,130.63,151.72976,15.14493,152.4837334746,4.91976,1.43493,5.12475,146.81,13.71,147.4487714428,126.32,151.57976,31.10493,154.7382962035,4.91976,1.43493,5.12475,146.66,29.67,149.6310946963,126.32
2019-11-20 19:00:00,150.27488,14.79309,151.0012419511,4.84488,1.41309,5.04675,145.43,13.38,146.04420324,130.59,4.84488,1.41309,5.04675,4.84488,1.41309,5.04675,0.0,0.0,0.0,130.58,151.34488,14.23309,152.0126756332,4.84488,1.41309,5.04675,146.5,12.82,147.0598599211,126.38,151.17488,30.21309,154.1644419131,4.84488,1.41309,5.04675,146.33,28.8,149.1372150069,126.38
2019-11-20 19:30:00,146.80696,13.47078,147.4236935443,0.9969600000000001,0.29078000000000004,1.0385,145.81,13.18,146.4044688526,130.38,0.9969600000000001,0.29078000000000004,1.0385,0.9969600000000001,0.29078000000000004,1.0385,0.0,0.0,0.0,130.35,147.88696,12.91078,148.4494566452,0.9969600000000001,0.29078000000000004,1.0385,146.89,12.62,147.4311245972,126.17,147.71696,28.86078,150.5099494846,0.9969600000000001,0.29078000000000004,1.0385,146.72,28.57,149.4757615803,126.17
2019-11-20 20:00:00,142.73584,9.86212,143.0761385815,0.7958400000000001,0.23212000000000002,0.8290000000000001,141.94,9.63,142.2663013507,132.02,0.7958400000000001,0.23212000000000002,0.8290000000000001,0.7958400000000001,0.23212000000000002,0.8290000000000001,0.0,0.0,0.0,131.44,143.73584,9.28212,144.0352368422,0.7958400000000001,0.23212000000000002,0.8290000000000001,142.94,9.05,143.2262060518,127.74,143.60584,25.60212,145.8701677198,0.7958400000000001,0.23212000000000002,0.8290000000000001,142.81,25.37,145.0459685755,127.74
2019-11-20 20:30:00,139.02984,7.45912,139.2297916453,0.81984,0.23912000000000003,0.854,138.21,7.22,138.398455555,131.86,0.81984,0.23912000000000003,0.854,0.81984,0.23912000000000003,0.854,0.0,0.0,0.0,130.96,139.99984,6.88912,140.169237618,0.81984,0.23912000000000003,0.854,139.18,6.65,139.3387774455,127.6,139.87984,23.17912,141.7873098779,0.81984,0.23912000000000003,0.854,139.06,22.94,140.9394451529,127.6
2019-11-20 21:00:00,133.98632,5.39851,134.0950329332,0.8863200000000001,0.25851,0.9232500000000001,133.1,5.14,133.1992102079,132.71,0.8863200000000001,0.25851,0.9232500000000001,0.8863200000000001,0.25851,0.9232500000000001,0.0,0.0,0.0,131.47,134.88632,4.82851,134.9727151389,0.8863200000000001,0.25851,0.9232500000000001,134.0,4.57,134.0779060845,128.41,134.78632,21.34851,136.4665194777,0.8863200000000001,0.25851,0.9232500000000001,133.9,21.09,135.5507215031,128.41
2019-11-20 21:30:00,126.06696,1.4720300000000002,126.0755538396,0.96696,0.28203,1.00725,125.1,1.19,125.1056597441,133.94,0.96696,0.28203,1.00725,0.96696,0.28203,1.00725,0.0,0.0,0.0,132.05,126.89696,1.35203,126.9041624312,0.96696,0.28203,1.00725,125.93,1.07,125.9345456974,129.59,126.81696,17.37203,128.0012842512,0.96696,0.28203,1.00725,125.85,17.09,127.0050810007,129.59
2019-11-20 22:00:00,118.28912,3.5351600000000003,118.3419336778,0.90912,0.26516,0.9470000000000001,117.38,3.27,117.4255393856,133.82,0.90912,0.26516,0.9470000000000001,0.90912,0.26516,0.9470000000000001,0.0,0.0,0.0,131.38,119.02912,4.10516,119.0998897842,0.90912,0.26516,0.9470000000000001,118.12,3.84,118.1824013972,129.48,118.99912,13.22516,119.7317644479,0.90912,0.26516,0.9470000000000001,118.09,12.96,118.79903072,129.48
2019-11-20 22:30:00,109.82104,6.55697,110.0166109379,0.88104,0.25697000000000003,0.9177500000000001,108.94,6.3,109.1220124448,134.22,0.88104,0.25697000000000003,0.9177500000000001,0.88104,0.25697000000000003,0.9177500000000001,0.0,0.0,0.0,131.31,110.53104,7.09697,110.7586465549,0.88104,0.25697000000000003,0.9177500000000001,109.65,6.84,109.8631334889,129.84,110.50104,10.32697,110.9825488555,0.88104,0.25697000000000003,0.9177500000000001,109.62,10.07,110.0815574926,129.84
2019-11-20 23:00:00,101.99976,9.25243,102.4185456886,0.8997600000000001,0.26243,0.93725,101.1,8.99,101.498916743,134.64,0.8997600000000001,0.26243,0.93725,0.8997600000000001,0.26243,0.93725,0.0,0.0,0.0,131.31,102.60976,9.77243,103.074066745,0.8997600000000001,0.26243,0.93725,101.71,9.51,102.1536303809,130.23,102.61976,7.78243,102.9144370784,0.8997600000000001,0.26243,0.93725,101.72,7.52,101.9975921284,130.23
2019-11-20 23:30:00,95.76936,11.84773,96.4994249774,0.8493600000000001,0.24773000000000003,0.88475,94.92,11.6,95.6261805156,135.46,0.8493600000000001,0.24773000000000003,0.88475,0.8493600000000001,0.24773000000000003,0.88475,0.0,0.0,0.0,131.77,96.33936,12.36773,97.1299800811,0.8493600000000001,0.24773000000000003,0.88475,95.49,12.12,96.2560881191,131.02,96.37936,5.32773,96.5265027905,0.8493600000000001,0.24773000000000003,0.88475,95.53,5.08,95.6649742591,131.02
2019-11-21 00:00:00,90.32296,13.30128,91.2971037481,0.7929600000000001,0.23128,0.8260000000000001,89.53,13.07,90.4789798793,134.68,0.7929600000000001,0.23128,0.8260000000000001,0.7929600000000001,0.23128,0.8260000000000001,0.0,0.0,0.0,130.79,90.86296,13.79128,91.9036283506,0.7929600000000001,0.23128,0.8260000000000001,90.07,13.56,91.085006999,130.27,90.91296,3.68128,90.9874613252,0.7929600000000001,0.23128,0.8260000000000001,90.12,3.45,90.1860127736,130.27
2019-11-21 00:30:00,88.8032,13.7926,89.8679261194,0.7632,0.22260000000000002,0.795,88.04,13.57,89.0796637847,134.87,0.7632,0.22260000000000002,0.795,0.7632,0.22260000000000002,0.795,0.0,0.0,0.0,130.91,89.3432,14.2726,90.476043774,0.7632,0.22260000000000002,0.795,88.58,14.05,89.6873396863,130.44,89.3932,3.2426,89.4519908163,0.7632,0.22260000000000002,0.795,88.63,3.02,88.6814371783,130.44
2019-11-21 01:00:00,90.6432,13.28635,91.6117721833,0.6732,0.19635000000000002,0.70125,89.97,13.09,90.9172645871,134.45,0.6732,0.19635000000000002,0.70125,0.6732,0.19635000000000002,0.70125,0.0,0.0,0.0,130.57,91.2332,13.77635,92.2674623124,0.6732,0.19635000000000002,0.70125,90.56,13.58,91.572539552,130.02,91.2732,3.61635,91.3448138953,0.6732,0.19635000000000002,0.70125,90.6,3.42,90.6645266904,130.02
2019-11-21 01:30:00,92.12904,13.51222,93.1146610403,0.6590400000000001,0.19222,0.6865,91.47,13.32,92.4347515819,135.36,0.6590400000000001,0.19222,0.6865,0.6590400000000001,0.19222,0.6865,0.0,0.0,0.0,131.46,92.68904,14.00222,93.7407078118,0.6590400000000001,0.19222,0.6865,92.03,13.81,93.0603943684,130.91,92.72904,3.55222,92.7970534352,0.6590400000000001,0.19222,0.6865,92.07,3.36,92.1312894732,130.91
2019-11-21 02:00:00,89.58888,14.46634,90.7493383593,0.63888,0.18634,0.6655,88.95,14.28,90.088961033,136.04,0.63888,0.18634,0.6655,0.63888,0.18634,0.6655,0.0,0.0,0.0,132.0,90.15888,14.96634,91.3926418036,0.63888,0.18634,0.6655,89.52,14.78,90.7319061852,131.56,90.17888,2.76634,90.2213003401,0.63888,0.18634,0.6655,89.54,2.58,89.5771622681,131.56
2019-11-21 02:30:00,87.97008,14.97669,89.2358460405,0.6400800000000001,0.18669000000000002,0.6667500000000001,87.33,14.79,88.573545712,136.1,0.6400800000000001,0.18669000000000002,0.6667500000000001,0.6400800000000001,0.18669000000000002,0.6667500000000001,0.0,0.0,0.0,132.0,88.51008,15.45669,89.8495605296,0.6400800000000001,0.18669000000000002,0.6667500000000001,87.87,15.27,89.1869373844,131.62,88.57008,2.28669,88.5995938047,0.6400800000000001,0.18669000000000002,0.6667500000000001,87.93,2.1,87.9550731908,131.62
2019-11-21 03:00:00,86.56904,15.71222,87.9833651542,0.6590400000000001,0.19222,0.6865,85.91,15.52,87.3006214182,136.48,0.6590400000000001,0.19222,0.6865,0.6590400000000001,0.19222,0.6865,0.0,0.0,0.0,132.27,87.10904,16.21222,88.6048583716,0.6590400000000001,0.19222,0.6865,86.45,16.02,87.9217999133,131.99,87.14904,1.63222,87.1643236367,0.6590400000000001,0.19222,0.6865,86.49,1.44,86.5019866824,131.99
2019-11-21 03:30:00,85.41528,16.25029,86.9473517858,0.7552800000000001,0.22029,0.7867500000000001,84.66,16.03,86.16424142299999,136.48,0.7552800000000001,0.22029,0.7867500000000001,0.7552800000000001,0.22029,0.7867500000000001,0.0,0.0,0.0,132.2,85.93528,16.73029,87.5487004596,0.7552800000000001,0.22029,0.7867500000000001,85.18,16.51,86.7652724309,131.99,85.99528,1.17029,86.0032427352,0.7552800000000001,0.22029,0.7867500000000001,85.24,0.9500000000000001,85.2452937117,131.99
2019-11-21 04:00:00,83.774,16.7045,85.4232017443,0.804,0.23450000000000001,0.8375,82.97,16.47,84.5888987988,136.75,0.804,0.23450000000000001,0.8375,0.804,0.23450000000000001,0.8375,0.0,0.0,0.0,132.41,84.274,17.1845,86.0082212131,0.804,0.23450000000000001,0.8375,83.47,16.95,85.1736074145,132.25,84.354,0.8145,84.3579322071,0.804,0.23450000000000001,0.8375,83.55,0.58,83.5520131415,132.25
2019-11-21 04:30:00,83.73808,16.43694,85.336035991,0.7780800000000001,0.22694000000000003,0.8105,82.96,16.21,84.5288453725,135.98,0.7780800000000001,0.22694000000000003,0.8105,0.7780800000000001,0.22694000000000003,0.8105,0.0,0.0,0.0,131.69,83.85808,16.82694,85.5296643922,0.7780800000000001,0.22694000000000003,0.8105,83.08,16.6,84.7221718324,131.51,83.91808,0.98694,83.9238833792,0.7780800000000001,0.22694000000000003,0.8105,83.14,0.76,83.1434735863,131.51
2019-11-21 05:00:00,84.58784,15.65562,86.0244216107,0.8078400000000001,0.23562000000000002,0.8415,83.78,15.42,85.1872337854,135.85,0.8078400000000001,0.23562000000000002,0.8415,0.8078400000000001,0.23562000000000002,0.8415,0.0,0.0,0.0,131.64,85.10784,16.13562,86.6239150711,0.8078400000000001,0.23562000000000002,0.8415,84.3,15.9,85.7863625526,131.37,85.15784,1.65562,85.1739325795,0.8078400000000001,0.23562000000000002,0.8415,84.35,1.42,84.3619517318,131.37
2019-11-21 05:30:00,87.72064,13.46102,88.7474492109,0.8606400000000001,0.25102,0.8965000000000001,86.86,13.21,87.8587713322,134.6,0.8606400000000001,0.25102,0.8965000000000001,0.8606400000000001,0.25102,0.8965000000000001,0.0,0.0,0.0,130.68,88.26064,13.91102,89.3501933442,0.8606400000000001,0.25102,0.8965000000000001,87.4,13.66,88.461040012,130.15,88.31064,3.61102,88.3844364277,0.8606400000000001,0.25102,0.8965000000000001,87.45,3.36,87.5145250801,130.15
2019-11-21 06:00:00,93.22184,11.43387,93.9204175681,0.8018400000000001,0.23387000000000002,0.83525,92.42,11.2,93.0961674829,135.28,0.8018400000000001,0.23387000000000002,0.83525,0.8018400000000001,0.23387000000000002,0.83525,0.0,0.0,0.0,131.61,93.82184,11.92387,94.5765104916,0.8018400000000001,0.23387000000000002,0.83525,93.02,11.69,93.7516746517,130.8,93.84184,5.72387,94.0162412691,0.8018400000000001,0.23387000000000002,0.83525,93.04,5.49,93.2018331365,130.8
2019-11-21 06:30:00,105.566,5.99925,105.7363294075,0.786,0.22925,0.8187500000000001,104.78,5.77,104.9387502308,134.11,0.786,0.22925,0.8187500000000001,0.786,0.22925,0.8187500000000001,0.0,0.0,0.0,131.22,106.266,6.46925,106.462735037,0.786,0.22925,0.8187500000000001,105.48,6.24,105.6644121736,129.69,106.246,10.84925,106.7984959705,0.786,0.22925,0.8187500000000001,105.46,10.62,105.9933771516,129.69
2019-11-21 07:00:00,117.55896,1.82928,117.5731914239,0.8889600000000001,0.25928,0.926,116.67,1.57,116.6805630771,133.18,0.8889600000000001,0.25928,0.926,0.8889600000000001,0.25928,0.926,0.0,0.0,0.0,131.11,118.36896,1.79928,118.3826342839,0.8889600000000001,0.25928,0.926,117.48,1.54,117.4900931994,128.8,118.30896,16.50928,119.4552901399,0.8889600000000001,0.25928,0.926,117.42,16.25,118.5391028311,128.8
2019-11-21 07:30:00,131.01792,7.97856,131.2606292107,0.8179200000000001,0.23856000000000002,0.852,130.2,7.74,130.4298570113,132.0,0.8179200000000001,0.23856000000000002,0.852,0.8179200000000001,0.23856000000000002,0.852,0.0,0.0,0.0,131.05,131.97792,7.48856,132.1902034888,0.8179200000000001,0.23856000000000002,0.852,131.16,7.25,131.3602226703,127.67,131.86792,23.83856,134.0053180587,0.8179200000000001,0.23856000000000002,0.852,131.05,23.6,133.1580358071,127.67
2019-11-21 08:00:00,137.47448,12.68464,138.0584395943,0.8044800000000001,0.23464000000000002,0.838,136.67,12.45,137.2358969075,131.36,0.8044800000000001,0.23464000000000002,0.838,0.8044800000000001,0.23464000000000002,0.838,0.0,0.0,0.0,131.05,138.49448,12.20464,139.0311987577,0.8044800000000001,0.23464000000000002,0.838,137.69,11.97,138.2093231298,127.05,138.36448,28.37464,141.2439362267,0.8044800000000001,0.23464000000000002,0.838,137.56,28.14,140.4087361954,127.05
2019-11-21 08:30:00,143.80376,17.17068,144.8252520861,0.8937600000000001,0.26068,0.931,142.91,16.91,143.9069706442,129.84,0.8937600000000001,0.26068,0.931,0.8937600000000001,0.26068,0.931,0.0,0.0,0.0,130.24,144.88376,16.68068,145.8408344635,0.8937600000000001,0.26068,0.931,143.99,16.42,144.9232089763,125.59,144.73376,32.48068,148.3335965215,0.8937600000000001,0.26068,0.931,143.84,32.22,147.4044571918,125.59
2019-11-21 09:00:00,144.3564,18.51145,145.5384622774,0.8964000000000001,0.26145,0.9337500000000001,143.46,18.25,144.6161612684,130.92,0.8964000000000001,0.26145,0.9337500000000001,0.8964000000000001,0.26145,0.9337500000000001,0.0,0.0,0.0,131.42,145.4564,18.05145,146.5722318451,0.8964000000000001,0.26145,0.9337500000000001,144.56,17.79,145.6505327831,126.6,145.2964,34.12145,149.2491782325,0.8964000000000001,0.26145,0.9337500000000001,144.4,33.86,148.3167542795,126.6
2019-11-21 09:30:00,145.5432,19.1026,146.7914588558,1.0032,0.2926,1.045,144.54,18.81,145.7587997344,130.85,1.0032,0.2926,1.045,1.0032,0.2926,1.045,0.0,0.0,0.0,131.42,146.6532,18.6126,147.8295976758,1.0032,0.2926,1.045,145.65,18.32,146.7976324741,126.56,146.4832,34.6526,150.5261790155,1.0032,0.2926,1.045,145.48,34.36,149.4825742353,126.56
2019-11-21 10:00:00,147.65248,19.89989,148.9874507204,1.06248,0.30989,1.10675,146.59,19.59,147.8931918649,130.74,1.06248,0.30989,1.10675,1.06248,0.30989,1.10675,0.0,0.0,0.0,131.49,148.75248,19.40989,150.0134798475,1.06248,0.30989,1.10675,147.69,19.1,148.9199318426,126.45,148.58248,35.41989,152.7459392932,1.06248,0.30989,1.10675,147.52,35.11,151.6405700992,126.45
2019-11-21 10:30:00,147.21384,19.76487,148.5347258174,1.11384,0.32487000000000005,1.16025,146.1,19.44,147.3876643414,130.6,1.11384,0.32487000000000005,1.16025,1.11384,0.32487000000000005,1.16025,0.0,0.0,0.0,131.33,148.32384,19.26487,149.5697052496,1.11384,0.32487000000000005,1.16025,147.21,18.94,148.4234068468,126.33,148.15384,35.26487,152.293044368,1.11384,0.32487000000000005,1.16025,147.04,34.94,151.1342621645,126.33
2019-11-21 11:00:00,148.27192,20.97056,149.7475430423,1.20192,0.35056000000000004,1.252,147.07,20.62,148.5084822493,130.42,1.20192,0.35056000000000004,1.252,1.20192,0.35056000000000004,1.252,0.0,0.0,0.0,131.33,149.39192,20.48056,150.7892539248,1.20192,0.35056000000000004,1.252,148.19,20.13,149.5509712439,126.14,149.25192,36.45056,153.6384683209,1.20192,0.35056000000000004,1.252,148.05,36.1,152.3877045565,126.14
2019-11-21 11:30:00,148.97264,21.23702,150.4787642395,1.29264,0.37702,1.3465,147.68,20.86,149.1459754737,130.92,1.29264,0.37702,1.3465,1.29264,0.37702,1.3465,0.0,0.0,0.0,131.81,150.10264,20.72702,151.5269345465,1.29264,0.37702,1.3465,148.81,20.35,150.1950019142,126.62,149.92264,36.78702,154.3699544116,1.29264,0.37702,1.3465,148.63,36.41,153.0247202252,126.62
2019-11-21 12:00:00,149.25216,21.50938,150.7941003244,1.4721600000000001,0.42938000000000004,1.5335,147.78,21.08,149.275901605,131.15,1.4721600000000001,0.42938000000000004,1.5335,1.4721600000000001,0.42938000000000004,1.5335,0.0,0.0,0.0,132.04,150.38216,21.01938,151.8440264938,1.4721600000000001,0.42938000000000004,1.5335,148.91,20.59,150.3267647493,126.83,150.21216,37.11938,154.7305444424,1.4721600000000001,0.42938000000000004,1.5335,148.74,36.69,153.1983802134,126.83
2019-11-21 12:30:00,149.17352,20.86561,150.6257373421,1.73352,0.50561,1.8057500000000002,147.44,20.36,148.8391185139,131.17,1.73352,0.50561,1.8057500000000002,1.73352,0.50561,1.8057500000000002,0.0,0.0,0.0,131.98,150.28352,20.36561,151.6571609066,1.73352,0.50561,1.8057500000000002,148.55,19.86,149.8716854513,126.88,150.12352,36.44561,154.4841537034,1.73352,0.50561,1.8057500000000002,148.39,35.94,152.6803055407,126.88
2019-11-21 13:00:00,148.42872,20.28796,149.8088323224,1.6387200000000002,0.47796000000000005,1.7069999999999999,146.79,19.81,148.1206947054,131.29,1.6387200000000002,0.47796000000000005,1.7069999999999999,1.6387200000000002,0.47796000000000005,1.7069999999999999,0.0,0.0,0.0,131.98,149.55872,19.78796,150.862102892,1.6387200000000002,0.47796000000000005,1.7069999999999999,147.92,19.31,149.1750733199,126.99,149.37872,35.93796,153.6409416718,1.6387200000000002,0.47796000000000005,1.7069999999999999,147.74,35.46,151.9359049073,126.99
2019-11-21 13:30:00,148.40912,19.42516,149.6749937037,1.62912,0.47516,1.697,146.78,18.95,147.9982124892,131.73,1.62912,0.47516,1.697,1.62912,0.47516,1.697,0.0,0.0,0.0,132.33,149.51912,18.91516,150.7108175394,1.62912,0.47516,1.697,147.89,18.44,149.035182759,127.41,149.35912,35.14516,153.4383556957,1.62912,0.47516,1.697,147.73,34.67,151.7437372678,127.41
2019-11-21 14:00:00,146.9852,18.93735,148.2001087856,1.4652,0.42735,1.52625,145.52,18.51,146.6925032168,131.35,1.4652,0.42735,1.52625,1.4652,0.42735,1.52625,0.0,0.0,0.0,131.92,148.0852,18.42735,149.2273221869,1.4652,0.42735,1.52625,146.62,18.0,147.7207649588,127.05,147.9352,34.59735,151.9269562193,1.4652,0.42735,1.52625,146.47,34.17,150.4029580826,127.05
2019-11-21 14:30:00,147.30056,19.63058,148.6028756365,1.2705600000000001,0.37058,1.3235000000000001,146.03,19.26,147.2946316062,131.81,1.2705600000000001,0.37058,1.3235000000000001,1.2705600000000001,0.37058,1.3235000000000001,0.0,0.0,0.0,132.42,148.38056,19.13058,149.6087219284,1.2705600000000001,0.37058,1.3235000000000001,147.11,18.76,148.3013476001,127.48,148.25056,35.40058,152.4185999301,1.2705600000000001,0.37058,1.3235000000000001,146.98,35.03,151.0967282902,127.48
2019-11-21 15:00:00,146.6432,19.13385,147.8862141042,1.2132,0.35385000000000005,1.26375,145.43,18.78,146.6375576038,132.33,1.2132,0.35385000000000005,1.26375,1.2132,0.35385000000000005,1.26375,0.0,0.0,0.0,132.84,147.7332,18.62385,148.9024720113,1.2132,0.35385000000000005,1.26375,146.52,18.27,147.6546758488,127.99,147.6132,35.02385,151.7113274712,1.2132,0.35385000000000005,1.26375,146.4,34.67,150.4492236603,127.99
2019-11-21 15:30:00,146.3992,18.35185,147.5449631775,1.5492,0.45185000000000003,1.61375,144.85,17.9,145.951815679,132.05,1.5492,0.45185000000000003,1.61375,1.5492,0.45185000000000003,1.61375,0.0,0.0,0.0,132.48,147.4892,17.84185,148.5644497451,1.5492,0.45185000000000003,1.61375,145.94,17.39,146.9724317687,127.73,147.3692,34.16185,151.2769417461,1.5492,0.45185000000000003,1.61375,145.82,33.71,149.6657492548,127.73
2019-11-21 16:00:00,150.32792,19.21356,151.5507981483,5.01792,1.46356,5.227,145.31,17.75,146.3900905116,131.78,5.01792,1.46356,5.227,5.01792,1.46356,5.227,0.0,0.0,0.0,132.23,151.39792,18.68356,152.5464047253,5.01792,1.46356,5.227,146.38,17.22,147.3893917485,127.48,151.26792,34.91356,155.2447754129,5.01792,1.46356,5.227,146.25,33.45,150.0265476507,127.48
2019-11-21 16:30:00,155.07088,21.00484,156.4869998671,4.85088,1.41484,5.053,150.22,19.59,151.491968434,131.15,4.85088,1.41484,5.053,4.85088,1.41484,5.053,0.0,0.0,0.0,131.92,156.19088,20.47484,157.5271724757,4.85088,1.41484,5.053,151.34,19.06,152.5355014415,126.87,156.04088,36.56484,160.2677252456,4.85088,1.41484,5.053,151.19,35.15,155.22222328,126.87
2019-11-21 17:00:00,157.11896,20.83803,158.4947667457,4.99896,1.45803,5.20725,152.12,19.38,153.3495314633,130.78,4.99896,1.45803,5.20725,4.99896,1.45803,5.20725,0.0,0.0,0.0,131.58,158.26896,20.29803,159.5652647708,4.99896,1.45803,5.20725,153.27,18.84,154.4235684732,126.52,158.09896,36.29803,162.212293415,4.99896,1.45803,5.20725,153.1,34.84,157.0141254792,126.52
2019-11-21 17:30:00,153.91456,18.18258,154.9848315012,5.01456,1.46258,5.2235,148.9,16.72,149.8358047998,131.56,5.01456,1.46258,5.2235,5.01456,1.46258,5.2235,0.0,0.0,0.0,131.93,155.00456,17.63258,156.0042355138,5.01456,1.46258,5.2235,149.99,16.17,150.8591031393,127.27,154.87456,33.81258,158.5226163721,5.01456,1.46258,5.2235,149.86,32.35,153.3119111485,127.27
2019-11-21 18:00:00,149.87776,15.46393,150.6734086482,5.08776,1.48393,5.29975,144.79,13.98,145.4633441799,132.17,5.08776,1.48393,5.29975,5.08776,1.48393,5.29975,0.0,0.0,0.0,132.14,150.91776,14.91393,151.6528786125,5.08776,1.48393,5.29975,145.83,13.43,146.4471023954,127.86,150.79776,31.25393,154.002508296,5.08776,1.48393,5.29975,145.71,29.77,148.7200625336,127.86
2019-11-21 18:30:00,147.74568,12.53749,148.2766826381,5.06568,1.47749,5.27675,142.68,11.06,143.1080221371,131.8,5.06568,1.47749,5.27675,5.06568,1.47749,5.27675,0.0,0.0,0.0,131.43,148.77568,11.98749,149.2578402496,5.06568,1.47749,5.27675,143.71,10.51,144.0938034754,127.52,148.67568,28.23749,151.3334519033,5.06568,1.47749,5.27675,143.61,26.76,146.0819280404,127.52
2019-11-21 19:00:00,146.5892,11.3806,147.0303084843,4.9392,1.4406,5.145,141.65,9.94,141.9983313282,131.52,4.9392,1.4406,5.145,4.9392,1.4406,5.145,0.0,0.0,0.0,131.02,147.5792,10.8206,147.9753548974,4.9392,1.4406,5.145,142.64,9.38,142.9480814842,127.24,147.4692,27.0106,149.9224381505,4.9392,1.4406,5.145,142.53,25.57,144.8054757252,127.24
2019-11-21 19:30:00,144.20464,10.45302,144.5829997775,1.24464,0.36302,1.2965,142.96,10.09,143.3156296431,131.42,1.24464,0.36302,1.2965,1.24464,0.36302,1.2965,0.0,0.0,0.0,130.95,145.23464,9.89302,145.5711939247,1.24464,0.36302,1.2965,143.99,9.53,144.3050276324,127.12,145.11464,26.07302,147.4383298679,1.24464,0.36302,1.2965,143.87,25.71,146.1491737917,127.12
2019-11-21 20:00:00,140.2672,9.02585,140.5572956629,1.1172,0.32585000000000003,1.16375,139.15,8.7,139.4217074203,131.87,1.1172,0.32585000000000003,1.16375,1.1172,0.32585000000000003,1.16375,0.0,0.0,0.0,131.14,141.2672,8.46585,141.5206430598,1.1172,0.32585000000000003,1.16375,140.15,8.14,140.3861891355,127.54,141.1672,24.76585,143.3231512424,1.1172,0.32585000000000003,1.16375,140.05,24.44,142.1665083626,127.54
2019-11-21 20:30:00,137.29432,7.09501,137.4775235126,1.11432,0.32501,1.16075,136.18,6.77,136.3481767388,132.15,1.11432,0.32501,1.16075,1.11432,0.32501,1.16075,0.0,0.0,0.0,131.14,138.29432,6.53501,138.4486377685,1.11432,0.32501,1.16075,137.18,6.21,137.3204882747,127.82,138.18432,22.89501,140.0681540421,1.11432,0.32501,1.16075,137.07,22.57,138.915765124,127.82
2019-11-21 21:00:00,132.7376,4.65555,132.8192177343,1.0476,0.30555000000000004,1.09125,131.69,4.35,131.7618252758,132.35,1.0476,0.30555000000000004,1.09125,1.0476,0.30555000000000004,1.09125,0.0,0.0,0.0,131.01,133.6876,4.10555,133.7506259221,1.0476,0.30555000000000004,1.09125,132.64,3.8,132.6944218873,128.01,133.6076,20.49555,135.1704788316,1.0476,0.30555000000000004,1.09125,132.56,20.19,134.088738155,128.01
2019-11-21 21:30:00,124.2284,1.2887,124.2350840715,1.0584,0.30870000000000003,1.1025,123.17,0.98,123.1738986149,133.27,1.0584,0.30870000000000003,1.1025,1.0584,0.30870000000000003,1.1025,0.0,0.0,0.0,131.3,125.0984,1.4887000000000001,125.1072576242,1.0584,0.30870000000000003,1.1025,124.04,1.18,124.0456125786,128.89,125.0484,16.5787,126.1426004023,1.0584,0.30870000000000003,1.1025,123.99,16.27,125.0529207976,128.89
2019-11-21 22:00:00,116.80848,4.20789,116.8842476049,1.15848,0.33789,1.20675,115.65,3.87,115.7147328563,134.37,1.15848,0.33789,1.20675,1.15848,0.33789,1.20675,0.0,0.0,0.0,131.82,117.61848,4.75789,117.7146734896,1.15848,0.33789,1.20675,116.46,4.42,116.5438458264,129.95,117.59848,12.83789,118.2971424759,1.15848,0.33789,1.20675,116.44,12.5,117.1090244174,129.95
2019-11-21 22:30:00,107.79168,7.9092400000000005,108.0814616602,0.9916800000000001,0.28924,1.033,106.8,7.62,107.0714920042,134.37,0.9916800000000001,0.28924,1.033,0.9916800000000001,0.28924,1.033,0.0,0.0,0.0,131.27,108.50168,8.43924,108.8293863559,0.9916800000000001,0.28924,1.033,107.51,8.15,107.8184705883,129.95,108.52168,9.06924,108.8999822966,0.9916800000000001,0.28924,1.033,107.53,8.78,107.8878552016,129.95
2019-11-21 23:00:00,100.03624,10.12432,100.5472583853,0.90624,0.26432,0.9440000000000001,99.13,9.86,99.6191572942,133.92,0.90624,0.26432,0.9440000000000001,0.90624,0.26432,0.9440000000000001,0.0,0.0,0.0,130.51,100.68624,10.63432,101.2462724608,0.90624,0.26432,0.9440000000000001,99.78,10.37,100.3174227141,129.5,100.71624,6.7243200000000005,100.9404650237,0.90624,0.26432,0.9440000000000001,99.81,6.46,100.0188367259,129.5
