Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-11-21 23:30:00,94.10752,12.06136,94.8772982625,0.82752,0.24136000000000002,0.862,93.28,11.82,94.0259049411,134.94,0.82752,0.24136000000000002,0.862,0.82752,0.24136000000000002,0.862,0.0,0.0,0.0,131.22,94.69752,12.57136,95.5283171965,0.82752,0.24136000000000002,0.862,93.87,12.33,94.6763212213,130.47,94.73752,5.00136,94.8694434346,0.82752,0.24136000000000002,0.862,93.91,4.76,94.0305572673,130.47
2019-11-22 00:00:00,89.06136,13.89248,90.1383760981,0.8313600000000001,0.24248000000000003,0.866,88.23,13.65,89.2796471767,135.33,0.8313600000000001,0.24248000000000003,0.866,0.8313600000000001,0.24248000000000003,0.866,0.0,0.0,0.0,131.34,89.63136,14.38248,90.7779512128,0.8313600000000001,0.24248000000000003,0.866,88.8,14.14,89.9187388702,130.84,89.68136,3.28248,89.741411881,0.8313600000000001,0.24248000000000003,0.866,88.85,3.04,88.9019915412,130.84
2019-11-22 00:30:00,87.36448,14.91339,88.6282210527,0.8344800000000001,0.24339000000000002,0.8692500000000001,86.53,14.67,87.7647412119,135.67,0.8344800000000001,0.24339000000000002,0.8692500000000001,0.8344800000000001,0.24339000000000002,0.8692500000000001,0.0,0.0,0.0,131.55,87.89448,15.40339,89.2339847702,0.8344800000000001,0.24339000000000002,0.8692500000000001,87.06,15.16,88.3700695937,131.19,87.97448,2.34339,88.0056850889,0.8344800000000001,0.24339000000000002,0.8692500000000001,87.14,2.1,87.1653004354,131.19
2019-11-22 01:00:00,89.02,14.545,90.2004291841,0.84,0.245,0.875,88.18,14.3,89.3319785967,135.37,0.84,0.245,0.875,0.84,0.245,0.875,0.0,0.0,0.0,131.32,89.57,15.045,90.82475942720001,0.84,0.245,0.875,88.73,14.8,89.9558386098,130.9,89.62,2.6550000000000002,89.6593186735,0.84,0.245,0.875,88.78,2.41,88.8127046092,130.9
2019-11-22 01:30:00,89.54248,14.77989,90.7540680794,0.8224800000000001,0.23989000000000002,0.8567500000000001,88.72,14.54,89.9035594401,135.69,0.8224800000000001,0.23989000000000002,0.8567500000000001,0.8224800000000001,0.23989000000000002,0.8567500000000001,0.0,0.0,0.0,131.61,90.11248,15.26989,91.3970929098,0.8224800000000001,0.23989000000000002,0.8567500000000001,89.29,15.03,90.5461484548,131.21,90.18248,2.44989,90.2157506202,0.8224800000000001,0.23989000000000002,0.8567500000000001,89.36,2.21,89.3873240454,131.21
2019-11-22 02:00:00,87.56928,15.23604,88.8848452471,0.8092800000000001,0.23604000000000003,0.843,86.76,15.0,88.0471328324,136.27,0.8092800000000001,0.23604000000000003,0.843,0.8092800000000001,0.23604000000000003,0.843,0.0,0.0,0.0,132.11,88.10928,15.73604,89.5034534362,0.8092800000000001,0.23604000000000003,0.843,87.3,15.5,88.6653258044,131.76,88.16928,2.15604,88.1956373309,0.8092800000000001,0.23604000000000003,0.843,87.36,1.92,87.3810963538,131.76
2019-11-22 02:30:00,86.22712,16.04541,87.7073053147,0.8071200000000001,0.23541,0.8407500000000001,85.42,15.81,86.8707804731,136.72,0.8071200000000001,0.23541,0.8407500000000001,0.8071200000000001,0.23541,0.8407500000000001,0.0,0.0,0.0,132.45,86.75712,16.53541,88.318840881,0.8071200000000001,0.23541,0.8407500000000001,85.95,16.3,87.4819552822,132.2,86.83712,1.45541,86.8493156459,0.8071200000000001,0.23541,0.8407500000000001,86.03,1.22,86.0386500359,132.2
2019-11-22 03:00:00,84.1052,16.7561,85.7580990592,0.7752,0.22610000000000002,0.8075,83.33,16.53,84.9536920916,137.25,0.7752,0.22610000000000002,0.8075,0.7752,0.22610000000000002,0.8075,0.0,0.0,0.0,132.89,84.6252,17.2461,86.3646480931,0.7752,0.22610000000000002,0.8075,83.85,17.02,85.5599374708,132.72,84.6952,0.8561000000000001,84.6995266235,0.7752,0.22610000000000002,0.8075,83.92,0.63,83.9223647188,132.72
2019-11-22 03:30:00,82.99464,21.37302,85.7024868522,0.7646400000000001,0.22302000000000002,0.7965,82.23,21.15,84.9063919855,136.65,0.7646400000000001,0.22302000000000002,0.7965,0.7646400000000001,0.22302000000000002,0.7965,0.0,0.0,0.0,133.24,83.38464,22.64302,86.4043085885,0.7646400000000001,0.22302000000000002,0.7965,82.62,22.42,85.6079482291,132.17,82.66464,9.58302,83.2182490722,0.7646400000000001,0.22302000000000002,0.7965,81.9,9.36,82.4331219838,132.17
2019-11-22 04:00:00,82.17488,23.65434,85.5116290562,0.7348800000000001,0.21434000000000003,0.7655000000000001,81.44,23.44,84.7461338351,136.65,0.7348800000000001,0.21434000000000003,0.7655000000000001,0.7348800000000001,0.21434000000000003,0.7655000000000001,0.0,0.0,0.0,133.59,82.40488,23.76434,85.7630928981,0.7348800000000001,0.21434000000000003,0.7655000000000001,81.67,23.55,84.9975964366,132.17,81.45488,12.82434,82.4582389592,0.7348800000000001,0.21434000000000003,0.7655000000000001,80.72,12.61,81.699023862,132.17
2019-11-22 04:30:00,82.20168,23.53049,85.503217217,0.7216800000000001,0.21049,0.75175,81.48,23.32,84.7514766833,136.54,0.7216800000000001,0.21049,0.75175,0.7216800000000001,0.21049,0.75175,0.0,0.0,0.0,133.48,82.45168,23.65049,85.7766006092,0.7216800000000001,0.21049,0.75175,81.73,23.44,85.0248581298,132.05,81.50168,12.86049,82.5100966298,0.7216800000000001,0.21049,0.75175,80.78,12.65,81.7644843438,132.05
2019-11-22 05:00:00,83.09472,22.86846,86.1840991985,0.71472,0.20846,0.7445,82.38,22.66,85.439686329,136.19,0.71472,0.20846,0.7445,0.71472,0.20846,0.7445,0.0,0.0,0.0,133.21,83.33472,22.97846,86.4446943511,0.71472,0.20846,0.7445,82.62,22.77,85.7002759622,131.72,82.37472,13.34846,83.4492413354,0.71472,0.20846,0.7445,81.66,13.14,82.7104298139,131.72
2019-11-22 05:30:00,86.16656,21.40483,88.7853749756,0.7365600000000001,0.21483000000000002,0.7672500000000001,85.43,21.19,88.0187536835,135.13,0.7365600000000001,0.21483000000000002,0.7672500000000001,0.7365600000000001,0.21483000000000002,0.7672500000000001,0.0,0.0,0.0,132.31,86.42656,21.52483,89.0666524574,0.7365600000000001,0.21483000000000002,0.7672500000000001,85.69,21.31,88.3000124575,130.7,85.40656,14.20483,86.5797764282,0.7365600000000001,0.21483000000000002,0.7672500000000001,84.67,13.99,85.8179992775,130.7
2019-11-22 06:00:00,90.92064,18.52477,92.7886301309,0.7706400000000001,0.22477000000000003,0.8027500000000001,90.15,18.3,91.9886541917,133.94,0.7706400000000001,0.22477000000000003,0.8027500000000001,0.7706400000000001,0.22477000000000003,0.8027500000000001,0.0,0.0,0.0,131.49,91.20064,18.66477,93.0909790235,0.7706400000000001,0.22477000000000003,0.8027500000000001,90.43,18.44,92.2909448429,129.55,90.07064,16.48477,91.5667397692,0.7706400000000001,0.22477000000000003,0.8027500000000001,89.3,16.26,90.7682631761,129.55
2019-11-22 06:30:00,104.036,11.2205,104.6393277704,0.756,0.2205,0.7875000000000001,103.28,11.0,103.8641343294,132.63,0.756,0.2205,0.7875000000000001,0.756,0.2205,0.7875000000000001,0.0,0.0,0.0,131.14,104.406,11.3805,105.0244191426,0.756,0.2205,0.7875000000000001,103.65,11.16,104.2490676217,128.28,102.996,22.9805,105.5285714688,0.756,0.2205,0.7875000000000001,102.24,22.76,104.7427095315,128.28
2019-11-22 07:00:00,116.50304,5.62797,116.6388973523,0.71304,0.20797000000000002,0.74275,115.79,5.42,115.91678265030001,132.71,0.71304,0.20797000000000002,0.74275,0.71304,0.20797000000000002,0.74275,0.0,0.0,0.0,131.98,116.96304,5.8279700000000005,117.1081464304,0.71304,0.20797000000000002,0.74275,116.25,5.62,116.3857676007,128.36,115.30304,28.35797,118.73906474180001,0.71304,0.20797000000000002,0.74275,114.59,28.15,117.9969940295,128.36
2019-11-22 07:30:00,128.86432,3.09001,128.901362021,0.7543200000000001,0.22001,0.7857500000000001,128.11,2.87,128.1421437311,130.34,0.7543200000000001,0.22001,0.7857500000000001,0.7543200000000001,0.22001,0.7857500000000001,0.0,0.0,0.0,130.71,129.42432,2.9500100000000002,129.457935896,0.7543200000000001,0.22001,0.7857500000000001,128.67,2.73,128.6989580377,126.08,127.49432,35.00001,132.2112035051,0.7543200000000001,0.22001,0.7857500000000001,126.74,34.78,131.4255530709,126.08
2019-11-22 08:00:00,134.10128,5.90204,134.2310968956,0.7612800000000001,0.22204000000000002,0.793,133.34,5.68,133.4609231198,130.26,0.7612800000000001,0.22204000000000002,0.793,0.7612800000000001,0.22204000000000002,0.793,0.0,0.0,0.0,131.08,134.69128,5.65204,134.8098159045,0.7612800000000001,0.22204000000000002,0.793,133.93,5.43,134.0400305879,126.0,132.67128,38.03204,138.0148709502,0.7612800000000001,0.22204000000000002,0.793,131.91,37.81,137.2218794508,126.0
2019-11-22 08:30:00,137.16752,8.40886,137.4250249025,0.8875200000000001,0.25886000000000003,0.9245000000000001,136.28,8.15,136.5234811305,130.16,0.8875200000000001,0.25886000000000003,0.9245000000000001,0.8875200000000001,0.25886000000000003,0.9245000000000001,0.0,0.0,0.0,131.3,137.76752,8.15886,138.0089003052,0.8875200000000001,0.25886000000000003,0.9245000000000001,136.88,7.9,137.1077838782,125.89,135.69752,40.46886,141.6034800556,0.8875200000000001,0.25886000000000003,0.9245000000000001,134.81,40.21,140.6789970109,125.89
2019-11-22 09:00:00,136.94976,9.00868,137.2457397495,1.22976,0.35868000000000005,1.2810000000000001,135.72,8.65,135.9953708771,129.95,1.22976,0.35868000000000005,1.2810000000000001,1.22976,0.35868000000000005,1.2810000000000001,0.0,0.0,0.0,131.17,137.55976,8.75868,137.8383184989,1.22976,0.35868000000000005,1.2810000000000001,136.33,8.4,136.5885386846,125.7,135.50976,40.96868,141.5673966569,1.22976,0.35868000000000005,1.2810000000000001,134.28,40.61,140.2864587193,125.7
2019-11-22 09:30:00,139.07616,10.70763,139.4877472058,1.9461600000000001,0.5676300000000001,2.02725,137.13,10.14,137.5043872027,129.84,1.9461600000000001,0.5676300000000001,2.02725,1.9461600000000001,0.5676300000000001,2.02725,0.0,0.0,0.0,131.24,139.71616,10.45763,140.1069855159,1.9461600000000001,0.5676300000000001,2.02725,137.77,9.89,138.1245271485,125.58,137.61616,42.58763,144.0552453823,1.9461600000000001,0.5676300000000001,2.02725,135.67,42.02,142.0282693692,125.58
2019-11-22 10:00:00,138.50072,10.94396,138.9324285435,2.07072,0.60396,2.157,136.43,10.34,136.8212721034,130.18,2.07072,0.60396,2.157,2.07072,0.60396,2.157,0.0,0.0,0.0,131.6,139.13072,10.69396,139.5410979898,2.07072,0.60396,2.157,137.06,10.09,137.4308979087,125.92,137.04072,42.94396,143.6117775066,2.07072,0.60396,2.157,134.97,42.34,141.4552102257,125.92
2019-11-22 10:30:00,138.57344,10.98892,139.0084696563,2.53344,0.73892,2.6390000000000002,136.04,10.25,136.4255991374,130.23,2.53344,0.73892,2.6390000000000002,2.53344,0.73892,2.6390000000000002,0.0,0.0,0.0,131.6,139.19344,10.73892,139.6070848553,2.53344,0.73892,2.6390000000000002,136.66,10.0,137.02538305,125.96,137.12344,43.03892,143.7191234046,2.53344,0.73892,2.6390000000000002,134.59,42.3,141.0806794001,125.96
2019-11-22 11:00:00,136.924,11.32075,137.3911975221,4.014,1.17075,4.18125,132.91,10.15,133.2970014666,130.25,4.014,1.17075,4.18125,4.014,1.17075,4.18125,0.0,0.0,0.0,131.6,137.544,11.08075,137.9896190174,4.014,1.17075,4.18125,133.53,9.91,133.8972329811,125.96,135.524,43.39075,142.3007792022,4.014,1.17075,4.18125,131.51,42.22,138.1209922495,125.96
2019-11-22 11:30:00,140.39728,12.09004,140.9168737185,2.05728,0.60004,2.143,138.34,11.49,138.8163380154,129.47,2.05728,0.60004,2.143,2.05728,0.60004,2.143,0.0,0.0,0.0,131.08,141.03728,11.84004,141.5333914559,2.05728,0.60004,2.143,138.98,11.24,139.4337763958,125.24,138.89728,43.73004,145.6185798235,2.05728,0.60004,2.143,136.84,43.13,143.4760694332,125.24
2019-11-22 12:00:00,141.16584,15.02587,141.9632739555,2.14584,0.62587,2.23525,139.02,14.4,139.7638021807,129.95,2.14584,0.62587,2.23525,2.14584,0.62587,2.23525,0.0,0.0,0.0,131.08,142.01584,14.50587,142.7547514984,2.14584,0.62587,2.23525,139.87,13.88,140.5570037387,125.69,140.68584,39.92587,146.241514871,2.14584,0.62587,2.23525,138.54,39.3,144.0063248611,125.69
2019-11-22 12:30:00,140.15808,16.11694,141.0816896137,5.33808,1.55694,5.5605,134.82,14.56,135.6039306215,131.75,5.33808,1.55694,5.5605,5.33808,1.55694,5.5605,0.0,0.0,0.0,131.7,141.17808,15.62694,142.0403165522,5.33808,1.55694,5.5605,135.84,14.07,136.5667254495,127.44,141.08808,31.84694,144.637733339,5.33808,1.55694,5.5605,135.75,30.29,139.0882690956,127.44
2019-11-22 13:00:00,138.2128,13.58665,138.8789946034,4.8228,1.40665,5.02375,133.39,12.18,133.9449308485,132.87,4.8228,1.40665,5.02375,4.8228,1.40665,5.02375,0.0,0.0,0.0,132.49,139.2128,13.07665,139.8256144598,4.8228,1.40665,5.02375,134.39,11.67,134.8957412226,128.54,139.1028,29.56665,142.2103222697,4.8228,1.40665,5.02375,134.28,28.16,137.2009620958,128.54
2019-11-22 13:30:00,136.0368,12.49115,136.6090765014,4.9068000000000005,1.4311500000000001,5.11125,131.13,11.06,131.5955945311,132.61,4.9068000000000005,1.4311500000000001,5.11125,4.9068000000000005,1.4311500000000001,5.11125,0.0,0.0,0.0,132.08,137.0268,11.99115,137.5504692706,4.9068000000000005,1.4311500000000001,5.11125,132.12,10.56,132.541344493,128.29,136.92680000000001,28.45115,139.8514086256,4.9068000000000005,1.4311500000000001,5.11125,132.02,27.02,134.7566725621,128.29
2019-11-22 14:00:00,137.5756,13.0533,138.1934671258,1.9656,0.5733,2.0475,135.61,12.48,136.1830477703,132.53,1.9656,0.5733,2.0475,1.9656,0.5733,2.0475,0.0,0.0,0.0,132.22,138.6156,12.5333,139.1810625489,1.9656,0.5733,2.0475,136.65,11.96,137.1723882565,128.21,138.4956,28.9333,141.4855719437,1.9656,0.5733,2.0475,136.53,28.36,139.4443634573,128.21
2019-11-22 14:30:00,136.15808,11.97069,136.6832841585,1.40808,0.41069000000000006,1.46675,134.75,11.56,135.2449485193,131.86,1.40808,0.41069000000000006,1.46675,1.40808,0.41069000000000006,1.46675,0.0,0.0,0.0,131.48,137.19808,11.45069,137.6750938157,1.40808,0.41069000000000006,1.46675,135.79,11.04,136.2380479161,127.57,137.06808,27.69069,139.8371655447,1.40808,0.41069000000000006,1.46675,135.66,27.28,138.3756987336,127.57
2019-11-22 15:00:00,135.3492,11.57935,135.8436133466,1.1292,0.32935000000000003,1.17625,134.22,11.25,134.6906488959,131.39,1.1292,0.32935000000000003,1.17625,1.1292,0.32935000000000003,1.17625,0.0,0.0,0.0,131.0,136.3592,11.07935,136.8085648673,1.1292,0.32935000000000003,1.17625,135.23,10.75,135.6566083905,127.11,136.2492,27.19935,138.9375728198,1.1292,0.32935000000000003,1.17625,135.12,26.87,137.7657842136,127.11
2019-11-22 15:30:00,135.13672,10.69321,135.5591303914,0.9367200000000001,0.27321,0.9757500000000001,134.2,10.42,134.6039241627,131.48,0.9367200000000001,0.27321,0.9757500000000001,0.9367200000000001,0.27321,0.9757500000000001,0.0,0.0,0.0,131.0,136.15672,10.18321,136.5369919365,0.9367200000000001,0.27321,0.9757500000000001,135.22,9.91,135.5826556017,127.2,136.03672,26.32321,138.5600973335,0.9367200000000001,0.27321,0.9757500000000001,135.1,26.05,137.588562388,127.2
2019-11-22 16:00:00,139.62936,12.55898,140.193031755,1.29936,0.37898000000000004,1.3535,138.33,12.18,138.8651911027,130.93,1.29936,0.37898000000000004,1.3535,1.29936,0.37898000000000004,1.3535,0.0,0.0,0.0,130.7,140.68936,12.02898,141.2026641995,1.29936,0.37898000000000004,1.3535,139.39,11.65,139.8759972261,126.67,140.56936,28.03898,143.3385132135,1.29936,0.37898000000000004,1.3535,139.27,27.66,141.9901704344,126.67
2019-11-22 16:30:00,143.68752,13.05136,144.2790400633,4.66752,1.36136,4.862,139.02,11.69,139.5106322113,130.9,4.66752,1.36136,4.862,4.66752,1.36136,4.862,0.0,0.0,0.0,130.63,144.73752,12.50136,145.2764044764,4.66752,1.36136,4.862,140.07,11.14,140.5122930565,126.67,144.60752,28.50136,147.3894920352,4.66752,1.36136,4.862,139.94,27.14,142.5474770033,126.67
2019-11-22 17:00:00,145.46352,12.84311,146.0293844583,4.91352,1.43311,5.11825,140.55,11.41,141.0123774709,130.99,4.91352,1.43311,5.11825,4.91352,1.43311,5.11825,0.0,0.0,0.0,130.71,146.52352,12.29311,147.0383027196,4.91352,1.43311,5.11825,141.61,10.86,142.0258134988,126.76,146.39352,28.29311,149.1025243631,4.91352,1.43311,5.11825,141.48,26.86,144.0071178796,126.76
2019-11-22 17:30:00,144.55696,12.00453,145.0545532721,4.98696,1.45453,5.19475,139.57,10.55,139.9681656663,130.87,4.98696,1.45453,5.19475,4.98696,1.45453,5.19475,0.0,0.0,0.0,130.47,145.58696,11.45453,146.0368760949,4.98696,1.45453,5.19475,140.6,10.0,140.9551701783,126.63,145.45696,27.46453,148.0271178554,4.98696,1.45453,5.19475,140.47,26.01,142.8577649272,126.63
2019-11-22 18:00:00,143.034,10.7945,143.4407417237,5.124,1.4945,5.3375,137.91,9.3,138.2232183824,131.27,5.124,1.4945,5.3375,5.124,1.4945,5.3375,0.0,0.0,0.0,130.69,144.054,10.2445,144.4178129465,5.124,1.4945,5.3375,138.93,8.75,139.2052707335,127.02,143.934,26.3245,146.3214805018,5.124,1.4945,5.3375,138.81,24.83,141.0132795165,127.02
2019-11-22 18:30:00,139.81736,8.46548,140.073404003,5.12736,1.4954800000000001,5.341,134.69,6.97,134.870222807,131.12,5.12736,1.4954800000000001,5.341,5.12736,1.4954800000000001,5.341,0.0,0.0,0.0,130.22,140.82736,7.90548,141.0490763479,5.12736,1.4954800000000001,5.341,135.7,6.41,135.8513087902,126.88,140.70736,23.97548,142.7353663231,5.12736,1.4954800000000001,5.341,135.58,22.48,137.4310256092,126.88
2019-11-22 19:00:00,136.90904,7.32597,137.1049053468,5.12904,1.49597,5.34275,131.78,5.83,131.9088977287,131.43,5.12904,1.49597,5.34275,5.12904,1.49597,5.34275,0.0,0.0,0.0,130.34,137.85904,6.78597,138.0259551627,5.12904,1.49597,5.34275,132.73,5.29,132.8353755594,127.16,137.76904,22.92597,139.6635545981,5.12904,1.49597,5.34275,132.64,21.43,134.3600182346,127.16
2019-11-22 19:30:00,134.39448,5.87464,134.5228146063,1.52448,0.44464000000000004,1.588,132.87,5.43,132.9809076522,131.64,1.52448,0.44464000000000004,1.588,1.52448,0.44464000000000004,1.588,0.0,0.0,0.0,130.51,135.38448,5.33464,135.4895413263,1.52448,0.44464000000000004,1.588,133.86,4.89,133.9492877921,127.39,135.27448,21.50464,136.9731159053,1.52448,0.44464000000000004,1.588,133.75,21.06,135.3978807072,127.39
2019-11-22 20:00:00,130.34056,3.86683,130.3979062538,1.36056,0.39683,1.4172500000000001,128.98,3.47,129.0266689487,132.39,1.36056,0.39683,1.4172500000000001,1.36056,0.39683,1.4172500000000001,0.0,0.0,0.0,130.94,131.28056,3.32683,131.3227064592,1.36056,0.39683,1.4172500000000001,129.92,2.93,129.953034978,128.1,131.21056,19.69683,132.6807302044,1.36056,0.39683,1.4172500000000001,129.85,19.3,131.2764735206,128.1
2019-11-22 20:30:00,125.4336,1.32355,125.4405827217,1.3836,0.40355,1.4412500000000001,124.05,0.92,124.0534114807,132.56,1.3836,0.40355,1.4412500000000001,1.3836,0.40355,1.4412500000000001,0.0,0.0,0.0,130.73,126.3036,1.06355,126.3080777764,1.3836,0.40355,1.4412500000000001,124.92,0.66,124.9217435037,128.26,126.2536,17.20355,127.4203031136,1.3836,0.40355,1.4412500000000001,124.87,16.8,125.9950669669,128.26
2019-11-22 21:00:00,120.7028,1.75665,120.7155820392,1.4628,0.42665000000000003,1.5237500000000002,119.24,1.33,119.2474171628,132.14,1.4628,0.42665000000000003,1.5237500000000002,1.4628,0.42665000000000003,1.5237500000000002,0.0,0.0,0.0,130.0,121.5428,2.30665,121.5646859333,1.4628,0.42665000000000003,1.5237500000000002,120.08,1.88,120.0947159537,127.84,121.4928,14.90665,122.4038752085,1.4628,0.42665000000000003,1.5237500000000002,120.03,14.48,120.900253515,127.84
2019-11-22 21:30:00,114.70336,4.90223,114.8080687681,1.41336,0.41223000000000004,1.47225,113.29,4.49,113.3789407253,133.41,1.41336,0.41223000000000004,1.47225,1.41336,0.41223000000000004,1.47225,0.0,0.0,0.0,130.79,115.49336,5.44223,115.6215121483,1.41336,0.41223000000000004,1.47225,114.08,5.03,114.1908371981,129.05,115.46336,12.07223,116.092748437,1.41336,0.41223000000000004,1.47225,114.05,11.66,114.6444856938,129.05
2019-11-22 22:00:00,109.45664,7.59152,109.7195844688,1.37664,0.40152000000000004,1.434,108.08,7.19,108.3188926273,133.94,1.37664,0.40152000000000004,1.434,1.37664,0.40152000000000004,1.434,0.0,0.0,0.0,130.95,110.19664,8.13152,110.4962491888,1.37664,0.40152000000000004,1.434,108.82,7.73,109.0942037874,129.59,110.16664,9.47152,110.573044907,1.37664,0.40152000000000004,1.434,108.79,9.07,109.1674356207,129.59
2019-11-22 22:30:00,102.36896,10.46928,102.9029144155,1.36896,0.39928,1.426,101.0,10.07,101.5007630513,134.44,1.36896,0.39928,1.426,1.36896,0.39928,1.426,0.0,0.0,0.0,131.03,103.02896,10.99928,103.6144331606,1.36896,0.39928,1.426,101.66,10.6,102.2111324661,130.06,103.04896,6.72928,103.2684432264,1.36896,0.39928,1.426,101.68,6.33,101.876843787,130.06
2019-11-22 23:00:00,96.45744,12.40967,97.2524428529,1.2674400000000001,0.36967000000000005,1.3202500000000001,95.19,12.04,95.9484116596,135.14,1.2674400000000001,0.36967000000000005,1.3202500000000001,1.2674400000000001,0.36967000000000005,1.3202500000000001,0.0,0.0,0.0,131.43,97.07744,12.92967,97.9347013232,1.2674400000000001,0.36967000000000005,1.3202500000000001,95.81,12.56,96.6297557691,130.73,97.10744,4.91967,97.231980625,1.2674400000000001,0.36967000000000005,1.3202500000000001,95.84,4.55,95.9479447409,130.73
2019-11-22 23:30:00,91.39888,14.29134,92.5094463514,1.23888,0.36134000000000005,1.2905,90.16,13.93,91.22976762,135.92,1.23888,0.36134000000000005,1.2905,1.23888,0.36134000000000005,1.2905,0.0,0.0,0.0,131.93,91.96888,14.81134,93.1539085656,1.23888,0.36134000000000005,1.2905,90.73,14.45,91.8734749533,131.49,92.02888,3.21134,92.0848926733,1.23888,0.36134000000000005,1.2905,90.79,2.85,90.834721335,131.49
2019-11-23 00:00:00,86.76544,15.74867,88.1831173477,1.19544,0.34867000000000004,1.24525,85.57,15.4,86.9447232441,136.1,1.19544,0.34867000000000004,1.24525,1.19544,0.34867000000000004,1.24525,0.0,0.0,0.0,131.89,87.29544,16.24867,88.7947809365,1.19544,0.34867000000000004,1.24525,86.1,15.9,87.5558107723,131.67,87.36544,1.7886700000000002,87.3837481844,1.19544,0.34867000000000004,1.24525,86.17,1.44,86.1820311898,131.67
2019-11-23 00:30:00,83.87416,16.89538,85.5589187698,1.18416,0.34538,1.2335,82.69,16.55,84.3299389304,136.37,1.18416,0.34538,1.2335,1.18416,0.34538,1.2335,0.0,0.0,0.0,132.0,84.38416,17.38538,86.1564733299,1.18416,0.34538,1.2335,83.2,17.04,84.9270369199,131.93,84.45416,0.72538,84.4572751008,1.18416,0.34538,1.2335,83.27,0.38,83.2708670545,131.93
2019-11-23 01:00:00,85.72032,16.70301,87.3324899677,1.21032,0.35301000000000005,1.26075,84.51,16.35,86.0770736027,136.24,1.21032,0.35301000000000005,1.26075,1.21032,0.35301000000000005,1.26075,0.0,0.0,0.0,131.93,86.24032,17.22301,87.9433048456,1.21032,0.35301000000000005,1.26075,85.03,16.87,86.6873566329,131.8,86.31032,0.9230100000000001,86.3152552331,1.21032,0.35301000000000005,1.26075,85.1,0.5700000000000001,85.1019089093,131.8
2019-11-23 01:30:00,85.84472,17.04971,87.5214748674,1.16472,0.33971,1.21325,84.68,16.71,86.312956733,136.7,1.16472,0.33971,1.21325,1.16472,0.33971,1.21325,0.0,0.0,0.0,132.35,86.38472,17.55971,88.1513656432,1.16472,0.33971,1.21325,85.22,17.22,86.942376319,132.25,86.44472,0.65971,86.4472372789,1.16472,0.33971,1.21325,85.28,0.32,85.2806003731,132.25
2019-11-23 02:00:00,83.70208,21.01019,86.2987038151,1.13208,0.33019000000000004,1.1792500000000001,82.57,20.68,85.1203107372,136.78,1.13208,0.33019000000000004,1.1792500000000001,1.13208,0.33019000000000004,1.1792500000000001,0.0,0.0,0.0,132.91,84.06208,21.08019,86.6649162254,1.13208,0.33019000000000004,1.1792500000000001,82.93,20.75,85.4865334424,132.34,83.68208,5.65019,83.8726126943,1.13208,0.33019000000000004,1.1792500000000001,82.55,5.32,82.7212481772,132.34
2019-11-23 02:30:00,81.66296,24.73003,85.3253386736,1.06296,0.31003000000000003,1.10725,80.6,24.42,84.218147688,136.08,1.06296,0.31003000000000003,1.10725,1.06296,0.31003000000000003,1.10725,0.0,0.0,0.0,132.91,81.89296,24.85003,85.5802599234,1.06296,0.31003000000000003,1.10725,80.83,24.54,84.4730755922,131.66,80.95296,11.62003,81.7826805012,1.06296,0.31003000000000003,1.10725,79.89,11.31,80.6866048362,131.66
2019-11-23 03:00:00,80.40304,25.39672,84.3186944159,0.9830400000000001,0.28672000000000003,1.024,79.42,25.11,83.2949488264,136.44,0.9830400000000001,0.28672000000000003,1.024,0.9830400000000001,0.28672000000000003,1.024,0.0,0.0,0.0,133.16,80.63304,25.51672,84.5741694562,0.9830400000000001,0.28672000000000003,1.024,79.65,25.23,83.5504362646,132.0,79.74304,11.07672,80.5086712994,0.9830400000000001,0.28672000000000003,1.024,78.76,10.79,79.4956709513,132.0
2019-11-23 03:30:00,78.64264,25.52827,82.6822677202,1.02264,0.29827000000000004,1.06525,77.62,25.23,81.6175060878,136.73,1.02264,0.29827000000000004,1.06525,1.02264,0.29827000000000004,1.06525,0.0,0.0,0.0,133.43,78.87264,25.64827,82.9380919395,1.02264,0.29827000000000004,1.06525,77.85,25.35,81.8733473116,132.27,77.99264,11.14827,78.7853782003,1.02264,0.29827000000000004,1.06525,76.97,10.85,77.7309680887,132.27
2019-11-23 04:00:00,77.72576,25.97793,81.9520995135,1.05576,0.30793000000000004,1.09975,76.67,25.67,80.8531867028,136.96,1.05576,0.30793000000000004,1.09975,1.05576,0.30793000000000004,1.09975,0.0,0.0,0.0,133.6,77.93576,26.07793,82.1829734182,1.05576,0.30793000000000004,1.09975,76.88,25.77,81.0840755019,132.51,77.08576,10.82793,77.8425234872,1.05576,0.30793000000000004,1.09975,76.03,10.52,76.7543568796,132.51
2019-11-23 04:30:00,76.41296,25.85253,80.6677988008,1.00296,0.29253,1.04475,75.41,25.56,79.6240020346,136.5,1.00296,0.29253,1.04475,1.00296,0.29253,1.04475,0.0,0.0,0.0,133.14,76.62296,25.96253,80.9019836788,1.00296,0.29253,1.04475,75.62,25.67,79.858207468,132.06,75.79296,10.712530000000001,76.546267607,1.00296,0.29253,1.04475,74.79,10.42,75.5123864012,132.06
2019-11-23 05:00:00,76.20608,25.87594,80.4793818307,0.94608,0.27594,0.9855,75.26,25.6,79.4948275047,136.4,0.94608,0.27594,0.9855,0.94608,0.27594,0.9855,0.0,0.0,0.0,133.04,76.42608,25.98594,80.7230746556,0.94608,0.27594,0.9855,75.48,25.71,79.7385383613,131.96,75.58608,10.62594,76.3293265439,0.94608,0.27594,0.9855,74.64,10.35,75.3541777209,131.96
2019-11-23 05:30:00,77.19256,24.89033,81.1062256973,0.65256,0.19033000000000003,0.6797500000000001,76.54,24.7,80.4267467948,135.75,0.65256,0.19033000000000003,0.6797500000000001,0.65256,0.19033000000000003,0.6797500000000001,0.0,0.0,0.0,132.49,77.41256,24.99033,81.346303169,0.65256,0.19033000000000003,0.6797500000000001,76.76,24.8,80.6668308538,131.33,76.55256,11.12033,77.3560352,0.65256,0.19033000000000003,0.6797500000000001,75.9,10.93,76.682950517,131.33
2019-11-23 06:00:00,79.70872,24.10046,83.272517773,0.61872,0.18046,0.6445000000000001,79.09,23.92,82.6280491117,135.33,0.61872,0.18046,0.6445000000000001,0.61872,0.18046,0.6445000000000001,0.0,0.0,0.0,132.15,79.92872,24.23046,83.5207487553,0.61872,0.18046,0.6445000000000001,79.31,24.05,82.8762849071,130.92,79.01872,11.57046,79.8613401781,0.61872,0.18046,0.6445000000000001,78.4,11.39,79.2230528319,130.92
2019-11-23 06:30:00,85.35472,21.34221,87.9824877687,0.62472,0.18221,0.65075,84.73,21.16,87.332230591,134.85,0.62472,0.18221,0.65075,0.62472,0.18221,0.65075,0.0,0.0,0.0,132.03,85.61472,21.46221,88.2638472919,0.62472,0.18221,0.65075,84.99,21.28,87.6135748614,130.46,84.58472,14.04221,85.7423962761,0.62472,0.18221,0.65075,83.96,13.86,85.0963054427,130.46
2019-11-23 07:00:00,89.5768,19.27115,91.6263080156,0.5868,0.17115000000000002,0.6112500000000001,88.99,19.1,91.0166473784,134.89,0.5868,0.17115000000000002,0.6112500000000001,0.5868,0.17115000000000002,0.6112500000000001,0.0,0.0,0.0,132.33,89.8568,19.41115,91.9295232804,0.5868,0.17115000000000002,0.6112500000000001,89.27,19.24,91.3198253393,130.49,88.7468,16.08115,90.1920057187,0.5868,0.17115000000000002,0.6112500000000001,88.16,15.91,89.5841152214,130.49
2019-11-23 07:30:00,95.7816,16.32255,97.1624440669,0.5916,0.17255,0.6162500000000001,95.19,16.15,96.5502905226,133.92,0.5916,0.17255,0.6162500000000001,0.5916,0.17255,0.6162500000000001,0.0,0.0,0.0,131.75,96.1116,16.46255,97.5113080984,0.5916,0.17255,0.6162500000000001,95.52,16.29,96.899094423,129.57,94.8716,18.53255,96.6647603631,0.5916,0.17255,0.6162500000000001,94.28,18.36,96.0510697494,129.57
2019-11-23 08:00:00,99.82744,14.34092,100.8522670216,0.51744,0.15092,0.539,99.31,14.19,100.3186533004,133.2,0.51744,0.15092,0.539,0.51744,0.15092,0.539,0.0,0.0,0.0,131.3,100.17744,14.50092,101.2215202701,0.51744,0.15092,0.539,99.66,14.35,100.687824984,128.88,98.85744,20.02092,100.8644173185,0.51744,0.15092,0.539,98.34,19.87,100.3273267859,128.88
2019-11-23 08:30:00,105.71848,11.65914,106.3594497873,0.88848,0.25914000000000004,0.9255,104.83,11.4,105.4480388627,132.33,0.88848,0.25914000000000004,0.9255,0.88848,0.25914000000000004,0.9255,0.0,0.0,0.0,130.8,106.09848,11.83914,106.7569796044,0.88848,0.25914000000000004,0.9255,105.21,11.58,105.8453612588,128.02,104.65848,22.41914,107.0327766352,0.88848,0.25914000000000004,0.9255,103.77,22.16,106.1097474316,128.02
2019-11-23 09:00:00,111.83864,9.09127,112.2075424705,0.9986400000000001,0.29127000000000003,1.04025,110.84,8.8,111.188783607,132.41,0.9986400000000001,0.29127000000000003,1.04025,0.9986400000000001,0.29127000000000003,1.04025,0.0,0.0,0.0,131.25,112.28864,9.29127,112.6723851317,0.9986400000000001,0.29127000000000003,1.04025,111.29,9.0,111.6533210433,128.11,110.70864,25.06127,113.509780304,0.9986400000000001,0.29127000000000003,1.04025,109.71,24.77,112.4714941663,128.11
2019-11-23 09:30:00,115.75128,7.19579,115.9747309346,1.15128,0.33579000000000003,1.19925,114.6,6.86,114.8051375157,131.8,1.15128,0.33579000000000003,1.19925,1.15128,0.33579000000000003,1.19925,0.0,0.0,0.0,130.92,116.20128,7.38579,116.4357649847,1.15128,0.33579000000000003,1.19925,115.05,7.05,115.2658015198,127.53,114.57128,26.69579,117.6403136878,1.15128,0.33579000000000003,1.19925,113.42,26.36,116.4428872881,127.53
2019-11-23 10:00:00,118.67872,5.60671,118.8110844066,1.18872,0.34671,1.23825,117.49,5.26,117.6076855482,131.56,1.18872,0.34671,1.23825,1.18872,0.34671,1.23825,0.0,0.0,0.0,130.92,119.13872,5.83671,119.281607077,1.18872,0.34671,1.23825,117.95,5.49,118.0776973014,127.29,117.44872,28.14671,120.7743313518,1.18872,0.34671,1.23825,116.26,27.8,119.537557278,127.29
2019-11-23 10:30:00,121.40184,4.97012,121.5035343033,1.13184,0.33012,1.179,120.27,4.64,120.3594719995,131.36,1.13184,0.33012,1.179,1.13184,0.33012,1.179,0.0,0.0,0.0,130.79,121.88184,5.18012,121.9918708972,1.13184,0.33012,1.179,120.75,4.85,120.847362404,127.11,120.14184,28.59012,123.4967881372,1.13184,0.33012,1.179,119.01,28.26,122.3192858874,127.11
2019-11-23 11:00:00,122.73016,4.02088,122.7960082804,1.10016,0.32088,1.146,121.63,3.7,121.6862642207,131.5,1.10016,0.32088,1.146,1.10016,0.32088,1.146,0.0,0.0,0.0,131.06,123.23016,4.25088,123.3034562143,1.10016,0.32088,1.146,122.13,3.93,122.1932150326,127.24,121.45016,29.58088,125.0006793006,1.10016,0.32088,1.146,120.35,29.26,123.8558440285,127.24
2019-11-23 11:30:00,122.39848,4.41914,122.478229513,1.12848,0.32914000000000004,1.1755,121.27,4.09,121.3389508773,131.64,1.12848,0.32914000000000004,1.1755,1.12848,0.32914000000000004,1.1755,0.0,0.0,0.0,131.17,122.89848,4.64914,122.9863849743,1.12848,0.32914000000000004,1.1755,121.77,4.32,121.8466056154,127.39,121.13848,29.26914,124.624290943,1.12848,0.32914000000000004,1.1755,120.01,28.94,123.4500858647,127.39
2019-11-23 12:00:00,121.50896,4.90928,121.6080934412,1.36896,0.39928,1.426,120.14,4.51,120.2246218543,131.44,1.36896,0.39928,1.426,1.36896,0.39928,1.426,0.0,0.0,0.0,130.91,121.96896,5.13928,122.0771862487,1.36896,0.39928,1.426,120.6,4.74,120.6931133081,127.19,120.21896,28.86928,123.636700341,1.36896,0.39928,1.426,118.85,28.47,122.2123700777,127.19
2019-11-23 12:30:00,122.426,5.00175,122.5281313783,1.206,0.35175,1.25625,121.22,4.65,121.30915423,131.73,1.206,0.35175,1.25625,1.206,0.35175,1.25625,0.0,0.0,0.0,131.2,122.926,5.23175,123.0372816835,1.206,0.35175,1.25625,121.72,4.88,121.8177852368,127.47,121.146,28.80175,124.5226650818,1.206,0.35175,1.25625,119.94,28.45,123.2680254567,127.47
2019-11-23 13:00:00,121.9448,5.7939,122.0823636905,1.1448,0.33390000000000003,1.1925,120.8,5.46,120.9233294282,131.99,1.1448,0.33390000000000003,1.1925,1.1448,0.33390000000000003,1.1925,0.0,0.0,0.0,131.36,122.4248,6.0439,122.5738976383,1.1448,0.33390000000000003,1.1925,121.28,5.71,121.4143422335,127.72,120.6848,28.0939,123.9116143396,1.1448,0.33390000000000003,1.1925,119.54,27.76,122.7209403484,127.72
2019-11-23 13:30:00,121.31808,6.7644400000000005,121.5065190984,1.07808,0.31444000000000005,1.123,120.24,6.45,120.4128734812,132.34,1.07808,0.31444000000000005,1.123,1.07808,0.31444000000000005,1.123,0.0,0.0,0.0,131.59,121.79808,7.00444,121.9993216022,1.07808,0.31444000000000005,1.123,120.72,6.69,120.9052294154,128.06,120.04808,27.26444,123.1052037901,1.07808,0.31444000000000005,1.123,118.97,26.95,121.9842752161,128.06
2019-11-23 14:00:00,120.35832,7.34951,120.5825049104,0.9583200000000001,0.27951000000000004,0.9982500000000001,119.4,7.07,119.6091338485,132.79,0.9583200000000001,0.27951000000000004,0.9982500000000001,0.9583200000000001,0.27951000000000004,0.9982500000000001,0.0,0.0,0.0,131.95,120.81832,7.59951,121.0570898372,0.9583200000000001,0.27951000000000004,0.9982500000000001,119.86,7.32,120.0833127458,128.5,119.12832,26.85951,122.1187532833,0.9583200000000001,0.27951000000000004,0.9982500000000001,118.17,26.58,121.1224392918,128.5
2019-11-23 14:30:00,118.1868,8.66115,118.5037350195,0.8268000000000001,0.24115000000000003,0.8612500000000001,117.36,8.42,117.6616590058,132.79,0.8268000000000001,0.24115000000000003,0.8612500000000001,0.8268000000000001,0.24115000000000003,0.8612500000000001,0.0,0.0,0.0,131.78,118.6468,8.90115,118.9802236574,0.8268000000000001,0.24115000000000003,0.8612500000000001,117.82,8.66,118.1378347525,128.5,116.9668,25.48115,119.710155407,0.8268000000000001,0.24115000000000003,0.8612500000000001,116.14,25.24,118.8509873749,128.5
2019-11-23 15:00:00,118.22048,9.04514,118.5660003924,0.8404800000000001,0.24514000000000002,0.8755000000000001,117.38,8.8,117.709406591,132.7,0.8404800000000001,0.24514000000000002,0.8755000000000001,0.8404800000000001,0.24514000000000002,0.8755000000000001,0.0,0.0,0.0,131.63,118.67048,9.28514,119.0331745702,0.8404800000000001,0.24514000000000002,0.8755000000000001,117.83,9.04,118.1762687683,128.42,116.99048,25.01514,119.6349850163,0.8404800000000001,0.24514000000000002,0.8755000000000001,116.15,24.77,118.7618431989,128.42
2019-11-23 15:30:00,117.59576,9.18918,117.9542445148,0.78576,0.22918000000000002,0.8185,116.81,8.96,117.1531378154,132.53,0.78576,0.22918000000000002,0.8185,0.78576,0.22918000000000002,0.8185,0.0,0.0,0.0,131.44,118.03576,9.43918,118.4125785457,0.78576,0.22918000000000002,0.8185,117.25,9.21,117.6111669868,128.25,116.37576,24.81918,118.9928956344,0.78576,0.22918000000000002,0.8185,115.59,24.59,118.1766313617,128.25
2019-11-23 16:00:00,117.8768,8.93365,118.214847124,0.7668,0.22365000000000002,0.7987500000000001,117.11,8.71,117.4334543476,131.95,0.7668,0.22365000000000002,0.7987500000000001,0.7668,0.22365000000000002,0.7987500000000001,0.0,0.0,0.0,130.9,118.3468,9.18365,118.7025884198,0.7668,0.22365000000000002,0.7987500000000001,117.58,8.96,117.920897215,127.69,116.6468,24.78365,119.2505985627,0.7668,0.22365000000000002,0.7987500000000001,115.88,24.56,118.4540754892,127.69
2019-11-23 16:30:00,121.9448,7.9389,122.2029475105,1.5048,0.4389,1.5675,120.44,7.5,120.6732928199,131.32,1.5048,0.4389,1.5675,1.5048,0.4389,1.5675,0.0,0.0,0.0,130.47,122.4048,8.1989,122.6790814452,1.5048,0.4389,1.5675,120.9,7.76,121.1487829076,127.09,120.6548,25.8189,123.386370237,1.5048,0.4389,1.5675,119.15,25.38,121.8230967428,127.09
2019-11-23 17:00:00,123.71872,9.36046,124.0723171777,4.69872,1.37046,4.8945,119.02,7.99,119.287889159,131.11,4.69872,1.37046,4.8945,4.69872,1.37046,4.8945,0.0,0.0,0.0,130.19,124.15872,9.62046,124.5308837303,4.69872,1.37046,4.8945,119.46,8.25,119.7445368274,126.88,122.44872,26.17046,125.2141445934,4.69872,1.37046,4.8945,117.75,24.8,120.3332975531,126.88
2019-11-23 17:30:00,125.92072,8.81396,126.2288145243,4.71072,1.37396,4.907,121.21,7.44,121.4381229269,131.19,4.71072,1.37396,4.907,4.71072,1.37396,4.907,0.0,0.0,0.0,130.33,126.38072,9.09396,126.7074839787,4.71072,1.37396,4.907,121.67,7.72,121.9146722097,126.94,124.64072,26.74396,127.4776391317,4.71072,1.37396,4.907,119.93,25.37,122.58401935,126.94
2019-11-23 18:00:00,125.62328,9.45054,125.9782567916,4.73328,1.38054,4.9305,120.89,8.07,121.1590566157,131.97,4.73328,1.38054,4.9305,4.73328,1.38054,4.9305,0.0,0.0,0.0,131.01,126.09328,9.71054,126.4666353164,4.73328,1.38054,4.9305,121.36,8.33,121.6455445136,127.7,124.33328,26.49054,127.1240072726,4.73328,1.38054,4.9305,119.6,25.11,122.2074960876,127.7
2019-11-23 18:30:00,123.49384,10.73612,123.9596417815,4.68384,1.36612,4.879,118.81,9.37,119.1789117252,132.41,4.68384,1.36612,4.879,4.68384,1.36612,4.879,0.0,0.0,0.0,131.28,123.94384,10.99612,124.4306639418,4.68384,1.36612,4.879,119.26,9.63,119.6481696475,128.13,122.24384,25.43612,124.8621344468,4.68384,1.36612,4.879,117.56,24.07,119.9988270776,128.13
2019-11-23 19:00:00,121.5232,9.00635,121.8564831208,0.9132,0.26635000000000003,0.95125,120.61,8.74,120.926257281,132.08,0.9132,0.26635000000000003,0.95125,0.9132,0.26635000000000003,0.95125,0.0,0.0,0.0,131.08,121.9932,9.28635,122.3461366066,0.9132,0.26635000000000003,0.95125,121.08,9.02,121.4155130121,127.82,120.2432,24.81635,122.7773528529,0.9132,0.26635000000000003,0.95125,119.33,24.55,121.8291894416,127.82
2019-11-23 19:30:00,117.35536,10.38448,117.8139123601,0.73536,0.21448,0.766,116.62,10.17,117.0626041911,132.47,0.73536,0.21448,0.766,0.73536,0.21448,0.766,0.0,0.0,0.0,131.24,117.81536,10.63448,118.2943414403,0.73536,0.21448,0.766,117.08,10.42,117.5427700882,128.18,116.14536,23.55448,118.50973874580001,0.73536,0.21448,0.766,115.41,23.34,117.7464381627,128.18
2019-11-23 20:00:00,113.47072,11.96146,114.0994339278,0.6907200000000001,0.20146000000000003,0.7195,112.78,11.76,113.3914723425,131.92,0.6907200000000001,0.20146000000000003,0.7195,0.6907200000000001,0.20146000000000003,0.7195,0.0,0.0,0.0,130.47,113.90072,12.20146,114.5523882014,0.6907200000000001,0.20146000000000003,0.7195,113.21,12.0,113.8442097781,127.66,112.30072,21.71146,114.3802395864,0.6907200000000001,0.20146000000000003,0.7195,111.61,21.51,113.6638561725,127.66
2019-11-23 20:30:00,111.47624,12.94432,112.2252534183,0.66624,0.19432000000000002,0.6940000000000001,110.81,12.75,111.5411072206,131.12,0.66624,0.19432000000000002,0.6940000000000001,0.66624,0.19432000000000002,0.6940000000000001,0.0,0.0,0.0,129.56,111.88624,13.18432,112.6603612421,0.66624,0.19432000000000002,0.6940000000000001,111.22,12.99,111.9760175216,126.9,110.32624,20.32432,112.1826957066,0.66624,0.19432000000000002,0.6940000000000001,109.66,20.13,111.4922979403,126.9
2019-11-23 21:00:00,108.27936,14.02648,109.1840736701,0.63936,0.18648,0.666,107.64,13.84,108.5261037723,131.46,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0.0,0.0,0.0,129.72,108.66936,14.24648,109.5992335521,0.63936,0.18648,0.666,108.03,14.06,108.9411056489,127.19,107.16936,19.43648,108.9176224382,0.63936,0.18648,0.666,106.53,19.25,108.2552696177,127.19
2019-11-23 21:30:00,105.09872,15.65046,106.2576013462,0.61872,0.18046,0.6445000000000001,104.48,15.47,105.6190858699,132.27,0.61872,0.18046,0.6445000000000001,0.61872,0.18046,0.6445000000000001,0.0,0.0,0.0,130.3,105.47872,15.87046,106.6659827379,0.61872,0.18046,0.6445000000000001,104.86,15.69,106.0273346831,127.96,104.05872,18.21046,105.6401347095,0.61872,0.18046,0.6445000000000001,103.44,18.03,104.9995928564,127.96
2019-11-23 22:00:00,100.37432,17.44626,101.8792231196,0.6043200000000001,0.17626000000000003,0.6295000000000001,99.77,17.27,101.2536705508,132.95,0.6043200000000001,0.17626000000000003,0.6295000000000001,0.6043200000000001,0.17626000000000003,0.6295000000000001,0.0,0.0,0.0,130.73,100.72432,17.65626,102.2601200696,0.6043200000000001,0.17626000000000003,0.6295000000000001,100.12,17.48,101.6344665948,128.63,99.39432,16.82626,100.8085009999,0.6043200000000001,0.17626000000000003,0.6295000000000001,98.79,16.65,100.1832650696,128.63
2019-11-23 22:30:00,95.82312,19.57591,97.8022830964,0.6031200000000001,0.17591,0.6282500000000001,95.22,19.4,97.1761719765,133.96,0.6031200000000001,0.17591,0.6282500000000001,0.6031200000000001,0.17591,0.6282500000000001,0.0,0.0,0.0,131.44,96.14312,19.75591,98.1519001511,0.6031200000000001,0.17591,0.6282500000000001,95.54,19.58,97.5257299383,129.6,94.90312,15.24591,96.1199248723,0.6031200000000001,0.17591,0.6282500000000001,94.3,15.07,95.4965700955,129.6
2019-11-23 23:00:00,90.5664,21.4527,93.0725047812,0.6264000000000001,0.1827,0.6525000000000001,89.94,21.27,92.4208661505,134.91,0.6264000000000001,0.1827,0.6525000000000001,0.6264000000000001,0.1827,0.6525000000000001,0.0,0.0,0.0,132.13,90.8464,21.622700000000002,93.3842039547,0.6264000000000001,0.1827,0.6525000000000001,90.22,21.44,92.7325293519,130.52,89.7364,13.9527,90.8146426643,0.6264000000000001,0.1827,0.6525000000000001,89.11,13.77,90.1676494093,130.52
2019-11-23 23:30:00,86.13904,23.18972,89.2059265172,0.71904,0.20972000000000002,0.749,85.42,22.98,88.4570901624,135.64,0.71904,0.20972000000000002,0.749,0.71904,0.20972000000000002,0.749,0.0,0.0,0.0,132.63,86.40904,23.35972,89.5108859983,0.71904,0.20972000000000002,0.749,85.69,23.15,88.7620335504,131.24,85.37904,12.66972,86.3139749762,0.71904,0.20972000000000002,0.749,84.66,12.46,85.5720000935,131.24
2019-11-24 00:00:00,82.52528,24.38154,86.0516201582,0.72528,0.21154,0.7555000000000001,81.8,24.17,85.2961247654,135.6,0.72528,0.21154,0.7555000000000001,0.72528,0.21154,0.7555000000000001,0.0,0.0,0.0,132.42,82.75528,24.51154,86.3090491261,0.72528,0.21154,0.7555000000000001,82.03,24.3,85.5535557414,131.21,81.79528,11.47154,82.5957871822,0.72528,0.21154,0.7555000000000001,81.07,11.26,81.8482284475,131.21
2019-11-24 00:30:00,80.66704,24.88747,84.4189404421,0.6770400000000001,0.19747,0.70525,79.99,24.69,83.7137754494,135.84,0.6770400000000001,0.19747,0.70525,0.6770400000000001,0.19747,0.70525,0.0,0.0,0.0,132.6,80.89704,25.02747,84.6800173321,0.6770400000000001,0.19747,0.70525,80.22,24.83,83.9748611193,131.44,79.97704,11.04747,80.73644481,0.6770400000000001,0.19747,0.70525,79.3,10.85,80.0388187069,131.44
2019-11-24 01:00:00,82.28944,24.54942,85.8733134207,0.64944,0.18942,0.6765,81.64,24.36,85.196826232,135.53,0.64944,0.18942,0.6765,0.64944,0.18942,0.6765,0.0,0.0,0.0,132.35,82.51944,24.68942,86.1337647955,0.64944,0.18942,0.6765,81.87,24.5,85.4572811409,131.15,81.56944,11.26942,82.3442370118,0.64944,0.18942,0.6765,80.92,11.08,81.6750439241,131.15
2019-11-24 01:30:00,82.80424,24.64332,86.3934915523,0.5942400000000001,0.17332,0.619,82.21,24.47,85.7745008729,135.66,0.5942400000000001,0.17332,0.619,0.5942400000000001,0.17332,0.619,0.0,0.0,0.0,132.46,83.03424,24.78332,86.6538975615,0.5942400000000001,0.17332,0.619,82.44,24.61,86.034909775,131.28,82.06424,11.15332,82.818693746,0.5942400000000001,0.17332,0.619,81.47,10.98,82.2065769875,131.28
2019-11-24 02:00:00,80.21928,25.29604,84.1131530939,0.56928,0.16604000000000002,0.593,79.65,25.13,83.5202933424,136.25,0.56928,0.16604000000000002,0.593,0.56928,0.16604000000000002,0.593,0.0,0.0,0.0,132.95,80.43928,25.42604,84.3620843567,0.56928,0.16604000000000002,0.593,79.87,25.26,83.7692336123,131.84,79.52928,10.83604,80.2641024381,0.56928,0.16604000000000002,0.593,78.96,10.67,79.677666256,131.84
2019-11-24 02:30:00,78.04432,25.92876,82.2387772246,0.54432,0.15876,0.5670000000000001,77.5,25.77,81.6721672297,136.15,0.54432,0.15876,0.5670000000000001,0.54432,0.15876,0.5670000000000001,0.0,0.0,0.0,132.79,78.25432,26.05876,82.4790735363,0.54432,0.15876,0.5670000000000001,77.71,25.9,81.9124782924,131.75,77.39432,10.16876,78.059493005,0.54432,0.15876,0.5670000000000001,76.85,10.01,77.4991780602,131.75
2019-11-24 03:00:00,76.21888,26.52009,80.7008850141,0.54888,0.16009,0.5717500000000001,75.67,26.36,80.1298851865,136.47,0.54888,0.16009,0.5717500000000001,0.54888,0.16009,0.5717500000000001,0.0,0.0,0.0,133.04,76.42888,26.63009,80.9353778731,0.54888,0.16009,0.5717500000000001,75.88,26.47,80.3643907462,132.06,75.58888,9.77009,76.2176714303,0.54888,0.16009,0.5717500000000001,75.04,9.61,75.6528499133,132.06
2019-11-24 03:30:00,74.58352,27.15561,79.373349495,0.53352,0.15561000000000003,0.5557500000000001,74.05,27.0,78.8187953473,136.94,0.53352,0.15561000000000003,0.5557500000000001,0.53352,0.15561000000000003,0.5557500000000001,0.0,0.0,0.0,133.41,74.79352,27.27561,79.6117424433,0.53352,0.15561000000000003,0.5557500000000001,74.26,27.12,79.0572071351,132.51,73.98352,9.36561,74.5739624954,0.53352,0.15561000000000003,0.5557500000000001,73.45,9.21,74.0251754473,132.51
2019-11-24 04:00:00,73.22208,32.03519,79.9232531737,0.53208,0.15519000000000002,0.55425,72.69,31.88,79.3736133737,136.52,0.53208,0.15519000000000002,0.55425,0.53208,0.15519000000000002,0.55425,0.0,0.0,0.0,133.84,73.22208,31.52519,79.7202019821,0.53208,0.15519000000000002,0.55425,72.69,31.37,79.170152204,132.11,71.92208,17.10519,73.9281618631,0.53208,0.15519000000000002,0.55425,71.39,16.95,73.3746182273,132.11
2019-11-24 04:30:00,72.384,34.25575,80.0805835647,0.534,0.15575,0.55625,71.85,34.1,79.5313303045,135.91,0.534,0.15575,0.55625,0.534,0.15575,0.55625,0.0,0.0,0.0,133.75,72.294,33.90575,79.849998867,0.534,0.15575,0.55625,71.76,33.75,79.3004419912,131.51,70.734,21.76575,74.0070714801,0.534,0.15575,0.55625,70.2,21.61,73.4508822275,131.51
2019-11-24 05:00:00,72.40992,34.20456,80.0821355809,0.5299200000000001,0.15456,0.552,71.88,34.05,79.5370159108,136.06,0.5299200000000001,0.15456,0.552,0.5299200000000001,0.15456,0.552,0.0,0.0,0.0,133.9,72.32992,33.84456,79.8565687267,0.5299200000000001,0.15456,0.552,71.8,33.69,79.3111347794,131.65,70.73992,21.90456,74.053669932,0.5299200000000001,0.15456,0.552,70.21,21.75,73.5017455575,131.65
2019-11-24 05:30:00,72.93048,34.10764,80.5120240672,0.5404800000000001,0.15764,0.5630000000000001,72.39,33.95,79.9557039866,136.14,0.5404800000000001,0.15764,0.5630000000000001,0.5404800000000001,0.15764,0.5630000000000001,0.0,0.0,0.0,133.98,72.85048,33.75764,80.2917847267,0.5404800000000001,0.15764,0.5630000000000001,72.31,33.6,79.7351622561,131.72,71.26048,22.04764,74.5932600132,0.5404800000000001,0.15764,0.5630000000000001,70.72,21.89,74.0303349986,131.72
2019-11-24 06:00:00,73.42736,33.82673,80.8444485358,0.5373600000000001,0.15673,0.5597500000000001,72.89,33.67,80.29085253,136.02,0.5373600000000001,0.15673,0.5597500000000001,0.5373600000000001,0.15673,0.5597500000000001,0.0,0.0,0.0,133.91,73.32736,33.46673,80.6034970796,0.5373600000000001,0.15673,0.5597500000000001,72.79,33.31,80.0496108673,131.62,71.71736,22.21673,75.0797097574,0.5373600000000001,0.15673,0.5597500000000001,71.18,22.06,74.5200375738,131.62
2019-11-24 06:30:00,77.25736,31.86423,83.5705021384,0.59736,0.17423000000000002,0.6222500000000001,76.66,31.69,82.9518637524,135.15,0.59736,0.17423000000000002,0.6222500000000001,0.59736,0.17423000000000002,0.6222500000000001,0.0,0.0,0.0,133.24,77.18736,31.54423,83.3842130746,0.59736,0.17423000000000002,0.6222500000000001,76.59,31.37,82.765361112,130.78,75.41736,23.46423,78.9832151717,0.59736,0.17423000000000002,0.6222500000000001,74.82,23.29,78.3610649494,130.78
2019-11-24 07:00:00,80.23472,30.67346,85.8980293246,0.59472,0.17346,0.6195,79.64,30.5,85.2805933375,134.79,0.59472,0.17346,0.6195,0.59472,0.17346,0.6195,0.0,0.0,0.0,133.03,80.17472,30.35346,85.7281649229,0.59472,0.17346,0.6195,79.58,30.18,85.1105680865,130.43,78.29472,24.29346,81.9770417779,0.59472,0.17346,0.6195,77.7,24.12,81.3576327089,130.43
2019-11-24 07:30:00,84.02808,28.79319,88.8243548745,0.6280800000000001,0.18319000000000002,0.65425,83.4,28.61,88.1708120639,133.95,0.6280800000000001,0.18319000000000002,0.65425,0.6280800000000001,0.18319000000000002,0.65425,0.0,0.0,0.0,132.42,83.97808,28.49319,88.6802108526,0.6280800000000001,0.18319000000000002,0.65425,83.35,28.31,88.0265789407,129.63,81.95808,25.47319,85.8254640888,0.6280800000000001,0.18319000000000002,0.65425,81.33,25.29,85.1713155939,129.63
2019-11-24 08:00:00,86.12464,27.74802,90.4842871942,0.6446400000000001,0.18802000000000002,0.6715,85.48,27.56,89.8130502767,133.76,0.6446400000000001,0.18802000000000002,0.6715,0.6446400000000001,0.18802000000000002,0.6715,0.0,0.0,0.0,132.36,86.07464,27.45802,90.3481406198,0.6446400000000001,0.18802000000000002,0.6715,85.43,27.27,89.6768520857,129.43,83.99464,26.32802,88.0242249943,0.6446400000000001,0.18802000000000002,0.6715,83.35,26.14,87.3528597128,129.43
2019-11-24 08:30:00,90.8732,26.0026,94.5202289724,0.7632,0.22260000000000002,0.795,90.11,25.78,93.7252393969,132.98,0.7632,0.22260000000000002,0.795,0.7632,0.22260000000000002,0.795,0.0,0.0,0.0,131.79,90.8332,25.7426,94.4105485473,0.7632,0.22260000000000002,0.795,90.07,25.52,93.6155718884,128.7,88.5632,27.4326,92.7145508375,0.7632,0.22260000000000002,0.795,87.8,27.21,91.9196611177,128.7
