Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-11-24 09:00:00,96.26688,23.55409,99.1065453977,0.8368800000000001,0.24409000000000003,0.87175,95.43,23.31,98.235640172,132.36,0.8368800000000001,0.24409000000000003,0.87175,0.8368800000000001,0.24409000000000003,0.87175,0.0,0.0,0.0,131.49,96.24688,23.31409,99.0303423313,0.8368800000000001,0.24409000000000003,0.87175,95.41,23.07,98.15952832,128.09,93.77688,29.40409,98.278704363,0.8368800000000001,0.24409000000000003,0.87175,92.94,29.16,97.4071311558,128.09
2019-11-24 09:30:00,100.83248,21.93739,103.1912695094,0.88248,0.25739,0.9192500000000001,99.95,21.68,102.2742631359,131.88,0.88248,0.25739,0.9192500000000001,0.88248,0.25739,0.9192500000000001,0.0,0.0,0.0,131.22,100.83248,21.73739,103.1489367224,0.88248,0.25739,0.9192500000000001,99.95,21.48,102.2320541709,127.64,98.19248,30.59739,102.8492265569,0.88248,0.25739,0.9192500000000001,97.31,30.34,101.9301314627,127.64
2019-11-24 10:00:00,106.29088,19.38109,108.0434071138,0.8608800000000001,0.25109000000000004,0.89675,105.43,19.13,107.151489957,131.01,0.8608800000000001,0.25109000000000004,0.89675,0.8608800000000001,0.25109000000000004,0.89675,0.0,0.0,0.0,130.68,106.30088,19.20109,108.0211041693,0.8608800000000001,0.25109000000000004,0.89675,105.44,18.95,107.1293428525,126.8,103.46088,32.26109,108.3740357206,0.8608800000000001,0.25109000000000004,0.89675,102.6,32.01,107.4774399583,126.8
2019-11-24 10:30:00,110.5384,17.2737,111.8799293272,1.1784,0.3437,1.2275,109.36,16.93,110.6627060034,131.17,1.1784,0.3437,1.2275,1.1784,0.3437,1.2275,0.0,0.0,0.0,131.15,110.5584,17.1037,111.8735731272,1.1784,0.3437,1.2275,109.38,16.76,110.6565949232,126.95,107.5784,34.6437,113.0190165249,1.1784,0.3437,1.2275,106.4,34.3,111.7919943466,126.95
2019-11-24 11:00:00,112.78152,16.72586,114.0150237743,1.87152,0.54586,1.9495,110.91,16.18,112.0839885978,131.52,1.87152,0.54586,1.9495,1.87152,0.54586,1.9495,0.0,0.0,0.0,131.6,112.83152,16.56586,114.0411312775,1.87152,0.54586,1.9495,110.96,16.02,112.1104901425,127.3,109.77152,35.76586,115.4512162978,1.87152,0.54586,1.9495,107.9,35.22,113.5026801446,127.3
2019-11-24 11:30:00,112.74936,16.71023,113.9809193114,2.22936,0.6502300000000001,2.32225,110.52,16.06,111.6807682638,131.5,2.22936,0.6502300000000001,2.32225,2.22936,0.6502300000000001,2.32225,0.0,0.0,0.0,131.6,112.76936,16.56023,113.9788128227,2.22936,0.6502300000000001,2.32225,110.54,15.91,111.6790924927,127.27,109.75936,35.93023,115.4906859252,2.22936,0.6502300000000001,2.32225,107.53,35.28,113.1696924976,127.27
2019-11-24 12:00:00,113.45624,16.11307,114.5947181146,1.8962400000000001,0.5530700000000001,1.97525,111.56,15.56,112.6399005681,131.31,1.8962400000000001,0.5530700000000001,1.97525,1.8962400000000001,0.5530700000000001,1.97525,0.0,0.0,0.0,131.47,113.48624,15.96307,114.6034304598,1.8962400000000001,0.5530700000000001,1.97525,111.59,15.41,112.648995557,127.08,110.43624,36.23307,116.2282171719,1.8962400000000001,0.5530700000000001,1.97525,108.54,35.68,114.2540765137,127.08
2019-11-24 12:30:00,115.08816,15.32988,116.1046501782,1.9881600000000001,0.5798800000000001,2.071,113.1,14.75,114.0577594905,131.05,1.9881600000000001,0.5798800000000001,2.071,1.9881600000000001,0.5798800000000001,2.071,0.0,0.0,0.0,131.32,115.11816,15.18988,116.1159903553,1.9881600000000001,0.5798800000000001,2.071,113.13,14.61,114.0694919775,126.82,111.97816,36.87988,117.895012048,1.9881600000000001,0.5798800000000001,2.071,109.99,36.3,115.8252567448,126.82
2019-11-24 13:00:00,115.95856,15.32833,116.9672831943,1.70856,0.49833000000000005,1.77975,114.25,14.83,115.2084693067,131.16,1.70856,0.49833000000000005,1.77975,1.70856,0.49833000000000005,1.77975,0.0,0.0,0.0,131.44,115.98856,15.18833,116.9787648211,1.70856,0.49833000000000005,1.77975,114.28,14.69,115.2202868422,126.93,112.82856,36.78833,118.6746189202,1.70856,0.49833000000000005,1.77975,111.12,36.29,116.895759119,126.93
2019-11-24 13:30:00,117.87544,15.31242,118.8658469092,1.34544,0.39242000000000005,1.4015,116.53,14.92,117.4812636125,131.3,1.34544,0.39242000000000005,1.4015,1.34544,0.39242000000000005,1.4015,0.0,0.0,0.0,131.59,117.91544,15.19242,118.8901199253,1.34544,0.39242000000000005,1.4015,116.57,14.8,117.5057653905,127.08,114.67544,36.59242,120.3721800943,1.34544,0.39242000000000005,1.4015,113.33,36.2,118.971126329,127.08
2019-11-24 14:00:00,117.58528,15.58029,118.6129989047,0.99528,0.29029000000000005,1.03675,116.59,15.29,117.5883165965,131.47,0.99528,0.29029000000000005,1.03675,0.99528,0.29029000000000005,1.03675,0.0,0.0,0.0,131.72,117.61528,15.45029,118.6257373025,0.99528,0.29029000000000005,1.03675,116.62,15.16,117.6012329867,127.25,114.37528,36.26029,119.9854712287,0.99528,0.29029000000000005,1.03675,113.38,35.97,118.9490029382,127.25
2019-11-24 14:30:00,116.91912,15.74266,117.974200423,0.9691200000000001,0.28266,1.0095,115.95,15.46,116.9761261968,131.53,0.9691200000000001,0.28266,1.0095,0.9691200000000001,0.28266,1.0095,0.0,0.0,0.0,131.72,116.96912,15.63266,118.0091313935,0.9691200000000001,0.28266,1.0095,116.0,15.35,117.0112067282,127.3,113.72912,36.20266,119.3521902901,0.9691200000000001,0.28266,1.0095,112.76,35.92,118.342993033,127.3
2019-11-24 15:00:00,117.47792,15.67981,118.5196951108,0.7879200000000001,0.22981000000000001,0.8207500000000001,116.69,15.45,117.7083624897,131.53,0.7879200000000001,0.22981000000000001,0.8207500000000001,0.7879200000000001,0.22981000000000001,0.8207500000000001,0.0,0.0,0.0,131.78,117.49792,15.53981,118.5210820874,0.7879200000000001,0.22981000000000001,0.8207500000000001,116.71,15.31,117.7098984793,127.3,114.24792,36.20981,119.8488112772,0.7879200000000001,0.22981000000000001,0.8207500000000001,113.46,35.98,119.0282823534,127.3
2019-11-24 15:30:00,119.61312,15.39966,120.6003648595,0.9931200000000001,0.28966000000000003,1.0345,118.62,15.11,119.5784951402,131.53,0.9931200000000001,0.28966000000000003,1.0345,0.9931200000000001,0.28966000000000003,1.0345,0.0,0.0,0.0,131.78,119.64312,15.29966,120.6173940999,0.9931200000000001,0.28966000000000003,1.0345,118.65,15.01,119.5956629648,127.32,116.35312,36.48966,121.9407389704,0.9931200000000001,0.28966000000000003,1.0345,115.36,36.2,120.9064497866,127.32
2019-11-24 16:00:00,121.08576,16.78793,122.2440013598,4.41576,1.28793,4.59975,116.67,15.5,117.6951099239,131.37,4.41576,1.28793,4.59975,4.41576,1.28793,4.59975,0.0,0.0,0.0,131.59,121.10576,16.66793,122.2473925925,4.41576,1.28793,4.59975,116.69,15.38,117.6991949845,127.17,117.86576,37.06793,123.5571479715,4.41576,1.28793,4.59975,113.45,35.78,118.958441903,127.17
2019-11-24 16:30:00,125.27784,15.48312,126.2309954013,4.46784,1.30312,4.654,120.81,14.18,121.6393377983,130.67,4.46784,1.30312,4.654,4.46784,1.30312,4.654,0.0,0.0,0.0,131.06,125.30784,15.39312,126.249763995,4.46784,1.30312,4.654,120.84,14.09,121.6586770436,126.49,121.91784,37.80312,127.6441757073,4.46784,1.30312,4.654,117.45,36.5,122.9908634818,126.49
2019-11-24 17:00:00,127.65768,14.62724,128.4929547213,4.44768,1.29724,4.633,123.21,13.33,123.9289836963,130.35,4.44768,1.29724,4.633,4.44768,1.29724,4.633,0.0,0.0,0.0,130.89,127.68768,14.56724,128.5159449446,4.44768,1.29724,4.633,123.24,13.27,123.9523719015,126.21,124.20768,38.25724,129.9660116469,4.44768,1.29724,4.633,119.76,36.96,125.3335517729,126.21
2019-11-24 17:30:00,128.22056,14.68933,129.0592438478,4.42056,1.28933,4.60475,123.8,13.4,124.5230902283,130.31,4.42056,1.28933,4.60475,4.42056,1.28933,4.60475,0.0,0.0,0.0,130.89,128.25056,14.61933,129.0811022186,4.42056,1.28933,4.60475,123.83,13.33,124.545404572,126.16,124.75056000000001,38.17933,130.4621150356,4.42056,1.28933,4.60475,120.33,36.89,125.8577808481,126.16
2019-11-24 18:00:00,126.72712,15.51416,127.6732239117,4.43712,1.29416,4.622,122.29,14.22,123.1139817405,130.65,4.43712,1.29416,4.622,4.43712,1.29416,4.622,0.0,0.0,0.0,131.07,126.75712,15.43416,127.6933074425,4.43712,1.29416,4.622,122.32,14.14,123.1345686637,126.48,123.31712,37.65416,128.9377673546,4.43712,1.29416,4.622,118.88,36.36,124.3161453714,126.48
2019-11-24 18:30:00,125.40256,13.97533,126.1788885003,0.77256,0.22533000000000003,0.8047500000000001,124.63,13.75,125.3862009952,130.65,0.77256,0.22533000000000003,0.8047500000000001,0.77256,0.22533000000000003,0.8047500000000001,0.0,0.0,0.0,131.15,125.43256,13.90533,126.2009719082,0.77256,0.22533000000000003,0.8047500000000001,124.66,13.68,125.4083649523,126.48,121.91256,37.08533,127.4283876809,0.77256,0.22533000000000003,0.8047500000000001,121.14,36.86,126.6236913062,126.48
2019-11-24 19:00:00,123.05336,14.82473,123.9431402977,0.63336,0.18473,0.6597500000000001,122.42,14.64,123.2922787526,130.76,0.63336,0.18473,0.6597500000000001,0.63336,0.18473,0.6597500000000001,0.0,0.0,0.0,131.15,123.09336,14.74473,123.9733130108,0.63336,0.18473,0.6597500000000001,122.46,14.56,123.322525112,126.6,119.67336,36.29473,125.0560695027,0.63336,0.18473,0.6597500000000001,119.04,36.11,124.3963572618,126.6
2019-11-24 19:30:00,120.13312,15.73341,121.1590141556,0.66312,0.19341000000000003,0.6907500000000001,119.47,15.54,120.4764396054,130.36,0.66312,0.19341000000000003,0.6907500000000001,0.66312,0.19341000000000003,0.6907500000000001,0.0,0.0,0.0,130.6,120.14312,15.653410000000001,121.1585677035,0.66312,0.19341000000000003,0.6907500000000001,119.48,15.46,120.4760640127,126.2,116.79312,35.11341,121.957305813,0.66312,0.19341000000000003,0.6907500000000001,116.13,34.92,121.266579485,126.2
2019-11-24 20:00:00,117.3392,17.02935,118.5684891447,0.6492,0.18935000000000002,0.67625,116.69,16.84,117.8988621658,130.86,0.6492,0.18935000000000002,0.67625,0.6492,0.18935000000000002,0.67625,0.0,0.0,0.0,130.9,117.3392,16.92935,118.5541679911,0.6492,0.18935000000000002,0.67625,116.69,16.74,117.8846202861,126.67,114.1092,34.24935,119.1382705098,0.6492,0.18935000000000002,0.67625,113.46,34.06,118.4620411778,126.67
2019-11-24 20:30:00,115.6484,17.8162,117.0126890769,0.6384000000000001,0.1862,0.665,115.01,17.63,116.3534142172,131.09,0.6384000000000001,0.1862,0.665,0.6384000000000001,0.1862,0.665,0.0,0.0,0.0,131.03,115.6584,17.6862,117.0028510806,0.6384000000000001,0.1862,0.665,115.02,17.5,116.343673657,126.9,112.4984,33.7062,117.4393371958,0.6384000000000001,0.1862,0.665,111.86,33.52,116.7743550614,126.9
2019-11-24 21:00:00,111.54928,19.97354,113.3233610896,0.6292800000000001,0.18354,0.6555000000000001,110.92,19.79,112.6716046748,131.76,0.6292800000000001,0.18354,0.6555000000000001,0.6292800000000001,0.18354,0.6555000000000001,0.0,0.0,0.0,131.43,111.53928,19.84354,113.2906750913,0.6292800000000001,0.18354,0.6555000000000001,110.91,19.66,112.6389972434,127.55,108.53928,32.09354,113.1846748136,0.6292800000000001,0.18354,0.6555000000000001,107.91,31.91,112.529179327,127.55
2019-11-24 21:30:00,105.60184,22.61887,107.9970457534,0.68184,0.19887000000000002,0.71025,104.92,22.42,107.288689059,132.31,0.68184,0.19887000000000002,0.71025,0.68184,0.19887000000000002,0.71025,0.0,0.0,0.0,131.63,105.58184,22.45887,107.9440863571,0.68184,0.19887000000000002,0.71025,104.9,22.26,107.2358037225,128.07,102.79184,30.04887,107.0938698473,0.68184,0.19887000000000002,0.71025,102.11,29.85,106.3836199798,128.07
2019-11-24 22:00:00,100.88344,24.18517,103.7419438519,0.7034400000000001,0.20517000000000002,0.73275,100.18,23.98,103.0100616445,132.81,0.7034400000000001,0.20517000000000002,0.73275,0.7034400000000001,0.20517000000000002,0.73275,0.0,0.0,0.0,131.91,100.87344,23.99517,103.6880855294,0.7034400000000001,0.20517000000000002,0.73275,100.17,23.79,102.9562674149,128.55,98.25344,28.93517,102.4254974836,0.7034400000000001,0.20517000000000002,0.73275,97.55,28.73,101.6927499874,128.55
2019-11-24 22:30:00,95.67184,25.81637,99.0938238689,0.74184,0.21637,0.77275,94.93,25.6,98.3212332103,133.11,0.74184,0.21637,0.77275,0.74184,0.21637,0.77275,0.0,0.0,0.0,131.97,95.62184,25.59637,98.9884359012,0.74184,0.21637,0.77275,94.88,25.38,98.2158785533,128.83,93.21184,27.68637,97.2367327709,0.74184,0.21637,0.77275,92.47,27.47,96.4639922458,128.83
2019-11-24 23:00:00,89.87432,27.73126,94.0553888762,0.7243200000000001,0.21126000000000003,0.7545000000000001,89.15,27.52,93.3009801663,133.69,0.7243200000000001,0.21126000000000003,0.7545000000000001,0.7243200000000001,0.21126000000000003,0.7545000000000001,0.0,0.0,0.0,132.31,89.82432,27.48126,93.9341690475,0.7243200000000001,0.21126000000000003,0.7545000000000001,89.1,27.27,93.1797343847,129.38,87.62432,26.36126,91.5037566674,0.7243200000000001,0.21126000000000003,0.7545000000000001,86.9,26.15,90.7492837437,129.38
2019-11-24 23:30:00,83.99896,30.00553,89.1972931857,0.7389600000000001,0.21553000000000003,0.76975,83.26,29.79,88.4289076038,134.53,0.7389600000000001,0.21553000000000003,0.76975,0.7389600000000001,0.21553000000000003,0.76975,0.0,0.0,0.0,132.87,83.91896,29.71553,89.02474134,0.7389600000000001,0.21553000000000003,0.76975,83.18,29.5,88.256231508,130.18,81.93896,24.83553,85.620071924,0.7389600000000001,0.21553000000000003,0.76975,81.2,24.62,84.8503647606,130.18
2019-11-25 00:00:00,79.4268,31.2249,85.344073832,0.7368,0.2149,0.7675000000000001,78.69,31.01,84.5797623548,134.94,0.7368,0.2149,0.7675000000000001,0.7368,0.2149,0.7675000000000001,0.0,0.0,0.0,133.11,79.3268,30.9249,85.1415917061,0.7368,0.2149,0.7675000000000001,78.59,30.71,84.3770833817,130.58,77.5168,24.0149,81.1515231173,0.7368,0.2149,0.7675000000000001,76.78,23.8,80.3841302746,130.58
2019-11-25 00:30:00,78.04896,32.11928,84.3995752643,0.8889600000000001,0.25928,0.926,77.16,31.86,83.4788907449,135.02,0.8889600000000001,0.25928,0.926,0.8889600000000001,0.25928,0.926,0.0,0.0,0.0,133.11,77.95896,31.79928,84.1949740353,0.8889600000000001,0.25928,0.926,77.07,31.54,83.273984533,130.67,76.20896,23.24928,79.6764369484,0.8889600000000001,0.25928,0.926,75.32,22.99,78.7505079349,130.67
2019-11-25 01:00:00,80.5188,31.50215,86.4619142054,0.8988,0.26215,0.93625,79.62,31.24,85.5294218383,134.57,0.8988,0.26215,0.93625,0.8988,0.26215,0.93625,0.0,0.0,0.0,132.74,80.4288,31.20215,86.2691487964,0.8988,0.26215,0.93625,79.53,30.94,85.3364195405,130.25,78.5688,23.51215,82.0114475611,0.8988,0.26215,0.93625,77.67,23.25,81.0752206287,130.25
2019-11-25 01:30:00,81.0968,31.69865,87.0717829269,0.8868,0.25865000000000005,0.9237500000000001,80.21,31.44,86.1517132737,134.81,0.8868,0.25865000000000005,0.9237500000000001,0.8868,0.25865000000000005,0.9237500000000001,0.0,0.0,0.0,132.95,81.0168,31.38865,86.8848043737,0.8868,0.25865000000000005,0.9237500000000001,80.13,31.13,85.9644915067,130.47,79.1368,23.44865,82.5377023006,0.8868,0.25865000000000005,0.9237500000000001,78.25,23.19,81.6139608155,130.47
2019-11-25 02:00:00,79.09952,32.07611,85.3557900611,0.80952,0.23611000000000001,0.84325,78.29,31.84,84.5169196079,135.17,0.80952,0.23611000000000001,0.84325,0.80952,0.23611000000000001,0.84325,0.0,0.0,0.0,133.25,79.00952,31.77611,85.1599989277,0.80952,0.23611000000000001,0.84325,78.2,31.54,84.3208847202,130.81,77.20952,23.32611,80.6561676895,0.80952,0.23611000000000001,0.84325,76.4,23.09,79.8129569682,130.81
2019-11-25 02:30:00,77.95856,32.11583,84.3146702174,0.8085600000000001,0.23583,0.84225,77.15,31.88,83.4772837364,135.28,0.8085600000000001,0.23583,0.84225,0.8085600000000001,0.23583,0.84225,0.0,0.0,0.0,133.36,77.89856,31.79583,84.1377469122,0.8085600000000001,0.23583,0.84225,77.09,31.56,83.3000702281,130.91,76.12856,23.44583,79.6571691191,0.8085600000000001,0.23583,0.84225,75.32,23.21,78.8150144325,130.91
2019-11-25 03:00:00,76.65104,32.33822,83.1934036198,0.85104,0.24822000000000002,0.8865000000000001,75.8,32.09,82.3128671594,135.37,0.85104,0.24822000000000002,0.8865000000000001,0.85104,0.24822000000000002,0.8865000000000001,0.0,0.0,0.0,133.43,76.56104,32.00822,82.9826427239,0.85104,0.24822000000000002,0.8865000000000001,75.71,31.76,82.1017764729,131.0,74.85104,23.34822,78.4080197827,0.85104,0.24822000000000002,0.8865000000000001,74.0,23.1,77.5216743885,131.0
2019-11-25 03:30:00,75.73528,32.64654,82.4719904613,0.84528,0.24654,0.8805000000000001,74.89,32.4,81.5982358878,135.56,0.84528,0.24654,0.8805000000000001,0.84528,0.24654,0.8805000000000001,0.0,0.0,0.0,133.6,75.65528,32.32654,82.2722710289,0.84528,0.24654,0.8805000000000001,74.81,32.08,81.3981725839,131.19,73.96528,23.19654,77.5173665281,0.84528,0.24654,0.8805000000000001,73.12,22.95,76.6370465245,131.19
2019-11-25 04:00:00,74.92456,32.75633,81.7720419597,0.8445600000000001,0.24633000000000002,0.87975,74.08,32.51,80.8996075392,135.71,0.8445600000000001,0.24633000000000002,0.87975,0.8445600000000001,0.24633000000000002,0.87975,0.0,0.0,0.0,133.73,74.82456,32.41633,81.5446701499,0.8445600000000001,0.24633000000000002,0.87975,73.98,32.17,80.671861885,131.33,73.18456,23.18633,76.7696927261,0.8445600000000001,0.24633000000000002,0.87975,72.34,22.94,75.8901785477,131.33
2019-11-25 04:30:00,75.14352,32.44936,81.8505318394,0.9235200000000001,0.26936000000000004,0.962,74.22,32.18,80.8959875396,135.38,0.9235200000000001,0.26936000000000004,0.962,0.9235200000000001,0.26936000000000004,0.962,0.0,0.0,0.0,133.42,75.05352,32.10936,81.6335829423,0.9235200000000001,0.26936000000000004,0.962,74.13,31.84,80.6786371972,131.02,73.39352,23.27936,76.9969959154,0.9235200000000001,0.26936000000000004,0.962,72.47,23.01,76.0352615567,131.02
2019-11-25 05:00:00,75.8412,31.80285,82.2393390389,0.9012,0.26285000000000003,0.9387500000000001,74.94,31.54,81.3066737728,135.09,0.9012,0.26285000000000003,0.9387500000000001,0.9012,0.26285000000000003,0.9387500000000001,0.0,0.0,0.0,133.2,75.7512,31.47285,82.0291691325,0.9012,0.26285000000000003,0.9387500000000001,74.85,31.21,81.0961565057,130.75,74.0612,23.68285,77.7556347126,0.9012,0.26285000000000003,0.9387500000000001,73.16,23.42,76.8171985951,130.75
2019-11-25 05:30:00,79.15584,30.04462,84.6659683524,0.97584,0.28462000000000004,1.0165,78.18,29.76,83.6526747929,133.72,0.97584,0.28462000000000004,1.0165,0.97584,0.28462000000000004,1.0165,0.0,0.0,0.0,132.01,79.07584,29.73462,84.4815725366,0.97584,0.28462000000000004,1.0165,78.1,29.45,83.468032803,129.44,77.24584,24.41462,81.0123044176,0.97584,0.28462000000000004,1.0165,76.27,24.13,79.996061153,129.44
2019-11-25 06:00:00,85.056,27.9355,89.5260593138,0.876,0.2555,0.9125000000000001,84.18,27.68,88.6140778883,133.59,0.876,0.2555,0.9125000000000001,0.876,0.2555,0.9125000000000001,0.0,0.0,0.0,132.13,84.966,27.6455,89.3504047347,0.876,0.2555,0.9125000000000001,84.09,27.39,88.4383412327,129.3,82.936,26.1955,86.9746188049,0.876,0.2555,0.9125000000000001,82.06,25.94,86.0623448437,129.3
2019-11-25 06:30:00,97.7664,21.40145,100.0814220076,0.8964000000000001,0.26145,0.9337500000000001,96.87,21.14,99.1498688854,132.37,0.8964000000000001,0.26145,0.9337500000000001,0.8964000000000001,0.26145,0.9337500000000001,0.0,0.0,0.0,131.71,97.7264,21.16145,99.9912807352,0.8964000000000001,0.26145,0.9337500000000001,96.83,20.9,99.059875328,128.12,95.2064,31.56145,100.3014642319,0.8964000000000001,0.26145,0.9337500000000001,94.31,31.3,99.3683354998,128.12
2019-11-25 07:00:00,110.03688,15.90909,111.1809970488,0.9568800000000001,0.27909,0.9967500000000001,109.08,15.63,110.1941164491,132.32,0.9568800000000001,0.27909,0.9967500000000001,0.9568800000000001,0.27909,0.9967500000000001,0.0,0.0,0.0,132.4,110.03688,15.739090000000001,111.1567987762,0.9568800000000001,0.27909,0.9967500000000001,109.08,15.46,110.1701320685,128.08,107.07688,36.79909,113.2238104612,0.9568800000000001,0.27909,0.9967500000000001,106.12,36.52,112.228181844,128.08
2019-11-25 07:30:00,122.78464,8.43177,123.0738094205,1.03464,0.30177000000000004,1.07775,121.75,8.13,122.0211432498,130.21,1.03464,0.30177000000000004,1.07775,1.03464,0.30177000000000004,1.07775,0.0,0.0,0.0,131.27,122.82464,8.33177,123.1069071274,1.03464,0.30177000000000004,1.07775,121.79,8.03,122.0544345774,126.05,119.38464,42.46177,126.7110657341,1.03464,0.30177000000000004,1.07775,118.35,42.16,125.6351387948,126.05
2019-11-25 08:00:00,128.99272,3.73996,129.0469260145,1.06272,0.30996,1.107,127.93,3.43,127.9759735263,130.06,1.06272,0.30996,1.107,1.06272,0.30996,1.107,0.0,0.0,0.0,131.69,129.05272,3.65996,129.104608154,1.06272,0.30996,1.107,127.99,3.35,128.0338338097,125.88,125.40272,46.88996,133.8824504265,1.06272,0.30996,1.107,124.34,46.58,132.7785072969,125.88
2019-11-25 08:30:00,133.5312,0.88285,133.5341184775,1.1412,0.33285000000000003,1.18875,132.39,0.55,132.391142453,130.21,1.1412,0.33285000000000003,1.18875,1.1412,0.33285000000000003,1.18875,0.0,0.0,0.0,132.28,133.6312,0.89285,133.6341827324,1.1412,0.33285000000000003,1.18875,132.49,0.56,132.4911834803,126.03,129.8012,50.11285,139.1389566461,1.1412,0.33285000000000003,1.18875,128.66,49.78,137.9544997454,126.03
2019-11-25 09:00:00,134.60336,1.79223,134.615291151,1.17336,0.34223000000000003,1.22225,133.43,1.45,133.4378784304,129.94,1.17336,0.34223000000000003,1.22225,1.17336,0.34223000000000003,1.22225,0.0,0.0,0.0,132.23,134.70336,1.83223,134.7158203852,1.17336,0.34223000000000003,1.22225,133.53,1.49,133.5383128544,125.78,130.85336,51.44223,140.6019375779,1.17336,0.34223000000000003,1.22225,129.68,51.1,139.3847638732,125.78
2019-11-25 09:30:00,137.48248,4.48989,137.5557756663,1.30248,0.37989,1.35675,136.18,4.11,136.242007105,130.36,1.30248,0.37989,1.35675,1.30248,0.37989,1.35675,0.0,0.0,0.0,131.84,136.94248,12.09989,137.4759985109,1.30248,0.37989,1.35675,135.64,11.72,136.145392871,126.18,135.00248,43.97989,141.9855638104,1.30248,0.37989,1.35675,133.7,43.6,140.6294777065,126.18
2019-11-25 10:00:00,137.53088,3.65984,137.5795674597,1.37088,0.39984000000000003,1.428,136.16,3.26,136.1990205545,131.32,1.37088,0.39984000000000003,1.428,1.37088,0.39984000000000003,1.428,0.0,0.0,0.0,131.89,136.15088,20.23984,137.6470604408,1.37088,0.39984000000000003,1.428,134.78,19.84,136.2324263896,127.11,136.03088,36.34984,140.8038038605,1.37088,0.39984000000000003,1.428,134.66,35.95,139.3761747933,127.11
2019-11-25 10:30:00,137.7736,3.94605,137.8300989173,1.3235999999999999,0.38605,1.3787500000000001,136.45,3.56,136.4964325541,131.27,1.3235999999999999,0.38605,1.3787500000000001,1.3235999999999999,0.38605,1.3787500000000001,0.0,0.0,0.0,131.89,136.4136,20.53605,137.9507144402,1.3235999999999999,0.38605,1.3787500000000001,135.09,20.15,136.5845181563,127.07,136.2936,36.676050000000004,141.1420491723,1.3235999999999999,0.38605,1.3787500000000001,134.97,36.29,139.763603989,127.07
2019-11-25 11:00:00,139.38536,4.93198,139.4725887372,1.27536,0.37198000000000003,1.3285,138.11,4.5600000000000005,138.1852586204,130.83,1.27536,0.37198000000000003,1.3285,1.27536,0.37198000000000003,1.3285,0.0,0.0,0.0,131.59,138.00536,21.38198,139.6519547212,1.27536,0.37198000000000003,1.3285,136.73,21.01,138.3347859361,126.65,137.86536,37.40198,142.8487507676,1.27536,0.37198000000000003,1.3285,136.59,37.03,141.5204896826,126.65
2019-11-25 11:30:00,140.74224,6.01607,140.8707606938,1.3922400000000001,0.40607000000000004,1.45025,139.35,5.61,139.462878932,130.5,1.3922400000000001,0.40607000000000004,1.45025,1.3922400000000001,0.40607000000000004,1.45025,0.0,0.0,0.0,131.42,139.35224,22.35607,141.1341229429,1.3922400000000001,0.40607000000000004,1.45025,137.96,21.95,139.6952543933,126.33,139.21224,38.27607,144.3783408287,1.3922400000000001,0.40607000000000004,1.45025,137.82,37.87,142.9282662737,126.33
2019-11-25 12:00:00,141.56656,6.61608,141.7210761489,1.42656,0.41608000000000006,1.486,140.14,6.2,140.2770815208,130.47,1.42656,0.41608000000000006,1.486,1.42656,0.41608000000000006,1.486,0.0,0.0,0.0,131.48,140.15656,22.92608,142.0192467773,1.42656,0.41608000000000006,1.486,138.73,22.51,140.5443453149,126.3,140.01656,38.85608,145.308059058,1.42656,0.41608000000000006,1.486,138.59,38.44,143.8221877876,126.3
2019-11-25 12:30:00,142.50488,6.62184,142.6586470874,1.27488,0.37184,1.328,141.23,6.25,141.3682262745,130.4,1.27488,0.37184,1.328,1.27488,0.37184,1.328,0.0,0.0,0.0,131.41,141.07488,22.90184,142.9217129844,1.27488,0.37184,1.328,139.8,22.53,141.6038166859,126.23,140.93488,38.78184,146.1734295773,1.27488,0.37184,1.328,139.66,38.41,144.8455857111,126.23
2019-11-25 13:00:00,142.2196,6.14155,142.3521452615,0.9996,0.29155000000000003,1.04125,141.22,5.85,141.3411153911,130.45,0.9996,0.29155000000000003,1.04125,0.9996,0.29155000000000003,1.04125,0.0,0.0,0.0,131.41,140.7996,22.46155,142.5799726068,0.9996,0.29155000000000003,1.04125,139.8,22.17,141.5469847789,126.26,140.6496,38.38155,145.7925010436,0.9996,0.29155000000000003,1.04125,139.65,38.09,144.751409665,126.26
2019-11-25 13:30:00,142.6628,5.7854,142.7800593816,1.2528000000000001,0.3654,1.305,141.41,5.42,141.5138314795,130.63,1.2528000000000001,0.3654,1.305,1.2528000000000001,0.3654,1.305,0.0,0.0,0.0,131.54,141.2228,22.1354,142.9470362512,1.2528000000000001,0.3654,1.305,139.97,21.77,141.6528637197,126.42,141.1128,38.1054,146.1671776871,1.2528000000000001,0.3654,1.305,139.86,37.74,144.8624423376,126.42
2019-11-25 14:00:00,141.68104,5.8119700000000005,141.8001977811,1.4810400000000001,0.43197,1.54275,140.2,5.38,140.3031874192,130.63,1.4810400000000001,0.43197,1.54275,1.4810400000000001,0.43197,1.54275,0.0,0.0,0.0,131.54,140.25104,22.15197,141.9896615813,1.4810400000000001,0.43197,1.54275,138.77,21.72,140.4595005687,126.45,140.11104,38.09197,145.1967689322,1.4810400000000001,0.43197,1.54275,138.63,37.66,143.6542811753,126.45
2019-11-25 14:30:00,139.4508,4.53565,139.5245417178,1.3908,0.40565,1.44875,138.06,4.13,138.1217596905,130.84,1.3908,0.40565,1.44875,1.3908,0.40565,1.44875,0.0,0.0,0.0,131.54,138.0608,20.93565,139.6391275308,1.3908,0.40565,1.44875,136.67,20.53,138.2033639243,126.66,137.9308,36.92565,142.7879869477,1.3908,0.40565,1.44875,136.54,36.52,141.3395981316,126.66
2019-11-25 15:00:00,138.63536,2.4007300000000003,138.6561450022,1.06536,0.31073,1.10975,137.57,2.09,137.5858750018,131.5,1.06536,0.31073,1.10975,1.06536,0.31073,1.10975,0.0,0.0,0.0,131.92,137.25536,18.86073,138.5451586482,1.06536,0.31073,1.10975,136.19,18.55,137.4475121637,127.28,137.11536,35.02073,141.5170430643,1.06536,0.31073,1.10975,136.05,34.71,140.4079292633,127.28
2019-11-25 15:30:00,138.2416,2.16005,138.258474556,0.8916000000000001,0.26005,0.9287500000000001,137.35,1.9,137.3631409804,132.07,0.8916000000000001,0.26005,0.9287500000000001,0.8916000000000001,0.26005,0.9287500000000001,0.0,0.0,0.0,132.05,136.8416,15.17005,137.6798965266,0.8916000000000001,0.26005,0.9287500000000001,135.95,14.91,136.7651658866,127.83,136.7416,31.48005,140.3184190282,0.8916000000000001,0.26005,0.9287500000000001,135.85,31.22,139.3912152899,127.83
2019-11-25 16:00:00,143.09008,1.01169,143.0936564319,1.00008,0.29169,1.04175,142.09,0.72,142.0918241842,130.83,1.00008,0.29169,1.04175,1.00008,0.29169,1.04175,0.0,0.0,0.0,131.18,141.64008,17.23169,142.6844189204,1.00008,0.29169,1.04175,140.64,16.94,141.6565325003,126.64,141.52008,33.25169,145.3740277046,1.00008,0.29169,1.04175,140.52,32.96,144.3337521164,126.64
2019-11-25 16:30:00,146.32792,2.05606,146.3423641816,4.47792,1.30606,4.6645,141.85,0.75,141.8519827144,131.0,4.47792,1.30606,4.6645,4.47792,1.30606,4.6645,0.0,0.0,0.0,131.18,144.86792,17.06606,145.8696837902,4.47792,1.30606,4.6645,140.39,15.76,141.2718291097,126.83,144.75792,33.12606,148.4998022014,4.47792,1.30606,4.6645,140.28,31.82,143.8436331577,126.83
2019-11-25 17:00:00,148.97952,2.9136100000000003,149.008008183,4.46952,1.30361,4.65575,144.51,1.6099999999999999,144.5189683052,131.5,4.46952,1.30361,4.65575,4.46952,1.30361,4.65575,0.0,0.0,0.0,131.65,147.48952,16.31361,148.3889900938,4.46952,1.30361,4.65575,143.02,15.01,143.8054953748,127.33,147.38952,32.51361,150.9331157866,4.46952,1.30361,4.65575,142.92,31.21,146.2880394974,127.33
2019-11-25 17:30:00,147.87968,4.93824,147.9621099174,4.51968,1.31824,4.708,143.36,3.62,143.4056972369,131.76,4.51968,1.31824,4.708,4.51968,1.31824,4.708,0.0,0.0,0.0,131.65,146.38968,14.43824,147.0999700367,4.51968,1.31824,4.708,141.87,13.12,142.4753708541,127.58,146.27968,30.68824,149.4640855028,4.51968,1.31824,4.708,141.76,29.37,144.7704890508,127.58
2019-11-25 18:00:00,146.092,6.866,146.2532543911,4.5120000000000005,1.316,4.7,141.58,5.55,141.6887394961,132.39,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,132.0,144.632,12.686,145.1872929013,4.5120000000000005,1.316,4.7,140.12,11.37,140.5805509308,128.18,144.522,29.106,147.4237691826,4.5120000000000005,1.316,4.7,140.01,27.79,142.7413191756,128.18
2019-11-25 18:30:00,142.95184,9.58887,143.2730783757,4.52184,1.31887,4.71025,138.43,8.27,138.6768106065,133.14,4.52184,1.31887,4.71025,4.52184,1.31887,4.71025,0.0,0.0,0.0,132.4,141.51184,10.21887,141.8803233865,4.52184,1.31887,4.71025,136.99,8.9,137.2788042634,128.92,141.43184,26.81887,143.9521349403,4.52184,1.31887,4.71025,136.91,25.5,139.2644897309,128.92
2019-11-25 19:00:00,139.70888,10.95634,140.1378340672,4.47888,1.30634,4.6655,135.23,9.65,135.5738743269,133.05,4.47888,1.30634,4.6655,4.47888,1.30634,4.6655,0.0,0.0,0.0,132.12,138.28888,8.80634,138.5689934865,4.47888,1.30634,4.6655,133.81,7.5,134.0200212655,128.84,138.20888,25.38634,140.5210331924,4.47888,1.30634,4.6655,133.73,24.08,135.880680378,128.84
2019-11-25 19:30:00,136.43656,9.94108,136.7982455158,0.8265600000000001,0.24108000000000002,0.861,135.61,9.7,135.9564713429,132.89,0.8265600000000001,0.24108000000000002,0.861,0.8265600000000001,0.24108000000000002,0.861,0.0,0.0,0.0,131.95,135.04656,7.68108,135.2648230613,0.8265600000000001,0.24108000000000002,0.861,134.22,7.44,134.4260465832,128.65,134.94656,24.24108,137.1065425696,0.8265600000000001,0.24108000000000002,0.861,134.12,24.0,136.2504106416,128.65
2019-11-25 20:00:00,132.15792,11.50231,132.6575250563,0.72792,0.21231000000000003,0.7582500000000001,131.43,11.29,131.9140212411,132.28,0.72792,0.21231000000000003,0.7582500000000001,0.72792,0.21231000000000003,0.7582500000000001,0.0,0.0,0.0,131.12,130.80792,5.94231,130.9428233347,0.72792,0.21231000000000003,0.7582500000000001,130.08,5.73,130.2061415602,128.08,130.73792,22.33231,132.6315791803,0.72792,0.21231000000000003,0.7582500000000001,130.01,22.12,131.8783321854,128.08
2019-11-25 20:30:00,128.67368,13.10524,129.3393336932,0.7036800000000001,0.20524,0.733,127.97,12.9,128.6185480403,132.67,0.7036800000000001,0.20524,0.733,0.7036800000000001,0.20524,0.733,0.0,0.0,0.0,131.27,127.35368,4.44524,127.4312362343,0.7036800000000001,0.20524,0.733,126.65,4.24,126.7209536738,128.44,127.31368,20.93524,129.0234761158,0.7036800000000001,0.20524,0.733,126.61,20.73,128.2958495042,128.44
2019-11-25 21:00:00,123.50152,15.66461,124.4909854116,0.70152,0.20461000000000001,0.73075,122.8,15.46,123.7693483864,132.67,0.70152,0.20461000000000001,0.73075,0.70152,0.20461000000000001,0.73075,0.0,0.0,0.0,130.9,122.24152,1.92461,122.2566699021,0.70152,0.20461000000000001,0.73075,121.54,1.72,121.5521698696,128.41,122.20152,18.40461,123.5796955797,0.70152,0.20461000000000001,0.73075,121.5,18.2,122.8555656045,128.41
2019-11-25 21:30:00,116.72856,18.85083,118.2409003322,0.6885600000000001,0.20083,0.71725,116.04,18.65,117.529162764,133.25,0.6885600000000001,0.20083,0.71725,0.6885600000000001,0.20083,0.71725,0.0,0.0,0.0,131.06,115.54856,1.49083,115.5581770891,0.6885600000000001,0.20083,0.71725,114.86,1.29,114.8672438078,128.99,115.52856,15.60083,116.5771593082,0.6885600000000001,0.20083,0.71725,114.84,15.4,115.8679662374,128.99
2019-11-25 22:00:00,110.27568,21.69749,112.3899758509,0.74568,0.21749000000000002,0.77675,109.53,21.48,111.6163576722,133.92,0.74568,0.21749000000000002,0.77675,0.74568,0.21749000000000002,0.77675,0.0,0.0,0.0,131.33,109.15568,4.06749,109.2314375588,0.74568,0.21749000000000002,0.77675,108.41,3.85,108.4783416171,129.63,109.15568,13.14749,109.944617738,0.74568,0.21749000000000002,0.77675,108.41,12.93,109.1783540818,129.63
2019-11-25 22:30:00,102.01784,24.98812,105.0335461622,0.7478400000000001,0.21812,0.779,101.27,24.77,104.2552914724,134.66,0.7478400000000001,0.21812,0.779,0.7478400000000001,0.21812,0.779,0.0,0.0,0.0,131.62,100.99784,7.03812,101.2427716817,0.7478400000000001,0.21812,0.779,100.25,6.82,100.4817142569,130.33,101.02784,10.39812,101.5615348181,0.7478400000000001,0.21812,0.779,100.28,10.18,100.7953907676,130.33
2019-11-25 23:00:00,95.60232,26.61651,99.2383101124,0.7423200000000001,0.21651,0.7732500000000001,94.86,26.4,98.4651186969,134.61,0.7423200000000001,0.21651,0.7732500000000001,0.7423200000000001,0.21651,0.7732500000000001,0.0,0.0,0.0,131.33,94.63232,8.65651,95.0274231681,0.7423200000000001,0.21651,0.7732500000000001,93.89,8.44,94.2685827834,130.27,94.68232,8.74651,95.0854518723,0.7423200000000001,0.21651,0.7732500000000001,93.94,8.53,94.326478255,130.27
2019-11-25 23:30:00,89.7076,28.87805,94.2411548611,0.7476,0.21805000000000002,0.77875,88.96,28.66,93.4627048614,135.86,0.7476,0.21805000000000002,0.77875,0.7476,0.21805000000000002,0.77875,0.0,0.0,0.0,132.26,88.8276,10.54805,89.4516846156,0.7476,0.21805000000000002,0.77875,88.08,10.33,88.6836811369,131.48,88.8876,7.15805,89.1753503697,0.7476,0.21805000000000002,0.77875,88.14,6.94,88.4127999783,131.48
2019-11-26 00:00:00,84.67832,30.99076,90.1711987466,0.68832,0.20076000000000002,0.717,83.99,30.79,89.4558226165,136.51,0.68832,0.20076000000000002,0.717,0.68832,0.20076000000000002,0.717,0.0,0.0,0.0,132.65,83.84832,12.45076,84.767695447,0.68832,0.20076000000000002,0.717,83.16,12.25,84.0574095485,132.11,83.91832,5.38076,84.0906475763,0.68832,0.20076000000000002,0.717,83.23,5.18,83.3910384874,132.11
2019-11-26 00:30:00,83.22744,32.09467,89.2013150764,0.66744,0.19467,0.69525,82.56,31.9,88.5085509993,136.67,0.66744,0.19467,0.69525,0.66744,0.19467,0.69525,0.0,0.0,0.0,132.65,82.40744,13.49467,83.505043475,0.66744,0.19467,0.69525,81.74,13.3,82.8149600012,132.28,82.49744,4.37467,82.6133484624,0.66744,0.19467,0.69525,81.83,4.18,81.9366908045,132.28
2019-11-26 01:00:00,84.6884,31.50495,90.3586574107,0.6684,0.19495,0.69625,84.02,31.31,89.6642431519,136.16,0.6684,0.19495,0.69625,0.6684,0.19495,0.69625,0.0,0.0,0.0,132.25,83.8484,13.00495,84.8509452338,0.6684,0.19495,0.69625,83.18,12.81,84.1606113333,131.8,83.9184,4.75495,84.0530035636,0.6684,0.19495,0.69625,83.25,4.5600000000000005,83.3747929533,131.8
2019-11-26 01:30:00,85.42032,31.75426,91.1315757411,0.70032,0.20426000000000002,0.7295,84.72,31.55,90.4039871908,136.07,0.70032,0.20426000000000002,0.7295,0.70032,0.20426000000000002,0.7295,0.0,0.0,0.0,132.15,84.57032,13.29426,85.6088568657,0.70032,0.20426000000000002,0.7295,83.87,13.09,84.8853638739,131.72,84.64032,4.45426,84.7574433419,0.70032,0.20426000000000002,0.7295,83.94,4.25,84.0475228665,131.72
2019-11-26 02:00:00,83.35552,32.24161,89.3737328854,0.72552,0.21161000000000002,0.75575,82.63,32.03,88.6207526486,136.39,0.72552,0.21161000000000002,0.75575,0.72552,0.21161000000000002,0.75575,0.0,0.0,0.0,132.4,82.55552,13.71161,83.6864513004,0.72552,0.21161000000000002,0.75575,81.83,13.5,82.9361133644,132.02,82.63552,4.11161,82.737745331,0.72552,0.21161000000000002,0.75575,81.91,3.9,82.0027932451,132.02
2019-11-26 02:30:00,81.6752,32.54985,87.9223010963,0.6852,0.19985000000000003,0.7137500000000001,80.99,32.35,87.2118260329,136.78,0.6852,0.19985000000000003,0.7137500000000001,0.6852,0.19985000000000003,0.7137500000000001,0.0,0.0,0.0,132.75,80.8952,13.86985,82.0756122247,0.6852,0.19985000000000003,0.7137500000000001,80.21,13.67,81.36653489,132.38,80.9752,4.04985,81.0764102564,0.6852,0.19985000000000003,0.7137500000000001,80.29,3.85,80.3822530164,132.38
2019-11-26 03:00:00,80.17208,33.05019,86.7172270691,0.6520800000000001,0.19019000000000003,0.67925,79.52,32.86,86.0419083935,137.05,0.6520800000000001,0.19019000000000003,0.67925,0.6520800000000001,0.19019000000000003,0.67925,0.0,0.0,0.0,132.95,79.40208,14.30019,80.6795249265,0.6520800000000001,0.19019000000000003,0.67925,78.75,14.11,80.0040911454,132.64,79.48208,3.68019,79.567234711,0.6520800000000001,0.19019000000000003,0.67925,78.83,3.49,78.9072176673,132.64
2019-11-26 03:30:00,79.216,35.81175,86.9347806926,0.726,0.21175000000000002,0.7562500000000001,78.49,35.6,86.1860783422,136.78,0.726,0.21175000000000002,0.7562500000000001,0.726,0.21175000000000002,0.7562500000000001,0.0,0.0,0.0,133.11,78.376,16.77175,80.1504146843,0.726,0.21175000000000002,0.7562500000000001,77.65,16.56,79.3961970122,132.4,78.146,7.58175,78.5129304577,0.726,0.21175000000000002,0.7562500000000001,77.42,7.37,77.7700025717,132.4
2019-11-26 04:00:00,78.1308,40.8969,88.1871778563,0.8808,0.2569,0.9175000000000001,77.25,40.64,87.2878691457,136.08,0.8808,0.2569,0.9175000000000001,0.8808,0.2569,0.9175000000000001,0.0,0.0,0.0,133.29,77.1208,20.6469,79.8367852074,0.8808,0.2569,0.9175000000000001,76.24,20.39,78.9195140634,131.74,76.2808,15.6469,77.8690306107,0.8808,0.2569,0.9175000000000001,75.4,15.39,76.9546106481,131.74
2019-11-26 04:30:00,78.76304,40.56172,88.593846284,0.86304,0.25172,0.899,77.9,40.31,87.7114935456,136.08,0.86304,0.25172,0.899,0.86304,0.25172,0.899,0.0,0.0,0.0,133.36,77.75304,20.31172,80.3623120536,0.86304,0.25172,0.899,76.89,20.06,79.4636753492,131.74,76.89304,15.97172,78.5342946756,0.86304,0.25172,0.899,76.03,15.72,77.6381304515,131.74
2019-11-26 05:00:00,79.55256,40.14533,89.1081215342,0.77256,0.22533000000000003,0.8047500000000001,78.78,39.92,88.3170130836,135.9,0.77256,0.22533000000000003,0.8047500000000001,0.77256,0.22533000000000003,0.8047500000000001,0.0,0.0,0.0,133.17,78.52256,19.99533,81.0284249555,0.77256,0.22533000000000003,0.8047500000000001,77.75,19.77,80.2241572097,131.55,77.64256,16.06533,79.2872117769,0.77256,0.22533000000000003,0.8047500000000001,76.87,15.84,78.4850463464,131.55
2019-11-26 05:30:00,82.70512,38.02441,91.0274278999,0.7351200000000001,0.21441000000000002,0.76575,81.97,37.81,90.2700227096,134.34,0.7351200000000001,0.21441000000000002,0.76575,0.7351200000000001,0.21441000000000002,0.76575,0.0,0.0,0.0,131.81,81.60512,18.32441,83.6371903645,0.7351200000000001,0.21441000000000002,0.76575,80.87,18.11,82.8729690551,130.05,80.66512,16.95441,82.4276264553,0.7351200000000001,0.21441000000000002,0.76575,79.93,16.74,81.6641445189,130.05
2019-11-26 06:00:00,87.46336,35.94098,94.5599988677,0.7233600000000001,0.21098000000000003,0.7535000000000001,86.74,35.73,93.8107696376,133.83,0.7233600000000001,0.21098000000000003,0.7535000000000001,0.7233600000000001,0.21098000000000003,0.7535000000000001,0.0,0.0,0.0,131.54,86.27336,16.45098,87.8278280994,0.7233600000000001,0.21098000000000003,0.7535000000000001,85.55,16.24,87.0777818964,129.57,85.24336,18.49098,87.2258377171,0.7233600000000001,0.21098000000000003,0.7535000000000001,84.52,18.28,86.4742088718,129.57
2019-11-26 06:30:00,98.87768,29.71724,103.2468399294,0.8476800000000001,0.24724000000000002,0.883,98.03,29.47,102.3638696025,132.4,0.8476800000000001,0.24724000000000002,0.883,0.8476800000000001,0.24724000000000002,0.883,0.0,0.0,0.0,130.87,97.53768,10.72724,98.1258003677,0.8476800000000001,0.24724000000000002,0.883,96.69,10.48,97.2562928555,128.18,96.25768,23.52724,99.0912305959,0.8476800000000001,0.24724000000000002,0.883,95.41,23.28,98.2090958109,128.18
2019-11-26 07:00:00,110.98416,23.96038,113.5411096504,0.8241600000000001,0.24038,0.8585,110.16,23.72,112.6847993298,132.03,0.8241600000000001,0.24038,0.8585,0.8241600000000001,0.24038,0.8585,0.0,0.0,0.0,131.24,109.47416,5.23038,109.5990355005,0.8241600000000001,0.24038,0.8585,108.65,4.99,108.764528225,127.81,107.98416,28.77038,111.751123378,0.8241600000000001,0.24038,0.8585,107.16,28.53,110.8928604555,127.81
2019-11-26 07:30:00,124.05704,17.57122,125.2952391189,0.8270400000000001,0.24122000000000002,0.8615,123.23,17.33,124.4426044408,131.12,0.8270400000000001,0.24122000000000002,0.8615,0.8270400000000001,0.24122000000000002,0.8615,0.0,0.0,0.0,131.19,122.37704,1.80122,122.3902950101,0.8270400000000001,0.24122000000000002,0.8615,121.55,1.56,121.560010283,126.95,120.63704,34.17122,125.3832831611,0.8270400000000001,0.24122000000000002,0.8615,119.81,33.93,124.5218093348,126.95
2019-11-26 08:00:00,129.85888,13.14509,130.5224965512,0.66888,0.19509,0.6967500000000001,129.19,12.95,129.8374314287,130.55,0.66888,0.19509,0.6967500000000001,0.66888,0.19509,0.6967500000000001,0.0,0.0,0.0,131.19,128.09888,5.32509,128.2095146265,0.66888,0.19509,0.6967500000000001,127.43,5.13,127.5332184178,126.4,126.23888,37.88509,131.8011186142,0.66888,0.19509,0.6967500000000001,125.57,37.69,131.1043897053,126.4
2019-11-26 08:30:00,133.89264,8.88077,134.1868366196,0.96264,0.28077,1.00275,132.93,8.6,133.2079010419,129.65,0.96264,0.28077,1.00275,0.96264,0.28077,1.00275,0.0,0.0,0.0,130.8,132.09264,9.43077,132.4288675666,0.96264,0.28077,1.00275,131.13,9.15,131.4488470851,125.52,130.14264,41.54077,136.6116478137,0.96264,0.28077,1.00275,129.18,41.26,135.6092179758,125.52
2019-11-26 09:00:00,133.51352,5.07061,133.6097717555,1.13352,0.33061,1.18075,132.38,4.74,132.464833069,132.28,1.13352,0.33061,1.18075,1.13352,0.33061,1.18075,0.0,0.0,0.0,131.13,132.60352,19.03061,133.9621500028,1.13352,0.33061,1.18075,131.47,18.7,132.7932637599,128.02,134.06352,22.39061,135.9204429472,1.13352,0.33061,1.18075,132.93,22.06,134.7480185383,128.02
2019-11-26 09:30:00,136.34344,5.48767,136.4538315807,1.60344,0.46767000000000003,1.67025,134.74,5.02,134.8334824886,132.75,1.60344,0.46767000000000003,1.67025,1.60344,0.46767000000000003,1.67025,0.0,0.0,0.0,131.51,135.36344,21.16767,137.0085075529,1.60344,0.46767000000000003,1.67025,133.76,20.7,135.3522352974,128.51,137.25344,21.46767,138.9221639878,1.60344,0.46767000000000003,1.67025,135.65,21.0,137.2658825054,128.51
2019-11-26 10:00:00,137.87184,5.79387,137.9935259154,1.52184,0.44387000000000004,1.58525,136.35,5.35,136.4549192957,132.67,1.52184,0.44387000000000004,1.58525,1.52184,0.44387000000000004,1.58525,0.0,0.0,0.0,131.51,136.87184,21.40387,138.535288775,1.52184,0.44387000000000004,1.58525,135.35,20.96,136.963294718,128.45,138.77184,21.71387,140.460370665,1.52184,0.44387000000000004,1.58525,137.25,21.27,138.8883558834,128.45
2019-11-26 10:30:00,136.23256,5.60283,136.3477249834,1.5525600000000002,0.45283,1.61725,134.68,5.15,134.778428912,132.67,1.5525600000000002,0.45283,1.61725,1.5525600000000002,0.45283,1.61725,0.0,0.0,0.0,131.43,135.25256,21.28283,136.9168135744,1.5525600000000002,0.45283,1.61725,133.7,20.83,135.312892586,128.41,137.14256,21.57283,138.8289190247,1.5525600000000002,0.45283,1.61725,135.59,21.12,137.2250068318,128.41
2019-11-26 11:00:00,138.76536,6.77823,138.9308084546,1.6053600000000001,0.46823000000000004,1.67225,137.16,6.31,137.3050680055,132.8,1.6053600000000001,0.46823000000000004,1.67225,1.6053600000000001,0.46823000000000004,1.67225,0.0,0.0,0.0,131.73,137.74536,22.45823,139.5641655163,1.6053600000000001,0.46823000000000004,1.67225,136.14,21.99,137.9045311076,128.55,139.67536,22.77823,141.520507182,1.6053600000000001,0.46823000000000004,1.67225,138.07,22.31,139.8608630032,128.55
2019-11-26 11:30:00,138.732,7.0185,138.9094207253,1.812,0.5285000000000001,1.8875000000000002,136.92,6.49,137.0737265124,132.4,1.812,0.5285000000000001,1.8875000000000002,1.812,0.5285000000000001,1.8875000000000002,0.0,0.0,0.0,131.36,137.722,22.5885,139.5621353242,1.812,0.5285000000000001,1.8875000000000002,135.91,22.06,137.6886767312,128.16,139.642,22.9085,141.5086129402,1.812,0.5285000000000001,1.8875000000000002,137.83,22.38,139.635143499,128.16
2019-11-26 12:00:00,137.86216,7.00813,138.0401718557,1.98216,0.57813,2.06475,135.88,6.43,136.0320524729,132.5,1.98216,0.57813,2.06475,1.98216,0.57813,2.06475,0.0,0.0,0.0,131.44,136.88216,22.62813,138.7398933024,1.98216,0.57813,2.06475,134.9,22.05,136.6902063061,128.25,138.78216,22.93813,140.6650125019,1.98216,0.57813,2.06475,136.8,22.36,138.6153295996,128.25
2019-11-26 12:30:00,138.53856,6.9208300000000005,138.7113207159,2.1285600000000002,0.6208300000000001,2.21725,136.41,6.3,136.5554030421,132.29,2.1285600000000002,0.6208300000000001,2.21725,2.1285600000000002,0.6208300000000001,2.21725,0.0,0.0,0.0,131.22,137.54856,22.47083,139.3719647525,2.1285600000000002,0.6208300000000001,2.21725,135.42,21.85,137.1714215863,128.04,139.44856,22.79083,141.2987006952,2.1285600000000002,0.6208300000000001,2.21725,137.32,22.17,139.0981355015,128.04
2019-11-26 13:00:00,139.2336,6.16355,139.3699562946,1.6236000000000002,0.47355,1.6912500000000001,137.61,5.69,137.7275869243,132.78,1.6236000000000002,0.47355,1.6912500000000001,1.6236000000000002,0.47355,1.6912500000000001,0.0,0.0,0.0,131.67,138.2236,21.84355,139.9389305146,1.6236000000000002,0.47355,1.6912500000000001,136.6,21.37,138.2614801743,128.53,140.1436,22.14355,141.8822237899,1.6236000000000002,0.47355,1.6912500000000001,138.52,21.67,140.2047763095,128.53
2019-11-26 13:30:00,138.03008,5.56794,138.1423358013,2.05008,0.59794,2.1355,135.98,4.97,136.0707951766,132.61,2.05008,0.59794,2.1355,2.05008,0.59794,2.1355,0.0,0.0,0.0,131.4,137.03008,21.20794,138.6615287088,2.05008,0.59794,2.1355,134.98,20.61,136.5443975416,128.38,138.94008,21.50794,140.5949405685,2.05008,0.59794,2.1355,136.89,20.91,138.4777967762,128.38
2019-11-26 14:00:00,134.72512,5.61941,134.8422623949,3.25512,0.9494100000000001,3.39075,131.47,4.67,131.5529163493,132.71,3.25512,0.9494100000000001,3.39075,3.25512,0.9494100000000001,3.39075,0.0,0.0,0.0,131.4,133.76512,21.29941,135.4502572717,3.25512,0.9494100000000001,3.39075,130.51,20.35,132.087026615,128.48,135.61512,21.58941,137.3228436815,3.25512,0.9494100000000001,3.39075,132.36,20.64,133.9596177958,128.48
2019-11-26 14:30:00,133.34288,4.95209,133.4348037135,2.13288,0.62209,2.22175,131.21,4.33,131.2814267138,132.31,2.13288,0.62209,2.22175,2.13288,0.62209,2.22175,0.0,0.0,0.0,130.95,132.37288,20.57209,133.9618984878,2.13288,0.62209,2.22175,130.24,19.95,131.7590987371,128.08,134.21288,20.85209,135.823071734,2.13288,0.62209,2.22175,132.08,20.23,133.6202802721,128.08
2019-11-26 15:00:00,134.22208,4.8276900000000005,134.3088729394,1.43208,0.41769000000000006,1.4917500000000001,132.79,4.41,132.8632086019,132.39,1.43208,0.41769000000000006,1.4917500000000001,1.43208,0.41769000000000006,1.4917500000000001,0.0,0.0,0.0,131.06,133.25208,20.44769,134.8118127267,1.43208,0.41769000000000006,1.4917500000000001,131.82,20.03,133.3330915414,128.16,135.12208,20.73769,136.704163397,1.43208,0.41769000000000006,1.4917500000000001,133.69,20.32,135.225435847,128.16
2019-11-26 15:30:00,134.93344,4.56142,135.0105173038,1.27344,0.37142000000000003,1.3265,133.66,4.19,133.7256583457,132.34,1.27344,0.37142000000000003,1.3265,1.27344,0.37142000000000003,1.3265,0.0,0.0,0.0,131.0,133.92344,20.15142,135.4310433743,1.27344,0.37142000000000003,1.3265,132.65,19.78,134.1166317054,128.12,135.80344,20.42142,137.3302905795,1.27344,0.37142000000000003,1.3265,134.53,20.05,136.0158939242,128.12
2019-11-26 16:00:00,139.00032,6.22551,139.1396634136,1.15032,0.33551000000000003,1.19825,137.85,5.89,137.97577541,131.44,1.15032,0.33551000000000003,1.19825,1.15032,0.33551000000000003,1.19825,0.0,0.0,0.0,130.4,137.97032,21.58551,139.648642825,1.15032,0.33551000000000003,1.19825,136.82,21.25,138.4603730314,127.27,139.90032,21.88551,141.601818788,1.15032,0.33551000000000003,1.19825,138.75,21.55,140.413549916,127.27
2019-11-26 16:30:00,144.44656,7.26733,144.6292597684,4.51656,1.3173300000000001,4.70475,139.93,5.95,140.0564436218,131.62,4.51656,1.3173300000000001,4.70475,4.51656,1.3173300000000001,4.70475,0.0,0.0,0.0,130.62,143.42656,22.66733,145.2067008191,4.51656,1.3173300000000001,4.70475,138.91,21.35,140.5411349036,127.45,145.35656,22.96733,147.1598715084,4.51656,1.3173300000000001,4.70475,140.84,21.65,142.4943090092,127.45
2019-11-26 17:00:00,147.69216,7.14438,147.8648582018,4.71216,1.37438,4.9085,142.98,5.77,143.096377662,131.37,4.71216,1.37438,4.9085,4.71216,1.37438,4.9085,0.0,0.0,0.0,130.42,146.62216,22.44438,148.3300643722,4.71216,1.37438,4.9085,141.91,21.07,143.4656509413,127.23,148.62216,22.74438,150.352430192,4.71216,1.37438,4.9085,143.91,21.37,145.4880235621,127.23
2019-11-26 17:30:00,147.4416,5.5563,147.5462567477,4.8216,1.4062999999999999,5.0225,142.62,4.15,142.6803662036,132.31,4.8216,1.4062999999999999,5.0225,4.8216,1.4062999999999999,5.0225,0.0,0.0,0.0,131.1,146.3716,21.1063,147.885500257,4.8216,1.4062999999999999,5.0225,141.55,19.7,142.9142837508,128.12,148.3616,21.3763,149.8936641631,4.8216,1.4062999999999999,5.0225,143.54,19.97,144.9225051536,128.12
