Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-11-26 18:00:00,145.33456,3.77633,145.3836132398,4.68456,1.36633,4.87975,140.65,2.41,140.6706458363,132.42,4.68456,1.36633,4.87975,4.68456,1.36633,4.87975,0.0,0.0,0.0,130.97,144.27456,19.37633,145.5698829685,4.68456,1.36633,4.87975,139.59,18.01,140.7470362033,128.23,146.24456,19.63633,147.5569611556,4.68456,1.36633,4.87975,141.56,18.27,142.7341111998,128.23
2019-11-26 18:30:00,142.88128,1.87579,142.8935924475,4.75128,1.38579,4.94925,138.13,0.49,138.1308691061,132.72,4.75128,1.38579,4.94925,4.75128,1.38579,4.94925,0.0,0.0,0.0,130.97,141.84128,17.10579,142.8690196073,4.75128,1.38579,4.94925,137.09,15.72,137.9883563928,128.52,143.79128,17.33579,144.8325302512,4.75128,1.38579,4.94925,139.04,15.95,139.9518635103,128.52
2019-11-26 19:00:00,139.54768,3.50599,139.5917152243,4.71768,1.37599,4.91425,134.83,2.13,134.8468234702,133.26,4.71768,1.37599,4.91425,4.71768,1.37599,4.91425,0.0,0.0,0.0,131.19,138.53768,15.10599,139.3588164188,4.71768,1.37599,4.91425,133.82,13.73,134.5225085255,129.05,140.41768,15.29599,141.2483350934,4.71768,1.37599,4.91425,135.7,13.92,136.4120830425,129.05
2019-11-26 19:30:00,136.4064,3.0427,136.440331223,1.1064,0.32270000000000004,1.1525,135.3,2.7199999999999998,135.3273379624,133.29,1.1064,0.32270000000000004,1.1525,1.1064,0.32270000000000004,1.1525,0.0,0.0,0.0,131.19,135.3864,13.4527,136.0531236034,1.1064,0.32270000000000004,1.1525,134.28,13.13,134.9204035719,129.09,137.2764,13.6527,137.953637916,1.1064,0.32270000000000004,1.1525,136.17,13.33,136.8208967958,129.09
2019-11-26 20:00:00,131.83952,5.13611,131.9395265255,1.04952,0.30611000000000005,1.09325,130.79,4.83,130.8791541843,133.81,1.04952,0.30611000000000005,1.09325,1.04952,0.30611000000000005,1.09325,0.0,0.0,0.0,131.37,130.84952,11.51611,131.3553107939,1.04952,0.30611000000000005,1.09325,129.8,11.21,130.2831689053,129.58,132.67952,11.66611,133.1914154515,1.04952,0.30611000000000005,1.09325,131.63,11.36,132.1192889021,129.58
2019-11-26 20:30:00,129.18744,6.84717,129.368768993,0.8474400000000001,0.24717000000000003,0.88275,128.34,6.6,128.5095934162,133.93,0.8474400000000001,0.24717000000000003,0.88275,0.8474400000000001,0.24717000000000003,0.88275,0.0,0.0,0.0,131.26,128.23744,9.73717,128.6065841913,0.8474400000000001,0.24717000000000003,0.88275,127.39,9.49,127.7429927628,129.7,130.02744,9.87717,130.4020461502,0.8474400000000001,0.24717000000000003,0.88275,129.18,9.63,129.5384471885,129.7
2019-11-26 21:00:00,124.36784,9.04687,124.69645337,0.7778400000000001,0.22687000000000002,0.81025,123.59,8.82,123.9043199408,134.53,0.7778400000000001,0.22687000000000002,0.81025,0.7778400000000001,0.22687000000000002,0.81025,0.0,0.0,0.0,131.54,123.46784,7.66687,123.7056522955,0.7778400000000001,0.22687000000000002,0.81025,122.69,7.44,122.915376174,130.29,125.18784,7.77687,125.4291632391,0.7778400000000001,0.22687000000000002,0.81025,124.41,7.55,124.6388807716,130.29
2019-11-26 21:30:00,117.47744,12.25592,118.1150137959,0.8774400000000001,0.25592000000000004,0.914,116.6,12.0,117.2158692328,134.76,0.8774400000000001,0.25592000000000004,0.914,0.8774400000000001,0.25592000000000004,0.914,0.0,0.0,0.0,131.3,116.60744,4.6359200000000005,116.6995579152,0.8774400000000001,0.25592000000000004,0.914,115.73,4.38,115.8128546406,130.48,118.24744,4.69592,118.340646995,0.8774400000000001,0.25592000000000004,0.914,117.37,4.44,117.4539505508,130.48
2019-11-26 22:00:00,110.39528,15.44529,111.4705110308,0.8752800000000001,0.25529,0.9117500000000001,109.52,15.19,110.5683792953,135.16,0.8752800000000001,0.25529,0.9117500000000001,0.8752800000000001,0.25529,0.9117500000000001,0.0,0.0,0.0,131.25,109.57528,1.60529,109.5870382074,0.8752800000000001,0.25529,0.9117500000000001,108.7,1.35,108.7083828414,130.86,111.12528,1.61529,111.1370191109,0.8752800000000001,0.25529,0.9117500000000001,110.25,1.3599999999999999,110.2583878895,130.86
2019-11-26 22:30:00,102.8612,18.03785,104.4307928633,0.7812,0.22785000000000002,0.8137500000000001,102.08,17.81,103.622017448,135.5,0.7812,0.22785000000000002,0.8137500000000001,0.7812,0.22785000000000002,0.8137500000000001,0.0,0.0,0.0,131.2,102.1112,1.34785,102.1200953048,0.7812,0.22785000000000002,0.8137500000000001,101.33,1.12,101.3361894883,131.17,103.5512,1.37785,103.5603664153,0.7812,0.22785000000000002,0.8137500000000001,102.77,1.15,102.7764340693,131.17
2019-11-26 23:00:00,96.30912,20.51391,98.4696252591,0.6991200000000001,0.20391,0.7282500000000001,95.61,20.31,97.7433793154,136.33,0.6991200000000001,0.20391,0.7282500000000001,0.6991200000000001,0.20391,0.7282500000000001,0.0,0.0,0.0,131.66,95.59912,3.58391,95.6662749126,0.6991200000000001,0.20391,0.7282500000000001,94.9,3.38,94.9601727041,131.97,96.94912,3.63391,97.0172003856,0.6991200000000001,0.20391,0.7282500000000001,96.25,3.43,96.3110969723,131.97
2019-11-26 23:30:00,89.7516,22.4988,92.5286209991,0.6816,0.1988,0.71,89.07,22.3,91.8191423397,136.33,0.6816,0.1988,0.71,0.6816,0.1988,0.71,0.0,0.0,0.0,131.38,89.1016,5.5088,89.2717312479,0.6816,0.1988,0.71,88.42,5.31,88.5793006294,131.97,90.3616,5.5988,90.5348845252,0.6816,0.1988,0.71,89.68,5.4,89.8424309555,131.97
2019-11-27 00:00:00,85.3192,23.95685,88.6188272917,0.7092,0.20685,0.73875,84.61,23.75,87.8801149294,136.7,0.7092,0.20685,0.73875,0.7092,0.20685,0.73875,0.0,0.0,0.0,131.54,84.7092,6.86685,84.9870707435,0.7092,0.20685,0.73875,84.0,6.66,84.2636078031,132.32,85.8992,6.96685,86.1812599093,0.7092,0.20685,0.73875,85.19,6.76,85.4577889955,132.32
2019-11-27 00:30:00,83.63,28.1275,88.2334015906,0.78,0.2275,0.8125,82.85,27.9,87.4215791438,136.64,0.78,0.2275,0.8125,0.78,0.2275,0.8125,0.0,0.0,0.0,132.0,82.95,10.5875,83.6229493396,0.78,0.2275,0.8125,82.17,10.36,82.8205198003,132.28,83.58,5.9575,83.7920533598,0.78,0.2275,0.8125,82.8,5.73,82.9980294947,132.28
2019-11-27 01:00:00,85.18504,31.36147,90.774626633,0.72504,0.21147000000000002,0.7552500000000001,84.46,31.15,90.0211869506,135.59,0.72504,0.21147000000000002,0.7552500000000001,0.72504,0.21147000000000002,0.7552500000000001,0.0,0.0,0.0,131.69,84.32504,12.99147,85.3199312222,0.72504,0.21147000000000002,0.7552500000000001,83.6,12.78,84.5712031368,131.26,84.40504,4.69147,84.5353220149,0.72504,0.21147000000000002,0.7552500000000001,83.68,4.48,83.7998377087,131.26
2019-11-27 01:30:00,85.41896,31.51803,91.0482561204,0.67896,0.19803,0.70725,84.74,31.32,90.342736288,135.74,0.67896,0.19803,0.70725,0.67896,0.19803,0.70725,0.0,0.0,0.0,131.82,84.55896,13.10803,85.5689088791,0.67896,0.19803,0.70725,83.88,12.91,84.8676764145,131.4,84.62896,4.57803,84.7526945257,0.67896,0.19803,0.70725,83.95,4.38,84.0641832173,131.4
2019-11-27 02:00:00,84.10016,32.07963,90.0107747604,0.6501600000000001,0.18963000000000002,0.67725,83.45,31.89,89.335740888,136.33,0.6501600000000001,0.18963000000000002,0.67725,0.6501600000000001,0.18963000000000002,0.67725,0.0,0.0,0.0,132.34,83.26016,13.53963,84.3538726068,0.6501600000000001,0.18963000000000002,0.67725,82.61,13.35,83.6817459187,131.97,83.36016,4.24963,83.468410973,0.6501600000000001,0.18963000000000002,0.67725,82.71,4.06,82.8095870054,131.97
2019-11-27 02:30:00,82.16592,32.60256,88.3977676641,0.62592,0.18256000000000003,0.652,81.54,32.42,87.7486638075,136.73,0.62592,0.18256000000000003,0.652,0.62592,0.18256000000000003,0.652,0.0,0.0,0.0,132.68,81.35592,13.91256,82.5369313992,0.62592,0.18256000000000003,0.652,80.73,13.73,81.8892288399,132.35,81.44592,3.97256,81.5427441137,0.62592,0.18256000000000003,0.652,80.82,3.79,80.90881595970001,132.35
2019-11-27 03:00:00,80.58368,33.07899,87.1088345793,0.61368,0.17899,0.6392500000000001,79.97,32.9,86.4731802353,136.97,0.61368,0.17899,0.6392500000000001,0.61368,0.17899,0.6392500000000001,0.0,0.0,0.0,132.86,79.78368,14.32899,81.0601970684,0.61368,0.17899,0.6392500000000001,79.17,14.15,80.4245696289,132.59,79.87368,3.62899,79.9560774748,0.61368,0.17899,0.6392500000000001,79.26,3.45,79.3350496313,132.59
2019-11-27 03:30:00,79.48032,37.85801,88.0360732226,0.6103200000000001,0.17801,0.63575,78.87,37.68,87.4085768103,136.53,0.6103200000000001,0.17801,0.63575,0.6103200000000001,0.17801,0.63575,0.0,0.0,0.0,133.23,78.54032,18.29801,80.6436546522,0.6103200000000001,0.17801,0.63575,77.93,18.12,80.0088701333,132.17,78.04032,11.10801,78.8268953585,0.6103200000000001,0.17801,0.63575,77.43,10.93,78.1976329565,132.17
2019-11-27 04:00:00,78.8148,41.08515,88.8806067124,0.6348,0.18515,0.66125,78.18,40.9,88.2322072715,136.31,0.6348,0.18515,0.66125,0.6348,0.18515,0.66125,0.0,0.0,0.0,133.49,77.7848,20.76515,80.5087980631,0.6348,0.18515,0.66125,77.15,20.58,79.8477231986,131.96,76.9248,15.47515,78.4659488094,0.6348,0.18515,0.66125,76.29,15.29,77.807121782,131.96
2019-11-27 04:30:00,78.9288,40.66215,88.7871945275,0.6588,0.19215000000000002,0.68625,78.27,40.47,88.1136413956,136.18,0.6588,0.19215000000000002,0.68625,0.6588,0.19215000000000002,0.68625,0.0,0.0,0.0,133.38,77.8988,20.40215,80.5262116709,0.6588,0.19215000000000002,0.68625,77.24,20.21,79.8402260768,131.81,77.0388,15.78215,78.6387497616,0.6588,0.19215000000000002,0.68625,76.38,15.59,77.9548106277,131.81
2019-11-27 05:00:00,79.3188,39.68215,88.6912907904,0.6588,0.19215000000000002,0.68625,78.66,39.49,88.0162240726,135.94,0.6588,0.19215000000000002,0.68625,0.6588,0.19215000000000002,0.68625,0.0,0.0,0.0,133.26,78.2688,19.46215,80.65221842,0.6588,0.19215000000000002,0.68625,77.61,19.27,79.9665242461,131.56,77.4088,16.66215,79.1817501705,0.6588,0.19215000000000002,0.68625,76.75,16.47,78.4972827555,131.56
2019-11-27 05:30:00,82.63936,38.44773,91.1454429106,0.60936,0.17773000000000003,0.63475,82.03,38.27,90.5180302481,135.38,0.60936,0.17773000000000003,0.63475,0.60936,0.17773000000000003,0.63475,0.0,0.0,0.0,132.85,81.54936000000001,18.41773,83.6032947602,0.60936,0.17773000000000003,0.63475,80.94,18.24,82.9697607566,131.03,80.61936,17.38773,82.4731129603,0.60936,0.17773000000000003,0.63475,80.01,17.21,81.8399914467,131.03
2019-11-27 06:00:00,87.75952,35.72486,94.7523032578,0.59952,0.17486000000000002,0.6245,87.16,35.55,94.1311218461,134.48,0.59952,0.17486000000000002,0.6245,0.59952,0.17486000000000002,0.6245,0.0,0.0,0.0,132.25,86.57952,16.00486,88.0464015565,0.59952,0.17486000000000002,0.6245,85.98,15.83,87.4251068058,130.17,85.52952,19.28486,87.6767050969,0.59952,0.17486000000000002,0.6245,84.93,19.11,87.0534146372,130.17
2019-11-27 06:30:00,100.39592,29.38381,104.6075955309,0.59592,0.17381000000000002,0.62075,99.8,29.21,103.9868458027,132.96,0.59592,0.17381000000000002,0.62075,0.59592,0.17381000000000002,0.62075,0.0,0.0,0.0,131.5,99.05592,10.27381,99.5872806083,0.59592,0.17381000000000002,0.62075,98.46,10.1,98.976671999,128.72,97.74592,24.06381,100.6644516618,0.59592,0.17381000000000002,0.62075,97.15,23.89,100.0442632038,128.72
2019-11-27 07:00:00,111.80008,24.862940000000002,114.5313218009,0.97008,0.28294,1.0105,110.83,24.58,113.522972565,133.1,0.97008,0.28294,1.0105,0.97008,0.28294,1.0105,0.0,0.0,0.0,132.27,110.31008,5.87294,110.4663078674,0.97008,0.28294,1.0105,109.34,5.59,109.4828009324,128.86,108.81008,28.64294,112.5168943824,0.97008,0.28294,1.0105,107.84,28.36,111.5067495715,128.86
2019-11-27 07:30:00,122.86216,19.42688,124.3885606734,4.41216,1.28688,4.596,118.45,18.14,119.8309730412,130.81,4.41216,1.28688,4.596,4.41216,1.28688,4.596,0.0,0.0,0.0,130.77,121.26216,3.16688,121.3035060367,4.41216,1.28688,4.596,116.85,1.88,116.8651226842,126.67,119.58216,34.13688,124.3592359513,4.41216,1.28688,4.596,115.17,32.85,119.7633140824,126.67
2019-11-27 08:00:00,129.41136,12.81498,130.044314791,0.77136,0.22498,0.8035,128.64,12.59,129.254623515,130.12,0.77136,0.22498,0.8035,0.77136,0.22498,0.8035,0.0,0.0,0.0,130.32,130.10136,4.8849800000000005,130.1930370774,0.77136,0.22498,0.8035,129.33,4.66,129.413926994,125.96,128.20136,33.34498,132.4668879269,0.77136,0.22498,0.8035,127.43,33.12,131.6637357058,125.96
2019-11-27 08:30:00,131.2648,14.9214,132.1101657595,0.7248,0.2114,0.755,130.54,14.71,131.3661893335,131.21,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0.0,0.0,0.0,131.09,134.1548,2.8614,134.1853120613,0.7248,0.2114,0.755,133.43,2.65,133.4563127019,127.01,132.1848,30.5514,135.6694858581,0.7248,0.2114,0.755,131.46,30.34,134.9157040526,127.01
2019-11-27 09:00:00,130.83272,15.31996,131.7266176481,0.8227200000000001,0.23996,0.857,130.01,15.08,130.8816507384,131.13,0.8227200000000001,0.23996,0.857,0.8227200000000001,0.23996,0.857,0.0,0.0,0.0,131.09,133.70272,2.48996,133.7259033852,0.8227200000000001,0.23996,0.857,132.88,2.25,132.8990477769,126.95,131.76272,30.91996,135.3420049659,0.8227200000000001,0.23996,0.857,130.94,30.68,134.4862297784,126.95
2019-11-27 09:30:00,132.5012,16.36785,133.5083312571,1.0212,0.29785,1.06375,131.48,16.07,132.4584285729,130.88,1.0212,0.29785,1.06375,1.0212,0.29785,1.06375,0.0,0.0,0.0,130.94,135.4212,1.5178500000000001,135.4297060399,1.0212,0.29785,1.06375,134.4,1.22,134.4055370883,126.7,133.4212,31.93785,137.1905349216,1.0212,0.29785,1.06375,132.4,31.64,136.1280632346,126.7
2019-11-27 10:00:00,134.16864,16.60377,135.1921193623,1.1786400000000001,0.34377,1.22775,132.99,16.26,133.9803257945,131.06,1.1786400000000001,0.34377,1.22775,1.1786400000000001,0.34377,1.22775,0.0,0.0,0.0,131.19,137.12864,1.3837700000000002,137.1356216585,1.1786400000000001,0.34377,1.22775,135.95,1.04,135.9539778749,126.89,135.08864,32.17377,138.867174426,1.1786400000000001,0.34377,1.22775,133.91,31.83,137.6409713712,126.89
2019-11-27 10:30:00,133.26656,16.18483,134.2457624522,1.21656,0.35483000000000003,1.26725,132.05,15.83,132.9954563134,131.2,1.21656,0.35483000000000003,1.26725,1.21656,0.35483000000000003,1.26725,0.0,0.0,0.0,131.27,136.18656,1.8948300000000002,136.1997412089,1.21656,0.35483000000000003,1.26725,134.97,1.54,134.9787853701,127.03,134.17656,31.78483,137.8899005423,1.21656,0.35483000000000003,1.26725,132.96,31.43,136.6243261649,127.03
2019-11-27 11:00:00,134.46856,17.42958,135.5934507543,1.43856,0.41958,1.4985,133.03,17.01,134.113090338,130.71,1.43856,0.41958,1.4985,1.43856,0.41958,1.4985,0.0,0.0,0.0,130.95,137.42856,0.88958,137.4314391115,1.43856,0.41958,1.4985,135.99,0.47000000000000003,135.9908121896,126.55,135.38856,32.93958,139.3379995172,1.43856,0.41958,1.4985,133.95,32.52,137.8410421464,126.55
2019-11-27 11:30:00,134.92864,18.411270000000002,136.1789732494,1.7186400000000002,0.50127,1.7902500000000001,133.21,17.91,134.4086016593,130.49,1.7186400000000002,0.50127,1.7902500000000001,1.7186400000000002,0.50127,1.7902500000000001,0.0,0.0,0.0,130.84,137.89864,1.24127,137.904226422,1.7186400000000002,0.50127,1.7902500000000001,136.18,0.74,136.1820105594,126.33,135.86864,33.87127,140.0269626424,1.7186400000000002,0.50127,1.7902500000000001,134.15,33.37,138.2381257107,126.33
2019-11-27 12:00:00,135.07352,18.59561,136.3475431259,1.49352,0.43561000000000005,1.5557500000000002,133.58,18.16,134.8087608429,130.52,1.49352,0.43561000000000005,1.5557500000000002,1.49352,0.43561000000000005,1.5557500000000002,0.0,0.0,0.0,130.9,138.05352,1.43561,138.0609842079,1.49352,0.43561000000000005,1.5557500000000002,136.56,1.0,136.5636613452,126.35,136.00352,34.05561,140.2025036326,1.49352,0.43561000000000005,1.5557500000000002,134.51,33.62,138.6479155992,126.35
2019-11-27 12:30:00,136.37024,18.72132,137.6493014156,1.17024,0.34132,1.219,135.2,18.38,136.4436308517,130.68,1.17024,0.34132,1.219,1.17024,0.34132,1.219,0.0,0.0,0.0,131.11,139.40024,1.51132,139.4084323138,1.17024,0.34132,1.219,138.23,1.17,138.2349514414,126.51,137.34024,34.22132,141.5395360519,1.17024,0.34132,1.219,136.17,33.88,140.3214997782,126.51
2019-11-27 13:00:00,136.95648,17.89939,138.1211988667,1.02648,0.29939000000000004,1.06925,135.93,17.6,137.0646741506,131.22,1.02648,0.29939000000000004,1.06925,1.02648,0.29939000000000004,1.06925,0.0,0.0,0.0,131.54,139.97648,0.5893900000000001,139.9777208479,1.02648,0.29939000000000004,1.06925,138.95,0.29,138.9503026265,127.04,137.88648,33.48939,141.8951042473,1.02648,0.29939000000000004,1.06925,136.86,33.19,140.8269707833,127.04
2019-11-27 13:30:00,137.42912,17.49391,138.5380810863,1.17912,0.34391000000000005,1.22825,136.25,17.15,137.3251069543,131.34,1.17912,0.34391000000000005,1.22825,1.17912,0.34391000000000005,1.22825,0.0,0.0,0.0,131.61,140.45912,0.6139100000000001,140.4604616134,1.17912,0.34391000000000005,1.22825,139.28,0.27,139.2802617028,127.16,138.37912,33.12391,142.2883490159,1.17912,0.34391000000000005,1.22825,137.2,32.78,141.0615766252,127.16
2019-11-27 14:00:00,136.23448,17.48839,137.352383764,1.43448,0.41839000000000004,1.49425,134.8,17.07,135.8765060634,131.47,1.43448,0.41839000000000004,1.49425,1.43448,0.41839000000000004,1.49425,0.0,0.0,0.0,131.7,139.25448,0.7283900000000001,139.2563849598,1.43448,0.41839000000000004,1.49425,137.82,0.31,137.8203486427,127.29,137.17448,33.14839,141.1228320395,1.43448,0.41839000000000004,1.49425,135.74,32.73,139.6302277446,127.29
2019-11-27 14:30:00,137.59288,17.47584,138.6982538116,1.32288,0.38584,1.3780000000000001,136.27,17.09,137.337471216,131.36,1.32288,0.38584,1.3780000000000001,1.32288,0.38584,1.3780000000000001,0.0,0.0,0.0,131.61,140.63288,0.73584,140.6348050719,1.32288,0.38584,1.3780000000000001,139.31,0.35000000000000003,139.3104396662,127.18,138.54288,33.10584,142.4434141714,1.32288,0.38584,1.3780000000000001,137.22,32.72,141.0671003459,127.18
2019-11-27 15:00:00,136.53032,17.68551,137.6710047296,1.15032,0.33551000000000003,1.19825,135.38,17.35,136.4872407956,131.7,1.15032,0.33551000000000003,1.19825,1.15032,0.33551000000000003,1.19825,0.0,0.0,0.0,131.92,139.52032,0.46551000000000003,139.5210965857,1.15032,0.33551000000000003,1.19825,138.37,0.13,138.3700610681,127.49,137.45032,33.41551,141.4538326687,1.15032,0.33551000000000003,1.19825,136.3,33.08,140.2568230069,127.49
2019-11-27 15:30:00,136.73464,16.45927,137.7217097805,0.8546400000000001,0.24927000000000002,0.8902500000000001,135.88,16.21,136.8434817593,132.13,0.8546400000000001,0.24927000000000002,0.8902500000000001,0.8546400000000001,0.24927000000000002,0.8902500000000001,0.0,0.0,0.0,132.22,139.75464,1.64927,139.7643713293,0.8546400000000001,0.24927000000000002,0.8902500000000001,138.9,1.4,138.9070552564,127.93,137.67464,32.26927,141.4058424729,0.8546400000000001,0.24927000000000002,0.8902500000000001,136.82,32.02,140.5168772781,127.93
2019-11-27 16:00:00,140.41312,17.45841,141.4943120689,1.02312,0.29841,1.06575,139.39,17.16,140.4422931314,131.36,1.02312,0.29841,1.06575,1.02312,0.29841,1.06575,0.0,0.0,0.0,131.65,143.51312,1.13841,143.5176351166,1.02312,0.29841,1.06575,142.49,0.84,142.4924759417,127.2,141.36312,33.07841,145.1816548475,1.02312,0.29841,1.06575,140.34,32.78,144.1174659783,127.2
2019-11-27 16:30:00,146.72288,18.96459,147.9434323969,4.23288,1.23459,4.40925,142.49,17.73,143.5888331313,130.93,4.23288,1.23459,4.40925,4.23288,1.23459,4.40925,0.0,0.0,0.0,131.37,149.89288,1.83459,149.9041066654,4.23288,1.23459,4.40925,145.66,0.6000000000000001,145.6612357493,126.8,147.68288,34.46459,151.6510501413,4.23288,1.23459,4.40925,143.45,33.23,147.2485497382,126.8
2019-11-27 17:00:00,149.93872,18.71421,151.1020893673,4.60872,1.34421,4.80075,145.33,17.37,146.3643597328,131.25,4.60872,1.34421,4.80075,4.60872,1.34421,4.80075,0.0,0.0,0.0,131.68,153.16872,1.55421,153.176605117,4.60872,1.34421,4.80075,148.56,0.21,148.5601484248,127.12,150.90872,34.27421,154.7519409997,4.60872,1.34421,4.80075,146.3,32.93,149.9602443983,127.12
2019-11-27 17:30:00,148.80704,16.37247,149.7050197136,4.63704,1.35247,4.83025,144.17,15.02,144.9502994133,131.75,4.63704,1.35247,4.83025,4.63704,1.35247,4.83025,0.0,0.0,0.0,131.86,152.00704,3.94247,152.0581575558,4.63704,1.35247,4.83025,147.37,2.59,147.392757624,127.6,149.75704,32.05247,153.1487246524,4.63704,1.35247,4.83025,145.12,30.7,148.3317376693,127.6
2019-11-27 18:00:00,146.41744,14.29967,147.1140622043,4.62744,1.3496700000000001,4.82025,141.79,12.95,142.3801481949,132.17,4.62744,1.3496700000000001,4.82025,4.62744,1.3496700000000001,4.82025,0.0,0.0,0.0,131.96,149.52744,6.16967,149.654669626,4.62744,1.3496700000000001,4.82025,144.9,4.82,144.98014484750001,128.0,147.34744,30.05967,150.3823521397,4.62744,1.3496700000000001,4.82025,142.72,28.71,145.5790592771,128.0
2019-11-27 18:30:00,143.33832,11.88451,143.8301621996,4.67832,1.3645100000000001,4.8732500000000005,138.66,10.52,139.0584984818,132.42,4.67832,1.3645100000000001,4.8732500000000005,4.67832,1.3645100000000001,4.8732500000000005,0.0,0.0,0.0,131.87,146.35832,8.72451,146.6181261235,4.67832,1.3645100000000001,4.8732500000000005,141.68,7.36,141.8710400328,128.24,144.24832,27.72451,146.8884824537,4.67832,1.3645100000000001,4.8732500000000005,139.57,26.36,142.0374404867,128.24
2019-11-27 19:00:00,140.75984,10.82662,141.1755937032,4.71984,1.37662,4.9165,136.04,9.45,136.3678264841,132.48,4.71984,1.37662,4.9165,4.71984,1.37662,4.9165,0.0,0.0,0.0,131.79,143.71984,9.80662,144.0540253011,4.71984,1.37662,4.9165,139.0,8.43,139.2553945095,128.31,141.65984,26.66662,144.1479063013,4.71984,1.37662,4.9165,136.94,25.29,139.2556918047,128.31
2019-11-27 19:30:00,137.77952,9.76236,138.1249427301,1.13952,0.33236000000000004,1.187,136.64,9.43,136.9650119556,131.52,1.13952,0.33236000000000004,1.187,1.13952,0.33236000000000004,1.187,0.0,0.0,0.0,130.89,140.74952,8.57236,141.0103284735,1.13952,0.33236000000000004,1.187,139.61,8.24,139.8529574231,127.37,138.66952,25.39236,140.9752025124,1.13952,0.33236000000000004,1.187,137.53,25.06,139.7945081182,127.37
2019-11-27 20:00:00,134.11384,7.85737,134.343813936,1.05384,0.30737000000000003,1.09775,133.06,7.55,133.2740263517,131.01,1.05384,0.30737000000000003,1.09775,1.05384,0.30737000000000003,1.09775,0.0,0.0,0.0,130.13,136.99384,10.28737,137.3795551727,1.05384,0.30737000000000003,1.09775,135.94,9.98,136.30584727,126.88,135.00384,23.35737,137.0095016707,1.05384,0.30737000000000003,1.09775,133.95,23.05,135.9187441084,126.88
2019-11-27 20:30:00,130.2588,5.85465,130.3903060203,1.0788,0.31465000000000004,1.12375,129.18,5.54,129.2987393597,131.77,1.0788,0.31465000000000004,1.12375,1.0788,0.31465000000000004,1.12375,0.0,0.0,0.0,130.55,133.0488,12.52465,133.6370084934,1.0788,0.31465000000000004,1.12375,131.97,12.21,132.5336372398,127.6,131.1188,21.53465,132.8754336364,1.0788,0.31465000000000004,1.12375,130.04,21.22,131.7599711597,127.6
2019-11-27 21:00:00,125.01008,3.39419,125.0561498982,1.18008,0.34419000000000005,1.22925,123.83,3.05,123.8675558813,132.2,1.18008,0.34419000000000005,1.22925,1.18008,0.34419000000000005,1.22925,0.0,0.0,0.0,130.61,127.66008,15.20419,128.5622939246,1.18008,0.34419000000000005,1.22925,126.48,14.86,127.3499509226,128.01,125.85008,19.18419,127.3038718263,1.18008,0.34419000000000005,1.22925,124.67,18.84,126.085504718,128.01
2019-11-27 21:30:00,118.46208,1.31894,118.4694222179,1.16208,0.33894,1.2105000000000001,117.3,0.98,117.3040937052,132.52,1.16208,0.33894,1.2105000000000001,1.16208,0.33894,1.2105000000000001,0.0,0.0,0.0,130.48,120.92208,18.22894,122.2883628358,1.16208,0.33894,1.2105000000000001,119.76,17.89,121.0888504364,128.31,119.25208,16.39894,120.3743486689,1.16208,0.33894,1.2105000000000001,118.09,16.06,119.1770602927,128.31
2019-11-27 22:00:00,111.1324,3.1482,111.1769827482,1.2624,0.3682,1.315,109.87,2.7800000000000002,109.9051650288,133.33,1.2624,0.3682,1.315,1.2624,0.3682,1.315,0.0,0.0,0.0,130.83,113.4224,21.4482,115.4325175373,1.2624,0.3682,1.315,112.16,21.08,114.1237573864,129.07,111.8824,13.7182,112.7202751993,1.2624,0.3682,1.315,110.62,13.35,111.4226498518,129.07
2019-11-27 22:30:00,104.26368,5.62774,104.415451082,1.36368,0.39774000000000004,1.4205,102.9,5.23,103.0328243814,133.55,1.36368,0.39774000000000004,1.4205,1.36368,0.39774000000000004,1.4205,0.0,0.0,0.0,130.7,106.35368,24.00774,109.0297061789,1.36368,0.39774000000000004,1.4205,104.99,23.61,107.6119519384,129.28,104.97368,11.37774,105.5884769293,1.36368,0.39774000000000004,1.4205,103.61,10.98,104.1901746807,129.28
2019-11-27 23:00:00,97.54664,7.59027,97.8415002643,1.4066400000000001,0.41027,1.4652500000000002,96.14,7.18,96.4077382786,133.95,1.4066400000000001,0.41027,1.4652500000000002,1.4066400000000001,0.41027,1.4652500000000002,0.0,0.0,0.0,130.77,99.46664,26.07027,102.8264141686,1.4066400000000001,0.41027,1.4652500000000002,98.06,25.66,101.3617245315,129.65,98.21664,9.55027,98.679866386,1.4066400000000001,0.41027,1.4652500000000002,96.81,9.14,97.2405044207,129.65
2019-11-27 23:30:00,90.82264,9.88452,91.3589386552,1.35264,0.39452000000000004,1.409,89.47,9.49,89.9718900546,134.54,1.35264,0.39452000000000004,1.409,1.35264,0.39452000000000004,1.409,0.0,0.0,0.0,131.01,92.56264,28.56452,96.8698824537,1.35264,0.39452000000000004,1.409,91.21,28.17,95.4610548863,130.21,91.47264,7.40452,91.7718409154,1.35264,0.39452000000000004,1.409,90.12,7.01,90.3922258825,130.21
2019-11-28 00:00:00,86.25104,11.37447,86.9978187592,1.42104,0.41447000000000006,1.48025,84.83,10.96,85.5350834453,134.93,1.42104,0.41447000000000006,1.48025,1.42104,0.41447000000000006,1.48025,0.0,0.0,0.0,131.19,87.85104,30.15447,92.8821688488,1.42104,0.41447000000000006,1.48025,86.43,29.74,91.4035694051,130.59,86.84104,6.04447,87.0511450003,1.42104,0.41447000000000006,1.48025,85.42,5.63,85.60533453,130.59
2019-11-28 00:30:00,85.1396,11.9178,85.9696774741,1.3296000000000001,0.38780000000000003,1.385,83.81,11.53,84.5993912508,135.2,1.3296000000000001,0.38780000000000003,1.385,1.3296000000000001,0.38780000000000003,1.385,0.0,0.0,0.0,131.37,86.7496,30.7678,92.0442861725,1.3296000000000001,0.38780000000000003,1.385,85.42,30.38,90.6615728961,130.85,85.7396,5.5178,85.916966456,1.3296000000000001,0.38780000000000003,1.385,84.41,5.13,84.5657436555,130.85
2019-11-28 01:00:00,86.64808,11.48069,87.4053545875,1.40808,0.41069000000000006,1.46675,85.24,11.07,85.9558171388,134.7,1.40808,0.41069000000000006,1.46675,1.40808,0.41069000000000006,1.46675,0.0,0.0,0.0,130.96,88.27808,30.25069,93.3173277262,1.40808,0.41069000000000006,1.46675,86.87,29.84,91.8521774374,130.37,87.25808,5.90069,87.4573648572,1.40808,0.41069000000000006,1.46675,85.85,5.49,86.0253602143,130.37
2019-11-28 01:30:00,87.63496,11.77978,88.4231272408,1.40496,0.40978000000000003,1.4635,86.23,11.37,86.9763749532,135.26,1.40496,0.40978000000000003,1.4635,1.40496,0.40978000000000003,1.4635,0.0,0.0,0.0,131.49,89.29496,30.67978,94.4184239556,1.40496,0.40978000000000003,1.4635,87.89,30.27,92.9565758836,130.93,88.25496,5.71978,88.4401144722,1.40496,0.40978000000000003,1.4635,86.85,5.31,87.0121750102,130.93
2019-11-28 02:00:00,85.66256,12.12783,86.5168101947,1.43256,0.41783000000000003,1.49225,84.23,11.71,85.0400905456,135.82,1.43256,0.41783000000000003,1.49225,1.43256,0.41783000000000003,1.49225,0.0,0.0,0.0,131.99,87.27256,31.15783,92.6677403375,1.43256,0.41783000000000003,1.49225,85.84,30.74,91.178139924,131.47,86.26256,5.51783,86.4388553005,1.43256,0.41783000000000003,1.49225,84.83,5.1,84.9831683335,131.47
2019-11-28 02:30:00,84.04976,12.58118,84.9861650285,1.40976,0.41118000000000005,1.4685000000000001,82.64,12.17,83.5313025159,136.1,1.40976,0.41118000000000005,1.4685000000000001,1.40976,0.41118000000000005,1.4685000000000001,0.0,0.0,0.0,132.2,85.63976,31.71118,91.3223271158,1.40976,0.41118000000000005,1.4685000000000001,84.23,31.3,89.8575700762,131.73,84.65976,5.15118,84.8163287265,1.40976,0.41118000000000005,1.4685000000000001,83.25,4.74,83.3848313544,131.73
2019-11-28 03:00:00,82.3848,13.0514,83.4121952295,1.4448,0.4214,1.505,80.94,12.63,81.9194757063,136.24,1.4448,0.4214,1.505,1.4448,0.4214,1.505,0.0,0.0,0.0,132.28,83.9248,32.2014,89.8905012613,1.4448,0.4214,1.505,82.48,31.78,88.3907167071,131.87,82.9748,4.7414000000000005,83.1101576764,1.4448,0.4214,1.505,81.53,4.32,81.6443709021,131.87
2019-11-28 03:30:00,80.87112,13.30616,81.9584769502,1.46112,0.42616000000000004,1.522,79.41,12.88,80.4477625543,136.36,1.46112,0.42616000000000004,1.522,1.46112,0.42616000000000004,1.522,0.0,0.0,0.0,132.34,82.36112,32.51616,88.5474717245,1.46112,0.42616000000000004,1.522,80.9,32.09,87.0320521417,131.96,81.47112,4.53616,81.5973047447,1.46112,0.42616000000000004,1.522,80.01,4.11,80.1154928837,131.96
2019-11-28 04:00:00,80.14168,13.69924,81.3041084435,1.47168,0.42924,1.533,78.67,13.27,79.7813374167,136.58,1.47168,0.42924,1.533,1.47168,0.42924,1.533,0.0,0.0,0.0,132.51,81.63168,32.93924,88.0268408578,1.47168,0.42924,1.533,80.16,32.51,86.5015936269,132.18,80.73168,4.18924,80.8402986598,1.47168,0.42924,1.533,79.26,3.76,79.3491348409,132.18
2019-11-28 04:30:00,80.26712,13.54041,81.4011870679,1.40712,0.41041000000000005,1.46575,78.86,13.13,79.9455846185,136.52,1.40712,0.41041000000000005,1.46575,1.40712,0.41041000000000005,1.46575,0.0,0.0,0.0,132.46,81.73712,32.78041,88.065385173,1.40712,0.41041000000000005,1.46575,80.33,32.37,86.6067306853,132.12,80.83712,4.29041,80.9508961523,1.40712,0.41041000000000005,1.46575,79.43,3.88,79.5247087389,132.12
2019-11-28 05:00:00,81.15776,13.01268,82.1943541188,1.27776,0.37268,1.331,79.88,12.64,80.8738771174,136.25,1.27776,0.37268,1.331,1.27776,0.37268,1.331,0.0,0.0,0.0,132.26,82.66776,32.15268,88.7003572405,1.27776,0.37268,1.331,81.39,31.78,87.3744842617,131.86,81.74776,4.67268,81.8811956642,1.27776,0.37268,1.331,80.47,4.3,80.5848056398,131.86
2019-11-28 05:30:00,83.65248,11.57489,84.4494848336,1.18248,0.34489000000000003,1.23175,82.47,11.23,83.2310867405,135.6,1.18248,0.34489000000000003,1.23175,1.18248,0.34489000000000003,1.23175,0.0,0.0,0.0,131.81,85.22248,30.55489,90.534371375,1.18248,0.34489000000000003,1.23175,84.04,30.21,89.3049030009,131.24,84.24248,5.92489,84.4505758303,1.18248,0.34489000000000003,1.23175,83.06,5.58,83.2472221759,131.24
2019-11-28 06:00:00,89.05936,9.70523,89.5866122418,1.14936,0.33523000000000003,1.19725,87.91,9.37,88.4079464754,135.77,1.14936,0.33523000000000003,1.19725,1.14936,0.33523000000000003,1.19725,0.0,0.0,0.0,132.22,90.77936,28.70523,95.2096761436,1.14936,0.33523000000000003,1.19725,89.63,28.37,94.0127321165,131.39,89.67936,7.80523,90.018382708,1.14936,0.33523000000000003,1.19725,88.53,7.47,88.8445935328,131.39
2019-11-28 06:30:00,101.21864,3.88627,101.2932188153,1.11864,0.32627,1.16525,100.1,3.56,100.1632846905,134.31,1.11864,0.32627,1.16525,1.11864,0.32627,1.16525,0.0,0.0,0.0,131.58,103.24864,22.40627,105.6518934859,1.11864,0.32627,1.16525,102.13,22.08,104.4895367968,130.01,101.90864,13.20627,102.7607730312,1.11864,0.32627,1.16525,100.79,12.88,101.6096378303,130.01
2019-11-28 07:00:00,113.1452,2.21485,113.1668760882,1.0452,0.30485,1.08875,112.1,1.9100000000000001,112.1162704517,133.12,1.0452,0.30485,1.08875,1.0452,0.30485,1.08875,0.0,0.0,0.0,131.16,115.5252,16.70485,116.726705807,1.0452,0.30485,1.08875,114.48,16.4,115.648737131,128.87,113.9252,18.15485,115.3626879609,1.0452,0.30485,1.08875,112.88,17.85,114.2826185384,128.87
2019-11-28 07:30:00,125.36456,8.58883,125.6584295014,1.02456,0.29883000000000004,1.06725,124.34,8.29,124.6160491269,131.39,1.02456,0.29883000000000004,1.06725,1.02456,0.29883000000000004,1.06725,0.0,0.0,0.0,130.42,128.05456,9.58883,128.4130678613,1.02456,0.29883000000000004,1.06725,127.03,9.29,127.3692466807,127.2,126.20456,24.29883,128.5224653676,1.02456,0.29883000000000004,1.06725,125.18,24.0,127.4599246822,127.2
2019-11-28 08:00:00,131.65264,12.64827,132.2588233464,0.7826400000000001,0.22827000000000003,0.81525,130.87,12.42,131.4580286631,130.94,0.7826400000000001,0.22827000000000003,0.81525,0.7826400000000001,0.22827000000000003,0.81525,0.0,0.0,0.0,130.55,134.52264,5.15827,134.6215005932,0.7826400000000001,0.22827000000000003,0.81525,133.74,4.93,133.8308353856,126.76,132.55264,28.20827,135.5208798206,0.7826400000000001,0.22827000000000003,0.81525,131.77,27.98,134.7078813581,126.76
2019-11-28 08:30:00,135.03168,16.21924,136.0022733259,0.9916800000000001,0.28924,1.033,134.04,15.93,134.9832822982,130.94,0.9916800000000001,0.28924,1.033,0.9916800000000001,0.28924,1.033,0.0,0.0,0.0,131.0,137.99168,1.68924,138.0020191193,0.9916800000000001,0.28924,1.033,137.0,1.4,137.0071530979,126.76,135.95168,31.78924,139.6188206317,0.9916800000000001,0.28924,1.033,134.96,31.5,138.5873428564,126.76
2019-11-28 09:00:00,135.95656,17.46358,137.0735672311,1.00656,0.29358,1.0485,134.95,17.17,136.0379042767,131.27,1.00656,0.29358,1.0485,1.00656,0.29358,1.0485,0.0,0.0,0.0,131.47,138.94656,0.75358,138.9486035146,1.00656,0.29358,1.0485,137.94,0.46,137.940766998,127.09,136.88656,33.11358,140.8347950226,1.00656,0.29358,1.0485,135.88,32.82,139.7874343423,127.09
2019-11-28 09:30:00,138.51808,19.02569,139.8185801918,1.04808,0.30569,1.09175,137.47,18.72,138.7387447687,130.8,1.04808,0.30569,1.09175,1.04808,0.30569,1.09175,0.0,0.0,0.0,131.24,141.54808,1.77569,141.559217385,1.04808,0.30569,1.09175,140.5,1.47,140.5076898251,126.63,139.43808,34.565690000000004,143.6585015906,1.04808,0.30569,1.09175,138.39,34.26,142.5676670918,126.63
2019-11-28 10:00:00,139.14952,19.69111,140.5358627869,1.40952,0.41111000000000003,1.46825,137.74,19.28,139.0828026752,130.98,1.40952,0.41111000000000003,1.46825,1.40952,0.41111000000000003,1.46825,0.0,0.0,0.0,131.51,142.20952,2.44111,142.2304700008,1.40952,0.41111000000000003,1.46825,140.8,2.03,140.8146331174,126.81,140.09952,35.26111,144.4687557317,1.40952,0.41111000000000003,1.46825,138.69,34.85,143.0015335582,126.81
2019-11-28 10:30:00,138.48432,19.63126,139.8688430461,1.68432,0.49126000000000003,1.7545000000000002,136.8,19.14,138.1324712007,131.55,1.68432,0.49126000000000003,1.7545000000000002,1.68432,0.49126000000000003,1.7545000000000002,0.0,0.0,0.0,132.01,141.51432,2.18126,141.5311296509,1.68432,0.49126000000000003,1.7545000000000002,139.83,1.69,139.8402123854,127.36,139.43432,35.36126,143.8483517551,1.68432,0.49126000000000003,1.7545000000000002,137.75,34.87,142.0949661318,127.36
2019-11-28 11:00:00,139.34232,20.42026,140.8306399952,1.61232,0.47026,1.6795,137.73,19.95,139.1673647088,131.49,1.61232,0.47026,1.6795,1.61232,0.47026,1.6795,0.0,0.0,0.0,132.01,142.42232,3.02026,142.4543407715,1.61232,0.47026,1.6795,140.81,2.55,140.8330877315,127.28,140.29232,36.14026,144.8725420632,1.61232,0.47026,1.6795,138.68,35.67,143.1938940737,127.28
2019-11-28 11:30:00,140.608,21.38775,142.2253335875,1.638,0.47775000000000006,1.70625,138.97,20.91,140.5342983047,131.97,1.638,0.47775000000000006,1.70625,1.638,0.47775000000000006,1.70625,0.0,0.0,0.0,132.62,143.718,3.8577500000000002,143.7697664986,1.638,0.47775000000000006,1.70625,142.08,3.38,142.1201984237,127.72,141.578,37.20775,146.3856097575,1.638,0.47775000000000006,1.70625,139.94,36.73,144.6799796102,127.72
2019-11-28 12:00:00,139.48112,20.98366,141.0506888443,2.48112,0.7236600000000001,2.5845000000000002,137.0,20.26,138.4899548704,131.86,2.48112,0.7236600000000001,2.5845000000000002,2.48112,0.7236600000000001,2.5845000000000002,0.0,0.0,0.0,132.42,142.52112,3.48366,142.563689392,2.48112,0.7236600000000001,2.5845000000000002,140.04,2.76,140.0671953028,127.63,140.43112,36.77366,145.1661170324,2.48112,0.7236600000000001,2.5845000000000002,137.95,36.05,142.5826251687,127.63
2019-11-28 12:30:00,139.18848,20.24789,140.6535104936,1.63848,0.47789000000000004,1.70675,137.55,19.77,138.9635038418,131.09,1.63848,0.47789000000000004,1.70675,1.63848,0.47789000000000004,1.70675,0.0,0.0,0.0,131.64,142.25848,2.91789,142.2884015441,1.63848,0.47789000000000004,1.70675,140.62,2.44,140.6411675151,126.89,140.14848,35.86789,144.6654830267,1.63848,0.47789000000000004,1.70675,138.51,35.39,142.9596873248,126.89
2019-11-28 13:00:00,139.60168,18.75799,140.8562786945,1.50168,0.43799000000000005,1.56425,138.1,18.32,139.3098431555,131.22,1.50168,0.43799000000000005,1.56425,1.50168,0.43799000000000005,1.56425,0.0,0.0,0.0,131.64,142.66168,1.42799,142.6688266436,1.50168,0.43799000000000005,1.56425,141.16,0.99,141.1634715498,127.03,140.54168,34.35799,144.6804592682,1.50168,0.43799000000000005,1.56425,139.04,33.92,143.1177417374,127.03
2019-11-28 13:30:00,139.15096,18.61903,140.3910892723,1.47096,0.42903,1.53225,137.68,18.19,138.8764144842,131.22,1.47096,0.42903,1.53225,1.47096,0.42903,1.53225,0.0,0.0,0.0,131.58,142.20096,1.21903,142.2061850239,1.47096,0.42903,1.53225,140.73,0.79,140.7322173491,127.03,140.10096,34.24903,144.2264713874,1.47096,0.42903,1.53225,138.63,33.82,142.695722781,127.03
2019-11-28 14:00:00,139.43568,18.99999,140.724228465,1.40568,0.40999,1.46425,138.03,18.59,139.2762327176,131.1,1.40568,0.40999,1.46425,1.40568,0.40999,1.46425,0.0,0.0,0.0,131.54,142.48568,1.65999,142.4953492991,1.40568,0.40999,1.46425,141.08,1.25,141.0855375295,126.92,140.38568,34.59999,144.5866468837,1.40568,0.40999,1.46425,138.98,34.19,143.1237104745,126.92
2019-11-28 14:30:00,139.24568,18.88999,140.5211411883,1.16568,0.33999,1.21425,138.08,18.55,139.3204539901,131.3,1.16568,0.33999,1.21425,1.16568,0.33999,1.21425,0.0,0.0,0.0,131.71,142.31568,1.47999,142.323375256,1.16568,0.33999,1.21425,141.15,1.1400000000000001,141.1546035381,127.1,140.18568,34.53999,144.3781000923,1.16568,0.33999,1.21425,139.02,34.2,143.1649412391,127.1
2019-11-28 15:00:00,138.9976,18.63305,140.2409475084,0.8676,0.25305,0.90375,138.13,18.38,139.3474840103,131.42,0.8676,0.25305,0.90375,0.8676,0.25305,0.90375,0.0,0.0,0.0,131.8,142.0676,1.18305,142.0725257644,0.8676,0.25305,0.90375,141.2,0.93,141.2030626438,127.21,139.9576,34.30305,144.100066055,0.8676,0.25305,0.90375,139.09,34.05,143.1971738548,127.21
2019-11-28 15:30:00,140.07224,18.46982,141.2847007621,0.8222400000000001,0.23982000000000003,0.8565,139.25,18.23,140.4382262776,131.63,0.8222400000000001,0.23982000000000003,0.8565,0.8222400000000001,0.23982000000000003,0.8565,0.0,0.0,0.0,132.0,143.15224,0.9498200000000001,143.1553910094,0.8222400000000001,0.23982000000000003,0.8565,142.33,0.71,142.3317708735,127.42,141.02224,34.18982,145.1076013386,0.8222400000000001,0.23982000000000003,0.8565,140.2,33.95,144.2520103846,127.42
2019-11-28 16:00:00,146.27104,20.55322,147.7079957045,1.2110400000000001,0.35322000000000003,1.2615,145.06,20.2,146.4596995764,130.72,1.2110400000000001,0.35322000000000003,1.2615,1.2110400000000001,0.35322000000000003,1.2615,0.0,0.0,0.0,131.48,149.51104,3.29322,149.5473048231,1.2110400000000001,0.35322000000000003,1.2615,148.3,2.94,148.3291394164,126.56,147.25104,36.04322,151.5980952685,1.2110400000000001,0.35322000000000003,1.2615,146.04,35.69,150.3378119436,126.56
2019-11-28 16:30:00,150.61784,20.94062,152.0665751973,5.00784,1.46062,5.2165,145.61,19.48,146.9072581597,130.61,5.00784,1.46062,5.2165,5.00784,1.46062,5.2165,0.0,0.0,0.0,131.3,153.85784,3.69062,153.9020974693,5.00784,1.46062,5.2165,148.85,2.23,148.8667034632,126.46,151.58784,36.39062,155.8946774584,5.00784,1.46062,5.2165,146.58,34.93,150.6844427935,126.46
2019-11-28 17:00:00,152.54472,20.30971,153.8907921877,5.00472,1.45971,5.21325,147.54,18.85,148.739282303,130.4,5.00472,1.45971,5.21325,5.00472,1.45971,5.21325,0.0,0.0,0.0,131.04,155.82472,3.06971,155.8549533463,5.00472,1.45971,5.21325,150.82,1.6099999999999999,150.8285931115,126.27,153.51472,35.68971,157.6087708745,5.00472,1.45971,5.21325,148.51,34.23,152.4037827615,126.27
2019-11-28 17:30:00,150.9604,18.17095,152.0500765934,4.7004,1.3709500000000001,4.89625,146.26,16.8,147.2216954121,130.87,4.7004,1.3709500000000001,4.89625,4.7004,1.3709500000000001,4.89625,0.0,0.0,0.0,131.23,154.2104,2.14095,154.2252610147,4.7004,1.3709500000000001,4.89625,149.51,0.77,149.5119827974,126.73,151.9404,33.67095,155.6265338111,4.7004,1.3709500000000001,4.89625,147.24,32.3,150.7411941043,126.73
2019-11-28 18:00:00,148.56456,15.45133,149.3659000132,4.80456,1.40133,5.00475,143.76,14.05,144.4449379521,131.57,4.80456,1.40133,5.00475,4.80456,1.40133,5.00475,0.0,0.0,0.0,131.56,151.73456,4.92133,151.8143477652,4.80456,1.40133,5.00475,146.93,3.52,146.9721582477,127.41,149.53456,31.13133,152.7407749815,4.80456,1.40133,5.00475,144.73,29.73,147.7519739293,127.41
2019-11-28 18:30:00,145.94584,13.38962,146.5587600147,4.6958400000000005,1.36962,4.8915,141.25,12.02,141.760512485,132.14,4.6958400000000005,1.36962,4.8915,4.6958400000000005,1.36962,4.8915,0.0,0.0,0.0,131.82,149.05584,7.13962,149.2267322293,4.6958400000000005,1.36962,4.8915,144.36,5.77,144.4752660492,127.96,146.86584,29.21962,149.744319264,4.6958400000000005,1.36962,4.8915,142.17,27.85,144.8721208515,127.96
2019-11-28 19:00:00,143.96168,12.52299,144.5053306524,4.50168,1.31299,4.68925,139.46,11.21,139.9098127366,131.67,4.50168,1.31299,4.68925,4.50168,1.31299,4.68925,0.0,0.0,0.0,131.26,147.01168,7.74299,147.2154473911,4.50168,1.31299,4.68925,142.51,6.43,142.6549858925,127.5,144.88168,28.25299,147.6107470463,4.50168,1.31299,4.68925,140.38,26.94,142.9416244486,127.5
2019-11-28 19:30:00,141.9388,11.64215,142.4154577357,0.8988,0.26215,0.93625,141.04,11.38,141.4983604145,131.42,0.8988,0.26215,0.93625,0.8988,0.26215,0.93625,0.0,0.0,0.0,131.05,145.0488,6.46215,145.1926780663,0.8988,0.26215,0.93625,144.15,6.2,144.2832717261,127.25,142.8788,27.29215,145.4620670177,0.8988,0.26215,0.93625,141.98,27.03,144.5300705736,127.25
2019-11-28 20:00:00,138.33688,10.23034,138.7146431515,0.68688,0.20034000000000002,0.7155,137.65,10.03,138.0149390465,131.69,0.68688,0.20034000000000002,0.7155,0.68688,0.20034000000000002,0.7155,0.0,0.0,0.0,131.11,141.36688,7.81034,141.5824712733,0.68688,0.20034000000000002,0.7155,140.68,7.61,140.8856788322,127.51,139.25688,25.93034,141.6504894444,0.68688,0.20034000000000002,0.7155,138.57,25.73,140.938560373,127.51
2019-11-28 20:30:00,133.87408,8.09369,134.1185189065,0.66408,0.19369000000000003,0.6917500000000001,133.21,7.9,133.4440485747,131.46,0.66408,0.19369000000000003,0.6917500000000001,0.66408,0.19369000000000003,0.6917500000000001,0.0,0.0,0.0,130.59,136.78408,9.93369,137.1443135477,0.66408,0.19369000000000003,0.6917500000000001,136.12,9.74,136.4680255591,127.28,134.77408,23.77369,136.854817146,0.66408,0.19369000000000003,0.6917500000000001,134.11,23.58,136.1672078733,127.28
2019-11-28 21:00:00,129.63168,6.34174,129.786710128,0.6916800000000001,0.20174,0.7205,128.94,6.14,129.0861076956,131.61,0.6916800000000001,0.20174,0.7205,0.6916800000000001,0.20174,0.7205,0.0,0.0,0.0,130.47,132.43168,11.76174,132.9529555725,0.6916800000000001,0.20174,0.7205,131.74,11.56,132.2462143125,127.42,130.49168,22.05174,132.3418217581,0.6916800000000001,0.20174,0.7205,129.8,21.85,131.6262226914,127.42
2019-11-28 21:30:00,123.2876,3.39055,123.3342131895,0.6876,0.20055,0.71625,122.6,3.19,122.6414942016,132.26,0.6876,0.20055,0.71625,0.6876,0.20055,0.71625,0.0,0.0,0.0,130.66,125.9076,14.92055,126.7885899837,0.6876,0.20055,0.71625,125.22,14.72,126.0822223789,128.04,124.1376,19.27055,125.6244316646,0.6876,0.20055,0.71625,123.45,19.07,124.914240181,128.04
2019-11-28 22:00:00,115.78704,1.24622,115.7937463607,0.7070400000000001,0.20622000000000001,0.7365,115.08,1.04,115.0846992436,132.42,0.7070400000000001,0.20622000000000001,0.7365,0.7070400000000001,0.20622000000000001,0.7365,0.0,0.0,0.0,130.31,118.21704,18.63622,119.6769703922,0.7070400000000001,0.20622000000000001,0.7365,117.51,18.43,118.9464795612,128.19,116.56704,15.70622,117.6204070774,0.7070400000000001,0.20622000000000001,0.7365,115.86,15.5,116.8922135987,128.19
2019-11-28 22:30:00,108.12936,4.12398,108.2079743136,0.6993600000000001,0.20398000000000002,0.7285,107.43,3.92,107.5014944082,132.74,0.6993600000000001,0.20398000000000002,0.7285,0.6993600000000001,0.20398000000000002,0.7285,0.0,0.0,0.0,130.13,110.34936,22.25398,112.5709593023,0.6993600000000001,0.20398000000000002,0.7285,109.65,22.05,111.8450937681,128.5,108.86936,12.30398,109.5624272762,0.6993600000000001,0.20398000000000002,0.7285,108.17,12.1,108.8446548986,128.5
2019-11-28 23:00:00,101.07632,6.14476,101.2629277683,0.7363200000000001,0.21476,0.767,100.34,5.93,100.5150759837,133.19,0.7363200000000001,0.21476,0.767,0.7363200000000001,0.21476,0.767,0.0,0.0,0.0,130.25,103.12632,24.42476,105.9792752278,0.7363200000000001,0.21476,0.767,102.39,24.21,105.2132890846,128.91,101.76632,10.45476,102.3019349426,0.7363200000000001,0.21476,0.767,101.03,10.24,101.5476169095,128.91
2019-11-28 23:30:00,94.3176,8.88555,94.7352240118,0.8076,0.23555,0.84125,93.51,8.65,93.9092253189,134.6,0.8076,0.23555,0.84125,0.8076,0.23555,0.84125,0.0,0.0,0.0,131.25,96.1876,27.56555,100.0595519706,0.8076,0.23555,0.84125,95.38,27.33,99.218311314,130.28,94.9876,8.11555,95.3336577792,0.8076,0.23555,0.84125,94.18,7.88,94.5090831614,130.28
2019-11-29 00:00:00,89.66088,10.90359,90.3214353145,0.80088,0.23359000000000002,0.83425,88.86,10.67,89.4983156266,135.18,0.80088,0.23359000000000002,0.83425,0.80088,0.23359000000000002,0.83425,0.0,0.0,0.0,131.55,91.40088,29.73359,96.1155931109,0.80088,0.23359000000000002,0.83425,90.6,29.5,95.2817401185,130.86,90.29088,6.20359,90.5037432378,0.80088,0.23359000000000002,0.83425,89.49,5.97,89.6889123582,130.86
2019-11-29 00:30:00,87.58624,11.59057,88.3498203182,0.75624,0.22057000000000002,0.7877500000000001,86.83,11.37,87.5712612676,135.23,0.75624,0.22057000000000002,0.7877500000000001,0.75624,0.22057000000000002,0.7877500000000001,0.0,0.0,0.0,131.5,89.28624,30.45057,94.3359415422,0.75624,0.22057000000000002,0.7877500000000001,88.53,30.23,93.548991443,130.91,88.20624,5.52057,88.3788292979,0.75624,0.22057000000000002,0.7877500000000001,87.45,5.3,87.6104588505,130.91
2019-11-29 01:00:00,89.92328,11.24804,90.6240293178,0.71328,0.20804000000000003,0.743,89.21,11.04,89.8905206348,135.09,0.71328,0.20804000000000003,0.743,0.71328,0.20804000000000003,0.743,0.0,0.0,0.0,131.43,91.68328,30.04804,96.4816487183,0.71328,0.20804000000000003,0.743,90.97,29.84,95.7390542046,130.78,90.57328,5.79804,90.7586707582,0.71328,0.20804000000000003,0.743,89.86,5.59,90.0337031339,130.78
2019-11-29 01:30:00,89.37384,11.73987,90.1415987431,0.7538400000000001,0.21987,0.7852500000000001,88.62,11.52,89.3656242635,135.3,0.7538400000000001,0.21987,0.7852500000000001,0.7538400000000001,0.21987,0.7852500000000001,0.0,0.0,0.0,131.56,91.12384,30.62987,96.1339854191,0.7538400000000001,0.21987,0.7852500000000001,90.37,30.41,95.349383847,130.98,90.01384,5.36987,90.1738703581,0.7538400000000001,0.21987,0.7852500000000001,89.26,5.15,89.4084453505,130.98
2019-11-29 02:00:00,88.1112,12.0241,88.9278502284,0.8712000000000001,0.2541,0.9075000000000001,87.24,11.77,88.0303953189,135.71,0.8712000000000001,0.2541,0.9075000000000001,0.8712000000000001,0.2541,0.9075000000000001,0.0,0.0,0.0,131.93,89.8212,31.0141,95.0248513193,0.8712000000000001,0.2541,0.9075000000000001,88.95,30.76,94.1184365574,131.38,88.7412,5.2641,88.8971952665,0.8712000000000001,0.2541,0.9075000000000001,87.87,5.01,88.0127093095,131.38
2019-11-29 02:30:00,86.77216,12.58313,87.6797748153,0.9021600000000001,0.26313000000000003,0.9397500000000001,85.87,12.32,86.7492899106,135.96,0.9021600000000001,0.26313000000000003,0.9397500000000001,0.9021600000000001,0.26313000000000003,0.9397500000000001,0.0,0.0,0.0,132.12,88.45216,31.65313,93.9452247188,0.9021600000000001,0.26313000000000003,0.9397500000000001,87.55,31.39,93.007174992,131.62,87.39216,4.79313,87.5235038413,0.9021600000000001,0.26313000000000003,0.9397500000000001,86.49,4.53,86.6085503862,131.62
2019-11-29 03:00:00,85.1576,12.8693,86.1245361105,0.9576,0.2793,0.9975,84.2,12.59,85.1360564039,136.13,0.9576,0.2793,0.9975,0.9576,0.2793,0.9975,0.0,0.0,0.0,132.24,86.7976,31.9893,92.5048035523,0.9576,0.2793,0.9975,85.84,31.71,91.5097246198,131.78,85.7776,4.5993,85.9008161908,0.9576,0.2793,0.9975,84.82,4.32,84.9299405392,131.78
2019-11-29 03:30:00,83.86248,13.194890000000001,84.8941733799,0.9424800000000001,0.27489,0.9817500000000001,82.92,12.92,83.9205147744,136.35,0.9424800000000001,0.27489,0.9817500000000001,0.9424800000000001,0.27489,0.9817500000000001,0.0,0.0,0.0,132.41,85.47248,32.39489,91.4055454306,0.9424800000000001,0.27489,0.9817500000000001,84.53,32.12,90.4268505478,131.98,84.47248,4.34489,84.5841471345,0.9424800000000001,0.27489,0.9817500000000001,83.53,4.07,83.6290966112,131.98
2019-11-29 04:00:00,83.2332,13.6776,84.3495247408,0.8832000000000001,0.2576,0.92,82.35,13.42,83.4363164336,136.69,0.8832000000000001,0.2576,0.92,0.8832000000000001,0.2576,0.92,0.0,0.0,0.0,132.68,84.8232,32.9476,90.9973604233,0.8832000000000001,0.2576,0.92,83.94,32.69,90.0808509063,132.31,83.8432,3.8876,83.9332807651,0.8832000000000001,0.2576,0.92,82.96,3.63,83.0393792125,132.31
