Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-11-29 04:30:00,83.14856,13.51333,84.2394985607,0.8685600000000001,0.25333,0.90475,82.28,13.26,83.3416222544,136.6,0.8685600000000001,0.25333,0.90475,0.8685600000000001,0.25333,0.90475,0.0,0.0,0.0,132.62,84.73856,32.76333,90.8518538257,0.8685600000000001,0.25333,0.90475,83.87,32.51,89.950414118,132.24,83.75856,4.03333,83.8556147444,0.8685600000000001,0.25333,0.90475,82.89,3.7800000000000002,82.976144162,132.24
2019-11-29 05:00:00,84.1056,12.8558,85.0824514515,0.9456,0.2758,0.985,83.16,12.58,84.1061353291,136.33,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0.0,0.0,0.0,132.46,85.7256,32.0458,91.5194612801,0.9456,0.2758,0.985,84.78,31.77,90.5371818647,131.97,84.7256,4.6758,84.8545249294,0.9456,0.2758,0.985,83.78,4.4,83.8954611406,131.97
2019-11-29 05:30:00,87.556,11.5755,88.3178653289,0.876,0.2555,0.9125000000000001,86.68,11.32,87.4160442939,135.65,0.876,0.2555,0.9125000000000001,0.876,0.2555,0.9125000000000001,0.0,0.0,0.0,131.94,89.266,30.5755,94.3571934526,0.876,0.2555,0.9125000000000001,88.39,30.32,93.4456767325,131.32,88.186,5.7655,88.3742699333,0.876,0.2555,0.9125000000000001,87.31,5.51,87.4836910515,131.32
2019-11-29 06:00:00,92.48408,9.65494,92.9866814111,0.8740800000000001,0.25494,0.9105000000000001,91.61,9.4,92.0909990173,134.85,0.8740800000000001,0.25494,0.9105000000000001,0.8740800000000001,0.25494,0.9105000000000001,0.0,0.0,0.0,131.41,94.30408,28.39494,98.4862026999,0.8740800000000001,0.25494,0.9105000000000001,93.43,28.14,97.5757372506,130.55,93.12408,7.44494,93.421204271,0.8740800000000001,0.25494,0.9105000000000001,92.25,7.19,92.5297714252,130.55
2019-11-29 06:30:00,105.63,3.1175,105.6759939922,1.02,0.2975,1.0625,104.61,2.8200000000000003,104.6480028476,133.63,1.02,0.2975,1.0625,1.02,0.2975,1.0625,0.0,0.0,0.0,131.11,107.82,21.4275,109.9285684263,1.02,0.2975,1.0625,106.8,21.13,108.8701837052,129.36,106.36,13.7675,107.247348015,1.02,0.2975,1.0625,105.34,13.47,106.1977236103,129.36
2019-11-29 07:00:00,117.40304,3.04672,117.4425659801,0.9830400000000001,0.28672000000000003,1.024,116.42,2.76,116.4527114326,132.74,0.9830400000000001,0.28672000000000003,1.024,0.9830400000000001,0.28672000000000003,1.024,0.0,0.0,0.0,131.02,119.91304,15.54672,120.9166558618,0.9830400000000001,0.28672000000000003,1.024,118.93,15.26,119.9050144906,128.49,118.21304,19.08672,119.74400071150001,0.9830400000000001,0.28672000000000003,1.024,117.23,18.8,118.7278943635,128.49
2019-11-29 07:30:00,131.54904,10.69722,131.9832581832,1.01904,0.29722000000000004,1.0615,130.53,10.4,130.94365544,130.62,1.01904,0.29722000000000004,1.0615,1.01904,0.29722000000000004,1.0615,0.0,0.0,0.0,130.06,134.43904,7.22722,134.6331615355,1.01904,0.29722000000000004,1.0615,133.42,6.93,133.5998551646,126.44,132.43904,26.19722,135.0051615748,1.01904,0.29722000000000004,1.0615,131.42,25.9,133.9478495535,126.44
2019-11-29 08:00:00,137.97248,15.25489,138.8132447076,0.9424800000000001,0.27489,0.9817500000000001,137.03,14.98,137.8463684687,130.66,0.9424800000000001,0.27489,0.9817500000000001,0.9424800000000001,0.27489,0.9817500000000001,0.0,0.0,0.0,130.71,141.02248,2.54489,141.0454406582,0.9424800000000001,0.27489,0.9817500000000001,140.08,2.27,140.0983914968,126.47,138.91248,30.76489,142.2784437519,0.9424800000000001,0.27489,0.9817500000000001,137.97,30.49,141.2988358055,126.47
2019-11-29 08:30:00,141.84416,18.15413,143.0011823803,1.2141600000000001,0.35413000000000006,1.26475,140.63,17.8,141.7520260878,130.3,1.2141600000000001,0.35413000000000006,1.26475,1.2141600000000001,0.35413000000000006,1.26475,0.0,0.0,0.0,130.79,145.00416,1.20413,145.0091595257,1.2141600000000001,0.35413000000000006,1.26475,143.79,0.85,143.7925123224,126.12,142.82416,33.56413,146.7150009452,1.2141600000000001,0.35413000000000006,1.26475,141.61,33.21,145.4520408932,126.12
2019-11-29 09:00:00,141.17136,18.65498,142.3985995825,3.17136,0.92498,3.3035,138.0,17.73,139.134298072,130.18,3.17136,0.92498,3.3035,3.17136,0.92498,3.3035,0.0,0.0,0.0,130.62,144.27136,1.70498,144.2814342632,3.17136,0.92498,3.3035,141.1,0.78,141.1021559013,126.01,142.13136,34.04498,146.1519215017,3.17136,0.92498,3.3035,138.96,33.12,142.8524273507,126.01
2019-11-29 09:30:00,141.3328,19.00665,142.6050949302,6.5028,1.8966500000000002,6.77375,134.83,17.11,135.9112982794,129.99,6.5028,1.8966500000000002,6.77375,6.5028,1.8966500000000002,6.77375,0.0,0.0,0.0,130.34,144.3428,2.11665,144.3583184962,6.5028,1.8966500000000002,6.77375,137.84,0.22,137.8401755658,125.82,142.2628,34.35665,146.3526004657,6.5028,1.8966500000000002,6.77375,135.76,32.46,139.5866368962,125.82
2019-11-29 10:00:00,142.21472,19.92471,143.6036930349,3.68472,1.07471,3.83825,138.53,18.85,139.8065928345,130.07,3.68472,1.07471,3.83825,3.68472,1.07471,3.83825,0.0,0.0,0.0,130.66,145.33472,2.93471,145.3643469365,3.68472,1.07471,3.83825,141.65,1.8599999999999999,141.6622112633,125.88,143.16472,35.28471,147.4487972568,3.68472,1.07471,3.83825,139.48,34.21,143.6140470149,125.88
2019-11-29 10:30:00,140.15968,19.11699,141.4573971355,4.30968,1.25699,4.48925,135.85,17.86,137.0189844511,130.21,4.30968,1.25699,4.48925,4.30968,1.25699,4.48925,0.0,0.0,0.0,130.66,143.19968,2.05699,143.2144530415,4.30968,1.25699,4.48925,138.89,0.8,138.8923039625,126.02,141.10968,34.50699,145.2675949707,4.30968,1.25699,4.48925,136.8,33.25,140.7828203298,126.02
2019-11-29 11:00:00,139.41048,19.95264,140.8310682229,4.98048,1.4526400000000002,5.188,134.43,18.5,135.6969966506,130.21,4.98048,1.4526400000000002,5.188,4.98048,1.4526400000000002,5.188,0.0,0.0,0.0,130.66,142.42048,2.90264,142.4500559579,4.98048,1.4526400000000002,5.188,137.44,1.45,137.4476485794,125.98,140.34048,35.36264,144.7272145604,4.98048,1.4526400000000002,5.188,135.36,33.91,139.5428883892,125.98
2019-11-29 11:30:00,138.76184,19.74512,140.1596161667,5.33184,1.55512,5.554,133.43,18.19,134.6641786074,130.4,5.33184,1.55512,5.554,5.33184,1.55512,5.554,0.0,0.0,0.0,130.82,141.73184,2.66512,141.7568951917,5.33184,1.55512,5.554,136.4,1.11,136.4045164208,126.19,139.69184,35.19512,144.0573033012,5.33184,1.55512,5.554,134.36,33.64,138.5072532397,126.19
2019-11-29 12:00:00,138.09936,19.45523,139.4630388553,5.46936,1.59523,5.69725,132.63,17.86,133.8271142183,130.59,5.46936,1.59523,5.69725,5.46936,1.59523,5.69725,0.0,0.0,0.0,130.96,141.05936,2.32523,141.0785233059,5.46936,1.59523,5.69725,135.59,0.73,135.5919651012,126.4,139.03936,34.93523,143.3611311491,5.46936,1.59523,5.69725,133.57,33.34,137.6680809048,126.4
2019-11-29 12:30:00,137.34888,18.85009,138.6363615011,5.34888,1.5600900000000002,5.57175,132.0,17.29,133.1275482385,130.92,5.34888,1.5600900000000002,5.57175,5.34888,1.5600900000000002,5.57175,0.0,0.0,0.0,131.18,140.28888,2.17009,140.305663258,5.34888,1.5600900000000002,5.57175,134.94,0.61,134.9413787539,126.72,138.26888,34.45009,142.4959363542,5.34888,1.5600900000000002,5.57175,132.92,32.89,136.9287351143,126.72
2019-11-29 13:00:00,135.71888,16.60009,136.7303089167,5.10888,1.49009,5.32175,130.61,15.11,131.4811172754,131.68,5.10888,1.49009,5.32175,5.10888,1.49009,5.32175,0.0,0.0,0.0,131.64,138.59888,3.84009,138.6520675232,5.10888,1.49009,5.32175,133.49,2.35,133.5106834677,127.46,136.62888,32.35009,140.4064783871,5.10888,1.49009,5.32175,131.52,30.86,135.092005685,127.46
2019-11-29 13:30:00,133.74632,14.26351,134.5047427828,4.36632,1.27351,4.54825,129.38,12.99,130.0304752741,131.54,4.36632,1.27351,4.54825,4.36632,1.27351,4.54825,0.0,0.0,0.0,131.25,136.61632,5.78351,136.7386846443,4.36632,1.27351,4.54825,132.25,4.51,132.3268778442,127.34,134.64632,29.99351,137.9465190995,4.36632,1.27351,4.54825,130.28,28.72,133.4080837131,127.34
2019-11-29 14:00:00,135.13744,14.47467,135.9104255065,3.54744,1.03467,3.69525,131.59,13.44,132.2745693624,131.57,3.54744,1.03467,3.69525,3.54744,1.03467,3.69525,0.0,0.0,0.0,131.35,138.05744,5.07467,138.1506750435,3.54744,1.03467,3.69525,134.51,4.04,134.5706569056,127.36,136.05744,30.19467,139.3676615136,3.54744,1.03467,3.69525,132.51,29.16,135.6805280798,127.36
2019-11-29 14:30:00,134.4456,13.56955,135.1286499842,2.7756,0.8095500000000001,2.8912500000000003,131.67,12.76,132.28683419,131.83,2.7756,0.8095500000000001,2.8912500000000003,2.7756,0.8095500000000001,2.8912500000000003,0.0,0.0,0.0,131.51,137.3456,5.63955,137.4613340673,2.7756,0.8095500000000001,2.8912500000000003,134.57,4.83,134.6566515253,127.62,135.3456,29.34955,138.4912543252,2.7756,0.8095500000000001,2.8912500000000003,132.57,28.54,135.6072877835,127.62
2019-11-29 15:00:00,134.73192,13.710560000000001,135.4277287796,1.92192,0.5605600000000001,2.002,132.81,13.15,133.4594267933,131.71,1.92192,0.5605600000000001,2.002,1.92192,0.5605600000000001,2.002,0.0,0.0,0.0,131.46,137.67192,4.9805600000000005,137.761981455,1.92192,0.5605600000000001,2.002,135.75,4.42,135.8219382132,127.51,135.65192,29.46056,138.8141491174,1.92192,0.5605600000000001,2.002,133.73,28.9,136.817114792,127.51
2019-11-29 15:30:00,136.12608,13.19719,136.7643063086,1.15608,0.33719000000000005,1.20425,134.97,12.86,135.5812689865,131.68,1.15608,0.33719000000000005,1.20425,1.15608,0.33719000000000005,1.20425,0.0,0.0,0.0,131.41,139.11608,5.05719,139.2079699057,1.15608,0.33719000000000005,1.20425,137.96,4.72,138.0407186304,127.48,137.07608,28.94719,140.0992202586,1.15608,0.33719000000000005,1.20425,135.92,28.61,138.8984467156,127.48
2019-11-29 16:00:00,139.5748,14.2064,140.2959250869,1.0848,0.3164,1.13,138.49,13.89,139.1848131083,130.94,1.0848,0.3164,1.13,1.0848,0.3164,1.13,0.0,0.0,0.0,130.88,142.6448,3.8264,142.696111734,1.0848,0.3164,1.13,141.56,3.51,141.6035087842,126.78,140.5148,29.7664,143.6330309783,1.0848,0.3164,1.13,139.43,29.45,142.5062363548,126.78
2019-11-29 16:30:00,145.38456,15.64133,146.2235326155,4.56456,1.33133,4.75475,140.82,14.31,141.5452171569,130.49,4.56456,1.33133,4.75475,4.56456,1.33133,4.75475,0.0,0.0,0.0,130.54,148.51456,4.31133,148.5771250845,4.56456,1.33133,4.75475,143.95,2.98,143.9808421284,126.35,146.32456,31.09133,149.5912686635,4.56456,1.33133,4.75475,141.76,29.76,144.8501128753,126.35
2019-11-29 17:00:00,149.48736,16.53798,150.3993869078,4.58736,1.33798,4.7785,144.9,15.2,145.6950582552,130.24,4.58736,1.33798,4.7785,4.58736,1.33798,4.7785,0.0,0.0,0.0,130.45,152.70736,3.33798,152.7438375472,4.58736,1.33798,4.7785,148.12,2.0,148.1335019501,126.09,150.44736,31.86798,153.7854878727,4.58736,1.33798,4.7785,145.86,30.53,149.0208726991,126.09
2019-11-29 17:30:00,146.55856,15.49958,147.3758748556,4.55856,1.32958,4.7485,142.0,14.17,142.7052518305,130.28,4.55856,1.32958,4.7485,4.55856,1.32958,4.7485,0.0,0.0,0.0,130.32,149.69856,4.39958,149.7631969819,4.55856,1.32958,4.7485,145.14,3.07,145.1724646756,126.13,147.48856,30.84958,150.6803634089,4.55856,1.32958,4.7485,142.93,29.52,145.9466179807,126.13
2019-11-29 18:00:00,144.68456,13.761330000000001,145.3375247683,4.56456,1.33133,4.75475,140.12,12.43,140.6702502308,130.67,4.56456,1.33133,4.75475,4.56456,1.33133,4.75475,0.0,0.0,0.0,130.46,147.76456,6.24133,147.8963129769,4.56456,1.33133,4.75475,143.2,4.91,143.2841516009,126.5,145.60456,29.20133,148.5038907455,4.56456,1.33133,4.75475,141.04,27.87,143.7672372274,126.5
2019-11-29 18:30:00,144.97128,11.94329,145.4624150798,4.57128,1.33329,4.76175,140.4,10.61,140.8003270593,130.91,4.57128,1.33329,4.76175,4.57128,1.33329,4.76175,0.0,0.0,0.0,130.46,148.06128,8.18329,148.2872512068,4.57128,1.33329,4.76175,143.49,6.85,143.6534113761,126.74,145.90128,27.43329,148.4579701662,4.57128,1.33329,4.76175,141.33,26.1,143.7197930001,126.74
2019-11-29 19:00:00,143.1916,11.1163,143.6224440547,4.5816,1.3363,4.7725,138.61,9.78,138.9545987004,130.88,4.5816,1.3363,4.7725,4.5816,1.3363,4.7725,0.0,0.0,0.0,130.33,146.2216,9.0463,146.5011667198,4.5816,1.3363,4.7725,141.64,7.71,141.849686993,126.71,144.1116,26.6163,146.5489020097,4.5816,1.3363,4.7725,139.53,25.28,141.8016195253,126.71
2019-11-29 19:30:00,140.20792,9.84856,140.5533883078,0.8179200000000001,0.23856000000000002,0.852,139.39,9.61,139.7208796136,130.78,0.8179200000000001,0.23856000000000002,0.852,0.8179200000000001,0.23856000000000002,0.852,0.0,0.0,0.0,130.23,143.26792,8.08856,143.4960686012,0.8179200000000001,0.23856000000000002,0.852,142.45,7.85,142.6661312295,126.6,141.13792,25.32856,143.3926372364,0.8179200000000001,0.23856000000000002,0.852,140.32,25.09,142.5454681847,126.6
2019-11-29 20:00:00,137.03328,7.98804,137.2659047637,1.1932800000000001,0.34804,1.2429999999999999,135.84,7.64,136.0546772441,131.33,1.1932800000000001,0.34804,1.2429999999999999,1.1932800000000001,0.34804,1.2429999999999999,0.0,0.0,0.0,130.48,140.00328,10.31804,140.3829774588,1.1932800000000001,0.34804,1.2429999999999999,138.81,9.97,139.1675860249,127.14,137.94328,23.60804,139.9488765578,1.1932800000000001,0.34804,1.2429999999999999,136.75,23.26,138.7140587684,127.14
2019-11-29 20:30:00,133.32888,5.39634,133.4380407809,4.47888,1.30634,4.6655,128.85,4.09,128.9148967342,131.93,4.47888,1.30634,4.6655,4.47888,1.30634,4.6655,0.0,0.0,0.0,130.54,136.09888,15.01634,136.924780826,4.47888,1.30634,4.6655,131.62,13.71,132.3321143941,127.71,134.18888,21.14634,135.8448497774,4.47888,1.30634,4.6655,129.71,19.84,131.2185569956,127.71
2019-11-29 21:00:00,129.17776,3.71143,129.2310658908,0.82776,0.24143000000000003,0.8622500000000001,128.35,3.47,128.3968979376,131.59,0.82776,0.24143000000000003,0.8622500000000001,0.82776,0.24143000000000003,0.8622500000000001,0.0,0.0,0.0,130.12,131.95776,14.52143,132.7543684911,0.82776,0.24143000000000003,0.8622500000000001,131.13,14.28,131.9052512222,127.36,130.02776,19.37143,131.4628109804,0.82776,0.24143000000000003,0.8622500000000001,129.2,19.13,130.6085636549,127.36
2019-11-29 21:30:00,123.57864000000001,1.30252,123.5855040957,0.7286400000000001,0.21252000000000001,0.759,122.85,1.09,122.8548354767,132.28,0.7286400000000001,0.21252000000000001,0.759,0.7286400000000001,0.21252000000000001,0.759,0.0,0.0,0.0,130.4,126.18864,17.45252,127.3898085382,0.7286400000000001,0.21252000000000001,0.759,125.46,17.24,126.6389718846,128.02,124.40864,16.80252,125.5381789935,0.7286400000000001,0.21252000000000001,0.759,123.68,16.59,124.7877017178,128.02
2019-11-29 22:00:00,117.78848,2.4741400000000002,117.8144617161,0.76848,0.22414,0.8005,117.02,2.25,117.0416289189,133.29,0.76848,0.22414,0.8005,0.76848,0.22414,0.8005,0.0,0.0,0.0,130.98,120.23848,20.73414,122.0131002567,0.76848,0.22414,0.8005,119.47,20.51,121.2177421007,129.0,118.55848,14.08414,119.3921110436,0.76848,0.22414,0.8005,117.79,13.86,118.6026293975,129.0
2019-11-29 22:30:00,110.93464,5.21302,111.0570570898,0.7646400000000001,0.22302000000000002,0.7965,110.17,4.99,110.2829497248,133.94,0.7646400000000001,0.22302000000000002,0.7965,0.7646400000000001,0.22302000000000002,0.7965,0.0,0.0,0.0,131.21,113.20464,23.69302,115.657467179,0.7646400000000001,0.22302000000000002,0.7965,112.44,23.47,114.8633731875,129.63,111.69464,11.513020000000001,112.2864294305,0.7646400000000001,0.22302000000000002,0.7965,110.93,11.29,111.5030448015,129.63
2019-11-29 23:00:00,104.27032,7.50176,104.5398299023,0.7603200000000001,0.22176,0.792,103.51,7.28,103.7656903798,134.24,0.7603200000000001,0.22176,0.792,0.7603200000000001,0.22176,0.792,0.0,0.0,0.0,131.21,106.38032,26.10176,109.5357218372,0.7603200000000001,0.22176,0.792,105.62,25.88,108.7444656063,129.9,105.00032,9.34176,105.4150638192,0.7603200000000001,0.22176,0.792,104.24,9.12,104.6381957031,129.9
2019-11-29 23:30:00,98.88992,9.47456,99.3427579887,0.76992,0.22456,0.802,98.12,9.25,98.5550450256,134.42,0.76992,0.22456,0.802,0.76992,0.22456,0.802,0.0,0.0,0.0,131.05,100.85992,28.10456,104.7023865783,0.76992,0.22456,0.802,100.09,27.88,103.9004451386,130.07,99.57992,7.39456,99.8540934804,0.76992,0.22456,0.802,98.81,7.17,99.069798627,130.07
2019-11-30 00:00:00,94.06552,10.96036,94.7019088731,0.7555200000000001,0.22036000000000003,0.787,93.31,10.74,93.9260544258,135.09,0.7555200000000001,0.22036000000000003,0.787,0.7555200000000001,0.22036000000000003,0.787,0.0,0.0,0.0,131.47,95.91552,29.77036,100.4293847009,0.7555200000000001,0.22036000000000003,0.787,95.16,29.55,99.642501474,130.7,94.73552,6.08036,94.9304457348,0.7555200000000001,0.22036000000000003,0.787,93.98,5.86,94.1625190827,130.7
2019-11-30 00:30:00,91.65752,11.93511,92.4313140838,0.7375200000000001,0.21511000000000002,0.7682500000000001,90.92,11.72,91.6722684349,135.58,0.7375200000000001,0.21511000000000002,0.7682500000000001,0.7375200000000001,0.21511000000000002,0.7682500000000001,0.0,0.0,0.0,131.83,93.45752,30.90511,98.4349219975,0.7375200000000001,0.21511000000000002,0.7682500000000001,92.72,30.69,97.6671618304,131.18,92.30752,5.21511,92.4547220041,0.7375200000000001,0.21511000000000002,0.7682500000000001,91.57,5.0,91.7064059922,131.18
2019-11-30 01:00:00,93.47376,11.69068,94.2019947103,0.65376,0.19068000000000002,0.681,92.82,11.5,93.5296872656,135.43,0.65376,0.19068000000000002,0.681,0.65376,0.19068000000000002,0.681,0.0,0.0,0.0,131.75,95.31376,30.63068,100.1146912426,0.65376,0.19068000000000002,0.681,94.66,30.44,99.4339439025,131.05,94.13376,5.37068,94.2868441268,0.65376,0.19068000000000002,0.681,93.48,5.18,93.6234094658,131.05
2019-11-30 01:30:00,93.33304,11.92797,94.0921507032,0.71304,0.20797000000000002,0.74275,92.62,11.72,93.3585711116,135.74,0.71304,0.20797000000000002,0.74275,0.71304,0.20797000000000002,0.74275,0.0,0.0,0.0,132.02,95.17304,30.94797,100.0783912239,0.71304,0.20797000000000002,0.74275,94.46,30.74,99.3359914633,131.34,93.99304,5.25797,94.1399905299,0.71304,0.20797000000000002,0.74275,93.28,5.05,93.4165986321,131.34
2019-11-30 02:00:00,91.02032,12.22426,91.8375260199,0.70032,0.20426000000000002,0.7295,90.32,12.02,91.1163146753,136.05,0.70032,0.20426000000000002,0.7295,0.70032,0.20426000000000002,0.7295,0.0,0.0,0.0,132.26,92.80032,31.34426,97.9508143256,0.70032,0.20426000000000002,0.7295,92.1,31.14,97.2219604822,131.62,91.68032,5.06426,91.820083885,0.70032,0.20426000000000002,0.7295,90.98,4.86,91.1097140814,131.62
2019-11-30 02:30:00,89.49864,13.05377,90.4456050511,0.69864,0.20377,0.72775,88.8,12.85,89.72492685980001,136.25,0.69864,0.20377,0.72775,0.69864,0.20377,0.72775,0.0,0.0,0.0,132.36,91.23864,32.22377,96.7618766977,0.69864,0.20377,0.72775,90.54,32.02,96.0352643564,131.83,90.15864,4.25377,90.2589326652,0.69864,0.20377,0.72775,89.46,4.05,89.5516281259,131.83
2019-11-30 03:00:00,87.30088,13.98609,88.4141072582,0.7408800000000001,0.21609,0.77175,86.56,13.77,87.648425542,136.49,0.7408800000000001,0.21609,0.77175,0.7408800000000001,0.21609,0.77175,0.0,0.0,0.0,132.46,89.00088,33.22609,95.0006826158,0.7408800000000001,0.21609,0.77175,88.26,33.01,94.2310336354,132.06,87.94088,3.41609,88.0072045123,0.7408800000000001,0.21609,0.77175,87.2,3.2,87.2586958417,132.06
2019-11-30 03:30:00,85.50736,14.58923,86.7430357214,0.9573600000000001,0.27923000000000003,0.9972500000000001,84.55,14.31,85.7524262047,136.74,0.9573600000000001,0.27923000000000003,0.9972500000000001,0.9573600000000001,0.27923000000000003,0.9972500000000001,0.0,0.0,0.0,132.65,87.13736,33.91923,93.5063295802,0.9573600000000001,0.27923000000000003,0.9972500000000001,86.18,33.64,92.5129288262,132.29,86.13736,3.02923,86.1906086657,0.9573600000000001,0.27923000000000003,0.9972500000000001,85.18,2.75,85.2243797279,132.29
2019-11-30 04:00:00,85.932,31.35475,91.4736517887,0.9420000000000001,0.27475000000000005,0.9812500000000001,84.99,31.08,90.4945661352,135.02,0.9420000000000001,0.27475000000000005,0.9812500000000001,0.9420000000000001,0.27475000000000005,0.9812500000000001,0.0,0.0,0.0,132.89,86.042,32.89475,92.1156357062,0.9420000000000001,0.27475000000000005,0.9812500000000001,85.1,32.62,91.1376672951,130.63,84.072,20.52475,86.5411263306,0.9420000000000001,0.27475000000000005,0.9812500000000001,83.13,20.25,85.5608520294,130.63
2019-11-30 04:30:00,85.69376,33.05443,91.8477862856,0.80376,0.23443000000000003,0.83725,84.89,32.82,91.0135402014,134.8,0.80376,0.23443000000000003,0.83725,0.80376,0.23443000000000003,0.83725,0.0,0.0,0.0,132.89,85.63376,32.76443,91.6877784929,0.80376,0.23443000000000003,0.83725,84.83,32.53,90.853342261,130.4,83.58376,22.17443,86.4751425646,0.80376,0.23443000000000003,0.83725,82.78,21.94,85.6381457062,130.4
2019-11-30 05:00:00,85.794,33.08575,91.9525817422,0.774,0.22575,0.80625,85.02,32.86,91.1492183181,134.74,0.774,0.22575,0.80625,0.774,0.22575,0.80625,0.0,0.0,0.0,132.79,85.734,32.79575,91.7925921524,0.774,0.22575,0.80625,84.96,32.57,90.989046044,130.34,83.684,22.06575,86.5442613872,0.774,0.22575,0.80625,82.91,21.84,85.7382860804,130.34
2019-11-30 05:30:00,87.4704,32.3047,93.2451849601,0.7704000000000001,0.2247,0.8025,86.7,32.08,92.4446666931,134.47,0.7704000000000001,0.2247,0.8025,0.7704000000000001,0.2247,0.8025,0.0,0.0,0.0,132.63,87.4104,32.0147,93.0887696999,0.7704000000000001,0.2247,0.8025,86.64,31.79,92.2881016166,130.08,85.3004,22.5747,88.237040523,0.7704000000000001,0.2247,0.8025,84.53,22.35,87.4347951333,130.08
2019-11-30 06:00:00,88.76584,31.70337,94.2575090922,0.7658400000000001,0.22337,0.7977500000000001,88.0,31.48,93.46117054690001,134.3,0.7658400000000001,0.22337,0.7977500000000001,0.7658400000000001,0.22337,0.7977500000000001,0.0,0.0,0.0,132.5,88.72584,31.42337,94.1259946341,0.7658400000000001,0.22337,0.7977500000000001,87.96,31.2,93.3295323036,129.92,86.55584,22.95337,89.5475886468,0.7658400000000001,0.22337,0.7977500000000001,85.79,22.73,88.7500816901,129.92
2019-11-30 06:30:00,94.74032,28.16926,98.8394427476,0.82032,0.23926000000000003,0.8545,93.92,27.93,97.9849544573,133.15,0.82032,0.23926000000000003,0.8545,0.82032,0.23926000000000003,0.8545,0.0,0.0,0.0,131.79,94.70032,27.91926,98.7301154008,0.82032,0.23926000000000003,0.8545,93.88,27.68,97.8756190274,128.81,92.31032,25.56926,95.7861275731,0.82032,0.23926000000000003,0.8545,91.49,25.33,94.931707032,128.81
2019-11-30 07:00:00,100.76288,25.57709,103.9583835906,0.81288,0.23709000000000002,0.8467500000000001,99.95,25.34,103.1121627161,132.78,0.81288,0.23709000000000002,0.8467500000000001,0.81288,0.23709000000000002,0.8467500000000001,0.0,0.0,0.0,131.79,100.74288,25.33709,103.8802002326,0.81288,0.23709000000000002,0.8467500000000001,99.93,25.1,103.0340472854,128.45,98.13288,27.70709,101.9693334947,0.81288,0.23709000000000002,0.8467500000000001,97.32,27.47,101.1226151758,128.45
2019-11-30 07:30:00,107.83936,22.21898,110.1045441272,0.8193600000000001,0.23898000000000003,0.8535,107.02,21.98,109.2538365459,132.01,0.8193600000000001,0.23898000000000003,0.8535,0.8193600000000001,0.23898000000000003,0.8535,0.0,0.0,0.0,131.41,107.83936,22.02898,110.0663596429,0.8193600000000001,0.23898000000000003,0.8535,107.02,21.79,109.2157703814,127.7,104.96936,30.32898,109.2630475808,0.8193600000000001,0.23898000000000003,0.8535,104.15,30.09,108.4095503173,127.7
2019-11-30 08:00:00,112.35208,20.08144,114.1326163408,0.8620800000000001,0.25144,0.898,111.49,19.83,113.2397854113,131.72,0.8620800000000001,0.25144,0.898,0.8620800000000001,0.25144,0.898,0.0,0.0,0.0,131.41,112.38208,19.90144,114.1306234943,0.8620800000000001,0.25144,0.898,111.52,19.65,113.2379481446,127.41,109.33208,32.18144,113.9699469053,0.8620800000000001,0.25144,0.898,108.47,31.93,113.0719496604,127.41
2019-11-30 08:30:00,118.99768,16.84349,120.1838217098,0.9376800000000001,0.27349,0.9767500000000001,118.06,16.57,119.2171485148,130.4,0.9376800000000001,0.27349,0.9767500000000001,0.9376800000000001,0.27349,0.9767500000000001,0.0,0.0,0.0,130.5,119.02768,16.70349,120.1939898013,0.9376800000000001,0.27349,0.9767500000000001,118.09,16.43,119.2274842476,126.14,115.74768,34.33349,120.7324064241,0.9376800000000001,0.27349,0.9767500000000001,114.81,34.06,119.7556666718,126.14
2019-11-30 09:00:00,124.46184,14.40762,125.2929731878,1.19184,0.34762000000000004,1.2415,123.27,14.06,124.0692407489,130.4,1.19184,0.34762000000000004,1.2415,1.19184,0.34762000000000004,1.2415,0.0,0.0,0.0,130.86,124.51184,14.30762,125.3311864232,1.19184,0.34762000000000004,1.2415,123.32,13.96,124.1076307082,126.14,121.04184,36.82762,126.5203565655,1.19184,0.34762000000000004,1.2415,119.85,36.48,125.2789403691,126.14
2019-11-30 09:30:00,129.32272,12.29621,129.9059763389,1.8727200000000002,0.5462100000000001,1.9507500000000002,127.45,11.75,127.9904879278,129.69,1.8727200000000002,0.5462100000000001,1.9507500000000002,1.8727200000000002,0.5462100000000001,1.9507500000000002,0.0,0.0,0.0,130.38,129.45272,12.72621,130.0767586326,1.8727200000000002,0.5462100000000001,1.9507500000000002,127.58,12.18,128.1600905118,125.43,125.84272,38.15621,131.5001389298,1.8727200000000002,0.5462100000000001,1.9507500000000002,123.97,37.61,129.549500192,125.43
2019-11-30 10:00:00,130.39504,5.80147,130.5240342265,2.88504,0.84147,3.00525,127.51,4.96,127.6064328316,130.8,2.88504,0.84147,3.00525,2.88504,0.84147,3.00525,0.0,0.0,0.0,130.38,130.91504,6.08147,131.056216852,2.88504,0.84147,3.00525,128.03,5.24,128.1371862497,126.49,129.02504,28.51147,132.1376739184,2.88504,0.84147,3.00525,126.14,27.67,129.1391826674,126.49
2019-11-30 10:30:00,131.21688,5.66784,131.3392325514,3.62688,1.0578400000000001,3.778,127.59,4.61,127.6732556176,130.89,3.62688,1.0578400000000001,3.778,3.62688,1.0578400000000001,3.778,0.0,0.0,0.0,130.48,131.73688,5.91784,131.8697326243,3.62688,1.0578400000000001,3.778,128.11,4.86,128.202151698,126.59,129.86688,29.10784,133.0889659979,3.62688,1.0578400000000001,3.778,126.24,28.05,129.3187538604,126.59
2019-11-30 11:00:00,130.9452,6.17485,131.0907097226,4.4052,1.28485,4.58875,126.54,4.89,126.6344491045,131.11,4.4052,1.28485,4.58875,4.4052,1.28485,4.58875,0.0,0.0,0.0,130.64,131.4352,6.42485,131.5921369101,4.4052,1.28485,4.58875,127.03,5.14,127.1339470794,126.8,129.5852,29.11485,132.8156562667,4.4052,1.28485,4.58875,125.18,27.83,128.23627139,126.8
2019-11-30 11:30:00,128.65824,7.43282,128.8727649003,5.11824,1.49282,5.3315,123.54,5.94,123.6827198925,131.47,5.11824,1.49282,5.3315,5.11824,1.49282,5.3315,0.0,0.0,0.0,130.84,129.15824,7.67282,129.3859464032,5.11824,1.49282,5.3315,124.04,6.18,124.1938565308,127.14,127.35824,28.50282,130.5087431701,5.11824,1.49282,5.3315,122.24,27.01,125.1884886881,127.14
2019-11-30 12:00:00,126.23328,8.29804,126.505724959,5.51328,1.60804,5.743,120.72,6.69,120.9052294154,131.68,5.51328,1.60804,5.743,5.51328,1.60804,5.743,0.0,0.0,0.0,130.93,126.71328,8.52804,126.9999322622,5.51328,1.60804,5.743,121.2,6.92,121.3973904168,127.34,124.97328,28.05804,128.0842469728,5.51328,1.60804,5.743,119.46,26.45,122.3531532082,127.34
2019-11-30 12:30:00,126.59264,9.40202,126.9413032951,5.49264,1.60202,5.7215,121.1,7.8,121.3509373676,132.04,5.49264,1.60202,5.7215,5.49264,1.60202,5.7215,0.0,0.0,0.0,131.16,127.06264,9.63202,127.4271960495,5.49264,1.60202,5.7215,121.57,8.03,121.8349120737,127.69,125.33264,27.07202,128.2231060155,5.49264,1.60202,5.7215,119.84,25.47,122.5167192672,127.69
2019-11-30 13:00:00,124.02456,10.50008,124.4682415848,5.07456,1.48008,5.286,118.95,9.02,119.2915038886,132.39,5.07456,1.48008,5.286,5.07456,1.48008,5.286,0.0,0.0,0.0,131.34,124.47456,10.74008,124.9370457695,5.07456,1.48008,5.286,119.4,9.26,119.7585387352,128.03,122.79456,25.99008,125.5148924391,5.07456,1.48008,5.286,117.72,24.51,120.2444946765,128.03
2019-11-30 13:30:00,123.12,11.46125,123.6523135714,4.53,1.32125,4.71875,118.59,10.14,119.0227192598,132.63,4.53,1.32125,4.71875,4.53,1.32125,4.71875,0.0,0.0,0.0,131.45,123.57,11.70125,124.1227785363,4.53,1.32125,4.71875,119.04,10.38,119.4916984564,128.27,121.88,24.87125,124.3917741515,4.53,1.32125,4.71875,117.35,23.55,119.6897029823,128.27
2019-11-30 14:00:00,123.25584,11.87462,123.8265266179,3.61584,1.05462,3.7665,119.64,10.82,120.1282731084,132.84,3.61584,1.05462,3.7665,3.61584,1.05462,3.7665,0.0,0.0,0.0,131.6,123.70584,12.12462,124.2985971773,3.61584,1.05462,3.7665,120.09,11.07,120.599141788,128.49,122.01584,23.98462,124.3508231072,3.61584,1.05462,3.7665,118.4,22.93,120.5999373963,128.49
2019-11-30 14:30:00,122.28936,12.13273,122.8897502091,2.64936,0.77273,2.75975,119.64,11.36,120.1781144801,132.89,2.64936,0.77273,2.75975,2.64936,0.77273,2.75975,0.0,0.0,0.0,131.6,122.72936,12.38273,123.3524535964,2.64936,0.77273,2.75975,120.08,11.61,120.6399539953,128.54,121.02936,23.22273,123.2371744672,2.64936,0.77273,2.75975,118.38,22.45,120.4899452237,128.54
2019-11-30 15:00:00,123.38192,11.61431,123.9273592862,1.59192,0.46431000000000006,1.65825,121.79,11.15,122.2993319687,132.86,1.59192,0.46431000000000006,1.65825,1.59192,0.46431000000000006,1.65825,0.0,0.0,0.0,131.6,123.86192,11.86431,124.4288434322,1.59192,0.46431000000000006,1.65825,122.27,11.4,122.8002968237,128.51,122.10192,23.12431,124.2723323216,1.59192,0.46431000000000006,1.65825,120.51,22.66,122.6219217758,128.51
2019-11-30 15:30:00,124.374,11.5895,124.9128031318,1.164,0.3395,1.2125,123.21,11.25,123.72253877119999,132.53,1.164,0.3395,1.2125,1.164,0.3395,1.2125,0.0,0.0,0.0,131.27,124.834,11.8595,125.3960736875,1.164,0.3395,1.2125,123.67,11.52,124.2053915899,128.21,123.094,22.7395,125.1767458286,1.164,0.3395,1.2125,121.93,22.4,123.97050012,128.21
2019-11-30 16:00:00,127.35856,10.36958,127.7800101528,0.9585600000000001,0.27958,0.9985,126.4,10.09,126.8020823961,132.07,0.9585600000000001,0.27958,0.9985,0.9585600000000001,0.27958,0.9985,0.0,0.0,0.0,131.0,127.84856,10.64958,128.2913397243,0.9585600000000001,0.27958,0.9985,126.89,10.37,127.3130354677,127.77,125.99856,23.54958,128.1804190984,0.9585600000000001,0.27958,0.9985,125.04,23.27,127.1868487698,127.77
2019-11-30 16:30:00,133.96496,7.63353,134.1822689034,0.83496,0.24353000000000002,0.86975,133.13,7.39,133.3349504069,131.07,0.83496,0.24353000000000002,0.86975,0.83496,0.24353000000000002,0.86975,0.0,0.0,0.0,130.4,134.49496,7.92353,134.7281581299,0.83496,0.24353000000000002,0.86975,133.66,7.68,133.8804616066,126.82,132.51496,25.63353,134.9714506259,0.83496,0.24353000000000002,0.86975,131.68,25.39,134.1054603661,126.82
2019-11-30 17:00:00,138.32256,6.49283,138.474862146,1.07256,0.31283000000000005,1.11725,137.25,6.18,137.3890639753,130.79,1.07256,0.31283000000000005,1.11725,1.07256,0.31283000000000005,1.11725,0.0,0.0,0.0,130.31,138.86256,6.80283,139.029094314,1.07256,0.31283000000000005,1.11725,137.79,6.49,137.9427569682,126.54,136.81256,26.71283,139.3960252674,1.07256,0.31283000000000005,1.11725,135.74,26.4,138.283432124,126.54
2019-11-30 17:30:00,138.98544,8.80367,139.2639836335,4.67544,1.36367,4.87025,134.31,7.44,134.5159087246,130.69,4.67544,1.36367,4.87025,4.67544,1.36367,4.87025,0.0,0.0,0.0,130.03,139.50544,9.12367,139.8034661368,4.67544,1.36367,4.87025,134.83,7.76,135.0531247325,126.44,137.50544,26.47367,140.0307153194,4.67544,1.36367,4.87025,132.83,25.11,135.1825469504,126.44
2019-11-30 18:00:00,138.85448,9.35214,139.1690667449,4.70448,1.37214,4.9005,134.15,7.98,134.3871381495,131.11,4.70448,1.37214,4.9005,4.70448,1.37214,4.9005,0.0,0.0,0.0,130.37,139.37448,9.65214,139.7083014064,4.70448,1.37214,4.9005,134.67,8.28,134.9243021105,126.83,137.38448,26.16214,139.8533264326,4.70448,1.37214,4.9005,132.68,24.79,134.9760219446,126.83
2019-11-30 18:30:00,137.90672,7.68946,138.1209296821,1.02672,0.29946,1.0695000000000001,136.88,7.39,137.0793438123,131.16,1.02672,0.29946,1.0695000000000001,1.02672,0.29946,1.0695000000000001,0.0,0.0,0.0,130.53,138.44672,7.99946,138.677632079,1.02672,0.29946,1.0695000000000001,137.42,7.7,137.6355564525,126.88,136.38672,25.67946,138.7831836292,1.02672,0.29946,1.0695000000000001,135.36,25.38,137.718822243,126.88
2019-11-30 19:00:00,135.58096,8.53153,135.8491211553,0.9309600000000001,0.27153000000000005,0.9697500000000001,134.65,8.26,134.9031137521,131.71,0.9309600000000001,0.27153000000000005,0.9697500000000001,0.9309600000000001,0.27153000000000005,0.9697500000000001,0.0,0.0,0.0,130.94,136.11096,8.84153,136.3978228743,0.9309600000000001,0.27153000000000005,0.9697500000000001,135.18,8.57,135.4513835293,127.42,134.11096,25.10153,136.439863678,0.9309600000000001,0.27153000000000005,0.9697500000000001,133.18,24.83,135.4748733161,127.42
2019-11-30 19:30:00,131.9116,10.55005,132.3328144096,0.8916000000000001,0.26005,0.9287500000000001,131.02,10.29,131.4234549082,132.36,0.8916000000000001,0.26005,0.9287500000000001,0.8916000000000001,0.26005,0.9287500000000001,0.0,0.0,0.0,131.3,132.4216,10.86005,132.8661764053,0.8916000000000001,0.26005,0.9287500000000001,131.53,10.6,131.9564356142,128.05,130.5116,23.38005,132.5892321139,0.8916000000000001,0.26005,0.9287500000000001,129.62,23.12,131.6657844696,128.05
2019-11-30 20:00:00,126.42472,12.67971,127.0589818658,0.9247200000000001,0.26971,0.96325,125.5,12.41,126.1120854637,132.67,0.9247200000000001,0.26971,0.96325,0.9247200000000001,0.26971,0.96325,0.0,0.0,0.0,131.3,126.89472,12.95971,127.5547884133,0.9247200000000001,0.26971,0.96325,125.97,12.69,126.6075708637,128.33,125.08472,21.50971,126.9206634152,0.9247200000000001,0.26971,0.96325,124.16,21.24,125.9636582511,128.33
2019-11-30 20:30:00,124.62584,13.47462,125.3521654374,0.97584,0.28462000000000004,1.0165,123.65,13.19,124.3515122546,132.61,0.97584,0.28462000000000004,1.0165,0.97584,0.28462000000000004,1.0165,0.0,0.0,0.0,131.14,125.10584,13.76462,125.8607800939,0.97584,0.28462000000000004,1.0165,124.13,13.48,124.8597905653,128.27,123.31584,20.75462,125.0501925078,0.97584,0.28462000000000004,1.0165,122.34,20.47,124.0407050125,128.27
2019-11-30 21:00:00,121.55368,14.73524,122.443556055,0.9436800000000001,0.27524000000000004,0.983,120.61,14.46,121.4737160871,132.65,0.9436800000000001,0.27524000000000004,0.983,0.9436800000000001,0.27524000000000004,0.983,0.0,0.0,0.0,131.0,122.01368,15.01524,122.9341105609,0.9436800000000001,0.27524000000000004,0.983,121.07,14.74,121.9639803385,128.29,120.29368,19.52524,121.8679795722,0.9436800000000001,0.27524000000000004,0.983,119.35,19.25,120.8924522044,128.29
2019-11-30 21:30:00,117.86048,16.44264,119.0019040016,0.9004800000000001,0.26264000000000004,0.9380000000000001,116.96,16.18,118.0738497721,132.97,0.9004800000000001,0.26264000000000004,0.9380000000000001,0.9004800000000001,0.26264000000000004,0.9380000000000001,0.0,0.0,0.0,131.09,118.29048,16.70264,119.4638683519,0.9004800000000001,0.26264000000000004,0.9380000000000001,117.39,16.44,118.5355883269,128.6,116.64048,17.93264,118.0109365779,0.9004800000000001,0.26264000000000004,0.9380000000000001,115.74,17.67,117.0810680682,128.6
2019-11-30 22:00:00,112.78296,18.18503,114.2396226467,0.9429600000000001,0.27503,0.9822500000000001,111.84,17.91,113.2649711959,133.5,0.9429600000000001,0.27503,0.9822500000000001,0.9429600000000001,0.27503,0.9822500000000001,0.0,0.0,0.0,131.36,113.19296,18.41503,114.6811210421,0.9429600000000001,0.27503,0.9822500000000001,112.25,18.14,113.7062975389,129.1,111.65296,16.58503,112.8780168893,0.9429600000000001,0.27503,0.9822500000000001,110.71,16.31,111.9049605692,129.1
2019-11-30 22:30:00,107.22008,20.81169,109.2212067131,1.00008,0.29169,1.04175,106.22,20.52,108.1839119278,134.37,1.00008,0.29169,1.04175,1.00008,0.29169,1.04175,0.0,0.0,0.0,131.86,107.60008,21.04169,109.6381773565,1.00008,0.29169,1.04175,106.6,20.75,108.6007481558,129.92,106.16008,14.48169,107.1432775813,1.00008,0.29169,1.04175,105.16,14.19,106.1130609303,129.92
2019-11-30 23:00:00,101.6,23.0725,104.1868526075,0.9,0.2625,0.9375,100.7,22.81,103.251082803,135.23,0.9,0.2625,0.9375,0.9,0.2625,0.9375,0.0,0.0,0.0,132.41,101.93,23.2925,104.557474416,0.9,0.2625,0.9375,101.03,23.03,103.6216280513,130.75,100.63,12.6325,101.4198055424,0.9,0.2625,0.9375,99.73,12.37,100.4942276949,130.75
2019-11-30 23:30:00,96.18184,24.64012,99.2878736775,0.8918400000000001,0.26012,0.929,95.29,24.38,98.3593844023,135.27,0.8918400000000001,0.26012,0.929,0.8918400000000001,0.26012,0.929,0.0,0.0,0.0,132.22,96.49184,24.83012,99.6353855104,0.8918400000000001,0.26012,0.929,95.6,24.57,98.7068634898,130.8,95.28184,11.11012,95.9273881652,0.8918400000000001,0.26012,0.929,94.39,10.85,95.0115498242,130.8
2019-12-01 00:00:00,91.6572,25.85585,95.2342758205,0.8772000000000001,0.25585,0.9137500000000001,90.78,25.6,94.3205619152,135.63,0.8772000000000001,0.25585,0.9137500000000001,0.8772000000000001,0.25585,0.9137500000000001,0.0,0.0,0.0,132.39,91.9372,26.03585,95.5526777702,0.8772000000000001,0.25585,0.9137500000000001,91.06,25.78,94.6389560382,131.13,90.8172,10.13585,91.3810662614,0.8772000000000001,0.25585,0.9137500000000001,89.94,9.88,90.4810366873,131.13
2019-12-01 00:30:00,90.24256,26.77158,94.1298949912,0.8625600000000001,0.25158,0.8985000000000001,89.38,26.52,93.2314045802,136.01,0.8625600000000001,0.25158,0.8985000000000001,0.8625600000000001,0.25158,0.8985000000000001,0.0,0.0,0.0,132.65,90.51256,26.941580000000002,94.4371338545,0.8625600000000001,0.25158,0.8985000000000001,89.65,26.69,93.5386476276,131.5,89.43256,9.37158,89.922240296,0.8625600000000001,0.25158,0.8985000000000001,88.57,9.12,89.0383024322,131.5
2019-12-01 01:00:00,91.39304,26.10047,95.0469478451,0.8930400000000001,0.26047000000000003,0.93025,90.5,25.84,94.1167126498,135.48,0.8930400000000001,0.26047000000000003,0.93025,0.8930400000000001,0.26047000000000003,0.93025,0.0,0.0,0.0,132.21,91.68304,26.29047,95.3780301561,0.8930400000000001,0.26047000000000003,0.93025,90.79,26.03,94.44778981,131.0,90.55304,9.86047,91.0883193492,0.8930400000000001,0.26047000000000003,0.93025,89.66,9.6,90.1724769539,131.0
2019-12-01 01:30:00,91.75184,26.38137,95.4692454483,0.86184,0.25137000000000004,0.89775,90.89,26.13,94.57150205,135.25,0.86184,0.25137000000000004,0.89775,0.86184,0.25137000000000004,0.89775,0.0,0.0,0.0,131.98,92.03184,26.56137,95.7881305281,0.86184,0.25137000000000004,0.89775,91.17,26.31,94.8903841282,130.78,90.91184,9.42137,91.3987136937,0.86184,0.25137000000000004,0.89775,90.05,9.17,90.5156969812,130.78
2019-12-01 02:00:00,89.30968,27.13199,93.340044049,0.8296800000000001,0.24199,0.8642500000000001,88.48,26.89,92.4758481983,135.78,0.8296800000000001,0.24199,0.8642500000000001,0.8296800000000001,0.24199,0.8642500000000001,0.0,0.0,0.0,132.4,89.57968,27.31199,93.6507547576,0.8296800000000001,0.24199,0.8642500000000001,88.75,27.07,92.7865690712,131.29,88.50968,8.91199,88.9572201649,0.8296800000000001,0.24199,0.8642500000000001,87.68,8.67,88.1076120435,131.29
2019-12-01 02:30:00,87.19064,27.65727,91.4720300828,0.95064,0.27727,0.9902500000000001,86.24,27.38,90.4820534692,135.87,0.95064,0.27727,0.9902500000000001,0.95064,0.27727,0.9902500000000001,0.0,0.0,0.0,132.4,87.46064,27.82727,91.7808286346,0.95064,0.27727,0.9902500000000001,86.51,27.55,90.7908728893,131.37,86.43064,8.51727,86.8492914137,0.95064,0.27727,0.9902500000000001,85.48,8.24,85.8762365268,131.37
2019-12-01 03:00:00,85.30824,28.27157,89.8708934092,1.06824,0.31157,1.11275,84.24,27.96,88.7588823724,136.18,1.06824,0.31157,1.11275,1.06824,0.31157,1.11275,0.0,0.0,0.0,132.64,85.55824,28.42157,90.1554106705,1.06824,0.31157,1.11275,84.49,28.11,89.04342873,131.66,84.56824,8.16157,84.9611584288,1.06824,0.31157,1.11275,83.5,7.85,83.8681852671,131.66
2019-12-01 03:30:00,83.33952,28.81986,88.1819705169,0.95952,0.27986,0.9995,82.38,28.54,87.1836911354,136.35,0.95952,0.27986,0.9995,0.95952,0.27986,0.9995,0.0,0.0,0.0,132.76,83.58952,28.96986,88.4672857177,0.95952,0.27986,0.9995,82.63,28.69,87.4690402371,131.83,82.62952,7.68986,82.9865743494,0.95952,0.27986,0.9995,81.67,7.41,82.0054693298,131.83
2019-12-01 04:00:00,81.92304,29.87422,87.200077428,1.04304,0.30422000000000005,1.0865,80.88,29.57,86.1159642575,136.83,1.04304,0.30422000000000005,1.0865,1.04304,0.30422000000000005,1.0865,0.0,0.0,0.0,133.09,82.15304,30.03422,87.4710029224,1.04304,0.30422000000000005,1.0865,81.11,29.73,86.3869492458,132.3,81.22304,6.86422,81.5125741407,1.04304,0.30422000000000005,1.0865,80.18,6.5600000000000005,80.4479086117,132.3
2019-12-01 04:30:00,81.25944,29.66317,86.5043365593,1.03944,0.30317000000000005,1.08275,80.22,29.36,85.4239896048,137.06,1.03944,0.30317000000000005,1.08275,1.03944,0.30317000000000005,1.08275,0.0,0.0,0.0,133.34,81.50944,29.81317,86.7906326429,1.03944,0.30317000000000005,1.08275,80.47,29.51,85.7103319326,132.52,80.58944,7.25317,80.9151797536,1.03944,0.30317000000000005,1.08275,79.55,6.95,79.8530212328,132.52
2019-12-01 05:00:00,81.09912,29.83641,86.4134169355,1.1191200000000001,0.32641000000000003,1.16575,79.98,29.51,85.2504574768,137.22,1.1191200000000001,0.32641000000000003,1.16575,1.1191200000000001,0.32641000000000003,1.16575,0.0,0.0,0.0,133.5,81.32912,29.97641,86.6776263892,1.1191200000000001,0.32641000000000003,1.16575,80.21,29.65,85.5147156927,132.67,80.41912,7.17641,80.7386878892,1.1191200000000001,0.32641000000000003,1.16575,79.3,6.85,79.5953045098,132.67
2019-12-01 05:30:00,81.4948,29.31515,86.6070461716,1.1148,0.32515000000000005,1.16125,80.38,28.99,85.4480222123,136.92,1.1148,0.32515000000000005,1.16125,1.1148,0.32515000000000005,1.16125,0.0,0.0,0.0,133.25,81.7448,29.46515,86.8930802283,1.1148,0.32515000000000005,1.16125,80.63,29.14,85.7341034828,132.39,80.8248,7.55515,81.177143252,1.1148,0.32515000000000005,1.16125,79.71,7.23,80.0372225905,132.39
2019-12-01 06:00:00,82.37944,29.11192,87.3720551481,1.06944,0.31192000000000003,1.114,81.31,28.8,86.2598174123,136.83,1.06944,0.31192000000000003,1.114,1.06944,0.31192000000000003,1.114,0.0,0.0,0.0,133.18,82.62944,29.26192,87.6577681486,1.06944,0.31192000000000003,1.114,81.56,28.95,86.5455723882,132.3,81.67944,7.64192,82.0361497146,1.06944,0.31192000000000003,1.114,80.61,7.33,80.9425784121,132.3
2019-12-01 06:30:00,85.91808,27.20444,90.1221283959,1.07808,0.31444000000000005,1.123,84.84,26.89,88.999425279,136.12,1.07808,0.31444000000000005,1.123,1.07808,0.31444000000000005,1.123,0.0,0.0,0.0,132.72,86.18808,27.34444,90.4218089456,1.07808,0.31444000000000005,1.123,85.11,27.03,89.2991209363,131.61,85.16808,9.24444,85.6683227442,1.07808,0.31444000000000005,1.123,84.09,8.93,84.5628346261,131.61
2019-12-01 07:00:00,89.65072,25.47646,93.2003305287,1.05072,0.30646,1.0945,88.6,25.17,92.1058570342,135.61,1.05072,0.30646,1.0945,1.05072,0.30646,1.0945,0.0,0.0,0.0,132.43,89.93072,25.63646,93.5134347623,1.05072,0.30646,1.0945,88.88,25.33,92.4189553068,131.12,88.84072,10.63646,89.4751798626,1.05072,0.30646,1.0945,87.79,10.33,88.3956616583,131.12
2019-12-01 07:30:00,94.65616,23.42013,97.5104666954,1.16616,0.34013000000000004,1.21475,93.49,23.08,96.2967626662,134.93,1.16616,0.34013000000000004,1.21475,1.16616,0.34013000000000004,1.21475,0.0,0.0,0.0,132.0,94.97616,23.59013,97.8619701506,1.16616,0.34013000000000004,1.21475,93.81,23.25,96.6482208838,130.47,93.78616,12.37013,94.5984351021,1.16616,0.34013000000000004,1.21475,92.62,12.03,93.3979940898,130.47
2019-12-01 08:00:00,97.88392,22.36781,100.4070750434,1.12392,0.32781000000000005,1.17075,96.76,22.04,99.2383957952,134.98,1.12392,0.32781000000000005,1.17075,1.12392,0.32781000000000005,1.17075,0.0,0.0,0.0,132.21,98.22392,22.54781,100.7786792728,1.12392,0.32781000000000005,1.17075,97.1,22.22,99.6099312318,130.51,96.96392,13.36781,97.8810509034,1.12392,0.32781000000000005,1.17075,95.84,13.04,96.72304379,130.51
2019-12-01 08:30:00,102.03576,20.96918,104.1681469003,1.26576,0.36918,1.3185,100.77,20.6,102.8540368678,134.21,1.26576,0.36918,1.3185,1.26576,0.36918,1.3185,0.0,0.0,0.0,131.63,102.40576,21.16918,104.5709035203,1.26576,0.36918,1.3185,101.14,20.8,103.2566685498,129.78,101.07576,14.41918,102.0990793859,1.26576,0.36918,1.3185,99.81,14.05,100.7940404984,129.78
2019-12-01 09:00:00,108.0992,18.07685,109.6002260334,1.6692,0.48685000000000006,1.73875,106.43,17.59,107.8737827278,133.14,1.6692,0.48685000000000006,1.73875,1.6692,0.48685000000000006,1.73875,0.0,0.0,0.0,130.96,108.4892,18.27685,110.0179520013,1.6692,0.48685000000000006,1.73875,106.82,17.79,108.2912577266,128.74,107.0392,16.96685,108.3755707508,1.6692,0.48685000000000006,1.73875,105.37,16.48,106.6509601457,128.74
2019-12-01 09:30:00,113.69048,15.99764,114.8104948522,1.98048,0.57764,2.063,111.71,15.42,112.7692356097,132.68,1.98048,0.57764,2.063,1.98048,0.57764,2.063,0.0,0.0,0.0,130.81,114.13048,16.21764,115.2769634931,1.98048,0.57764,2.063,112.15,15.64,113.2352952926,128.3,112.55048,18.89764,114.1259451036,1.98048,0.57764,2.063,110.57,18.32,112.0774165477,128.3
2019-12-01 10:00:00,117.0136,14.43355,117.9004238778,2.1036,0.61355,2.19125,114.91,13.82,115.7380684995,132.39,2.1036,0.61355,2.19125,2.1036,0.61355,2.19125,0.0,0.0,0.0,130.74,117.4636,14.66355,118.3753226968,2.1036,0.61355,2.19125,115.36,14.05,116.212443826,128.02,115.8336,20.34355,117.6064748029,2.1036,0.61355,2.19125,113.73,19.73,115.4287044023,128.02
2019-12-01 10:30:00,118.272,13.7485,119.0684140998,4.212,1.2285,4.3875,114.06,12.52,114.7450826833,132.0,4.212,1.2285,4.3875,4.212,1.2285,4.3875,0.0,0.0,0.0,130.49,118.702,13.9685,119.5210600532,4.212,1.2285,4.3875,114.49,12.74,115.1966479547,127.64,117.092,22.0685,119.1534941,4.212,1.2285,4.3875,112.88,20.84,114.7876299956,127.64
2019-12-01 11:00:00,119.3004,13.2622,120.0352922644,5.1504,1.5022,5.365,114.15,11.76,114.7541724732,132.77,5.1504,1.5022,5.365,5.1504,1.5022,5.365,0.0,0.0,0.0,131.33,119.7404,13.4822,120.4970253118,5.1504,1.5022,5.365,114.59,11.98,115.2145325035,128.35,118.1304,23.4922,120.4436584674,5.1504,1.5022,5.365,112.98,21.99,115.1001324934,128.35
2019-12-01 11:30:00,119.72696,13.32578,120.4662664959,5.67696,1.65578,5.9135,114.05,11.67,114.6455031826,133.06,5.67696,1.65578,5.9135,5.67696,1.65578,5.9135,0.0,0.0,0.0,131.62,120.17696,13.54578,120.9379587667,5.67696,1.65578,5.9135,114.5,11.89,115.1156900687,128.64,118.58696,23.83578,120.9587181242,5.67696,1.65578,5.9135,112.91,22.18,115.067895175,128.64
2019-12-01 12:00:00,120.50608,13.22844,121.229975426,5.6860800000000005,1.6584400000000001,5.923,114.82,11.57,115.4014614292,133.06,5.6860800000000005,1.6584400000000001,5.923,5.6860800000000005,1.6584400000000001,5.923,0.0,0.0,0.0,131.62,120.95608,13.44844,121.7014125941,5.6860800000000005,1.6584400000000001,5.923,115.27,11.79,115.8713812811,128.67,119.33608,23.91844,121.7094563368,5.6860800000000005,1.6584400000000001,5.923,113.65,22.26,115.8094560042,128.67
2019-12-01 12:30:00,124.76832,11.82951,125.3278539769,4.31832,1.2595100000000001,4.49825,120.45,10.57,120.9128917858,132.69,4.31832,1.2595100000000001,4.49825,4.31832,1.2595100000000001,4.49825,0.0,0.0,0.0,131.46,125.23832,12.07951,125.8195189876,4.31832,1.2595100000000001,4.49825,120.92,10.82,121.4031251657,128.31,123.50832,24.31951,125.8798779625,4.31832,1.2595100000000001,4.49825,119.19,23.06,121.4002458811,128.31
2019-12-01 13:00:00,124.81848,12.05039,125.398823155,4.21848,1.23039,4.39425,120.6,10.82,121.0844019682,132.64,4.21848,1.23039,4.39425,4.21848,1.23039,4.39425,0.0,0.0,0.0,131.37,125.30848,12.29039,125.9097646978,4.21848,1.23039,4.39425,121.09,11.06,121.5940446732,128.26,123.55848,24.01039,125.8697612926,4.21848,1.23039,4.39425,119.34,22.78,121.4947077037,128.26
2019-12-01 13:30:00,126.48328,11.39804,126.9958087316,3.11328,0.9080400000000001,3.243,123.37,10.49,123.8151727374,132.42,3.11328,0.9080400000000001,3.243,3.11328,0.9080400000000001,3.243,0.0,0.0,0.0,131.24,126.96328,11.66804,127.4983044036,3.11328,0.9080400000000001,3.243,123.85,10.76,124.3165318853,128.07,125.18328,23.89804,127.4439873333,3.11328,0.9080400000000001,3.243,122.07,22.99,124.2160416371,128.07
2019-12-01 14:00:00,126.59728,11.34754,127.104830622,2.11728,0.6175400000000001,2.2055,124.48,10.73,124.9415995576,132.36,2.11728,0.6175400000000001,2.2055,2.11728,0.6175400000000001,2.2055,0.0,0.0,0.0,131.17,127.07728,11.60754,127.6063089234,2.11728,0.6175400000000001,2.2055,124.96,10.99,125.4423441267,128.01,125.27728,23.33754,127.4324827407,2.11728,0.6175400000000001,2.2055,123.16,22.72,125.238109216,128.01
2019-12-01 14:30:00,126.47792,10.84606,126.9421177744,1.35792,0.39606,1.4145,125.12,10.45,125.5556326893,131.98,1.35792,0.39606,1.4145,1.35792,0.39606,1.4145,0.0,0.0,0.0,130.84,126.96792,11.11606,127.4535974347,1.35792,0.39606,1.4145,125.61,10.72,126.0666113608,127.63,125.14792,23.26606,127.2922284676,1.35792,0.39606,1.4145,123.79,22.87,125.8848720061,127.63
