Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-12-01 15:00:00,126.82872,11.14171,127.3171705567,1.30872,0.38171000000000005,1.36325,125.52,10.76,125.9803476738,131.88,1.30872,0.38171000000000005,1.36325,1.30872,0.38171000000000005,1.36325,0.0,0.0,0.0,130.73,127.30872,11.41171,127.8191586311,1.30872,0.38171000000000005,1.36325,126.0,11.03,126.4818599642,127.55,125.48872,22.83171,127.5488370341,1.30872,0.38171000000000005,1.36325,124.18,22.45,126.1930065416,127.55
2019-12-01 15:30:00,127.70456,10.72508,128.1541337055,1.11456,0.32508000000000004,1.161,126.59,10.4,127.0164875124,131.36,1.11456,0.32508000000000004,1.161,1.11456,0.32508000000000004,1.161,0.0,0.0,0.0,130.27,128.19456,11.01508,128.6669234924,1.11456,0.32508000000000004,1.161,127.08,10.69,127.5288300738,127.04,126.33456,22.90508,128.3941733109,1.11456,0.32508000000000004,1.161,125.22,22.58,127.2395567424,127.04
2019-12-01 16:00:00,129.6508,9.5594,130.0027386981,0.8208000000000001,0.2394,0.855,128.83,9.32,129.1666803011,130.7,0.8208000000000001,0.2394,0.855,0.8208000000000001,0.2394,0.855,0.0,0.0,0.0,129.77,130.1508,9.8494,130.5229536174,0.8208000000000001,0.2394,0.855,129.33,9.61,129.6865490327,126.42,128.2508,23.5494,130.3949459949,0.8208000000000001,0.2394,0.855,127.43,23.31,129.5444363915,126.42
2019-12-01 16:30:00,135.75928,7.30479,135.9556621221,0.83928,0.24479,0.8742500000000001,134.92,7.06,135.1045891152,130.07,0.83928,0.24479,0.8742500000000001,0.83928,0.24479,0.8742500000000001,0.0,0.0,0.0,129.49,136.30928,7.60479,136.5212534555,0.83928,0.24479,0.8742500000000001,135.47,7.36,135.6697847717,125.82,134.26928,25.41479,136.6533976982,0.83928,0.24479,0.8742500000000001,133.43,25.17,135.7832603821,125.82
2019-12-01 17:00:00,139.86528,6.02404,139.9949485067,1.14528,0.33404,1.193,138.72,5.69,138.8366468192,129.95,1.14528,0.33404,1.193,1.14528,0.33404,1.193,0.0,0.0,0.0,129.59,140.40528,6.36404,140.5494349224,1.14528,0.33404,1.193,139.26,6.03,139.3904892738,125.71,138.31528,26.78404,140.8847098879,1.14528,0.33404,1.193,137.17,26.45,139.696855369,125.71
2019-12-01 17:30:00,140.0148,8.5289,140.2743253566,4.6248000000000005,1.3489,4.8175,135.39,7.18,135.580251143,130.18,4.6248000000000005,1.3489,4.8175,4.6248000000000005,1.3489,4.8175,0.0,0.0,0.0,129.59,140.5248,8.8489,140.8031336521,4.6248000000000005,1.3489,4.8175,135.9,7.5,136.1067963035,125.93,138.5148,26.4589,141.0192299236,4.6248000000000005,1.3489,4.8175,133.89,25.11,136.2242423359,125.93
2019-12-01 18:00:00,138.89528,9.18029,139.1983352299,4.59528,1.34029,4.78675,134.3,7.84,134.5286423034,130.46,4.59528,1.34029,4.78675,4.59528,1.34029,4.78675,0.0,0.0,0.0,129.76,139.40528,9.50029,139.7286212698,4.59528,1.34029,4.78675,134.81,8.16,135.0567351153,126.2,137.40528,25.93029,139.8305793143,4.59528,1.34029,4.78675,132.81,24.59,135.0672580606,126.2
2019-12-01 18:30:00,137.82232,7.61026,138.0322713986,0.8923200000000001,0.26026000000000005,0.9295,136.93,7.35,137.1271213145,130.53,0.8923200000000001,0.26026000000000005,0.9295,0.8923200000000001,0.26026000000000005,0.9295,0.0,0.0,0.0,129.93,138.35232,7.94026,138.5799847678,0.8923200000000001,0.26026000000000005,0.9295,137.46,7.68,137.674376701,126.28,136.29232,25.36026,138.6316676602,0.8923200000000001,0.26026000000000005,0.9295,135.4,25.1,137.7068262651,126.28
2019-12-01 19:00:00,135.98144,8.48917,136.2461670351,0.7514400000000001,0.21917000000000003,0.7827500000000001,135.23,8.27,135.4826402164,131.29,0.7514400000000001,0.21917000000000003,0.7827500000000001,0.7514400000000001,0.21917000000000003,0.7827500000000001,0.0,0.0,0.0,130.56,136.51144,8.80917,136.7953753859,0.7514400000000001,0.21917000000000003,0.7827500000000001,135.76,8.59,136.0314878989,127.0,134.50144,24.81917,136.7721775858,0.7514400000000001,0.21917000000000003,0.7827500000000001,133.75,24.6,135.9934649165,127.0
2019-12-01 19:30:00,133.20728,9.11504,133.5187754557,0.73728,0.21504,0.768,132.47,8.9,132.7686367332,131.14,0.73728,0.21504,0.768,0.73728,0.21504,0.768,0.0,0.0,0.0,130.29,133.70728,9.43504,134.0397579258,0.73728,0.21504,0.768,132.97,9.22,133.2892692605,126.85,131.74728,24.14504,133.9415124,0.73728,0.21504,0.768,131.01,23.93,133.1775694327,126.85
2019-12-01 20:00:00,131.19368,10.12899,131.5841104023,0.61368,0.17899,0.6392500000000001,130.58,9.95,130.9585388587,131.5,0.61368,0.17899,0.6392500000000001,0.61368,0.17899,0.6392500000000001,0.0,0.0,0.0,130.5,131.70368,10.43899,132.116735646,0.61368,0.17899,0.6392500000000001,131.09,10.26,131.4908958826,127.18,129.77368,23.26899,131.8432930276,0.61368,0.17899,0.6392500000000001,129.16,23.09,131.2076739372,127.18
2019-12-01 20:30:00,129.744,11.65075,130.2660566363,0.654,0.19075,0.68125,129.09,11.46,129.5976840071,132.02,0.654,0.19075,0.68125,0.654,0.19075,0.68125,0.0,0.0,0.0,130.82,130.244,11.97075,130.7929600229,0.654,0.19075,0.68125,129.59,11.78,130.1243117177,127.69,128.354,22.00075,130.2258895787,0.654,0.19075,0.68125,127.7,21.81,129.5490876077,127.69
2019-12-01 21:00:00,124.51976,14.07493,125.3127059997,0.5997600000000001,0.17493,0.62475,123.92,13.9,124.6971387001,132.78,0.5997600000000001,0.17493,0.62475,0.5997600000000001,0.17493,0.62475,0.0,0.0,0.0,131.22,124.95976,14.37493,125.7838631612,0.5997600000000001,0.17493,0.62475,124.36,14.2,125.1680853892,128.4,123.18976,19.96493,124.7970969164,0.5997600000000001,0.17493,0.62475,122.59,19.79,124.1771001433,128.4
2019-12-01 21:30:00,119.67912,16.15766,120.7649027684,0.60912,0.17766,0.6345000000000001,119.07,15.98,120.1375266101,133.1,0.60912,0.17766,0.6345000000000001,0.60912,0.17766,0.6345000000000001,0.0,0.0,0.0,131.22,120.09912,16.42766,121.2174353707,0.60912,0.17766,0.6345000000000001,119.49,16.25,120.5898942698,128.71,118.40912,18.13766,119.79020999,0.60912,0.17766,0.6345000000000001,117.8,17.96,119.1612420211,128.71
2019-12-01 22:00:00,114.36768000000001,17.95599,115.7686650414,0.63768,0.18599000000000002,0.66425,113.73,17.77,115.1098857614,133.49,0.63768,0.18599000000000002,0.66425,0.63768,0.18599000000000002,0.66425,0.0,0.0,0.0,131.39,114.75768,18.21599,116.1944379506,0.63768,0.18599000000000002,0.66425,114.12,18.03,115.5355153189,129.09,113.18768,16.60599,114.3993435631,0.63768,0.18599000000000002,0.66425,112.55,16.42,113.7414563824,129.09
2019-12-01 22:30:00,107.78648,20.58439,109.7344174927,0.6664800000000001,0.19439,0.69425,107.12,20.39,109.0433239589,134.06,0.6664800000000001,0.19439,0.69425,0.6664800000000001,0.19439,0.69425,0.0,0.0,0.0,131.6,108.13648,20.82439,110.1233559499,0.6664800000000001,0.19439,0.69425,107.47,20.63,109.4321607207,129.63,106.69648,14.34439,107.6563995723,0.6664800000000001,0.19439,0.69425,106.03,14.15,106.9700116855,129.63
2019-12-01 23:00:00,100.75992,22.69956,103.2851949826,0.64992,0.18956,0.677,100.11,22.51,102.6095132042,133.97,0.64992,0.18956,0.677,0.64992,0.18956,0.677,0.0,0.0,0.0,131.18,101.06992,22.90956,103.6338586959,0.64992,0.18956,0.677,100.42,22.72,102.9581215835,129.52,99.75992,12.24956,100.5091705199,0.64992,0.18956,0.677,99.11,12.06,99.8410521779,129.52
2019-12-01 23:30:00,95.03408,24.80244,98.2172968036,0.69408,0.20244,0.723,94.34,24.6,97.4945926706,135.09,0.69408,0.20244,0.723,0.69408,0.20244,0.723,0.0,0.0,0.0,132.03,95.31408,24.99244,98.5362669447,0.69408,0.20244,0.723,94.62,24.79,97.8135394513,130.6,94.14408,10.75244,94.7561225726,0.69408,0.20244,0.723,93.45,10.55,94.04363349,130.6
2019-12-02 00:00:00,89.70152,26.04461,93.4060190799,0.70152,0.20461000000000001,0.73075,89.0,25.84,92.6752696246,135.5,0.70152,0.20461000000000001,0.73075,0.70152,0.20461000000000001,0.73075,0.0,0.0,0.0,132.23,89.96152,26.22461,93.7059509869,0.70152,0.20461000000000001,0.73075,89.26,26.02,92.9752009947,130.99,88.86152,9.82461,89.4029792477,0.70152,0.20461000000000001,0.73075,88.16,9.62,88.6833129737,130.99
2019-12-02 00:30:00,88.2836,27.2098,92.3816391119,0.7536,0.21980000000000002,0.785,87.53,26.99,91.596730291,135.79,0.7536,0.21980000000000002,0.785,0.7536,0.21980000000000002,0.785,0.0,0.0,0.0,132.39,88.5336,27.3698,92.6677089444,0.7536,0.21980000000000002,0.785,87.78,27.15,91.8828106884,131.28,87.4736,8.8698,87.9221476592,0.7536,0.21980000000000002,0.785,86.72,8.65,87.1503350539,131.28
2019-12-02 01:00:00,90.21528,26.37154,93.9907169217,0.72528,0.21154,0.7555000000000001,89.49,26.16,93.2352170588,134.68,0.72528,0.21154,0.7555000000000001,0.72528,0.21154,0.7555000000000001,0.0,0.0,0.0,131.4,90.47528,26.54154,94.2880142789,0.72528,0.21154,0.7555000000000001,89.75,26.33,93.5325152019,130.22,89.36528,9.12154,89.8295929048,0.72528,0.21154,0.7555000000000001,88.64,8.91,89.0866864352,130.22
2019-12-02 01:30:00,91.49128,26.27204,95.1886253803,0.7612800000000001,0.22204000000000002,0.793,90.73,26.05,94.3956323142,134.68,0.7612800000000001,0.22204000000000002,0.793,0.7612800000000001,0.22204000000000002,0.793,0.0,0.0,0.0,131.4,91.76128,26.45204,95.4978687061,0.7612800000000001,0.22204000000000002,0.793,91.0,26.23,94.7048726307,130.19,90.63128,9.20204,91.0972362621,0.7612800000000001,0.22204000000000002,0.793,89.87,8.98,90.3175359496,130.19
2019-12-02 02:00:00,89.4476,26.9168,93.4097814364,0.7776000000000001,0.2268,0.81,88.67,26.69,92.5998110149,134.97,0.7776000000000001,0.2268,0.81,0.7776000000000001,0.2268,0.81,0.0,0.0,0.0,131.61,89.7076,27.0868,93.7077810643,0.7776000000000001,0.2268,0.81,88.93,26.86,92.8978175201,130.47,88.6076,8.7068,89.0343481135,0.7776000000000001,0.2268,0.81,87.83,8.48,88.2384230367,130.47
2019-12-02 02:30:00,88.03696,26.94703,92.068717553,0.84696,0.24703000000000003,0.8822500000000001,87.19,26.7,91.1865456084,134.97,0.84696,0.24703000000000003,0.8822500000000001,0.84696,0.24703000000000003,0.8822500000000001,0.0,0.0,0.0,131.61,88.28696,27.10703,92.3546337845,0.84696,0.24703000000000003,0.8822500000000001,87.44,26.86,91.4724723619,130.45,87.23696,8.75703,87.6753828875,0.84696,0.24703000000000003,0.8822500000000001,86.39,8.51,86.8081344115,130.45
2019-12-02 03:00:00,87.10888,27.40259,91.3173527516,0.9688800000000001,0.28259,1.00925,86.14,27.12,90.3083274123,135.0,0.9688800000000001,0.28259,1.00925,0.9688800000000001,0.28259,1.00925,0.0,0.0,0.0,131.61,87.35888,27.56259,91.6038770051,0.9688800000000001,0.28259,1.00925,86.39,27.28,90.5948701638,130.5,86.31888000000001,8.39259,86.7259166072,0.9688800000000001,0.28259,1.00925,85.35,8.11,85.7344423205,130.5
2019-12-02 03:30:00,86.63192,27.59181,90.9197313126,0.9319200000000001,0.27181,0.9707500000000001,85.7,27.32,89.9492768175,135.27,0.9319200000000001,0.27181,0.9707500000000001,0.9319200000000001,0.27181,0.9707500000000001,0.0,0.0,0.0,131.83,86.89192,27.75181,91.2160551633,0.9319200000000001,0.27181,0.9707500000000001,85.96,27.48,90.2456203923,130.76,85.84192,8.33181,86.2453145809,0.9319200000000001,0.27181,0.9707500000000001,84.91,8.06,85.2916859958,130.76
2019-12-02 04:00:00,85.73096,27.53028,90.0428443542,0.96096,0.28028000000000003,1.001,84.77,27.25,89.0422113382,135.27,0.96096,0.28028000000000003,1.001,0.96096,0.28028000000000003,1.001,0.0,0.0,0.0,131.83,85.97096,27.68028,90.3172401272,0.96096,0.28028000000000003,1.001,85.01,27.4,89.3166283511,130.76,84.96096,8.43028,85.3781842452,0.96096,0.28028000000000003,1.001,84.0,8.15,84.3944459073,130.76
2019-12-02 04:30:00,86.1472,27.303350000000002,90.3704209853,0.9372,0.27335000000000004,0.9762500000000001,85.21,27.03,89.3944349498,135.24,0.9372,0.27335000000000004,0.9762500000000001,0.9372,0.27335000000000004,0.9762500000000001,0.0,0.0,0.0,131.83,86.3972,27.45335,90.6540820596,0.9372,0.27335000000000004,0.9762500000000001,85.46,27.18,89.6781132719,130.72,85.3572,8.61335,85.7906835855,0.9372,0.27335000000000004,0.9762500000000001,84.42,8.34,84.830961329,130.72
2019-12-02 05:00:00,86.82496,26.94978,90.9112991935,0.9249600000000001,0.26978,0.9635,85.9,26.68,89.9479427224,134.97,0.9249600000000001,0.26978,0.9635,0.9249600000000001,0.26978,0.9635,0.0,0.0,0.0,131.62,87.08496,27.08978,91.2011317838,0.9249600000000001,0.26978,0.9635,86.16,26.82,90.2377858771,130.47,86.03496,8.77978,86.4817835099,0.9249600000000001,0.26978,0.9635,85.11,8.51,85.5343919134,130.47
2019-12-02 05:30:00,89.41208,25.57269,92.9972178281,1.07208,0.31269,1.11675,88.34,25.26,91.8804832377,134.06,1.07208,0.31269,1.11675,1.07208,0.31269,1.11675,0.0,0.0,0.0,130.85,89.66208,25.72269,93.2788581124,1.07208,0.31269,1.11675,88.59,25.41,92.1621191163,129.57,88.58208,9.83269,89.1261279859,1.07208,0.31269,1.11675,87.51,9.52,88.0263057273,129.57
2019-12-02 06:00:00,95.8848,23.2089,98.653676618,1.0248,0.2989,1.0675,94.86,22.91,97.5873337068,134.03,1.0248,0.2989,1.0675,1.0248,0.2989,1.0675,0.0,0.0,0.0,131.15,96.1948,23.3789,98.9950125625,1.0248,0.2989,1.0675,95.17,23.08,97.9286234969,129.54,94.9648,12.0389,95.7248575463,1.0248,0.2989,1.0675,93.94,11.74,94.6707515551,129.54
2019-12-02 06:30:00,110.30056,15.91183,111.4423612019,1.00056,0.29183000000000003,1.04225,109.3,15.62,110.4104813865,132.73,1.00056,0.29183000000000003,1.04225,1.00056,0.29183000000000003,1.04225,0.0,0.0,0.0,130.81,110.70056,16.10183,111.8654679231,1.00056,0.29183000000000003,1.04225,109.7,15.81,110.8334159899,128.31,109.17056,18.49183,110.7256020415,1.00056,0.29183000000000003,1.04225,108.17,18.2,109.6904230095,128.31
2019-12-02 07:00:00,123.46416,9.13413,123.8015796966,0.97416,0.28413000000000005,1.01475,122.49,8.85,122.8092936223,131.59,0.97416,0.28413000000000005,1.01475,0.97416,0.28413000000000005,1.01475,0.0,0.0,0.0,130.61,123.96416,9.37413,124.3180891012,0.97416,0.28413000000000005,1.01475,122.99,9.09,123.3254564151,127.2,122.15416,24.53413,124.59358868,0.97416,0.28413000000000005,1.01475,121.18,24.25,123.5825833198,127.2
2019-12-02 07:30:00,137.0608,5.28065,137.1624881703,1.0308,0.30065000000000003,1.07375,136.03,4.98,136.1211273095,130.0,1.0308,0.30065000000000003,1.07375,1.0308,0.30065000000000003,1.07375,0.0,0.0,0.0,130.1,138.1608,2.78065,138.1887791069,1.0308,0.30065000000000003,1.07375,137.13,2.48,137.1524236024,125.67,136.6508,27.42065,139.3747939445,1.0308,0.30065000000000003,1.07375,135.62,27.12,138.3050208778,125.67
2019-12-02 08:00:00,141.18656,22.00858,142.891645376,1.36656,0.39858000000000005,1.4235,139.82,21.61,141.4801205117,132.35,1.36656,0.39858000000000005,1.4235,1.36656,0.39858000000000005,1.4235,0.0,0.0,0.0,131.91,144.59656,9.14858,144.8856848686,1.36656,0.39858000000000005,1.4235,143.23,8.75,143.4970222688,127.89,146.60656,9.29858,146.9011471196,1.36656,0.39858000000000005,1.4235,145.24,8.9,145.5124310841,127.89
2019-12-02 08:30:00,145.0544,27.39545,147.6187306546,5.0244,1.4654500000000001,5.23375,140.03,25.93,142.410553682,132.23,5.0244,1.4654500000000001,5.23375,5.0244,1.4654500000000001,5.23375,0.0,0.0,0.0,131.98,149.0044,11.53545,149.4502520107,5.0244,1.4654500000000001,5.23375,143.98,10.07,144.33171966,127.79,151.0244,11.68545,151.4758038007,5.0244,1.4654500000000001,5.23375,146.0,10.22,146.3572628878,127.79
2019-12-02 09:00:00,146.89744,29.19217,149.7699591636,5.28744,1.54217,5.50775,141.61,27.65,144.2841453521,132.55,5.28744,1.54217,5.50775,5.28744,1.54217,5.50775,0.0,0.0,0.0,132.52,150.88744,13.32217,151.4744195013,5.28744,1.54217,5.50775,145.6,11.78,146.0757625344,128.11,152.93744,13.49217,153.5314274182,5.28744,1.54217,5.50775,147.65,11.95,148.1327951535,128.11
2019-12-02 09:30:00,149.64568,31.09874,152.8429297424,6.23568,1.81874,6.4955,143.41,29.28,146.368529746,132.18,6.23568,1.81874,6.4955,6.23568,1.81874,6.4955,0.0,0.0,0.0,132.42,153.69568,15.34874,154.4601756773,6.23568,1.81874,6.4955,147.46,13.53,148.0794128162,127.76,155.76568,15.56874,156.5417922826,6.23568,1.81874,6.4955,149.53,13.75,150.1608584152,127.76
2019-12-02 10:00:00,149.59304,31.75422,152.9261524536,7.28304,2.12422,7.5865,142.31,29.63,145.3618691404,132.18,7.28304,2.12422,7.5865,7.28304,2.12422,7.5865,0.0,0.0,0.0,132.42,153.61304,16.03422,154.4476036365,7.28304,2.12422,7.5865,146.33,13.91,146.9896492955,127.76,155.67304,16.24422,156.5182739052,7.28304,2.12422,7.5865,148.39,14.12,149.0602780757,127.76
2019-12-02 10:30:00,148.4668,32.2374,151.9264317392,4.2768,1.2474,4.455,144.19,30.99,147.482664066,131.88,4.2768,1.2474,4.455,4.2768,1.2474,4.455,0.0,0.0,0.0,132.37,152.5468,16.5674,153.4438168614,4.2768,1.2474,4.455,148.27,15.32,149.0593683738,127.45,154.6168,16.7974,155.5265491452,4.2768,1.2474,4.455,150.34,15.55,151.1420461023,127.45
2019-12-02 11:00:00,149.11088,33.37484,152.80030916,4.85088,1.41484,5.053,144.26,31.96,147.7578735635,132.03,4.85088,1.41484,5.053,4.85088,1.41484,5.053,0.0,0.0,0.0,132.62,153.22088,17.73484,154.2438414258,4.85088,1.41484,5.053,148.37,16.32,149.2648629115,127.59,155.28088,17.97484,156.3177743144,4.85088,1.41484,5.053,150.43,16.56,151.3387541246,127.59
2019-12-02 11:30:00,147.59832,33.11951,151.268522864,5.27832,1.53951,5.49825,142.32,31.58,145.7816133811,132.35,5.27832,1.53951,5.49825,5.27832,1.53951,5.49825,0.0,0.0,0.0,132.83,151.61832,17.37951,152.6111474548,5.27832,1.53951,5.49825,146.34,15.84,147.194773005,127.91,153.66832,17.62951,154.676281939,5.27832,1.53951,5.49825,148.39,16.09,149.2597742193,127.91
2019-12-02 12:00:00,146.10272,32.72996,149.723929527,5.38272,1.56996,5.607,140.72,31.16,144.1286369879,132.45,5.38272,1.56996,5.607,5.38272,1.56996,5.607,0.0,0.0,0.0,132.83,150.07272,16.95996,151.028015717,5.38272,1.56996,5.607,144.69,15.39,145.5061792502,128.01,152.11272,17.17996,153.0798177795,5.38272,1.56996,5.607,146.73,15.61,147.5580055436,128.01
2019-12-02 12:30:00,146.85216,32.88813,150.4898202257,5.34216,1.55813,5.56475,141.51,31.33,144.9367068758,132.51,5.34216,1.55813,5.56475,5.34216,1.55813,5.56475,0.0,0.0,0.0,132.93,150.84216,17.09813,151.8081133634,5.34216,1.55813,5.56475,145.5,15.54,146.3275148426,128.08,152.88216,17.32813,153.8610377437,5.34216,1.55813,5.56475,147.54,15.77,148.3804047036,128.08
2019-12-02 13:00:00,145.29304,31.66297,148.7030972834,5.15304,1.50297,5.36775,140.14,30.16,143.3486839842,133.02,5.15304,1.50297,5.36775,5.15304,1.50297,5.36775,0.0,0.0,0.0,133.22,149.25304,15.71297,150.0778710385,5.15304,1.50297,5.36775,144.1,14.21,144.7989437116,128.57,151.26304,15.92297,152.0988107898,5.15304,1.50297,5.36775,146.11,14.42,146.8198504971,128.57
2019-12-02 13:30:00,145.56552,30.66036,148.7594645332,3.87552,1.13036,4.037,141.69,29.53,144.7345052156,133.11,3.87552,1.13036,4.037,3.87552,1.13036,4.037,0.0,0.0,0.0,133.22,149.56552,14.66036,150.2823041086,3.87552,1.13036,4.037,145.69,13.53,146.3169060635,128.67,151.60552,14.86036,152.3320845843,3.87552,1.13036,4.037,147.73,13.73,148.3666600015,128.67
2019-12-02 14:00:00,146.22312,31.19341,149.5133092737,3.06312,0.89341,3.19075,143.16,30.3,146.3313896606,132.75,3.06312,0.89341,3.19075,3.06312,0.89341,3.19075,0.0,0.0,0.0,133.03,150.26312,15.28341,151.0383655015,3.06312,0.89341,3.19075,147.2,14.39,147.901697421,128.33,152.32312,15.50341,153.1100539095,3.06312,0.89341,3.19075,149.26,14.61,149.9733299624,128.33
2019-12-02 14:30:00,146.06232,30.72776,149.259494031,2.15232,0.6277600000000001,2.242,143.91,30.1,147.024141215,132.9,2.15232,0.6277600000000001,2.242,2.15232,0.6277600000000001,2.242,0.0,0.0,0.0,133.15,150.15232,14.76776,150.8767905836,2.15232,0.6277600000000001,2.242,148.0,14.14,148.6739371914,128.48,152.20232,14.96776,152.9365229525,2.15232,0.6277600000000001,2.242,150.05,14.34,150.7336661134,128.48
2019-12-02 15:00:00,146.28688,30.50784,149.4341980994,2.42688,0.70784,2.528,143.86,29.8,146.9140551479,132.94,2.42688,0.70784,2.528,2.42688,0.70784,2.528,0.0,0.0,0.0,133.15,150.34688,14.51784,151.0461916236,2.42688,0.70784,2.528,147.92,13.81,148.5632609362,128.52,152.42688,14.73784,153.1377082054,2.42688,0.70784,2.528,150.0,14.03,150.6547075268,128.52
2019-12-02 15:30:00,147.37912,29.74516,150.3508548542,4.98912,1.45516,5.197,142.39,28.29,145.1731249233,133.5,4.98912,1.45516,5.197,4.98912,1.45516,5.197,0.0,0.0,0.0,133.45,151.36912,13.60516,151.9793106584,4.98912,1.45516,5.197,146.38,12.15,146.8833785695,129.08,153.40912,13.76516,154.02544507,4.98912,1.45516,5.197,148.42,12.31,148.929622641,129.08
2019-12-02 16:00:00,152.92552,31.77661,156.1920856201,4.68552,1.36661,4.88075,148.24,30.41,151.3270157639,132.21,4.68552,1.36661,4.88075,4.68552,1.36661,4.88075,0.0,0.0,0.0,132.61,157.10552,15.96661,157.9147778055,4.68552,1.36661,4.88075,152.42,14.6,153.1176554157,127.85,159.24552,16.17661,160.0650441263,4.68552,1.36661,4.88075,154.56,14.81,155.2679287554,127.85
2019-12-02 16:30:00,158.30736,32.94798,161.6996895985,4.58736,1.33798,4.7785,153.72,31.61,156.9363899801,131.7,4.58736,1.33798,4.7785,4.58736,1.33798,4.7785,0.0,0.0,0.0,132.38,162.65736,17.26798,163.571390822,4.58736,1.33798,4.7785,158.07,15.93,158.8706700433,127.34,164.87736,17.50798,165.8043220313,4.58736,1.33798,4.7785,160.29,16.17,161.103547447,127.34
2019-12-02 17:00:00,160.25432,32.56126,163.5288437293,4.80432,1.40126,5.0045,155.45,31.16,158.542259666,131.97,4.80432,1.40126,5.0045,4.80432,1.40126,5.0045,0.0,0.0,0.0,132.62,164.65432,16.80126,165.5092971173,4.80432,1.40126,5.0045,159.85,15.4,160.590107105,127.62,166.89432,17.02126,167.7600588348,4.80432,1.40126,5.0045,162.09,15.62,162.8408809237,127.62
2019-12-02 17:30:00,159.42584,30.84712,162.3827061974,4.75584,1.38712,4.954,154.67,29.46,157.4506287698,131.93,4.75584,1.38712,4.954,4.75584,1.38712,4.954,0.0,0.0,0.0,132.35,163.77584,15.05712,164.4665395465,4.75584,1.38712,4.954,159.02,13.67,159.6064826378,127.58,166.01584,15.25712,166.7154427208,4.75584,1.38712,4.954,161.26,13.87,161.8553814366,127.58
2019-12-02 18:00:00,157.28312,29.43341,160.0134540005,4.74312,1.38341,4.94075,152.54,28.05,155.0975631659,132.47,4.74312,1.38341,4.94075,4.74312,1.38341,4.94075,0.0,0.0,0.0,132.63,161.58312,13.45341,162.1422181591,4.74312,1.38341,4.94075,156.84,12.07,157.3037523392,128.09,163.79312,13.63341,164.3595328162,4.74312,1.38341,4.94075,159.05,12.25,159.5210487679,128.09
2019-12-02 18:30:00,154.242,26.59475,156.5179711457,4.782,1.3947500000000002,4.98125,149.46,25.2,151.5695602685,132.78,4.782,1.3947500000000002,4.98125,4.782,1.3947500000000002,4.98125,0.0,0.0,0.0,132.51,158.422,10.46475,158.7672544216,4.782,1.3947500000000002,4.98125,153.64,9.07,153.9074868224,128.39,160.592,10.58475,160.940446739,4.782,1.3947500000000002,4.98125,155.81,9.19,156.0807874147,128.39
2019-12-02 19:00:00,152.10384,25.17612,154.1733283062,4.68384,1.36612,4.879,147.42,23.81,149.3304138479,132.04,4.68384,1.36612,4.879,4.68384,1.36612,4.879,0.0,0.0,0.0,131.63,156.20384,9.19612,156.4743054108,4.68384,1.36612,4.879,151.52,7.83,151.7221780097,127.68,158.33384,9.31612,158.6076762991,4.68384,1.36612,4.879,153.65,7.95,153.8555328872,127.68
2019-12-02 19:30:00,148.83896,23.77303,150.7255551301,4.63896,1.35303,4.83225,144.2,22.42,145.9325063171,132.97,4.63896,1.35303,4.83225,4.63896,1.35303,4.83225,0.0,0.0,0.0,132.26,152.83896,7.56303,153.0259687656,4.63896,1.35303,4.83225,148.2,6.21,148.3300512371,128.56,154.93896,7.65303,155.1278511231,4.63896,1.35303,4.83225,150.3,6.3,150.4319779834,128.56
2019-12-02 20:00:00,144.35008,21.86169,145.9961612018,4.60008,1.34169,4.79175,139.75,20.52,141.2484792838,133.5,4.60008,1.34169,4.79175,4.60008,1.34169,4.79175,0.0,0.0,0.0,132.44,148.21008,5.46169,148.3106802333,4.60008,1.34169,4.79175,143.61,4.12,143.6690867932,129.05,150.23008,5.53169,150.3318879382,4.60008,1.34169,4.79175,145.63,4.19,145.6902639163,129.05
2019-12-02 20:30:00,141.98696,19.98328,143.3862904521,0.9369600000000001,0.27328,0.976,141.05,19.71,142.420457098,134.4,0.9369600000000001,0.27328,0.976,0.9369600000000001,0.27328,0.976,0.0,0.0,0.0,133.2,145.90696,3.38328,145.9461803543,0.9369600000000001,0.27328,0.976,144.97,3.11,145.0033551336,129.92,147.95696,3.43328,147.9967885598,0.9369600000000001,0.27328,0.976,147.02,3.16,147.0539560842,129.92
2019-12-02 21:00:00,135.88872,17.17421,136.9696963286,0.7687200000000001,0.22421000000000002,0.8007500000000001,135.12,16.95,136.1789884674,134.33,0.7687200000000001,0.22421000000000002,0.8007500000000001,0.7687200000000001,0.22421000000000002,0.8007500000000001,0.0,0.0,0.0,132.73,139.60872,1.10421,139.6130867067,0.7687200000000001,0.22421000000000002,0.8007500000000001,138.84,0.88,138.8427887937,129.86,141.58872,1.12421,141.5931830257,0.7687200000000001,0.22421000000000002,0.8007500000000001,140.82,0.9,140.8228759826,129.86
2019-12-02 21:30:00,128.69832,13.70701,129.4261940025,0.77832,0.22701000000000002,0.8107500000000001,127.92,13.48,128.628289268,134.83,0.77832,0.22701000000000002,0.8107500000000001,0.77832,0.22701000000000002,0.8107500000000001,0.0,0.0,0.0,132.73,132.20832,3.60701,132.2575154702,0.77832,0.22701000000000002,0.8107500000000001,131.43,3.38,131.4734547352,130.32,134.04832,3.63701,134.0976507496,0.77832,0.22701000000000002,0.8107500000000001,133.27,3.41,133.3136189592,130.32
2019-12-02 22:00:00,120.7892,10.32435,121.2296293798,0.7692,0.22435000000000002,0.80125,120.02,10.1,120.444221115,135.9,0.7692,0.22435000000000002,0.80125,0.7692,0.22435000000000002,0.80125,0.0,0.0,0.0,133.21,124.0292,7.29435,124.2435108751,0.7692,0.22435000000000002,0.80125,123.26,7.07,123.4625955502,131.36,125.7792,7.39435,125.996363299,0.7692,0.22435000000000002,0.80125,125.01,7.17,125.2154503246,131.36
2019-12-02 22:30:00,112.0148,6.66015,112.212624143,0.7548,0.22015,0.7862500000000001,111.26,6.44,111.4462255978,135.69,0.7548,0.22015,0.7862500000000001,0.7548,0.22015,0.7862500000000001,0.0,0.0,0.0,132.46,114.9948,10.97015,115.5168741702,0.7548,0.22015,0.7862500000000001,114.24,10.75,114.7446735147,131.16,116.6048,11.12015,117.1338427572,0.7548,0.22015,0.7862500000000001,115.85,10.9,116.3616453132,131.16
2019-12-02 23:00:00,104.83832,4.57701,104.9381835223,0.77832,0.22701000000000002,0.8107500000000001,104.06,4.35,104.1508814173,136.12,0.77832,0.22701000000000002,0.8107500000000001,0.77832,0.22701000000000002,0.8107500000000001,0.0,0.0,0.0,132.52,107.55832,13.19701,108.3649079461,0.77832,0.22701000000000002,0.8107500000000001,106.78,12.97,107.5648144144,131.54,109.07832,13.37701,109.8955153342,0.77832,0.22701000000000002,0.8107500000000001,108.3,13.15,109.0954284102,131.54
2019-12-02 23:30:00,99.4192,15.90435,100.6832939348,0.7692,0.22435000000000002,0.80125,98.65,15.68,99.888362185,136.53,0.7692,0.22435000000000002,0.80125,0.7692,0.22435000000000002,0.80125,0.0,0.0,0.0,133.42,99.6992,7.85435,100.0081061443,0.7692,0.22435000000000002,0.80125,98.93,7.63,99.223796541,131.96,101.1092,7.96435,101.4223900111,0.7692,0.22435000000000002,0.80125,100.34,7.74,100.6380802679,131.96
2019-12-03 00:00:00,94.964,22.22825,97.5307971569,0.714,0.20825000000000002,0.74375,94.25,22.02,96.7881340868,136.68,0.714,0.20825000000000002,0.74375,0.714,0.20825000000000002,0.74375,0.0,0.0,0.0,133.65,94.354,6.35825,94.567989611,0.714,0.20825000000000002,0.74375,93.64,6.15,93.8417396471,132.09,95.694,6.43825,95.9103367686,0.714,0.20825000000000002,0.74375,94.98,6.23,95.184102139,132.09
2019-12-03 00:30:00,92.68736,23.11048,95.5250804218,0.6873600000000001,0.20048000000000002,0.716,92.0,22.91,94.8096413874,135.14,0.6873600000000001,0.20048000000000002,0.716,0.6873600000000001,0.20048000000000002,0.716,0.0,0.0,0.0,133.93,93.00736,23.77048,95.9968996041,0.6873600000000001,0.20048000000000002,0.716,92.32,23.57,95.2813061413,130.62,91.96736,11.19048,92.6456806764,0.6873600000000001,0.20048000000000002,0.716,91.28,10.99,91.939210895,130.62
2019-12-03 01:00:00,94.84736,22.57923,97.4979144719,0.7173600000000001,0.20923000000000003,0.7472500000000001,94.13,22.37,96.7516087722,133.13,0.7173600000000001,0.20923000000000003,0.7472500000000001,0.7173600000000001,0.20923000000000003,0.7472500000000001,0.0,0.0,0.0,132.2,95.11736,22.75923,97.802324735,0.7173600000000001,0.20923000000000003,0.7472500000000001,94.4,22.55,97.0559761169,128.67,93.91736,12.02923,94.6845968665,0.7173600000000001,0.20923000000000003,0.7472500000000001,93.2,11.82,93.9465401172,128.67
2019-12-03 01:30:00,95.48344,22.45392,98.0880514517,0.7334400000000001,0.21392000000000003,0.764,94.75,22.24,97.3251257384,133.42,0.7334400000000001,0.21392000000000003,0.764,0.7334400000000001,0.21392000000000003,0.764,0.0,0.0,0.0,132.51,95.77344,22.63392,98.4116158998,0.7334400000000001,0.21392000000000003,0.764,95.04,22.42,97.6486456639,128.92,94.55344,12.31392,95.3519042369,0.7334400000000001,0.21392000000000003,0.764,93.82,12.1,94.5970528082,128.92
2019-12-03 02:00:00,93.806,23.39925,96.6803523812,0.786,0.22925,0.8187500000000001,93.02,23.17,95.8622412632,134.14,0.786,0.22925,0.8187500000000001,0.786,0.22925,0.8187500000000001,0.0,0.0,0.0,133.12,94.076,23.56925,96.9835208763,0.786,0.22925,0.8187500000000001,93.29,23.34,96.1653768255,129.61,92.916,11.73925,93.6546477574,0.786,0.22925,0.8187500000000001,92.13,11.51,92.8462007839,129.61
2019-12-03 02:30:00,91.82096,23.70903,94.8325197328,0.7509600000000001,0.21903000000000003,0.7822500000000001,91.07,23.49,94.0506512471,134.45,0.7509600000000001,0.21903000000000003,0.7822500000000001,0.7509600000000001,0.21903000000000003,0.7822500000000001,0.0,0.0,0.0,133.39,92.08096,23.86903,95.1243070286,0.7509600000000001,0.21903000000000003,0.7822500000000001,91.33,23.65,94.3424156994,129.91,90.95096,11.65903,91.6952021943,0.7509600000000001,0.21903000000000003,0.7822500000000001,90.2,11.44,90.9225692554,129.91
2019-12-03 03:00:00,91.00136,24.15373,94.1522713203,0.8013600000000001,0.23373000000000002,0.8347500000000001,90.2,23.92,93.3177710835,134.7,0.8013600000000001,0.23373000000000002,0.8347500000000001,0.8013600000000001,0.23373000000000002,0.8347500000000001,0.0,0.0,0.0,133.59,91.27136,24.32373,94.456894917,0.8013600000000001,0.23373000000000002,0.8347500000000001,90.47,24.09,93.6223744625,130.16,90.16136,11.36373,90.8746675183,0.8013600000000001,0.23373000000000002,0.8347500000000001,89.36,11.13,90.0504664063,130.16
2019-12-03 03:30:00,89.7972,24.54085,93.0902274493,0.7572,0.22085000000000002,0.7887500000000001,89.04,24.32,92.301592619,134.72,0.7572,0.22085000000000002,0.7887500000000001,0.7572,0.22085000000000002,0.7887500000000001,0.0,0.0,0.0,133.59,90.0472,24.69085,93.3709606974,0.7572,0.22085000000000002,0.7887500000000001,89.29,24.47,92.5823147259,130.16,88.9672,11.00085,89.6447509705,0.7572,0.22085000000000002,0.7887500000000001,88.21,10.78,88.866261877,130.16
2019-12-03 04:00:00,89.15544,24.77617,92.5340536314,0.77544,0.22617,0.8077500000000001,88.38,24.55,91.726369709,134.89,0.77544,0.22617,0.8077500000000001,0.77544,0.22617,0.8077500000000001,0.0,0.0,0.0,133.7,89.39544,24.92617,92.8054882195,0.77544,0.22617,0.8077500000000001,88.62,24.7,91.9977956258,130.35,88.31544,10.83617,88.9777473454,0.77544,0.22617,0.8077500000000001,87.54,10.61,88.1806310932,130.35
2019-12-03 04:30:00,88.86904,24.58847,92.2079124992,0.74904,0.21847000000000003,0.7802500000000001,88.12,24.37,91.4277381324,134.65,0.74904,0.21847000000000003,0.7802500000000001,0.74904,0.21847000000000003,0.7802500000000001,0.0,0.0,0.0,133.46,89.11904,24.73847,92.4888922437,0.74904,0.21847000000000003,0.7802500000000001,88.37,24.52,91.7087089649,130.11,88.05904,10.88847,88.7296641753,0.74904,0.21847000000000003,0.7802500000000001,87.31,10.67,87.9595645737,130.11
2019-12-03 05:00:00,89.8204,24.02595,92.9782261046,0.7404000000000001,0.21595000000000003,0.7712500000000001,89.08,23.81,92.20717163,134.45,0.7404000000000001,0.21595000000000003,0.7712500000000001,0.7404000000000001,0.21595000000000003,0.7712500000000001,0.0,0.0,0.0,133.33,90.0804,24.17595,93.2681886956,0.7404000000000001,0.21595000000000003,0.7712500000000001,89.34,23.96,92.4971199552,129.91,88.9704,11.33595,89.6896640565,0.7404000000000001,0.21595000000000003,0.7712500000000001,88.23,11.12,88.9279894072,129.91
2019-12-03 05:30:00,93.11224,22.04232,95.6856996045,0.76224,0.22232000000000002,0.794,92.35,21.82,94.8927547287,133.33,0.76224,0.22232000000000002,0.794,0.76224,0.22232000000000002,0.794,0.0,0.0,0.0,132.45,93.37224,22.20232,95.9756126107,0.76224,0.22232000000000002,0.794,92.61,21.98,95.1826270913,128.83,92.22224,12.77232,93.1024903469,0.76224,0.22232000000000002,0.794,91.46,12.55,92.3170303898,128.83
2019-12-03 06:00:00,98.45672,20.70946,100.6111695919,0.7867200000000001,0.22946000000000003,0.8195,97.67,20.48,99.794084494,134.14,0.7867200000000001,0.22946000000000003,0.8195,0.7867200000000001,0.22946000000000003,0.8195,0.0,0.0,0.0,133.47,98.75672,20.87946,100.9397919309,0.7867200000000001,0.22946000000000003,0.8195,97.97,20.65,100.122641795,129.61,97.49672,14.44946,98.5616421589,0.7867200000000001,0.22946000000000003,0.8195,96.71,14.22,97.7498465472,129.61
2019-12-03 06:30:00,111.8216,12.8013,112.5519591489,0.8616,0.2513,0.8975000000000001,110.96,12.55,111.6674710916,131.25,0.8616,0.2513,0.8975000000000001,0.8616,0.2513,0.8975000000000001,0.0,0.0,0.0,131.59,112.2016,12.9913,112.9511970643,0.8616,0.2513,0.8975000000000001,111.34,12.74,112.0665123933,126.85,110.6516,20.8113,112.5916817098,0.8616,0.2513,0.8975000000000001,109.79,20.56,111.6985125237,126.85
2019-12-03 07:00:00,124.93456,6.71633,125.1149606205,1.32456,0.38633,1.37975,123.61,6.33,123.7719717868,130.84,1.32456,0.38633,1.37975,1.32456,0.38633,1.37975,0.0,0.0,0.0,132.05,125.38456,6.95633,125.5773801824,1.32456,0.38633,1.37975,124.06,6.57,124.2338460324,126.44,123.60456,26.83633,126.484290964,1.32456,0.38633,1.37975,122.28,26.45,125.1079569812,126.44
2019-12-03 07:30:00,136.66592,3.41381,136.7085505305,4.67592,1.36381,4.87075,131.99,2.05,132.0059188067,130.35,4.67592,1.36381,4.87075,4.67592,1.36381,4.87075,0.0,0.0,0.0,132.29,137.20592,3.45381,137.2493835562,4.67592,1.36381,4.87075,132.53,2.09,132.5464786405,125.96,135.23592,32.59381,139.1082690158,4.67592,1.36381,4.87075,130.56,31.23,134.243161837,125.96
2019-12-03 08:00:00,142.32112,9.74616,142.6544385317,4.8211200000000005,1.40616,5.022,137.5,8.34,137.7526972513,130.66,4.8211200000000005,1.40616,5.022,4.8211200000000005,1.40616,5.022,0.0,0.0,0.0,131.89,143.20112,9.76616,143.5337543939,4.8211200000000005,1.40616,5.022,138.38,8.36,138.6322978241,126.26,143.26112,25.35616,145.4877429669,4.8211200000000005,1.40616,5.022,138.44,23.95,140.4963917686,126.26
2019-12-03 08:30:00,143.8944,23.24295,145.7595042392,2.6844,0.78295,2.79625,141.21,22.46,142.9850191454,132.84,2.6844,0.78295,2.79625,2.6844,0.78295,2.79625,0.0,0.0,0.0,132.13,145.7144,22.40295,147.4265191072,2.6844,0.78295,2.79625,143.03,21.62,144.6547797344,128.36,149.8844,7.21295,150.057855546,2.6844,0.78295,2.79625,147.2,6.43,147.3403709104,128.36
2019-12-03 09:00:00,144.94168,24.67424,147.02689795,1.35168,0.39424000000000003,1.408,143.59,24.28,145.6283162713,132.2,1.35168,0.39424000000000003,1.408,1.35168,0.39424000000000003,1.408,0.0,0.0,0.0,131.8,146.78168,23.86424,148.7089894203,1.35168,0.39424000000000003,1.408,145.43,23.47,147.3116621317,127.76,151.06168,8.87424,151.3221176828,1.35168,0.39424000000000003,1.408,149.71,8.48,149.9499733244,127.76
2019-12-03 09:30:00,149.26096,27.70778,151.8109194118,1.50096,0.43778000000000006,1.5635,147.76,27.27,150.2553509862,131.8,1.50096,0.43778000000000006,1.5635,1.50096,0.43778000000000006,1.5635,0.0,0.0,0.0,131.86,151.14096,26.89778,153.515733261,1.50096,0.43778000000000006,1.5635,149.64,26.46,151.9613806202,127.37,155.54096,12.08778,156.0099505258,1.50096,0.43778000000000006,1.5635,154.04,11.65,154.4799148757,127.37
2019-12-03 10:00:00,149.77424,27.91207,152.3529015781,1.82424,0.53207,1.9002500000000002,147.95,27.38,150.4621776394,132.4,1.82424,0.53207,1.9002500000000002,1.82424,0.53207,1.9002500000000002,0.0,0.0,0.0,132.44,151.67424,27.10207,154.0765954902,1.82424,0.53207,1.9002500000000002,149.85,26.57,152.1873431005,127.95,156.08424,12.17207,156.5581338176,1.82424,0.53207,1.9002500000000002,154.26,11.64,154.6985365154,127.95
2019-12-03 10:30:00,146.2136,26.7173,148.6345550141,3.6936,1.0773,3.8475,142.52,25.64,144.8080108281,133.12,3.6936,1.0773,3.8475,3.6936,1.0773,3.8475,0.0,0.0,0.0,132.79,148.0336,25.8973,150.2817915659,3.6936,1.0773,3.8475,144.34,24.82,146.4584173068,128.64,152.2636,10.7473,152.642419865,3.6936,1.0773,3.8475,148.57,9.67,148.8843638533,128.64
2019-12-03 11:00:00,144.16224,26.91982,146.6541105822,4.66224,1.35982,4.8565000000000005,139.5,25.56,141.8222958494,133.54,4.66224,1.35982,4.8565000000000005,4.66224,1.35982,4.8565000000000005,0.0,0.0,0.0,133.12,145.94224,26.10982,148.2594351691,4.66224,1.35982,4.8565000000000005,141.28,24.75,143.4315198971,129.04,150.07224,10.82982,150.4624943959,4.66224,1.35982,4.8565000000000005,145.41,9.47,145.71804624,129.04
2019-12-03 11:30:00,143.3404,26.87845,145.8386826139,5.0004,1.45845,5.20875,138.34,25.42,140.6560770106,133.93,5.0004,1.45845,5.20875,5.0004,1.45845,5.20875,0.0,0.0,0.0,133.44,145.1004,26.06845,147.42350615,5.0004,1.45845,5.20875,140.1,24.61,142.245077595,129.43,149.2004,10.71845,149.5849074291,5.0004,1.45845,5.20875,144.2,9.26,144.4970158861,129.43
2019-12-03 12:00:00,142.3868,25.83615,144.7118082986,5.2668,1.5361500000000001,5.48625,137.12,24.3,139.2565416776,134.59,5.2668,1.5361500000000001,5.48625,5.2668,1.5361500000000001,5.48625,0.0,0.0,0.0,133.93,144.1368,25.00615,146.2898651721,5.2668,1.5361500000000001,5.48625,138.87,23.47,140.8393332844,130.1,148.1968,9.48615,148.5000962022,5.2668,1.5361500000000001,5.48625,142.93,7.95,143.1509252502,130.1
2019-12-03 12:30:00,141.60912,25.64766,143.912978326,5.16912,1.50766,5.3845,136.44,24.14,138.5590603317,134.1,5.16912,1.50766,5.3845,5.16912,1.50766,5.3845,0.0,0.0,0.0,133.44,143.35912,24.82766,145.4931269451,5.16912,1.50766,5.3845,138.19,23.32,140.1438493121,129.62,147.37912,9.36766,147.6765318724,5.16912,1.50766,5.3845,142.21,7.86,142.4270469398,129.62
2019-12-03 13:00:00,141.33088,24.68609,143.4706265445,4.82088,1.40609,5.02175,136.51,23.28,138.4808235822,134.7,4.82088,1.40609,5.02175,4.82088,1.40609,5.02175,0.0,0.0,0.0,133.89,143.07088,23.83609,145.0428760418,4.82088,1.40609,5.02175,138.25,22.43,140.0577288121,130.22,147.11088,8.20609,147.3395769217,4.82088,1.40609,5.02175,142.29,6.8,142.4523923983,130.22
2019-12-03 13:30:00,141.34664,23.84027,143.3430539404,4.04664,1.18027,4.21525,137.3,22.66,139.1573411646,134.63,4.04664,1.18027,4.21525,4.04664,1.18027,4.21525,0.0,0.0,0.0,133.76,143.07664,22.98027,144.9103782445,4.04664,1.18027,4.21525,139.03,21.8,140.7287493727,130.15,147.12664,7.36027,147.3106302076,4.04664,1.18027,4.21525,143.08,6.18,143.213403004,130.15
2019-12-03 14:00:00,141.52376,24.44943,143.6201562172,3.32376,0.9694300000000001,3.46225,138.2,23.48,140.1804208868,134.12,3.32376,0.9694300000000001,3.46225,3.32376,0.9694300000000001,3.46225,0.0,0.0,0.0,133.39,143.28376,23.60943,145.2158430222,3.32376,0.9694300000000001,3.46225,139.96,22.64,141.7793045546,129.68,147.37376,8.11943,147.5972570208,3.32376,0.9694300000000001,3.46225,144.05,7.15,144.2273379079,129.68
2019-12-03 14:30:00,140.73176,23.99968,142.7634859227,2.74176,0.7996800000000001,2.856,137.99,23.2,139.9266954516,133.65,2.74176,0.7996800000000001,2.856,2.74176,0.7996800000000001,2.856,0.0,0.0,0.0,132.92,142.48176,23.14968,144.3501285652,2.74176,0.7996800000000001,2.856,139.74,22.35,141.5160418469,129.22,146.57176,7.74968,146.7764912021,2.74176,0.7996800000000001,2.856,143.83,6.95,143.9978173446,129.22
2019-12-03 15:00:00,140.96808,23.72194,142.9500962443,1.8580800000000002,0.5419400000000001,1.9355,139.11,23.18,141.0280273563,133.54,1.8580800000000002,0.5419400000000001,1.9355,1.8580800000000002,0.5419400000000001,1.9355,0.0,0.0,0.0,132.83,142.73808,22.86194,144.5573511886,1.8580800000000002,0.5419400000000001,1.9355,140.88,22.32,142.6371508409,129.12,146.86808,7.49194,147.0590428632,1.8580800000000002,0.5419400000000001,1.9355,145.01,6.95,145.1764533249,129.12
2019-12-03 15:30:00,143.5512,24.1216,145.5637269652,1.1712,0.3416,1.22,142.38,23.78,144.3521832187,134.57,1.1712,0.3416,1.22,1.1712,0.3416,1.22,0.0,0.0,0.0,133.89,145.3712,23.2616,147.2205414472,1.1712,0.3416,1.22,144.2,22.92,146.0101585507,130.11,149.5712,7.6815999999999995,149.768323914,1.1712,0.3416,1.22,148.4,7.34,148.5814106811,130.11
2019-12-03 16:00:00,149.73256,25.56783,151.8998138744,1.19256,0.34783000000000003,1.24225,148.54,25.22,150.665789083,133.56,1.19256,0.34783000000000003,1.24225,1.19256,0.34783000000000003,1.24225,0.0,0.0,0.0,133.26,151.66256,24.69783,153.6603882348,1.19256,0.34783000000000003,1.24225,150.47,24.35,152.4275021117,129.18,156.05256,9.43783,156.3376925686,1.19256,0.34783000000000003,1.24225,154.86,9.09,155.1265538198,129.18
2019-12-03 16:30:00,153.88512,26.54816,156.1583649914,4.72512,1.37816,4.922,149.16,25.17,151.2687492511,132.58,4.72512,1.37816,4.922,4.72512,1.37816,4.922,0.0,0.0,0.0,132.34,155.77512,25.68816,157.8789712888,4.72512,1.37816,4.922,151.05,24.31,152.9937207862,128.22,160.21512,10.60816,160.5659295592,4.72512,1.37816,4.922,155.49,9.23,155.763708867,128.22
2019-12-03 17:00:00,157.20328,26.28804,159.386110718,4.79328,1.39804,4.993,152.41,24.89,154.4290134657,132.88,4.79328,1.39804,4.993,4.79328,1.39804,4.993,0.0,0.0,0.0,132.64,159.12328,25.37804,161.1343016002,4.79328,1.39804,4.993,154.33,23.98,156.1819109244,128.51,163.65328,10.24804,163.9738344328,4.79328,1.39804,4.993,158.86,8.85,159.1063232559,128.51
2019-12-03 17:30:00,156.51104,24.09322,158.354630156,4.81104,1.4032200000000001,5.0115,151.7,22.69,153.3875030764,132.29,4.81104,1.4032200000000001,5.0115,4.81104,1.4032200000000001,5.0115,0.0,0.0,0.0,131.84,158.42104,23.17322,160.1069144036,4.81104,1.4032200000000001,5.0115,153.61,21.77,155.1449805827,127.97,162.95104,8.09322,163.1518974669,4.81104,1.4032200000000001,5.0115,158.14,6.69,158.2814445853,127.97
2019-12-03 18:00:00,154.3808,22.55565,156.0198344941,4.7508,1.38565,4.94875,149.63,21.17,151.1201700634,132.51,4.7508,1.38565,4.94875,4.7508,1.38565,4.94875,0.0,0.0,0.0,131.84,156.2508,21.62565,157.7402334174,4.7508,1.38565,4.94875,151.5,20.24,152.8460257907,128.16,160.7208,6.44565,160.8499983107,4.7508,1.38565,4.94875,155.97,5.06,156.0520570194,128.16
2019-12-03 18:30:00,152.32096,19.89528,153.6147682406,4.68096,1.36528,4.876,147.64,18.53,148.7982879606,132.69,4.68096,1.36528,4.876,4.68096,1.36528,4.876,0.0,0.0,0.0,131.63,154.15096,18.93528,155.3095724597,4.68096,1.36528,4.876,149.47,17.57,150.4991222566,128.35,158.55096,3.66528,158.5933201443,4.68096,1.36528,4.876,153.87,2.3,153.8871888755,128.35
2019-12-03 19:00:00,149.54632,19.62351,150.8283261535,4.60632,1.34351,4.79825,144.94,18.28,146.0881993865,131.94,4.60632,1.34351,4.79825,4.60632,1.34351,4.79825,0.0,0.0,0.0,130.84,151.33632,18.69351,152.4864881465,4.60632,1.34351,4.79825,146.73,17.35,147.7522094589,127.6,155.64632,3.54351,155.6866512989,4.60632,1.34351,4.79825,151.04,2.2,151.056021396,127.6
2019-12-03 19:30:00,149.0668,18.93615,150.2647285262,0.9468000000000001,0.27615,0.9862500000000001,148.12,18.66,149.2907565792,133.7,0.9468000000000001,0.27615,0.9862500000000001,0.9468000000000001,0.27615,0.9862500000000001,0.0,0.0,0.0,132.57,150.9468,17.97615,152.0134151944,0.9468000000000001,0.27615,0.9862500000000001,150.0,17.7,151.0406898819,129.29,155.3168,2.46615,155.3363777679,0.9468000000000001,0.27615,0.9862500000000001,154.37,2.19,154.3855336487,129.29
2019-12-03 20:00:00,144.2664,16.2752,145.1815287976,0.8064,0.23520000000000002,0.84,143.46,16.04,144.3539164692,135.16,0.8064,0.23520000000000002,0.84,0.8064,0.23520000000000002,0.84,0.0,0.0,0.0,133.54,146.0664,15.2852,146.863986559,0.8064,0.23520000000000002,0.84,145.26,15.05,146.0375640032,130.7,150.3064,1.1252,150.3106115881,0.8064,0.23520000000000002,0.84,149.5,0.89,149.5026491404,130.7
2019-12-03 20:30:00,140.64728,14.45629,141.3882657506,0.9472800000000001,0.27629000000000004,0.9867500000000001,139.7,14.18,140.4178136847,134.78,0.9472800000000001,0.27629000000000004,0.9867500000000001,0.9472800000000001,0.27629000000000004,0.9867500000000001,0.0,0.0,0.0,132.89,142.35728,13.46629,142.992783508,0.9472800000000001,0.27629000000000004,0.9867500000000001,141.41,13.19,142.0238156085,130.34,146.49728,3.00629,146.52812298999999,0.9472800000000001,0.27629000000000004,0.9867500000000001,145.55,2.73,145.5756002907,130.34
2019-12-03 21:00:00,133.88776000000001,10.97018,134.3364326125,0.8577600000000001,0.25018,0.8935000000000001,133.03,10.72,133.461227703,136.03,0.8577600000000001,0.25018,0.8935000000000001,0.8577600000000001,0.25018,0.8935000000000001,0.0,0.0,0.0,133.56,135.52776,9.96018,135.8932629539,0.8577600000000001,0.25018,0.8935000000000001,134.67,9.71,135.0196022806,131.53,139.44776,6.87018,139.6168941864,0.8577600000000001,0.25018,0.8935000000000001,138.59,6.62,138.7480180039,131.53
2019-12-03 21:30:00,126.2056,7.6333,126.4362319126,0.7656000000000001,0.2233,0.7975,125.44,7.41,125.6586714079,135.54,0.7656000000000001,0.2233,0.7975,0.7656000000000001,0.2233,0.7975,0.0,0.0,0.0,132.63,127.7456,6.6133,127.9166684066,0.7656000000000001,0.2233,0.7975,126.98,6.39,127.1406799573,131.07,131.4256,10.1633,131.8179843658,0.7656000000000001,0.2233,0.7975,130.66,9.94,131.0375488171,131.07
2019-12-03 22:00:00,118.70224,4.33357,118.7813184384,0.7322400000000001,0.21357,0.76275,117.97,4.12,118.0419217905,135.58,0.7322400000000001,0.21357,0.76275,0.7322400000000001,0.21357,0.76275,0.0,0.0,0.0,132.18,120.12224,3.30357,120.1676583668,0.7322400000000001,0.21357,0.76275,119.39,3.09,119.4299803232,131.07,123.57224,13.57357,124.3154869723,0.7322400000000001,0.21357,0.76275,122.84,13.36,123.5643767435,131.07
2019-12-03 22:30:00,109.84536,0.7944800000000001,109.8482330855,0.73536,0.21448,0.766,109.11,0.58,109.1115415527,135.49,0.73536,0.21448,0.766,0.73536,0.21448,0.766,0.0,0.0,0.0,131.53,111.12536,1.01448,111.1299905732,0.73536,0.21448,0.766,110.39,0.8,110.3928987752,131.0,114.30536,17.42448,115.6258095237,0.73536,0.21448,0.766,113.57,17.21,114.8665704198,131.0
2019-12-03 23:00:00,102.32648,4.25064,102.4147276987,0.75648,0.22064000000000003,0.788,101.57,4.03,101.6499178554,136.5,0.75648,0.22064000000000003,0.788,0.75648,0.22064000000000003,0.788,0.0,0.0,0.0,132.46,103.38648,4.77064,103.4964890844,0.75648,0.22064000000000003,0.788,102.63,4.55,102.7308103735,131.97,105.92648,17.10064,107.2979545639,0.75648,0.22064000000000003,0.788,105.17,16.88,106.5160236772,131.97
2019-12-03 23:30:00,95.79704,9.84622,96.3017181625,0.7070400000000001,0.20622000000000001,0.7365,95.09,9.64,95.577391155,135.44,0.7070400000000001,0.20622000000000001,0.7365,0.7070400000000001,0.20622000000000001,0.7365,0.0,0.0,0.0,131.99,96.64704,10.65622,97.2327381361,0.7070400000000001,0.20622000000000001,0.7365,95.94,10.45,96.5074406458,130.96,98.02704,10.80622,98.6208647389,0.7070400000000001,0.20622000000000001,0.7365,97.32,10.6,97.8955688476,130.96
2019-12-04 00:00:00,91.07832,11.12951,91.7557974564,0.7183200000000001,0.20951000000000003,0.7482500000000001,90.36,10.92,91.0174488766,135.22,0.7183200000000001,0.20951000000000003,0.7482500000000001,0.7183200000000001,0.20951000000000003,0.7482500000000001,0.0,0.0,0.0,131.56,91.85832,11.93951,92.6310037313,0.7183200000000001,0.20951000000000003,0.7482500000000001,91.14,11.73,91.8917433723,130.72,93.16832,12.10951,93.9519881858,0.7183200000000001,0.20951000000000003,0.7482500000000001,92.45,11.9,93.2127271353,130.72
2019-12-04 00:30:00,90.19712,11.75041,90.9592908474,0.6871200000000001,0.20041,0.7157500000000001,89.51,11.55,90.2521057926,136.88,0.6871200000000001,0.20041,0.7157500000000001,0.6871200000000001,0.20041,0.7157500000000001,0.0,0.0,0.0,133.11,90.98712,12.560410000000001,91.8499858751,0.6871200000000001,0.20041,0.7157500000000001,90.3,12.36,91.1419749621,132.3,92.27712,12.730410000000001,93.1511149384,0.6871200000000001,0.20041,0.7157500000000001,91.59,12.53,92.4431122367,132.3
2019-12-04 01:00:00,92.25736,11.63923,92.9886667781,0.7173600000000001,0.20923000000000003,0.7472500000000001,91.54,11.43,92.2508346846,136.69,0.7173600000000001,0.20923000000000003,0.7472500000000001,0.7173600000000001,0.20923000000000003,0.7472500000000001,0.0,0.0,0.0,132.95,93.06736,12.46923,93.8989626895,0.7173600000000001,0.20923000000000003,0.7472500000000001,92.35,12.26,93.1602388361,132.14,94.37736,12.64923,95.2212639076,0.7173600000000001,0.20923000000000003,0.7472500000000001,93.66,12.44,94.4825338356,132.14
