Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-12-04 01:30:00,93.60448,11.54339,94.3135649245,0.59448,0.17339000000000002,0.6192500000000001,93.01,11.37,93.7023852418,137.56,0.59448,0.17339000000000002,0.6192500000000001,0.59448,0.17339000000000002,0.6192500000000001,0.0,0.0,0.0,133.83,94.44448,12.36339,95.2502662189,0.59448,0.17339000000000002,0.6192500000000001,93.85,12.19,94.6383569173,132.96,95.77448,12.54339,96.5923788503,0.59448,0.17339000000000002,0.6192500000000001,95.18,12.37,95.9804631162,132.96
2019-12-04 02:00:00,91.61128,22.13704,94.2479451405,0.6412800000000001,0.18704,0.668,90.97,21.95,93.5806785613,136.12,0.6412800000000001,0.18704,0.668,0.6412800000000001,0.18704,0.668,0.0,0.0,0.0,134.36,91.95128,21.99704,94.5457966406,0.6412800000000001,0.18704,0.668,91.31,21.81,93.878603526,131.6,91.40128,11.21704,92.0870021881,0.6412800000000001,0.18704,0.668,90.76,11.03,91.4277775077,131.6
2019-12-04 02:30:00,91.23744,24.32592,94.4246834339,0.63744,0.18592,0.664,90.6,24.14,93.7608639039,134.47,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0.0,0.0,0.0,133.32,91.46744,24.48592,94.6881875336,0.63744,0.18592,0.664,90.83,24.3,94.0243526965,130.01,90.35744,11.02592,91.0276764243,0.63744,0.18592,0.664,89.72,10.84,90.3724736853,130.01
2019-12-04 03:00:00,89.56216,25.03688,92.9958378854,0.57216,0.16688,0.596,88.99,24.87,92.399875541,134.92,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0.0,0.0,0.0,133.68,89.80216,25.20688,93.2727974278,0.57216,0.16688,0.596,89.23,25.04,92.6768282798,130.43,88.71216,10.49688,89.3310238473,0.57216,0.16688,0.596,88.14,10.33,88.7432729845,130.43
2019-12-04 03:30:00,88.4684,24.9262,91.9128567993,0.6384000000000001,0.1862,0.665,87.83,24.74,91.247884907,133.95,0.6384000000000001,0.1862,0.665,0.6384000000000001,0.1862,0.665,0.0,0.0,0.0,132.69,88.6884,25.0762,92.1653302549,0.6384000000000001,0.1862,0.665,88.05,24.89,91.5003530048,129.49,87.6284,10.1962,88.2196065566,0.6384000000000001,0.1862,0.665,86.99,10.01,87.5640348545,129.49
2019-12-04 04:00:00,87.3544,24.98045,90.8560074049,0.5844,0.17045000000000002,0.60875,86.77,24.81,90.2472658866,133.79,0.5844,0.17045000000000002,0.60875,0.5844,0.17045000000000002,0.60875,0.0,0.0,0.0,132.51,87.5544,25.13045,91.0895848962,0.5844,0.17045000000000002,0.60875,86.97,24.96,90.4808405133,129.32,86.5044,10.03045,87.0839890368,0.5844,0.17045000000000002,0.60875,85.92,9.86,86.4839060172,129.32
2019-12-04 04:30:00,88.276,23.47925,91.3451003424,0.546,0.15925,0.5687500000000001,87.73,23.32,90.7765129315,132.58,0.546,0.15925,0.5687500000000001,0.546,0.15925,0.5687500000000001,0.0,0.0,0.0,131.44,88.486,23.62925,91.5866455962,0.546,0.15925,0.5687500000000001,87.94,23.47,91.0180449142,128.16,87.416,10.89925,88.0928527553,0.546,0.15925,0.5687500000000001,86.87,10.74,87.5313915118,128.16
2019-12-04 05:00:00,89.26152,23.11961,92.2070242404,0.58152,0.16961,0.60575,88.68,22.95,91.6015551178,133.3,0.58152,0.16961,0.60575,0.58152,0.16961,0.60575,0.0,0.0,0.0,132.23,89.48152,23.27961,92.460167982,0.58152,0.16961,0.60575,88.9,23.11,91.8546792493,128.84,88.40152,11.65961,89.1671197452,0.58152,0.16961,0.60575,87.82,11.49,88.5684622199,128.84
2019-12-04 05:30:00,91.83248,22.12114,94.4592463333,0.5524800000000001,0.16114,0.5755,91.28,21.96,93.8843969997,132.36,0.5524800000000001,0.16114,0.5755,0.5524800000000001,0.16114,0.5755,0.0,0.0,0.0,131.41,92.07248,22.27114,94.7277427697,0.5524800000000001,0.16114,0.5755,91.52,22.11,94.1528677205,127.94,90.92248,12.17114,91.7334945276,0.5524800000000001,0.16114,0.5755,90.37,12.01,91.16456,127.94
2019-12-04 06:00:00,96.96176,20.44093,99.0929589909,0.55176,0.16093000000000002,0.5747500000000001,96.41,20.28,98.51987870479999,132.41,0.55176,0.16093000000000002,0.5747500000000001,0.55176,0.16093000000000002,0.5747500000000001,0.0,0.0,0.0,131.72,97.22176,20.62093,99.3845731065,0.55176,0.16093000000000002,0.5747500000000001,96.67,20.46,98.8114391151,128.0,95.98176,13.80093,96.968881202,0.55176,0.16093000000000002,0.5747500000000001,95.43,13.64,96.3998677385,128.0
2019-12-04 06:30:00,110.5128,13.6954,111.3581741275,0.5328,0.1554,0.555,109.98,13.54,110.8103424776,131.51,0.5328,0.1554,0.555,0.5328,0.1554,0.555,0.0,0.0,0.0,131.72,110.8828,13.8854,111.7488240162,0.5328,0.1554,0.555,110.35,13.73,111.2008785937,127.14,109.3628,19.9454,111.1667261594,0.5328,0.1554,0.555,108.83,19.79,110.6147051707,127.14
2019-12-04 07:00:00,123.72144,7.03667,123.9213841125,0.5714400000000001,0.16667,0.5952500000000001,123.15,6.87,123.3414747763,130.16,0.5714400000000001,0.16667,0.5952500000000001,0.5714400000000001,0.16667,0.5952500000000001,0.0,0.0,0.0,131.3,124.17144,7.27667,124.3844702443,0.5714400000000001,0.16667,0.5952500000000001,123.6,7.11,123.804329892,125.83,122.37144,25.76667,125.0547504518,0.5714400000000001,0.16667,0.5952500000000001,121.8,25.6,124.4612389461,125.83
2019-12-04 07:30:00,137.18432,8.05751,137.4207448723,0.57432,0.16751000000000002,0.5982500000000001,136.61,7.89,136.837656367,130.25,0.57432,0.16751000000000002,0.5982500000000001,0.57432,0.16751000000000002,0.5982500000000001,0.0,0.0,0.0,131.18,138.23432,7.45751,138.4353339334,0.57432,0.16751000000000002,0.5982500000000001,137.66,7.29,137.8528915185,125.9,138.28432,21.57751,139.9576439344,0.57432,0.16751000000000002,0.5982500000000001,137.71,21.41,139.364386412,125.9
2019-12-04 08:00:00,142.67392,15.45781,143.5088545636,0.40392000000000006,0.11781000000000001,0.42075,142.27,15.34,143.094613805,131.14,0.40392000000000006,0.11781000000000001,0.42075,0.40392000000000006,0.11781000000000001,0.42075,0.0,0.0,0.0,131.41,144.09392,14.75781,144.8476811584,0.40392000000000006,0.11781000000000001,0.42075,143.69,14.64,144.4338800282,126.76,146.12392,14.96781,146.8885132758,0.40392000000000006,0.11781000000000001,0.42075,145.72,14.85,146.4747107865,126.76
2019-12-04 08:30:00,144.73536000000001,17.78198,145.8236031891,0.7953600000000001,0.23198000000000002,0.8285,143.94,17.55,145.0059519468,131.19,0.7953600000000001,0.23198000000000002,0.8285,0.7953600000000001,0.23198000000000002,0.8285,0.0,0.0,0.0,131.74,146.20536,17.08198,147.1998686598,0.7953600000000001,0.23198000000000002,0.8285,145.41,16.85,146.3830270216,126.8,148.26536,17.33198,149.2749627588,0.7953600000000001,0.23198000000000002,0.8285,147.47,17.1,148.4581116005,126.8
2019-12-04 09:00:00,145.65552,19.57411,146.9648811409,1.14552,0.33411,1.19325,144.51,19.24,145.7851765441,131.62,1.14552,0.33411,1.19325,1.14552,0.33411,1.19325,0.0,0.0,0.0,132.36,147.12552,18.89411,148.3337656367,1.14552,0.33411,1.19325,145.98,18.56,147.1551358261,127.21,149.18552,19.16411,150.4113775276,1.14552,0.33411,1.19325,148.04,18.83,149.2327393704,127.21
2019-12-04 09:30:00,149.41416,22.17913,151.0513323876,1.8141600000000002,0.52913,1.88975,147.6,21.65,149.1793635192,131.1,1.8141600000000002,0.52913,1.88975,1.8141600000000002,0.52913,1.88975,0.0,0.0,0.0,132.22,150.93416,21.50913,152.4590545959,1.8141600000000002,0.52913,1.88975,149.12,20.98,150.5886277247,126.72,153.04416,21.81913,154.5916858827,1.8141600000000002,0.52913,1.88975,151.23,21.29,152.7212395183,126.72
2019-12-04 10:00:00,150.34336,22.79598,152.0617723172,2.76336,0.80598,2.8785,147.58,21.99,149.2093043345,132.0,2.76336,0.80598,2.8785,2.76336,0.80598,2.8785,0.0,0.0,0.0,133.12,151.87336,22.13598,153.47807364,2.76336,0.80598,2.8785,149.11,21.33,150.6278891839,127.58,153.96336,22.43598,155.5894900726,2.76336,0.80598,2.8785,151.2,21.63,152.7393102643,127.58
2019-12-04 10:30:00,147.3164,21.21895,148.8367076633,3.5964,1.04895,3.74625,143.72,20.17,145.1284510356,132.32,3.5964,1.04895,3.74625,3.5964,1.04895,3.74625,0.0,0.0,0.0,133.12,148.7764,20.528950000000002,150.1860678794,3.5964,1.04895,3.74625,145.18,19.48,146.4810663533,127.9,150.8264,20.80895,152.2550995437,3.5964,1.04895,3.74625,147.23,19.76,148.5500942443,127.9
2019-12-04 11:00:00,145.80408,22.04744,147.4615860324,4.41408,1.2874400000000001,4.598,141.39,20.76,142.9059470421,131.91,4.41408,1.2874400000000001,4.598,4.41408,1.2874400000000001,4.598,0.0,0.0,0.0,132.79,147.25408,21.39744,148.8005864074,4.41408,1.2874400000000001,4.598,142.84,20.11,144.2486661983,127.49,149.26408,21.68744,150.831398031,4.41408,1.2874400000000001,4.598,144.85,20.4,146.2794671169,127.49
2019-12-04 11:30:00,144.23888,22.12884,145.9264885598,5.13888,1.49884,5.353,139.1,20.63,140.6215022676,132.01,5.13888,1.49884,5.353,5.13888,1.49884,5.353,0.0,0.0,0.0,132.79,145.64888,21.45884,147.2211875356,5.13888,1.49884,5.353,140.51,19.96,141.9206176001,127.59,147.62888,21.75884,149.2237693137,5.13888,1.49884,5.353,142.49,20.26,143.9231312194,127.59
2019-12-04 12:00:00,143.88912,21.80516,145.5319341485,5.22912,1.52516,5.447,138.66,20.28,140.1351990044,132.19,5.22912,1.52516,5.447,5.22912,1.52516,5.447,0.0,0.0,0.0,132.95,145.29912,21.14516,146.8296702448,5.22912,1.52516,5.447,140.07,19.62,141.4374395272,127.77,147.28912,21.42516,148.8392500364,5.22912,1.52516,5.447,142.06,19.9,143.4470410988,127.77
2019-12-04 12:30:00,144.32336,21.78973,145.9589825093,5.07336,1.47973,5.28475,139.25,20.31,140.7233406369,132.62,5.07336,1.47973,5.28475,5.07336,1.47973,5.28475,0.0,0.0,0.0,133.38,145.74336,21.11973,147.2656442602,5.07336,1.47973,5.28475,140.67,19.64,142.0344271647,128.18,147.73336,21.40973,149.2766632651,5.07336,1.47973,5.28475,142.66,19.93,144.0454112424,128.18
2019-12-04 13:00:00,143.07608,20.07844,144.4780551537,4.72608,1.37844,4.923,138.35,18.7,139.6080674603,133.2,4.72608,1.37844,4.923,4.72608,1.37844,4.923,0.0,0.0,0.0,133.71,144.48608,19.39844,145.7824639255,4.72608,1.37844,4.923,139.76,18.02,140.9169187855,128.75,146.46608,19.65844,147.7794534223,4.72608,1.37844,4.923,141.74,18.28,142.9139111493,128.75
2019-12-04 13:30:00,142.13616,19.20763,143.4281040444,4.10616,1.19763,4.27725,138.03,18.01,139.200003592,133.4,4.10616,1.19763,4.27725,4.10616,1.19763,4.27725,0.0,0.0,0.0,133.81,143.53616,18.50763,144.7244333061,4.10616,1.19763,4.27725,139.43,17.31,140.5003950172,128.95,145.49616,18.77763,146.7028696487,4.10616,1.19763,4.27725,141.39,17.58,142.4787299915,128.95
2019-12-04 14:00:00,142.48136,19.66123,143.831505285,3.50136,1.02123,3.64725,138.98,18.64,140.2244272586,133.24,3.50136,1.02123,3.64725,3.50136,1.02123,3.64725,0.0,0.0,0.0,133.75,143.91136,18.97123,145.156422885,3.50136,1.02123,3.64725,140.41,17.95,141.5527131496,128.82,145.88136,19.23123,147.1435061522,3.50136,1.02123,3.64725,142.38,18.21,143.5397802005,128.82
2019-12-04 14:30:00,143.09752,19.36136,144.4013936609,2.74752,0.8013600000000001,2.862,140.35,18.56,141.5718760913,133.63,2.74752,0.8013600000000001,2.862,2.74752,0.8013600000000001,2.862,0.0,0.0,0.0,134.12,144.52752,18.66136,145.7273151966,2.74752,0.8013600000000001,2.862,141.78,17.86,142.9004828543,129.2,146.52752,18.93136,147.7454246628,2.74752,0.8013600000000001,2.862,143.78,18.13,144.9185471222,129.2
2019-12-04 15:00:00,143.4192,18.99935,144.6721888583,1.8492000000000002,0.53935,1.92625,141.57,18.46,142.7684716595,133.43,1.8492000000000002,0.53935,1.92625,1.8492000000000002,0.53935,1.92625,0.0,0.0,0.0,133.94,144.8492,18.27935,145.9980321,1.8492000000000002,0.53935,1.92625,143.0,17.74,144.0961748278,129.02,146.8692,18.53935,148.0346898773,1.8492000000000002,0.53935,1.92625,145.02,18.0,146.1328176694,129.02
2019-12-04 15:30:00,144.51496,18.96103,145.7535396567,1.13496,0.33103000000000005,1.18225,143.38,18.63,144.5852734548,133.08,1.13496,0.33103000000000005,1.18225,1.13496,0.33103000000000005,1.18225,0.0,0.0,0.0,133.65,145.97496,18.24103,147.110244791,1.13496,0.33103000000000005,1.18225,144.84,17.91,145.9431180289,128.68,148.01496,18.51103,149.1679812006,1.13496,0.33103000000000005,1.18225,146.88,18.18,148.0008337814,128.68
2019-12-04 16:00:00,151.19496,22.00478,152.7878472662,1.04496,0.30478000000000005,1.0885,150.15,21.7,151.7099617692,131.28,1.04496,0.30478000000000005,1.0885,1.04496,0.30478000000000005,1.0885,0.0,0.0,0.0,132.41,152.72496,21.30478,154.2037841878,1.04496,0.30478000000000005,1.0885,151.68,21.0,153.12681803,126.96,154.88496,21.61478,156.385899456,1.04496,0.30478000000000005,1.0885,153.84,21.31,155.3089234397,126.96
2019-12-04 16:30:00,156.9148,22.18015,158.4746462784,4.1148,1.20015,4.28625,152.8,20.98,154.2335903751,132.6,4.1148,1.20015,4.28625,4.1148,1.20015,4.28625,0.0,0.0,0.0,133.63,158.4848,21.44015,159.9284585778,4.1148,1.20015,4.28625,154.37,20.24,155.6912152307,128.23,160.6548,21.74015,162.1190885894,4.1148,1.20015,4.28625,156.54,20.54,157.8818013579,128.23
2019-12-04 17:00:00,161.46904,22.85597,163.0786504824,4.16904,1.21597,4.34275,157.3,21.64,158.7815467868,131.57,4.16904,1.21597,4.34275,4.16904,1.21597,4.34275,0.0,0.0,0.0,132.83,163.05904,22.10597,164.5506743692,4.16904,1.21597,4.34275,158.89,20.89,160.2573686293,127.27,165.30904,22.41597,166.8219242689,4.16904,1.21597,4.34275,161.14,21.2,162.5285808712,127.27
2019-12-04 17:30:00,160.88416,21.08038,162.2593459861,4.18416,1.22038,4.3585,156.7,19.86,157.9535045512,132.77,4.18416,1.22038,4.3585,4.18416,1.22038,4.3585,0.0,0.0,0.0,133.72,162.48416,20.31038,163.7486298772,4.18416,1.22038,4.3585,158.3,19.09,159.446913109,128.41,164.69416,20.59038,165.976293749,4.18416,1.22038,4.3585,160.51,19.37,161.6745403581,128.41
2019-12-04 18:00:00,157.80448,18.45589,158.8800610013,4.13448,1.2058900000000001,4.30675,153.67,17.25,154.63515577,133.49,4.13448,1.2058900000000001,4.30675,4.13448,1.2058900000000001,4.30675,0.0,0.0,0.0,134.03,159.34448,17.66589,160.3207627725,4.13448,1.2058900000000001,4.30675,155.21,16.46,156.0803501406,129.11,161.54448,17.91589,162.5349135816,4.13448,1.2058900000000001,4.30675,157.41,16.71,158.2944477864,129.11
2019-12-04 18:30:00,154.58264,16.00577,155.4090642873,4.20264,1.22577,4.37775,150.38,14.78,151.1045757083,132.06,4.20264,1.22577,4.37775,4.20264,1.22577,4.37775,0.0,0.0,0.0,132.36,156.06264,15.20577,156.8016678644,4.20264,1.22577,4.37775,151.86,13.98,152.5021311327,127.75,158.21264,15.41577,158.9618992729,4.20264,1.22577,4.37775,154.01,14.19,154.6623296087,127.75
2019-12-04 19:00:00,152.0744,14.66795,152.7801423372,4.2444,1.23795,4.42125,147.83,13.43,148.4387880576,132.72,4.2444,1.23795,4.42125,4.2444,1.23795,4.42125,0.0,0.0,0.0,132.78,153.5344,13.86795,154.1594370143,4.2444,1.23795,4.42125,149.29,12.63,149.8232992562,128.37,155.6644,14.06795,156.2987928442,4.2444,1.23795,4.42125,151.42,12.83,151.9625786172,128.37
2019-12-04 19:30:00,149.38104,13.76447,150.0138518466,0.9410400000000001,0.27447000000000005,0.9802500000000001,148.44,13.49,149.0517148509,133.36,0.9410400000000001,0.27447000000000005,0.9802500000000001,0.9410400000000001,0.27447000000000005,0.9802500000000001,0.0,0.0,0.0,133.38,150.86104,12.96447,151.4170758939,0.9410400000000001,0.27447000000000005,0.9802500000000001,149.92,12.69,150.4561148641,128.96,152.97104,13.16447,153.5364528347,0.9410400000000001,0.27447000000000005,0.9802500000000001,152.03,12.89,152.5754665731,128.96
2019-12-04 20:00:00,145.38784,11.24812,145.8223035869,0.7478400000000001,0.21812,0.779,144.64,11.03,145.0599548463,134.16,0.7478400000000001,0.21812,0.779,0.7478400000000001,0.21812,0.779,0.0,0.0,0.0,133.8,146.82784,10.43812,147.1983999512,0.7478400000000001,0.21812,0.779,146.08,10.22,146.4370677117,129.74,148.88784,10.59812,149.2645605876,0.7478400000000001,0.21812,0.779,148.14,10.38,148.5032120865,129.74
2019-12-04 20:30:00,141.1196,9.1128,141.4135234976,0.7296,0.21280000000000002,0.76,140.39,8.9,140.6718241156,133.43,0.7296,0.21280000000000002,0.76,0.7296,0.21280000000000002,0.76,0.0,0.0,0.0,132.79,142.4996,8.3028,142.7412781504,0.7296,0.21280000000000002,0.76,141.77,8.09,142.0006373225,129.04,144.5096,8.4328,144.7554372312,0.7296,0.21280000000000002,0.76,143.78,8.22,144.0147797971,129.04
2019-12-04 21:00:00,135.5492,6.4731,135.7036721841,0.7992,0.2331,0.8325,134.75,6.24,134.8944035162,133.11,0.7992,0.2331,0.8325,0.7992,0.2331,0.8325,0.0,0.0,0.0,132.08,136.8692,5.6531,136.9858950704,0.7992,0.2331,0.8325,136.07,5.42,136.1779031268,128.71,138.7792,5.7431,138.8979825276,0.7992,0.2331,0.8325,137.98,5.51,138.0899724817,128.71
2019-12-04 21:30:00,128.70048,3.01639,128.7358231452,0.8104800000000001,0.23639000000000002,0.8442500000000001,127.89,2.7800000000000002,127.9202114601,133.89,0.8104800000000001,0.23639000000000002,0.8442500000000001,0.8104800000000001,0.23639000000000002,0.8442500000000001,0.0,0.0,0.0,132.33,129.93048,2.19639,129.949042944,0.8104800000000001,0.23639000000000002,0.8442500000000001,129.12,1.96,129.1348752274,129.45,131.76048,2.24639,131.7796280078,0.8104800000000001,0.23639000000000002,0.8442500000000001,130.95,2.01,130.9654252083,129.45
2019-12-04 22:00:00,122.13688,0.9640900000000001,122.140684973,0.8368800000000001,0.24409000000000003,0.87175,121.3,0.72,121.302136832,134.37,0.8368800000000001,0.24409000000000003,0.87175,0.8368800000000001,0.24409000000000003,0.87175,0.0,0.0,0.0,132.33,123.28688,1.2140900000000001,123.2928578412,0.8368800000000001,0.24409000000000003,0.87175,122.45,0.97,122.453841916,129.9,125.03688,1.20409,125.042677486,0.8368800000000001,0.24409000000000003,0.87175,124.2,0.96,124.2037100895,129.9
2019-12-04 22:30:00,113.85448,4.01589,113.9252824818,0.7744800000000001,0.22589,0.8067500000000001,113.08,3.79,113.1434951732,134.98,0.7744800000000001,0.22589,0.8067500000000001,0.7744800000000001,0.22589,0.8067500000000001,0.0,0.0,0.0,132.43,114.89448,4.84589,114.9966268391,0.7744800000000001,0.22589,0.8067500000000001,114.12,4.62,114.2134790644,130.48,116.52448,4.90589,116.6277076683,0.7744800000000001,0.22589,0.8067500000000001,115.75,4.68,115.8445721646,130.48
2019-12-04 23:00:00,106.6396,6.2203,106.8208613532,0.7896000000000001,0.2303,0.8225,105.85,5.99,106.0193501206,134.6,0.7896000000000001,0.2303,0.8225,0.7896000000000001,0.2303,0.8225,0.0,0.0,0.0,131.73,107.5996,7.0203,107.8283753576,0.7896000000000001,0.2303,0.8225,106.81,6.79,107.0256053475,130.12,109.1196,7.1203,109.3516610585,0.7896000000000001,0.2303,0.8225,108.33,6.89,108.5488876037,130.12
2019-12-04 23:30:00,99.2448,8.2389,99.5861928193,0.7848,0.22890000000000002,0.8175,98.46,8.01,98.7852807862,134.97,0.7848,0.22890000000000002,0.8175,0.7848,0.22890000000000002,0.8175,0.0,0.0,0.0,131.73,100.1248,9.0489,100.5328710733,0.7848,0.22890000000000002,0.8175,99.34,8.82,99.7307775965,130.46,101.5448,9.1689,101.95790864,0.7848,0.22890000000000002,0.8175,100.76,8.94,101.1558263275,130.46
2019-12-05 00:00:00,94.25768,10.19099,94.8069961351,0.75768,0.22099000000000002,0.7892500000000001,93.5,9.97,94.0300531745,135.26,0.75768,0.22099000000000002,0.7892500000000001,0.75768,0.22099000000000002,0.7892500000000001,0.0,0.0,0.0,131.73,95.07768,10.99099,95.7108515027,0.75768,0.22099000000000002,0.7892500000000001,94.32,10.77,94.9328989339,130.74,96.41768,11.15099,97.060360573,0.75768,0.22099000000000002,0.7892500000000001,95.66,10.93,96.2823997416,130.74
2019-12-05 00:30:00,92.14536,10.78323,92.7741635304,0.76536,0.22323,0.79725,91.38,10.56,91.98814054,135.4,0.76536,0.22323,0.79725,0.76536,0.22323,0.79725,0.0,0.0,0.0,131.82,92.96536,11.58323,93.6842002536,0.76536,0.22323,0.79725,92.2,11.36,92.8971990966,130.87,94.26536,11.75323,94.9952446776,0.76536,0.22323,0.79725,93.5,11.53,94.2082315936,130.87
2019-12-05 01:00:00,94.54136,10.27498,95.0980755044,0.77136,0.22498,0.8035,93.77,10.05,94.3070273097,135.33,0.77136,0.22498,0.8035,0.77136,0.22498,0.8035,0.0,0.0,0.0,131.82,95.38136,11.07498,96.0221798203,0.77136,0.22498,0.8035,94.61,10.85,95.2301139346,130.79,96.72136,11.22498,97.3705379273,0.77136,0.22498,0.8035,95.95,11.0,96.5784784515,130.79
2019-12-05 01:30:00,95.34592,10.62256,95.935828769,0.86592,0.25256,0.902,94.48,10.37,95.0473950195,135.99,0.86592,0.25256,0.902,0.86592,0.25256,0.902,0.0,0.0,0.0,132.44,96.18592,11.43256,96.8629683336,0.86592,0.25256,0.902,95.32,11.18,95.9734067333,131.43,97.53592,11.59256,98.2224166756,0.86592,0.25256,0.902,96.67,11.34,97.3328541655,131.43
2019-12-05 02:00:00,93.19728,11.46754,93.9001462888,0.9172800000000001,0.26754,0.9555,92.28,11.2,92.9571858438,136.19,0.9172800000000001,0.26754,0.9555,0.9172800000000001,0.26754,0.9555,0.0,0.0,0.0,132.54,94.01728,12.27754,94.8155415902,0.9172800000000001,0.26754,0.9555,93.1,12.01,93.8714551927,131.64,95.34728,12.44754,96.1563573325,0.9172800000000001,0.26754,0.9555,94.43,12.18,95.2122749439,131.64
2019-12-05 02:30:00,91.0604,12.1422,91.8663674529,0.8304,0.2422,0.865,90.23,11.9,91.0113339096,136.24,0.8304,0.2422,0.865,0.8304,0.2422,0.865,0.0,0.0,0.0,132.47,91.8704,12.9422,92.7775346568,0.8304,0.2422,0.865,91.04,12.7,91.9215513359,131.68,93.1604,13.1322,94.0814264613,0.8304,0.2422,0.865,92.33,12.89,93.2254310797,131.68
2019-12-05 03:00:00,90.13672,12.34946,90.978774748,0.7867200000000001,0.22946000000000003,0.8195,89.35,12.12,90.168269918,136.57,0.7867200000000001,0.22946000000000003,0.8195,0.7867200000000001,0.22946000000000003,0.8195,0.0,0.0,0.0,132.77,90.92672,13.15946,91.8740431104,0.7867200000000001,0.22946000000000003,0.8195,90.14,12.93,91.0626405284,131.99,92.19672,13.33946,93.1567301479,0.7867200000000001,0.22946000000000003,0.8195,91.41,13.11,92.3453312301,131.99
2019-12-05 03:30:00,88.2408,13.0569,89.201577465,0.8808,0.2569,0.9175000000000001,87.36,12.8,88.2927494192,135.77,0.8808,0.2569,0.9175000000000001,0.8808,0.2569,0.9175000000000001,0.0,0.0,0.0,131.89,89.0008,13.8569,90.0730596696,0.8808,0.2569,0.9175000000000001,88.12,13.6,89.163301868,131.23,90.2608,14.0569,91.348828423,0.8808,0.2569,0.9175000000000001,89.38,13.8,90.4390645684,131.23
2019-12-05 04:00:00,87.43976,13.25368,88.4385191102,0.8697600000000001,0.25368,0.906,86.57,13.0,87.5406471303,135.97,0.8697600000000001,0.25368,0.906,0.8697600000000001,0.25368,0.906,0.0,0.0,0.0,132.04,88.18976,14.05368,89.3025178279,0.8697600000000001,0.25368,0.906,87.32,13.8,88.4037465269,131.41,89.42976,14.25368,90.5585411057,0.8697600000000001,0.25368,0.906,88.56,14.0,89.6597657815,131.41
2019-12-05 04:30:00,87.6488,12.73465,88.569088581,0.8388,0.24465,0.87375,86.81,12.49,87.7039121134,135.14,0.8388,0.24465,0.87375,0.8388,0.24465,0.87375,0.0,0.0,0.0,131.29,88.4188,13.52465,89.4471930865,0.8388,0.24465,0.87375,87.58,13.28,88.5811198845,130.62,89.6588,13.71465,90.7016650457,0.8388,0.24465,0.87375,88.82,13.47,89.835590386,130.62
2019-12-05 05:00:00,88.60008,12.23294,89.4405892034,0.97008,0.28294,1.0105,87.63,11.95,88.4410504234,135.23,0.97008,0.28294,1.0105,0.97008,0.28294,1.0105,0.0,0.0,0.0,131.45,89.37008,13.02294,90.313942254,0.97008,0.28294,1.0105,88.4,12.74,89.3133114379,130.7,90.63008,13.21294,91.5881716394,0.97008,0.28294,1.0105,89.66,12.93,90.587529495,130.7
2019-12-05 05:30:00,92.05728,11.095040000000001,92.7234744474,0.97728,0.28504,1.018,91.08,10.81,91.7192591553,135.63,0.97728,0.28504,1.018,0.97728,0.28504,1.018,0.0,0.0,0.0,132.01,92.85728,11.87504,93.613519451,0.97728,0.28504,1.018,91.88,11.59,92.6081124956,131.08,94.17728,12.04504,94.944420883,0.97728,0.28504,1.018,93.2,11.76,93.9390100012,131.08
2019-12-05 06:00:00,97.07184,9.16637,97.5036638284,1.22184,0.35637,1.27275,95.85,8.81,96.2540316039,135.26,1.22184,0.35637,1.27275,1.22184,0.35637,1.27275,0.0,0.0,0.0,131.93,97.94184,9.95637,98.4466013947,1.22184,0.35637,1.27275,96.72,9.6,97.1952591436,130.74,99.31184,10.08637,99.8227249877,1.22184,0.35637,1.27275,98.09,9.73,98.5714005176,130.74
2019-12-05 06:30:00,109.92512,2.63941,109.9568028462,1.33512,0.38941000000000003,1.3907500000000002,108.59,2.25,108.6133076561,134.55,1.33512,0.38941000000000003,1.3907500000000002,1.33512,0.38941000000000003,1.3907500000000002,0.0,0.0,0.0,132.15,110.93512,3.39941,110.987192224,1.33512,0.38941000000000003,1.3907500000000002,109.6,3.01,109.6413247822,130.06,112.47512,3.43941,112.5276950806,1.33512,0.38941000000000003,1.3907500000000002,111.14,3.05,111.1818424924,130.06
2019-12-05 07:00:00,123.20352,3.47186,123.2524285856,1.34352,0.39186000000000004,1.3995,121.86,3.08,121.8989171404,134.42,1.34352,0.39186000000000004,1.3995,1.34352,0.39186000000000004,1.3995,0.0,0.0,0.0,132.81,124.38352,2.80186,124.4150733113,1.34352,0.39186000000000004,1.3995,123.04,2.41,123.0636002236,129.96,126.12352,2.84186,126.1555328372,1.34352,0.39186000000000004,1.3995,124.78,2.45,124.8040500144,129.96
2019-12-05 07:30:00,136.07208,11.32644,136.5426643896,1.22208,0.35644000000000003,1.2730000000000001,134.85,10.97,135.2954670342,131.79,1.22208,0.35644000000000003,1.2730000000000001,1.22208,0.35644000000000003,1.2730000000000001,0.0,0.0,0.0,131.4,137.42208,10.61644,137.831552519,1.22208,0.35644000000000003,1.2730000000000001,136.2,10.26,136.5858982472,127.42,139.33208,10.76644,139.7474319886,1.22208,0.35644000000000003,1.2730000000000001,138.11,10.41,138.5017696638,127.42
2019-12-05 08:00:00,142.73712,15.64166,143.5915977815,1.61712,0.47166,1.6844999999999999,141.12,15.17,141.9330239937,131.91,1.61712,0.47166,1.6844999999999999,1.61712,0.47166,1.6844999999999999,0.0,0.0,0.0,132.1,144.17712,14.94166,144.9492847,1.61712,0.47166,1.6844999999999999,142.56,14.47,143.2924788675,127.52,146.18712,15.16166,146.9712556517,1.61712,0.47166,1.6844999999999999,144.57,14.69,145.3144211701,127.52
2019-12-05 08:30:00,145.33504,18.38022,146.4926835683,5.07504,1.48022,5.2865,140.26,16.9,141.2744761095,131.26,5.07504,1.48022,5.2865,5.07504,1.48022,5.2865,0.0,0.0,0.0,131.68,146.74504,17.70022,147.8086754986,5.07504,1.48022,5.2865,141.67,16.22,142.5955023835,126.9,148.75504,17.93022,149.8317546939,5.07504,1.48022,5.2865,143.68,16.45,144.6186187875,126.9
2019-12-05 09:00:00,146.24768,19.04974,147.4831397125,5.34768,1.5597400000000001,5.5705,140.9,17.49,141.9813723698,131.46,5.34768,1.5597400000000001,5.5705,5.34768,1.5597400000000001,5.5705,0.0,0.0,0.0,131.97,147.66768,18.36974,148.8058838361,5.34768,1.5597400000000001,5.5705,142.32,16.81,143.3093105838,127.09,149.67768,18.61974,150.8313714313,5.34768,1.5597400000000001,5.5705,144.33,17.06,145.334760123,127.09
2019-12-05 09:30:00,148.77192,20.70931,150.2063903473,5.55192,1.61931,5.78325,143.22,19.09,144.4866654747,130.67,5.55192,1.61931,5.78325,5.55192,1.61931,5.78325,0.0,0.0,0.0,131.44,150.20192,20.02931,151.531481979,5.55192,1.61931,5.78325,144.65,18.41,145.8168392196,126.32,152.25192,20.29931,153.5991833642,5.55192,1.61931,5.78325,146.7,18.68,147.8845238691,126.32
2019-12-05 10:00:00,149.872,21.67975,151.4319251151,6.102,1.77975,6.35625,143.77,19.9,145.1407003566,131.21,6.102,1.77975,6.35625,6.102,1.77975,6.35625,0.0,0.0,0.0,132.04,151.302,21.00975,152.7537390674,6.102,1.77975,6.35625,145.2,19.23,146.4678562006,126.82,153.372,21.29975,154.8439528495,6.102,1.77975,6.35625,147.27,19.52,148.5580132474,126.82
2019-12-05 10:30:00,148.37064,20.40477,149.767157457,6.05064,1.76477,6.30275,142.32,18.64,143.5354729675,132.33,6.05064,1.76477,6.30275,6.05064,1.76477,6.30275,0.0,0.0,0.0,132.94,149.81064,19.71477,151.1022832831,6.05064,1.76477,6.30275,143.76,17.95,144.8762924015,127.9,151.84064,19.98477,153.1501583008,6.05064,1.76477,6.30275,145.79,18.22,146.9241045574,127.9
2019-12-05 11:00:00,148.64296,21.82003,150.2359586343,6.82296,1.99003,7.10725,141.82,19.83,143.1996553767,132.33,6.82296,1.99003,7.10725,6.82296,1.99003,7.10725,0.0,0.0,0.0,133.08,150.08296,21.14003,151.5644937007,6.82296,1.99003,7.10725,143.26,19.15,144.5342523418,127.9,152.13296,21.43003,153.6349039254,6.82296,1.99003,7.10725,145.31,19.44,146.6046032702,127.9
2019-12-05 11:30:00,149.444,22.477,151.124864483,6.264,1.827,6.525,143.18,20.65,144.6614492531,132.09,6.264,1.827,6.525,6.264,1.827,6.525,0.0,0.0,0.0,132.96,150.914,21.807,152.4814108178,6.264,1.827,6.525,144.65,19.98,146.0233642264,127.67,152.944,22.107,154.5334481108,6.264,1.827,6.525,146.68,20.28,148.075321374,127.67
2019-12-05 12:00:00,150.06712,23.59166,151.9101936232,4.97712,1.45166,5.1845,145.09,22.14,146.7695053477,132.54,4.97712,1.45166,5.1845,4.97712,1.45166,5.1845,0.0,0.0,0.0,133.58,151.54712,22.92166,153.2707802468,4.97712,1.45166,5.1845,146.57,21.47,148.1341479876,128.1,153.61712,23.25166,155.3668537683,4.97712,1.45166,5.1845,148.64,21.8,150.230122146,128.1
2019-12-05 12:30:00,150.35744,22.44342,152.023244488,6.45744,1.88342,6.7265,143.9,20.56,145.3613552496,132.9,6.45744,1.88342,6.7265,6.45744,1.88342,6.7265,0.0,0.0,0.0,133.72,151.81744,21.75342,153.3680096039,6.45744,1.88342,6.7265,145.36,19.87,146.7117803723,128.47,153.87744,22.05342,155.449734238,6.45744,1.88342,6.7265,147.42,20.17,148.7934316427,128.47
2019-12-05 13:00:00,149.47008,21.79544,151.0508060885,2.59008,0.7554400000000001,2.698,146.88,21.04,148.3792977474,131.88,2.59008,0.7554400000000001,2.698,2.59008,0.7554400000000001,2.698,0.0,0.0,0.0,132.87,150.97008,21.12544,152.4409697896,2.59008,0.7554400000000001,2.698,148.38,20.37,149.7716972595,127.48,153.07008,21.41544,154.5608956418,2.59008,0.7554400000000001,2.698,150.48,20.66,151.891625839,127.48
2019-12-05 13:30:00,150.7892,21.9581,152.3795950653,2.3592,0.6881,2.4575,148.43,21.27,149.946249703,131.27,2.3592,0.6881,2.4575,2.3592,0.6881,2.4575,0.0,0.0,0.0,132.36,152.3092,21.2681,153.7869450969,2.3592,0.6881,2.4575,149.95,20.58,151.3556701944,126.9,154.4392,21.5781,155.9393500572,2.3592,0.6881,2.4575,152.08,20.89,153.508040506,126.9
2019-12-05 14:00:00,151.46936,22.34398,153.108525109,2.13936,0.6239800000000001,2.2285,149.33,21.72,150.901316429,131.17,2.13936,0.6239800000000001,2.2285,2.13936,0.6239800000000001,2.2285,0.0,0.0,0.0,132.36,152.97936,21.66398,154.5057041518,2.13936,0.6239800000000001,2.2285,150.84,21.04,152.3003191067,126.81,155.12936,21.98398,156.6793340254,2.13936,0.6239800000000001,2.2285,152.99,21.36,154.4739126843,126.81
2019-12-05 14:30:00,150.49152,22.59336,152.1780454205,1.9315200000000001,0.5633600000000001,2.012,148.56,22.03,150.184534823,130.29,1.9315200000000001,0.5633600000000001,2.012,1.9315200000000001,0.5633600000000001,2.012,0.0,0.0,0.0,131.53,152.01152,21.91336,153.5828687035,1.9315200000000001,0.5633600000000001,2.012,150.08,21.35,151.5909921466,125.96,154.14152,22.22336,155.7353072286,1.9315200000000001,0.5633600000000001,2.012,152.21,21.66,153.7434216479,125.96
2019-12-05 15:00:00,150.2384,22.58495,151.9264848572,1.8684,0.54495,1.94625,148.37,22.04,149.9980616541,130.47,1.8684,0.54495,1.94625,1.8684,0.54495,1.94625,0.0,0.0,0.0,131.68,151.7584,21.90495,153.3311410153,1.8684,0.54495,1.94625,149.89,21.36,151.4042988161,126.13,153.8784,22.23495,155.4765416005,1.8684,0.54495,1.94625,152.01,21.69,153.5496538583,126.13
2019-12-05 15:30:00,150.54496,22.36228,152.1967691779,1.82496,0.5322800000000001,1.901,148.72,21.83,150.3136297879,130.86,1.82496,0.5322800000000001,1.901,1.82496,0.5322800000000001,1.901,0.0,0.0,0.0,132.02,152.07496,21.68228,153.6128729143,1.82496,0.5322800000000001,1.901,150.25,21.15,151.7312920923,126.5,154.19496,21.99228,155.7554046221,1.82496,0.5322800000000001,1.901,152.37,21.46,153.8738070628,126.5
2019-12-05 16:00:00,155.99672,23.83696,157.8074057603,2.04672,0.59696,2.132,153.95,23.24,155.6942519812,129.91,2.04672,0.59696,2.132,2.04672,0.59696,2.132,0.0,0.0,0.0,131.41,157.57672,23.14696,159.2677131223,2.04672,0.59696,2.132,155.53,22.55,157.1562388198,125.61,159.76672,23.47696,161.4824215523,2.04672,0.59696,2.132,157.72,22.88,159.3709283401,125.61
2019-12-05 16:30:00,159.68232,23.79276,161.4451570937,5.63232,1.64276,5.867,154.05,22.15,155.6342667924,130.49,5.63232,1.64276,5.867,5.63232,1.64276,5.867,0.0,0.0,0.0,131.83,161.24232,23.08276,162.8861552379,5.63232,1.64276,5.867,155.61,21.44,157.0800614337,126.17,163.44232,23.40276,165.1093005939,5.63232,1.64276,5.867,157.81,21.76,159.3031503141,126.17
2019-12-05 17:00:00,160.56368,22.86024,162.1828779742,5.62368,1.64024,5.858,154.94,21.22,156.3863549035,130.58,5.62368,1.64024,5.858,5.62368,1.64024,5.858,0.0,0.0,0.0,131.83,162.12368,22.13024,163.6271222603,5.62368,1.64024,5.858,156.5,20.49,157.8356426793,126.28,164.34368,22.42024,165.8659468294,5.62368,1.64024,5.858,158.72,20.78,160.0745039037,126.28
2019-12-05 17:30:00,158.58416,19.83038,159.8192096522,5.62416,1.64038,5.8585,152.96,18.19,154.0377801061,131.54,5.62416,1.64038,5.8585,5.62416,1.64038,5.8585,0.0,0.0,0.0,132.32,160.10416,19.07038,161.2359185872,5.62416,1.64038,5.8585,154.48,17.43,155.4602048757,127.2,162.31416,19.35038,163.4635241962,5.62416,1.64038,5.8585,156.69,17.71,157.6876666071,127.2
2019-12-05 18:00:00,155.5032,17.1601,156.4471611831,5.6232,1.6401,5.8575,149.88,15.52,150.6814016394,131.78,5.6232,1.6401,5.8575,5.6232,1.6401,5.8575,0.0,0.0,0.0,132.18,156.9832,16.3901,157.8364991383,5.6232,1.6401,5.8575,151.36,14.75,152.0769939866,127.44,159.1232,16.6201,159.9888136785,5.6232,1.6401,5.8575,153.5,14.98,154.2292138345,127.44
2019-12-05 18:30:00,152.48872,14.60421,153.1864637524,5.56872,1.6242100000000002,5.80075,146.92,12.98,147.4922601359,133.57,5.56872,1.6242100000000002,5.80075,5.56872,1.6242100000000002,5.80075,0.0,0.0,0.0,133.51,153.93872,13.80421,154.5564160071,5.56872,1.6242100000000002,5.80075,148.37,12.18,148.8691012265,129.16,156.03872,14.00421,156.6658866408,5.56872,1.6242100000000002,5.80075,150.47,12.38,150.9784266046,129.16
2019-12-05 19:00:00,149.65272,13.10371,150.2253101816,5.53272,1.6137100000000002,5.76325,144.12,11.49,144.5772959354,133.04,5.53272,1.6137100000000002,5.76325,5.53272,1.6137100000000002,5.76325,0.0,0.0,0.0,132.8,151.08272,12.32371,151.5845048505,5.53272,1.6137100000000002,5.76325,145.55,10.71,145.9435048229,128.67,153.12272,12.48371,153.6307599264,5.53272,1.6137100000000002,5.76325,147.59,10.87,147.9897462664,128.67
2019-12-05 19:30:00,146.91712,12.91166,147.4833926686,1.85712,0.54166,1.9344999999999999,145.06,12.37,145.5864708687,132.32,1.85712,0.54166,1.9344999999999999,1.85712,0.54166,1.9344999999999999,0.0,0.0,0.0,132.22,148.36712,12.14166,148.8630988682,1.85712,0.54166,1.9344999999999999,146.51,11.6,146.9685003666,127.96,150.43712,12.32166,150.9408837229,1.85712,0.54166,1.9344999999999999,148.58,11.78,149.0462505399,127.96
2019-12-05 20:00:00,142.4812,10.6791,142.8808438184,1.7112,0.49910000000000004,1.7825000000000002,140.77,10.18,141.1376112169,133.21,1.7112,0.49910000000000004,1.7825000000000002,1.7112,0.49910000000000004,1.7825000000000002,0.0,0.0,0.0,132.74,143.8712,9.8891,144.2106670404,1.7112,0.49910000000000004,1.7825000000000002,142.16,9.39,142.4697781987,128.81,145.8812,10.0291,146.2255359376,1.7112,0.49910000000000004,1.7825000000000002,144.17,9.53,144.4846351693,128.81
2019-12-05 20:30:00,138.6224,8.1082,138.8593269788,1.7424,0.5082,1.815,136.88,7.6,137.0908253677,133.84,1.7424,0.5082,1.815,1.7424,0.5082,1.815,0.0,0.0,0.0,132.98,139.9624,7.3082,140.1530706085,1.7424,0.5082,1.815,138.22,6.8,138.3871684803,129.42,141.9224,7.4182,142.1161402269,1.7424,0.5082,1.815,140.18,6.91,140.3502066261,129.42
2019-12-05 21:00:00,133.10728,5.21254,133.2093035874,1.7572800000000002,0.51254,1.8305,131.35,4.7,131.4340614148,134.37,1.7572800000000002,0.51254,1.8305,1.7572800000000002,0.51254,1.8305,0.0,0.0,0.0,133.09,134.38728,4.40254,134.4593744752,1.7572800000000002,0.51254,1.8305,132.63,3.89,132.6870340312,129.95,136.27728,4.47254,136.3506533107,1.7572800000000002,0.51254,1.8305,134.52,3.96,134.5782746211,129.95
2019-12-05 21:30:00,125.46448,2.16589,125.4831734583,1.73448,0.5058900000000001,1.80675,123.73,1.6600000000000001,123.741135036,135.21,1.73448,0.5058900000000001,1.80675,1.73448,0.5058900000000001,1.80675,0.0,0.0,0.0,133.42,126.65448,1.79589,126.6672117202,1.73448,0.5058900000000001,1.80675,124.92,1.29,124.9266604853,130.72,128.42448,1.81589,128.4373174734,1.73448,0.5058900000000001,1.80675,126.69,1.31,126.6967726503,130.72
2019-12-05 22:00:00,117.9968,2.7049000000000003,118.0277988198,1.6968,0.4949,1.7675,116.3,2.21,116.3209959552,135.92,1.6968,0.4949,1.7675,1.6968,0.4949,1.7675,0.0,0.0,0.0,133.59,119.0968,3.5249,119.148951696,1.6968,0.4949,1.7675,117.4,3.03,117.4390944277,131.41,120.7468,3.5549,120.7991184746,1.6968,0.4949,1.7675,119.05,3.06,119.0893198402,131.41
2019-12-05 22:30:00,109.53008,5.85669,109.686549962,1.6000800000000002,0.46669000000000005,1.66675,107.93,5.39,108.0645038854,135.7,1.6000800000000002,0.46669000000000005,1.66675,1.6000800000000002,0.46669000000000005,1.66675,0.0,0.0,0.0,132.89,110.53008,6.6866900000000005,110.7321561605,1.6000800000000002,0.46669000000000005,1.66675,108.93,6.22,109.1074392514,131.21,112.07008,6.7666900000000005,112.274177462,1.6000800000000002,0.46669000000000005,1.66675,110.47,6.3,110.649495706,131.21
2019-12-05 23:00:00,102.52392,7.85281,102.8242228128,1.48392,0.43281000000000003,1.54575,101.04,7.42,101.3120822015,135.89,1.48392,0.43281000000000003,1.54575,1.48392,0.43281000000000003,1.54575,0.0,0.0,0.0,132.74,103.43392,8.66281,103.7960504242,1.48392,0.43281000000000003,1.54575,101.95,8.23,102.2816474251,131.36,104.90392,8.77281,105.2701031949,1.48392,0.43281000000000003,1.54575,103.42,8.34,103.7557323718,131.36
2019-12-05 23:30:00,95.66928,13.95354,96.6814998552,1.34928,0.39354000000000006,1.4055,94.32,13.56,95.2897476122,136.6,1.34928,0.39354000000000006,1.4055,1.34928,0.39354000000000006,1.4055,0.0,0.0,0.0,133.27,96.04928,9.43354,96.5114286779,1.34928,0.39354000000000006,1.4055,94.7,9.04,95.1304977386,132.04,97.39928,9.55354,97.8666943911,1.34928,0.39354000000000006,1.4055,96.05,9.16,96.4857922183,132.04
2019-12-06 00:00:00,90.09968,24.20574,93.2945345937,1.21968,0.35574000000000006,1.2705,88.88,23.85,92.0243277617,136.18,1.21968,0.35574000000000006,1.2705,1.21968,0.35574000000000006,1.2705,0.0,0.0,0.0,133.03,89.41968,7.24574,89.7127634144,1.21968,0.35574000000000006,1.2705,88.2,6.89,88.4687068968,131.65,90.66968,7.33574,90.9659494132,1.21968,0.35574000000000006,1.2705,89.45,6.98,89.7219198413,131.65
2019-12-06 00:30:00,88.3336,24.52355,91.674584229,1.3836,0.40355,1.4412500000000001,86.95,24.12,90.2334577637,135.36,1.3836,0.40355,1.4412500000000001,1.3836,0.40355,1.4412500000000001,0.0,0.0,0.0,132.16,87.6536,7.73355,87.9940986008,1.3836,0.40355,1.4412500000000001,86.27,7.33,86.5808396818,130.87,88.9036,7.8435500000000005,89.2489292348,1.3836,0.40355,1.4412500000000001,87.52,7.44,87.8356647382,130.87
2019-12-06 01:00:00,90.07872,24.05046,93.2341161971,1.5787200000000001,0.46046000000000004,1.6445,88.5,23.59,91.5900545911,135.24,1.5787200000000001,0.46046000000000004,1.6445,1.5787200000000001,0.46046000000000004,1.6445,0.0,0.0,0.0,132.16,89.38872,7.28046,89.6847164296,1.5787200000000001,0.46046000000000004,1.6445,87.81,6.82,88.0744486216,130.74,90.62872,7.37046,90.9279306344,1.5787200000000001,0.46046000000000004,1.6445,89.05,6.91,89.3176947754,130.74
2019-12-06 01:30:00,91.10376,24.50318,94.34140616,1.55376,0.45318,1.6185,89.55,24.05,92.7232710812,136.27,1.55376,0.45318,1.6185,1.55376,0.45318,1.6185,0.0,0.0,0.0,133.11,90.41376,7.51318,90.7253871364,1.55376,0.45318,1.6185,88.86,7.06,89.140020193,131.73,91.68376,7.60318,91.9984793018,1.55376,0.45318,1.6185,90.13,7.15,90.4131594404,131.73
2019-12-06 02:00:00,89.08072,25.12521,92.5562037535,1.5607199999999999,0.45521000000000006,1.62575,87.52,24.67,90.9305190791,137.26,1.5607199999999999,0.45521000000000006,1.62575,1.5607199999999999,0.45521000000000006,1.62575,0.0,0.0,0.0,134.0,88.42072,7.87521,88.7707308625,1.5607199999999999,0.45521000000000006,1.62575,86.86,7.42,87.1763500039,132.68,89.65072,7.975210000000001,90.0047530471,1.5607199999999999,0.45521000000000006,1.62575,88.09,7.52,88.4103981441,132.68
2019-12-06 02:30:00,87.55808,25.47069,91.1875727408,1.40808,0.41069000000000006,1.46675,86.15,25.06,89.7208231126,137.15,1.40808,0.41069000000000006,1.46675,1.40808,0.41069000000000006,1.46675,0.0,0.0,0.0,133.84,86.90808,8.21069,87.2950731689,1.40808,0.41069000000000006,1.46675,85.5,7.8,85.8550522683,132.58,88.12808,8.32069,88.520011108,1.40808,0.41069000000000006,1.46675,86.72,7.91,87.0800005742,132.58
2019-12-06 03:00:00,86.03536,26.06198,89.8961065444,1.51536,0.44198000000000004,1.5785,84.52,25.62,88.3176924517,137.55,1.51536,0.44198000000000004,1.5785,1.51536,0.44198000000000004,1.5785,0.0,0.0,0.0,134.17,85.38536,8.71198,85.8286566238,1.51536,0.44198000000000004,1.5785,83.87,8.27,84.2767453097,132.98,86.57536,8.82198,87.0236766073,1.51536,0.44198000000000004,1.5785,85.06,8.38,85.4717965179,132.98
2019-12-06 03:30:00,84.35848,26.59789,88.4522520932,1.3984800000000002,0.40789000000000003,1.45675,82.96,26.19,86.9958487515,137.44,1.3984800000000002,0.40789000000000003,1.45675,1.3984800000000002,0.40789000000000003,1.45675,0.0,0.0,0.0,133.99,83.72848,9.24789,84.2376509203,1.3984800000000002,0.40789000000000003,1.45675,82.33,8.84,82.8032275941,132.88,84.89848,9.37789,85.4148507413,1.3984800000000002,0.40789000000000003,1.45675,83.5,8.97,83.9804197417,132.88
2019-12-06 04:00:00,83.57872,26.77421,87.7625247925,1.48872,0.43421000000000004,1.55075,82.09,26.34,86.2123175654,137.8,1.48872,0.43421000000000004,1.55075,1.48872,0.43421000000000004,1.55075,0.0,0.0,0.0,134.32,82.95872,9.34421,83.4833126113,1.48872,0.43421000000000004,1.55075,81.47,8.91,81.9557746593,133.22,84.11872,9.45421,84.6483380886,1.48872,0.43421000000000004,1.55075,82.63,9.02,83.1208595961,133.22
2019-12-06 04:30:00,83.28528,26.44279,87.3822579684,1.41528,0.41279000000000005,1.47425,81.87,26.03,85.9084268276,137.07,1.41528,0.41279000000000005,1.47425,1.41528,0.41279000000000005,1.47425,0.0,0.0,0.0,133.62,82.66528,9.18279,83.1737467574,1.41528,0.41279000000000005,1.47425,81.25,8.77,81.7219395267,132.52,83.82528,9.30279,84.3399043684,1.41528,0.41279000000000005,1.47425,82.41,8.89,82.8881185696,132.52
2019-12-06 05:00:00,83.40096,24.61778,86.9583533713,1.50096,0.43778000000000006,1.5635,81.9,24.18,85.3948616721,136.73,1.50096,0.43778000000000006,1.5635,1.50096,0.43778000000000006,1.5635,0.0,0.0,0.0,133.48,83.04096,11.56778,83.8427967797,1.50096,0.43778000000000006,1.5635,81.54,11.13,82.2961025809,132.18,83.95096,7.55778,84.2904723172,1.50096,0.43778000000000006,1.5635,82.45,7.12,82.7568540968,132.18
2019-12-06 05:30:00,86.23656,19.21358,88.351038121,1.48656,0.43358,1.5485,84.75,18.78,86.8058229614,136.6,1.48656,0.43358,1.5485,1.48656,0.43358,1.5485,0.0,0.0,0.0,133.98,86.71656,19.71358,88.929112301,1.48656,0.43358,1.5485,85.23,19.28,87.3834726936,132.07,86.79656,2.19358,86.8242743768,1.48656,0.43358,1.5485,85.31,1.76,85.3281530329,132.07
2019-12-06 06:00:00,90.66496,16.91353,92.2290760491,1.3149600000000001,0.38353000000000004,1.36975,89.35,16.53,90.866184029,135.74,1.3149600000000001,0.38353000000000004,1.36975,1.3149600000000001,0.38353000000000004,1.36975,0.0,0.0,0.0,133.4,91.19496,17.41353,92.842618212,1.3149600000000001,0.38353000000000004,1.36975,89.88,17.03,91.4791522698,131.25,91.25496,1.3935300000000002,91.2655994911,1.3149600000000001,0.38353000000000004,1.36975,89.94,1.01,89.9456708241,131.25
2019-12-06 06:30:00,104.24216,10.26938,104.7467807956,1.4721600000000001,0.42938000000000004,1.5335,102.77,9.84,103.2400043588,134.08,1.4721600000000001,0.42938000000000004,1.5335,1.4721600000000001,0.42938000000000004,1.5335,0.0,0.0,0.0,132.65,104.89216,10.76938,105.443562037,1.4721600000000001,0.42938000000000004,1.5335,103.42,10.34,103.9356146852,129.68,104.91216,6.96938,105.1433952916,1.4721600000000001,0.42938000000000004,1.5335,103.44,6.54,103.6465397396,129.68
2019-12-06 07:00:00,115.94096,4.11778,116.0140608627,1.50096,0.43778000000000006,1.5635,114.44,3.68,114.4991528353,133.39,1.50096,0.43778000000000006,1.5635,1.50096,0.43778000000000006,1.5635,0.0,0.0,0.0,132.82,116.70096,4.61778,116.7922855203,1.50096,0.43778000000000006,1.5635,115.2,4.18,115.2758101251,129.0,116.69096,12.95778,117.4081948088,1.50096,0.43778000000000006,1.5635,115.19,12.52,115.868401646,129.0
2019-12-06 07:30:00,127.82896,2.66428,127.8567221643,1.48896,0.43428000000000005,1.5510000000000002,126.34,2.23,126.3596790911,132.71,1.48896,0.43428000000000005,1.5510000000000002,1.48896,0.43428000000000005,1.5510000000000002,0.0,0.0,0.0,132.98,128.68896,2.31428,128.7097677638,1.48896,0.43428000000000005,1.5510000000000002,127.2,1.88,127.2138923231,128.36,128.62896,18.54428,129.9588383735,1.48896,0.43428000000000005,1.5510000000000002,127.14,18.11,128.4233300456,128.36
2019-12-06 08:00:00,135.3384,7.3387,135.5372237883,1.5384,0.44870000000000004,1.6025,133.8,6.89,133.9772820295,131.87,1.5384,0.44870000000000004,1.6025,1.5384,0.44870000000000004,1.6025,0.0,0.0,0.0,132.83,136.2884,6.8286999999999995,136.4593680121,1.5384,0.44870000000000004,1.6025,134.75,6.38,134.9009521834,127.56,136.2284,23.1487,138.1811827936,1.5384,0.44870000000000004,1.6025,134.69,22.7,136.5894801952,127.56
2019-12-06 08:30:00,137.85808,9.77819,138.2044254753,1.46808,0.42819,1.52925,136.39,9.35,136.71011155,132.29,1.46808,0.42819,1.52925,1.46808,0.42819,1.52925,0.0,0.0,0.0,133.56,138.83808,9.27819,139.1477533694,1.46808,0.42819,1.52925,137.37,8.85,137.6547834258,127.95,138.75808,25.67819,141.1140468095,1.46808,0.42819,1.52925,137.29,25.25,139.5926452217,127.95
2019-12-06 09:00:00,138.48688,10.85534,138.9116781939,1.52688,0.44534,1.5905,136.96,10.41,137.3550497798,131.71,1.52688,0.44534,1.5905,1.52688,0.44534,1.5905,0.0,0.0,0.0,133.15,139.47688,10.35534,139.8607633364,1.52688,0.44534,1.5905,137.95,9.91,138.30549736,127.4,139.38688,26.61534,141.9051748156,1.52688,0.44534,1.5905,137.86,26.17,140.3219458959,127.4
2019-12-06 09:30:00,139.6512,11.8641,140.1542526299,2.0712,0.6041000000000001,2.1575,137.58,11.26,138.0400086931,131.36,2.0712,0.6041000000000001,2.1575,2.0712,0.6041000000000001,2.1575,0.0,0.0,0.0,132.91,140.6512,11.3641,141.1095419532,2.0712,0.6041000000000001,2.1575,138.58,10.76,138.9971006892,127.04,140.5512,27.5541,143.2266324684,2.0712,0.6041000000000001,2.1575,138.48,26.95,141.0780383334,127.04
2019-12-06 10:00:00,141.2516,12.67255,141.8189268965,2.0316,0.59255,2.11625,139.22,12.08,139.7431028709,131.56,2.0316,0.59255,2.11625,2.0316,0.59255,2.11625,0.0,0.0,0.0,133.26,142.2616,12.17255,142.7814196878,2.0316,0.59255,2.11625,140.23,11.58,140.7073178623,127.24,142.1716,28.38255,144.9770084912,2.0316,0.59255,2.11625,140.14,27.79,142.8688339002,127.24
2019-12-06 10:30:00,140.61712,12.30291,141.1542986648,1.82712,0.53291,1.90325,138.79,11.77,139.2881796851,131.91,1.82712,0.53291,1.90325,1.82712,0.53291,1.90325,0.0,0.0,0.0,133.52,141.62712,11.792910000000001,142.1172538637,1.82712,0.53291,1.90325,139.8,11.26,140.2527276027,127.58,141.53712,28.11291,144.3020860783,1.82712,0.53291,1.90325,139.71,27.58,142.4062516184,127.58
2019-12-06 11:00:00,142.58904,12.84097,143.1660743286,1.40904,0.41097000000000006,1.46775,141.18,12.43,141.7261348517,131.74,1.40904,0.41097000000000006,1.46775,1.40904,0.41097000000000006,1.46775,0.0,0.0,0.0,133.47,143.61904,12.34097,144.1482854253,1.40904,0.41097000000000006,1.46775,142.21,11.93,142.7095266617,127.42,143.51904,28.57097,146.3352834051,1.40904,0.41097000000000006,1.46775,142.11,28.16,144.8731779868,127.42
2019-12-06 11:30:00,141.7252,12.91985,142.312876575,1.8852000000000002,0.5498500000000001,1.96375,139.84,12.37,140.386048096,131.5,1.8852000000000002,0.5498500000000001,1.96375,1.8852000000000002,0.5498500000000001,1.96375,0.0,0.0,0.0,133.21,142.7452,12.40985,143.2836225814,1.8852000000000002,0.5498500000000001,1.96375,140.86,11.86,141.3584068954,127.19,142.6752,28.61985,145.5173821544,1.8852000000000002,0.5498500000000001,1.96375,140.79,28.07,143.5609591776,127.19
2019-12-06 12:00:00,140.5452,12.4161,141.0925681326,2.2152,0.6461,2.3075,138.33,11.77,138.829830368,131.58,2.2152,0.6461,2.3075,2.2152,0.6461,2.3075,0.0,0.0,0.0,133.21,141.5352,11.9061,142.0350944529,2.2152,0.6461,2.3075,139.32,11.26,139.7742823269,127.28,141.4452,28.1361,144.2164509557,2.2152,0.6461,2.3075,139.23,27.49,141.9179093702,127.28
2019-12-06 12:30:00,140.2604,12.00095,140.7728759707,2.5404,0.7409500000000001,2.64625,137.72,11.26,138.1795426248,132.1,2.5404,0.7409500000000001,2.64625,2.5404,0.7409500000000001,2.64625,0.0,0.0,0.0,133.62,141.2504,11.49095,141.7170329638,2.5404,0.7409500000000001,2.64625,138.71,10.75,139.1259379124,127.77,141.1704,27.85095,143.8914773434,2.5404,0.7409500000000001,2.64625,138.63,27.11,141.2558989919,127.77
2019-12-06 13:00:00,139.11264,10.68827,139.5226351649,2.46264,0.7182700000000001,2.56525,136.65,9.97,137.0132234494,133.13,2.46264,0.7182700000000001,2.56525,2.46264,0.7182700000000001,2.56525,0.0,0.0,0.0,134.47,140.11264,10.16827,140.4811218725,2.46264,0.7182700000000001,2.56525,137.65,9.45,137.9740011741,128.77,140.03264,26.77827,142.5700389618,2.46264,0.7182700000000001,2.56525,137.57,26.06,140.0165293814,128.77
