Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-12-06 13:30:00,136.03096,8.37403,136.2884678062,3.03096,0.8840300000000001,3.15725,133.0,7.49,133.2107356785,132.38,3.03096,0.8840300000000001,3.15725,3.03096,0.8840300000000001,3.15725,0.0,0.0,0.0,133.41,136.97096,7.85403,137.1959535503,3.03096,0.8840300000000001,3.15725,133.94,6.97,134.1212306087,128.06,136.90096,24.27403,139.0363311561,3.03096,0.8840300000000001,3.15725,133.87,23.39,135.8980095513,128.06
2019-12-06 14:00:00,136.9528,8.68415,137.2278539112,1.7628,0.51415,1.8362500000000002,135.19,8.17,135.4366457057,132.32,1.7628,0.51415,1.8362500000000002,1.7628,0.51415,1.8362500000000002,0.0,0.0,0.0,133.41,137.9228,8.15415,138.1636309673,1.7628,0.51415,1.8362500000000002,136.16,7.64,136.374173508,127.99,137.8528,24.55415,140.0225008706,1.7628,0.51415,1.8362500000000002,136.09,24.04,138.1969959876,127.99
2019-12-06 14:30:00,138.6732,8.87135,138.9566739997,1.2732,0.37135,1.32625,137.4,8.5,137.6626674157,132.53,1.2732,0.37135,1.32625,1.2732,0.37135,1.32625,0.0,0.0,0.0,133.73,139.6632,8.33135,139.9114749656,1.2732,0.37135,1.32625,138.39,7.96,138.6187350252,128.2,139.5832,24.78135,141.7659515895,1.2732,0.37135,1.32625,138.31,24.41,140.4475140399,128.2
2019-12-06 15:00:00,140.74272,9.25371,141.0466035811,1.21272,0.35371,1.26325,139.53,8.9,139.8135576402,132.43,1.21272,0.35371,1.26325,1.21272,0.35371,1.26325,0.0,0.0,0.0,133.73,141.74272,8.71371,142.0103074251,1.21272,0.35371,1.26325,140.53,8.36,140.7784447279,128.11,141.65272,25.12371,143.8634557056,1.21272,0.35371,1.26325,140.44,24.77,142.6076663437,128.11
2019-12-06 15:30:00,139.88384,8.34612,140.1326029595,0.84384,0.24612000000000003,0.879,139.04,8.1,139.2757394524,132.18,0.84384,0.24612000000000003,0.879,0.84384,0.24612000000000003,0.879,0.0,0.0,0.0,133.37,140.88384,7.78612,141.0988307457,0.84384,0.24612000000000003,0.879,140.04,7.54,140.2428365372,127.88,140.81384,24.18612,142.8758409816,0.84384,0.24612000000000003,0.879,139.97,23.94,142.0025510334,127.88
2019-12-06 16:00:00,141.4448,8.35515,141.6913546359,1.5948,0.46515000000000006,1.66125,139.85,7.89,140.07239057,131.35,1.5948,0.46515000000000006,1.66125,1.5948,0.46515000000000006,1.66125,0.0,0.0,0.0,132.57,142.4348,7.79515,142.6479464085,1.5948,0.46515000000000006,1.66125,140.84,7.33,141.0306154705,127.1,142.3448,23.97515,144.3497485435,1.5948,0.46515000000000006,1.66125,140.75,23.51,142.6999740715,127.1
2019-12-06 16:30:00,145.79968,9.63074,146.1174111496,5.17968,1.5107400000000002,5.3955,140.62,8.12,140.8542466523,131.77,5.17968,1.5107400000000002,5.3955,5.17968,1.5107400000000002,5.3955,0.0,0.0,0.0,133.03,146.79968,9.08074,147.0802702168,5.17968,1.5107400000000002,5.3955,141.62,7.57,141.8221749234,127.5,146.70968,25.36074,148.8855175598,5.17968,1.5107400000000002,5.3955,141.53,23.85,143.5254799678,127.5
2019-12-06 17:00:00,147.92168,9.32424,148.2152652921,4.71168,1.37424,4.908,143.21,7.95,143.4304939683,130.94,4.71168,1.37424,4.908,4.71168,1.37424,4.908,0.0,0.0,0.0,132.25,148.93168,8.74424,149.1881598546,4.71168,1.37424,4.908,144.22,7.37,144.4081898647,126.69,148.84168,24.80424,150.8943207255,4.71168,1.37424,4.908,144.13,23.43,146.0219908096,126.69
2019-12-06 17:30:00,148.4672,9.3946,148.7641354124,3.3072,0.9646,3.445,145.16,8.43,145.4045752375,130.96,3.3072,0.9646,3.445,3.3072,0.9646,3.445,0.0,0.0,0.0,132.33,149.4972,8.8146,149.7568361745,3.3072,0.9646,3.445,146.19,7.85,146.4006099714,126.69,149.3872,24.8946,151.4472734419,3.3072,0.9646,3.445,146.08,23.93,148.0270627284,126.69
2019-12-06 18:00:00,147.27992,7.33831,147.462624515,1.39992,0.40831,1.45825,145.88,6.93,146.0445113655,132.34,1.39992,0.40831,1.45825,1.39992,0.40831,1.45825,0.0,0.0,0.0,133.49,148.31992,6.7283100000000005,148.4724513984,1.39992,0.40831,1.45825,146.92,6.32,147.055869655,128.05,148.22992,23.12831,150.0234245265,1.39992,0.40831,1.45825,146.83,22.72,148.5774118095,128.05
2019-12-06 18:30:00,143.17944,4.91067,143.2636266418,1.33944,0.39067,1.39525,141.84,4.52,141.912000902,132.98,1.33944,0.39067,1.39525,1.33944,0.39067,1.39525,0.0,0.0,0.0,133.77,144.17944,4.32067,144.2441649009,1.33944,0.39067,1.39525,142.84,3.93,142.8940534102,128.68,144.09944,20.87067,145.6029995383,1.33944,0.39067,1.39525,142.76,20.48,144.2215240524,128.68
2019-12-06 19:00:00,139.598,4.0815,139.6576537332,1.308,0.3815,1.3625,138.29,3.7,138.3394885779,133.06,1.308,0.3815,1.3625,1.308,0.3815,1.3625,0.0,0.0,0.0,133.7,140.568,3.4915000000000003,140.6113551469,1.308,0.3815,1.3625,139.26,3.11,139.2947224413,128.74,140.508,20.0915,141.9371918711,1.308,0.3815,1.3625,139.2,19.71,140.5884920611,128.74
2019-12-06 19:30:00,135.87856,2.29208,135.8978907062,1.13856,0.33208000000000004,1.186,134.74,1.96,134.7542548493,133.23,1.13856,0.33208000000000004,1.186,1.13856,0.33208000000000004,1.186,0.0,0.0,0.0,133.61,136.81856,1.70208,136.8291468833,1.13856,0.33208000000000004,1.186,135.68,1.37,135.6869164658,128.9,136.75856,18.34208,137.983099081,1.13856,0.33208000000000004,1.186,135.62,18.01,136.8106154507,128.9
2019-12-06 20:00:00,131.66888,1.11259,131.673580558,1.20888,0.35259,1.25925,130.46,0.76,130.4622136866,133.95,1.20888,0.35259,1.25925,1.20888,0.35259,1.25925,0.0,0.0,0.0,133.97,132.55888,1.57259,132.5682077504,1.20888,0.35259,1.25925,131.35,1.22,131.3556656563,129.6,132.51888,15.93259,133.4732219607,1.20888,0.35259,1.25925,131.31,15.58,132.2310572445,129.6
2019-12-06 20:30:00,128.73304,3.02297,128.7685285125,1.07304,0.31297,1.11775,127.66,2.71,127.6887610559,134.97,1.07304,0.31297,1.11775,1.07304,0.31297,1.11775,0.0,0.0,0.0,134.68,129.62304,3.61297,129.6733821995,1.07304,0.31297,1.11775,128.55,3.3,128.5923500835,130.58,129.57304,14.10297,130.3382770243,1.07304,0.31297,1.11775,128.5,13.79,129.237819929,130.58
2019-12-06 21:00:00,123.4624,5.2082,123.5722038365,1.0224,0.2982,1.065,122.44,4.91,122.5384090806,133.96,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0.0,0.0,0.0,133.36,124.2724,5.7882,124.4071246392,1.0224,0.2982,1.065,123.25,5.49,123.37221162,129.61,124.2524,11.6482,124.7971933539,1.0224,0.2982,1.065,123.23,11.35,123.7515874646,129.61
2019-12-06 21:30:00,117.30272,7.62871,117.5505224815,0.85272,0.24871000000000001,0.8882500000000001,116.45,7.38,116.683618816,134.02,0.85272,0.24871000000000001,0.8882500000000001,0.85272,0.24871000000000001,0.8882500000000001,0.0,0.0,0.0,133.05,118.07272,8.20871,118.3577210327,0.85272,0.24871000000000001,0.8882500000000001,117.22,7.96,117.4899570176,129.65,118.07272,9.18871,118.429724308,0.85272,0.24871000000000001,0.8882500000000001,117.22,8.94,117.560418509,129.65
2019-12-06 22:00:00,111.23672,10.31446,111.7139022747,0.9067200000000001,0.26446000000000003,0.9445,110.33,10.05,110.7867835078,133.77,0.9067200000000001,0.26446000000000003,0.9445,0.9067200000000001,0.26446000000000003,0.9445,0.0,0.0,0.0,132.45,111.94672,10.88446,112.4746175288,0.9067200000000001,0.26446000000000003,0.9445,111.04,10.62,111.5466987409,129.42,111.94672,6.44446,112.1320613538,0.9067200000000001,0.26446000000000003,0.9445,111.04,6.18,111.2118428945,129.42
2019-12-06 22:30:00,104.85376,12.65443,105.6146087658,1.04376,0.30443000000000003,1.08725,103.81,12.35,104.5420422605,133.62,1.04376,0.30443000000000003,1.08725,1.04376,0.30443000000000003,1.08725,0.0,0.0,0.0,131.94,105.50376,13.20443,106.326856183,1.04376,0.30443000000000003,1.08725,104.46,12.9,105.2535111053,129.26,105.56376,4.19443,105.6470570738,1.04376,0.30443000000000003,1.08725,104.52,3.89,104.592363488,129.26
2019-12-06 23:00:00,99.15704,14.79247,100.2543552683,1.27704,0.37247,1.33025,97.88,14.42,98.9364988263,134.2,1.27704,0.37247,1.33025,1.27704,0.37247,1.33025,0.0,0.0,0.0,132.2,99.73704,15.34247,100.910200345,1.27704,0.37247,1.33025,98.46,14.97,99.5915282542,129.8,99.79704,2.33247,99.8242936818,1.27704,0.37247,1.33025,98.52,1.96,98.5394946202,129.8
2019-12-06 23:30:00,93.97904,16.91847,95.489761684,1.22904,0.35847,1.28025,92.75,16.56,94.2167506338,135.74,1.22904,0.35847,1.28025,1.22904,0.35847,1.28025,0.0,0.0,0.0,133.44,94.54904,17.44847,96.1455670859,1.22904,0.35847,1.28025,93.32,17.09,94.8719689898,131.28,94.60904,0.7684700000000001,94.6121609301,1.22904,0.35847,1.28025,93.38,0.41000000000000003,93.3809000813,131.28
2019-12-07 00:00:00,88.45344,19.15767,90.5042947471,1.12344,0.32767,1.17025,87.33,18.83,89.3369900993,135.74,1.12344,0.32767,1.17025,1.12344,0.32767,1.17025,0.0,0.0,0.0,133.12,88.96344,19.69767,91.1180106239,1.12344,0.32767,1.17025,87.84,19.37,89.950333518,131.28,89.03344,2.41767,89.0662594166,1.12344,0.32767,1.17025,87.91,2.09,87.9348406492,131.28
2019-12-07 00:30:00,86.08,19.6625,88.2971138048,1.1400000000000001,0.3325,1.1875,84.94,19.33,87.1117242396,135.39,1.1400000000000001,0.3325,1.1875,1.1400000000000001,0.3325,1.1875,0.0,0.0,0.0,132.71,86.57,20.1725,88.8892268852,1.1400000000000001,0.3325,1.1875,85.43,19.84,87.7035375569,130.96,86.67,2.9525,86.7202753469,1.1400000000000001,0.3325,1.1875,85.53,2.62,85.5701192006,130.96
2019-12-07 01:00:00,88.16128,19.399540000000002,90.2704461241,1.30128,0.37954000000000004,1.3555000000000001,86.86,19.02,88.9180521604,134.67,1.30128,0.37954000000000004,1.3555000000000001,1.30128,0.37954000000000004,1.3555000000000001,0.0,0.0,0.0,132.03,88.66128,19.92954,90.8735887695,1.30128,0.37954000000000004,1.3555000000000001,87.36,19.55,89.5207914398,130.27,88.73128,2.89954,88.7786426042,1.30128,0.37954000000000004,1.3555000000000001,87.43,2.52,87.466309514,130.27
2019-12-07 01:30:00,88.5336,19.2923,90.6112088444,1.4136,0.4123,1.4725000000000001,87.12,18.88,89.1422952363,134.82,1.4136,0.4123,1.4725000000000001,1.4136,0.4123,1.4725000000000001,0.0,0.0,0.0,132.2,89.0336,19.8123,91.2113433749,1.4136,0.4123,1.4725000000000001,87.62,19.4,89.7419879432,130.41,89.1236,2.7423,89.1657797939,1.4136,0.4123,1.4725000000000001,87.71,2.33,87.7409425525,130.41
2019-12-07 02:00:00,86.07072,19.67146,88.2900627469,1.41072,0.41146000000000005,1.4695,84.66,19.26,86.8231720222,135.88,1.41072,0.41146000000000005,1.4695,1.41072,0.41146000000000005,1.4695,0.0,0.0,0.0,133.2,86.55072,20.19146,88.8747556365,1.41072,0.41146000000000005,1.4695,85.14,19.78,87.4074825172,131.42,86.66072,2.83146,86.7069637149,1.41072,0.41146000000000005,1.4695,85.25,2.42,85.2843414702,131.42
2019-12-07 02:30:00,84.2956,20.4583,86.742666654,1.3656000000000001,0.39830000000000004,1.4225,82.93,20.06,85.3216766127,136.03,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0,133.2,84.7656,20.9683,87.3205390973,1.3656000000000001,0.39830000000000004,1.4225,83.4,20.57,85.8992718246,131.57,84.8656,3.5783,84.9410047871,1.3656000000000001,0.39830000000000004,1.4225,83.5,3.18,83.560531353,131.57
2019-12-07 03:00:00,82.47656,20.83358,85.0671558538,1.2465600000000001,0.36358,1.2985,81.23,20.47,83.7695278726,136.47,1.2465600000000001,0.36358,1.2985,1.2465600000000001,0.36358,1.2985,0.0,0.0,0.0,133.61,82.93656,21.36358,85.6438879025,1.2465600000000001,0.36358,1.2985,81.69,21.0,84.3460497,131.99,83.04656,3.84358,83.1354571471,1.2465600000000001,0.36358,1.2985,81.8,3.48,81.8739909861,131.99
2019-12-07 03:30:00,80.86296,21.44003,83.6569972349,1.06296,0.31003000000000003,1.10725,79.8,21.13,82.5500872198,136.47,1.06296,0.31003000000000003,1.10725,1.06296,0.31003000000000003,1.10725,0.0,0.0,0.0,133.53,81.31296,21.94003,84.2209141506,1.06296,0.31003000000000003,1.10725,80.25,21.63,83.1138941453,131.99,81.41296,4.43003,81.5333994248,1.06296,0.31003000000000003,1.10725,80.35,4.12,80.4555585401,131.99
2019-12-07 04:00:00,79.43728,21.79379,82.3726334189,1.00728,0.29379000000000005,1.04925,78.43,21.5,81.3235199681,136.96,1.00728,0.29379000000000005,1.04925,1.00728,0.29379000000000005,1.04925,0.0,0.0,0.0,133.97,79.87728,22.31379,82.9354271971,1.00728,0.29379000000000005,1.04925,78.87,22.02,81.8862460979,132.47,79.98728,4.68379,80.1242962563,1.00728,0.29379000000000005,1.04925,78.98,4.39,79.1019121134,132.47
2019-12-07 04:30:00,78.91736,24.65673,82.6795261456,1.01736,0.29673000000000005,1.05975,77.9,24.36,81.6199705954,136.59,1.01736,0.29673000000000005,1.05975,1.01736,0.29673000000000005,1.05975,0.0,0.0,0.0,134.21,79.23736,24.91673,83.0626429489,1.01736,0.29673000000000005,1.05975,78.22,24.62,82.0031267697,132.13,78.93736,6.07673,79.1709129116,1.01736,0.29673000000000005,1.05975,77.92,5.78,78.1340821921,132.13
2019-12-07 05:00:00,78.81832,27.92576,83.6192300802,1.04832,0.30576000000000003,1.092,77.77,27.62,82.5290088393,135.66,1.04832,0.30576000000000003,1.092,1.04832,0.30576000000000003,1.092,0.0,0.0,0.0,134.07,78.98832,28.04576,83.8195642461,1.04832,0.30576000000000003,1.092,77.94,27.74,82.7293853477,131.24,78.13832,8.36576,78.5848776343,1.04832,0.30576000000000003,1.092,77.09,8.06,77.5102038444,131.24
2019-12-07 05:30:00,80.05344,27.05017,84.5000884784,1.06344,0.31017,1.10775,78.99,26.74,83.3933312682,135.22,1.06344,0.31017,1.10775,1.06344,0.31017,1.10775,0.0,0.0,0.0,133.72,80.23344,27.19017,84.7154663498,1.06344,0.31017,1.10775,79.17,26.88,83.6087513362,130.8,79.37344,9.02017,79.8843316569,1.06344,0.31017,1.10775,78.31,8.71,78.7928943497,130.8
2019-12-07 06:00:00,82.04688,25.88909,86.034501793,1.19688,0.34909,1.24675,80.85,25.54,84.7880539935,134.97,1.19688,0.34909,1.24675,1.19688,0.34909,1.24675,0.0,0.0,0.0,133.6,82.22688,26.01909,86.2453061851,1.19688,0.34909,1.24675,81.03,25.67,84.9988811691,130.55,81.31688,10.14909,81.9477821589,1.19688,0.34909,1.24675,80.12,9.8,80.717125816,130.55
2019-12-07 06:30:00,88.06632,23.39476,91.1207523773,1.21632,0.35476,1.267,86.85,23.04,89.8541267834,135.04,1.21632,0.35476,1.267,1.21632,0.35476,1.267,0.0,0.0,0.0,134.0,88.30632,23.55476,91.3938338763,1.21632,0.35476,1.267,87.09,23.2,90.1271773662,130.6,87.27632,12.56476,88.1761261714,1.21632,0.35476,1.267,86.06,12.21,86.9218482316,130.6
2019-12-07 07:00:00,93.10576,21.26168,95.502573691,1.20576,0.35168000000000005,1.256,91.9,20.91,94.2488095416,134.7,1.20576,0.35168000000000005,1.256,1.20576,0.35168000000000005,1.256,0.0,0.0,0.0,133.93,93.37576,21.42168,95.8014662184,1.20576,0.35168000000000005,1.256,92.17,21.07,94.5476271516,130.28,92.24576,14.45168,93.3709338756,1.20576,0.35168000000000005,1.256,91.04,14.1,92.1254123464,130.28
2019-12-07 07:30:00,100.06656,18.08608,101.6878690897,1.18656,0.34608000000000005,1.236,98.88,17.74,100.4587577068,134.3,1.18656,0.34608000000000005,1.236,1.18656,0.34608000000000005,1.236,0.0,0.0,0.0,133.98,100.40656,18.27608,102.0563197024,1.18656,0.34608000000000005,1.236,99.22,17.93,100.8270464707,129.9,99.11656,17.32608,100.6195086174,1.18656,0.34608000000000005,1.236,97.93,16.98,99.3911731493,129.9
2019-12-07 08:00:00,105.76352,15.19561,106.849561188,1.01352,0.29561000000000004,1.05575,104.75,14.9,105.804406808,133.42,1.01352,0.29561000000000004,1.05575,1.01352,0.29561000000000004,1.05575,0.0,0.0,0.0,133.46,106.13352,15.38561,107.2429068175,1.01352,0.29561000000000004,1.05575,105.12,15.09,106.1975635314,129.06,104.73352,19.58561,106.5490794454,1.01352,0.29561000000000004,1.05575,103.72,19.29,105.498542644,129.06
2019-12-07 08:30:00,111.6712,13.21785,112.4507379614,1.0212,0.29785,1.06375,110.65,12.92,111.401745498,132.83,1.0212,0.29785,1.06375,1.0212,0.29785,1.06375,0.0,0.0,0.0,133.18,112.0712,13.43785,112.8739548437,1.0212,0.29785,1.06375,111.05,13.14,111.8246936057,128.52,110.5412,21.12785,112.5421829496,1.0212,0.29785,1.06375,109.52,20.83,111.4832691483,128.52
2019-12-07 09:00:00,115.67552,10.59536,116.1597502614,1.35552,0.39536000000000004,1.412,114.32,10.2,114.7741364594,132.39,1.35552,0.39536000000000004,1.412,1.35552,0.39536000000000004,1.412,0.0,0.0,0.0,133.08,116.10552,10.82536,116.6090913848,1.35552,0.39536000000000004,1.412,114.75,10.43,115.2230332876,128.08,114.50552,23.74536,116.9416787634,1.35552,0.39536000000000004,1.412,113.15,23.35,115.534172434,128.08
2019-12-07 09:30:00,119.12736,9.60048,119.5135854905,1.8873600000000001,0.5504800000000001,1.966,117.24,9.05,117.5887753997,132.61,1.8873600000000001,0.5504800000000001,1.966,1.8873600000000001,0.5504800000000001,1.966,0.0,0.0,0.0,133.47,119.56736,9.850480000000001,119.97243655770001,1.8873600000000001,0.5504800000000001,1.966,117.68,9.3,118.0469076257,128.28,117.92736,25.10048,120.5690521353,1.8873600000000001,0.5504800000000001,1.966,116.04,24.55,118.6085329983,128.28
2019-12-07 10:00:00,120.48528,9.14779,120.8320518677,2.49528,0.72779,2.59925,117.99,8.42,118.2900524135,132.51,2.49528,0.72779,2.59925,2.49528,0.72779,2.59925,0.0,0.0,0.0,133.47,120.92528,9.39779,121.2899080714,2.49528,0.72779,2.59925,118.43,8.67,118.7469317498,128.19,119.26528,25.80779,122.0256081245,2.49528,0.72779,2.59925,116.77,25.08,119.4329908359,128.19
2019-12-07 10:30:00,121.44304,8.43797,121.7358258779,1.91304,0.5579700000000001,1.99275,119.53,7.88,119.7894623913,132.33,1.91304,0.5579700000000001,1.99275,1.91304,0.5579700000000001,1.99275,0.0,0.0,0.0,133.36,121.89304,8.69797,122.2029782066,1.91304,0.5579700000000001,1.99275,119.98,8.14,120.2558106704,128.01,120.18304,26.12797,122.9903814124,1.91304,0.5579700000000001,1.99275,118.27,25.57,121.0025528656,128.01
2019-12-07 11:00:00,123.33896,7.98053,123.5968766311,2.05896,0.60053,2.14475,121.28,7.38,121.504332433,132.56,2.05896,0.60053,2.14475,2.05896,0.60053,2.14475,0.0,0.0,0.0,133.68,123.80896,8.24053,124.0828953199,2.05896,0.60053,2.14475,121.75,7.64,121.9894753657,128.23,122.07896,26.76053,124.9775917537,2.05896,0.60053,2.14475,120.02,26.16,122.8378850355,128.23
2019-12-07 11:30:00,122.10784,9.32812,122.4636207704,2.42784,0.7081200000000001,2.529,119.68,8.62,119.990027919,133.09,2.42784,0.7081200000000001,2.529,2.42784,0.7081200000000001,2.529,0.0,0.0,0.0,134.05,122.55784,9.58812,122.9323236199,2.42784,0.7081200000000001,2.529,120.13,8.88,120.457757326,128.75,120.86784,25.84812,123.6008092765,2.42784,0.7081200000000001,2.529,118.44,25.14,121.0787066333,128.75
2019-12-07 12:00:00,119.30864,10.28877,119.751452462,2.73864,0.7987700000000001,2.8527500000000003,116.57,9.49,116.955653989,132.73,2.73864,0.7987700000000001,2.8527500000000003,2.73864,0.7987700000000001,2.8527500000000003,0.0,0.0,0.0,133.55,119.74864,10.53877,120.211490528,2.73864,0.7987700000000001,2.8527500000000003,117.01,9.74,117.4146826423,128.4,118.10864,25.00877,120.7273350139,2.73864,0.7987700000000001,2.8527500000000003,115.37,24.21,117.8828274177,128.4
2019-12-07 12:30:00,119.3628,10.67165,119.8389007692,2.5428,0.74165,2.64875,116.82,9.93,117.2412781404,132.54,2.5428,0.74165,2.64875,2.5428,0.74165,2.64875,0.0,0.0,0.0,133.31,119.7828,10.92165,120.279680805,2.5428,0.74165,2.64875,117.24,10.18,117.6811369762,128.23,118.1428,24.42165,120.640532909,2.5428,0.74165,2.64875,115.6,23.68,118.0004338975,128.23
2019-12-07 13:00:00,118.89288,11.69334,119.4665271741,2.34288,0.6833400000000001,2.4405,116.55,11.01,117.0688797247,132.54,2.34288,0.6833400000000001,2.4405,2.34288,0.6833400000000001,2.4405,0.0,0.0,0.0,133.18,119.30288,11.94334,119.8992099501,2.34288,0.6833400000000001,2.4405,116.96,11.26,117.5007625507,128.23,117.69288,23.28334,119.9738635047,2.34288,0.6833400000000001,2.4405,115.35,22.6,117.5431091132,128.23
2019-12-07 13:30:00,118.68856,12.00958,119.294611306,2.39856,0.6995800000000001,2.4985,116.29,11.31,116.8386930773,131.71,2.39856,0.6995800000000001,2.4985,2.39856,0.6995800000000001,2.4985,0.0,0.0,0.0,132.3,119.08856,12.26958,119.7189530369,2.39856,0.6995800000000001,2.4985,116.69,11.57,117.2621891319,127.44,117.45856,22.60958,119.6148252728,2.39856,0.6995800000000001,2.4985,115.06,21.91,117.1275018943,127.44
2019-12-07 14:00:00,119.26192,12.08181,119.8723308148,2.3719200000000003,0.69181,2.4707500000000002,116.89,11.39,117.4436213679,132.01,2.3719200000000003,0.69181,2.4707500000000002,2.3719200000000003,0.69181,2.4707500000000002,0.0,0.0,0.0,132.59,119.67192,12.35181,120.3076707727,2.3719200000000003,0.69181,2.4707500000000002,117.3,11.66,117.8780963538,127.72,118.04192,22.66181,120.1975561722,2.3719200000000003,0.69181,2.4707500000000002,115.67,21.97,117.7379709355,127.72
2019-12-07 14:30:00,116.06824,13.48282,116.8487174592,2.2382400000000002,0.6528200000000001,2.3315,113.83,12.83,114.5507651655,131.59,2.2382400000000002,0.6528200000000001,2.3315,2.2382400000000002,0.6528200000000001,2.3315,0.0,0.0,0.0,131.97,116.44824,13.72282,117.2540335675,2.2382400000000002,0.6528200000000001,2.3315,114.21,13.07,114.9554217947,127.34,114.86824,20.98282,116.7689654654,2.2382400000000002,0.6528200000000001,2.3315,112.63,20.33,114.4501017911,127.34
2019-12-07 15:00:00,116.17448,13.11089,116.9119550767,1.8544800000000001,0.5408900000000001,1.93175,114.32,12.57,115.0089879096,131.33,1.8544800000000001,0.5408900000000001,1.93175,1.8544800000000001,0.5408900000000001,1.93175,0.0,0.0,0.0,131.72,116.55448,13.36089,117.3177743978,1.8544800000000001,0.5408900000000001,1.93175,114.7,12.82,115.4142209609,127.08,114.97448,21.03089,116.8821174751,1.8544800000000001,0.5408900000000001,1.93175,113.12,20.49,114.9607519982,127.08
2019-12-07 15:30:00,116.9864,13.2427,117.7335418997,1.3464,0.3927,1.4025,115.64,12.85,116.351760193,131.62,1.3464,0.3927,1.4025,1.3464,0.3927,1.4025,0.0,0.0,0.0,132.0,117.3564,13.5127,118.1317810001,1.3464,0.3927,1.4025,116.01,13.12,116.7495374723,127.36,115.7564,20.7727,117.6054811914,1.3464,0.3927,1.4025,114.41,20.38,116.2109826996,127.36
2019-12-07 16:00:00,119.37368,12.59149,120.0359158634,1.03368,0.30149000000000004,1.07675,118.34,12.29,118.9764670008,131.78,1.03368,0.30149000000000004,1.07675,1.03368,0.30149000000000004,1.07675,0.0,0.0,0.0,132.25,119.76368,12.86149,120.4523016474,1.03368,0.30149000000000004,1.07675,118.73,12.56,119.3924892948,127.52,118.11368,21.29149,120.0173693661,1.03368,0.30149000000000004,1.07675,117.08,20.99,118.9466540093,127.52
2019-12-07 16:30:00,125.89792,10.95356,126.3735207114,0.9379200000000001,0.27356,0.977,124.96,10.68,125.4155652222,131.78,0.9379200000000001,0.27356,0.977,0.9379200000000001,0.27356,0.977,0.0,0.0,0.0,132.55,126.34792,11.22356,126.8454381813,0.9379200000000001,0.27356,0.977,125.41,10.95,125.8871343704,127.56,124.54792,22.77356,126.6128722184,0.9379200000000001,0.27356,0.977,123.61,22.5,125.6410844429,127.56
2019-12-07 17:00:00,129.88872,8.83671,130.1889666095,0.9487200000000001,0.27671,0.9882500000000001,128.94,8.56,129.2238259765,130.61,0.9487200000000001,0.27671,0.9882500000000001,0.9487200000000001,0.27671,0.9882500000000001,0.0,0.0,0.0,131.66,130.35872,9.13671,130.6785190828,0.9487200000000001,0.27671,0.9882500000000001,129.41,8.86,129.7129434559,126.4,128.49872,24.36671,130.7885988833,0.9487200000000001,0.27671,0.9882500000000001,127.55,24.09,129.8049713994,126.4
2019-12-07 17:30:00,131.67232,8.53026,131.9483428841,1.13232,0.33026000000000005,1.1795,130.54,8.2,130.7972920209,130.36,1.13232,0.33026000000000005,1.1795,1.13232,0.33026000000000005,1.1795,0.0,0.0,0.0,131.48,132.14232,8.83026,132.4370274004,1.13232,0.33026000000000005,1.1795,131.01,8.5,131.2854527356,126.18,130.25232,24.56026,132.5476262958,1.13232,0.33026000000000005,1.1795,129.12,24.23,131.3737694519,126.18
2019-12-07 18:00:00,131.13808,9.32819,131.4694304953,1.22808,0.35819,1.27925,129.91,8.97,130.2193111639,130.76,1.22808,0.35819,1.27925,1.22808,0.35819,1.27925,0.0,0.0,0.0,131.79,131.62808,9.61819,131.9790173602,1.22808,0.35819,1.27925,130.4,9.26,130.7283733548,126.58,129.72808,24.05819,131.9400289774,1.22808,0.35819,1.27925,128.5,23.7,130.6672874135,126.58
2019-12-07 18:30:00,129.27624,10.25057,129.681997262,1.47624,0.43057,1.53775,127.8,9.82,128.1767233159,130.9,1.47624,0.43057,1.53775,1.47624,0.43057,1.53775,0.0,0.0,0.0,131.79,129.71624,10.54057,130.1437917677,1.47624,0.43057,1.53775,128.24,10.11,128.637901491,126.71,127.88624,23.38057,130.0059284604,1.47624,0.43057,1.53775,126.41,22.95,128.4764204047,126.71
2019-12-07 19:00:00,126.2276,11.636800000000001,126.7628577936,1.4976,0.4368,1.56,124.73,11.2,125.2318366072,131.53,1.4976,0.4368,1.56,1.4976,0.4368,1.56,0.0,0.0,0.0,132.2,126.6676,11.9168,127.2269272285,1.4976,0.4368,1.56,125.17,11.48,125.6953431914,127.3,124.8876,22.3268,126.8676421788,1.4976,0.4368,1.56,123.39,21.89,125.3166557166,127.3
2019-12-07 19:30:00,121.4864,14.0527,122.2964585025,1.5864,0.4627,1.6525,119.9,13.59,120.667717721,132.39,1.5864,0.4627,1.6525,1.5864,0.4627,1.6525,0.0,0.0,0.0,132.74,121.8964,14.3127,122.7338002111,1.5864,0.4627,1.6525,120.31,13.85,121.1045771224,128.13,120.2164,20.4527,121.9438221734,1.5864,0.4627,1.6525,118.63,19.99,120.3024397093,128.13
2019-12-07 20:00:00,118.13592,15.08131,119.0946745474,1.61592,0.47131000000000006,1.6832500000000001,116.52,14.61,117.4323741564,131.8,1.61592,0.47131000000000006,1.6832500000000001,1.61592,0.47131000000000006,1.6832500000000001,0.0,0.0,0.0,131.98,118.49592,15.34131,119.4848896269,1.61592,0.47131000000000006,1.6832500000000001,116.88,14.87,117.8221171937,127.55,116.88592,19.21131,118.4541798594,1.61592,0.47131000000000006,1.6832500000000001,115.27,18.74,116.7833913705,127.55
2019-12-07 20:30:00,116.56336,16.14098,117.6756055002,1.68336,0.49098,1.7535,114.88,15.65,115.9410923702,132.69,1.68336,0.49098,1.7535,1.68336,0.49098,1.7535,0.0,0.0,0.0,132.74,116.94336,16.40098,118.0878554003,1.68336,0.49098,1.7535,115.26,15.91,116.3528929593,128.41,115.37336,18.64098,116.8695783044,1.68336,0.49098,1.7535,113.69,18.15,115.1296599491,128.41
2019-12-07 21:00:00,113.29192,17.52931,114.6400272434,1.71192,0.49931000000000003,1.7832500000000002,111.58,17.03,112.8721280919,132.64,1.71192,0.49931000000000003,1.7832500000000002,1.71192,0.49931000000000003,1.7832500000000002,0.0,0.0,0.0,132.5,113.65192,17.76931,115.0326357933,1.71192,0.49931000000000003,1.7832500000000002,111.94,17.27,113.2643655348,128.36,112.14192,17.25931,113.4623021226,1.71192,0.49931000000000003,1.7832500000000002,110.43,16.76,111.6945947663,128.36
2019-12-07 21:30:00,108.31344,19.01267,109.9694635122,1.72344,0.5026700000000001,1.79525,106.59,18.51,108.1852494567,132.64,1.72344,0.5026700000000001,1.79525,1.72344,0.5026700000000001,1.79525,0.0,0.0,0.0,132.28,108.63344,19.24267,110.3245423057,1.72344,0.5026700000000001,1.79525,106.91,18.74,108.540018887,128.36,107.22344,15.90267,108.3963145064,1.72344,0.5026700000000001,1.79525,105.5,15.4,106.61805663210001,128.36
2019-12-07 22:00:00,103.75408,21.43994,105.9461190599,1.71408,0.49994000000000005,1.7855,102.04,20.94,104.1664302931,133.96,1.71408,0.49994000000000005,1.7855,1.71408,0.49994000000000005,1.7855,0.0,0.0,0.0,133.29,104.05408,21.64994,106.2825078113,1.71408,0.49994000000000005,1.7855,102.34,21.15,104.5026224551,129.63,102.72408,14.17994,103.6981548064,1.71408,0.49994000000000005,1.7855,101.01,13.68,101.9321465486,129.63
2019-12-07 22:30:00,98.19632,23.31476,100.9261873619,1.69632,0.49476000000000003,1.767,96.5,22.82,99.1614965599,133.92,1.69632,0.49476000000000003,1.767,1.69632,0.49476000000000003,1.767,0.0,0.0,0.0,132.96,98.44632,23.51476,101.2157194284,1.69632,0.49476000000000003,1.767,96.75,23.02,99.4509069843,129.58,97.24632,12.36476,98.0292509581,1.69632,0.49476000000000003,1.767,95.55,11.87,96.2844712298,129.58
2019-12-07 23:00:00,95.12,24.3575,98.1891144998,1.74,0.5075000000000001,1.8125,93.38,23.85,96.3776265531,134.58,1.74,0.5075000000000001,1.8125,1.74,0.5075000000000001,1.8125,0.0,0.0,0.0,133.48,95.37,24.5375,98.4760164012,1.74,0.5075000000000001,1.8125,93.63,24.03,96.6644598599,130.2,94.22,11.6675,94.9396595541,1.74,0.5075000000000001,1.8125,92.48,11.16,93.150931289,130.2
2019-12-07 23:30:00,90.15792,25.79981,93.7767600995,1.7479200000000001,0.5098100000000001,1.82075,88.41,25.29,91.9560340598,134.49,1.7479200000000001,0.5098100000000001,1.82075,1.7479200000000001,0.5098100000000001,1.82075,0.0,0.0,0.0,133.17,90.37792,25.96981,94.0350969317,1.7479200000000001,0.5098100000000001,1.82075,88.63,25.46,92.2143616797,130.11,89.33792,10.17981,89.9160301702,1.7479200000000001,0.5098100000000001,1.82075,87.59,9.67,88.1221708766,130.11
2019-12-08 00:00:00,85.88264,27.10827,90.0593479643,1.7426400000000002,0.50827,1.81525,84.14,26.6,88.2445443073,135.3,1.7426400000000002,0.50827,1.81525,1.7426400000000002,0.50827,1.81525,0.0,0.0,0.0,133.8,86.07264,27.26827,90.2887473906,1.7426400000000002,0.50827,1.81525,84.33,26.76,88.4739877026,130.88,85.12264,9.30827,85.6300632428,1.7426400000000002,0.50827,1.81525,83.38,8.8,83.8430939315,130.88
2019-12-08 00:30:00,83.89128,27.77079,88.3683406954,1.75128,0.5107900000000001,1.8242500000000001,82.14,27.26,86.5452898776,135.35,1.75128,0.5107900000000001,1.8242500000000001,1.75128,0.5107900000000001,1.8242500000000001,0.0,0.0,0.0,133.8,84.06128,27.92079,88.5769118307,1.75128,0.5107900000000001,1.8242500000000001,82.31,27.41,86.7539290177,130.93,83.13128,8.73079,83.5884944742,1.75128,0.5107900000000001,1.8242500000000001,81.38,8.22,81.7940878059,130.93
2019-12-08 01:00:00,86.044,27.24325,90.2538897032,1.794,0.52325,1.86875,84.25,26.72,88.3856374079,135.15,1.794,0.52325,1.86875,1.794,0.52325,1.86875,0.0,0.0,0.0,133.64,86.244,27.40325,90.4929038464,1.794,0.52325,1.86875,84.45,26.88,88.6246968965,130.74,85.274,9.19325,85.768122992,1.794,0.52325,1.86875,83.48,8.67,83.9290134578,130.74
2019-12-08 01:30:00,86.0696,27.36905,90.316338179,1.7796,0.51905,1.8537500000000002,84.29,26.85,88.4631369555,135.69,1.7796,0.51905,1.8537500000000002,1.7796,0.51905,1.8537500000000002,0.0,0.0,0.0,134.19,86.2896,27.51905,90.5714810581,1.7796,0.51905,1.8537500000000002,84.51,27.0,88.7183188524,131.25,85.2996,9.33905,85.8093212598,1.7796,0.51905,1.8537500000000002,83.52,8.82,83.9844199837,131.25
2019-12-08 02:00:00,83.23736,28.25423,87.901988673,1.79736,0.5242300000000001,1.8722500000000002,81.44,27.73,86.0315436337,136.45,1.79736,0.5242300000000001,1.8722500000000002,1.79736,0.5242300000000001,1.8722500000000002,0.0,0.0,0.0,134.85,83.42736,28.40423,88.1301575992,1.79736,0.5242300000000001,1.8722500000000002,81.63,27.88,86.2597895894,131.98,82.52736,8.90423,83.0063278339,1.79736,0.5242300000000001,1.8722500000000002,80.73,8.38,81.1637683945,131.98
2019-12-08 02:30:00,81.23512,29.20191,86.324366601,1.75512,0.5119100000000001,1.8282500000000002,79.48,28.69,84.4996242595,136.72,1.75512,0.5119100000000001,1.8282500000000002,1.75512,0.5119100000000001,1.8282500000000002,0.0,0.0,0.0,135.0,81.42512,29.35191,86.5539414912,1.75512,0.5119100000000001,1.8282500000000002,79.67,28.84,84.7293013072,132.25,80.54512,8.06191,80.9475802521,1.75512,0.5119100000000001,1.8282500000000002,78.79,7.55,79.1509102917,132.25
2019-12-08 03:00:00,78.98248,31.85364,85.16388042,1.6924800000000002,0.49364,1.763,77.29,31.36,83.4097937895,136.83,1.6924800000000002,0.49364,1.763,1.6924800000000002,0.49364,1.763,0.0,0.0,0.0,135.25,79.00248,29.97364,84.4974019778,1.6924800000000002,0.49364,1.763,77.31,29.48,82.7399933527,132.36,78.10248,9.38364,78.6641600845,1.6924800000000002,0.49364,1.763,76.41,8.89,76.9254197259,132.36
2019-12-08 03:30:00,77.59888,37.04259,85.9868574328,1.6888800000000002,0.49259000000000003,1.7592500000000002,75.91,36.55,84.2509976202,136.09,1.6888800000000002,0.49259000000000003,1.7592500000000002,1.6888800000000002,0.49259000000000003,1.7592500000000002,0.0,0.0,0.0,135.67,77.48888,36.69259,85.7372304461,1.6888800000000002,0.49259000000000003,1.7592500000000002,75.8,36.2,84.0004761891,131.66,75.79888,19.92259,78.373336037,1.6888800000000002,0.49259000000000003,1.7592500000000002,74.11,19.43,76.6147309595,131.66
2019-12-08 04:00:00,75.41456,37.20133,84.0909912759,1.68456,0.49133000000000004,1.75475,73.73,36.71,82.3634445613,135.65,1.68456,0.49133000000000004,1.75475,1.68456,0.49133000000000004,1.75475,0.0,0.0,0.0,135.18,75.28456,36.85133,83.8199588234,1.68456,0.49133000000000004,1.75475,73.6,36.36,82.0914709333,131.24,73.66456,19.44133,76.1868276814,1.68456,0.49133000000000004,1.75475,71.98,18.95,74.4326736051,131.24
2019-12-08 04:30:00,74.92176,37.28343,83.6858666327,1.69176,0.49343000000000004,1.76225,73.23,36.79,81.9520408532,135.76,1.69176,0.49343000000000004,1.76225,1.69176,0.49343000000000004,1.76225,0.0,0.0,0.0,135.3,74.80176,36.92343,83.4184810582,1.69176,0.49343000000000004,1.76225,73.11,36.43,81.6836397328,131.35,73.20176,19.45343,75.742548187,1.69176,0.49343000000000004,1.76225,71.51,18.96,73.9808198116,131.35
2019-12-08 05:00:00,74.08192,37.49931,83.0320969346,1.71192,0.49931000000000003,1.7832500000000002,72.37,37.0,81.279867741,135.76,1.71192,0.49931000000000003,1.7832500000000002,1.71192,0.49931000000000003,1.7832500000000002,0.0,0.0,0.0,135.3,73.95192,37.13931,82.7539414104,1.71192,0.49931000000000003,1.7832500000000002,72.24,36.64,81.0006617257,131.38,72.38192,19.29931,74.9106515081,1.71192,0.49931000000000003,1.7832500000000002,70.67,18.8,73.1278941308,131.38
2019-12-08 05:30:00,74.56376,36.59943,83.0618599699,1.6437599999999999,0.47943,1.71225,72.92,36.12,81.3755540688,135.11,1.6437599999999999,0.47943,1.71225,1.6437599999999999,0.47943,1.71225,0.0,0.0,0.0,134.69,74.43376,36.24943,82.7913389375,1.6437599999999999,0.47943,1.71225,72.79,35.77,81.1041121029,130.73,72.84376,19.68943,75.4578493244,1.6437599999999999,0.47943,1.71225,71.2,19.21,73.7459429393,130.73
2019-12-08 06:00:00,76.56984,36.16412,84.6804816531,1.65984,0.48412000000000005,1.729,74.91,35.68,82.9733119744,135.01,1.65984,0.48412000000000005,1.729,1.65984,0.48412000000000005,1.729,0.0,0.0,0.0,134.65,76.44984,35.82412,84.4271615643,1.65984,0.48412000000000005,1.729,74.79,35.34,82.7191616253,130.64,74.77984000000001,19.93412,77.3911726917,1.65984,0.48412000000000005,1.729,73.12,19.45,75.6626519493,130.64
2019-12-08 06:30:00,79.94176,34.28593,86.9839639696,1.63176,0.47593,1.69975,78.31,33.81,85.296964776,134.27,1.63176,0.47593,1.69975,1.63176,0.47593,1.69975,0.0,0.0,0.0,134.11,79.84176,33.95593,86.762387139,1.63176,0.47593,1.69975,78.21,33.48,85.0747583012,129.94,78.04176,21.15593,80.8584545862,1.63176,0.47593,1.69975,76.41,20.68,79.1590203325,129.94
2019-12-08 07:00:00,82.6956,33.1458,89.091000202,1.6656,0.4858,1.7349999999999999,81.03,32.66,87.3643891983,133.98,1.6656,0.4858,1.7349999999999999,1.6656,0.4858,1.7349999999999999,0.0,0.0,0.0,133.93,82.5756,32.8358,88.8646131877,1.6656,0.4858,1.7349999999999999,80.91,32.35,87.1375384091,129.65,80.6856,22.0558,83.6458269192,1.6656,0.4858,1.7349999999999999,79.02,21.57,81.9110816679,129.65
2019-12-08 07:30:00,87.40448,31.52214,92.9149526947,1.58448,0.46214000000000005,1.6505,85.82,31.06,91.2677160884,133.36,1.58448,0.46214000000000005,1.6505,1.58448,0.46214000000000005,1.6505,0.0,0.0,0.0,133.51,87.31448,31.23214,92.7322219439,1.58448,0.46214000000000005,1.6505,85.73,30.77,91.0847177083,129.06,85.23448,23.06214,88.2993707919,1.58448,0.46214000000000005,1.6505,83.65,22.6,86.6491921486,129.06
2019-12-08 08:00:00,90.8476,29.7443,95.5929380668,1.5575999999999999,0.45430000000000004,1.6225,89.29,29.29,93.9713158363,132.78,1.5575999999999999,0.45430000000000004,1.6225,1.5575999999999999,0.45430000000000004,1.6225,0.0,0.0,0.0,133.14,90.7576,29.4643,95.4205791863,1.5575999999999999,0.45430000000000004,1.6225,89.2,29.01,93.7988278178,128.5,88.5576,24.3043,91.8321703775,1.5575999999999999,0.45430000000000004,1.6225,87.0,23.85,90.2098802793,128.5
2019-12-08 08:30:00,95.72168,28.43299,99.8552699779,1.8616800000000002,0.5429900000000001,1.93925,93.86,27.89,97.9160441399,132.86,1.8616800000000002,0.5429900000000001,1.93925,1.8616800000000002,0.5429900000000001,1.93925,0.0,0.0,0.0,133.41,95.65168,28.18299,99.7172242502,1.8616800000000002,0.5429900000000001,1.93925,93.79,27.64,97.7779816728,128.58,93.28168,25.74299,96.7686589644,1.8616800000000002,0.5429900000000001,1.93925,91.42,25.2,94.8296177362,128.58
2019-12-08 09:00:00,100.34616,26.00638,103.66138928,1.9761600000000001,0.57638,2.0585,98.37,25.43,101.6038473681,131.62,1.9761600000000001,0.57638,2.0585,1.9761600000000001,0.57638,2.0585,0.0,0.0,0.0,132.52,100.26616,25.77638,103.5264439989,1.9761600000000001,0.57638,2.0585,98.29,25.2,101.4690302506,127.4,97.74616,27.32638,101.4940532182,1.9761600000000001,0.57638,2.0585,95.77,26.75,99.4356847414,127.4
2019-12-08 09:30:00,105.28648,24.59939,108.1220276316,2.70648,0.78939,2.8192500000000003,102.58,23.81,105.3070391759,132.14,2.70648,0.78939,2.8192500000000003,2.70648,0.78939,2.8192500000000003,0.0,0.0,0.0,0.0,105.18648,24.37939,107.9747666428,2.70648,0.78939,2.8192500000000003,102.48,23.59,105.1600613351,127.89,102.56648,29.47939,106.7188701887,2.70648,0.78939,2.8192500000000003,99.86,28.69,103.899642444,127.89
2019-12-08 10:00:00,108.2628,22.8279,110.6433318472,3.3528000000000002,0.9779,3.4925,104.91,21.85,107.1612364617,131.13,3.3528000000000002,0.9779,3.4925,3.3528000000000002,0.9779,3.4925,0.0,0.0,0.0,0.0,108.1828,22.6179,110.5218874986,3.3528000000000002,0.9779,3.4925,104.83,21.64,107.0402657882,126.92,105.4728,30.8079,109.8801084922,3.3528000000000002,0.9779,3.4925,102.12,29.83,106.3876087709,126.92
2019-12-08 10:30:00,112.07792,22.16606,114.2488265474,3.51792,1.02606,3.6645,108.56,21.14,110.5991555121,132.55,3.51792,1.02606,3.6645,3.51792,1.02606,3.6645,0.0,0.0,0.0,0.0,112.01792,22.03606,114.1648034267,3.51792,1.02606,3.6645,108.5,21.01,110.5154744821,128.29,109.17792,32.46606,113.9028676876,3.51792,1.02606,3.6645,105.66,31.44,110.2384198,128.29
2019-12-08 11:00:00,111.69528,21.79404,113.8016509274,4.74528,1.3840400000000002,4.943,106.95,20.41,108.8800743938,132.35,4.74528,1.3840400000000002,4.943,4.74528,1.3840400000000002,4.943,0.0,0.0,0.0,0.0,111.62528,21.65404,113.706202924,4.74528,1.3840400000000002,4.943,106.88,20.27,108.7851428275,128.12,108.85528,33.47404,113.885834667,4.74528,1.3840400000000002,4.943,104.11,32.09,108.9433807076,128.12
2019-12-08 11:30:00,113.74896,20.17803,115.5247973197,4.75896,1.38803,4.95725,108.99,18.79,110.5978489845,130.45,4.75896,1.38803,4.95725,4.75896,1.38803,4.95725,0.0,0.0,0.0,0.0,113.66896,19.99803,115.4147030121,4.75896,1.38803,4.95725,108.91,18.61,110.4885523482,126.26,110.80896,33.63803,115.8021704398,4.75896,1.38803,4.95725,106.05,32.25,110.845229938,126.26
2019-12-08 12:00:00,117.14472,18.91596,118.6621210269,4.37472,1.27596,4.557,112.77,17.64,114.1413268716,130.77,4.37472,1.27596,4.557,4.37472,1.27596,4.557,0.0,0.0,0.0,133.33,117.04472,18.75596,118.5379792109,4.37472,1.27596,4.557,112.67,17.48,114.0178902629,126.57,114.03472,34.81596,119.2311554762,4.37472,1.27596,4.557,109.66,33.54,114.67452725,126.57
2019-12-08 12:30:00,115.39032,20.44176,117.1869937391,5.80032,1.69176,6.042,109.59,18.75,111.182420373,131.63,5.80032,1.69176,6.042,5.80032,1.69176,6.042,0.0,0.0,0.0,133.33,115.35032,20.28176,117.1197938557,5.80032,1.69176,6.042,109.55,18.59,111.116113143,127.41,112.40032,34.77176,117.6558848065,5.80032,1.69176,6.042,106.6,33.08,111.6147230432,127.41
2019-12-08 13:00:00,115.04168,20.85799,116.9172522944,5.10168,1.48799,5.31425,109.94,19.37,111.6333305962,131.36,5.10168,1.48799,5.31425,5.10168,1.48799,5.31425,0.0,0.0,0.0,133.0,115.00168,20.69799,116.8494466947,5.10168,1.48799,5.31425,109.9,19.21,111.5662767148,127.16,112.05168,33.74799,117.0235267793,5.10168,1.48799,5.31425,106.95,32.26,111.7094897491,127.16
2019-12-08 13:30:00,117.89616,20.23763,119.6205091561,3.86616,1.12763,4.02725,114.03,19.11,115.6202101711,131.33,3.86616,1.12763,4.02725,3.86616,1.12763,4.02725,0.0,0.0,0.0,133.06,117.86616,20.08763,119.5656495494,3.86616,1.12763,4.02725,114.0,18.96,115.5659188515,127.16,114.76616,33.55763,119.5716773001,3.86616,1.12763,4.02725,110.9,32.43,115.5444282516,127.16
2019-12-08 14:00:00,118.40976,19.94868,120.0783956297,3.38976,0.9886800000000001,3.531,115.02,18.96,116.5722179595,131.65,3.38976,0.9886800000000001,3.531,3.38976,0.9886800000000001,3.531,0.0,0.0,0.0,133.39,118.35976,19.80868,120.0059023157,3.38976,0.9886800000000001,3.531,114.97,18.82,116.5001858368,127.44,115.23976,33.81868,120.0995645363,3.38976,0.9886800000000001,3.531,111.85,32.83,116.5685695203,127.44
2019-12-08 14:30:00,119.80888,19.41759,121.3721983333,2.28888,0.66759,2.38425,117.52,18.75,119.0063565529,131.53,2.28888,0.66759,2.38425,2.28888,0.66759,2.38425,0.0,0.0,0.0,133.32,119.77888,19.28759,121.3218497306,2.28888,0.66759,2.38425,117.49,18.62,118.9563134096,127.32,116.56888000000001,33.67759,121.3362429477,2.28888,0.66759,2.38425,114.28,33.01,118.9520008239,127.32
2019-12-08 15:00:00,122.37496,19.15228,123.8646061803,2.30496,0.6722800000000001,2.401,120.07,18.48,121.4838067398,131.65,2.30496,0.6722800000000001,2.401,2.30496,0.6722800000000001,2.401,0.0,0.0,0.0,133.5,122.35496,19.04228,123.8278832259,2.30496,0.6722800000000001,2.401,120.05,18.37,121.4473523795,127.46,119.04496,33.87228,123.7700846481,2.30496,0.6722800000000001,2.401,116.74,33.2,121.3691377575,127.46
2019-12-08 15:30:00,121.3564,19.54145,122.9196651845,1.8564,0.5414500000000001,1.93375,119.5,19.0,121.0010330534,130.96,1.8564,0.5414500000000001,1.93375,1.8564,0.5414500000000001,1.93375,0.0,0.0,0.0,132.75,121.3164,19.43145,122.8627289216,1.8564,0.5414500000000001,1.93375,119.46,18.89,120.9442999897,126.81,118.0264,32.72145,122.4782608754,1.8564,0.5414500000000001,1.93375,116.17,32.18,120.5446859053,126.81
2019-12-08 16:00:00,123.7584,18.3637,125.1134167396,1.4184,0.4137,1.4775,122.34,17.95,123.6498204608,131.1,1.4184,0.4137,1.4775,1.4184,0.4137,1.4775,0.0,0.0,0.0,133.05,123.7584,18.2637,125.0987782045,1.4184,0.4137,1.4775,122.34,17.85,123.6353432478,126.94,120.3484,33.7537,124.9921983415,1.4184,0.4137,1.4775,118.93,33.34,123.514778468,126.94
2019-12-08 16:30:00,131.77824,15.95782,132.7409377572,1.6382400000000001,0.47782,1.7065000000000001,130.14,15.48,131.0574301595,131.64,1.6382400000000001,0.47782,1.7065000000000001,1.6382400000000001,0.47782,1.7065000000000001,0.0,0.0,0.0,133.98,131.77824,15.907820000000001,132.7349361496,1.6382400000000001,0.47782,1.7065000000000001,130.14,15.43,131.0515337568,127.49,128.10824,36.54782,133.2196093023,1.6382400000000001,0.47782,1.7065000000000001,126.47,36.07,131.5131392675,127.49
2019-12-08 17:00:00,134.55848,17.50914,135.6928683588,5.44848,1.58914,5.6754999999999995,129.11,15.92,130.087810728,131.55,5.44848,1.58914,5.6754999999999995,5.44848,1.58914,5.6754999999999995,0.0,0.0,0.0,133.84,134.54848,17.44914,135.6752223402,5.44848,1.58914,5.6754999999999995,129.1,15.86,130.0705562378,127.4,130.92848,37.18914,136.1076743209,5.44848,1.58914,5.6754999999999995,125.48,35.6,130.4323211478,127.4
2019-12-08 17:30:00,135.9688,17.40465,137.0782127658,5.3988,1.57465,5.62375,130.57,15.83,131.5260955096,132.06,5.3988,1.57465,5.62375,5.3988,1.57465,5.62375,0.0,0.0,0.0,134.36,135.9588,17.36465,137.0632203294,5.3988,1.57465,5.62375,130.56,15.79,131.5113595854,127.88,132.2988,37.64465,137.5503258995,5.3988,1.57465,5.62375,126.9,36.07,131.9267027557,127.88
2019-12-08 18:00:00,134.2208,18.48315,135.4874532441,5.2908,1.54315,5.51125,128.93,16.94,130.0381040311,132.68,5.2908,1.54315,5.51125,5.2908,1.54315,5.51125,0.0,0.0,0.0,134.86,134.2108,18.42315,135.4693740023,5.2908,1.54315,5.51125,128.92,16.88,130.0203860939,128.47,130.6008,37.06315,135.7580422979,5.2908,1.54315,5.51125,125.31,35.52,130.246944302,128.47
2019-12-08 18:30:00,131.4996,19.7903,132.9804526021,5.3496,1.5603,5.5725,126.15,18.23,127.4604071859,132.45,5.3496,1.5603,5.5725,5.3496,1.5603,5.5725,0.0,0.0,0.0,134.46,131.4696,19.7203,132.940384971,5.3496,1.5603,5.5725,126.12,18.16,127.42072045,128.25,127.9796,35.7103,132.8683692315,5.3496,1.5603,5.5725,122.63,34.15,127.2962662453,128.25
2019-12-08 19:00:00,128.41512,20.84066,130.0952579991,5.38512,1.5706600000000002,5.6095,123.03,19.27,124.5299714928,131.57,5.38512,1.5706600000000002,5.6095,5.38512,1.5706600000000002,5.6095,0.0,0.0,0.0,133.38,128.39512,20.75066,130.061126899,5.38512,1.5706600000000002,5.6095,123.01,19.18,124.4963152065,127.41,124.98512,33.95066,129.5141982018,5.38512,1.5706600000000002,5.6095,119.6,32.38,123.9057076974,127.41
2019-12-08 19:30:00,128.0536,18.59605,129.3968220188,1.5636,0.45605,1.6287500000000001,126.49,18.14,127.7841136449,131.4,1.5636,0.45605,1.6287500000000001,1.5636,0.45605,1.6287500000000001,0.0,0.0,0.0,133.38,128.0536,18.50605,129.3839184735,1.5636,0.45605,1.6287500000000001,126.49,18.05,127.7713684673,127.22,124.5136,33.74605,129.0055521114,1.5636,0.45605,1.6287500000000001,122.95,33.29,127.377103908,127.22
2019-12-08 20:00:00,124.4248,19.5314,125.9484277036,1.4448,0.4214,1.505,122.98,19.11,124.4559058462,131.11,1.4448,0.4214,1.505,1.4448,0.4214,1.505,0.0,0.0,0.0,132.92,124.4148,19.4414,125.9246222667,1.4448,0.4214,1.505,122.97,19.02,124.4322357751,126.92,120.9948,32.6114,125.3125892997,1.4448,0.4214,1.505,119.55,32.19,123.8079100866,126.92
2019-12-08 20:30:00,123.25424,19.83832,124.8405647953,1.43424,0.41832,1.494,121.82,19.42,123.3582133463,131.07,1.43424,0.41832,1.494,1.43424,0.41832,1.494,0.0,0.0,0.0,132.83,123.23424,19.72832,124.8033834413,1.43424,0.41832,1.494,121.8,19.31,123.3211907987,126.88,119.86424,32.35832,124.155132411,1.43424,0.41832,1.494,118.43,31.94,122.6614385208,126.88
2019-12-08 21:00:00,119.19064,22.35977,121.2698147853,1.37064,0.39977,1.42775,117.82,21.96,119.8490467213,132.46,1.37064,0.39977,1.42775,1.37064,0.39977,1.42775,0.0,0.0,0.0,133.92,119.16064,22.24977,121.2200907039,1.37064,0.39977,1.42775,117.79,21.85,119.7994432374,128.2,115.96064,30.88977,120.0043662533,1.37064,0.39977,1.42775,114.59,30.49,118.5770137927,128.2
2019-12-08 21:30:00,113.42832,24.59576,116.0643579571,1.52832,0.44576000000000005,1.592,111.9,24.15,114.4763403503,132.38,1.52832,0.44576000000000005,1.592,1.52832,0.44576000000000005,1.592,0.0,0.0,0.0,133.55,113.36832,24.43576,115.9719032628,1.52832,0.44576000000000005,1.592,111.84,23.99,114.384027294,128.13,110.37832,28.86576,114.0903397593,1.52832,0.44576000000000005,1.592,108.85,28.42,112.4989728842,128.13
2019-12-08 22:00:00,108.5588,26.0059,111.6302821471,1.2888,0.3759,1.3425,107.27,25.63,110.2893911489,132.02,1.2888,0.3759,1.3425,1.2888,0.3759,1.3425,0.0,0.0,0.0,132.95,108.5088,25.8359,111.5421597704,1.2888,0.3759,1.3425,107.22,25.46,110.2013611531,127.78,105.6688,27.0259,109.0701359871,1.2888,0.3759,1.3425,104.38,26.65,107.7283941215,127.78
2019-12-08 22:30:00,101.818,28.089,105.621480036,1.3679999999999999,0.399,1.425,100.45,27.69,104.1966343026,131.89,1.3679999999999999,0.399,1.425,1.3679999999999999,0.399,1.425,0.0,0.0,0.0,132.51,101.738,27.879,105.4886689887,1.3679999999999999,0.399,1.425,100.37,27.48,104.0638616427,127.64,99.148,25.049,102.2632793577,1.3679999999999999,0.399,1.425,97.78,24.65,100.8392329404,127.64
2019-12-08 23:00:00,96.13504,30.14772,100.7513321847,1.29504,0.37772000000000006,1.349,94.84,29.77,99.4026081147,133.25,1.29504,0.37772000000000006,1.349,1.29504,0.37772000000000006,1.349,0.0,0.0,0.0,133.62,96.03504,29.90772,100.5842961073,1.29504,0.37772000000000006,1.349,94.74,29.53,99.2355203544,128.93,93.65504,24.03772,96.6906329496,1.29504,0.37772000000000006,1.349,92.36,23.66,95.3423578479,128.93
2019-12-08 23:30:00,89.72104,32.35197,95.3756519326,1.4810400000000001,0.43197,1.54275,88.24,31.92,93.8359419412,133.55,1.4810400000000001,0.43197,1.54275,1.4810400000000001,0.43197,1.54275,0.0,0.0,0.0,133.62,89.62104,32.09197,95.1936203176,1.4810400000000001,0.43197,1.54275,88.14,31.66,93.6536982719,129.22,87.46104,22.30197,90.2596885867,1.4810400000000001,0.43197,1.54275,85.98,21.87,88.7178522057,129.22
2019-12-09 00:00:00,84.55392,34.08031,91.1637697611,1.54392,0.45031000000000004,1.60825,83.01,33.63,89.5635919333,134.06,1.54392,0.45031000000000004,1.60825,1.54392,0.45031000000000004,1.60825,0.0,0.0,0.0,133.94,84.43392,33.78031,90.9406190339,1.54392,0.45031000000000004,1.60825,82.89,33.33,89.3400302216,129.7,82.47392,21.04031,85.1154634897,1.54392,0.45031000000000004,1.60825,80.93,20.59,83.5081612778,129.7
2019-12-09 00:30:00,83.36648,34.38564,90.1795000308,1.35648,0.39564000000000005,1.413,82.01,33.99,88.7747723174,133.78,1.35648,0.39564000000000005,1.413,1.35648,0.39564000000000005,1.413,0.0,0.0,0.0,133.6,83.25648,34.08564,89.9637277807,1.35648,0.39564000000000005,1.413,81.9,33.69,88.5586026313,129.43,81.32648,20.43564,83.8547060778,1.35648,0.39564000000000005,1.413,79.97,20.04,82.4427225412,129.43
