Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-12-09 01:00:00,86.14816,33.08988,92.2845904244,1.02816,0.29988000000000004,1.071,85.12,32.79,91.2173146941,133.43,1.02816,0.29988000000000004,1.071,1.02816,0.29988000000000004,1.071,0.0,0.0,0.0,133.4,86.04816,32.79988,92.0875559856,1.02816,0.29988000000000004,1.071,85.02,32.5,91.020054933,129.08,83.99816,21.33988,86.6664950359,1.02816,0.29988000000000004,1.071,82.97,21.04,85.5961593765,129.08
2019-12-09 01:30:00,87.5148,33.3114,93.64021352500001,0.9648,0.28140000000000004,1.005,86.55,33.03,92.638455298,134.4,0.9648,0.28140000000000004,1.005,0.9648,0.28140000000000004,1.005,0.0,0.0,0.0,134.41,87.4248,33.0314,93.4567763247,0.9648,0.28140000000000004,1.005,86.46,32.75,92.4548219402,130.03,85.3348,21.7714,88.0682800388,0.9648,0.28140000000000004,1.005,84.37,21.49,87.0638673618,130.03
2019-12-09 02:00:00,85.46776,33.63268,91.847129315,0.79776,0.23268000000000003,0.8310000000000001,84.67,33.4,91.0196072283,134.71,0.79776,0.23268000000000003,0.8310000000000001,0.79776,0.23268000000000003,0.8310000000000001,0.0,0.0,0.0,134.66,85.37776,33.33268,91.6538567579,0.79776,0.23268000000000003,0.8310000000000001,84.58,33.1,90.8261328033,130.32,83.35776,21.69268,86.1341309691,0.79776,0.23268000000000003,0.8310000000000001,82.56,21.46,85.3034887915,130.32
2019-12-09 02:30:00,83.86664,34.18152,90.5648365228,0.8966400000000001,0.26152000000000003,0.934,82.97,33.92,89.6358594537,134.57,0.8966400000000001,0.26152000000000003,0.934,0.8966400000000001,0.26152000000000003,0.934,0.0,0.0,0.0,134.45,83.75664,33.87152,90.3463038049,0.8966400000000001,0.26152000000000003,0.934,82.86,33.61,89.4170660445,130.19,81.80664,21.10152,84.4843209974,0.8966400000000001,0.26152000000000003,0.934,80.91,20.84,83.5507851549,130.19
2019-12-09 03:00:00,82.60288,34.57834,89.5482963626,0.78288,0.22834000000000002,0.8155,81.82,34.35,88.7380127116,134.87,0.78288,0.22834000000000002,0.8155,0.78288,0.22834000000000002,0.8155,0.0,0.0,0.0,134.7,82.51288,34.26834,89.3459259969,0.78288,0.22834000000000002,0.8155,81.73,34.04,88.5353855811,130.48,80.59288,20.88834,83.2558409642,0.78288,0.22834000000000002,0.8155,79.81,20.66,82.4407162754,130.48
2019-12-09 03:30:00,81.77912,34.60891,88.800907199,0.8191200000000001,0.23891,0.8532500000000001,80.96,34.37,87.95350192,134.63,0.8191200000000001,0.23891,0.8532500000000001,0.8191200000000001,0.23891,0.8532500000000001,0.0,0.0,0.0,134.44,81.65912,34.29891,88.5698995504,0.8191200000000001,0.23891,0.8532500000000001,80.84,34.06,87.7222275139,130.24,79.76912,20.72891,82.4184458441,0.8191200000000001,0.23891,0.8532500000000001,78.95,20.49,81.5655723942,130.24
2019-12-09 04:00:00,80.81808,35.00444,88.0731109624,0.83808,0.24444000000000002,0.873,79.98,34.76,87.2069836653,134.95,0.83808,0.24444000000000002,0.873,0.83808,0.24444000000000002,0.873,0.0,0.0,0.0,134.73,80.70808,34.68444,87.8453445289,0.83808,0.24444000000000002,0.873,79.87,34.44,86.9789083629,130.54,78.86808,20.57444,81.5075556265,0.83808,0.24444000000000002,0.873,78.03,20.33,80.6349167545,130.54
2019-12-09 04:30:00,80.30928,34.53729,87.4208490845,1.25928,0.36729,1.31175,79.05,34.17,86.1190536409,134.55,1.25928,0.36729,1.31175,1.25928,0.36729,1.31175,0.0,0.0,0.0,134.37,80.19928,34.21729,87.1937351388,1.25928,0.36729,1.31175,78.94,33.85,85.8914786227,130.16,78.37928,21.02729,81.1508376917,1.25928,0.36729,1.31175,77.12,20.66,79.8394013004,130.16
2019-12-09 05:00:00,81.63712,34.29916,88.5497133739,1.43712,0.41916000000000003,1.4969999999999999,80.2,33.88,87.0625889806,134.35,1.43712,0.41916000000000003,1.4969999999999999,1.43712,0.41916000000000003,1.4969999999999999,0.0,0.0,0.0,134.22,81.52712,33.97916,88.32471120700001,1.43712,0.41916000000000003,1.4969999999999999,80.09,33.56,86.8370986388,129.99,79.67712,21.11916,82.4285288635,1.43712,0.41916000000000003,1.4969999999999999,78.24,20.7,80.9319936737,129.99
2019-12-09 05:30:00,84.56464,32.62677,90.6404129457,1.63464,0.47677,1.70275,82.93,32.15,88.9438440815,133.52,1.63464,0.47677,1.70275,1.63464,0.47677,1.70275,0.0,0.0,0.0,133.55,84.46464,32.31677,90.4358835505,1.63464,0.47677,1.70275,82.83,31.84,88.7389119834,129.18,82.48464,22.19677,85.4190402332,1.63464,0.47677,1.70275,80.85,21.72,83.7166703829,129.18
2019-12-09 06:00:00,90.92496,29.93353,95.7254645811,1.79496,0.52353,1.86975,89.13,29.41,93.8568324631,132.86,1.79496,0.52353,1.86975,1.79496,0.52353,1.86975,0.0,0.0,0.0,133.21,90.83496,29.66353,95.5558212265,1.79496,0.52353,1.86975,89.04,29.14,93.6870385913,128.55,88.63496,24.28353,91.9012837966,1.79496,0.52353,1.86975,86.84,23.76,90.0317899411,128.55
2019-12-09 06:30:00,104.2752,23.1836,106.8213304729,1.7952,0.5236000000000001,1.87,102.48,22.66,104.9553524123,131.54,1.7952,0.5236000000000001,1.87,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,132.74,104.2352,22.9736,106.7368877942,1.7952,0.5236000000000001,1.87,102.44,22.45,104.8711404534,127.29,101.5252,29.7836,105.8037289702,1.7952,0.5236000000000001,1.87,99.73,29.26,103.9337312907,127.29
2019-12-09 07:00:00,117.60912,17.08891,118.8441666728,1.77912,0.5189100000000001,1.85325,115.83,16.57,117.0092039115,130.86,1.77912,0.5189100000000001,1.85325,1.77912,0.5189100000000001,1.85325,0.0,0.0,0.0,132.86,117.61912,16.928910000000002,118.831163351,1.77912,0.5189100000000001,1.85325,115.84,16.41,116.9965542228,126.64,114.42912,35.06891,119.6822959028,1.77912,0.5189100000000001,1.85325,112.65,34.55,117.8292196359,126.64
2019-12-09 07:30:00,130.92136,10.10373,131.310654039,1.76136,0.51373,1.83475,129.16,9.59,129.5155345895,130.15,1.76136,0.51373,1.83475,1.76136,0.51373,1.83475,0.0,0.0,0.0,133.11,130.94136,10.03373,131.3252279509,1.76136,0.51373,1.83475,129.18,9.52,129.5303161426,125.95,127.27136,41.22373,133.781145874,1.76136,0.51373,1.83475,125.51,40.71,131.9472023197,125.95
2019-12-09 08:00:00,137.81424,5.88457,137.9398162637,1.76424,0.5145700000000001,1.8377500000000002,136.05,5.37,136.1559378066,129.64,1.76424,0.5145700000000001,1.8377500000000002,1.76424,0.5145700000000001,1.8377500000000002,0.0,0.0,0.0,132.84,138.08424,5.58457,138.1971228299,1.76424,0.5145700000000001,1.8377500000000002,136.32,5.07,136.4142488892,125.44,134.76424,42.09457,141.1855276091,1.76424,0.5145700000000001,1.8377500000000002,133.0,41.58,139.3481122944,125.44
2019-12-09 08:30:00,139.97808,9.88069,140.3263728433,1.6480800000000002,0.48069000000000006,1.7167500000000002,138.33,9.4,138.6490133394,132.03,1.6480800000000002,0.48069000000000006,1.7167500000000002,1.6480800000000002,0.48069000000000006,1.7167500000000002,0.0,0.0,0.0,133.32,140.98808,9.37069,141.29914555,1.6480800000000002,0.48069000000000006,1.7167500000000002,139.34,8.89,139.6233064356,127.73,140.91808,25.72069,143.2461488661,1.6480800000000002,0.48069000000000006,1.7167500000000002,139.27,25.24,141.5386537311,127.73
2019-12-09 09:00:00,140.3308,11.3469,140.7887977371,2.0808,0.6069,2.1675,138.25,10.74,138.6665428285,131.86,2.0808,0.6069,2.1675,2.0808,0.6069,2.1675,0.0,0.0,0.0,133.32,141.3408,10.8369,141.7556353245,2.0808,0.6069,2.1675,139.26,10.23,139.6352408957,127.59,141.2508,27.1469,143.8358184885,2.0808,0.6069,2.1675,139.17,26.54,141.6780169963,127.59
2019-12-09 09:30:00,142.7676,12.86055,143.3456708661,2.8476,0.8305500000000001,2.96625,139.92,12.03,140.4362036656,131.39,2.8476,0.8305500000000001,2.96625,2.8476,0.8305500000000001,2.96625,0.0,0.0,0.0,133.06,143.8076,12.36055,144.3378294629,2.8476,0.8305500000000001,2.96625,140.96,11.53,141.4307692831,127.15,143.7176,28.54055,146.5240988509,2.8476,0.8305500000000001,2.96625,140.87,27.71,143.5694988499,127.15
2019-12-09 10:00:00,142.23856,13.34333,142.8630547285,3.50856,1.02333,3.65475,138.73,12.32,139.2759681352,131.83,3.50856,1.02333,3.65475,3.50856,1.02333,3.65475,0.0,0.0,0.0,133.5,143.23856,12.83333,143.8123062528,3.50856,1.02333,3.65475,139.73,11.81,140.2282032973,127.56,143.15856,29.13333,146.0928616263,3.50856,1.02333,3.65475,139.65,28.11,142.4510252683,127.56
2019-12-09 10:30:00,140.36672,12.61946,140.9328451932,4.14672,1.20946,4.3195,136.22,11.41,136.6970244738,132.29,4.14672,1.20946,4.3195,4.14672,1.20946,4.3195,0.0,0.0,0.0,133.79,141.38672,12.11946,141.9052004088,4.14672,1.20946,4.3195,137.24,10.91,137.6729664822,128.0,141.28672,28.50946,144.1344044906,4.14672,1.20946,4.3195,137.14,27.3,139.8308606853,128.0
2019-12-09 11:00:00,140.11224,13.38482,140.7501090737,4.78224,1.3948200000000002,4.9815000000000005,135.33,11.99,135.8601081996,131.96,4.78224,1.3948200000000002,4.9815000000000005,4.78224,1.3948200000000002,4.9815000000000005,0.0,0.0,0.0,133.55,141.10224,12.89482,141.6902202548,4.78224,1.3948200000000002,4.9815000000000005,136.32,11.5,136.8042119235,127.69,141.02224,29.19482,144.0125330985,4.78224,1.3948200000000002,4.9815000000000005,136.24,27.8,139.0473933592,127.69
2019-12-09 11:30:00,139.23232,13.37901,139.8736459851,5.24232,1.52901,5.46075,133.99,11.85,134.5129830165,132.29,5.24232,1.52901,5.46075,5.24232,1.52901,5.46075,0.0,0.0,0.0,133.82,140.19232,12.86901,140.7817388917,5.24232,1.52901,5.46075,134.95,11.34,135.4256183298,128.0,140.14232,29.26901,143.1661440473,5.24232,1.52901,5.46075,134.9,27.74,137.7226110702,128.0
2019-12-09 12:00:00,139.02008,13.71794,139.6952559003,5.65008,1.6479400000000002,5.8855,133.37,12.07,133.9150544188,132.65,5.65008,1.6479400000000002,5.8855,5.65008,1.6479400000000002,5.8855,0.0,0.0,0.0,134.19,140.00008,13.22794,140.6236139368,5.65008,1.6479400000000002,5.8855,134.35,11.58,134.8481327272,128.36,139.92008,29.71794,143.0411994673,5.65008,1.6479400000000002,5.8855,134.27,28.07,137.1727297971,128.36
2019-12-09 12:30:00,140.75272,13.70871,141.4187290187,5.41272,1.57871,5.63825,135.34,12.13,135.8824951935,133.28,5.41272,1.57871,5.63825,5.41272,1.57871,5.63825,0.0,0.0,0.0,134.84,141.75272,13.20871,142.3667926423,5.41272,1.57871,5.63825,136.34,11.63,136.8351288961,128.99,141.67272,29.83871,144.7808972436,5.41272,1.57871,5.63825,136.26,28.26,139.1596751936,128.99
2019-12-09 13:00:00,137.33272,11.84371,137.8424805681,5.05272,1.47371,5.26325,132.28,10.37,132.685851921,132.93,5.05272,1.47371,5.26325,5.05272,1.47371,5.26325,0.0,0.0,0.0,134.25,138.29272,11.33371,138.7563670156,5.05272,1.47371,5.26325,133.24,9.86,133.6043307681,128.66,138.23272,27.92371,141.0248859555,5.05272,1.47371,5.26325,133.18,26.45,135.7811286593,128.66
2019-12-09 13:30:00,137.48968,10.83574,137.9160083814,4.57968,1.33574,4.7705,132.91,9.5,133.2490829237,133.17,4.57968,1.33574,4.7705,4.57968,1.33574,4.7705,0.0,0.0,0.0,134.42,138.46968,10.32574,138.8541435674,4.57968,1.33574,4.7705,133.89,8.99,134.1914758843,128.9,138.38968,26.96574,140.9923922212,4.57968,1.33574,4.7705,133.81,25.63,136.2424786915,128.9
2019-12-09 14:00:00,138.69032,11.99301,139.2078918401,3.85032,1.12301,4.01075,134.84,10.87,135.2774279028,131.98,3.85032,1.12301,4.01075,3.85032,1.12301,4.01075,0.0,0.0,0.0,133.43,139.70032,11.48301,140.1714625976,3.85032,1.12301,4.01075,135.85,10.36,136.244457135,127.75,139.59032,27.81301,142.3341876113,3.85032,1.12301,4.01075,135.74,26.69,138.339089559,127.75
2019-12-09 14:30:00,138.88008,11.49544,139.3550205827,3.07008,0.8954400000000001,3.198,135.81,10.6,136.2230380663,131.88,3.07008,0.8954400000000001,3.198,3.07008,0.8954400000000001,3.198,0.0,0.0,0.0,133.32,139.89008,10.98544,140.3207553229,3.07008,0.8954400000000001,3.198,136.82,10.09,137.1915467512,127.65,139.81008,27.27544,142.4458075789,3.07008,0.8954400000000001,3.198,136.74,26.38,139.2613801454,127.65
2019-12-09 15:00:00,139.38696,11.02578,139.82236031,2.07696,0.6057800000000001,2.1635,137.31,10.42,137.7048020223,131.7,2.07696,0.6057800000000001,2.1635,2.07696,0.6057800000000001,2.1635,0.0,0.0,0.0,133.16,140.39696,10.49578,140.788734546,2.07696,0.6057800000000001,2.1635,138.32,9.89,138.6731210437,127.48,140.29696,26.74578,142.8235755506,2.07696,0.6057800000000001,2.1635,138.22,26.14,140.6700678894,127.48
2019-12-09 15:30:00,142.29008,11.32044,142.7396904445,1.27008,0.37044000000000005,1.323,141.02,10.95,141.4444869905,131.31,1.27008,0.37044000000000005,1.323,1.27008,0.37044000000000005,1.323,0.0,0.0,0.0,132.91,143.35008,10.79044,143.755622608,1.27008,0.37044000000000005,1.323,142.08,10.42,142.4615835936,127.12,143.23008,26.92044,145.7380043317,1.27008,0.37044000000000005,1.323,141.96,26.55,144.4214115012,127.12
2019-12-09 16:00:00,148.75728,14.65629,149.477540753,1.18728,0.34629000000000004,1.23675,147.57,14.31,148.2622035449,130.39,1.18728,0.34629000000000004,1.23675,1.18728,0.34629000000000004,1.23675,0.0,0.0,0.0,132.51,149.87728,14.09629,150.5387141302,1.18728,0.34629000000000004,1.23675,148.69,13.75,149.3244072481,126.23,149.73728,30.01629,152.7161769007,1.18728,0.34629000000000004,1.23675,148.55,29.67,151.4840301814,126.23
2019-12-09 16:30:00,154.50584,16.02587,155.3347453191,4.78584,1.39587,4.98525,149.72,14.63,150.4330924365,130.44,4.78584,1.39587,4.98525,4.78584,1.39587,4.98525,0.0,0.0,0.0,132.63,155.64584,15.46587,156.4123417258,4.78584,1.39587,4.98525,150.86,14.07,151.5147006069,126.28,155.48584,31.41587,158.6278768955,4.78584,1.39587,4.98525,150.7,30.02,153.6609592577,126.28
2019-12-09 17:00:00,157.80856,15.71708,158.5893067423,4.85856,1.4170800000000001,5.061,152.95,14.3,153.6170319333,130.99,4.85856,1.4170800000000001,5.061,4.85856,1.4170800000000001,5.061,0.0,0.0,0.0,133.18,158.94856,15.12708,159.6667569515,4.85856,1.4170800000000001,5.061,154.09,13.71,154.6987142804,126.83,158.80856,31.19708,161.8438028773,4.85856,1.4170800000000001,5.061,153.95,29.78,156.8038612407,126.83
2019-12-09 17:30:00,157.11784,13.87687,157.7294619507,4.85784,1.41687,5.06025,152.26,12.46,152.7689732897,130.85,4.85784,1.41687,5.06025,4.85784,1.41687,5.06025,0.0,0.0,0.0,132.81,158.26784,13.28687,158.8245890681,4.85784,1.41687,5.06025,153.41,11.87,153.8685315456,126.7,158.12784,29.32687,160.8243734235,4.85784,1.41687,5.06025,153.27,27.91,155.7904393729,126.7
2019-12-09 18:00:00,156.30208,11.70894,156.7400379235,4.76208,1.38894,4.9605,151.54,10.32,151.8909938081,131.22,4.76208,1.38894,4.9605,4.76208,1.38894,4.9605,0.0,0.0,0.0,132.9,157.41208,11.09894,157.8028814662,4.76208,1.38894,4.9605,152.65,9.71,152.9585126758,127.06,157.27208,27.19894,159.6066711784,4.76208,1.38894,4.9605,152.51,25.81,154.6785576607,127.06
2019-12-09 18:30:00,153.24472,8.57346,153.4843588912,4.67472,1.36346,4.8695,148.57,7.21,148.7448452888,132.09,4.67472,1.36346,4.8695,4.67472,1.36346,4.8695,0.0,0.0,0.0,133.35,154.31472,7.95346,154.5195467721,4.67472,1.36346,4.8695,149.64,6.59,149.7850383049,127.89,154.18472,24.28346,156.0852789697,4.67472,1.36346,4.8695,149.51,22.92,151.2566246483,127.89
2019-12-09 19:00:00,149.7944,6.7967,149.9485158388,4.5144,1.3167,4.7025,145.28,5.48,145.383316787,132.64,4.5144,1.3167,4.7025,4.5144,1.3167,4.7025,0.0,0.0,0.0,133.61,150.8344,6.1867,150.9612250886,4.5144,1.3167,4.7025,146.32,4.87,146.4010221959,128.42,150.7344,22.6467,152.4261538065,4.5144,1.3167,4.7025,146.22,21.33,147.7675786497,128.42
2019-12-09 19:30:00,147.5824,6.3882,147.7205939908,0.7824,0.22820000000000001,0.8150000000000001,146.8,6.16,146.9291856644,131.61,0.7824,0.22820000000000001,0.8150000000000001,0.7824,0.22820000000000001,0.8150000000000001,0.0,0.0,0.0,132.73,148.6524,5.7882,148.7650472557,0.7824,0.22820000000000001,0.8150000000000001,147.87,5.5600000000000005,147.9744927344,127.44,148.5224,22.0082,150.1441446377,0.7824,0.22820000000000001,0.8150000000000001,147.74,21.78,149.3367871624,127.44
2019-12-09 20:00:00,142.74512000000001,4.67691,142.8217167344,0.67512,0.19691000000000003,0.70325,142.07,4.48,142.1406180513,130.98,0.67512,0.19691000000000003,0.70325,0.67512,0.19691000000000003,0.70325,0.0,0.0,0.0,131.84,143.76512,4.07691,143.8229151553,0.67512,0.19691000000000003,0.70325,143.09,3.88,143.1425949884,126.81,143.66512,20.15691,145.0722844838,0.67512,0.19691000000000003,0.70325,142.99,19.96,144.3763889976,126.81
2019-12-09 20:30:00,139.45968,2.45949,139.4813659123,0.64968,0.18949000000000002,0.6767500000000001,138.81,2.27,138.8285597419,131.8,0.64968,0.18949000000000002,0.6767500000000001,0.64968,0.18949000000000002,0.6767500000000001,0.0,0.0,0.0,132.32,140.44968,1.86949,140.4621216021,0.64968,0.18949000000000002,0.6767500000000001,139.8,1.6800000000000002,139.8100940562,127.59,140.36968,18.12949,141.5355978931,0.64968,0.18949000000000002,0.6767500000000001,139.72,17.94,140.8670365983,127.59
2019-12-09 21:00:00,134.71144,0.9154200000000001,134.714550293,0.6014400000000001,0.17542000000000002,0.6265000000000001,134.11,0.74,134.1120415921,132.29,0.6014400000000001,0.17542000000000002,0.6265000000000001,0.6014400000000001,0.17542000000000002,0.6265000000000001,0.0,0.0,0.0,132.52,135.66144,0.70542,135.6632740289,0.6014400000000001,0.17542000000000002,0.6265000000000001,135.06,0.53,135.0610399042,128.05,135.58144,16.50542,136.5824138088,0.6014400000000001,0.17542000000000002,0.6265000000000001,134.98,16.33,135.9642206612,128.05
2019-12-09 21:30:00,127.54096,3.64153,127.5929356135,0.69096,0.20153000000000001,0.7197500000000001,126.85,3.44,126.8966354952,133.27,0.69096,0.20153000000000001,0.7197500000000001,0.69096,0.20153000000000001,0.7197500000000001,0.0,0.0,0.0,132.9,128.42096,4.24153,128.4909862366,0.69096,0.20153000000000001,0.7197500000000001,127.73,4.04,127.7938750488,128.96,128.37096,12.84153,129.0116594113,0.69096,0.20153000000000001,0.7197500000000001,127.68,12.64,128.3041386706,128.96
2019-12-09 22:00:00,120.2184,7.5737,120.4567334367,0.6984,0.20370000000000002,0.7275,119.52,7.37,119.7470137415,134.11,0.6984,0.20370000000000002,0.7275,0.6984,0.20370000000000002,0.7275,0.0,0.0,0.0,133.19,121.0084,8.1437,121.2821203651,0.6984,0.20370000000000002,0.7275,120.31,7.94,120.5717201503,129.78,120.9984,9.1337,121.3426441044,0.6984,0.20370000000000002,0.7275,120.3,8.93,120.6309864836,129.78
2019-12-09 22:30:00,111.60248,11.16989,112.1600641261,0.58248,0.16989,0.60675,111.02,11.0,111.5636159328,134.09,0.58248,0.16989,0.60675,0.58248,0.16989,0.60675,0.0,0.0,0.0,132.62,112.31248,11.72989,112.923352249,0.58248,0.16989,0.60675,111.73,11.56,112.3264283239,129.76,112.33248,5.45989,112.4650899691,0.58248,0.16989,0.60675,111.75,5.29,111.8751384357,129.76
2019-12-09 23:00:00,103.10672,13.42696,103.9773002342,0.60672,0.17696,0.632,102.5,13.25,103.3528543389,134.6,0.60672,0.17696,0.632,0.60672,0.17696,0.632,0.0,0.0,0.0,132.77,103.73672,13.97696,104.6740774366,0.60672,0.17696,0.632,103.13,13.8,104.0492042257,130.23,103.78672,3.40696,103.8426243158,0.60672,0.17696,0.632,103.18,3.23,103.2305444139,130.23
2019-12-09 23:30:00,96.76944,15.50442,98.0036303279,0.76944,0.22442,0.8015,96.0,15.28,97.2084276182,135.3,0.76944,0.22442,0.8015,0.76944,0.22442,0.8015,0.0,0.0,0.0,133.18,97.36944,16.04442,98.6824769605,0.76944,0.22442,0.8015,96.6,15.82,97.8868346613,130.89,97.43944,1.61442,97.4528132967,0.76944,0.22442,0.8015,96.67,1.3900000000000001,96.6799927596,130.89
2019-12-10 00:00:00,92.16504,17.18272,93.7530824283,0.9350400000000001,0.27272,0.974,91.23,16.91,92.7839479652,135.74,0.9350400000000001,0.27272,0.974,0.9350400000000001,0.27272,0.974,0.0,0.0,0.0,133.38,92.71504,17.70272,94.3899620595,0.9350400000000001,0.27272,0.974,91.78,17.43,93.4204115812,131.31,92.78504,0.84272,92.7888669227,0.9350400000000001,0.27272,0.974,91.85,0.5700000000000001,91.8517686275,131.31
2019-12-10 00:30:00,90.02712,18.13666,91.8358359871,1.01712,0.29666000000000003,1.0595,89.01,17.84,90.7802054415,135.66,1.01712,0.29666000000000003,1.0595,1.01712,0.29666000000000003,1.0595,0.0,0.0,0.0,133.18,90.56712,18.65666,92.4687741211,1.01712,0.29666000000000003,1.0595,89.55,18.36,91.4127567684,131.24,90.64712,1.36666,90.6574217803,1.01712,0.29666000000000003,1.0595,89.63,1.07,89.6363865849,131.24
2019-12-10 01:00:00,92.43688,17.69534,94.1153645366,1.04688,0.30534,1.0905,91.39,17.39,93.0298027516,135.12,1.04688,0.30534,1.0905,1.04688,0.30534,1.0905,0.0,0.0,0.0,132.73,92.99688,18.22534,94.7659364321,1.04688,0.30534,1.0905,91.95,17.92,93.6799279462,130.73,93.05688,1.05534,93.0628640106,1.04688,0.30534,1.0905,92.01,0.75,92.0130566822,130.73
2019-12-10 01:30:00,93.04984,17.61412,94.7023228195,0.9398400000000001,0.27412000000000003,0.979,92.11,17.34,93.7279451391,135.52,0.9398400000000001,0.27412000000000003,0.979,0.9398400000000001,0.27412000000000003,0.979,0.0,0.0,0.0,133.12,93.60984,18.14412,95.3520384439,0.9398400000000001,0.27412000000000003,0.979,92.67,17.87,94.3772525559,131.1,93.67984,0.88412,93.6840119263,0.9398400000000001,0.27412000000000003,0.979,92.74,0.61,92.7420061245,131.1
2019-12-10 02:00:00,91.44712,18.53791,93.3071801281,0.9871200000000001,0.28791,1.02825,90.46,18.25,92.2825774456,136.18,0.9871200000000001,0.28791,1.02825,0.9871200000000001,0.28791,1.02825,0.0,0.0,0.0,133.66,91.99712,19.06791,93.9524096554,0.9871200000000001,0.28791,1.02825,91.01,18.78,92.927436745,131.75,92.47712,1.64791,92.4918014251,0.9871200000000001,0.28791,1.02825,91.49,1.3599999999999999,91.5001076502,131.75
2019-12-10 02:30:00,89.50224,23.78107,92.6077224391,1.03224,0.30107,1.07525,88.47,23.48,91.5327881144,136.05,1.03224,0.30107,1.07525,1.03224,0.30107,1.07525,0.0,0.0,0.0,134.21,89.82224,23.45107,92.8331163043,1.03224,0.30107,1.07525,88.79,23.15,91.7583053462,131.63,89.23224,6.86107,89.4956252392,1.03224,0.30107,1.07525,88.2,6.5600000000000005,88.4436181983,131.63
2019-12-10 03:00:00,88.4972,25.92585,92.2166151302,1.1172,0.32585000000000003,1.16375,87.38,25.6,91.0528659626,135.18,1.1172,0.32585000000000003,1.16375,1.1172,0.32585000000000003,1.16375,0.0,0.0,0.0,133.88,88.7372,26.07585,92.4891378328,1.1172,0.32585000000000003,1.16375,87.62,25.75,91.3253902264,130.78,87.6872,9.99585,88.2550965161,1.1172,0.32585000000000003,1.16375,86.57,9.67,87.1084025798,130.78
2019-12-10 03:30:00,86.93264,26.05952,90.7545176837,1.23264,0.35952,1.284,85.7,25.7,89.4705538152,134.63,1.23264,0.35952,1.284,1.23264,0.35952,1.284,0.0,0.0,0.0,133.28,87.15264,26.20952,91.0083600424,1.23264,0.35952,1.284,85.92,25.85,89.7244052641,130.24,86.13264,9.69952,86.6770578735,1.23264,0.35952,1.284,84.9,9.34,85.4122099,130.24
2019-12-10 04:00:00,86.25784,26.23687,90.1597931944,1.25784,0.36687000000000003,1.31025,85.0,25.87,88.8496308377,134.9,1.25784,0.36687000000000003,1.31025,1.25784,0.36687000000000003,1.31025,0.0,0.0,0.0,133.55,86.48784,26.36687,90.41768799,1.25784,0.36687000000000003,1.31025,85.23,26.0,89.107535596,130.49,85.48784,9.71687,86.0382958366,1.25784,0.36687000000000003,1.31025,84.23,9.35,84.7473622008,130.49
2019-12-10 04:30:00,86.85296,26.02003,90.6668551454,1.5429599999999999,0.45003000000000004,1.60725,85.31,25.57,89.0596485508,134.61,1.5429599999999999,0.45003000000000004,1.60725,1.5429599999999999,0.45003000000000004,1.60725,0.0,0.0,0.0,133.29,87.09296,26.16003,90.9369608639,1.5429599999999999,0.45003000000000004,1.60725,85.55,25.71,89.3297632371,130.22,86.08296,9.91003,86.6515129525,1.5429599999999999,0.45003000000000004,1.60725,84.54,9.46,85.0676389704,130.22
2019-12-10 05:00:00,87.87648,25.35314,91.460687976,1.41648,0.41314,1.4755,86.46,24.94,89.9851943377,134.3,1.41648,0.41314,1.4755,1.41648,0.41314,1.4755,0.0,0.0,0.0,133.05,88.10648,25.50314,91.7232902149,1.41648,0.41314,1.4755,86.69,25.09,90.2477933248,129.92,87.08648,10.31314,87.695016138,1.41648,0.41314,1.4755,85.67,9.9,86.2401234925,129.92
2019-12-10 05:30:00,90.8292,24.0231,93.9523970224,1.5192,0.4431,1.5825,89.31,23.58,92.3704092229,135.38,1.5192,0.4431,1.5825,1.5192,0.4431,1.5825,0.0,0.0,0.0,134.32,91.0792,24.1531,94.2273469448,1.5192,0.4431,1.5825,89.56,23.71,92.645332856,130.93,90.0092,12.2831,90.8434402158,1.5192,0.4431,1.5825,88.49,11.84,89.2785847782,130.93
2019-12-10 06:00:00,96.2784,21.70495,98.694656193,1.6284,0.47495000000000004,1.69625,94.65,21.23,97.0017288506,135.01,1.6284,0.47495000000000004,1.69625,1.6284,0.47495000000000004,1.69625,0.0,0.0,0.0,134.27,96.5684,21.87495,99.0149954101,1.6284,0.47495000000000004,1.69625,94.94,21.4,97.3219584678,130.59,95.4084,14.41495,96.491209828,1.6284,0.47495000000000004,1.69625,93.78,13.94,94.8104002734,130.59
2019-12-10 06:30:00,109.08632,15.04101,110.118378089,1.5463200000000001,0.45101,1.61075,107.54,14.59,108.5252030636,134.1,1.5463200000000001,0.45101,1.61075,1.5463200000000001,0.45101,1.61075,0.0,0.0,0.0,134.22,109.45632,15.22101,110.5095703248,1.5463200000000001,0.45101,1.61075,107.91,14.77,108.9161191009,129.74,108.07632,20.50101,110.0035561051,1.5463200000000001,0.45101,1.61075,106.53,20.05,108.4003846857,129.74
2019-12-10 07:00:00,121.30848,9.72789,121.6979012299,1.3984800000000002,0.40789000000000003,1.45675,119.91,9.32,120.2716529362,133.85,1.3984800000000002,0.40789000000000003,1.45675,1.3984800000000002,0.40789000000000003,1.45675,0.0,0.0,0.0,134.69,121.75848,9.947890000000001,122.1641844706,1.3984800000000002,0.40789000000000003,1.45675,120.36,9.54,120.7374887928,129.5,120.10848,25.41789,122.7685468675,1.3984800000000002,0.40789000000000003,1.45675,118.71,25.01,121.315968446,129.5
2019-12-10 07:30:00,133.71024,2.46007,133.7328689039,1.44024,0.42007000000000005,1.50025,132.27,2.04,132.285730523,131.93,1.44024,0.42007000000000005,1.50025,1.44024,0.42007000000000005,1.50025,0.0,0.0,0.0,133.78,134.25024,2.65007,134.2763933499,1.44024,0.42007000000000005,1.50025,132.81,2.23,132.8287205389,127.66,132.37024,31.72007,136.1177551918,1.44024,0.42007000000000005,1.50025,130.93,31.3,134.6192961651,127.66
2019-12-10 08:00:00,141.08792,3.35106,141.1277108617,1.7179200000000001,0.5010600000000001,1.7895,139.37,2.85,139.3991370131,131.03,1.7179200000000001,0.5010600000000001,1.7895,1.7179200000000001,0.5010600000000001,1.7895,0.0,0.0,0.0,133.52,141.69792,3.09106,141.731630853,1.7179200000000001,0.5010600000000001,1.7895,139.98,2.59,140.0039588726,126.78,139.60792,36.04106,144.1850523898,1.7179200000000001,0.5010600000000001,1.7895,137.89,35.54,142.3964314862,126.78
2019-12-10 08:30:00,145.50968,6.83449,145.6700972309,1.72968,0.50449,1.8017500000000002,143.78,6.33,143.9192735529,130.78,1.72968,0.50449,1.8017500000000002,1.72968,0.50449,1.8017500000000002,0.0,0.0,0.0,133.75,146.11968,6.56449,146.2670619527,1.72968,0.50449,1.8017500000000002,144.39,6.06,144.5171121356,126.56,143.94968,39.27449,149.2112460134,1.72968,0.50449,1.8017500000000002,142.22,38.77,147.4097734209,126.56
2019-12-10 09:00:00,146.69,8.78375,146.9527487462,1.83,0.5337500000000001,1.90625,144.86,8.25,145.0947349148,130.43,1.83,0.5337500000000001,1.90625,1.83,0.5337500000000001,1.90625,0.0,0.0,0.0,133.66,147.3,8.51375,147.5458367392,1.83,0.5337500000000001,1.90625,145.47,7.98,145.6887137015,126.2,145.1,41.04375,150.7932339797,1.83,0.5337500000000001,1.90625,143.27,40.51,148.8870477913,126.2
2019-12-10 09:30:00,149.7308,15.17315,150.497631043,1.9308,0.56315,2.01125,147.8,14.61,148.5203423777,130.97,1.9308,0.56315,2.01125,1.9308,0.56315,2.01125,0.0,0.0,0.0,133.44,150.7208,14.79315,151.4450291015,1.9308,0.56315,2.01125,148.79,14.23,149.4689165011,126.69,150.2608,34.12315,154.0866554331,1.9308,0.56315,2.01125,148.33,33.56,152.0791323621,126.69
2019-12-10 10:00:00,149.19376,21.821930000000002,150.7812145191,1.82376,0.53193,1.89975,147.37,21.29,148.8999026192,132.83,1.82376,0.53193,1.89975,1.82376,0.53193,1.89975,0.0,0.0,0.0,133.81,150.72376,21.14193,152.1993200795,1.82376,0.53193,1.89975,148.9,20.61,150.3195998531,128.49,152.82376,21.43193,154.3192445681,1.82376,0.53193,1.89975,151.0,20.9,152.4395289943,128.49
2019-12-10 10:30:00,149.52408,21.41369,151.0496495172,1.86408,0.54369,1.94175,147.66,20.87,149.1275712268,133.35,1.86408,0.54369,1.94175,1.86408,0.54369,1.94175,0.0,0.0,0.0,134.24,151.05408,20.70369,152.4663171466,1.86408,0.54369,1.94175,149.19,20.16,150.5459454784,129.0,153.18408,21.00369,154.6173255462,1.86408,0.54369,1.94175,151.32,20.46,152.6969351362,129.0
2019-12-10 11:00:00,150.41608,23.67844,152.2684000159,1.8460800000000002,0.53844,1.923,148.57,23.14,150.3612466695,132.04,1.8460800000000002,0.53844,1.923,1.8460800000000002,0.53844,1.923,0.0,0.0,0.0,133.29,151.96608,23.01844,153.6995056941,1.8460800000000002,0.53844,1.923,150.12,22.48,151.7938233262,127.76,154.10608,23.35844,155.8662908143,1.8460800000000002,0.53844,1.923,152.26,22.82,153.9605793702,127.76
2019-12-10 11:30:00,152.7252,26.0011,154.9227030369,2.0952,0.6111,2.1825,150.63,25.39,152.7548657163,133.28,2.0952,0.6111,2.1825,2.0952,0.6111,2.1825,0.0,0.0,0.0,134.73,154.3152,25.3311,156.3804513942,2.0952,0.6111,2.1825,152.22,24.72,154.214158883,128.94,156.4852,25.6811,158.5784875582,2.0952,0.6111,2.1825,154.39,25.07,156.4122022094,128.94
2019-12-10 12:00:00,152.39848,25.47664,154.513287105,1.90848,0.55664,1.988,150.49,24.92,152.5393277158,133.36,1.90848,0.55664,1.988,1.90848,0.55664,1.988,0.0,0.0,0.0,134.73,153.99848,24.80664,155.9836569337,1.90848,0.55664,1.988,152.09,24.25,154.0111379089,129.04,156.15848,25.14664,158.1702386013,1.90848,0.55664,1.988,154.25,24.59,156.1977291768,129.04
2019-12-10 12:30:00,152.80744,25.17592,154.8674939011,1.83744,0.5359200000000001,1.9140000000000001,150.97,24.64,152.9675472118,133.36,1.83744,0.5359200000000001,1.9140000000000001,1.83744,0.5359200000000001,1.9140000000000001,0.0,0.0,0.0,134.73,154.38744,24.49592,156.3186864274,1.83744,0.5359200000000001,1.9140000000000001,152.55,23.96,154.4201544488,129.06,156.54744,24.82592,158.5037137559,1.83744,0.5359200000000001,1.9140000000000001,154.71,24.29,156.6051985089,129.06
2019-12-10 13:00:00,151.81272,24.02871,153.7025727113,1.81272,0.52871,1.8882500000000002,150.0,23.5,151.8296743064,133.51,1.81272,0.52871,1.8882500000000002,1.81272,0.52871,1.8882500000000002,0.0,0.0,0.0,134.73,153.37272,23.33871,155.1382822667,1.81272,0.52871,1.8882500000000002,151.56,22.81,153.2668578004,129.2,155.52272,23.65871,157.3119543934,1.81272,0.52871,1.8882500000000002,153.71,23.13,155.4405384705,129.2
2019-12-10 13:30:00,151.49384,22.53362,153.1605288194,1.8638400000000002,0.54362,1.9415,149.63,21.99,151.2372209478,133.42,1.8638400000000002,0.54362,1.9415,1.8638400000000002,0.54362,1.9415,0.0,0.0,0.0,134.47,153.04384,21.83362,154.59341488,1.8638400000000002,0.54362,1.9415,151.18,21.29,152.6717279001,129.12,155.21384,22.13362,156.7840338231,1.8638400000000002,0.54362,1.9415,153.35,21.59,154.8623601783,129.12
2019-12-10 14:00:00,150.67528,22.18279,152.2994293333,1.89528,0.55279,1.97425,148.78,21.63,150.3440896743,133.31,1.89528,0.55279,1.97425,1.89528,0.55279,1.97425,0.0,0.0,0.0,134.3,152.22528,21.49279,153.7350834815,1.89528,0.55279,1.97425,150.33,20.94,151.7813970815,129.0,154.34528,21.78279,155.8748068113,1.89528,0.55279,1.97425,152.45,21.23,153.9211337016,129.0
2019-12-10 14:30:00,149.29776,21.54018,150.8436292836,1.81776,0.5301800000000001,1.8935,147.48,21.01,148.9690253039,133.09,1.81776,0.5301800000000001,1.8935,1.81776,0.5301800000000001,1.8935,0.0,0.0,0.0,134.01,150.82776,20.85018,152.2620871808,1.81776,0.5301800000000001,1.8935,149.01,20.32,150.3891036611,128.79,152.93776,21.13018,154.3905532753,1.81776,0.5301800000000001,1.8935,151.12,20.6,152.5175871826,128.79
2019-12-10 15:00:00,148.52832,21.12701,150.0233728242,1.73832,0.5070100000000001,1.81075,146.79,20.62,148.2311994824,133.45,1.73832,0.5070100000000001,1.81075,1.73832,0.5070100000000001,1.81075,0.0,0.0,0.0,134.28,150.03832,20.41701,151.4211073984,1.73832,0.5070100000000001,1.81075,148.3,19.91,149.6305386611,129.13,152.12832,20.68701,153.5284277545,1.73832,0.5070100000000001,1.81075,150.39,20.18,151.7378808999,129.13
2019-12-10 15:30:00,148.73768,20.17099,150.0991881702,1.71768,0.50099,1.78925,147.02,19.67,148.3300013483,134.41,1.71768,0.50099,1.78925,1.71768,0.50099,1.78925,0.0,0.0,0.0,135.08,150.28768,19.47099,151.5437435573,1.71768,0.50099,1.78925,148.57,18.97,149.7761856905,130.05,152.37768,19.74099,153.6511114453,1.71768,0.50099,1.78925,150.66,19.24,151.8835514465,130.05
2019-12-10 16:00:00,153.75784,23.18937,155.4966888473,1.91784,0.55937,1.9977500000000001,151.84,22.63,153.5171081671,132.59,1.91784,0.55937,1.9977500000000001,1.91784,0.55937,1.9977500000000001,0.0,0.0,0.0,133.79,155.34784,22.49937,156.9687008389,1.91784,0.55937,1.9977500000000001,153.43,21.94,154.99073682,128.31,157.52784,22.79937,159.1691918917,1.91784,0.55937,1.9977500000000001,155.61,22.24,157.1912519831,128.31
2019-12-10 16:30:00,156.64968,22.16449,158.2099455188,5.56968,1.6244900000000002,5.80175,151.08,20.54,152.4698593165,133.36,5.56968,1.6244900000000002,5.80175,5.56968,1.6244900000000002,5.80175,0.0,0.0,0.0,134.27,158.19968,21.43449,159.6451568751,5.56968,1.6244900000000002,5.80175,152.63,19.81,153.9102108374,129.06,160.36968,21.70449,161.8317618685,5.56968,1.6244900000000002,5.80175,154.8,20.08,156.0969134865,129.06
2019-12-10 17:00:00,156.8032,21.23135,158.2340473889,5.5932,1.63135,5.82625,151.21,19.6,152.4749949992,133.58,5.5932,1.63135,5.82625,5.5932,1.63135,5.82625,0.0,0.0,0.0,134.35,158.3632,20.49135,159.6834322623,5.5932,1.63135,5.82625,152.77,18.86,153.929764828,129.27,160.5232,20.75135,161.8589394042,5.5932,1.63135,5.82625,154.93,19.12,156.1053468014,129.27
2019-12-10 17:30:00,154.21384,17.95862,155.2559837167,5.58384,1.6286200000000002,5.8165,148.63,16.33,149.5243986779,134.23,5.58384,1.6286200000000002,5.8165,5.58384,1.6286200000000002,5.8165,0.0,0.0,0.0,134.54,155.73384,17.18862,156.6795378429,5.58384,1.6286200000000002,5.8165,150.15,15.56,150.9540860659,129.91,157.85384,17.39862,158.8097817537,5.58384,1.6286200000000002,5.8165,152.27,15.77,153.0844400976,129.91
2019-12-10 18:00:00,153.08872,16.25421,153.9491978997,5.56872,1.6242100000000002,5.80075,147.52,14.63,148.2436754132,134.71,5.56872,1.6242100000000002,5.80075,5.56872,1.6242100000000002,5.80075,0.0,0.0,0.0,134.79,154.59872,15.484210000000001,155.37221432730001,5.56872,1.6242100000000002,5.80075,149.03,13.86,149.6731121478,130.38,156.68872,15.66421,157.4697509053,5.56872,1.6242100000000002,5.80075,151.12,14.04,151.7708008808,130.38
2019-12-10 18:30:00,150.1468,14.07615,150.80517083,5.5068,1.60615,5.73625,144.64,12.47,145.1765494148,134.81,5.5068,1.60615,5.73625,5.5068,1.60615,5.73625,0.0,0.0,0.0,134.55,151.5968,13.29615,152.1787678195,5.5068,1.60615,5.73625,146.09,11.69,146.5569657164,130.5,153.6668,13.44615,154.2539606366,5.5068,1.60615,5.73625,148.16,11.84,148.6323356474,130.5
2019-12-10 19:00:00,147.58696,13.43578,148.1972703738,5.43696,1.5857800000000002,5.6635,142.15,11.85,142.6430685312,134.91,5.43696,1.5857800000000002,5.6635,5.43696,1.5857800000000002,5.6635,0.0,0.0,0.0,134.55,149.03696,12.64578,149.5724947905,5.43696,1.5857800000000002,5.6635,143.6,11.06,144.0252880573,130.55,151.04696,12.79578,151.5879814202,5.43696,1.5857800000000002,5.6635,145.61,11.21,146.0408716764,130.55
2019-12-10 19:30:00,144.59888,12.09509,145.1038500501,1.62888,0.47509,1.6967500000000002,142.97,11.62,143.4414350876,134.53,1.62888,0.47509,1.6967500000000002,1.62888,0.47509,1.6967500000000002,0.0,0.0,0.0,134.19,146.04888,11.30509,146.4857686233,1.62888,0.47509,1.6967500000000002,144.42,10.83,144.8254994813,130.22,148.08888,11.45509,148.53126090680001,1.62888,0.47509,1.6967500000000002,146.46,10.98,146.8710046265,130.22
2019-12-10 20:00:00,140.3104,10.3247,140.6897571902,1.4904,0.43470000000000003,1.5525,138.82,9.89,139.1718523984,133.56,1.4904,0.43470000000000003,1.5525,1.4904,0.43470000000000003,1.5525,0.0,0.0,0.0,133.01,141.7104,9.5547,142.0321434051,1.4904,0.43470000000000003,1.5525,140.22,9.12,140.5162723673,129.28,143.6904,9.6747,144.015731336,1.4904,0.43470000000000003,1.5525,142.2,9.24,142.4998863157,129.28
2019-12-10 20:30:00,136.93184,8.44637,137.1920915066,1.46184,0.42637,1.52275,135.47,8.02,135.7071895664,133.56,1.46184,0.42637,1.52275,1.46184,0.42637,1.52275,0.0,0.0,0.0,132.74,138.28184,7.66637,138.4941894188,1.46184,0.42637,1.52275,136.82,7.24,137.0114228815,129.28,140.20184,7.76637,140.4167811993,1.46184,0.42637,1.52275,138.74,7.34,138.9340246304,129.28
2019-12-10 21:00:00,131.96584000000001,6.12587,132.1079452954,1.42584,0.41587,1.48525,130.54,5.71,130.6648219683,134.1,1.42584,0.41587,1.48525,1.42584,0.41587,1.48525,0.0,0.0,0.0,132.91,133.24584,5.34587,133.3530359735,1.42584,0.41587,1.48525,131.82,4.93,131.912157514,129.78,135.09584,5.40587,135.2039548821,1.42584,0.41587,1.48525,133.67,4.99,133.7631077689,129.78
2019-12-10 21:30:00,125.02968,2.3407400000000003,125.0515891328,1.33968,0.39074000000000003,1.3955,123.69,1.9500000000000002,123.705370134,134.9,1.33968,0.39074000000000003,1.3955,1.33968,0.39074000000000003,1.3955,0.0,0.0,0.0,133.16,126.23968,1.7007400000000001,126.2511359278,1.33968,0.39074000000000003,1.3955,124.9,1.31,124.906869707,130.55,127.96968,1.71074,127.9811143515,1.33968,0.39074000000000003,1.3955,126.63,1.32,126.6368796994,130.55
2019-12-10 22:00:00,117.64944,1.96192,117.6657973347,1.30944,0.38192000000000004,1.3639999999999999,116.34,1.58,116.3507284034,135.14,1.30944,0.38192000000000004,1.3639999999999999,1.30944,0.38192000000000004,1.3639999999999999,0.0,0.0,0.0,132.9,118.75944,2.78192,118.7920185366,1.30944,0.38192000000000004,1.3639999999999999,117.45,2.4,117.4745185136,130.79,120.40944,2.83192,120.4427374813,1.30944,0.38192000000000004,1.3639999999999999,119.1,2.45,119.125196747,130.79
2019-12-10 22:30:00,108.62816,5.59488,108.7721463758,1.14816,0.33488,1.196,107.48,5.26,107.6086334826,135.32,1.14816,0.33488,1.196,1.14816,0.33488,1.196,0.0,0.0,0.0,132.52,109.64816,6.41488,109.835648479,1.14816,0.33488,1.196,108.5,6.08,108.6702185514,130.96,111.14816,6.50488,111.3383444066,1.14816,0.33488,1.196,110.0,6.17,110.1729045637,130.96
2019-12-10 23:00:00,100.89912,7.44141,101.1731535515,0.9991200000000001,0.29141,1.04075,99.9,7.15,100.1555415342,136.29,0.9991200000000001,0.29141,1.04075,0.9991200000000001,0.29141,1.04075,0.0,0.0,0.0,133.16,101.92912,9.72141,102.3916564783,0.9991200000000001,0.29141,1.04075,100.93,9.43,101.3695703848,131.87,103.21912,8.35141,103.5564231835,0.9991200000000001,0.29141,1.04075,102.22,8.06,102.5372712724,131.87
2019-12-10 23:30:00,93.79288,4.29959,93.8913777344,0.9928800000000001,0.28959,1.0342500000000001,92.8,4.01,92.8865980645,135.72,0.9928800000000001,0.28959,1.0342500000000001,0.9928800000000001,0.28959,1.0342500000000001,0.0,0.0,0.0,132.87,95.92288,22.43959,98.5126088725,0.9928800000000001,0.28959,1.0342500000000001,94.93,22.15,97.479882027,131.32,95.97288,5.10959,96.1088008741,0.9928800000000001,0.28959,1.0342500000000001,94.98,4.82,95.1022228973,131.32
2019-12-11 00:00:00,89.29144,5.77167,89.4777817777,1.17144,0.34167000000000003,1.22025,88.12,5.43,88.2871411928,136.64,1.17144,0.34167000000000003,1.22025,1.17144,0.34167000000000003,1.22025,0.0,0.0,0.0,133.56,91.28144,24.14167,94.4199211971,1.17144,0.34167000000000003,1.22025,90.11,23.8,93.2000649141,132.2,91.36144,6.60167,91.5996439167,1.17144,0.34167000000000003,1.22025,90.19,6.26,90.406989221,132.2
2019-12-11 00:30:00,87.53064,11.60727,88.2968949378,1.19064,0.34727,1.24025,86.34,11.26,87.0711387315,135.25,1.19064,0.34727,1.24025,1.19064,0.34727,1.24025,0.0,0.0,0.0,133.33,89.19064,30.20727,94.1671355859,1.19064,0.34727,1.24025,88.0,29.86,92.9280345213,130.88,88.24064,5.48727,88.4110891216,1.19064,0.34727,1.24025,87.05,5.14,87.2016175309,130.88
2019-12-11 01:00:00,90.63144,11.09917,91.3085400779,0.9914400000000001,0.28917000000000004,1.03275,89.64,10.81,90.2894550875,134.22,0.9914400000000001,0.28917000000000004,1.03275,0.9914400000000001,0.28917000000000004,1.03275,0.0,0.0,0.0,132.52,92.37144,29.75917,97.046850164,0.9914400000000001,0.28917000000000004,1.03275,91.38,29.47,96.0145056749,129.88,91.27144,5.9491700000000005,91.4651211302,0.9914400000000001,0.28917000000000004,1.03275,90.28,5.66,90.4572495713,129.88
2019-12-11 01:30:00,92.12872,11.10421,92.7954984283,1.00872,0.29421,1.05075,91.12,10.81,91.7589804869,134.79,1.00872,0.29421,1.05075,1.00872,0.29421,1.05075,0.0,0.0,0.0,133.11,93.88872,29.89421,98.5330174853,1.00872,0.29421,1.05075,92.88,29.6,97.4825851114,130.43,92.75872,6.07421,92.9573889649,1.00872,0.29421,1.05075,91.75,5.78,91.9318818474,130.43
2019-12-11 02:00:00,90.12712,11.75916,90.8910094751,1.19712,0.34916,1.2469999999999999,88.93,11.41,89.6589817029,135.22,1.19712,0.34916,1.2469999999999999,1.19712,0.34916,1.2469999999999999,0.0,0.0,0.0,133.44,91.44712,30.62916,96.440246778,1.19712,0.34916,1.2469999999999999,90.25,30.28,95.1942272409,130.83,90.35712,5.70916,90.5373052537,1.19712,0.34916,1.2469999999999999,89.16,5.36,89.3209673033,130.83
2019-12-11 02:30:00,88.52936,12.12398,89.3556851748,1.17936,0.34398,1.2285,87.35,11.78,88.1407448346,135.59,1.17936,0.34398,1.2285,1.17936,0.34398,1.2285,0.0,0.0,0.0,133.76,90.20936,31.16398,95.4406741439,1.17936,0.34398,1.2285,89.03,30.82,94.2136577148,131.18,89.13936,5.37398,89.3012047077,1.17936,0.34398,1.2285,87.96,5.03,88.1037031004,131.18
2019-12-11 03:00:00,87.27816,12.61113,88.1845667499,0.99816,0.29113,1.03975,86.28,12.32,87.1551536055,136.02,0.99816,0.29113,1.03975,0.99816,0.29113,1.03975,0.0,0.0,0.0,134.12,88.94816,31.75113,94.4452721086,0.99816,0.29113,1.03975,87.95,31.46,93.4073557061,131.6,87.89816,4.91113,88.0352527642,0.99816,0.29113,1.03975,86.9,4.62,87.0227234692,131.6
2019-12-11 03:30:00,86.45408,13.24244,87.4623928657,0.93408,0.27244,0.973,85.52,12.97,86.4979265647,135.92,0.93408,0.27244,0.973,0.93408,0.27244,0.973,0.0,0.0,0.0,133.94,88.07408,32.37244,93.8350597559,0.93408,0.27244,0.973,87.14,32.1,92.8643613018,131.52,87.06408,4.19244,87.1649618792,0.93408,0.27244,0.973,86.13,3.92,86.2191585438,131.52
2019-12-11 04:00:00,85.1528,13.3354,86.1906737472,1.0128,0.2954,1.055,84.14,13.04,85.1444725158,135.81,1.0128,0.2954,1.055,1.0128,0.2954,1.055,0.0,0.0,0.0,133.82,86.7628,32.4354,92.6274183868,1.0128,0.2954,1.055,85.75,32.14,91.5753356532,131.42,85.7628,4.1354,85.8624446251,1.0128,0.2954,1.055,84.75,3.84,84.8369500866,131.42
2019-12-11 04:30:00,85.32848,13.01039,86.3146554593,1.09848,0.32039,1.14425,84.23,12.69,85.1805670326,135.17,1.09848,0.32039,1.14425,1.09848,0.32039,1.14425,0.0,0.0,0.0,133.2,86.91848,31.94039,92.6013535477,1.09848,0.32039,1.14425,85.82,31.62,91.4598097527,130.79,85.92848,4.36039,86.0390415803,1.09848,0.32039,1.14425,84.83,4.04,84.9261473281,130.79
2019-12-11 05:00:00,85.87144,12.40542,86.7628875329,1.08144,0.31542000000000003,1.1265,84.79,12.09,85.6476047534,134.83,1.08144,0.31542000000000003,1.1265,1.08144,0.31542000000000003,1.1265,0.0,0.0,0.0,132.95,87.47144,31.24542,92.8844932518,1.08144,0.31542000000000003,1.1265,86.39,30.93,91.7599967306,130.46,86.47144,4.88542,86.6093370501,1.08144,0.31542000000000003,1.1265,85.39,4.57,85.5122038074,130.46
2019-12-11 05:30:00,89.89152,11.03086,90.5658061315,1.03152,0.30086,1.0745,88.86,10.73,89.5054886585,135.83,1.03152,0.30086,1.0745,1.03152,0.30086,1.0745,0.0,0.0,0.0,134.15,91.59152,30.11086,96.4140572004,1.03152,0.30086,1.0745,90.56,29.81,95.3401788335,131.42,90.52152,6.46086,90.7517949963,1.03152,0.30086,1.0745,89.49,6.16,89.7017597375,131.42
2019-12-11 06:00:00,95.5584,8.9787,95.9792939349,1.0584,0.30870000000000003,1.1025,94.5,8.67,94.896885618,135.81,1.0584,0.30870000000000003,1.1025,1.0584,0.30870000000000003,1.1025,0.0,0.0,0.0,134.4,97.3984,28.0287,101.3511536503,1.0584,0.30870000000000003,1.1025,96.34,27.72,100.2486608389,131.42,96.2184,8.5087,96.5938842487,1.0584,0.30870000000000003,1.1025,95.16,8.2,95.5126462831,131.42
2019-12-11 06:30:00,107.2812,3.8066,107.3487125074,1.2912,0.3766,1.345,105.99,3.43,106.0454855239,135.2,1.2912,0.3766,1.345,1.2912,0.3766,1.345,0.0,0.0,0.0,134.52,109.4012,22.6566,111.7226211875,1.2912,0.3766,1.345,108.11,22.28,110.3819301335,130.85,108.0112,13.6266,108.8673667956,1.2912,0.3766,1.345,106.72,13.25,107.5393923174,130.85
2019-12-11 07:00:00,119.05696,3.13953,119.0983474825,1.50696,0.43953000000000003,1.56975,117.55,2.7,117.581003993,134.11,1.50696,0.43953000000000003,1.56975,1.50696,0.43953000000000003,1.56975,0.0,0.0,0.0,134.26,121.45696,16.36953,122.5551086037,1.50696,0.43953000000000003,1.56975,119.95,15.93,121.0031710328,129.82,119.86696,19.40953,121.4282419969,1.50696,0.43953000000000003,1.56975,118.36,18.97,119.8705572691,129.82
2019-12-11 07:30:00,132.78096,9.98903,133.156164179,1.47096,0.42903,1.53225,131.31,9.56,131.6575470681,132.36,1.47096,0.42903,1.53225,1.47096,0.42903,1.53225,0.0,0.0,0.0,133.55,135.58096,8.76903,135.8642432786,1.47096,0.42903,1.53225,134.11,8.34,134.3690727065,128.13,133.67096,25.94903,136.1663604025,1.47096,0.42903,1.53225,132.2,25.52,134.6406714184,128.13
2019-12-11 08:00:00,139.92128,14.69829,140.6911664809,1.33128,0.38829,1.3867500000000001,138.59,14.31,139.3268251271,131.28,1.33128,0.38829,1.3867500000000001,1.33128,0.38829,1.3867500000000001,0.0,0.0,0.0,133.16,142.94128,3.59829,142.9865630714,1.33128,0.38829,1.3867500000000001,141.61,3.21,141.6463772922,127.07,140.86128,30.38829,144.1018680391,1.33128,0.38829,1.3867500000000001,139.53,30.0,142.7186774743,127.07
2019-12-11 08:30:00,143.34056,17.94808,144.4598550352,1.57056,0.45808000000000004,1.6360000000000001,141.77,17.49,142.8447863942,131.87,1.57056,0.45808000000000004,1.6360000000000001,1.57056,0.45808000000000004,1.6360000000000001,0.0,0.0,0.0,134.15,146.47056,0.7780800000000001,146.4726266413,1.57056,0.45808000000000004,1.6360000000000001,144.9,0.32,144.9003533467,127.63,144.31056,33.76808,148.2087074176,1.57056,0.45808000000000004,1.6360000000000001,142.74,33.31,146.5751128262,127.63
2019-12-11 09:00:00,142.98832,18.77326,144.2154462859,1.8283200000000002,0.5332600000000001,1.9045,141.16,18.24,142.3335631536,131.69,1.8283200000000002,0.5332600000000001,1.9045,1.8283200000000002,0.5332600000000001,1.9045,0.0,0.0,0.0,134.05,146.10832,1.24326,146.1136094573,1.8283200000000002,0.5332600000000001,1.9045,144.28,0.71,144.2817469398,127.45,143.95832,34.55326,148.0470387203,1.8283200000000002,0.5332600000000001,1.9045,142.13,34.02,146.1447819801,127.45
2019-12-11 09:30:00,145.22488,19.53184,146.5324487777,1.9948800000000002,0.58184,2.078,143.23,18.95,144.4781485208,131.61,1.9948800000000002,0.58184,2.078,1.9948800000000002,0.58184,2.078,0.0,0.0,0.0,134.05,148.40488,2.07184,148.4193414916,1.9948800000000002,0.58184,2.078,146.41,1.49,146.4175815946,127.38,146.19488,35.27184,150.3896460372,1.9948800000000002,0.58184,2.078,144.2,34.69,148.3139781005,127.38
2019-12-11 10:00:00,144.91248,20.16489,146.3087476826,2.86248,0.83489,2.98175,142.05,19.33,143.3591692219,131.86,2.86248,0.83489,2.98175,2.86248,0.83489,2.98175,0.0,0.0,0.0,134.39,148.07248,2.65489,148.096278732,2.86248,0.83489,2.98175,145.21,1.82,145.2214051027,127.63,145.88248,35.96489,150.2503620084,2.86248,0.83489,2.98175,143.02,35.13,147.2713050801,127.63
2019-12-11 10:30:00,142.80912,19.63391,144.1524719769,3.33912,0.97391,3.47825,139.47,18.66,140.7127446254,131.31,3.33912,0.97391,3.47825,3.33912,0.97391,3.47825,0.0,0.0,0.0,133.74,145.88912,2.23391,145.9062222397,3.33912,0.97391,3.47825,142.55,1.26,142.5555684637,127.1,143.76912,35.33391,148.0474419281,3.33912,0.97391,3.47825,140.43,34.36,144.5724541536,127.1
2019-12-11 11:00:00,142.50984,20.31412,143.95040107,4.29984,1.25412,4.479,138.21,19.06,139.518055104,131.59,4.29984,1.25412,4.479,4.29984,1.25412,4.479,0.0,0.0,0.0,134.04,145.55984,2.86412,145.5880153179,4.29984,1.25412,4.479,141.26,1.6099999999999999,141.2691746277,127.36,143.45984,36.07412,147.9258862627,4.29984,1.25412,4.479,139.16,34.82,143.4501237364,127.36
2019-12-11 11:30:00,141.41872,20.51546,142.8990499109,4.81872,1.4054600000000002,5.0195,136.6,19.11,137.9302436016,131.85,4.81872,1.4054600000000002,5.0195,4.81872,1.4054600000000002,5.0195,0.0,0.0,0.0,134.26,144.40872,2.99546,144.4397839677,4.81872,1.4054600000000002,5.0195,139.59,1.5899999999999999,139.5990551544,127.6,142.33872,36.34546,146.9057646039,4.81872,1.4054600000000002,5.0195,137.52,34.94,141.8892314448,127.6
2019-12-11 12:00:00,141.9444,20.69295,143.4448007809,4.1244,1.20295,4.29625,137.82,19.49,139.1912802585,131.55,4.1244,1.20295,4.29625,4.1244,1.20295,4.29625,0.0,0.0,0.0,134.03,144.9744,3.23295,145.0104431448,4.1244,1.20295,4.29625,140.85,2.03,140.8646279234,127.32,142.8944,36.46295,147.4732391794,4.1244,1.20295,4.29625,138.77,35.26,143.1795393902,127.32
2019-12-11 12:30:00,145.2568,21.6474,146.8609814518,3.5568,1.0374,3.705,141.7,20.61,143.1909986696,130.95,3.5568,1.0374,3.705,3.5568,1.0374,3.705,0.0,0.0,0.0,133.64,148.3968,4.3774,148.4613481045,3.5568,1.0374,3.705,144.84,3.34,144.8785049619,126.75,146.2268,37.2474,150.8961425783,3.5568,1.0374,3.705,142.67,36.21,147.1933864003,126.75
