Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-12-11 13:00:00,143.67176,20.19718,145.0844605788,3.52176,1.02718,3.6685,140.15,19.17,141.4549801174,131.34,3.52176,1.02718,3.6685,3.52176,1.02718,3.6685,0.0,0.0,0.0,133.83,146.76176,2.78718,146.7882235421,3.52176,1.02718,3.6685,143.24,1.76,143.2508122141,127.11,144.62176,35.90718,149.0126808062,3.52176,1.02718,3.6685,141.1,34.88,145.347254532,127.11
2019-12-11 13:30:00,146.35752,19.94761,147.710631998,1.39752,0.40761000000000003,1.45575,144.96,19.54,146.2710265227,131.17,1.39752,0.40761000000000003,1.45575,1.39752,0.40761000000000003,1.45575,0.0,0.0,0.0,133.83,149.56752,2.54761,149.5892153722,1.39752,0.40761000000000003,1.45575,148.17,2.14,148.1854530647,126.96,147.33752,35.61761,151.5815257275,1.39752,0.40761000000000003,1.45575,145.94,35.21,150.1273715883,126.96
2019-12-11 14:00:00,148.30432,21.09751,149.7974507756,1.29432,0.37751,1.34825,147.01,20.72,148.4629869698,130.98,1.29432,0.37751,1.34825,1.29432,0.37751,1.34825,0.0,0.0,0.0,133.77,151.57432,3.75751,151.6208869677,1.29432,0.37751,1.34825,150.28,3.38,150.3180055748,126.79,149.30432,36.68751,153.7457425774,1.29432,0.37751,1.34825,148.01,36.31,152.3987408084,126.79
2019-12-11 14:30:00,149.13296,21.28628,150.6444339317,1.15296,0.33628,1.201,147.98,20.95,149.4556218414,130.82,1.15296,0.33628,1.201,1.15296,0.33628,1.201,0.0,0.0,0.0,133.66,152.42296,4.00628,152.4756013748,1.15296,0.33628,1.201,151.27,3.67,151.3145128532,126.63,150.14296,36.83628,154.5956660512,1.15296,0.33628,1.201,148.99,36.5,153.3957955747,126.63
2019-12-11 15:00:00,149.10032,21.55051,150.6496926826,1.27032,0.37051,1.32325,147.83,21.18,149.33955035420001,131.11,1.27032,0.37051,1.32325,1.27032,0.37051,1.32325,0.0,0.0,0.0,133.95,152.39032,4.20051,152.4482007567,1.27032,0.37051,1.32325,151.12,3.83,151.1685261554,126.91,150.10032,37.17051,154.6342551887,1.27032,0.37051,1.32325,148.83,36.8,153.3121290049,126.91
2019-12-11 15:30:00,150.28248,21.32364,151.7877512114,1.21248,0.35364,1.263,149.07,20.97,150.5377221828,132.62,1.21248,0.35364,1.263,1.21248,0.35364,1.263,0.0,0.0,0.0,135.4,153.58248,3.56364,153.6238187684,1.21248,0.35364,1.263,152.37,3.21,152.4038090075,128.36,151.29248,37.30364,155.8235414236,1.21248,0.35364,1.263,150.08,36.95,154.5616669812,128.36
2019-12-11 16:00:00,154.66736,23.05173,156.3757478171,1.13736,0.33173,1.18475,153.53,22.72,155.2019951547,130.92,1.13736,0.33173,1.18475,1.13736,0.33173,1.18475,0.0,0.0,0.0,134.04,158.08736,5.75173,158.191958676,1.13736,0.33173,1.18475,156.95,5.42,157.0435573336,126.76,155.67736,38.57173,160.3845964292,1.13736,0.33173,1.18475,154.54,38.24,159.2008454751,126.76
2019-12-11 16:30:00,158.15688,23.19534,159.8487487879,4.64688,1.35534,4.8405000000000005,153.51,21.84,155.0558147894,130.15,4.64688,1.35534,4.8405000000000005,4.64688,1.35534,4.8405000000000005,0.0,0.0,0.0,133.22,161.57688,6.05534,161.6903067381,4.64688,1.35534,4.8405000000000005,156.93,4.7,157.0003659231,126.02,159.18688,38.54534,163.7870751917,4.64688,1.35534,4.8405000000000005,154.54,37.19,158.9519037319,126.02
2019-12-11 17:00:00,160.18456,22.63883,161.7764194379,4.62456,1.34883,4.81725,155.56,21.29,157.0101197376,130.39,4.62456,1.34883,4.81725,4.62456,1.34883,4.81725,0.0,0.0,0.0,133.42,163.67456,5.43883,163.7648999724,4.62456,1.34883,4.81725,159.05,4.09,159.1025788603,126.25,161.20456,38.00883,165.6248209743,4.62456,1.34883,4.81725,156.58,36.66,160.8143401566,126.25
2019-12-11 17:30:00,159.76232,20.14276,161.027108501,4.67232,1.36276,4.867,155.09,18.78,156.222906451,131.69,4.67232,1.36276,4.867,4.67232,1.36276,4.867,0.0,0.0,0.0,134.36,163.21232,2.56276,163.2324389899,4.67232,1.36276,4.867,158.54,1.2,158.5445413756,127.51,160.78232,35.82276,164.7246932266,4.67232,1.36276,4.867,156.11,34.46,159.8681447318,127.51
2019-12-11 18:00:00,156.61296,17.90753,157.6334319574,4.7229600000000005,1.3775300000000001,4.9197500000000005,151.89,16.53,152.7868220757,131.65,4.7229600000000005,1.3775300000000001,4.9197500000000005,4.7229600000000005,1.3775300000000001,4.9197500000000005,0.0,0.0,0.0,133.98,159.98296,2.46753,160.001988096,4.7229600000000005,1.3775300000000001,4.9197500000000005,155.26,1.09,155.2638261154,127.47,157.62296,33.59753,161.1638654949,4.7229600000000005,1.3775300000000001,4.9197500000000005,152.9,32.22,156.2579226791,127.47
2019-12-11 18:30:00,152.7472,15.0121,153.4831269366,4.8072,1.4021,5.0075,147.94,13.61,148.5647188938,131.95,4.8072,1.4021,5.0075,4.8072,1.4021,5.0075,0.0,0.0,0.0,133.88,155.9972,5.5621,156.0963271965,4.8072,1.4021,5.0075,151.19,4.16,151.2472204703,127.76,153.7072,30.7621,156.7552555044,4.8072,1.4021,5.0075,148.9,29.36,151.766991141,127.76
2019-12-11 19:00:00,150.27536,13.71948,150.9003245676,4.69536,1.36948,4.891,145.58,12.35,146.102905173,132.1,4.69536,1.36948,4.891,4.69536,1.36948,4.891,0.0,0.0,0.0,133.88,153.47536,6.83948,153.6276817953,4.69536,1.36948,4.891,148.78,5.47,148.8805202167,127.91,151.23536000000001,29.51948,154.0893695678,4.69536,1.36948,4.891,146.54,28.15,149.219281931,127.91
2019-12-11 19:30:00,148.13368,12.91274,148.6954135293,1.00368,0.29274,1.0455,147.13,12.62,147.670245141,132.15,1.00368,0.29274,1.0455,1.00368,0.29274,1.0455,0.0,0.0,0.0,133.96,151.35368,5.49274,151.4533150586,1.00368,0.29274,1.0455,150.35,5.2,150.4398966365,127.96,149.09368,28.69274,151.8295055141,1.00368,0.29274,1.0455,148.09,28.4,150.7886205919,127.96
2019-12-11 20:00:00,143.71568,10.83499,144.1235361978,0.8056800000000001,0.23499000000000003,0.83925,142.91,10.6,143.3025753432,132.72,0.8056800000000001,0.23499000000000003,0.83925,0.8056800000000001,0.23499000000000003,0.83925,0.0,0.0,0.0,134.21,146.85568,7.62499,147.0534978189,0.8056800000000001,0.23499000000000003,0.83925,146.05,7.39,146.2368441946,128.51,144.65568,26.76499,147.110946044,0.8056800000000001,0.23499000000000003,0.83925,143.85,26.53,146.2759836747,128.51
2019-12-11 20:30:00,139.6564,8.60645,139.9213387678,0.7764000000000001,0.22645,0.8087500000000001,138.88,8.38,139.132594312,133.22,0.7764000000000001,0.22645,0.8087500000000001,0.7764000000000001,0.22645,0.8087500000000001,0.0,0.0,0.0,134.39,142.6764,10.02645,143.0282657958,0.7764000000000001,0.22645,0.8087500000000001,141.9,9.8,142.2380047667,128.98,140.5564,24.66645,142.7043634111,0.7764000000000001,0.22645,0.8087500000000001,139.78,24.44,141.9005355874,128.98
2019-12-11 21:00:00,135.17112,6.45241,135.3250356618,0.8311200000000001,0.24241000000000001,0.86575,134.34,6.21,134.4834551162,133.22,0.8311200000000001,0.24241000000000001,0.86575,0.8311200000000001,0.24241000000000001,0.86575,0.0,0.0,0.0,134.09,138.09112,12.23241,138.6318479905,0.8311200000000001,0.24241000000000001,0.86575,137.26,11.99,137.7826828742,128.98,136.07112,22.54241,137.9257406964,0.8311200000000001,0.24241000000000001,0.86575,135.24,22.3,137.0662161147,128.98
2019-12-11 21:30:00,128.25704,3.21497,128.297327882,0.73704,0.21497000000000002,0.76775,127.52,3.0,127.5552837008,133.32,0.73704,0.21497000000000002,0.76775,0.73704,0.21497000000000002,0.76775,0.0,0.0,0.0,133.7,131.00704,15.47497,131.9178502935,0.73704,0.21497000000000002,0.76775,130.27,15.26,131.1607429836,129.07,129.11704,19.33497,130.5566968151,0.73704,0.21497000000000002,0.76775,128.38,19.12,129.7959891522,129.07
2019-12-11 22:00:00,121.46072,1.01896,121.4649940617,0.75072,0.21896000000000002,0.782,120.71,0.8,120.7126509526,133.43,0.75072,0.21896000000000002,0.782,0.75072,0.21896000000000002,0.782,0.0,0.0,0.0,133.33,124.03072,18.95896,125.4713579587,0.75072,0.21896000000000002,0.782,123.28,18.74,124.6962148584,129.18,122.27072,15.89896,123.3000644704,0.75072,0.21896000000000002,0.782,121.52,15.68,122.5274369274,129.18
2019-12-11 22:30:00,112.43848,3.80164,112.5027299731,0.8284800000000001,0.24164000000000002,0.863,111.61,3.56,111.6667618408,132.84,0.8284800000000001,0.24164000000000002,0.863,0.8284800000000001,0.24164000000000002,0.863,0.0,0.0,0.0,132.26,114.76848,21.98164,116.8545955391,0.8284800000000001,0.24164000000000002,0.863,113.94,21.74,115.9954792223,128.59,113.17848,12.71164,113.8900967012,0.8284800000000001,0.24164000000000002,0.863,112.35,12.47,113.0399194975,128.59
2019-12-11 23:00:00,104.742,6.10975,104.9200438861,0.8220000000000001,0.23975000000000002,0.8562500000000001,103.92,5.87,104.0856536704,134.17,0.8220000000000001,0.23975000000000002,0.8562500000000001,0.8220000000000001,0.23975000000000002,0.8562500000000001,0.0,0.0,0.0,133.21,106.872,24.67975,109.6846135247,0.8220000000000001,0.23975000000000002,0.8562500000000001,106.05,24.44,108.8297574196,129.83,105.452,10.78975,106.0025613326,0.8220000000000001,0.23975000000000002,0.8562500000000001,104.63,10.55,105.1605410789,129.83
2019-12-11 23:30:00,97.43816,8.98613,97.8516507605,0.87816,0.25613,0.9147500000000001,96.56,8.73,96.9538369535,135.6,0.87816,0.25613,0.9147500000000001,0.87816,0.25613,0.9147500000000001,0.0,0.0,0.0,134.23,99.36816,27.97613,103.2312698341,0.87816,0.25613,0.9147500000000001,98.49,27.72,102.3165602432,131.21,98.10816,8.31613,98.4599871865,0.87816,0.25613,0.9147500000000001,97.23,8.06,97.5634998347,131.21
2019-12-12 00:00:00,92.5648,10.8214,93.1951978216,0.9648,0.28140000000000004,1.005,91.6,10.54,92.2044011965,135.84,0.9648,0.28140000000000004,1.005,0.9648,0.28140000000000004,1.005,0.0,0.0,0.0,134.23,94.3848,29.8814,99.0019622886,0.9648,0.28140000000000004,1.005,93.42,29.6,97.9972264914,131.45,93.2148,6.5914,93.4475547727,0.9648,0.28140000000000004,1.005,92.25,6.31,92.4655535862,131.45
2019-12-12 00:30:00,90.6456,11.77705,91.4074597944,0.9156000000000001,0.26705,0.9537500000000001,89.73,11.51,90.4652032552,135.52,0.9156000000000001,0.26705,0.9537500000000001,0.9156000000000001,0.26705,0.9537500000000001,0.0,0.0,0.0,133.76,92.3856,30.77705,97.3772349888,0.9156000000000001,0.26705,0.9537500000000001,91.47,30.51,96.4241722806,131.14,91.2856,5.53705,91.453374405,0.9156000000000001,0.26705,0.9537500000000001,90.37,5.27,90.5235317473,131.14
2019-12-12 01:00:00,93.00248,11.54614,93.7164587202,0.9124800000000001,0.26614000000000004,0.9505,92.09,11.28,92.7782652349,135.0,0.9124800000000001,0.26614000000000004,0.9505,0.9124800000000001,0.26614000000000004,0.9505,0.0,0.0,0.0,133.3,94.78248,30.38614,99.5340947568,0.9124800000000001,0.26614000000000004,0.9505,93.87,30.12,98.5839302321,130.66,93.63248,5.61614,93.800758736,0.9124800000000001,0.26614000000000004,0.9505,92.72,5.35,92.8742208581,130.66
2019-12-12 01:30:00,93.55568,11.27999,94.2332395424,0.9256800000000001,0.26999,0.96425,92.63,11.01,93.2820293519,135.37,0.9256800000000001,0.26999,0.96425,0.9256800000000001,0.26999,0.96425,0.0,0.0,0.0,133.71,95.37568,30.24999,100.0578943935,0.9256800000000001,0.26999,0.96425,94.45,29.98,99.0939095,131.0,94.21568,5.99999,94.4065370505,0.9256800000000001,0.26999,0.96425,93.29,5.73,93.4658065819,131.0
2019-12-12 02:00:00,91.96608,12.02719,92.7491949823,0.9160800000000001,0.26719000000000004,0.95425,91.05,11.76,91.80631841,135.86,0.9160800000000001,0.26719000000000004,0.95425,0.9160800000000001,0.26719000000000004,0.95425,0.0,0.0,0.0,134.11,93.75608,31.08719,98.7755836179,0.9160800000000001,0.26719000000000004,0.95425,92.84,30.82,97.8219709472,131.48,92.61608,5.34719,92.7703116059,0.9160800000000001,0.26719000000000004,0.95425,91.7,5.08,91.840603221,131.48
2019-12-12 02:30:00,89.9064,12.32895,90.7478031087,0.9564,0.27895000000000003,0.9962500000000001,88.95,12.05,89.7624921668,136.38,0.9564,0.27895000000000003,0.9962500000000001,0.9564,0.27895000000000003,0.9962500000000001,0.0,0.0,0.0,134.58,91.6364,31.58895,96.9282805329,0.9564,0.27895000000000003,0.9962500000000001,90.68,31.31,95.933198112,131.96,90.5464,5.24895,90.6984124947,0.9564,0.27895000000000003,0.9962500000000001,89.59,4.97,89.727749331,131.96
2019-12-12 03:00:00,88.74648,13.52689,89.7714568527,1.08648,0.31689,1.13175,87.66,13.21,88.6497586009,136.74,1.08648,0.31689,1.13175,1.08648,0.31689,1.13175,0.0,0.0,0.0,134.79,90.45648,32.82689,96.2287871744,1.08648,0.31689,1.13175,89.37,32.51,95.0994058867,132.33,89.37648,4.16689,89.4735611757,1.08648,0.31689,1.13175,88.29,3.85,88.3739022563,132.33
2019-12-12 03:30:00,86.95088,13.41734,87.9800008266,1.19088,0.34734000000000004,1.2405,85.76,13.07,86.7502305472,136.8,1.19088,0.34734000000000004,1.2405,1.19088,0.34734000000000004,1.2405,0.0,0.0,0.0,134.85,88.60088,32.78734,94.4728828874,1.19088,0.34734000000000004,1.2405,87.41,32.44,93.235517374,132.37,87.57088,4.39734,87.6812159077,1.19088,0.34734000000000004,1.2405,86.38,4.05,86.4748917316,132.37
2019-12-12 04:00:00,86.71808,14.19194,87.8717051152,1.13808,0.33194,1.1855,85.58,13.86,86.6950748313,137.2,1.13808,0.33194,1.1855,1.13808,0.33194,1.1855,0.0,0.0,0.0,135.28,88.29808,32.60194,94.1245845858,1.13808,0.33194,1.1855,87.16,32.27,92.9420168707,132.76,87.26808,4.77194,87.3984507772,1.13808,0.33194,1.1855,86.13,4.44,86.2443650333,132.76
2019-12-12 04:30:00,88.83824,39.12407,97.0717556226,1.00824,0.29407,1.05025,87.83,38.83,96.030608662,135.65,1.00824,0.29407,1.05025,1.00824,0.29407,1.05025,0.0,0.0,0.0,135.11,87.66824,19.35407,89.7791753708,1.00824,0.29407,1.05025,86.66,19.06,88.7312752078,131.29,86.63824,16.82407,88.256636927,1.00824,0.29407,1.05025,85.63,16.53,87.2108812018,131.29
2019-12-12 05:00:00,89.35832,38.22451,97.1906503629,1.07832,0.31451,1.12325,88.28,37.91,96.0756290638,135.3,1.07832,0.31451,1.12325,1.07832,0.31451,1.12325,0.0,0.0,0.0,134.89,88.15832,18.23451,90.0243674799,1.07832,0.31451,1.12325,87.08,17.92,88.9047400311,130.93,87.12832,17.82451,88.9328808864,1.07832,0.31451,1.12325,86.05,17.51,87.8134534112,130.93
2019-12-12 05:30:00,93.64616,35.84513,100.2720131815,1.04616,0.30513,1.08975,92.6,35.54,99.1859445688,134.04,1.04616,0.30513,1.08975,1.04616,0.30513,1.08975,0.0,0.0,0.0,133.85,92.35616,16.26513,93.777474608,1.04616,0.30513,1.08975,91.31,15.96,92.6943239902,129.7,91.23616,19.09513,93.2129866556,1.04616,0.30513,1.08975,90.19,18.79,92.1265444918,129.7
2019-12-12 06:00:00,99.1108,33.7519,104.7002456074,1.0008,0.2919,1.0425,98.11,33.46,103.658784963,134.1,1.0008,0.2919,1.0425,1.0008,0.2919,1.0425,0.0,0.0,0.0,134.21,97.7508,14.2619,98.7857312179,1.0008,0.2919,1.0425,96.75,13.97,97.7533805042,129.78,96.5408,21.0019,98.79881511560001,1.0008,0.2919,1.0425,95.54,20.71,97.7588650712,129.78
2019-12-12 06:30:00,111.29416,26.35163,114.3713183178,1.03416,0.30163,1.07725,110.26,26.05,113.295499028,132.14,1.03416,0.30163,1.07725,1.03416,0.30163,1.07725,0.0,0.0,0.0,133.12,109.72416,7.54163,109.9830326494,1.03416,0.30163,1.07725,108.69,7.24,108.9308666081,127.88,108.29416,26.70163,111.5374472308,1.03416,0.30163,1.07725,107.26,26.4,110.4611587844,127.88
2019-12-12 07:00:00,124.9488,19.9259,126.5276416924,1.0488,0.3059,1.0925,123.9,19.62,125.4438296609,131.21,1.0488,0.3059,1.0925,1.0488,0.3059,1.0925,0.0,0.0,0.0,133.04,123.2088,1.7759,123.2215980186,1.0488,0.3059,1.0925,122.16,1.47,122.168844228,126.98,121.4988,32.0759,125.6615365267,1.0488,0.3059,1.0925,120.45,31.77,124.5693999343,126.98
2019-12-12 07:30:00,137.48888,12.22759,138.031540167,1.08888,0.31759000000000004,1.13425,136.4,11.91,136.9189837093,129.85,1.08888,0.31759000000000004,1.13425,1.08888,0.31759000000000004,1.13425,0.0,0.0,0.0,132.29,136.25888,5.59759,136.3738075756,1.08888,0.31759000000000004,1.13425,135.17,5.28,135.2730841668,125.66,134.62888,34.76759,139.0457501848,1.08888,0.31759000000000004,1.13425,133.54,34.45,137.9120520477,125.66
2019-12-12 08:00:00,142.9644,10.5967,143.3565824029,1.1544,0.3367,1.2025000000000001,141.81,10.26,142.1806727372,130.88,1.1544,0.3367,1.2025000000000001,1.1544,0.3367,1.2025000000000001,0.0,0.0,0.0,132.4,144.0044,10.0767,144.3565277438,1.1544,0.3367,1.2025000000000001,142.85,9.74,143.1816681702,126.62,143.9144,26.1667,146.2738893865,1.1544,0.3367,1.2025000000000001,142.76,25.83,145.0779325053,126.62
2019-12-12 08:30:00,146.73424,14.08582,147.4087769214,1.25424,0.36582000000000003,1.3065,145.48,13.72,146.1255241222,130.55,1.25424,0.36582000000000003,1.3065,1.25424,0.36582000000000003,1.3065,0.0,0.0,0.0,132.54,147.83424,13.56582,148.4553602557,1.25424,0.36582000000000003,1.3065,146.58,13.2,147.173151084,126.3,147.73424,29.56582,150.663676381,1.25424,0.36582000000000003,1.3065,146.48,29.2,149.3620781859,126.3
2019-12-12 09:00:00,147.64952,14.98861,148.4083528174,1.4695200000000002,0.42861000000000005,1.53075,146.18,14.56,146.9033219502,130.47,1.4695200000000002,0.42861000000000005,1.53075,1.4695200000000002,0.42861000000000005,1.53075,0.0,0.0,0.0,132.6,148.75952,14.47861,149.4624532723,1.4695200000000002,0.42861000000000005,1.53075,147.29,14.05,147.9585975873,126.24,148.63952,30.42861,151.7221381749,1.4695200000000002,0.42861000000000005,1.53075,147.17,30.0,150.1965675373,126.24
2019-12-12 09:30:00,151.09808,16.64944,152.0126101085,1.67808,0.48944000000000004,1.748,149.42,16.16,150.2913237682,130.23,1.67808,0.48944000000000004,1.748,1.67808,0.48944000000000004,1.748,0.0,0.0,0.0,132.6,152.20808,16.12944,153.060309852,1.67808,0.48944000000000004,1.748,150.53,15.64,151.3403135321,126.0,152.09808,32.01944,155.4318837227,1.67808,0.48944000000000004,1.748,150.42,31.53,153.6890279103,126.0
2019-12-12 10:00:00,151.94968,17.52199,152.9566127556,1.7896800000000002,0.5219900000000001,1.8642500000000002,150.16,17.0,151.1192429838,130.13,1.7896800000000002,0.5219900000000001,1.8642500000000002,1.7896800000000002,0.5219900000000001,1.8642500000000002,0.0,0.0,0.0,132.6,153.11968,17.01199,154.0618194332,1.7896800000000002,0.5219900000000001,1.8642500000000002,151.33,16.49,152.2257829673,125.89,152.95968,32.88199,156.4541113939,1.7896800000000002,0.5219900000000001,1.8642500000000002,151.17,32.36,154.5947557325,125.89
2019-12-12 10:30:00,152.63192,17.11306,153.5882802347,1.86192,0.5430600000000001,1.9395,150.77,16.57,151.6778091878,130.06,1.86192,0.5430600000000001,1.9395,1.86192,0.5430600000000001,1.9395,0.0,0.0,0.0,132.53,153.77192,16.59306,154.6645823085,1.86192,0.5430600000000001,1.9395,151.91,16.05,152.7555255956,125.84,153.64192,32.43306,157.0278413602,1.86192,0.5430600000000001,1.9395,151.78,31.89,155.093973126,125.84
2019-12-12 11:00:00,154.5336,24.09855,156.4013223763,1.7436,0.5085500000000001,1.8162500000000001,152.79,23.59,154.6003628715,130.94,1.7436,0.5085500000000001,1.8162500000000001,1.7436,0.5085500000000001,1.8162500000000001,0.0,0.0,0.0,132.72,156.1436,23.15855,157.8516463616,1.7436,0.5085500000000001,1.8162500000000001,154.4,22.65,156.052499179,126.65,157.8836,26.34855,160.0671022917,1.7436,0.5085500000000001,1.8162500000000001,156.14,25.84,158.2637204163,126.65
2019-12-12 11:30:00,156.66768,26.30974,158.8614628393,1.5076800000000001,0.43974,1.5705,155.16,25.87,157.3018833327,131.35,1.5076800000000001,0.43974,1.5705,1.5076800000000001,0.43974,1.5705,0.0,0.0,0.0,133.14,158.31768,25.63974,160.3804354273,1.5076800000000001,0.43974,1.5705,156.81,25.2,158.8219635315,127.04,160.55768,26.01974,162.6523761789,1.5076800000000001,0.43974,1.5705,159.05,25.58,161.093882255,127.04
2019-12-12 12:00:00,156.1932,26.1776,158.3716592955,1.6032000000000002,0.4676,1.67,154.59,25.71,156.7133440394,131.55,1.6032000000000002,0.4676,1.67,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,133.29,157.8432,25.5076,159.8909423451,1.6032000000000002,0.4676,1.67,156.24,25.04,158.2338118102,127.23,160.0332,25.8776,162.1119220909,1.6032000000000002,0.4676,1.67,158.43,25.41,160.4547693277,127.23
2019-12-12 12:30:00,156.75552,25.50661,158.8171281826,1.56552,0.45661,1.63075,155.19,25.05,157.1987232773,132.07,1.56552,0.45661,1.63075,1.56552,0.45661,1.63075,0.0,0.0,0.0,133.71,158.42552,24.81661,160.3574429802,1.56552,0.45661,1.63075,156.86,24.36,158.7402570239,127.75,160.61552,25.18661,162.5783213967,1.56552,0.45661,1.63075,159.05,24.73,160.9610990271,127.75
2019-12-12 13:00:00,154.55272,23.97746,156.4016043634,1.6027200000000001,0.46746000000000004,1.6695,152.95,23.51,154.746316919,132.67,1.6027200000000001,0.46746000000000004,1.6695,1.6027200000000001,0.46746000000000004,1.6695,0.0,0.0,0.0,134.05,156.19272,23.29746,157.9206681326,1.6027200000000001,0.46746000000000004,1.6695,154.59,22.83,156.2666855091,128.34,158.35272,23.61746,160.1042421307,1.6027200000000001,0.46746000000000004,1.6695,156.75,23.15,158.4502603343,128.34
2019-12-12 13:30:00,154.06408,23.07994,155.7832609,1.47408,0.42994000000000004,1.5354999999999999,152.59,22.65,154.2618896552,133.2,1.47408,0.42994000000000004,1.5354999999999999,1.47408,0.42994000000000004,1.5354999999999999,0.0,0.0,0.0,134.45,155.67408,22.35994,157.2716951668,1.47408,0.42994000000000004,1.5354999999999999,154.2,21.93,155.7516128327,128.84,157.84408,22.68994,159.4665700649,1.47408,0.42994000000000004,1.5354999999999999,156.37,22.26,157.9464608657,128.84
2019-12-12 14:00:00,152.51624,22.28682,154.1359977729,3.2462400000000002,0.9468200000000001,3.3815,149.27,21.34,150.7876934634,133.68,3.2462400000000002,0.9468200000000001,3.3815,3.2462400000000002,0.9468200000000001,3.3815,0.0,0.0,0.0,134.7,154.12624,21.59682,155.6320034268,3.2462400000000002,0.9468200000000001,3.3815,150.88,20.65,152.286561784,129.32,156.20624,21.88682,157.7321219811,3.2462400000000002,0.9468200000000001,3.3815,152.96,20.94,154.3866742954,129.32
2019-12-12 14:30:00,149.92608,20.10469,151.2680667694,5.05608,1.47469,5.26675,144.87,18.63,146.0629788824,134.18,5.05608,1.47469,5.26675,5.05608,1.47469,5.26675,0.0,0.0,0.0,134.79,151.48608,19.38469,152.7213103668,5.05608,1.47469,5.26675,146.43,17.91,147.5212289808,129.81,153.53608,19.65469,154.7890005807,5.05608,1.47469,5.26675,148.48,18.18,149.5888458409,129.81
2019-12-12 15:00:00,149.78088,20.26359,151.1453773467,4.88088,1.42359,5.08425,144.9,18.84,146.1196619213,134.18,4.88088,1.42359,5.08425,4.88088,1.42359,5.08425,0.0,0.0,0.0,134.79,151.31088,19.55359,152.5690836581,4.88088,1.42359,5.08425,146.43,18.13,147.5480999539,129.81,153.36088,19.82359,154.6367816364,4.88088,1.42359,5.08425,148.48,18.4,149.6157424872,129.81
2019-12-12 15:30:00,151.906,21.41925,153.4086604679,1.266,0.36925,1.31875,150.64,21.05,152.1036229023,133.82,1.266,0.36925,1.31875,1.266,0.36925,1.31875,0.0,0.0,0.0,134.85,153.506,20.68925,154.8939543738,1.266,0.36925,1.31875,152.24,20.32,153.5901038479,129.49,155.656,20.99925,157.066097031,1.266,0.36925,1.31875,154.39,20.63,155.7622194244,129.49
2019-12-12 16:00:00,156.26184,23.34637,157.9962519567,1.46184,0.42637,1.52275,154.8,22.92,156.4875918404,133.11,1.46184,0.42637,1.52275,1.46184,0.42637,1.52275,0.0,0.0,0.0,134.44,157.92184,22.62637,159.5345109008,1.46184,0.42637,1.52275,156.46,22.2,158.0271229884,128.81,160.11184,22.95637,161.7491769122,1.46184,0.42637,1.52275,158.65,22.53,160.2417654671,128.81
2019-12-12 16:30:00,158.9072,22.5071,160.4932016076,4.9272,1.4371,5.1325,153.98,21.07,155.4148812051,133.07,4.9272,1.4371,5.1325,4.9272,1.4371,5.1325,0.0,0.0,0.0,134.17,160.5472,21.7771,162.0174234836,4.9272,1.4371,5.1325,155.62,20.34,156.9436204501,128.81,162.7272,22.0771,164.2179648036,4.9272,1.4371,5.1325,157.8,20.64,159.1441158196,128.81
2019-12-12 17:00:00,158.95648,20.968140000000002,160.3334819339,4.89648,1.42814,5.1005,154.06,19.54,155.2942213993,133.68,4.89648,1.42814,5.1005,4.89648,1.42814,5.1005,0.0,0.0,0.0,134.57,160.57648,20.218140000000002,161.8443051647,4.89648,1.42814,5.1005,155.68,18.79,156.8098418467,129.4,162.75648,20.48814,164.0409572718,4.89648,1.42814,5.1005,157.86,19.06,159.0064879179,129.4
2019-12-12 17:30:00,156.8696,18.58655,157.9668675548,4.7196,1.37655,4.91625,152.15,17.21,153.1202357626,134.3,4.7196,1.37655,4.91625,4.7196,1.37655,4.91625,0.0,0.0,0.0,134.86,158.4896,17.81655,159.4878765363,4.7196,1.37655,4.91625,153.77,16.44,154.6463271468,129.98,160.6396,18.04655,161.6501130685,4.7196,1.37655,4.91625,155.92,16.67,156.8085944711,129.98
2019-12-12 18:00:00,153.90688,16.32409,154.7701638743,4.67688,1.36409,4.8717500000000005,149.23,14.96,149.9779800504,134.83,4.67688,1.36409,4.8717500000000005,4.67688,1.36409,4.8717500000000005,0.0,0.0,0.0,135.04,155.48688,15.54409,156.2619230205,4.67688,1.36409,4.8717500000000005,150.81,14.18,151.4751745337,130.52,157.59688,15.74409,158.3813529291,4.67688,1.36409,4.8717500000000005,152.92,14.38,153.5946314166,130.52
2019-12-12 18:30:00,150.39216,13.52688,150.9992657995,4.65216,1.35688,4.846,145.74,12.17,146.2472444185,133.93,4.65216,1.35688,4.846,4.65216,1.35688,4.846,0.0,0.0,0.0,133.82,151.92216,12.72688,152.4543084783,4.65216,1.35688,4.846,147.27,11.37,147.7082590785,129.68,153.96216,12.89688,154.5013793647,4.65216,1.35688,4.846,149.31,11.54,149.7552927278,129.68
2019-12-12 19:00:00,146.87736,12.12048,147.376609121,4.76736,1.3904800000000002,4.966,142.11,10.73,142.5145080334,133.83,4.76736,1.3904800000000002,4.966,4.76736,1.3904800000000002,4.966,0.0,0.0,0.0,133.51,148.36736,11.32048,148.7986114881,4.76736,1.3904800000000002,4.966,143.6,9.93,143.9429223686,129.57,150.36736,11.46048,150.8034666551,4.76736,1.3904800000000002,4.966,145.6,10.07,145.947815674,129.57
2019-12-12 19:30:00,144.10088,11.49109,144.5583230608,1.10088,0.32109000000000004,1.14675,143.0,11.17,143.4355914688,133.51,1.10088,0.32109000000000004,1.14675,1.10088,0.32109000000000004,1.14675,0.0,0.0,0.0,133.25,145.57088,10.68109,145.9622101352,1.10088,0.32109000000000004,1.14675,144.47,10.36,144.8409834957,129.25,147.59088,10.84109,147.9885032412,1.10088,0.32109000000000004,1.14675,146.49,10.52,146.8672546894,129.25
2019-12-12 20:00:00,141.01464,10.06677,141.3735072514,0.9146400000000001,0.26677,0.9527500000000001,140.1,9.8,140.4423369216,134.21,0.9146400000000001,0.26677,0.9527500000000001,0.9146400000000001,0.26677,0.9527500000000001,0.0,0.0,0.0,133.71,142.47464,9.27677,142.7763338399,0.9146400000000001,0.26677,0.9527500000000001,141.56,9.01,141.8464440866,129.93,144.45464,9.39677,144.7599471676,0.9146400000000001,0.26677,0.9527500000000001,143.54,9.13,143.830068136,129.93
2019-12-12 20:30:00,137.83352,7.66186,138.0463086585,0.8635200000000001,0.25186000000000003,0.8995000000000001,136.97,7.41,137.1702919732,134.35,0.8635200000000001,0.25186000000000003,0.8995000000000001,0.8635200000000001,0.25186000000000003,0.8995000000000001,0.0,0.0,0.0,133.53,139.25352,6.85186,139.4219882868,0.8635200000000001,0.25186000000000003,0.8995000000000001,138.39,6.6,138.5472919259,130.09,141.17352,6.94186,141.344091385,0.8635200000000001,0.25186000000000003,0.8995000000000001,140.31,6.69,140.4693995146,130.09
2019-12-12 21:00:00,131.59928,5.20979,131.7023629566,0.9592800000000001,0.27979000000000004,0.9992500000000001,130.64,4.93,130.7329893332,134.14,0.9592800000000001,0.27979000000000004,0.9992500000000001,0.9592800000000001,0.27979000000000004,0.9992500000000001,0.0,0.0,0.0,132.94,132.95928,4.40979,133.0323884848,0.9592800000000001,0.27979000000000004,0.9992500000000001,132.0,4.13,132.0645936654,129.87,134.78928,4.46979,134.8633716973,0.9592800000000001,0.27979000000000004,0.9992500000000001,133.83,4.19,133.8955749829,129.87
2019-12-12 21:30:00,124.75976,2.07743,124.7770549046,1.01976,0.29743,1.06225,123.74,1.78,123.7528019885,134.91,1.01976,0.29743,1.06225,1.01976,0.29743,1.06225,0.0,0.0,0.0,133.21,126.00976,1.5974300000000001,126.0198849304,1.01976,0.29743,1.06225,124.99,1.3,124.996760358,130.59,127.74976,1.5974300000000001,127.7597470358,1.01976,0.29743,1.06225,126.73,1.3,126.7366675434,130.59
2019-12-12 22:00:00,117.86608,1.9146900000000002,117.8816306825,0.9760800000000001,0.28469,1.01675,116.89,1.63,116.9013644061,135.76,0.9760800000000001,0.28469,1.01675,0.9760800000000001,0.28469,1.01675,0.0,0.0,0.0,133.56,119.05608,2.73469,119.0874834496,0.9760800000000001,0.28469,1.01675,118.08,2.45,118.1054143551,131.41,120.68608,2.77469,120.7179721929,0.9760800000000001,0.28469,1.01675,119.71,2.49,119.7358935324,131.41
2019-12-12 22:30:00,109.9644,5.1342,110.084191767,0.9744,0.2842,1.015,108.99,4.85,109.0978579075,136.02,0.9744,0.2842,1.015,0.9744,0.2842,1.015,0.0,0.0,0.0,133.33,111.0644,5.9542,111.2238888234,0.9744,0.2842,1.015,110.09,5.67,110.2359152001,131.66,112.5844,6.0342,112.7459919155,0.9744,0.2842,1.015,111.61,5.75,111.7580180569,131.66
2019-12-12 23:00:00,103.16504,7.9689700000000006,103.4723632719,1.02504,0.29897,1.06775,102.14,7.67,102.4275768531,137.17,1.02504,0.29897,1.06775,1.02504,0.29897,1.06775,0.0,0.0,0.0,134.04,104.16504,8.78897,104.5351689713,1.02504,0.29897,1.06775,103.14,8.49,103.4888385286,132.76,105.60504,8.90897,105.9801595576,1.02504,0.29897,1.06775,104.58,8.61,104.9338291496,132.76
2019-12-12 23:30:00,96.28304,10.87922,96.8957234322,0.9230400000000001,0.26922,0.9615,95.36,10.61,95.9484325041,137.52,0.9230400000000001,0.26922,0.9615,0.9230400000000001,0.26922,0.9615,0.0,0.0,0.0,134.28,97.16304,11.50922,97.8423143995,0.9230400000000001,0.26922,0.9615,96.24,11.24,96.8941443019,133.09,98.30304,9.10922,98.7241893471,0.9230400000000001,0.26922,0.9615,97.38,8.84,97.7804172624,133.09
2019-12-13 00:00:00,91.64232,17.49151,93.296665198,0.8623200000000001,0.25151,0.8982500000000001,90.78,17.24,92.4025216106,136.3,0.8623200000000001,0.25151,0.8982500000000001,0.8623200000000001,0.25151,0.8982500000000001,0.0,0.0,0.0,133.95,92.23232,18.02151,93.9764634111,0.8623200000000001,0.25151,0.8982500000000001,91.37,17.77,93.0819520638,131.92,92.28232,0.62151,92.2844128727,0.8623200000000001,0.25151,0.8982500000000001,91.42,0.37,91.420748739,131.92
2019-12-13 00:30:00,89.73448,17.84714,91.4920614428,0.74448,0.21714000000000003,0.7755000000000001,88.99,17.63,90.7195513657,136.3,0.74448,0.21714000000000003,0.7755000000000001,0.74448,0.21714000000000003,0.7755000000000001,0.0,0.0,0.0,133.89,90.30448,18.37714,92.1554034371,0.74448,0.21714000000000003,0.7755000000000001,89.56,18.16,91.3825979057,131.92,90.36448,0.9171400000000001,90.3691340638,0.74448,0.21714000000000003,0.7755000000000001,89.62,0.7000000000000001,89.6227337231,131.92
2019-12-13 01:00:00,91.9156,17.7158,93.6073025624,0.7056,0.2058,0.735,91.21,17.51,92.8755306849,136.08,0.7056,0.2058,0.735,0.7056,0.2058,0.735,0.0,0.0,0.0,133.69,92.4656,18.2458,94.2485883236,0.7056,0.2058,0.735,91.76,18.04,93.516518327,131.68,92.5656,0.8558,92.5695559944,0.7056,0.2058,0.735,91.86,0.65,91.8622996664,131.68
2019-12-13 01:30:00,92.19936,18.07898,93.9551568688,0.8193600000000001,0.23898000000000003,0.8535,91.38,17.84,93.1051556038,136.67,0.8193600000000001,0.23898000000000003,0.8535,0.8193600000000001,0.23898000000000003,0.8535,0.0,0.0,0.0,134.23,92.79936000000001,18.61898,94.6487592769,0.8193600000000001,0.23898000000000003,0.8535,91.98,18.38,93.798426426,132.26,92.83936,1.09898,92.845864325,0.8193600000000001,0.23898000000000003,0.8535,92.02,0.86,92.0240186038,132.26
2019-12-13 02:00:00,90.09112,18.88741,92.049683103,0.9511200000000001,0.27741000000000005,0.9907500000000001,89.14,18.61,91.0619113571,137.1,0.9511200000000001,0.27741000000000005,0.9907500000000001,0.9511200000000001,0.27741000000000005,0.9907500000000001,0.0,0.0,0.0,134.57,90.65112,19.41741,92.7073965138,0.9511200000000001,0.27741000000000005,0.9907500000000001,89.7,19.14,91.7192978604,132.7,90.72112,1.7974100000000002,90.7389238241,0.9511200000000001,0.27741000000000005,0.9907500000000001,89.77,1.52,89.7828675194,132.7
2019-12-13 02:30:00,88.97848,29.02539,93.5929653754,0.9784800000000001,0.28539000000000003,1.01925,88.0,28.74,92.574227515,136.56,0.9784800000000001,0.28539000000000003,1.01925,0.9784800000000001,0.28539000000000003,1.01925,0.0,0.0,0.0,134.94,88.68848,19.52539,90.8123743736,0.9784800000000001,0.28539000000000003,1.01925,87.71,19.24,89.7954436483,132.2,88.21848,8.95539,88.6718626373,0.9784800000000001,0.28539000000000003,1.01925,87.24,8.67,87.6697581838,132.2
2019-12-13 03:00:00,87.49904,39.74722,96.1037122002,1.01904,0.29722000000000004,1.0615,86.48,39.45,95.0531056831,135.69,1.01904,0.29722000000000004,1.0615,1.01904,0.29722000000000004,1.0615,0.0,0.0,0.0,135.08,86.33904,19.65722,88.5484959006,1.01904,0.29722000000000004,1.0615,85.32,19.36,87.4889250134,131.34,85.32904,16.49722,86.909167152,1.01904,0.29722000000000004,1.0615,84.31,16.2,85.8522923398,131.34
2019-12-13 03:30:00,86.99056,40.25808,95.8544236559,1.33056,0.38808000000000004,1.3860000000000001,85.66,39.87,94.4841388806,135.98,1.33056,0.38808000000000004,1.3860000000000001,1.33056,0.38808000000000004,1.3860000000000001,0.0,0.0,0.0,135.34,85.84056,20.08808,88.1596999723,1.33056,0.38808000000000004,1.3860000000000001,84.51,19.7,86.7757460354,131.61,84.85056,16.34808,86.411094496,1.33056,0.38808000000000004,1.3860000000000001,83.52,15.96,85.0312413175,131.61
2019-12-13 04:00:00,86.28496,40.38978,95.2702925924,1.40496,0.40978000000000003,1.4635,84.88,39.98,93.8243827584,136.22,1.40496,0.40978000000000003,1.4635,1.40496,0.40978000000000003,1.4635,0.0,0.0,0.0,135.58,85.15496,20.15978,87.5087649453,1.40496,0.40978000000000003,1.4635,83.75,19.75,86.0472254056,131.84,84.17496,16.45978,85.7691567444,1.40496,0.40978000000000003,1.4635,82.77,16.05,84.3117749784,131.84
2019-12-13 04:30:00,85.43872,40.22171,94.4328376708,1.54872,0.45171000000000006,1.61325,83.89,39.77,92.8395659188,135.78,1.54872,0.45171000000000006,1.61325,1.54872,0.45171000000000006,1.61325,0.0,0.0,0.0,135.11,84.31872,20.10171,86.6817471407,1.54872,0.45171000000000006,1.61325,82.77,19.65,85.0705319132,131.42,83.34872,16.39171,84.9452605056,1.54872,0.45171000000000006,1.61325,81.8,15.94,83.3386080997,131.42
2019-12-13 05:00:00,86.70424,39.38457,95.2300876197,1.28424,0.37457,1.33775,85.42,39.01,93.9061047004,135.69,1.28424,0.37457,1.33775,1.28424,0.37457,1.33775,0.0,0.0,0.0,135.11,85.54424,19.30457,87.6954013621,1.28424,0.37457,1.33775,84.26,18.93,86.3602483785,131.32,84.57424,16.98457,86.2628407234,1.28424,0.37457,1.33775,83.29,16.61,84.9300665253,131.32
2019-12-13 05:30:00,90.17752,37.37761,97.6169598106,1.15752,0.33761,1.20575,89.02,37.04,96.4184733337,134.8,1.15752,0.33761,1.20575,1.15752,0.33761,1.20575,0.0,0.0,0.0,134.43,88.95752,17.59761,90.6813996488,1.15752,0.33761,1.20575,87.8,17.26,89.4804313803,130.47,87.89752,18.12761,89.7473357068,1.15752,0.33761,1.20575,86.74,17.79,88.5455346136,130.47
2019-12-13 06:00:00,95.0744,34.6642,101.1965824374,0.9744,0.2842,1.015,94.1,34.38,100.1838030821,133.95,0.9744,0.2842,1.015,0.9744,0.2842,1.015,0.0,0.0,0.0,133.88,93.7744,15.1942,94.9973779059,0.9744,0.2842,1.015,92.8,14.91,93.9901489519,129.65,92.6344,19.9842,94.7655017029,0.9744,0.2842,1.015,91.66,19.7,93.7531098151,129.65
2019-12-13 06:30:00,107.74864,28.01627,111.3314008111,1.11864,0.32627,1.16525,106.63,27.69,110.1666601109,132.65,1.11864,0.32627,1.16525,1.11864,0.32627,1.16525,0.0,0.0,0.0,133.41,106.25864,9.06627,106.6447177612,1.11864,0.32627,1.16525,105.14,8.74,105.5026407252,128.4,104.88864,25.44627,107.931179267,1.11864,0.32627,1.16525,103.77,25.12,106.7671639597,128.4
2019-12-13 07:00:00,119.85184,22.24512,121.8987650274,1.25184,0.36512000000000006,1.304,118.6,21.88,120.6013863934,131.92,1.25184,0.36512000000000006,1.304,1.25184,0.36512000000000006,1.304,0.0,0.0,0.0,133.41,118.18184,3.64512,118.2380404337,1.25184,0.36512000000000006,1.304,116.93,3.2800000000000002,116.9759945459,127.7,116.57184,30.46512,120.4870010316,1.25184,0.36512000000000006,1.304,115.32,30.1,119.1835240291,127.7
2019-12-13 07:30:00,131.99128,16.29454,132.9932706187,1.42128,0.41454,1.4805000000000001,130.57,15.88,131.5321226925,131.13,1.42128,0.41454,1.4805000000000001,1.42128,0.41454,1.4805000000000001,0.0,0.0,0.0,133.46,130.18128,2.85454,130.2125725921,1.42128,0.41454,1.4805000000000001,128.76,2.44,128.7831169059,126.94,128.33128,35.69454,133.2029189329,1.42128,0.41454,1.4805000000000001,126.91,35.28,131.7225360369,126.94
2019-12-13 08:00:00,140.06296,10.95378,140.4906333541,1.45296,0.42378000000000005,1.5135,138.61,10.53,139.0093989628,130.65,1.45296,0.42378000000000005,1.5135,1.45296,0.42378000000000005,1.5135,0.0,0.0,0.0,133.68,138.16296,7.87378,138.3871378686,1.45296,0.42378000000000005,1.5135,136.71,7.45,136.9128430791,126.48,136.14296,40.43378,142.0204074162,1.45296,0.42378000000000005,1.5135,134.69,40.01,140.5069258079,126.48
2019-12-13 08:30:00,143.71232,7.59526,143.9128864774,1.25232,0.36526000000000003,1.3045,142.46,7.23,142.6433471985,130.21,1.25232,0.36526000000000003,1.3045,1.25232,0.36526000000000003,1.3045,0.0,0.0,0.0,133.68,141.78232,10.91526,142.2018606258,1.25232,0.36526000000000003,1.3045,140.53,10.55,140.9254533432,126.05,139.67232,43.18526,146.1961820823,1.25232,0.36526000000000003,1.3045,138.42,42.82,144.8918520829,126.05
2019-12-13 09:00:00,143.5668,6.26615,143.7034818578,1.4268,0.41615,1.48625,142.14,5.85,142.260332138,129.83,1.4268,0.41615,1.48625,1.4268,0.41615,1.48625,0.0,0.0,0.0,133.42,141.6668,12.26615,142.1968377217,1.4268,0.41615,1.48625,140.24,11.85,140.7397601959,125.68,139.5368,44.36615,146.4201960799,1.4268,0.41615,1.48625,138.11,43.95,144.9343803243,125.68
2019-12-13 09:30:00,146.64776,4.75768,146.7249161935,1.63776,0.47768000000000005,1.706,145.01,4.28,145.0731487905,129.65,1.63776,0.47768000000000005,1.706,1.63776,0.47768000000000005,1.706,0.0,0.0,0.0,133.47,144.66776,13.78768,145.3232978679,1.63776,0.47768000000000005,1.706,143.03,13.31,143.6479620461,125.51,142.50776,45.75768,149.6737349678,1.63776,0.47768000000000005,1.706,140.87,45.28,147.9683591178,125.51
2019-12-13 10:00:00,146.66424,4.9270700000000005,146.7469771871,2.42424,0.7070700000000001,2.5252499999999998,144.24,4.22,144.3017186315,129.81,2.42424,0.7070700000000001,2.5252499999999998,2.42424,0.7070700000000001,2.5252499999999998,0.0,0.0,0.0,133.64,144.73424,14.09707,145.419144582,2.42424,0.7070700000000001,2.5252499999999998,142.31,13.39,142.9385469354,125.67,142.55424,46.09707,149.8220651458,2.42424,0.7070700000000001,2.5252499999999998,140.13,45.39,147.2978920419,125.67
2019-12-13 10:30:00,146.12256,8.26908,146.3563467192,6.6825600000000005,1.94908,6.961,139.44,6.32,139.5831508457,130.24,6.6825600000000005,1.94908,6.961,6.6825600000000005,1.94908,6.961,0.0,0.0,0.0,133.77,144.21256,13.41908,144.8355418045,6.6825600000000005,1.94908,6.961,137.53,11.47,138.0074700877,126.09,142.15256,45.66908,149.3084565006,6.6825600000000005,1.94908,6.961,135.47,43.72,142.3501292588,126.09
2019-12-13 11:00:00,148.13248,4.40364,148.1979206204,3.13248,0.9136400000000001,3.263,145.0,3.49,145.0419942637,129.81,3.13248,0.9136400000000001,3.263,3.13248,0.9136400000000001,3.263,0.0,0.0,0.0,133.77,146.15248,15.01364,146.9216008496,3.13248,0.9136400000000001,3.263,143.02,14.1,143.7133619397,125.68,143.99248,47.02364,151.4762589167,3.13248,0.9136400000000001,3.263,140.86,46.11,148.2149510002,125.68
2019-12-13 11:30:00,147.8804,3.5472,147.9229371396,2.6304,0.7672,2.74,145.25,2.7800000000000002,145.2766013507,129.76,2.6304,0.7672,2.74,2.6304,0.7672,2.74,0.0,0.0,0.0,133.77,145.9004,15.5972,146.7317258401,2.6304,0.7672,2.74,143.27,14.83,144.0354879882,125.62,143.7304,47.6172,151.4127657102,2.6304,0.7672,2.74,141.1,46.85,148.6745859251,125.62
2019-12-13 12:00:00,147.87432,3.90251,147.9258060643,2.61432,0.76251,2.72325,145.26,3.14,145.2939338032,129.86,2.61432,0.76251,2.72325,2.61432,0.76251,2.72325,0.0,0.0,0.0,133.77,145.89432,15.252510000000001,146.6894395298,2.61432,0.76251,2.72325,143.28,14.49,144.0108277179,125.71,143.74432,47.32251,151.3335702512,2.61432,0.76251,2.72325,141.13,46.56,148.6119460205,125.71
2019-12-13 12:30:00,149.71816,4.15488,149.7758006542,1.86816,0.54488,1.9460000000000002,147.85,3.61,147.8940654658,129.86,1.86816,0.54488,1.9460000000000002,1.86816,0.54488,1.9460000000000002,0.0,0.0,0.0,133.82,147.71816,14.56488,148.4344654155,1.86816,0.54488,1.9460000000000002,145.85,14.02,146.5222948906,125.74,145.47816,46.62488,152.7670595122,1.86816,0.54488,1.9460000000000002,143.61,46.08,150.821744122,125.74
2019-12-13 13:00:00,148.23832,5.90701,148.3559647724,1.97832,0.57701,2.06075,146.26,5.33,146.3570855818,130.03,1.97832,0.57701,2.06075,1.97832,0.57701,2.06075,0.0,0.0,0.0,133.77,146.25832,12.92701,146.8284841465,1.97832,0.57701,2.06075,144.28,12.35,144.8075995934,125.89,144.04832,45.04701,150.9276369813,1.97832,0.57701,2.06075,142.07,44.47,148.8672757862,125.89
2019-12-13 13:30:00,146.7548,7.01765,146.9224922691,2.0148,0.58765,2.09875,144.74,6.43,144.8827543222,130.28,2.0148,0.58765,2.09875,2.0148,0.58765,2.09875,0.0,0.0,0.0,133.88,144.7848,11.94765,145.276924016,2.0148,0.58765,2.09875,142.77,11.36,143.2212362047,126.13,142.6348,44.27765,149.3492432541,2.0148,0.58765,2.09875,140.62,43.69,147.2508081472,126.13
2019-12-13 14:00:00,146.98808,6.64819,147.1383501755,1.94808,0.5681900000000001,2.02925,145.04,6.08,145.1673792558,130.36,1.94808,0.5681900000000001,2.02925,1.94808,0.5681900000000001,2.02925,0.0,0.0,0.0,133.99,145.01808,12.29819,145.5386168828,1.94808,0.5681900000000001,2.02925,143.07,11.73,143.5500532915,126.21,142.84808,44.63819,149.6600880868,1.94808,0.5681900000000001,2.02925,140.9,44.07,147.6312124857,126.21
2019-12-13 14:30:00,145.60576,7.39418,145.7933854571,1.86576,0.54418,1.9435,143.74,6.85,143.9031274851,130.66,1.86576,0.54418,1.9435,1.86576,0.54418,1.9435,0.0,0.0,0.0,134.18,143.65576,11.61418,144.1244828551,1.86576,0.54418,1.9435,141.79,11.07,142.2214786873,126.49,141.50576,44.15418,148.2345159693,1.86576,0.54418,1.9435,139.64,43.61,146.2913589383,126.49
2019-12-13 15:00:00,144.76816,8.07363,144.9931158751,1.65816,0.48363000000000006,1.7272500000000002,143.11,7.59,143.311130761,130.54,1.65816,0.48363000000000006,1.7272500000000002,1.65816,0.48363000000000006,1.7272500000000002,0.0,0.0,0.0,133.97,142.82816,10.77363,143.2339149516,1.65816,0.48363000000000006,1.7272500000000002,141.17,10.29,141.5445265632,126.39,140.69816,43.22363,147.1878202086,1.65816,0.48363000000000006,1.7272500000000002,139.04,42.74,145.46074797,126.39
2019-12-13 15:30:00,143.8644,9.4492,144.1743838829,1.5744,0.4592,1.6400000000000001,142.29,8.99,142.5737149688,130.71,1.5744,0.4592,1.6400000000000001,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,133.97,141.9144,9.4092,142.2259820567,1.5744,0.4592,1.6400000000000001,140.34,8.95,140.6250976889,126.56,139.8144,41.9692,145.97767019650001,1.5744,0.4592,1.6400000000000001,138.24,41.51,144.337720988,126.56
2019-12-13 16:00:00,146.30224,8.69107,146.5601587293,1.75224,0.51107,1.82525,144.55,8.18,144.781265708,129.78,1.75224,0.51107,1.82525,1.75224,0.51107,1.82525,0.0,0.0,0.0,133.15,144.31224,10.02107,144.6597541052,1.75224,0.51107,1.82525,142.56,9.51,142.8768480195,125.68,142.16224,42.15107,148.2795170749,1.75224,0.51107,1.82525,140.41,41.64,146.4542853589,125.68
2019-12-13 16:30:00,150.49744,10.16842,150.8405655381,5.37744,1.5684200000000001,5.6015,145.12,8.6,145.3746002574,129.63,5.37744,1.5684200000000001,5.6015,5.37744,1.5684200000000001,5.6015,0.0,0.0,0.0,132.97,148.48744,10.62842,148.8673340577,5.37744,1.5684200000000001,5.6015,143.11,9.06,143.3964982139,125.54,146.33744,42.69842,152.4395008397,5.37744,1.5684200000000001,5.6015,140.96,41.13,146.8380008717,125.54
2019-12-13 17:00:00,153.79488,10.13684,154.1285847577,5.47488,1.59684,5.703,148.32,8.54,148.5656555197,130.55,5.47488,1.59684,5.703,5.47488,1.59684,5.703,0.0,0.0,0.0,133.94,151.73488,10.92684,152.1278069289,5.47488,1.59684,5.703,146.26,9.33,146.5572806107,126.42,149.52488,43.44684,155.7090801623,5.47488,1.59684,5.703,144.05,41.85,150.00608321,126.42
2019-12-13 17:30:00,154.0112,11.1466,154.4140421626,5.6112,1.6366,5.845,148.4,9.51,148.704405113,130.85,5.6112,1.6366,5.845,5.6112,1.6366,5.845,0.0,0.0,0.0,134.15,151.9712,10.0966,152.3062275844,5.6112,1.6366,5.845,146.36,8.46,146.6043014376,126.73,149.7512,42.7766,155.741001053,5.6112,1.6366,5.845,144.14,41.14,149.8960946789,126.73
2019-12-13 18:00:00,150.89848,13.60289,151.5103622947,5.59848,1.6328900000000002,5.83175,145.3,11.97,145.7922182423,131.47,5.59848,1.6328900000000002,5.83175,5.59848,1.6328900000000002,5.83175,0.0,0.0,0.0,134.42,148.89848,7.90289,149.1080581882,5.59848,1.6328900000000002,5.83175,143.3,6.27,143.437104335,127.31,146.73848,40.94289,152.3433679366,5.59848,1.6328900000000002,5.83175,141.14,39.31,146.5120326117,127.31
2019-12-13 18:30:00,144.89024,9.47007,145.199393501,5.52024,1.61007,5.75025,139.37,7.86,139.5914628478,131.42,5.52024,1.61007,5.75025,5.52024,1.61007,5.75025,0.0,0.0,0.0,133.53,144.47024,5.2700700000000005,144.5663303936,5.52024,1.61007,5.75025,138.95,3.66,138.9981945926,127.31,142.40024,33.70007,146.3336019855,5.52024,1.61007,5.75025,136.88,32.09,140.5912603969,127.31
2019-12-13 19:00:00,140.65552,6.06411,140.7861809148,5.46552,1.5941100000000001,5.69325,135.19,4.47,135.26387914,131.05,5.46552,1.5941100000000001,5.69325,5.46552,1.5941100000000001,5.69325,0.0,0.0,0.0,132.68,141.18552,6.37411,141.3293328929,5.46552,1.5941100000000001,5.69325,135.72,4.78,135.8041486848,126.91,139.17552,29.84411,142.3393700596,5.46552,1.5941100000000001,5.69325,133.71,28.25,136.6617232439,126.91
2019-12-13 19:30:00,138.63392,4.89406,138.7202782503,1.69392,0.49406000000000005,1.7645,136.94,4.4,137.0106696575,130.96,1.69392,0.49406000000000005,1.7645,1.69392,0.49406000000000005,1.7645,0.0,0.0,0.0,132.61,139.15392,5.21406,139.2515704509,1.69392,0.49406000000000005,1.7645,137.46,4.72,137.5410120655,126.82,137.13392,28.76406,140.1181043343,1.69392,0.49406000000000005,1.7645,135.44,28.27,138.3589046646,126.82
2019-12-13 20:00:00,135.20368,6.25774,135.3484185185,1.36368,0.39774000000000004,1.4205,133.84,5.86,133.9682245908,131.36,1.36368,0.39774000000000004,1.4205,1.36368,0.39774000000000004,1.4205,0.0,0.0,0.0,132.8,135.75368,6.56774,135.912460217,1.36368,0.39774000000000004,1.4205,134.39,6.17,134.5315613527,127.2,133.75368,27.39774,136.5308868742,1.36368,0.39774000000000004,1.4205,132.39,27.0,135.1151808643,127.2
2019-12-13 20:30:00,130.9216,8.75755,131.2141761723,1.4316,0.41755000000000003,1.49125,129.49,8.34,129.7582972299,131.65,1.4316,0.41755000000000003,1.49125,1.4316,0.41755000000000003,1.49125,0.0,0.0,0.0,132.8,131.4016,9.05755,131.7133998292,1.4316,0.41755000000000003,1.49125,129.97,8.64,130.2568635428,127.48,129.5116,25.13755,131.9285827808,1.4316,0.41755000000000003,1.49125,128.08,24.72,130.4437227313,127.48
2019-12-13 21:00:00,126.24376,11.16193,126.7362443039,1.58376,0.46193000000000006,1.64975,124.66,10.7,125.1183663576,132.11,1.58376,0.46193000000000006,1.64975,1.58376,0.46193000000000006,1.64975,0.0,0.0,0.0,132.88,126.71376,11.44193,127.2292998309,1.58376,0.46193000000000006,1.64975,125.13,10.98,125.6108168113,127.92,124.90376,23.09193,127.0204176236,1.58376,0.46193000000000006,1.64975,123.32,22.63,125.3791820838,127.92
2019-12-13 21:30:00,120.01976,13.97618,120.8307758721,1.52976,0.44618,1.5935000000000001,118.49,13.53,119.2599723294,132.25,1.52976,0.44618,1.5935000000000001,1.52976,0.44618,1.5935000000000001,0.0,0.0,0.0,132.61,120.45976,14.24618,121.2992474167,1.52976,0.44618,1.5935000000000001,118.93,13.8,119.727962064,128.05,118.76976,20.35618,120.501576565,1.52976,0.44618,1.5935000000000001,117.24,19.91,118.9185675158,128.05
2019-12-13 22:00:00,113.79448,16.46464,114.9794244585,1.52448,0.44464000000000004,1.588,112.27,16.02,113.4072012705,132.25,1.52448,0.44464000000000004,1.588,1.52448,0.44464000000000004,1.588,0.0,0.0,0.0,132.25,114.20448,16.69464,115.4182579006,1.52448,0.44464000000000004,1.588,112.68,16.25,113.8457065506,128.05,112.63448,17.95464,114.0565437947,1.52448,0.44464000000000004,1.588,111.11,17.51,112.4812526602,128.05
2019-12-13 22:30:00,107.46976,18.88368,109.1161889217,1.34976,0.39368000000000003,1.4060000000000001,106.12,18.49,107.718775058,132.52,1.34976,0.39368000000000003,1.4060000000000001,1.34976,0.39368000000000003,1.4060000000000001,0.0,0.0,0.0,132.17,107.82976,19.09368,109.5071950038,1.34976,0.39368000000000003,1.4060000000000001,106.48,18.7,108.1095758941,128.29,106.38976,15.62368,107.5308346922,1.34976,0.39368000000000003,1.4060000000000001,105.04,15.23,106.1383743045,128.29
2019-12-13 23:00:00,101.02856,20.91333,103.1704284539,1.10856,0.32333,1.15475,99.92,20.59,102.0193829623,133.33,1.10856,0.32333,1.15475,1.10856,0.32333,1.15475,0.0,0.0,0.0,132.68,101.36856,21.11333,103.5439890103,1.10856,0.32333,1.15475,100.26,20.79,102.3928303154,129.05,100.05856,13.95333,101.026782822,1.10856,0.32333,1.15475,98.95,13.63,99.8843301024,129.05
