Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-12-13 23:30:00,95.41784,23.08062,98.1696450531,1.16784,0.34062000000000003,1.2165,94.25,22.74,96.9544743681,134.03,1.16784,0.34062000000000003,1.2165,1.16784,0.34062000000000003,1.2165,0.0,0.0,0.0,133.09,95.71784,23.26062,98.5036107818,1.16784,0.34062000000000003,1.2165,94.55,22.92,97.2883800872,129.72,94.50784,12.27062,95.3011014451,1.16784,0.34062000000000003,1.2165,93.34,11.93,94.0993118997,129.72
2019-12-14 00:00:00,90.9668,24.98115,94.3345989421,1.0668,0.31115000000000004,1.11125,89.9,24.67,93.2234889928,134.48,1.0668,0.31115000000000004,1.11125,1.0668,0.31115000000000004,1.11125,0.0,0.0,0.0,133.29,91.2068,25.15115,94.6111024804,1.0668,0.31115000000000004,1.11125,90.14,24.84,93.4999743315,130.17,90.1068,10.53115,90.7201219497,1.0668,0.31115000000000004,1.11125,89.04,10.22,89.6246059963,130.17
2019-12-14 00:30:00,89.06064,25.78477,92.7181317821,1.01064,0.29477000000000003,1.05275,88.05,25.49,91.6653838698,134.53,1.01064,0.29477000000000003,1.05275,1.01064,0.29477000000000003,1.05275,0.0,0.0,0.0,133.24,89.30064,25.94477,92.9932007986,1.01064,0.29477000000000003,1.05275,88.29,25.65,91.9404513802,130.24,88.23064,9.73477,88.7660497136,1.01064,0.29477000000000003,1.05275,87.22,9.44,87.7293679448,130.24
2019-12-14 01:00:00,90.91304,25.08922,94.3114510664,0.9230400000000001,0.26922,0.9615,89.99,24.82,93.3500535618,133.84,0.9230400000000001,0.26922,0.9615,0.9230400000000001,0.26922,0.9615,0.0,0.0,0.0,132.62,91.15304,25.25922,94.588080096,0.9230400000000001,0.26922,0.9615,90.23,24.99,93.6266682094,129.57,90.05304,10.02922,90.6097967499,0.9230400000000001,0.26922,0.9615,89.13,9.76,89.6627821339,129.57
2019-12-14 01:30:00,91.45912,25.28641,94.8903217502,1.1191200000000001,0.32641000000000003,1.16575,90.34,24.96,93.7246883164,134.4,1.1191200000000001,0.32641000000000003,1.16575,1.1191200000000001,0.32641000000000003,1.16575,0.0,0.0,0.0,133.17,91.69912,25.45641,95.1669975299,1.1191200000000001,0.32641000000000003,1.16575,90.58,25.13,94.0013473308,130.1,90.59912,10.22641,91.1744482093,1.1191200000000001,0.32641000000000003,1.16575,89.48,9.9,90.0259984671,130.1
2019-12-14 02:00:00,89.11824,26.07907,92.8556869166,1.3682400000000001,0.39907000000000004,1.4252500000000001,87.75,25.68,91.4304374921,135.09,1.3682400000000001,0.39907000000000004,1.4252500000000001,1.3682400000000001,0.39907000000000004,1.4252500000000001,0.0,0.0,0.0,133.76,89.37824,26.23907,93.1501936657,1.3682400000000001,0.39907000000000004,1.4252500000000001,88.01,25.84,91.724945898,130.76,88.31824,9.92907,88.8746192552,1.3682400000000001,0.39907000000000004,1.4252500000000001,86.95,9.53,87.4707002373,130.76
2019-12-14 02:30:00,87.34472,26.90096,91.3934448459,1.37472,0.40096000000000004,1.432,85.97,26.5,89.9616079225,135.48,1.37472,0.40096000000000004,1.432,1.37472,0.40096000000000004,1.432,0.0,0.0,0.0,134.08,87.57472,27.05096,91.6574384325,1.37472,0.40096000000000004,1.432,86.2,26.65,90.2256199757,131.15,86.56472,9.33096,87.0661677301,1.37472,0.40096000000000004,1.432,85.19,8.93,85.6567627219,131.15
2019-12-14 03:00:00,85.6904,27.80845,90.089702761,1.1604,0.33845000000000003,1.20875,84.53,27.47,88.8815042627,136.31,1.1604,0.33845000000000003,1.20875,1.1604,0.33845000000000003,1.20875,0.0,0.0,0.0,134.8,85.9404,27.95845,90.3738196524,1.1604,0.33845000000000003,1.20875,84.78,27.62,89.1656480939,131.95,84.9304,8.71845,85.3767193945,1.1604,0.33845000000000003,1.20875,83.77,8.38,84.1881066422,131.95
2019-12-14 03:30:00,82.5588,28.55965,87.3590811854,1.4388,0.41965,1.49875,81.12,28.14,85.8621802658,136.63,1.4388,0.41965,1.49875,1.4388,0.41965,1.49875,0.0,0.0,0.0,135.03,82.7688,28.70965,87.606610804,1.4388,0.41965,1.49875,81.33,28.29,86.1097729645,132.25,81.8488,8.42965,82.2817419636,1.4388,0.41965,1.49875,80.41,8.01,80.8079711415,132.25
2019-12-14 04:00:00,82.38072,35.19021,89.5819954431,1.68072,0.49021000000000003,1.75075,80.7,34.7,87.8440663904,135.94,1.68072,0.49021000000000003,1.75075,1.68072,0.49021000000000003,1.75075,0.0,0.0,0.0,135.56,82.29072,34.54021,89.2456649085,1.68072,0.49021000000000003,1.75075,80.61,34.05,87.5064260497,131.61,80.54072,19.29021,82.8185956169,1.68072,0.49021000000000003,1.75075,78.86,18.8,81.0699673122,131.61
2019-12-14 04:30:00,82.19488,34.83559,89.272149234,1.6648800000000001,0.48559,1.73425,80.53,34.35,87.5500051399,134.68,1.6648800000000001,0.48559,1.73425,1.6648800000000001,0.48559,1.73425,0.0,0.0,0.0,134.5,82.09488,34.52559,89.0594502962,1.6648800000000001,0.48559,1.73425,80.43,34.04,87.3367419818,130.39,80.21488,20.83559,82.8767083327,1.6648800000000001,0.48559,1.73425,78.55,20.35,81.1432375494,130.39
2019-12-14 05:00:00,82.15136,34.57873,89.1321183315,1.6413600000000002,0.47873000000000004,1.70975,80.51,34.1,87.4338041034,134.47,1.6413600000000002,0.47873000000000004,1.70975,1.6413600000000002,0.47873000000000004,1.70975,0.0,0.0,0.0,134.33,82.04136,34.25873,88.9069476018,1.6413600000000002,0.47873000000000004,1.70975,80.4,33.78,87.2080753142,130.18,80.16136,20.91873,82.8458623098,1.6413600000000002,0.47873000000000004,1.70975,78.52,20.44,81.1368227132,130.18
2019-12-14 05:30:00,82.79896,33.47928,89.3114212539,1.6089600000000002,0.46928000000000003,1.6760000000000002,81.19,33.01,87.6440311716,133.84,1.6089600000000002,0.46928000000000003,1.6760000000000002,1.6089600000000002,0.46928000000000003,1.6760000000000002,0.0,0.0,0.0,133.77,82.67896,33.16928,89.0842947011,1.6089600000000002,0.46928000000000003,1.6760000000000002,81.07,32.7,87.4164452492,129.56,80.76896,21.54928,83.594236452,1.6089600000000002,0.46928000000000003,1.6760000000000002,79.16,21.08,81.9186913958,129.56
2019-12-14 06:00:00,85.30448,32.43089,91.2612564797,1.61448,0.47089000000000003,1.68175,83.69,31.96,89.5849189317,133.49,1.61448,0.47089000000000003,1.68175,1.61448,0.47089000000000003,1.68175,0.0,0.0,0.0,133.54,85.19448,32.14089,91.0556765527,1.61448,0.47089000000000003,1.68175,83.58,31.67,89.3789980924,129.23,83.21448,22.22089,86.1302364682,1.61448,0.47089000000000003,1.68175,81.6,21.75,84.4489342739,129.23
2019-12-14 06:30:00,91.74704,29.25622,96.298731858,1.66704,0.48622000000000004,1.7365,90.08,28.77,94.5627796757,132.73,1.66704,0.48622000000000004,1.7365,1.66704,0.48622000000000004,1.7365,0.0,0.0,0.0,133.17,91.65704,28.98622,96.1312328614,1.66704,0.48622000000000004,1.7365,89.99,28.5,94.3951804914,128.5,89.43704,24.73622,92.7947450228,1.66704,0.48622000000000004,1.7365,87.77,24.25,91.0584175132,128.5
2019-12-14 07:00:00,97.15464,27.24677,100.9029759173,1.63464,0.47677,1.70275,95.52,26.77,99.2003190519,133.13,1.63464,0.47677,1.70275,1.63464,0.47677,1.70275,0.0,0.0,0.0,133.85,97.07464,27.00677,100.7613584514,1.63464,0.47677,1.70275,95.44,26.53,99.0587426732,128.87,94.66464,26.90677,98.4142689764,1.63464,0.47677,1.70275,93.03,26.43,96.7115598054,128.87
2019-12-14 07:30:00,103.3148,25.0489,106.308020818,1.5048,0.4389,1.5675,101.81,24.61,104.7421987548,133.24,1.5048,0.4389,1.5675,1.5048,0.4389,1.5675,0.0,0.0,0.0,134.28,103.2648,24.8189,106.2054457938,1.5048,0.4389,1.5675,101.76,24.38,104.6397725533,128.98,100.6148,29.0489,104.7242883492,1.5048,0.4389,1.5675,99.11,28.61,103.1567942503,128.98
2019-12-14 08:00:00,107.46928,22.98479,109.8997120791,1.31928,0.38479,1.37425,106.15,22.6,108.5291781043,132.61,1.31928,0.38479,1.37425,1.31928,0.38479,1.37425,0.0,0.0,0.0,133.9,107.41928,22.79479,109.8112205873,1.31928,0.38479,1.37425,106.1,22.41,108.4408506975,128.38,104.62928,30.42479,108.9630858588,1.31928,0.38479,1.37425,103.31,30.04,107.5888363168,128.38
2019-12-14 08:30:00,114.20736,19.21423,115.8123815171,1.31736,0.38423,1.37225,112.89,18.83,114.4496439488,131.44,1.31736,0.38423,1.37225,1.31736,0.38423,1.37225,0.0,0.0,0.0,133.2,114.18736,19.06423,115.7678627654,1.31736,0.38423,1.37225,112.87,18.68,114.4053289843,127.27,111.13736,33.16423,115.9800799244,1.31736,0.38423,1.37225,109.82,32.78,114.6078566242,127.27
2019-12-14 09:00:00,120.51272,16.31246,121.6117265442,1.00272,0.29246,1.0445,119.51,16.02,120.5789388741,130.94,1.00272,0.29246,1.0445,1.00272,0.29246,1.0445,0.0,0.0,0.0,133.09,120.51272,16.18246,121.5943571612,1.00272,0.29246,1.0445,119.51,15.89,120.5617360525,126.79,117.22272,35.39246,122.4491417244,1.00272,0.29246,1.0445,116.22,35.1,121.4046885421,126.79
2019-12-14 09:30:00,125.75072,14.02146,126.5300158897,1.17072,0.34146000000000004,1.2195,124.58,13.68,125.32884265,130.36,1.17072,0.34146000000000004,1.2195,1.17072,0.34146000000000004,1.2195,0.0,0.0,0.0,132.81,125.77072,13.92146,126.5388519699,1.17072,0.34146000000000004,1.2195,124.6,13.58,125.3378490321,126.21,122.28072,37.22146,127.8202314512,1.17072,0.34146000000000004,1.2195,121.11,36.88,126.6008155582,126.21
2019-12-14 10:00:00,128.784,12.34575,129.3744031834,1.734,0.50575,1.80625,127.05,11.84,127.6005019583,130.15,1.734,0.50575,1.80625,1.734,0.50575,1.80625,0.0,0.0,0.0,132.81,128.804,12.25575,129.3857558778,1.734,0.50575,1.80625,127.07,11.75,127.6120973889,126.01,125.234,39.00575,131.1678439598,1.734,0.50575,1.80625,123.5,38.5,129.3618954716,126.01
2019-12-14 10:30:00,130.93328,11.60429,131.4465037875,2.00328,0.5842900000000001,2.08675,128.93,11.02,129.4000977589,130.27,2.00328,0.5842900000000001,2.08675,2.00328,0.5842900000000001,2.08675,0.0,0.0,0.0,133.08,130.98328,11.53429,131.4901497655,2.00328,0.5842900000000001,2.08675,128.98,10.95,129.4439759124,126.12,127.32328,39.94429,133.4419871463,2.00328,0.5842900000000001,2.08675,125.32,39.36,131.3556698434,126.12
2019-12-14 11:00:00,128.60816,12.97238,129.2607498874,4.08816,1.19238,4.2585,124.52,11.78,125.075972113,130.68,4.08816,1.19238,4.2585,4.08816,1.19238,4.2585,0.0,0.0,0.0,133.35,128.66816,12.85238,129.308464802,4.08816,1.19238,4.2585,124.58,11.66,125.1244660328,126.51,125.14816,40.09238,131.4133208067,4.08816,1.19238,4.2585,121.06,38.9,127.1563352728,126.51
2019-12-14 11:30:00,127.7988,13.53465,128.513501361,3.4788,1.01465,3.6237500000000002,124.32,12.52,124.9488407309,130.91,3.4788,1.01465,3.6237500000000002,3.4788,1.01465,3.6237500000000002,0.0,0.0,0.0,133.51,127.7988,13.42465,128.5019630553,3.4788,1.01465,3.6237500000000002,124.32,12.41,124.9378665577,126.74,124.3388,39.35465,130.4182719639,3.4788,1.01465,3.6237500000000002,120.86,38.34,126.7954857241,126.74
2019-12-14 12:00:00,129.42312,13.13591,130.0880322015,2.76312,0.80591,2.87825,126.66,12.33,127.2587305453,130.63,2.76312,0.80591,2.87825,2.76312,0.80591,2.87825,0.0,0.0,0.0,133.29,129.47312,13.04591,130.1287230794,2.76312,0.80591,2.87825,126.71,12.24,127.2998102905,126.48,125.89312,39.10591,131.8269693965,2.76312,0.80591,2.87825,123.13,38.3,128.9491640144,126.48
2019-12-14 12:30:00,128.53968,14.63699,129.3703629537,3.34968,0.97699,3.48925,125.19,13.66,125.9330445118,130.87,3.34968,0.97699,3.48925,3.34968,0.97699,3.48925,0.0,0.0,0.0,133.37,128.56968,14.53699,129.3888971031,3.34968,0.97699,3.48925,125.22,13.56,125.9520623094,126.71,125.04968,38.17699,130.7474857638,3.34968,0.97699,3.48925,121.7,37.2,127.2585164144,126.71
2019-12-14 13:00:00,125.47496,15.90728,126.4792755514,3.38496,0.98728,3.526,122.09,14.92,122.998270313,131.13,3.38496,0.98728,3.526,3.38496,0.98728,3.526,0.0,0.0,0.0,133.44,125.49496,15.78728,126.4840827741,3.38496,0.98728,3.526,122.11,14.8,123.0036263693,126.95,122.08496,37.23728,127.6375825531,3.38496,0.98728,3.526,118.7,36.25,124.1118547924,126.95
2019-12-14 13:30:00,123.35448,17.15589,124.5417692895,4.13448,1.2058900000000001,4.30675,119.22,15.95,120.2822135646,131.25,4.13448,1.2058900000000001,4.30675,4.13448,1.2058900000000001,4.30675,0.0,0.0,0.0,133.44,123.37448,17.03589,124.5451077456,4.13448,1.2058900000000001,4.30675,119.24,15.83,120.2861858236,127.07,120.08448,36.60589,125.5399279893,4.13448,1.2058900000000001,4.30675,115.95,35.4,121.2335040325,127.07
2019-12-14 14:00:00,123.384,17.50825,124.6200235679,3.834,1.11825,3.9937500000000004,119.55,16.39,120.6682833225,131.47,3.834,1.11825,3.9937500000000004,3.834,1.11825,3.9937500000000004,0.0,0.0,0.0,133.6,123.414,17.37825,124.631532804,3.834,1.11825,3.9937500000000004,119.58,16.26,120.6804209472,127.29,120.084,36.20825,125.4240982589,3.834,1.11825,3.9937500000000004,116.25,35.09,121.430517581,127.29
2019-12-14 14:30:00,120.9508,18.3919,122.3411541806,3.4008000000000003,0.9919,3.5425,117.55,17.4,118.8308146063,131.01,3.4008000000000003,0.9919,3.5425,3.4008000000000003,0.9919,3.5425,0.0,0.0,0.0,132.98,120.9208,18.2619,122.2920147199,3.4008000000000003,0.9919,3.5425,117.52,17.27,118.7821674327,126.85,117.6908,34.7619,122.7172118989,3.4008000000000003,0.9919,3.5425,114.29,33.77,119.1747330603,126.85
2019-12-14 15:00:00,121.50912,18.00891,122.8364240873,2.2591200000000002,0.6589100000000001,2.35325,119.25,17.35,120.5055392918,130.84,2.2591200000000002,0.6589100000000001,2.35325,2.2591200000000002,0.6589100000000001,2.35325,0.0,0.0,0.0,132.85,121.50912,17.89891,122.8203453112,2.2591200000000002,0.6589100000000001,2.35325,119.25,17.24,120.4897510164,126.7,118.20912,34.36891,123.1040942689,2.2591200000000002,0.6589100000000001,2.35325,115.95,33.71,120.7508451316,126.7
2019-12-14 15:30:00,122.78376,17.75818,124.061294031,1.43376,0.41818000000000005,1.4935,121.35,17.34,122.5826174464,130.72,1.43376,0.41818000000000005,1.4935,1.43376,0.41818000000000005,1.4935,0.0,0.0,0.0,132.75,122.77376,17.64818,124.0356980947,1.43376,0.41818000000000005,1.4935,121.34,17.23,122.5572050106,126.58,119.40376,34.01818,124.1551226194,1.43376,0.41818000000000005,1.4935,117.97,33.6,122.6616521167,126.58
2019-12-14 16:00:00,125.33376,16.85193,126.4616105404,1.10376,0.32193000000000005,1.14975,124.23,16.53,125.3249129264,130.72,1.10376,0.32193000000000005,1.14975,1.10376,0.32193000000000005,1.14975,0.0,0.0,0.0,132.89,125.33376,16.76193,126.4496488452,1.10376,0.32193000000000005,1.14975,124.23,16.44,125.3130739388,126.6,121.87376,34.71193,126.7206828456,1.10376,0.32193000000000005,1.14975,120.77,34.39,125.5709560368,126.6
2019-12-14 16:30:00,132.22672,14.22071,132.9892254089,0.99672,0.29071,1.0382500000000001,131.23,13.93,131.9672603338,130.05,0.99672,0.29071,1.0382500000000001,0.99672,0.29071,1.0382500000000001,0.0,0.0,0.0,132.57,132.22672,14.18071,132.9849541041,0.99672,0.29071,1.0382500000000001,131.23,13.89,131.9630440692,125.95,128.51672,36.64071,133.6379023663,0.99672,0.29071,1.0382500000000001,127.52,36.35,132.5996715682,125.95
2019-12-14 17:00:00,135.15888,13.82634,135.8642356202,1.35888,0.39634,1.4155,133.8,13.43,134.4723202001,130.36,1.35888,0.39634,1.4155,1.35888,0.39634,1.4155,0.0,0.0,0.0,132.98,135.20888,13.77634,135.908898806,1.35888,0.39634,1.4155,133.85,13.38,134.5170877621,126.25,131.37888,37.42634,136.6057869779,1.35888,0.39634,1.4155,130.02,37.03,135.1903151117,126.25
2019-12-14 17:30:00,136.33288,16.11459,137.2819513992,4.95288,1.44459,5.15925,131.38,14.67,132.19649503670001,130.67,4.95288,1.44459,5.15925,4.95288,1.44459,5.15925,0.0,0.0,0.0,133.12,136.37288,16.07459,137.3169867247,4.95288,1.44459,5.15925,131.42,14.63,132.2318165193,126.55,132.65288,37.57459,137.8718114263,4.95288,1.44459,5.15925,127.7,36.13,132.7127232032,126.55
2019-12-14 18:00:00,135.57064,16.83602,136.6120419269,4.82064,1.40602,5.0215,130.75,15.43,131.6573104693,130.93,4.82064,1.40602,5.0215,4.82064,1.40602,5.0215,0.0,0.0,0.0,133.29,135.59064,16.76602,136.623281626,4.82064,1.40602,5.0215,130.77,15.36,131.6689883762,126.8,131.88064,36.94602,136.9580651172,4.82064,1.40602,5.0215,127.06,35.54,131.9368606569,126.8
2019-12-14 18:30:00,134.7588,15.2309,135.6167928107,1.4088,0.41090000000000004,1.4675,133.35,14.82,134.1709912761,130.93,1.4088,0.41090000000000004,1.4675,1.4088,0.41090000000000004,1.4675,0.0,0.0,0.0,133.39,134.7788,15.1909,135.6321804449,1.4088,0.41090000000000004,1.4675,133.37,14.78,134.1864572153,126.8,130.9988,36.5509,136.0024039944,1.4088,0.41090000000000004,1.4675,129.59,36.14,134.5350054818,126.8
2019-12-14 19:00:00,131.86864,15.86752,132.8198645023,1.08864,0.31752,1.134,130.78,15.55,131.7012182935,130.57,1.08864,0.31752,1.134,1.08864,0.31752,1.134,0.0,0.0,0.0,132.9,131.87864,15.80752,132.8226387963,1.08864,0.31752,1.134,130.79,15.49,131.7040781449,126.45,128.16864,35.47752,132.9881750563,1.08864,0.31752,1.134,127.08,35.16,131.8542832069,126.45
2019-12-14 19:30:00,128.41328,17.35679,129.5809732926,0.98328,0.28679000000000004,1.02425,127.43,17.07,128.5682301348,131.18,0.98328,0.28679000000000004,1.02425,0.98328,0.28679000000000004,1.02425,0.0,0.0,0.0,133.32,128.45328,17.27679,129.609924834,0.98328,0.28679000000000004,1.02425,127.47,16.99,128.5972822419,127.03,124.85328,34.41679,129.510065094,0.98328,0.28679000000000004,1.02425,123.87,34.13,128.4859284124,127.03
2019-12-14 20:00:00,124.98976,18.80243,126.3960896498,0.8997600000000001,0.26243,0.93725,124.09,18.54,125.4673650795,131.54,0.8997600000000001,0.26243,0.93725,0.8997600000000001,0.26243,0.93725,0.0,0.0,0.0,133.48,125.00976,18.70243,126.4010323659,0.8997600000000001,0.26243,0.93725,124.11,18.44,125.4724101147,127.35,121.53976,33.28243,126.0144174591,0.8997600000000001,0.26243,0.93725,120.64,33.02,125.0772961013,127.35
2019-12-14 20:30:00,121.86848,20.29539,123.5468707526,0.9784800000000001,0.28539000000000003,1.01925,120.89,20.01,122.534861162,131.24,0.9784800000000001,0.28539000000000003,1.01925,0.9784800000000001,0.28539000000000003,1.01925,0.0,0.0,0.0,132.96,121.87848,20.18539,123.5387139991,0.9784800000000001,0.28539000000000003,1.01925,120.9,19.9,122.526813392,127.04,118.51848,31.69539,122.6834456997,0.9784800000000001,0.28539000000000003,1.01925,117.54,31.41,121.664455368,127.04
2019-12-14 21:00:00,118.90912,21.42141,120.8232412475,0.9991200000000001,0.29141,1.04075,117.91,21.13,119.7883341565,131.46,0.9991200000000001,0.29141,1.04075,0.9991200000000001,0.29141,1.04075,0.0,0.0,0.0,133.03,118.90912,21.29141,120.8002605915,0.9991200000000001,0.29141,1.04075,117.91,21.0,119.7654712344,127.24,115.66912,30.80141,119.6999255621,0.9991200000000001,0.29141,1.04075,114.67,30.51,118.6594665419,127.24
2019-12-14 21:30:00,115.15848,23.40414,117.5126771249,1.00848,0.29414,1.0505,114.15,23.11,116.4658516476,131.79,1.00848,0.29414,1.0505,1.00848,0.29414,1.0505,0.0,0.0,0.0,133.11,115.17848,23.25414,117.5024990468,1.00848,0.29414,1.0505,114.17,22.96,116.455787748,127.59,112.03848,29.02414,115.7368640644,1.00848,0.29414,1.0505,111.03,28.73,114.68685103359999,127.59
2019-12-14 22:00:00,109.8176,24.99555,112.6262970605,1.2876,0.37555000000000005,1.34125,108.53,24.62,111.2874894137,132.15,1.2876,0.37555000000000005,1.34125,1.2876,0.37555000000000005,1.34125,0.0,0.0,0.0,133.23,109.8176,24.81555,112.5864858301,1.2876,0.37555000000000005,1.34125,108.53,24.44,111.24780672,127.89,106.8876,28.06555,110.5107873945,1.2876,0.37555000000000005,1.34125,105.6,27.69,109.1700329761,127.89
2019-12-14 22:30:00,104.256,27.22425,107.7519063593,1.146,0.33425000000000005,1.19375,103.11,26.89,106.5586420709,132.41,1.146,0.33425000000000005,1.19375,1.146,0.33425000000000005,1.19375,0.0,0.0,0.0,133.23,104.236,27.02425,107.6821887968,1.146,0.33425000000000005,1.19375,103.09,26.69,106.488986285,128.16,101.506,26.04425,104.7939454075,1.146,0.33425000000000005,1.19375,100.36,25.71,103.6008383171,128.16
2019-12-14 23:00:00,99.09576,28.80793,103.1981902984,0.81576,0.23793000000000003,0.8497500000000001,98.28,28.57,102.348440633,133.51,0.81576,0.23793000000000003,0.8497500000000001,0.81576,0.23793000000000003,0.8497500000000001,0.0,0.0,0.0,134.09,99.06576,28.57793,103.1053969851,0.81576,0.23793000000000003,0.8497500000000001,98.25,28.34,102.2556506996,129.21,96.51576,25.20793,99.7533541454,0.81576,0.23793000000000003,0.8497500000000001,95.7,24.97,98.9039478484,129.21
2019-12-14 23:30:00,93.32752,31.59011,98.5289857817,0.8575200000000001,0.25011,0.8932500000000001,92.47,31.34,97.6365530936,134.55,0.8575200000000001,0.25011,0.8932500000000001,0.8575200000000001,0.25011,0.8932500000000001,0.0,0.0,0.0,134.82,93.27752,31.33011,98.398534186,0.8575200000000001,0.25011,0.8932500000000001,92.42,31.08,97.5060141735,130.23,90.95752,23.39011,93.9168126076,0.8575200000000001,0.25011,0.8932500000000001,90.1,23.14,93.0240270038,130.23
2019-12-15 00:00:00,89.35344,33.30142,95.3573374935,1.03344,0.30142,1.0765,88.32,33.0,94.2837334857,135.14,1.03344,0.30142,1.0765,1.03344,0.30142,1.0765,0.0,0.0,0.0,135.2,89.30344,33.01142,95.2095491337,1.03344,0.30142,1.0765,88.27,32.71,94.1357371034,130.81,87.12344,22.17142,89.9003095782,1.03344,0.30142,1.0765,86.09,21.87,88.8244617209,130.81
2019-12-15 00:30:00,86.84456,34.00008,93.2629778723,1.23456,0.36008,1.286,85.61,33.64,91.9821814266,135.52,1.23456,0.36008,1.286,1.23456,0.36008,1.286,0.0,0.0,0.0,135.51,86.76456,33.72008,93.0866943618,1.23456,0.36008,1.286,85.53,33.36,91.8056125735,131.17,84.71456,21.99008,87.5221131738,1.23456,0.36008,1.286,83.48,21.63,86.2366934663,131.17
2019-12-15 01:00:00,89.02128,33.47079,95.1056364053,1.27128,0.37079,1.3242500000000001,87.75,33.1,93.7852467076,135.04,1.27128,0.37079,1.3242500000000001,1.27128,0.37079,1.3242500000000001,0.0,0.0,0.0,135.1,88.95128,33.19079,94.9418703969,1.27128,0.37079,1.3242500000000001,87.68,32.82,93.6212304982,130.72,86.81128,22.17079,89.5976688562,1.27128,0.37079,1.3242500000000001,85.54,21.8,88.2741842217,130.72
2019-12-15 01:30:00,89.2224,33.58695,95.3347778728,1.5324,0.44695,1.59625,87.69,33.14,93.7432434899,135.3,1.5324,0.44695,1.59625,1.5324,0.44695,1.59625,0.0,0.0,0.0,135.37,89.1524,33.30695,95.1709164822,1.5324,0.44695,1.59625,87.62,32.86,93.5790788585,130.98,87.0224,22.42695,89.8658232481,1.5324,0.44695,1.59625,85.49,21.98,88.2703829152,130.98
2019-12-15 02:00:00,86.8388,34.25965,93.3525618479,1.1988,0.34965,1.24875,85.64,33.91,92.1091618679,135.79,1.1988,0.34965,1.24875,1.1988,0.34965,1.24875,0.0,0.0,0.0,135.77,86.7788,33.96965,93.1906500168,1.1988,0.34965,1.24875,85.58,33.62,91.9469455719,131.46,84.7088,21.94965,87.5063879529,1.1988,0.34965,1.24875,83.51,21.6,86.2582175795,131.46
2019-12-15 02:30:00,85.31664,35.10027,92.254853612,1.1666400000000001,0.34027,1.21525,84.15,34.76,91.0465820336,136.1,1.1666400000000001,0.34027,1.21525,1.1666400000000001,0.34027,1.21525,0.0,0.0,0.0,135.98,85.24664,34.80027,92.076318472,1.1666400000000001,0.34027,1.21525,84.08,34.46,90.8676950296,131.78,83.23664,21.31027,85.9212770271,1.1666400000000001,0.34027,1.21525,82.07,20.97,84.7067045753,131.78
2019-12-15 03:00:00,83.72312,35.63966,90.9931106593,1.23312,0.35966000000000004,1.2845,82.49,35.28,89.7177713722,136.2,1.23312,0.35966000000000004,1.2845,1.23312,0.35966000000000004,1.2845,0.0,0.0,0.0,135.98,83.65312,35.32966,90.8076503465,1.23312,0.35966000000000004,1.2845,82.42,34.97,89.5318786802,131.86,81.69312,20.87966,84.3191915109,1.23312,0.35966000000000004,1.2845,80.46,20.52,83.0354261746,131.86
2019-12-15 03:30:00,81.70784,36.03562,89.301383115,1.28784,0.37562,1.3415,80.42,35.66,87.9716545258,136.2,1.28784,0.37562,1.3415,1.28784,0.37562,1.3415,0.0,0.0,0.0,135.98,81.63784,35.70562,89.1045914611,1.28784,0.37562,1.3415,80.35,35.33,87.7743208461,131.86,79.74784,20.61562,82.3694225587,1.28784,0.37562,1.3415,78.46,20.24,81.02857027,131.86
2019-12-15 04:00:00,80.4592,36.75685,88.4576106763,1.1892,0.34685000000000005,1.23875,79.27,36.41,87.231995277,136.67,1.1892,0.34685000000000005,1.23875,1.1892,0.34685000000000005,1.23875,0.0,0.0,0.0,136.38,80.3692,36.42685,88.2390146679,1.1892,0.34685000000000005,1.23875,79.18,36.08,87.0128657154,132.33,78.5492,20.23685,81.1141597908,1.1892,0.34685000000000005,1.23875,77.36,19.89,79.8760395863,132.33
2019-12-15 04:30:00,79.67792,36.99231,87.8464679692,1.20792,0.35231,1.25825,78.47,36.64,86.6027164701,136.91,1.20792,0.35231,1.25825,1.20792,0.35231,1.25825,0.0,0.0,0.0,136.6,79.60792000000001,36.67231,87.6486123533,1.20792,0.35231,1.25825,78.4,36.32,86.4042961895,132.57,77.79792,20.23231,80.3857121898,1.20792,0.35231,1.25825,76.59,19.88,79.1280133707,132.57
2019-12-15 05:00:00,79.48656,49.37358,93.5727718017,1.2465600000000001,0.36358,1.2985,78.24,49.01,92.3226824784,136.07,1.2465600000000001,0.36358,1.2985,1.2465600000000001,0.36358,1.2985,0.0,0.0,0.0,136.39,78.35656,30.15358,83.9582567819,1.2465600000000001,0.36358,1.2985,77.11,29.79,82.6643587043,131.76,76.57656,25.90358,80.8391303655,1.2465600000000001,0.36358,1.2985,75.33,25.54,79.5418160467,131.76
2019-12-15 05:30:00,80.32088,50.70484,94.9864441034,1.25088,0.36484000000000005,1.303,79.07,50.34,93.7346280731,135.66,1.25088,0.36484000000000005,1.303,1.25088,0.36484000000000005,1.303,0.0,0.0,0.0,136.15,79.00088,28.63484,84.0303106183,1.25088,0.36484000000000005,1.303,77.75,28.27,82.7300151094,131.36,77.20088,27.02484,81.7943631909,1.25088,0.36484000000000005,1.303,75.95,26.66,80.4932177267,131.36
2019-12-15 06:00:00,81.62832,50.21826,95.8386991953,1.22832,0.35826,1.2795,80.4,49.86,94.6053888529,135.66,1.22832,0.35826,1.2795,1.22832,0.35826,1.2795,0.0,0.0,0.0,136.2,80.28832,28.16826,85.0862221505,1.22832,0.35826,1.2795,79.06,27.81,83.8085896552,131.36,78.44832,27.44826,83.1116471251,1.22832,0.35826,1.2795,77.22,27.09,81.8339568883,131.36
2019-12-15 06:30:00,84.99296,48.27253,97.7447717382,1.24296,0.36253,1.29475,83.75,47.91,96.485390604,134.92,1.24296,0.36253,1.29475,1.24296,0.36253,1.29475,0.0,0.0,0.0,135.65,83.58296,26.46253,87.6719835316,1.24296,0.36253,1.29475,82.34,26.1,86.3775757937,130.63,81.61296,28.63253,86.4898665403,1.24296,0.36253,1.29475,80.37,28.27,85.1970058159,130.63
2019-12-15 07:00:00,88.32872,46.47546,99.809474295,1.21872,0.35546000000000005,1.2695,87.11,46.12,98.565747093,134.23,1.21872,0.35546000000000005,1.2695,1.21872,0.35546000000000005,1.2695,0.0,0.0,0.0,135.12,86.86872,24.92546,90.373962349,1.21872,0.35546000000000005,1.2695,85.65,24.57,89.1044746351,129.96,84.78872,29.55546,89.7922728026,1.21872,0.35546000000000005,1.2695,83.57,29.2,88.5244875726,129.96
2019-12-15 07:30:00,93.29512,44.69441,103.4483914861,1.21512,0.35441,1.2657500000000002,92.08,44.34,102.1996183946,133.69,1.21512,0.35441,1.2657500000000002,1.21512,0.35441,1.2657500000000002,0.0,0.0,0.0,134.75,91.72512,23.38441,94.6590105065,1.21512,0.35441,1.2657500000000002,90.51,23.03,93.3940094439,129.43,89.46512,30.55441,94.5387733529,1.21512,0.35441,1.2657500000000002,88.25,30.2,93.2743399869,129.43
2019-12-15 08:00:00,96.40576,42.81418,105.4851864967,1.1457600000000001,0.33418000000000003,1.1935,95.26,42.48,104.3025311294,133.02,1.1457600000000001,0.33418000000000003,1.1935,1.1457600000000001,0.33418000000000003,1.1935,0.0,0.0,0.0,134.29,94.78576,21.72418,97.2434074652,1.1457600000000001,0.33418000000000003,1.1935,93.64,21.39,96.0519739516,128.78,92.40576,31.68418,97.6868043466,1.1457600000000001,0.33418000000000003,1.1935,91.26,31.35,96.4946117667,128.78
2019-12-15 08:30:00,101.36176,40.67343,109.2178295804,0.9717600000000001,0.28343,1.01225,100.39,40.39,108.2104625256,132.3,0.9717600000000001,0.28343,1.01225,0.9717600000000001,0.28343,1.01225,0.0,0.0,0.0,133.79,99.64176,19.88343,101.6062553412,0.9717600000000001,0.28343,1.01225,98.67,19.6,100.597857333,128.08,97.08176,32.79343,102.4708601304,0.9717600000000001,0.28343,1.01225,96.11,32.51,101.4595101506,128.08
2019-12-15 09:00:00,107.35544,37.84742,113.8315320913,1.22544,0.35742,1.2765,106.13,37.49,112.5569944517,131.28,1.22544,0.35742,1.2765,1.22544,0.35742,1.2765,0.0,0.0,0.0,133.09,105.54544,17.43742,106.9761820269,1.22544,0.35742,1.2765,104.32,17.08,105.708981643,127.1,102.76544,34.49742,108.4011422682,1.22544,0.35742,1.2765,101.54,34.14,107.1256794611,127.1
2019-12-15 09:30:00,112.44104,36.04447,118.0770565938,2.38104,0.69447,2.48025,110.06,35.35,115.5976907209,130.91,2.38104,0.69447,2.48025,2.38104,0.69447,2.48025,0.0,0.0,0.0,132.98,110.57104,15.79447,111.6934204385,2.38104,0.69447,2.48025,108.19,15.1,109.2386657736,126.74,107.64104,36.51447,113.6657380729,2.38104,0.69447,2.48025,105.26,35.82,111.1878590494,126.74
2019-12-15 10:00:00,114.88944,34.68942,120.0122463895,2.80944,0.81942,2.9265,112.08,33.87,117.0858800198,130.67,2.80944,0.81942,2.9265,2.80944,0.81942,2.9265,0.0,0.0,0.0,132.94,112.96944,14.52942,113.8999491635,2.80944,0.81942,2.9265,110.16,13.71,111.0098630753,126.51,109.97944,37.79942,116.2939094495,2.80944,0.81942,2.9265,107.17,36.98,113.3707603397,126.51
2019-12-15 10:30:00,119.25456,32.47508,123.5972528085,2.79456,0.81508,2.911,116.46,31.66,120.6867316651,130.14,2.79456,0.81508,2.911,2.79456,0.81508,2.911,0.0,0.0,0.0,132.67,117.26456,12.55508,117.9347576663,2.79456,0.81508,2.911,114.47,11.74,115.0704501599,126.0,114.12456,39.31508,120.7066307648,2.79456,0.81508,2.911,111.33,38.5,117.7990615413,126.0
2019-12-15 11:00:00,121.89408,31.11869,125.8035754912,2.7040800000000003,0.7886900000000001,2.81675,119.19,30.33,122.9884750698,129.94,2.7040800000000003,0.7886900000000001,2.81675,2.7040800000000003,0.7886900000000001,2.81675,0.0,0.0,0.0,132.67,119.86408,11.30869,120.3963626683,2.7040800000000003,0.7886900000000001,2.81675,117.16,10.52,117.6313563639,125.79,116.60408,40.28869,123.3681077692,2.7040800000000003,0.7886900000000001,2.81675,113.9,39.5,120.5548008169,125.79
2019-12-15 11:30:00,122.87888,31.16884,126.77032672120001,3.69888,1.07884,3.8529999999999998,119.18,30.09,122.9198132931,130.05,3.69888,1.07884,3.8529999999999998,3.69888,1.07884,3.8529999999999998,0.0,0.0,0.0,132.76,120.86888,11.35884,121.4014390302,3.69888,1.07884,3.8529999999999998,117.17,10.28,117.6200973473,125.91,117.60888,40.808840000000004,124.4877908753,3.69888,1.07884,3.8529999999999998,113.91,39.73,120.6397985741,125.91
2019-12-15 12:00:00,119.6568,32.35365,123.9536544623,4.6068,1.34365,4.79875,115.05,31.01,119.1558752223,130.22,4.6068,1.34365,4.79875,4.6068,1.34365,4.79875,0.0,0.0,0.0,132.76,117.7068,12.44365,118.3627272057,4.6068,1.34365,4.79875,113.1,11.1,113.643389601,126.06,114.5768,40.43365,121.5019471061,4.6068,1.34365,4.79875,109.97,39.09,116.7108778135,126.06
2019-12-15 12:30:00,121.67688,31.65409,125.7268648311,4.19688,1.22409,4.3717500000000005,117.48,30.43,121.3570570672,129.89,4.19688,1.22409,4.3717500000000005,4.19688,1.22409,4.3717500000000005,0.0,0.0,0.0,132.56,119.65688,11.88409,120.2455842285,4.19688,1.22409,4.3717500000000005,115.46,10.66,115.9510551914,125.76,116.46688,40.46409,123.2958909148,4.19688,1.22409,4.3717500000000005,112.27,39.24,118.9299394602,125.76
2019-12-15 13:00:00,123.3892,30.60435,127.1279706263,3.1692,0.9243500000000001,3.30125,120.22,29.68,123.8295231356,129.94,3.1692,0.9243500000000001,3.30125,3.1692,0.9243500000000001,3.30125,0.0,0.0,0.0,132.74,121.3392,10.80435,121.8192736621,3.1692,0.9243500000000001,3.30125,118.17,9.88,118.5823060157,125.81,118.0592,41.05435,124.9937372774,3.1692,0.9243500000000001,3.30125,114.89,40.13,121.6968734192,125.81
2019-12-15 13:30:00,126.56296,29.82628,130.0299574044,1.6329600000000002,0.47628000000000004,1.701,124.93,29.35,128.3313188586,130.03,1.6329600000000002,0.47628000000000004,1.701,1.6329600000000002,0.47628000000000004,1.701,0.0,0.0,0.0,132.92,124.43296,10.07628,124.840269757,1.6329600000000002,0.47628000000000004,1.701,122.8,9.6,123.1746727213,125.91,120.98296,40.87628,127.7017888559,1.6329600000000002,0.47628000000000004,1.701,119.35,40.4,126.0023114867,125.91
2019-12-15 14:00:00,127.63912,29.82016,131.0762636666,2.22912,0.6501600000000001,2.322,125.41,29.17,128.7577453981,130.03,2.22912,0.6501600000000001,2.322,2.22912,0.6501600000000001,2.322,0.0,0.0,0.0,132.92,125.51912,10.07016,125.9224269461,2.22912,0.6501600000000001,2.322,123.29,9.42,123.6493449235,125.91,122.02912,41.16016,128.7837912907,2.22912,0.6501600000000001,2.322,119.8,40.51,126.4638292161,125.91
2019-12-15 14:30:00,124.52584,31.20962,128.3772768376,2.5358400000000003,0.73962,2.6415,121.99,30.47,125.7377469179,130.15,2.5358400000000003,0.73962,2.6415,2.5358400000000003,0.73962,2.6415,0.0,0.0,0.0,132.92,122.43584,11.36962,122.962608851,2.5358400000000003,0.73962,2.6415,119.9,10.63,120.3702907698,126.03,119.10584,40.24962,125.722842126,2.5358400000000003,0.73962,2.6415,116.57,39.51,123.0837316626,126.03
2019-12-15 15:00:00,125.44456,30.72758,129.1530944509,1.53456,0.44758000000000003,1.5985,123.91,30.28,127.5561307817,129.92,1.53456,0.44758000000000003,1.5985,1.53456,0.44758000000000003,1.5985,0.0,0.0,0.0,132.7,123.33456,10.96758,123.8212481824,1.53456,0.44758000000000003,1.5985,121.8,10.52,122.2534678445,125.81,119.91456,39.90758,126.3808396928,1.53456,0.44758000000000003,1.5985,118.38,39.46,124.7834764702,125.81
2019-12-15 15:30:00,126.0844,30.5492,129.7325307855,1.3344,0.38920000000000005,1.3900000000000001,124.75,30.16,128.3440224553,129.78,1.3344,0.38920000000000005,1.3900000000000001,1.3344,0.38920000000000005,1.3900000000000001,0.0,0.0,0.0,132.57,123.9544,10.8192,124.4256740709,1.3344,0.38920000000000005,1.3900000000000001,122.62,10.43,123.0627860078,125.68,120.5044,39.8492,126.9222957561,1.3344,0.38920000000000005,1.3900000000000001,119.17,39.46,125.5331848556,125.68
2019-12-15 16:00:00,128.668,29.269,131.955024857,0.888,0.259,0.925,127.78,29.01,131.0317079947,129.39,0.888,0.259,0.925,0.888,0.259,0.925,0.0,0.0,0.0,132.33,126.468,9.699,126.8393693811,0.888,0.259,0.925,125.58,9.44,125.9343082722,125.31,122.928,40.409,129.3993062771,0.888,0.259,0.925,122.04,40.15,128.4748383926,125.31
2019-12-15 16:30:00,136.21808,21.85694,137.9604695014,0.7780800000000001,0.22694000000000003,0.8105,135.44,21.63,137.1562995272,129.89,0.7780800000000001,0.22694000000000003,0.8105,0.7780800000000001,0.22694000000000003,0.8105,0.0,0.0,0.0,132.33,134.17808,3.52694,134.224425714,0.7780800000000001,0.22694000000000003,0.8105,133.4,3.3,133.4408108489,125.78,131.62808,34.97694,136.1959535972,0.7780800000000001,0.22694000000000003,0.8105,130.85,34.75,135.3856897903,125.78
2019-12-15 17:00:00,139.09512,19.46441,140.4504028633,1.21512,0.35441,1.2657500000000002,137.88,19.11,139.1980118393,130.59,1.21512,0.35441,1.2657500000000002,1.21512,0.35441,1.2657500000000002,0.0,0.0,0.0,132.63,137.20512,1.36441,137.2119038891,1.21512,0.35441,1.2657500000000002,135.99,1.01,135.9937505917,126.47,135.16512,32.02441,138.90706425690001,1.21512,0.35441,1.2657500000000002,133.95,31.67,137.6429852917,126.47
2019-12-15 17:30:00,138.5104,22.2897,140.2924147424,4.7304,1.3797000000000001,4.9275,133.78,20.91,135.4042706121,130.82,4.7304,1.3797000000000001,4.9275,4.7304,1.3797000000000001,4.9275,0.0,0.0,0.0,132.63,136.6404,4.0597,136.7006952296,4.7304,1.3797000000000001,4.9275,131.91,2.68,131.937221814,126.69,134.7004,31.5597,138.3481565625,4.7304,1.3797000000000001,4.9275,129.97,30.18,133.4280079294,126.69
2019-12-15 18:00:00,137.36472,22.74471,139.2350104452,4.64472,1.35471,4.83825,132.72,21.39,134.4326243886,131.03,4.64472,1.35471,4.83825,4.64472,1.35471,4.83825,0.0,0.0,0.0,132.74,135.53472,4.43471,135.6072526757,4.64472,1.35471,4.83825,130.89,3.08,130.9262330475,126.9,133.61472,31.27471,137.2260940429,4.64472,1.35471,4.83825,128.97,29.92,132.3951181124,126.9
2019-12-15 18:30:00,136.33392,21.13156,137.9618808606,1.03392,0.30156000000000005,1.077,135.3,20.83,136.8940426023,131.07,1.03392,0.30156000000000005,1.077,1.03392,0.30156000000000005,1.077,0.0,0.0,0.0,132.9,134.45392,2.85156,134.4841551923,1.03392,0.30156000000000005,1.077,133.42,2.55,133.4443663105,126.96,132.50392,30.72156,136.0187599716,1.03392,0.30156000000000005,1.077,131.47,30.42,134.9434596414,126.96
2019-12-15 19:00:00,133.52456,22.04508,135.3321605362,0.8745600000000001,0.25508000000000003,0.911,132.65,21.79,134.4277746599,131.23,0.8745600000000001,0.25508000000000003,0.911,0.8745600000000001,0.25508000000000003,0.911,0.0,0.0,0.0,132.9,131.72456,3.67508,131.775816902,0.8745600000000001,0.25508000000000003,0.911,130.85,3.42,130.894686294,127.09,129.77456,29.90508,133.1756367847,0.8745600000000001,0.25508000000000003,0.911,128.9,29.65,132.2661426821,127.09
2019-12-15 19:30:00,129.75656,23.50608,131.8684976027,0.9465600000000001,0.27608000000000005,0.986,128.81,23.23,130.8879253407,131.76,0.9465600000000001,0.27608000000000005,0.986,0.9465600000000001,0.27608000000000005,0.986,0.0,0.0,0.0,133.23,127.99656,4.96608,128.0928621056,0.9465600000000001,0.27608000000000005,0.986,127.05,4.69,127.1365352682,127.59,126.14656,28.94608,129.4249981541,0.9465600000000001,0.27608000000000005,0.986,125.2,28.67,128.440682418,127.59
2019-12-15 20:00:00,126.45768,25.68974,129.0407205972,1.26768,0.36974,1.3205,125.19,25.32,127.7248546681,132.06,1.26768,0.36974,1.3205,1.26768,0.36974,1.3205,0.0,0.0,0.0,133.23,124.73768,7.04974,124.9367345733,1.26768,0.36974,1.3205,123.47,6.68,123.6505693477,127.89,122.95768,27.15974,125.9215730042,1.26768,0.36974,1.3205,121.69,26.79,124.604013579,127.89
2019-12-15 20:30:00,124.72208,26.78519,127.5658404231,1.49208,0.43519,1.5542500000000001,123.23,26.35,126.0156950542,131.96,1.49208,0.43519,1.5542500000000001,1.49208,0.43519,1.5542500000000001,0.0,0.0,0.0,133.03,123.03208,8.14519,123.3014064367,1.49208,0.43519,1.5542500000000001,121.54,7.71,121.7842998912,127.78,121.29208,26.16519,124.0821737336,1.49208,0.43519,1.5542500000000001,119.8,25.73,122.5319260438,127.78
2019-12-15 21:00:00,120.80312,28.03591,124.0137333172,1.32312,0.38591000000000003,1.37825,119.48,27.65,122.637648787,132.38,1.32312,0.38591000000000003,1.37825,1.32312,0.38591000000000003,1.37825,0.0,0.0,0.0,133.27,119.17312,9.20591,119.5281611565,1.32312,0.38591000000000003,1.37825,117.85,8.82,118.1795874929,128.17,117.50312,25.30591,120.1972224748,1.32312,0.38591000000000003,1.37825,116.18,24.92,118.8225517316,128.17
2019-12-15 21:30:00,115.97416,30.08663,119.8132342125,1.15416,0.33663000000000004,1.20225,114.82,29.75,118.6115293721,132.63,1.15416,0.33663000000000004,1.20225,1.15416,0.33663000000000004,1.20225,0.0,0.0,0.0,133.27,114.39416,11.11663,114.9330383513,1.15416,0.33663000000000004,1.20225,113.24,10.78,113.7519494338,128.42,112.81416,23.48663,115.23305292,1.15416,0.33663000000000004,1.20225,111.66,23.15,114.0345478353,128.42
2019-12-15 22:00:00,110.77296,32.37628,115.4074181922,0.9129600000000001,0.26628,0.9510000000000001,109.86,32.11,114.4564183434,133.02,0.9129600000000001,0.26628,0.9510000000000001,0.9129600000000001,0.26628,0.9510000000000001,0.0,0.0,0.0,133.33,109.29296,13.26628,110.0951647013,0.9129600000000001,0.26628,0.9510000000000001,108.38,13.0,109.1568797649,128.8,107.79296,21.32628,109.8823572927,0.9129600000000001,0.26628,0.9510000000000001,106.88,21.06,108.9351091247,128.8
2019-12-15 22:30:00,103.52856,34.72083,109.1956902609,0.92856,0.27083,0.96725,102.6,34.45,108.2292127847,133.62,0.92856,0.27083,0.96725,0.92856,0.27083,0.96725,0.0,0.0,0.0,133.63,102.14856,15.35083,103.2955773098,0.92856,0.27083,0.96725,101.22,15.08,102.3371623605,129.36,100.78856,19.64083,102.6844488224,0.92856,0.27083,0.96725,99.86,19.37,101.7212686708,129.36
2019-12-15 23:00:00,96.80408,36.90869,103.6015506745,1.02408,0.29869,1.06675,95.78,36.61,102.5382879709,133.91,1.02408,0.29869,1.06675,1.02408,0.29869,1.06675,0.0,0.0,0.0,133.63,95.53408,17.42869,97.1108628144,1.02408,0.29869,1.06675,94.51,17.13,96.0498672565,129.65,94.30408,17.76869,95.9634610097,1.02408,0.29869,1.06675,93.28,17.47,94.9018403404,129.65
2019-12-15 23:30:00,89.9508,39.25315,98.1425300548,1.2108,0.35315,1.26125,88.74,38.9,96.8916797254,134.85,1.2108,0.35315,1.26125,1.2108,0.35315,1.26125,0.0,0.0,0.0,134.29,88.7608,19.40315,90.8568205836,1.2108,0.35315,1.26125,87.55,19.05,89.5985769976,130.53,87.6808,16.49315,89.2185333076,1.2108,0.35315,1.26125,86.47,16.14,87.9634043225,130.53
2019-12-16 00:00:00,85.862,40.6835,95.0127897509,1.212,0.35350000000000004,1.2625,84.65,40.33,93.7663660381,135.62,1.212,0.35350000000000004,1.2625,1.212,0.35350000000000004,1.2625,0.0,0.0,0.0,134.9,84.742,20.5735,87.2036436524,1.212,0.35350000000000004,1.2625,83.53,20.22,85.9424766923,131.25,83.752,15.7135,85.2133298625,1.212,0.35350000000000004,1.2625,82.54,15.36,83.9570199566,131.25
2019-12-16 00:30:00,84.82568,41.38124,94.3811581376,1.13568,0.33124000000000003,1.183,83.69,41.05,93.2154418538,135.62,1.13568,0.33124000000000003,1.183,1.13568,0.33124000000000003,1.183,0.0,0.0,0.0,134.79,83.70568,21.28124,86.3685824834,1.13568,0.33124000000000003,1.183,82.57,20.95,85.186309933,131.25,82.74568,14.921240000000001,84.080264996,1.13568,0.33124000000000003,1.183,81.61,14.59,82.9039214995,131.25
2019-12-16 01:00:00,87.23216,40.49438,96.1729928298,1.11216,0.32438,1.1585,86.12,40.17,95.0278027737,135.0,1.11216,0.32438,1.1585,1.11216,0.32438,1.1585,0.0,0.0,0.0,134.27,86.05216,20.56438,88.4752392789,1.11216,0.32438,1.1585,84.94,20.24,87.3181607685,130.68,85.06216,15.35438,86.4368442798,1.11216,0.32438,1.1585,83.95,15.03,85.2848368703,130.68
2019-12-16 01:30:00,87.9804,40.4597,96.8376895028,1.1304,0.3297,1.1775,86.85,40.13,95.6730860796,134.8,1.1304,0.3297,1.1775,1.1304,0.3297,1.1775,0.0,0.0,0.0,134.08,87.1804,20.6897,89.6018182307,1.1304,0.3297,1.1775,86.05,20.36,88.4258565127,130.5,85.7804,15.2397,87.123621827,1.1304,0.3297,1.1775,84.65,14.91,85.9530720801,130.5
2019-12-16 02:00:00,85.77184,41.21887,95.1619870592,1.16184,0.33887,1.21025,84.61,40.88,93.9682206919,135.13,1.16184,0.33887,1.21025,1.16184,0.33887,1.21025,0.0,0.0,0.0,134.32,84.62184,21.23887,87.2464635608,1.16184,0.33887,1.21025,83.46,20.9,86.0370943256,130.81,83.64184,14.77887,84.9374616825,1.16184,0.33887,1.21025,82.48,14.44,83.7344851301,130.81
2019-12-16 02:30:00,84.62664,41.49527,94.2524568914,1.28664,0.37527000000000005,1.3402500000000002,83.34,41.12,92.9322871773,135.3,1.28664,0.37527000000000005,1.3402500000000002,1.28664,0.37527000000000005,1.3402500000000002,0.0,0.0,0.0,134.46,83.52664,21.45527,86.2382061529,1.28664,0.37527000000000005,1.3402500000000002,82.24,21.08,84.8986690119,130.96,82.55664,14.765270000000001,83.8666322578,1.28664,0.37527000000000005,1.3402500000000002,81.27,14.39,82.5341444494,130.96
2019-12-16 03:00:00,83.33912,41.62891,93.157796615,1.05912,0.30891,1.10325,82.28,41.32,92.0724758003,135.3,1.05912,0.30891,1.10325,1.05912,0.30891,1.10325,0.0,0.0,0.0,134.46,82.22912,21.53891,85.0032518199,1.05912,0.30891,1.10325,81.17,21.23,83.9004278893,130.96,81.28912,14.56891,82.5843457864,1.05912,0.30891,1.10325,80.23,14.26,81.4874254103,130.96
2019-12-16 03:30:00,83.16872,42.06046,93.1993470033,1.09872,0.32046,1.1445,82.07,41.74,92.0744942967,135.91,1.09872,0.32046,1.1445,1.09872,0.32046,1.1445,0.0,0.0,0.0,135.04,82.07872,21.82046,84.9296694415,1.09872,0.32046,1.1445,80.98,21.5,83.7855023259,131.54,81.14872,14.60046,82.4517324854,1.09872,0.32046,1.1445,80.05,14.28,81.3137190147,131.54
2019-12-16 04:00:00,81.89728,42.47129,92.2549453724,1.06728,0.31129,1.11175,80.83,42.16,91.1644365967,136.27,1.06728,0.31129,1.11175,1.06728,0.31129,1.11175,0.0,0.0,0.0,135.35,80.80728,22.13129,83.7831158293,1.06728,0.31129,1.11175,79.74,21.82,82.6715186748,131.9,79.90728,14.44129,81.2017503128,1.06728,0.31129,1.11175,78.84,14.13,80.0962077754,131.9
2019-12-16 04:30:00,82.05528,42.19029,92.2664052955,0.99528,0.29029000000000005,1.03675,81.06,41.9,91.2487457448,136.2,0.99528,0.29029000000000005,1.03675,0.99528,0.29029000000000005,1.03675,0.0,0.0,0.0,135.35,80.99528,21.85029,83.8908252156,0.99528,0.29029000000000005,1.03675,80.0,21.56,82.8542913795,131.83,80.07528,14.68029,81.4098359018,0.99528,0.29029000000000005,1.03675,79.08,14.39,80.3785947874,131.83
2019-12-16 05:00:00,82.78960000000001,41.59155,92.6497431165,0.9996,0.29155000000000003,1.04125,81.79,41.3,91.6258375132,136.04,0.9996,0.29155000000000003,1.04125,0.9996,0.29155000000000003,1.04125,0.0,0.0,0.0,135.21,81.6996,21.29155,84.4284000888,0.9996,0.29155000000000003,1.04125,80.7,21.0,83.3875890046,131.67,80.7696,15.16155,82.1802949773,0.9996,0.29155000000000003,1.04125,79.77,14.87,81.1441297938,131.67
2019-12-16 05:30:00,86.66376,40.10568,95.4938367938,1.01376,0.29568,1.056,85.65,39.81,94.4497676016,135.23,1.01376,0.29568,1.056,1.01376,0.29568,1.056,0.0,0.0,0.0,134.57,85.52376,20.10568,87.8552894981,1.01376,0.29568,1.056,84.51,19.81,86.8007845587,130.88,84.53376,15.875680000000001,86.0115910514,1.01376,0.29568,1.056,83.52,15.58,84.9607368141,130.88
2019-12-16 06:00:00,91.63168,36.99299,98.8172357879,0.90168,0.26299,0.93925,90.73,36.73,97.8827145108,134.13,0.90168,0.26299,0.93925,0.90168,0.26299,0.93925,0.0,0.0,0.0,133.8,90.42168,17.35299,92.0717463501,0.90168,0.26299,0.93925,89.52,17.09,91.1367022664,129.83,89.30168,17.95299,91.0884180385,0.90168,0.26299,0.93925,88.4,17.69,90.152626695,129.83
2019-12-16 06:30:00,105.81328,30.15929,110.0274192993,0.9232800000000001,0.26929000000000003,0.9617500000000001,104.89,29.89,109.0656875465,133.18,0.9232800000000001,0.26929000000000003,0.9617500000000001,0.9232800000000001,0.26929000000000003,0.9617500000000001,0.0,0.0,0.0,133.7,104.41328,10.94929,104.985808526,0.9232800000000001,0.26929000000000003,0.9617500000000001,103.49,10.68,104.0396198571,128.92,103.00328,23.76929,105.7102399858,0.9232800000000001,0.26929000000000003,0.9617500000000001,102.08,23.5,104.7500663484,128.92
2019-12-16 07:00:00,118.40048,23.95514,120.7995132302,1.08048,0.31514000000000003,1.1255,117.32,23.64,119.6780347432,132.31,1.08048,0.31514000000000003,1.1255,1.08048,0.31514000000000003,1.1255,0.0,0.0,0.0,133.63,116.84048,5.17514,116.9550334131,1.08048,0.31514000000000003,1.1255,115.76,4.86,115.8619747803,128.08,115.20048,29.06514,118.8104917735,1.08048,0.31514000000000003,1.1255,114.12,28.75,117.6857548729,128.08
2019-12-16 07:30:00,131.8528,16.3904,132.8676261548,1.1328,0.3304,1.18,130.72,16.06,131.7028549425,130.62,1.1328,0.3304,1.18,1.1328,0.3304,1.18,0.0,0.0,0.0,132.92,130.0928,2.6004,130.1187868526,1.1328,0.3304,1.18,128.96,2.27,128.9799771282,126.47,128.1828,35.0804,132.8964434438,1.1328,0.3304,1.18,127.05,34.75,131.7166086718,126.47
2019-12-16 08:00:00,138.96064,10.53852,139.3596780744,1.16064,0.33852000000000004,1.209,137.8,10.2,138.1769879539,130.62,1.16064,0.33852000000000004,1.209,1.16064,0.33852000000000004,1.209,0.0,0.0,0.0,132.64,138.67064,7.11852,138.8532308771,1.16064,0.33852000000000004,1.209,137.51,6.78,137.6770442013,126.47,137.62064,31.17852,141.1082586648,1.16064,0.33852000000000004,1.209,136.46,30.84,139.9015267965,126.47
2019-12-16 08:30:00,141.3696,10.70405,141.7742589138,0.9396,0.27405,0.9787500000000001,140.43,10.43,140.8167951631,130.73,0.9396,0.27405,0.9787500000000001,0.9396,0.27405,0.9787500000000001,0.0,0.0,0.0,132.26,142.4196,10.21405,142.7853958973,0.9396,0.27405,0.9787500000000001,141.48,9.94,141.8287488487,126.55,142.3196,26.24405,144.7191027631,0.9396,0.27405,0.9787500000000001,141.38,25.97,143.7454183618,126.55
2019-12-16 09:00:00,143.668,12.74525,144.2322280961,0.978,0.28525,1.01875,142.69,12.46,143.2329839806,131.06,0.978,0.28525,1.01875,0.978,0.28525,1.01875,0.0,0.0,0.0,132.85,144.758,12.23525,145.2741542965,0.978,0.28525,1.01875,143.78,11.95,144.2757460559,126.87,144.658,28.35525,147.4108448065,0.978,0.28525,1.01875,143.68,28.07,146.3962680535,126.87
2019-12-16 09:30:00,146.13136,14.49873,146.8488595361,1.40136,0.40873000000000004,1.45975,144.73,14.09,145.4142393303,130.84,1.40136,0.40873000000000004,1.45975,1.40136,0.40873000000000004,1.45975,0.0,0.0,0.0,132.89,147.23136,13.98873,147.8944148184,1.40136,0.40873000000000004,1.45975,145.83,13.58,146.4609343818,126.68,147.12136,30.03873,150.1566510957,1.40136,0.40873000000000004,1.45975,145.72,29.63,148.7019007948,126.68
2019-12-16 10:00:00,147.0932,14.7201,147.8279095105,1.5432000000000001,0.4501,1.6075,145.55,14.27,146.2478560527,130.9,1.5432000000000001,0.4501,1.6075,1.5432000000000001,0.4501,1.6075,0.0,0.0,0.0,133.0,148.2232,14.2201,148.9037550307,1.5432000000000001,0.4501,1.6075,146.68,13.77,147.3249310198,126.74,148.0932,30.2301,151.1471297519,1.5432000000000001,0.4501,1.6075,146.55,29.78,149.5451466949,126.74
2019-12-16 10:30:00,147.54512,14.84566,148.2901077505,1.66512,0.48566000000000004,1.7345000000000002,145.88,14.36,146.5850742743,130.9,1.66512,0.48566000000000004,1.7345000000000002,1.66512,0.48566000000000004,1.7345000000000002,0.0,0.0,0.0,133.0,148.65512,14.32566,149.3437954408,1.66512,0.48566000000000004,1.7345000000000002,146.99,13.84,147.6401222568,126.74,148.53512,30.34566,151.6032353027,1.66512,0.48566000000000004,1.7345000000000002,146.87,29.86,149.8746693074,126.74
