Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-12-16 11:00:00,147.68384,15.81862,148.5286010701,1.98384,0.57862,2.0665,145.7,15.24,146.4948722652,130.71,1.98384,0.57862,2.0665,1.98384,0.57862,2.0665,0.0,0.0,0.0,132.93,148.77384,15.29862,149.5583606565,1.98384,0.57862,2.0665,146.79,14.72,147.5262095358,126.56,148.65384,31.30862,151.9150875754,1.98384,0.57862,2.0665,146.67,30.73,149.8546689296,126.56
2019-12-16 11:30:00,148.4872,16.3496,149.3845975461,2.2272,0.6496000000000001,2.32,146.26,15.7,147.1002297755,130.34,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,132.63,149.5972,15.8496,150.4344776572,2.2272,0.6496000000000001,2.32,147.37,15.2,148.1518035665,126.19,149.4772,31.7596,152.8139571898,2.2272,0.6496000000000001,2.32,147.25,31.11,150.5004803979,126.19
2019-12-16 12:00:00,148.26056,16.65433,149.1930305318,2.6205600000000002,0.7643300000000001,2.72975,145.64,15.89,146.5042719514,130.45,2.6205600000000002,0.7643300000000001,2.72975,2.6205600000000002,0.7643300000000001,2.72975,0.0,0.0,0.0,132.74,149.36056,16.14433,150.2305437475,2.6205600000000002,0.7643300000000001,2.72975,146.74,15.38,147.5437968876,126.29,149.25056,32.10433,152.6643955383,2.6205600000000002,0.7643300000000001,2.72975,146.63,31.34,149.9418303877,126.29
2019-12-16 12:30:00,147.79224,16.22482,148.6801633987,2.38224,0.6948200000000001,2.4815,145.41,15.53,146.236961812,130.45,2.38224,0.6948200000000001,2.4815,2.38224,0.6948200000000001,2.4815,0.0,0.0,0.0,132.74,148.90224,15.71482,149.7291977026,2.38224,0.6948200000000001,2.4815,146.52,15.02,147.2878501439,126.29,148.79224,31.68482,152.1284276611,2.38224,0.6948200000000001,2.4815,146.41,30.99,149.6538278829,126.29
2019-12-16 13:00:00,148.28648,15.28814,149.0724903376,2.01648,0.58814,2.1005,146.27,14.7,147.0068124272,130.86,2.01648,0.58814,2.1005,2.01648,0.58814,2.1005,0.0,0.0,0.0,133.0,149.38648,14.758140000000001,150.1137005841,2.01648,0.58814,2.1005,147.37,14.17,148.0496734208,126.68,149.27648,30.80814,152.4224687225,2.01648,0.58814,2.1005,147.26,30.22,150.3288262443,126.68
2019-12-16 13:30:00,147.08184,15.04512,147.8493263211,2.21184,0.64512,2.304,144.87,14.4,145.5839170376,131.29,2.21184,0.64512,2.304,2.21184,0.64512,2.304,0.0,0.0,0.0,133.34,148.19184,14.52512,148.9019830412,2.21184,0.64512,2.304,145.98,13.88,146.6383810603,127.09,148.06184,30.70512,151.212145208,2.21184,0.64512,2.304,145.85,30.06,148.9154998649,127.09
2019-12-16 14:00:00,146.12568,14.73874,146.8670991483,1.91568,0.55874,1.9955,144.21,14.18,144.9054743617,131.34,1.91568,0.55874,1.9955,1.91568,0.55874,1.9955,0.0,0.0,0.0,133.34,147.21568,14.22874,147.9017020857,1.91568,0.55874,1.9955,145.3,13.67,145.9416283999,127.16,147.11568,30.40874,150.2255463303,1.91568,0.55874,1.9955,145.2,29.85,148.236508661,127.16
2019-12-16 14:30:00,144.09336,13.27848,144.7038853217,1.74336,0.50848,1.816,142.35,12.77,142.9216407686,132.05,1.74336,0.50848,1.816,1.74336,0.50848,1.816,0.0,0.0,0.0,133.84,145.16336,12.74848,145.7220807867,1.74336,0.50848,1.816,143.42,12.24,143.9413561142,127.84,145.06336,29.11848,147.9569677035,1.74336,0.50848,1.816,143.32,28.61,146.1477146588,127.84
2019-12-16 15:00:00,144.59192,12.741810000000001,145.1522547237,1.17192,0.34181,1.22075,143.42,12.4,143.9550499288,131.77,1.17192,0.34181,1.22075,1.17192,0.34181,1.22075,0.0,0.0,0.0,133.57,145.67192,12.21181,146.1828874389,1.17192,0.34181,1.22075,144.5,11.87,144.9867128395,127.59,145.56192,28.49181,148.3241578138,1.17192,0.34181,1.22075,144.39,28.15,147.1084450329,127.59
2019-12-16 15:30:00,145.45688,12.53409,145.9959155301,1.07688,0.31409000000000004,1.12175,144.38,12.22,144.8962138912,131.8,1.07688,0.31409000000000004,1.12175,1.07688,0.31409000000000004,1.12175,0.0,0.0,0.0,133.57,146.52688,11.99409,147.0169539797,1.07688,0.31409000000000004,1.12175,145.45,11.68,145.918213051,127.63,146.41688,28.28409,149.1237489338,1.07688,0.31409000000000004,1.12175,145.34,27.97,148.0068799077,127.63
2019-12-16 16:00:00,150.37864,13.62252,150.9943986358,4.56864,1.3325200000000001,4.759,145.81,12.29,146.327031679,131.47,4.56864,1.3325200000000001,4.759,4.56864,1.3325200000000001,4.759,0.0,0.0,0.0,133.32,151.46864,13.08252,152.0325663567,4.56864,1.3325200000000001,4.759,146.9,11.75,147.3691707923,127.34,151.36864,29.27252,154.1731027209,4.56864,1.3325200000000001,4.759,146.8,27.94,149.4352153945,127.34
2019-12-16 16:30:00,157.38472,15.64846,158.1607548978,4.55472,1.32846,4.7445,152.83,14.32,153.4994179142,131.26,4.55472,1.32846,4.7445,4.55472,1.32846,4.7445,0.0,0.0,0.0,133.45,158.54472,15.07846,159.2601274514,4.55472,1.32846,4.7445,153.99,13.75,154.6026603911,127.14,158.41472,31.22846,161.4634330945,4.55472,1.32846,4.7445,153.86,29.9,156.7383475733,127.14
2019-12-16 17:00:00,158.38864,15.39752,159.1353037613,4.68864,1.36752,4.884,153.7,14.03,154.3390128905,131.06,4.68864,1.36752,4.884,4.68864,1.36752,4.884,0.0,0.0,0.0,133.22,159.54864,14.80752,160.2343008672,4.68864,1.36752,4.884,154.86,13.44,155.4421217045,126.93,159.40864,30.94752,162.3849238716,4.68864,1.36752,4.884,154.72,29.58,157.5222358907,126.93
2019-12-16 17:30:00,157.71016,13.50213,158.2870875396,4.67016,1.36213,4.86475,153.04,12.14,153.5207516918,131.6,4.67016,1.36213,4.86475,4.67016,1.36213,4.86475,0.0,0.0,0.0,133.5,158.85016,12.90213,159.3732671767,4.67016,1.36213,4.86475,154.18,11.54,154.6112673773,127.45,158.72016,29.14213,161.3733340158,4.67016,1.36213,4.86475,154.05,27.78,156.5347593987,127.45
2019-12-16 18:00:00,153.74368,9.60774,154.0435906094,4.48368,1.30774,4.6705,149.26,8.3,149.490593684,132.01,4.48368,1.30774,4.6705,4.48368,1.30774,4.6705,0.0,0.0,0.0,133.39,154.82368,8.99774,155.084916139,4.48368,1.30774,4.6705,150.34,7.69,150.5365460611,127.85,154.71368,25.34774,156.7763716325,4.48368,1.30774,4.6705,150.23,24.04,152.1412978123,127.85
2019-12-16 18:30:00,149.56816,6.63738,149.7153609322,4.44816,1.29738,4.6335,145.12,5.34,145.2182151109,132.54,4.44816,1.29738,4.6335,4.44816,1.29738,4.6335,0.0,0.0,0.0,133.53,150.60816,6.01738,150.7283208977,4.44816,1.29738,4.6335,146.16,4.72,146.2361925106,128.39,150.50816,22.50738,152.181761,4.44816,1.29738,4.6335,146.06,21.21,147.5919635346,128.39
2019-12-16 19:00:00,147.64256,5.65158,147.7506882551,4.46256,1.30158,4.6485,143.18,4.35,143.2460641693,132.98,4.46256,1.30158,4.6485,4.46256,1.30158,4.6485,0.0,0.0,0.0,133.78,148.66256,5.05158,148.7483620288,4.46256,1.30158,4.6485,144.2,3.75,144.248752161,128.8,148.58256,21.62158,150.1474936782,4.46256,1.30158,4.6485,144.12,20.32,145.5454458236,128.8
2019-12-16 19:30:00,144.8068,4.7711500000000004,144.8853795197,4.4268,1.29115,4.61125,140.38,3.48,140.4231277247,133.09,4.4268,1.29115,4.61125,4.4268,1.29115,4.61125,0.0,0.0,0.0,133.73,145.8168,4.15115,145.8758760336,4.4268,1.29115,4.61125,141.39,2.86,141.4189227084,128.88,145.7368,20.78115,147.2109746913,4.4268,1.29115,4.61125,141.31,19.49,142.6477346473,128.88
2019-12-16 20:00:00,140.33872,2.41296,140.3594624783,4.39872,1.28296,4.582,135.94,1.13,135.9446964762,133.09,4.39872,1.28296,4.582,4.39872,1.28296,4.582,0.0,0.0,0.0,133.37,141.27872,2.15296,141.2951236299,4.39872,1.28296,4.582,136.88,0.87,136.8827648026,128.88,141.22872,18.22296,142.3995351959,4.39872,1.28296,4.582,136.83,16.94,137.8746260194,128.88
2019-12-16 20:30:00,137.0588,0.6696500000000001,137.060435898,0.7188,0.20965000000000003,0.74875,136.34,0.46,136.340775999,132.37,0.7188,0.20965000000000003,0.74875,0.7188,0.20965000000000003,0.74875,0.0,0.0,0.0,132.6,138.0288,0.70965,138.0306242562,0.7188,0.20965000000000003,0.74875,137.31,0.5,137.3109103458,128.2,137.9488,16.21965,138.8990585553,0.7188,0.20965000000000003,0.74875,137.23,16.01,138.160750577,128.2
2019-12-16 21:00:00,132.10784,1.89562,132.1214394587,0.56784,0.16562000000000002,0.5915,131.54,1.73,131.5513758955,132.21,0.56784,0.16562000000000002,0.5915,0.56784,0.16562000000000002,0.5915,0.0,0.0,0.0,132.19,133.04784,2.49562,133.0712435046,0.56784,0.16562000000000002,0.5915,132.48,2.33,132.5004879236,128.04,132.96784,14.22562,133.7266418432,0.56784,0.16562000000000002,0.5915,132.4,14.06,133.1444463731,128.04
2019-12-16 21:30:00,126.15376,4.93443,126.2502267783,0.56376,0.16443000000000002,0.58725,125.59,4.77,125.6805513992,132.8,0.56376,0.16443000000000002,0.58725,0.56376,0.16443000000000002,0.58725,0.0,0.0,0.0,132.33,127.01376,5.54443,127.1347156892,0.56376,0.16443000000000002,0.58725,126.45,5.38,126.5643982327,128.6,126.97376,11.31443,127.4768687047,0.56376,0.16443000000000002,0.58725,126.41,11.15,126.9007903837,128.6
2019-12-16 22:00:00,118.37712,7.72541,118.6289361798,0.5671200000000001,0.16541,0.59075,117.81,7.5600000000000005,118.0523176393,133.07,0.5671200000000001,0.16541,0.59075,0.5671200000000001,0.16541,0.59075,0.0,0.0,0.0,132.16,119.16712,8.30541,119.4561941649,0.5671200000000001,0.16541,0.59075,118.6,8.14,118.8790124454,128.82,119.14712,8.63541,119.4596438558,0.5671200000000001,0.16541,0.59075,118.58,8.47,118.8821151393,128.82
2019-12-16 22:30:00,109.68736,11.35548,110.2735864557,0.5673600000000001,0.16548000000000002,0.591,109.12,11.19,109.6922536007,134.09,0.5673600000000001,0.16548000000000002,0.591,0.5673600000000001,0.16548000000000002,0.591,0.0,0.0,0.0,132.63,110.39736,11.93548,111.0406807337,0.5673600000000001,0.16548000000000002,0.591,109.83,11.77,110.4588692682,129.8,110.41736,5.27548,110.5433131338,0.5673600000000001,0.16548000000000002,0.591,109.85,5.11,109.9687892086,129.8
2019-12-16 23:00:00,102.28496,13.93478,103.2297977129,0.56496,0.16478,0.5885,101.72,13.77,102.6478022171,134.87,0.56496,0.16478,0.5885,0.56496,0.16478,0.5885,0.0,0.0,0.0,133.04,102.94496,14.49478,103.9603935961,0.56496,0.16478,0.5885,102.38,14.33,103.3780116853,130.54,102.97496,2.91478,103.0162042081,0.56496,0.16478,0.5885,102.41,2.75,102.4469160102,130.54
2019-12-16 23:30:00,95.5424,16.15695,96.8989021148,0.5724,0.16695000000000002,0.5962500000000001,94.97,15.99,96.3067027782,136.0,0.5724,0.16695000000000002,0.5962500000000001,0.5724,0.16695000000000002,0.5962500000000001,0.0,0.0,0.0,133.82,96.1424,16.69695,97.5815003833,0.5724,0.16695000000000002,0.5962500000000001,95.57,16.53,96.9889983452,131.62,96.2224,1.04695,96.228095513,0.5724,0.16695000000000002,0.5962500000000001,95.65,0.88,95.6540480063,131.62
2019-12-17 00:00:00,90.13288,20.30709,92.3921747842,0.5728800000000001,0.16709000000000002,0.59675,89.56,20.14,91.7965859932,136.71,0.5728800000000001,0.16709000000000002,0.59675,0.5728800000000001,0.16709000000000002,0.59675,0.0,0.0,0.0,134.54,90.58288,20.20709,92.809399499,0.5728800000000001,0.16709000000000002,0.59675,90.01,20.04,92.213891036,132.31,90.39288,3.39709,90.4566911575,0.5728800000000001,0.16709000000000002,0.59675,89.82,3.23,89.8780579452,132.31
2019-12-17 00:30:00,88.22936,25.30023,91.7851927277,0.5493600000000001,0.16023,0.57225,87.68,25.14,91.2129486422,135.72,0.5493600000000001,0.16023,0.57225,0.5493600000000001,0.16023,0.57225,0.0,0.0,0.0,134.54,88.47936,25.48023,92.0751826871,0.5493600000000001,0.16023,0.57225,87.93,25.32,91.5029360185,131.37,87.41936,10.56023,88.0548860681,0.5493600000000001,0.16023,0.57225,86.87,10.4,87.4903246079,131.37
2019-12-17 01:00:00,91.08456,24.74883,94.3869782161,0.54456,0.15883000000000003,0.56725,90.54,24.59,93.81982573,135.43,0.54456,0.15883000000000003,0.56725,0.54456,0.15883000000000003,0.56725,0.0,0.0,0.0,134.3,91.36456,24.92883,94.7044317293,0.54456,0.15883000000000003,0.56725,90.82,24.77,94.1372683904,131.09,90.24456,10.93883,90.9051077298,0.54456,0.15883000000000003,0.56725,89.7,10.78,90.3454392872,131.09
2019-12-17 01:30:00,91.82528,24.77904,95.1098463378,0.5452800000000001,0.15904000000000001,0.5680000000000001,91.28,24.62,94.5419631698,135.72,0.5452800000000001,0.15904000000000001,0.5680000000000001,0.5452800000000001,0.15904000000000001,0.5680000000000001,0.0,0.0,0.0,134.59,92.10528,24.96904,95.4297414981,0.5452800000000001,0.15904000000000001,0.5680000000000001,91.56,24.81,94.8618453331,131.35,90.97528,11.01904,91.6401703054,0.5452800000000001,0.15904000000000001,0.5680000000000001,90.43,10.86,91.0797699821,131.35
2019-12-17 02:00:00,90.08024,25.40757,93.5948409463,0.54024,0.15757000000000002,0.5627500000000001,89.54,25.25,93.0321132728,136.11,0.54024,0.15757000000000002,0.5627500000000001,0.54024,0.15757000000000002,0.5627500000000001,0.0,0.0,0.0,134.9,90.36024,25.58757,93.9132403411,0.54024,0.15757000000000002,0.5627500000000001,89.82,25.43,93.3505077651,131.73,89.27024,10.58757,89.8958975046,0.54024,0.15757000000000002,0.5627500000000001,88.73,10.43,89.3409077635,131.73
2019-12-17 02:30:00,88.19568,26.03624,91.9584893525,0.53568,0.15624000000000002,0.558,87.66,25.88,91.40049234,136.39,0.53568,0.15624000000000002,0.558,0.53568,0.15624000000000002,0.558,0.0,0.0,0.0,135.11,88.44568,26.20624,92.2464380104,0.53568,0.15624000000000002,0.558,87.91,26.05,91.6884431104,132.0,87.39568,10.16624,87.9849834824,0.53568,0.15624000000000002,0.558,86.86,10.01,87.4348883456,132.0
2019-12-17 03:00:00,86.8148,26.3489,90.7252667687,0.5448000000000001,0.1589,0.5675,86.27,26.19,90.1578005499,136.6,0.5448000000000001,0.1589,0.5675,0.5448000000000001,0.1589,0.5675,0.0,0.0,0.0,135.28,87.0748,26.5189,91.0234741825,0.5448000000000001,0.1589,0.5675,86.53,26.36,90.4560141726,132.21,86.0548,9.9789,86.6314437618,0.5448000000000001,0.1589,0.5675,85.51,9.82,86.0720192629,132.21
2019-12-17 03:30:00,85.934,26.9945,90.0741660314,0.5640000000000001,0.1645,0.5875,85.37,26.83,89.4867912041,137.09,0.5640000000000001,0.1645,0.5875,0.5640000000000001,0.1645,0.5875,0.0,0.0,0.0,135.7,86.174,27.1545,90.3511214443,0.5640000000000001,0.1645,0.5875,85.61,26.99,89.7637577199,132.68,85.174,9.6245,85.7160502838,0.5640000000000001,0.1645,0.5875,84.61,9.46,85.1372051456,132.68
2019-12-17 04:00:00,85.2692,28.4831,89.9006310003,0.5592,0.1631,0.5825,84.71,28.32,89.3185674986,137.09,0.5592,0.1631,0.5825,0.5592,0.1631,0.5825,0.0,0.0,0.0,135.8,85.3792,26.3431,89.3508069927,0.5592,0.1631,0.5825,84.82,26.18,88.7683772523,132.68,84.3792,10.4431,85.0229835412,0.5592,0.1631,0.5825,83.82,10.28,84.4480360932,132.68
2019-12-17 04:30:00,86.12872,39.99296,94.961009148,0.55872,0.16296000000000002,0.582,85.57,39.83,94.3856652252,136.29,0.55872,0.16296000000000002,0.582,0.55872,0.16296000000000002,0.582,0.0,0.0,0.0,135.68,84.99872,19.68296,87.2479301531,0.55872,0.16296000000000002,0.582,84.44,19.52,86.66685641,131.91,84.00872,16.57296,85.627846167,0.55872,0.16296000000000002,0.582,83.45,16.41,85.048166353,131.91
2019-12-17 05:00:00,87.10168,39.31674,95.5641601389,0.5716800000000001,0.16674000000000003,0.5955,86.53,39.15,94.9745407991,136.03,0.5716800000000001,0.16674000000000003,0.5955,0.5716800000000001,0.16674000000000003,0.5955,0.0,0.0,0.0,135.5,85.95168,19.07674,88.0432467816,0.5716800000000001,0.16674000000000003,0.5955,85.38,18.91,87.4490280106,131.65,84.92168,17.07674,86.6216299953,0.5716800000000001,0.16674000000000003,0.5955,84.35,16.91,86.0283127813,131.65
2019-12-17 05:30:00,90.33784,37.62562,97.8601686911,0.56784,0.16562000000000002,0.5915,89.77,37.46,97.2723213458,135.32,0.56784,0.16562000000000002,0.5915,0.56784,0.16562000000000002,0.5915,0.0,0.0,0.0,134.96,89.13784,17.62562,90.8637276379,0.56784,0.16562000000000002,0.5915,88.57,17.46,90.2745617547,130.96,88.06784,18.10562,89.9097209308,0.56784,0.16562000000000002,0.5915,87.5,17.94,89.3201746528,130.96
2019-12-17 06:00:00,95.66568,34.804990000000004,101.8003421348,0.5656800000000001,0.16499000000000003,0.58925,95.1,34.64,101.2123490489,134.56,0.5656800000000001,0.16499000000000003,0.58925,0.5656800000000001,0.16499000000000003,0.58925,0.0,0.0,0.0,134.53,94.40568,15.08499,95.6032914682,0.5656800000000001,0.16499000000000003,0.58925,93.84,14.92,95.0186928978,130.23,93.20568,20.22499,95.3747818072,0.5656800000000001,0.16499000000000003,0.58925,92.64,20.06,94.7869885586,130.23
2019-12-17 06:30:00,107.78968,28.45324,111.4818459705,0.5596800000000001,0.16324000000000002,0.583,107.23,28.29,110.8990396712,133.18,0.5596800000000001,0.16324000000000002,0.583,0.5596800000000001,0.16324000000000002,0.583,0.0,0.0,0.0,133.92,106.36968,9.28324,106.7740013683,0.5596800000000001,0.16324000000000002,0.583,105.81,9.12,106.2023092969,128.91,104.91968,25.17324,107.8973181474,0.5596800000000001,0.16324000000000002,0.583,104.36,25.01,107.3150022131,128.91
2019-12-17 07:00:00,120.7292,21.8631,122.6928476899,0.5592,0.1631,0.5825,120.17,21.7,122.1135492073,132.2,0.5592,0.1631,0.5825,0.5592,0.1631,0.5825,0.0,0.0,0.0,133.78,119.1192,3.1431,119.1606599774,0.5592,0.1631,0.5825,118.56,2.98,118.59744516640001,127.97,117.4392,30.7331,121.3939419092,0.5592,0.1631,0.5825,116.88,30.57,120.8116687245,127.97
2019-12-17 07:30:00,133.3848,15.0889,134.2355384176,0.5448000000000001,0.1589,0.5675,132.84,14.93,133.676364777,130.79,0.5448000000000001,0.1589,0.5675,0.5448000000000001,0.1589,0.5675,0.0,0.0,0.0,133.27,131.6348,3.4089,131.6789321427,0.5448000000000001,0.1589,0.5675,131.09,3.25,131.1302810185,126.62,129.6648,36.1389,134.6067622828,0.5448000000000001,0.1589,0.5675,129.12,35.98,134.0393031913,126.62
2019-12-17 08:00:00,141.52248,9.79114,141.8607724773,1.03248,0.30114,1.0755,140.49,9.49,140.8101565939,130.18,1.03248,0.30114,1.0755,1.03248,0.30114,1.0755,0.0,0.0,0.0,133.36,139.62248,8.68114,139.892098108,1.03248,0.30114,1.0755,138.59,8.38,138.8431219038,126.02,137.53248,41.04114,143.5254619482,1.03248,0.30114,1.0755,136.5,40.74,142.449982801,126.02
2019-12-17 08:30:00,144.66,9.5775,144.9767019429,4.38,1.2775,4.5625,140.28,8.3,140.525330101,130.28,4.38,1.2775,4.5625,4.38,1.2775,4.5625,0.0,0.0,0.0,133.6,142.76,10.8175,143.169256149,4.38,1.2775,4.5625,138.38,9.54,138.7084568438,126.12,140.68,43.1175,147.1393258318,4.38,1.2775,4.5625,136.3,41.84,142.5772618618,126.12
2019-12-17 09:00:00,144.9784,5.9624500000000005,145.100955464,1.2084,0.35245000000000004,1.25875,143.77,5.61,143.8794113138,129.61,1.2084,0.35245000000000004,1.25875,1.2084,0.35245000000000004,1.25875,0.0,0.0,0.0,133.27,143.0284,12.40245,143.5651210168,1.2084,0.35245000000000004,1.25875,141.82,12.05,142.3310047038,125.46,140.8684,44.41245,147.7036622212,1.2084,0.35245000000000004,1.25875,139.66,44.06,146.4452088667,125.46
2019-12-17 09:30:00,145.07576,21.73918,146.695494432,1.50576,0.43918,1.5685,143.57,21.3,145.1414306806,131.31,1.50576,0.43918,1.5685,1.50576,0.43918,1.5685,0.0,0.0,0.0,133.07,147.91576,9.00918,148.189869359,1.50576,0.43918,1.5685,146.41,8.57,146.660604799,127.07,147.45576,27.82918,150.0588698366,1.50576,0.43918,1.5685,145.95,27.39,148.4978605906,127.07
2019-12-17 10:00:00,145.05456,24.44258,147.0995074562,4.77456,1.3925800000000002,4.9735,140.28,23.05,142.1611089574,132.31,4.77456,1.3925800000000002,4.9735,4.77456,1.3925800000000002,4.9735,0.0,0.0,0.0,133.46,148.62456,7.74258,148.8260977794,4.77456,1.3925800000000002,4.9735,143.85,6.35,143.9900864643,128.07,148.53456,24.12258,150.4806113101,4.77456,1.3925800000000002,4.9735,143.76,22.73,145.5458364228,128.07
2019-12-17 10:30:00,145.34568,24.82874,147.4511207982,1.19568,0.34874000000000005,1.2455,144.15,24.48,146.2138601501,131.96,1.19568,0.34874000000000005,1.2455,1.19568,0.34874000000000005,1.2455,0.0,0.0,0.0,133.37,149.04568,8.22874,149.2726595484,1.19568,0.34874000000000005,1.2455,147.85,7.88,148.0598422936,127.74,148.92568,24.54874,150.9354126739,1.19568,0.34874000000000005,1.2455,147.73,24.2,149.6990076787,127.74
2019-12-17 11:00:00,145.89664,25.60527,148.126498018,1.28664,0.37527000000000005,1.3402500000000002,144.61,25.23,146.7944310933,131.72,1.28664,0.37527000000000005,1.3402500000000002,1.28664,0.37527000000000005,1.3402500000000002,0.0,0.0,0.0,133.24,149.60664,9.08527,149.8822499933,1.28664,0.37527000000000005,1.3402500000000002,148.32,8.71,148.5755245658,127.51,149.47664,25.33527,151.6085149708,1.28664,0.37527000000000005,1.3402500000000002,148.19,24.96,150.2773359492,127.51
2019-12-17 11:30:00,146.1284,25.70745,148.37244445,1.3284,0.38745,1.38375,144.8,25.32,146.9970829643,131.82,1.3284,0.38745,1.38375,1.3284,0.38745,1.38375,0.0,0.0,0.0,133.34,149.8584,9.18745,150.1397658452,1.3284,0.38745,1.38375,148.53,8.8,148.7904597076,127.6,149.7084,25.42745,151.8524291675,1.3284,0.38745,1.38375,148.38,25.04,150.4779917463,127.6
2019-12-17 12:00:00,145.84544,26.10992,148.1641666909,1.40544,0.40992,1.464,144.44,25.7,146.7085668937,131.73,1.40544,0.40992,1.464,1.40544,0.40992,1.464,0.0,0.0,0.0,133.29,149.54544,9.599920000000001,149.8532518459,1.40544,0.40992,1.464,148.14,9.19,148.4247812867,127.51,149.42544,25.85992,151.6466207391,1.40544,0.40992,1.464,148.02,25.45,150.1919535128,127.51
2019-12-17 12:30:00,146.67944,26.04067,148.9730667361,1.57944,0.46067,1.64525,145.1,25.58,147.3375254306,131.85,1.57944,0.46067,1.64525,1.57944,0.46067,1.64525,0.0,0.0,0.0,133.39,150.38944,9.47067,150.6873493488,1.57944,0.46067,1.64525,148.81,9.01,149.082514736,127.62,150.26944,25.76067,152.4615253655,1.57944,0.46067,1.64525,148.69,25.3,150.8270734981,127.62
2019-12-17 13:00:00,145.02912,24.80016,147.1342705966,1.26912,0.37016000000000004,1.322,143.76,24.43,145.8209947161,132.15,1.26912,0.37016000000000004,1.322,1.26912,0.37016000000000004,1.322,0.0,0.0,0.0,133.53,148.70912,8.11016,148.9301079916,1.26912,0.37016000000000004,1.322,147.44,7.74,147.643019476,127.92,148.59912,24.50016,150.6052997235,1.26912,0.37016000000000004,1.322,147.33,24.13,149.2929529482,127.92
2019-12-17 13:30:00,146.38288,24.49334,148.4178940069,1.14288,0.33334,1.1905000000000001,145.24,24.16,147.2357402263,132.33,1.14288,0.33334,1.1905000000000001,1.14288,0.33334,1.1905000000000001,0.0,0.0,0.0,133.68,150.10288,7.77334,150.3040232298,1.14288,0.33334,1.1905000000000001,148.96,7.44,149.1456844833,128.08,149.98288,24.17334,151.9184473981,1.14288,0.33334,1.1905000000000001,148.84,23.84,150.7371593205,128.08
2019-12-17 14:00:00,145.90432,24.81251,147.9990920484,0.93432,0.27251000000000003,0.9732500000000001,144.97,24.54,147.0323518822,132.33,0.93432,0.27251000000000003,0.9732500000000001,0.93432,0.27251000000000003,0.9732500000000001,0.0,0.0,0.0,133.68,149.62432,8.10251,149.843544418,0.93432,0.27251000000000003,0.9732500000000001,148.69,7.83,148.8960207662,128.08,149.48432,24.51251,151.4807745965,0.93432,0.27251000000000003,0.9732500000000001,148.55,24.24,150.5147172206,128.08
2019-12-17 14:30:00,145.42248,24.49864,147.4716279533,0.85248,0.24864000000000003,0.888,144.57,24.25,146.5897247422,132.33,0.85248,0.24864000000000003,0.888,0.85248,0.24864000000000003,0.888,0.0,0.0,0.0,133.68,149.12248,7.77864,149.3252198445,0.85248,0.24864000000000003,0.888,148.27,7.53,148.4610851368,128.12,149.01248,24.18864,150.9629408193,0.85248,0.24864000000000003,0.888,148.16,23.94,150.0816750973,128.12
2019-12-17 15:00:00,145.33712,24.20541,147.3389979712,0.8071200000000001,0.23541,0.8407500000000001,144.53,23.97,146.5042040352,132.6,0.8071200000000001,0.23541,0.8407500000000001,0.8071200000000001,0.23541,0.8407500000000001,0.0,0.0,0.0,133.9,149.05712,7.42541,149.241957024,0.8071200000000001,0.23541,0.8407500000000001,148.25,7.19,148.4242520614,128.36,148.90712,23.88541,150.8106203076,0.8071200000000001,0.23541,0.8407500000000001,148.1,23.65,149.9764398164,128.36
2019-12-17 15:30:00,144.95816,23.88738,146.91315487,0.84816,0.24738000000000002,0.8835000000000001,144.11,23.64,146.03609725,132.43,0.84816,0.24738000000000002,0.8835000000000001,0.84816,0.24738000000000002,0.8835000000000001,0.0,0.0,0.0,133.68,148.63816,7.10738,148.8079885579,0.84816,0.24738000000000002,0.8835000000000001,147.79,6.86,147.9491253776,128.2,148.52816,23.55738,150.384721516,0.84816,0.24738000000000002,0.8835000000000001,147.68,23.31,149.5083225108,128.2
2019-12-17 16:00:00,149.42808,25.39694,151.5709591375,1.01808,0.29694000000000004,1.0605,148.41,25.1,150.5175674132,131.55,1.01808,0.29694000000000004,1.0605,1.01808,0.29694000000000004,1.0605,0.0,0.0,0.0,133.09,153.21808,8.85694,153.4738590935,1.01808,0.29694000000000004,1.0605,152.2,8.56,152.44052479570001,127.35,153.10808,25.08694,155.1497300025,1.01808,0.29694000000000004,1.0605,152.09,24.79,154.097086929,127.35
2019-12-17 16:30:00,154.03824,26.03407,156.2227646121,4.36824,1.27407,4.55025,149.67,24.76,151.7042072587,131.27,4.36824,1.27407,4.55025,4.36824,1.27407,4.55025,0.0,0.0,0.0,132.82,157.85824,9.55407,158.1470966836,4.36824,1.27407,4.55025,153.49,8.28,153.7131695724,127.09,157.71824,25.71407,159.8006777979,4.36824,1.27407,4.55025,153.35,24.44,155.2853376852,127.09
2019-12-17 17:00:00,155.352,25.21725,157.385366542,4.482,1.30725,4.66875,150.87,23.91,152.7528886797,131.3,4.482,1.30725,4.66875,4.482,1.30725,4.66875,0.0,0.0,0.0,132.82,159.202,8.70725,159.4399354195,4.482,1.30725,4.66875,154.72,7.4,154.8968637513,127.13,159.062,24.86725,160.9940991669,4.482,1.30725,4.66875,154.58,23.56,156.3651175934,127.13
2019-12-17 17:30:00,154.0852,22.68985,155.7468399425,4.5252,1.31985,4.71375,149.56,21.37,151.0790207143,131.91,4.5252,1.31985,4.71375,4.5252,1.31985,4.71375,0.0,0.0,0.0,133.02,157.9052,5.95985,158.0176319246,4.5252,1.31985,4.71375,153.38,4.64,153.450167807,127.72,157.7752,22.27985,159.3405329822,4.5252,1.31985,4.71375,153.25,20.96,154.6767083306,127.72
2019-12-17 18:00:00,151.42712,20.62041,152.8246510877,4.52712,1.32041,4.71575,146.9,19.3,148.1624108875,132.31,4.52712,1.32041,4.71575,4.52712,1.32041,4.71575,0.0,0.0,0.0,133.11,155.14712,3.72041,155.19172109,4.52712,1.32041,4.71575,150.62,2.4,150.6391197531,128.12,155.02712,20.16041,156.3324984348,4.52712,1.32041,4.71575,150.5,18.84,151.6746372997,128.12
2019-12-17 18:30:00,149.51344,18.16392,150.6127376101,4.57344,1.33392,4.764,144.94,16.83,145.9138530092,132.72,4.57344,1.33392,4.764,4.57344,1.33392,4.764,0.0,0.0,0.0,133.18,153.17344,1.93392,153.1856480484,4.57344,1.33392,4.764,148.6,0.6000000000000001,148.6012113006,128.52,153.05344,17.65392,154.0682199131,4.57344,1.33392,4.764,148.48,16.32,149.3742039309,128.52
2019-12-17 19:00:00,147.15904,16.80097,148.1150081749,4.52904,1.32097,4.7177500000000006,142.63,15.48,143.4675827496,132.99,4.52904,1.32097,4.7177500000000006,4.52904,1.32097,4.7177500000000006,0.0,0.0,0.0,133.25,150.75904,2.96097,150.7881145351,4.52904,1.32097,4.7177500000000006,146.23,1.6400000000000001,146.2391961821,128.78,150.65904,16.27097,151.5351140774,4.52904,1.32097,4.7177500000000006,146.13,14.95,146.892747949,128.78
2019-12-17 19:30:00,144.22832,15.19076,145.0260924089,4.52832,1.32076,4.717,139.7,13.87,140.3868473184,133.47,4.52832,1.32076,4.717,4.52832,1.32076,4.717,0.0,0.0,0.0,133.45,147.72832,4.70076,147.8030908831,4.52832,1.32076,4.717,143.2,3.38,143.2398841105,129.22,147.65832,14.64076,148.3823821031,4.52832,1.32076,4.717,143.13,13.32,143.7484584265,129.22
2019-12-17 20:00:00,140.22072,13.72396,140.8907285644,0.87072,0.25396,0.907,139.35,13.47,139.999512142,133.21,0.87072,0.25396,0.907,0.87072,0.25396,0.907,0.0,0.0,0.0,133.14,143.74072,3.99396,143.7961971076,0.87072,0.25396,0.907,142.87,3.74,142.9189438108,128.96,143.64072,13.17396,144.2435775492,0.87072,0.25396,0.907,142.77,12.92,143.3534070052,128.96
2019-12-17 20:30:00,136.9016,11.73005,137.4032101356,0.6516000000000001,0.19005000000000002,0.6787500000000001,136.25,11.54,136.7378298058,132.99,0.6516000000000001,0.19005000000000002,0.6787500000000001,0.6516000000000001,0.19005000000000002,0.6787500000000001,0.0,0.0,0.0,132.67,140.3116,5.83005,140.4326691962,0.6516000000000001,0.19005000000000002,0.6787500000000001,139.66,5.64,139.7738358921,128.74,140.2216,11.14005,140.6634203358,0.6516000000000001,0.19005000000000002,0.6787500000000001,139.57,10.95,139.998883567,128.74
2019-12-17 21:00:00,131.84616,9.61388,132.1962049206,0.59616,0.17388,0.621,131.25,9.44,131.5890424769,132.8,0.59616,0.17388,0.621,0.59616,0.17388,0.621,0.0,0.0,0.0,132.17,135.12616,7.89388,135.3565382898,0.59616,0.17388,0.621,134.53,7.72,134.7513239267,128.55,135.06616,9.00388,135.3659389662,0.59616,0.17388,0.621,134.47,8.83,134.7596000291,128.55
2019-12-17 21:30:00,125.96656,6.71233,126.1452718585,0.55656,0.16233,0.5797500000000001,125.41,6.55,125.5809324699,134.13,0.55656,0.16233,0.5797500000000001,0.55656,0.16233,0.5797500000000001,0.0,0.0,0.0,133.01,129.07656,11.16233,129.5583110127,0.55656,0.16233,0.5797500000000001,128.52,11.0,128.9898848747,129.82,129.02656,6.04233,129.1679640517,0.55656,0.16233,0.5797500000000001,128.47,5.88,128.6044917567,129.82
2019-12-17 22:00:00,117.9044,3.3317,117.9514635952,0.5544,0.1617,0.5775,117.35,3.17,117.3928081272,133.85,0.5544,0.1617,0.5775,0.5544,0.1617,0.5775,0.0,0.0,0.0,132.25,120.7544,14.5217,121.6244419936,0.5544,0.1617,0.5775,120.2,14.36,121.054738032,129.55,120.7444,2.6117,120.7726422177,0.5544,0.1617,0.5775,120.19,2.45,120.214968286,129.55
2019-12-17 22:30:00,109.57304,0.9929700000000001,109.5775391413,0.59304,0.17297,0.61775,108.98,0.8200000000000001,108.9830849261,134.39,0.59304,0.17297,0.61775,0.59304,0.17297,0.61775,0.0,0.0,0.0,132.32,112.21304,17.75297,113.6086893238,0.59304,0.17297,0.61775,111.62,17.58,112.9959326702,130.06,112.20304,1.10297,112.208461036,0.59304,0.17297,0.61775,111.61,0.93,111.6138745856,130.06
2019-12-17 23:00:00,101.91336,2.41473,101.9419632314,0.63336,0.18473,0.6597500000000001,101.28,2.23,101.3045472819,135.58,0.63336,0.18473,0.6597500000000001,0.63336,0.18473,0.6597500000000001,0.0,0.0,0.0,133.1,104.31336,20.46473,106.3018449909,0.63336,0.18473,0.6597500000000001,103.68,20.28,105.6447859575,131.19,104.36336,3.20473,104.4125529085,0.63336,0.18473,0.6597500000000001,103.73,3.02,103.7739528976,131.19
2019-12-17 23:30:00,95.02128,9.79704,95.5250001078,0.6412800000000001,0.18704,0.668,94.38,9.61,94.8679951301,136.83,0.6412800000000001,0.18704,0.668,0.6412800000000001,0.18704,0.668,0.0,0.0,0.0,134.14,96.64128,21.43704,98.9903211632,0.6412800000000001,0.18704,0.668,96.0,21.25,98.3237636586,132.4,96.71128,5.58704,96.8725280727,0.6412800000000001,0.18704,0.668,96.07,5.4,96.2216446544,132.4
2019-12-18 00:00:00,90.91968,31.600740000000002,96.2548439293,0.61968,0.18074,0.6455000000000001,90.3,31.42,95.6101793744,136.53,0.61968,0.18074,0.6455000000000001,0.61968,0.18074,0.6455000000000001,0.0,0.0,0.0,134.69,90.02968,13.05074,90.9706826151,0.61968,0.18074,0.6455000000000001,89.41,12.87,90.3315282722,132.12,90.08968,4.77074,90.2159099198,0.61968,0.18074,0.6455000000000001,89.47,4.59,89.5876609807,132.12
2019-12-18 00:30:00,89.62088,32.46234,95.3189679458,0.5908800000000001,0.17234000000000002,0.6155,89.03,32.29,94.7047253309,136.91,0.5908800000000001,0.17234000000000002,0.6155,0.5908800000000001,0.17234000000000002,0.6155,0.0,0.0,0.0,134.97,88.73088,13.802340000000001,89.7979601943,0.5908800000000001,0.17234000000000002,0.6155,88.14,13.63,89.1876476873,132.51,88.80088,4.08234,88.8946668178,0.5908800000000001,0.17234000000000002,0.6155,88.21,3.91,88.2966148842,132.51
2019-12-18 01:00:00,91.45576,31.86793,96.8489597242,0.57576,0.16793000000000002,0.59975,90.88,31.7,96.2500098701,136.45,0.57576,0.16793000000000002,0.59975,0.57576,0.16793000000000002,0.59975,0.0,0.0,0.0,134.57,90.53576,13.31793,91.5100600932,0.57576,0.16793000000000002,0.59975,89.96,13.15,90.9160277399,132.07,90.59576,4.44793,90.7048830618,0.57576,0.16793000000000002,0.59975,90.02,4.28,90.1216888435,132.07
2019-12-18 01:30:00,91.56296,31.90128,96.9611639245,0.55296,0.16128,0.5760000000000001,91.01,31.74,96.3859310273,136.55,0.55296,0.16128,0.5760000000000001,0.55296,0.16128,0.5760000000000001,0.0,0.0,0.0,134.68,90.66296,13.31128,91.6349414317,0.55296,0.16128,0.5760000000000001,90.11,13.15,91.064452999,132.16,90.72296,4.48128,90.8335694642,0.55296,0.16128,0.5760000000000001,90.17,4.32,90.2734252147,132.16
2019-12-18 02:00:00,89.9444,32.2617,95.5552844078,0.5544,0.1617,0.5775,89.39,32.1,94.9788508037,136.81,0.5544,0.1617,0.5775,0.5544,0.1617,0.5775,0.0,0.0,0.0,134.91,89.0644,13.5917,90.095514074,0.5544,0.1617,0.5775,88.51,13.43,89.5230975782,132.42,89.1244,4.2817,89.2271910925,0.5544,0.1617,0.5775,88.57,4.12,88.6657729905,132.42
2019-12-18 02:30:00,88.77192,33.44556,94.8633715625,0.60192,0.17556000000000002,0.627,88.17,33.27,94.2382183618,136.95,0.60192,0.17556000000000002,0.627,0.60192,0.17556000000000002,0.627,0.0,0.0,0.0,135.11,87.89192,14.81556,89.131870952,0.60192,0.17556000000000002,0.627,87.29,14.64,88.5091729709,132.55,87.85192,5.07556,87.9984156505,0.60192,0.17556000000000002,0.627,87.25,4.9,87.3874848019,132.55
2019-12-18 03:00:00,87.40576,40.40543,96.2931236105,0.6357600000000001,0.18543,0.66225,86.77,40.22,95.6382836525,135.98,0.6357600000000001,0.18543,0.66225,0.6357600000000001,0.18543,0.66225,0.0,0.0,0.0,135.33,86.26576,20.20543,88.6004556978,0.6357600000000001,0.18543,0.66225,85.63,20.02,87.9391681789,131.62,85.24576,15.91543,86.7187437067,0.6357600000000001,0.18543,0.66225,84.61,15.73,86.0597757376,131.62
2019-12-18 03:30:00,86.8324,40.53445,95.8274873226,0.6324000000000001,0.18445,0.6587500000000001,86.2,40.35,95.1764808133,136.18,0.6324000000000001,0.18445,0.6587500000000001,0.6324000000000001,0.18445,0.6587500000000001,0.0,0.0,0.0,135.52,85.6924,20.26445,88.055864947,0.6324000000000001,0.18445,0.6587500000000001,85.06,20.08,87.3979976887,131.81,84.6824,15.974450000000001,86.1759358671,0.6324000000000001,0.18445,0.6587500000000001,84.05,15.79,85.5203285775,131.81
2019-12-18 04:00:00,86.39552,40.79661,95.5434417611,0.6055200000000001,0.17661000000000002,0.63075,85.79,40.62,94.9205378198,136.53,0.6055200000000001,0.17661000000000002,0.63075,0.6055200000000001,0.17661000000000002,0.63075,0.0,0.0,0.0,135.85,85.26552,20.44661,87.6827962679,0.6055200000000001,0.17661000000000002,0.63075,84.66,20.27,87.0527914544,132.15,84.27552,15.89661,85.7616783929,0.6055200000000001,0.17661000000000002,0.63075,83.67,15.72,85.1339374163,132.15
2019-12-18 04:30:00,86.2404,40.40095,95.2346751612,0.6204000000000001,0.18095000000000003,0.6462500000000001,85.62,40.22,94.5961563701,136.39,0.6204000000000001,0.18095000000000003,0.6462500000000001,0.6204000000000001,0.18095000000000003,0.6462500000000001,0.0,0.0,0.0,135.74,85.1204,20.09095,87.4592977794,0.6204000000000001,0.18095000000000003,0.6462500000000001,84.5,19.91,86.81392803,132.02,84.1104,16.21095,85.658357958,0.6204000000000001,0.18095000000000003,0.6462500000000001,83.49,16.03,85.0149457449,132.02
2019-12-18 05:00:00,87.12056,39.59808,95.6974394349,0.6105600000000001,0.17808000000000002,0.636,86.51,39.42,95.0679572727,136.12,0.6105600000000001,0.17808000000000002,0.636,0.6105600000000001,0.17808000000000002,0.636,0.0,0.0,0.0,135.56,85.99056,19.35808,88.1425644646,0.6105600000000001,0.17808000000000002,0.636,85.38,19.18,87.5078099372,131.75,84.98056,16.81808,86.6287676976,0.6105600000000001,0.17808000000000002,0.636,84.37,16.64,85.9952702188,131.75
2019-12-18 05:30:00,90.4744,38.44795,98.30494349,0.6444000000000001,0.18795,0.67125,89.83,38.26,97.638396648,135.65,0.6444000000000001,0.18795,0.67125,0.6444000000000001,0.18795,0.67125,0.0,0.0,0.0,135.22,89.2844,18.36795,91.1541862482,0.6444000000000001,0.18795,0.67125,88.64,18.18,90.4851479526,131.28,88.1944,17.55795,89.9251566558,0.6444000000000001,0.18795,0.67125,87.55,17.37,89.2564809972,131.28
2019-12-18 06:00:00,96.1576,35.4918,102.4985458677,0.6576000000000001,0.1918,0.685,95.5,35.3,101.8152247947,134.6,0.6576000000000001,0.1918,0.685,0.6576000000000001,0.1918,0.685,0.0,0.0,0.0,134.5,94.8876,15.7918,96.1927106438,0.6576000000000001,0.1918,0.685,94.23,15.6,95.5125797997,130.29,93.6876,19.5318,95.701920592,0.6576000000000001,0.1918,0.685,93.03,19.34,95.0190323041,130.29
2019-12-18 06:30:00,108.3884,29.0337,112.2096296681,0.6984,0.20370000000000002,0.7275,107.69,28.83,111.4823080134,133.14,0.6984,0.20370000000000002,0.7275,0.6984,0.20370000000000002,0.7275,0.0,0.0,0.0,133.8,106.9684,9.8937,107.4249686909,0.6984,0.20370000000000002,0.7275,106.27,9.69,106.7108663633,128.87,105.5184,24.6037,108.3488569033,0.6984,0.20370000000000002,0.7275,104.82,24.4,107.6224530477,128.87
2019-12-18 07:00:00,120.24208,22.94894,122.4124652552,0.68208,0.19894,0.7105,119.56,22.75,121.7052016144,131.86,0.68208,0.19894,0.7105,0.68208,0.19894,0.7105,0.0,0.0,0.0,133.29,118.65208,4.31894,118.7306587662,0.68208,0.19894,0.7105,117.97,4.12,118.0419217905,127.64,116.95208,29.41894,120.5954520164,0.68208,0.19894,0.7105,116.27,29.22,119.8854507436,127.64
2019-12-18 07:30:00,133.93096,15.12153,134.7819079701,0.69096,0.20153000000000001,0.7197500000000001,133.24,14.92,134.0727563676,130.13,0.69096,0.20153000000000001,0.7197500000000001,0.69096,0.20153000000000001,0.7197500000000001,0.0,0.0,0.0,132.6,132.15096,3.34153,132.1931997179,0.69096,0.20153000000000001,0.7197500000000001,131.46,3.14,131.4974950332,125.98,130.20096,35.67153,134.9990668022,0.69096,0.20153000000000001,0.7197500000000001,129.51,35.47,134.27941391,125.98
2019-12-18 08:00:00,140.81768,11.12224,141.256232511,1.20768,0.35224000000000005,1.258,139.61,10.77,140.0248013746,129.55,1.20768,0.35224000000000005,1.258,1.20768,0.35224000000000005,1.258,0.0,0.0,0.0,132.56,138.92768,7.29224,139.1189312581,1.20768,0.35224000000000005,1.258,137.72,6.94,137.8947497188,125.41,136.85768,39.28224,142.3837032613,1.20768,0.35224000000000005,1.258,135.65,38.93,141.1257148786,125.41
2019-12-18 08:30:00,142.85832,4.12951,142.9179920306,4.55832,1.32951,4.7482500000000005,138.3,2.8,138.3283412754,130.34,4.55832,1.32951,4.7482500000000005,4.55832,1.32951,4.7482500000000005,0.0,0.0,0.0,132.38,141.42832,15.02951,142.2246668791,4.55832,1.32951,4.7482500000000005,136.87,13.7,137.5539417829,126.16,141.17832,32.22951,144.8104255669,4.55832,1.32951,4.7482500000000005,136.62,30.9,140.0708192308,126.16
2019-12-18 09:00:00,143.11064,2.98102,143.1416842204,4.70064,1.3710200000000001,4.8965,138.41,1.6099999999999999,138.4193635298,130.29,4.70064,1.3710200000000001,4.8965,4.70064,1.3710200000000001,4.8965,0.0,0.0,0.0,132.33,141.69064,16.17102,142.6104461512,4.70064,1.3710200000000001,4.8965,136.99,14.8,137.7871550617,126.11,141.58064,32.08102,145.1697952986,4.70064,1.3710200000000001,4.8965,136.88,30.71,140.2827091982,126.11
2019-12-18 09:30:00,147.49008,2.19669,147.5064376404,1.12008,0.32669000000000004,1.16675,146.37,1.87,146.3819449249,129.83,1.12008,0.32669000000000004,1.16675,1.12008,0.32669000000000004,1.16675,0.0,0.0,0.0,132.4,146.03008,18.31669,147.1743367485,1.12008,0.32669000000000004,1.16675,144.91,17.99,146.0224236205,125.67,145.91008,34.08669,149.8387596077,1.12008,0.32669000000000004,1.16675,144.79,33.76,148.6737424699,125.67
2019-12-18 10:00:00,148.69312,2.74216,148.7184029527,1.4131200000000002,0.41216,1.472,147.28,2.33,147.2984293874,129.9,1.4131200000000002,0.41216,1.472,1.4131200000000002,0.41216,1.472,0.0,0.0,0.0,132.54,147.18312,18.94216,148.3970223367,1.4131200000000002,0.41216,1.472,145.77,18.53,146.9430290963,125.73,147.07312,34.72216,151.116283112,1.4131200000000002,0.41216,1.472,145.66,34.31,149.6462886276,125.73
2019-12-18 10:30:00,146.74096,1.9452800000000001,146.7538532918,5.16096,1.50528,5.376,141.58,0.44,141.5806837107,130.58,5.16096,1.50528,5.376,5.16096,1.50528,5.376,0.0,0.0,0.0,132.85,145.29096,17.79528,146.3766888818,5.16096,1.50528,5.376,140.13,16.29,141.0736722426,126.39,145.19096,33.74528,149.0609230751,5.16096,1.50528,5.376,140.03,32.24,143.6934880222,126.39
2019-12-18 11:00:00,147.25528,2.63154,147.2787917205,1.92528,0.56154,2.0055,145.33,2.07,145.3447412189,130.06,1.92528,0.56154,2.0055,1.92528,0.56154,2.0055,0.0,0.0,0.0,132.64,145.78528,18.90154,147.0054967647,1.92528,0.56154,2.0055,143.86,18.34,145.0243262353,125.89,145.66528,34.74154,149.7509545848,1.92528,0.56154,2.0055,143.74,34.18,147.7479610688,125.89
2019-12-18 11:30:00,146.50912,2.77516,146.535401034,2.34912,0.6851600000000001,2.447,144.16,2.09,144.1751493844,130.17,2.34912,0.6851600000000001,2.447,2.34912,0.6851600000000001,2.447,0.0,0.0,0.0,132.74,145.02912,19.05516,146.2755781756,2.34912,0.6851600000000001,2.447,142.68,18.37,143.8577050422,125.99,144.92912,34.90516,149.0732035565,2.34912,0.6851600000000001,2.447,142.58,34.22,146.6290039522,125.99
2019-12-18 12:00:00,147.11176,3.11468,147.1447286239,2.14176,0.62468,2.231,144.97,2.49,144.9913825025,130.26,2.14176,0.62468,2.231,2.14176,0.62468,2.231,0.0,0.0,0.0,132.89,145.65176,19.40468,146.9386838004,2.14176,0.62468,2.231,143.51,18.78,144.7335776522,126.07,145.54176,35.28468,149.7578463607,2.14176,0.62468,2.231,143.4,34.66,147.5292364245,126.07
2019-12-18 12:30:00,147.72256,3.03408,147.7537152643,2.00256,0.58408,2.086,145.72,2.45,145.7405945507,129.87,2.00256,0.58408,2.086,2.00256,0.58408,2.086,0.0,0.0,0.0,132.52,146.23256,19.23408,147.4920724568,2.00256,0.58408,2.086,144.23,18.65,145.4307924753,125.7,146.12256,35.02408,150.2614013005,2.00256,0.58408,2.086,144.12,34.44,148.177893088,125.7
2019-12-18 13:00:00,146.08832,1.53076,146.0963396756,2.36832,0.69076,2.467,143.72,0.84,143.7224547522,129.97,2.36832,0.69076,2.467,2.36832,0.69076,2.467,0.0,0.0,0.0,132.38,144.61832,17.79076,145.7085090892,2.36832,0.69076,2.467,142.25,17.1,143.2741166436,125.78,144.50832,33.60076,148.3632893333,2.36832,0.69076,2.467,142.14,32.91,145.900129198,125.78
2019-12-18 13:30:00,146.57184,1.35762,146.578127335,1.9118400000000002,0.55762,1.9915,144.66,0.8,144.6622120666,130.18,1.9118400000000002,0.55762,1.9915,1.9118400000000002,0.55762,1.9915,0.0,0.0,0.0,132.6,145.09184,17.66762,146.1635619128,1.9118400000000002,0.55762,1.9915,143.18,17.11,144.198697983,125.99,144.97184,33.53762,148.8005589648,1.9118400000000002,0.55762,1.9915,143.06,32.98,146.8122746912,125.99
2019-12-18 14:00:00,147.37032,2.42176,147.3902172412,1.72032,0.5017600000000001,1.792,145.65,1.92,145.6626544451,129.96,1.72032,0.5017600000000001,1.792,1.72032,0.5017600000000001,1.792,0.0,0.0,0.0,132.53,145.89032,18.66176,147.0790493442,1.72032,0.5017600000000001,1.792,144.17,18.16,145.3092374903,125.78,145.78032,34.48176,149.8028486779,1.72032,0.5017600000000001,1.792,144.06,33.98,148.0132561631,125.78
2019-12-18 14:30:00,146.71728,1.7325400000000002,146.7275091639,1.7572800000000002,0.51254,1.8305,144.96,1.22,144.9651337391,129.75,1.7572800000000002,0.51254,1.8305,1.7572800000000002,0.51254,1.8305,0.0,0.0,0.0,132.22,145.21728,17.92254,146.3190891533,1.7572800000000002,0.51254,1.8305,143.46,17.41,144.5125589698,125.58,145.11728,33.68254,148.9749591557,1.7572800000000002,0.51254,1.8305,143.36,33.17,147.1473360275,125.58
2019-12-18 15:00:00,145.2456,0.86955,145.2482028686,1.5756000000000001,0.45955,1.64125,143.67,0.41000000000000003,143.67058502,129.93,1.5756000000000001,0.45955,1.64125,1.5756000000000001,0.45955,1.64125,0.0,0.0,0.0,132.27,143.7756,17.11955,144.7912364322,1.5756000000000001,0.45955,1.64125,142.2,16.66,143.1726077153,125.76,143.6756,32.93955,147.4031613961,1.5756000000000001,0.45955,1.64125,142.1,32.48,145.7647433367,125.76
2019-12-18 15:30:00,145.49168,1.24674,145.4970216529,1.5316800000000002,0.44674,1.5955,143.96,0.8,143.9622228225,131.02,1.5316800000000002,0.44674,1.5955,1.5316800000000002,0.44674,1.5955,0.0,0.0,0.0,133.22,144.02168,16.16674,144.9262149932,1.5316800000000002,0.44674,1.5955,142.49,15.72,143.3545203333,126.81,143.93168,32.22674,147.495394093,1.5316800000000002,0.44674,1.5955,142.4,31.78,145.9031473273,126.81
2019-12-18 16:00:00,150.08704,5.53747,150.1891578975,1.87704,0.54747,1.95525,148.21,4.99,148.2939789742,130.33,1.87704,0.54747,1.95525,1.87704,0.54747,1.95525,0.0,0.0,0.0,132.5,149.24704,17.93747,150.321095588,1.87704,0.54747,1.95525,147.37,17.39,148.3924829633,126.18,149.53704,30.87747,152.6916647547,1.87704,0.54747,1.95525,147.66,30.33,150.7427759463,126.18
2019-12-18 16:30:00,151.79584,18.38587,152.9052558186,5.50584,1.60587,5.73525,146.29,16.78,147.2492190132,131.83,5.50584,1.60587,5.73525,5.50584,1.60587,5.73525,0.0,0.0,0.0,132.34,153.29584,17.64587,154.308105067,5.50584,1.60587,5.73525,147.79,16.04,148.6578813921,127.62,155.36584,17.88587,156.3919709722,5.50584,1.60587,5.73525,149.86,16.28,150.7416929718,127.62
2019-12-18 17:00:00,153.92944,17.404420000000002,154.910252515,5.56944,1.6244200000000002,5.8015,148.36,15.78,149.1968431301,131.97,5.56944,1.6244200000000002,5.8015,5.56944,1.6244200000000002,5.8015,0.0,0.0,0.0,132.4,155.44944,16.64442,156.3379835915,5.56944,1.6244200000000002,5.8015,149.88,15.02,150.6307232938,127.78,157.56944,16.87442,158.4704214428,5.56944,1.6244200000000002,5.8015,152.0,15.25,152.7630927286,127.78
2019-12-18 17:30:00,152.2364,15.2402,152.9973371696,5.4864,1.6002,5.715,146.75,13.64,147.3825366181,133.27,5.4864,1.6002,5.715,5.4864,1.6002,5.715,0.0,0.0,0.0,133.32,153.7264,14.4502,154.4040619187,5.4864,1.6002,5.715,148.24,12.85,148.7959008172,129.04,155.8364,14.6402,156.5225831022,5.4864,1.6002,5.715,150.35,13.04,150.9144264144,129.04
2019-12-18 18:00:00,150.22272,13.17621,150.7994632423,5.47272,1.5962100000000001,5.70075,144.75,11.58,145.2124612421,132.93,5.47272,1.5962100000000001,5.70075,5.47272,1.5962100000000001,5.70075,0.0,0.0,0.0,132.72,151.68272,12.38621,152.1876004961,5.47272,1.5962100000000001,5.70075,146.21,10.79,146.6075993938,128.73,153.76272,12.53621,154.2729095563,5.47272,1.5962100000000001,5.70075,148.29,10.94,148.6929981539,128.73
2019-12-18 18:30:00,146.62032,10.74551,147.0135511511,5.47032,1.59551,5.69825,141.15,9.15,141.4462618806,133.07,5.47032,1.59551,5.69825,5.47032,1.59551,5.69825,0.0,0.0,0.0,132.5,148.04032,9.92551,148.3726797442,5.47032,1.59551,5.69825,142.57,8.33,142.8131429526,128.85,150.06032,10.06551,150.3975203588,5.47032,1.59551,5.69825,144.59,8.47,144.8378714287,128.85
2019-12-18 19:00:00,143.926,9.19425,144.2193735566,5.466,1.5942500000000002,5.69375,138.46,7.6,138.6684232261,133.35,5.466,1.5942500000000002,5.69375,5.466,1.5942500000000002,5.69375,0.0,0.0,0.0,132.55,145.296,8.38425,145.537703926,5.466,1.5942500000000002,5.69375,139.83,6.79,139.9947606162,129.11,147.296,8.48425,147.5401440763,5.466,1.5942500000000002,5.69375,141.83,6.89,141.9972570158,129.11
2019-12-18 19:30:00,140.98424,8.67332,141.250778434,1.79424,0.52332,1.869,139.19,8.15,139.4283995461,133.39,1.79424,0.52332,1.869,1.79424,0.52332,1.869,0.0,0.0,0.0,132.65,142.38424,7.87332,142.6017565397,1.79424,0.52332,1.869,140.59,7.35,140.7819967183,129.11,144.38424,7.97332,144.6042274354,1.79424,0.52332,1.869,142.59,7.45,142.7844900541,129.11
2019-12-18 20:00:00,138.07088,7.34109,138.2659014593,1.58088,0.46109000000000006,1.64675,136.49,6.88,136.6632887794,133.61,1.58088,0.46109000000000006,1.64675,1.58088,0.46109000000000006,1.64675,0.0,0.0,0.0,132.69,139.45088,6.5410900000000005,139.6042040598,1.58088,0.46109000000000006,1.64675,137.87,6.08,138.0039974059,129.34,141.38088,6.63109,141.5363012946,1.58088,0.46109000000000006,1.64675,139.8,6.17,139.9360886262,129.34
2019-12-18 20:30:00,135.08384,5.52362,135.1967240988,1.62384,0.47362000000000004,1.6915,133.46,5.05,133.5555094333,133.96,1.62384,0.47362000000000004,1.6915,1.62384,0.47362000000000004,1.6915,0.0,0.0,0.0,132.77,136.39384,4.70362,136.4749194213,1.62384,0.47362000000000004,1.6915,134.77,4.23,134.8363667562,129.69,138.31384,4.77362,138.3961913618,1.62384,0.47362000000000004,1.6915,136.69,4.3,136.7576180693,129.69
2019-12-18 21:00:00,130.00736,3.55923,130.0560716474,1.6773600000000002,0.48923000000000005,1.7472500000000002,128.33,3.07,128.366716091,134.33,1.6773600000000002,0.48923000000000005,1.7472500000000002,1.6773600000000002,0.48923000000000005,1.7472500000000002,0.0,0.0,0.0,132.81,131.27736,2.74923,131.3061442361,1.6773600000000002,0.48923000000000005,1.7472500000000002,129.6,2.26,129.6197037491,130.04,133.11736,2.77923,133.1463692812,1.6773600000000002,0.48923000000000005,1.7472500000000002,131.44,2.29,131.4599471322,130.04
2019-12-18 21:30:00,122.93376,1.52818,122.9432579764,1.6737600000000001,0.48818000000000006,1.7435,121.26,1.04,121.2644597564,134.66,1.6737600000000001,0.48818000000000006,1.7435,1.6737600000000001,0.48818000000000006,1.7435,0.0,0.0,0.0,132.64,124.11376,1.89818,124.1282744126,1.6737600000000001,0.48818000000000006,1.7435,122.44,1.4100000000000001,122.4481184012,130.37,125.84376,1.91818,125.8583781297,1.6737600000000001,0.48818000000000006,1.7435,124.17,1.43,124.17823400259999,130.37
