Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-12-18 22:00:00,114.94216,4.01063,115.0121093558,1.68216,0.49063000000000007,1.75225,113.26,3.52,113.3146857208,134.92,1.68216,0.49063000000000007,1.75225,1.68216,0.49063000000000007,1.75225,0.0,0.0,0.0,132.43,116.03216,4.82063,116.1322548987,1.68216,0.49063000000000007,1.75225,114.35,4.33,114.4319509578,130.59,117.67216,4.88063,117.7733322457,1.68216,0.49063000000000007,1.75225,115.99,4.39,116.0730468283,130.59
2019-12-18 22:30:00,106.89464,6.69427,107.1040489971,1.6946400000000001,0.49427000000000004,1.76525,105.2,6.2,105.3825412485,134.92,1.6946400000000001,0.49427000000000004,1.76525,1.6946400000000001,0.49427000000000004,1.76525,0.0,0.0,0.0,132.03,107.87464,7.51427,108.1360356623,1.6946400000000001,0.49427000000000004,1.76525,106.18,7.02,106.4118076155,130.59,109.40464,7.61427,109.6692863165,1.6946400000000001,0.49427000000000004,1.76525,107.71,7.12,107.94507168,130.59
2019-12-18 23:00:00,99.68792,8.97231,100.0908774098,1.68792,0.49231,1.75825,98.0,8.48,98.3662055789,135.94,1.68792,0.49231,1.75825,1.68792,0.49231,1.75825,0.0,0.0,0.0,132.67,100.59792,9.772310000000001,101.0714576479,1.68792,0.49231,1.75825,98.91,9.28,99.3443833339,131.58,102.01792,9.91231,102.4983409166,1.68792,0.49231,1.75825,100.33,9.42,100.7712523491,131.58
2019-12-18 23:30:00,92.5208,11.36565,93.2162884509,1.6308,0.47565,1.69875,90.89,10.89,91.5400688223,136.39,1.6308,0.47565,1.69875,1.6308,0.47565,1.69875,0.0,0.0,0.0,132.75,93.3408,12.17565,94.1315643,1.6308,0.47565,1.69875,91.71,11.7,92.4533076747,132.0,94.6508,12.35565,95.4538423929,1.6308,0.47565,1.69875,93.02,11.88,93.7755554502,132.0
2019-12-19 00:00:00,87.44104,18.95072,89.4710303104,1.51104,0.44072000000000006,1.574,85.93,18.51,87.9009954437,136.46,1.51104,0.44072000000000006,1.574,1.51104,0.44072000000000006,1.574,0.0,0.0,0.0,133.2,87.69104,13.52072,88.7272695714,1.51104,0.44072000000000006,1.574,86.18,13.08,87.1669593367,132.08,88.56104,10.57072,89.1896738821,1.51104,0.44072000000000006,1.574,87.05,10.13,87.6374315005,132.08
2019-12-19 00:30:00,84.84,30.89,90.2885247415,0.0,0.0,0.0,84.84,30.89,90.2885247415,134.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.42,83.97,12.84,84.9460210958,0.0,0.0,0.0,83.97,12.84,84.9460210958,130.04,84.05,4.1,84.1499405823,0.0,0.0,0.0,84.05,4.1,84.1499405823,130.04
2019-12-19 01:00:00,87.13,30.52,92.320676449,0.0,0.0,0.0,87.13,30.52,92.320676449,134.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.16,86.23,12.55,87.1384840355,0.0,0.0,0.0,86.23,12.55,87.1384840355,129.74,86.3,4.32,86.4080574947,0.0,0.0,0.0,86.3,4.32,86.4080574947,129.74
2019-12-19 01:30:00,88.1,30.52,93.2366902029,0.0,0.0,0.0,88.1,30.52,93.2366902029,134.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.84,87.21,12.39,88.0857321023,0.0,0.0,0.0,87.21,12.39,88.0857321023,130.36,87.27,4.64,87.3932634704,0.0,0.0,0.0,87.27,4.64,87.3932634704,130.36
2019-12-19 02:00:00,86.3,31.47,91.8588640252,0.0,0.0,0.0,86.3,31.47,91.8588640252,135.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.25,85.41,13.22,86.4270588415,0.0,0.0,0.0,85.41,13.22,86.4270588415,130.86,85.51,3.93,85.6002628501,0.0,0.0,0.0,85.51,3.93,85.6002628501,130.86
2019-12-19 02:30:00,84.39,32.07,90.2782199647,0.0,0.0,0.0,84.39,32.07,90.2782199647,135.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.51,83.54,13.69,84.654283412,0.0,0.0,0.0,83.54,13.69,84.654283412,131.18,83.62,3.54,83.6948982914,0.0,0.0,0.0,83.62,3.54,83.6948982914,131.18
2019-12-19 03:00:00,82.99,32.57,89.1523695703,0.0,0.0,0.0,82.99,32.57,89.1523695703,135.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.85,82.15,14.07,83.3461900749,0.0,0.0,0.0,82.15,14.07,83.3461900749,131.56,82.23,3.2800000000000002,82.2953905149,0.0,0.0,0.0,82.23,3.2800000000000002,82.2953905149,131.56
2019-12-19 03:30:00,81.97,32.97,88.35214655,0.0,0.0,0.0,81.97,32.97,88.35214655,136.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.28,81.15,14.34,82.4072697036,0.0,0.0,0.0,81.15,14.34,82.4072697036,132.01,81.24,3.12,81.2998892988,0.0,0.0,0.0,81.24,3.12,81.2998892988,132.01
2019-12-19 04:00:00,81.22,33.62,87.9033150683,0.0,0.0,0.0,81.22,33.62,87.9033150683,137.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.06,80.41,14.78,81.7570577993,0.0,0.0,0.0,80.41,14.78,81.7570577993,132.81,80.5,2.88,80.5515015378,0.0,0.0,0.0,80.5,2.88,80.5515015378,132.81
2019-12-19 04:30:00,81.35,38.8,90.1291434554,0.0,0.0,0.0,81.35,38.8,90.1291434554,136.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.58,80.39,19.66,82.7590943643,0.0,0.0,0.0,80.39,19.66,82.7590943643,132.33,79.7,12.27,80.6389663872,0.0,0.0,0.0,79.7,12.27,80.6389663872,132.33
2019-12-19 05:00:00,81.5,40.24,90.8928358013,0.0,0.0,0.0,81.5,40.24,90.8928358013,136.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.38,80.42,19.97,82.8623997963,0.0,0.0,0.0,80.42,19.97,82.8623997963,131.75,79.5,15.82,81.0587589345,0.0,0.0,0.0,79.5,15.82,81.0587589345,131.75
2019-12-19 05:30:00,84.17,37.68,92.2191482286,0.0,0.0,0.0,84.17,37.68,92.2191482286,134.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.98,83.04,17.9,84.9473460445,0.0,0.0,0.0,83.04,17.9,84.9473460445,130.17,82.08,17.08,83.8382537986,0.0,0.0,0.0,82.08,17.08,83.8382537986,130.17
2019-12-19 06:00:00,89.0,35.34,95.7596762735,0.0,0.0,0.0,89.0,35.34,95.7596762735,133.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.19,87.79,15.9,89.2182386062,0.0,0.0,0.0,87.79,15.9,89.2182386062,129.17,86.71,18.5,88.6615705929,0.0,0.0,0.0,86.71,18.5,88.6615705929,129.17
2019-12-19 06:30:00,101.02,30.36,105.4835058196,0.0,0.0,0.0,101.02,30.36,105.4835058196,132.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.29,99.67,11.23,100.3006570268,0.0,0.0,0.0,99.67,11.23,100.3006570268,128.63,98.35,22.8,100.9582215572,0.0,0.0,0.0,98.35,22.8,100.9582215572,128.63
2019-12-19 07:00:00,112.25,25.33,115.0724615188,0.0,0.0,0.0,112.25,25.33,115.0724615188,132.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.77,110.75,6.35,110.9318935203,0.0,0.0,0.0,110.75,6.35,110.9318935203,128.45,109.2,27.52,112.614343669,0.0,0.0,0.0,109.2,27.52,112.614343669,128.45
2019-12-19 07:30:00,124.56,18.78,125.9677815951,0.0,0.0,0.0,124.56,18.78,125.9677815951,131.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.05,122.89,1.11,122.8950129175,0.0,0.0,0.0,122.89,1.11,122.8950129175,126.95,121.11,32.54,125.4052777996,0.0,0.0,0.0,121.11,32.54,125.4052777996,126.95
2019-12-19 08:00:00,131.89,13.47,132.576064959,0.0,0.0,0.0,131.89,13.47,132.576064959,130.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.61,130.12,4.47,130.196756104,0.0,0.0,0.0,130.12,4.47,130.196756104,125.88,128.19,36.78,133.3620804427,0.0,0.0,0.0,128.19,36.78,133.3620804427,125.88
2019-12-19 08:30:00,135.49,8.96,135.7859407303,0.0,0.0,0.0,135.49,8.96,135.7859407303,130.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.75,135.03,7.58,135.2425868578,0.0,0.0,0.0,135.03,7.58,135.2425868578,126.41,133.9,32.42,137.7688876343,0.0,0.0,0.0,133.9,32.42,137.7688876343,126.41
2019-12-19 09:00:00,134.64,8.72,134.9220812173,0.0,0.0,0.0,134.64,8.72,134.9220812173,131.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.84,135.65,8.22,135.8988259699,0.0,0.0,0.0,135.65,8.22,135.8988259699,127.4,135.56,24.4,137.738424559,0.0,0.0,0.0,135.56,24.4,137.738424559,127.4
2019-12-19 09:30:00,134.64,10.7,135.0645016279,0.0,0.0,0.0,134.64,10.7,135.0645016279,130.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.18,135.66,10.22,136.0444192167,0.0,0.0,0.0,135.66,10.22,136.0444192167,126.52,135.61,26.21,138.1196445116,0.0,0.0,0.0,135.61,26.21,138.1196445116,126.52
2019-12-19 10:00:00,135.61,11.14,136.0667913196,0.0,0.0,0.0,135.61,11.14,136.0667913196,131.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.74,136.63,10.65,137.0444431562,0.0,0.0,0.0,136.63,10.65,137.0444431562,127.03,136.55,26.73,139.141637909,0.0,0.0,0.0,136.55,26.73,139.141637909,127.03
2019-12-19 10:30:00,134.94,11.02,135.3892314772,0.0,0.0,0.0,134.94,11.02,135.3892314772,131.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.79,135.97,10.54,136.3779032688,0.0,0.0,0.0,135.97,10.54,136.3779032688,127.11,135.88,26.67,138.4726084827,0.0,0.0,0.0,135.88,26.67,138.4726084827,127.11
2019-12-19 11:00:00,134.91,11.22,135.3757603857,0.0,0.0,0.0,134.91,11.22,135.3757603857,131.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.79,135.92,10.73,136.3428740345,0.0,0.0,0.0,135.92,10.73,136.3428740345,127.11,135.85,26.83,138.4740820515,0.0,0.0,0.0,135.85,26.83,138.4740820515,127.11
2019-12-19 11:30:00,134.57,11.42,135.053697839,0.0,0.0,0.0,134.57,11.42,135.053697839,131.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.71,135.58,10.91,136.0182506137,0.0,0.0,0.0,135.58,10.91,136.0182506137,126.99,135.52,27.02,138.1873756897,0.0,0.0,0.0,135.52,27.02,138.1873756897,126.99
2019-12-19 12:00:00,134.37,11.38,134.8510337372,0.0,0.0,0.0,134.37,11.38,134.8510337372,131.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.8,135.39,10.89,135.8272586781,0.0,0.0,0.0,135.39,10.89,135.8272586781,127.1,135.31,27.01,137.9794774595,0.0,0.0,0.0,135.31,27.01,137.9794774595,127.1
2019-12-19 12:30:00,135.38,11.38,135.8574576532,0.0,0.0,0.0,135.38,11.38,135.8574576532,131.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.62,136.41,10.87,136.842409362,0.0,0.0,0.0,136.41,10.87,136.842409362,126.91,136.34,26.97,138.9819286814,0.0,0.0,0.0,136.34,26.97,138.9819286814,126.91
2019-12-19 13:00:00,135.8,10.62,136.2146262337,0.0,0.0,0.0,135.8,10.62,136.2146262337,131.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.99,136.81,10.11,137.1830463286,0.0,0.0,0.0,136.81,10.11,137.1830463286,127.36,136.76,26.3,139.2658881421,0.0,0.0,0.0,136.76,26.3,139.2658881421,127.36
2019-12-19 13:30:00,130.98,8.06,131.2277562103,0.0,0.0,0.0,130.98,8.06,131.2277562103,132.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.44,131.95,7.55,132.1658238729,0.0,0.0,0.0,131.95,7.55,132.1658238729,128.18,131.9,23.96,134.0585379601,0.0,0.0,0.0,131.9,23.96,134.0585379601,128.18
2019-12-19 14:00:00,131.48,7.87,131.7153267467,0.0,0.0,0.0,131.48,7.87,131.7153267467,132.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.12,132.45,7.35,132.6537786872,0.0,0.0,0.0,132.45,7.35,132.6537786872,127.9,132.4,23.67,134.4991780644,0.0,0.0,0.0,132.4,23.67,134.4991780644,127.9
2019-12-19 14:30:00,134.5,8.76,134.7849680046,0.0,0.0,0.0,134.5,8.76,134.7849680046,131.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.9,135.52,8.25,135.7708838448,0.0,0.0,0.0,135.52,8.25,135.7708838448,127.52,135.43,24.44,137.6175806356,0.0,0.0,0.0,135.43,24.44,137.6175806356,127.52
2019-12-19 15:00:00,135.84,10.03,136.2097885616,0.0,0.0,0.0,135.84,10.03,136.2097885616,131.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.76,136.85,9.51,137.1800371774,0.0,0.0,0.0,136.85,9.51,137.1800371774,127.2,136.78,25.67,139.1679463813,0.0,0.0,0.0,136.78,25.67,139.1679463813,127.2
2019-12-19 15:30:00,137.15,10.55,137.5551707498,0.0,0.0,0.0,137.15,10.55,137.5551707498,131.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.6,138.17,10.03,138.533569217,0.0,0.0,0.0,138.17,10.03,138.533569217,126.94,138.1,26.13,140.5503002487,0.0,0.0,0.0,138.1,26.13,140.5503002487,126.94
2019-12-19 16:00:00,141.93,11.85,142.423830169,0.0,0.0,0.0,141.93,11.85,142.423830169,131.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.76,143.0,11.3,143.4457737265,0.0,0.0,0.0,143.0,11.3,143.4457737265,126.92,142.91,27.36,145.5054559115,0.0,0.0,0.0,142.91,27.36,145.5054559115,126.92
2019-12-19 16:30:00,141.59,11.38,142.0465856682,0.0,0.0,0.0,141.59,11.38,142.0465856682,130.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.3,142.64,10.83,143.0505452629,0.0,0.0,0.0,142.64,10.83,143.0505452629,126.55,142.57,26.84,145.0744308967,0.0,0.0,0.0,142.57,26.84,145.0744308967,126.55
2019-12-19 17:00:00,142.64,10.53,143.0281458315,0.0,0.0,0.0,142.64,10.53,143.0281458315,130.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.12,143.69,9.98,144.0361638617,0.0,0.0,0.0,143.69,9.98,144.0361638617,126.45,143.6,25.96,145.9276587902,0.0,0.0,0.0,143.6,25.96,145.9276587902,126.45
2019-12-19 17:30:00,141.14,7.43,141.3354325709,0.0,0.0,0.0,141.14,7.43,141.3354325709,131.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.37,142.16,6.86,142.3254200767,0.0,0.0,0.0,142.16,6.86,142.3254200767,127.1,142.07,23.03,143.9245142427,0.0,0.0,0.0,142.07,23.03,143.9245142427,127.1
2019-12-19 18:00:00,139.63,4.53,139.7034638082,0.0,0.0,0.0,139.63,4.53,139.7034638082,132.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.89,140.66,3.95,140.7154508219,0.0,0.0,0.0,140.66,3.95,140.7154508219,127.97,140.56,20.3,142.0183213533,0.0,0.0,0.0,140.56,20.3,142.0183213533,127.97
2019-12-19 18:30:00,135.37,2.23,135.3883665608,0.0,0.0,0.0,135.37,2.23,135.3883665608,132.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.68,136.33,1.6600000000000001,136.340105985,0.0,0.0,0.0,136.33,1.6600000000000001,136.340105985,128.09,136.26,18.06,137.4516322202,0.0,0.0,0.0,136.26,18.06,137.4516322202,128.09
2019-12-19 19:00:00,133.12,1.15,133.12496723,0.0,0.0,0.0,133.12,1.15,133.12496723,132.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.74,134.07,0.68,134.0717244612,0.0,0.0,0.0,134.07,0.68,134.0717244612,128.32,134.01,17.03,135.0877529608,0.0,0.0,0.0,134.01,17.03,135.0877529608,128.32
2019-12-19 19:30:00,134.44,1.31,134.4463822496,0.0,0.0,0.0,134.44,1.31,134.4463822496,132.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.61,135.39,0.73,135.391968004,0.0,0.0,0.0,135.39,0.73,135.391968004,128.16,135.31,17.16,136.393774418,0.0,0.0,0.0,135.31,17.16,136.393774418,128.16
2019-12-19 20:00:00,131.34,0.71,131.341919051,0.0,0.0,0.0,131.34,0.71,131.341919051,132.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.76,132.27,1.03,132.2740102968,0.0,0.0,0.0,132.27,1.03,132.2740102968,128.56,132.21,15.46,133.1108399042,0.0,0.0,0.0,132.21,15.46,133.1108399042,128.56
2019-12-19 20:30:00,127.81,2.04,127.8262793795,0.0,0.0,0.0,127.81,2.04,127.8262793795,132.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.33,128.7,2.61,128.7264623145,0.0,0.0,0.0,128.7,2.61,128.7264623145,128.36,128.67,13.84,129.412188375,0.0,0.0,0.0,128.67,13.84,129.412188375,128.36
2019-12-19 21:00:00,122.7,3.79,122.75851946,0.0,0.0,0.0,122.7,3.79,122.75851946,131.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.54,123.56,4.35,123.6365483989,0.0,0.0,0.0,123.56,4.35,123.6365483989,127.84,123.53,12.0,124.1114857699,0.0,0.0,0.0,123.53,12.0,124.1114857699,127.84
2019-12-19 21:30:00,117.16,6.42,117.3357660733,0.0,0.0,0.0,117.16,6.42,117.3357660733,132.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.95,117.96,6.98,118.1663319224,0.0,0.0,0.0,117.96,6.98,118.1663319224,128.59,117.94,9.57,118.3276320223,0.0,0.0,0.0,117.94,9.57,118.3276320223,128.59
2019-12-19 22:00:00,110.18,9.5,110.5887987095,0.0,0.0,0.0,110.18,9.5,110.5887987095,132.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.7,110.91,10.04,111.3635025491,0.0,0.0,0.0,110.91,10.04,111.3635025491,128.78,110.92,6.54,111.1126365451,0.0,0.0,0.0,110.92,6.54,111.1126365451,128.78
2019-12-19 22:30:00,102.18,12.87,102.9873259193,0.0,0.0,0.0,102.18,12.87,102.9873259193,134.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.48,102.84,13.41,103.7106248173,0.0,0.0,0.0,102.84,13.41,103.7106248173,130.0,102.88,3.49,102.9391786445,0.0,0.0,0.0,102.88,3.49,102.9391786445,130.0
2019-12-19 23:00:00,95.51,15.1,96.6962775912,0.0,0.0,0.0,95.51,15.1,96.6962775912,134.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.63,96.12,15.63,97.3824999679,0.0,0.0,0.0,96.12,15.63,97.3824999679,130.47,96.16,1.3900000000000001,96.1700457523,0.0,0.0,0.0,96.16,1.3900000000000001,96.1700457523,130.47
2019-12-19 23:30:00,88.9,17.22,90.5524069255,0.0,0.0,0.0,88.9,17.22,90.5524069255,135.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.24,89.45,17.73,91.1902154839,0.0,0.0,0.0,89.45,17.73,91.1902154839,131.35,89.53,0.67,89.5325069458,0.0,0.0,0.0,89.53,0.67,89.5325069458,131.35
2019-12-20 00:00:00,84.99,18.41,86.9610729005,0.0,0.0,0.0,84.99,18.41,86.9610729005,136.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.44,85.49,18.92,87.5585889562,0.0,0.0,0.0,85.49,18.92,87.5585889562,131.7,85.59,1.56,85.6042154336,0.0,0.0,0.0,85.59,1.56,85.6042154336,131.7
2019-12-20 00:30:00,83.03,19.12,85.2030240074,0.0,0.0,0.0,83.03,19.12,85.2030240074,135.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.3,83.55,19.63,85.8250511215,0.0,0.0,0.0,83.55,19.63,85.8250511215,131.66,83.63,2.25,83.6602617734,0.0,0.0,0.0,83.63,2.25,83.6602617734,131.66
2019-12-20 01:00:00,84.98,19.0,87.0781281379,0.0,0.0,0.0,84.98,19.0,87.0781281379,135.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.3,85.51,19.51,87.7074694653,0.0,0.0,0.0,85.51,19.51,87.7074694653,131.66,85.58,2.11,85.6060073827,0.0,0.0,0.0,85.58,2.11,85.6060073827,131.66
2019-12-20 01:30:00,85.77,19.1,87.8709445721,0.0,0.0,0.0,85.77,19.1,87.8709445721,136.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.48,86.31,19.62,88.5119229257,0.0,0.0,0.0,86.31,19.62,88.5119229257,131.81,86.38,2.2,86.4080112027,0.0,0.0,0.0,86.38,2.2,86.4080112027,131.81
2019-12-20 02:00:00,83.81,19.88,86.1355356401,0.0,0.0,0.0,83.81,19.88,86.1355356401,136.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.92,84.32,20.4,86.75265068,0.0,0.0,0.0,84.32,20.4,86.75265068,132.32,84.41,2.85,84.4580996708,0.0,0.0,0.0,84.41,2.85,84.4580996708,132.32
2019-12-20 02:30:00,82.08,25.85,86.0543369041,0.0,0.0,0.0,82.08,25.85,86.0543369041,136.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.39,82.29,24.6,85.8883234206,0.0,0.0,0.0,82.29,24.6,85.8883234206,131.95,81.7,6.9,81.9908531484,0.0,0.0,0.0,81.7,6.9,81.9908531484,131.95
2019-12-20 03:00:00,81.56,27.31,86.0108696619,0.0,0.0,0.0,81.56,27.31,86.0108696619,136.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.99,81.79,27.45,86.2734408726,0.0,0.0,0.0,81.79,27.45,86.2734408726,132.17,80.86,8.7,81.3266844277,0.0,0.0,0.0,80.86,8.7,81.3266844277,132.17
2019-12-20 03:30:00,80.23,29.49,85.4781434052,0.0,0.0,0.0,80.23,29.49,85.4781434052,136.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.5,80.35,29.01,85.4265918786,0.0,0.0,0.0,80.35,29.01,85.4265918786,132.42,79.27,11.37,80.0812699699,0.0,0.0,0.0,79.27,11.37,80.0812699699,132.42
2019-12-20 04:00:00,78.78,34.62,86.0513381651,0.0,0.0,0.0,78.78,34.62,86.0513381651,135.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.68,78.7,34.29,85.8457576121,0.0,0.0,0.0,78.7,34.29,85.8457576121,131.54,76.89,21.08,79.7272757593,0.0,0.0,0.0,76.89,21.08,79.7272757593,131.54
2019-12-20 04:30:00,78.79,34.25,85.9123192563,0.0,0.0,0.0,78.79,34.25,85.9123192563,135.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.55,78.7,33.91,85.6946795315,0.0,0.0,0.0,78.7,33.91,85.6946795315,131.36,76.89,21.35,79.7990889672,0.0,0.0,0.0,76.89,21.35,79.7990889672,131.36
2019-12-20 05:00:00,79.86,33.77,86.7065885617,0.0,0.0,0.0,79.86,33.77,86.7065885617,135.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.55,79.79,33.44,86.5140318099,0.0,0.0,0.0,79.79,33.44,86.5140318099,131.34,77.94,21.76,80.9205857616,0.0,0.0,0.0,77.94,21.76,80.9205857616,131.34
2019-12-20 05:30:00,82.93,32.27,88.9872901037,0.0,0.0,0.0,82.93,32.27,88.9872901037,134.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.97,82.86,31.97,88.8136278957,0.0,0.0,0.0,82.86,31.97,88.8136278957,130.61,80.89,22.56,83.9770546042,0.0,0.0,0.0,80.89,22.56,83.9770546042,130.61
2019-12-20 06:00:00,87.21,30.03,92.2354866632,0.0,0.0,0.0,87.21,30.03,92.2354866632,133.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.13,87.15,29.73,92.0814606748,0.0,0.0,0.0,87.15,29.73,92.0814606748,129.58,85.02,23.9,88.3154029601,0.0,0.0,0.0,85.02,23.9,88.3154029601,129.58
2019-12-20 06:30:00,99.01,25.13,102.1493857054,0.0,0.0,0.0,99.01,25.13,102.1493857054,133.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.27,99.0,24.88,102.0784717754,0.0,0.0,0.0,99.0,24.88,102.0784717754,129.09,96.43,28.11,100.4436010904,0.0,0.0,0.0,96.43,28.11,100.4436010904,129.09
2019-12-20 07:00:00,109.56,20.06,111.3813144113,0.0,0.0,0.0,109.56,20.06,111.3813144113,132.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.81,109.6,19.88,111.3883943685,0.0,0.0,0.0,109.6,19.88,111.3883943685,128.04,106.64,32.05,111.3521086464,0.0,0.0,0.0,106.64,32.05,111.3521086464,128.04
2019-12-20 07:30:00,121.11,13.83,121.8970918439,0.0,0.0,0.0,121.11,13.83,121.8970918439,130.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.67,121.18,13.7,121.9519675938,0.0,0.0,0.0,121.18,13.7,121.9519675938,126.16,117.78,36.55,123.3208453588,0.0,0.0,0.0,117.78,36.55,123.3208453588,126.16
2019-12-20 08:00:00,127.85,6.24,128.0021878719,0.0,0.0,0.0,127.85,6.24,128.0021878719,129.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.93,128.23,6.5,128.3946373491,0.0,0.0,0.0,128.23,6.5,128.3946373491,125.61,125.55,33.55,129.9553961942,0.0,0.0,0.0,125.55,33.55,129.9553961942,125.61
2019-12-20 08:30:00,131.6,0.47000000000000003,131.600839283,0.0,0.0,0.0,131.6,0.47000000000000003,131.600839283,129.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.87,132.17,0.5700000000000001,132.1712290932,0.0,0.0,0.0,132.17,0.5700000000000001,132.1712290932,125.67,130.19,31.72,133.9984869318,0.0,0.0,0.0,130.19,31.72,133.9984869318,125.67
2019-12-20 09:00:00,132.35,4.96,132.4429088324,0.0,0.0,0.0,132.35,4.96,132.4429088324,130.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.59,133.22,4.44,133.2939683557,0.0,0.0,0.0,133.22,4.44,133.2939683557,125.99,132.46,25.94,134.9760541726,0.0,0.0,0.0,132.46,25.94,134.9760541726,125.99
2019-12-20 09:30:00,134.2,7.58,134.4138995789,0.0,0.0,0.0,134.2,7.58,134.4138995789,130.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.4,135.21,7.03,135.392632739,0.0,0.0,0.0,135.21,7.03,135.392632739,126.1,135.1,22.92,137.0304214399,0.0,0.0,0.0,135.1,22.92,137.0304214399,126.1
2019-12-20 10:00:00,135.0,7.66,135.2171424044,0.0,0.0,0.0,135.0,7.66,135.2171424044,130.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.06,136.01,7.11,136.1957128547,0.0,0.0,0.0,136.01,7.11,136.1957128547,126.75,135.91,23.13,137.8641541518,0.0,0.0,0.0,135.91,23.13,137.8641541518,126.75
2019-12-20 10:30:00,135.48,7.32,135.677606111,0.0,0.0,0.0,135.48,7.32,135.677606111,131.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.4,136.5,6.78,136.6682786897,0.0,0.0,0.0,136.5,6.78,136.6682786897,127.13,136.41,22.9,138.3188277134,0.0,0.0,0.0,136.41,22.9,138.3188277134,127.13
2019-12-20 11:00:00,137.0,8.05,137.2363016844,0.0,0.0,0.0,137.0,8.05,137.2363016844,131.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.48,138.04,7.51,138.2441380312,0.0,0.0,0.0,138.04,7.51,138.2441380312,127.11,137.95,23.61,139.9558308896,0.0,0.0,0.0,137.95,23.61,139.9558308896,127.11
2019-12-20 11:30:00,136.93,8.11,137.1699566232,0.0,0.0,0.0,136.93,8.11,137.1699566232,131.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.57,137.95,7.5600000000000005,138.1569980131,0.0,0.0,0.0,137.95,7.5600000000000005,138.1569980131,127.18,137.85,23.68,139.8690991606,0.0,0.0,0.0,137.85,23.68,139.8690991606,127.18
2019-12-20 12:00:00,135.74,7.27,135.9345449104,0.0,0.0,0.0,135.74,7.27,135.9345449104,131.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.81,136.77,6.71,136.9344989402,0.0,0.0,0.0,136.77,6.71,136.9344989402,127.54,136.66,22.94,138.5720000577,0.0,0.0,0.0,136.66,22.94,138.5720000577,127.54
2019-12-20 12:30:00,135.3,6.73,135.4672761223,0.0,0.0,0.0,135.3,6.73,135.4672761223,131.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.74,136.3,6.17,136.4395796681,0.0,0.0,0.0,136.3,6.17,136.4395796681,127.54,136.21,22.41,138.0411974738,0.0,0.0,0.0,136.21,22.41,138.0411974738,127.54
2019-12-20 13:00:00,134.1,5.01,134.1935546142,0.0,0.0,0.0,134.1,5.01,134.1935546142,132.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.83,135.1,4.45,135.1732684372,0.0,0.0,0.0,135.1,4.45,135.1732684372,127.85,135.01,20.74,136.5937322867,0.0,0.0,0.0,135.01,20.74,136.5937322867,127.85
2019-12-20 13:30:00,133.75,3.63,133.7992503716,0.0,0.0,0.0,133.75,3.63,133.7992503716,132.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.9,134.73,3.05,134.7645183273,0.0,0.0,0.0,134.73,3.05,134.7645183273,128.07,134.63,19.43,136.0248572872,0.0,0.0,0.0,134.63,19.43,136.0248572872,128.07
2019-12-20 14:00:00,134.48,4.08,134.5418774954,0.0,0.0,0.0,134.48,4.08,134.5418774954,132.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.22,135.47,3.51,135.5154640622,0.0,0.0,0.0,135.47,3.51,135.5154640622,128.3,135.39,19.91,136.8461186881,0.0,0.0,0.0,135.39,19.91,136.8461186881,128.3
2019-12-20 14:30:00,134.09,3.75,134.1424265473,0.0,0.0,0.0,134.09,3.75,134.1424265473,132.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.28,135.08,3.18,135.1174259672,0.0,0.0,0.0,135.08,3.18,135.1174259672,128.38,135.01,19.62,136.4281660802,0.0,0.0,0.0,135.01,19.62,136.4281660802,128.38
2019-12-20 15:00:00,132.2,3.02,132.2344902058,0.0,0.0,0.0,132.2,3.02,132.2344902058,132.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.0,133.17,2.43,133.1921686887,0.0,0.0,0.0,133.17,2.43,133.1921686887,128.22,133.09,18.87,134.4210734967,0.0,0.0,0.0,133.09,18.87,134.4210734967,128.22
2019-12-20 15:30:00,133.51,2.52,133.5337803704,0.0,0.0,0.0,133.51,2.52,133.5337803704,132.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.17,134.48,1.94,134.4939924309,0.0,0.0,0.0,134.48,1.94,134.4939924309,128.44,134.4,18.41,135.6550334488,0.0,0.0,0.0,134.4,18.41,135.6550334488,128.44
2019-12-20 16:00:00,136.42,3.3,136.4599076652,0.0,0.0,0.0,136.42,3.3,136.4599076652,132.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.72,137.44,2.71,137.4667148804,0.0,0.0,0.0,137.44,2.71,137.4667148804,127.95,137.33,19.06,138.6463576875,0.0,0.0,0.0,137.33,19.06,138.6463576875,127.95
2019-12-20 16:30:00,139.0,4.19,139.0631370997,0.0,0.0,0.0,139.0,4.19,139.0631370997,131.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.88,140.01,3.6,140.0562747613,0.0,0.0,0.0,140.01,3.6,140.0562747613,126.99,139.92,19.72,141.3028124278,0.0,0.0,0.0,139.92,19.72,141.3028124278,126.99
2019-12-20 17:00:00,139.92,4.5600000000000005,139.9942855977,0.0,0.0,0.0,139.92,4.5600000000000005,139.9942855977,130.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.46,140.94,3.96,140.9956212086,0.0,0.0,0.0,140.94,3.96,140.9956212086,126.52,140.83,19.95,142.2360411429,0.0,0.0,0.0,140.83,19.95,142.2360411429,126.52
2019-12-20 17:30:00,139.92,4.02,139.9777368012,0.0,0.0,0.0,139.92,4.02,139.9777368012,130.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.35,140.93,3.42,140.9714910895,0.0,0.0,0.0,140.93,3.42,140.9714910895,126.48,140.85,19.42,142.1824845049,0.0,0.0,0.0,140.85,19.42,142.1824845049,126.48
2019-12-20 18:00:00,138.55,2.38,138.57044021,0.0,0.0,0.0,138.55,2.38,138.57044021,131.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.75,139.53,1.88,139.5426648018,0.0,0.0,0.0,139.53,1.88,139.5426648018,127.12,139.45,17.86,140.5890539836,0.0,0.0,0.0,139.45,17.86,140.5890539836,127.12
2019-12-20 18:30:00,130.48,1.62,130.4900563261,0.0,0.0,0.0,130.48,1.62,130.4900563261,132.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.09,131.38,2.22,131.3987549408,0.0,0.0,0.0,131.38,2.22,131.3987549408,128.02,131.33,14.12,132.0868778494,0.0,0.0,0.0,131.33,14.12,132.0868778494,128.02
2019-12-20 19:00:00,131.73,1.24,131.7358360508,0.0,0.0,0.0,131.73,1.24,131.7358360508,131.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.01,132.68,1.83,132.6926196139,0.0,0.0,0.0,132.68,1.83,132.6926196139,127.87,132.61,14.49,133.3992961001,0.0,0.0,0.0,132.61,14.49,133.3992961001,127.87
2019-12-20 19:30:00,128.15,2.44,128.1732269236,0.0,0.0,0.0,128.15,2.44,128.1732269236,131.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.68,129.07,3.03,129.1055606858,0.0,0.0,0.0,129.07,3.03,129.1055606858,127.73,128.99,13.27,129.6707869954,0.0,0.0,0.0,128.99,13.27,129.6707869954,127.73
2019-12-20 20:00:00,124.98,4.47,125.0599108428,0.0,0.0,0.0,124.98,4.47,125.0599108428,132.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.89,125.85,5.06,125.9516816085,0.0,0.0,0.0,125.85,5.06,125.9516816085,128.22,125.81,11.33,126.3191394841,0.0,0.0,0.0,125.81,11.33,126.3191394841,128.22
2019-12-20 20:30:00,121.16,6.17,121.3170000453,0.0,0.0,0.0,121.16,6.17,121.3170000453,132.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.98,121.99,6.75,122.1766041433,0.0,0.0,0.0,121.99,6.75,122.1766041433,128.55,121.96,9.76,122.3499047813,0.0,0.0,0.0,121.96,9.76,122.3499047813,128.55
2019-12-20 21:00:00,117.66,8.07,117.9364256708,0.0,0.0,0.0,117.66,8.07,117.9364256708,133.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.09,118.46,8.66,118.7761221795,0.0,0.0,0.0,118.46,8.66,118.7761221795,128.92,118.44,7.94,118.7058431586,0.0,0.0,0.0,118.44,7.94,118.7058431586,128.92
2019-12-20 21:30:00,113.0,9.98,113.439853667,0.0,0.0,0.0,113.0,9.98,113.439853667,133.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.47,113.76,10.56,114.2490752698,0.0,0.0,0.0,113.76,10.56,114.2490752698,129.54,113.77,6.23,113.9404484808,0.0,0.0,0.0,113.77,6.23,113.9404484808,129.54
2019-12-20 22:00:00,107.84,12.55,108.5678041594,0.0,0.0,0.0,107.84,12.55,108.5678041594,134.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.15,108.55,13.13,109.3412063222,0.0,0.0,0.0,108.55,13.13,109.3412063222,130.55,108.56,3.91,108.630390315,0.0,0.0,0.0,108.56,3.91,108.630390315,130.55
2019-12-20 22:30:00,101.45,15.13,102.5720205514,0.0,0.0,0.0,101.45,15.13,102.5720205514,135.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.72,102.09,15.7,103.290164585,0.0,0.0,0.0,102.09,15.7,103.290164585,131.48,102.13,1.58,102.1422209471,0.0,0.0,0.0,102.13,1.58,102.1422209471,131.48
2019-12-20 23:00:00,95.52,16.81,96.987867798,0.0,0.0,0.0,95.52,16.81,96.987867798,135.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.66,96.14,17.37,97.6965531634,0.0,0.0,0.0,96.14,17.37,97.6965531634,131.64,96.18,0.4,96.1808317702,0.0,0.0,0.0,96.18,0.4,96.1808317702,131.64
2019-12-20 23:30:00,90.4,18.46,92.265549367,0.0,0.0,0.0,90.4,18.46,92.265549367,136.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.71,90.95,19.0,92.9134139939,0.0,0.0,0.0,90.95,19.0,92.9134139939,131.93,91.02,1.58,91.0337124367,0.0,0.0,0.0,91.02,1.58,91.0337124367,131.93
2019-12-21 00:00:00,85.44,20.47,87.8579222381,0.0,0.0,0.0,85.44,20.47,87.8579222381,136.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.88,85.95,21.01,88.4806340393,0.0,0.0,0.0,85.95,21.01,88.4806340393,132.34,86.04,3.49,86.1107525226,0.0,0.0,0.0,86.04,3.49,86.1107525226,132.34
2019-12-21 00:30:00,0.67896,0.19803,0.70725,0.67896,0.19803,0.70725,0.0,0.0,0.0,136.89,0.67896,0.19803,0.70725,0.67896,0.19803,0.70725,0.0,0.0,0.0,134.16,0.67896,0.19803,0.70725,0.67896,0.19803,0.70725,0.0,0.0,0.0,132.57,0.67896,0.19803,0.70725,0.67896,0.19803,0.70725,0.0,0.0,0.0,132.57
2019-12-21 01:00:00,0.6592800000000001,0.19229000000000002,0.6867500000000001,0.6592800000000001,0.19229000000000002,0.6867500000000001,0.0,0.0,0.0,135.43,0.6592800000000001,0.19229000000000002,0.6867500000000001,0.6592800000000001,0.19229000000000002,0.6867500000000001,0.0,0.0,0.0,134.04,0.6592800000000001,0.19229000000000002,0.6867500000000001,0.6592800000000001,0.19229000000000002,0.6867500000000001,0.0,0.0,0.0,131.18,0.6592800000000001,0.19229000000000002,0.6867500000000001,0.6592800000000001,0.19229000000000002,0.6867500000000001,0.0,0.0,0.0,131.18
2019-12-21 01:30:00,0.6520800000000001,0.19019000000000003,0.67925,0.6520800000000001,0.19019000000000003,0.67925,0.0,0.0,0.0,135.62,0.6520800000000001,0.19019000000000003,0.67925,0.6520800000000001,0.19019000000000003,0.67925,0.0,0.0,0.0,134.23,0.6520800000000001,0.19019000000000003,0.67925,0.6520800000000001,0.19019000000000003,0.67925,0.0,0.0,0.0,131.36,0.6520800000000001,0.19019000000000003,0.67925,0.6520800000000001,0.19019000000000003,0.67925,0.0,0.0,0.0,131.36
2019-12-21 02:00:00,0.6352800000000001,0.18529,0.6617500000000001,0.6352800000000001,0.18529,0.6617500000000001,0.0,0.0,0.0,135.8,0.6352800000000001,0.18529,0.6617500000000001,0.6352800000000001,0.18529,0.6617500000000001,0.0,0.0,0.0,134.3,0.6352800000000001,0.18529,0.6617500000000001,0.6352800000000001,0.18529,0.6617500000000001,0.0,0.0,0.0,131.52,0.6352800000000001,0.18529,0.6617500000000001,0.6352800000000001,0.18529,0.6617500000000001,0.0,0.0,0.0,131.52
2019-12-21 02:30:00,0.6326400000000001,0.18452000000000002,0.659,0.6326400000000001,0.18452000000000002,0.659,0.0,0.0,0.0,136.24,0.6326400000000001,0.18452000000000002,0.659,0.6326400000000001,0.18452000000000002,0.659,0.0,0.0,0.0,134.69,0.6326400000000001,0.18452000000000002,0.659,0.6326400000000001,0.18452000000000002,0.659,0.0,0.0,0.0,131.95,0.6326400000000001,0.18452000000000002,0.659,0.6326400000000001,0.18452000000000002,0.659,0.0,0.0,0.0,131.95
2019-12-21 03:00:00,0.6902400000000001,0.20132000000000003,0.719,0.6902400000000001,0.20132000000000003,0.719,0.0,0.0,0.0,136.9,0.6902400000000001,0.20132000000000003,0.719,0.6902400000000001,0.20132000000000003,0.719,0.0,0.0,0.0,135.23,0.6902400000000001,0.20132000000000003,0.719,0.6902400000000001,0.20132000000000003,0.719,0.0,0.0,0.0,132.58,0.6902400000000001,0.20132000000000003,0.719,0.6902400000000001,0.20132000000000003,0.719,0.0,0.0,0.0,132.58
2019-12-21 03:30:00,0.81288,0.23709000000000002,0.8467500000000001,0.81288,0.23709000000000002,0.8467500000000001,0.0,0.0,0.0,137.24,0.81288,0.23709000000000002,0.8467500000000001,0.81288,0.23709000000000002,0.8467500000000001,0.0,0.0,0.0,135.49,0.81288,0.23709000000000002,0.8467500000000001,0.81288,0.23709000000000002,0.8467500000000001,0.0,0.0,0.0,132.92,0.81288,0.23709000000000002,0.8467500000000001,0.81288,0.23709000000000002,0.8467500000000001,0.0,0.0,0.0,132.92
2019-12-21 04:00:00,0.81696,0.23828000000000002,0.851,0.81696,0.23828000000000002,0.851,0.0,0.0,0.0,136.65,0.81696,0.23828000000000002,0.851,0.81696,0.23828000000000002,0.851,0.0,0.0,0.0,135.61,0.81696,0.23828000000000002,0.851,0.81696,0.23828000000000002,0.851,0.0,0.0,0.0,132.36,0.81696,0.23828000000000002,0.851,0.81696,0.23828000000000002,0.851,0.0,0.0,0.0,132.36
2019-12-21 04:30:00,0.77136,0.22498,0.8035,0.77136,0.22498,0.8035,0.0,0.0,0.0,135.99,0.77136,0.22498,0.8035,0.77136,0.22498,0.8035,0.0,0.0,0.0,135.61,0.77136,0.22498,0.8035,0.77136,0.22498,0.8035,0.0,0.0,0.0,131.7,0.77136,0.22498,0.8035,0.77136,0.22498,0.8035,0.0,0.0,0.0,131.7
2019-12-21 05:00:00,0.7929600000000001,0.23128,0.8260000000000001,0.7929600000000001,0.23128,0.8260000000000001,0.0,0.0,0.0,136.09,0.7929600000000001,0.23128,0.8260000000000001,0.7929600000000001,0.23128,0.8260000000000001,0.0,0.0,0.0,135.73,0.7929600000000001,0.23128,0.8260000000000001,0.7929600000000001,0.23128,0.8260000000000001,0.0,0.0,0.0,131.8,0.7929600000000001,0.23128,0.8260000000000001,0.7929600000000001,0.23128,0.8260000000000001,0.0,0.0,0.0,131.8
2019-12-21 05:30:00,0.9261600000000001,0.27013000000000004,0.9647500000000001,0.9261600000000001,0.27013000000000004,0.9647500000000001,0.0,0.0,0.0,135.89,0.9261600000000001,0.27013000000000004,0.9647500000000001,0.9261600000000001,0.27013000000000004,0.9647500000000001,0.0,0.0,0.0,135.61,0.9261600000000001,0.27013000000000004,0.9647500000000001,0.9261600000000001,0.27013000000000004,0.9647500000000001,0.0,0.0,0.0,131.6,0.9261600000000001,0.27013000000000004,0.9647500000000001,0.9261600000000001,0.27013000000000004,0.9647500000000001,0.0,0.0,0.0,131.6
2019-12-21 06:00:00,0.94896,0.27678,0.9885,0.94896,0.27678,0.9885,0.0,0.0,0.0,135.63,0.94896,0.27678,0.9885,0.94896,0.27678,0.9885,0.0,0.0,0.0,135.38,0.94896,0.27678,0.9885,0.94896,0.27678,0.9885,0.0,0.0,0.0,131.36,0.94896,0.27678,0.9885,0.94896,0.27678,0.9885,0.0,0.0,0.0,131.36
2019-12-21 06:30:00,0.89592,0.26131000000000004,0.93325,0.89592,0.26131000000000004,0.93325,0.0,0.0,0.0,134.67,0.89592,0.26131000000000004,0.93325,0.89592,0.26131000000000004,0.93325,0.0,0.0,0.0,134.65,0.89592,0.26131000000000004,0.93325,0.89592,0.26131000000000004,0.93325,0.0,0.0,0.0,130.44,0.89592,0.26131000000000004,0.93325,0.89592,0.26131000000000004,0.93325,0.0,0.0,0.0,130.44
2019-12-21 07:00:00,0.98328,0.28679000000000004,1.02425,0.98328,0.28679000000000004,1.02425,0.0,0.0,0.0,133.88,0.98328,0.28679000000000004,1.02425,0.98328,0.28679000000000004,1.02425,0.0,0.0,0.0,134.12,0.98328,0.28679000000000004,1.02425,0.98328,0.28679000000000004,1.02425,0.0,0.0,0.0,129.65,0.98328,0.28679000000000004,1.02425,0.98328,0.28679000000000004,1.02425,0.0,0.0,0.0,129.65
2019-12-21 07:30:00,1.01472,0.29596,1.057,1.01472,0.29596,1.057,0.0,0.0,0.0,132.89,1.01472,0.29596,1.057,1.01472,0.29596,1.057,0.0,0.0,0.0,133.44,1.01472,0.29596,1.057,1.01472,0.29596,1.057,0.0,0.0,0.0,128.7,1.01472,0.29596,1.057,1.01472,0.29596,1.057,0.0,0.0,0.0,128.7
2019-12-21 08:00:00,1.00104,0.29197,1.04275,1.00104,0.29197,1.04275,0.0,0.0,0.0,132.26,1.00104,0.29197,1.04275,1.00104,0.29197,1.04275,0.0,0.0,0.0,133.06,1.00104,0.29197,1.04275,1.00104,0.29197,1.04275,0.0,0.0,0.0,128.1,1.00104,0.29197,1.04275,1.00104,0.29197,1.04275,0.0,0.0,0.0,128.1
2019-12-21 08:30:00,1.0452,0.30485,1.08875,1.0452,0.30485,1.08875,0.0,0.0,0.0,131.55,1.0452,0.30485,1.08875,1.0452,0.30485,1.08875,0.0,0.0,0.0,132.7,1.0452,0.30485,1.08875,1.0452,0.30485,1.08875,0.0,0.0,0.0,127.41,1.0452,0.30485,1.08875,1.0452,0.30485,1.08875,0.0,0.0,0.0,127.41
2019-12-21 09:00:00,1.11144,0.32417,1.15775,1.11144,0.32417,1.15775,0.0,0.0,0.0,130.99,1.11144,0.32417,1.15775,1.11144,0.32417,1.15775,0.0,0.0,0.0,132.41,1.11144,0.32417,1.15775,1.11144,0.32417,1.15775,0.0,0.0,0.0,126.88,1.11144,0.32417,1.15775,1.11144,0.32417,1.15775,0.0,0.0,0.0,126.88
2019-12-21 09:30:00,1.3608,0.39690000000000003,1.4175,1.3608,0.39690000000000003,1.4175,0.0,0.0,0.0,130.9,1.3608,0.39690000000000003,1.4175,1.3608,0.39690000000000003,1.4175,0.0,0.0,0.0,132.54,1.3608,0.39690000000000003,1.4175,1.3608,0.39690000000000003,1.4175,0.0,0.0,0.0,126.8,1.3608,0.39690000000000003,1.4175,1.3608,0.39690000000000003,1.4175,0.0,0.0,0.0,126.8
2019-12-21 10:00:00,1.9828800000000002,0.5783400000000001,2.0655,1.9828800000000002,0.5783400000000001,2.0655,0.0,0.0,0.0,130.85,1.9828800000000002,0.5783400000000001,2.0655,1.9828800000000002,0.5783400000000001,2.0655,0.0,0.0,0.0,132.61,1.9828800000000002,0.5783400000000001,2.0655,1.9828800000000002,0.5783400000000001,2.0655,0.0,0.0,0.0,126.75,1.9828800000000002,0.5783400000000001,2.0655,1.9828800000000002,0.5783400000000001,2.0655,0.0,0.0,0.0,126.75
2019-12-21 10:30:00,2.71632,0.7922600000000001,2.8295,2.71632,0.7922600000000001,2.8295,0.0,0.0,0.0,130.71,2.71632,0.7922600000000001,2.8295,2.71632,0.7922600000000001,2.8295,0.0,0.0,0.0,132.52,2.71632,0.7922600000000001,2.8295,2.71632,0.7922600000000001,2.8295,0.0,0.0,0.0,126.61,2.71632,0.7922600000000001,2.8295,2.71632,0.7922600000000001,2.8295,0.0,0.0,0.0,126.61
2019-12-21 11:00:00,2.8764000000000003,0.8389500000000001,2.99625,2.8764000000000003,0.8389500000000001,2.99625,0.0,0.0,0.0,130.67,2.8764000000000003,0.8389500000000001,2.99625,2.8764000000000003,0.8389500000000001,2.99625,0.0,0.0,0.0,132.52,2.8764000000000003,0.8389500000000001,2.99625,2.8764000000000003,0.8389500000000001,2.99625,0.0,0.0,0.0,126.57,2.8764000000000003,0.8389500000000001,2.99625,2.8764000000000003,0.8389500000000001,2.99625,0.0,0.0,0.0,126.57
2019-12-21 11:30:00,2.76576,0.8066800000000001,2.8810000000000002,2.76576,0.8066800000000001,2.8810000000000002,0.0,0.0,0.0,130.91,2.76576,0.8066800000000001,2.8810000000000002,2.76576,0.8066800000000001,2.8810000000000002,0.0,0.0,0.0,132.77,2.76576,0.8066800000000001,2.8810000000000002,2.76576,0.8066800000000001,2.8810000000000002,0.0,0.0,0.0,126.8,2.76576,0.8066800000000001,2.8810000000000002,2.76576,0.8066800000000001,2.8810000000000002,0.0,0.0,0.0,126.8
2019-12-21 12:00:00,2.3736,0.6923,2.4725,2.3736,0.6923,2.4725,0.0,0.0,0.0,130.96,2.3736,0.6923,2.4725,2.3736,0.6923,2.4725,0.0,0.0,0.0,132.9,2.3736,0.6923,2.4725,2.3736,0.6923,2.4725,0.0,0.0,0.0,126.85,2.3736,0.6923,2.4725,2.3736,0.6923,2.4725,0.0,0.0,0.0,126.85
2019-12-21 12:30:00,2.73096,0.7965300000000001,2.8447500000000003,2.73096,0.7965300000000001,2.8447500000000003,0.0,0.0,0.0,130.91,2.73096,0.7965300000000001,2.8447500000000003,2.73096,0.7965300000000001,2.8447500000000003,0.0,0.0,0.0,132.77,2.73096,0.7965300000000001,2.8447500000000003,2.73096,0.7965300000000001,2.8447500000000003,0.0,0.0,0.0,126.8,2.73096,0.7965300000000001,2.8447500000000003,2.73096,0.7965300000000001,2.8447500000000003,0.0,0.0,0.0,126.8
2019-12-21 13:00:00,2.51544,0.73367,2.62025,2.51544,0.73367,2.62025,0.0,0.0,0.0,131.33,2.51544,0.73367,2.62025,2.51544,0.73367,2.62025,0.0,0.0,0.0,133.06,2.51544,0.73367,2.62025,2.51544,0.73367,2.62025,0.0,0.0,0.0,127.21,2.51544,0.73367,2.62025,2.51544,0.73367,2.62025,0.0,0.0,0.0,127.21
2019-12-21 13:30:00,2.88384,0.8411200000000001,3.004,2.88384,0.8411200000000001,3.004,0.0,0.0,0.0,131.19,2.88384,0.8411200000000001,3.004,2.88384,0.8411200000000001,3.004,0.0,0.0,0.0,132.87,2.88384,0.8411200000000001,3.004,2.88384,0.8411200000000001,3.004,0.0,0.0,0.0,127.08,2.88384,0.8411200000000001,3.004,2.88384,0.8411200000000001,3.004,0.0,0.0,0.0,127.08
2019-12-21 14:00:00,1.788,0.5215000000000001,1.8625,1.788,0.5215000000000001,1.8625,0.0,0.0,0.0,131.25,1.788,0.5215000000000001,1.8625,1.788,0.5215000000000001,1.8625,0.0,0.0,0.0,132.95,1.788,0.5215000000000001,1.8625,1.788,0.5215000000000001,1.8625,0.0,0.0,0.0,127.15,1.788,0.5215000000000001,1.8625,1.788,0.5215000000000001,1.8625,0.0,0.0,0.0,127.15
2019-12-21 14:30:00,1.5400800000000001,0.44919000000000003,1.60425,1.5400800000000001,0.44919000000000003,1.60425,0.0,0.0,0.0,131.6,1.5400800000000001,0.44919000000000003,1.60425,1.5400800000000001,0.44919000000000003,1.60425,0.0,0.0,0.0,133.22,1.5400800000000001,0.44919000000000003,1.60425,1.5400800000000001,0.44919000000000003,1.60425,0.0,0.0,0.0,127.48,1.5400800000000001,0.44919000000000003,1.60425,1.5400800000000001,0.44919000000000003,1.60425,0.0,0.0,0.0,127.48
2019-12-21 15:00:00,1.23144,0.35917000000000004,1.28275,1.23144,0.35917000000000004,1.28275,0.0,0.0,0.0,131.79,1.23144,0.35917000000000004,1.28275,1.23144,0.35917000000000004,1.28275,0.0,0.0,0.0,133.37,1.23144,0.35917000000000004,1.28275,1.23144,0.35917000000000004,1.28275,0.0,0.0,0.0,127.67,1.23144,0.35917000000000004,1.28275,1.23144,0.35917000000000004,1.28275,0.0,0.0,0.0,127.67
2019-12-21 15:30:00,0.9182400000000001,0.26782,0.9565,0.9182400000000001,0.26782,0.9565,0.0,0.0,0.0,131.76,0.9182400000000001,0.26782,0.9565,0.9182400000000001,0.26782,0.9565,0.0,0.0,0.0,133.29,0.9182400000000001,0.26782,0.9565,0.9182400000000001,0.26782,0.9565,0.0,0.0,0.0,127.67,0.9182400000000001,0.26782,0.9565,0.9182400000000001,0.26782,0.9565,0.0,0.0,0.0,127.67
2019-12-21 16:00:00,0.774,0.22575,0.80625,0.774,0.22575,0.80625,0.0,0.0,0.0,131.12,0.774,0.22575,0.80625,0.774,0.22575,0.80625,0.0,0.0,0.0,132.82,0.774,0.22575,0.80625,0.774,0.22575,0.80625,0.0,0.0,0.0,127.04,0.774,0.22575,0.80625,0.774,0.22575,0.80625,0.0,0.0,0.0,127.04
2019-12-21 16:30:00,0.78768,0.22974000000000003,0.8205,0.78768,0.22974000000000003,0.8205,0.0,0.0,0.0,130.21,0.78768,0.22974000000000003,0.8205,0.78768,0.22974000000000003,0.8205,0.0,0.0,0.0,132.19,0.78768,0.22974000000000003,0.8205,0.78768,0.22974000000000003,0.8205,0.0,0.0,0.0,126.16,0.78768,0.22974000000000003,0.8205,0.78768,0.22974000000000003,0.8205,0.0,0.0,0.0,126.16
2019-12-21 17:00:00,0.846,0.24675000000000002,0.8812500000000001,0.846,0.24675000000000002,0.8812500000000001,0.0,0.0,0.0,130.08,0.846,0.24675000000000002,0.8812500000000001,0.846,0.24675000000000002,0.8812500000000001,0.0,0.0,0.0,132.23,0.846,0.24675000000000002,0.8812500000000001,0.846,0.24675000000000002,0.8812500000000001,0.0,0.0,0.0,126.03,0.846,0.24675000000000002,0.8812500000000001,0.846,0.24675000000000002,0.8812500000000001,0.0,0.0,0.0,126.03
2019-12-21 17:30:00,0.9139200000000001,0.26656,0.9520000000000001,0.9139200000000001,0.26656,0.9520000000000001,0.0,0.0,0.0,130.2,0.9139200000000001,0.26656,0.9520000000000001,0.9139200000000001,0.26656,0.9520000000000001,0.0,0.0,0.0,132.37,0.9139200000000001,0.26656,0.9520000000000001,0.9139200000000001,0.26656,0.9520000000000001,0.0,0.0,0.0,126.13,0.9139200000000001,0.26656,0.9520000000000001,0.9139200000000001,0.26656,0.9520000000000001,0.0,0.0,0.0,126.13
2019-12-21 18:00:00,0.7932,0.23135000000000003,0.82625,0.7932,0.23135000000000003,0.82625,0.0,0.0,0.0,130.46,0.7932,0.23135000000000003,0.82625,0.7932,0.23135000000000003,0.82625,0.0,0.0,0.0,132.56,0.7932,0.23135000000000003,0.82625,0.7932,0.23135000000000003,0.82625,0.0,0.0,0.0,126.39,0.7932,0.23135000000000003,0.82625,0.7932,0.23135000000000003,0.82625,0.0,0.0,0.0,126.39
2019-12-21 18:30:00,0.77592,0.22631,0.80825,0.77592,0.22631,0.80825,0.0,0.0,0.0,131.06,0.77592,0.22631,0.80825,0.77592,0.22631,0.80825,0.0,0.0,0.0,132.96,0.77592,0.22631,0.80825,0.77592,0.22631,0.80825,0.0,0.0,0.0,126.96,0.77592,0.22631,0.80825,0.77592,0.22631,0.80825,0.0,0.0,0.0,126.96
2019-12-21 19:00:00,0.7116,0.20755,0.7412500000000001,0.7116,0.20755,0.7412500000000001,0.0,0.0,0.0,131.51,0.7116,0.20755,0.7412500000000001,0.7116,0.20755,0.7412500000000001,0.0,0.0,0.0,133.26,0.7116,0.20755,0.7412500000000001,0.7116,0.20755,0.7412500000000001,0.0,0.0,0.0,127.39,0.7116,0.20755,0.7412500000000001,0.7116,0.20755,0.7412500000000001,0.0,0.0,0.0,127.39
2019-12-21 19:30:00,0.7428,0.21665,0.77375,0.7428,0.21665,0.77375,0.0,0.0,0.0,131.35,0.7428,0.21665,0.77375,0.7428,0.21665,0.77375,0.0,0.0,0.0,132.93,0.7428,0.21665,0.77375,0.7428,0.21665,0.77375,0.0,0.0,0.0,127.24,0.7428,0.21665,0.77375,0.7428,0.21665,0.77375,0.0,0.0,0.0,127.24
2019-12-21 20:00:00,0.714,0.20825000000000002,0.74375,0.714,0.20825000000000002,0.74375,0.0,0.0,0.0,131.18,0.714,0.20825000000000002,0.74375,0.714,0.20825000000000002,0.74375,0.0,0.0,0.0,132.62,0.714,0.20825000000000002,0.74375,0.714,0.20825000000000002,0.74375,0.0,0.0,0.0,127.07,0.714,0.20825000000000002,0.74375,0.714,0.20825000000000002,0.74375,0.0,0.0,0.0,127.07
2019-12-21 20:30:00,0.7377600000000001,0.21518,0.7685000000000001,0.7377600000000001,0.21518,0.7685000000000001,0.0,0.0,0.0,131.51,0.7377600000000001,0.21518,0.7685000000000001,0.7377600000000001,0.21518,0.7685000000000001,0.0,0.0,0.0,132.83,0.7377600000000001,0.21518,0.7685000000000001,0.7377600000000001,0.21518,0.7685000000000001,0.0,0.0,0.0,127.4,0.7377600000000001,0.21518,0.7685000000000001,0.7377600000000001,0.21518,0.7685000000000001,0.0,0.0,0.0,127.4
2019-12-21 21:00:00,0.68976,0.20118000000000003,0.7185,0.68976,0.20118000000000003,0.7185,0.0,0.0,0.0,132.17,0.68976,0.20118000000000003,0.7185,0.68976,0.20118000000000003,0.7185,0.0,0.0,0.0,133.26,0.68976,0.20118000000000003,0.7185,0.68976,0.20118000000000003,0.7185,0.0,0.0,0.0,128.02,0.68976,0.20118000000000003,0.7185,0.68976,0.20118000000000003,0.7185,0.0,0.0,0.0,128.02
2019-12-21 21:30:00,0.7749600000000001,0.22603,0.80725,0.7749600000000001,0.22603,0.80725,0.0,0.0,0.0,131.93,0.7749600000000001,0.22603,0.80725,0.7749600000000001,0.22603,0.80725,0.0,0.0,0.0,132.8,0.7749600000000001,0.22603,0.80725,0.7749600000000001,0.22603,0.80725,0.0,0.0,0.0,127.79,0.7749600000000001,0.22603,0.80725,0.7749600000000001,0.22603,0.80725,0.0,0.0,0.0,127.79
2019-12-21 22:00:00,0.8316,0.24255000000000002,0.8662500000000001,0.8316,0.24255000000000002,0.8662500000000001,0.0,0.0,0.0,132.28,0.8316,0.24255000000000002,0.8662500000000001,0.8316,0.24255000000000002,0.8662500000000001,0.0,0.0,0.0,132.99,0.8316,0.24255000000000002,0.8662500000000001,0.8316,0.24255000000000002,0.8662500000000001,0.0,0.0,0.0,128.12,0.8316,0.24255000000000002,0.8662500000000001,0.8316,0.24255000000000002,0.8662500000000001,0.0,0.0,0.0,128.12
2019-12-21 22:30:00,0.8049600000000001,0.23478000000000002,0.8385,0.8049600000000001,0.23478000000000002,0.8385,0.0,0.0,0.0,133.26,0.8049600000000001,0.23478000000000002,0.8385,0.8049600000000001,0.23478000000000002,0.8385,0.0,0.0,0.0,133.71,0.8049600000000001,0.23478000000000002,0.8385,0.8049600000000001,0.23478000000000002,0.8385,0.0,0.0,0.0,129.05,0.8049600000000001,0.23478000000000002,0.8385,0.8049600000000001,0.23478000000000002,0.8385,0.0,0.0,0.0,129.05
2019-12-21 23:00:00,0.8654400000000001,0.25242000000000003,0.9015000000000001,0.8654400000000001,0.25242000000000003,0.9015000000000001,0.0,0.0,0.0,134.3,0.8654400000000001,0.25242000000000003,0.9015000000000001,0.8654400000000001,0.25242000000000003,0.9015000000000001,0.0,0.0,0.0,134.47,0.8654400000000001,0.25242000000000003,0.9015000000000001,0.8654400000000001,0.25242000000000003,0.9015000000000001,0.0,0.0,0.0,130.05,0.8654400000000001,0.25242000000000003,0.9015000000000001,0.8654400000000001,0.25242000000000003,0.9015000000000001,0.0,0.0,0.0,130.05
2019-12-21 23:30:00,0.86592,0.25256,0.902,0.86592,0.25256,0.902,0.0,0.0,0.0,134.98,0.86592,0.25256,0.902,0.86592,0.25256,0.902,0.0,0.0,0.0,134.98,0.86592,0.25256,0.902,0.86592,0.25256,0.902,0.0,0.0,0.0,130.72,0.86592,0.25256,0.902,0.86592,0.25256,0.902,0.0,0.0,0.0,130.72
2019-12-22 00:00:00,0.82032,0.23926000000000003,0.8545,0.82032,0.23926000000000003,0.8545,0.0,0.0,0.0,135.57,0.82032,0.23926000000000003,0.8545,0.82032,0.23926000000000003,0.8545,0.0,0.0,0.0,135.43,0.82032,0.23926000000000003,0.8545,0.82032,0.23926000000000003,0.8545,0.0,0.0,0.0,131.29,0.82032,0.23926000000000003,0.8545,0.82032,0.23926000000000003,0.8545,0.0,0.0,0.0,131.29
