Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-12-22 00:30:00,80.98024,35.65757,88.4831145969,0.78024,0.22757000000000002,0.8127500000000001,80.2,35.43,87.6773910424,135.26,0.78024,0.22757000000000002,0.8127500000000001,0.78024,0.22757000000000002,0.8127500000000001,0.0,0.0,0.0,134.99,80.89024,35.35757,88.2801715198,0.78024,0.22757000000000002,0.8127500000000001,80.11,35.13,87.4741618994,131.01,79.02024,19.92757,81.4942106886,0.78024,0.22757000000000002,0.8127500000000001,78.24,19.7,80.6820153442,131.01
2019-12-22 01:00:00,82.68352,35.04561,89.8040046984,0.7735200000000001,0.22561,0.8057500000000001,81.91,34.82,89.0038229516,134.97,0.7735200000000001,0.22561,0.8057500000000001,0.7735200000000001,0.22561,0.8057500000000001,0.0,0.0,0.0,134.77,82.60352,34.75561,89.617486814,0.7735200000000001,0.22561,0.8057500000000001,81.83,34.53,88.8170580463,130.72,80.67352,20.32561,83.1946347493,0.7735200000000001,0.22561,0.8057500000000001,79.9,20.1,82.389441071,130.72
2019-12-22 01:30:00,82.56136,35.35623,89.8133685197,0.74136,0.21623,0.7722500000000001,81.82,35.14,89.0467966858,135.06,0.74136,0.21623,0.7722500000000001,0.74136,0.21623,0.7722500000000001,0.0,0.0,0.0,134.83,82.46136,35.05623,89.6036559235,0.74136,0.21623,0.7722500000000001,81.72,34.84,88.8368392054,130.8,80.55136,20.10623,83.0227805043,0.74136,0.21623,0.7722500000000001,79.81,19.89,82.2511288676,130.8
2019-12-22 02:00:00,80.28216,35.92938,87.9553611865,0.75216,0.21938000000000002,0.7835000000000001,79.53,35.71,87.1792693248,135.44,0.75216,0.21938000000000002,0.7835000000000001,0.75216,0.21938000000000002,0.7835000000000001,0.0,0.0,0.0,135.15,80.18216,35.61938,87.7377855536,0.75216,0.21938000000000002,0.7835000000000001,79.43,35.4,86.9613989078,131.17,78.36216,19.84938,80.8370336309,0.75216,0.21938000000000002,0.7835000000000001,77.61,19.63,80.0540379993,131.17
2019-12-22 02:30:00,78.4692,36.50685,86.5457419262,0.7092,0.20685,0.73875,77.76,36.3,85.8155440465,135.84,0.7092,0.20685,0.73875,0.7092,0.20685,0.73875,0.0,0.0,0.0,135.49,78.3792,36.18685,86.3295262675,0.7092,0.20685,0.73875,77.67,35.98,85.5990029148,131.57,76.6092,19.57685,79.0709970885,0.7092,0.20685,0.73875,75.9,19.37,78.3326681532,131.57
2019-12-22 03:00:00,76.0644,37.59545,84.8481632569,0.7044,0.20545000000000002,0.73375,75.36,37.39,84.125749328,136.38,0.7044,0.20545000000000002,0.73375,0.7044,0.20545000000000002,0.73375,0.0,0.0,0.0,135.9,75.9644,37.26545,84.6126694477,0.7044,0.20545000000000002,0.73375,75.26,37.06,83.889875432,132.08,74.2844,18.91545,76.6548519799,0.7044,0.20545000000000002,0.73375,73.58,18.71,75.9215417388,132.08
2019-12-22 03:30:00,74.59736,38.17923,83.7998790116,0.7173600000000001,0.20923000000000003,0.7472500000000001,73.88,37.97,83.0660899525,136.81,0.7173600000000001,0.20923000000000003,0.7472500000000001,0.7173600000000001,0.20923000000000003,0.7472500000000001,0.0,0.0,0.0,136.29,74.49736,37.84923,83.56088115,0.7173600000000001,0.20923000000000003,0.7472500000000001,73.78,37.64,82.8266744473,132.5,72.86736,18.70923,75.2308941896,0.7173600000000001,0.20923000000000003,0.7472500000000001,72.15,18.5,74.484041915,132.5
2019-12-22 04:00:00,73.23312,38.54091,82.7556137586,0.7231200000000001,0.21091000000000001,0.7532500000000001,72.51,38.33,82.0176139619,136.92,0.7231200000000001,0.21091000000000001,0.7532500000000001,0.7231200000000001,0.21091000000000001,0.7532500000000001,0.0,0.0,0.0,136.36,73.13312,38.19091,82.5045383452,0.7231200000000001,0.21091000000000001,0.7532500000000001,72.41,37.98,81.7660595846,132.61,71.56312,18.44091,73.9009289912,0.7231200000000001,0.21091000000000001,0.7532500000000001,70.84,18.23,73.1480587576,132.61
2019-12-22 04:30:00,72.79376,42.70693,84.3967615786,0.7437600000000001,0.21693,0.77475,72.05,42.49,83.6456968409,136.92,0.7437600000000001,0.21693,0.77475,0.7437600000000001,0.21693,0.77475,0.0,0.0,0.0,136.66,72.43376,37.19693,81.4264157946,0.7437600000000001,0.21693,0.77475,71.69,36.98,80.665832296,132.61,70.81376,21.13693,73.9010041553,0.7437600000000001,0.21693,0.77475,70.07,20.92,73.1262695616,132.61
2019-12-22 05:00:00,72.43224,60.58232,94.4279984327,0.76224,0.22232000000000002,0.794,71.67,60.36,93.701219309,135.02,0.76224,0.22232000000000002,0.794,0.76224,0.22232000000000002,0.794,0.0,0.0,0.0,136.74,70.97224,36.55232,79.8318917977,0.76224,0.22232000000000002,0.794,70.21,36.33,79.0525964153,130.78,68.68224,38.55232,78.7625003971,0.76224,0.22232000000000002,0.794,67.92,38.33,77.9891998933,130.78
2019-12-22 05:30:00,72.70632,59.76226,94.1155496624,0.79632,0.23226000000000002,0.8295,71.91,59.53,93.3534627103,134.74,0.79632,0.23226000000000002,0.8295,0.79632,0.23226000000000002,0.8295,0.0,0.0,0.0,136.53,71.25632,35.80226,79.744999599,0.79632,0.23226000000000002,0.8295,70.46,35.57,78.9293133126,130.49,68.95632,39.14226,79.2911759646,0.79632,0.23226000000000002,0.8295,68.16,38.91,78.4842258037,130.49
2019-12-22 06:00:00,74.6496,58.87405,95.0721649252,0.9396,0.27405,0.9787500000000001,73.71,58.6,94.1654081922,134.49,0.9396,0.27405,0.9787500000000001,0.9396,0.27405,0.9787500000000001,0.0,0.0,0.0,136.35,73.1696,35.02405,81.1201235364,0.9396,0.27405,0.9787500000000001,72.23,34.75,80.154447163,130.24,70.7596,39.64405,81.1083947108,0.9396,0.27405,0.9787500000000001,69.82,39.37,80.155032905,130.24
2019-12-22 06:30:00,78.21992,57.935810000000004,97.3391697374,0.9799200000000001,0.28581,1.02075,77.24,57.65,96.3822602972,134.31,0.9799200000000001,0.28581,1.02075,0.9799200000000001,0.28581,1.02075,0.0,0.0,0.0,136.28,76.65992,34.22581,83.95325726,0.9799200000000001,0.28581,1.02075,75.68,33.94,82.9420641171,130.08,74.06992,40.13581,84.2450965526,0.9799200000000001,0.28581,1.02075,73.09,39.85,83.247646213,130.08
2019-12-22 07:00:00,80.76848,57.07414,98.8989626753,1.00848,0.29414,1.0505,79.76,56.78,97.9062102218,134.31,1.00848,0.29414,1.0505,1.00848,0.29414,1.0505,0.0,0.0,0.0,136.37,79.14848,33.41414,85.9126686714,1.00848,0.29414,1.0505,78.14,33.12,84.8692759484,130.08,76.42848,40.87414,86.671840155,1.00848,0.29414,1.0505,75.42,40.58,85.6441054597,130.08
2019-12-22 07:30:00,85.0016,54.91505,101.1975035219,1.0116,0.29505000000000003,1.05375,83.99,54.62,100.1881455063,133.38,1.0116,0.29505000000000003,1.05375,1.0116,0.29505000000000003,1.05375,0.0,0.0,0.0,135.65,83.3016,31.58505,89.0885623751,1.0116,0.29505000000000003,1.05375,82.29,31.29,88.0381065221,129.18,80.3616,41.69505,90.534324701,1.0116,0.29505000000000003,1.05375,79.35,41.4,89.5007402204,129.18
2019-12-22 08:00:00,89.05432,53.48501,103.8812697524,0.8743200000000001,0.25501,0.9107500000000001,88.18,53.23,103.0007053374,133.02,0.8743200000000001,0.25501,0.9107500000000001,0.8743200000000001,0.25501,0.9107500000000001,0.0,0.0,0.0,135.45,87.27432,30.35501,92.4025625379,0.8743200000000001,0.25501,0.9107500000000001,86.4,30.1,91.4930051971,128.83,84.09432,42.36501,94.1628840285,0.8743200000000001,0.25501,0.9107500000000001,83.22,42.11,93.2674675329,128.83
2019-12-22 08:30:00,94.0024,51.3132,107.0957314742,0.9024000000000001,0.2632,0.9400000000000001,93.1,51.05,106.1777401342,132.4,0.9024000000000001,0.2632,0.9400000000000001,0.9024000000000001,0.2632,0.9400000000000001,0.0,0.0,0.0,135.05,92.1124,28.4732,96.4127447592,0.9024000000000001,0.2632,0.9400000000000001,91.21,28.21,95.4728663024,128.25,88.6824,43.4832,98.7692095341,0.9024000000000001,0.2632,0.9400000000000001,87.78,43.22,97.8432256214,128.25
2019-12-22 09:00:00,98.21832,49.41576,109.9488777569,1.04832,0.30576000000000003,1.092,97.17,49.11,108.8751624568,131.73,1.04832,0.30576000000000003,1.092,1.04832,0.30576000000000003,1.092,0.0,0.0,0.0,134.55,96.23832,26.83576,99.9098205944,1.04832,0.30576000000000003,1.092,95.19,26.53,98.8178981764,127.59,92.61832,44.43576,102.7262866378,1.04832,0.30576000000000003,1.092,91.57,44.13,101.6490127842,127.59
2019-12-22 09:30:00,103.2084,46.79995,113.3234713136,1.2684,0.36995000000000006,1.32125,101.94,46.43,112.0156618514,130.95,1.2684,0.36995000000000006,1.32125,1.2684,0.36995000000000006,1.32125,0.0,0.0,0.0,134.06,101.1184,24.51995,104.0488287611,1.2684,0.36995000000000006,1.32125,99.85,24.15,102.7289881192,126.85,97.2184,46.09995,107.5947149658,1.2684,0.36995000000000006,1.32125,95.95,45.73,106.2903354026,126.85
2019-12-22 10:00:00,107.80424,45.04707,116.837462646,1.70424,0.49707000000000007,1.7752500000000002,106.1,44.55,115.0735091148,130.53,1.70424,0.49707000000000007,1.7752500000000002,1.70424,0.49707000000000007,1.7752500000000002,0.0,0.0,0.0,133.84,105.63424,23.00707,108.1106744515,1.70424,0.49707000000000007,1.7752500000000002,103.93,22.51,106.3397620836,126.45,101.53424,47.19707,111.9676976139,1.70424,0.49707000000000007,1.7752500000000002,99.83,46.7,110.2130613857,126.45
2019-12-22 10:30:00,108.322,44.0335,116.9299140778,2.652,0.7735000000000001,2.7625,105.67,43.26,114.1822074581,130.23,2.652,0.7735000000000001,2.7625,2.652,0.7735000000000001,2.7625,0.0,0.0,0.0,133.67,106.162,22.0835,108.4345480751,2.652,0.7735000000000001,2.7625,103.51,21.31,105.6808222905,126.15,102.072,48.4535,112.9886491921,2.652,0.7735000000000001,2.7625,99.42,47.68,110.2620460539,126.15
2019-12-22 11:00:00,108.38304,43.88172,116.9294176407,3.50304,1.02172,3.649,104.88,42.86,113.2995763452,130.17,3.50304,1.02172,3.649,3.50304,1.02172,3.649,0.0,0.0,0.0,133.67,106.23304,21.98172,108.4834310012,3.50304,1.02172,3.649,102.73,20.96,104.8464329388,126.09,102.19304,48.95172,113.3123484683,3.50304,1.02172,3.649,98.69,47.93,109.7132672014,126.09
2019-12-22 11:30:00,110.61368,43.18649,118.7453541056,3.07368,0.8964900000000001,3.20175,107.54,42.29,115.5564610915,130.22,3.07368,0.8964900000000001,3.20175,3.07368,0.8964900000000001,3.20175,0.0,0.0,0.0,133.78,108.42368,21.30649,110.4973343609,3.07368,0.8964900000000001,3.20175,105.35,20.41,107.3088561117,126.15,104.22368,49.31649,115.3026090714,3.07368,0.8964900000000001,3.20175,101.15,48.42,112.1419586952,126.15
2019-12-22 12:00:00,110.14752,43.51511,118.4315876802,3.85752,1.12511,4.01825,106.29,42.39,114.4310980459,130.22,3.85752,1.12511,4.01825,3.85752,1.12511,4.01825,0.0,0.0,0.0,133.78,107.96752,21.64511,110.1158306596,3.85752,1.12511,4.01825,104.11,20.52,106.1129704607,126.15,103.85752,49.38511,115.0011893428,3.85752,1.12511,4.01825,100.0,48.26,111.0361544723,126.15
2019-12-22 12:30:00,109.75016,43.55963,118.078528894,4.49016,1.30963,4.67725,105.26,42.25,113.4227935646,130.02,4.49016,1.30963,4.67725,4.49016,1.30963,4.67725,0.0,0.0,0.0,133.55,107.59016,21.72963,109.7625589569,4.49016,1.30963,4.67725,103.1,20.42,105.1027421146,125.96,103.53016,49.51963,114.7636169915,4.49016,1.30963,4.67725,99.04,48.21,110.1504684511,125.96
2019-12-22 13:00:00,110.94816,42.89238,118.9506219801,3.12816,0.9123800000000001,3.2585,107.82,41.98,115.7042471131,129.87,3.12816,0.9123800000000001,3.2585,3.12816,0.9123800000000001,3.2585,0.0,0.0,0.0,133.44,108.73816,21.12238,110.7706747161,3.12816,0.9123800000000001,3.2585,105.61,20.21,107.5263511889,125.82,104.52816,49.18238,115.5207459093,3.12816,0.9123800000000001,3.2585,101.4,48.27,112.3029514305,125.82
2019-12-22 13:30:00,111.28144,43.32167,119.4166068018,3.57144,1.04167,3.72025,107.71,42.28,115.711030157,130.14,3.57144,1.04167,3.72025,3.57144,1.04167,3.72025,0.0,0.0,0.0,133.7,109.06144,21.48167,111.1569153983,3.57144,1.04167,3.72025,105.49,20.44,107.4520064959,126.08,104.88144,49.35167,115.9124833151,3.57144,1.04167,3.72025,101.31,48.31,112.2389068015,126.08
2019-12-22 14:00:00,111.45696,42.86203,119.4144360962,2.16696,0.6320300000000001,2.25725,109.29,42.23,117.1651697391,130.08,2.16696,0.6320300000000001,2.25725,2.16696,0.6320300000000001,2.25725,0.0,0.0,0.0,133.65,109.21696,21.01203,111.2198262737,2.16696,0.6320300000000001,2.25725,107.05,20.38,108.9726887803,126.01,104.94696,49.01203,115.8276456549,2.16696,0.6320300000000001,2.25725,102.78,48.38,113.5973274334,126.01
2019-12-22 14:30:00,112.348,42.79525,120.2227371447,1.698,0.49525,1.76875,110.65,42.3,118.4597505484,130.12,1.698,0.49525,1.76875,1.698,0.49525,1.76875,0.0,0.0,0.0,133.71,110.068,20.95525,112.0450227657,1.698,0.49525,1.76875,108.37,20.46,110.2844889366,126.08,105.738,48.82525,116.4664315653,1.698,0.49525,1.76875,104.04,48.33,114.7175248164,126.08
2019-12-22 15:00:00,111.7264,43.2102,119.7911091901,1.4064,0.4102,1.465,110.32,42.8,118.3314936946,130.23,1.4064,0.4102,1.465,1.4064,0.4102,1.465,0.0,0.0,0.0,133.76,109.4664,21.310200000000002,111.5213762155,1.4064,0.4102,1.465,108.06,20.9,110.0625894662,126.17,105.1464,48.4402,115.7679506988,1.4064,0.4102,1.465,103.74,48.03,114.3191519388,126.17
2019-12-22 15:30:00,113.5024,42.98695,121.3699825989,1.0524,0.30695,1.09625,112.45,42.68,120.2771171088,129.99,1.0524,0.30695,1.09625,1.0524,0.30695,1.09625,0.0,0.0,0.0,133.54,111.2024,21.18695,113.2027412038,1.0524,0.30695,1.09625,110.15,20.88,112.1115377649,125.95,106.7724,48.08695,117.1012389433,1.0524,0.30695,1.09625,105.72,47.78,116.0157179006,125.95
2019-12-22 16:00:00,116.92144,41.09292,123.9324461382,0.90144,0.26292000000000004,0.9390000000000001,116.02,40.83,122.9948344444,129.55,0.90144,0.26292000000000004,0.9390000000000001,0.90144,0.26292000000000004,0.9390000000000001,0.0,0.0,0.0,133.23,114.58144,20.08292,116.3281138341,0.90144,0.26292000000000004,0.9390000000000001,113.68,19.82,115.3948647038,125.53,109.97144,48.55292,120.2127433187,0.90144,0.26292000000000004,0.9390000000000001,109.07,48.29,119.281972653,125.53
2019-12-22 16:30:00,121.19656,20.07483,122.8478935732,0.9765600000000001,0.28483,1.01725,120.22,19.79,121.8379764277,130.57,0.9765600000000001,0.28483,1.01725,0.9765600000000001,0.28483,1.01725,0.0,0.0,0.0,132.51,121.19656,20.23483,122.8741408961,0.9765600000000001,0.28483,1.01725,120.22,19.95,121.8640673045,126.5,117.67656,33.23483,122.2797068142,0.9765600000000001,0.28483,1.01725,116.7,32.95,121.2624942016,126.5
2019-12-22 17:00:00,123.91864,18.64377,125.3132854061,0.93864,0.27377,0.9777500000000001,122.98,18.37,124.3444301125,130.53,0.93864,0.27377,0.9777500000000001,0.93864,0.27377,0.9777500000000001,0.0,0.0,0.0,132.44,123.92864,18.55377,125.309816828,0.93864,0.27377,0.9777500000000001,122.99,18.28,124.3410571774,126.46,120.49864,32.69377,124.8551354117,0.93864,0.27377,0.9777500000000001,119.56,32.42,123.8775605184,126.46
2019-12-22 17:30:00,124.8,18.6025,126.1788136188,0.9,0.2625,0.9375,123.9,18.34,125.2500123752,130.36,0.9,0.2625,0.9375,0.9,0.2625,0.9375,0.0,0.0,0.0,132.27,124.8,18.5125,126.1655763521,0.9,0.2625,0.9375,123.9,18.25,125.2368655788,126.31,121.33,32.5325,125.6158129228,0.9,0.2625,0.9375,120.43,32.27,124.6785378483,126.31
2019-12-22 18:00:00,123.99416,18.97538,125.4377007133,0.9441600000000001,0.27538,0.9835,123.05,18.7,124.4628157322,130.53,0.9441600000000001,0.27538,0.9835,0.9441600000000001,0.27538,0.9835,0.0,0.0,0.0,132.39,123.99416,18.89538,125.4256237754,0.9441600000000001,0.27538,0.9835,123.05,18.62,124.4508212106,126.48,120.56416,32.29538,124.8146956326,0.9441600000000001,0.27538,0.9835,119.62,32.02,123.8314370425,126.48
2019-12-22 18:30:00,122.08664,20.10027,123.7302247657,1.1666400000000001,0.34027,1.21525,120.92,19.76,122.5238915477,130.79,1.1666400000000001,0.34027,1.21525,1.1666400000000001,0.34027,1.21525,0.0,0.0,0.0,132.52,122.06664,20.00027,123.6942820059,1.1666400000000001,0.34027,1.21525,120.9,19.66,122.4880630919,126.73,118.72664,31.57027,122.8523381689,1.1666400000000001,0.34027,1.21525,117.56,31.23,121.6374387267,126.73
2019-12-22 19:00:00,118.81264,23.89452,121.1915488382,4.71264,1.37452,4.909,114.1,22.52,116.3011625049,131.42,4.71264,1.37452,4.909,4.71264,1.37452,4.909,0.0,0.0,0.0,132.76,118.80264,23.77452,121.1581407591,4.71264,1.37452,4.909,114.09,22.4,116.2681732032,127.32,115.68264,30.37452,119.6038655839,4.71264,1.37452,4.909,110.97,29.0,114.6967344784,127.32
2019-12-22 19:30:00,117.72184,21.48137,119.6657046528,1.10184,0.32137000000000004,1.14775,116.62,21.16,118.5241325638,131.3,1.10184,0.32137000000000004,1.14775,1.10184,0.32137000000000004,1.14775,0.0,0.0,0.0,132.83,117.72184,21.36137,119.6442215122,1.10184,0.32137000000000004,1.14775,116.62,21.04,118.5027679002,127.21,114.53184,30.65137,118.5624259901,1.10184,0.32137000000000004,1.14775,113.43,30.33,117.414964123,127.21
2019-12-22 20:00:00,115.52312,22.54091,117.7016732173,0.9631200000000001,0.28091000000000005,1.00325,114.56,22.26,116.702618651,131.62,0.9631200000000001,0.28091000000000005,1.00325,0.9631200000000001,0.28091000000000005,1.00325,0.0,0.0,0.0,133.01,115.51312,22.41091,117.6670292782,0.9631200000000001,0.28091000000000005,1.00325,114.55,22.13,116.6680736106,127.52,112.39312,29.69091,116.2487142293,0.9631200000000001,0.28091000000000005,1.00325,111.43,29.41,115.2457938495,127.52
2019-12-22 20:30:00,113.86032,23.58301,116.2769574385,0.9703200000000001,0.28301000000000004,1.01075,112.89,23.3,115.269432635,131.89,0.9703200000000001,0.28301000000000004,1.01075,0.9703200000000001,0.28301000000000004,1.01075,0.0,0.0,0.0,133.15,113.83032,23.45301,116.2212778684,0.9703200000000001,0.28301000000000004,1.01075,112.86,23.17,115.2138381446,127.78,110.77032,28.94301,114.4891331995,0.9703200000000001,0.28301000000000004,1.01075,109.8,28.66,113.4787892075,127.78
2019-12-22 21:00:00,110.47448,25.66214,113.4158549791,0.86448,0.25214000000000003,0.9005000000000001,109.61,25.41,112.5167551967,132.38,0.86448,0.25214000000000003,0.9005000000000001,0.86448,0.25214000000000003,0.9005000000000001,0.0,0.0,0.0,133.39,110.43448,25.51214,113.3430353407,0.86448,0.25214000000000003,0.9005000000000001,109.57,25.26,112.4439971719,128.25,107.50448,27.18214,110.8876997464,0.86448,0.25214000000000003,0.9005000000000001,106.64,26.93,109.9877925044,128.25
2019-12-22 21:30:00,107.08928,26.73229,110.3754013336,0.8992800000000001,0.26229,0.9367500000000001,106.19,26.47,109.439375912,132.53,0.8992800000000001,0.26229,0.9367500000000001,0.8992800000000001,0.26229,0.9367500000000001,0.0,0.0,0.0,133.39,107.03928,26.56229,110.2858228104,0.8992800000000001,0.26229,0.9367500000000001,106.14,26.3,109.3498495655,128.4,104.22928,26.37229,107.5139083522,0.8992800000000001,0.26229,0.9367500000000001,103.33,26.11,106.5777697271,128.4
2019-12-22 22:00:00,102.76112,28.54241,106.6513804517,0.8311200000000001,0.24241000000000001,0.86575,101.93,28.3,105.7857027202,133.15,0.8311200000000001,0.24241000000000001,0.86575,0.8311200000000001,0.24241000000000001,0.86575,0.0,0.0,0.0,133.78,102.69112,28.35241,106.5332120968,0.8311200000000001,0.24241000000000001,0.86575,101.86,28.11,105.6675527302,129.0,100.04112,25.04241,103.1278235466,0.8311200000000001,0.24241000000000001,0.86575,99.21,24.8,102.2627209691,129.0
2019-12-22 22:30:00,96.93624,30.39557,101.5899862239,0.87624,0.25557,0.9127500000000001,96.06,30.14,100.6774215006,133.64,0.87624,0.25557,0.9127500000000001,0.87624,0.25557,0.9127500000000001,0.0,0.0,0.0,134.03,96.85624,30.17557,101.4479977711,0.87624,0.25557,0.9127500000000001,95.98,29.92,100.5354007303,129.45,94.41624,23.75557,97.3588901013,0.87624,0.25557,0.9127500000000001,93.54,23.5,96.4467811801,129.45
2019-12-22 23:00:00,91.33336,32.70723,97.0131204692,0.8133600000000001,0.23723000000000002,0.8472500000000001,90.52,32.47,96.1674128798,134.39,0.8133600000000001,0.23723000000000002,0.8472500000000001,0.8133600000000001,0.23723000000000002,0.8472500000000001,0.0,0.0,0.0,134.49,91.24336,32.45723,96.8443210692,0.8133600000000001,0.23723000000000002,0.8472500000000001,90.43,32.22,95.9985067592,130.17,89.02336,22.05723,91.7152115026,0.8133600000000001,0.23723000000000002,0.8472500000000001,88.21,21.82,90.8686772216,130.17
2019-12-22 23:30:00,86.29976,34.53493,92.9532676465,1.07976,0.31493000000000004,1.12475,85.22,34.22,91.833854324,135.18,1.07976,0.31493000000000004,1.12475,1.07976,0.31493000000000004,1.12475,0.0,0.0,0.0,135.06,86.17976,34.25493,92.7380788186,1.07976,0.31493000000000004,1.12475,85.1,33.94,91.6184129965,130.93,84.15976,21.09493,86.7632484118,1.07976,0.31493000000000004,1.12475,83.08,20.78,85.6393297498,130.93
2019-12-23 00:00:00,81.6392,35.6781,89.0948135205,1.1592,0.3381,1.2075,80.48,35.34,87.8973605975,135.53,1.1592,0.3381,1.2075,1.1592,0.3381,1.2075,0.0,0.0,0.0,135.29,81.5292,35.3681,88.8702028255,1.1592,0.3381,1.2075,80.37,35.03,87.6723320096,131.27,79.6692,20.3881,82.2365858378,1.1592,0.3381,1.2075,78.51,20.05,81.0297636674,131.27
2019-12-23 00:30:00,80.09296,36.44503,87.9950137977,1.18296,0.34503,1.23225,78.91,36.1,86.7755616519,135.53,1.18296,0.34503,1.23225,1.18296,0.34503,1.23225,0.0,0.0,0.0,135.21,79.98296,36.12503,87.7627009775,1.18296,0.34503,1.23225,78.8,35.78,86.5427547516,131.3,78.17296,19.64503,80.6035909799,1.18296,0.34503,1.23225,76.99,19.3,79.3722249909,131.3
2019-12-23 01:00:00,81.91968,36.04574,89.4993259385,0.9796800000000001,0.28574000000000005,1.0205,80.94,35.76,88.4876330342,135.29,0.9796800000000001,0.28574000000000005,1.0205,0.9796800000000001,0.28574000000000005,1.0205,0.0,0.0,0.0,135.01,81.81968,35.73574,89.283274742,0.9796800000000001,0.28574000000000005,1.0205,80.84,35.45,88.2712189788,131.05,79.93968,19.74574,82.3422533494,0.9796800000000001,0.28574000000000005,1.0205,78.96,19.46,81.3226487517,131.05
2019-12-23 01:30:00,82.23984,36.32162,89.9035670185,0.9998400000000001,0.29162000000000005,1.0415,81.24,36.03,88.8712467562,135.41,0.9998400000000001,0.29162000000000005,1.0415,0.9998400000000001,0.29162000000000005,1.0415,0.0,0.0,0.0,135.1,82.13984,36.01162,89.687179074,0.9998400000000001,0.29162000000000005,1.0415,81.14,35.72,88.6544866321,131.16,80.24984,19.49162,82.5830495335,0.9998400000000001,0.29162000000000005,1.0415,79.25,19.2,81.5426422187,131.16
2019-12-23 02:00:00,79.5488,36.70465,87.6084637068,1.0788,0.31465000000000004,1.12375,78.47,36.39,86.4972427306,135.68,1.0788,0.31465000000000004,1.12375,1.0788,0.31465000000000004,1.12375,0.0,0.0,0.0,135.33,79.4488,36.39465,87.3881134369,1.0788,0.31465000000000004,1.12375,78.37,36.08,86.2764353691,131.42,77.6488,19.50465,80.0610236823,1.0788,0.31465000000000004,1.12375,76.57,19.19,78.9380833312,131.42
2019-12-23 02:30:00,78.55168,37.50174,87.0445112218,1.17168,0.34174000000000004,1.2205,77.38,37.16,85.8401421248,135.97,1.17168,0.34174000000000004,1.2205,1.17168,0.34174000000000004,1.2205,0.0,0.0,0.0,135.53,78.42168,37.17174,86.785356764,1.17168,0.34174000000000004,1.2205,77.25,36.83,85.5804381854,131.71,76.68168,18.94174,78.9865150633,1.17168,0.34174000000000004,1.2205,75.51,18.6,77.7670887973,131.71
2019-12-23 03:00:00,76.4288,37.7509,85.2437207086,1.1688,0.34090000000000004,1.2175,75.26,37.41,84.0450813552,136.22,1.1688,0.34090000000000004,1.2175,1.1688,0.34090000000000004,1.2175,0.0,0.0,0.0,135.74,76.3188,37.4009,84.9905086127,1.1688,0.34090000000000004,1.2175,75.15,37.06,83.7912053858,131.94,74.6488,18.9809,77.0241384648,1.1688,0.34090000000000004,1.2175,73.48,18.64,75.8073875028,131.94
2019-12-23 03:30:00,74.93648,38.07314,84.0537924442,1.17648,0.34314,1.2255,73.76,37.73,82.8498068797,136.13,1.17648,0.34314,1.2255,1.17648,0.34314,1.2255,0.0,0.0,0.0,135.61,74.82648,37.73314,83.8020999943,1.17648,0.34314,1.2255,73.65,37.39,82.5974248993,131.85,73.20648,18.62314,75.5381364441,1.17648,0.34314,1.2255,72.03,18.28,74.313385739,131.85
2019-12-23 04:00:00,74.33312,38.64216,83.7772597929,1.17312,0.34216,1.222,73.16,38.3,82.5789052967,136.54,1.17312,0.34216,1.222,1.17312,0.34216,1.222,0.0,0.0,0.0,135.95,74.20312,38.29216,83.5008534998,1.17312,0.34216,1.222,73.03,37.95,82.3017824837,132.24,72.60312,18.32216,74.8793334693,1.17312,0.34216,1.222,71.43,17.98,73.6581651957,132.24
2019-12-23 04:30:00,73.834,38.29575,83.1746597472,1.254,0.36575,1.30625,72.58,37.93,81.8934753201,136.43,1.254,0.36575,1.30625,1.254,0.36575,1.30625,0.0,0.0,0.0,135.91,73.724,37.93575,82.9116958219,1.254,0.36575,1.30625,72.47,37.57,81.6296870017,132.13,72.144,18.71575,74.5321141124,1.254,0.36575,1.30625,70.89,18.35,73.2264610643,132.13
2019-12-23 05:00:00,74.2936,38.14855,83.5155726081,1.2636,0.36855000000000004,1.3162500000000001,73.03,37.78,82.2235325196,136.18,1.2636,0.36855000000000004,1.3162500000000001,1.2636,0.36855000000000004,1.3162500000000001,0.0,0.0,0.0,135.65,74.1736,37.79855,83.2493442561,1.2636,0.36855000000000004,1.3162500000000001,72.91,37.43,81.9565311613,131.89,72.5736,18.61855,74.9238134445,1.2636,0.36855000000000004,1.3162500000000001,71.31,18.25,73.6082780671,131.89
2019-12-23 05:30:00,76.19952,37.17486,84.784061381,1.07952,0.31486000000000003,1.1245,75.12,36.86,83.6760061188,135.69,1.07952,0.31486000000000003,1.1245,1.07952,0.31486000000000003,1.1245,0.0,0.0,0.0,135.27,76.10952,36.83486,84.5545146391,1.07952,0.31486000000000003,1.1245,75.03,36.52,83.4458584952,131.41,74.41952,19.10486,76.8326794577,1.07952,0.31486000000000003,1.1245,73.34,18.79,75.7087821854,131.41
2019-12-23 06:00:00,80.01048,35.39639,87.490464251,1.05048,0.30639000000000005,1.09425,78.96,35.09,86.4059587066,134.84,1.05048,0.30639000000000005,1.09425,1.05048,0.30639000000000005,1.09425,0.0,0.0,0.0,134.6,79.91048,35.06639,87.2658955232,1.05048,0.30639000000000005,1.09425,78.86,34.76,86.180956133,130.6,78.09048,20.08639,80.6324136428,1.05048,0.30639000000000005,1.09425,77.04,19.78,79.538732703,130.6
2019-12-23 06:30:00,88.408,31.2065,93.7540404796,0.9480000000000001,0.2765,0.9875,87.46,30.93,92.7680791005,133.39,0.9480000000000001,0.2765,0.9875,0.9480000000000001,0.2765,0.9875,0.0,0.0,0.0,133.62,88.358,30.9265,93.614019069,0.9480000000000001,0.2765,0.9875,87.41,30.65,92.6279147989,129.21,86.208,22.9365,89.207075371,0.9480000000000001,0.2765,0.9875,85.26,22.66,88.2198571751,129.21
2019-12-23 07:00:00,95.25416,28.51413,99.4304309905,0.97416,0.28413000000000005,1.01475,94.28,28.23,98.4157065717,133.05,0.97416,0.28413000000000005,1.01475,0.97416,0.28413000000000005,1.01475,0.0,0.0,0.0,133.62,95.20416,28.24413,99.3054024752,0.97416,0.28413000000000005,1.01475,94.23,27.96,98.2906633409,128.88,92.80416,25.23413,96.1736628717,0.97416,0.28413000000000005,1.01475,91.83,24.95,95.1590846951,128.88
2019-12-23 07:30:00,103.36168,24.90424,106.3196033777,0.8716800000000001,0.25424,0.908,102.49,24.65,105.412630173,131.76,0.8716800000000001,0.25424,0.908,0.8716800000000001,0.25424,0.908,0.0,0.0,0.0,132.77,103.33168,24.70424,106.2437554193,0.8716800000000001,0.25424,0.908,102.46,24.45,105.3368601203,127.66,100.62168,27.56424,104.3288541718,0.8716800000000001,0.25424,0.908,99.75,27.31,103.4209775626,127.66
2019-12-23 08:00:00,108.6048,21.4464,110.7020806309,0.8448,0.2464,0.88,107.76,21.2,109.8255780772,131.18,0.8448,0.2464,0.88,0.8448,0.2464,0.88,0.0,0.0,0.0,132.62,108.5948,21.2564,110.6556149863,0.8448,0.2464,0.88,107.75,21.01,109.7792448507,127.07,105.7048,30.5564,110.0327147897,0.8448,0.2464,0.88,104.86,30.31,109.1527173276,127.07
2019-12-23 08:30:00,114.27808,18.73444,115.8035353977,1.07808,0.31444000000000005,1.123,113.2,18.42,114.688867812,131.09,1.07808,0.31444000000000005,1.123,1.07808,0.31444000000000005,1.123,0.0,0.0,0.0,132.91,114.28808,18.58444,115.7892336973,1.07808,0.31444000000000005,1.123,113.21,18.27,114.674744386,126.99,111.19808,33.22444,116.0554884915,1.07808,0.31444000000000005,1.123,110.12,32.91,114.9325128064,126.99
2019-12-23 09:00:00,117.87256000000001,17.50283,119.1649674148,1.31256,0.38283,1.36725,116.56,17.12,117.8105597983,130.41,1.31256,0.38283,1.36725,1.31256,0.38283,1.36725,0.0,0.0,0.0,132.41,117.87256000000001,17.36283,119.1444848349,1.31256,0.38283,1.36725,116.56,16.98,117.7902967141,126.34,114.66256,33.94283,119.5810117626,1.31256,0.38283,1.36725,113.35,33.56,118.2137728862,126.34
2019-12-23 09:30:00,120.97064,15.69477,121.9845135555,1.97064,0.57477,2.05275,119.0,15.12,119.9567188614,129.98,1.97064,0.57477,2.05275,1.97064,0.57477,2.05275,0.0,0.0,0.0,132.23,121.00064,15.58477,122.0001636735,1.97064,0.57477,2.05275,119.03,15.01,119.9726677206,125.93,117.68064,35.67477,122.9691922612,1.97064,0.57477,2.05275,115.71,35.1,120.9165584194,125.93
2019-12-23 10:00:00,121.24816,15.40488,122.2228564189,2.34816,0.68488,2.446,118.9,14.72,119.8077142758,130.35,2.34816,0.68488,2.446,2.34816,0.68488,2.446,0.0,0.0,0.0,132.64,121.26816,15.28488,122.227632663,2.34816,0.68488,2.446,118.92,14.6,119.8128807767,126.28,117.97816,36.45488,123.4820007645,2.34816,0.68488,2.446,115.63,35.77,121.0363160378,126.28
2019-12-23 10:30:00,121.41384,15.98362,122.4614088268,3.54384,1.03362,3.6915,117.87,14.95,118.8143063776,131.22,3.54384,1.03362,3.6915,3.54384,1.03362,3.6915,0.0,0.0,0.0,133.49,121.41384,15.863620000000001,122.4458042689,3.54384,1.03362,3.6915,117.87,14.83,118.7992668328,127.11,118.17384,37.26362,123.9097810338,3.54384,1.03362,3.6915,114.63,36.23,120.2191740115,127.11
2019-12-23 11:00:00,120.91376,15.99068,121.9665495298,3.7737600000000002,1.10068,3.931,117.14,14.89,118.082563065,131.4,3.7737600000000002,1.10068,3.931,3.7737600000000002,1.10068,3.931,0.0,0.0,0.0,133.69,120.91376,15.85068,121.9482735171,3.7737600000000002,1.10068,3.931,117.14,14.75,118.0649910007,127.29,117.69376,37.54068,123.5359210829,3.7737600000000002,1.10068,3.931,113.92,36.44,119.6061871309,127.29
2019-12-23 11:30:00,121.27792,15.11856,122.2166303577,3.45792,1.00856,3.602,117.82,14.11,118.6618915238,131.23,3.45792,1.00856,3.602,3.45792,1.00856,3.602,0.0,0.0,0.0,133.6,121.28792,14.98856,122.2105415617,3.45792,1.00856,3.602,117.83,13.98,118.6564338753,127.12,118.03792,38.14856,124.0494384832,3.45792,1.00856,3.602,114.58,37.14,120.4489767495,127.12
2019-12-23 12:00:00,120.05056,15.96683,121.107706677,4.48056,1.3068300000000002,4.66725,115.57,14.66,116.4960965011,131.21,4.48056,1.3068300000000002,4.66725,4.48056,1.3068300000000002,4.66725,0.0,0.0,0.0,133.49,120.04056,15.82683,121.0794144063,4.48056,1.3068300000000002,4.66725,115.56,14.52,116.4686395559,127.12,116.89056,37.91683,122.8864883312,4.48056,1.3068300000000002,4.66725,112.41,36.61,118.2214033075,127.12
2019-12-23 12:30:00,119.77456,15.93883,120.830424666,4.3845600000000005,1.2788300000000001,4.56725,115.39,14.66,116.3175296333,130.82,4.3845600000000005,1.2788300000000001,4.56725,4.3845600000000005,1.2788300000000001,4.56725,0.0,0.0,0.0,133.09,119.77456,15.80883,120.8133449962,4.3845600000000005,1.2788300000000001,4.56725,115.39,14.53,116.3012166746,126.72,116.61456,37.63883,122.5383088171,4.3845600000000005,1.2788300000000001,4.56725,112.23,36.36,117.9729735999,126.72
2019-12-23 13:00:00,120.04984,16.10537,121.1253360237,3.30984,0.9653700000000001,3.44775,116.74,15.14,117.7176588282,130.82,3.30984,0.9653700000000001,3.44775,3.30984,0.9653700000000001,3.44775,0.0,0.0,0.0,133.09,120.06984,15.98537,121.1292637295,3.30984,0.9653700000000001,3.44775,116.76,15.02,117.7221219652,126.72,116.86984,36.83537,122.5373575064,3.30984,0.9653700000000001,3.44775,113.56,35.87,119.0904299262,126.72
2019-12-23 13:30:00,120.74224,16.30982,121.8388228302,2.74224,0.7998200000000001,2.8565,118.0,15.51,119.0149574633,130.85,2.74224,0.7998200000000001,2.8565,2.74224,0.7998200000000001,2.8565,0.0,0.0,0.0,133.09,120.74224,16.17982,121.821488644,2.74224,0.7998200000000001,2.8565,118.0,15.38,118.9980856989,126.77,117.49224,36.32982,122.980820787,2.74224,0.7998200000000001,2.8565,114.75,35.53,120.1246993753,126.77
2019-12-23 14:00:00,122.1484,16.0387,123.1968811304,2.0184,0.5887,2.1025,120.13,15.45,121.1194427002,130.71,2.0184,0.5887,2.1025,2.0184,0.5887,2.1025,0.0,0.0,0.0,132.95,122.1584,15.9387,123.1938182225,2.0184,0.5887,2.1025,120.14,15.35,121.1166466676,126.66,118.8284,35.9987,124.1615683223,2.0184,0.5887,2.1025,116.81,35.41,122.0591831859,126.66
2019-12-23 14:30:00,120.47544,16.87367,121.6513558595,2.75544,0.8036700000000001,2.87025,117.72,16.07,118.8117978149,130.95,2.75544,0.8036700000000001,2.87025,2.75544,0.8036700000000001,2.87025,0.0,0.0,0.0,133.1,120.46544,16.75367,121.624864616,2.75544,0.8036700000000001,2.87025,117.71,15.95,118.7857171549,126.88,117.23544,35.85367,122.5954079257,2.75544,0.8036700000000001,2.87025,114.48,35.05,119.7254062428,126.88
2019-12-23 15:00:00,120.07904,17.16972,121.3003509154,2.15904,0.6297200000000001,2.249,117.92,16.54,119.0743381254,131.09,2.15904,0.6297200000000001,2.249,2.15904,0.6297200000000001,2.249,0.0,0.0,0.0,133.18,120.05904,17.04972,121.2636220711,2.15904,0.6297200000000001,2.249,117.9,16.42,119.0379200087,127.03,116.81904,35.29972,122.0358895514,2.15904,0.6297200000000001,2.249,114.66,34.67,119.7869963727,127.03
2019-12-23 15:30:00,121.38856,16.91333,122.5611815811,1.34856,0.39333,1.40475,120.04,16.52,121.1714157712,131.02,1.34856,0.39333,1.40475,1.34856,0.39333,1.40475,0.0,0.0,0.0,133.18,121.39856,16.81333,122.5573271403,1.34856,0.39333,1.40475,120.05,16.42,121.1677304401,126.96,118.07856,34.97333,123.1490160048,1.34856,0.39333,1.40475,116.73,34.58,121.744278305,126.96
2019-12-23 16:00:00,122.73272,16.20121,123.7974142059,1.51272,0.44121000000000005,1.5757500000000002,121.22,15.76,122.240197971,130.55,1.51272,0.44121000000000005,1.5757500000000002,1.51272,0.44121000000000005,1.5757500000000002,0.0,0.0,0.0,132.75,122.73272,16.10121,123.7843670342,1.51272,0.44121000000000005,1.5757500000000002,121.22,15.66,122.2273455492,126.5,119.36272,35.49121,124.5274464247,1.51272,0.44121000000000005,1.5757500000000002,117.85,35.05,122.9517181661,126.5
2019-12-23 16:30:00,127.46576,17.29418,128.6336217101,4.74576,1.38418,4.9435,122.72,15.91,123.7470262269,130.31,4.74576,1.38418,4.9435,4.74576,1.38418,4.9435,0.0,0.0,0.0,132.52,127.48576,17.22418,128.64404914120001,4.74576,1.38418,4.9435,122.74,15.84,123.7578813652,126.29,124.06576,36.06418,129.2011527946,4.74576,1.38418,4.9435,119.32,34.68,124.257654895,126.29
2019-12-23 17:00:00,131.22272,16.41246,132.2451174428,4.60272,1.34246,4.7945,126.62,15.07,127.5136435837,130.09,4.60272,1.34246,4.7945,4.60272,1.34246,4.7945,0.0,0.0,0.0,132.43,131.22272,16.35246,132.2376844634,4.60272,1.34246,4.7945,126.62,15.01,127.5065664976,126.08,127.66272,36.65246,132.8200771791,4.60272,1.34246,4.7945,123.06,35.31,128.0256212639,126.08
2019-12-23 17:30:00,132.40504,16.47897,133.426575575,4.62504,1.34897,4.81775,127.78,15.13,128.6726284025,130.09,4.62504,1.34897,4.81775,4.62504,1.34897,4.81775,0.0,0.0,0.0,132.43,132.40504,16.42897,133.4204095057,4.62504,1.34897,4.81775,127.78,15.08,128.6667587219,126.08,128.81504,36.59897,133.9134016268,4.62504,1.34897,4.81775,124.19,35.25,129.095772975,126.08
2019-12-23 18:00:00,131.1832,17.2301,132.3098949748,4.6632,1.3601,4.8575,126.52,15.87,127.5114398789,130.0,4.6632,1.3601,4.8575,4.6632,1.3601,4.8575,0.0,0.0,0.0,132.24,131.1832,17.1801,132.303392996,4.6632,1.3601,4.8575,126.52,15.82,127.5052265595,125.99,127.6332,35.8401,132.5697797775,4.6632,1.3601,4.8575,122.97,34.48,127.7125338407,125.99
2019-12-23 18:30:00,129.32936,18.81148,130.6903023862,4.59936,1.34148,4.791,124.73,17.47,125.9475041436,130.71,4.59936,1.34148,4.791,4.59936,1.34148,4.791,0.0,0.0,0.0,132.78,129.30936,18.74148,130.6604517679,4.59936,1.34148,4.791,124.71,17.4,125.9180054639,126.67,125.82936,34.82148,130.5586584926,4.59936,1.34148,4.791,121.23,33.48,125.7681330862,126.67
2019-12-23 19:00:00,127.03888,19.77009,128.5680111469,4.6288800000000005,1.35009,4.82175,122.41,18.42,123.7881436164,130.62,4.6288800000000005,1.35009,4.82175,4.6288800000000005,1.35009,4.82175,0.0,0.0,0.0,132.54,127.01888,19.70009,128.537502008,4.6288800000000005,1.35009,4.82175,122.39,18.35,123.7579678243,126.59,123.62888,33.840090000000004,128.1766424169,4.6288800000000005,1.35009,4.82175,119.0,32.49,123.3555839839,126.59
2019-12-23 19:30:00,125.91408,18.19744,127.2222557763,1.05408,0.30744000000000005,1.098,124.86,17.89,126.1351326951,130.7,1.05408,0.30744000000000005,1.098,1.05408,0.30744000000000005,1.098,0.0,0.0,0.0,132.72,125.90408,18.11744,127.2009394336,1.05408,0.30744000000000005,1.098,124.85,17.81,126.1139112073,126.66,122.41408,33.31744,126.8670910457,1.05408,0.30744000000000005,1.098,121.36,33.01,125.7692716843,126.66
2019-12-23 20:00:00,122.8772,19.3671,124.394094885,0.8472000000000001,0.24710000000000001,0.8825000000000001,122.03,19.12,123.5188054508,130.85,0.8472000000000001,0.24710000000000001,0.8825000000000001,0.8472000000000001,0.24710000000000001,0.8825000000000001,0.0,0.0,0.0,132.72,122.8672,19.2771,124.3702352665,0.8472000000000001,0.24710000000000001,0.8825000000000001,122.02,19.03,123.4950254059,126.8,119.4872,32.1771,123.7439159242,0.8472000000000001,0.24710000000000001,0.8825000000000001,118.64,31.93,122.8616071033,126.8
2019-12-23 20:30:00,120.3672,20.5296,122.1053942789,0.7872,0.2296,0.8200000000000001,119.58,20.3,121.2908339488,131.18,0.7872,0.2296,0.8200000000000001,0.7872,0.2296,0.8200000000000001,0.0,0.0,0.0,132.88,120.3772,20.4496,122.101828078,0.7872,0.2296,0.8200000000000001,119.59,20.22,121.2873303359,127.11,117.0772,31.2896,121.1862608879,0.7872,0.2296,0.8200000000000001,116.29,31.06,120.3664724913,127.11
2019-12-23 21:00:00,116.70688,22.16284,118.7926231556,0.8668800000000001,0.25284,0.903,115.84,21.91,117.8938238416,131.21,0.8668800000000001,0.25284,0.903,0.8668800000000001,0.25284,0.903,0.0,0.0,0.0,132.68,116.68688,22.05284,118.7524977262,0.8668800000000001,0.25284,0.903,115.82,21.8,117.8537755017,127.11,113.52688,29.76284,117.3634488561,0.8668800000000001,0.25284,0.903,112.66,29.51,116.4607903975,127.11
2019-12-23 21:30:00,111.26488,24.11934,113.8490934678,0.8548800000000001,0.24934000000000003,0.8905000000000001,110.41,23.87,112.9608117889,131.47,0.8548800000000001,0.24934000000000003,0.8905000000000001,0.8548800000000001,0.24934000000000003,0.8905000000000001,0.0,0.0,0.0,132.68,111.23488,23.97934,113.7901897153,0.8548800000000001,0.24934000000000003,0.8905000000000001,110.38,23.73,112.9019809392,127.37,108.27488,28.13934,111.87167691,0.8548800000000001,0.24934000000000003,0.8905000000000001,107.42,27.89,110.9815682895,127.37
2019-12-23 22:00:00,105.7968,26.39865,109.0405961652,0.8868,0.25865000000000005,0.9237500000000001,104.91,26.14,108.117564253,131.69,0.8868,0.25865000000000005,0.9237500000000001,0.8868,0.25865000000000005,0.9237500000000001,0.0,0.0,0.0,132.58,105.7568,26.228650000000002,108.9607398427,0.8868,0.25865000000000005,0.9237500000000001,104.87,25.97,108.0377609912,127.57,102.9768,26.12865,106.2399533559,0.8868,0.25865000000000005,0.9237500000000001,102.09,25.87,105.3167840375,127.57
2019-12-23 22:30:00,99.45,29.2275,103.6559176133,0.78,0.2275,0.8125,98.67,29.0,102.8434193325,132.22,0.78,0.2275,0.8125,0.78,0.2275,0.8125,0.0,0.0,0.0,132.72,99.38,29.0375,103.5353118808,0.78,0.2275,0.8125,98.6,28.81,102.7228119748,128.07,96.85,23.6875,99.7046646665,0.78,0.2275,0.8125,96.07,23.46,98.8929547541,128.07
2019-12-23 23:00:00,92.46032,31.31926,97.6207294659,0.82032,0.23926000000000003,0.8545,91.64,31.08,96.7670191749,132.65,0.82032,0.23926000000000003,0.8545,0.82032,0.23926000000000003,0.8545,0.0,0.0,0.0,132.88,92.38032,31.07926,97.4681687806,0.82032,0.23926000000000003,0.8545,91.56,30.84,96.6143840223,128.47,90.09032,22.08926,92.7588333532,0.82032,0.23926000000000003,0.8545,89.27,21.85,91.9051434904,128.47
2019-12-23 23:30:00,86.69696,33.57828,92.9723817109,0.81696,0.23828000000000002,0.851,85.88,33.34,92.124535277,133.92,0.81696,0.23828000000000002,0.851,0.81696,0.23828000000000002,0.851,0.0,0.0,0.0,133.88,86.60696,33.29828,92.7876121656,0.81696,0.23828000000000002,0.851,85.79,33.06,91.9395872299,129.69,84.53696,20.88828,87.0793767054,0.81696,0.23828000000000002,0.851,83.72,20.65,86.2291186317,129.69
2019-12-24 00:00:00,81.21552,35.55911,88.6589588979,0.7855200000000001,0.22911,0.81825,80.43,35.33,87.8475600116,134.38,0.7855200000000001,0.22911,0.81825,0.7855200000000001,0.22911,0.81825,0.0,0.0,0.0,134.09,81.11552,35.25911,88.4473426557,0.7855200000000001,0.22911,0.81825,80.33,35.03,87.6356651142,130.13,79.24552,19.36911,81.5782744501,0.7855200000000001,0.22911,0.81825,78.46,19.14,80.7608271379,130.13
2019-12-24 00:30:00,79.06176,36.18593,86.9493152605,0.67176,0.19593000000000002,0.6997500000000001,78.39,35.99,86.2570124686,134.02,0.67176,0.19593000000000002,0.6997500000000001,0.67176,0.19593000000000002,0.6997500000000001,0.0,0.0,0.0,133.64,78.95176,35.87593,86.7206017072,0.67176,0.19593000000000002,0.6997500000000001,78.28,35.68,86.0280233412,129.8,77.14176,18.40593,79.3071837545,0.67176,0.19593000000000002,0.6997500000000001,76.47,18.21,78.6083010884,129.8
2019-12-24 01:00:00,80.71656,35.71733,88.266022458,0.67656,0.19733,0.7047500000000001,80.04,35.52,87.5675282282,133.65,0.67656,0.19733,0.7047500000000001,0.67656,0.19733,0.7047500000000001,0.0,0.0,0.0,133.31,80.62656,35.40733,88.0586236275,0.67656,0.19733,0.7047500000000001,79.95,35.21,87.3598683607,129.43,78.75656,18.59733,80.9225334883,0.67656,0.19733,0.7047500000000001,78.08,18.4,80.2187409525,129.43
2019-12-24 01:30:00,81.0904,35.95845,88.7054851662,0.6804,0.19845000000000002,0.7087500000000001,80.41,35.76,88.0031005136,134.1,0.6804,0.19845000000000002,0.7087500000000001,0.6804,0.19845000000000002,0.7087500000000001,0.0,0.0,0.0,133.76,80.9904,35.65845,88.4927677755,0.6804,0.19845000000000002,0.7087500000000001,80.31,35.46,87.7901344116,129.87,79.1104,18.70845,81.2924442342,0.6804,0.19845000000000002,0.7087500000000001,78.43,18.51,80.5846449393,129.87
2019-12-24 02:00:00,78.57984,36.65787,86.7098073309,0.60984,0.17787000000000003,0.6352500000000001,77.97,36.48,86.0820033456,134.89,0.60984,0.17787000000000003,0.6352500000000001,0.60984,0.17787000000000003,0.6352500000000001,0.0,0.0,0.0,134.47,78.47984,36.33787,86.4842533792,0.60984,0.17787000000000003,0.6352500000000001,77.87,36.16,85.8561733366,130.6,76.69984,18.62787,78.9294811636,0.60984,0.17787000000000003,0.6352500000000001,76.09,18.45,78.2948951082,130.6
2019-12-24 02:30:00,77.00296,37.24003,85.5352306548,0.58296,0.17003000000000001,0.6072500000000001,76.42,37.07,84.9364544822,135.41,0.58296,0.17003000000000001,0.6072500000000001,0.58296,0.17003000000000001,0.6072500000000001,0.0,0.0,0.0,134.96,76.90296,36.91003,85.3019083688,0.58296,0.17003000000000001,0.6072500000000001,76.32,36.74,84.7028334827,131.11,75.17296,18.48003,77.4111453472,0.58296,0.17003000000000001,0.6072500000000001,74.59,18.31,76.8044542979,131.11
2019-12-24 03:00:00,75.0888,38.1534,84.2259450348,0.6288,0.1834,0.655,74.46,37.97,83.5823695524,135.95,0.6288,0.1834,0.655,0.6288,0.1834,0.655,0.0,0.0,0.0,135.41,74.9888,37.8134,83.9831729872,0.6288,0.1834,0.655,74.36,37.63,83.3392254584,131.64,73.3388,18.0034,75.5162366448,0.6288,0.1834,0.655,72.71,17.82,74.8618494295,131.64
2019-12-24 03:30:00,73.69912,38.57391,83.1835730265,0.6991200000000001,0.20391,0.7282500000000001,73.0,38.37,82.4697332359,136.18,0.6991200000000001,0.20391,0.7282500000000001,0.6991200000000001,0.20391,0.7282500000000001,0.0,0.0,0.0,135.59,73.59912,38.23391,82.9377015516,0.6991200000000001,0.20391,0.7282500000000001,72.9,38.03,82.2234206294,131.86,71.99912,17.83391,74.1749393438,0.6991200000000001,0.20391,0.7282500000000001,71.3,17.63,73.4473069622,131.86
2019-12-24 04:00:00,72.23944,39.13567,82.1592195549,0.7394400000000001,0.21567000000000003,0.7702500000000001,71.5,38.92,81.4064886849,136.41,0.7394400000000001,0.21567000000000003,0.7702500000000001,0.7394400000000001,0.21567000000000003,0.7702500000000001,0.0,0.0,0.0,135.74,72.13944,38.77567,81.9002526703,0.7394400000000001,0.21567000000000003,0.7702500000000001,71.4,38.56,81.1469876212,132.09,70.58944,17.49567,72.7252879559,0.7394400000000001,0.21567000000000003,0.7702500000000001,69.85,17.28,71.9556870581,132.09
2019-12-24 04:30:00,71.38184,38.96387,81.3237372921,0.8018400000000001,0.23387000000000002,0.83525,70.58,38.73,80.5080697819,136.31,0.8018400000000001,0.23387000000000002,0.83525,0.8018400000000001,0.23387000000000002,0.83525,0.0,0.0,0.0,135.69,71.27184,38.60387,81.0551291157,0.8018400000000001,0.23387000000000002,0.83525,70.47,38.37,80.2388796033,131.98,69.76184,17.74387,71.9830483014,0.8018400000000001,0.23387000000000002,0.83525,68.96,17.51,71.1483077803,131.98
2019-12-24 05:00:00,71.31384,38.86112,81.2148411511,0.96384,0.28112000000000004,1.004,70.35,38.58,80.2342750949,136.14,0.96384,0.28112000000000004,1.004,0.96384,0.28112000000000004,1.004,0.0,0.0,0.0,135.51,71.20384,38.50112,80.9464209956,0.96384,0.28112000000000004,1.004,70.24,38.22,79.9651549114,131.8,69.70384,17.79112,71.938510282,0.96384,0.28112000000000004,1.004,68.74,17.51,70.9350949813,131.8
2019-12-24 05:30:00,73.52648,38.13439,82.8273805083,0.9064800000000001,0.26439,0.94425,72.62,37.87,81.9011678793,135.97,0.9064800000000001,0.26439,0.94425,0.9064800000000001,0.26439,0.94425,0.0,0.0,0.0,135.43,73.43648,37.77439,82.5822083421,0.9064800000000001,0.26439,0.94425,72.53,37.51,81.6553794921,131.65,71.83648,18.29439,74.1293772014,0.9064800000000001,0.26439,0.94425,70.93,18.03,73.1856939572,131.65
2019-12-24 06:00:00,76.0392,37.29685,84.693653579,0.9492,0.27685000000000004,0.9887500000000001,75.09,37.02,83.7197019823,135.54,0.9492,0.27685000000000004,0.9887500000000001,0.9492,0.27685000000000004,0.9887500000000001,0.0,0.0,0.0,135.07,75.9592,36.95685,84.4725329712,0.9492,0.27685000000000004,0.9887500000000001,75.01,36.68,83.4980388991,131.25,74.2692,18.77685,76.6060321682,0.9492,0.27685000000000004,0.9887500000000001,73.32,18.5,75.6179370255,131.25
2019-12-24 06:30:00,82.72152,34.10836,89.4775396007,1.09152,0.31836000000000003,1.137,81.63,33.79,88.3471618107,134.24,1.09152,0.31836000000000003,1.137,1.09152,0.31836000000000003,1.137,0.0,0.0,0.0,134.12,82.66152,33.79836,89.3042889642,1.09152,0.31836000000000003,1.137,81.57,33.48,88.1735521571,130.0,80.72152,20.84836,83.370365873,1.09152,0.31836000000000003,1.137,79.63,20.53,82.2339212248,130.0
2019-12-24 07:00:00,88.94632,32.22476,94.6038212685,1.21632,0.35476,1.267,87.73,31.87,93.339433253,134.3,1.21632,0.35476,1.267,1.21632,0.35476,1.267,0.0,0.0,0.0,134.44,88.90632,31.93476,94.4677862141,1.21632,0.35476,1.267,87.69,31.58,93.2031785939,130.06,86.74632,22.73476,89.6760466669,1.21632,0.35476,1.267,85.53,22.38,88.4095317259,130.06
2019-12-24 07:30:00,95.5684,29.40745,99.9905855272,1.0884,0.31745,1.13375,94.48,29.09,98.8569597955,133.28,1.0884,0.31745,1.13375,1.0884,0.31745,1.13375,0.0,0.0,0.0,133.77,95.5384,29.15745,99.8886518332,1.0884,0.31745,1.13375,94.45,28.84,98.7549902537,129.08,93.1384,24.57745,96.3265934364,1.0884,0.31745,1.13375,92.05,24.26,95.1932250741,129.08
2019-12-24 08:00:00,100.90464,27.00302,104.455298873,0.52464,0.15302000000000002,0.5465,100.38,26.85,103.9089356119,132.67,0.52464,0.15302000000000002,0.5465,0.52464,0.15302000000000002,0.5465,0.0,0.0,0.0,133.45,100.89464,26.77302,104.3864118583,0.52464,0.15302000000000002,0.5465,100.37,26.62,103.840075597,128.51,98.26464,26.02302,101.652039056,0.52464,0.15302000000000002,0.5465,97.74,25.87,101.1057095322,128.51
2019-12-24 08:30:00,105.61016,24.49338,108.4132443895,0.8001600000000001,0.23338000000000003,0.8335,104.81,24.26,107.5810564179,132.37,0.8001600000000001,0.23338000000000003,0.8335,0.8001600000000001,0.23338000000000003,0.8335,0.0,0.0,0.0,133.45,105.61016,24.29338,108.3682343081,0.8001600000000001,0.23338000000000003,0.8335,104.81,24.06,107.5361320673,128.21,102.82016,28.39338,106.6685020531,0.8001600000000001,0.23338000000000003,0.8335,102.02,28.16,105.8350886994,128.21
2019-12-24 09:00:00,109.85832,22.84326,112.2081325067,1.10832,0.32326000000000005,1.1545,108.75,22.52,111.0572505512,131.7,1.10832,0.32326000000000005,1.1545,1.10832,0.32326000000000005,1.1545,0.0,0.0,0.0,133.05,109.84832,22.66326,112.1618329052,1.10832,0.32326000000000005,1.1545,108.74,22.34,111.011094941,127.59,106.91832,29.66326,110.9569112108,1.10832,0.32326000000000005,1.1545,105.81,29.34,109.8025122663,127.59
2019-12-24 09:30:00,113.518,21.59025,115.5529109069,1.338,0.39025000000000004,1.39375,112.18,21.2,114.1656358104,131.34,1.338,0.39025000000000004,1.39375,1.338,0.39025000000000004,1.39375,0.0,0.0,0.0,132.87,113.518,21.42025,115.5212683191,1.338,0.39025000000000004,1.39375,112.18,21.03,114.1341898819,127.25,110.478,30.69025,114.6615887255,1.338,0.39025000000000004,1.39375,109.14,30.3,113.2679548681,127.25
