Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-12-24 10:00:00,115.12152,20.89086,117.0016769053,1.7515200000000002,0.5108600000000001,1.8245,113.37,20.38,115.1872445195,131.54,1.7515200000000002,0.5108600000000001,1.8245,1.7515200000000002,0.5108600000000001,1.8245,0.0,0.0,0.0,133.18,115.13152,20.74086,116.9848288072,1.7515200000000002,0.5108600000000001,1.8245,113.38,20.23,115.1706442632,127.44,112.03152,31.76086,116.4466130957,1.7515200000000002,0.5108600000000001,1.8245,110.28,31.25,114.6221658319,127.44
2019-12-24 10:30:00,114.01736,21.16798,115.9656921622,3.14736,0.9179800000000001,3.2785,110.87,20.25,112.7041232609,131.56,3.14736,0.9179800000000001,3.2785,3.14736,0.9179800000000001,3.2785,0.0,0.0,0.0,133.18,114.00736,21.01798,115.928571187,3.14736,0.9179800000000001,3.2785,110.86,20.1,112.6674291887,127.44,111.01736,32.40798,115.6509031052,3.14736,0.9179800000000001,3.2785,107.87,31.49,112.3724031958,127.44
2019-12-24 11:00:00,114.9844,21.11045,116.9062160134,2.9844,0.8704500000000001,3.10875,112.0,20.24,113.8141362046,131.82,2.9844,0.8704500000000001,3.10875,2.9844,0.8704500000000001,3.10875,0.0,0.0,0.0,133.48,114.9944,20.95045,116.8872678548,2.9844,0.8704500000000001,3.10875,112.01,20.08,113.795634802,127.71,111.9544,32.46045,116.5652971238,2.9844,0.8704500000000001,3.10875,108.97,31.59,113.4565511551,127.71
2019-12-24 11:30:00,114.01216,21.47188,116.0164396049,3.81216,1.11188,3.971,110.2,20.36,112.0650239816,132.03,3.81216,1.11188,3.971,3.81216,1.11188,3.971,0.0,0.0,0.0,133.66,114.00216,21.31188,115.9771042655,3.81216,1.11188,3.971,110.19,20.2,112.0262295179,127.91,111.03216,32.77188,115.7675976817,3.81216,1.11188,3.971,107.22,31.66,111.7966189113,127.91
2019-12-24 12:00:00,111.89816,22.20863,114.0807672566,4.17816,1.21863,4.35225,107.72,20.99,109.7459725913,132.15,4.17816,1.21863,4.35225,4.17816,1.21863,4.35225,0.0,0.0,0.0,133.66,111.87816,22.03863,114.0281715071,4.17816,1.21863,4.35225,107.7,20.82,109.6939487848,128.02,108.99816,32.42863,113.719896795,4.17816,1.21863,4.35225,104.82,31.21,109.3677123286,128.02
2019-12-24 12:30:00,111.09224,22.86232,113.4203309112,4.36224,1.2723200000000001,4.5440000000000005,106.73,21.59,108.8917857324,132.17,4.36224,1.2723200000000001,4.5440000000000005,4.36224,1.2723200000000001,4.5440000000000005,0.0,0.0,0.0,133.66,111.08224,22.69232,113.3763883284,4.36224,1.2723200000000001,4.5440000000000005,106.72,21.42,108.8484028362,128.02,108.23224,31.93232,112.8445427834,4.36224,1.2723200000000001,4.5440000000000005,103.87,30.66,108.3005655572,128.02
2019-12-24 13:00:00,109.99896,23.71428,112.5261670768,3.88896,1.13428,4.051,106.11,22.58,108.4858907877,132.52,3.88896,1.13428,4.051,3.88896,1.13428,4.051,0.0,0.0,0.0,133.84,109.96896,23.53428,112.4590347576,3.88896,1.13428,4.051,106.08,22.4,108.419216009,128.37,107.15896,31.13428,111.5902598769,3.88896,1.13428,4.051,103.27,30.0,107.5392621325,128.37
2019-12-24 13:30:00,109.1468,24.7199,111.9111138639,3.9768,1.1599,4.1425,105.17,23.56,107.7766324395,132.86,3.9768,1.1599,4.1425,3.9768,1.1599,4.1425,0.0,0.0,0.0,134.07,109.1168,24.5399,111.8422225023,3.9768,1.1599,4.1425,105.14,23.38,107.708142682,128.71,106.3468,30.4499,110.6202435373,3.9768,1.1599,4.1425,102.37,29.29,106.4777958074,128.71
2019-12-24 14:00:00,108.58232,25.24901,111.4792927972,3.08232,0.8990100000000001,3.21075,105.5,24.35,108.2736001988,132.84,3.08232,0.8990100000000001,3.21075,3.08232,0.8990100000000001,3.21075,0.0,0.0,0.0,133.96,108.56232,25.06901,111.4191751278,3.08232,0.8990100000000001,3.21075,105.48,24.17,108.2137666843,128.71,105.78232,29.34901,109.7782474471,3.08232,0.8990100000000001,3.21075,102.7,28.45,106.5677835934,128.71
2019-12-24 14:30:00,106.41152,26.21211,109.5923642384,2.92152,0.85211,3.04325,103.49,25.36,106.5519108228,133.14,2.92152,0.85211,3.04325,2.92152,0.85211,3.04325,0.0,0.0,0.0,134.15,106.38152,26.02211,109.5179346334,2.92152,0.85211,3.04325,103.46,25.17,106.4776995431,129.0,103.66152,28.57211,107.5270951833,2.92152,0.85211,3.04325,100.74,27.72,104.4841901916,129.0
2019-12-24 15:00:00,105.75112,26.28241,108.9681809367,2.03112,0.5924100000000001,2.11575,103.72,25.69,106.8541739943,132.86,2.03112,0.5924100000000001,2.11575,2.03112,0.5924100000000001,2.11575,0.0,0.0,0.0,133.82,105.72112,26.09241,108.8933839756,2.03112,0.5924100000000001,2.11575,103.69,25.5,106.7795209766,128.73,102.99112,27.78241,106.6725508473,2.03112,0.5924100000000001,2.11575,100.96,27.19,104.5572460425,128.73
2019-12-24 15:30:00,106.6916,26.0013,109.814230008,1.3416000000000001,0.39130000000000004,1.3975,105.35,25.61,108.418147005,132.68,1.3416000000000001,0.39130000000000004,1.3975,1.3416000000000001,0.39130000000000004,1.3975,0.0,0.0,0.0,133.64,106.6616,25.8313,109.7449450966,1.3416000000000001,0.39130000000000004,1.3975,105.32,25.44,108.3489547711,128.56,103.8816,27.4713,107.4525902073,1.3416000000000001,0.39130000000000004,1.3975,102.54,27.08,106.0555420523,128.56
2019-12-24 16:00:00,108.99544,25.24742,111.8813575063,1.22544,0.35742,1.2765,107.77,24.89,110.6068939985,132.35,1.22544,0.35742,1.2765,1.22544,0.35742,1.2765,0.0,0.0,0.0,133.41,108.97544,25.07742,111.8236268284,1.22544,0.35742,1.2765,107.75,24.72,110.5492691066,128.25,106.09544,27.88742,109.6993645517,1.22544,0.35742,1.2765,104.87,27.53,108.4233268259,128.25
2019-12-24 16:30:00,113.74896,26.04553,116.6927398516,4.81896,1.4055300000000002,5.01975,108.93,24.64,111.6820240683,131.88,4.81896,1.4055300000000002,5.01975,4.81896,1.4055300000000002,5.01975,0.0,0.0,0.0,132.96,113.71896,25.89553,116.6301004778,4.81896,1.4055300000000002,5.01975,108.9,24.49,111.6197567638,127.81,110.79896,28.77553,114.474628909,4.81896,1.4055300000000002,5.01975,105.98,27.37,109.4571939162,127.81
2019-12-24 17:00:00,117.59632,24.88726,120.2009575164,4.7563200000000005,1.38726,4.9545,112.84,23.5,115.2610758235,131.65,4.7563200000000005,1.38726,4.9545,4.7563200000000005,1.38726,4.9545,0.0,0.0,0.0,132.88,117.56632,24.74726,120.142692145,4.7563200000000005,1.38726,4.9545,112.81,23.36,115.2032364997,127.59,114.50632,29.67726,118.289632179,4.7563200000000005,1.38726,4.9545,109.75,28.29,113.3374898257,127.59
2019-12-24 17:30:00,118.2904,24.9797,120.8991486498,4.7304,1.3797000000000001,4.9275,113.56,23.6,115.9863509211,131.48,4.7304,1.3797000000000001,4.9275,4.7304,1.3797000000000001,4.9275,0.0,0.0,0.0,132.69,118.2604,24.8597,120.8450532386,4.7304,1.3797000000000001,4.9275,113.53,23.48,115.9326153418,127.42,115.1704,29.4297,118.8710573615,4.7304,1.3797000000000001,4.9275,110.44,28.05,113.946461551,127.42
2019-12-24 18:00:00,116.79856,25.64083,119.5799137864,4.76856,1.39083,4.96725,112.03,24.25,114.6245322782,131.66,4.76856,1.39083,4.96725,4.76856,1.39083,4.96725,0.0,0.0,0.0,132.8,116.76856,25.50083,119.5206632142,4.76856,1.39083,4.96725,112.0,24.11,114.5656671957,127.59,113.75856,29.01083,117.3994813897,4.76856,1.39083,4.96725,108.99,27.62,112.4352458084,127.59
2019-12-24 18:30:00,113.95952,27.07986,117.1327922328,4.79952,1.39986,4.9995,109.16,25.68,112.1399482789,132.23,4.79952,1.39986,4.9995,4.79952,1.39986,4.9995,0.0,0.0,0.0,133.18,113.90952,26.93986,117.0518466469,4.79952,1.39986,4.9995,109.11,25.54,112.0592865407,128.12,110.99952,28.04986,114.4888120571,4.79952,1.39986,4.9995,106.2,26.65,109.4927509016,128.12
2019-12-24 19:00:00,111.05016,27.99463,114.5243962868,4.85016,1.41463,5.05225,106.2,26.58,109.4757342976,131.83,4.85016,1.41463,5.05225,4.85016,1.41463,5.05225,0.0,0.0,0.0,132.64,111.00016,27.83463,114.4368915484,4.85016,1.41463,5.05225,106.15,26.42,109.3884769983,127.74,108.19016,26.88463,111.4804648854,4.85016,1.41463,5.05225,103.34,25.47,106.4324973868,127.74
2019-12-24 19:30:00,109.01288,26.43959,112.1733476601,1.23288,0.35959,1.2842500000000001,107.78,26.08,110.8904630705,132.07,1.23288,0.35959,1.2842500000000001,1.23288,0.35959,1.2842500000000001,0.0,0.0,0.0,132.96,108.98288,26.27959,112.1065786815,1.23288,0.35959,1.2842500000000001,107.75,25.92,110.823774074,127.96,106.10288,26.53959,109.3717101524,1.23288,0.35959,1.2842500000000001,104.87,26.18,108.0884327761,127.96
2019-12-24 20:00:00,106.45872,27.58796,109.975245401,1.15872,0.33796000000000004,1.207,105.3,27.25,108.7688029722,132.44,1.15872,0.33796000000000004,1.207,1.15872,0.33796000000000004,1.207,0.0,0.0,0.0,133.19,106.39872,27.42796,109.8771159405,1.15872,0.33796000000000004,1.207,105.24,27.09,108.6707214479,128.33,103.62872,25.65796,106.7578686571,1.15872,0.33796000000000004,1.207,102.47,25.32,105.5518986092,128.33
2019-12-24 20:30:00,104.48096,28.65778,108.3399250371,1.26096,0.36778000000000005,1.3135,103.22,28.29,107.0265971616,132.64,1.26096,0.36778000000000005,1.3135,1.26096,0.36778000000000005,1.3135,0.0,0.0,0.0,133.25,104.42096,28.46778,108.2319332981,1.26096,0.36778000000000005,1.3135,103.16,28.1,106.9186400961,128.51,101.72096,24.85778,104.7141964103,1.26096,0.36778000000000005,1.3135,100.46,24.49,103.4019907932,128.51
2019-12-24 21:00:00,100.82928,30.24729,105.2684295393,1.25928,0.36729,1.31175,99.57,29.88,103.9567183976,132.86,1.25928,0.36729,1.31175,1.25928,0.36729,1.31175,0.0,0.0,0.0,133.25,100.75928,30.04729,105.1440542421,1.25928,0.36729,1.31175,99.5,29.68,103.832328299,128.73,98.18928,23.47729,100.9570099233,1.25928,0.36729,1.31175,96.93,23.11,99.6468614659,128.73
2019-12-24 21:30:00,97.67416,31.45538,102.6142410324,1.18416,0.34538,1.2335,96.49,31.11,101.3812221272,132.92,1.18416,0.34538,1.2335,1.18416,0.34538,1.2335,0.0,0.0,0.0,133.17,97.58416,31.24538,102.4643452829,1.18416,0.34538,1.2335,96.4,30.9,101.2312698725,128.79,95.13416,22.33538,97.7209168942,1.18416,0.34538,1.2335,93.95,21.99,96.4891838498,128.79
2019-12-24 22:00:00,93.3852,33.06735,99.0668724401,1.2252,0.35735000000000006,1.27625,92.16,32.71,97.7926873544,133.33,1.2252,0.35735000000000006,1.27625,1.2252,0.35735000000000006,1.27625,0.0,0.0,0.0,133.37,93.3052,32.82735,98.9115526876,1.2252,0.35735000000000006,1.27625,92.08,32.47,97.6372229224,129.18,90.9952,21.17735,93.4270120258,1.2252,0.35735000000000006,1.27625,89.77,20.82,92.1527281202,129.18
2019-12-24 22:30:00,88.42384,34.80362,95.0266670227,1.14384,0.33362,1.1915,87.28,34.47,93.8401795608,133.85,1.14384,0.33362,1.1915,1.14384,0.33362,1.1915,0.0,0.0,0.0,133.67,88.31384,34.53362,94.8256571074,1.14384,0.33362,1.1915,87.17,34.2,93.6389283365,129.66,86.20384,19.90362,88.4717814891,1.14384,0.33362,1.1915,85.06,19.57,87.2822347331,129.66
2019-12-24 23:00:00,83.54016,36.42338,91.1351795052,1.04016,0.30338000000000004,1.0835,82.5,36.12,90.0605596252,134.27,1.04016,0.30338000000000004,1.0835,1.04016,0.30338000000000004,1.0835,0.0,0.0,0.0,133.89,83.42016,36.13338,90.909538799,1.04016,0.30338000000000004,1.0835,82.38,35.83,89.8345885503,130.07,81.48016,18.65338,83.5880676834,1.04016,0.30338000000000004,1.0835,80.44,18.35,82.5064609591,130.07
2019-12-24 23:30:00,79.19824,38.08282,87.8786799983,1.03824,0.30282000000000003,1.0815,78.16,37.78,86.8119461825,135.06,1.03824,0.30282000000000003,1.0815,1.03824,0.30282000000000003,1.0815,0.0,0.0,0.0,134.49,79.06824,37.78282,87.6317754234,1.03824,0.30282000000000003,1.0815,78.03,37.48,86.5646076639,130.82,77.28824,17.63282,79.274134391,1.03824,0.30282000000000003,1.0815,76.25,17.33,78.1945739806,130.82
2019-12-25 00:00:00,75.39256,39.45158,85.0909235339,1.10256,0.32158000000000003,1.1485,74.29,39.13,83.9652368543,135.68,1.10256,0.32158000000000003,1.1485,1.10256,0.32158000000000003,1.1485,0.0,0.0,0.0,134.97,75.25256,39.111580000000004,84.8095718457,1.10256,0.32158000000000003,1.1485,74.15,38.79,83.6832516099,131.43,73.62256,16.80158,75.5153920168,1.10256,0.32158000000000003,1.1485,72.52,16.48,74.3689505103,131.43
2019-12-25 00:30:00,73.11824,39.75532,83.2271739818,0.9782400000000001,0.28532,1.019,72.14,39.47,82.2317487349,135.43,0.9782400000000001,0.28532,1.019,0.9782400000000001,0.28532,1.019,0.0,0.0,0.0,134.67,72.98824,39.40532,82.9461416981,0.9782400000000001,0.28532,1.019,72.01,39.12,81.9500732153,131.19,71.41824,16.32532,73.2603649854,0.9782400000000001,0.28532,1.019,70.44,16.04,72.2431671509,131.19
2019-12-25 01:00:00,75.1592,39.3556,84.8396640493,0.9792000000000001,0.2856,1.02,74.18,39.07,83.8399505009,135.23,0.9792000000000001,0.2856,1.02,0.9792000000000001,0.2856,1.02,0.0,0.0,0.0,134.5,75.0392,39.0356,84.585220955,0.9792000000000001,0.2856,1.02,74.06,38.75,83.5849633606,131.01,73.3992,16.5456,75.2409425778,0.9792000000000001,0.2856,1.02,72.42,16.26,74.222934461,131.01
2019-12-25 01:30:00,75.51784,39.63812,85.2884793826,1.22784,0.35812000000000005,1.279,74.29,39.28,84.0352455818,135.34,1.22784,0.35812000000000005,1.279,1.22784,0.35812000000000005,1.279,0.0,0.0,0.0,134.6,75.39784,39.30812,85.0291866044,1.22784,0.35812000000000005,1.279,74.17,38.95,83.7752433598,131.13,73.74784,16.42812,75.555456662,1.22784,0.35812000000000005,1.279,72.52,16.07,74.2791713739,131.13
2019-12-25 02:00:00,72.71424,40.03457,83.0067918538,1.28424,0.37457,1.33775,71.43,39.66,81.70165543,135.79,1.28424,0.37457,1.33775,1.28424,0.37457,1.33775,0.0,0.0,0.0,135.01,72.57424,39.68457,82.7156902145,1.28424,0.37457,1.33775,71.29,39.31,81.4097058096,131.53,71.04424,16.50457,72.9361698203,1.28424,0.37457,1.33775,69.76,16.13,71.6005202495,131.53
2019-12-25 02:30:00,70.78968,40.44949,81.5312212331,1.12968,0.32949,1.17675,69.66,40.12,80.3873746306,136.06,1.12968,0.32949,1.17675,1.12968,0.32949,1.17675,0.0,0.0,0.0,135.27,70.66968,40.08949,81.24882079,1.12968,0.32949,1.17675,69.54,39.76,80.1041147507,131.8,69.18968,16.24949,71.0722009211,1.12968,0.32949,1.17675,68.06,15.92,69.8971387111,131.8
2019-12-25 03:00:00,68.95,41.145,80.2932968871,1.08,0.315,1.125,67.87,40.83,79.2049607032,136.34,1.08,0.315,1.125,1.08,0.315,1.125,0.0,0.0,0.0,135.46,68.82,40.785,79.9975538689,1.08,0.315,1.125,67.74,40.47,78.9083550709,132.07,67.4,15.745,69.214630137,1.08,0.315,1.125,66.32,15.43,68.0913158927,132.07
2019-12-25 03:30:00,67.76096,41.61028,79.5170617025,0.96096,0.28028000000000003,1.001,66.8,41.33,78.5519503259,136.69,0.96096,0.28028000000000003,1.001,0.96096,0.28028000000000003,1.001,0.0,0.0,0.0,135.76,67.64096,41.23028,79.2163837763,0.96096,0.28028000000000003,1.001,66.68,40.95,78.250398721,132.41,66.27096,15.53028,68.0663627367,0.96096,0.28028000000000003,1.001,65.31,15.25,67.0668219017,132.41
2019-12-25 04:00:00,66.90312,51.32841,84.3245701967,0.78312,0.22841000000000003,0.8157500000000001,66.12,51.1,83.5647317952,136.3,0.78312,0.22841000000000003,0.8157500000000001,0.78312,0.22841000000000003,0.8157500000000001,0.0,0.0,0.0,136.26,66.24312,40.32841,77.5534112755,0.78312,0.22841000000000003,0.8157500000000001,65.46,40.1,76.7660185238,132.05,64.65312,23.41841,68.7637102887,0.78312,0.22841000000000003,0.8157500000000001,63.87,23.19,67.9496357606,132.05
2019-12-25 04:30:00,66.86848,63.82289,92.4378434704,0.7984800000000001,0.23289,0.8317500000000001,66.07,63.59,91.7002344599,134.99,0.7984800000000001,0.23289,0.8317500000000001,0.7984800000000001,0.23289,0.8317500000000001,0.0,0.0,0.0,136.36,65.52848,39.71289,76.6230730476,0.7984800000000001,0.23289,0.8317500000000001,64.73,39.48,75.8198080979,130.79,63.51848,35.53289,72.7817530241,0.7984800000000001,0.23289,0.8317500000000001,62.72,35.3,71.9714415584,130.79
2019-12-25 05:00:00,66.11632,63.77101,91.8591829202,1.06632,0.31101,1.11075,65.05,63.46,90.8772474275,134.84,1.06632,0.31101,1.11075,1.06632,0.31101,1.11075,0.0,0.0,0.0,136.18,64.80632,39.68101,75.9897471147,1.06632,0.31101,1.11075,63.74,39.37,74.9185190724,130.63,62.82632,35.60101,72.2120377622,1.06632,0.31101,1.11075,61.76,35.29,71.131439603,130.63
2019-12-25 05:30:00,67.49128,63.18704,92.4536364888,1.12128,0.32704000000000005,1.168,66.37,62.86,91.4131090162,134.55,1.12128,0.32704000000000005,1.168,1.12128,0.32704000000000005,1.168,0.0,0.0,0.0,135.92,66.13128,39.23704,76.8953282222,1.12128,0.32704000000000005,1.168,65.01,38.91,75.7646896648,130.35,64.09128,35.72704,73.376519127,1.12128,0.32704000000000005,1.168,62.97,35.4,72.2383616924,130.35
2019-12-25 06:00:00,69.3416,62.4138,93.2938364577,1.0416,0.3038,1.085,68.3,62.11,92.3176153288,134.27,1.0416,0.3038,1.085,1.0416,0.3038,1.085,0.0,0.0,0.0,135.72,67.9616,38.5738,78.1454868882,1.0416,0.3038,1.085,66.92,38.27,77.0900726423,130.08,65.8116,36.0038,75.0162669626,1.0416,0.3038,1.085,64.77,35.7,73.9570341482,130.08
2019-12-25 06:30:00,73.59672,60.74696,95.4288758395,0.84672,0.24696,0.882,72.75,60.5,94.6193029989,133.59,0.84672,0.24696,0.882,0.84672,0.24696,0.882,0.0,0.0,0.0,135.16,72.09672,37.18696,81.1221734719,0.84672,0.24696,0.882,71.25,36.94,80.2566265177,129.43,69.71672,36.45696,78.6735723099,0.84672,0.24696,0.882,68.87,36.21,77.8090033351,129.43
2019-12-25 07:00:00,76.69664,59.60902,97.1370673464,0.71664,0.20902,0.7465,75.98,59.4,96.443353322,133.59,0.71664,0.20902,0.7465,0.71664,0.20902,0.7465,0.0,0.0,0.0,135.3,75.14664,36.05902,83.3502875019,0.71664,0.20902,0.7465,74.43,35.85,82.6138450866,129.43,72.60664,37.51902,81.7276026435,0.71664,0.20902,0.7465,71.89,37.31,80.9951121982,129.43
2019-12-25 07:30:00,82.15872,58.15421,100.6576743858,0.7687200000000001,0.22421000000000002,0.8007500000000001,81.39,57.93,99.9010360307,133.33,0.7687200000000001,0.22421000000000002,0.8007500000000001,0.7687200000000001,0.22421000000000002,0.8007500000000001,0.0,0.0,0.0,135.22,80.50872,34.78421,87.7017403554,0.7687200000000001,0.22421000000000002,0.8007500000000001,79.74,34.56,86.9071987812,129.16,77.67872,38.37421,86.6404266723,0.7687200000000001,0.22421000000000002,0.8007500000000001,76.91,38.15,85.8520273494,129.16
2019-12-25 08:00:00,86.32776,56.59393,103.22477929,0.7677600000000001,0.22393000000000002,0.7997500000000001,85.56,56.37,102.46018983,132.93,0.7677600000000001,0.22393000000000002,0.7997500000000001,0.7677600000000001,0.22393000000000002,0.7997500000000001,0.0,0.0,0.0,134.97,84.57776,33.40393,90.9352518337,0.7677600000000001,0.22393000000000002,0.7997500000000001,83.81,33.18,90.138939976,128.78,81.53776,39.34393,90.5337016456,0.7677600000000001,0.22393000000000002,0.7997500000000001,80.77,39.12,89.7450126748,128.78
2019-12-25 08:30:00,90.89168,54.41174,105.9336346164,0.6916800000000001,0.20174,0.7205,90.2,54.21,105.2367050986,132.16,0.6916800000000001,0.20174,0.7205,0.6916800000000001,0.20174,0.7205,0.0,0.0,0.0,134.41,89.06168,31.53174,94.4787461382,0.6916800000000001,0.20174,0.7205,88.37,31.33,93.759403795,128.03,85.78168,40.33174,94.7900093631,0.6916800000000001,0.20174,0.7205,85.09,40.13,94.0782918637,128.03
2019-12-25 09:00:00,96.55112,52.70741,110.0008629155,0.9511200000000001,0.27741000000000005,0.9907500000000001,95.6,52.43,109.0333201366,131.47,0.9511200000000001,0.27741000000000005,0.9907500000000001,0.9511200000000001,0.27741000000000005,0.9907500000000001,0.0,0.0,0.0,133.91,94.60112,30.12741,99.2825903095,0.9511200000000001,0.27741000000000005,0.9907500000000001,93.65,29.85,98.2921410897,127.38,91.03112,41.00741,99.8412363874,0.9511200000000001,0.27741000000000005,0.9907500000000001,90.08,40.73,98.8602007888,127.38
2019-12-25 09:30:00,100.93856,51.18083,113.1727451923,1.40856,0.41083000000000003,1.46725,99.53,50.77,111.7309885394,131.04,1.40856,0.41083000000000003,1.46725,1.40856,0.41083000000000003,1.46725,0.0,0.0,0.0,133.66,98.87856,28.79083,102.9848606338,1.40856,0.41083000000000003,1.46725,97.47,28.38,101.5176107875,126.96,95.11856,42.06083,104.0031435908,1.40856,0.41083000000000003,1.46725,93.71,41.65,102.5489473374,126.96
2019-12-25 10:00:00,103.23584,50.07087,114.7376602649,2.02584,0.59087,2.11025,101.21,49.48,112.6575985009,130.58,2.02584,0.59087,2.11025,2.02584,0.59087,2.11025,0.0,0.0,0.0,133.33,101.15584,27.87087,104.9251607607,2.02584,0.59087,2.11025,99.13,27.28,102.8151511208,126.51,97.29584,42.87087,106.3221142372,2.02584,0.59087,2.11025,95.27,42.28,104.2303760907,126.51
2019-12-25 10:30:00,104.82312,49.31341,115.8434240359,2.58312,0.75341,2.69075,102.24,48.56,113.1860910183,130.55,2.58312,0.75341,2.69075,2.58312,0.75341,2.69075,0.0,0.0,0.0,133.41,102.71312,27.13341,106.2365613071,2.58312,0.75341,2.69075,100.13,26.38,103.5467107155,126.46,98.80312,43.91341,108.1223570755,2.58312,0.75341,2.69075,96.22,43.16,105.4565028815,126.46
2019-12-25 11:00:00,105.9772,49.29585,116.8813404572,3.2772,0.9558500000000001,3.41375,102.7,48.34,113.5079098565,130.67,3.2772,0.9558500000000001,3.41375,3.2772,0.9558500000000001,3.41375,0.0,0.0,0.0,133.55,103.8572,27.10585,107.3361313634,3.2772,0.9558500000000001,3.41375,100.58,26.15,103.9238129593,126.6,99.9272,44.32585,109.3170905122,3.2772,0.9558500000000001,3.41375,96.65,43.37,105.9347884314,126.6
2019-12-25 11:30:00,105.65512,49.08816,116.5017245984,4.24512,1.23816,4.422,101.41,47.85,112.1321122605,130.51,4.24512,1.23816,4.422,4.24512,1.23816,4.422,0.0,0.0,0.0,133.42,103.55512,26.94816,107.0040476132,4.24512,1.23816,4.422,99.31,25.71,102.584015324,126.44,99.69512,44.91816,109.3469617758,4.24512,1.23816,4.422,95.45,43.68,104.9697332568,126.44
2019-12-25 12:00:00,106.95168,48.38049,117.3854065353,4.08168,1.19049,4.25175,102.87,47.19,113.1774403315,130.34,4.08168,1.19049,4.25175,4.08168,1.19049,4.25175,0.0,0.0,0.0,133.31,104.84168,26.31049,108.0926442884,4.08168,1.19049,4.25175,100.76,25.12,103.8440754208,126.26,100.91168,45.30049,110.6132973682,4.08168,1.19049,4.25175,96.83,44.11,106.4036700495,126.26
2019-12-25 12:30:00,109.21504,47.13772,118.9533085248,3.69504,1.07772,3.849,105.52,46.06,115.1346776606,129.92,3.69504,1.07772,3.849,3.69504,1.07772,3.849,0.0,0.0,0.0,133.02,107.05504,25.21772,109.9850671291,3.69504,1.07772,3.849,103.36,24.14,106.1415526549,125.87,102.96504,45.76772,112.678674363,3.69504,1.07772,3.849,99.27,44.69,108.8656465557,125.87
2019-12-25 13:00:00,112.19608,46.20094,121.3362568413,2.9860800000000003,0.87094,3.1105,109.21,45.33,118.243955448,129.7,2.9860800000000003,0.87094,3.1105,2.9860800000000003,0.87094,3.1105,0.0,0.0,0.0,132.9,109.94608,24.42094,112.6255868702,2.9860800000000003,0.87094,3.1105,106.96,23.55,109.5218886798,125.67,105.67608,45.78094,115.1665244394,2.9860800000000003,0.87094,3.1105,102.69,44.91,112.0809716232,125.67
2019-12-25 13:30:00,114.49128,45.33704,123.1409777125,2.08128,0.60704,2.168,112.41,44.73,120.9825648596,129.63,2.08128,0.60704,2.168,2.08128,0.60704,2.168,0.0,0.0,0.0,132.9,112.17128,23.60704,114.6284798573,2.08128,0.60704,2.168,110.09,23.0,112.4669200254,125.61,107.74128,45.98704,117.1451717486,2.08128,0.60704,2.168,105.66,45.38,114.992956306,125.61
2019-12-25 14:00:00,113.44968,45.57824,122.262855576,1.39968,0.40824000000000005,1.458,112.05,45.17,120.8119671225,129.86,1.39968,0.40824000000000005,1.458,1.39968,0.40824000000000005,1.458,0.0,0.0,0.0,133.12,111.10968,23.72824,113.6150974264,1.39968,0.40824000000000005,1.458,109.71,23.32,112.1610739071,125.84,106.71968,45.78824,116.1277444093,1.39968,0.40824000000000005,1.458,105.32,45.38,114.6806295762,125.84
2019-12-25 14:30:00,109.21264,47.12827,118.947360496,1.26264,0.36827000000000004,1.31525,107.95,46.76,117.6422547387,130.24,1.26264,0.36827000000000004,1.31525,1.26264,0.36827000000000004,1.31525,0.0,0.0,0.0,133.31,106.97264,25.10827,109.8798021975,1.26264,0.36827000000000004,1.31525,105.71,24.74,108.5664391053,126.19,102.79264,44.81827,112.1383260262,1.26264,0.36827000000000004,1.31525,101.53,44.45,110.8338549361,126.19
2019-12-25 15:00:00,104.70792,48.93356,115.5778603583,1.17792,0.34356000000000003,1.227,103.53,48.59,114.3654187244,130.79,1.17792,0.34356000000000003,1.227,1.17792,0.34356000000000003,1.227,0.0,0.0,0.0,133.62,102.53792,26.67356,105.9504782481,1.17792,0.34356000000000003,1.227,101.36,26.33,104.7240110958,126.71,98.58792,43.82356,107.8892134599,1.17792,0.34356000000000003,1.227,97.41,43.48,106.6734198383,126.71
2019-12-25 15:30:00,101.36112,50.20241,113.1121506181,0.8311200000000001,0.24241000000000001,0.86575,100.53,49.96,112.2598882059,131.21,0.8311200000000001,0.24241000000000001,0.86575,0.8311200000000001,0.24241000000000001,0.86575,0.0,0.0,0.0,133.91,99.28112,27.77241,103.0924223484,0.8311200000000001,0.24241000000000001,0.86575,98.45,27.53,102.2267254684,127.11,95.50112,43.04241,104.7526275559,0.8311200000000001,0.24241000000000001,0.86575,94.67,42.8,103.8953747767,127.11
2019-12-25 16:00:00,100.4392,50.6906,112.505865736,0.6192000000000001,0.1806,0.645,99.82,50.51,111.8717681097,131.5,0.6192000000000001,0.1806,0.645,0.6192000000000001,0.1806,0.645,0.0,0.0,0.0,134.13,98.3792,28.1606,102.3302808801,0.6192000000000001,0.1806,0.645,97.76,27.98,101.6852890049,127.39,94.6092,42.8106,103.844346004,0.6192000000000001,0.1806,0.645,93.99,42.63,103.2057992557,127.39
2019-12-25 16:30:00,102.30632,49.94351,113.8461123757,0.52632,0.15351,0.54825,101.78,49.79,113.3058361251,131.17,0.52632,0.15351,0.54825,0.52632,0.15351,0.54825,0.0,0.0,0.0,133.92,100.19632,27.51351,103.9052249604,0.52632,0.15351,0.54825,99.67,27.36,103.3570437851,127.09,96.33632,43.08351,105.5313952578,0.52632,0.15351,0.54825,95.81,42.93,104.9882898232,127.09
2019-12-25 17:00:00,102.7512,50.2091,114.3624187583,0.5112,0.1491,0.5325,102.24,50.06,113.8376967441,131.23,0.5112,0.1491,0.5325,0.5112,0.1491,0.5325,0.0,0.0,0.0,133.92,100.6212,27.7891,104.3880259812,0.5112,0.1491,0.5325,100.11,27.64,103.8555809767,127.16,96.7512,42.8191,105.8029773979,0.5112,0.1491,0.5325,96.24,42.67,105.2751941342,127.16
2019-12-25 17:30:00,102.11712,50.78791,114.0496295446,0.50712,0.14791,0.52825,101.61,50.64,113.5297392757,131.3,0.50712,0.14791,0.52825,0.50712,0.14791,0.52825,0.0,0.0,0.0,133.92,99.99712,28.33791,103.9348890001,0.50712,0.14791,0.52825,99.49,28.19,103.4066545247,127.23,96.14712,42.27791,105.0318540171,0.50712,0.14791,0.52825,95.64,42.13,104.5081169096,127.23
2019-12-25 18:00:00,100.62952,51.13861,112.8780657531,0.5095200000000001,0.14861000000000002,0.53075,100.12,50.99,112.3565507659,130.95,0.5095200000000001,0.14861000000000002,0.53075,0.5095200000000001,0.14861000000000002,0.53075,0.0,0.0,0.0,133.5,98.53952,28.79861,102.6615650561,0.5095200000000001,0.14861000000000002,0.53075,98.03,28.65,102.1308151343,126.89,94.75952,41.47861,103.4400392409,0.5095200000000001,0.14861000000000002,0.53075,94.25,41.33,102.9137085135,126.89
2019-12-25 18:30:00,99.53616,51.48763,112.0643707454,0.50616,0.14763,0.52725,99.03,51.34,111.5470147516,131.2,0.50616,0.14763,0.52725,0.50616,0.14763,0.52725,0.0,0.0,0.0,133.73,97.46616,29.03763,101.6997359936,0.50616,0.14763,0.52725,96.96,28.89,101.17249478,127.12,93.75616,41.57763,102.5617709206,0.50616,0.14763,0.52725,93.25,41.43,102.0392444112,127.12
2019-12-25 19:00:00,97.93616,52.36763,111.0579133037,0.50616,0.14763,0.52725,97.43,52.22,110.5419979013,131.57,0.50616,0.14763,0.52725,0.50616,0.14763,0.52725,0.0,0.0,0.0,134.04,95.91616,29.75763,100.426223131,0.50616,0.14763,0.52725,95.41,29.61,99.8990500455,127.47,92.28616,41.27763,101.0968746597,0.50616,0.14763,0.52725,91.78,41.13,100.5745758132,127.47
2019-12-25 19:30:00,97.16048,53.17014,110.757494832,0.48048,0.14014000000000001,0.5005000000000001,96.68,53.03,110.2687775392,131.89,0.48048,0.14014000000000001,0.5005000000000001,0.48048,0.14014000000000001,0.5005000000000001,0.0,0.0,0.0,134.31,95.15048,30.47014,99.9101760375,0.48048,0.14014000000000001,0.5005000000000001,94.67,30.33,99.4098476007,127.79,91.55048,40.87014,100.2589583621,0.48048,0.14014000000000001,0.5005000000000001,91.07,40.73,99.7631084119,127.79
2019-12-25 20:00:00,96.15168,53.90049,110.2288909001,0.48168000000000005,0.14049,0.50175,95.67,53.76,109.7400861126,132.03,0.48168000000000005,0.14049,0.50175,0.48168000000000005,0.14049,0.50175,0.0,0.0,0.0,134.31,94.16168,31.13049,99.174237522,0.48168000000000005,0.14049,0.50175,93.68,30.99,98.6728052708,127.94,90.62168,40.34049,99.1949798098,0.48168000000000005,0.14049,0.50175,90.14,40.2,98.6978196314,127.94
2019-12-25 20:30:00,96.15592,53.93756,110.2507203142,0.50592,0.14756000000000002,0.527,95.65,53.79,109.737352802,131.8,0.50592,0.14756000000000002,0.527,0.50592,0.14756000000000002,0.527,0.0,0.0,0.0,134.11,94.16592,31.22756,99.2087747782,0.50592,0.14756000000000002,0.527,93.66,31.08,98.6821260411,127.72,90.62592,40.09756,99.1003112699,0.50592,0.14756000000000002,0.527,90.12,39.95,98.5779737061,127.72
2019-12-25 21:00:00,94.61024,54.50882,109.189326267,0.51024,0.14882,0.5315,94.1,54.36,108.6729938853,131.7,0.51024,0.14882,0.5315,0.51024,0.14882,0.5315,0.0,0.0,0.0,133.91,92.65024,31.81882,97.9617490567,0.51024,0.14882,0.5315,92.14,31.67,97.4308395735,127.62,89.19024,39.37882,97.4966172534,0.51024,0.14882,0.5315,88.68,39.23,96.9697648754,127.62
2019-12-25 21:30:00,92.24216,55.65813,107.7332052645,0.5421600000000001,0.15813000000000002,0.5647500000000001,91.7,55.5,107.1874059766,132.09,0.5421600000000001,0.15813000000000002,0.5647500000000001,0.5421600000000001,0.15813000000000002,0.5647500000000001,0.0,0.0,0.0,134.21,90.32216,32.79813,96.0927152211,0.5421600000000001,0.15813000000000002,0.5647500000000001,89.78,32.64,95.5291473845,127.98,86.98216,38.88813,95.2794983885,0.5421600000000001,0.15813000000000002,0.5647500000000001,86.44,38.73,94.7200427576,127.98
2019-12-25 22:00:00,89.50576,56.24793,105.7123961627,0.57576,0.16793000000000002,0.59975,88.93,56.08,105.1356804325,132.14,0.57576,0.16793000000000002,0.59975,0.57576,0.16793000000000002,0.59975,0.0,0.0,0.0,134.21,87.64576,33.29793,93.7578337434,0.57576,0.16793000000000002,0.59975,87.07,33.13,93.159979605,128.03,84.46576,38.65793,92.8918735103,0.57576,0.16793000000000002,0.59975,83.89,38.49,92.2984951123,128.03
2019-12-25 22:30:00,86.99512,57.48191,104.2704218897,0.5551200000000001,0.16191000000000003,0.57825,86.44,57.32,103.718156559,132.35,0.5551200000000001,0.16191000000000003,0.57825,0.5551200000000001,0.16191000000000003,0.57825,0.0,0.0,0.0,134.21,85.19512,34.46191,91.9012062634,0.5551200000000001,0.16191000000000003,0.57825,84.64,34.3,91.3258977509,128.23,82.12512,37.62191,90.3324052988,0.5551200000000001,0.16191000000000003,0.57825,81.57,37.46,89.7603280965,128.23
2019-12-25 23:00:00,84.05392,58.48156,102.3970425716,0.5539200000000001,0.16156,0.577,83.5,58.32,101.8502449678,132.54,0.5539200000000001,0.16156,0.577,0.5539200000000001,0.16156,0.577,0.0,0.0,0.0,134.3,82.30392,35.38156,89.5867737749,0.5539200000000001,0.16156,0.577,81.75,35.22,89.0141050621,128.4,79.39392,36.89156,87.5464547095,0.5539200000000001,0.16156,0.577,78.84,36.73,86.976080045,128.4
2019-12-25 23:30:00,79.54968,59.49199,99.3350313951,0.5896800000000001,0.17199,0.6142500000000001,78.96,59.32,98.7600324018,132.68,0.5896800000000001,0.17199,0.6142500000000001,0.5896800000000001,0.17199,0.6142500000000001,0.0,0.0,0.0,134.3,77.88968,36.24199,85.9085798373,0.5896800000000001,0.17199,0.6142500000000001,77.3,36.07,85.3014355096,128.52,75.20968,36.44199,83.5734084555,0.5896800000000001,0.17199,0.6142500000000001,74.62,36.27,82.9678088176,128.52
2019-12-26 00:00:00,76.36592,60.26256,97.2796477954,0.62592,0.18256000000000003,0.652,75.74,60.08,96.675508791,132.68,0.62592,0.18256000000000003,0.652,0.62592,0.18256000000000003,0.652,0.0,0.0,0.0,134.2,74.78592,36.98256,83.4304714981,0.62592,0.18256000000000003,0.652,74.16,36.8,82.7885595961,128.52,72.26592,35.66256,80.5864838493,0.62592,0.18256000000000003,0.652,71.64,35.48,79.9444807351,128.52
2019-12-26 00:30:00,74.55,60.41,95.9534814376,0.0,0.0,0.0,74.55,60.41,95.9534814376,132.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.99,72.98,37.18,81.90502304500001,0.0,0.0,0.0,72.98,37.18,81.90502304500001,128.36,70.52,34.97,78.7144923124,0.0,0.0,0.0,70.52,34.97,78.7144923124,128.36
2019-12-26 01:00:00,76.26,59.96,97.009222242,0.0,0.0,0.0,76.26,59.96,97.009222242,132.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.86,74.67,36.78,83.236874641,0.0,0.0,0.0,74.67,36.78,83.236874641,128.17,72.11,35.21,80.2470946515,0.0,0.0,0.0,72.11,35.21,80.2470946515,128.17
2019-12-26 01:30:00,76.16,59.7,96.7700139506,0.0,0.0,0.0,76.16,59.7,96.7700139506,131.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.47,74.57,36.65,83.0897550845,0.0,0.0,0.0,74.57,36.65,83.0897550845,127.8,72.02,34.96,80.0567423769,0.0,0.0,0.0,72.02,34.96,80.0567423769,127.8
2019-12-26 02:00:00,74.87,60.5,96.2588536188,0.0,0.0,0.0,74.87,60.5,96.2588536188,132.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.94,73.29,37.3,82.235722773,0.0,0.0,0.0,73.29,37.3,82.235722773,128.32,70.82,34.74,78.8818103241,0.0,0.0,0.0,70.82,34.74,78.8818103241,128.32
2019-12-26 02:30:00,72.7,60.85,94.8051290807,0.0,0.0,0.0,72.7,60.85,94.8051290807,132.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.21,71.2,37.51,80.4763325457,0.0,0.0,0.0,71.2,37.51,80.4763325457,128.57,68.82,34.94,77.1815781129,0.0,0.0,0.0,68.82,34.94,77.1815781129,128.57
2019-12-26 03:00:00,71.12,61.64,94.1145259777,0.0,0.0,0.0,71.12,61.64,94.1145259777,133.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.73,69.64,38.11,79.3857776935,0.0,0.0,0.0,69.64,38.11,79.3857776935,129.12,67.34,34.92,75.8556655761,0.0,0.0,0.0,67.34,34.92,75.8556655761,129.12
2019-12-26 03:30:00,69.6,61.9,93.1438135358,0.0,0.0,0.0,69.6,61.9,93.1438135358,133.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.59,68.16,38.37,78.2179167455,0.0,0.0,0.0,68.16,38.37,78.2179167455,129.02,65.95,34.62,74.4845413492,0.0,0.0,0.0,65.95,34.62,74.4845413492,129.02
2019-12-26 04:00:00,68.72,62.42,92.8369258431,0.0,0.0,0.0,68.72,62.42,92.8369258431,133.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.07,67.29,38.71,77.6299439649,0.0,0.0,0.0,67.29,38.71,77.6299439649,129.5,65.13,34.79,73.8394271375,0.0,0.0,0.0,65.13,34.79,73.8394271375,129.5
2019-12-26 04:30:00,68.02,62.14,92.130885158,0.0,0.0,0.0,68.02,62.14,92.130885158,133.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.7,66.6,38.55,76.9523391457,0.0,0.0,0.0,66.6,38.55,76.9523391457,129.13,64.47,34.55,73.1442643001,0.0,0.0,0.0,64.47,34.55,73.1442643001,129.13
2019-12-26 05:00:00,67.21,62.07,91.4869881459,0.0,0.0,0.0,67.21,62.07,91.4869881459,133.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.55,65.81,38.53,76.2595371085,0.0,0.0,0.0,65.81,38.53,76.2595371085,128.96,63.72,34.43,72.4269514753,0.0,0.0,0.0,63.72,34.43,72.4269514753,128.96
2019-12-26 05:30:00,67.34,60.89,90.7869357342,0.0,0.0,0.0,67.34,60.89,90.7869357342,132.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.97,65.94,37.54,75.8771059016,0.0,0.0,0.0,65.94,37.54,75.8771059016,128.32,63.84,34.85,72.732854337,0.0,0.0,0.0,63.84,34.85,72.732854337,128.32
2019-12-26 06:00:00,69.26,60.54,91.989342861,0.0,0.0,0.0,69.26,60.54,91.989342861,132.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.04,67.83,37.22,77.3707780754,0.0,0.0,0.0,67.83,37.22,77.3707780754,128.36,65.62,35.1,74.4177021951,0.0,0.0,0.0,65.62,35.1,74.4177021951,128.36
2019-12-26 06:30:00,73.16,59.5,94.3007720011,0.0,0.0,0.0,73.16,59.5,94.3007720011,132.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.29,71.66,36.24,80.3025105461,0.0,0.0,0.0,71.66,36.24,80.3025105461,128.47,69.25,36.01,78.053075532,0.0,0.0,0.0,69.25,36.01,78.053075532,128.47
2019-12-26 07:00:00,74.81,58.93,95.2327727203,0.0,0.0,0.0,74.81,58.93,95.2327727203,133.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.82,73.27,35.53,81.4301774528,0.0,0.0,0.0,73.27,35.53,81.4301774528,128.88,70.78,37.14,79.932396436,0.0,0.0,0.0,70.78,37.14,79.932396436,128.88
2019-12-26 07:30:00,77.92,57.63,96.9161663501,0.0,0.0,0.0,77.92,57.63,96.9161663501,132.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.29,76.3,34.48,83.7290893298,0.0,0.0,0.0,76.3,34.48,83.7290893298,128.26,73.65,37.51,82.6518154671,0.0,0.0,0.0,73.65,37.51,82.6518154671,128.26
2019-12-26 08:00:00,80.08,56.49,97.9996249993,0.0,0.0,0.0,80.08,56.49,97.9996249993,131.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.88,78.42,33.51,85.2796370771,0.0,0.0,0.0,78.42,33.51,85.2796370771,127.76,75.66,37.96,84.6486692158,0.0,0.0,0.0,75.66,37.96,84.6486692158,127.76
2019-12-26 08:30:00,83.91,54.39,99.9958009118,0.0,0.0,0.0,83.91,54.39,99.9958009118,131.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.2,82.16,31.73,88.0741647704,0.0,0.0,0.0,82.16,31.73,88.0741647704,126.94,79.19,38.81,88.1888439657,0.0,0.0,0.0,79.19,38.81,88.1888439657,126.94
2019-12-26 09:00:00,88.82,52.2,103.0234555817,0.0,0.0,0.0,88.82,52.2,103.0234555817,130.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.68,86.96,29.85,91.9405465505,0.0,0.0,0.0,86.96,29.85,91.9405465505,126.23,83.74,39.88,92.7512910961,0.0,0.0,0.0,83.74,39.88,92.7512910961,126.23
2019-12-26 09:30:00,93.85,50.83,106.7310236061,0.0,0.0,0.0,93.85,50.83,106.7310236061,130.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.98,91.9,28.5,96.2177738258,0.0,0.0,0.0,91.9,28.5,96.2177738258,126.31,88.42,41.27,97.5771966189,0.0,0.0,0.0,88.42,41.27,97.5771966189,126.31
2019-12-26 10:00:00,99.04,49.0,110.4985140172,0.0,0.0,0.0,99.04,49.0,110.4985140172,130.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.98,96.99,26.82,100.6298787637,0.0,0.0,0.0,96.99,26.82,100.6298787637,126.05,93.24,42.57,102.498304864,0.0,0.0,0.0,93.24,42.57,102.498304864,126.05
2019-12-26 10:30:00,103.86,47.07,114.0284372426,0.0,0.0,0.0,103.86,47.07,114.0284372426,130.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.11,101.71,25.01,104.7397928201,0.0,0.0,0.0,101.71,25.01,104.7397928201,125.96,97.71,44.18,107.2339335285,0.0,0.0,0.0,97.71,44.18,107.2339335285,125.96
2019-12-26 11:00:00,106.93,45.67,116.2745621364,0.0,0.0,0.0,106.93,45.67,116.2745621364,129.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.9,104.72,23.79,107.3882791556,0.0,0.0,0.0,104.72,23.79,107.3882791556,125.64,100.56,44.94,110.1449826365,0.0,0.0,0.0,100.56,44.94,110.1449826365,125.64
2019-12-26 11:30:00,107.26,45.44,116.4882019777,0.0,0.0,0.0,107.26,45.44,116.4882019777,129.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.01,105.03,23.56,107.6400227611,0.0,0.0,0.0,105.03,23.56,107.6400227611,125.71,100.88,45.22,110.5514486563,0.0,0.0,0.0,100.88,45.22,110.5514486563,125.71
2019-12-26 12:00:00,109.54,44.73,118.3206850048,0.0,0.0,0.0,109.54,44.73,118.3206850048,129.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.94,107.26,22.92,109.6815116599,0.0,0.0,0.0,107.26,22.92,109.6815116599,125.58,102.98,45.61,112.6283823022,0.0,0.0,0.0,102.98,45.61,112.6283823022,125.58
2019-12-26 12:30:00,111.76,43.31,119.8584736262,0.0,0.0,0.0,111.76,43.31,119.8584736262,129.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.1,109.49,21.84,111.6469690587,0.0,0.0,0.0,109.49,21.84,111.6469690587,125.7,105.19,45.49,114.6048698791,0.0,0.0,0.0,105.19,45.49,114.6048698791,125.7
2019-12-26 13:00:00,110.91,35.17,116.3527266548,0.0,0.0,0.0,110.91,35.17,116.3527266548,131.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.66,109.37,18.61,110.9420073732,0.0,0.0,0.0,109.37,18.61,110.9420073732,127.7,106.42,33.16,111.4665958931,0.0,0.0,0.0,106.42,33.16,111.4665958931,127.7
2019-12-26 13:30:00,109.39,25.34,112.2866318847,0.0,0.0,0.0,109.39,25.34,112.2866318847,132.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.85,109.36,25.16,112.2169113815,0.0,0.0,0.0,109.36,25.16,112.2169113815,128.57,106.44,27.52,109.9400927778,0.0,0.0,0.0,106.44,27.52,109.9400927778,128.57
2019-12-26 14:00:00,108.92,25.92,111.9616577226,0.0,0.0,0.0,108.92,25.92,111.9616577226,133.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.18,108.9,25.74,111.9006595155,0.0,0.0,0.0,108.9,25.74,111.9006595155,128.95,105.98,27.2,109.4148088697,0.0,0.0,0.0,105.98,27.2,109.4148088697,128.95
2019-12-26 14:30:00,107.07,26.7,110.3488781094,0.0,0.0,0.0,107.07,26.7,110.3488781094,133.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.0,107.04,26.52,110.2763437914,0.0,0.0,0.0,107.04,26.52,110.2763437914,128.89,104.2,26.4,107.4923253074,0.0,0.0,0.0,104.2,26.4,107.4923253074,128.89
2019-12-26 15:00:00,106.2,27.1,109.603147765,0.0,0.0,0.0,106.2,27.1,109.603147765,133.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.14,106.17,26.91,109.5272431863,0.0,0.0,0.0,106.17,26.91,109.5272431863,129.08,103.37,26.13,106.6214509374,0.0,0.0,0.0,103.37,26.13,106.6214509374,129.08
2019-12-26 15:30:00,105.92,27.27,109.3741253679,0.0,0.0,0.0,105.92,27.27,109.3741253679,133.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.28,105.88,27.07,109.2856774696,0.0,0.0,0.0,105.88,27.07,109.2856774696,129.25,103.07,26.13,106.3306249394,0.0,0.0,0.0,103.07,26.13,106.3306249394,129.25
2019-12-26 16:00:00,106.65,26.86,109.9803714305,0.0,0.0,0.0,106.65,26.86,109.9803714305,132.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.55,106.63,26.67,109.9147205792,0.0,0.0,0.0,106.63,26.67,109.9147205792,128.5,103.8,25.88,106.9776350458,0.0,0.0,0.0,103.8,25.88,106.9776350458,128.5
2019-12-26 16:30:00,110.03,25.9,113.0372102451,0.0,0.0,0.0,110.03,25.9,113.0372102451,132.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.1,110.01,25.74,112.9811829465,0.0,0.0,0.0,110.01,25.74,112.9811829465,127.93,107.04,26.31,110.2260300474,0.0,0.0,0.0,107.04,26.31,110.2260300474,127.93
2019-12-26 17:00:00,110.97,25.31,113.819756633,0.0,0.0,0.0,110.97,25.31,113.819756633,131.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.65,110.94,25.15,113.7550267021,0.0,0.0,0.0,110.94,25.15,113.7550267021,127.45,107.94,26.52,111.1501417003,0.0,0.0,0.0,107.94,26.52,111.1501417003,127.45
2019-12-26 17:30:00,111.86,25.09,114.6392938743,0.0,0.0,0.0,111.86,25.09,114.6392938743,131.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.57,111.85,24.94,114.5967979483,0.0,0.0,0.0,111.85,24.94,114.5967979483,127.35,108.8,26.62,112.0092156923,0.0,0.0,0.0,108.8,26.62,112.0092156923,127.35
2019-12-26 18:00:00,111.07,25.5,113.9596196027,0.0,0.0,0.0,111.07,25.5,113.9596196027,131.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.65,111.03,25.34,113.8849265706,0.0,0.0,0.0,111.03,25.34,113.8849265706,127.49,108.04,26.34,111.2044837226,0.0,0.0,0.0,108.04,26.34,111.2044837226,127.49
2019-12-26 18:30:00,109.38,26.35,112.5091414064,0.0,0.0,0.0,109.38,26.35,112.5091414064,131.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.79,109.35,26.19,112.4426013573,0.0,0.0,0.0,109.35,26.19,112.4426013573,127.73,106.41,25.74,109.4789281095,0.0,0.0,0.0,106.41,25.74,109.4789281095,127.73
2019-12-26 19:00:00,107.36,27.01,110.7055088964,0.0,0.0,0.0,107.36,27.01,110.7055088964,132.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.99,107.3,26.84,110.6059473989,0.0,0.0,0.0,107.3,26.84,110.6059473989,127.99,104.47,25.36,107.5040022511,0.0,0.0,0.0,104.47,25.36,107.5040022511,127.99
2019-12-26 19:30:00,105.89,27.66,109.4429883547,0.0,0.0,0.0,105.89,27.66,109.4429883547,132.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.99,105.85,27.48,109.3589177891,0.0,0.0,0.0,105.85,27.48,109.3589177891,128.11,103.04,24.81,105.9847993818,0.0,0.0,0.0,103.04,24.81,105.9847993818,128.11
2019-12-26 20:00:00,103.51,28.53,107.369832821,0.0,0.0,0.0,103.51,28.53,107.369832821,132.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.47,103.44,28.34,107.2519892589,0.0,0.0,0.0,103.44,28.34,107.2519892589,128.64,100.73,24.43,103.6501702845,0.0,0.0,0.0,100.73,24.43,103.6501702845,128.64
2019-12-26 20:30:00,102.4,29.43,106.5452246701,0.0,0.0,0.0,102.4,29.43,106.5452246701,132.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.21,102.34,29.23,106.4324598043,0.0,0.0,0.0,102.34,29.23,106.4324598043,128.53,99.67,23.4,102.3800219769,0.0,0.0,0.0,99.67,23.4,102.3800219769,128.53
2019-12-26 21:00:00,100.1,30.15,104.5420130856,0.0,0.0,0.0,100.1,30.15,104.5420130856,132.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.04,100.05,29.95,104.4366075665,0.0,0.0,0.0,100.05,29.95,104.4366075665,128.45,97.45,22.7,100.0589451274,0.0,0.0,0.0,97.45,22.7,100.0589451274,128.45
2019-12-26 21:30:00,97.35,31.26,102.2458316999,0.0,0.0,0.0,97.35,31.26,102.2458316999,132.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.96,97.27,31.05,102.1056090526,0.0,0.0,0.0,97.27,31.05,102.1056090526,128.53,94.78,21.63,97.2167953596,0.0,0.0,0.0,94.78,21.63,97.2167953596,128.53
2019-12-26 22:00:00,92.82,32.17,98.2367614491,0.0,0.0,0.0,92.82,32.17,98.2367614491,133.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.34,92.74,31.91,98.0762749089,0.0,0.0,0.0,92.74,31.91,98.0762749089,128.99,90.42,21.32,92.8995091483,0.0,0.0,0.0,90.42,21.32,92.8995091483,128.99
2019-12-26 22:30:00,89.64,34.17,95.9318429928,0.0,0.0,0.0,89.64,34.17,95.9318429928,134.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.13,89.54,33.92,95.7495587457,0.0,0.0,0.0,89.54,33.92,95.7495587457,129.96,87.34,20.08,89.6185360291,0.0,0.0,0.0,87.34,20.08,89.6185360291,129.96
2019-12-26 23:00:00,85.22,35.56,92.3415507775,0.0,0.0,0.0,85.22,35.56,92.3415507775,134.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.79,85.11,35.28,92.132461706,0.0,0.0,0.0,85.11,35.28,92.132461706,129.85,83.07,18.66,85.1400052854,0.0,0.0,0.0,83.07,18.66,85.1400052854,129.85
2019-12-26 23:30:00,80.87,36.47,88.7131207883,0.0,0.0,0.0,80.87,36.47,88.7131207883,133.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.53,80.75,36.18,88.4847721362,0.0,0.0,0.0,80.75,36.18,88.4847721362,129.71,78.87,17.7,80.8317196403,0.0,0.0,0.0,78.87,17.7,80.8317196403,129.71
2019-12-27 00:00:00,77.08,37.27,85.6176342817,0.0,0.0,0.0,77.08,37.27,85.6176342817,134.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.63,76.95,36.94,85.3572849849,0.0,0.0,0.0,76.95,36.94,85.3572849849,129.9,75.19,17.12,77.1143987852,0.0,0.0,0.0,75.19,17.12,77.1143987852,129.9
2019-12-27 00:30:00,75.31064,37.36352,84.0697634349,0.56064,0.16352000000000003,0.584,74.75,37.2,83.4949249955,134.11,0.56064,0.16352000000000003,0.584,0.56064,0.16352000000000003,0.584,0.0,0.0,0.0,133.54,75.19064,37.04352,83.8203717338,0.56064,0.16352000000000003,0.584,74.63,36.88,83.2452479124,129.82,73.52064,17.42352,75.5570218788,0.56064,0.16352000000000003,0.584,72.96,17.26,74.9737900869,129.82
2019-12-27 01:00:00,77.61384,37.16737,86.0541780058,0.57384,0.16737000000000002,0.59775,77.04,37.0,85.4643879051,134.22,0.57384,0.16737000000000002,0.59775,0.57384,0.16737000000000002,0.59775,0.0,0.0,0.0,133.69,77.50384,36.84737,85.8170955618,0.57384,0.16737000000000002,0.59775,76.93,36.68,85.2270338566,129.93,75.73384,17.69737,77.7741051126,0.57384,0.16737000000000002,0.59775,75.16,17.53,77.1772408162,129.93
2019-12-27 01:30:00,77.96888,37.19009,86.3843101649,0.54888,0.16009,0.5717500000000001,77.42,37.03,85.8200285481,134.6,0.54888,0.16009,0.5717500000000001,0.54888,0.16009,0.5717500000000001,0.0,0.0,0.0,134.1,77.85888,36.87009,86.1475985241,0.54888,0.16009,0.5717500000000001,77.31,36.71,85.5830602397,130.3,76.08888,17.95009,78.1775120521,0.54888,0.16009,0.5717500000000001,75.54,17.79,77.6065441828,130.3
2019-12-27 02:00:00,76.1792,38.06435,85.1596456872,0.5292,0.15435000000000001,0.55125,75.65,37.91,84.6173185583,135.31,0.5292,0.15435000000000001,0.55125,0.5292,0.15435000000000001,0.55125,0.0,0.0,0.0,134.73,76.0492,37.73435,84.8961836042,0.5292,0.15435000000000001,0.55125,75.52,37.58,84.3535820223,130.98,74.3692,17.59435,76.4221110711,0.5292,0.15435000000000001,0.55125,73.84,17.44,75.8715967935,130.98
2019-12-27 02:30:00,74.04952,38.53861,83.477876548,0.5095200000000001,0.14861000000000002,0.53075,73.54,38.39,82.9573607343,135.31,0.5095200000000001,0.14861000000000002,0.53075,0.5095200000000001,0.14861000000000002,0.53075,0.0,0.0,0.0,134.64,73.93952,38.19861,83.2237131097,0.5095200000000001,0.14861000000000002,0.53075,73.43,38.05,82.7028862858,130.98,72.31952,17.15861,74.3271879608,0.5095200000000001,0.14861000000000002,0.53075,71.81,17.01,73.7971286704,130.98
2019-12-27 03:00:00,72.6668,39.0249,82.4827657287,0.4968,0.1449,0.5175000000000001,72.17,38.88,81.9766021496,135.46,0.4968,0.1449,0.5175000000000001,0.4968,0.1449,0.5175000000000001,0.0,0.0,0.0,134.75,72.5368,38.6849,82.2077176563,0.4968,0.1449,0.5175000000000001,72.04,38.54,81.7012435646,131.12,70.9668,16.7749,72.9224517707,0.4968,0.1449,0.5175000000000001,70.47,16.63,72.4056475698,131.12
2019-12-27 03:30:00,71.57712,39.29916,81.6560351977,0.47712000000000004,0.13916,0.497,71.1,39.16,81.170903654,135.71,0.47712000000000004,0.13916,0.497,0.47712000000000004,0.13916,0.497,0.0,0.0,0.0,134.98,71.44712,38.93916,81.3692149268,0.47712000000000004,0.13916,0.497,70.97,38.8,80.8837492949,131.35,69.91712,16.72916,71.8906702111,0.47712000000000004,0.13916,0.497,69.44,16.59,71.3942693779,131.35
2019-12-27 04:00:00,70.26712,39.22916,80.4760532544,0.47712000000000004,0.13916,0.497,69.79,39.09,79.9917008195,135.86,0.47712000000000004,0.13916,0.497,0.47712000000000004,0.13916,0.497,0.0,0.0,0.0,135.14,70.14712,38.86916,80.1961971879,0.47712000000000004,0.13916,0.497,69.67,38.73,79.711491016,131.49,68.66712,16.97916,70.7351768458,0.47712000000000004,0.13916,0.497,68.19,16.84,70.2386054816,131.49
