Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-12-27 04:30:00,70.1392,39.32685,80.4121166713,0.4692,0.13685,0.48875,69.67,39.19,79.9360056545,135.69,0.4692,0.13685,0.48875,0.4692,0.13685,0.48875,0.0,0.0,0.0,134.96,70.0192,38.96685,80.1317899935,0.4692,0.13685,0.48875,69.55,38.83,79.6553287609,131.34,68.5392,16.73685,70.5531295164,0.4692,0.13685,0.48875,68.07,16.6,70.0648620922,131.34
2019-12-27 05:00:00,70.59704,39.45622,80.8748128496,0.46704,0.13622,0.48650000000000004,70.13,39.32,80.400741912,135.54,0.46704,0.13622,0.48650000000000004,0.46704,0.13622,0.48650000000000004,0.0,0.0,0.0,134.79,70.47704,39.09622,80.5948359726,0.46704,0.13622,0.48650000000000004,70.01,38.96,80.1204199939,131.21,68.96704,16.40622,70.891583852,0.46704,0.13622,0.48650000000000004,68.5,16.27,70.4057021838,131.21
2019-12-27 05:30:00,71.0104,38.4672,80.7601534422,0.47040000000000004,0.13720000000000002,0.49,70.54,38.33,80.2812587096,135.02,0.47040000000000004,0.13720000000000002,0.49,0.47040000000000004,0.13720000000000002,0.49,0.0,0.0,0.0,134.33,70.8704,38.1072,80.4659697512,0.47040000000000004,0.13720000000000002,0.49,70.4,37.97,79.9867545285,130.69,69.3804,17.0772,71.4511767853,0.47040000000000004,0.13720000000000002,0.49,68.91,16.94,70.9616213174,130.69
2019-12-27 06:00:00,73.59464,37.76552,82.7188342374,0.46464000000000005,0.13552,0.484,73.13,37.63,82.2436246769,134.75,0.46464000000000005,0.13552,0.484,0.46464000000000005,0.13552,0.484,0.0,0.0,0.0,134.14,73.47464,37.41552,82.4526764878,0.46464000000000005,0.13552,0.484,73.01,37.28,81.9771828011,130.43,71.85464,17.47552,73.9491926176,0.46464000000000005,0.13552,0.484,71.39,17.34,73.4656906318,130.43
2019-12-27 06:30:00,80.10864,35.53377,87.6358546091,0.45864000000000005,0.13377,0.47775000000000006,79.65,35.4,87.1623915459,134.22,0.45864000000000005,0.13377,0.47775000000000006,0.45864000000000005,0.13377,0.47775000000000006,0.0,0.0,0.0,133.88,80.01864,35.22377,87.4282375464,0.45864000000000005,0.13377,0.47775000000000006,79.56,35.09,86.9545956232,129.93,78.15864,19.09377,80.4571007399,0.45864000000000005,0.13377,0.47775000000000006,77.7,18.96,79.9798199548,129.93
2019-12-27 07:00:00,84.4708,33.9644,91.0433771342,0.46080000000000004,0.13440000000000002,0.48,84.01,33.83,90.5657164715,133.96,0.46080000000000004,0.13440000000000002,0.48,0.46080000000000004,0.13440000000000002,0.48,0.0,0.0,0.0,133.82,84.3708,33.6644,90.8389988936,0.46080000000000004,0.13440000000000002,0.48,83.91,33.53,90.3612140246,129.69,82.3708,20.4144,84.8628094044,0.46080000000000004,0.13440000000000002,0.48,81.91,20.28,84.3832121929,129.69
2019-12-27 07:30:00,88.82496,31.46103,94.23200055,0.41496000000000005,0.12103000000000001,0.43225,88.41,31.34,93.800446161,132.46,0.41496000000000005,0.12103000000000001,0.43225,0.41496000000000005,0.12103000000000001,0.43225,0.0,0.0,0.0,132.57,88.74496,31.171030000000002,94.060092689,0.41496000000000005,0.12103000000000001,0.43225,88.33,31.05,93.6284753694,128.24,86.55496,21.69103,89.2315072329,0.41496000000000005,0.12103000000000001,0.43225,86.14,21.57,88.7995748864,128.24
2019-12-27 08:00:00,92.87424,29.91707,97.5738465623,0.26424000000000003,0.07707,0.27525000000000005,92.61,29.84,97.2987034857,132.2,0.26424000000000003,0.07707,0.27525000000000005,0.26424000000000003,0.07707,0.27525000000000005,0.0,0.0,0.0,132.5,92.80424,29.66707,97.4308062389,0.26424000000000003,0.07707,0.27525000000000005,92.54,29.59,97.1556467736,127.99,90.47424,22.81707,93.3070564693,0.26424000000000003,0.07707,0.27525000000000005,90.21,22.74,93.0319928842,127.99
2019-12-27 08:30:00,97.03832,27.35826,100.8211780265,0.50832,0.14826,0.5295,96.53,27.21,100.2916995568,131.37,0.50832,0.14826,0.5295,0.50832,0.14826,0.5295,0.0,0.0,0.0,131.98,96.97832,27.12826,100.7012266095,0.50832,0.14826,0.5295,96.47,26.98,100.1717589942,127.19,94.49832,24.79826,97.6979333551,0.50832,0.14826,0.5295,93.99,24.65,97.1686297114,127.19
2019-12-27 09:00:00,102.55856,25.14583,105.5962641179,0.5685600000000001,0.16583,0.59225,101.99,24.98,105.0045737099,131.46,0.5685600000000001,0.16583,0.59225,0.5685600000000001,0.16583,0.59225,0.0,0.0,0.0,132.36,102.50856,24.93583,105.4978696044,0.5685600000000001,0.16583,0.59225,101.94,24.77,104.9062271746,127.25,99.82856,27.11583,103.4456844352,0.5685600000000001,0.16583,0.59225,99.26,26.95,102.8535371293,127.25
2019-12-27 09:30:00,107.41176,23.44718,109.9411498769,0.64176,0.18718,0.6685,106.77,23.26,109.2742444495,131.13,0.64176,0.18718,0.6685,0.64176,0.18718,0.6685,0.0,0.0,0.0,132.3,107.37176,23.26718,109.8638089211,0.64176,0.18718,0.6685,106.73,23.08,109.1969747749,126.96,104.54176,28.55718,108.3720079792,0.64176,0.18718,0.6685,103.9,28.37,107.7036067177,126.96
2019-12-27 10:00:00,111.318,22.21525,113.5130585288,0.738,0.21525000000000002,0.76875,110.58,22.0,112.7472234691,131.41,0.738,0.21525000000000002,0.76875,0.738,0.21525000000000002,0.76875,0.0,0.0,0.0,132.78,111.268,22.05525,113.4328077611,0.738,0.21525000000000002,0.76875,110.53,21.84,112.6670604037,127.24,108.308,29.98525,112.3821074796,0.738,0.21525000000000002,0.76875,107.57,29.77,111.6134301955,127.24
2019-12-27 10:30:00,115.26792,20.94856,117.1560307761,0.8179200000000001,0.23856000000000002,0.852,114.45,20.71,116.3086694963,131.93,0.8179200000000001,0.23856000000000002,0.852,0.8179200000000001,0.23856000000000002,0.852,0.0,0.0,0.0,133.5,115.24792,20.79856,117.1096202812,0.8179200000000001,0.23856000000000002,0.852,114.43,20.56,116.2623692344,127.73,112.13792,31.61856,116.5102846894,0.8179200000000001,0.23856000000000002,0.852,111.32,31.38,115.6583191993,127.73
2019-12-27 11:00:00,117.37976,19.92118,119.0582272262,0.92976,0.27118000000000003,0.9685,116.45,19.65,118.0962531158,131.58,0.92976,0.27118000000000003,0.9685,0.92976,0.27118000000000003,0.9685,0.0,0.0,0.0,133.28,117.35976,19.79118,119.0168226473,0.92976,0.27118000000000003,0.9685,116.43,19.52,118.0549672822,127.41,114.18976,32.37118,118.6894880916,0.92976,0.27118000000000003,0.9685,113.26,32.1,117.7210159657,127.41
2019-12-27 11:30:00,118.8116,19.23755,120.3589615465,0.9516,0.27755,0.9912500000000001,117.86,18.96,119.3752956017,131.58,0.9516,0.27755,0.9912500000000001,0.9516,0.27755,0.9912500000000001,0.0,0.0,0.0,133.38,118.8116,19.10755,120.338251448,0.9516,0.27755,0.9912500000000001,117.86,18.83,119.354717125,127.41,115.5716,33.04755,120.2037241002,0.9516,0.27755,0.9912500000000001,114.62,32.77,119.2124880203,127.41
2019-12-27 12:00:00,120.13456,18.62133,121.5691837489,0.9645600000000001,0.28133,1.00475,119.17,18.34,120.5729841217,131.31,0.9645600000000001,0.28133,1.00475,0.9645600000000001,0.28133,1.00475,0.0,0.0,0.0,133.18,120.13456,18.50133,121.5508606229,0.9645600000000001,0.28133,1.00475,119.17,18.22,120.5547896187,127.16,116.85456,33.44133,121.5455089461,0.9645600000000001,0.28133,1.00475,115.89,33.16,120.5407719405,127.16
2019-12-27 12:30:00,122.02672,18.29321,123.3902829483,0.9367200000000001,0.27321,0.9757500000000001,121.09,18.02,122.4234801825,131.31,0.9367200000000001,0.27321,0.9757500000000001,0.9367200000000001,0.27321,0.9757500000000001,0.0,0.0,0.0,133.26,122.01672,18.17321,123.3626585368,0.9367200000000001,0.27321,0.9757500000000001,121.08,17.9,122.3959819602,127.16,118.69672,33.68321,123.3834266612,0.9367200000000001,0.27321,0.9757500000000001,117.76,33.41,122.4077027805,127.16
2019-12-27 13:00:00,122.132,18.506,123.5261003189,0.912,0.266,0.9500000000000001,121.22,18.24,122.5846075166,131.49,0.912,0.266,0.9500000000000001,0.912,0.266,0.9500000000000001,0.0,0.0,0.0,133.4,122.112,18.396,123.4898917321,0.912,0.266,0.9500000000000001,121.2,18.13,122.5485083549,127.33,118.762,33.526,123.403425074,0.912,0.266,0.9500000000000001,117.85,33.26,122.4534609556,127.33
2019-12-27 13:30:00,121.71896,18.87928,123.1743984633,0.8889600000000001,0.25928,0.926,120.83,18.62,122.2562607804,131.42,0.8889600000000001,0.25928,0.926,0.8889600000000001,0.25928,0.926,0.0,0.0,0.0,133.31,121.68896,18.77928,123.129461719,0.8889600000000001,0.25928,0.926,120.8,18.52,122.2114168153,127.28,118.36896,33.14928,122.9230875629,0.8889600000000001,0.25928,0.926,117.48,32.89,121.99714136,127.28
2019-12-27 14:00:00,120.68872,18.87046,122.1550711017,0.85872,0.25046,0.8945000000000001,119.83,18.62,121.2680225781,131.38,0.85872,0.25046,0.8945000000000001,0.85872,0.25046,0.8945000000000001,0.0,0.0,0.0,133.22,120.66872,18.75046,122.1168282287,0.85872,0.25046,0.8945000000000001,119.81,18.5,121.2298894663,127.22,117.37872,33.17046,121.9755849564,0.85872,0.25046,0.8945000000000001,116.52,32.92,121.081116612,127.22
2019-12-27 14:30:00,119.79128,19.52954,121.3727881226,0.8212800000000001,0.23954000000000003,0.8555,118.97,19.29,120.52371136,131.58,0.8212800000000001,0.23954000000000003,0.8555,0.8212800000000001,0.23954000000000003,0.8555,0.0,0.0,0.0,133.35,119.77128,19.40954,121.3337947806,0.8212800000000001,0.23954000000000003,0.8555,118.95,19.17,120.4848181308,127.42,116.51128,32.67954,121.0075646472,0.8212800000000001,0.23954000000000003,0.8555,115.69,32.44,120.1521106764,127.42
2019-12-27 15:00:00,119.10024,20.07882,120.7809015559,0.75024,0.21882000000000001,0.7815000000000001,118.35,19.86,120.0047586556,131.93,0.75024,0.21882000000000001,0.7815000000000001,0.75024,0.21882000000000001,0.7815000000000001,0.0,0.0,0.0,133.63,119.08024,19.95882,120.7412856245,0.75024,0.21882000000000001,0.7815000000000001,118.33,19.74,119.9652303795,127.74,115.84024,32.33882,120.2695326434,0.75024,0.21882000000000001,0.7815000000000001,115.09,32.12,119.4880851801,127.74
2019-12-27 15:30:00,119.67344,20.27642,121.3790156883,0.67344,0.19642,0.7015,119.0,20.08,120.6822538736,132.03,0.67344,0.19642,0.7015,0.67344,0.19642,0.7015,0.0,0.0,0.0,133.72,119.66344,20.14642,121.347505584,0.67344,0.19642,0.7015,118.99,19.95,120.6508292553,127.85,116.39344,32.14642,120.7510877543,0.67344,0.19642,0.7015,115.72,31.95,120.0496601411,127.85
2019-12-27 16:00:00,120.89808,19.73069,122.4975341612,0.9280800000000001,0.27069000000000004,0.9667500000000001,119.97,19.46,121.538029028,131.61,0.9280800000000001,0.27069000000000004,0.9667500000000001,0.9280800000000001,0.27069000000000004,0.9667500000000001,0.0,0.0,0.0,133.33,120.87808,19.63069,122.4617255079,0.9280800000000001,0.27069000000000004,0.9667500000000001,119.95,19.36,121.5023131467,127.43,117.59808,32.49069,122.0039071356,0.9280800000000001,0.27069000000000004,0.9667500000000001,116.67,32.22,121.0372558347,127.43
2019-12-27 16:30:00,123.35736,21.38298,125.1969252811,4.46736,1.30298,4.6535,118.89,20.08,120.573788611,131.17,4.46736,1.30298,4.6535,4.46736,1.30298,4.6535,0.0,0.0,0.0,132.84,123.32736,21.25298,125.1452231747,4.46736,1.30298,4.6535,118.86,19.95,120.5226206984,127.02,120.06736,32.62298,124.4203751861,4.46736,1.30298,4.6535,115.6,31.32,119.7677018232,127.02
2019-12-27 17:00:00,125.5056,20.2208,127.1240983606,4.4256,1.2908,4.61,121.08,18.93,122.5508518942,130.35,4.4256,1.2908,4.61,4.4256,1.2908,4.61,0.0,0.0,0.0,132.14,125.4856,20.1308,127.0900661578,4.4256,1.2908,4.61,121.06,18.84,122.5172200142,126.22,122.1356,33.1008,126.5415652977,4.4256,1.2908,4.61,117.71,31.81,121.9324411303,126.22
2019-12-27 17:30:00,126.9972,20.1121,128.5798793523,4.3272,1.2621,4.5075,122.67,18.85,124.1098360324,130.55,4.3272,1.2621,4.5075,4.3272,1.2621,4.5075,0.0,0.0,0.0,132.37,126.9772,20.0121,128.5445193941,4.3272,1.2621,4.5075,122.65,18.75,124.0749168849,126.42,123.5672,33.2521,127.9631004245,4.3272,1.2621,4.5075,119.24,31.99,123.4566227466,126.42
2019-12-27 18:00:00,125.94712,20.74291,127.6438222225,4.46712,1.30291,4.65325,121.48,19.44,123.0256233473,130.75,4.46712,1.30291,4.65325,4.46712,1.30291,4.65325,0.0,0.0,0.0,132.49,125.88712,20.64291,127.5684001435,4.46712,1.30291,4.65325,121.42,19.34,122.95060796920001,126.62,122.54712,32.92291,126.8925317864,4.46712,1.30291,4.65325,118.08,31.62,122.2403812167,126.62
2019-12-27 18:30:00,123.25616,22.02513,125.2085753032,4.40616,1.28513,4.58975,118.85,20.74,120.6460529814,131.27,4.40616,1.28513,4.58975,4.40616,1.28513,4.58975,0.0,0.0,0.0,132.85,123.21616,21.90513,125.1481394407,4.40616,1.28513,4.58975,118.81,20.62,120.5860709203,127.11,119.96616,32.12513,124.1930091537,4.40616,1.28513,4.58975,115.56,30.84,119.6044280117,127.11
2019-12-27 19:00:00,121.25216,23.50688,123.5097555337,4.41216,1.28688,4.596,116.84,22.22,118.9340741756,132.09,4.41216,1.28688,4.596,4.41216,1.28688,4.596,0.0,0.0,0.0,133.51,121.21216,23.38688,123.4476969733,4.41216,1.28688,4.596,116.8,22.1,118.8724105922,127.91,118.04216,31.27688,122.1154976242,4.41216,1.28688,4.596,113.63,29.99,117.5209640873,127.91
2019-12-27 19:30:00,119.99512,21.57441,121.9191699064,0.7351200000000001,0.21441000000000002,0.76575,119.26,21.36,121.1577368557,131.09,0.7351200000000001,0.21441000000000002,0.76575,0.7351200000000001,0.21441000000000002,0.76575,0.0,0.0,0.0,132.61,119.97512,21.45441,121.8783045807,0.7351200000000001,0.21441000000000002,0.76575,119.24,21.24,121.1169484424,126.95,116.68512,30.15441,120.5184868469,0.7351200000000001,0.21441000000000002,0.76575,115.95,29.94,119.7531047614,126.95
2019-12-27 20:00:00,115.9632,22.83885,118.1908491532,0.6132000000000001,0.17885,0.63875,115.35,22.66,117.5546600522,131.05,0.6132000000000001,0.17885,0.63875,0.6132000000000001,0.17885,0.63875,0.0,0.0,0.0,132.37,115.9132,22.70885,118.1167295626,0.6132000000000001,0.17885,0.63875,115.3,22.53,117.4805979726,126.91,112.8032,28.91885,116.4511134149,0.6132000000000001,0.17885,0.63875,112.19,28.74,115.8127095789,126.91
2019-12-27 20:30:00,113.74344,23.83767,116.2144769556,0.64344,0.18767,0.67025,113.1,23.65,115.5462353346,131.39,0.64344,0.18767,0.67025,0.64344,0.18767,0.67025,0.0,0.0,0.0,132.56,113.68344,23.70767,116.1291442622,0.64344,0.18767,0.67025,113.04,23.52,115.4609544392,127.21,110.64344,28.26767,114.1973378948,0.64344,0.18767,0.67025,110.0,28.08,113.5274698036,127.21
2019-12-27 21:00:00,110.53744,25.13592,113.359340665,0.63744,0.18592,0.664,109.9,24.95,112.696550524,131.9,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0.0,0.0,0.0,132.9,110.46744,24.97592,113.2556924839,0.63744,0.18592,0.664,109.83,24.79,112.5929527102,127.7,107.54744,27.41592,110.9868664302,0.63744,0.18592,0.664,106.91,27.23,110.323256841,127.7
2019-12-27 21:30:00,105.86024,27.15382,109.2873293363,0.63024,0.18382,0.6565000000000001,105.23,26.97,108.6311824478,132.36,0.63024,0.18382,0.6565000000000001,0.63024,0.18382,0.6565000000000001,0.0,0.0,0.0,133.12,105.79024,26.98382,109.1773851173,0.63024,0.18382,0.6565000000000001,105.16,26.8,108.5212679616,128.14,103.03024,25.85382,106.224528067,0.63024,0.18382,0.6565000000000001,102.4,25.67,105.5685033521,128.14
2019-12-27 22:00:00,101.89608,28.64844,105.8467960488,0.6460800000000001,0.18844000000000002,0.673,101.25,28.46,105.1738280182,132.47,0.6460800000000001,0.18844000000000002,0.673,0.6460800000000001,0.18844000000000002,0.673,0.0,0.0,0.0,133.01,101.80608,28.44844,105.7061571688,0.6460800000000001,0.18844000000000002,0.673,101.16,28.26,105.0332004654,128.25,99.20608,24.47844,102.1814089441,0.6460800000000001,0.18844000000000002,0.673,98.56,24.29,101.509003049,128.25
2019-12-27 22:30:00,96.6564,30.85145,101.460690063,0.6564,0.19145,0.6837500000000001,96.0,30.66,100.7771581262,132.91,0.6564,0.19145,0.6837500000000001,0.6564,0.19145,0.6837500000000001,0.0,0.0,0.0,133.18,96.5564,30.62145,101.295664177,0.6564,0.19145,0.6837500000000001,95.9,30.43,100.6121011608,128.68,94.1364,22.69145,96.8326582722,0.6564,0.19145,0.6837500000000001,93.48,22.5,96.1496770665,128.68
2019-12-27 23:00:00,90.89152,32.40961,96.4968975059,0.58152,0.16961,0.60575,90.31,32.24,95.8921983271,133.16,0.58152,0.16961,0.60575,0.58152,0.16961,0.60575,0.0,0.0,0.0,133.18,90.77152,32.16961,96.3034404923,0.58152,0.16961,0.60575,90.19,32.0,95.6986734495,128.91,88.56152,21.38961,91.1079482848,0.58152,0.16961,0.60575,87.98,21.22,90.502866253,128.91
2019-12-27 23:30:00,85.7016,34.07255,92.2263677376,0.5916,0.17255,0.6162500000000001,85.11,33.9,91.6128926516,133.87,0.5916,0.17255,0.6162500000000001,0.5916,0.17255,0.6162500000000001,0.0,0.0,0.0,133.71,85.5816,33.79255,92.0116660759,0.5916,0.17255,0.6162500000000001,84.99,33.62,91.398055231,129.57,83.5616,20.39255,86.0139354411,0.5916,0.17255,0.6162500000000001,82.97,20.22,85.3982979924,129.57
2019-12-28 00:00:00,82.1668,35.6824,89.5802248937,0.5568000000000001,0.16240000000000002,0.58,81.61,35.52,89.0048453737,134.11,0.5568000000000001,0.16240000000000002,0.58,0.5568000000000001,0.16240000000000002,0.58,0.0,0.0,0.0,133.71,82.0468,35.3824,89.3509463856,0.5568000000000001,0.16240000000000002,0.58,81.49,35.22,88.7753822859,129.83,80.1468,18.8824,82.3410868279,0.5568000000000001,0.16240000000000002,0.58,79.59,18.72,81.7618890437,129.83
2019-12-28 00:30:00,80.35416,36.02163,88.0587806931,0.5541600000000001,0.16163000000000002,0.57725,79.8,35.86,87.4870253238,133.6,0.5541600000000001,0.16163000000000002,0.57725,0.5541600000000001,0.16163000000000002,0.57725,0.0,0.0,0.0,133.16,80.22416,35.71163,87.8136456649,0.5541600000000001,0.16163000000000002,0.57725,79.67,35.55,87.2416838444,129.33,78.37416,18.19163,80.457717826,0.5541600000000001,0.16163000000000002,0.57725,77.82,18.03,79.8813701685,129.33
2019-12-28 01:00:00,81.00072,36.05646,88.66332358,0.57072,0.16646000000000002,0.5945,80.43,35.89,88.0742697954,133.34,0.57072,0.16646000000000002,0.5945,0.57072,0.16646000000000002,0.5945,0.0,0.0,0.0,132.9,80.87072,35.76646,88.4268794782,0.57072,0.16646000000000002,0.5945,80.3,35.6,87.8376343033,129.08,79.01072,18.01646,81.0387975346,0.57072,0.16646000000000002,0.5945,78.44,17.85,80.4453609601,129.08
2019-12-28 01:30:00,80.17232,36.19276,87.9631557563,0.5923200000000001,0.17276000000000002,0.617,79.58,36.02,87.3522569829,133.04,0.5923200000000001,0.17276000000000002,0.617,0.5923200000000001,0.17276000000000002,0.617,0.0,0.0,0.0,132.57,80.04232,35.88276,87.717418203,0.5923200000000001,0.17276000000000002,0.617,79.45,35.71,87.1062948357,128.79,78.20232,17.71276,80.1831947493,0.5923200000000001,0.17276000000000002,0.617,77.61,17.54,79.5673532298,128.79
2019-12-28 02:00:00,78.58192,36.69681,86.7281616032,0.5719200000000001,0.16681,0.59575,78.01,36.53,86.139427674,133.64,0.5719200000000001,0.16681,0.59575,0.5719200000000001,0.16681,0.59575,0.0,0.0,0.0,133.1,78.46192,36.39681,86.4927781278,0.5719200000000001,0.16681,0.59575,77.89,36.23,85.9038124882,129.36,76.66192,17.59681,78.6555636955,0.5719200000000001,0.16681,0.59575,76.09,17.43,78.0608288452,129.36
2019-12-28 02:30:00,76.55816,36.89988,84.9867813639,0.5481600000000001,0.15988000000000002,0.5710000000000001,76.01,36.74,84.4236205099,133.59,0.5481600000000001,0.15988000000000002,0.5710000000000001,0.5481600000000001,0.15988000000000002,0.5710000000000001,0.0,0.0,0.0,133.03,76.41816,36.57988,84.7220325453,0.5481600000000001,0.15988000000000002,0.5710000000000001,75.87,36.42,84.1586198794,129.31,74.70816,17.42988,76.7144698698,0.5481600000000001,0.15988000000000002,0.5710000000000001,74.16,17.27,76.1443267749,129.31
2019-12-28 03:00:00,74.95848,37.35164,83.7491416947,0.58848,0.17164000000000001,0.613,74.37,37.18,83.1459517956,133.87,0.58848,0.17164000000000001,0.613,0.58848,0.17164000000000001,0.613,0.0,0.0,0.0,133.25,74.81848,37.01164,83.4725490506,0.58848,0.17164000000000001,0.613,74.23,36.84,82.8690442807,129.58,73.16848,17.25164,75.1747666987,0.58848,0.17164000000000001,0.613,72.58,17.08,74.5626099329,129.58
2019-12-28 03:30:00,73.91584,37.44837,82.8609185235,0.6458400000000001,0.18837,0.6727500000000001,73.27,37.26,82.199759732,133.72,0.6458400000000001,0.18837,0.6727500000000001,0.6458400000000001,0.18837,0.6727500000000001,0.0,0.0,0.0,133.07,73.77584,37.11837,82.5872142596,0.6458400000000001,0.18837,0.6727500000000001,73.13,36.93,81.9257090296,129.44,72.17584,17.06837,74.1665769344,0.6458400000000001,0.18837,0.6727500000000001,71.53,16.88,73.494729743,129.44
2019-12-28 04:00:00,72.97424,37.70957,82.1416543123,0.6842400000000001,0.19957000000000003,0.7127500000000001,72.29,37.51,81.4422752629,134.11,0.6842400000000001,0.19957000000000003,0.7127500000000001,0.6842400000000001,0.19957000000000003,0.7127500000000001,0.0,0.0,0.0,133.47,72.82424,37.36957,81.8526401136,0.6842400000000001,0.19957000000000003,0.7127500000000001,72.14,37.17,81.1528711753,129.82,71.24424,17.11957,73.2722417438,0.6842400000000001,0.19957000000000003,0.7127500000000001,70.56,16.92,72.5603197347,129.82
2019-12-28 04:30:00,71.43288,37.75334,80.7958602049,0.66288,0.19334,0.6905,70.77,37.56,80.1195762595,133.52,0.66288,0.19334,0.6905,0.66288,0.19334,0.6905,0.0,0.0,0.0,132.82,71.29288,37.41334,80.5135563036,0.66288,0.19334,0.6905,70.63,37.22,79.8368667972,129.25,69.76288,16.65334,71.723030883,0.66288,0.19334,0.6905,69.1,16.46,71.0333837009,129.25
2019-12-28 05:00:00,70.69736,37.83048,80.1826784786,0.6873600000000001,0.20048000000000002,0.716,70.01,37.63,79.4821803928,133.52,0.6873600000000001,0.20048000000000002,0.716,0.6873600000000001,0.20048000000000002,0.716,0.0,0.0,0.0,132.82,70.54736,37.48048,79.8856456693,0.6873600000000001,0.20048000000000002,0.716,69.86,37.28,79.1847081197,129.25,69.04736,16.62048,71.0195626458,0.6873600000000001,0.20048000000000002,0.716,68.36,16.42,70.3043810868,129.25
2019-12-28 05:30:00,71.5936,37.5223,80.8304803787,0.6936,0.2023,0.7225,70.9,37.32,80.1223589268,133.45,0.6936,0.2023,0.7225,0.6936,0.2023,0.7225,0.0,0.0,0.0,132.77,71.4636,37.1723,80.5532495449,0.6936,0.2023,0.7225,70.77,36.97,79.8446854838,129.18,69.9236,16.8023,71.9140259077,0.6936,0.2023,0.7225,69.23,16.6,71.1923654615,129.18
2019-12-28 06:00:00,72.60504,36.94147,81.4626542605,0.72504,0.21147000000000002,0.7552500000000001,71.88,36.73,80.7206745512,132.85,0.72504,0.21147000000000002,0.7552500000000001,0.72504,0.21147000000000002,0.7552500000000001,0.0,0.0,0.0,132.2,72.47504,36.60147,81.1929740135,0.72504,0.21147000000000002,0.7552500000000001,71.75,36.39,80.4505724032,128.6,70.89504,16.92147,72.8865065946,0.72504,0.21147000000000002,0.7552500000000001,70.17,16.71,72.1321911493,128.6
2019-12-28 06:30:00,76.91104,35.47072,84.6963992812,0.7910400000000001,0.23072,0.8240000000000001,76.12,35.24,83.8815355129,132.89,0.7910400000000001,0.23072,0.8240000000000001,0.7910400000000001,0.23072,0.8240000000000001,0.0,0.0,0.0,132.44,76.79104,35.16072,84.4579188425,0.7910400000000001,0.23072,0.8240000000000001,76.0,34.93,83.6427217396,128.63,75.06104,18.36072,77.2740303388,0.7910400000000001,0.23072,0.8240000000000001,74.27,18.13,76.4508325658,128.63
2019-12-28 07:00:00,79.13496,34.23728,86.2237393993,0.7449600000000001,0.21728000000000003,0.776,78.39,34.02,85.4538033092,133.15,0.7449600000000001,0.21728000000000003,0.776,0.7449600000000001,0.21728000000000003,0.776,0.0,0.0,0.0,132.88,79.01496,33.91728,85.9868931082,0.7449600000000001,0.21728000000000003,0.776,78.27,33.7,85.2166820523,128.89,77.20496,19.83728,79.7127563593,0.7449600000000001,0.21728000000000003,0.776,76.46,19.62,78.9371648845,128.89
2019-12-28 07:30:00,83.55208,32.98644,89.8279204713,0.7420800000000001,0.21644000000000002,0.773,82.81,32.77,89.0582337575,133.2,0.7420800000000001,0.21644000000000002,0.773,0.7420800000000001,0.21644000000000002,0.773,0.0,0.0,0.0,133.12,83.45208,32.68644,89.625069128,0.7420800000000001,0.21644000000000002,0.773,82.71,32.47,88.8551911821,128.94,81.48208,21.00644,84.1463004689,0.7420800000000001,0.21644000000000002,0.773,80.74,20.79,83.3736870961,128.94
2019-12-28 08:00:00,86.46656,31.88483,92.1580619499,0.7365600000000001,0.21483000000000002,0.7672500000000001,85.73,31.67,91.3926791379,132.65,0.7365600000000001,0.21483000000000002,0.7672500000000001,0.7365600000000001,0.21483000000000002,0.7672500000000001,0.0,0.0,0.0,132.7,86.37656,31.60483,91.9770373341,0.7365600000000001,0.21483000000000002,0.7672500000000001,85.64,31.39,91.2115217503,128.42,84.29656,21.64483,87.0310788946,0.7365600000000001,0.21483000000000002,0.7672500000000001,83.56,21.43,86.2642365062,128.42
2019-12-28 08:30:00,91.34976,30.21243,96.2162646259,0.65976,0.19243000000000002,0.68725,90.69,30.02,95.5294535732,133.05,0.65976,0.19243000000000002,0.68725,0.65976,0.19243000000000002,0.68725,0.0,0.0,0.0,133.37,91.27976,29.93243,96.0621931426,0.65976,0.19243000000000002,0.68725,90.62,29.74,95.3753217557,128.81,89.02976,23.49243,92.0771004809,0.65976,0.19243000000000002,0.68725,88.37,23.3,91.3900809716,128.81
2019-12-28 09:00:00,95.37928,28.85104,99.647325917,0.68928,0.20104000000000002,0.718,94.69,28.65,98.9293616678,132.2,0.68928,0.20104000000000002,0.718,0.68928,0.20104000000000002,0.718,0.0,0.0,0.0,132.67,95.31928,28.61104,99.520634793,0.68928,0.20104000000000002,0.718,94.63,28.41,98.8026568469,128.01,92.90928,24.13104,95.9918819568,0.68928,0.20104000000000002,0.718,92.22,23.93,95.2742006002,128.01
2019-12-28 09:30:00,100.9944,26.5317,104.4212618974,0.7944,0.23170000000000002,0.8275,100.2,26.3,103.5940635365,131.25,0.7944,0.23170000000000002,0.8275,0.7944,0.23170000000000002,0.8275,0.0,0.0,0.0,131.98,100.9544,26.3217,104.3293955233,0.7944,0.23170000000000002,0.8275,100.16,26.09,103.5022400724,127.09,98.3344,25.6317,101.6200682358,0.7944,0.23170000000000002,0.8275,97.54,25.4,100.7929144335,127.09
2019-12-28 10:00:00,104.85384,24.78987,107.744444949,0.9938400000000001,0.28987,1.03525,103.86,24.5,106.7105880407,131.46,0.9938400000000001,0.28987,1.03525,0.9938400000000001,0.28987,1.03525,0.0,0.0,0.0,132.45,104.81384,24.58987,107.6596617223,0.9938400000000001,0.28987,1.03525,103.82,24.3,106.6258992928,127.28,102.07384,27.63987,105.7498521321,0.9938400000000001,0.28987,1.03525,101.08,27.35,104.7147979036,127.28
2019-12-28 10:30:00,107.98408,23.94994,110.6081423741,1.23408,0.35994000000000004,1.2855,106.75,23.59,109.3254343691,131.43,1.23408,0.35994000000000004,1.2855,1.23408,0.35994000000000004,1.2855,0.0,0.0,0.0,132.57,107.95408,23.76994,110.5400083058,1.23408,0.35994000000000004,1.2855,106.72,23.41,109.2574322415,127.28,105.12408,28.53994,108.9293365951,1.23408,0.35994000000000004,1.2855,103.89,28.18,107.6440639329,127.28
2019-12-28 11:00:00,110.0744,23.0842,112.4689015906,1.4544000000000001,0.4242,1.5150000000000001,108.62,22.66,110.9584606959,131.55,1.4544000000000001,0.4242,1.5150000000000001,1.4544000000000001,0.4242,1.5150000000000001,0.0,0.0,0.0,132.81,110.0244,22.9142,112.385182106,1.4544000000000001,0.4242,1.5150000000000001,108.57,22.49,110.8749069898,127.38,107.1244,29.5742,111.1317703494,1.4544000000000001,0.4242,1.5150000000000001,105.67,29.15,109.6169302617,127.38
2019-12-28 11:30:00,111.57384,22.70237,113.8600868433,1.6538400000000002,0.48237,1.72275,109.92,22.22,112.143367169,131.69,1.6538400000000002,0.48237,1.72275,1.6538400000000002,0.48237,1.72275,0.0,0.0,0.0,133.01,111.53384,22.54237,113.7890851987,1.6538400000000002,0.48237,1.72275,109.88,22.06,112.0725568549,127.53,108.58384,30.11237,112.6818758105,1.6538400000000002,0.48237,1.72275,106.93,29.63,110.9592799184,127.53
2019-12-28 12:00:00,111.51944,22.29567,113.7263487441,1.69944,0.49567000000000005,1.77025,109.82,21.8,111.9628170421,131.61,1.69944,0.49567000000000005,1.77025,1.69944,0.49567000000000005,1.77025,0.0,0.0,0.0,132.97,111.47944,22.13567,113.6558552344,1.69944,0.49567000000000005,1.77025,109.78,21.64,111.8925287944,127.44,108.54944,30.50567,112.7544980321,1.69944,0.49567000000000005,1.77025,106.85,30.01,110.9843349307,127.44
2019-12-28 12:30:00,112.49392,22.34656,114.6919821993,1.63392,0.47656000000000004,1.702,110.86,21.87,112.9966216309,131.45,1.63392,0.47656000000000004,1.702,1.63392,0.47656000000000004,1.702,0.0,0.0,0.0,132.82,112.46392,22.18656,114.6314823528,1.63392,0.47656000000000004,1.702,110.83,21.71,112.9363227664,127.3,109.47392,30.23656,113.5728344315,1.63392,0.47656000000000004,1.702,107.84,29.76,111.8710114373,127.3
2019-12-28 13:00:00,111.77296,22.71128,114.0569893799,1.27296,0.37128000000000005,1.326,110.5,22.34,112.7356447624,131.53,1.27296,0.37128000000000005,1.326,1.27296,0.37128000000000005,1.326,0.0,0.0,0.0,132.82,111.73296,22.55128,113.9860280034,1.27296,0.37128000000000005,1.326,110.46,22.18,112.6648303598,127.37,108.76296,29.79128,112.7692415156,1.27296,0.37128000000000005,1.326,107.49,29.42,111.4434228656,127.37
2019-12-28 13:30:00,111.52568,22.82499,113.8374168187,1.04568,0.30499000000000004,1.08925,110.48,22.52,112.7518549737,131.56,1.04568,0.30499000000000004,1.08925,1.04568,0.30499000000000004,1.08925,0.0,0.0,0.0,132.82,111.49568,22.67499,113.7780375563,1.04568,0.30499000000000004,1.08925,110.45,22.37,112.6925880438,127.41,108.54568,29.57499,112.5026429919,1.04568,0.30499000000000004,1.08925,107.5,29.27,111.4135669477,127.41
2019-12-28 14:00:00,110.77312,23.39216,113.2160645138,1.4131200000000002,0.41216,1.472,109.36,22.98,111.7483333209,131.62,1.4131200000000002,0.41216,1.472,1.4131200000000002,0.41216,1.472,0.0,0.0,0.0,132.87,110.71312,23.23216,113.124392588,1.4131200000000002,0.41216,1.472,109.3,22.82,111.6568063308,127.48,107.80312,29.32216,111.7197464587,1.4131200000000002,0.41216,1.472,106.39,28.91,110.2479940861,127.48
2019-12-28 14:30:00,109.81008,24.05669,112.4143140501,1.36008,0.39669000000000004,1.41675,108.45,23.66,111.0008923388,131.93,1.36008,0.39669000000000004,1.41675,1.36008,0.39669000000000004,1.41675,0.0,0.0,0.0,133.09,109.77008000000001,23.88669,112.3389710758,1.36008,0.39669000000000004,1.41675,108.41,23.49,110.9256877373,127.77,106.88008,28.81669,110.6966716905,1.36008,0.39669000000000004,1.41675,105.52,28.42,109.2802214493,127.77
2019-12-28 15:00:00,109.64392,24.32781,112.3104248606,1.36392,0.39781000000000005,1.42075,108.28,23.93,110.89275585,132.21,1.36392,0.39781000000000005,1.42075,1.36392,0.39781000000000005,1.42075,0.0,0.0,0.0,133.34,109.58392,24.15781,112.2151295796,1.36392,0.39781000000000005,1.42075,108.22,23.76,110.7975902265,128.04,106.71392,28.72781,110.5131113903,1.36392,0.39781000000000005,1.42075,105.35,28.33,109.0926734479,128.04
2019-12-28 15:30:00,109.38392,24.56656,112.1086875527,1.15392,0.33656,1.202,108.23,24.23,110.9090879955,132.48,1.15392,0.33656,1.202,1.15392,0.33656,1.202,0.0,0.0,0.0,133.6,109.32392,24.39656,112.0129975672,1.15392,0.33656,1.202,108.17,24.06,110.8135032385,128.3,106.45392,28.66656,110.24612803,1.15392,0.33656,1.202,105.3,28.33,109.0443895852,128.3
2019-12-28 16:00:00,110.59416,24.12163,113.1941750266,1.03416,0.30163,1.07725,109.56,23.82,112.1195165883,132.12,1.03416,0.30163,1.07725,1.03416,0.30163,1.07725,0.0,0.0,0.0,133.29,110.56416,23.95163,113.1287499098,1.03416,0.30163,1.07725,109.53,23.65,112.0541984934,127.98,107.63416,28.71163,111.397801128,1.03416,0.30163,1.07725,106.6,28.41,110.3208416393,127.98
2019-12-28 16:30:00,115.77792,22.00606,117.8507252258,0.87792,0.25606,0.9145000000000001,114.9,21.75,116.9404656225,130.91,0.87792,0.25606,0.9145000000000001,0.87792,0.25606,0.9145000000000001,0.0,0.0,0.0,132.32,115.75792,21.86606,117.8050110252,0.87792,0.25606,0.9145000000000001,114.88,21.61,116.8948523246,126.82,112.61792,29.73606,116.4775908467,0.87792,0.25606,0.9145000000000001,111.74,29.48,115.5633938581,126.82
2019-12-28 17:00:00,120.0136,20.6448,121.77631934,0.8736,0.2548,0.91,119.14,20.39,120.872212274,131.05,0.8736,0.2548,0.91,0.8736,0.2548,0.91,0.0,0.0,0.0,132.67,120.0036,20.5348,121.7478625028,0.8736,0.2548,0.91,119.13,20.28,120.843846761,126.94,116.7336,31.1948,120.8298345443,0.8736,0.2548,0.91,115.86,30.94,119.9200700467,126.94
2019-12-28 17:30:00,121.32648,20.29814,123.0127198165,1.05648,0.30814,1.1005,120.27,19.99,121.9199450459,130.69,1.05648,0.30814,1.1005,1.05648,0.30814,1.1005,0.0,0.0,0.0,132.36,121.30648,20.18814,122.9748880327,1.05648,0.30814,1.1005,120.25,19.88,121.8822255294,126.6,117.99648,31.39814,122.1024671653,1.05648,0.30814,1.1005,116.94,31.09,121.0022797306,126.6
2019-12-28 18:00:00,120.89616,20.99388,122.7054379406,1.07616,0.31388000000000005,1.121,119.82,20.68,121.5915079272,131.04,1.07616,0.31388000000000005,1.121,1.07616,0.31388000000000005,1.121,0.0,0.0,0.0,132.63,120.86616,20.88388,122.6571036549,1.07616,0.31388000000000005,1.121,119.79,20.57,121.5432803572,126.95,117.56616,30.89388,121.5575328748,1.07616,0.31388000000000005,1.121,116.49,30.58,120.4369399312,126.95
2019-12-28 18:30:00,118.9976,21.77055,120.9726649002,0.9276000000000001,0.27055,0.96625,118.07,21.5,120.0115615264,130.97,0.9276000000000001,0.27055,0.96625,0.9276000000000001,0.27055,0.96625,0.0,0.0,0.0,132.43,118.9476,21.66055,120.9037260471,0.9276000000000001,0.27055,0.96625,118.02,21.39,119.942705072,126.86,115.7276,30.05055,119.5655174248,0.9276000000000001,0.27055,0.96625,114.8,29.78,118.5996981446,126.86
2019-12-28 19:00:00,116.70352,22.58061,118.8679752009,0.8935200000000001,0.26061,0.9307500000000001,115.81,22.32,117.9412502053,131.18,0.8935200000000001,0.26061,0.9307500000000001,0.8935200000000001,0.26061,0.9307500000000001,0.0,0.0,0.0,132.53,116.65352,22.45061,118.7942490938,0.8935200000000001,0.26061,0.9307500000000001,115.76,22.19,117.8676109031,127.04,113.51352,29.46061,117.2742374282,0.8935200000000001,0.26061,0.9307500000000001,112.62,29.2,116.3439057278,127.04
2019-12-28 19:30:00,113.65544,23.77242,116.1149731699,0.8654400000000001,0.25242000000000003,0.9015000000000001,112.79,23.52,115.2162076272,131.85,0.8654400000000001,0.25242000000000003,0.9015000000000001,0.8654400000000001,0.25242000000000003,0.9015000000000001,0.0,0.0,0.0,133.06,113.61544,23.63242,116.0472295294,0.8654400000000001,0.25242000000000003,0.9015000000000001,112.75,23.38,115.1485427611,127.69,110.57544,28.83242,114.2726405324,0.8654400000000001,0.25242000000000003,0.9015000000000001,109.71,28.58,113.371515382,127.69
2019-12-28 20:00:00,112.0864,24.81395,114.8002316181,0.8364,0.24395000000000003,0.8712500000000001,111.25,24.57,113.9308887001,131.69,0.8364,0.24395000000000003,0.8712500000000001,0.8364,0.24395000000000003,0.8712500000000001,0.0,0.0,0.0,132.75,112.0164,24.653950000000002,114.6973893319,0.8364,0.24395000000000003,0.8712500000000001,111.18,24.41,113.828118231,127.56,109.0364,27.58395,112.4713777926,0.8364,0.24395000000000003,0.8712500000000001,108.2,27.34,111.6006971304,127.56
2019-12-28 20:30:00,109.88656,25.76108,112.8658022228,0.8265600000000001,0.24108000000000002,0.861,109.06,25.52,112.0060444798,131.93,0.8265600000000001,0.24108000000000002,0.861,0.8265600000000001,0.24108000000000002,0.861,0.0,0.0,0.0,132.86,109.83656,25.60108,112.7806952,0.8265600000000001,0.24108000000000002,0.861,109.01,25.36,111.9209975831,127.8,106.93656,26.86108,110.2585392766,0.8265600000000001,0.24108000000000002,0.861,106.11,26.62,109.3981558345,127.8
2019-12-28 21:00:00,106.186,26.9905,109.5625560411,0.756,0.2205,0.7875000000000001,105.43,26.77,108.7755386105,132.26,0.756,0.2205,0.7875000000000001,0.756,0.2205,0.7875000000000001,0.0,0.0,0.0,133.02,106.116,26.8105,109.4504836273,0.756,0.2205,0.7875000000000001,105.36,26.59,108.6635067536,128.1,103.346,25.9405,106.5518899703,0.756,0.2205,0.7875000000000001,102.59,25.72,105.7649587529,128.1
2019-12-28 21:30:00,102.94744,28.69967,106.8730389793,0.78744,0.22967,0.82025,102.16,28.47,106.0528476751,132.82,0.78744,0.22967,0.82025,0.78744,0.22967,0.82025,0.0,0.0,0.0,133.38,102.86744,28.499670000000002,106.7424067663,0.78744,0.22967,0.82025,102.08,28.27,105.9222323216,128.64,100.22744,24.69967,103.2260307629,0.78744,0.22967,0.82025,99.44,24.47,102.406515906,128.64
2019-12-28 22:00:00,98.11064,30.07977,102.6181769691,0.8906400000000001,0.25977,0.9277500000000001,97.22,29.82,101.6905147986,132.41,0.8906400000000001,0.25977,0.9277500000000001,0.8906400000000001,0.25977,0.9277500000000001,0.0,0.0,0.0,132.76,98.02064,29.86977,102.4707227742,0.8906400000000001,0.25977,0.9277500000000001,97.13,29.61,101.5430401357,128.24,95.55064,23.18977,98.3244132302,0.8906400000000001,0.25977,0.9277500000000001,94.66,22.93,97.3976411419,128.24
2019-12-28 22:30:00,92.5684,31.45745,97.7674784326,0.8484,0.24745000000000003,0.88375,91.72,31.21,96.8845833969,131.98,0.8484,0.24745000000000003,0.88375,0.8484,0.24745000000000003,0.88375,0.0,0.0,0.0,132.11,92.4484,31.21745,97.5768202344,0.8484,0.24745000000000003,0.88375,91.6,30.97,96.6938514074,127.81,90.1784,21.58745,92.7262736449,0.8484,0.24745000000000003,0.88375,89.33,21.34,91.8435871468,127.81
2019-12-28 23:00:00,88.56328,32.80429,94.4435069593,0.8032800000000001,0.23429000000000003,0.8367500000000001,87.76,32.57,93.6088804548,132.89,0.8032800000000001,0.23429000000000003,0.8367500000000001,0.8032800000000001,0.23429000000000003,0.8367500000000001,0.0,0.0,0.0,132.85,88.44328,32.54429,94.2408859719,0.8032800000000001,0.23429000000000003,0.8367500000000001,87.64,32.31,93.4061330963,128.67,86.31328,20.96429,88.8227659982,0.8032800000000001,0.23429000000000003,0.8367500000000001,85.51,20.73,87.9868910691,128.67
2019-12-28 23:30:00,84.3312,34.55285,91.1353429607,0.9012,0.26285000000000003,0.9387500000000001,83.43,34.29,90.2018237066,133.27,0.9012,0.26285000000000003,0.9387500000000001,0.9012,0.26285000000000003,0.9387500000000001,0.0,0.0,0.0,133.02,84.2012,34.27285,90.9091322616,0.9012,0.26285000000000003,0.9387500000000001,83.3,34.01,89.9753860786,129.05,82.2212,19.57285,84.5187682504,0.9012,0.26285000000000003,0.9387500000000001,81.32,19.31,83.5812090126,129.05
2019-12-29 00:00:00,80.36208,35.82644,87.9863495379,0.9820800000000001,0.28644000000000003,1.023,79.38,35.54,86.9728463372,133.76,0.9820800000000001,0.28644000000000003,1.023,0.9820800000000001,0.28644000000000003,1.023,0.0,0.0,0.0,133.37,80.24208,35.52644,87.7548821536,0.9820800000000001,0.28644000000000003,1.023,79.26,35.24,86.7410237431,129.52,78.40208,18.77644,80.6191096912,0.9820800000000001,0.28644000000000003,1.023,77.42,18.49,79.5973397797,129.52
2019-12-29 00:30:00,78.77832,36.82201,86.9590945357,0.8983200000000001,0.26201,0.9357500000000001,77.88,36.56,86.034458213,134.78,0.8983200000000001,0.26201,0.9357500000000001,0.8983200000000001,0.26201,0.9357500000000001,0.0,0.0,0.0,134.3,78.63832,36.50201,86.697070922,0.8983200000000001,0.26201,0.9357500000000001,77.74,36.24,85.7720537238,130.49,76.87832,18.55201,79.0851007527,0.8983200000000001,0.26201,0.9357500000000001,75.98,18.29,78.1503966721,130.49
2019-12-29 01:00:00,80.69664,36.33652,88.5002282087,0.7766400000000001,0.22652000000000003,0.809,79.92,36.11,87.6991362557,134.15,0.7766400000000001,0.22652000000000003,0.809,0.7766400000000001,0.22652000000000003,0.809,0.0,0.0,0.0,133.73,80.57664,36.03652,88.2679199222,0.7766400000000001,0.22652000000000003,0.809,79.8,35.81,87.4665427464,129.91,78.71664,18.44652,80.8491404593,0.7766400000000001,0.22652000000000003,0.809,77.94,18.22,80.041314332,129.91
2019-12-29 01:30:00,80.77248,36.43364,88.6092751861,0.73248,0.21364000000000002,0.763,80.04,36.22,87.8537990072,134.42,0.73248,0.21364000000000002,0.763,0.73248,0.21364000000000002,0.763,0.0,0.0,0.0,133.98,80.66248,36.12364,88.381859262,0.73248,0.21364000000000002,0.763,79.93,35.91,87.6260977107,130.17,78.81248,18.55364,80.9669349858,0.73248,0.21364000000000002,0.763,78.08,18.34,80.2049998441,130.17
2019-12-29 02:00:00,78.82416,37.29413,87.2014927175,0.73416,0.21413000000000001,0.76475,78.09,37.08,86.4463677664,135.05,0.73416,0.21413000000000001,0.76475,0.73416,0.21413000000000001,0.76475,0.0,0.0,0.0,134.55,78.34416,36.80413,86.5583698504,0.73416,0.21413000000000001,0.76475,77.61,36.59,85.8029148689,130.78,76.57416,18.40413,78.7547711619,0.73416,0.21413000000000001,0.76475,75.84,18.19,77.9909078034,130.78
2019-12-29 02:30:00,76.52872,37.61546,85.2734883528,0.73872,0.21546,0.7695000000000001,75.79,37.4,84.5155849533,134.92,0.73872,0.21546,0.7695000000000001,0.73872,0.21546,0.7695000000000001,0.0,0.0,0.0,134.35,76.39872,37.28546,85.0115871223,0.73872,0.21546,0.7695000000000001,75.66,37.07,84.2533115076,130.66,74.70872,17.85546,76.8128263759,0.73872,0.21546,0.7695000000000001,73.97,17.64,76.0442667135,130.66
2019-12-29 03:00:00,74.43864,38.10127,83.6230703853,0.7586400000000001,0.22127000000000002,0.7902500000000001,73.68,37.88,82.8470687472,135.3,0.7586400000000001,0.22127000000000002,0.7902500000000001,0.7586400000000001,0.22127000000000002,0.7902500000000001,0.0,0.0,0.0,134.66,74.30864,37.76127,83.3527893394,0.7586400000000001,0.22127000000000002,0.7902500000000001,73.55,37.54,82.5763531527,130.99,72.69864,17.72127,74.8273724533,0.7586400000000001,0.22127000000000002,0.7902500000000001,71.94,17.5,74.037920014,130.99
2019-12-29 03:30:00,72.28632,38.26601,81.7899723711,0.7063200000000001,0.20601000000000003,0.73575,71.58,38.06,81.0694763767,134.75,0.7063200000000001,0.20601000000000003,0.73575,0.7063200000000001,0.20601000000000003,0.73575,0.0,0.0,0.0,134.05,72.17632,37.93601,81.538714875,0.7063200000000001,0.20601000000000003,0.73575,71.47,37.73,80.8177814593,130.47,70.61632,17.16601,72.6728047461,0.7063200000000001,0.20601000000000003,0.73575,69.91,16.96,71.9378182877,130.47
2019-12-29 04:00:00,71.73576,38.74168,81.5287497267,0.7257600000000001,0.21168,0.756,71.01,38.53,80.7897332586,135.08,0.7257600000000001,0.21168,0.756,0.7257600000000001,0.21168,0.756,0.0,0.0,0.0,134.34,71.58576,38.38168,81.2260696722,0.7257600000000001,0.21168,0.756,70.86,38.17,80.4865734145,130.79,70.06576,16.91168,72.0778443407,0.7257600000000001,0.21168,0.756,69.34,16.7,71.3226864329,130.79
2019-12-29 04:30:00,70.40408,38.77119,80.373749786,0.7240800000000001,0.21119000000000002,0.7542500000000001,69.68,38.56,79.6377799791,134.31,0.7240800000000001,0.21119000000000002,0.7542500000000001,0.7240800000000001,0.21119000000000002,0.7542500000000001,0.0,0.0,0.0,133.53,70.26408,38.42119,80.0826371897,0.7240800000000001,0.21119000000000002,0.7542500000000001,69.54,38.21,79.3461763414,130.05,68.78408,16.31119,70.6916160564,0.7240800000000001,0.21119000000000002,0.7542500000000001,68.06,16.1,69.9383557142,130.05
2019-12-29 05:00:00,69.07608,38.66594,79.1616052405,0.70608,0.20594,0.7355,68.37,38.46,78.4450667665,134.16,0.70608,0.20594,0.7355,0.70608,0.20594,0.7355,0.0,0.0,0.0,133.37,68.93608,38.30594,78.8639852217,0.70608,0.20594,0.7355,68.23,38.1,78.1469314817,129.88,67.49608,16.37594,69.4542455596,0.70608,0.20594,0.7355,66.79,16.17,68.7195241543,129.88
2019-12-29 05:30:00,69.44912,38.48266,79.3983336692,0.7291200000000001,0.21266000000000002,0.7595000000000001,68.72,38.27,78.6576843036,133.88,0.7291200000000001,0.21266000000000002,0.7595000000000001,0.7291200000000001,0.21266000000000002,0.7595000000000001,0.0,0.0,0.0,133.11,69.27912,38.12266,79.0754935075,0.7291200000000001,0.21266000000000002,0.7595000000000001,68.55,37.91,78.3343513409,129.62,67.82912,16.31266,69.7631163026,0.7291200000000001,0.21266000000000002,0.7595000000000001,67.1,16.1,69.0044926074,129.62
2019-12-29 06:00:00,70.21312,38.16841,79.9168927203,0.78312,0.22841000000000003,0.8157500000000001,69.43,37.94,79.1199627149,133.78,0.78312,0.22841000000000003,0.8157500000000001,0.78312,0.22841000000000003,0.8157500000000001,0.0,0.0,0.0,133.04,70.07312,37.81841,79.6270951465,0.78312,0.22841000000000003,0.8157500000000001,69.29,37.59,78.8296403645,129.53,68.58312,16.57841,70.5584015342,0.78312,0.22841000000000003,0.8157500000000001,67.8,16.35,69.7435480887,129.53
2019-12-29 06:30:00,73.59016,37.35338,82.5274902457,0.8001600000000001,0.23338000000000003,0.8335,72.79,37.12,81.7084971102,133.88,0.8001600000000001,0.23338000000000003,0.8335,0.8001600000000001,0.23338000000000003,0.8335,0.0,0.0,0.0,133.26,73.45016,37.02338,82.2536119003,0.8001600000000001,0.23338000000000003,0.8335,72.65,36.79,81.4341856962,129.62,71.84016,17.36338,73.9086974168,0.8001600000000001,0.23338000000000003,0.8335,71.04,17.13,73.0761144287,129.62
2019-12-29 07:00:00,75.60064,36.14477,83.7967849429,0.7706400000000001,0.22477000000000003,0.8027500000000001,74.83,35.92,83.0046703505,133.21,0.7706400000000001,0.22477000000000003,0.8027500000000001,0.7706400000000001,0.22477000000000003,0.8027500000000001,0.0,0.0,0.0,132.69,75.47064,35.80477,83.5332212761,0.7706400000000001,0.22477000000000003,0.8027500000000001,74.7,35.58,82.7407179084,128.97,73.78064,18.01477,75.9481058155,0.7706400000000001,0.22477000000000003,0.8027500000000001,73.01,17.79,75.1461522634,128.97
2019-12-29 07:30:00,78.81168,34.89799,86.1925206179,0.78168,0.22799000000000003,0.81425,78.03,34.67,85.3855362459,133.45,0.78168,0.22799000000000003,0.81425,0.78168,0.22799000000000003,0.81425,0.0,0.0,0.0,133.12,78.68168,34.59799,85.9524733772,0.78168,0.22799000000000003,0.81425,77.9,34.37,85.1452106698,129.2,76.89168,19.44799,79.3130176469,0.78168,0.22799000000000003,0.81425,76.11,19.22,78.4993025447,129.2
2019-12-29 08:00:00,81.4208,34.35815,88.373237714,0.8508,0.24815,0.8862500000000001,80.57,34.11,87.492954002,133.35,0.8508,0.24815,0.8862500000000001,0.8508,0.24815,0.8862500000000001,0.0,0.0,0.0,133.12,81.3008,34.04815,88.1424789705,0.8508,0.24815,0.8862500000000001,80.45,33.8,87.2619189567,129.12,79.4008,19.85815,81.8463998112,0.8508,0.24815,0.8862500000000001,78.55,19.61,80.9608213891,129.12
2019-12-29 08:30:00,85.13664,33.30152,91.4179342624,0.8966400000000001,0.26152000000000003,0.934,84.24,33.04,90.4876742988,133.96,0.8966400000000001,0.26152000000000003,0.934,0.8966400000000001,0.26152000000000003,0.934,0.0,0.0,0.0,133.88,85.03664,33.01152,91.2194639055,0.8966400000000001,0.26152000000000003,0.934,84.14,32.75,90.2889921308,129.7,83.01664,21.33152,85.7134543838,0.8966400000000001,0.26152000000000003,0.934,82.12,21.07,84.7799463317,129.7
2019-12-29 09:00:00,89.16568,31.77874,94.6594253408,0.9556800000000001,0.27874000000000004,0.9955,88.21,31.5,93.6656505876,132.98,0.9556800000000001,0.27874000000000004,0.9955,0.9556800000000001,0.27874000000000004,0.9955,0.0,0.0,0.0,133.07,89.06568,31.51874,94.4781790947,0.9556800000000001,0.27874000000000004,0.9955,88.11,31.24,93.4842751483,128.77,86.88568,22.07874,89.6470420541,0.9556800000000001,0.27874000000000004,0.9955,85.93,21.8,88.6521567702,128.77
2019-12-29 09:30:00,93.91208,29.66269,98.4852981311,1.07208,0.31269,1.11675,92.84,29.35,97.368825093,131.87,1.07208,0.31269,1.11675,1.07208,0.31269,1.11675,0.0,0.0,0.0,132.2,93.82208,29.42269,98.3273989403,1.07208,0.31269,1.11675,92.75,29.11,97.2108769634,127.7,91.47208,23.32269,94.3985661351,1.07208,0.31269,1.11675,90.4,23.01,93.2824747742,127.7
2019-12-29 10:00:00,98.25032,27.70676,102.0822703989,1.12032,0.32676000000000005,1.167,97.13,27.38,100.9153174696,131.6,1.12032,0.32676000000000005,1.167,1.12032,0.32676000000000005,1.167,0.0,0.0,0.0,132.2,98.16032,27.49676,101.9388063154,1.12032,0.32676000000000005,1.167,97.04,27.17,100.7718735561,127.43,95.65032,25.04676,98.875294703,1.12032,0.32676000000000005,1.167,94.53,24.72,97.7087473054,127.43
2019-12-29 10:30:00,103.44496,26.389780000000002,106.7580453074,1.40496,0.40978000000000003,1.4635,102.04,25.98,105.2954035084,132.74,1.40496,0.40978000000000003,1.4635,1.40496,0.40978000000000003,1.4635,0.0,0.0,0.0,133.57,103.38496,26.17978,106.6481637678,1.40496,0.40978000000000003,1.4635,101.98,25.77,105.18561356,128.53,100.72496,27.29978,104.3589744826,1.40496,0.40978000000000003,1.4635,99.32,26.89,102.8957457818,128.53
2019-12-29 11:00:00,106.29936,25.52523,109.321046935,1.6293600000000001,0.47523000000000004,1.69725,104.67,25.05,107.6257933769,132.74,1.6293600000000001,0.47523000000000004,1.69725,1.6293600000000001,0.47523000000000004,1.69725,0.0,0.0,0.0,133.72,106.25936,25.33523,109.2379305313,1.6293600000000001,0.47523000000000004,1.69725,104.63,24.86,107.5428124051,128.56,103.50936,28.21523,107.286004733,1.6293600000000001,0.47523000000000004,1.69725,101.88,27.74,105.5890240508,128.56
2019-12-29 11:30:00,107.80904,25.13847,110.7010920437,2.18904,0.6384700000000001,2.28025,105.62,24.5,108.4243256839,132.79,2.18904,0.6384700000000001,2.28025,2.18904,0.6384700000000001,2.28025,0.0,0.0,0.0,133.84,107.76904,24.94847,110.6191309759,2.18904,0.6384700000000001,2.28025,105.58,24.31,108.342570119,128.6,104.96904,28.92847,108.8823022124,2.18904,0.6384700000000001,2.28025,102.78,28.29,106.6023100125,128.6
2019-12-29 12:00:00,107.76272,24.86621,110.5944493253,2.83272,0.8262100000000001,2.95075,104.93,24.04,107.6486251654,132.48,2.83272,0.8262100000000001,2.95075,2.83272,0.8262100000000001,2.95075,0.0,0.0,0.0,133.58,107.71272,24.68621,110.5053800227,2.83272,0.8262100000000001,2.95075,104.88,23.86,107.5598159165,128.31,104.95272,29.36621,108.9837039431,2.83272,0.8262100000000001,2.95075,102.12,28.54,106.0331363301,128.31
