Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-12-29 12:30:00,109.80072,23.82896,112.3566528836,2.1907200000000002,0.6389600000000001,2.282,107.61,23.19,110.0803715473,132.03,2.1907200000000002,0.6389600000000001,2.282,2.1907200000000002,0.6389600000000001,2.282,0.0,0.0,0.0,133.23,109.76072,23.65896,112.2816193471,2.1907200000000002,0.6389600000000001,2.282,107.57,23.02,110.0055694045,127.87,106.88072,29.68896,110.9275558804,2.1907200000000002,0.6389600000000001,2.282,104.69,29.05,108.6457481911,127.87
2019-12-29 13:00:00,111.2816,23.4888,113.7335404531,1.8816000000000002,0.5488000000000001,1.96,109.4,22.94,111.7792628353,132.17,1.8816000000000002,0.5488000000000001,1.96,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,133.41,111.2316,23.3288,113.6516684787,1.8816000000000002,0.5488000000000001,1.96,109.35,22.78,111.6975868137,128.0,108.3116,29.8788,112.3572222156,1.8816000000000002,0.5488000000000001,1.96,106.43,29.33,110.3974356586,128.0
2019-12-29 13:30:00,111.76744,23.37467,114.1855325414,2.10744,0.61467,2.19525,109.66,22.76,111.9970231747,132.31,2.10744,0.61467,2.19525,2.10744,0.61467,2.19525,0.0,0.0,0.0,133.6,111.73744,23.21467,114.1235137952,2.10744,0.61467,2.19525,109.63,22.6,111.9352352926,128.14,108.80744,30.33467,112.9568554952,2.10744,0.61467,2.19525,106.7,29.72,110.7617641607,128.14
2019-12-29 14:00:00,109.96392,24.41906,112.6425949322,2.77392,0.8090600000000001,2.8895,107.19,23.61,109.7594105305,132.83,2.77392,0.8090600000000001,2.8895,2.77392,0.8090600000000001,2.8895,0.0,0.0,0.0,134.02,109.93392,24.23906,112.5744144833,2.77392,0.8090600000000001,2.8895,107.16,23.43,109.6915242852,128.64,107.09392,30.06906,111.2351386489,2.77392,0.8090600000000001,2.8895,104.32,29.26,108.3457890275,128.64
2019-12-29 14:30:00,108.03904,25.77847,111.07188519,2.66904,0.7784700000000001,2.78025,105.37,25.0,108.2951379333,133.23,2.66904,0.7784700000000001,2.78025,2.66904,0.7784700000000001,2.78025,0.0,0.0,0.0,134.26,107.98904,25.58847,110.9792888654,2.66904,0.7784700000000001,2.78025,105.32,24.81,108.2027656763,129.05,105.21904,28.91847,109.1206867906,2.66904,0.7784700000000001,2.78025,102.55,28.14,106.3407828634,129.05
2019-12-29 15:00:00,107.61624,25.31432,110.553470813,1.6262400000000001,0.47432,1.694,105.99,24.84,108.8618652238,133.2,1.6262400000000001,0.47432,1.694,1.6262400000000001,0.47432,1.694,0.0,0.0,0.0,134.26,107.57624,25.12432,110.4711675868,1.6262400000000001,0.47432,1.694,105.95,24.65,108.7797085857,129.02,104.77624,28.85432,108.6767327959,1.6262400000000001,0.47432,1.694,103.15,28.38,106.9829280773,129.02
2019-12-29 15:30:00,109.88184,24.77637,112.6405223362,0.98184,0.28637,1.02275,108.9,24.49,111.6197567638,133.11,0.98184,0.28637,1.02275,0.98184,0.28637,1.02275,0.0,0.0,0.0,134.26,109.84184,24.60637,112.5642183785,0.98184,0.28637,1.02275,108.86,24.32,111.5435430673,128.92,106.95184,28.87637,110.7815003679,0.98184,0.28637,1.02275,105.97,28.59,109.7589586321,128.92
2019-12-29 16:00:00,111.22952,24.18986,113.8295016516,0.95952,0.27986,0.9995,110.27,23.91,112.8324465746,132.34,0.95952,0.27986,0.9995,0.95952,0.27986,0.9995,0.0,0.0,0.0,133.5,111.19952,24.03986,113.768396829,0.95952,0.27986,0.9995,110.24,23.76,112.7714290058,128.2,108.22952,28.83986,112.0061003886,0.95952,0.27986,0.9995,107.27,28.56,111.0068759132,128.2
2019-12-29 16:30:00,115.6088,22.63715,117.8042240226,0.7788,0.22715000000000002,0.81125,114.83,22.41,116.9963119077,131.05,0.7788,0.22715000000000002,0.81125,0.7788,0.22715000000000002,0.81125,0.0,0.0,0.0,132.41,115.5588,22.50715,117.7302342585,0.7788,0.22715000000000002,0.81125,114.78,22.28,116.9223964859,126.98,112.4288,29.27715,116.1782534796,0.7788,0.22715000000000002,0.81125,111.65,29.05,115.3673480669,126.98
2019-12-29 17:00:00,120.92504,20.70272,122.6844240904,0.6950400000000001,0.20272,0.724,120.23,20.5,121.9651708481,130.71,0.6950400000000001,0.20272,0.724,0.6950400000000001,0.20272,0.724,0.0,0.0,0.0,132.33,120.90504,20.59272,122.6461936401,0.6950400000000001,0.20272,0.724,120.21,20.39,121.9270117734,126.65,117.57504,30.77272,121.5353871397,0.6950400000000001,0.20272,0.724,116.88,30.57,120.8116687245,126.65
2019-12-29 17:30:00,122.92288,20.17084,124.5668383391,0.7228800000000001,0.21084000000000003,0.753,122.2,19.96,123.81939105,130.95,0.7228800000000001,0.21084000000000003,0.753,0.7228800000000001,0.21084000000000003,0.753,0.0,0.0,0.0,132.65,122.90288,20.08084,124.5325581822,0.7228800000000001,0.21084000000000003,0.753,122.18,19.87,123.7851739911,126.89,119.51288,31.41084,123.5717174575,0.7228800000000001,0.21084000000000003,0.753,118.79,31.2,122.818989167,126.89
2019-12-29 18:00:00,122.02768,20.72349,123.7748670933,0.6976800000000001,0.20349,0.72675,121.33,20.52,123.0529938685,131.18,0.6976800000000001,0.20349,0.72675,0.6976800000000001,0.20349,0.72675,0.0,0.0,0.0,132.81,122.01768,20.61349,123.7466371364,0.6976800000000001,0.20349,0.72675,121.32,20.41,123.0248369233,127.12,118.65768,31.02349,122.6462472103,0.6976800000000001,0.20349,0.72675,117.96,30.82,121.9197851048,127.12
2019-12-29 18:30:00,119.50352,21.54561,121.4302458314,0.7735200000000001,0.22561,0.8057500000000001,118.73,21.32,120.6289985866,130.82,0.7735200000000001,0.22561,0.8057500000000001,0.7735200000000001,0.22561,0.8057500000000001,0.0,0.0,0.0,132.32,119.48352,21.43561,121.3910908084,0.7735200000000001,0.22561,0.8057500000000001,118.71,21.21,120.589917489,126.77,116.23352,30.10561,120.069058983,0.7735200000000001,0.22561,0.8057500000000001,115.46,29.88,119.2636826532,126.77
2019-12-29 19:00:00,117.41728,22.53254,119.5597465766,0.7972800000000001,0.23254000000000002,0.8305,116.62,22.3,118.732954145,131.08,0.7972800000000001,0.23254000000000002,0.8305,0.7972800000000001,0.23254000000000002,0.8305,0.0,0.0,0.0,132.44,117.36728,22.40254,119.4862009315,0.7972800000000001,0.23254000000000002,0.8305,116.57,22.17,118.6594867678,127.01,114.17728,29.35254,117.8898760397,0.7972800000000001,0.23254000000000002,0.8305,113.38,29.12,117.059808645,127.01
2019-12-29 19:30:00,115.52728,23.41004,117.8752832319,0.85728,0.25004000000000004,0.893,114.67,23.16,116.9854456759,131.16,0.85728,0.25004000000000004,0.893,0.85728,0.25004000000000004,0.893,0.0,0.0,0.0,132.44,115.49728,23.28004,117.8201254022,0.85728,0.25004000000000004,0.893,114.64,23.03,116.9303660304,127.09,112.38728,28.52004,115.9495294833,0.85728,0.25004000000000004,0.893,111.53,28.27,115.0570893079,127.09
2019-12-29 20:00:00,112.03424,24.30457,114.6402331438,0.8042400000000001,0.23457000000000003,0.8377500000000001,111.23,24.07,113.8045596626,131.2,0.8042400000000001,0.23457000000000003,0.8377500000000001,0.8042400000000001,0.23457000000000003,0.8377500000000001,0.0,0.0,0.0,132.31,111.99424,24.15457,114.5694245646,0.8042400000000001,0.23457000000000003,0.8377500000000001,111.19,23.92,113.7338230255,127.09,108.99424,27.74457,112.4700205284,0.8042400000000001,0.23457000000000003,0.8377500000000001,108.19,27.51,111.6327738614,127.09
2019-12-29 20:30:00,111.17744,25.21842,114.001718725,0.81744,0.23842000000000002,0.8515,110.36,24.98,113.1518006927,131.56,0.81744,0.23842000000000002,0.8515,0.81744,0.23842000000000002,0.8515,0.0,0.0,0.0,132.56,111.12744,25.05842,113.9176559355,0.81744,0.23842000000000002,0.8515,110.31,24.82,113.0678048783,127.46,108.17744,27.16842,111.536906763,0.81744,0.23842000000000002,0.8515,107.36,26.93,110.6860176355,127.46
2019-12-29 21:00:00,107.74888,26.81884,111.0363513459,0.81888,0.23884000000000002,0.853,106.93,26.58,110.1840337799,131.67,0.81888,0.23884000000000002,0.853,0.81888,0.23884000000000002,0.853,0.0,0.0,0.0,132.47,107.68888,26.65884,110.9395719561,0.81888,0.23884000000000002,0.853,106.87,26.42,110.0872985407,127.57,104.85888,25.67884,107.9573412909,0.81888,0.23884000000000002,0.853,104.04,25.44,107.1051595396,127.57
2019-12-29 21:30:00,104.32136,27.61498,107.914472026,0.77136,0.22498,0.8035,103.55,27.39,107.1112253688,130.88,0.77136,0.22498,0.8035,0.77136,0.22498,0.8035,0.0,0.0,0.0,131.53,104.25136,27.42498,107.7983097727,0.77136,0.22498,0.8035,103.48,27.2,106.9950952147,126.81,101.54136,24.31498,104.4120014321,0.77136,0.22498,0.8035,100.77,24.09,103.6094638535,126.81
2019-12-29 22:00:00,100.6576,28.90055,104.7243726554,0.6876,0.20055,0.71625,99.97,28.7,104.0081290092,131.33,0.6876,0.20055,0.71625,0.6876,0.20055,0.71625,0.0,0.0,0.0,131.81,100.5976,28.70055,104.6116565974,0.6876,0.20055,0.71625,99.91,28.5,103.895419052,127.23,98.0076,23.37055,100.7555073684,0.6876,0.20055,0.71625,97.32,23.17,100.0401484405,127.23
2019-12-29 22:30:00,95.31208,30.73644,100.1455008365,0.7420800000000001,0.21644000000000002,0.773,94.57,30.52,99.3728096614,131.14,0.7420800000000001,0.21644000000000002,0.773,0.7420800000000001,0.21644000000000002,0.773,0.0,0.0,0.0,131.34,95.22208,30.50644,99.9894364471,0.7420800000000001,0.21644000000000002,0.773,94.48,30.29,99.2167047427,127.04,92.82208,21.48644,95.2764694948,0.7420800000000001,0.21644000000000002,0.773,92.08,21.27,94.5047051739,127.04
2019-12-29 23:00:00,89.93496,32.69228,95.6926444498,0.8649600000000001,0.25228,0.901,89.07,32.44,94.7935572705,132.42,0.8649600000000001,0.25228,0.901,0.8649600000000001,0.25228,0.901,0.0,0.0,0.0,132.41,89.83496,32.43228,95.5100666118,0.8649600000000001,0.25228,0.901,88.97,32.18,94.6108519146,128.25,87.66496,20.68228,90.0716488014,0.8649600000000001,0.25228,0.901,86.8,20.43,89.1718840218,128.25
2019-12-29 23:30:00,84.7892,34.2181,91.4335102916,0.9192,0.2681,0.9575,83.87,33.95,90.4808233826,132.47,0.9192,0.2681,0.9575,0.9192,0.2681,0.9575,0.0,0.0,0.0,132.25,84.6692,33.9181,91.2102567492,0.9192,0.2681,0.9575,83.75,33.65,90.2573265724,128.3,82.6592,19.3281,84.8888614263,0.9192,0.2681,0.9575,81.74,19.06,83.9327778642,128.3
2019-12-30 00:00:00,80.85632,35.45476,88.2880767182,0.7363200000000001,0.21476,0.767,80.12,35.24,87.5275499486,133.13,0.7363200000000001,0.21476,0.767,0.7363200000000001,0.21476,0.767,0.0,0.0,0.0,132.74,80.73632,35.16476,88.0619879006,0.7363200000000001,0.21476,0.767,80.0,34.95,87.3012170591,128.92,78.87632,18.47476,81.0110524176,0.7363200000000001,0.21476,0.767,78.14,18.26,80.245169325,128.92
2019-12-30 00:30:00,79.84776,35.89643,87.5455222371,0.7077600000000001,0.20643000000000003,0.7372500000000001,79.14,35.69,86.8154116502,133.45,0.7077600000000001,0.20643000000000003,0.7372500000000001,0.7077600000000001,0.20643000000000003,0.7372500000000001,0.0,0.0,0.0,133.03,79.72776,35.58643,87.309276224,0.7077600000000001,0.20643000000000003,0.7372500000000001,79.02,35.38,86.5788935018,129.24,77.88776,18.26643,80.0010351356,0.7077600000000001,0.20643000000000003,0.7372500000000001,77.18,18.06,79.2648471897,129.24
2019-12-30 01:00:00,80.9916,35.34255,88.3670476539,0.8316,0.24255000000000002,0.8662500000000001,80.16,35.1,87.5079173561,132.75,0.8316,0.24255000000000002,0.8662500000000001,0.8316,0.24255000000000002,0.8662500000000001,0.0,0.0,0.0,132.38,80.8616,35.05255,88.1321712887,0.8316,0.24255000000000002,0.8662500000000001,80.03,34.81,87.2727735322,128.57,78.9816,18.39255,81.0948767436,0.8316,0.24255000000000002,0.8662500000000001,78.15,18.15,80.2299507665,128.57
2019-12-30 01:30:00,81.77864,35.32127,89.0805145622,0.7586400000000001,0.22127000000000002,0.7902500000000001,81.02,35.1,88.2963781817,133.37,0.7586400000000001,0.22127000000000002,0.7902500000000001,0.7586400000000001,0.22127000000000002,0.7902500000000001,0.0,0.0,0.0,133.02,81.67864,35.03127,88.8740125687,0.7586400000000001,0.22127000000000002,0.7902500000000001,80.92,34.81,88.0896276527,129.15,79.75864,18.84127,81.9538535388,0.7586400000000001,0.22127000000000002,0.7902500000000001,79.0,18.62,81.164674582,129.15
2019-12-30 02:00:00,79.82728,35.97504,87.559112234,0.73728,0.21504,0.768,79.09,35.76,86.7986503351,134.13,0.73728,0.21504,0.768,0.73728,0.21504,0.768,0.0,0.0,0.0,133.73,79.70728,35.66504,87.3226520623,0.73728,0.21504,0.768,78.97,35.45,86.561905016,129.89,77.88728,18.78504,80.1205723494,0.73728,0.21504,0.768,77.15,18.57,79.3534334481,129.89
2019-12-30 02:30:00,78.64248,36.73114,86.7975593335,0.7924800000000001,0.23114,0.8255,77.85,36.5,85.9818149378,134.54,0.7924800000000001,0.23114,0.8255,0.7924800000000001,0.23114,0.8255,0.0,0.0,0.0,134.07,78.53248,36.41114,86.5628184098,0.7924800000000001,0.23114,0.8255,77.74,36.18,85.7467200539,130.29,76.75248,18.35114,78.9158255704,0.7924800000000001,0.23114,0.8255,75.96,18.12,78.091331145,130.29
2019-12-30 03:00:00,76.28088,37.20359,84.869781209,0.80088,0.23359000000000002,0.83425,75.48,36.97,84.0476727816,134.82,0.80088,0.23359000000000002,0.83425,0.80088,0.23359000000000002,0.83425,0.0,0.0,0.0,134.29,76.17088,36.87359,84.6266187406,0.80088,0.23359000000000002,0.83425,75.37,36.64,83.804095962,130.55,74.46088,18.20359,76.6537235838,0.80088,0.23359000000000002,0.83425,73.66,17.97,75.8202908198,130.55
2019-12-30 03:30:00,75.44824,37.71032,84.3475260669,0.8582400000000001,0.25032000000000004,0.894,74.59,37.46,83.4680759333,135.19,0.8582400000000001,0.25032000000000004,0.894,0.8582400000000001,0.25032000000000004,0.894,0.0,0.0,0.0,134.63,75.32824,37.37032,84.0885518867,0.8582400000000001,0.25032000000000004,0.894,74.47,37.12,83.2086251539,130.9,73.66824,18.05032,75.847370665,0.8582400000000001,0.25032000000000004,0.894,72.81,17.8,74.9542266987,130.9
2019-12-30 04:00:00,73.7904,37.9447,82.9748358856,0.7704000000000001,0.2247,0.8025,73.02,37.72,82.1870963108,135.54,0.7704000000000001,0.2247,0.8025,0.7704000000000001,0.2247,0.8025,0.0,0.0,0.0,134.95,73.6504,37.5947,82.6906457119,0.7704000000000001,0.2247,0.8025,72.88,37.37,81.9024499023,131.24,72.0604,18.1147,74.3023795329,0.7704000000000001,0.2247,0.8025,71.29,17.89,73.5004503388,131.24
2019-12-30 04:30:00,73.5972,37.98085,82.8196402707,0.7572,0.22085000000000002,0.7887500000000001,72.84,37.76,82.04561658,135.25,0.7572,0.22085000000000002,0.7887500000000001,0.7572,0.22085000000000002,0.7887500000000001,0.0,0.0,0.0,134.63,73.4772,37.64085,82.557449746,0.7572,0.22085000000000002,0.7887500000000001,72.72,37.42,81.7829737782,130.97,71.8672,17.83085,74.0461588981,0.7572,0.22085000000000002,0.7887500000000001,71.11,17.61,73.2580657675,130.97
2019-12-30 05:00:00,73.49008,37.80294,82.642931525,0.7300800000000001,0.21294000000000002,0.7605000000000001,72.76,37.59,81.8964327672,135.05,0.7300800000000001,0.21294000000000002,0.7605000000000001,0.7300800000000001,0.21294000000000002,0.7605000000000001,0.0,0.0,0.0,134.47,73.36008,37.45294,82.3676153124,0.7300800000000001,0.21294000000000002,0.7605000000000001,72.63,37.24,81.6206744643,130.78,71.76008,17.85294,73.9475256398,0.7300800000000001,0.21294000000000002,0.7605000000000001,71.03,17.64,73.1876389836,130.78
2019-12-30 05:30:00,75.32744,37.13342,83.9828202542,0.6974400000000001,0.20342000000000002,0.7265,74.63,36.93,83.2674113925,134.44,0.6974400000000001,0.20342000000000002,0.7265,0.6974400000000001,0.20342000000000002,0.7265,0.0,0.0,0.0,133.91,75.19744,36.79342,83.7162513366,0.6974400000000001,0.20342000000000002,0.7265,74.5,36.59,83.0004704806,130.19,73.52744,17.91342,75.6781015159,0.6974400000000001,0.20342000000000002,0.7265,72.83,17.71,74.952338189,130.19
2019-12-30 06:00:00,77.90696,35.64203,85.6729170681,0.72696,0.21203000000000002,0.7572500000000001,77.18,35.43,84.9237145914,133.69,0.72696,0.21203000000000002,0.7572500000000001,0.72696,0.21203000000000002,0.7572500000000001,0.0,0.0,0.0,133.3,77.78696,35.33203,85.4351420082,0.72696,0.21203000000000002,0.7572500000000001,77.06,35.12,84.6856422305,129.46,76.00696,18.76203,78.2883882716,0.72696,0.21203000000000002,0.7572500000000001,75.28,18.55,77.5318057316,129.46
2019-12-30 06:30:00,83.48784,33.47687,89.9495428163,0.7778400000000001,0.22687000000000002,0.81025,82.71,33.25,89.1431803337,133.43,0.7778400000000001,0.22687000000000002,0.81025,0.7778400000000001,0.22687000000000002,0.81025,0.0,0.0,0.0,133.3,83.36784,33.17687,89.7268156643,0.7778400000000001,0.22687000000000002,0.81025,82.59,32.95,88.9202485377,129.2,81.39784,20.67687,83.9829822623,0.7778400000000001,0.22687000000000002,0.81025,80.62,20.45,83.1732342764,129.2
2019-12-30 07:00:00,88.12128,31.79204,93.6808080463,0.7612800000000001,0.22204000000000002,0.793,87.36,31.57,92.8893669911,133.02,0.7612800000000001,0.22204000000000002,0.793,0.7612800000000001,0.22204000000000002,0.793,0.0,0.0,0.0,133.12,88.01128,31.51204,93.4825869999,0.7612800000000001,0.22204000000000002,0.793,87.25,31.29,92.6910276132,128.81,85.86128,21.93204,88.6181346102,0.7612800000000001,0.22204000000000002,0.793,85.1,21.71,87.8255890957,128.81
2019-12-30 07:30:00,93.40312,29.00091,97.8018180126,0.7231200000000001,0.21091000000000001,0.7532500000000001,92.68,28.79,97.0486810833,131.72,0.7231200000000001,0.21091000000000001,0.7532500000000001,0.7231200000000001,0.21091000000000001,0.7532500000000001,0.0,0.0,0.0,132.14,93.31312,28.76091,97.6449092793,0.7231200000000001,0.21091000000000001,0.7532500000000001,92.59,28.55,96.8917468106,127.57,90.97312,23.62091,93.989658749,0.7231200000000001,0.21091000000000001,0.7532500000000001,90.25,23.41,93.2367449024,127.57
2019-12-30 08:00:00,97.66504,27.37272,101.4284271711,0.6950400000000001,0.20272,0.724,96.97,27.17,100.7044676268,132.35,0.6950400000000001,0.20272,0.724,0.6950400000000001,0.20272,0.724,0.0,0.0,0.0,133.0,97.59504,27.14272,101.2991563716,0.6950400000000001,0.20272,0.724,96.9,26.94,100.5752136463,128.16,95.10504,25.65272,98.5039627467,0.6950400000000001,0.20272,0.724,94.41,25.45,97.7801135201,128.16
2019-12-30 08:30:00,101.77032,25.53926,104.9259349935,0.82032,0.23926000000000003,0.8545,100.95,25.3,104.0720543662,132.37,0.82032,0.23926000000000003,0.8545,0.82032,0.23926000000000003,0.8545,0.0,0.0,0.0,133.28,101.70032,25.32926,104.8070918414,0.82032,0.23926000000000003,0.8545,100.88,25.09,103.9532707518,128.18,99.06032,27.50926,102.8090773436,0.82032,0.23926000000000003,0.8545,98.24,27.27,101.9546492319,128.18
2019-12-30 09:00:00,106.10648,23.76814,108.7359626667,1.05648,0.30814,1.1005,105.05,23.46,107.6376983217,131.66,1.05648,0.30814,1.1005,1.05648,0.30814,1.1005,0.0,0.0,0.0,132.81,106.06648,23.58814,108.6577126956,1.05648,0.30814,1.1005,105.01,23.28,107.5595579203,127.51,103.28648,28.80814,107.228754917,1.05648,0.30814,1.1005,102.23,28.5,106.1283322209,127.51
2019-12-30 09:30:00,111.836,21.90425,113.9609014709,1.146,0.33425000000000005,1.19375,110.69,21.57,112.7720754442,131.47,1.146,0.33425000000000005,1.19375,1.146,0.33425000000000005,1.19375,0.0,0.0,0.0,132.9,111.806,21.74425,113.9008079166,1.146,0.33425000000000005,1.19375,110.66,21.41,112.712127564,127.34,108.806,30.38425,112.968793408,1.146,0.33425000000000005,1.19375,107.66,30.05,111.7751229031,127.34
2019-12-30 10:00:00,115.19192,20.55681,117.0117979977,1.53192,0.44681000000000004,1.59575,113.66,20.11,115.4253338743,131.2,1.53192,0.44681000000000004,1.59575,1.53192,0.44681000000000004,1.59575,0.0,0.0,0.0,132.81,115.17192,20.40681,116.9658456596,1.53192,0.44681000000000004,1.59575,113.64,19.96,115.3795961165,127.09,112.07192,31.65681,116.4571546615,1.53192,0.44681000000000004,1.59575,110.54,31.21,114.8614630762,127.09
2019-12-30 10:30:00,116.28608,20.33219,118.0502026765,2.47608,0.7221900000000001,2.57925,113.81,19.61,115.4870910535,131.26,2.47608,0.7221900000000001,2.57925,2.47608,0.7221900000000001,2.57925,0.0,0.0,0.0,132.94,116.27608,20.18219,118.0146074576,2.47608,0.7221900000000001,2.57925,113.8,19.46,115.4518583653,127.14,113.17608,32.45219,117.7368664436,2.47608,0.7221900000000001,2.57925,110.7,31.73,115.157643689,127.14
2019-12-30 11:00:00,116.10248,20.22364,117.8506744868,3.37248,0.9836400000000001,3.513,112.73,19.24,114.3600913781,131.39,3.37248,0.9836400000000001,3.513,3.37248,0.9836400000000001,3.513,0.0,0.0,0.0,133.1,116.09248,20.07364,117.8151727724,3.37248,0.9836400000000001,3.513,112.72,19.09,114.3250912967,127.26,113.03248,33.22364,117.8140559942,3.37248,0.9836400000000001,3.513,109.66,32.24,114.3010638621,127.26
2019-12-30 11:30:00,115.97048,19.93264,117.6709920448,4.02048,1.17264,4.188,111.95,18.76,113.5109690735,131.49,4.02048,1.17264,4.188,4.02048,1.17264,4.188,0.0,0.0,0.0,133.27,115.96048,19.78264,117.6358183854,4.02048,1.17264,4.188,111.94,18.61,113.4764103239,127.36,112.92048,34.05264,117.9432791404,4.02048,1.17264,4.188,108.9,32.88,113.7554587701,127.36
2019-12-30 12:00:00,116.0496,20.3378,117.8182319041,4.4496,1.2978,4.635,111.6,19.04,113.212550541,131.76,4.4496,1.2978,4.635,4.4496,1.2978,4.635,0.0,0.0,0.0,133.49,116.0396,20.1678,117.7791531851,4.4496,1.2978,4.635,111.59,18.87,113.1742240972,127.62,113.0196,34.0278,118.031017775,4.4496,1.2978,4.635,108.57,32.73,113.396198349,127.62
2019-12-30 12:30:00,116.02936,19.85898,117.7165726168,4.17936,1.21898,4.3535,111.85,18.64,113.3925575159,131.6,4.17936,1.21898,4.3535,4.17936,1.21898,4.3535,0.0,0.0,0.0,133.35,116.01936,19.70898,117.6815014667,4.17936,1.21898,4.3535,111.84,18.49,113.3581302775,127.46,112.98936,34.28898,118.0776423488,4.17936,1.21898,4.3535,108.81,33.07,113.7244081101,127.46
2019-12-30 13:00:00,115.93248,20.28614,117.69395649329999,4.03248,1.17614,4.2005,111.9,19.11,113.5200515328,131.32,4.03248,1.17614,4.2005,4.03248,1.17614,4.2005,0.0,0.0,0.0,133.04,115.91248,20.12614,117.6467786684,4.03248,1.17614,4.2005,111.88,18.95,113.4735074808,127.21,112.88248,33.49614,117.7473808025,4.03248,1.17614,4.2005,108.85,32.32,113.5469281839,127.21
2019-12-30 13:30:00,114.59768,20.56349,116.4280266189,3.81768,1.11349,3.97675,110.78,19.45,112.4744899966,130.87,3.81768,1.11349,3.97675,3.81768,1.11349,3.97675,0.0,0.0,0.0,132.53,114.57768,20.40349,116.3801837014,3.81768,1.11349,3.97675,110.76,19.29,112.4272284636,126.77,111.58768,32.80349,116.309411846,3.81768,1.11349,3.97675,107.77,31.69,112.3326711158,126.77
2019-12-30 14:00:00,113.79512,20.93691,115.7051577768,3.31512,0.96691,3.45325,110.48,19.97,112.2703491577,131.1,3.31512,0.96691,3.45325,3.31512,0.96691,3.45325,0.0,0.0,0.0,132.69,113.77512,20.77691,115.656638029,3.31512,0.96691,3.45325,110.46,19.81,112.2223137348,126.98,110.78512,32.32691,115.4052508492,3.31512,0.96691,3.45325,107.47,31.36,111.9520008754,126.98
2019-12-30 14:30:00,113.21792,20.89231,115.1294316249,2.64792,0.77231,2.7582500000000003,110.57,20.12,112.3856721295,131.21,2.64792,0.77231,2.7582500000000003,2.64792,0.77231,2.7582500000000003,0.0,0.0,0.0,132.79,113.19792,20.73231,115.0808314632,2.64792,0.77231,2.7582500000000003,110.55,19.96,112.3374563536,127.09,110.21792,32.12231,114.8034524257,2.64792,0.77231,2.7582500000000003,107.57,31.35,112.0452024854,127.09
2019-12-30 15:00:00,113.25088,20.918590000000002,115.1666150773,1.88088,0.54859,1.95925,111.37,20.37,113.2175507596,131.41,1.88088,0.54859,1.95925,1.88088,0.54859,1.95925,0.0,0.0,0.0,132.97,113.22088,20.76859,115.1099561227,1.88088,0.54859,1.95925,111.34,20.22,113.1611417404,127.28,110.21088,31.82859,114.7148517489,1.88088,0.54859,1.95925,108.33,31.28,112.7556087297,127.28
2019-12-30 15:30:00,114.98008,20.37544,116.7714749072,1.15008,0.33544,1.198,113.83,20.04,115.5805801162,130.75,1.15008,0.33544,1.198,1.15008,0.33544,1.198,0.0,0.0,0.0,132.37,114.97008,20.22544,116.7355460792,1.15008,0.33544,1.198,113.82,19.89,115.5448159806,126.66,111.87008,31.43544,116.2028471562,1.15008,0.33544,1.198,110.72,31.1,115.0049059823,126.66
2019-12-30 16:00:00,117.79136,19.53998,119.4010691286,0.89136,0.25998000000000004,0.9285,116.9,19.28,118.4792319354,130.66,0.89136,0.25998000000000004,0.9285,0.89136,0.25998000000000004,0.9285,0.0,0.0,0.0,132.37,117.79136,19.41998,119.3814898292,0.89136,0.25998000000000004,0.9285,116.9,19.16,118.4597636331,126.57,114.56136,31.95998,118.935888304,0.89136,0.25998000000000004,0.9285,113.67,31.7,118.0074527307,126.57
2019-12-30 16:30:00,121.96808,20.47194,123.674220702,4.49808,1.31194,4.6855,117.47,19.16,119.0222941301,131.0,4.49808,1.31194,4.6855,4.49808,1.31194,4.6855,0.0,0.0,0.0,132.77,121.94808,20.35194,123.6346863847,4.49808,1.31194,4.6855,117.45,19.04,118.9832933651,126.91,118.72808,33.38194,123.3317108397,4.49808,1.31194,4.6855,114.23,32.07,118.6464403174,126.91
2019-12-30 17:00:00,127.9516,18.4513,129.2751422906,4.4616,1.3013,4.6475,123.49,17.15,124.6751883897,130.51,4.4616,1.3013,4.6475,4.4616,1.3013,4.6475,0.0,0.0,0.0,132.57,127.9416,18.3813,129.2552714602,4.4616,1.3013,4.6475,123.48,17.08,124.6556729555,126.44,124.4916,34.9513,129.3048794217,4.4616,1.3013,4.6475,120.03,33.65,124.6576247167,126.44
2019-12-30 17:30:00,131.04184,18.06887,132.2816990126,4.52184,1.31887,4.71025,126.52,16.75,127.623951122,130.66,4.52184,1.31887,4.71025,4.52184,1.31887,4.71025,0.0,0.0,0.0,132.81,131.04184,17.99887,132.2721556181,4.52184,1.31887,4.71025,126.52,16.68,127.6147828427,126.6,127.49184,35.38887,132.3122873601,4.52184,1.31887,4.71025,122.97,34.07,127.6024521708,126.6
2019-12-30 18:00:00,130.62488,18.45559,131.9222046407,4.54488,1.32559,4.73425,126.08,17.13,127.2383719638,130.66,4.54488,1.32559,4.73425,4.54488,1.32559,4.73425,0.0,0.0,0.0,132.73,130.64488,18.38559,131.9322348399,4.54488,1.32559,4.73425,126.1,17.06,127.2487862418,126.6,127.10488,35.00559,131.83717932,4.54488,1.32559,4.73425,122.56,33.68,127.1034853967,126.6
2019-12-30 18:30:00,128.39048,19.58389,129.8754946176,4.47048,1.30389,4.65675,123.92,18.28,125.2610266603,131.07,4.47048,1.30389,4.65675,4.47048,1.30389,4.65675,0.0,0.0,0.0,133.01,128.39048,19.50389,129.8634555206,4.47048,1.30389,4.65675,123.92,18.2,125.2493768448,126.99,124.94048,34.26389,129.5536093691,4.47048,1.30389,4.65675,120.47,32.96,124.8974879651,126.99
2019-12-30 19:00:00,126.52768,20.70724,128.21093399,4.44768,1.29724,4.633,122.08,19.41,123.6134074443,131.46,4.44768,1.29724,4.633,4.44768,1.29724,4.633,0.0,0.0,0.0,133.26,126.52768,20.60724,128.19482106,4.44768,1.29724,4.633,122.08,19.31,123.5977447205,127.37,123.14768,33.41724,127.6011873714,4.44768,1.29724,4.633,118.7,32.12,122.9690383796,127.37
2019-12-30 19:30:00,124.54288,19.11584,126.0013662529,0.8428800000000001,0.24584000000000003,0.878,123.7,18.87,125.1309989571,131.18,0.8428800000000001,0.24584000000000003,0.878,0.8428800000000001,0.24584000000000003,0.878,0.0,0.0,0.0,133.05,124.55288,19.03584,125.9991393653,0.8428800000000001,0.24584000000000003,0.878,123.71,18.79,125.1288463944,127.1,121.10288,32.64584,125.4259080637,0.8428800000000001,0.24584000000000003,0.878,120.26,32.4,124.5480935221,127.1
2019-12-30 20:00:00,121.28344,20.32892,122.9753544683,0.6134400000000001,0.17892000000000002,0.639,120.67,20.15,122.3408002263,131.25,0.6134400000000001,0.17892000000000002,0.639,0.6134400000000001,0.17892000000000002,0.639,0.0,0.0,0.0,132.93,121.30344,20.22892,122.9785906579,0.6134400000000001,0.17892000000000002,0.639,120.69,20.05,122.344099163,127.17,117.97344,31.35892,122.0701208691,0.6134400000000001,0.17892000000000002,0.639,117.36,31.18,121.4313056835,127.17
2019-12-30 20:30:00,118.2044,21.5817,120.1584368833,0.5544,0.1617,0.5775,117.65,21.42,119.5840244347,130.47,0.5544,0.1617,0.5775,0.5544,0.1617,0.5775,0.0,0.0,0.0,131.96,118.1944,21.4717,120.1288894989,0.5544,0.1617,0.5775,117.64,21.31,119.5545302362,126.41,114.9544,29.5217,118.6846445428,0.5544,0.1617,0.5775,114.4,29.36,118.107449384,126.41
2019-12-30 21:00:00,113.20168,23.10799,115.5361396129,0.54168,0.15799000000000002,0.56425,112.66,22.95,114.9738148449,130.62,0.54168,0.15799000000000002,0.56425,0.54168,0.15799000000000002,0.56425,0.0,0.0,0.0,131.88,113.18168,22.96799,115.488619579,0.54168,0.15799000000000002,0.56425,112.64,22.81,114.9263490241,126.53,110.13168,28.24799,113.6966836749,0.54168,0.15799000000000002,0.56425,109.59,28.09,113.1327370835,126.53
2019-12-30 21:30:00,109.4556,25.23455,112.3268039475,0.49560000000000004,0.14455,0.5162500000000001,108.96,25.09,111.8114023702,131.67,0.49560000000000004,0.14455,0.5162500000000001,0.49560000000000004,0.14455,0.5162500000000001,0.0,0.0,0.0,132.68,109.4356,25.07455,112.2714728017,0.49560000000000004,0.14455,0.5162500000000001,108.94,24.93,111.7561116897,127.54,106.5256,26.91455,109.873092507,0.49560000000000004,0.14455,0.5162500000000001,106.03,26.77,109.3571844919,127.54
2019-12-30 22:00:00,103.91552,27.69786,107.5435109407,0.57552,0.16786,0.5995,103.34,27.53,106.9441746894,132.16,0.57552,0.16786,0.5995,0.57552,0.16786,0.5995,0.0,0.0,0.0,132.84,103.86552,27.51786,107.4489593428,0.57552,0.16786,0.5995,103.29,27.35,106.8496448286,128.0,101.15552,24.97786,104.1937268584,0.57552,0.16786,0.5995,100.58,24.81,103.5947513149,128.0
2019-12-30 22:30:00,97.3204,30.03345,101.8492433701,0.5604,0.16345,0.5837500000000001,96.76,29.87,101.2655642358,132.87,0.5604,0.16345,0.5837500000000001,0.5604,0.16345,0.5837500000000001,0.0,0.0,0.0,133.25,97.2504,29.80345,101.7147281964,0.5604,0.16345,0.5837500000000001,96.69,29.64,101.1310323293,128.68,94.8004,23.37345,97.6393056359,0.5604,0.16345,0.5837500000000001,94.24,23.21,97.0560750288,128.68
2019-12-30 23:00:00,91.75872,32.23296,97.255469802,0.55872,0.16296000000000002,0.582,91.2,32.07,96.6743238921,133.48,0.55872,0.16296000000000002,0.582,0.55872,0.16296000000000002,0.582,0.0,0.0,0.0,133.58,91.68872,31.98296,97.1068025712,0.55872,0.16296000000000002,0.582,91.13,31.82,96.5255888353,129.27,89.43872,21.65296,92.0224717773,0.55872,0.16296000000000002,0.582,88.88,21.49,91.441098528,129.27
2019-12-30 23:30:00,85.60424,33.72332,92.0073269789,0.5942400000000001,0.17332,0.619,85.01,33.55,91.3909328106,133.54,0.5942400000000001,0.17332,0.619,0.5942400000000001,0.17332,0.619,0.0,0.0,0.0,133.42,85.52424,33.44332,91.8305574425,0.5942400000000001,0.17332,0.619,84.93,33.27,91.2140219484,129.32,83.48424,20.43332,85.9484665052,0.5942400000000001,0.17332,0.619,82.89,20.26,85.3300632837,129.32
2019-12-31 00:00:00,81.46608,35.37219,88.8139291776,0.55608,0.16219,0.57925,80.91,35.21,88.239289435,134.28,0.55608,0.16219,0.57925,0.55608,0.16219,0.57925,0.0,0.0,0.0,133.98,81.37608,35.07219,88.6122164691,0.55608,0.16219,0.57925,80.82,34.91,88.037381265,130.03,79.48608,19.32219,81.8008798251,0.55608,0.16219,0.57925,78.93,19.16,81.2222291002,130.03
2019-12-31 00:30:00,80.03568,36.05624,87.7824727152,0.53568,0.15624000000000002,0.558,79.5,35.9,87.2299260575,134.34,0.53568,0.15624000000000002,0.558,0.53568,0.15624000000000002,0.558,0.0,0.0,0.0,133.98,79.91568,35.75624,87.5501262638,0.53568,0.15624000000000002,0.558,79.38,35.6,86.9973815698,130.1,78.07568,18.67624,80.2783516771,0.53568,0.15624000000000002,0.558,77.54,18.52,79.7210260847,130.1
2019-12-31 01:00:00,81.28384,35.56862,88.7253592489,0.54384,0.15862,0.5665,80.74,35.41,88.1635735437,134.0,0.54384,0.15862,0.5665,0.54384,0.15862,0.5665,0.0,0.0,0.0,133.66,81.17384,35.27862,88.5086059626,0.54384,0.15862,0.5665,80.63,35.12,87.9466389352,129.76,79.28384,18.95862,81.5190564068,0.54384,0.15862,0.5665,78.74,18.8,80.9532432951,129.76
2019-12-31 01:30:00,80.87336,35.66848,88.3897099396,0.5433600000000001,0.15848,0.5660000000000001,80.33,35.51,87.8286342829,134.34,0.5433600000000001,0.15848,0.5660000000000001,0.5433600000000001,0.15848,0.5660000000000001,0.0,0.0,0.0,134.0,80.77336,35.36848,88.1774634654,0.5433600000000001,0.15848,0.5660000000000001,80.23,35.21,87.616191426,130.08,78.91336,19.19848,81.2151464987,0.5433600000000001,0.15848,0.5660000000000001,78.37,19.04,80.6497272159,130.08
2019-12-31 02:00:00,79.15776,36.46393,87.1525625513,0.52776,0.15393,0.5497500000000001,78.63,36.31,86.608850587,135.08,0.52776,0.15393,0.5497500000000001,0.52776,0.15393,0.5497500000000001,0.0,0.0,0.0,134.67,79.04776,36.13393,86.9149541694,0.52776,0.15393,0.5497500000000001,78.52,35.98,86.3710067094,130.79,77.24776,18.94393,79.5367142197,0.52776,0.15393,0.5497500000000001,76.72,18.79,78.9874831856,130.79
2019-12-31 02:30:00,76.98752,37.26386,85.5317104813,0.52752,0.15386000000000002,0.5495,76.46,37.11,84.989903518,135.63,0.52752,0.15386000000000002,0.5495,0.52752,0.15386000000000002,0.5495,0.0,0.0,0.0,135.15,76.88752,36.94386,85.302634915,0.52752,0.15386000000000002,0.5495,76.36,36.79,84.7605668929,131.33,75.16752,18.63386,77.4427323992,0.52752,0.15386000000000002,0.5495,74.64,18.48,76.8936928493,131.33
2019-12-31 03:00:00,75.5596,38.3478,84.7337413136,0.6096,0.1778,0.635,74.95,38.17,84.1097580546,136.27,0.6096,0.1778,0.635,0.6096,0.1778,0.635,0.0,0.0,0.0,135.67,75.4596,38.0078,84.4910888378,0.6096,0.1778,0.635,74.85,37.83,83.8667478802,131.95,73.78960000000001,18.0278,75.9599015336,0.6096,0.1778,0.635,73.18,17.85,75.3255262179,131.95
2019-12-31 03:30:00,73.3308,38.7719,82.9497827499,0.7608,0.22190000000000001,0.7925000000000001,72.57,38.55,82.1736417594,136.43,0.7608,0.22190000000000001,0.7925000000000001,0.7608,0.22190000000000001,0.7925000000000001,0.0,0.0,0.0,135.82,73.2208,38.4419,82.6986410302,0.7608,0.22190000000000001,0.7925000000000001,72.46,38.22,81.9220361075,132.1,71.6508,17.9619,73.8679023139,0.7608,0.22190000000000001,0.7925000000000001,70.89,17.74,73.0759857956,132.1
2019-12-31 04:00:00,72.61816,39.12238,82.4861065795,0.72816,0.21238,0.7585000000000001,71.89,38.91,81.7444811593,136.7,0.72816,0.21238,0.7585000000000001,0.72816,0.21238,0.7585000000000001,0.0,0.0,0.0,136.05,72.50816,38.77238,82.2236627587,0.72816,0.21238,0.7585000000000001,71.78,38.56,81.4815439225,132.37,70.95816,17.73238,73.1402609446,0.72816,0.21238,0.7585000000000001,70.23,17.52,72.3823410785,132.37
2019-12-31 04:30:00,72.20928,39.06729,82.1001416933,0.7792800000000001,0.22729000000000002,0.8117500000000001,71.43,38.84,81.306767861,136.7,0.7792800000000001,0.22729000000000002,0.8117500000000001,0.7792800000000001,0.22729000000000002,0.8117500000000001,0.0,0.0,0.0,136.05,72.08928,38.70729,81.8237043287,0.7792800000000001,0.22729000000000002,0.8117500000000001,71.31,38.48,81.0297877327,132.37,70.55928,17.82729,72.7765364858,0.7792800000000001,0.22729000000000002,0.8117500000000001,69.78,17.6,71.9653277627,132.37
2019-12-31 05:00:00,71.978,38.92525,81.8291364464,0.738,0.21525000000000002,0.76875,71.24,38.71,81.0777509555,136.6,0.738,0.21525000000000002,0.76875,0.738,0.21525000000000002,0.76875,0.0,0.0,0.0,135.95,71.868,38.57525,81.5662879906,0.738,0.21525000000000002,0.76875,71.13,38.36,80.8143953761,132.26,70.338,17.89525,72.5787449365,0.738,0.21525000000000002,0.76875,69.6,17.68,71.8104616334,132.26
2019-12-31 05:30:00,73.13864,38.35127,82.5837791074,0.7586400000000001,0.22127000000000002,0.7902500000000001,72.38,38.13,81.8092983713,136.2,0.7586400000000001,0.22127000000000002,0.7902500000000001,0.7586400000000001,0.22127000000000002,0.7902500000000001,0.0,0.0,0.0,135.6,73.01864,38.01127,82.3199759139,0.7586400000000001,0.22127000000000002,0.7902500000000001,72.26,37.79,81.5450286651,131.88,71.43864,18.14127,73.7060714071,0.7586400000000001,0.22127000000000002,0.7902500000000001,70.68,17.92,72.9163136753,131.88
2019-12-31 06:00:00,75.73048,37.56764,84.5365789242,0.7804800000000001,0.22764,0.8130000000000001,74.95,37.34,83.7363606804,136.02,0.7804800000000001,0.22764,0.8130000000000001,0.7804800000000001,0.22764,0.8130000000000001,0.0,0.0,0.0,135.52,75.62048,37.22764,84.2873310492,0.7804800000000001,0.22764,0.8130000000000001,74.84,37.0,83.486679177,131.71,73.95048,18.70764,76.2800713594,0.7804800000000001,0.22764,0.8130000000000001,73.17,18.48,75.4676043081,131.71
2019-12-31 06:30:00,80.97224,35.09607,88.2509930826,0.6722400000000001,0.19607000000000002,0.70025,80.3,34.9,87.5562676226,134.91,0.6722400000000001,0.19607000000000002,0.70025,0.6722400000000001,0.19607000000000002,0.70025,0.0,0.0,0.0,134.64,80.87224,34.79607,88.0402503975,0.6722400000000001,0.19607000000000002,0.70025,80.2,34.6,87.3452918021,130.63,78.98224,20.12607,81.5061527068,0.6722400000000001,0.19607000000000002,0.70025,78.31,19.93,80.8063178223,130.63
2019-12-31 07:00:00,85.17168,33.47299,91.5131473263,0.66168,0.19299000000000002,0.68925,84.51,33.28,90.8267499143,134.59,0.66168,0.19299000000000002,0.68925,0.66168,0.19299000000000002,0.68925,0.0,0.0,0.0,134.53,85.08168,33.19299,91.3272514464,0.66168,0.19299000000000002,0.68925,84.42,33.0,90.6406994677,130.32,83.07168,21.41299,85.7870628869,0.66168,0.19299000000000002,0.68925,82.41,21.22,85.0981580294,130.32
2019-12-31 07:30:00,89.84832,31.57076,95.2335733541,0.68832,0.20076000000000002,0.717,89.16,31.37,94.5176306305,133.81,0.68832,0.20076000000000002,0.717,0.68832,0.20076000000000002,0.717,0.0,0.0,0.0,133.97,89.75832,31.31076,95.0627145678,0.68832,0.20076000000000002,0.717,89.07,31.11,94.3466851564,129.57,87.55832,22.67076,90.4456895612,0.68832,0.20076000000000002,0.717,86.87,22.47,89.7290242898,129.57
2019-12-31 08:00:00,94.15728,29.67754,98.7236028387,0.6772800000000001,0.19754000000000002,0.7055,93.48,29.48,98.0182676852,133.21,0.6772800000000001,0.19754000000000002,0.7055,0.6772800000000001,0.19754000000000002,0.7055,0.0,0.0,0.0,133.6,94.09728,29.42754,98.5914713038,0.6772800000000001,0.19754000000000002,0.7055,93.42,29.23,97.8861037124,129.01,91.72728,23.96754,94.8068397841,0.6772800000000001,0.19754000000000002,0.7055,91.05,23.77,94.1016227278,129.01
2019-12-31 08:30:00,98.15416,27.69413,101.9862930092,0.73416,0.21413000000000001,0.76475,97.42,27.48,101.2215727995,132.89,0.73416,0.21413000000000001,0.76475,0.73416,0.21413000000000001,0.76475,0.0,0.0,0.0,133.54,98.09416,27.47413,101.8689945242,0.73416,0.21413000000000001,0.76475,97.36,27.26,101.104288732,128.7,95.59416,25.67413,98.9818386239,0.73416,0.21413000000000001,0.76475,94.86,25.46,98.2172652847,128.7
2019-12-31 09:00:00,101.48664,26.50902,104.8916881352,0.95664,0.27902000000000005,0.9965,100.53,26.23,103.8955908593,132.34,0.95664,0.27902000000000005,0.9965,0.95664,0.27902000000000005,0.9965,0.0,0.0,0.0,133.14,101.43664,26.30902,104.7929218404,0.95664,0.27902000000000005,0.9965,100.48,26.03,103.7968751938,128.17,98.80664,26.52902,102.3061142369,0.95664,0.27902000000000005,0.9965,97.85,26.25,101.3098465106,128.17
2019-12-31 09:30:00,106.46168,24.33424,109.2073465697,1.11168,0.32424000000000003,1.158,105.35,24.01,108.0513887,132.29,1.11168,0.32424000000000003,1.158,1.11168,0.32424000000000003,1.158,0.0,0.0,0.0,133.4,106.43168,24.16424,109.1403362758,1.11168,0.32424000000000003,1.158,105.32,23.84,107.9844803664,128.11,103.64168,28.69424,107.5404911761,1.11168,0.32424000000000003,1.158,102.53,28.37,106.382601021,128.11
2019-12-31 10:00:00,108.96896,23.51428,111.4771528494,1.48896,0.43428000000000005,1.5510000000000002,107.48,23.08,109.93014509220001,132.71,1.48896,0.43428000000000005,1.5510000000000002,1.48896,0.43428000000000005,1.5510000000000002,0.0,0.0,0.0,133.98,108.93896,23.33428,111.4099889103,1.48896,0.43428000000000005,1.5510000000000002,107.45,22.9,109.8631535138,128.52,106.08896,30.06428,110.2666239884,1.48896,0.43428000000000005,1.5510000000000002,104.6,29.63,108.7156699837,128.52
2019-12-31 10:30:00,111.06072,22.61271,113.3393937714,1.8607200000000002,0.54271,1.93825,109.2,22.07,111.4079211726,132.32,1.8607200000000002,0.54271,1.93825,1.8607200000000002,0.54271,1.93825,0.0,0.0,0.0,133.71,111.05072,22.46271,113.2997606046,1.8607200000000002,0.54271,1.93825,109.19,21.92,111.3684986879,128.15,108.11072,30.82271,112.418713881,1.8607200000000002,0.54271,1.93825,106.25,30.28,110.4805000894,128.15
2019-12-31 11:00:00,112.49232,22.12901,114.6482234601,1.88232,0.54901,1.96075,110.61,21.58,112.6954679657,132.05,1.88232,0.54901,1.96075,1.88232,0.54901,1.96075,0.0,0.0,0.0,133.51,112.48232,21.96901,114.6076337465,1.88232,0.54901,1.96075,110.6,21.42,112.6551214992,127.89,109.50232,31.07901,113.8273383154,1.88232,0.54901,1.96075,107.62,30.53,111.8666406933,127.89
2019-12-31 11:30:00,113.4956,21.61705,115.5359167967,2.3556,0.68705,2.45375,111.14,20.93,113.0936094569,131.97,2.3556,0.68705,2.45375,2.3556,0.68705,2.45375,0.0,0.0,0.0,133.51,113.4656,21.46705,115.4784682054,2.3556,0.68705,2.45375,111.11,20.78,113.0364565085,127.81,110.4656,31.79705,114.9508641641,2.3556,0.68705,2.45375,108.11,31.11,112.4971297412,127.81
2019-12-31 12:00:00,112.14208,22.22269,114.3227626397,3.23208,0.94269,3.36675,108.91,21.28,110.9694845442,132.15,3.23208,0.94269,3.36675,3.23208,0.94269,3.36675,0.0,0.0,0.0,133.61,112.12208,22.06269,114.2721449591,3.23208,0.94269,3.36675,108.89,21.12,110.9192792079,127.97,109.21208,31.81269,113.7511567544,3.23208,0.94269,3.36675,105.98,30.87,110.3844069604,127.97
2019-12-31 12:30:00,111.70208,22.75519,113.9962865547,3.89208,1.13519,4.05425,107.81,21.62,109.9564481965,132.21,3.89208,1.13519,4.05425,3.89208,1.13519,4.05425,0.0,0.0,0.0,133.61,111.68208,22.59519,113.944853347,3.89208,1.13519,4.05425,107.79,21.46,109.9054853044,128.06,108.81208,31.66519,113.3258708842,3.89208,1.13519,4.05425,104.92,30.53,109.2716216591,128.06
2019-12-31 13:00:00,111.02904,23.45597,113.4796468622,4.88904,1.42597,5.09275,106.14,22.03,108.4021240567,132.3,4.88904,1.42597,5.09275,4.88904,1.42597,5.09275,0.0,0.0,0.0,133.67,110.99904,23.27597,113.4132164272,4.88904,1.42597,5.09275,106.11,21.85,108.3363032413,128.15,108.17904,31.61597,112.7043666162,4.88904,1.42597,5.09275,103.29,30.19,107.6116174026,128.15
2019-12-31 13:30:00,112.05136,22.74373,114.3362782854,2.96136,0.8637300000000001,3.08475,109.09,21.88,111.262583558,132.16,2.96136,0.8637300000000001,3.08475,2.96136,0.8637300000000001,3.08475,0.0,0.0,0.0,133.57,112.01136,22.59373,114.2673243074,2.96136,0.8637300000000001,3.08475,109.05,21.73,111.1939539723,128.01,109.08136,31.20373,113.4566695499,2.96136,0.8637300000000001,3.08475,106.12,30.34,110.3719620193,128.01
2019-12-31 14:00:00,114.0948,22.14515,116.2240554083,1.5948,0.46515000000000006,1.66125,112.5,21.68,114.5699454482,132.13,1.5948,0.46515000000000006,1.66125,1.5948,0.46515000000000006,1.66125,0.0,0.0,0.0,133.57,114.0948,22.00515,116.1974613043,1.5948,0.46515000000000006,1.66125,112.5,21.54,114.5435358281,128.01,111.0548,30.92515,115.2802390072,1.5948,0.46515000000000006,1.66125,109.46,30.46,113.6191145891,128.01
2019-12-31 14:30:00,114.61592,22.28881,116.7630085629,1.19592,0.34881,1.2457500000000001,113.42,21.94,115.5225519109,132.19,1.19592,0.34881,1.2457500000000001,1.19592,0.34881,1.2457500000000001,0.0,0.0,0.0,133.63,114.58592,22.15881,116.7088082488,1.19592,0.34881,1.2457500000000001,113.39,21.81,115.4684727534,128.04,111.51592,30.52881,115.6192399796,1.19592,0.34881,1.2457500000000001,110.32,30.18,114.3736630523,128.04
2019-12-31 15:00:00,116.04648,22.06814,118.1261542735,0.8164800000000001,0.23814000000000002,0.8505,115.23,21.83,117.2795881644,132.24,0.8164800000000001,0.23814000000000002,0.8505,0.8164800000000001,0.23814000000000002,0.8505,0.0,0.0,0.0,133.7,116.03648,21.93814,118.0921109874,0.8164800000000001,0.23814000000000002,0.8505,115.22,21.7,117.2456327545,128.09,112.88648,30.53814,116.9441548836,0.8164800000000001,0.23814000000000002,0.8505,112.07,30.3,116.0938193876,128.09
2019-12-31 15:30:00,116.87632,22.09101,118.945730901,0.82632,0.24101000000000003,0.86075,116.05,21.85,118.0890553777,132.17,0.82632,0.24101000000000003,0.86075,0.82632,0.24101000000000003,0.86075,0.0,0.0,0.0,133.63,116.84632,21.97101,118.8940191009,0.82632,0.24101000000000003,0.86075,116.02,21.73,118.037423303,128.04,113.68632,30.43101,117.6886813791,0.82632,0.24101000000000003,0.86075,112.86,30.19,116.8281460094,128.04
2019-12-31 16:00:00,117.61936,21.76398,119.6159883638,0.9393600000000001,0.27398,0.9785,116.68,21.49,118.6424987094,131.98,0.9393600000000001,0.27398,0.9785,0.9393600000000001,0.27398,0.9785,0.0,0.0,0.0,133.49,117.59936,21.65398,119.5763535246,0.9393600000000001,0.27398,0.9785,116.66,21.38,118.6029510594,127.85,114.41936,30.74398,118.4777711178,0.9393600000000001,0.27398,0.9785,113.48,30.47,117.4994948925,127.85
2019-12-31 16:30:00,120.7252,23.1011,122.9155593741,4.4952,1.3111,4.6825,116.23,21.79,118.254881506,131.67,4.4952,1.3111,4.6825,4.4952,1.3111,4.6825,0.0,0.0,0.0,133.15,120.6952,22.9911,122.8654629351,4.4952,1.3111,4.6825,116.2,21.68,118.2051707837,127.56,117.5052,31.2611,121.5924685178,4.4952,1.3111,4.6825,113.01,29.95,116.911345044,127.56
2019-12-31 17:00:00,123.35472,22.20971,125.3381752084,4.52472,1.3197100000000002,4.71325,118.83,20.89,120.6522316412,131.16,4.52472,1.3197100000000002,4.71325,4.52472,1.3197100000000002,4.71325,0.0,0.0,0.0,132.76,123.33472,22.10971,125.3008077937,4.52472,1.3197100000000002,4.71325,118.81,20.79,120.6152569122,127.06,120.06472,31.77971,124.1993838808,4.52472,1.3197100000000002,4.71325,115.54,30.46,119.4876696567,127.06
2019-12-31 17:30:00,124.9072,22.3646,126.8935930022,4.5072,1.3146,4.695,120.4,21.05,122.2262758166,131.6,4.5072,1.3146,4.695,4.5072,1.3146,4.695,0.0,0.0,0.0,133.17,124.8872,22.2746,126.8580723841,4.5072,1.3146,4.695,120.38,20.96,122.1911044225,127.48,121.5672,31.8746,125.6764665361,4.5072,1.3146,4.695,117.06,30.56,120.9832930615,127.48
2019-12-31 18:00:00,123.31888000000001,23.13634,125.4704602408,4.47888,1.30634,4.6655,118.84,21.83,120.82836794400001,131.8,4.47888,1.30634,4.6655,4.47888,1.30634,4.6655,0.0,0.0,0.0,133.28,123.29888,23.03634,125.4323992031,4.47888,1.30634,4.6655,118.82,21.73,120.7906672719,127.68,120.03888,31.29634,124.051576407,4.47888,1.30634,4.6655,115.56,29.99,119.3880802258,127.68
2019-12-31 18:30:00,120.89352,24.36186,123.3237341336,4.46352,1.30186,4.6495,116.43,23.06,118.6916530342,132.33,4.46352,1.30186,4.6495,4.46352,1.30186,4.6495,0.0,0.0,0.0,133.67,120.86352,24.25186,123.2726375975,4.46352,1.30186,4.6495,116.4,22.95,118.6408972488,128.2,117.71352,30.53186,121.6086644358,4.46352,1.30186,4.6495,113.25,29.23,116.9613414766,128.2
2019-12-31 19:00:00,116.58824,26.23907,119.5044204235,4.48824,1.30907,4.67525,112.1,24.93,114.8386472404,132.8,4.48824,1.30907,4.67525,4.48824,1.30907,4.67525,0.0,0.0,0.0,133.89,116.54824,26.09907,119.4347256955,4.48824,1.30907,4.67525,112.06,24.79,114.7692802975,128.64,113.53824,29.06907,117.2004384504,4.48824,1.30907,4.67525,109.05,27.76,112.5278636605,128.64
2019-12-31 19:30:00,113.05104,24.96822,115.7754276824,0.85104,0.24822000000000002,0.8865000000000001,112.2,24.72,114.8908978118,132.36,0.85104,0.24822000000000002,0.8865000000000001,0.85104,0.24822000000000002,0.8865000000000001,0.0,0.0,0.0,133.46,113.02104,24.82822,115.7160144105,0.85104,0.24822000000000002,0.8865000000000001,112.17,24.58,114.8315518488,128.2,110.00104,27.86822,113.4762816057,0.85104,0.24822000000000002,0.8865000000000001,109.15,27.62,112.5903499417,128.2
2019-12-31 20:00:00,108.35584,26.54712,111.5604663059,0.6758400000000001,0.19712000000000002,0.704,107.68,26.35,110.8571373435,132.51,0.6758400000000001,0.19712000000000002,0.704,0.6758400000000001,0.19712000000000002,0.704,0.0,0.0,0.0,133.4,108.31584,26.38712,111.4836369016,0.6758400000000001,0.19712000000000002,0.704,107.64,26.19,110.7803488891,128.35,105.46584,26.35712,108.7094346485,0.6758400000000001,0.19712000000000002,0.704,104.79,26.16,108.0059706683,128.35
2019-12-31 20:30:00,104.63656,27.64858,108.2277860101,0.64656,0.18858000000000003,0.6735,103.99,27.46,107.5545057169,131.91,0.64656,0.18858000000000003,0.6735,0.64656,0.18858000000000003,0.6735,0.0,0.0,0.0,132.61,104.58656,27.47858,108.1361220474,0.64656,0.18858000000000003,0.6735,103.94,27.29,107.4628666098,127.76,101.85656,24.89858,104.8556059591,0.64656,0.18858000000000003,0.6735,101.21,24.71,104.1827634496,127.76
2019-12-31 21:00:00,101.01776,28.93893,105.081156755,0.64776,0.18893000000000001,0.6747500000000001,100.37,28.75,104.4064145539,132.23,0.64776,0.18893000000000001,0.6747500000000001,0.64776,0.18893000000000001,0.6747500000000001,0.0,0.0,0.0,132.75,100.95776,28.74893,104.9712831224,0.64776,0.18893000000000001,0.6747500000000001,100.31,28.56,104.2965469227,128.06,98.36776,23.91893,101.2340427908,0.64776,0.18893000000000001,0.6747500000000001,97.72,23.73,100.559988564,128.06
2019-12-31 21:30:00,97.77064,30.62977,102.4562387376,0.6506400000000001,0.18977000000000002,0.6777500000000001,97.12,30.44,101.7786225098,132.95,0.6506400000000001,0.18977000000000002,0.6777500000000001,0.6506400000000001,0.18977000000000002,0.6777500000000001,0.0,0.0,0.0,133.26,97.72064,30.41977,102.3459129075,0.6506400000000001,0.18977000000000002,0.6777500000000001,97.07,30.23,101.6682733206,128.76,95.23064,22.80977,97.9242584974,0.6506400000000001,0.18977000000000002,0.6777500000000001,94.58,22.62,97.2473177008,128.76
