Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-12-31 22:00:00,93.75336,32.21473,99.1336539237,0.63336,0.18473,0.6597500000000001,93.12,32.03,98.474642929,133.39,0.63336,0.18473,0.6597500000000001,0.63336,0.18473,0.6597500000000001,0.0,0.0,0.0,133.51,93.67336,31.97473,98.9802087908,0.63336,0.18473,0.6597500000000001,93.04,31.79,98.3211355711,129.2,91.36336,21.59473,93.8807536946,0.63336,0.18473,0.6597500000000001,90.73,21.41,93.2218912059,129.2
2019-12-31 22:30:00,89.04312,33.95466,95.2974089629,0.63312,0.18466000000000002,0.6595000000000001,88.41,33.77,94.6400602282,133.64,0.63312,0.18466000000000002,0.6595000000000001,0.63312,0.18466000000000002,0.6595000000000001,0.0,0.0,0.0,133.51,88.95312,33.70466,95.1244535514,0.63312,0.18466000000000002,0.6595000000000001,88.32,33.52,94.4669931775,129.42,86.80312,20.19466,89.1212989933,0.63312,0.18466000000000002,0.6595000000000001,86.17,20.01,88.4628113955,129.42
2019-12-31 23:00:00,85.15192,35.49306,92.2529500225,0.6619200000000001,0.19306,0.6895,84.49,35.3,91.5677350381,134.15,0.6619200000000001,0.19306,0.6895,0.6619200000000001,0.19306,0.6895,0.0,0.0,0.0,133.87,85.04192,35.21306,92.0439446778,0.6619200000000001,0.19306,0.6895,84.38,35.02,91.3585507766,129.91,83.03192,19.21306,85.2258259769,0.6619200000000001,0.19306,0.6895,82.37,19.02,84.5374313544,129.91
2019-12-31 23:30:00,82.31552,36.27536,89.9541359583,0.6355200000000001,0.18536000000000002,0.662,81.68,36.09,89.2978751147,134.77,0.6355200000000001,0.18536000000000002,0.662,0.6355200000000001,0.18536000000000002,0.662,0.0,0.0,0.0,134.41,82.20552,35.98536,89.7368021093,0.6355200000000001,0.18536000000000002,0.662,81.57,35.8,89.0803283559,130.5,80.30552,18.95536,82.5123155365,0.6355200000000001,0.18536000000000002,0.662,79.67,18.77,81.8512174619,130.5
2020-01-01 00:00:00,79.756,37.0955,87.9607620263,0.636,0.1855,0.6625,79.12,36.91,87.3059133163,134.39,0.636,0.1855,0.6625,0.636,0.1855,0.6625,0.0,0.0,0.0,133.89,79.646,36.7855,87.7306008543,0.636,0.1855,0.6625,79.01,36.6,87.075485069,130.15,77.826,17.8555,79.848012851,0.636,0.1855,0.6625,77.19,17.67,79.1866466016,130.15
2020-01-01 00:30:00,79.44296,37.53628,87.8644194757,0.67296,0.19628,0.7010000000000001,78.77,37.34,87.1721773274,134.34,0.67296,0.19628,0.7010000000000001,0.67296,0.19628,0.7010000000000001,0.0,0.0,0.0,133.77,79.30296,37.23628,87.6099310181,0.67296,0.19628,0.7010000000000001,78.63,37.04,86.9174234547,130.11,77.49296,17.30628,79.4019280433,0.67296,0.19628,0.7010000000000001,76.82,17.11,78.7023792525,130.11
2020-01-01 01:00:00,81.85624,36.74557,89.7255868834,0.63624,0.18557,0.6627500000000001,81.22,36.56,89.0691978183,133.77,0.63624,0.18557,0.6627500000000001,0.63624,0.18557,0.6627500000000001,0.0,0.0,0.0,133.3,81.75624,36.46557,89.5199451204,0.63624,0.18557,0.6627500000000001,81.12,36.28,88.8633377721,129.57,79.84624,17.66557,81.7771019636,0.63624,0.18557,0.6627500000000001,79.21,17.48,81.1158091866,129.57
2020-01-01 01:30:00,82.15296,36.62753,89.9482339497,0.6429600000000001,0.18753,0.6697500000000001,81.51,36.44,89.2846778568,133.89,0.6429600000000001,0.18753,0.6697500000000001,0.6429600000000001,0.18753,0.6697500000000001,0.0,0.0,0.0,133.45,82.04296,36.33753,89.7299469077,0.6429600000000001,0.18753,0.6697500000000001,81.4,36.15,89.0661692227,129.67,80.13296,17.89753,82.1073252424,0.6429600000000001,0.18753,0.6697500000000001,79.49,17.71,81.4389599639,129.67
2020-01-01 02:00:00,79.23368,37.16774,87.5180949464,0.64368,0.18774000000000002,0.6705,78.59,36.98,86.8556762682,134.4,0.64368,0.18774000000000002,0.6705,0.64368,0.18774000000000002,0.6705,0.0,0.0,0.0,133.89,79.11368,36.85774,87.2781035601,0.64368,0.18774000000000002,0.6705,78.47,36.67,86.615413178,130.15,77.31368,17.80774,79.3380155981,0.64368,0.18774000000000002,0.6705,76.67,17.62,78.6686297071,130.15
2020-01-01 02:30:00,77.4192,38.0206,86.2513684123,0.6192000000000001,0.1806,0.645,76.8,37.84,85.6160358811,135.15,0.6192000000000001,0.1806,0.645,0.6192000000000001,0.1806,0.645,0.0,0.0,0.0,134.55,77.2992,37.7006,86.0029160029,0.6192000000000001,0.1806,0.645,76.68,37.52,85.3672817888,130.87,75.5792,17.5106,77.5811612764,0.6192000000000001,0.1806,0.645,74.96,17.33,76.9371854177,130.87
2020-01-01 03:00:00,75.03752,39.04886,84.5898508986,0.6475200000000001,0.18886000000000003,0.6745,74.39,38.86,83.9283724375,135.91,0.6475200000000001,0.18886000000000003,0.6745,0.6475200000000001,0.18886000000000003,0.6745,0.0,0.0,0.0,135.22,74.92752,38.70886,84.3356928936,0.6475200000000001,0.18886000000000003,0.6745,74.28,38.52,83.6738238639,131.61,73.27752,17.12886,75.252858964,0.6475200000000001,0.18886000000000003,0.6745,72.63,16.94,74.5793570635,131.61
2020-01-01 03:30:00,72.41832,39.30326,82.3963550058,0.6283200000000001,0.18326,0.6545000000000001,71.79,39.12,81.7568254031,136.02,0.6283200000000001,0.18326,0.6545000000000001,0.6283200000000001,0.18326,0.6545000000000001,0.0,0.0,0.0,135.31,72.29832,38.96326,82.1290612673,0.6283200000000001,0.18326,0.6545000000000001,71.67,38.78,81.4891238142,131.72,70.75832,17.06326,72.7866381354,0.6283200000000001,0.18326,0.6545000000000001,70.13,16.88,72.132872534,131.72
2020-01-01 04:00:00,71.47296,39.998780000000004,81.9041293993,0.6129600000000001,0.17878000000000002,0.6385000000000001,70.86,39.82,81.2820521394,136.43,0.6129600000000001,0.17878000000000002,0.6385000000000001,0.6129600000000001,0.17878000000000002,0.6385000000000001,0.0,0.0,0.0,135.65,71.34296,39.64878,81.6201182127,0.6129600000000001,0.17878000000000002,0.6385000000000001,70.73,39.47,80.9976160143,132.14,69.83296,16.61878,71.7831884988,0.6129600000000001,0.17878000000000002,0.6385000000000001,69.22,16.44,71.1454988035,132.14
2020-01-01 04:30:00,70.0368,40.2399,80.7737761049,0.6168,0.1799,0.6425000000000001,69.42,40.06,80.1494853383,136.02,0.6168,0.1799,0.6425000000000001,0.6168,0.1799,0.6425000000000001,0.0,0.0,0.0,135.19,69.9168,39.8899,80.495733081,0.6168,0.1799,0.6425000000000001,69.3,39.71,79.8709840931,131.75,68.4468,16.0999,70.3148007908,0.6168,0.1799,0.6425000000000001,67.83,15.92,69.6732036008,131.75
2020-01-01 05:00:00,69.49112,40.41991,80.3914478241,0.65112,0.18991000000000002,0.67825,68.84,40.23,79.7332960563,135.94,0.65112,0.18991000000000002,0.67825,0.65112,0.18991000000000002,0.67825,0.0,0.0,0.0,135.08,69.35112,40.04991,80.0847871712,0.65112,0.18991000000000002,0.67825,68.7,39.86,79.4261266839,131.66,67.92112,15.87991,69.7527783222,0.65112,0.18991000000000002,0.67825,67.27,15.69,69.0755311235,131.66
2020-01-01 05:30:00,69.59184,40.07262,80.3046640504,0.59184,0.17262000000000002,0.6165,69.0,39.9,79.7057714347,135.73,0.59184,0.17262000000000002,0.6165,0.59184,0.17262000000000002,0.6165,0.0,0.0,0.0,134.89,69.45184,39.71262,80.0040640633,0.59184,0.17262000000000002,0.6165,68.86,39.54,79.4047303377,131.44,67.99184,16.04262,69.8588288125,0.59184,0.17262000000000002,0.6165,67.4,15.87,69.2431722266,131.44
2020-01-01 06:00:00,70.1144,39.76045,80.6034892022,0.5844,0.17045000000000002,0.60875,69.53,39.59,80.0111804687,135.44,0.5844,0.17045000000000002,0.60875,0.5844,0.17045000000000002,0.60875,0.0,0.0,0.0,134.63,69.9744,39.40045,80.304496235,0.5844,0.17045000000000002,0.60875,69.39,39.23,79.7117619928,131.16,68.5044,16.12045,70.3755762148,0.5844,0.17045000000000002,0.60875,67.92,15.95,69.7676780465,131.16
2020-01-01 06:30:00,72.80832,38.84451,82.5224055537,0.5983200000000001,0.17451000000000003,0.6232500000000001,72.21,38.67,81.9124715779,135.31,0.5983200000000001,0.17451000000000003,0.6232500000000001,0.5983200000000001,0.17451000000000003,0.6232500000000001,0.0,0.0,0.0,134.63,72.68832,38.51451,82.2615301642,0.5983200000000001,0.17451000000000003,0.6232500000000001,72.09,38.34,81.6512320789,131.04,71.10832,16.84451,73.0761978373,0.5983200000000001,0.17451000000000003,0.6232500000000001,70.51,16.67,72.4537714684,131.04
2020-01-01 07:00:00,74.2108,37.82815,83.2959288865,0.6108,0.17815,0.6362500000000001,73.6,37.65,82.6709289896,134.91,0.6108,0.17815,0.6362500000000001,0.6108,0.17815,0.6362500000000001,0.0,0.0,0.0,134.31,74.0808,37.48815,83.0260580725,0.6108,0.17815,0.6362500000000001,73.47,37.31,82.4007099484,130.64,72.4508,17.56815,74.5503743456,0.6108,0.17815,0.6362500000000001,71.84,17.39,73.9148002771,130.64
2020-01-01 07:30:00,75.70904,37.13472,84.3258333324,0.59904,0.17472000000000001,0.624,75.11,36.96,83.7111324735,134.91,0.59904,0.17472000000000001,0.624,0.59904,0.17472000000000001,0.624,0.0,0.0,0.0,134.39,75.58904,36.80472,84.073125209,0.59904,0.17472000000000001,0.624,74.99,36.63,83.4581152435,130.64,73.90904,18.28472,76.1372259752,0.59904,0.17472000000000001,0.624,73.31,18.11,75.5137616597,130.64
2020-01-01 08:00:00,77.45104,36.95822,85.8170940003,0.61104,0.17822000000000002,0.6365000000000001,76.84,36.78,85.1889312059,135.2,0.61104,0.17822000000000002,0.6365000000000001,0.61104,0.17822000000000002,0.6365000000000001,0.0,0.0,0.0,134.72,77.34104,36.63822,85.5803460676,0.61104,0.17822000000000002,0.6365000000000001,76.73,36.46,84.9518952113,130.92,75.60104,18.57822,77.8502890647,0.61104,0.17822000000000002,0.6365000000000001,74.99,18.4,77.2143775472,130.92
2020-01-01 08:30:00,78.70872,36.40921,86.7219301957,0.6487200000000001,0.18921000000000002,0.6757500000000001,78.06,36.22,86.0537738859,134.91,0.6487200000000001,0.18921000000000002,0.6757500000000001,0.6487200000000001,0.18921000000000002,0.6757500000000001,0.0,0.0,0.0,134.5,78.58872,36.08921,86.4790031722,0.6487200000000001,0.18921000000000002,0.6757500000000001,77.94,35.9,85.8105681137,130.64,76.79872,18.89921,79.0899711232,0.6487200000000001,0.18921000000000002,0.6757500000000001,76.15,18.71,78.4148366063,130.64
2020-01-01 09:00:00,80.892,35.541,88.3554092572,0.792,0.231,0.8250000000000001,80.1,35.31,87.537455412,134.51,0.792,0.231,0.8250000000000001,0.792,0.231,0.8250000000000001,0.0,0.0,0.0,134.21,80.772,35.231,88.1211628668,0.792,0.231,0.8250000000000001,79.98,35.0,87.3029232042,130.25,78.912,19.571,81.3026923601,0.792,0.231,0.8250000000000001,78.12,19.34,80.4783821905,130.25
2020-01-01 09:30:00,84.82544,34.52992,91.5842270612,0.92544,0.26992000000000005,0.964,83.9,34.26,90.6253695165,134.27,0.92544,0.26992000000000005,0.964,0.92544,0.26992000000000005,0.964,0.0,0.0,0.0,134.11,84.71544,34.23992,91.3732887446,0.92544,0.26992000000000005,0.964,83.79,33.97,90.4141858339,130.03,82.70544,20.41992,85.1889836681,0.92544,0.26992000000000005,0.964,81.78,20.15,84.2258327356,130.03
2020-01-01 10:00:00,89.02584,33.20837,95.0178721387,0.8858400000000001,0.25837000000000004,0.9227500000000001,88.14,32.95,94.0976200549,133.83,0.8858400000000001,0.25837000000000004,0.9227500000000001,0.8858400000000001,0.25837000000000004,0.9227500000000001,0.0,0.0,0.0,133.82,88.91584,32.94837,94.824161945,0.8858400000000001,0.25837000000000004,0.9227500000000001,88.03,32.69,93.9037645678,129.6,86.75584,21.27837,89.3271784171,0.8858400000000001,0.25837000000000004,0.9227500000000001,85.87,21.02,88.4053013116,129.6
2020-01-01 10:30:00,94.04192,32.06056,99.3567422211,0.9619200000000001,0.28056000000000003,1.002,93.08,31.78,98.3557563135,133.69,0.9619200000000001,0.28056000000000003,1.002,0.9619200000000001,0.28056000000000003,1.002,0.0,0.0,0.0,133.82,93.94192,31.80056,99.1784248191,0.9619200000000001,0.28056000000000003,1.002,92.98,31.52,98.1773436186,129.47,91.60192,22.19056,94.2514334151,0.9619200000000001,0.28056000000000003,1.002,90.64,21.91,93.2505104544,129.47
2020-01-01 11:00:00,96.73584,30.77462,101.5130532328,0.97584,0.28462000000000004,1.0165,95.76,30.49,100.4968541796,133.22,0.97584,0.28462000000000004,1.0165,0.97584,0.28462000000000004,1.0165,0.0,0.0,0.0,133.52,96.65584,30.54462,101.3672788283,0.97584,0.28462000000000004,1.0165,95.68,30.26,100.3510338761,129.01,94.22584,23.15462,97.0290953841,0.97584,0.28462000000000004,1.0165,93.25,22.87,96.0135375872,129.01
2020-01-01 11:30:00,99.95984,29.37662,104.18711732,0.8798400000000001,0.25662,0.9165000000000001,99.08,29.12,103.2706192487,132.7,0.8798400000000001,0.25662,0.9165000000000001,0.8798400000000001,0.25662,0.9165000000000001,0.0,0.0,0.0,133.17,99.88984,29.16662,104.0609045581,0.8798400000000001,0.25662,0.9165000000000001,99.01,28.91,103.1444045986,128.51,97.33984,24.07662,100.2732670349,0.8798400000000001,0.25662,0.9165000000000001,96.46,23.82,99.3575563307,128.51
2020-01-01 12:00:00,101.61208,28.67894,105.5817048614,1.16208,0.33894,1.2105000000000001,100.45,28.34,104.3712513099,132.66,1.16208,0.33894,1.2105000000000001,1.16208,0.33894,1.2105000000000001,0.0,0.0,0.0,133.26,101.54208,28.46894,105.457453769,1.16208,0.33894,1.2105000000000001,100.38,28.13,104.2470205809,128.48,98.93208,24.91894,102.0221055647,1.16208,0.33894,1.2105000000000001,97.77,24.58,100.8124461562,128.48
2020-01-01 12:30:00,104.75664,28.12527,108.4665129736,1.28664,0.37527000000000005,1.3402500000000002,103.47,27.75,107.1265765345,132.66,1.28664,0.37527000000000005,1.3402500000000002,1.28664,0.37527000000000005,1.3402500000000002,0.0,0.0,0.0,133.35,104.70664,27.93527,108.3690904735,1.28664,0.37527000000000005,1.3402500000000002,103.42,27.56,107.0292016227,128.48,101.98664,25.42527,105.1081304803,1.28664,0.37527000000000005,1.3402500000000002,100.7,25.05,103.7689380306,128.48
2020-01-01 13:00:00,105.34344,27.38017,108.8435301718,1.3034400000000002,0.38017,1.35775,104.04,27.0,107.4863786719,132.44,1.3034400000000002,0.38017,1.35775,1.3034400000000002,0.38017,1.35775,0.0,0.0,0.0,133.2,105.28344,27.19017,108.7377950984,1.3034400000000002,0.38017,1.35775,103.98,26.81,107.3807082301,128.26,102.55344,26.01017,105.8004584076,1.3034400000000002,0.38017,1.35775,101.25,25.63,104.4435704101,128.26
2020-01-01 13:30:00,106.09128,27.18829,109.5196914037,1.57128,0.45829000000000003,1.6367500000000001,104.52,26.73,107.8838417002,132.38,1.57128,0.45829000000000003,1.6367500000000001,1.57128,0.45829000000000003,1.6367500000000001,0.0,0.0,0.0,133.2,106.02128,26.99829,109.4048421038,1.57128,0.45829000000000003,1.6367500000000001,104.45,26.54,107.7690776615,128.21,103.27128,26.33829,106.5770275104,1.57128,0.45829000000000003,1.6367500000000001,101.7,25.88,104.9412426075,128.21
2020-01-01 14:00:00,106.60104,27.37572,110.060037137,1.39104,0.40572,1.449,105.21,26.97,108.6118087502,132.47,1.39104,0.40572,1.449,1.39104,0.40572,1.449,0.0,0.0,0.0,133.2,106.55104,27.18572,109.9644828888,1.39104,0.40572,1.449,105.16,26.78,108.5163305683,128.31,103.78104,25.96572,106.9800115844,1.39104,0.40572,1.449,102.39,25.56,105.5321074366,128.31
2020-01-01 14:30:00,105.45912,27.44891,108.9727885821,1.05912,0.30891,1.10325,104.4,27.14,107.8700125151,132.38,1.05912,0.30891,1.10325,1.05912,0.30891,1.10325,0.0,0.0,0.0,133.12,105.39912,27.26891,108.8694996285,1.05912,0.30891,1.10325,104.34,26.96,107.7667722445,128.2,102.65912,25.74891,105.8390347904,1.05912,0.30891,1.10325,101.6,25.44,104.7365915046,128.2
2020-01-01 15:00:00,105.34928,27.35354,108.8424868654,0.86928,0.25354000000000004,0.9055000000000001,104.48,27.1,107.9373911117,132.38,0.86928,0.25354000000000004,0.9055000000000001,0.86928,0.25354000000000004,0.9055000000000001,0.0,0.0,0.0,133.12,105.28928,27.17354,108.7392926179,0.86928,0.25354000000000004,0.9055000000000001,104.42,26.92,107.8342376057,128.2,102.55928,25.73354,105.7384556112,0.86928,0.25354000000000004,0.9055000000000001,101.69,25.48,104.8336134072,128.2
2020-01-01 15:30:00,105.802,27.20225,109.2429659478,0.762,0.22225000000000003,0.7937500000000001,105.04,26.98,108.4496288606,132.11,0.762,0.22225000000000003,0.7937500000000001,0.762,0.22225000000000003,0.7937500000000001,0.0,0.0,0.0,132.88,105.752,27.01225,109.1473643936,0.762,0.22225000000000003,0.7937500000000001,104.99,26.79,108.3540686823,127.95,102.972,25.65225,106.1191345331,0.762,0.22225000000000003,0.7937500000000001,102.21,25.43,105.3260129313,127.95
2020-01-01 16:00:00,108.67104,26.23697,111.7934413526,0.64104,0.18697000000000003,0.6677500000000001,108.03,26.05,111.1264297996,131.64,0.64104,0.18697000000000003,0.6677500000000001,0.64104,0.18697000000000003,0.6677500000000001,0.0,0.0,0.0,132.52,108.61104,26.07697,111.6976560822,0.64104,0.18697000000000003,0.6677500000000001,107.97,25.89,111.0306849479,127.52,105.71104,26.02697,108.8679344218,0.64104,0.18697000000000003,0.6677500000000001,105.07,25.84,108.2007878899,127.52
2020-01-01 16:30:00,113.53152,24.93711,116.2379692212,0.6415200000000001,0.18711000000000003,0.66825,112.89,24.75,115.5712533462,131.61,0.6415200000000001,0.18711000000000003,0.66825,0.6415200000000001,0.18711000000000003,0.66825,0.0,0.0,0.0,132.68,113.49152,24.79711,116.1689363654,0.6415200000000001,0.18711000000000003,0.66825,112.85,24.61,115.5022709733,127.49,110.44152,27.22711,113.7481642,0.6415200000000001,0.18711000000000003,0.66825,109.8,27.04,113.0805093727,127.49
2020-01-01 17:00:00,115.7744,24.1067,118.2575354058,0.6744,0.1967,0.7025,115.1,23.91,117.5572120289,131.07,0.6744,0.1967,0.7025,0.6744,0.1967,0.7025,0.0,0.0,0.0,132.25,115.7144,23.9767,118.1723508705,0.6744,0.1967,0.7025,115.04,23.78,117.4720817897,126.97,112.5844,27.6667,115.9340045554,0.6744,0.1967,0.7025,111.91,27.47,115.2321526311,126.97
2020-01-01 17:30:00,117.29456,23.42508,119.6108196552,0.63456,0.18508000000000002,0.661,116.66,23.24,118.9523148156,131.07,0.63456,0.18508000000000002,0.661,0.63456,0.18508000000000002,0.661,0.0,0.0,0.0,132.33,117.23456,23.29508,119.52657784190001,0.63456,0.18508000000000002,0.661,116.6,23.11,118.8681290338,126.95,114.04456,28.39508,117.5263469772,0.63456,0.18508000000000002,0.661,113.41,28.21,116.8658726917,126.95
2020-01-01 18:00:00,117.2828,23.74165,119.661694458,0.6228,0.18165,0.64875,116.66,23.56,119.0152477626,131.31,0.6228,0.18165,0.64875,0.6228,0.18165,0.64875,0.0,0.0,0.0,132.55,117.2528,23.62165,119.6085342129,0.6228,0.18165,0.64875,116.63,23.44,118.962138935,127.21,114.0828,28.19165,117.5144858541,0.6228,0.18165,0.64875,113.46,28.01,116.8662983927,127.21
2020-01-01 18:30:00,114.99328,24.61179,117.5975962856,0.6232800000000001,0.18179,0.6492500000000001,114.37,24.43,116.9500825139,131.36,0.6232800000000001,0.18179,0.6492500000000001,0.6232800000000001,0.18179,0.6492500000000001,0.0,0.0,0.0,132.47,114.93328,24.47179,117.5096904828,0.6232800000000001,0.18179,0.6492500000000001,114.31,24.29,116.8622274304,127.25,111.85328,27.43179,115.1679614709,0.6232800000000001,0.18179,0.6492500000000001,111.23,27.25,114.5193232603,127.25
2020-01-01 19:00:00,112.16,25.7325,115.0740073007,0.66,0.1925,0.6875,111.5,25.54,114.3876811549,131.54,0.66,0.1925,0.6875,0.66,0.1925,0.6875,0.0,0.0,0.0,132.47,112.12,25.5925,115.0037845301,0.66,0.1925,0.6875,111.46,25.4,114.3175034717,127.43,109.11,26.5225,112.2872882665,0.66,0.1925,0.6875,108.45,26.33,111.6004991028,127.43
2020-01-01 19:30:00,109.82104,26.57322,112.9902511186,0.73104,0.21322000000000002,0.7615000000000001,109.09,26.36,112.2295758702,131.68,0.73104,0.21322000000000002,0.7615000000000001,0.73104,0.21322000000000002,0.7615000000000001,0.0,0.0,0.0,132.52,109.76104,26.40322,112.8920543185,0.73104,0.21322000000000002,0.7615000000000001,109.03,26.19,112.131427352,127.56,106.86104,25.85322,109.9439441454,0.73104,0.21322000000000002,0.7615000000000001,106.13,25.64,109.1832702386,127.56
2020-01-01 20:00:00,106.73512,27.61316,110.2491380764,0.76512,0.22316000000000003,0.797,105.97,27.39,109.4525148181,132.03,0.76512,0.22316000000000003,0.797,0.76512,0.22316000000000003,0.797,0.0,0.0,0.0,132.75,106.65512,27.45316,110.1316966917,0.76512,0.22316000000000003,0.797,105.89,27.23,109.3351041523,127.9,103.87512,25.18316,106.8841994993,0.76512,0.22316000000000003,0.797,103.11,24.96,106.0880469233,127.9
2020-01-01 20:30:00,105.16136,28.53623,108.9643430653,0.74136,0.21623,0.7722500000000001,104.42,28.32,108.1922307747,132.56,0.74136,0.21623,0.7722500000000001,0.74136,0.21623,0.7722500000000001,0.0,0.0,0.0,133.17,105.09136,28.34623,108.8471529341,0.74136,0.21623,0.7722500000000001,104.35,28.13,108.0750637289,128.4,102.36136,24.73623,105.3077826927,0.74136,0.21623,0.7722500000000001,101.62,24.52,104.5363802702,128.4
2020-01-01 21:00:00,101.82888,29.78259,106.0948795615,0.7288800000000001,0.21259000000000003,0.7592500000000001,101.1,29.57,105.3356297745,132.73,0.7288800000000001,0.21259000000000003,0.7592500000000001,0.7288800000000001,0.21259000000000003,0.7592500000000001,0.0,0.0,0.0,133.17,101.74888,29.57259,105.9592971879,0.7288800000000001,0.21259000000000003,0.7592500000000001,101.02,29.36,105.2000475285,128.56,99.14888,23.65259,101.9310817119,0.7288800000000001,0.21259000000000003,0.7592500000000001,98.42,23.44,101.1727730173,128.56
2020-01-01 21:30:00,99.1264,30.8877,103.8272275863,0.7464000000000001,0.2177,0.7775000000000001,98.38,30.67,103.0498583211,132.52,0.7464000000000001,0.2177,0.7775000000000001,0.7464000000000001,0.2177,0.7775000000000001,0.0,0.0,0.0,132.79,99.0364,30.6777,103.6789747357,0.7464000000000001,0.2177,0.7775000000000001,98.29,30.46,102.9015825923,128.38,96.5364,22.3977,99.1006230568,0.7464000000000001,0.2177,0.7775000000000001,95.79,22.18,98.3243433744,128.38
2020-01-01 22:00:00,94.53608,32.28344,99.8964009362,0.7660800000000001,0.22344000000000003,0.798,93.77,32.06,99.0992255267,132.77,0.7660800000000001,0.22344000000000003,0.798,0.7660800000000001,0.22344000000000003,0.798,0.0,0.0,0.0,132.85,94.41608,32.04344,99.7054572709,0.7660800000000001,0.22344000000000003,0.798,93.65,31.82,98.9082145224,128.6,92.07608,21.28344,94.5039116989,0.7660800000000001,0.22344000000000003,0.798,91.31,21.06,93.7072019644,128.6
2020-01-01 22:30:00,89.6192,33.6731,95.7365064761,0.7992,0.2331,0.8325,88.82,33.44,94.9064065277,132.8,0.7992,0.2331,0.8325,0.7992,0.2331,0.8325,0.0,0.0,0.0,132.67,89.5092,33.4231,95.545803143,0.7992,0.2331,0.8325,88.71,33.19,94.7155752767,128.62,87.3492,20.0231,89.6147715181,0.7992,0.2331,0.8325,86.55,19.79,88.7837068386,128.62
2020-01-01 23:00:00,84.80152,35.26086,91.8402201775,0.7915200000000001,0.23086,0.8245,84.01,35.03,91.0207723544,133.51,0.7915200000000001,0.23086,0.8245,0.7915200000000001,0.23086,0.8245,0.0,0.0,0.0,133.18,84.69152,34.97086,91.6275865067,0.7915200000000001,0.23086,0.8245,83.9,34.74,90.8079159545,129.29,82.70152,19.03086,84.8629191264,0.7915200000000001,0.23086,0.8245,81.91,18.8,84.0398006899,129.29
2020-01-01 23:30:00,79.95672,36.96946,88.0898294121,0.7867200000000001,0.22946000000000003,0.8195,79.17,36.74,87.2795308191,134.39,0.7867200000000001,0.22946000000000003,0.8195,0.7867200000000001,0.22946000000000003,0.8195,0.0,0.0,0.0,133.88,79.81672,36.65946,87.8329368691,0.7867200000000001,0.22946000000000003,0.8195,79.03,36.43,87.0223293184,130.13,78.00672,18.10946,80.0812144429,0.7867200000000001,0.22946000000000003,0.8195,77.22,17.88,79.2629976723,130.13
2020-01-02 00:00:00,76.56352,37.93436,85.4458206316,0.80352,0.23436,0.837,75.76,37.7,84.6219096925,134.26,0.80352,0.23436,0.837,0.80352,0.23436,0.837,0.0,0.0,0.0,133.61,76.43352,37.61436,85.1875757244,0.80352,0.23436,0.837,75.63,37.38,84.3632698513,130.02,74.74352,17.02436,76.6578281417,0.80352,0.23436,0.837,73.94,16.79,75.8223430131,130.02
2020-01-02 00:30:00,75.19728,37.89004,84.2038363176,0.85728,0.25004000000000004,0.893,74.34,37.64,83.3258975349,133.21,0.85728,0.25004000000000004,0.893,0.85728,0.25004000000000004,0.893,0.0,0.0,0.0,132.49,75.04728,37.57004,83.9261707753,0.85728,0.25004000000000004,0.893,74.19,37.32,83.0478085202,129.01,73.39728,16.28004,75.1811174019,0.85728,0.25004000000000004,0.893,72.54,16.03,74.2900565352,129.01
2020-01-02 01:00:00,78.09992,36.82956,86.3482136109,0.88992,0.25956,0.927,77.21,36.57,85.4327162157,132.62,0.88992,0.25956,0.927,0.88992,0.25956,0.927,0.0,0.0,0.0,132.03,77.95992,36.50956,86.0854058351,0.88992,0.25956,0.927,77.07,36.25,85.1695215438,128.44,76.17992,16.88956,78.0297215694,0.88992,0.25956,0.927,75.29,16.63,77.1047404509,128.44
2020-01-02 01:30:00,78.78464,36.87802,86.9885501606,0.8846400000000001,0.25802,0.9215000000000001,77.9,36.62,86.0780715397,132.79,0.8846400000000001,0.25802,0.9215000000000001,0.8846400000000001,0.25802,0.9215000000000001,0.0,0.0,0.0,132.2,78.64464,36.56802,86.7306144764,0.8846400000000001,0.25802,0.9215000000000001,77.76,36.31,85.8197745278,128.6,76.86464,16.96802,78.7152246078,0.8846400000000001,0.25802,0.9215000000000001,75.98,16.71,77.795787161,128.6
2020-01-02 02:00:00,76.7108,37.46565,85.3710827304,0.9108,0.26565,0.9487500000000001,75.8,37.2,84.43624814020001,133.94,0.9108,0.26565,0.9487500000000001,0.9108,0.26565,0.9487500000000001,0.0,0.0,0.0,133.33,76.5908,37.14565,85.1231458451,0.9108,0.26565,0.9487500000000001,75.68,36.88,84.1878661091,129.7,74.8908,17.34565,76.8732950937,0.9108,0.26565,0.9487500000000001,73.98,17.08,75.9260614019,129.7
2020-01-02 02:30:00,75.13064,37.72852,84.0717210969,0.9206400000000001,0.26852000000000004,0.9590000000000001,74.21,37.46,83.1286695431,133.18,0.9206400000000001,0.26852000000000004,0.9590000000000001,0.9206400000000001,0.26852000000000004,0.9590000000000001,0.0,0.0,0.0,132.5,74.98064,37.38852,83.7854271494,0.9206400000000001,0.26852000000000004,0.9590000000000001,74.06,37.12,82.8418855411,128.99,73.32064,16.52852,75.1605496481,0.9206400000000001,0.26852000000000004,0.9590000000000001,72.4,16.26,74.2034204063,128.99
2020-01-02 03:00:00,73.61928,38.09354,82.8909897242,0.86928,0.25354000000000004,0.9055000000000001,72.75,37.84,82.0026103243,133.38,0.86928,0.25354000000000004,0.9055000000000001,0.86928,0.25354000000000004,0.9055000000000001,0.0,0.0,0.0,132.65,73.47928,37.76354,82.6153105825,0.86928,0.25354000000000004,0.9055000000000001,72.61,37.51,81.7264473717,129.17,72.20928,16.36354,74.0401618005,0.86928,0.25354000000000004,0.9055000000000001,71.34,16.11,73.1363637324,129.17
2020-01-02 03:30:00,72.06128,38.12579,81.52548030130001,0.9112800000000001,0.26579,0.94925,71.15,37.86,80.59591863119999,133.41,0.9112800000000001,0.26579,0.94925,0.9112800000000001,0.26579,0.94925,0.0,0.0,0.0,132.65,71.90128,37.78579,81.2253654443,0.9112800000000001,0.26579,0.94925,70.99,37.52,80.29527072,129.17,70.36128,16.43579,72.2554144418,0.9112800000000001,0.26579,0.94925,69.45,16.17,71.307583047,129.17
2020-01-02 04:00:00,71.43112,38.81866,81.2975600412,0.92112,0.26866,0.9595,70.51,38.55,80.3602053258,134.79,0.92112,0.26866,0.9595,0.92112,0.26866,0.9595,0.0,0.0,0.0,134.04,71.29112,38.45866,81.0030389544,0.92112,0.26866,0.9595,70.37,38.19,80.0650547992,130.52,69.78112,16.81866,71.7793287281,0.92112,0.26866,0.9595,68.86,16.55,70.8209156959,130.52
2020-01-02 04:30:00,70.63936,38.65398,80.5235949958,0.9393600000000001,0.27398,0.9785,69.7,38.38,79.5683002206,133.78,0.9393600000000001,0.27398,0.9785,0.9393600000000001,0.27398,0.9785,0.0,0.0,0.0,133.01,70.46936,38.30398,80.2067676861,0.9393600000000001,0.27398,0.9785,69.53,38.03,79.2508788595,129.56,68.98936,16.23398,70.8736474287,0.9393600000000001,0.27398,0.9785,68.05,15.96,69.896524234,129.56
2020-01-02 05:00:00,71.19536,38.39573,80.8888828441,0.9453600000000001,0.27573000000000003,0.9847500000000001,70.25,38.12,79.9261965816,134.3,0.9453600000000001,0.27573000000000003,0.9847500000000001,0.9453600000000001,0.27573000000000003,0.9847500000000001,0.0,0.0,0.0,133.58,71.02536,38.04573,80.5734406263,0.9453600000000001,0.27573000000000003,0.9847500000000001,70.08,37.77,79.6101708326,130.04,69.54536,16.87573,71.5635896288,0.9453600000000001,0.27573000000000003,0.9847500000000001,68.6,16.6,70.5798838197,130.04
2020-01-02 05:30:00,74.0304,37.6672,83.0621338517,0.9504,0.2772,0.99,73.08,37.39,82.0895760739,134.51,0.9504,0.2772,0.99,0.9504,0.2772,0.99,0.0,0.0,0.0,133.89,73.8804,37.3272,82.7745937109,0.9504,0.2772,0.99,72.93,37.05,81.801512211,130.26,72.2904,17.6772,74.420328755,0.9504,0.2772,0.99,71.34,17.4,73.4312985041,130.26
2020-01-02 06:00:00,78.36712,35.71916,86.1235385258,0.9571200000000001,0.27916,0.997,77.41,35.44,85.1369584846,133.7,0.9571200000000001,0.27916,0.997,0.9571200000000001,0.27916,0.997,0.0,0.0,0.0,133.31,78.22712,35.39916,85.8637457382,0.9571200000000001,0.27916,0.997,77.27,35.12,84.8767771537,129.49,76.48712,18.88916,78.7850232684,0.9571200000000001,0.27916,0.997,75.53,18.61,77.7889002365,129.49
2020-01-02 06:30:00,87.1736,31.9198,92.8337770911,0.9936,0.2898,1.035,86.18,31.63,91.8011399711,134.28,0.9936,0.2898,1.035,0.9936,0.2898,1.035,0.0,0.0,0.0,134.4,87.0436,31.6298,92.61226997,0.9936,0.2898,1.035,86.05,31.34,91.5794633092,130.02,85.0036,23.0498,88.0732950048,0.9936,0.2898,1.035,84.01,22.76,87.0384840171,130.02
2020-01-02 07:00:00,94.142,28.67475,98.4121814186,0.9420000000000001,0.27475000000000005,0.9812500000000001,93.2,28.4,97.4310012265,133.41,0.9420000000000001,0.27475000000000005,0.9812500000000001,0.9420000000000001,0.27475000000000005,0.9812500000000001,0.0,0.0,0.0,133.91,94.032,28.42475,98.2343292162,0.9420000000000001,0.27475000000000005,0.9812500000000001,93.09,28.15,97.2531264279,129.2,91.722,25.43475,95.1832537349,0.9420000000000001,0.27475000000000005,0.9812500000000001,90.78,25.16,94.2020912719,129.2
2020-01-02 07:30:00,102.186,24.62675,105.1116330934,1.086,0.31675000000000003,1.13125,101.1,24.31,103.9816623256,132.46,1.086,0.31675000000000003,1.13125,1.086,0.31675000000000003,1.13125,0.0,0.0,0.0,133.47,102.096,24.41675,104.9750965542,1.086,0.31675000000000003,1.13125,101.01,24.1,103.8452218448,128.28,99.506,28.70675,103.5640938335,1.086,0.31675000000000003,1.13125,98.42,28.39,102.4328487352,128.28
2020-01-02 08:00:00,108.908,21.02525,110.9189505971,1.218,0.35525,1.26875,107.69,20.67,109.6557568028,132.05,1.218,0.35525,1.26875,1.218,0.35525,1.26875,0.0,0.0,0.0,133.52,108.838,20.83525,110.8143397154,1.218,0.35525,1.26875,107.62,20.48,109.5513340859,127.89,106.018,31.89525,110.7118932029,1.218,0.35525,1.26875,104.8,31.54,109.4431889155,127.89
2020-01-02 08:30:00,114.8688,17.3884,116.1774404435,1.2288000000000001,0.3584,1.28,113.64,17.03,114.9089661428,131.62,1.2288000000000001,0.3584,1.28,1.2288000000000001,0.3584,1.28,0.0,0.0,0.0,133.56,114.8388,17.2284,116.1239327271,1.2288000000000001,0.3584,1.28,113.61,16.87,114.8556877129,127.49,111.7688,35.0284,117.1292169358,1.2288000000000001,0.3584,1.28,110.54,34.67,115.8494734559,127.49
2020-01-02 09:00:00,119.37912,14.78391,120.2910565539,1.41912,0.41391000000000006,1.47825,117.96,14.37,118.832060068,131.13,1.41912,0.41391000000000006,1.47825,1.41912,0.41391000000000006,1.47825,0.0,0.0,0.0,133.42,119.35912,14.64391,120.254079462,1.41912,0.41391000000000006,1.47825,117.94,14.23,118.7953555489,127.01,116.13912,37.32391,121.9892185894,1.41912,0.41391000000000006,1.47825,114.72,36.91,120.5115201962,127.01
2020-01-02 09:30:00,124.2552,12.9136,124.9244403309,1.5552000000000001,0.4536,1.62,122.7,12.46,123.3310244829,130.83,1.5552000000000001,0.4536,1.62,1.5552000000000001,0.4536,1.62,0.0,0.0,0.0,133.42,124.2652,12.8036,124.9230647399,1.5552000000000001,0.4536,1.62,122.71,12.35,123.3299095921,126.73,120.8552,38.9036,126.9624726445,1.5552000000000001,0.4536,1.62,119.3,38.45,125.3430991319,126.73
2020-01-02 10:00:00,126.48584,11.31962,126.9913442619,1.8158400000000001,0.5296200000000001,1.8915000000000002,124.67,10.79,125.1360579529,130.04,1.8158400000000001,0.5296200000000001,1.8915000000000002,1.8158400000000001,0.5296200000000001,1.8915000000000002,0.0,0.0,0.0,132.8,126.48584,11.20962,126.9815864645,1.8158400000000001,0.5296200000000001,1.8915000000000002,124.67,10.68,125.1266210684,125.97,123.01584,39.97962,129.3493985539,1.8158400000000001,0.5296200000000001,1.8915000000000002,121.2,39.45,127.458787457,125.97
2020-01-02 10:30:00,128.55384,10.30362,128.9660977306,2.10384,0.61362,2.1915,126.45,9.69,126.8207341092,129.9,2.10384,0.61362,2.1915,2.10384,0.61362,2.1915,0.0,0.0,0.0,132.8,128.55384,10.22362,128.9597308645,2.10384,0.61362,2.1915,126.45,9.61,126.8146466304,125.83,125.01384,41.04362,131.5790216343,2.10384,0.61362,2.1915,122.91,40.43,129.3887669004,125.83
2020-01-02 11:00:00,130.65,8.4425,130.9224896886,2.34,0.6825,2.4375,128.31,7.76,128.5444425092,129.75,2.34,0.6825,2.4375,2.34,0.6825,2.4375,0.0,0.0,0.0,132.88,130.67,8.3725,130.9379534598,2.34,0.6825,2.4375,128.33,7.69,128.5601999065,125.68,127.05,42.9025,134.0981991164,2.34,0.6825,2.4375,124.71,42.22,131.662874418,125.68
2020-01-02 11:30:00,132.084,7.89075,132.3194883287,2.814,0.8207500000000001,2.93125,129.27,7.07,129.4631909077,130.06,2.814,0.8207500000000001,2.93125,2.814,0.8207500000000001,2.93125,0.0,0.0,0.0,133.29,132.084,7.82075,132.3153323941,2.814,0.8207500000000001,2.93125,129.27,7.0,129.4593870679,125.98,128.444,43.92075,135.7456939154,2.814,0.8207500000000001,2.93125,125.63,43.1,132.8175699973,125.98
2020-01-02 12:00:00,132.54016,7.65338,132.7609439491,2.72016,0.7933800000000001,2.8335,129.82,6.86,130.0011230721,129.97,2.72016,0.7933800000000001,2.8335,2.72016,0.7933800000000001,2.8335,0.0,0.0,0.0,133.23,132.57016,7.58338,132.7868780213,2.72016,0.7933800000000001,2.8335,129.85,6.79,130.027407111,125.89,128.90016,44.03338,136.2137650983,2.72016,0.7933800000000001,2.8335,126.18,43.24,133.3832448248,125.89
2020-01-02 12:30:00,133.82176,7.35218,134.0235725544,2.44176,0.71218,2.5435,131.38,6.64,131.5476871709,129.97,2.44176,0.71218,2.5435,2.44176,0.71218,2.5435,0.0,0.0,0.0,133.29,133.84176,7.29218,134.0402648798,2.44176,0.71218,2.5435,131.4,6.58,131.5646472271,125.89,130.12176,44.16218,137.4116827924,2.44176,0.71218,2.5435,127.68,43.45,134.8706228205,125.89
2020-01-02 13:00:00,134.03504,7.72022,134.2571925248,2.19504,0.64022,2.2865,131.84,7.08,132.0299662955,130.08,2.19504,0.64022,2.2865,2.19504,0.64022,2.2865,0.0,0.0,0.0,133.35,134.05504,7.66022,134.2737231176,2.19504,0.64022,2.2865,131.86,7.02,132.0467341512,126.01,130.32504,43.74022,137.4693525723,2.19504,0.64022,2.2865,128.13,43.1,135.1847140027,126.01
2020-01-02 13:30:00,134.77992,7.93456,135.0132737089,2.20992,0.64456,2.302,132.57,7.29,132.7702865855,129.72,2.20992,0.64456,2.302,2.20992,0.64456,2.302,0.0,0.0,0.0,132.97,134.81992,7.8845600000000005,135.05027625,2.20992,0.64456,2.302,132.61,7.24,132.8074911291,125.66,131.04992,43.23456,137.9974953048,2.20992,0.64456,2.302,128.84,42.59,135.6969185354,125.66
2020-01-02 14:00:00,134.6628,7.1704,134.8535662858,1.8528,0.5404,1.9300000000000002,132.81,6.63,132.9753849402,129.57,1.8528,0.5404,1.9300000000000002,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,132.88,134.6928,7.1304,134.8814033735,1.8528,0.5404,1.9300000000000002,132.84,6.59,133.003359732,125.51,130.9128,43.6904,138.0109135395,1.8528,0.5404,1.9300000000000002,129.06,43.15,136.0823504353,125.51
2020-01-02 14:30:00,134.89704,7.53497,135.1073172469,1.69704,0.49497,1.76775,133.2,7.04,133.3859122996,129.5,1.69704,0.49497,1.76775,1.69704,0.49497,1.76775,0.0,0.0,0.0,132.76,134.91704,7.48497,135.1245072452,1.69704,0.49497,1.76775,133.22,6.99,133.4032552077,125.45,131.12704,43.17497,138.0520867414,1.69704,0.49497,1.76775,129.43,42.68,136.2853891655,125.45
2020-01-02 15:00:00,134.48384,7.64987,134.7012387922,1.47384,0.42987000000000003,1.53525,133.01,7.22,133.2058125609,129.4,1.47384,0.42987000000000003,1.53525,1.47384,0.42987000000000003,1.53525,0.0,0.0,0.0,132.64,134.50384,7.59987,134.7183766186,1.47384,0.42987000000000003,1.53525,133.03,7.17,133.2230828348,125.36,130.72384,42.85987,137.5706756571,1.47384,0.42987000000000003,1.53525,129.25,42.43,136.0362723688,125.36
2020-01-02 15:30:00,134.64664,5.63902,134.764669739,1.4366400000000001,0.41902000000000006,1.4965,133.21,5.22,133.3122368727,129.74,1.4366400000000001,0.41902000000000006,1.4965,1.4366400000000001,0.41902000000000006,1.4965,0.0,0.0,0.0,132.42,134.94664,6.10902,135.0848465693,1.4366400000000001,0.41902000000000006,1.4965,133.51,5.69,133.6311947114,125.7,131.84664,37.91902,137.1910658791,1.4366400000000001,0.41902000000000006,1.4965,130.41,37.5,135.6945765313,125.7
2020-01-02 16:00:00,136.82392,1.9715600000000002,136.8381238289,1.75392,0.51156,1.827,135.07,1.46,135.0778904929,130.68,1.75392,0.51156,1.827,1.75392,0.51156,1.827,0.0,0.0,0.0,132.62,137.32392,2.25156,137.342377024,1.75392,0.51156,1.827,135.57,1.74,135.5811657274,126.61,135.33392,31.58156,138.9700141563,1.75392,0.51156,1.827,133.58,31.07,137.1457666135,126.61
2020-01-02 16:30:00,137.38392,6.05031,137.5170815778,5.38392,1.57031,5.60825,132.0,4.48,132.0760023623,132.19,5.38392,1.57031,5.60825,5.38392,1.57031,5.60825,0.0,0.0,0.0,133.75,137.87392,6.33031,138.0191676575,5.38392,1.57031,5.60825,132.49,4.76,132.5754792562,128.07,135.95392,30.45031,139.3222514262,5.38392,1.57031,5.60825,130.57,28.88,133.725761542,128.07
2020-01-02 17:00:00,139.17576,6.33793,139.3199968715,5.37576,1.56793,5.59975,133.8,4.77,133.8849987863,131.8,5.37576,1.56793,5.59975,5.37576,1.56793,5.59975,0.0,0.0,0.0,133.34,139.68576,6.61793,139.842441856,5.37576,1.56793,5.59975,134.31,5.05,134.4049054164,127.71,137.74576,29.95793,140.9658539075,5.37576,1.56793,5.59975,132.37,28.39,135.3802385875,127.71
2020-01-02 17:30:00,139.19208,7.18394,139.377344388,5.36208,1.56394,5.5855,133.83,5.62,133.9479499656,132.08,5.36208,1.56394,5.5855,5.36208,1.56394,5.5855,0.0,0.0,0.0,133.51,139.68208,7.4839400000000005,139.8824250256,5.36208,1.56394,5.5855,134.32,5.92,134.4503953137,127.98,137.73208,29.23394,140.8003874606,5.36208,1.56394,5.5855,132.37,27.67,135.2310829654,127.98
2020-01-02 18:00:00,138.41664,8.29527,138.6649838036,5.36664,1.56527,5.59025,133.05,6.73,133.2201013361,132.17,5.36664,1.56527,5.59025,5.36664,1.56527,5.59025,0.0,0.0,0.0,133.51,138.90664,8.57527,139.1710813771,5.36664,1.56527,5.59025,133.54,7.01,133.7238636145,128.09,136.96664,28.18527,139.83658290260001,5.36664,1.56527,5.59025,131.6,26.62,134.2653507052,128.09
2020-01-02 18:30:00,135.72608,9.91344,136.0876375164,5.32608,1.5534400000000002,5.548,130.4,8.36,130.6677067986,131.61,5.32608,1.5534400000000002,5.548,5.32608,1.5534400000000002,5.548,0.0,0.0,0.0,132.7,136.19608,10.20344,136.5777521971,5.32608,1.5534400000000002,5.548,130.87,8.65,131.1555542095,127.56,134.29608,26.23344,136.8343176166,5.32608,1.5534400000000002,5.548,128.97,24.68,131.3101797272,127.56
2020-01-02 19:00:00,131.97144,10.71167,132.4054411641,5.25144,1.53167,5.47025,126.72,9.18,127.0520790857,131.4,5.25144,1.53167,5.47025,5.25144,1.53167,5.47025,0.0,0.0,0.0,132.34,132.42144,11.00167,132.8776674783,5.25144,1.53167,5.47025,127.17,9.47,127.5221149448,127.34,130.60144,25.38167,133.0449747343,5.25144,1.53167,5.47025,125.35,23.85,127.598765668,127.34
2020-01-02 19:30:00,130.0532,9.12635,130.3730228788,1.6332,0.47635000000000005,1.70125,128.42,8.65,128.7109898183,132.19,1.6332,0.47635000000000005,1.70125,1.6332,0.47635000000000005,1.70125,0.0,0.0,0.0,133.21,130.5132,9.41635,130.8524475184,1.6332,0.47635000000000005,1.70125,128.88,8.94,129.1896977317,128.08,128.6732,25.21635,131.1207714497,1.6332,0.47635000000000005,1.70125,127.04,24.74,129.4265397822,128.08
2020-01-02 20:00:00,126.25912,11.07891,126.7442607378,1.53912,0.44891000000000003,1.60325,124.72,10.63,125.1721826126,133.32,1.53912,0.44891000000000003,1.60325,1.53912,0.44891000000000003,1.60325,0.0,0.0,0.0,134.06,126.69912,11.35891,127.2072790573,1.53912,0.44891000000000003,1.60325,125.16,10.91,125.6346039115,129.16,124.91912,23.78891,127.164062457,1.53912,0.44891000000000003,1.60325,123.38,23.34,125.5682284656,129.16
2020-01-02 20:30:00,123.07168,13.43674,123.8030064249,1.5316800000000002,0.44674,1.5955,121.54,12.99,122.2322040217,134.06,1.5316800000000002,0.44674,1.5955,1.5316800000000002,0.44674,1.5955,0.0,0.0,0.0,134.5,123.53168,13.69674,124.2886827119,1.5316800000000002,0.44674,1.5955,122.0,13.25,122.7174091154,129.88,121.80168,21.79674,123.7366038222,1.5316800000000002,0.44674,1.5955,120.27,21.35,122.1502984032,129.88
2020-01-02 21:00:00,117.47768,15.29224,118.4688056089,1.44768,0.42224000000000006,1.508,116.03,14.87,116.978963066,133.78,1.44768,0.42224000000000006,1.508,1.44768,0.42224000000000006,1.508,0.0,0.0,0.0,133.93,117.88768,15.54224,118.9078059675,1.44768,0.42224000000000006,1.508,116.44,15.12,117.4175796037,129.6,116.27768,19.87224,117.9635739913,1.44768,0.42224000000000006,1.508,114.83,19.45,116.4655803231,129.6
2020-01-02 21:30:00,112.24368,17.48649,113.597627759,1.39368,0.40649,1.45175,110.85,17.08,112.1581423705,134.12,1.39368,0.40649,1.45175,1.39368,0.40649,1.45175,0.0,0.0,0.0,133.93,112.61368,17.72649,114.0003042578,1.39368,0.40649,1.45175,111.22,17.32,112.56052061,129.92,111.10368,17.85649,112.5294714493,1.39368,0.40649,1.45175,109.71,17.45,111.089093074,129.92
2020-01-02 22:00:00,105.9436,20.28105,107.8673600774,1.4436,0.42105000000000004,1.5037500000000001,104.5,19.86,106.3704357423,134.06,1.4436,0.42105000000000004,1.5037500000000001,1.4436,0.42105000000000004,1.5037500000000001,0.0,0.0,0.0,133.53,106.2736,20.49105,108.2310546334,1.4436,0.42105000000000004,1.5037500000000001,104.83,20.07,106.733939307,129.86,104.8936,15.10105,105.9750396653,1.4436,0.42105000000000004,1.5037500000000001,103.45,14.68,104.4863861946,129.86
2020-01-02 22:30:00,98.59408,22.18869,101.060034509,1.50408,0.43869,1.56675,97.09,21.75,99.4963848589,133.18,1.50408,0.43869,1.56675,1.50408,0.43869,1.56675,0.0,0.0,0.0,132.33,98.87408,22.38869,101.3772022486,1.50408,0.43869,1.56675,97.37,21.95,99.813422945,129.0,97.61408,12.90869,98.4639166993,1.50408,0.43869,1.56675,96.11,12.47,96.9155972999,129.0
2020-01-02 23:00:00,92.99656,23.62358,95.9501626046,1.48656,0.43358,1.5485,91.51,23.19,94.4026281414,133.85,1.48656,0.43358,1.5485,1.48656,0.43358,1.5485,0.0,0.0,0.0,132.79,93.25656,23.79358,96.2440669977,1.48656,0.43358,1.5485,91.77,23.36,94.6964756472,129.62,92.12656,11.853580000000001,92.8860076451,1.48656,0.43358,1.5485,90.64,11.42,91.3565870641,129.62
2020-01-02 23:30:00,87.5568,25.5074,91.1966045475,1.3968,0.40740000000000004,1.455,86.16,25.1,89.7416046213,134.3,1.3968,0.40740000000000004,1.455,1.3968,0.40740000000000004,1.455,0.0,0.0,0.0,132.97,87.7668,25.6674,91.4430238181,1.3968,0.40740000000000004,1.455,86.37,25.26,89.9880242032,130.05,86.7468,10.1574,87.3394531984,1.3968,0.40740000000000004,1.455,85.35,9.75,85.9050929806,130.05
2020-01-03 00:00:00,83.40688,27.08034,87.6929441053,1.16688,0.34034000000000003,1.2155,82.24,26.74,86.4780041398,134.7,1.16688,0.34034000000000003,1.2155,1.16688,0.34034000000000003,1.2155,0.0,0.0,0.0,133.16,83.60688,27.23034,87.9295274629,1.16688,0.34034000000000003,1.2155,82.44,26.89,86.714622181,130.44,82.65688,8.65034,83.1082919657,1.16688,0.34034000000000003,1.2155,81.49,8.31,81.9126131924,130.44
2020-01-03 00:30:00,81.00584,27.64712,85.5938628548,1.15584,0.33712000000000003,1.204,79.85,27.31,84.3911049815,134.83,1.15584,0.33712000000000003,1.204,1.15584,0.33712000000000003,1.204,0.0,0.0,0.0,133.21,81.18584,27.78712,85.8094671607,1.15584,0.33712000000000003,1.204,80.03,27.45,84.6067574133,130.56,80.29584,8.22712,80.7162153771,1.15584,0.33712000000000003,1.204,79.14,7.89,79.5323311616,130.56
2020-01-03 01:00:00,82.81,27.2825,87.188479206,1.1400000000000001,0.3325,1.1875,81.67,26.95,86.0016941694,134.57,1.1400000000000001,0.3325,1.1875,1.1400000000000001,0.3325,1.1875,0.0,0.0,0.0,133.01,82.99,27.4325,87.4064194224,1.1400000000000001,0.3325,1.1875,81.85,27.1,86.2196758287,130.32,82.08,8.4625,82.5150913848,1.1400000000000001,0.3325,1.1875,80.94,8.13,81.3472832982,130.32
2020-01-03 01:30:00,83.57864000000001,27.60002,88.0178968634,1.02864,0.30002,1.0715,82.55,27.3,86.9470672306,135.28,1.02864,0.30002,1.0715,1.02864,0.30002,1.0715,0.0,0.0,0.0,133.71,83.77864,27.74002,88.2517378291,1.02864,0.30002,1.0715,82.75,27.44,87.1809388571,131.0,82.83864,8.39002,83.2624327812,1.02864,0.30002,1.0715,81.81,8.09,82.2090274848,131.0
2020-01-03 02:00:00,80.9024,28.75195,85.8596118938,0.9324,0.27195,0.9712500000000001,79.97,28.48,84.889995288,136.22,0.9324,0.27195,0.9712500000000001,0.9324,0.27195,0.9712500000000001,0.0,0.0,0.0,134.5,81.1024,28.90195,86.0983275073,0.9324,0.27195,0.9712500000000001,80.17,28.63,85.1287601225,131.9,80.2124,7.6819500000000005,80.5794109532,0.9324,0.27195,0.9712500000000001,79.28,7.41,79.6255392446,131.9
2020-01-03 02:30:00,79.63528,29.33154,84.8652877179,0.96528,0.28154,1.0055,78.67,29.05,83.8622167606,137.33,0.96528,0.28154,1.0055,0.96528,0.28154,1.0055,0.0,0.0,0.0,135.6,79.82528,29.47154,85.0919913802,0.96528,0.28154,1.0055,78.86,29.19,84.0889749016,132.98,78.96528,7.7415400000000005,79.3438522322,0.96528,0.28154,1.0055,78.0,7.46,78.3559289397,132.98
2020-01-03 03:00:00,79.04368,49.43899,93.2315240686,0.8536800000000001,0.24899000000000002,0.8892500000000001,78.19,49.19,92.376036936,134.86,0.8536800000000001,0.24899000000000002,0.8892500000000001,0.8536800000000001,0.24899000000000002,0.8892500000000001,0.0,0.0,0.0,135.23,77.74368,28.03899,82.6454157238,0.8536800000000001,0.24899000000000002,0.8892500000000001,76.89,27.79,81.7579121553,130.64,76.01368,26.16899,80.3921363366,0.8536800000000001,0.24899000000000002,0.8892500000000001,75.16,25.92,79.5039118534,130.64
2020-01-03 03:30:00,78.0396,50.15405,92.7664157956,0.6996,0.20405,0.72875,77.34,49.95,92.0677907848,135.4,0.6996,0.20405,0.72875,0.6996,0.20405,0.72875,0.0,0.0,0.0,135.84,76.7396,28.14405,81.7377131963,0.6996,0.20405,0.72875,76.04,27.94,81.0106486828,131.12,75.0196,27.05405,79.7487429717,0.6996,0.20405,0.72875,74.32,26.85,79.0214205137,131.12
2020-01-03 04:00:00,77.06592,50.69756,92.2464016393,0.74592,0.21756000000000003,0.777,76.32,50.48,91.5039496415,135.51,0.74592,0.21756000000000003,0.777,0.74592,0.21756000000000003,0.777,0.0,0.0,0.0,135.9,75.78592,28.67756,81.0302913595,0.74592,0.21756000000000003,0.777,75.04,28.46,80.2556739427,131.26,74.10592,26.57756,78.7277211318,0.74592,0.21756000000000003,0.777,73.36,26.36,77.9521596878,131.26
2020-01-03 04:30:00,76.03608,49.84469,90.9174272786,0.7360800000000001,0.21469000000000002,0.76675,75.3,49.63,90.1844049711,134.22,0.7360800000000001,0.21469000000000002,0.76675,0.7360800000000001,0.21469000000000002,0.76675,0.0,0.0,0.0,134.59,74.75608,28.19469,79.8962579922,0.7360800000000001,0.21469000000000002,0.76675,74.02,27.98,79.1317938631,130.01,73.09608,26.07469,77.6075149065,0.7360800000000001,0.21469000000000002,0.76675,72.36,25.86,76.8421056453,130.01
2020-01-03 05:00:00,75.79408,49.01869,90.2639160039,0.7840800000000001,0.22869000000000003,0.8167500000000001,75.01,48.79,89.4816416926,133.67,0.7840800000000001,0.22869000000000003,0.8167500000000001,0.7840800000000001,0.22869000000000003,0.8167500000000001,0.0,0.0,0.0,134.1,74.52408,27.53869,79.4494678822,0.7840800000000001,0.22869000000000003,0.8167500000000001,73.74,27.31,78.6347486802,129.46,72.86408,26.37869,77.4919959761,0.7840800000000001,0.22869000000000003,0.8167500000000001,72.08,26.15,76.6769124313,129.46
2020-01-03 05:30:00,78.32456,48.11008,91.9201637118,0.75456,0.22008000000000003,0.786,77.57,47.89,91.1622564442,133.35,0.75456,0.22008000000000003,0.786,0.75456,0.22008000000000003,0.786,0.0,0.0,0.0,133.87,76.99456,26.77008,81.5156393142,0.75456,0.22008000000000003,0.786,76.24,26.55,80.7306639388,129.15,75.25456,26.77008,79.8741884716,0.75456,0.22008000000000003,0.786,74.5,26.55,79.089522062,129.15
2020-01-03 06:00:00,82.50976,45.90118,94.4181064238,0.92976,0.27118000000000003,0.9685,81.58,45.63,93.4740247341,132.28,0.92976,0.27118000000000003,0.9685,0.92976,0.27118000000000003,0.9685,0.0,0.0,0.0,132.99,81.09976,24.97118,84.8571205183,0.92976,0.27118000000000003,0.9685,80.17,24.7,83.8887292787,128.13,79.20976,27.74118,83.927106152,0.92976,0.27118000000000003,0.9685,78.28,27.47,82.9599861379,128.13
2020-01-03 06:30:00,91.53256,41.44158,100.4769331392,1.34256,0.39158000000000004,1.3985,90.19,41.05,99.0925759076,131.59,1.34256,0.39158000000000004,1.3985,1.34256,0.39158000000000004,1.3985,0.0,0.0,0.0,132.85,89.97256,20.87158,92.3617042104,1.34256,0.39158000000000004,1.3985,88.63,20.48,90.9654181544,127.47,87.78256,31.39158,93.2266546383,1.34256,0.39158000000000004,1.3985,86.44,31.0,91.8306789695,127.47
2020-01-03 07:00:00,98.35368,38.78649,105.7252958192,1.39368,0.40649,1.45175,96.96,38.38,104.2797487531,132.74,1.39368,0.40649,1.45175,1.39368,0.40649,1.45175,0.0,0.0,0.0,134.43,96.69368,17.91649,98.3395564657,1.39368,0.40649,1.45175,95.3,17.51,96.8952532377,128.57,94.27368,35.24649,100.6471151999,1.39368,0.40649,1.45175,92.88,34.84,99.1993951594,128.57
