Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-01-03 07:30:00,106.0604,34.9447,111.6688878168,1.2504,0.3647,1.3025,104.81,34.58,110.3671712965,131.67,1.2504,0.3647,1.3025,1.2504,0.3647,1.3025,0.0,0.0,0.0,133.81,104.2704,14.4947,105.2730385438,1.2504,0.3647,1.3025,103.02,14.13,103.9845050957,127.56,101.5604,37.6747,108.3231178846,1.2504,0.3647,1.3025,100.31,37.31,107.023979556,127.56
2020-01-03 08:00:00,112.5124,31.5607,116.8551151565,1.2024,0.3507,1.2525,111.31,31.21,115.6026824948,131.0,1.2024,0.3507,1.2525,1.2024,0.3507,1.2525,0.0,0.0,0.0,133.54,110.6024,11.4407,111.1925379792,1.2024,0.3507,1.2525,109.4,11.09,109.9606661493,126.92,107.6524,39.9807,114.8368216133,1.2024,0.3507,1.2525,106.45,39.63,113.5875847089,126.92
2020-01-03 08:30:00,117.2556,27.7183,120.4872602653,1.3656000000000001,0.39830000000000004,1.4225,115.89,27.32,119.0666808977,129.86,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0,132.83,115.2656,7.9983,115.5427684723,1.3656000000000001,0.39830000000000004,1.4225,113.9,7.6,114.1532741537,125.83,112.1456,42.6283,119.9741953932,1.3656000000000001,0.39830000000000004,1.4225,110.78,42.23,118.5562368667,125.83
2020-01-03 09:00:00,122.00912,25.69141,124.6846979824,1.7191200000000002,0.50141,1.79075,120.29,25.19,122.8992278251,129.75,1.7191200000000002,0.50141,1.79075,1.7191200000000002,0.50141,1.79075,0.0,0.0,0.0,133.0,119.94912,6.09141,120.1036913028,1.7191200000000002,0.50141,1.79075,118.23,5.59,118.362075852,125.72,116.66912,44.57141,124.8931309198,1.7191200000000002,0.50141,1.79075,114.95,44.07,123.108356337,125.72
2020-01-03 09:30:00,126.41432,20.09376,128.0013261338,1.62432,0.47376,1.6920000000000002,124.79,19.62,126.3229531795,130.48,1.62432,0.47376,1.6920000000000002,1.62432,0.47376,1.6920000000000002,0.0,0.0,0.0,132.89,124.25432,6.47376,124.4228500204,1.62432,0.47376,1.6920000000000002,122.63,6.0,122.7766952642,126.4,122.38432,36.82376,127.8041903945,1.62432,0.47376,1.6920000000000002,120.76,36.35,126.1122519821,126.4
2020-01-03 10:00:00,127.56328,10.29679,127.9781789551,1.4632800000000001,0.42679000000000006,1.5242499999999999,126.1,9.87,126.485678636,132.22,1.4632800000000001,0.42679000000000006,1.5242499999999999,1.4632800000000001,0.42679000000000006,1.5242499999999999,0.0,0.0,0.0,133.13,126.23328,7.57679,126.4604630952,1.4632800000000001,0.42679000000000006,1.5242499999999999,124.77,7.15,124.9746990394,128.1,126.19328,23.95679,128.4471552984,1.4632800000000001,0.42679000000000006,1.5242499999999999,124.73,23.53,126.9300350587,128.1
2020-01-03 10:30:00,130.4232,9.2851,130.7532951028,1.4232,0.4151,1.4825,129.0,8.87,129.3045896324,132.26,1.4232,0.4151,1.4825,1.4232,0.4151,1.4825,0.0,0.0,0.0,133.32,129.0732,8.5351,129.3550883817,1.4232,0.4151,1.4825,127.65,8.12,127.9080017043,128.16,129.0232,24.8951,131.4030142053,1.4232,0.4151,1.4825,127.6,24.48,129.9270195148,128.16
2020-01-03 11:00:00,129.63856,9.25708,129.9686491774,2.69856,0.7870800000000001,2.811,126.94,8.47,127.2222641679,132.22,2.69856,0.7870800000000001,2.811,2.69856,0.7870800000000001,2.811,0.0,0.0,0.0,133.32,128.34856,9.32708,128.6870128467,2.69856,0.7870800000000001,2.811,125.65,8.54,125.9398828807,128.12,128.26856,25.69708,130.8172901607,2.69856,0.7870800000000001,2.811,125.57,24.91,128.0169246623,128.12
2020-01-03 11:30:00,127.20448,10.21714,127.6141437375,4.58448,1.33714,4.7755,122.62,8.88,122.9411192401,132.32,4.58448,1.33714,4.7755,4.58448,1.33714,4.7755,0.0,0.0,0.0,133.32,125.93448,9.51714,126.2935833946,4.58448,1.33714,4.7755,121.35,8.18,121.6253875636,128.21,125.90448,25.90714,128.5422809314,4.58448,1.33714,4.7755,121.32,24.57,123.782984695,128.21
2020-01-03 12:00:00,126.72744,10.63592,127.1729800044,4.71744,1.37592,4.914,122.01,9.26,122.3608912194,132.32,4.71744,1.37592,4.914,4.71744,1.37592,4.914,0.0,0.0,0.0,133.24,125.44744,9.15592,125.7811236776,4.71744,1.37592,4.914,120.73,7.78,120.9804170104,128.21,125.42744,25.54592,128.0024872165,4.71744,1.37592,4.914,120.71,24.17,123.1060234107,128.21
2020-01-03 12:30:00,126.85496,11.00978,127.3318347164,5.00496,1.45978,5.2135,121.85,9.55,122.2236679207,132.5,5.00496,1.45978,5.2135,5.00496,1.45978,5.2135,0.0,0.0,0.0,133.39,125.59496,8.99978,125.9169965392,5.00496,1.45978,5.2135,120.59,7.54,120.8254927571,128.4,125.55496,25.41978,128.1023543728,5.00496,1.45978,5.2135,120.55,23.96,122.9080310639,128.4
2020-01-03 13:00:00,124.68776,12.35018,125.2979027751,4.69776,1.37018,4.8935,119.99,10.98,120.4913295636,132.9,4.69776,1.37018,4.8935,4.69776,1.37018,4.8935,0.0,0.0,0.0,133.61,123.43776,7.64018,123.6739784443,4.69776,1.37018,4.8935,118.74,6.27,118.9054267054,128.79,123.40776,24.18018,125.7543491616,4.69776,1.37018,4.8935,118.71,22.81,120.881595787,128.79
2020-01-03 13:30:00,124.09232,13.60151,124.8355116033,4.22232,1.23151,4.39825,119.87,12.37,120.506571605,133.6,4.22232,1.23151,4.39825,4.22232,1.23151,4.39825,0.0,0.0,0.0,134.16,122.84232,6.33151,123.0053803777,4.22232,1.23151,4.39825,118.62,5.1,118.7295851926,129.46,122.82232,23.07151,124.9704639659,4.22232,1.23151,4.39825,118.6,21.84,120.5941358442,129.46
2020-01-03 14:00:00,124.7836,12.9423,125.4529790728,2.8536,0.8323,2.9725,121.93,12.11,122.5299024728,133.54,2.8536,0.8323,2.9725,2.8536,0.8323,2.9725,0.0,0.0,0.0,134.16,123.4936,6.1523,123.6467550575,2.8536,0.8323,2.9725,120.64,5.32,120.7572440891,129.42,123.4936,22.8823,125.595656351,2.8536,0.8323,2.9725,120.64,22.05,122.6385424734,129.42
2020-01-03 14:30:00,125.93168,12.54174,126.5546651446,1.65168,0.48174000000000006,1.7205,124.28,12.06,124.8637737697,133.0,1.65168,0.48174000000000006,1.7205,1.65168,0.48174000000000006,1.7205,0.0,0.0,0.0,133.64,124.63168,5.70174,124.7620354862,1.65168,0.48174000000000006,1.7205,122.98,5.22,123.0907340136,128.92,124.59168,22.28174,126.5684109984,1.65168,0.48174000000000006,1.7205,122.94,21.8,124.8578535776,128.92
2020-01-03 15:00:00,125.59712,12.716660000000001,126.2392569443,1.73712,0.50666,1.8094999999999999,123.86,12.21,124.4603699978,132.83,1.73712,0.50666,1.8094999999999999,1.73712,0.50666,1.8094999999999999,0.0,0.0,0.0,133.44,124.29712,5.53666,124.4203706965,1.73712,0.50666,1.8094999999999999,122.56,5.03,122.6631749956,128.75,124.27712,22.09666,126.2262450469,1.73712,0.50666,1.8094999999999999,122.54,21.59,124.4274073506,128.75
2020-01-03 15:30:00,126.15112,13.19241,126.8390506069,1.31112,0.38241,1.36575,124.84,12.81,125.4955047004,132.55,1.31112,0.38241,1.36575,1.31112,0.38241,1.36575,0.0,0.0,0.0,133.1,124.84112,4.73241,124.930784626,1.31112,0.38241,1.36575,123.53,4.35,123.6065669776,128.48,124.81112,21.21241,126.6008768282,1.31112,0.38241,1.36575,123.5,20.83,125.2443168371,128.48
2020-01-03 16:00:00,127.8184,12.86995,128.4646993986,1.5084,0.43995000000000006,1.57125,126.31,12.43,126.9201363063,132.13,1.5084,0.43995000000000006,1.57125,1.5084,0.43995000000000006,1.57125,0.0,0.0,0.0,132.74,126.4784,5.05995,126.5795748159,1.5084,0.43995000000000006,1.57125,124.97,4.62,125.0553689371,128.08,126.4384,21.41995,128.2399440602,1.5084,0.43995000000000006,1.57125,124.93,20.98,126.6793799322,128.08
2020-01-03 16:30:00,131.7312,13.8241,132.4545763432,4.7112,1.3741,4.9075,127.02,12.45,127.6286915235,131.93,4.7112,1.3741,4.9075,4.7112,1.3741,4.9075,0.0,0.0,0.0,132.53,130.3712,5.9141,130.505273335,4.7112,1.3741,4.9075,125.66,4.54,125.7419866234,127.88,130.3512,22.2541,132.2372122674,4.7112,1.3741,4.9075,125.64,20.88,127.3631971961,127.88
2020-01-03 17:00:00,137.1356,12.24955,137.6816046629,4.9356,1.43955,5.14125,132.2,10.81,132.6412307693,131.69,4.9356,1.43955,5.14125,4.9356,1.43955,5.14125,0.0,0.0,0.0,132.53,135.7056,7.52955,135.9143259357,4.9356,1.43955,5.14125,130.77,6.09,130.9117298029,127.65,135.6656,23.81955,137.7407927433,4.9356,1.43955,5.14125,130.73,22.38,132.6318110409,127.65
2020-01-03 17:30:00,139.17672,12.71696,139.7565041835,4.68672,1.36696,4.882,134.49,11.35,134.96807993,131.84,4.68672,1.36696,4.882,4.68672,1.36696,4.882,0.0,0.0,0.0,132.65,137.73672,6.93696,137.9112955867,4.68672,1.36696,4.882,133.05,5.57,133.1665400917,127.81,137.67672,23.23696,139.6239074801,4.68672,1.36696,4.882,132.99,21.87,134.7762479074,127.81
2020-01-03 18:00:00,137.07952,14.32736,137.826224094,4.61952,1.3473600000000001,4.812,132.46,12.98,133.0944476678,131.98,4.61952,1.3473600000000001,4.812,4.61952,1.3473600000000001,4.812,0.0,0.0,0.0,132.59,135.63952,5.34736,135.7448844148,4.61952,1.3473600000000001,4.812,131.02,4.0,131.0810451591,127.95,135.58952,21.68736,137.3129983563,4.61952,1.3473600000000001,4.812,130.97,20.34,132.540018485,127.95
2020-01-03 18:30:00,134.84072,15.80146,135.7634188883,4.5307200000000005,1.32146,4.7195,130.31,14.48,131.1120379675,132.04,4.5307200000000005,1.32146,4.7195,4.5307200000000005,1.32146,4.7195,0.0,0.0,0.0,132.44,133.44072,3.87146,133.4968687148,4.5307200000000005,1.32146,4.7195,128.91,2.55,128.9352186177,127.99,133.39072,20.23146,134.9162560845,4.5307200000000005,1.32146,4.7195,128.86,18.91,130.2401155558,127.99
2020-01-03 19:00:00,131.31792,17.36231,132.4607335087,4.56792,1.33231,4.75825,126.75,16.03,127.7596313395,131.55,4.56792,1.33231,4.75825,4.56792,1.33231,4.75825,0.0,0.0,0.0,131.73,129.94792,2.2223100000000002,129.9669210763,4.56792,1.33231,4.75825,125.38,0.89,125.3831587575,127.52,129.89792,18.44231,131.2005656179,4.56792,1.33231,4.75825,125.33,17.11,126.4925333765,127.52
2020-01-03 19:30:00,129.09848,15.38039,130.0114377079,0.85848,0.25039,0.8942500000000001,128.24,15.13,129.1294486165,131.41,0.85848,0.25039,0.8942500000000001,0.85848,0.25039,0.8942500000000001,0.0,0.0,0.0,131.73,127.71848,2.01039,127.7343015852,0.85848,0.25039,0.8942500000000001,126.86,1.76,126.8722081466,127.36,127.68848,18.22039,128.9819000343,0.85848,0.25039,0.8942500000000001,126.83,17.97,128.0967204889,127.36
2020-01-03 20:00:00,126.26952,16.87986,127.3927837621,0.71952,0.20986000000000002,0.7495,125.55,16.67,126.6518511511,132.41,0.71952,0.20986000000000002,0.7495,0.71952,0.20986000000000002,0.7495,0.0,0.0,0.0,132.5,124.93952,0.9798600000000001,124.9433623025,0.71952,0.20986000000000002,0.7495,124.22,0.77,124.2223864688,128.31,124.89952,17.12986,126.0687201484,0.71952,0.20986000000000002,0.7495,124.18,16.92,125.3274064201,128.31
2020-01-03 20:30:00,122.83,19.19,124.3200104569,0.72,0.21,0.75,122.11,18.98,123.5762618791,133.45,0.72,0.21,0.75,0.72,0.21,0.75,0.0,0.0,0.0,133.23,121.53,1.72,121.5421708709,0.72,0.21,0.75,120.81,1.51,120.8194363503,129.31,121.49,15.39,122.460900699,0.72,0.21,0.75,120.77,15.18,121.7202748107,129.31
2020-01-03 21:00:00,118.4992,21.3181,120.4015024335,0.6792,0.1981,0.7075,117.82,21.12,119.6979816037,133.66,0.6792,0.1981,0.7075,0.6792,0.1981,0.7075,0.0,0.0,0.0,133.17,117.2592,3.7681,117.3197279329,0.6792,0.1981,0.7075,116.58,3.5700000000000003,116.634648797,129.52,117.2392,13.3581,117.9977493525,0.6792,0.1981,0.7075,116.56,13.16,117.3005507233,129.52
2020-01-03 21:30:00,112.86344,23.45892,115.2756566505,0.6134400000000001,0.17892000000000002,0.639,112.25,23.28,114.6386536034,133.42,0.6134400000000001,0.17892000000000002,0.639,0.6134400000000001,0.17892000000000002,0.639,0.0,0.0,0.0,132.62,111.66344,5.88892,111.8186174633,0.6134400000000001,0.17892000000000002,0.639,111.05,5.71,111.1967022892,129.28,111.66344,11.16892,112.2206246935,0.6134400000000001,0.17892000000000002,0.639,111.05,10.99,111.592484514,129.28
2020-01-03 22:00:00,107.85888,25.64759,110.8663017678,0.6088800000000001,0.17759000000000003,0.6342500000000001,107.25,25.47,110.2328598921,133.93,0.6088800000000001,0.17759000000000003,0.6342500000000001,0.6088800000000001,0.17759000000000003,0.6342500000000001,0.0,0.0,0.0,132.83,106.73888,7.90759,107.0313901772,0.6088800000000001,0.17759000000000003,0.6342500000000001,106.13,7.73,106.4111356955,129.76,106.73888,9.23759,107.1378624608,0.6088800000000001,0.17759000000000003,0.6342500000000001,106.13,9.06,106.5160105336,129.76
2020-01-03 22:30:00,101.14904,28.22972,105.0145008282,0.71904,0.20972000000000002,0.749,100.43,28.02,104.2655518376,134.28,0.71904,0.20972000000000002,0.749,0.71904,0.20972000000000002,0.749,0.0,0.0,0.0,132.83,100.07904,10.30972,100.6086704703,0.71904,0.20972000000000002,0.749,99.36,10.1,99.8720161006,130.08,100.11904,7.02972,100.3655276168,0.71904,0.20972000000000002,0.749,99.4,6.82,99.6336910889,130.08
2020-01-03 23:00:00,96.5544,30.2767,101.1900722514,0.6744,0.1967,0.7025,95.88,30.08,100.487714672,135.27,0.6744,0.1967,0.7025,0.6744,0.1967,0.7025,0.0,0.0,0.0,133.54,95.5444,12.0867,96.3058704766,0.6744,0.1967,0.7025,94.87,11.89,95.6121801864,131.04,95.5944,5.4467,95.7494430911,0.6744,0.1967,0.7025,94.92,5.25,95.065077184,131.04
2020-01-03 23:30:00,90.9228,31.6879,96.2864401993,0.7128,0.2079,0.7425,90.21,31.48,95.5449344549,134.86,0.7128,0.2079,0.7425,0.7128,0.2079,0.7425,0.0,0.0,0.0,132.9,89.9728,13.5579,90.9885783615,0.7128,0.2079,0.7425,89.26,13.35,90.2528121446,130.64,90.0328,3.8979,90.1171387709,0.7128,0.2079,0.7425,89.32,3.69,89.3961883975,130.64
2020-01-04 00:00:00,86.31024,33.13632,92.4525458384,0.8102400000000001,0.23632000000000003,0.844,85.5,32.9,91.6114621649,134.83,0.8102400000000001,0.23632000000000003,0.844,0.8102400000000001,0.23632000000000003,0.844,0.0,0.0,0.0,132.68,85.41024,14.97632,86.7133164952,0.8102400000000001,0.23632000000000003,0.844,84.6,14.74,85.8744874803,130.61,85.48024,2.51632,85.5172689976,0.8102400000000001,0.23632000000000003,0.844,84.67,2.2800000000000002,84.7006924411,130.61
2020-01-04 00:30:00,83.31536,33.56948,89.8240457751,1.0953600000000001,0.31948000000000004,1.141,82.22,33.25,88.6887304002,133.85,1.0953600000000001,0.31948000000000004,1.141,1.0953600000000001,0.31948000000000004,1.141,0.0,0.0,0.0,131.61,82.44536,15.629480000000001,83.9137535247,1.0953600000000001,0.31948000000000004,1.141,81.35,15.31,82.7781287539,129.65,82.54536,1.8294800000000002,82.5656311948,1.0953600000000001,0.31948000000000004,1.141,81.45,1.51,81.4639957282,129.65
2020-01-04 01:00:00,85.26104,33.33072,91.5444254862,1.27104,0.37072000000000005,1.324,83.99,32.96,90.2257263756,133.96,1.27104,0.37072000000000005,1.324,1.27104,0.37072000000000005,1.324,0.0,0.0,0.0,131.77,84.36104,15.37072,85.74989273,1.27104,0.37072000000000005,1.324,83.09,15.0,84.4330983679,129.75,84.45104,2.22072,84.4802329211,1.27104,0.37072000000000005,1.324,83.18,1.85,83.2005703105,129.75
2020-01-04 01:30:00,85.56184,33.49137,91.8830796647,1.34184,0.39137000000000005,1.39775,84.22,33.1,90.4909851864,134.19,1.34184,0.39137000000000005,1.39775,1.34184,0.39137000000000005,1.39775,0.0,0.0,0.0,131.98,84.68184,15.47137,86.08354846,1.34184,0.39137000000000005,1.39775,83.34,15.08,84.6933409425,129.98,84.76184,2.20137,84.7904213344,1.34184,0.39137000000000005,1.39775,83.42,1.81,83.4396338678,129.98
2020-01-04 02:00:00,83.30048,34.82639,90.2875816968,1.53048,0.44639,1.5942500000000002,81.77,34.38,88.7035360062,135.94,1.53048,0.44639,1.5942500000000002,1.53048,0.44639,1.5942500000000002,0.0,0.0,0.0,133.61,82.44048,16.33639,84.0435029069,1.53048,0.44639,1.5942500000000002,80.91,15.89,82.4555650032,131.66,82.55048,1.88639,82.5720304671,1.53048,0.44639,1.5942500000000002,81.02,1.44,81.0327958298,131.66
2020-01-04 02:30:00,80.36112,35.85116,87.9955412564,1.58112,0.46116,1.647,78.78,35.39,86.3640000232,136.17,1.58112,0.46116,1.647,1.58112,0.46116,1.647,0.0,0.0,0.0,133.73,79.53112,17.25116,81.3805970106,1.58112,0.46116,1.647,77.95,16.79,79.7377363611,131.88,79.64112,1.0811600000000001,79.6484582512,1.58112,0.46116,1.647,78.06,0.62,78.0624621697,131.88
2020-01-04 03:00:00,78.18512,36.35941,86.2259803363,1.57512,0.45941000000000004,1.6407500000000002,76.61,35.9,84.6043858201,136.56,1.57512,0.45941000000000004,1.6407500000000002,1.57512,0.45941000000000004,1.6407500000000002,0.0,0.0,0.0,134.06,77.39512,17.60941,79.3731435711,1.57512,0.45941000000000004,1.6407500000000002,75.82,17.15,77.7354159955,132.25,77.51512,0.8194100000000001,77.5194508582,1.57512,0.45941000000000004,1.6407500000000002,75.94,0.36,75.9408533004,132.25
2020-01-04 03:30:00,77.13256,36.57783,85.366090807,1.43256,0.41783000000000003,1.49225,75.7,36.16,83.8930009,136.41,1.43256,0.41783000000000003,1.49225,1.43256,0.41783000000000003,1.49225,0.0,0.0,0.0,133.89,76.34256,17.87783,78.4079286352,1.43256,0.41783000000000003,1.49225,74.91,17.46,76.9178763357,132.12,76.45256,0.43783000000000005,76.4538136764,1.43256,0.41783000000000003,1.49225,75.02,0.02,75.020002666,132.12
2020-01-04 04:00:00,76.48472,54.64846,94.0019498407,1.19472,0.34846000000000005,1.2445,75.29,54.3,92.8281966861,135.97,1.19472,0.34846000000000005,1.2445,1.19472,0.34846000000000005,1.2445,0.0,0.0,0.0,134.38,74.21472,9.20846,74.7838244559,1.19472,0.34846000000000005,1.2445,73.02,8.86,73.555557234,131.71,74.32472,8.86846,74.851944436,1.19472,0.34846000000000005,1.2445,73.13,8.52,73.6246378599,131.71
2020-01-04 04:30:00,77.052,64.06725,100.2079000207,1.1219999999999999,0.32725000000000004,1.16875,75.93,63.74,99.1370389915,134.95,1.1219999999999999,0.32725000000000004,1.16875,1.1219999999999999,0.32725000000000004,1.16875,0.0,0.0,0.0,133.92,73.912,4.06725,74.023822291,1.1219999999999999,0.32725000000000004,1.16875,72.79,3.74,72.8860185495,130.73,74.032,13.64725,75.2793760373,1.1219999999999999,0.32725000000000004,1.16875,72.91,13.32,74.116735627,130.73
2020-01-04 05:00:00,76.92536,64.22948,100.214455605,1.0953600000000001,0.31948000000000004,1.141,75.83,63.91,99.169940002,135.0,1.0953600000000001,0.31948000000000004,1.141,1.0953600000000001,0.31948000000000004,1.141,0.0,0.0,0.0,133.92,73.80536,4.20948,73.9253061313,1.0953600000000001,0.31948000000000004,1.141,72.71,3.89,72.8139835471,130.78,73.91536,13.46948,75.1325983538,1.0953600000000001,0.31948000000000004,1.141,72.82,13.15,73.9978033458,130.78
2020-01-04 05:30:00,77.32032,64.25801,100.5361812188,1.09032,0.31801,1.13575,76.23,63.94,99.4954094418,135.5,1.09032,0.31801,1.13575,1.09032,0.31801,1.13575,0.0,0.0,0.0,134.49,74.20032,3.83801,74.2995141899,1.09032,0.31801,1.13575,73.11,3.52,73.194689015,131.25,74.31032,13.97801,75.6135465513,1.09032,0.31801,1.13575,73.22,13.66,74.4833135675,131.25
2020-01-04 06:00:00,78.13848,63.55914,100.7243085568,0.88848,0.25914000000000004,0.9255,77.25,63.3,99.8721808113,134.99,0.88848,0.25914000000000004,0.9255,0.88848,0.25914000000000004,0.9255,0.0,0.0,0.0,134.02,74.93848,3.56914,75.0234266416,0.88848,0.25914000000000004,0.9255,74.05,3.31,74.1239408019,130.78,75.04848,14.00914,76.3448122262,0.88848,0.25914000000000004,0.9255,74.16,13.75,75.4239225975,130.78
2020-01-04 06:30:00,82.68552,61.36536,102.9689401014,0.8755200000000001,0.25536000000000003,0.912,81.81,61.11,102.1141919617,134.55,0.8755200000000001,0.25536000000000003,0.912,0.8755200000000001,0.25536000000000003,0.912,0.0,0.0,0.0,133.82,79.26552,1.86536,79.2874657736,0.8755200000000001,0.25536000000000003,0.912,78.39,1.6099999999999999,78.4065316157,130.36,79.37552,15.59536,80.8930678662,0.8755200000000001,0.25536000000000003,0.912,78.5,15.34,79.9847835529,130.36
2020-01-04 07:00:00,86.09584,59.17462,104.4707103328,0.97584,0.28462000000000004,1.0165,85.12,58.89,103.5057800318,133.93,0.97584,0.28462000000000004,1.0165,0.97584,0.28462000000000004,1.0165,0.0,0.0,0.0,133.4,82.49584,0.71462,82.4989351389,0.97584,0.28462000000000004,1.0165,81.52,0.43,81.5211340696,129.74,82.58584,17.07462,84.3324588557,0.97584,0.28462000000000004,1.0165,81.61,16.79,83.3192426754,129.74
2020-01-04 07:30:00,90.86048,57.73264,107.6507526551,0.9004800000000001,0.26264000000000004,0.9380000000000001,89.96,57.47,106.7501873535,134.55,0.9004800000000001,0.26264000000000004,0.9380000000000001,0.9004800000000001,0.26264000000000004,0.9380000000000001,0.0,0.0,0.0,134.27,87.04048,2.14264,87.0668482535,0.9004800000000001,0.26264000000000004,0.9380000000000001,86.14,1.88,86.1605129975,130.33,87.12048,19.09264,89.1880425707,0.9004800000000001,0.26264000000000004,0.9380000000000001,86.22,18.83,88.2522367988,130.33
2020-01-04 08:00:00,94.99512,56.22816,110.3887621128,0.88512,0.25816,0.922,94.11,55.97,109.4958127053,134.05,0.88512,0.25816,0.922,0.88512,0.25816,0.922,0.0,0.0,0.0,133.94,90.94512,3.02816,90.9955196963,0.88512,0.25816,0.922,90.06,2.77,90.102588753,129.87,91.01512,19.83816,93.1520512968,0.88512,0.25816,0.922,90.13,19.58,92.2322790567,129.87
2020-01-04 08:30:00,99.15776,54.02768,112.921439835,0.91776,0.26768000000000003,0.9560000000000001,98.24,53.76,111.9876564627,133.71,0.91776,0.26768000000000003,0.9560000000000001,0.91776,0.26768000000000003,0.9560000000000001,0.0,0.0,0.0,133.85,94.92776,4.85768,95.0519682784,0.91776,0.26768000000000003,0.9560000000000001,94.01,4.59,94.1219857419,129.54,94.97776,21.57768,97.3980039262,0.91776,0.26768000000000003,0.9560000000000001,94.06,21.31,96.4437644433,129.54
2020-01-04 09:00:00,104.3972,51.52835,116.4214165073,1.0572,0.30835,1.10125,103.34,51.22,115.3370885708,132.79,1.0572,0.30835,1.10125,1.0572,0.30835,1.10125,0.0,0.0,0.0,133.18,99.8972,6.52835,100.1102887897,1.0572,0.30835,1.10125,98.84,6.22,99.0355188809,128.65,99.9472,23.02835,102.565821264,1.0572,0.30835,1.10125,98.89,22.72,101.4664008428,128.65
2020-01-04 09:30:00,109.026,49.07675,119.562519489,1.086,0.31675000000000003,1.13125,107.94,48.76,118.4423116965,132.55,1.086,0.31675000000000003,1.13125,1.086,0.31675000000000003,1.13125,0.0,0.0,0.0,133.27,104.296,8.72675,104.6604594943,1.086,0.31675000000000003,1.13125,103.21,8.41,103.5520748223,128.42,104.316,25.17675,107.3112137503,1.086,0.31675000000000003,1.13125,103.23,24.86,106.1812247999,128.42
2020-01-04 10:00:00,113.29168,47.15549,122.7136707721,1.08168,0.31549000000000005,1.12675,112.21,46.84,121.5938719673,131.88,1.08168,0.31549000000000005,1.12675,1.08168,0.31549000000000005,1.12675,0.0,0.0,0.0,132.83,108.35168,9.92549,108.8053395315,1.08168,0.31549000000000005,1.12675,107.27,9.61,107.6996053846,127.78,108.36168,26.19549,111.4829914775,1.08168,0.31549000000000005,1.12675,107.28,25.88,110.357477318,127.78
2020-01-04 10:30:00,116.13784,46.00062,124.9161915856,1.16784,0.34062000000000003,1.2165,114.97,45.66,123.7050382967,131.6,1.16784,0.34062000000000003,1.2165,1.16784,0.34062000000000003,1.2165,0.0,0.0,0.0,132.7,111.05784,10.85062,111.5866469603,1.16784,0.34062000000000003,1.2165,109.89,10.51,110.3914498501,127.52,111.05784,27.05062,114.3047674765,1.16784,0.34062000000000003,1.2165,109.89,26.71,113.0895052602,127.52
2020-01-04 11:00:00,118.40152,45.04086,126.6791182786,1.51152,0.44086000000000003,1.5745,116.89,44.6,125.1096802809,131.42,1.51152,0.44086000000000003,1.5745,1.51152,0.44086000000000003,1.5745,0.0,0.0,0.0,132.64,113.22152,11.71086,113.8255543938,1.51152,0.44086000000000003,1.5745,111.71,11.27,112.2770546461,127.34,113.20152,27.84086,116.5748584209,1.51152,0.44086000000000003,1.5745,111.69,27.4,115.0018091162,127.34
2020-01-04 11:30:00,119.92264,44.63827,127.9609891067,1.50264,0.43827000000000005,1.56525,118.42,44.2,126.3999066455,131.57,1.50264,0.43827000000000005,1.56525,1.50264,0.43827000000000005,1.56525,0.0,0.0,0.0,132.85,114.66264,12.16827,115.3064950754,1.50264,0.43827000000000005,1.56525,113.16,11.73,113.7663328933,127.48,114.64264,28.33827,118.0931515913,1.50264,0.43827000000000005,1.56525,113.14,27.9,116.5292649938,127.48
2020-01-04 12:00:00,120.52456,44.76883,128.5706720165,1.74456,0.50883,1.81725,118.78,44.26,126.7581792233,131.77,1.74456,0.50883,1.81725,1.74456,0.50883,1.81725,0.0,0.0,0.0,133.05,115.25456,12.32883,115.9120944939,1.74456,0.50883,1.81725,113.51,11.82,114.123759577,127.67,115.23456,28.52883,118.7135121187,1.74456,0.50883,1.81725,113.49,28.02,116.8978207667,127.67
2020-01-04 12:30:00,119.81808,44.96944,127.9789937013,1.9180800000000002,0.55944,1.998,117.9,44.41,125.9867377941,131.7,1.9180800000000002,0.55944,1.998,1.9180800000000002,0.55944,1.998,0.0,0.0,0.0,132.95,114.61808,12.31944,115.2782410726,1.9180800000000002,0.55944,1.998,112.7,11.76,113.3119040525,127.6,114.58808,28.52944,118.086227075,1.9180800000000002,0.55944,1.998,112.67,27.97,116.0898350417,127.6
2020-01-04 13:00:00,118.86616,45.41013,127.2448187541,1.88616,0.55013,1.96475,116.98,44.86,125.2866313698,131.67,1.88616,0.55013,1.96475,1.88616,0.55013,1.96475,0.0,0.0,0.0,132.88,113.68616,11.87013,114.3041686106,1.88616,0.55013,1.96475,111.8,11.32,112.371626312,127.6,113.66616,28.10013,117.0880576112,1.88616,0.55013,1.96475,111.78,27.55,115.1250229099,127.6
2020-01-04 13:30:00,118.33728,46.15254,127.0187733615,2.23728,0.65254,2.3305,116.1,45.5,124.6974739119,131.79,2.23728,0.65254,2.3305,2.23728,0.65254,2.3305,0.0,0.0,0.0,132.93,113.19728,11.47254,113.7771654307,2.23728,0.65254,2.3305,110.96,10.82,111.4862951219,127.69,113.18728,27.72254,116.5328261815,2.23728,0.65254,2.3305,110.95,27.07,114.2045857223,127.69
2020-01-04 14:00:00,119.13448,45.95464,127.6904587759,2.00448,0.58464,2.088,117.13,45.37,125.610006767,131.65,2.00448,0.58464,2.088,2.00448,0.58464,2.088,0.0,0.0,0.0,132.79,113.94448,11.41464,114.514796113,2.00448,0.58464,2.088,111.94,10.83,112.4626715848,127.56,113.92448,27.63464,117.2282409285,2.00448,0.58464,2.088,111.92,27.05,115.1424721812,127.56
2020-01-04 14:30:00,118.90288,46.33209,127.6109612693,1.41288,0.41209,1.4717500000000001,117.49,45.92,126.1449424274,131.8,1.41288,0.41209,1.4717500000000001,1.41288,0.41209,1.4717500000000001,0.0,0.0,0.0,132.89,113.69288,10.84209,114.2086768957,1.41288,0.41209,1.4717500000000001,112.28,10.43,112.7633952132,127.7,113.69288,27.10209,116.8785448449,1.41288,0.41209,1.4717500000000001,112.28,26.69,115.4086413576,127.7
2020-01-04 15:00:00,118.2904,46.5672,127.1264049991,0.9504,0.2772,0.99,117.34,46.29,126.1405553341,131.72,0.9504,0.2772,0.99,0.9504,0.2772,0.99,0.0,0.0,0.0,132.76,113.0904,10.2872,113.5573205742,0.9504,0.2772,0.99,112.14,10.01,112.5858770006,127.62,113.0704,26.5172,116.1381817147,0.9504,0.2772,0.99,112.12,26.24,115.1496070336,127.62
2020-01-04 15:30:00,119.00184,46.75512,127.8572609186,0.7718400000000001,0.22512000000000001,0.804,118.23,46.53,127.0565771615,132.04,0.7718400000000001,0.22512000000000001,0.804,0.7718400000000001,0.22512000000000001,0.804,0.0,0.0,0.0,133.07,113.75184,10.23512,114.2113776504,0.7718400000000001,0.22512000000000001,0.804,112.98,10.01,113.4225749135,127.93,113.74184,26.54512,116.7983285942,0.7718400000000001,0.22512000000000001,0.804,112.97,26.32,115.9955313794,127.93
2020-01-04 16:00:00,120.42136,46.11623,128.9496437128,0.9813600000000001,0.28623000000000004,1.02225,119.44,45.83,127.9308504623,131.76,0.9813600000000001,0.28623000000000004,1.02225,0.9813600000000001,0.28623000000000004,1.02225,0.0,0.0,0.0,132.88,115.11136,10.69623,115.6072425813,0.9813600000000001,0.28623000000000004,1.02225,114.13,10.41,114.6037739344,127.67,115.08136,26.92623,118.189429652,0.9813600000000001,0.28623000000000004,1.02225,114.1,26.64,117.1686801155,127.67
2020-01-04 16:30:00,122.73832,47.45201,131.5917491694,4.49832,1.31201,4.6857500000000005,118.24,46.14,126.9235880363,131.33,4.49832,1.31201,4.6857500000000005,4.49832,1.31201,4.6857500000000005,0.0,0.0,0.0,132.36,117.47832,11.07201,117.9989198063,4.49832,1.31201,4.6857500000000005,112.98,9.76,113.4007848297,127.25,117.47832,27.21201,120.5887604972,4.49832,1.31201,4.6857500000000005,112.98,25.9,115.91070011,127.25
2020-01-04 17:00:00,127.31992,45.98831,135.3709225996,4.51992,1.31831,4.70825,122.8,44.67,130.6722958396,130.97,4.51992,1.31831,4.70825,4.51992,1.31831,4.70825,0.0,0.0,0.0,132.2,121.80992,12.16831,122.4161932861,4.51992,1.31831,4.70825,117.29,10.85,117.7907746812,126.92,121.79992,28.19831,125.0214589535,4.51992,1.31831,4.70825,117.28,26.88,120.320957443,126.92
2020-01-04 17:30:00,129.28608,45.59719,137.0911894239,4.5160800000000005,1.31719,4.70425,124.77,44.28,132.3943779018,130.82,4.5160800000000005,1.31719,4.70425,4.5160800000000005,1.31719,4.70425,0.0,0.0,0.0,132.11,123.69608,12.45719,124.3217671611,4.5160800000000005,1.31719,4.70425,119.18,11.14,119.6995071001,126.77,123.66608,28.487190000000002,126.9047648304,4.5160800000000005,1.31719,4.70425,119.15,27.17,122.2085569835,126.77
2020-01-04 18:00:00,128.8304,46.22095,136.8709179595,4.4604,1.30095,4.64625,124.37,44.92,132.2335180656,130.99,4.4604,1.30095,4.64625,4.4604,1.30095,4.64625,0.0,0.0,0.0,132.2,123.2504,11.90095,123.8236395486,4.4604,1.30095,4.64625,118.79,10.6,119.2619977193,126.95,123.2204,27.93095,126.346368939,4.4604,1.30095,4.64625,118.76,26.63,121.7090567706,126.95
2020-01-04 18:30:00,127.32744,47.20842,135.7973191777,4.41744,1.28842,4.6015,122.91,45.92,131.2079056307,131.2,4.41744,1.28842,4.6015,4.41744,1.28842,4.6015,0.0,0.0,0.0,132.3,121.81744,11.14842,122.3265137108,4.41744,1.28842,4.6015,117.4,9.86,117.8133252226,127.15,121.79744,27.24842,124.8082240201,4.41744,1.28842,4.6015,117.38,25.96,120.2164131889,127.15
2020-01-04 19:00:00,124.53552,48.63661,133.6959818916,4.44552,1.29661,4.63075,120.09,47.34,129.0840179883,131.7,4.44552,1.29661,4.63075,4.44552,1.29661,4.63075,0.0,0.0,0.0,132.63,119.17552,10.24661,119.6152063233,4.44552,1.29661,4.63075,114.73,8.95,115.078561861,127.62,119.16552,26.47661,122.0714218561,4.44552,1.29661,4.63075,114.72,25.18,117.450886757,127.62
2020-01-04 19:30:00,122.82944,47.24192,131.6011790829,0.8294400000000001,0.24192000000000002,0.864,122.0,47.0,130.7402003976,131.99,0.8294400000000001,0.24192000000000002,0.864,0.8294400000000001,0.24192000000000002,0.864,0.0,0.0,0.0,133.0,117.37944,9.71192,117.7805345751,0.8294400000000001,0.24192000000000002,0.864,116.55,9.47,116.9340985342,127.89,117.37944,26.00192,120.2249257783,0.8294400000000001,0.24192000000000002,0.864,116.55,25.76,119.3628086968,127.89
2020-01-04 20:00:00,119.55792,49.04231,129.2255563148,0.72792,0.21231000000000003,0.7582500000000001,118.83,48.83,128.4715447093,132.5,0.72792,0.21231000000000003,0.7582500000000001,0.72792,0.21231000000000003,0.7582500000000001,0.0,0.0,0.0,133.3,114.30792,8.27231,114.60685707,0.72792,0.21231000000000003,0.7582500000000001,113.58,8.06,113.8656225557,128.4,114.27792,24.67231,116.9109313976,0.72792,0.21231000000000003,0.7582500000000001,113.55,24.46,116.1546129088,128.4
2020-01-04 20:30:00,116.3048,49.8814,126.5502294308,0.7248,0.2114,0.755,115.58,49.67,125.8008159751,132.4,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0.0,0.0,0.0,133.06,111.1948,7.5214,111.4488896535,0.7248,0.2114,0.755,110.47,7.31,110.7115937922,128.28,111.1948,23.9214,113.738810109,0.7248,0.2114,0.755,110.47,23.71,112.9857734407,128.28
2020-01-04 21:00:00,113.7064,51.5602,124.8503088703,0.6864,0.20020000000000002,0.715,113.02,51.36,124.1425390428,132.95,0.6864,0.20020000000000002,0.715,0.6864,0.20020000000000002,0.715,0.0,0.0,0.0,133.43,108.7064,6.3002,108.8888144898,0.6864,0.20020000000000002,0.715,108.02,6.1,108.1920995267,128.82,108.7064,22.810200000000002,111.0737890999,0.6864,0.20020000000000002,0.715,108.02,22.61,110.3609192604,128.82
2020-01-04 21:30:00,109.5252,53.23985,121.7795182412,0.6852,0.19985000000000003,0.7137500000000001,108.84,53.04,121.0759563249,133.05,0.6852,0.19985000000000003,0.7137500000000001,0.6852,0.19985000000000003,0.7137500000000001,0.0,0.0,0.0,133.33,104.7452,4.87985,104.8588091629,0.6852,0.19985000000000003,0.7137500000000001,104.06,4.68,104.1651861228,128.92,104.7652,21.43985,106.9364965719,0.6852,0.19985000000000003,0.7137500000000001,104.08,21.24,106.2251570957,128.92
2020-01-04 22:00:00,105.5432,55.3551,119.1786648786,0.7032,0.2051,0.7325,104.84,55.15,118.4607449749,133.57,0.7032,0.2051,0.7325,0.7032,0.2051,0.7325,0.0,0.0,0.0,133.6,100.9732,3.2551,101.0256541392,0.7032,0.2051,0.7325,100.27,3.05,100.3163765295,129.42,101.0032,19.9251,102.9497742603,0.7032,0.2051,0.7325,100.3,19.72,102.2201956562,129.42
2020-01-04 22:30:00,99.93224,57.09107,115.0905854758,0.79224,0.23107000000000003,0.82525,99.14,56.86,114.2882286152,133.23,0.79224,0.23107000000000003,0.82525,0.79224,0.23107000000000003,0.82525,0.0,0.0,0.0,132.99,95.64224,1.44107,95.6530958985,0.79224,0.23107000000000003,0.82525,94.85,1.21,94.8577176618,129.1,95.68224,18.03107,97.3663727206,0.79224,0.23107000000000003,0.82525,94.89,17.8,96.5450780724,129.1
2020-01-04 23:00:00,94.20968,58.59574,110.9455927554,0.7396800000000001,0.21574000000000002,0.7705000000000001,93.47,58.38,110.2037444917,133.62,0.7396800000000001,0.21574000000000002,0.7705000000000001,0.7396800000000001,0.21574000000000002,0.7705000000000001,0.0,0.0,0.0,133.21,90.19968,0.45574000000000003,90.2008313213,0.7396800000000001,0.21574000000000002,0.7705000000000001,89.46,0.24,89.460321931,129.45,90.24968,17.13574,91.8620614043,0.7396800000000001,0.21574000000000002,0.7705000000000001,89.51,16.92,91.095150804,129.45
2020-01-04 23:30:00,90.0956,60.5733,108.5649198049,0.7656000000000001,0.2233,0.7975,89.33,60.35,107.8052475532,134.26,0.7656000000000001,0.2233,0.7975,0.7656000000000001,0.2233,0.7975,0.0,0.0,0.0,133.62,86.3156,1.4033,86.3270065174,0.7656000000000001,0.2233,0.7975,85.55,1.18,85.558137544,130.06,86.3856,15.9033,87.8372747656,0.7656000000000001,0.2233,0.7975,85.62,15.68,87.0439360323,130.06
2020-01-05 00:00:00,86.73392,62.00156,106.6159759182,0.7939200000000001,0.23156000000000002,0.8270000000000001,85.94,61.77,105.8357997088,134.64,0.7939200000000001,0.23156000000000002,0.8270000000000001,0.7939200000000001,0.23156000000000002,0.8270000000000001,0.0,0.0,0.0,133.84,83.10392,2.54156,83.1427750716,0.7939200000000001,0.23156000000000002,0.8270000000000001,82.31,2.31,82.3424082718,130.43,83.19392,14.84156,84.5073974762,0.7939200000000001,0.23156000000000002,0.8270000000000001,82.4,14.61,83.6851964209,130.43
2020-01-05 00:30:00,84.17144,62.23667,104.6815857941,0.81144,0.23667000000000002,0.8452500000000001,83.36,62.0,103.8888328936,134.35,0.81144,0.23667000000000002,0.8452500000000001,0.81144,0.23667000000000002,0.8452500000000001,0.0,0.0,0.0,133.49,80.67144,2.86667,80.7223576747,0.81144,0.23667000000000002,0.8452500000000001,79.86,2.63,79.9032946755,130.15,80.76144,14.49667,82.0522006528,0.81144,0.23667000000000002,0.8452500000000001,79.95,14.26,81.2117608478,130.15
2020-01-05 01:00:00,85.65648,61.74564,105.5914609474,0.87648,0.25564000000000003,0.913,84.78,61.49,104.7314112385,134.17,0.87648,0.25564000000000003,0.913,0.87648,0.25564000000000003,0.913,0.0,0.0,0.0,133.38,82.07648,2.50564,82.1147173228,0.87648,0.25564000000000003,0.913,81.2,2.25,81.2311670481,129.97,82.17648,14.87564,83.5120262633,0.87648,0.25564000000000003,0.913,81.3,14.62,82.6040822236,129.97
2020-01-05 01:30:00,86.1584,61.36745,105.7791747466,0.8484,0.24745000000000003,0.88375,85.31,61.12,104.9449879699,133.61,0.8484,0.24745000000000003,0.88375,0.8484,0.24745000000000003,0.88375,0.0,0.0,0.0,132.81,82.5484,2.57745,82.5886287031,0.8484,0.24745000000000003,0.88375,81.7,2.33,81.7332178493,129.44,82.6384,14.64745,83.9264734518,0.8484,0.24745000000000003,0.88375,81.79,14.4,83.0479626481,129.44
2020-01-05 02:00:00,83.46968,62.33949,104.1796500895,0.88968,0.25949,0.9267500000000001,82.58,62.08,103.3120651231,134.31,0.88968,0.25949,0.9267500000000001,0.88968,0.25949,0.9267500000000001,0.0,0.0,0.0,133.44,80.00968,2.92949,80.0632924964,0.88968,0.25949,0.9267500000000001,79.12,2.67,79.1650383692,130.08,80.09968,14.48949,81.3996563664,0.88968,0.25949,0.9267500000000001,79.21,14.23,80.4780529089,130.08
2020-01-05 02:30:00,80.9776,62.62305,102.3670752394,0.8676,0.25305,0.90375,80.11,62.37,101.5264940791,133.9,0.8676,0.25305,0.90375,0.8676,0.25305,0.90375,0.0,0.0,0.0,132.95,77.6276,3.48305,77.7057006857,0.8676,0.25305,0.90375,76.76,3.23,76.8279278648,129.69,77.7276,13.84305,78.9506797631,0.8676,0.25305,0.90375,76.86,13.59,78.0522113716,129.69
2020-01-05 03:00:00,79.12344,63.06142,101.1793528831,0.79344,0.23142000000000001,0.8265,78.33,62.83,100.4151273464,134.02,0.79344,0.23142000000000001,0.8265,0.79344,0.23142000000000001,0.8265,0.0,0.0,0.0,133.01,75.88344,3.77142,75.9771023075,0.79344,0.23142000000000001,0.8265,75.09,3.54,75.1733975553,129.8,75.99344,13.54142,77.1904979816,0.79344,0.23142000000000001,0.8265,75.2,13.31,76.3688162799,129.8
2020-01-05 03:30:00,78.21632,63.51351,100.7559361371,0.7663200000000001,0.22351000000000001,0.79825,77.45,63.29,100.0206308718,133.75,0.7663200000000001,0.22351000000000001,0.79825,0.7663200000000001,0.22351000000000001,0.79825,0.0,0.0,0.0,132.64,74.98632,4.55351,75.1244476882,0.7663200000000001,0.22351000000000001,0.79825,74.22,4.33,74.3461989613,129.56,75.09632,12.62351,76.1499197784,0.7663200000000001,0.22351000000000001,0.79825,74.33,12.4,75.3572086797,129.56
2020-01-05 04:00:00,76.32328,64.11554,99.6797147842,0.7732800000000001,0.22554000000000002,0.8055,75.55,63.89,98.9430876818,134.25,0.7732800000000001,0.22554000000000002,0.8055,0.7732800000000001,0.22554000000000002,0.8055,0.0,0.0,0.0,133.12,73.21328,4.70554,73.364340623,0.7732800000000001,0.22554000000000002,0.8055,72.44,4.48,72.5783989903,130.04,73.32328,12.62554,74.4023363225,0.7732800000000001,0.22554000000000002,0.8055,72.55,12.4,73.6020549985,130.04
2020-01-05 04:30:00,74.48336,63.54598,97.9074179572,0.8433600000000001,0.24598000000000003,0.8785000000000001,73.64,63.3,97.1068463086,133.11,0.8433600000000001,0.24598000000000003,0.8785000000000001,0.8433600000000001,0.24598000000000003,0.8785000000000001,0.0,0.0,0.0,131.93,71.44336,5.01598,71.6192274704,0.8433600000000001,0.24598000000000003,0.8785000000000001,70.6,4.77,70.7609560422,128.93,71.57336,12.08598,72.5866156688,0.8433600000000001,0.24598000000000003,0.8785000000000001,70.73,11.84,71.714144351,128.93
2020-01-05 05:00:00,73.6156,63.7583,97.3877681347,0.8856,0.25830000000000003,0.9225000000000001,72.73,63.5,96.5500020715,133.55,0.8856,0.25830000000000003,0.9225000000000001,0.8856,0.25830000000000003,0.9225000000000001,0.0,0.0,0.0,132.39,70.6356,4.7983,70.7983874834,0.8856,0.25830000000000003,0.9225000000000001,69.75,4.54,69.8975972405,129.34,70.7556,12.4583,71.8440266845,0.8856,0.25830000000000003,0.9225000000000001,69.87,12.2,70.9271238667,129.34
2020-01-05 05:30:00,74.1608,63.6719,97.7442331099,1.0008,0.2919,1.0425,73.16,63.38,96.795712715,133.6,1.0008,0.2919,1.0425,1.0008,0.2919,1.0425,0.0,0.0,0.0,132.46,71.1508,4.6519,71.3027104271,1.0008,0.2919,1.0425,70.15,4.36,70.2853619184,129.39,71.2808,12.6919,72.4019113991,1.0008,0.2919,1.0425,70.28,12.4,71.3655266918,129.39
2020-01-05 06:00:00,75.07376,63.37318,98.2457601317,1.07376,0.31318,1.1185,74.0,63.06,97.2242953176,133.53,1.07376,0.31318,1.1185,1.07376,0.31318,1.1185,0.0,0.0,0.0,132.46,72.01376,4.45318,72.1513162836,1.07376,0.31318,1.1185,70.94,4.14,71.0607008128,129.34,72.14376,12.90318,73.2885677377,1.07376,0.31318,1.1185,71.07,12.59,72.1765405101,129.34
2020-01-05 06:30:00,78.05232,62.02151,99.6936926794,1.10232,0.32151,1.14825,76.95,61.7,98.6315999059,133.12,1.10232,0.32151,1.14825,1.10232,0.32151,1.14825,0.0,0.0,0.0,132.14,74.85232,3.52151,74.9351108764,1.10232,0.32151,1.14825,73.75,3.2,73.8193910839,128.93,74.97232,13.75151,76.2230463407,1.10232,0.32151,1.14825,73.87,13.43,75.0809016994,128.93
2020-01-05 07:00:00,80.73496,61.31603,101.3794323379,1.01496,0.29603,1.05725,79.72,61.02,100.3928224526,133.39,1.01496,0.29603,1.05725,1.01496,0.29603,1.05725,0.0,0.0,0.0,132.52,77.39496,2.72603,77.4429536689,1.01496,0.29603,1.05725,76.38,2.43,76.4186449762,129.19,77.51496,14.53603,78.8661219534,1.01496,0.29603,1.05725,76.5,14.24,77.8140578559,129.19
2020-01-05 07:30:00,83.5532,60.23385,103.0012325949,0.9732000000000001,0.28385000000000005,1.01375,82.58,59.95,102.0463566229,133.39,0.9732000000000001,0.28385000000000005,1.01375,0.9732000000000001,0.28385000000000005,1.01375,0.0,0.0,0.0,132.66,80.0832,1.67385,80.1006909837,0.9732000000000001,0.28385000000000005,1.01375,79.11,1.3900000000000001,79.1222105353,129.19,80.1832,15.57385,81.6816403243,0.9732000000000001,0.28385000000000005,1.01375,79.21,15.29,80.6722269434,129.19
2020-01-05 08:00:00,86.5284,59.44245,104.9788972535,0.9684,0.28245000000000003,1.00875,85.56,59.16,104.0212439841,133.51,0.9684,0.28245000000000003,1.00875,0.9684,0.28245000000000003,1.00875,0.0,0.0,0.0,132.91,82.8984,0.9024500000000001,82.9033119879,0.9684,0.28245000000000003,1.00875,81.93,0.62,81.9323458715,129.32,82.9884,16.39245,84.5918846673,0.9684,0.28245000000000003,1.00875,82.02,16.11,83.5871551137,129.32
2020-01-05 08:30:00,89.75136,57.84873,106.7791280376,0.9213600000000001,0.26873,0.9597500000000001,88.83,57.58,105.8594601347,133.6,0.9213600000000001,0.26873,0.9597500000000001,0.9213600000000001,0.26873,0.9597500000000001,0.0,0.0,0.0,133.21,85.96136,1.33873,85.9717838076,0.9213600000000001,0.26873,0.9597500000000001,85.04,1.07,85.0467312717,129.4,86.06136,18.07873,87.9397416613,0.9213600000000001,0.26873,0.9597500000000001,85.14,17.81,86.9828471597,129.4
2020-01-05 09:00:00,95.05448,55.50339,110.0726145304,1.07448,0.31339,1.11925,93.98,55.19,108.9870473956,132.4,1.07448,0.31339,1.11925,1.07448,0.31339,1.11925,0.0,0.0,0.0,132.21,90.99448,2.58339,91.0311446394,1.07448,0.31339,1.11925,89.92,2.27,89.9486481277,128.26,91.07448,19.02339,93.0400466163,1.07448,0.31339,1.11925,90.0,18.71,91.9242302116,128.26
2020-01-05 09:30:00,100.02768,54.63224,113.974639344,1.44768,0.42224000000000006,1.508,98.58,54.21,112.5021799789,132.88,1.44768,0.42224000000000006,1.508,1.44768,0.42224000000000006,1.508,0.0,0.0,0.0,132.88,95.74768,3.97224,95.8300418241,1.44768,0.42224000000000006,1.508,94.3,3.55,94.3667976568,128.73,95.80768,20.52224,97.9809873475,1.44768,0.42224000000000006,1.508,94.36,20.1,96.4770418286,128.73
2020-01-05 10:00:00,103.11736,52.33548,115.6381961127,1.52736,0.44548000000000004,1.591,101.59,51.89,114.0749762218,131.76,1.52736,0.44548000000000004,1.591,1.52736,0.44548000000000004,1.591,0.0,0.0,0.0,131.98,98.65736,5.35548,98.8026105333,1.52736,0.44548000000000004,1.591,97.13,4.91,97.254023053,127.65,98.70736,21.64548,101.0528066043,1.52736,0.44548000000000004,1.591,97.18,21.2,99.465533729,127.65
2020-01-05 10:30:00,108.8676,50.42305,119.9776575078,1.5876000000000001,0.46305,1.65375,107.28,49.96,118.3427226322,132.02,1.5876000000000001,0.46305,1.65375,1.5876000000000001,0.46305,1.65375,0.0,0.0,0.0,132.53,104.1576,7.36305,104.4175279494,1.5876000000000001,0.46305,1.65375,102.57,6.9,102.8018234274,127.89,104.1976,23.71305,106.8618200578,1.5876000000000001,0.46305,1.65375,102.61,23.25,105.2110954225,127.89
2020-01-05 11:00:00,112.3984,49.12245,122.6638309224,1.9284,0.56245,2.00875,110.47,48.56,120.6718463437,131.92,1.9284,0.56245,2.00875,1.9284,0.56245,2.00875,0.0,0.0,0.0,132.62,107.5284,8.60245,107.8719562841,1.9284,0.56245,2.00875,105.6,8.04,105.9056259129,127.81,107.5384,24.89245,110.3817989596,1.9284,0.56245,2.00875,105.61,24.33,108.3762935332,127.81
2020-01-05 11:30:00,114.53568,48.14749,124.244125762,2.18568,0.63749,2.27675,112.35,47.51,121.9824684125,131.69,2.18568,0.63749,2.27675,2.18568,0.63749,2.27675,0.0,0.0,0.0,132.5,109.56568,9.48749,109.9756823137,2.18568,0.63749,2.27675,107.38,8.85,107.7440805799,127.58,109.57568,25.71749,112.5531827154,2.18568,0.63749,2.27675,107.39,25.08,110.2797284182,127.58
2020-01-05 12:00:00,116.13248,47.12239,125.3286581364,2.44248,0.7123900000000001,2.54425,113.69,46.41,122.7978183845,131.47,2.44248,0.7123900000000001,2.54425,2.44248,0.7123900000000001,2.54425,0.0,0.0,0.0,132.39,111.09248,10.46239,111.5840522524,2.44248,0.7123900000000001,2.54425,108.65,9.75,109.0865940434,127.36,111.10248,26.66239,114.256921465,2.44248,0.7123900000000001,2.54425,108.66,25.95,111.7157021193,127.36
2020-01-05 12:30:00,118.70856,46.60458,127.5292479953,2.51856,0.73458,2.6235,116.19,45.87,124.9166642206,131.87,2.51856,0.73458,2.6235,2.51856,0.73458,2.6235,0.0,0.0,0.0,132.9,113.54856,11.34458,114.1138684536,2.51856,0.73458,2.6235,111.03,10.61,111.5357924614,127.74,113.55856,27.65458,116.8773816624,2.51856,0.73458,2.6235,111.04,26.92,114.2565884315,127.74
2020-01-05 13:00:00,120.18624,46.164320000000004,128.747336774,2.34624,0.68432,2.444,117.84,45.48,126.311899677,131.52,2.34624,0.68432,2.444,2.34624,0.68432,2.444,0.0,0.0,0.0,132.59,114.95624,11.26432,115.5068050809,2.34624,0.68432,2.444,112.61,10.58,113.105917175,127.43,114.94624,27.42432,118.1724647183,2.34624,0.68432,2.444,112.6,26.74,115.7315324361,127.43
2020-01-05 13:30:00,120.85544,45.56117,129.1582656641,1.61544,0.47117000000000003,1.68275,119.24,45.09,127.4805306704,131.38,1.61544,0.47117000000000003,1.68275,1.61544,0.47117000000000003,1.68275,0.0,0.0,0.0,132.52,115.53544,11.44117,116.1005523973,1.61544,0.47117000000000003,1.68275,113.92,10.97,114.4469628256,127.28,115.54544,27.65117,118.8079791393,1.61544,0.47117000000000003,1.68275,113.93,27.18,117.1272696685,127.28
2020-01-05 14:00:00,121.45784,45.94062,129.8558718867,1.40784,0.41062000000000004,1.4665,120.05,45.53,128.3938604451,132.11,1.40784,0.41062000000000004,1.4665,1.40784,0.41062000000000004,1.4665,0.0,0.0,0.0,133.26,116.11784,11.51062,116.6869621639,1.40784,0.41062000000000004,1.4665,114.71,11.1,115.2457986219,127.99,116.09784,27.85062,119.3916474761,1.40784,0.41062000000000004,1.4665,114.69,27.44,117.9268828554,127.99
2020-01-05 14:30:00,121.2332,47.14385,130.077020934,1.2132,0.35385000000000005,1.26375,120.02,46.79,128.8181062584,132.8,1.2132,0.35385000000000005,1.26375,1.2132,0.35385000000000005,1.26375,0.0,0.0,0.0,133.87,115.9132,10.78385,116.413750713,1.2132,0.35385000000000005,1.26375,114.7,10.43,115.1732386451,128.66,115.9032,27.30385,119.0758245618,1.2132,0.35385000000000005,1.26375,114.69,26.95,117.8138302577,128.66
2020-01-05 15:00:00,120.51944,47.30317,129.4701715067,1.03944,0.30317000000000005,1.08275,119.48,47.0,128.3918626705,132.84,1.03944,0.30317000000000005,1.08275,1.03944,0.30317000000000005,1.08275,0.0,0.0,0.0,133.87,115.21944,10.61317,115.7072112332,1.03944,0.30317000000000005,1.08275,114.18,10.31,114.6445310514,128.69,115.20944,27.15317,118.3659989446,1.03944,0.30317000000000005,1.08275,114.17,26.85,117.2847449586,128.69
2020-01-05 15:30:00,121.63696,47.47203,130.5723694752,0.96696,0.28203,1.00725,120.67,47.19,129.5690742423,132.96,0.96696,0.28203,1.00725,0.96696,0.28203,1.00725,0.0,0.0,0.0,133.98,116.27696,10.46203,116.7466723233,0.96696,0.28203,1.00725,115.31,10.18,115.7584921291,128.83,116.26696,27.00203,119.3612818789,0.96696,0.28203,1.00725,115.3,26.72,118.3556014728,128.83
2020-01-05 16:00:00,123.47496,46.53228,131.9519565183,0.8649600000000001,0.25228,0.901,122.61,46.28,131.0536168902,132.66,0.8649600000000001,0.25228,0.901,0.8649600000000001,0.25228,0.901,0.0,0.0,0.0,133.79,118.02496,11.02228,118.5385247057,0.8649600000000001,0.25228,0.901,117.16,10.77,117.6539778333,128.55,118.01496,27.51228,121.1794385801,0.8649600000000001,0.25228,0.901,117.15,27.26,120.2797992183,128.55
2020-01-05 16:30:00,127.9044,43.6817,135.1577835504,0.7944,0.23170000000000002,0.8275,127.11,43.45,134.3311378646,131.05,0.7944,0.23170000000000002,0.8275,0.7944,0.23170000000000002,0.8275,0.0,0.0,0.0,132.45,122.1944,12.4117,122.8231317312,0.7944,0.23170000000000002,0.8275,121.4,12.18,122.0094766811,127.02,122.1744,28.5017,125.4548959517,0.7944,0.23170000000000002,0.8275,121.38,28.27,124.6286375598,127.02
2020-01-05 17:00:00,132.33368,41.82649,138.7863758734,1.15368,0.33649,1.20175,131.18,41.49,137.584928317,130.33,1.15368,0.33649,1.20175,1.15368,0.33649,1.20175,0.0,0.0,0.0,131.94,126.42368,13.82649,127.1775085873,1.15368,0.33649,1.20175,125.27,13.49,125.9942578057,126.31,126.38368,29.75649,129.8394518914,1.15368,0.33649,1.20175,125.23,29.42,128.6393769419,126.31
2020-01-05 17:30:00,132.42232,44.62276,139.7385470949,4.67232,1.36276,4.867,127.75,43.26,134.8758321568,131.01,4.67232,1.36276,4.867,4.67232,1.36276,4.867,0.0,0.0,0.0,132.43,126.68232,13.70276,127.4212534556,4.67232,1.36276,4.867,122.01,12.34,122.6324414664,126.97,126.66232,29.79276,130.1189911435,4.67232,1.36276,4.867,121.99,28.43,125.2590316105,126.97
2020-01-05 18:00:00,130.16384,46.17612,138.1117638067,4.68384,1.36612,4.879,125.48,44.81,133.2410090775,131.28,4.68384,1.36612,4.879,4.68384,1.36612,4.879,0.0,0.0,0.0,132.51,124.56384,12.36612,125.1761605075,4.68384,1.36612,4.879,119.88,11.0,120.3836135028,127.25,124.51384,28.48612,127.7307926234,4.68384,1.36612,4.879,119.83,27.12,122.8605848106,127.25
