Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-01-05 18:30:00,129.75128,43.68204,136.9069584798,1.00128,0.29204,1.043,128.75,43.39,135.8648394545,130.47,1.00128,0.29204,1.043,1.00128,0.29204,1.043,0.0,0.0,0.0,131.85,123.93128,11.98204,124.5091620926,1.00128,0.29204,1.043,122.93,11.69,123.4845779845,126.47,123.92128,27.92204,127.028043969,1.00128,0.29204,1.043,122.92,27.63,125.9870759245,126.47
2020-01-05 19:00:00,126.86272,45.13121,134.6513120688,0.7927200000000001,0.23121000000000003,0.8257500000000001,126.07,44.9,133.8269587938,131.19,0.7927200000000001,0.23121000000000003,0.8257500000000001,0.7927200000000001,0.23121000000000003,0.8257500000000001,0.0,0.0,0.0,132.41,121.22272,11.06121,121.72632505280001,0.7927200000000001,0.23121000000000003,0.8257500000000001,120.43,10.83,120.9159782659,127.14,121.17272,27.16121,124.1795450179,0.7927200000000001,0.23121000000000003,0.8257500000000001,120.38,26.93,123.3554591415,127.14
2020-01-05 19:30:00,123.278,46.9415,131.9127351936,0.8280000000000001,0.24150000000000002,0.8625,122.45,46.7,131.0530140821,131.81,0.8280000000000001,0.24150000000000002,0.8625,0.8280000000000001,0.24150000000000002,0.8625,0.0,0.0,0.0,132.83,117.808,9.8915,118.222530155,0.8280000000000001,0.24150000000000002,0.8625,116.98,9.65,117.3773525856,127.75,117.798,26.1415,120.6637759489,0.8280000000000001,0.24150000000000002,0.8625,116.97,25.9,119.8031339323,127.75
2020-01-05 20:00:00,119.53864,48.65752,129.0621583021,0.8486400000000001,0.24752000000000002,0.884,118.69,48.41,128.1828545477,132.11,0.8486400000000001,0.24752000000000002,0.884,0.8486400000000001,0.24752000000000002,0.884,0.0,0.0,0.0,132.9,114.25864,8.51752,114.5756735158,0.8486400000000001,0.24752000000000002,0.884,113.41,8.27,113.7111296224,128.03,114.24864,24.84752,116.919420936,0.8486400000000001,0.24752000000000002,0.884,113.4,24.6,116.0375801195,128.03
2020-01-05 20:30:00,117.40792,50.38856,127.7639489747,0.8179200000000001,0.23856000000000002,0.852,116.59,50.15,126.9182831589,132.93,0.8179200000000001,0.23856000000000002,0.852,0.8179200000000001,0.23856000000000002,0.852,0.0,0.0,0.0,133.58,112.25792,7.62856,112.5168233217,0.8179200000000001,0.23856000000000002,0.852,111.44,7.39,111.6847603749,128.81,112.24792,24.19856,114.8266774334,0.8179200000000001,0.23856000000000002,0.852,111.43,23.96,113.9768682672,128.81
2020-01-05 21:00:00,113.5168,52.22115,124.9524405106,0.8268000000000001,0.24115000000000003,0.8612500000000001,112.69,51.98,124.1005902484,133.15,0.8268000000000001,0.24115000000000003,0.8612500000000001,0.8268000000000001,0.24115000000000003,0.8612500000000001,0.0,0.0,0.0,133.58,108.5468,5.99115,108.7120125311,0.8268000000000001,0.24115000000000003,0.8612500000000001,107.72,5.75,107.8733558392,129.03,108.5768,22.57115,110.8980536825,0.8268000000000001,0.24115000000000003,0.8612500000000001,107.75,22.33,110.0394992719,129.03
2020-01-05 21:30:00,108.96192,53.91681,121.5718816613,0.8119200000000001,0.23681000000000002,0.8457500000000001,108.15,53.68,120.7392434132,133.47,0.8119200000000001,0.23681000000000002,0.8457500000000001,0.8119200000000001,0.23681000000000002,0.8457500000000001,0.0,0.0,0.0,133.69,104.23192,4.78681,104.3417782907,0.8119200000000001,0.23681000000000002,0.8457500000000001,103.42,4.55,103.5200410549,129.32,104.23192,21.48681,106.423569527,0.8119200000000001,0.23681000000000002,0.8457500000000001,103.42,21.25,105.5805801272,129.32
2020-01-05 22:00:00,104.40624,56.32932,118.6324375649,0.78624,0.22932000000000002,0.8190000000000001,103.62,56.1,117.8317206867,134.19,0.78624,0.22932000000000002,0.8190000000000001,0.78624,0.22932000000000002,0.8190000000000001,0.0,0.0,0.0,134.16,99.90624,3.00932,99.9515522531,0.78624,0.22932000000000002,0.8190000000000001,99.12,2.7800000000000002,99.158977405,130.02,99.93624,19.869320000000002,101.8923056104,0.78624,0.22932000000000002,0.8190000000000001,99.15,19.64,101.0764665983,130.02
2020-01-05 22:30:00,97.42016,58.28963,113.5269507208,0.8901600000000001,0.25963,0.9272500000000001,96.53,58.03,112.6300217526,134.1,0.8901600000000001,0.25963,0.9272500000000001,0.8901600000000001,0.25963,0.9272500000000001,0.0,0.0,0.0,133.8,93.26016,1.30963,93.2693549563,0.8901600000000001,0.25963,0.9272500000000001,92.37,1.05,92.3759676539,129.92,93.31016,18.18963,95.0665482636,0.8901600000000001,0.25963,0.9272500000000001,92.42,17.93,94.143195718,129.92
2020-01-05 23:00:00,92.59784,59.97562,110.3242265645,0.8078400000000001,0.23562000000000002,0.8415,91.79,59.74,109.5183623873,134.84,0.8078400000000001,0.23562000000000002,0.8415,0.8078400000000001,0.23562000000000002,0.8415,0.0,0.0,0.0,134.35,88.68784,0.49562000000000006,88.6892248419,0.8078400000000001,0.23562000000000002,0.8415,87.88,0.26,87.8803846145,130.63,88.75784,17.19562,90.4082048746,0.8078400000000001,0.23562000000000002,0.8415,87.95,16.96,89.5703304672,130.63
2020-01-05 23:30:00,86.62704,60.52997,105.679332546,0.85704,0.24997000000000003,0.89275,85.77,60.28,104.8340178568,133.69,0.85704,0.24997000000000003,0.89275,0.85704,0.24997000000000003,0.89275,0.0,0.0,0.0,132.99,82.98704,1.67997,83.0040427158,0.85704,0.24997000000000003,0.89275,82.13,1.43,82.1424482226,129.51,83.07704,15.58997,84.5271656911,0.85704,0.24997000000000003,0.89275,82.22,15.34,83.638770914,129.51
2020-01-06 00:00:00,83.09664,62.05277,103.709198454,0.8666400000000001,0.25277,0.90275,82.23,61.8,102.8640505716,134.65,0.8666400000000001,0.25277,0.90275,0.8666400000000001,0.25277,0.90275,0.0,0.0,0.0,133.83,79.66664,2.3627700000000003,79.7016700638,0.8666400000000001,0.25277,0.90275,78.8,2.11,78.8282443037,130.42,79.75664,15.12277,81.1777050462,0.8666400000000001,0.25277,0.90275,78.89,14.87,80.2791940667,130.42
2020-01-06 00:30:00,80.98424,62.58457,102.3487934978,1.04424,0.30457,1.08775,79.94,62.28,101.337071203,134.25,1.04424,0.30457,1.08775,1.04424,0.30457,1.08775,0.0,0.0,0.0,133.33,77.63424,3.20457,77.700350638,1.04424,0.30457,1.08775,76.59,2.9,76.6448830647,130.04,77.75424,14.31457,79.0609179827,1.04424,0.30457,1.08775,76.71,14.01,77.9788702149,130.04
2020-01-06 01:00:00,82.96568,62.32999,103.7705724725,1.16568,0.33999,1.21425,81.8,61.99,102.6352770737,134.21,1.16568,0.33999,1.21425,1.16568,0.33999,1.21425,0.0,0.0,0.0,133.33,79.53568,2.97999,79.591486564,1.16568,0.33999,1.21425,78.37,2.64,78.4144533871,130.0,79.65568,14.57999,80.9790310183,1.16568,0.33999,1.21425,78.49,14.24,79.7712836803,130.0
2020-01-06 01:30:00,84.09408,62.33244,104.6763935537,1.17408,0.34244,1.223,82.92,61.99,103.5301236356,134.75,1.17408,0.34244,1.223,1.17408,0.34244,1.223,0.0,0.0,0.0,133.93,80.62408,2.50244,80.66290648,1.17408,0.34244,1.223,79.45,2.16,79.4793564393,130.52,80.71408,15.21244,82.1351388932,1.17408,0.34244,1.223,79.54,14.87,80.9180356904,130.52
2020-01-06 02:00:00,82.2732,63.2801,103.7942700454,1.3032,0.3801,1.3575,80.97,62.9,102.5307314906,135.28,1.3032,0.3801,1.3575,1.3032,0.3801,1.3575,0.0,0.0,0.0,134.37,78.8932,3.0501,78.952138136,1.3032,0.3801,1.3575,77.59,2.67,77.6359259621,131.03,79.0032,14.8501,80.3867593591,1.3032,0.3801,1.3575,77.7,14.47,79.0358836226,131.03
2020-01-06 02:30:00,80.53152,63.60086,102.6177134137,1.27152,0.37086,1.3245,79.26,63.23,101.3912249655,135.28,1.27152,0.37086,1.3245,1.27152,0.37086,1.3245,0.0,0.0,0.0,134.37,77.25152,3.31086,77.3224361764,1.27152,0.37086,1.3245,75.98,2.94,76.0368594828,131.03,77.36152,14.59086,78.7254594921,1.27152,0.37086,1.3245,76.09,14.22,77.4073413831,131.03
2020-01-06 03:00:00,79.0264,64.16645,101.7963909113,1.2564,0.36645000000000005,1.30875,77.77,63.8,100.5913162256,135.49,1.2564,0.36645000000000005,1.30875,1.2564,0.36645000000000005,1.30875,0.0,0.0,0.0,134.48,75.8064,3.69645,75.89646911130001,1.2564,0.36645000000000005,1.30875,74.55,3.33,74.6243351729,131.23,75.9264,14.23645,77.2495613293,1.2564,0.36645000000000005,1.30875,74.67,13.87,75.9472566983,131.23
2020-01-06 03:30:00,77.74408,64.67119,101.12618252,1.20408,0.35119,1.25425,76.54,64.32,99.9771673934,135.64,1.20408,0.35119,1.25425,1.20408,0.35119,1.25425,0.0,0.0,0.0,134.61,74.59408,4.02119,74.7023877802,1.20408,0.35119,1.25425,73.39,3.67,73.4817052061,131.38,74.70408,13.92119,75.9901250141,1.20408,0.35119,1.25425,73.5,13.57,74.7421895585,131.38
2020-01-06 04:00:00,77.15776,64.57768,100.6160856046,1.1577600000000001,0.33768000000000004,1.206,76.0,64.24,99.5127006969,135.81,1.1577600000000001,0.33768000000000004,1.206,1.1577600000000001,0.33768000000000004,1.206,0.0,0.0,0.0,134.82,74.04776,3.73768,74.1420326994,1.1577600000000001,0.33768000000000004,1.206,72.89,3.4,72.9692544843,131.56,74.17776,14.23768,75.5317920508,1.1577600000000001,0.33768000000000004,1.206,73.02,13.9,74.3312208967,131.56
2020-01-06 04:30:00,77.05392,63.21031,99.6636838455,1.30392,0.38031000000000004,1.35825,75.75,62.83,98.4158086895,134.43,1.30392,0.38031000000000004,1.35825,1.30392,0.38031000000000004,1.35825,0.0,0.0,0.0,133.46,73.93392,3.57031,74.0200759258,1.30392,0.38031000000000004,1.35825,72.63,3.19,72.7000206327,130.22,74.04392,14.16031,75.3857842585,1.30392,0.38031000000000004,1.35825,72.74,13.78,74.0337490608,130.22
2020-01-06 05:00:00,77.70472,62.73096,99.8658943424,1.37472,0.40096000000000004,1.432,76.33,62.33,98.5459172163,134.34,1.37472,0.40096000000000004,1.432,1.37472,0.40096000000000004,1.432,0.0,0.0,0.0,133.41,74.54472,3.17096,74.6121321717,1.37472,0.40096000000000004,1.432,73.17,2.77,73.2224132353,130.11,74.67472,14.58096,76.0849407018,1.37472,0.40096000000000004,1.432,73.3,14.18,74.6589740085,130.11
2020-01-06 05:30:00,80.91552,61.80661,101.8203241822,1.32552,0.38661,1.38075,79.59,61.42,100.533499392,134.43,1.32552,0.38661,1.38075,1.32552,0.38661,1.38075,0.0,0.0,0.0,133.63,77.59552,2.28661,77.6292039722,1.32552,0.38661,1.38075,76.27,1.9,76.2936622532,130.2,77.70552,15.44661,79.2259149456,1.32552,0.38661,1.38075,76.38,15.06,77.850549131,130.2
2020-01-06 06:00:00,86.08976,59.27243,104.5211353505,1.37976,0.40243,1.4372500000000001,84.71,58.87,103.1574573165,133.84,1.37976,0.40243,1.4372500000000001,1.37976,0.40243,1.4372500000000001,0.0,0.0,0.0,133.29,82.49976,1.28243,82.5097268615,1.37976,0.40243,1.4372500000000001,81.12,0.88,81.1247730351,129.63,82.61976,17.22243,84.3957157536,1.37976,0.40243,1.4372500000000001,81.24,16.82,82.9629435351,129.63
2020-01-06 06:30:00,98.70528,52.70654,111.8959858916,1.32528,0.38654000000000005,1.3805,97.38,52.32,110.5452251343,132.77,1.32528,0.38654000000000005,1.3805,1.32528,0.38654000000000005,1.3805,0.0,0.0,0.0,132.98,94.47528,5.73654,94.6492811502,1.32528,0.38654000000000005,1.3805,93.15,5.35,93.3035101162,128.6,94.57528,22.28654,97.1657010074,1.32528,0.38654000000000005,1.3805,93.25,21.9,95.7871207418,128.6
2020-01-06 07:00:00,109.25576,46.65043,118.7985004634,1.23576,0.36043000000000003,1.28725,108.02,46.29,117.5205705398,131.48,1.23576,0.36043000000000003,1.28725,1.23576,0.36043000000000003,1.28725,0.0,0.0,0.0,132.39,104.49576,10.31043,105.0031848315,1.23576,0.36043000000000003,1.28725,103.26,9.95,103.738276928,127.38,104.54576,26.54043,107.8619968226,1.23576,0.36043000000000003,1.28725,103.31,26.18,106.5755530129,127.38
2020-01-06 07:30:00,119.996,42.04675,127.1493971734,1.326,0.38675000000000004,1.38125,118.67,41.66,125.7701256261,131.27,1.326,0.38675000000000004,1.38125,1.326,0.38675000000000004,1.38125,0.0,0.0,0.0,132.8,114.716,14.44675,115.6220966838,1.326,0.38675000000000004,1.38125,113.39,14.06,114.2583725597,127.19,114.726,30.57675,118.7307572475,1.326,0.38675000000000004,1.38125,113.4,30.19,117.3498875159,127.19
2020-01-06 08:00:00,127.34448,29.38214,130.690193731,1.34448,0.39214000000000004,1.4005,126.0,28.99,129.2919954986,129.84,1.34448,0.39214000000000004,1.4005,1.34448,0.39214000000000004,1.4005,0.0,0.0,0.0,131.74,122.70448,16.35214,123.7892640525,1.34448,0.39214000000000004,1.4005,121.36,15.96,122.4049476124,125.81,122.71448,32.16214,126.8591614786,1.34448,0.39214000000000004,1.4005,121.37,31.77,125.459195757,125.81
2020-01-06 08:30:00,133.35824,18.72157,134.6659472887,1.30824,0.38157,1.3627500000000001,132.05,18.34,133.3175086026,130.64,1.30824,0.38157,1.3627500000000001,1.30824,0.38157,1.3627500000000001,0.0,0.0,0.0,132.69,129.68824,17.00157,130.7979089159,1.30824,0.38157,1.3627500000000001,128.38,16.62,129.4513375752,126.57,129.62824,32.97157,133.7557663571,1.30824,0.38157,1.3627500000000001,128.32,32.59,132.3938461561,126.57
2020-01-06 09:00:00,136.12352,16.63561,137.1362687886,1.49352,0.43561000000000005,1.5557500000000002,134.63,16.2,135.6011685053,130.23,1.49352,0.43561000000000005,1.5557500000000002,1.49352,0.43561000000000005,1.5557500000000002,0.0,0.0,0.0,132.56,132.34352,18.91561,133.688472157,1.49352,0.43561000000000005,1.5557500000000002,130.85,18.48,132.1485259093,126.18,132.31352,34.81561,136.8173756307,1.49352,0.43561000000000005,1.5557500000000002,130.82,34.38,135.26217801,126.18
2020-01-06 09:30:00,140.0568,14.80615,140.8372440232,1.6668,0.48615,1.73625,138.39,14.32,139.1289132424,130.0,1.6668,0.48615,1.73625,1.6668,0.48615,1.73625,0.0,0.0,0.0,132.56,136.1768,20.65615,137.7345177908,1.6668,0.48615,1.73625,134.51,20.17,136.0138559118,125.96,136.1068,36.48615,140.9123846511,1.6668,0.48615,1.73625,134.44,36.0,139.176555497,125.96
2020-01-06 10:00:00,142.18512,13.82941,142.8560846809,1.81512,0.52941,1.8907500000000002,140.37,13.3,140.9986769441,129.64,1.81512,0.52941,1.8907500000000002,1.81512,0.52941,1.8907500000000002,0.0,0.0,0.0,132.39,138.24512000000001,21.42941,139.8961501142,1.81512,0.52941,1.8907500000000002,136.43,20.9,138.0215740383,125.63,138.16512,37.14941,143.0722860933,1.81512,0.52941,1.8907500000000002,136.35,36.62,141.1819637914,125.63
2020-01-06 10:30:00,142.8436,12.83605,143.4191697109,1.8036,0.52605,1.8787500000000001,141.04,12.31,141.5761904418,129.64,1.8036,0.52605,1.8787500000000001,1.8036,0.52605,1.8787500000000001,0.0,0.0,0.0,132.39,138.9936,21.56605,140.6567287888,1.8036,0.52605,1.8787500000000001,137.19,21.04,138.7940117584,125.6,138.9336,37.27605,143.8473118017,1.8036,0.52605,1.8787500000000001,137.13,36.75,141.9690085899,125.6
2020-01-06 11:00:00,142.33408,12.65119,142.8952166374,1.68408,0.49119,1.75425,140.65,12.16,141.1746723035,130.11,1.68408,0.49119,1.75425,1.68408,0.49119,1.75425,0.0,0.0,0.0,131.85,143.34408,12.15119,143.85818256,1.68408,0.49119,1.75425,141.66,11.66,142.1390558573,126.06,143.26408,28.01119,145.9767905643,1.68408,0.49119,1.75425,141.58,27.52,144.2298401857,126.06
2020-01-06 11:30:00,143.70976,13.43493,144.3363864844,1.55976,0.45493000000000006,1.6247500000000001,142.15,12.98,142.7413846787,130.23,1.55976,0.45493000000000006,1.6247500000000001,1.55976,0.45493000000000006,1.6247500000000001,0.0,0.0,0.0,132.06,144.76976,12.92493,145.3455786254,1.55976,0.45493000000000006,1.6247500000000001,143.21,12.47,143.7518869441,126.18,144.71976,28.86493,147.5702989031,1.55976,0.45493000000000006,1.6247500000000001,143.16,28.41,145.9517512742,126.18
2020-01-06 12:00:00,145.41424,14.18832,146.1047898571,1.6742400000000002,0.48832000000000003,1.744,143.74,13.7,144.3914041763,131.21,1.6742400000000002,0.48832000000000003,1.744,1.6742400000000002,0.48832000000000003,1.744,0.0,0.0,0.0,133.11,146.49424,13.66832,147.1305043993,1.6742400000000002,0.48832000000000003,1.744,144.82,13.18,145.418516015,127.13,146.42424,29.83832,149.4335417502,1.6742400000000002,0.48832000000000003,1.744,144.75,29.35,147.6955821953,127.13
2020-01-06 12:30:00,145.55792,12.77356,146.1173224152,2.13792,0.62356,2.227,143.42,12.15,143.933730932,133.27,2.13792,0.62356,2.227,2.13792,0.62356,2.227,0.0,0.0,0.0,134.91,146.60792,12.25356,147.1191080023,2.13792,0.62356,2.227,144.47,11.63,144.9373581931,129.12,146.54792,28.92356,149.3749148264,2.13792,0.62356,2.227,144.41,28.3,147.1568486344,129.12
2020-01-06 13:00:00,144.06832,11.23576,144.5057892626,2.24832,0.65576,2.342,141.82,10.58,142.2140949414,132.98,2.24832,0.65576,2.342,2.24832,0.65576,2.342,0.0,0.0,0.0,134.44,145.11832,10.71576,145.5134162612,2.24832,0.65576,2.342,142.87,10.06,143.2237427943,128.88,145.06832,27.28576,147.6120935642,2.24832,0.65576,2.342,142.82,26.63,145.2814829908,128.88
2020-01-06 13:30:00,144.54296,10.90753,144.9539288749,1.8429600000000002,0.5375300000000001,1.91975,142.7,10.37,143.076297478,132.94,1.8429600000000002,0.5375300000000001,1.91975,1.8429600000000002,0.5375300000000001,1.91975,0.0,0.0,0.0,134.39,145.60296,10.36753,145.9715987412,1.8429600000000002,0.5375300000000001,1.91975,143.76,9.83,144.0956852234,128.83,145.55296,26.93753,148.0246421623,1.8429600000000002,0.5375300000000001,1.91975,143.71,26.4,146.1147634567,128.83
2020-01-06 14:00:00,144.64184,11.85762,145.1270651211,1.43184,0.41762000000000005,1.4915,143.21,11.44,143.6662023581,132.91,1.43184,0.41762000000000005,1.4915,1.43184,0.41762000000000005,1.4915,0.0,0.0,0.0,134.48,145.70184,11.32762,146.1415107156,1.43184,0.41762000000000005,1.4915,144.27,10.91,144.6819304544,128.8,145.65184,27.91762,148.3032433963,1.43184,0.41762000000000005,1.4915,144.22,27.5,146.818453881,128.8
2020-01-06 14:30:00,144.83472,11.76346,145.3116482208,1.3147199999999999,0.38346,1.3695,143.52,11.38,143.9704650267,132.51,1.3147199999999999,0.38346,1.3695,1.3147199999999999,0.38346,1.3695,0.0,0.0,0.0,134.09,145.90472,11.233460000000001,146.3365229252,1.3147199999999999,0.38346,1.3695,144.59,10.85,144.9965192686,128.41,145.84472,27.74346,148.4600347725,1.3147199999999999,0.38346,1.3695,144.53,27.36,147.0968745419,128.41
2020-01-06 15:00:00,144.9916,11.61505,145.4560877277,1.2516,0.36505000000000004,1.30375,143.74,11.25,144.1795758768,131.79,1.2516,0.36505000000000004,1.30375,1.2516,0.36505000000000004,1.30375,0.0,0.0,0.0,133.38,146.0516,11.08505,146.4716634577,1.2516,0.36505000000000004,1.30375,144.8,10.72,145.1962754343,127.71,146.0116,27.38505,148.5574915582,1.2516,0.36505000000000004,1.30375,144.76,27.02,147.2601032188,127.71
2020-01-06 15:30:00,143.88032,11.27926,144.3217523087,1.54032,0.44926000000000005,1.6045,142.34,10.83,142.7514080491,132.22,1.54032,0.44926000000000005,1.6045,1.54032,0.44926000000000005,1.6045,0.0,0.0,0.0,133.71,144.94032,10.73926,145.3376347236,1.54032,0.44926000000000005,1.6045,143.4,10.29,143.7687173901,128.11,144.87032,27.15926,147.3941485292,1.54032,0.44926000000000005,1.6045,143.33,26.71,145.7975068374,128.11
2020-01-06 16:00:00,144.7196,10.5578,145.1042031266,1.5695999999999999,0.45780000000000004,1.635,143.15,10.1,143.5058622496,132.37,1.5695999999999999,0.45780000000000004,1.635,1.5695999999999999,0.45780000000000004,1.635,0.0,0.0,0.0,133.78,145.7696,10.0178,146.1134237536,1.5695999999999999,0.45780000000000004,1.635,144.2,9.56,144.5165513012,128.26,145.7096,26.4378,148.0886383252,1.5695999999999999,0.45780000000000004,1.635,144.14,25.98,146.4626232183,128.26
2020-01-06 16:30:00,145.6224,9.38445,145.9244711608,5.1924,1.51445,5.40875,140.43,7.87,140.6503530035,133.18,5.1924,1.51445,5.40875,5.1924,1.51445,5.40875,0.0,0.0,0.0,134.26,146.6424,8.83445,146.9082740507,5.1924,1.51445,5.40875,141.45,7.32,141.6392773915,129.03,146.6124,25.46445,148.807372289,5.1924,1.51445,5.40875,141.42,23.95,143.4336742191,129.03
2020-01-06 17:00:00,147.93376,9.36943,148.2301709041,5.00376,1.45943,5.21225,142.93,7.91,143.1487093899,131.41,5.00376,1.45943,5.21225,5.00376,1.45943,5.21225,0.0,0.0,0.0,132.61,148.96376,8.80943,149.2240190126,5.00376,1.45943,5.21225,143.96,7.35,144.1475081297,127.36,148.90376,25.03943,150.9943800175,5.00376,1.45943,5.21225,143.9,23.58,145.8191564919,127.36
2020-01-06 17:30:00,148.81984,7.9053700000000005,149.0296603112,4.98984,1.45537,5.19775,143.83,6.45,143.9745512235,131.59,4.98984,1.45537,5.19775,4.98984,1.45537,5.19775,0.0,0.0,0.0,132.61,149.83984,7.32537,150.0187944788,4.98984,1.45537,5.19775,144.85,5.87,144.9688911457,127.55,149.77984,23.57537,151.6238719367,4.98984,1.45537,5.19775,144.79,22.12,146.4699235338,127.55
2020-01-06 18:00:00,147.31296,6.40878,147.4522995584,4.9329600000000005,1.43878,5.1385,142.38,4.97,142.4667164639,132.09,4.9329600000000005,1.43878,5.1385,4.9329600000000005,1.43878,5.1385,0.0,0.0,0.0,132.9,148.33296,5.81878,148.4470451813,4.9329600000000005,1.43878,5.1385,143.4,4.38,143.4668756194,128.02,148.28296,22.19878,149.9353929526,4.9329600000000005,1.43878,5.1385,143.35,20.76,144.8454352059,128.02
2020-01-06 18:30:00,143.77704,3.86497,143.8289790837,5.05704,1.4749700000000001,5.26775,138.72,2.39,138.7405870681,132.66,5.05704,1.4749700000000001,5.26775,5.05704,1.4749700000000001,5.26775,0.0,0.0,0.0,133.11,144.75704,3.27497,144.7940815713,5.05704,1.4749700000000001,5.26775,139.7,1.8,139.7115957965,128.57,144.71704,19.78497,146.0632284467,5.05704,1.4749700000000001,5.26775,139.66,18.31,140.855144386,128.57
2020-01-06 19:00:00,140.826,2.41175,140.8466499923,4.806,1.40175,5.00625,136.02,1.01,136.0237497645,132.35,4.806,1.40175,5.00625,4.806,1.40175,5.00625,0.0,0.0,0.0,132.62,141.786,1.8217500000000002,141.7977029753,4.806,1.40175,5.00625,136.98,0.42,136.9806438881,128.29,141.756,18.26175,142.927446801,4.806,1.40175,5.00625,136.95,16.86,137.9839197153,128.29
2020-01-06 19:30:00,137.1128,1.59665,137.1220960132,1.2227999999999999,0.35665,1.2737500000000002,135.89,1.24,135.8956573993,132.05,1.2227999999999999,0.35665,1.2737500000000002,1.2227999999999999,0.35665,1.2737500000000002,0.0,0.0,0.0,132.35,138.1028,0.98665,138.1063244246,1.2227999999999999,0.35665,1.2737500000000002,136.88,0.63,136.8814498024,127.99,138.0528,17.39665,139.1445975202,1.2227999999999999,0.35665,1.2737500000000002,136.83,17.04,137.8869482583,127.99
2020-01-06 20:00:00,133.44128,1.00329,133.4450516088,1.21128,0.35329000000000005,1.2617500000000001,132.23,0.65,132.2315975854,132.54,1.21128,0.35329000000000005,1.2617500000000001,1.21128,0.35329000000000005,1.2617500000000001,0.0,0.0,0.0,132.57,134.36128,1.49329,134.3695779493,1.21128,0.35329000000000005,1.2617500000000001,133.15,1.1400000000000001,133.1548801209,128.46,134.33128,15.71329,135.2471821114,1.21128,0.35329000000000005,1.2617500000000001,133.12,15.36,134.0032238418,128.46
2020-01-06 20:30:00,128.69512,3.24941,128.7361354755,1.33512,0.38941000000000003,1.3907500000000002,127.36,2.86,127.3921080758,133.01,1.33512,0.38941000000000003,1.3907500000000002,1.33512,0.38941000000000003,1.3907500000000002,0.0,0.0,0.0,132.68,129.60512,3.83941,129.6619766908,1.33512,0.38941000000000003,1.3907500000000002,128.27,3.45,128.3163878856,128.89,129.57512,13.55941,130.2826516562,1.33512,0.38941000000000003,1.3907500000000002,128.24,13.17,128.9144929789,128.89
2020-01-06 21:00:00,124.304,5.112,124.4090710519,1.344,0.392,1.4,122.96,4.72,123.0505587147,133.01,1.344,0.392,1.4,1.344,0.392,1.4,0.0,0.0,0.0,132.42,125.144,5.682,125.2729254867,1.344,0.392,1.4,123.8,5.29,123.9129698619,128.89,125.134,11.722,125.681833373,1.344,0.392,1.4,123.79,11.33,124.3074132946,128.89
2020-01-06 21:30:00,118.34376,7.86693,118.6049498063,1.22376,0.35693,1.27475,117.12,7.51,117.3605321222,133.84,1.22376,0.35693,1.27475,1.22376,0.35693,1.27475,0.0,0.0,0.0,132.84,119.14376,8.44693,119.442815495,1.22376,0.35693,1.27475,117.92,8.09,118.1971848227,129.66,119.14376,9.10693,119.4913039554,1.22376,0.35693,1.27475,117.92,8.75,118.2441918235,129.66
2020-01-06 22:00:00,111.656,11.5955,112.2564829141,1.116,0.3255,1.1625,110.54,11.27,111.1130257891,134.87,1.116,0.3255,1.1625,1.116,0.3255,1.1625,0.0,0.0,0.0,133.35,112.386,12.1655,113.042524681,1.116,0.3255,1.1625,111.27,11.84,111.8981612896,130.66,112.396,5.5655,112.5337087554,1.116,0.3255,1.1625,111.28,5.24,111.4033033622,130.66
2020-01-06 22:30:00,103.5448,14.28015,104.5248692468,0.9948,0.29015,1.03625,102.55,13.99,103.4998676328,134.59,0.9948,0.29015,1.03625,0.9948,0.29015,1.03625,0.0,0.0,0.0,132.66,104.2048,14.84015,105.2562130948,0.9948,0.29015,1.03625,103.21,14.55,104.230545427,130.39,104.2548,2.75015,104.291066962,0.9948,0.29015,1.03625,103.26,2.46,103.2892985744,130.39
2020-01-06 23:00:00,96.6864,15.70145,97.9530268908,0.8964000000000001,0.26145,0.9337500000000001,95.79,15.44,97.0263763108,135.33,0.8964000000000001,0.26145,0.9337500000000001,0.8964000000000001,0.26145,0.9337500000000001,0.0,0.0,0.0,133.18,97.2964,16.25145,98.6443058674,0.8964000000000001,0.26145,0.9337500000000001,96.4,15.99,97.7171433271,131.07,97.3464,1.5014500000000002,97.3579783329,0.8964000000000001,0.26145,0.9337500000000001,96.45,1.24,96.4579706401,131.07
2020-01-06 23:30:00,90.4972,18.2171,92.3125448693,0.8472000000000001,0.24710000000000001,0.8825000000000001,89.65,17.97,91.4332729372,136.82,0.8472000000000001,0.24710000000000001,0.8825000000000001,0.8472000000000001,0.24710000000000001,0.8825000000000001,0.0,0.0,0.0,134.32,91.0472,18.7571,92.9592460611,0.8472000000000001,0.24710000000000001,0.8825000000000001,90.2,18.51,92.0796399863,132.5,91.1372,1.1971,91.1450616997,0.8472000000000001,0.24710000000000001,0.8825000000000001,90.29,0.9500000000000001,90.2949976466,132.5
2020-01-07 00:00:00,85.93248,24.89239,89.4652010497,0.76248,0.22239,0.79425,85.17,24.67,88.6709524027,135.42,0.76248,0.22239,0.79425,0.76248,0.22239,0.79425,0.0,0.0,0.0,133.9,86.21248,25.29239,89.8459609535,0.76248,0.22239,0.79425,85.45,25.07,89.0517119431,131.17,85.36248,8.82239,85.8171751869,0.76248,0.22239,0.79425,84.6,8.6,85.0359923797,131.17
2020-01-07 00:30:00,84.13736,25.79423,88.0024866073,0.8373600000000001,0.24423000000000003,0.8722500000000001,83.3,25.55,87.1303190629,134.23,0.8373600000000001,0.24423000000000003,0.8722500000000001,0.8373600000000001,0.24423000000000003,0.8722500000000001,0.0,0.0,0.0,132.85,84.35736,25.94423,88.2568255517,0.8373600000000001,0.24423000000000003,0.8722500000000001,83.52,25.7,87.384669136,130.0,83.40736,9.57423,83.9550688301,0.8373600000000001,0.24423000000000003,0.8722500000000001,82.57,9.33,83.0954499356,130.0
2020-01-07 01:00:00,86.95296,25.32003,90.5644586577,1.06296,0.31003000000000003,1.10725,85.89,25.01,89.4572087649,133.33,1.06296,0.31003000000000003,1.10725,1.06296,0.31003000000000003,1.10725,0.0,0.0,0.0,132.01,87.17296,25.49003,90.823271162,1.06296,0.31003000000000003,1.10725,86.11,25.18,89.7160214232,129.15,86.16296,9.67003,86.7038935467,1.06296,0.31003000000000003,1.10725,85.1,9.36,85.6131975807,129.15
2020-01-07 01:30:00,87.80872,24.82046,91.2492550252,1.09872,0.32046,1.1445,86.71,24.5,90.1047950999,132.8,1.09872,0.32046,1.1445,1.09872,0.32046,1.1445,0.0,0.0,0.0,131.53,88.04872,24.98046,91.5237700024,1.09872,0.32046,1.1445,86.95,24.66,90.37930128080001,128.63,87.01872,9.92046,87.5823792612,1.09872,0.32046,1.1445,85.92,9.6,86.4546493834,128.63
2020-01-07 02:00:00,85.9416,25.92005,89.7652917478,0.8916000000000001,0.26005,0.9287500000000001,85.05,25.66,88.8365808662,134.17,0.8916000000000001,0.26005,0.9287500000000001,0.8916000000000001,0.26005,0.9287500000000001,0.0,0.0,0.0,132.79,86.1616,26.08005,90.0221657291,0.8916000000000001,0.26005,0.9287500000000001,85.27,25.82,89.0934638456,129.94,85.1916,9.41005,85.7097296202,0.8916000000000001,0.26005,0.9287500000000001,84.3,9.15,84.7951207323,129.94
2020-01-07 02:30:00,83.9116,26.5688,88.0173718535,0.9216000000000001,0.26880000000000004,0.96,82.99,26.3,87.0576251686,134.42,0.9216000000000001,0.26880000000000004,0.96,0.9216000000000001,0.26880000000000004,0.96,0.0,0.0,0.0,132.95,84.1216,26.7288,88.2659183151,0.9216000000000001,0.26880000000000004,0.96,83.2,26.46,87.306194511,130.18,83.1616,8.9388,83.6406232641,0.9216000000000001,0.26880000000000004,0.96,82.24,8.67,82.6957465653,130.18
2020-01-07 03:00:00,82.988,26.73275,87.1874306684,0.798,0.23275,0.83125,82.19,26.5,86.3565058348,134.71,0.798,0.23275,0.83125,0.798,0.23275,0.83125,0.0,0.0,0.0,133.22,83.188,26.87275,87.420752894,0.798,0.23275,0.83125,82.39,26.64,86.5898475573,130.46,82.268,8.87275,82.7450875676,0.798,0.23275,0.83125,81.47,8.64,81.9268606746,130.46
2020-01-07 03:30:00,81.62408,27.39494,86.0986246897,0.8740800000000001,0.25494,0.9105000000000001,80.75,27.14,85.1888613611,134.49,0.8740800000000001,0.25494,0.9105000000000001,0.8740800000000001,0.25494,0.9105000000000001,0.0,0.0,0.0,132.9,81.83408,27.54494,86.3454710396,0.8740800000000001,0.25494,0.9105000000000001,80.96,27.29,85.4357401794,130.25,80.92408,8.12494,81.3309373723,0.8740800000000001,0.25494,0.9105000000000001,80.05,7.87,80.4359335123,130.25
2020-01-07 04:00:00,80.52352,27.26936,85.0156177887,0.9235200000000001,0.26936000000000004,0.962,79.6,27.0,84.0545061255,134.83,0.9235200000000001,0.26936000000000004,0.962,0.9235200000000001,0.26936000000000004,0.962,0.0,0.0,0.0,133.27,80.70352,27.39936,85.2278303654,0.9235200000000001,0.26936000000000004,0.962,79.78,27.13,84.266750857,130.56,79.83352,8.51936,80.2868009725,0.9235200000000001,0.26936000000000004,0.962,78.91,8.25,79.3400945298,130.56
2020-01-07 04:30:00,80.17624,27.19182,84.661824546,1.20624,0.35182,1.2565,78.97,26.84,83.4065135346,133.91,1.20624,0.35182,1.2565,1.20624,0.35182,1.2565,0.0,0.0,0.0,132.33,80.36624,27.33182,84.8867534793,1.20624,0.35182,1.2565,79.16,26.98,83.6314892848,129.7,79.49624,8.24182,79.9223358708,1.20624,0.35182,1.2565,78.29,7.89,78.686569375,129.7
2020-01-07 05:00:00,80.45416,26.89038,84.8290303956,1.30416,0.38038000000000005,1.3585,79.15,26.51,83.4715676144,133.69,1.30416,0.38038000000000005,1.3585,1.30416,0.38038000000000005,1.3585,0.0,0.0,0.0,132.14,80.63416,27.02038,85.0409824394,1.30416,0.38038000000000005,1.3585,79.33,26.64,83.6835617072,129.47,79.77416,8.49038,80.2247041518,1.30416,0.38038000000000005,1.3585,78.47,8.11,78.8879775378,129.47
2020-01-07 05:30:00,83.40496,25.78978,87.3012033425,1.40496,0.40978000000000003,1.4635,82.0,25.38,85.83789606,133.72,1.40496,0.40978000000000003,1.4635,1.40496,0.40978000000000003,1.4635,0.0,0.0,0.0,132.34,83.59496,25.92978,87.5241156953,1.40496,0.40978000000000003,1.4635,82.19,25.52,86.0608302307,129.51,82.68496,9.64978,83.2461462426,1.40496,0.40978000000000003,1.4635,81.28,9.24,81.8035207066,129.51
2020-01-07 06:00:00,88.33184,23.68512,91.4521670995,1.25184,0.36512000000000006,1.304,87.08,23.32,90.1484819617,133.28,1.25184,0.36512000000000006,1.304,1.25184,0.36512000000000006,1.304,0.0,0.0,0.0,132.16,88.56184,23.83512,91.7132076072,1.25184,0.36512000000000006,1.304,87.31,23.47,90.4094961826,129.09,87.55184,11.37512,88.2877004027,1.25184,0.36512000000000006,1.304,86.3,11.01,86.9994833318,129.09
2020-01-07 06:30:00,100.81904,18.29472,102.4654849518,1.07904,0.31472,1.124,99.74,17.98,101.3476590751,133.41,1.07904,0.31472,1.124,1.07904,0.31472,1.124,0.0,0.0,0.0,133.02,101.11904,18.48472,102.7946745897,1.07904,0.31472,1.124,100.04,18.17,101.6766959534,129.2,99.88904,16.63472,101.264674105,1.07904,0.31472,1.124,98.81,16.32,100.1486819684,129.2
2020-01-07 07:00:00,111.7508,13.6594,112.5825053416,1.0608,0.3094,1.105,110.69,13.35,111.4921459117,132.48,1.0608,0.3094,1.105,1.0608,0.3094,1.105,0.0,0.0,0.0,132.72,112.1108,13.8694,112.9654448626,1.0608,0.3094,1.105,111.05,13.56,111.8748233518,128.33,110.6608,20.6694,112.5745830683,1.0608,0.3094,1.105,109.6,20.36,111.4750626822,128.33
2020-01-07 07:30:00,124.00288,7.35834,124.221010364,1.02288,0.29834000000000005,1.0655000000000001,122.98,7.06,123.1824825209,132.01,1.02288,0.29834000000000005,1.0655000000000001,1.02288,0.29834000000000005,1.0655000000000001,0.0,0.0,0.0,133.12,124.46288,7.60834,124.6952097534,1.02288,0.29834000000000005,1.0655000000000001,123.44,7.31,123.6562562105,127.88,122.76288,26.60834,125.6134087725,1.02288,0.29834000000000005,1.0655000000000001,121.74,26.31,124.5505668393,127.88
2020-01-07 08:00:00,131.95656,2.3523300000000003,131.9775252968,1.03656,0.30233000000000004,1.07975,130.92,2.05,130.9360488941,131.01,1.03656,0.30233000000000004,1.07975,1.03656,0.30233000000000004,1.07975,0.0,0.0,0.0,132.78,132.46656,2.62233,132.4925134974,1.03656,0.30233000000000004,1.07975,131.43,2.32,131.4504747044,126.92,130.59656,30.98233,134.2213330885,1.03656,0.30233000000000004,1.07975,129.56,30.68,133.1429908031,126.92
2020-01-07 08:30:00,134.76032,1.25051,134.7661219363,1.03032,0.30051,1.07325,133.73,0.9500000000000001,133.7333742938,131.07,1.03032,0.30051,1.07325,1.03032,0.30051,1.07325,0.0,0.0,0.0,133.22,135.30032,1.07051,135.3045549261,1.03032,0.30051,1.07325,134.27,0.77,134.2722078466,126.98,133.37032,33.92051,137.6162899353,1.03032,0.30051,1.07325,132.34,33.62,136.5436926409,126.98
2020-01-07 09:00:00,135.35704,2.39247,135.3781821058,1.27704,0.37247,1.33025,134.08,2.02,134.0952154255,130.9,1.27704,0.37247,1.33025,1.27704,0.37247,1.33025,0.0,0.0,0.0,133.22,135.89704,2.13247,135.9137701231,1.27704,0.37247,1.33025,134.62,1.76,134.6315044854,126.81,133.95704,34.99247,138.452018845,1.27704,0.37247,1.33025,132.68,34.62,137.1223059899,126.81
2020-01-07 09:30:00,137.99824,4.30532,138.0653831465,1.6982400000000002,0.49532000000000004,1.7690000000000001,136.3,3.81,136.3532401522,131.55,1.6982400000000002,0.49532000000000004,1.7690000000000001,1.6982400000000002,0.49532000000000004,1.7690000000000001,0.0,0.0,0.0,134.07,138.54824,4.04532,138.6072848771,1.6982400000000002,0.49532000000000004,1.7690000000000001,136.85,3.55,136.8960371961,127.43,136.57824,37.22532,141.5603761319,1.6982400000000002,0.49532000000000004,1.7690000000000001,134.88,36.73,139.7916567611,127.43
2020-01-07 10:00:00,138.07848,4.41289,138.1489784156,1.75848,0.5128900000000001,1.83175,136.32,3.9,136.3757764414,131.23,1.75848,0.5128900000000001,1.83175,1.75848,0.5128900000000001,1.83175,0.0,0.0,0.0,133.77,138.66848,4.15289,138.7306521316,1.75848,0.5128900000000001,1.83175,136.91,3.64,136.9583794443,127.12,136.65848,37.17289,141.624023057,1.75848,0.5128900000000001,1.83175,134.9,36.66,139.7925806329,127.12
2020-01-07 10:30:00,138.25704,4.23247,138.3218092416,1.75704,0.5124700000000001,1.83025,136.5,3.7199999999999998,136.5506807013,130.78,1.75704,0.5124700000000001,1.83025,1.75704,0.5124700000000001,1.83025,0.0,0.0,0.0,133.3,138.80704,3.96247,138.863586019,1.75704,0.5124700000000001,1.83025,137.05,3.45,137.0934170557,126.7,136.82704,36.76247,141.6796318306,1.75704,0.5124700000000001,1.83025,135.07,36.25,139.8498030031,126.7
2020-01-07 11:00:00,140.47848,5.88914,140.6018680994,2.08848,0.60914,2.1755,138.39,5.28,138.4906874125,130.9,2.08848,0.60914,2.1755,2.08848,0.60914,2.1755,0.0,0.0,0.0,133.64,141.03848,5.60914,141.1499744678,2.08848,0.60914,2.1755,138.95,5.0,139.0399313147,126.81,139.00848,38.40914,144.217265081,2.08848,0.60914,2.1755,136.92,37.8,142.0419881584,126.81
2020-01-07 11:30:00,141.11112,6.80241,141.2749835231,2.27112,0.66241,2.3657500000000002,138.84,6.14,138.9757000342,130.21,2.27112,0.66241,2.3657500000000002,2.27112,0.66241,2.3657500000000002,0.0,0.0,0.0,133.06,141.69112,6.51241,141.8407028002,2.27112,0.66241,2.3657500000000002,139.42,5.85,139.5426777011,126.15,139.65112,38.99241,144.9925631019,2.27112,0.66241,2.3657500000000002,137.38,38.33,142.6269725543,126.15
2020-01-07 12:00:00,142.462,7.181,142.6428694502,1.992,0.581,2.075,140.47,6.6,140.6249654222,129.77,1.992,0.581,2.075,1.992,0.581,2.075,0.0,0.0,0.0,132.72,143.052,6.901,143.2183595249,1.992,0.581,2.075,141.06,6.32,141.2015084905,125.73,140.982,39.111,146.3065092366,1.992,0.581,2.075,138.99,38.53,144.2316920791,125.73
2020-01-07 12:30:00,144.33744,7.63092,144.539017313,1.95744,0.5709200000000001,2.039,142.38,7.06,142.5549297639,129.62,1.95744,0.5709200000000001,2.039,1.95744,0.5709200000000001,2.039,0.0,0.0,0.0,132.64,144.93744,7.33092,145.1227201433,1.95744,0.5709200000000001,2.039,142.98,6.76,143.1397149641,125.58,142.83744,39.49092,148.1960425524,1.95744,0.5709200000000001,2.039,140.88,38.92,146.1572468268,125.58
2020-01-07 13:00:00,143.22288,6.70584,143.3797811604,1.80288,0.5258400000000001,1.8780000000000001,141.42,6.18,141.5549674155,129.94,1.80288,0.5258400000000001,1.8780000000000001,1.80288,0.5258400000000001,1.8780000000000001,0.0,0.0,0.0,132.83,143.82288,6.41584,143.9659119875,1.80288,0.5258400000000001,1.8780000000000001,142.02,5.89,142.1420856045,125.87,141.72288,38.76584,146.9291157885,1.80288,0.5258400000000001,1.8780000000000001,139.92,38.24,145.0513839989,125.87
2020-01-07 13:30:00,142.82832,5.97451,142.9532222923,1.79832,0.52451,1.87325,141.03,5.45,141.1352663228,130.09,1.79832,0.52451,1.87325,1.79832,0.52451,1.87325,0.0,0.0,0.0,132.9,143.42832,5.67451,143.5405275236,1.79832,0.52451,1.87325,141.63,5.15,141.7236021275,126.02,141.32832,38.10451,146.3750242233,1.79832,0.52451,1.87325,139.53,37.58,144.5021705719,126.02
2020-01-07 14:00:00,143.45248,6.71364,143.6094947425,1.6924800000000002,0.49364,1.763,141.76,6.22,141.8963917794,130.0,1.6924800000000002,0.49364,1.763,1.6924800000000002,0.49364,1.763,0.0,0.0,0.0,132.9,144.04248,6.41364,144.1851962672,1.6924800000000002,0.49364,1.763,142.35,5.92,142.4730462228,125.94,141.94248,38.77364,147.1430011499,1.6924800000000002,0.49364,1.763,140.25,38.28,145.3802631034,125.94
2020-01-07 14:30:00,141.86176,5.73093,141.9774718361,1.75176,0.51093,1.82475,140.11,5.22,140.2072055923,130.13,1.75176,0.51093,1.82475,1.75176,0.51093,1.82475,0.0,0.0,0.0,132.9,142.42176,5.43093,142.5252704687,1.75176,0.51093,1.82475,140.67,4.92,140.7560133707,126.07,140.36176,37.87093,145.3809857215,1.75176,0.51093,1.82475,138.61,37.36,143.5566149643,126.07
2020-01-07 15:00:00,141.15832,5.25951,141.2562697747,1.67832,0.48951000000000006,1.74825,139.48,4.77,139.5615394727,130.32,1.67832,0.48951000000000006,1.74825,1.67832,0.48951000000000006,1.74825,0.0,0.0,0.0,133.01,141.74832,4.95951,141.8350554773,1.67832,0.48951000000000006,1.74825,140.07,4.47,140.1413065445,126.24,139.67832,37.47951,144.6193166484,1.67832,0.48951000000000006,1.74825,138.0,36.99,142.871481059,126.24
2020-01-07 15:30:00,141.0004,4.6197,141.0760590187,1.6104,0.4697,1.6775,139.39,4.15,139.4517644205,130.73,1.6104,0.4697,1.6775,1.6104,0.4697,1.6775,0.0,0.0,0.0,133.35,141.5804,4.3197,141.6462829454,1.6104,0.4697,1.6775,139.97,3.85,140.022938835,126.63,139.5404,37.0997,144.3880568892,1.6104,0.4697,1.6775,137.93,36.63,142.7110430205,126.63
2020-01-07 16:00:00,143.9596,6.04655,144.0865267784,1.8396,0.5365500000000001,1.9162500000000002,142.12,5.51,142.2267713899,130.35,1.8396,0.5365500000000001,1.9162500000000002,1.8396,0.5365500000000001,1.9162500000000002,0.0,0.0,0.0,133.14,144.5496,5.73655,144.6633846765,1.8396,0.5365500000000001,1.9162500000000002,142.71,5.2,142.8047061549,126.26,142.4696,38.34655,147.5399770268,1.8396,0.5365500000000001,1.9162500000000002,140.63,37.81,145.6241497829,126.26
2020-01-07 16:30:00,147.8736,5.55355,147.977847986,5.4636,1.59355,5.69125,142.41,3.96,142.4650472923,131.19,5.4636,1.59355,5.69125,5.4636,1.59355,5.69125,0.0,0.0,0.0,133.81,148.4636,5.23355,148.5558163471,5.4636,1.59355,5.69125,143.0,3.64,143.0463197709,127.08,146.3736,38.22355,151.2820893284,5.4636,1.59355,5.69125,140.91,36.63,145.5932175618,127.08
2020-01-07 17:00:00,148.92704,4.86622,149.0065211333,5.50704,1.60622,5.7365,143.42,3.26,143.457045836,130.34,5.50704,1.60622,5.7365,5.50704,1.60622,5.7365,0.0,0.0,0.0,132.9,149.52704,4.53622,149.5958321045,5.50704,1.60622,5.7365,144.02,2.93,144.0498014577,126.27,147.38704,37.15622,151.9984350072,5.50704,1.60622,5.7365,141.88,35.55,146.2659799817,126.27
2020-01-07 17:30:00,149.30872,3.10671,149.3410376121,5.50872,1.60671,5.73825,143.8,1.5,143.807823153,131.34,5.50872,1.60671,5.73825,5.50872,1.60671,5.73825,0.0,0.0,0.0,133.66,149.89872,2.7667100000000002,149.9242506797,5.50872,1.60671,5.73825,144.39,1.16,144.3946595273,127.23,147.77872,35.87671,152.0713267032,5.50872,1.60671,5.73825,142.27,34.27,146.3392831744,127.23
2020-01-07 18:00:00,147.01504,2.41022,147.0347957004,5.55504,1.6202200000000002,5.7865,141.46,0.79,141.4622059067,131.72,5.55504,1.6202200000000002,5.7865,5.55504,1.6202200000000002,5.7865,0.0,0.0,0.0,133.82,147.58504,2.41022,147.6047194105,5.55504,1.6202200000000002,5.7865,142.03,0.79,142.032197054,127.61,145.50504,34.49022,149.5369250087,5.55504,1.6202200000000002,5.7865,139.95,32.87,143.7582672405,127.61
2020-01-07 18:30:00,142.352,5.46225,142.4567586289,5.562,1.6222500000000002,5.79375,136.79,3.84,136.8438880623,132.46,5.562,1.6222500000000002,5.79375,5.562,1.6222500000000002,5.79375,0.0,0.0,0.0,134.09,142.882,5.79225,142.9993569358,5.562,1.6222500000000002,5.79375,137.32,4.17,137.3833006591,128.33,140.892,31.23225,144.3121931926,5.562,1.6222500000000002,5.79375,135.33,29.61,138.531444084,128.33
2020-01-07 19:00:00,138.7884,6.9412,138.9618661072,5.5584,1.6212,5.79,133.23,5.32,133.3361740114,132.4,5.5584,1.6212,5.79,5.5584,1.6212,5.79,0.0,0.0,0.0,133.82,139.2784,7.2612,139.467550821,5.5584,1.6212,5.79,133.72,5.64,133.8388882201,128.28,137.3684,29.7612,140.5553497523,5.5584,1.6212,5.79,131.81,28.14,134.7803238607,128.28
2020-01-07 19:30:00,136.7508,5.0844,136.8452864515,1.9008,0.5544,1.98,134.85,4.53,134.9260664216,131.44,1.9008,0.5544,1.98,1.9008,0.5544,1.98,0.0,0.0,0.0,133.0,137.2808,5.3944,137.3867446299,1.9008,0.5544,1.98,135.38,4.84,135.4664903214,127.36,135.3408,28.9544,138.4033577049,1.9008,0.5544,1.98,133.44,28.4,136.4287125205,127.36
2020-01-07 20:00:00,132.40248,6.52114,132.5629736278,1.75248,0.51114,1.8255,130.65,6.01,130.78815925,132.07,1.75248,0.51114,1.8255,1.75248,0.51114,1.8255,0.0,0.0,0.0,133.38,132.90248,6.82114,133.0774103334,1.75248,0.51114,1.8255,131.15,6.31,131.3017082905,127.94,131.02248,27.80114,133.9395148963,1.75248,0.51114,1.8255,129.27,27.29,132.1191772605,127.94
2020-01-07 20:30:00,128.3512,9.18785,128.679629814,1.7412,0.50785,1.8137500000000002,126.61,8.68,126.9071885277,132.88,1.7412,0.50785,1.8137500000000002,1.7412,0.50785,1.8137500000000002,0.0,0.0,0.0,133.82,128.8312,9.49785,129.1808315814,1.7412,0.50785,1.8137500000000002,127.09,8.99,127.4075672792,128.72,127.0412,25.53785,129.582592504,1.7412,0.50785,1.8137500000000002,125.3,25.03,127.7755489129,128.72
2020-01-07 21:00:00,122.78712,11.35666,123.3111939941,1.73712,0.50666,1.8094999999999999,121.05,10.85,121.5352829429,133.11,1.73712,0.50666,1.8094999999999999,1.73712,0.50666,1.8094999999999999,0.0,0.0,0.0,133.72,123.24712,11.62666,123.794312515,1.73712,0.50666,1.8094999999999999,121.51,11.12,122.0177630511,128.93,121.53712,23.57666,123.8027884769,1.73712,0.50666,1.8094999999999999,119.8,23.07,122.0010856509,128.93
2020-01-07 21:30:00,116.79792,14.43981,117.6871370591,1.7479200000000001,0.5098100000000001,1.82075,115.05,13.93,115.8902385881,134.14,1.7479200000000001,0.5098100000000001,1.82075,1.7479200000000001,0.5098100000000001,1.82075,0.0,0.0,0.0,134.34,117.19792,14.68981,118.1149565896,1.7479200000000001,0.5098100000000001,1.82075,115.45,14.18,116.3175605831,129.92,115.62792,21.08981,117.5355093976,1.7479200000000001,0.5098100000000001,1.82075,113.88,20.58,115.7246335056,129.92
2020-01-07 22:00:00,109.45408,17.50869,110.845612697,1.74408,0.5086900000000001,1.81675,107.71,17.0,109.0433129541,133.14,1.74408,0.5086900000000001,1.81675,1.74408,0.5086900000000001,1.81675,0.0,0.0,0.0,132.94,109.83408,17.74869,111.2588923465,1.74408,0.5086900000000001,1.81675,108.09,17.24,109.456227324,128.98,108.37408,17.50869,109.7793033379,1.74408,0.5086900000000001,1.81675,106.63,17.0,107.9766497906,128.98
2020-01-07 22:30:00,101.3708,19.71065,103.2693023897,1.7508,0.51065,1.82375,99.62,19.2,101.4533607132,133.06,1.7508,0.51065,1.82375,1.7508,0.51065,1.82375,0.0,0.0,0.0,132.49,101.6708,19.91065,103.6020538216,1.7508,0.51065,1.82375,99.92,19.4,101.7858850725,128.86,100.4008,15.42065,101.5781329178,1.7508,0.51065,1.82375,98.65,14.91,99.7703893949,128.86
2020-01-07 23:00:00,94.95912,22.16141,97.5108330616,1.7191200000000002,0.50141,1.79075,93.24,21.66,95.7227935238,134.0,1.7191200000000002,0.50141,1.79075,1.7191200000000002,0.50141,1.79075,0.0,0.0,0.0,133.1,95.24912,22.35141,97.8364982497,1.7191200000000002,0.50141,1.79075,93.53,21.85,96.0483388716,129.77,94.08912,13.42141,95.0415527481,1.7191200000000002,0.50141,1.79075,92.37,12.92,93.2691980238,129.77
2020-01-07 23:30:00,88.06992,24.24956,91.347424534,1.60992,0.46956000000000003,1.677,86.46,23.78,89.6706194916,133.61,1.60992,0.46956000000000003,1.677,1.60992,0.46956000000000003,1.677,0.0,0.0,0.0,132.4,88.28992,24.39956,91.5993913833,1.60992,0.46956000000000003,1.677,86.68,23.93,89.9225627971,129.4,87.26992,11.15956,87.9805360077,1.60992,0.46956000000000003,1.677,85.66,10.69,86.3244559786,129.4
2020-01-08 00:00:00,83.63096,25.85278,87.5357281586,1.6209600000000002,0.47278000000000003,1.6885,82.01,25.38,85.8474490011,134.88,1.6209600000000002,0.47278000000000003,1.6885,1.6209600000000002,0.47278000000000003,1.6885,0.0,0.0,0.0,133.47,83.84096,26.01278,87.7836619027,1.6209600000000002,0.47278000000000003,1.6885,82.22,25.54,86.095412189,130.61,82.90096,10.20278,83.5264382615,1.6209600000000002,0.47278000000000003,1.6885,81.28,9.73,81.8603157824,130.61
2020-01-08 00:30:00,80.95208,26.34894,85.1322846836,1.64208,0.47894000000000003,1.7105000000000001,79.31,25.87,83.4226168374,134.68,1.64208,0.47894000000000003,1.7105000000000001,1.64208,0.47894000000000003,1.7105000000000001,0.0,0.0,0.0,133.19,81.14208,26.48894,85.3563183897,1.64208,0.47894000000000003,1.7105000000000001,79.5,26.01,83.6466980819,130.42,80.27208,9.71894,80.8582996498,1.64208,0.47894000000000003,1.7105000000000001,78.63,9.24,79.1710458438,130.42
2020-01-08 01:00:00,83.05768,25.89849,87.0017815407,1.53768,0.44849000000000006,1.60175,81.52,25.45,85.4003097184,134.04,1.53768,0.44849000000000006,1.60175,1.53768,0.44849000000000006,1.60175,0.0,0.0,0.0,132.61,83.24768,26.04849,87.2278628459,1.53768,0.44849000000000006,1.60175,81.71,25.6,85.62642174,129.81,82.34768,9.80849,82.9297707549,1.53768,0.44849000000000006,1.60175,80.81,9.36,81.3502655189,129.81
2020-01-08 01:30:00,84.4764,25.82895,88.3368372485,1.4364,0.41895000000000004,1.49625,83.04,25.41,86.8407145295,134.5,1.4364,0.41895000000000004,1.49625,1.4364,0.41895000000000004,1.49625,0.0,0.0,0.0,133.1,84.6864,25.97895,88.5815567038,1.4364,0.41895000000000004,1.49625,83.25,25.56,87.085452861,130.26,83.7464,10.00895,84.3423890642,1.4364,0.41895000000000004,1.49625,82.31,9.59,82.8667858674,130.26
2020-01-08 02:00:00,82.72656,26.29108,86.8038283545,1.30656,0.38108000000000003,1.361,81.42,25.91,85.443223839,135.3,1.30656,0.38108000000000003,1.361,1.30656,0.38108000000000003,1.361,0.0,0.0,0.0,133.85,82.94656,26.44108,87.0589600639,1.30656,0.38108000000000003,1.361,81.64,26.06,85.698385049,131.02,82.02656,9.92108,82.624357025,1.30656,0.38108000000000003,1.361,80.72,9.54,81.2817937794,131.02
2020-01-08 02:30:00,80.85736,27.29423,85.3398362868,1.31736,0.38423,1.37225,79.54,26.91,83.9688019445,136.3,1.31736,0.38423,1.37225,1.31736,0.38423,1.37225,0.0,0.0,0.0,134.74,81.05736,27.43423,85.5741350284,1.31736,0.38423,1.37225,79.74,27.05,84.2031478034,131.99,80.19736,9.44423,80.7515326868,1.31736,0.38423,1.37225,78.88,9.06,79.3986020028,131.99
2020-01-08 03:00:00,79.02536,27.80948,83.7757405279,1.33536,0.38948000000000005,1.391,77.69,27.42,82.3868466444,136.59,1.33536,0.38948000000000005,1.391,1.33536,0.38948000000000005,1.391,0.0,0.0,0.0,134.98,79.21536,27.93948,83.9981416616,1.33536,0.38948000000000005,1.391,77.88,27.55,82.6093027449,132.28,78.38536,9.13948,78.9163782557,1.33536,0.38948000000000005,1.391,77.05,8.75,77.5452448574,132.28
2020-01-08 03:30:00,78.54192,28.37306,83.5096625011,1.38192,0.40306000000000003,1.4395,77.16,27.97,82.073055871,136.69,1.38192,0.40306000000000003,1.4395,1.38192,0.40306000000000003,1.4395,0.0,0.0,0.0,134.98,78.73192,28.51306,83.735952956,1.38192,0.40306000000000003,1.4395,77.35,28.11,82.2994204111,132.4,77.91192,8.61306,78.386555484,1.38192,0.40306000000000003,1.4395,76.53,8.21,76.9691171835,132.4
2020-01-08 04:00:00,77.17752,28.43261,82.2483003153,1.27752,0.37261000000000005,1.33075,75.9,28.06,80.9207859576,136.89,1.27752,0.37261000000000005,1.33075,1.27752,0.37261000000000005,1.33075,0.0,0.0,0.0,135.22,77.35752,28.56261,82.4621646003,1.27752,0.37261000000000005,1.33075,76.08,28.19,81.1347182161,132.59,76.54752,8.62261,77.031631304,1.27752,0.37261000000000005,1.33075,75.27,8.25,75.7207725793,132.59
2020-01-08 04:30:00,77.08872,28.11296,82.0549161915,1.27872,0.37296,1.332,75.81,27.74,80.7258552138,136.64,1.27872,0.37296,1.332,1.27872,0.37296,1.332,0.0,0.0,0.0,134.99,77.27872,28.24296,82.27797612,1.27872,0.37296,1.332,76.0,27.87,80.9489771399,132.34,76.48872,8.85296,76.9993453738,1.27872,0.37296,1.332,75.21,8.48,75.6865542881,132.34
