Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-01-08 05:00:00,77.93072,27.84146,82.7547220082,1.41072,0.41146000000000005,1.4695,76.52,27.43,81.2878545663,136.44,1.41072,0.41146000000000005,1.4695,1.41072,0.41146000000000005,1.4695,0.0,0.0,0.0,134.82,78.11072,27.97146,82.9679887273,1.41072,0.41146000000000005,1.4695,76.7,27.56,81.5011877214,132.15,77.31072,9.05146,77.8387843883,1.41072,0.41146000000000005,1.4695,75.9,8.64,76.3901799972,132.15
2020-01-08 05:30:00,80.882,26.8585,85.2248610808,1.332,0.3885,1.3875,79.55,26.47,83.8383170156,135.87,1.332,0.3885,1.3875,1.332,0.3885,1.3875,0.0,0.0,0.0,134.36,81.082,26.9985,85.458818891,1.332,0.3885,1.3875,79.75,26.61,84.0723176795,131.62,80.212,9.6085,80.7854455719,1.332,0.3885,1.3875,78.88,9.22,79.4170183273,131.62
2020-01-08 06:00:00,84.67288,24.17084,88.0552446695,1.20288,0.35084000000000004,1.2530000000000001,83.47,23.82,86.8022655234,134.18,1.20288,0.35084000000000004,1.2530000000000001,1.20288,0.35084000000000004,1.2530000000000001,0.0,0.0,0.0,132.97,84.88288,24.31084,88.2956412208,1.20288,0.35084000000000004,1.2530000000000001,83.68,23.96,87.0426562095,129.97,83.95288,11.40084,84.7234631787,1.20288,0.35084000000000004,1.2530000000000001,82.75,11.05,83.4845195231,129.97
2020-01-08 06:30:00,96.6272,19.2696,98.5298597583,1.0272000000000001,0.29960000000000003,1.07,95.6,18.97,97.4639466675,134.33,1.0272000000000001,0.29960000000000003,1.07,1.0272000000000001,0.29960000000000003,1.07,0.0,0.0,0.0,133.76,96.9172,19.459600000000002,98.8515032157,1.0272000000000001,0.29960000000000003,1.07,95.89,19.16,97.7854677342,130.1,95.7672,16.1396,97.1176775052,1.0272000000000001,0.29960000000000003,1.07,94.74,15.84,96.0550529644,130.1
2020-01-08 07:00:00,107.98784,14.84312,109.0031733446,1.10784,0.32312,1.154,106.88,14.52,107.8617856333,133.68,1.10784,0.32312,1.154,1.10784,0.32312,1.154,0.0,0.0,0.0,133.76,108.33784,15.05312,109.378626786,1.10784,0.32312,1.154,107.23,14.73,108.2369890564,129.5,106.96784,20.12312,108.8441948512,1.10784,0.32312,1.154,105.86,19.8,107.6957733618,129.5
2020-01-08 07:30:00,119.84064,7.99852,120.1072658826,0.9206400000000001,0.26852000000000004,0.9590000000000001,118.92,7.73,119.1709666823,131.29,0.9206400000000001,0.26852000000000004,0.9590000000000001,0.9206400000000001,0.26852000000000004,0.9590000000000001,0.0,0.0,0.0,132.24,120.29064,8.24852,120.5731153856,0.9206400000000001,0.26852000000000004,0.9590000000000001,119.37,7.98,119.6364380112,127.22,118.66064,25.55852,121.3819814874,0.9206400000000001,0.26852000000000004,0.9590000000000001,117.74,25.29,120.4254611783,127.22
2020-01-08 08:00:00,127.02288,3.28959,127.0654691325,0.7528800000000001,0.21959,0.7842500000000001,126.27,3.07,126.3073149109,131.12,0.7528800000000001,0.21959,0.7842500000000001,0.7528800000000001,0.21959,0.7842500000000001,0.0,0.0,0.0,132.7,127.51288,3.53959,127.5619977237,0.7528800000000001,0.21959,0.7842500000000001,126.76,3.32,126.8034699841,127.04,125.74288,30.01959,129.2766322831,0.7528800000000001,0.21959,0.7842500000000001,124.99,29.8,128.4933465204,127.04
2020-01-08 08:30:00,129.56336,0.7672300000000001,129.5656316172,0.8133600000000001,0.23723000000000002,0.8472500000000001,128.75,0.53,128.7510908692,131.2,0.8133600000000001,0.23723000000000002,0.8472500000000001,0.8133600000000001,0.23723000000000002,0.8472500000000001,0.0,0.0,0.0,133.11,130.06336,1.04723,130.0675759179,0.8133600000000001,0.23723000000000002,0.8472500000000001,129.25,0.81,129.2525380795,127.11,128.23336,32.50723,132.2895106165,0.8133600000000001,0.23723000000000002,0.8472500000000001,127.42,32.27,131.4427985855,127.11
2020-01-08 09:00:00,128.98792,0.61856,128.9894031399,1.05792,0.30856,1.102,127.93,0.31,127.9303755955,131.51,1.05792,0.30856,1.102,1.05792,0.30856,1.102,0.0,0.0,0.0,133.48,129.48792,0.63856,129.4894944959,1.05792,0.30856,1.102,128.43,0.33,128.4304239657,127.4,127.67792,33.42856,131.9815133994,1.05792,0.30856,1.102,126.62,33.12,130.8799404034,127.4
2020-01-08 09:30:00,132.70616,2.14013,132.723415637,0.9261600000000001,0.27013000000000004,0.9647500000000001,131.78,1.87,131.7932672787,131.4,0.9261600000000001,0.27013000000000004,0.9647500000000001,0.9261600000000001,0.27013000000000004,0.9647500000000001,0.0,0.0,0.0,133.64,133.25616,1.87013,133.2692821477,0.9261600000000001,0.27013000000000004,0.9647500000000001,132.33,1.6,132.3396724342,127.31,131.35616,35.02013,135.9442910723,0.9261600000000001,0.27013000000000004,0.9647500000000001,130.43,34.75,134.9798036745,127.31
2020-01-08 10:00:00,133.52064,3.21477,133.5593353239,1.25064,0.36477000000000004,1.30275,132.27,2.85,132.3007006784,131.17,1.25064,0.36477000000000004,1.30275,1.25064,0.36477000000000004,1.30275,0.0,0.0,0.0,133.52,134.06064,2.94477,134.0929784424,1.25064,0.36477000000000004,1.30275,132.81,2.58,132.8350574961,127.08,132.16064,35.97477,136.9694084158,1.25064,0.36477000000000004,1.30275,130.91,35.61,135.6668721538,127.08
2020-01-08 10:30:00,132.73,2.1925,132.7481071664,1.38,0.4025,1.4375,131.35,1.79,131.3621962362,131.74,1.38,0.4025,1.4375,1.38,0.4025,1.4375,0.0,0.0,0.0,133.96,133.28,1.9225,133.2938648485,1.38,0.4025,1.4375,131.9,1.52,131.9087578594,127.64,131.39,35.2125,136.0266600937,1.38,0.4025,1.4375,130.01,34.81,134.5895099924,127.64
2020-01-08 11:00:00,133.49728,3.40504,133.540698159,1.2172800000000001,0.35504,1.268,132.28,3.05,132.3151574839,130.76,1.2172800000000001,0.35504,1.268,1.2172800000000001,0.35504,1.268,0.0,0.0,0.0,133.15,134.03728,3.12504,134.0737047478,1.2172800000000001,0.35504,1.268,132.82,2.77,132.8488814405,126.7,132.12728,35.90504,136.9189176761,1.2172800000000001,0.35504,1.268,130.91,35.55,135.6511356384,126.7
2020-01-08 11:30:00,134.4948,4.5114,134.5704423601,1.4448,0.4214,1.505,133.05,4.09,133.1128491168,130.45,1.4448,0.4214,1.505,1.4448,0.4214,1.505,0.0,0.0,0.0,132.97,135.0648,4.2314,135.1310658028,1.4448,0.4214,1.505,133.62,3.81,133.6743075538,126.4,133.1148,36.8314,138.1162626377,1.4448,0.4214,1.505,131.67,36.41,136.6114087476,126.4
2020-01-08 12:00:00,133.74024,4.36257,133.8113740018,2.10024,0.6125700000000001,2.18775,131.64,3.75,131.6934018848,130.55,2.10024,0.6125700000000001,2.18775,2.10024,0.6125700000000001,2.18775,0.0,0.0,0.0,133.01,134.29024,4.08257,134.3522829619,2.10024,0.6125700000000001,2.18775,132.19,3.47,132.2355360711,126.5,132.37024,36.70257,137.3643297303,2.10024,0.6125700000000001,2.18775,130.27,36.09,135.1767768516,126.5
2020-01-08 12:30:00,132.97704,4.01372,133.037600382,2.44704,0.71372,2.549,130.53,3.3,130.571707885,130.35,2.44704,0.71372,2.549,2.44704,0.71372,2.549,0.0,0.0,0.0,132.76,133.50704,3.73372,133.5592392708,2.44704,0.71372,2.549,131.06,3.02,131.0947901329,126.31,131.62704,36.30372,136.54170698,2.44704,0.71372,2.549,129.18,35.59,133.9929867568,126.31
2020-01-08 13:00:00,131.3468,2.3449,131.367729775,2.4168,0.7049000000000001,2.5175,128.93,1.6400000000000001,128.9404300443,130.49,2.4168,0.7049000000000001,2.5175,2.4168,0.7049000000000001,2.5175,0.0,0.0,0.0,132.69,131.8568,2.0749,131.8731243137,2.4168,0.7049000000000001,2.5175,129.44,1.37,129.4472498742,126.44,130.0068,34.7049,134.5592736687,2.4168,0.7049000000000001,2.5175,127.59,34.0,132.0424480991,126.44
2020-01-08 13:30:00,133.13176,2.35468,133.1525817947,1.42176,0.41468000000000005,1.4809999999999999,131.71,1.94,131.7242866749,130.52,1.42176,0.41468000000000005,1.4809999999999999,1.42176,0.41468000000000005,1.4809999999999999,0.0,0.0,0.0,132.79,133.66176,2.07468,133.6778604833,1.42176,0.41468000000000005,1.4809999999999999,132.24,1.6600000000000001,132.2504185249,126.47,131.77176,34.75468,136.2779678283,1.42176,0.41468000000000005,1.4809999999999999,130.35,34.34,134.7974706736,126.47
2020-01-08 14:00:00,134.12464,3.00052,134.158198316,1.06464,0.31052,1.109,133.06,2.69,133.0871883391,130.44,1.06464,0.31052,1.109,1.06464,0.31052,1.109,0.0,0.0,0.0,132.79,134.67464,2.70052,134.7017129342,1.06464,0.31052,1.109,133.61,2.39,133.6313743101,126.39,132.74464,35.33052,137.3658803786,1.06464,0.31052,1.109,131.68,35.02,136.2571935716,126.39
2020-01-08 14:30:00,133.18344,2.70517,133.2109103451,0.9434400000000001,0.27517,0.9827500000000001,132.24,2.43,132.2623245675,131.08,0.9434400000000001,0.27517,0.9827500000000001,0.9434400000000001,0.27517,0.9827500000000001,0.0,0.0,0.0,133.41,133.72344,2.41517,133.7452483327,0.9434400000000001,0.27517,0.9827500000000001,132.78,2.14,132.7972439473,127.0,131.81344,35.40517,136.4855634394,0.9434400000000001,0.27517,0.9827500000000001,130.87,35.13,135.5030398183,127.0
2020-01-08 15:00:00,133.47704,1.73372,133.4882990835,0.76704,0.22372000000000003,0.799,132.71,1.51,132.7185902577,132.07,0.76704,0.22372000000000003,0.799,0.76704,0.22372000000000003,0.799,0.0,0.0,0.0,134.28,134.04704,1.4437200000000001,134.0548143865,0.76704,0.22372000000000003,0.799,133.28,1.22,133.2855836165,127.97,132.10704,34.87372,136.6325230836,0.76704,0.22372000000000003,0.799,131.34,34.65,135.8337885064,127.97
2020-01-08 15:30:00,133.76,1.16875,133.7651059752,0.75,0.21875000000000003,0.7812500000000001,133.01,0.9500000000000001,133.0133925588,132.58,0.75,0.21875000000000003,0.7812500000000001,0.75,0.21875000000000003,0.7812500000000001,0.0,0.0,0.0,134.74,134.3,0.86875,134.3028098238,0.75,0.21875000000000003,0.7812500000000001,133.55,0.65,133.5515817952,128.46,132.39,34.58875,136.83381792,0.75,0.21875000000000003,0.7812500000000001,131.64,34.37,136.0528812631,128.46
2020-01-08 16:00:00,138.44384,2.3136200000000002,138.4631708125,0.9038400000000001,0.26362,0.9415,137.54,2.05,137.5552765255,132.37,0.9038400000000001,0.26362,0.9415,0.9038400000000001,0.26362,0.9415,0.0,0.0,0.0,134.74,139.02384,1.99362,139.0381336506,0.9038400000000001,0.26362,0.9415,138.12,1.73,138.1308339944,128.27,137.01384,35.59362,141.5616407656,0.9038400000000001,0.26362,0.9415,136.11,35.33,140.6205568187,128.27
2020-01-08 16:30:00,142.09136,2.37373,142.1111859804,4.40136,1.28373,4.58475,137.69,1.09,137.6943143343,132.47,4.40136,1.28373,4.58475,4.40136,1.28373,4.58475,0.0,0.0,0.0,134.74,142.66136,2.05373,142.6761418176,4.40136,1.28373,4.58475,138.26,0.77,138.2621441321,128.39,140.65136,35.70373,145.1122372709,4.40136,1.28373,4.58475,136.25,34.42,140.5304198386,128.39
2020-01-08 17:00:00,145.42184,2.40387,145.4417070168,4.40184,1.28387,4.58525,141.02,1.12,141.024447526,131.97,4.40184,1.28387,4.58525,4.40184,1.28387,4.58525,0.0,0.0,0.0,134.29,146.00184,2.04387,146.0161452989,4.40184,1.28387,4.58525,141.6,0.76,141.6020395333,127.92,143.93184,35.46387,148.2365023912,4.40184,1.28387,4.58525,139.53,34.18,143.6554673516,127.92
2020-01-08 17:30:00,145.88192,1.4268100000000001,145.8888973488,4.41192,1.28681,4.59575,141.47,0.14,141.4700692726,132.05,4.41192,1.28681,4.59575,4.41192,1.28681,4.59575,0.0,0.0,0.0,134.21,146.44192,1.7168100000000002,146.4519831544,4.41192,1.28681,4.59575,142.03,0.43,142.0306509173,128.0,144.36192,34.28681,148.3777250333,4.41192,1.28681,4.59575,139.95,33.0,143.7880471388,128.0
2020-01-08 18:00:00,143.00936,3.09523,143.0428519583,4.50936,1.3152300000000001,4.69725,138.5,1.78,138.5114377949,132.56,4.50936,1.3152300000000001,4.69725,4.50936,1.3152300000000001,4.69725,0.0,0.0,0.0,134.48,143.56936,3.44523,143.6106915956,4.50936,1.3152300000000001,4.69725,139.06,2.13,139.076311786,128.48,141.53936,32.93523,145.3207480175,4.50936,1.3152300000000001,4.69725,137.03,31.62,140.6308831658,128.48
2020-01-08 18:30:00,140.2256,6.08455,140.3575457325,4.5756,1.3345500000000001,4.76625,135.65,4.75,135.733138916,133.07,4.5756,1.3345500000000001,4.76625,4.5756,1.3345500000000001,4.76625,0.0,0.0,0.0,134.62,140.7856,6.43455,140.9325675671,4.5756,1.3345500000000001,4.76625,136.21,5.1,136.3054441319,128.98,138.8056,30.28455,142.07092792,4.5756,1.3345500000000001,4.76625,134.23,28.95,137.3164061575,128.98
2020-01-08 19:00:00,136.45536,7.62698,136.6683434327,4.51536,1.31698,4.7035,131.94,6.31,132.0908009666,133.53,4.51536,1.31698,4.7035,4.51536,1.31698,4.7035,0.0,0.0,0.0,134.85,136.97536,7.94698,137.2056986362,4.51536,1.31698,4.7035,132.46,6.63,132.6258213924,129.41,135.06536,28.98698,138.1408573936,4.51536,1.31698,4.7035,130.55,27.67,133.4501082802,129.41
2020-01-08 19:30:00,134.69352,5.64811,134.8118892256,0.95352,0.27811,0.9932500000000001,133.74,5.37,133.8477661375,132.66,0.95352,0.27811,0.9932500000000001,0.95352,0.27811,0.9932500000000001,0.0,0.0,0.0,134.11,135.22352,5.98811,135.3560409533,0.95352,0.27811,0.9932500000000001,134.27,5.71,134.391357609,128.55,133.30352,28.43811,136.3031714406,0.95352,0.27811,0.9932500000000001,132.35,28.16,135.3126309699,128.55
2020-01-08 20:00:00,131.73576,7.01668,131.9224933853,0.8457600000000001,0.24668,0.881,130.89,6.77,131.0649648075,133.06,0.8457600000000001,0.24668,0.881,0.8457600000000001,0.24668,0.881,0.0,0.0,0.0,134.33,132.26576,7.33668,132.4690837207,0.8457600000000001,0.24668,0.881,131.42,7.09,131.6111108531,128.93,130.37576,27.21668,133.1862848262,0.8457600000000001,0.24668,0.881,129.53,26.97,132.3079808628,128.93
2020-01-08 20:30:00,127.44888,8.84009,127.7550946321,0.78888,0.23009000000000002,0.8217500000000001,126.66,8.61,126.9523048235,132.66,0.78888,0.23009000000000002,0.8217500000000001,0.78888,0.23009000000000002,0.8217500000000001,0.0,0.0,0.0,133.67,127.95888,9.15009,128.2856153973,0.78888,0.23009000000000002,0.8217500000000001,127.17,8.92,127.4824509491,128.57,126.13888,25.22009,128.6354149807,0.78888,0.23009000000000002,0.8217500000000001,125.35,24.99,127.8167539879,128.57
2020-01-08 21:00:00,122.3968,11.08615,122.8978412018,0.7068,0.20615000000000003,0.7362500000000001,121.69,10.88,122.1754087368,132.45,0.7068,0.20615000000000003,0.7362500000000001,0.7068,0.20615000000000003,0.7362500000000001,0.0,0.0,0.0,133.13,122.8668,11.36615,123.3914093771,0.7068,0.20615000000000003,0.7362500000000001,122.16,11.16,122.6687050555,128.36,121.1568,22.85615,123.2938513433,0.7068,0.20615000000000003,0.7362500000000001,120.45,22.65,122.5611072078,128.36
2020-01-08 21:30:00,117.00936,13.43523,117.7781632255,0.6693600000000001,0.19523000000000001,0.69725,116.34,13.24,117.0909612225,132.71,0.6693600000000001,0.19523000000000001,0.69725,0.6693600000000001,0.19523000000000001,0.69725,0.0,0.0,0.0,133.06,117.44936,13.69523,118.2451330464,0.6693600000000001,0.19523000000000001,0.69725,116.78,13.5,117.5577236935,128.6,115.82936,20.61523,117.6495998547,0.6693600000000001,0.19523000000000001,0.69725,115.16,20.42,116.9564106836,128.6
2020-01-08 22:00:00,109.55992,16.82081,110.8436543942,0.61992,0.18081000000000003,0.64575,108.94,16.64,110.2035081111,133.6,0.61992,0.18081000000000003,0.64575,0.61992,0.18081000000000003,0.64575,0.0,0.0,0.0,133.48,109.96992,17.06081,111.285464202,0.61992,0.18081000000000003,0.64575,109.35,16.88,110.6451847122,129.44,108.47992,17.77081,109.925860157,0.61992,0.18081000000000003,0.64575,107.86,17.59,109.2848923685,129.44
2020-01-08 22:30:00,101.83592,19.75131,103.733643766,0.6559200000000001,0.19131,0.68325,101.18,19.56,103.0533162979,134.05,0.6559200000000001,0.19131,0.68325,0.6559200000000001,0.19131,0.68325,0.0,0.0,0.0,133.54,102.17592,19.97131,104.1094224889,0.6559200000000001,0.19131,0.68325,101.52,19.78,103.4290036692,129.87,100.85592,15.19131,101.9935904778,0.6559200000000001,0.19131,0.68325,100.2,15.0,101.3165336951,129.87
2020-01-08 23:00:00,95.74344,22.03892,98.2472406625,0.8534400000000001,0.24892000000000003,0.889,94.89,21.79,97.3597257597,135.16,0.8534400000000001,0.24892000000000003,0.889,0.8534400000000001,0.24892000000000003,0.889,0.0,0.0,0.0,134.35,96.04344,22.22892,98.582286702,0.8534400000000001,0.24892000000000003,0.889,95.19,21.98,97.6947107064,130.91,94.85344,13.61892,95.8261449804,0.8534400000000001,0.24892000000000003,0.889,94.0,13.37,94.9460736418,130.91
2020-01-08 23:30:00,89.68448,24.44964,92.9574679571,0.9244800000000001,0.26964000000000005,0.963,88.76,24.18,91.9946194079,136.5,0.9244800000000001,0.26964000000000005,0.963,0.9244800000000001,0.26964000000000005,0.963,0.0,0.0,0.0,135.39,89.96448,24.61964,93.2723664083,0.9244800000000001,0.26964000000000005,0.963,89.04,24.35,92.3095016778,132.2,88.88448,12.02964,89.6948327575,0.9244800000000001,0.26964000000000005,0.963,87.96,11.76,88.742657161,132.2
2020-01-09 00:00:00,84.99416,26.32788,88.9784496347,0.8841600000000001,0.25788,0.921,84.11,26.07,88.0575777546,137.37,0.8841600000000001,0.25788,0.921,0.8841600000000001,0.25788,0.921,0.0,0.0,0.0,136.02,85.23416,26.48788,89.2550828681,0.8841600000000001,0.25788,0.921,84.35,26.23,88.3342255301,133.02,84.26416,10.60788,84.9292398329,0.8841600000000001,0.25788,0.921,83.38,10.35,84.0199196619,133.02
2020-01-09 00:30:00,83.17952,27.23236,87.5239051837,0.8995200000000001,0.26236000000000004,0.937,82.28,26.97,86.5874084379,137.58,0.8995200000000001,0.26236000000000004,0.937,0.8995200000000001,0.26236000000000004,0.937,0.0,0.0,0.0,136.12,83.39952,27.38236,87.7796877153,0.8995200000000001,0.26236000000000004,0.937,82.5,27.12,86.8432173517,133.23,82.49952,9.82236,83.0821855526,0.8995200000000001,0.26236000000000004,0.937,81.6,9.56,82.1581012439,133.23
2020-01-09 01:00:00,85.37304,27.08797,89.5673717241,0.9530400000000001,0.27797000000000005,0.9927500000000001,84.42,26.81,88.5748976855,137.24,0.9530400000000001,0.27797000000000005,0.9927500000000001,0.9530400000000001,0.27797000000000005,0.9927500000000001,0.0,0.0,0.0,135.8,85.61304,27.25797,89.8475906553,0.9530400000000001,0.27797000000000005,0.9927500000000001,84.66,26.98,88.8551405378,132.92,84.64304,9.75797,85.2036513241,0.9530400000000001,0.27797000000000005,0.9927500000000001,83.69,9.48,84.2252129709,132.92
2020-01-09 01:30:00,85.29464,26.84552,89.41955914,0.94464,0.27552000000000004,0.984,84.35,26.57,88.43578122,136.85,0.94464,0.27552000000000004,0.984,0.94464,0.27552000000000004,0.984,0.0,0.0,0.0,135.41,85.53464,26.99552,89.6935490434,0.94464,0.27552000000000004,0.984,84.59,26.72,88.7097880732,132.53,84.56464,9.87552,85.1393224873,0.94464,0.27552000000000004,0.984,83.62,9.6,84.1692604221,132.53
2020-01-09 02:00:00,83.15744,27.34967,87.5395012349,1.02744,0.29967000000000005,1.07025,82.13,27.05,86.4698756793,137.13,1.02744,0.29967000000000005,1.07025,1.02744,0.29967000000000005,1.07025,0.0,0.0,0.0,135.62,83.39744,27.50967,87.8175093137,1.02744,0.29967000000000005,1.07025,82.37,27.21,86.7479164015,132.79,82.45744,9.56967,83.0108908232,1.02744,0.29967000000000005,1.07025,81.43,9.27,81.9559503636,132.79
2020-01-09 02:30:00,81.44616,27.78638,86.0555628199,1.25616,0.36638000000000004,1.3085,80.19,27.42,84.7484070647,136.94,1.25616,0.36638000000000004,1.3085,1.25616,0.36638000000000004,1.3085,0.0,0.0,0.0,135.39,81.65616,27.92638,86.299543254,1.25616,0.36638000000000004,1.3085,80.4,27.56,84.9924326043,132.63,80.76616,9.20638,81.2891753793,1.25616,0.36638000000000004,1.3085,79.51,8.84,79.999910625,132.63
2020-01-09 03:00:00,79.06752,28.19761,83.9450887704,1.39752,0.40761000000000003,1.45575,77.67,27.79,82.4918965717,136.76,1.39752,0.40761000000000003,1.45575,1.39752,0.40761000000000003,1.45575,0.0,0.0,0.0,135.17,79.26752,28.31761,84.1737890502,1.39752,0.40761000000000003,1.45575,77.87,27.91,82.7206443399,132.5,78.42752,8.85761,78.9261246246,1.39752,0.40761000000000003,1.45575,77.03,8.45,77.4920860475,132.5
2020-01-09 03:30:00,77.246,28.433,82.3126964994,1.416,0.41300000000000003,1.475,75.83,28.02,80.8412598863,136.71,1.416,0.41300000000000003,1.475,1.416,0.41300000000000003,1.475,0.0,0.0,0.0,135.07,77.446,28.563,82.5453080738,1.416,0.41300000000000003,1.475,76.03,28.15,81.0739378592,132.45,76.636,8.623,77.1195994868,1.416,0.41300000000000003,1.475,75.22,8.21,75.6667198972,132.45
2020-01-09 04:00:00,76.36992,28.53331,81.5261581357,1.51992,0.44331000000000004,1.58325,74.85,28.09,79.9472988912,136.98,1.51992,0.44331000000000004,1.58325,1.51992,0.44331000000000004,1.58325,0.0,0.0,0.0,135.31,76.55992,28.65331,81.7461529637,1.51992,0.44331000000000004,1.58325,75.04,28.21,80.1673605653,132.68,75.78992,8.71331,76.289145655,1.51992,0.44331000000000004,1.58325,74.27,8.27,74.7290157837,132.68
2020-01-09 04:30:00,76.22704,28.25997,81.2969097295,1.57704,0.45997000000000005,1.64275,74.65,27.8,79.6584113575,136.43,1.57704,0.45997000000000005,1.64275,1.57704,0.45997000000000005,1.64275,0.0,0.0,0.0,134.76,76.42704,28.37997,81.5261623061,1.57704,0.45997000000000005,1.64275,74.85,27.92,79.8877268421,132.14,75.64704,8.74997,76.1514059999,1.57704,0.45997000000000005,1.64275,74.07,8.29,74.5324694345,132.14
2020-01-09 05:00:00,76.78752,27.72136,81.6382081381,1.54752,0.45136000000000004,1.612,75.24,27.27,80.0294352098,136.3,1.54752,0.45136000000000004,1.612,1.54752,0.45136000000000004,1.612,0.0,0.0,0.0,134.7,76.97752,27.83136,81.8542801862,1.54752,0.45136000000000004,1.612,75.43,27.38,80.2455562633,132.01,76.18752,9.22136,76.7435449012,1.54752,0.45136000000000004,1.612,74.64,8.77,75.1534596675,132.01
2020-01-09 05:30:00,79.69136,26.80498,84.0786525311,1.49136,0.43498000000000003,1.5535,78.2,26.37,82.5264618168,135.71,1.49136,0.43498000000000003,1.5535,1.49136,0.43498000000000003,1.5535,0.0,0.0,0.0,134.23,79.89136,26.93498,84.3096824229,1.49136,0.43498000000000003,1.5535,78.4,26.5,82.7575374211,131.47,79.05136,9.77498,79.6534227253,1.49136,0.43498000000000003,1.5535,77.56,9.34,78.1203507417,131.47
2020-01-09 06:00:00,84.5948,25.14515,88.2528116015,1.5948,0.46515000000000006,1.66125,83.0,24.68,86.5915838867,135.46,1.5948,0.46515000000000006,1.66125,1.5948,0.46515000000000006,1.66125,0.0,0.0,0.0,134.23,84.8248,25.28515,88.5131939632,1.5948,0.46515000000000006,1.66125,83.23,24.82,86.8519734951,131.24,83.8948,11.23515,84.6437597379,1.5948,0.46515000000000006,1.66125,82.3,10.77,83.0017041994,131.24
2020-01-09 06:30:00,95.55336,19.62598,97.5480584033,1.56336,0.45598000000000005,1.6285,93.99,19.17,95.9250175919,134.61,1.56336,0.45598000000000005,1.6285,1.56336,0.45598000000000005,1.6285,0.0,0.0,0.0,134.05,95.84336,19.78598,97.864368698,1.56336,0.45598000000000005,1.6285,94.28,19.33,96.2411933633,130.43,94.71336,16.21598,96.0915114349,1.56336,0.45598000000000005,1.6285,93.15,15.76,94.4738064227,130.43
2020-01-09 07:00:00,107.09176,14.55718,108.0766235106,1.60176,0.46718000000000004,1.6684999999999999,105.49,14.09,106.4268208677,134.2,1.60176,0.46718000000000004,1.6684999999999999,1.60176,0.46718000000000004,1.6684999999999999,0.0,0.0,0.0,134.31,107.46176,14.73718,108.4675727425,1.60176,0.46718000000000004,1.6684999999999999,105.86,14.27,106.8174728216,130.04,106.10176,20.98718,108.1575018177,1.60176,0.46718000000000004,1.6684999999999999,104.5,20.52,106.4956355913,130.04
2020-01-09 07:30:00,118.8492,8.57685,119.1582758207,1.6692,0.48685000000000006,1.73875,117.18,8.09,117.4589311206,132.48,1.6692,0.48685000000000006,1.73875,1.6692,0.48685000000000006,1.73875,0.0,0.0,0.0,133.41,119.2792,8.81685,119.6046169534,1.6692,0.48685000000000006,1.73875,117.61,8.33,117.9046267116,128.39,117.6892,26.02685,120.5327537127,1.6692,0.48685000000000006,1.73875,116.02,25.54,118.7978619336,128.39
2020-01-09 08:00:00,126.33384,3.5723700000000003,126.3843382566,1.6538400000000002,0.48237,1.72275,124.68,3.09,124.7182845456,131.72,1.6538400000000002,0.48237,1.72275,1.6538400000000002,0.48237,1.72275,0.0,0.0,0.0,133.3,126.84384,3.81237,126.9011186356,1.6538400000000002,0.48237,1.72275,125.19,3.33,125.2342804507,127.64,125.10384,30.53237,128.7757601436,1.6538400000000002,0.48237,1.72275,123.45,30.05,127.0547323007,127.64
2020-01-09 08:30:00,130.55608,0.86594,130.5589517308,1.66608,0.48594000000000004,1.7355,128.89,0.38,128.8905601664,133.0,1.66608,0.48594000000000004,1.7355,1.66608,0.48594000000000004,1.7355,0.0,0.0,0.0,134.94,131.09608,1.11594,131.1008295681,1.66608,0.48594000000000004,1.7355,129.43,0.63,129.4315332521,128.88,129.24608,33.71594,133.5713809371,1.66608,0.48594000000000004,1.7355,127.58,33.23,131.8366007602,128.88
2020-01-09 09:00:00,129.47368,0.7727400000000001,129.4759859582,1.72368,0.5027400000000001,1.7955,127.75,0.27,127.7502853226,132.4,1.72368,0.5027400000000001,1.7955,1.72368,0.5027400000000001,1.7955,0.0,0.0,0.0,134.43,130.03368,0.7727400000000001,130.0359760276,1.72368,0.5027400000000001,1.7955,128.31,0.27,128.3102840773,128.32,128.18368,34.10274,132.6425749669,1.72368,0.5027400000000001,1.7955,126.46,33.6,130.8475892021,128.32
2020-01-09 09:30:00,132.85672,1.99071,132.8716334492,1.9567200000000002,0.57071,2.03825,130.9,1.42,130.9077018361,132.17,1.9567200000000002,0.57071,2.03825,1.9567200000000002,0.57071,2.03825,0.0,0.0,0.0,134.38,133.41672,1.74071,133.4280751823,1.9567200000000002,0.57071,2.03825,131.46,1.17,131.4652064236,128.11,131.52672,35.17071,136.1479229216,1.9567200000000002,0.57071,2.03825,129.57,34.6,134.1101968532,128.11
2020-01-09 10:00:00,133.18184,1.9051200000000001,133.1954653432,1.97184,0.5751200000000001,2.054,131.21,1.33,131.2167405478,132.17,1.97184,0.5751200000000001,2.054,1.97184,0.5751200000000001,2.054,0.0,0.0,0.0,134.38,133.74184,1.64512,133.7519576918,1.97184,0.5751200000000001,2.054,131.77,1.07,131.7743442404,128.08,131.84184,35.04512,136.4200542824,1.97184,0.5751200000000001,2.054,129.87,34.47,134.3666543455,128.08
2020-01-09 10:30:00,132.73856,1.74708,132.7500568716,2.45856,0.71708,2.561,130.28,1.03,130.2840715514,132.4,2.45856,0.71708,2.561,2.45856,0.71708,2.561,0.0,0.0,0.0,134.55,133.29856,1.48708,133.3068546812,2.45856,0.71708,2.561,130.84,0.77,130.8422657248,128.32,131.40856,35.08708,136.0121789554,2.45856,0.71708,2.561,128.95,34.37,133.451861733,128.32
2020-01-09 11:00:00,133.59256,2.82408,133.6224064863,2.72256,0.7940800000000001,2.836,130.87,2.03,130.8857433031,132.3,2.72256,0.7940800000000001,2.836,2.72256,0.7940800000000001,2.836,0.0,0.0,0.0,134.55,134.16256,2.56408,134.1870597785,2.72256,0.7940800000000001,2.836,131.44,1.77,131.4519170648,128.23,132.28256,36.07408,137.1131464448,2.72256,0.7940800000000001,2.836,129.56,35.28,134.2775930675,128.23
2020-01-09 11:30:00,133.42856,3.60583,133.4772738471,2.96856,0.8658300000000001,3.09225,130.46,2.74,130.4887703981,132.2,2.96856,0.8658300000000001,3.09225,2.96856,0.8658300000000001,3.09225,0.0,0.0,0.0,134.55,133.98856,3.34583,134.0303278712,2.96856,0.8658300000000001,3.09225,131.02,2.48,131.0434691238,128.12,132.13856,36.80583,137.1687579621,2.96856,0.8658300000000001,3.09225,129.17,35.94,134.0767410851,128.12
2020-01-09 12:00:00,134.38016,3.73338,134.4320108004,2.48016,0.72338,2.5835,131.9,3.01,131.934340109,132.25,2.48016,0.72338,2.5835,2.48016,0.72338,2.5835,0.0,0.0,0.0,134.65,134.95016,3.47338,134.9948519487,2.48016,0.72338,2.5835,132.47,2.75,132.498541124,128.17,133.05016,36.93338,138.0812066657,2.48016,0.72338,2.5835,130.57,36.21,135.4979298735,128.17
2020-01-09 12:30:00,133.29216,3.53313,133.3389775162,3.30216,0.96313,3.43975,129.99,2.5700000000000003,130.0154029337,132.13,3.30216,0.96313,3.43975,3.30216,0.96313,3.43975,0.0,0.0,0.0,134.45,133.87216,3.28313,133.9124122913,3.30216,0.96313,3.43975,130.57,2.32,130.5906095399,128.05,131.99216,36.73313,137.0082228958,3.30216,0.96313,3.43975,128.69,35.77,133.568742601,128.05
2020-01-09 13:00:00,130.88488,2.35559,130.9060755537,4.06488,1.18559,4.23425,126.82,1.17,126.8253969046,132.24,4.06488,1.18559,4.23425,4.06488,1.18559,4.23425,0.0,0.0,0.0,134.37,131.45488,2.10559,131.4717421542,4.06488,1.18559,4.23425,127.39,0.92,127.3933220385,128.17,129.63488,35.62559,134.4410085333,4.06488,1.18559,4.23425,125.57,34.44,130.2072905025,128.17
2020-01-09 13:30:00,133.31104,2.25572,133.3301228478,2.8310400000000002,0.8257200000000001,2.949,130.48,1.43,130.4878358315,131.8,2.8310400000000002,0.8257200000000001,2.949,2.8310400000000002,0.8257200000000001,2.949,0.0,0.0,0.0,134.02,133.89104,2.00572,133.9060622414,2.8310400000000002,0.8257200000000001,2.949,131.06,1.18,131.0653119632,127.74,132.02104,35.29572,136.6577581149,2.8310400000000002,0.8257200000000001,2.949,129.19,34.47,133.7095247168,127.74
2020-01-09 14:00:00,134.33368,2.6764900000000003,134.3603408044,1.8736800000000002,0.54649,1.95175,132.46,2.13,132.4771244404,131.46,1.8736800000000002,0.54649,1.95175,1.8736800000000002,0.54649,1.95175,0.0,0.0,0.0,133.78,134.91368,2.41649,134.9353195982,1.8736800000000002,0.54649,1.95175,133.04,1.87,133.053141639,127.42,133.00368,35.52649,137.6666640304,1.8736800000000002,0.54649,1.95175,131.13,34.98,135.7154276418,127.42
2020-01-09 14:30:00,133.16528,2.09654,133.1817828288,1.32528,0.38654000000000005,1.3805,131.84,1.71,131.8510891119,131.57,1.32528,0.38654000000000005,1.3805,1.32528,0.38654000000000005,1.3805,0.0,0.0,0.0,133.78,133.74528,1.82654,133.7577518152,1.32528,0.38654000000000005,1.3805,132.42,1.44,132.4278294015,127.51,131.85528,35.03654,136.4308396187,1.32528,0.38654000000000005,1.3805,130.53,34.65,135.0507437965,127.51
2020-01-09 15:00:00,133.68008,1.71419,133.6910701437,0.94008,0.27419000000000004,0.9792500000000001,132.74,1.44,132.7478105281,131.8,0.94008,0.27419000000000004,0.9792500000000001,0.94008,0.27419000000000004,0.9792500000000001,0.0,0.0,0.0,134.04,134.26008,1.44419,134.2678471056,0.94008,0.27419000000000004,0.9792500000000001,133.32,1.17,133.3251337895,127.73,132.35008,34.72419,136.8295035698,0.94008,0.27419000000000004,0.9792500000000001,131.41,34.45,135.8506186957,127.73
2020-01-09 15:30:00,134.87336,2.11973,134.8900162835,0.75336,0.21973,0.7847500000000001,134.12,1.9,134.1334574221,132.2,0.75336,0.21973,0.7847500000000001,0.75336,0.21973,0.7847500000000001,0.0,0.0,0.0,134.51,135.46336,1.82973,135.4757166962,0.75336,0.21973,0.7847500000000001,134.71,1.6099999999999999,134.7196206942,128.12,133.50336,35.31973,138.0964534612,0.75336,0.21973,0.7847500000000001,132.75,35.1,137.3119532306,128.12
2020-01-09 16:00:00,140.55248,4.06739,140.611319941,0.88248,0.25739,0.9192500000000001,139.67,3.81,139.7219560413,131.39,0.88248,0.25739,0.9192500000000001,0.88248,0.25739,0.9192500000000001,0.0,0.0,0.0,134.0,141.17248,3.75739,141.222473739,0.88248,0.25739,0.9192500000000001,140.29,3.5,140.3336527708,127.36,139.10248,36.79739,143.8872748125,0.88248,0.25739,0.9192500000000001,138.22,36.54,142.9683181687,127.36
2020-01-09 16:30:00,144.6324,4.6657,144.7076358948,4.4424,1.2957,4.6275,140.19,3.37,140.2304995356,130.72,4.4424,1.2957,4.6275,4.4424,1.2957,4.6275,0.0,0.0,0.0,133.32,145.2424,4.3457,145.3073978373,4.4424,1.2957,4.6275,140.8,3.05,140.8330305717,126.72,143.1324,37.0757,147.8563203257,4.4424,1.2957,4.6275,138.69,35.78,143.2310179396,126.72
2020-01-09 17:00:00,147.37864,4.37627,147.443600293,4.47864,1.30627,4.66525,142.9,3.07,142.9329734526,130.75,4.47864,1.30627,4.66525,4.47864,1.30627,4.66525,0.0,0.0,0.0,133.32,147.98864,4.03627,148.043672761,4.47864,1.30627,4.66525,143.51,2.73,143.5359641344,126.76,145.85864,36.77627,150.4235250809,4.47864,1.30627,4.66525,141.38,35.47,145.7615357356,126.76
2020-01-09 17:30:00,147.30104,2.89947,147.329573784,4.66104,1.35947,4.85525,142.64,1.54,142.6483129939,131.47,4.66104,1.35947,4.85525,4.66104,1.35947,4.85525,0.0,0.0,0.0,133.89,147.91104,2.55947,147.9331830272,4.66104,1.35947,4.85525,143.25,1.2,143.2550260898,127.45,145.77104,35.63947,150.0645458613,4.66104,1.35947,4.85525,141.11,34.28,145.2141539245,127.45
2020-01-09 18:00:00,145.48536000000001,2.39198,145.5050223967,4.63536,1.35198,4.8285,140.85,1.04,140.8538394933,132.28,4.63536,1.35198,4.8285,4.63536,1.35198,4.8285,0.0,0.0,0.0,134.41,146.07536,2.57198,146.0980009454,4.63536,1.35198,4.8285,141.44,1.22,141.4452614972,128.24,143.94536,33.79198,147.8585965639,4.63536,1.35198,4.8285,139.31,32.44,143.0371619545,128.24
2020-01-09 18:30:00,141.648,5.03525,141.7374673351,4.578,1.33525,4.76875,137.07,3.7,137.1199288944,132.44,4.578,1.33525,4.76875,4.578,1.33525,4.76875,0.0,0.0,0.0,134.17,142.208,5.36525,142.3091745868,4.578,1.33525,4.76875,137.63,4.03,137.6889893928,128.39,140.158,30.92525,143.5292167176,4.578,1.33525,4.76875,135.58,29.59,138.7714109606,128.39
2020-01-09 19:00:00,139.13456,6.18758,139.2720787978,4.65456,1.35758,4.8485,134.48,4.83,134.566709479,132.23,4.65456,1.35758,4.8485,4.65456,1.35758,4.8485,0.0,0.0,0.0,133.82,139.67456,6.49758,139.8256101616,4.65456,1.35758,4.8485,135.02,5.14,135.1178004558,128.19,137.69456,29.72758,140.8670325742,4.65456,1.35758,4.8485,133.04,28.37,136.0312408971,128.19
2020-01-09 19:30:00,136.86696,4.81203,136.9515256299,0.96696,0.28203,1.00725,135.9,4.53,135.9754790394,132.04,0.96696,0.28203,1.00725,0.96696,0.28203,1.00725,0.0,0.0,0.0,133.68,137.43696,5.13203,137.5327441229,0.96696,0.28203,1.00725,136.47,4.85,136.5561547496,127.99,135.40696,28.88203,138.452939562,0.96696,0.28203,1.00725,134.44,28.6,137.4484397874,127.99
2020-01-09 20:00:00,133.75624,6.11932,133.8961456361,0.78624,0.22932000000000002,0.8190000000000001,132.97,5.89,133.1003869266,132.01,0.78624,0.22932000000000002,0.8190000000000001,0.78624,0.22932000000000002,0.8190000000000001,0.0,0.0,0.0,133.45,134.30624,6.40932,134.459084802,0.78624,0.22932000000000002,0.8190000000000001,133.52,6.18,133.6629447528,127.97,132.32624,27.46932,135.1473171535,0.78624,0.22932000000000002,0.8190000000000001,131.54,27.24,134.3308944361,127.97
2020-01-09 20:30:00,130.00088,8.00734,130.2472506222,0.7108800000000001,0.20734000000000002,0.7405,129.29,7.8,129.5250713183,131.81,0.7108800000000001,0.20734000000000002,0.7405,0.7108800000000001,0.20734000000000002,0.7405,0.0,0.0,0.0,132.98,130.52088,8.29734,130.7843490906,0.7108800000000001,0.20734000000000002,0.7405,129.81,8.09,130.0618475957,127.77,128.61088,25.41734,131.0984348764,0.7108800000000001,0.20734000000000002,0.7405,127.9,25.21,130.3608610742,127.77
2020-01-09 21:00:00,125.10696,9.32578,125.4540617639,0.6369600000000001,0.18578000000000003,0.6635,124.47,9.14,124.8051301029,132.03,0.6369600000000001,0.18578000000000003,0.6635,0.6369600000000001,0.18578000000000003,0.6635,0.0,0.0,0.0,132.98,125.58696,9.60578,125.9537833153,0.6369600000000001,0.18578000000000003,0.6635,124.95,9.42,125.3045845131,127.95,123.77696,24.26578,126.1331197816,0.6369600000000001,0.18578000000000003,0.6635,123.14,24.08,125.4723316114,127.95
2020-01-09 21:30:00,118.21128,12.74579,118.8964334283,0.6712800000000001,0.19579000000000002,0.69925,117.54,12.55,118.2080965924,132.8,0.6712800000000001,0.19579000000000002,0.69925,0.6712800000000001,0.19579000000000002,0.69925,0.0,0.0,0.0,133.28,118.66128,12.99579,119.3708085294,0.6712800000000001,0.19579000000000002,0.69925,117.99,12.8,118.6822653137,128.69,116.98128,21.33579,118.911041562,0.6712800000000001,0.19579000000000002,0.69925,116.31,21.14,118.2155476238,128.69
2020-01-09 22:00:00,111.13096,16.03903,112.2824151587,0.7509600000000001,0.21903000000000003,0.7822500000000001,110.38,15.82,111.5079225885,133.2,0.7509600000000001,0.21903000000000003,0.7822500000000001,0.7509600000000001,0.21903000000000003,0.7822500000000001,0.0,0.0,0.0,133.19,111.53096,16.28903,112.7141851626,0.7509600000000001,0.21903000000000003,0.7822500000000001,110.78,16.07,111.9395073243,129.06,110.00096,18.36903,111.5241339983,0.7509600000000001,0.21903000000000003,0.7822500000000001,109.25,18.15,110.7473927458,129.06
2020-01-09 22:30:00,103.43208,19.28269,105.2141497459,0.83208,0.24269000000000002,0.86675,102.6,19.04,104.3517206375,133.63,0.83208,0.24269000000000002,0.86675,0.83208,0.24269000000000002,0.86675,0.0,0.0,0.0,133.19,103.78208,19.49269,105.5968043672,0.83208,0.24269000000000002,0.86675,102.95,19.25,104.7342589605,129.47,102.40208,15.45269,103.5614388494,0.83208,0.24269000000000002,0.86675,101.57,15.21,102.7025267459,129.47
2020-01-09 23:00:00,96.1688,21.73465,98.594285352,0.8388,0.24465,0.87375,95.33,21.49,97.7222032089,134.94,0.8388,0.24465,0.87375,0.8388,0.24465,0.87375,0.0,0.0,0.0,134.16,96.4788,21.93465,98.9408293884,0.8388,0.24465,0.87375,95.64,21.69,98.068678486,130.71,95.2588,13.77465,96.2495712201,0.8388,0.24465,0.87375,94.42,13.53,95.3844709583,130.71
2020-01-09 23:30:00,89.83144,24.12542,93.0146413348,0.8414400000000001,0.24542000000000003,0.8765000000000001,88.99,23.88,92.1383443524,135.89,0.8414400000000001,0.24542000000000003,0.8765000000000001,0.8414400000000001,0.24542000000000003,0.8765000000000001,0.0,0.0,0.0,134.81,90.11144,24.29542,93.3291972099,0.8414400000000001,0.24542000000000003,0.8765000000000001,89.27,24.05,92.4528820535,131.64,89.01144,11.94542,89.8094065778,0.8414400000000001,0.24542000000000003,0.8765000000000001,88.17,11.7,88.9428968496,131.64
2020-01-10 00:00:00,85.29424,25.94582,89.1531993405,0.77424,0.22582000000000002,0.8065,84.52,25.72,88.3467531944,136.74,0.77424,0.22582000000000002,0.8065,0.77424,0.22582000000000002,0.8065,0.0,0.0,0.0,135.42,85.53424,26.09582,89.4264951446,0.77424,0.22582000000000002,0.8065,84.76,25.87,88.6200569849,132.46,84.53424,10.54582,85.1895067004,0.77424,0.22582000000000002,0.8065,83.76,10.32,84.3933646681,132.46
2020-01-10 00:30:00,83.66592,31.79756,89.5045864266,0.74592,0.21756000000000003,0.777,82.92,31.58,88.7300557872,135.78,0.74592,0.21756000000000003,0.777,0.74592,0.21756000000000003,0.777,0.0,0.0,0.0,135.42,83.64592,31.27756,89.3024394527,0.74592,0.21756000000000003,0.777,82.9,31.06,88.5275866609,131.55,81.94592,19.02756,84.1259879241,0.74592,0.21756000000000003,0.777,81.2,18.81,83.3502015594,131.55
2020-01-10 01:00:00,85.66328,32.26679,91.5387528715,0.74328,0.21679,0.7742500000000001,84.92,32.05,90.7667830211,134.84,0.74328,0.21679,0.7742500000000001,0.74328,0.21679,0.7742500000000001,0.0,0.0,0.0,134.95,85.58328,31.97679,91.3619883445,0.74328,0.21679,0.7742500000000001,84.84,31.76,90.5898625675,130.64,83.55328,22.92679,86.6417237736,0.74328,0.21679,0.7742500000000001,82.81,22.71,85.8675736236,130.64
2020-01-10 01:30:00,86.91384,32.16112,92.673368468,0.72384,0.21112000000000003,0.754,86.19,31.95,91.9212630462,135.04,0.72384,0.21112000000000003,0.754,0.72384,0.21112000000000003,0.754,0.0,0.0,0.0,135.19,86.83384,31.88112,92.501467997,0.72384,0.21112000000000003,0.754,86.11,31.67,91.7492288796,130.83,84.74384,23.08112,87.8308403603,0.72384,0.21112000000000003,0.754,84.02,22.87,87.076961936,130.83
2020-01-10 02:00:00,84.66272,32.66121,90.744315505,0.7927200000000001,0.23121000000000003,0.8257500000000001,83.87,32.43,89.9215313482,135.34,0.7927200000000001,0.23121000000000003,0.8257500000000001,0.7927200000000001,0.23121000000000003,0.8257500000000001,0.0,0.0,0.0,135.44,84.59272,32.37121,90.5749607445,0.7927200000000001,0.23121000000000003,0.8257500000000001,83.8,32.14,89.751989393,131.12,82.59272,22.90121,85.7089424533,0.7927200000000001,0.23121000000000003,0.8257500000000001,81.8,22.67,84.8832663132,131.12
2020-01-10 02:30:00,83.25688,33.45784,89.7281178048,0.7468800000000001,0.21784,0.778,82.51,33.24,88.9539077275,135.76,0.7468800000000001,0.21784,0.778,0.7468800000000001,0.21784,0.778,0.0,0.0,0.0,135.77,83.19688,33.15784,89.5609468195,0.7468800000000001,0.21784,0.778,82.45,32.94,88.7865198102,131.52,81.22688,22.38784,84.2556906945,0.7468800000000001,0.21784,0.778,80.48,22.17,83.4777772823,131.52
2020-01-10 03:00:00,81.83584,33.87837,88.5711502825,0.8858400000000001,0.25837000000000004,0.9227500000000001,80.95,33.62,87.6539040773,135.88,0.8858400000000001,0.25837000000000004,0.9227500000000001,0.8858400000000001,0.25837000000000004,0.9227500000000001,0.0,0.0,0.0,135.85,81.76584,33.56837,88.3882800792,0.8858400000000001,0.25837000000000004,0.9227500000000001,80.88,33.31,87.4707408223,131.63,79.87584,22.18837,82.9003834669,0.8858400000000001,0.25837000000000004,0.9227500000000001,78.99,21.93,81.9777103852,131.63
2020-01-10 03:30:00,80.9,33.86375,87.7015596444,0.87,0.25375000000000003,0.9062500000000001,80.03,33.61,86.801111744,135.88,0.87,0.25375000000000003,0.9062500000000001,0.87,0.25375000000000003,0.9062500000000001,0.0,0.0,0.0,135.85,80.84,33.55375,87.5269086571,0.87,0.25375000000000003,0.9062500000000001,79.97,33.3,86.6261559807,131.63,78.95,22.21375,82.0155667484,0.87,0.25375000000000003,0.9062500000000001,78.08,21.96,81.1093582763,131.63
2020-01-10 04:00:00,79.98904,33.97347,86.9047937916,0.86904,0.25347000000000003,0.9052500000000001,79.12,33.72,86.0058881705,135.76,0.86904,0.25347000000000003,0.9052500000000001,0.86904,0.25347000000000003,0.9052500000000001,0.0,0.0,0.0,135.72,79.91904,33.65347,86.7156790757,0.86904,0.25347000000000003,0.9052500000000001,79.05,33.4,85.8164465589,131.52,78.07904,21.97347,81.1120821528,0.86904,0.25347000000000003,0.9052500000000001,77.21,21.72,80.2068731469,131.52
2020-01-10 04:30:00,80.022,33.676,86.8193150169,0.912,0.266,0.9500000000000001,79.11,33.41,85.875608877,135.76,0.912,0.266,0.9500000000000001,0.912,0.266,0.9500000000000001,0.0,0.0,0.0,135.72,79.952,33.356,86.6310858757,0.912,0.266,0.9500000000000001,79.04,33.09,85.6870451118,131.52,78.112,22.356,81.2482324731,0.912,0.266,0.9500000000000001,77.2,22.09,80.2982446882,131.52
2020-01-10 05:00:00,80.74432,33.55001,87.4371110185,0.9943200000000001,0.29001000000000005,1.03575,79.75,33.26,86.4076969951,135.82,0.9943200000000001,0.29001000000000005,1.03575,0.9943200000000001,0.29001000000000005,1.03575,0.0,0.0,0.0,135.82,80.66432,33.24001,87.2446605006,0.9943200000000001,0.29001000000000005,1.03575,79.67,32.95,86.214914023,131.56,78.81432,22.50001,81.9630861246,0.9943200000000001,0.29001000000000005,1.03575,77.82,22.21,80.927353225,131.56
2020-01-10 05:30:00,83.61768000000001,32.67224,89.774114728,0.9676800000000001,0.28224000000000005,1.008,82.65,32.39,88.7701222259,135.56,0.9676800000000001,0.28224000000000005,1.008,0.9676800000000001,0.28224000000000005,1.008,0.0,0.0,0.0,135.66,83.55768,32.36224,89.6058059771,0.9676800000000001,0.28224000000000005,1.008,82.59,32.08,88.6015490835,131.33,81.60768,23.15224,84.8282951143,0.9676800000000001,0.28224000000000005,1.008,80.64,22.87,83.8203227147,131.33
2020-01-10 06:00:00,87.61832,30.59326,92.8058056215,0.8683200000000001,0.25326000000000004,0.9045000000000001,86.75,30.34,91.9025467547,134.6,0.8683200000000001,0.25326000000000004,0.9045000000000001,0.8683200000000001,0.25326000000000004,0.9045000000000001,0.0,0.0,0.0,134.93,87.53832,30.31326,92.6382815053,0.8683200000000001,0.25326000000000004,0.9045000000000001,86.67,30.06,91.7349033901,130.4,85.42832,24.40326,88.8454667197,0.8683200000000001,0.25326000000000004,0.9045000000000001,84.56,24.15,87.9409807769,130.4
2020-01-10 06:30:00,100.52304,23.74172,103.2886772081,0.86304,0.25172,0.899,99.66,23.49,102.390896568,132.43,0.86304,0.25172,0.899,0.86304,0.25172,0.899,0.0,0.0,0.0,133.55,100.47304,23.53172,103.1919261037,0.86304,0.25172,0.899,99.61,23.28,102.2942349304,128.3,97.91304,29.30172,102.2034940548,0.86304,0.25172,0.899,97.05,29.05,101.3045161876,128.3
2020-01-10 07:00:00,112.18272,18.30746,113.6667310969,0.8827200000000001,0.25746,0.9195000000000001,111.3,18.05,112.7541240931,131.75,0.8827200000000001,0.25746,0.9195000000000001,0.8827200000000001,0.25746,0.9195000000000001,0.0,0.0,0.0,133.55,112.19272,18.14746,113.650942475,0.8827200000000001,0.25746,0.9195000000000001,111.31,17.89,112.7384947567,127.65,109.18272,33.95746,114.341486068,0.8827200000000001,0.25746,0.9195000000000001,108.3,33.7,113.4221318791,127.65
2020-01-10 07:30:00,125.1676,11.6893,125.7122421415,0.7176,0.2093,0.7475,124.45,11.48,124.9783697285,131.01,0.7176,0.2093,0.7475,0.7176,0.2093,0.7475,0.0,0.0,0.0,133.73,125.2276,11.5793,125.761806564,0.7176,0.2093,0.7475,124.51,11.37,125.0280648495,126.93,121.7476,39.6593,128.0442821146,0.7176,0.2093,0.7475,121.03,39.45,127.2971460796,126.93
2020-01-10 08:00:00,132.25808,7.50319,132.4707423753,1.10808,0.32319000000000003,1.15425,131.15,7.18,131.346392794,130.53,1.10808,0.32319000000000003,1.15425,1.10808,0.32319000000000003,1.15425,0.0,0.0,0.0,133.82,132.33808,7.45319,132.5477931135,1.10808,0.32319000000000003,1.15425,131.23,7.13,131.4235511619,126.47,128.59808,43.49319,135.7539088058,1.10808,0.32319000000000003,1.15425,127.49,43.17,134.6007020784,126.47
2020-01-10 08:30:00,134.6044,7.04545,134.7886600017,4.5443999999999996,1.32545,4.73375,130.06,5.72,130.1857211832,130.12,4.5443999999999996,1.32545,4.73375,4.5443999999999996,1.32545,4.73375,0.0,0.0,0.0,133.54,134.6844,6.98545,134.8654296514,4.5443999999999996,1.32545,4.73375,130.14,5.66,130.2630231493,126.08,130.9844,45.60545,138.6966838575,4.5443999999999996,1.32545,4.73375,126.44,44.28,133.9693696335,126.08
2020-01-10 09:00:00,134.94376,6.33943,135.0925857909,5.00376,1.45943,5.21225,129.94,4.88,130.0316038508,130.02,5.00376,1.45943,5.21225,5.00376,1.45943,5.21225,0.0,0.0,0.0,133.54,135.03376,6.27943,135.179686273,5.00376,1.45943,5.21225,130.03,4.82,130.119304102,125.98,131.35376,46.48943,139.3379968561,5.00376,1.45943,5.21225,126.35,45.03,134.1343483229,125.98
2020-01-10 09:30:00,137.17504,5.35522,137.2795322699,5.67504,1.65522,5.9115,131.5,3.7,131.5520429336,129.73,5.67504,1.65522,5.9115,5.67504,1.65522,5.9115,0.0,0.0,0.0,133.4,137.26504,5.30522,137.3675236926,5.67504,1.65522,5.9115,131.59,3.65,131.6406115148,125.71,133.54504,47.62522,141.7830712344,5.67504,1.65522,5.9115,127.87,45.97,135.8822203233,125.71
2020-01-10 10:00:00,137.1652,5.49235,137.2751179186,6.3852,1.8623500000000002,6.65125,130.78,3.63,130.8303684165,129.84,6.3852,1.8623500000000002,6.65125,6.3852,1.8623500000000002,6.65125,0.0,0.0,0.0,133.52,137.2652,5.44235,137.3730479554,6.3852,1.8623500000000002,6.65125,130.88,3.58,130.9289532533,125.82,133.5352,47.90235,141.8671377542,6.3852,1.8623500000000002,6.65125,127.15,46.04,135.2287103392,125.82
2020-01-10 10:30:00,135.86176,6.11843,135.9994596164,6.61176,1.92843,6.88725,129.25,4.19,129.3178974466,130.08,6.61176,1.92843,6.88725,6.61176,1.92843,6.88725,0.0,0.0,0.0,133.67,135.94176,6.05843,136.0766941323,6.61176,1.92843,6.88725,129.33,4.13,129.3959265201,126.05,132.27176,47.618430000000004,140.5821232204,6.61176,1.92843,6.88725,125.66,45.69,133.7086822162,126.05
2020-01-10 11:00:00,136.4888,3.1709,136.5256281152,4.0488,1.1809,4.2175,132.44,1.99,132.4549496999,129.82,4.0488,1.1809,4.2175,4.0488,1.1809,4.2175,0.0,0.0,0.0,133.67,136.5888,3.1209,136.6244498699,4.0488,1.1809,4.2175,132.54,1.94,132.5541972176,125.78,132.8088,48.7909,141.4875587472,4.0488,1.1809,4.2175,128.76,47.61,137.2801868443,125.78
2020-01-10 11:30:00,135.648,3.05775,135.6824592166,4.518,1.31775,4.70625,131.13,1.74,131.1415437609,130.11,4.518,1.31775,4.70625,4.518,1.31775,4.70625,0.0,0.0,0.0,134.03,135.738,2.98775,135.7708779307,4.518,1.31775,4.70625,131.22,1.67,131.2306263797,126.05,131.998,49.42775,140.94883637,4.518,1.31775,4.70625,127.48,48.11,136.2560916069,126.05
2020-01-10 12:00:00,135.21712,3.79416,135.2703411366,4.67712,1.36416,4.872,130.54,2.43,130.5626152465,130.39,4.67712,1.36416,4.872,4.67712,1.36416,4.872,0.0,0.0,0.0,134.23,135.29712,3.73416,135.3486410394,4.67712,1.36416,4.872,130.62,2.37,130.6414991494,126.34,131.56712,48.92416,140.3690866851,4.67712,1.36416,4.872,126.89,47.56,135.5102420483,126.34
2020-01-10 12:30:00,135.35688,4.31534,135.425651642,3.92688,1.14534,4.0905,131.43,3.17,131.4682235371,130.24,3.92688,1.14534,4.0905,3.92688,1.14534,4.0905,0.0,0.0,0.0,133.99,135.43688,4.25534,135.5037135382,3.92688,1.14534,4.0905,131.51,3.11,131.5467681093,126.2,131.68688,47.94534,140.1434621802,3.92688,1.14534,4.0905,127.76,46.8,136.0619623554,126.2
2020-01-10 13:00:00,135.44752,4.94136,135.5376247128,2.26752,0.6613600000000001,2.362,133.18,4.28,133.2487553413,130.32,2.26752,0.6613600000000001,2.362,2.26752,0.6613600000000001,2.362,0.0,0.0,0.0,133.99,135.51752,4.90136,135.606126546,2.26752,0.6613600000000001,2.362,133.25,4.24,133.3174410946,126.29,131.72752,46.45136,139.6777304054,2.26752,0.6613600000000001,2.362,129.46,45.79,137.3193930223,126.29
2020-01-10 13:30:00,136.41464,5.58677,136.5289932775,1.63464,0.47677,1.70275,134.78,5.11,134.8768345566,130.51,1.63464,0.47677,1.70275,1.63464,0.47677,1.70275,0.0,0.0,0.0,134.1,136.48464,5.53677,136.5968988592,1.63464,0.47677,1.70275,134.85,5.06,134.9449002371,126.5,132.63464,45.60677,140.2566404765,1.63464,0.47677,1.70275,131.0,45.13,138.5558259331,126.5
2020-01-10 14:00:00,137.09744,4.85342,137.1833216548,1.41744,0.41342,1.4765000000000001,135.68,4.44,135.7526279672,130.32,1.41744,0.41342,1.4765000000000001,1.41744,0.41342,1.4765000000000001,0.0,0.0,0.0,133.98,137.16744,4.83342,137.252572089,1.41744,0.41342,1.4765000000000001,135.75,4.42,135.8219382132,126.31,133.28744,46.06342,141.0226234469,1.41744,0.41342,1.4765000000000001,131.87,45.65,139.547910769,126.31
