Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-01-10 14:30:00,135.87264,5.97577,136.0039857051,1.32264,0.38577000000000006,1.37775,134.55,5.59,134.6660707083,129.86,1.32264,0.38577000000000006,1.37775,1.32264,0.38577000000000006,1.37775,0.0,0.0,0.0,133.35,135.93264,5.94577,136.0626135214,1.32264,0.38577000000000006,1.37775,134.61,5.5600000000000005,134.7247776023,125.87,132.06264,44.53577,139.3699239193,1.32264,0.38577000000000006,1.37775,130.74,44.15,137.9933697683,125.87
2020-01-10 15:00:00,134.76776,6.82893,134.9406662958,1.60776,0.46893,1.67475,133.16,6.36,133.3117969274,129.95,1.60776,0.46893,1.67475,1.60776,0.46893,1.67475,0.0,0.0,0.0,133.35,134.79776,6.78893,134.968609949,1.60776,0.46893,1.67475,133.19,6.32,133.3398608819,125.96,130.99776,43.94893,138.1735197973,1.60776,0.46893,1.67475,129.39,43.48,136.5001190476,125.96
2020-01-10 15:30:00,132.01336,8.11473,132.2625270493,1.35336,0.39473,1.40975,130.66,7.72,130.8878680398,129.59,1.35336,0.39473,1.40975,1.35336,0.39473,1.40975,0.0,0.0,0.0,132.78,132.03336,8.07473,132.2800416445,1.35336,0.39473,1.40975,130.68,7.68,130.9054804048,125.6,128.34336,42.37473,135.1578181189,1.35336,0.39473,1.40975,126.99,41.98,133.7489457902,125.6
2020-01-10 16:00:00,134.8876,4.9218,134.9773638393,1.1376,0.33180000000000004,1.185,133.75,4.59,133.8287360771,129.29,1.1376,0.33180000000000004,1.185,1.1376,0.33180000000000004,1.185,0.0,0.0,0.0,132.1,135.1576,4.9618,135.2486461929,1.1376,0.33180000000000004,1.185,134.02,4.63,134.0999526473,125.32,132.0576,38.3418,137.5111026245,1.1376,0.33180000000000004,1.185,130.92,38.01,136.3261035165,125.32
2020-01-10 16:30:00,138.1552,3.5286,138.2002543594,4.5552,1.3286,4.745,133.6,2.2,133.6181125447,130.49,4.5552,1.3286,4.745,4.5552,1.3286,4.745,0.0,0.0,0.0,132.36,138.6552,3.8086,138.7074977101,4.5552,1.3286,4.745,134.1,2.48,134.1229301797,126.5,136.7152,31.4986,140.2968556775,4.5552,1.3286,4.745,132.16,30.17,135.5599295515,126.5
2020-01-10 17:00:00,142.91392,1.8378100000000002,142.9257362247,4.72392,1.37781,4.92075,138.19,0.46,138.1907656104,129.63,4.72392,1.37781,4.92075,4.72392,1.37781,4.92075,0.0,0.0,0.0,131.77,143.43392,2.1678100000000002,143.4503008249,4.72392,1.37781,4.92075,138.71,0.79,138.7122496393,125.67,141.38392,32.87781,145.1563406296,4.72392,1.37781,4.92075,136.66,31.5,140.2433798794,125.67
2020-01-10 17:30:00,144.49856,2.3995800000000003,144.5184826458,4.79856,1.39958,4.9985,139.7,1.0,139.7035790522,129.63,4.79856,1.39958,4.9985,4.79856,1.39958,4.9985,0.0,0.0,0.0,131.71,145.02856,2.72958,145.0542444145,4.79856,1.39958,4.9985,140.23,1.33,140.2363069964,125.67,142.94856,32.34958,146.5632495964,4.79856,1.39958,4.9985,138.15,30.95,141.5744503786,125.67
2020-01-10 18:00:00,143.65824,3.81532,143.7088952939,4.81824,1.4053200000000001,5.019,138.84,2.41,138.8609149473,129.93,4.81824,1.4053200000000001,5.019,4.81824,1.4053200000000001,5.019,0.0,0.0,0.0,131.82,144.17824,4.13532,144.2375324283,4.81824,1.4053200000000001,5.019,139.36,2.73,139.386737174,125.96,142.09824,31.07532,145.4564722664,4.81824,1.4053200000000001,5.019,137.28,29.67,140.4496610889,125.96
2020-01-10 18:30:00,140.64624,5.82307,140.7667324703,4.77624,1.39307,4.97525,135.87,4.43,135.9422002176,130.13,4.77624,1.39307,4.97525,4.77624,1.39307,4.97525,0.0,0.0,0.0,131.76,141.14624,6.14307,141.2798583492,4.77624,1.39307,4.97525,136.37,4.75,136.4527002298,126.16,139.13624,29.19307,142.1658489841,4.77624,1.39307,4.97525,134.36,27.8,137.2058657638,126.16
2020-01-10 19:00:00,137.30864,7.40127,137.5079685555,4.83864,1.41127,5.04025,132.47,5.99,132.605358112,130.19,4.83864,1.41127,5.04025,4.83864,1.41127,5.04025,0.0,0.0,0.0,131.59,137.77864,7.70127,137.9937071024,4.83864,1.41127,5.04025,132.94,6.29,133.08872116,126.2,135.83864,27.73127,138.6403961797,4.83864,1.41127,5.04025,131.0,26.32,133.6178970049,126.2
2020-01-10 19:30:00,134.092,5.98475,134.2254882523,1.182,0.34475,1.23125,132.91,5.64,133.029612117,130.35,1.182,0.34475,1.23125,1.182,0.34475,1.23125,0.0,0.0,0.0,131.78,134.572,6.28475,134.7186745279,1.182,0.34475,1.23125,133.39,5.94,133.5221917885,126.34,132.632,27.11475,135.3752454903,1.182,0.34475,1.23125,131.45,26.77,134.1481844827,126.34
2020-01-10 20:00:00,130.15344,7.47642,130.3679976062,1.15344,0.33642000000000005,1.2015,129.0,7.14,129.1974442472,130.31,1.15344,0.33642000000000005,1.2015,1.15344,0.33642000000000005,1.2015,0.0,0.0,0.0,131.52,130.59344,7.75642,130.8235782352,1.15344,0.33642000000000005,1.2015,129.44,7.42,129.6524970836,126.3,128.72344,25.62642,131.2495234561,1.15344,0.33642000000000005,1.2015,127.57,25.29,130.0526393427,126.3
2020-01-10 20:30:00,126.70104,9.99322,127.0945238122,1.2110400000000001,0.35322000000000003,1.2615,125.49,9.64,125.8597223102,132.39,1.2110400000000001,0.35322000000000003,1.2615,1.2110400000000001,0.35322000000000003,1.2615,0.0,0.0,0.0,133.25,127.14104,10.27322,127.5554118862,1.2110400000000001,0.35322000000000003,1.2615,125.93,9.92,126.320114392,128.28,125.35104,24.24322,127.6738694685,1.2110400000000001,0.35322000000000003,1.2615,124.14,23.89,126.4178456548,128.28
2020-01-10 21:00:00,121.74496,12.53103,122.3881611851,1.13496,0.33103000000000005,1.18225,120.61,12.2,121.2254597847,133.44,1.13496,0.33103000000000005,1.18225,1.13496,0.33103000000000005,1.18225,0.0,0.0,0.0,133.95,122.16496,12.78103,122.8317230184,1.13496,0.33103000000000005,1.18225,121.03,12.45,121.6686623581,129.29,120.46496,22.26103,122.5045307099,1.13496,0.33103000000000005,1.18225,119.33,21.93,121.328371785,129.29
2020-01-10 21:30:00,114.9668,15.82365,116.0506484323,1.2468,0.36365000000000003,1.29875,113.72,15.46,114.7660664134,133.48,1.2468,0.36365000000000003,1.29875,1.2468,0.36365000000000003,1.29875,0.0,0.0,0.0,133.55,115.3468,16.06365,116.459972186,1.2468,0.36365000000000003,1.29875,114.1,15.7,115.1750841111,129.33,113.7768,19.12365,115.3727619829,1.2468,0.36365000000000003,1.29875,112.53,18.76,114.0830333573,129.33
2020-01-10 22:00:00,108.99696,18.41203,110.5411241935,1.20696,0.35203,1.25725,107.79,18.06,109.292486933,133.87,1.20696,0.35203,1.25725,1.20696,0.35203,1.25725,0.0,0.0,0.0,133.55,109.33696,18.62203,110.9114548789,1.20696,0.35203,1.25725,108.13,18.27,109.662618061,129.7,107.88696,16.77203,109.1828609644,1.20696,0.35203,1.25725,106.68,16.42,107.9362719386,129.7
2020-01-10 22:30:00,102.31864,21.14002,104.4796848055,1.26864,0.37002,1.3215,101.05,20.77,103.1624708894,133.95,1.26864,0.37002,1.3215,1.26864,0.37002,1.3215,0.0,0.0,0.0,133.29,102.60864,21.35002,104.8062801394,1.26864,0.37002,1.3215,101.34,20.98,103.488917281,129.77,101.28864,14.15002,102.2722428572,1.26864,0.37002,1.3215,100.02,13.78,100.9647899022,129.77
2020-01-10 23:00:00,96.27736,23.20548,99.0344604196,1.28736,0.37548000000000004,1.341,94.99,22.83,97.6949794002,135.04,1.28736,0.37548000000000004,1.341,1.28736,0.37548000000000004,1.341,0.0,0.0,0.0,134.09,96.52736,23.39548,99.3221008286,1.28736,0.37548000000000004,1.341,95.24,23.02,97.9825392608,130.79,95.34736,12.69548,96.1888469179,1.28736,0.37548000000000004,1.341,94.06,12.32,94.8634070651,130.79
2020-01-10 23:30:00,90.624,24.830750000000002,93.9642246898,1.374,0.40075000000000005,1.43125,89.25,24.43,92.5331691881,135.1,1.374,0.40075000000000005,1.43125,1.374,0.40075000000000005,1.43125,0.0,0.0,0.0,133.94,90.874,24.99075,94.2476602445,1.374,0.40075000000000005,1.43125,89.5,24.59,92.8165831088,130.84,89.784,11.22075,90.4824396585,1.374,0.40075000000000005,1.43125,88.41,10.82,89.0696384858,130.84
2020-01-11 00:00:00,86.51488,26.43809,90.4643413963,1.36488,0.39809000000000005,1.42175,85.15,26.04,89.0427094152,134.87,1.36488,0.39809000000000005,1.42175,1.36488,0.39809000000000005,1.42175,0.0,0.0,0.0,133.48,86.72488,26.60809,90.7149120292,1.36488,0.39809000000000005,1.42175,85.36,26.21,89.2933015405,130.63,85.73488,9.43809,86.2528097598,1.36488,0.39809000000000005,1.42175,84.37,9.04,84.8529227546,130.63
2020-01-11 00:30:00,83.49016,27.15588,87.7954932522,1.4601600000000001,0.42588000000000004,1.521,82.03,26.73,86.2752212399,134.02,1.4601600000000001,0.42588000000000004,1.521,1.4601600000000001,0.42588000000000004,1.521,0.0,0.0,0.0,132.5,83.67016,27.29588,88.0100036325,1.4601600000000001,0.42588000000000004,1.521,82.21,26.87,86.489773962,129.81,82.72016,8.435880000000001,83.1491968801,1.4601600000000001,0.42588000000000004,1.521,81.26,8.01,81.6538284467,129.81
2020-01-11 01:00:00,85.40744,26.55967,89.4418631171,1.50744,0.43967000000000006,1.5702500000000001,83.9,26.12,87.8718635287,133.66,1.50744,0.43967000000000006,1.5702500000000001,1.50744,0.43967000000000006,1.5702500000000001,0.0,0.0,0.0,132.23,85.62744,26.71967,89.6994941227,1.50744,0.43967000000000006,1.5702500000000001,84.12,26.28,88.1295228627,129.45,84.64744,8.88967,85.1129563067,1.50744,0.43967000000000006,1.5702500000000001,83.14,8.45,83.5683079881,129.45
2020-01-11 01:30:00,86.30424,26.80832,90.3720524454,1.43424,0.41832,1.494,84.87,26.39,88.8782819366,134.36,1.43424,0.41832,1.494,1.43424,0.41832,1.494,0.0,0.0,0.0,132.9,86.51424,26.94832,90.6141582403,1.43424,0.41832,1.494,85.08,26.53,89.1204089982,130.14,85.51424,8.89832,85.9759579278,1.43424,0.41832,1.494,84.08,8.48,84.5065488587,130.14
2020-01-11 02:00:00,83.27368,27.73149,87.7698200885,1.51368,0.44149000000000005,1.57675,81.76,27.29,86.1942092022,135.72,1.51368,0.44149000000000005,1.57675,1.51368,0.44149000000000005,1.57675,0.0,0.0,0.0,134.16,83.47368,27.88149,88.0070039108,1.51368,0.44149000000000005,1.57675,81.96,27.44,86.4314479805,131.43,82.54368,8.78149,83.0094794259,1.51368,0.44149000000000005,1.57675,81.03,8.34,81.458065899,131.43
2020-01-11 02:30:00,81.12632,28.73726,86.0657301663,1.63632,0.47726,1.7045,79.49,28.26,84.3640189891,136.04,1.63632,0.47726,1.7045,1.63632,0.47726,1.7045,0.0,0.0,0.0,134.38,81.31632,28.87726,86.2915989158,1.63632,0.47726,1.7045,79.68,28.4,84.5899663081,131.75,80.43632,8.05726,80.8388583161,1.63632,0.47726,1.7045,78.8,7.58,79.1637315947,131.75
2020-01-11 03:00:00,78.68896,29.14553,83.9131357111,1.69896,0.49553,1.7697500000000002,76.99,28.65,82.1479311973,135.52,1.69896,0.49553,1.7697500000000002,1.69896,0.49553,1.7697500000000002,0.0,0.0,0.0,133.79,78.86896,29.26553,84.1236238976,1.69896,0.49553,1.7697500000000002,77.17,28.77,82.3584956152,131.26,78.02896,7.46553,78.3852839305,1.69896,0.49553,1.7697500000000002,76.33,6.97,76.6475687808,131.26
2020-01-11 03:30:00,77.65352,29.63561,83.1164156377,1.73352,0.50561,1.8057500000000002,75.92,29.13,81.3166852497,135.85,1.73352,0.50561,1.8057500000000002,1.73352,0.50561,1.8057500000000002,0.0,0.0,0.0,134.07,77.82352,29.75561,83.3180448142,1.73352,0.50561,1.8057500000000002,76.09,29.25,81.5184065104,131.56,77.01352,7.15561,77.3452326731,1.73352,0.50561,1.8057500000000002,75.28,6.65,75.5731493323,131.56
2020-01-11 04:00:00,75.78592,29.75881,81.419238776,1.67592,0.48881,1.7457500000000001,74.11,29.27,79.6807693236,136.15,1.67592,0.48881,1.7457500000000001,1.67592,0.48881,1.7457500000000001,0.0,0.0,0.0,134.34,75.95592,29.86881,81.617691672,1.67592,0.48881,1.7457500000000001,74.28,29.38,79.8793014491,131.84,75.18592,7.18881,75.5288127503,1.67592,0.48881,1.7457500000000001,73.51,6.7,73.8147011103,131.84
2020-01-11 04:30:00,75.87488,29.86434,81.5406415148,1.69488,0.49434000000000006,1.7655,74.18,29.37,79.7826378356,136.15,1.69488,0.49434000000000006,1.7655,1.69488,0.49434000000000006,1.7655,0.0,0.0,0.0,134.34,76.03488,29.97434,81.7298234126,1.69488,0.49434000000000006,1.7655,74.34,29.48,79.9719075676,131.84,75.25488,7.07434,75.5866605311,1.69488,0.49434000000000006,1.7655,73.56,6.58,73.8537067452,131.84
2020-01-11 05:00:00,75.24168,29.82924,80.9388285571,1.71168,0.49924,1.783,73.53,29.33,79.1638162294,135.95,1.71168,0.49924,1.783,1.71168,0.49924,1.783,0.0,0.0,0.0,134.13,75.41168,29.93924,81.1374116681,1.71168,0.49924,1.783,73.7,29.44,79.36248232,131.66,74.63168,7.02924,74.9619761919,1.71168,0.49924,1.783,72.92,6.53,73.2117975466,131.66
2020-01-11 05:30:00,75.878,29.1565,81.2869754404,1.6680000000000001,0.48650000000000004,1.7375,74.21,28.67,79.5555969118,135.95,1.6680000000000001,0.48650000000000004,1.7375,1.6680000000000001,0.48650000000000004,1.7375,0.0,0.0,0.0,134.19,76.048,29.2665,81.4851294792,1.6680000000000001,0.48650000000000004,1.7375,74.38,28.78,79.7538262405,131.66,75.278,7.6765,75.6683945664,1.6680000000000001,0.48650000000000004,1.7375,73.61,7.19,73.9603150345,131.66
2020-01-11 06:00:00,77.12616,28.55763,82.2434361366,1.7061600000000001,0.49763,1.77725,75.42,28.06,80.4707400239,135.46,1.7061600000000001,0.49763,1.77725,1.7061600000000001,0.49763,1.77725,0.0,0.0,0.0,133.79,77.29616,28.66763,82.4410659839,1.7061600000000001,0.49763,1.77725,75.59,28.17,80.6684386858,131.2,76.49616,8.04763,76.9183127959,1.7061600000000001,0.49763,1.77725,74.79,7.55,75.170117733,131.2
2020-01-11 06:30:00,82.26792,26.35981,86.3877899032,1.7479200000000001,0.5098100000000001,1.82075,80.52,25.85,84.5676823615,135.07,1.7479200000000001,0.5098100000000001,1.82075,1.7479200000000001,0.5098100000000001,1.82075,0.0,0.0,0.0,133.67,82.46792,26.48981,86.6179419229,1.7479200000000001,0.5098100000000001,1.82075,80.72,25.98,84.7978702563,130.83,81.56792,9.99981,82.178596807,1.7479200000000001,0.5098100000000001,1.82075,79.82,9.49,80.3821653105,130.83
2020-01-11 07:00:00,86.79352,24.57561,90.2057410638,1.73352,0.50561,1.8057500000000002,85.06,24.07,88.4000480769,134.34,1.73352,0.50561,1.8057500000000002,1.73352,0.50561,1.8057500000000002,0.0,0.0,0.0,133.16,87.02352,24.71561,90.465211053,1.73352,0.50561,1.8057500000000002,85.29,24.21,88.6595071044,130.12,86.04352,11.32561,86.7856945347,1.73352,0.50561,1.8057500000000002,84.31,10.82,85.0014617521,130.12
2020-01-11 07:30:00,93.01224,22.50232,95.6955129314,1.7222400000000002,0.50232,1.794,91.29,22.0,93.903482896,134.79,1.7222400000000002,0.50232,1.794,1.7222400000000002,0.50232,1.794,0.0,0.0,0.0,133.92,93.28224,22.64232,95.9908899552,1.7222400000000002,0.50232,1.794,91.56,22.14,94.1987961707,130.56,92.17224,13.58232,93.1675976035,1.7222400000000002,0.50232,1.794,90.45,13.08,91.3908578579,130.56
2020-01-11 08:00:00,96.98704,20.96372,99.2268284498,1.7270400000000001,0.5037200000000001,1.799,95.26,20.46,97.4324340248,133.82,1.7270400000000001,0.5037200000000001,1.799,1.7270400000000001,0.5037200000000001,1.799,0.0,0.0,0.0,133.15,97.25704,21.12372,99.5245867924,1.7270400000000001,0.5037200000000001,1.799,95.53,20.62,97.7300634401,129.64,96.07704,14.58372,97.177582313,1.7270400000000001,0.5037200000000001,1.799,94.35,14.08,95.3948054141,129.64
2020-01-11 08:30:00,102.47184,18.15637,104.0679189979,1.70184,0.49637000000000003,1.77275,100.77,17.66,102.3057598574,133.7,1.70184,0.49637000000000003,1.77275,1.70184,0.49637000000000003,1.77275,0.0,0.0,0.0,133.4,102.81184,18.33637,104.4341750049,1.70184,0.49637000000000003,1.77275,101.11,17.84,102.6717960299,129.52,101.49184,17.29637,102.9551261558,1.70184,0.49637000000000003,1.77275,99.79,16.8,101.1942888705,129.52
2020-01-11 09:00:00,107.46608,16.23219,108.6850603476,1.75608,0.51219,1.82925,105.71,15.72,106.8724590341,133.35,1.75608,0.51219,1.82925,1.75608,0.51219,1.82925,0.0,0.0,0.0,133.31,107.80608,16.41219,109.0482043207,1.75608,0.51219,1.82925,106.05,15.9,107.2353136798,129.18,106.40608,19.03219,108.0947645224,1.75608,0.51219,1.82925,104.65,18.52,106.2761163197,129.18
2020-01-11 09:30:00,112.47344,14.75892,113.4376499448,1.81344,0.5289200000000001,1.889,110.66,14.23,111.5711813149,133.7,1.81344,0.5289200000000001,1.889,1.81344,0.5289200000000001,1.889,0.0,0.0,0.0,133.91,112.84344,14.95892,113.8306252227,1.81344,0.5289200000000001,1.889,111.03,14.43,111.963770033,129.53,111.35344,20.64892,113.2517836372,1.81344,0.5289200000000001,1.889,109.54,20.12,111.3724651788,129.53
2020-01-11 10:00:00,114.6044,14.01045,115.457616503,2.2644,0.6604500000000001,2.35875,112.34,13.35,113.1304472722,133.1,2.2644,0.6604500000000001,2.35875,2.2644,0.6604500000000001,2.35875,0.0,0.0,0.0,133.41,115.0044,14.22045,115.8802537862,2.2644,0.6604500000000001,2.35875,112.74,13.56,113.5525481881,128.95,113.4544,21.27045,115.4310743369,2.2644,0.6604500000000001,2.35875,111.19,20.61,113.0839873722,128.95
2020-01-11 10:30:00,116.93392,13.16906,117.6731311211,2.53392,0.73906,2.6395,114.4,12.43,115.0733022903,133.35,2.53392,0.73906,2.6395,2.53392,0.73906,2.6395,0.0,0.0,0.0,133.8,117.33392,13.38906,118.0953670143,2.53392,0.73906,2.6395,114.8,12.65,115.494859193,129.19,115.75392,22.38906,117.8992790608,2.53392,0.73906,2.6395,113.22,21.65,115.2713793619,129.19
2020-01-11 11:00:00,117.88904,12.58472,118.5588500686,2.99904,0.87472,3.124,114.89,11.71,115.4852206994,133.1,2.99904,0.87472,3.124,2.99904,0.87472,3.124,0.0,0.0,0.0,133.65,118.29904,12.79472,118.9889395062,2.99904,0.87472,3.124,115.3,11.92,115.9145219548,128.97,116.71904,23.08472,118.9799924189,2.99904,0.87472,3.124,113.72,22.21,115.8685569946,128.97
2020-01-11 11:30:00,118.09512,12.18941,118.7225298078,3.01512,0.87941,3.14075,115.08,11.31,115.6344347502,133.51,3.01512,0.87941,3.14075,3.01512,0.87941,3.14075,0.0,0.0,0.0,134.08,118.50512,12.39941,119.1520408326,3.01512,0.87941,3.14075,115.49,11.52,116.0631315276,129.33,116.90512,23.71941,119.2871220751,3.01512,0.87941,3.14075,113.89,22.84,116.1576415911,129.33
2020-01-11 12:00:00,118.5564,12.5602,119.2198750419,3.5664,1.0402,3.715,114.99,11.52,115.5656112345,133.89,3.5664,1.0402,3.715,3.5664,1.0402,3.715,0.0,0.0,0.0,134.43,118.9764,12.770199999999999,119.6597750499,3.5664,1.0402,3.715,115.41,11.73,116.0045731857,129.7,117.3664,23.8302,119.7612219418,3.5664,1.0402,3.715,113.8,22.79,116.0595713416,129.7
2020-01-11 12:30:00,116.626,13.61425,117.4179359343,4.026,1.17425,4.19375,112.6,12.44,113.2850987553,133.72,4.026,1.17425,4.19375,4.026,1.17425,4.19375,0.0,0.0,0.0,134.14,117.026,13.83425,117.84087215,4.026,1.17425,4.19375,113.0,12.66,113.7069725215,129.54,115.476,23.00425,117.7450724832,4.026,1.17425,4.19375,111.45,21.83,113.5678273104,129.54
2020-01-11 13:00:00,116.74544,14.42617,117.6333802186,3.8954400000000002,1.13617,4.05775,112.85,13.29,113.6298666725,134.17,3.8954400000000002,1.13617,4.05775,3.8954400000000002,1.13617,4.05775,0.0,0.0,0.0,134.5,117.14544,14.62617,118.0549827905,3.8954400000000002,1.13617,4.05775,113.25,13.49,114.0506142026,129.99,115.59544,22.31617,117.7298483489,3.8954400000000002,1.13617,4.05775,111.7,21.18,113.690291582,129.99
2020-01-11 13:30:00,117.64288,14.32959,118.5123806371,2.91288,0.8495900000000001,3.03425,114.73,13.48,115.5191901807,134.25,2.91288,0.8495900000000001,3.03425,2.91288,0.8495900000000001,3.03425,0.0,0.0,0.0,134.58,118.03288,14.55959,118.9274670632,2.91288,0.8495900000000001,3.03425,115.12,13.71,115.933508961,130.06,116.45288,21.88959,118.4923095001,2.91288,0.8495900000000001,3.03425,113.54,21.04,115.4729977094,130.06
2020-01-11 14:00:00,117.35976,14.41243,118.2414115518,2.5797600000000003,0.75243,2.68725,114.78,13.66,115.5899822649,134.2,2.5797600000000003,0.75243,2.68725,2.5797600000000003,0.75243,2.68725,0.0,0.0,0.0,134.5,117.74976,14.642430000000001,118.6566759031,2.5797600000000003,0.75243,2.68725,115.17,13.89,116.0045731857,130.01,116.15976,21.59243,118.149578402,2.5797600000000003,0.75243,2.68725,113.58,20.84,115.4760667844,130.01
2020-01-11 14:30:00,115.25352,15.84061,116.3370052802,2.5735200000000003,0.7506100000000001,2.68075,112.68,15.09,113.6859292085,134.33,2.5735200000000003,0.7506100000000001,2.68075,2.5735200000000003,0.7506100000000001,2.68075,0.0,0.0,0.0,134.44,115.64352,16.06061,116.7534449666,2.5735200000000003,0.7506100000000001,2.68075,113.07,15.31,114.1018010375,130.15,114.11352,20.21061,115.8894481968,2.5735200000000003,0.7506100000000001,2.68075,111.54,19.46,113.2248347316,130.15
2020-01-11 15:00:00,114.69064,15.79227,115.7727890973,2.03064,0.5922700000000001,2.11525,112.66,15.2,113.6807617849,134.28,2.03064,0.5922700000000001,2.11525,2.03064,0.5922700000000001,2.11525,0.0,0.0,0.0,134.38,115.06064,16.01227,116.1694609945,2.03064,0.5922700000000001,2.11525,113.03,15.42,114.0769797111,130.1,113.53064,19.94227,115.2688177764,2.03064,0.5922700000000001,2.11525,111.5,19.35,113.1665697103,130.1
2020-01-11 15:30:00,115.58464,15.72677,116.6496476573,1.87464,0.5467700000000001,1.95275,113.71,15.18,114.7187713498,134.22,1.87464,0.5467700000000001,1.95275,1.87464,0.5467700000000001,1.95275,0.0,0.0,0.0,134.34,115.98464,15.96677,117.0784970016,1.87464,0.5467700000000001,1.95275,114.11,15.42,115.1471601908,130.05,114.41464,19.90677,116.1334979158,1.87464,0.5467700000000001,1.95275,112.54,19.36,114.1930873565,130.05
2020-01-11 16:00:00,116.71784,15.30437,117.7169397978,1.79784,0.52437,1.87275,114.92,14.78,115.8665387418,134.6,1.79784,0.52437,1.87275,1.79784,0.52437,1.87275,0.0,0.0,0.0,134.79,117.12784,15.52437,118.1521771571,1.79784,0.52437,1.87275,115.33,15.0,116.3013710151,130.41,115.53784,20.47437,117.3379405766,1.79784,0.52437,1.87275,113.74,19.95,115.4763616503,130.41
2020-01-11 16:30:00,120.86192,14.23806,121.6976830455,1.74192,0.5080600000000001,1.8145,119.12,13.73,119.9086623226,134.57,1.74192,0.5080600000000001,1.8145,1.74192,0.5080600000000001,1.8145,0.0,0.0,0.0,134.92,121.28192,14.48806,122.1442098564,1.74192,0.5080600000000001,1.8145,119.54,13.98,120.3546924719,130.41,119.63192,21.40806,121.5323056469,1.74192,0.5080600000000001,1.8145,117.89,20.9,119.7282844611,130.41
2020-01-11 17:00:00,124.6144,12.9967,125.2903144631,2.1144,0.6167,2.2025,122.5,12.38,123.1239797927,133.19,2.1144,0.6167,2.2025,2.1144,0.6167,2.2025,0.0,0.0,0.0,133.73,125.0644,13.2667,125.7660903274,2.1144,0.6167,2.2025,122.95,12.65,123.5990493491,129.08,123.3144,22.1367,125.2855727299,2.1144,0.6167,2.2025,121.2,21.52,123.0956961067,129.08
2020-01-11 17:30:00,125.49248,14.44239,126.320802584,5.56248,1.62239,5.79425,119.93,12.82,120.6132550759,132.74,5.56248,1.62239,5.79425,5.56248,1.62239,5.79425,0.0,0.0,0.0,133.22,125.91248,14.69239,126.7667895928,5.56248,1.62239,5.79425,120.35,13.07,121.0576201649,128.63,124.23248,22.57239,126.2664717067,5.56248,1.62239,5.79425,118.67,20.95,120.5050679432,128.63
2020-01-11 18:00:00,127.49392,11.82531,128.0411558584,1.90392,0.5553100000000001,1.98325,125.59,11.27,126.0946509571,132.87,1.90392,0.5553100000000001,1.98325,1.90392,0.5553100000000001,1.98325,0.0,0.0,0.0,133.6,127.94392,12.11531,128.5162534521,1.90392,0.5553100000000001,1.98325,126.04,11.56,126.5690135855,128.77,126.16392,23.03531,128.2496012335,1.90392,0.5553100000000001,1.98325,124.26,22.48,126.2770683854,128.77
2020-01-11 18:30:00,125.56432,12.81876,126.2169523677,1.74432,0.50876,1.8170000000000002,123.82,12.31,124.4304162976,132.91,1.74432,0.50876,1.8170000000000002,1.74432,0.50876,1.8170000000000002,0.0,0.0,0.0,133.49,126.00432,13.08876,126.6822966993,1.74432,0.50876,1.8170000000000002,124.26,12.58,124.8951720444,128.8,124.23432,21.99876,126.1669992803,1.74432,0.50876,1.8170000000000002,122.49,21.49,124.3608467324,128.8
2020-01-11 19:00:00,123.03248,13.88114,123.813073553,1.75248,0.51114,1.8255,121.28,13.37,122.0147339464,133.28,1.75248,0.51114,1.8255,1.75248,0.51114,1.8255,0.0,0.0,0.0,133.68,123.46248,14.15114,124.2708281579,1.75248,0.51114,1.8255,121.71,13.64,122.4719302534,129.14,121.74248,21.11114,123.5593447241,1.75248,0.51114,1.8255,119.99,20.6,121.7454726058,129.14
2020-01-11 19:30:00,118.78168,15.07799,119.734845747,1.7416800000000001,0.50799,1.81425,117.04,14.57,117.9434038003,133.8,1.7416800000000001,0.50799,1.81425,1.7416800000000001,0.50799,1.81425,0.0,0.0,0.0,134.02,119.22168,15.32799,120.2029794118,1.7416800000000001,0.50799,1.81425,117.48,14.82,118.4110754955,129.64,117.56168,20.26799,119.2960184711,1.7416800000000001,0.50799,1.81425,115.82,19.76,117.4935317369,129.64
2020-01-11 20:00:00,115.03288,16.73834,116.2442923633,1.74288,0.50834,1.8155000000000001,113.29,16.23,114.446655696,134.44,1.74288,0.50834,1.8155000000000001,1.74288,0.50834,1.8155000000000001,0.0,0.0,0.0,134.43,115.42288,16.97834,116.6649272774,1.74288,0.50834,1.8155000000000001,113.68,16.47,114.866893838,130.25,113.86288,18.94834,115.4287443865,1.74288,0.50834,1.8155000000000001,112.12,18.44,113.6262645694,130.25
2020-01-11 20:30:00,111.29784,18.23687,112.7820580414,1.73784,0.50687,1.81025,109.56,17.73,110.985343627,133.2,1.73784,0.50687,1.81025,1.73784,0.50687,1.81025,0.0,0.0,0.0,132.98,111.66784,18.46687,113.1845032585,1.73784,0.50687,1.81025,109.93,17.96,111.3874611435,129.08,110.16784,16.85687,111.450020352,1.73784,0.50687,1.81025,108.43,16.35,109.6557677462,129.08
2020-01-11 21:00:00,109.02632,19.38351,110.7359874326,1.72632,0.50351,1.79825,107.3,18.88,108.9483565732,133.71,1.72632,0.50351,1.79825,1.72632,0.50351,1.79825,0.0,0.0,0.0,133.32,109.37632,19.61351,111.1209662992,1.72632,0.50351,1.79825,107.65,19.11,109.3330444102,129.55,107.93632,15.95351,109.1089531453,1.72632,0.50351,1.79825,106.21,15.45,107.3278463401,129.55
2020-01-11 21:30:00,104.49536,21.66323,106.7172703716,1.72536,0.5032300000000001,1.79725,102.77,21.16,104.9257761468,134.88,1.72536,0.5032300000000001,1.79725,1.72536,0.5032300000000001,1.79725,0.0,0.0,0.0,134.2,104.82536,21.88323,107.0851616909,1.72536,0.5032300000000001,1.79725,103.1,21.38,105.2934679835,130.68,103.48536,14.32323,104.4718845047,1.72536,0.5032300000000001,1.79725,101.76,13.82,102.6941575748,130.68
2020-01-11 22:00:00,100.4616,23.0763,103.0778768517,1.7016,0.4963,1.7725,98.76,22.58,101.3084103123,135.08,1.7016,0.4963,1.7725,1.7016,0.4963,1.7725,0.0,0.0,0.0,134.2,100.7716,23.2763,103.4248592373,1.7016,0.4963,1.7725,99.07,22.78,101.6552669565,130.86,99.5016,13.0563,100.3545483386,1.7016,0.4963,1.7725,97.8,12.56,98.6032129294,130.86
2020-01-11 22:30:00,94.74256,24.51783,97.8635614683,1.67256,0.48783000000000004,1.74225,93.07,24.03,96.1221400095,134.15,1.67256,0.48783000000000004,1.74225,1.67256,0.48783000000000004,1.74225,0.0,0.0,0.0,133.04,95.02256,24.69783,98.1797826218,1.67256,0.48783000000000004,1.74225,93.35,24.21,96.4383046305,129.97,93.84256,11.17783,94.5059254802,1.67256,0.48783000000000004,1.74225,92.17,10.69,92.7878494201,129.97
2020-01-11 23:00:00,90.38984,25.72662,93.979690103,1.59984,0.46662000000000003,1.6665,88.79,25.26,92.3132260296,134.8,1.59984,0.46662000000000003,1.6665,1.59984,0.46662000000000003,1.6665,0.0,0.0,0.0,133.53,90.63984,25.90662,94.2694730814,1.59984,0.46662000000000003,1.6665,89.04,25.44,92.6029977916,130.59,89.54984,10.28662,90.1387175139,1.59984,0.46662000000000003,1.6665,87.95,9.82,88.4965247905,130.59
2020-01-11 23:30:00,86.16216,26.72563,90.2118457563,1.56216,0.45563000000000003,1.62725,84.6,26.27,88.5848344809,135.41,1.56216,0.45563000000000003,1.62725,1.56216,0.45563000000000003,1.62725,0.0,0.0,0.0,134.0,86.40216,26.88563,90.488509509,1.56216,0.45563000000000003,1.62725,84.84,26.43,88.8615242948,131.17,85.39216,9.61563,85.9318411869,1.56216,0.45563000000000003,1.62725,83.83,9.16,84.3289659607,131.17
2020-01-12 00:00:00,81.93512,28.30066,86.6850116563,1.54512,0.45066000000000006,1.6095000000000002,80.39,27.85,85.0774623505,136.22,1.54512,0.45066000000000006,1.6095000000000002,1.54512,0.45066000000000006,1.6095000000000002,0.0,0.0,0.0,134.62,82.15512,28.44066,86.93868462,1.54512,0.45066000000000006,1.6095000000000002,80.61,27.99,85.3311912492,131.93,81.24512,8.47066,81.6855042504,1.54512,0.45066000000000006,1.6095000000000002,79.7,8.02,80.1024993368,131.93
2020-01-12 00:30:00,79.67528,29.38529,84.9214078514,1.59528,0.46529000000000004,1.66175,78.08,28.92,83.2637544193,136.64,1.59528,0.46529000000000004,1.66175,1.59528,0.46529000000000004,1.66175,0.0,0.0,0.0,134.92,79.87528,29.52529,85.1575193665,1.59528,0.46529000000000004,1.66175,78.28,29.06,83.4999520958,132.34,79.00528,7.64529,79.3743329236,1.59528,0.46529000000000004,1.66175,77.41,7.18,77.7422697122,132.34
2020-01-12 01:00:00,81.21912,29.16766,86.2977279159,1.56912,0.45766,1.6345,79.65,28.71,84.6663250649,136.24,1.56912,0.45766,1.6345,1.56912,0.45766,1.6345,0.0,0.0,0.0,134.56,81.42912,29.31766,86.5460962254,1.56912,0.45766,1.6345,79.86,28.86,84.9147760993,131.98,80.53912,7.64766,80.9014001971,1.56912,0.45766,1.6345,78.97,7.19,79.296639273,131.98
2020-01-12 01:30:00,81.60328,29.20554,86.6721343538,1.49328,0.43554000000000004,1.5554999999999999,80.11,28.77,85.1194748574,136.52,1.49328,0.43554000000000004,1.5554999999999999,1.49328,0.43554000000000004,1.5554999999999999,0.0,0.0,0.0,134.83,81.82328,29.35554,86.9298388279,1.49328,0.43554000000000004,1.5554999999999999,80.33,28.92,85.3772528253,132.23,80.92328,7.68554,81.287420743,1.49328,0.43554000000000004,1.5554999999999999,79.43,7.25,79.7601868102,132.23
2020-01-12 02:00:00,79.08424,29.60957,84.4455069969,1.4042400000000002,0.40957000000000005,1.46275,77.68,29.2,82.9868808909,136.9,1.4042400000000002,0.40957000000000005,1.46275,1.4042400000000002,0.40957000000000005,1.46275,0.0,0.0,0.0,135.15,79.29424,29.73957,84.6877707875,1.4042400000000002,0.40957000000000005,1.46275,77.89,29.33,83.2292076137,132.6,78.43424,7.44957,78.787220395,1.4042400000000002,0.40957000000000005,1.46275,77.03,7.04,77.3510342529,132.6
2020-01-12 02:30:00,77.84504,30.24397,83.5137591895,1.38504,0.40397000000000005,1.44275,76.46,29.84,82.0765325778,137.09,1.38504,0.40397000000000005,1.44275,1.38504,0.40397000000000005,1.44275,0.0,0.0,0.0,135.27,78.06504,30.39397,83.7731692284,1.38504,0.40397000000000005,1.44275,76.68,29.99,82.3360340313,132.8,77.21504,6.86397,77.5195232594,1.38504,0.40397000000000005,1.44275,75.83,6.46,76.1046680566,132.8
2020-01-12 03:00:00,75.45488,32.29934,82.0773189149,1.33488,0.38934,1.3905,74.12,31.91,80.6971034177,137.06,1.33488,0.38934,1.3905,1.33488,0.38934,1.3905,0.0,0.0,0.0,135.5,75.59488,32.50934,82.2887785148,1.33488,0.38934,1.3905,74.26,32.12,80.9088499486,132.8,74.60488,9.17934,75.1674690451,1.33488,0.38934,1.3905,73.27,8.79,73.7953724836,132.8
2020-01-12 03:30:00,73.84504,37.92272,83.0133882262,1.17504,0.34272,1.224,72.67,37.58,81.8118897227,136.33,1.17504,0.34272,1.224,1.17504,0.34272,1.224,0.0,0.0,0.0,135.83,73.74504,37.58272,82.7695098886,1.17504,0.34272,1.224,72.57,37.24,81.5672881736,132.08,72.14504,18.83272,74.5625786786,1.17504,0.34272,1.224,70.97,18.49,73.3390823504,132.08
2020-01-12 04:00:00,72.46472,38.30971,81.9681006548,0.9247200000000001,0.26971,0.96325,71.54,38.04,81.0247690524,136.78,0.9247200000000001,0.26971,0.96325,0.9247200000000001,0.26971,0.96325,0.0,0.0,0.0,136.24,72.36472,37.94971,81.7118913608,0.9247200000000001,0.26971,0.96325,71.44,37.68,80.7679144215,132.51,70.80472,18.62971,73.2145782544,0.9247200000000001,0.26971,0.96325,69.88,18.36,72.2516712609,132.51
2020-01-12 04:30:00,72.01672,38.29196,81.5639758729,0.72672,0.21196,0.757,71.29,38.08,80.8229577534,136.78,0.72672,0.21196,0.757,0.72672,0.21196,0.757,0.0,0.0,0.0,136.24,71.91672,37.95196,81.3164551822,0.72672,0.21196,0.757,71.19,37.74,80.5749570276,132.51,70.38672,18.53196,72.7854648525,0.72672,0.21196,0.757,69.66,18.32,72.0287303789,132.51
2020-01-12 05:00:00,71.29688,38.28909,80.9277425285,0.7168800000000001,0.20909000000000003,0.74675,70.58,38.08,80.1973989603,136.74,0.7168800000000001,0.20909000000000003,0.74675,0.7168800000000001,0.20909000000000003,0.74675,0.0,0.0,0.0,136.19,71.19688,37.92909,80.6697687487,0.7168800000000001,0.20909000000000003,0.74675,70.48,37.72,79.9389066725,132.48,69.67688,18.49909,72.0908034174,0.7168800000000001,0.20909000000000003,0.74675,68.96,18.29,71.3442758741,132.48
2020-01-12 05:30:00,71.33072,38.12521,80.8801783706,0.84072,0.24521,0.87575,70.49,37.88,80.0233372211,136.55,0.84072,0.24521,0.87575,0.84072,0.24521,0.87575,0.0,0.0,0.0,136.0,71.24072,37.78521,80.6409466764,0.84072,0.24521,0.87575,70.4,37.54,79.7835296286,132.29,69.72072,18.58521,72.1553104634,0.84072,0.24521,0.87575,68.88,18.34,71.2798007854,132.29
2020-01-12 06:00:00,71.80152,37.63336,81.0661955392,0.97152,0.28336,1.012,70.83,37.35,80.0744116432,136.24,0.97152,0.28336,1.012,0.97152,0.28336,1.012,0.0,0.0,0.0,135.73,71.69152,37.28336,80.8067012865,0.97152,0.28336,1.012,70.72,37.0,79.8142744125,131.98,70.17152,18.96336,72.6887284357,0.97152,0.28336,1.012,69.2,18.68,71.6769307379,131.98
2020-01-12 06:30:00,75.544,36.312,83.8180009306,0.864,0.252,0.9,74.68,36.06,82.930247799,135.85,0.864,0.252,0.9,0.864,0.252,0.9,0.0,0.0,0.0,135.49,75.464,35.972,83.5990435352,0.864,0.252,0.9,74.6,35.72,82.7108118688,131.6,73.794,19.862,76.4202426063,0.864,0.252,0.9,72.93,19.61,75.5204409415,131.6
2020-01-12 07:00:00,77.78352,35.37936,85.4515950559,0.9235200000000001,0.26936000000000004,0.962,76.86,35.11,84.4995366851,135.58,0.9235200000000001,0.26936000000000004,0.962,0.9235200000000001,0.26936000000000004,0.962,0.0,0.0,0.0,135.32,77.69352,35.05936,85.2375608145,0.9235200000000001,0.26936000000000004,0.962,76.77,34.79,84.2850935812,131.34,75.95352,20.57936,78.6921041681,0.9235200000000001,0.26936000000000004,0.962,75.03,20.31,77.7302836737,131.34
2020-01-12 07:30:00,81.71408,33.70619,88.3928623508,1.08408,0.31619,1.12925,80.63,33.39,87.2702068291,134.94,1.08408,0.31619,1.12925,1.08408,0.31619,1.12925,0.0,0.0,0.0,134.86,81.62408,33.39619,88.1918133523,1.08408,0.31619,1.12925,80.54,33.08,87.0688118674,130.73,79.74408,21.74619,82.6560044677,1.08408,0.31619,1.12925,78.66,21.43,81.5269311332,130.73
2020-01-12 08:00:00,84.43272,32.65621,90.5279639568,1.39272,0.40621,1.45075,83.04,32.25,89.082569002,134.78,1.39272,0.40621,1.45075,1.39272,0.40621,1.45075,0.0,0.0,0.0,134.86,84.34272,32.36621,90.3397252971,1.39272,0.40621,1.45075,82.95,31.96,88.8940048597,130.57,82.37272,22.88621,85.4929447871,1.39272,0.40621,1.45075,80.98,22.48,84.0423155321,130.57
2020-01-12 08:30:00,88.3,31.50625,93.752513508,1.53,0.44625000000000004,1.59375,86.77,31.06,92.16157822,134.23,1.53,0.44625000000000004,1.59375,1.53,0.44625000000000004,1.59375,0.0,0.0,0.0,134.43,88.22,31.22625,93.5833697249,1.53,0.44625000000000004,1.59375,86.69,30.78,91.9921980387,130.07,86.13,23.52625,89.2852806406,1.53,0.44625000000000004,1.59375,84.6,23.08,87.6917692831,130.07
2020-01-12 09:00:00,92.76216,29.54063,97.3522837362,1.92216,0.5606300000000001,2.00225,90.84,28.98,95.3506476119,133.37,1.92216,0.5606300000000001,2.00225,1.92216,0.5606300000000001,2.00225,0.0,0.0,0.0,133.8,92.70216,29.29063,97.2195015131,1.92216,0.5606300000000001,2.00225,90.78,28.73,95.2177572725,129.24,90.44216,25.03063,93.8419775136,1.92216,0.5606300000000001,2.00225,88.52,24.47,91.8399221472,129.24
2020-01-12 09:30:00,98.51096,28.26153,102.4847467581,2.37096,0.6915300000000001,2.46975,96.14,27.57,100.0150213718,133.37,2.37096,0.6915300000000001,2.46975,2.37096,0.6915300000000001,2.46975,0.0,0.0,0.0,134.02,98.46096,28.03153,102.3734697969,2.37096,0.6915300000000001,2.46975,96.09,27.34,99.9037722011,129.24,96.00096,26.39153,99.5625289788,2.37096,0.6915300000000001,2.46975,93.63,25.7,97.0930836878,129.24
2020-01-12 10:00:00,102.8748,25.66265,106.0273364754,2.3748,0.6926500000000001,2.47375,100.5,24.97,103.5555449988,132.29,2.3748,0.6926500000000001,2.47375,2.3748,0.6926500000000001,2.47375,0.0,0.0,0.0,133.24,102.8348,25.46265,105.9402786293,2.3748,0.6926500000000001,2.47375,100.46,24.77,103.4686643385,128.21,100.2248,28.08265,104.0848008408,2.3748,0.6926500000000001,2.47375,97.85,27.39,101.6111932811,128.21
2020-01-12 10:30:00,107.16888,23.96259,109.8151836495,3.12888,0.9125900000000001,3.25925,104.04,23.05,106.56277070350001,132.03,3.12888,0.9125900000000001,3.25925,3.12888,0.9125900000000001,3.25925,0.0,0.0,0.0,133.24,107.13888,23.78259,109.7467593816,3.12888,0.9125900000000001,3.25925,104.01,22.87,106.4946806183,127.96,104.37888,29.93259,108.5859591944,3.12888,0.9125900000000001,3.25925,101.25,29.02,105.3267435175,127.96
2020-01-12 11:00:00,106.2168,24.3024,108.9615310465,4.6368,1.3524,4.83,101.58,22.95,104.1402847125,132.2,4.6368,1.3524,4.83,4.6368,1.3524,4.83,0.0,0.0,0.0,133.4,106.1868,24.1024,108.88784220470001,4.6368,1.3524,4.83,101.55,22.75,104.0671177654,128.13,103.5168,30.5824,107.9398493236,4.6368,1.3524,4.83,98.88,29.23,103.10987974,128.13
2020-01-12 11:30:00,108.88904,23.20222,111.3335800424,3.53904,1.03222,3.6865,105.35,22.17,107.6574725693,131.96,3.53904,1.03222,3.6865,3.53904,1.03222,3.6865,0.0,0.0,0.0,133.3,108.85904,23.03222,111.2689253469,3.53904,1.03222,3.6865,105.32,22.0,107.5932265526,127.91,106.06904,30.81222,110.4537647518,3.53904,1.03222,3.6865,102.53,29.78,106.7672669876,127.91
2020-01-12 12:00:00,111.99968,21.73824,114.0897865648,2.35968,0.6882400000000001,2.458,109.64,21.05,111.6424296583,131.37,2.35968,0.6882400000000001,2.458,2.35968,0.6882400000000001,2.458,0.0,0.0,0.0,132.84,111.97968,21.57824,114.0397701436,2.35968,0.6882400000000001,2.458,109.62,20.89,111.5927260174,127.34,109.01968,31.13824,113.3793659252,2.35968,0.6882400000000001,2.458,106.66,30.45,110.9214050578,127.34
2020-01-12 12:30:00,115.0836,20.9823,116.9807330386,2.1336,0.6223000000000001,2.2225,112.95,20.36,114.7703450374,131.29,2.1336,0.6223000000000001,2.2225,2.1336,0.6223000000000001,2.2225,0.0,0.0,0.0,132.84,115.0536,20.8423,116.9261833049,2.1336,0.6223000000000001,2.2225,112.92,20.22,114.7160616479,127.25,111.9936,31.6523,116.3805590992,2.1336,0.6223000000000001,2.2225,109.86,31.03,114.1581381243,127.25
2020-01-12 13:00:00,117.92696,19.62578,119.5488985121,2.07696,0.6057800000000001,2.1635,115.85,19.02,117.4009493147,131.58,2.07696,0.6057800000000001,2.1635,2.07696,0.6057800000000001,2.1635,0.0,0.0,0.0,133.35,117.92696,19.49578,119.5276258137,2.07696,0.6057800000000001,2.1635,115.85,18.89,117.3799582552,127.52,114.75696,33.19578,119.4617917087,2.07696,0.6057800000000001,2.1635,112.68,32.59,117.2982970891,127.52
2020-01-12 13:30:00,117.74376,20.37443,119.4935580555,3.20376,0.9344300000000001,3.33725,114.54,19.44,116.1779893095,131.73,3.20376,0.9344300000000001,3.33725,3.20376,0.9344300000000001,3.33725,0.0,0.0,0.0,133.44,117.74376,20.24443,119.4714608807,3.20376,0.9344300000000001,3.33725,114.54,19.31,116.1563071899,127.68,114.58376,33.18443,119.2922648379,3.20376,0.9344300000000001,3.33725,111.38,32.25,115.9550210211,127.68
2020-01-12 14:00:00,113.17632,22.33601,115.3593375131,4.30632,1.25601,4.48575,108.87,21.08,110.8920344299,132.0,4.30632,1.25601,4.48575,4.30632,1.25601,4.48575,0.0,0.0,0.0,133.49,113.14632,22.18601,115.3009486919,4.30632,1.25601,4.48575,108.84,20.93,110.834157641,127.94,110.21632,32.13601,114.8057504355,4.30632,1.25601,4.48575,105.91,30.88,110.3200004532,127.94
2020-01-12 14:30:00,111.14392,22.82031,113.4624938095,3.46392,1.01031,3.60825,107.68,21.81,109.8665485942,132.0,3.46392,1.01031,3.60825,3.46392,1.01031,3.60825,0.0,0.0,0.0,133.39,111.11392,22.66031,113.4010267461,3.46392,1.01031,3.60825,107.65,21.65,109.8054871124,127.94,108.23392,31.29031,112.6661658994,3.46392,1.01031,3.60825,104.77,30.28,109.0579263511,127.94
2020-01-12 15:00:00,112.146,22.60175,114.4008934365,2.646,0.77175,2.75625,109.5,21.83,111.6548203169,132.0,2.646,0.77175,2.75625,2.646,0.77175,2.75625,0.0,0.0,0.0,133.39,112.106,22.45175,114.3321315907,2.646,0.77175,2.75625,109.46,21.68,111.5863522121,127.94,109.176,31.00175,113.4923234367,2.646,0.77175,2.75625,106.53,30.23,110.7361449573,127.94
2020-01-12 15:30:00,113.43432,22.36251,115.6175886592,1.65432,0.48251000000000005,1.7232500000000002,111.78,21.88,113.9012853308,131.48,1.65432,0.48251000000000005,1.7232500000000002,1.65432,0.48251000000000005,1.7232500000000002,0.0,0.0,0.0,132.91,113.42432,22.22251,115.5807783248,1.65432,0.48251000000000005,1.7232500000000002,111.77,21.74,113.8646586962,127.47,110.39432,30.23251,114.459209106,1.65432,0.48251000000000005,1.7232500000000002,108.74,29.75,112.7361969378,127.47
2020-01-12 16:00:00,115.90656,21.33858,117.8544256592,1.36656,0.39858000000000005,1.4235,114.54,20.94,116.4383751175,130.88,1.36656,0.39858000000000005,1.4235,1.36656,0.39858000000000005,1.4235,0.0,0.0,0.0,132.42,115.88656,21.20858,117.8112840701,1.36656,0.39858000000000005,1.4235,114.52,20.81,116.3953886544,126.89,112.76656,30.59858,116.844213174,1.36656,0.39858000000000005,1.4235,111.4,30.2,115.4209686322,126.89
2020-01-12 16:30:00,120.40896,19.24928,121.9379039872,1.12896,0.32928,1.176,119.28,18.92,120.7712084894,130.18,1.12896,0.32928,1.176,1.12896,0.32928,1.176,0.0,0.0,0.0,131.98,120.39896,19.15928,121.9138531062,1.12896,0.32928,1.176,119.27,18.83,120.7472641512,126.22,117.10896,31.93928,121.3862682481,1.12896,0.32928,1.176,115.98,31.61,120.2104508768,126.22
2020-01-12 17:00:00,128.4072,16.4571,129.4575032675,1.0872,0.3171,1.1325,127.32,16.14,128.3389340769,129.63,1.0872,0.3171,1.1325,1.0872,0.3171,1.1325,0.0,0.0,0.0,131.83,128.4072,16.4071,129.4511565891,1.0872,0.3171,1.1325,127.32,16.09,128.3326556259,125.69,124.8072,34.1771,129.4021303389,1.0872,0.3171,1.1325,123.72,33.86,128.2697859981,125.69
2020-01-12 17:30:00,130.17624,18.63932,131.5039075868,4.62624,1.34932,4.819,125.55,17.29,126.7349462461,129.82,4.62624,1.34932,4.819,4.62624,1.34932,4.819,0.0,0.0,0.0,131.83,130.16624,18.58932,131.4869303536,4.62624,1.34932,4.819,125.54,17.24,126.718227576,125.88,126.63624,34.21932,131.178119908,4.62624,1.34932,4.819,122.01,32.87,126.3601084203,125.88
2020-01-12 18:00:00,130.43344,18.69642,131.7666057507,4.51344,1.31642,4.7015,125.92,17.38,127.1137710872,130.11,4.51344,1.31642,4.7015,4.51344,1.31642,4.7015,0.0,0.0,0.0,132.16,130.42344,18.64642,131.7496211769,4.51344,1.31642,4.7015,125.91,17.33,127.097037731,126.17,126.87344,34.27642,131.4220025165,4.51344,1.31642,4.7015,122.36,32.96,126.7214709511,126.17
2020-01-12 18:30:00,127.6288,20.13715,129.207644509,4.6188,1.34715,4.81125,123.01,18.79,124.4368281499,130.42,4.6188,1.34715,4.81125,4.6188,1.34715,4.81125,0.0,0.0,0.0,132.28,127.5988,20.06715,129.1671176057,4.6188,1.34715,4.81125,122.98,18.72,124.3966189251,126.45,124.1788,33.25715,128.5550947865,4.6188,1.34715,4.81125,119.56,31.91,123.7450673764,126.45
2020-01-12 19:00:00,127.03584,18.36712,128.3567518349,0.9158400000000001,0.26712,0.9540000000000001,126.12,18.1,127.4121830909,131.04,0.9158400000000001,0.26712,0.9540000000000001,0.9158400000000001,0.26712,0.9540000000000001,0.0,0.0,0.0,133.01,127.03584,18.30712,128.3481799139,0.9158400000000001,0.26712,0.9540000000000001,126.12,18.04,127.4036734164,127.05,123.50584,33.27712,127.910356225,0.9158400000000001,0.26712,0.9540000000000001,122.59,33.01,126.9565602874,127.05
2020-01-12 19:30:00,122.97856,19.40583,124.5002508337,0.8085600000000001,0.23583,0.84225,122.17,19.17,123.6648608134,131.16,0.8085600000000001,0.23583,0.84225,0.8085600000000001,0.23583,0.84225,0.0,0.0,0.0,132.96,122.95856,19.32583,124.4680488417,0.8085600000000001,0.23583,0.84225,122.15,19.09,123.6327246323,127.15,119.56856,32.38583,123.8768845478,0.8085600000000001,0.23583,0.84225,118.76,32.15,123.0347922337,127.15
2020-01-12 20:00:00,119.97896,21.02178,121.8066750102,0.82896,0.24178000000000002,0.8635,119.15,20.78,120.9484638183,131.48,0.82896,0.24178000000000002,0.8635,0.82896,0.24178000000000002,0.8635,0.0,0.0,0.0,133.07,119.95896,20.91178,121.7680361468,0.82896,0.24178000000000002,0.8635,119.13,20.67,120.9099077826,127.45,116.68896,31.02178,120.7421393725,0.82896,0.24178000000000002,0.8635,115.86,30.78,119.8788888837,127.45
2020-01-12 20:30:00,117.96032,21.996760000000002,119.9937271069,0.8803200000000001,0.25676000000000004,0.917,117.08,21.74,119.0812915617,131.26,0.8803200000000001,0.25676000000000004,0.917,0.8803200000000001,0.25676000000000004,0.917,0.0,0.0,0.0,132.71,117.93032,21.88676,119.9441146476,0.8803200000000001,0.25676000000000004,0.917,117.05,21.63,119.0317579472,127.24,114.70032,29.95676,118.5477577932,0.8803200000000001,0.25676000000000004,0.917,113.82,29.7,117.6311285332,127.24
2020-01-12 21:00:00,112.5436,24.01105,115.0764633757,0.9636,0.28105,1.00375,111.58,23.73,114.075454415,132.1,0.9636,0.28105,1.00375,0.9636,0.28105,1.00375,0.0,0.0,0.0,133.3,112.5036,23.87105,115.0082042337,0.9636,0.28105,1.00375,111.54,23.59,114.0072791536,128.01,109.4936,28.81105,113.220691762,0.9636,0.28105,1.00375,108.53,28.53,112.2172972407,128.01
2020-01-12 21:30:00,108.4024,26.51945,111.5991109018,0.9924000000000001,0.28945000000000004,1.03375,107.41,26.23,110.5663646866,132.81,0.9924000000000001,0.28945000000000004,1.03375,0.9924000000000001,0.28945000000000004,1.03375,0.0,0.0,0.0,133.71,108.3524,26.35945,111.5126144885,0.9924000000000001,0.28945000000000004,1.03375,107.36,26.07,110.4799280413,128.71,105.4924,26.89945,108.8679331487,0.9924000000000001,0.28945000000000004,1.03375,104.5,26.61,107.8347907681,128.71
2020-01-12 22:00:00,102.31808,28.34319,106.1712103833,1.10808,0.32319000000000003,1.15425,101.21,28.02,105.0170676605,132.58,1.10808,0.32319000000000003,1.15425,1.10808,0.32319000000000003,1.15425,0.0,0.0,0.0,133.2,102.22808,28.15319,106.0338740576,1.10808,0.32319000000000003,1.15425,101.12,27.83,104.879756388,128.47,99.59808,25.09319,102.7104947124,1.10808,0.32319000000000003,1.15425,98.49,24.77,101.5570430842,128.47
2020-01-12 22:30:00,97.28408,30.09119,101.8315861463,0.96408,0.28119,1.00425,96.32,29.81,100.8274689755,132.93,0.96408,0.28119,1.00425,0.96408,0.28119,1.00425,0.0,0.0,0.0,133.29,97.19408,29.88119,101.6836992977,0.96408,0.28119,1.00425,96.23,29.6,100.6795555215,128.8,94.73408,23.56119,97.6200573021,0.96408,0.28119,1.00425,93.77,23.28,96.6166202058,128.8
2020-01-12 23:00:00,90.97136,31.86498,96.3906908921,1.01136,0.29498,1.0535,89.96,31.57,95.3386936139,133.25,1.01136,0.29498,1.0535,1.01136,0.29498,1.0535,0.0,0.0,0.0,133.38,90.88136,31.60498,96.220041344,1.01136,0.29498,1.0535,89.87,31.31,95.1679200151,129.1,88.66136,22.14498,91.385102157,1.01136,0.29498,1.0535,87.65,21.85,90.3324138945,129.1
2020-01-12 23:30:00,85.73536,33.03948,91.8812232885,1.0953600000000001,0.31948000000000004,1.141,84.64,32.72,90.7443000965,132.72,1.0953600000000001,0.31948000000000004,1.141,1.0953600000000001,0.31948000000000004,1.141,0.0,0.0,0.0,132.64,85.62536,32.75948,91.6781642759,1.0953600000000001,0.31948000000000004,1.141,84.53,32.44,90.5410100452,128.59,83.58536,20.70948,86.1126876145,1.0953600000000001,0.31948000000000004,1.141,82.49,20.39,84.9726556017,128.59
2020-01-13 00:00:00,81.57112,34.39116,88.5245700594,1.34112,0.39116,1.397,80.23,34.0,87.1369777993,133.19,1.34112,0.39116,1.397,1.34112,0.39116,1.397,0.0,0.0,0.0,132.94,81.44112,34.09116,88.2885225666,1.34112,0.39116,1.397,80.1,33.7,86.9005178351,129.04,79.56112,19.82116,81.992988721,1.34112,0.39116,1.397,78.22,19.43,80.5971047867,129.04
2020-01-13 00:30:00,79.52696,34.65703,86.7504875794,1.3269600000000001,0.38703000000000004,1.38225,78.2,34.27,85.3795812826,133.19,1.3269600000000001,0.38703000000000004,1.38225,1.3269600000000001,0.38703000000000004,1.38225,0.0,0.0,0.0,132.94,79.41696,34.35703,86.5301048541,1.3269600000000001,0.38703000000000004,1.38225,78.09,33.97,85.1587282667,129.04,77.60696,19.66703,80.0601792995,1.3269600000000001,0.38703000000000004,1.38225,76.28,19.28,78.6788205301,129.04
2020-01-13 01:00:00,82.00408,34.22494,88.8595276526,1.35408,0.39494,1.4105,80.65,33.83,87.4579407487,132.81,1.35408,0.39494,1.4105,1.35408,0.39494,1.4105,0.0,0.0,0.0,132.58,81.88408,33.92494,88.6335382993,1.35408,0.39494,1.4105,80.53,33.53,87.2315413139,128.66,80.00408,19.79494,82.4165788313,1.35408,0.39494,1.4105,78.65,19.4,81.0072990539,128.66
2020-01-13 01:30:00,82.45736,34.15298,89.2504468395,1.3473600000000001,0.39298000000000005,1.4035,81.11,33.76,87.855390842,133.08,1.3473600000000001,0.39298000000000005,1.4035,1.3473600000000001,0.39298000000000005,1.4035,0.0,0.0,0.0,132.88,82.70736,34.00298,89.4243258127,1.3473600000000001,0.39298000000000005,1.4035,81.36,33.61,88.0288685603,128.92,80.43736,20.13298,82.9186695953,1.3473600000000001,0.39298000000000005,1.4035,79.09,19.74,81.5162296724,128.92
2020-01-13 02:00:00,81.24408,34.99994,88.4624006855,1.23408,0.35994000000000004,1.2855,80.01,34.64,87.1867518606,134.11,1.23408,0.35994000000000004,1.2855,1.23408,0.35994000000000004,1.2855,0.0,0.0,0.0,133.84,81.13408,34.69994,88.2429871063,1.23408,0.35994000000000004,1.2855,79.9,34.34,86.9669224476,129.9,79.27408,19.97994,81.7531513903,1.23408,0.35994000000000004,1.2855,78.04,19.62,80.4685404366,129.9
