Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-01-13 02:30:00,79.22248,35.27864,86.7224525576,1.0924800000000001,0.31864000000000003,1.138,78.13,34.96,85.5949677259,133.49,1.0924800000000001,0.31864000000000003,1.138,1.0924800000000001,0.31864000000000003,1.138,0.0,0.0,0.0,133.16,79.08248,34.95864,86.4647046696,1.0924800000000001,0.31864000000000003,1.138,77.99,34.64,85.3368015571,129.31,77.29248,19.23864,79.6508175325,1.0924800000000001,0.31864000000000003,1.138,76.2,18.92,78.5137338305,129.31
2020-01-13 03:00:00,78.0636,35.5798,85.7895553841,0.9936,0.2898,1.035,77.07,35.29,84.7653761863,134.05,0.9936,0.2898,1.035,0.9936,0.2898,1.035,0.0,0.0,0.0,133.69,77.9336,35.2598,85.5388771554,0.9936,0.2898,1.035,76.94,34.97,84.5142857747,129.84,76.1936,19.3298,78.6072887778,0.9936,0.2898,1.035,75.2,19.04,77.5729437368,129.84
2020-01-13 03:30:00,77.006,35.438,84.7689558742,1.056,0.308,1.1,75.95,35.13,83.6810575937,133.82,1.056,0.308,1.1,1.056,0.308,1.1,0.0,0.0,0.0,133.47,76.876,35.108,84.5132595514,1.056,0.308,1.1,75.82,34.8,83.4248907701,129.62,75.166,19.418,77.6336671812,1.056,0.308,1.1,74.11,19.11,76.5342028116,129.62
2020-01-13 04:00:00,76.93632,35.51351,84.7372806247,1.00632,0.29351000000000005,1.04825,75.93,35.22,83.7007365559,134.13,1.00632,0.29351000000000005,1.04825,1.00632,0.29351000000000005,1.04825,0.0,0.0,0.0,133.78,76.80632,35.19351,84.4854658392,1.00632,0.29351000000000005,1.04825,75.8,34.9,83.4484871043,129.92,75.09632,19.48351,77.5826297535,1.00632,0.29351000000000005,1.04825,74.09,19.19,76.5348561114,129.92
2020-01-13 04:30:00,77.24784,35.47937,85.0059673215,0.95784,0.27937,0.9977500000000001,76.29,35.2,84.0190698592,134.17,0.95784,0.27937,0.9977500000000001,0.95784,0.27937,0.9977500000000001,0.0,0.0,0.0,133.78,77.11784,35.15937,84.7546019108,0.95784,0.27937,0.9977500000000001,76.16,34.88,83.7672967213,129.96,75.38784,19.42937,77.8513123747,0.95784,0.27937,0.9977500000000001,74.43,19.15,76.8540656049,129.96
2020-01-13 05:00:00,77.702,35.0585,85.2449366605,1.092,0.3185,1.1375,76.61,34.74,84.1187238372,133.92,1.092,0.3185,1.1375,1.092,0.3185,1.1375,0.0,0.0,0.0,133.62,77.592,34.7185,85.005251051,1.092,0.3185,1.1375,76.5,34.4,83.8785431442,129.72,75.852,19.7485,78.380668256,1.092,0.3185,1.1375,74.76,19.43,77.2436566975,129.72
2020-01-13 05:30:00,80.50912,33.59766,87.2383009959,1.08912,0.31766000000000005,1.1345,79.42,33.28,86.1109447167,133.65,1.08912,0.31766000000000005,1.1345,1.08912,0.31766000000000005,1.1345,0.0,0.0,0.0,133.53,80.40912,33.27766,87.0231534377,1.08912,0.31766000000000005,1.1345,79.32,32.96,85.8954247908,129.44,78.54912,21.03766,81.3175712319,1.08912,0.31766000000000005,1.1345,77.46,20.72,80.1833523869,129.44
2020-01-13 06:00:00,86.77736,31.68673,92.381594848,1.01736,0.29673000000000005,1.05975,85.76,31.39,91.3242010641,133.82,1.01736,0.29673000000000005,1.05975,1.01736,0.29673000000000005,1.05975,0.0,0.0,0.0,133.95,86.70736,31.38673,92.2133021763,1.01736,0.29673000000000005,1.05975,85.69,31.09,91.1557140282,129.6,84.62736,22.87673,87.6649008216,1.01736,0.29673000000000005,1.05975,83.61,22.58,86.6053606886,129.6
2020-01-13 06:30:00,100.24704,25.02497,103.3233669228,0.9770400000000001,0.28497,1.01775,99.27,24.74,102.3064049803,132.76,0.9770400000000001,0.28497,1.01775,0.9770400000000001,0.28497,1.01775,0.0,0.0,0.0,133.71,100.24704,24.76497,103.2607029216,0.9770400000000001,0.28497,1.01775,99.27,24.48,102.2438423574,128.58,97.65704,28.48497,101.7265500126,0.9770400000000001,0.28497,1.01775,96.68,28.2,100.7088000127,128.58
2020-01-13 07:00:00,112.32552,19.44661,113.9964608388,0.84552,0.24661000000000002,0.88075,111.48,19.2,113.1213083376,131.98,0.84552,0.24661000000000002,0.88075,0.84552,0.24661000000000002,0.88075,0.0,0.0,0.0,133.66,112.33552,19.23661,113.9706813964,0.84552,0.24661000000000002,0.88075,111.49,18.99,113.0957125624,127.83,109.31552,33.13661,114.2274828365,0.84552,0.24661000000000002,0.88075,108.47,32.89,113.3467820452,127.83
2020-01-13 07:30:00,125.23336,13.55973,125.9653156014,0.9933600000000001,0.28973000000000004,1.03475,124.24,13.27,124.9466706239,131.42,0.9933600000000001,0.28973000000000004,1.03475,0.9933600000000001,0.28973000000000004,1.03475,0.0,0.0,0.0,133.93,125.30336,13.42973,126.0209890263,0.9933600000000001,0.28973000000000004,1.03475,124.31,13.14,125.0025427741,127.31,121.80336,38.39973,127.7129506799,0.9933600000000001,0.28973000000000004,1.03475,120.81,38.11,126.6784441016,127.31
2020-01-13 08:00:00,133.59616,7.62138,133.8133752651,1.13616,0.33138,1.1835,132.46,7.29,132.6604526602,129.91,1.13616,0.33138,1.1835,1.13616,0.33138,1.1835,0.0,0.0,0.0,133.17,133.66616,7.54138,133.8787314754,1.13616,0.33138,1.1835,132.53,7.21,132.7259771107,125.85,129.87616,42.98138,136.8035670699,1.13616,0.33138,1.1835,128.74,42.65,135.6208321019,125.85
2020-01-13 08:30:00,136.35952,6.24861,136.502614706,1.22952,0.35861000000000004,1.28075,135.13,5.89,135.2583047358,130.49,1.22952,0.35861000000000004,1.28075,1.22952,0.35861000000000004,1.28075,0.0,0.0,0.0,133.17,136.83952,5.88861,136.9661635644,1.22952,0.35861000000000004,1.28075,135.61,5.53,135.7227062801,126.39,134.34952,37.58861,139.5087707851,1.22952,0.35861000000000004,1.28075,133.12,37.23,138.2280988077,126.39
2020-01-13 09:00:00,136.758,9.2465,137.0702313643,1.428,0.41650000000000004,1.4875,135.33,8.83,135.6177635857,131.71,1.428,0.41650000000000004,1.4875,1.428,0.41650000000000004,1.4875,0.0,0.0,0.0,132.92,137.768,8.7565,138.0460000009,1.428,0.41650000000000004,1.4875,136.34,8.34,136.5948432409,127.57,137.668,25.0265,139.9242792594,1.428,0.41650000000000004,1.4875,136.24,24.61,138.444897703,127.57
2020-01-13 09:30:00,140.96744,11.25217,141.4158070014,1.68744,0.49217000000000005,1.7577500000000001,139.28,10.76,139.6950106482,131.36,1.68744,0.49217000000000005,1.7577500000000001,1.68744,0.49217000000000005,1.7577500000000001,0.0,0.0,0.0,132.92,141.98744,10.75217,142.3939685431,1.68744,0.49217000000000005,1.7577500000000001,140.3,10.26,140.6746515901,127.25,141.90744,26.90217,144.4349274866,1.68744,0.49217000000000005,1.7577500000000001,140.22,26.41,142.6854459992,127.25
2020-01-13 10:00:00,140.73408,11.76369,141.2248762643,1.86408,0.54369,1.94175,138.87,11.22,139.322522587,131.18,1.86408,0.54369,1.94175,1.86408,0.54369,1.94175,0.0,0.0,0.0,132.78,141.75408,11.27369,142.2016711676,1.86408,0.54369,1.94175,139.89,10.73,140.300908764,127.08,141.68408,27.39369,144.3079789106,1.86408,0.54369,1.94175,139.82,26.85,142.3746989461,127.08
2020-01-13 10:30:00,141.59872,11.859210000000001,142.0944698694,2.08872,0.60921,2.17575,139.51,11.25,139.9628615026,130.98,2.08872,0.60921,2.17575,2.08872,0.60921,2.17575,0.0,0.0,0.0,132.59,142.62872,11.359210000000001,143.080339043,2.08872,0.60921,2.17575,140.54,10.75,140.9505377783,126.89,142.52872,27.41921,145.1421685861,2.08872,0.60921,2.17575,140.44,26.81,142.9761158376,126.89
2020-01-13 11:00:00,142.11352,13.45936,142.7494551247,2.36352,0.6893600000000001,2.462,139.75,12.77,140.3322322205,130.9,2.36352,0.6893600000000001,2.462,2.36352,0.6893600000000001,2.462,0.0,0.0,0.0,132.68,143.13352,12.96936,143.7198971834,2.36352,0.6893600000000001,2.462,140.77,12.28,141.3046046667,126.79,143.04352,29.02936,145.9594202373,2.36352,0.6893600000000001,2.462,140.68,28.34,143.5061601465,126.79
2020-01-13 11:30:00,143.02232,13.33901,143.6430061157,2.36232,0.68901,2.46075,140.66,12.65,141.2276817766,132.06,2.36232,0.68901,2.46075,2.36232,0.68901,2.46075,0.0,0.0,0.0,133.81,144.08232,12.83901,144.653223657,2.36232,0.68901,2.46075,141.72,12.15,142.2398709926,127.91,143.97232,29.15901,146.8954621163,2.36232,0.68901,2.46075,141.61,28.47,144.4435287578,127.91
2020-01-13 12:00:00,142.82248,13.22489,143.4334636996,2.38248,0.69489,2.48175,140.44,12.53,140.9978528205,131.44,2.38248,0.69489,2.48175,2.38248,0.69489,2.48175,0.0,0.0,0.0,133.2,143.85248,12.72489,144.4141919192,2.38248,0.69489,2.48175,141.47,12.03,141.9805683888,127.33,143.76248,28.90489,146.6395012323,2.38248,0.69489,2.48175,141.38,28.21,144.1669466279,127.33
2020-01-13 12:30:00,142.76184,13.42887,143.3920413052,2.36184,0.6888700000000001,2.4602500000000003,140.4,12.74,140.9768335579,130.7,2.36184,0.6888700000000001,2.4602500000000003,2.36184,0.6888700000000001,2.4602500000000003,0.0,0.0,0.0,132.51,143.84184,12.93887,144.4226065803,2.36184,0.6888700000000001,2.4602500000000003,141.48,12.25,142.00934089,126.62,143.72184,28.92887,146.6043887899,2.36184,0.6888700000000001,2.4602500000000003,141.36,28.24,144.1532073871,126.62
2020-01-13 13:00:00,142.67728,12.80504,143.2507426773,2.41728,0.7050400000000001,2.518,140.26,12.1,140.7809560985,131.05,2.41728,0.7050400000000001,2.518,2.41728,0.7050400000000001,2.518,0.0,0.0,0.0,132.77,143.70728,12.30504,144.2331318886,2.41728,0.7050400000000001,2.518,141.29,11.6,141.7653839976,126.96,143.60728,28.40504,146.389539129,2.41728,0.7050400000000001,2.518,141.19,27.7,143.8815697023,126.96
2020-01-13 13:30:00,142.31248,12.21239,142.8355153079,2.68248,0.78239,2.79425,139.63,11.43,140.0970442229,131.4,2.68248,0.78239,2.79425,2.68248,0.78239,2.79425,0.0,0.0,0.0,133.03,143.33248,11.71239,143.8102218288,2.68248,0.78239,2.79425,140.65,10.93,141.07404935,127.31,143.27248,27.88239,145.9603754362,2.68248,0.78239,2.79425,140.59,27.1,143.1780643115,127.31
2020-01-13 14:00:00,141.6144,12.37545,142.1541066943,2.3844,0.69545,2.48375,139.23,11.68,139.7190584709,131.35,2.3844,0.69545,2.48375,2.3844,0.69545,2.48375,0.0,0.0,0.0,133.03,142.6444,11.87545,143.1378746666,2.3844,0.69545,2.48375,140.26,11.18,140.7048684303,127.26,142.5444,28.03545,145.2752299192,2.3844,0.69545,2.48375,140.16,27.34,142.8016148368,127.26
2020-01-13 14:30:00,141.52552,11.93536,142.0279044047,2.07552,0.60536,2.162,139.45,11.33,139.9095114708,131.35,2.07552,0.60536,2.162,2.07552,0.60536,2.162,0.0,0.0,0.0,132.98,142.55552,11.42536,143.0126397687,2.07552,0.60536,2.162,140.48,10.82,140.8960709175,127.26,142.44552,27.60536,145.0957686109,2.07552,0.60536,2.162,140.37,27.0,142.9431247035,127.26
2020-01-13 15:00:00,140.77624,10.91307,141.1986007203,1.8962400000000001,0.5530700000000001,1.97525,138.88,10.36,139.2658752172,132.56,1.8962400000000001,0.5530700000000001,1.97525,1.8962400000000001,0.5530700000000001,1.97525,0.0,0.0,0.0,133.98,141.80624,10.39307,142.1865872963,1.8962400000000001,0.5530700000000001,1.97525,139.91,9.84,140.2556013142,128.41,141.70624,26.85307,144.2281034451,1.8962400000000001,0.5530700000000001,1.97525,139.81,26.3,142.26217382,128.41
2020-01-13 15:30:00,140.50496,10.01353,140.8613309878,1.79496,0.52353,1.86975,138.71,9.49,139.0342554912,132.81,1.79496,0.52353,1.86975,1.79496,0.52353,1.86975,0.0,0.0,0.0,134.14,141.50496,9.50353,141.8237313959,1.79496,0.52353,1.86975,139.71,8.98,139.9983017754,128.68,141.40496,26.00353,143.7760282003,1.79496,0.52353,1.86975,139.61,25.48,141.9161107838,128.68
2020-01-13 16:00:00,144.42312,12.01841,144.9223232268,1.98312,0.5784100000000001,2.06575,142.44,11.44,142.8986605955,131.54,1.98312,0.5784100000000001,2.06575,1.98312,0.5784100000000001,2.06575,0.0,0.0,0.0,133.17,145.49312,11.50841,145.9475641046,1.98312,0.5784100000000001,2.06575,143.51,10.93,143.9256231531,127.44,145.37312,27.72841,147.9939483211,1.98312,0.5784100000000001,2.06575,143.39,27.15,145.9377079442,127.44
2020-01-13 16:30:00,147.86984,11.63162,148.3266131396,5.55984,1.62162,5.7915,142.31,10.01,142.6616143186,132.62,5.55984,1.62162,5.7915,5.55984,1.62162,5.7915,0.0,0.0,0.0,134.05,148.92984,11.10162,149.343038703,5.55984,1.62162,5.7915,143.37,9.48,143.6830793796,128.49,148.80984,27.58162,151.3443564942,5.55984,1.62162,5.7915,143.25,25.96,145.583254875,128.49
2020-01-13 17:00:00,150.78928,11.83729,151.2531930158,5.57928,1.62729,5.81175,145.21,10.21,145.5685000266,130.87,5.57928,1.62729,5.81175,5.57928,1.62729,5.81175,0.0,0.0,0.0,132.43,151.85928,11.29729,152.27892068,5.57928,1.62729,5.81175,146.28,9.67,146.5992745548,126.82,151.72928,27.35729,154.1758597364,5.57928,1.62729,5.81175,146.15,25.73,148.3976259918,126.82
2020-01-13 17:30:00,151.8424,10.4782,152.2035055871,5.5824,1.6282,5.815,146.26,8.85,146.5275062915,131.88,5.5824,1.6282,5.815,5.5824,1.6282,5.815,0.0,0.0,0.0,133.23,152.9024,9.9182,153.2237403831,5.5824,1.6282,5.815,147.32,8.29,147.5530633366,127.78,152.8024,26.1882,155.030304344,5.5824,1.6282,5.815,147.22,24.56,149.2545543694,127.78
2020-01-13 18:00:00,149.6948,8.3289,149.9263276488,5.5847999999999995,1.6289,5.8175,144.11,6.7,144.2656650073,132.51,5.5847999999999995,1.6289,5.8175,5.5847999999999995,1.6289,5.8175,0.0,0.0,0.0,133.58,150.7248,7.7589,150.9243713396,5.5847999999999995,1.6289,5.8175,145.14,6.13,145.2693928534,128.41,150.6148,24.2189,152.5495758639,5.5847999999999995,1.6289,5.8175,145.03,22.59,146.77877571369999,128.41
2020-01-13 18:30:00,146.16376,5.37568,146.2625812462,5.57376,1.62568,5.806,140.59,3.75,140.6400035552,133.56,5.57376,1.62568,5.806,5.57376,1.62568,5.806,0.0,0.0,0.0,134.21,147.14376,4.79568,147.2218891796,5.57376,1.62568,5.806,141.57,3.17,141.6054864756,129.42,147.06376,21.50568,148.627870124,5.57376,1.62568,5.806,141.49,19.88,142.8797903834,129.42
2020-01-13 19:00:00,142.96504,3.85272,143.0169434494,5.49504,1.6027200000000001,5.724,137.47,2.25,137.4884118753,134.04,5.49504,1.6027200000000001,5.724,5.49504,1.6027200000000001,5.724,0.0,0.0,0.0,134.46,143.93504,3.29272,143.9726979146,5.49504,1.6027200000000001,5.724,138.44,1.69,138.4503149148,129.86,143.85504,20.12272,145.2556243097,5.49504,1.6027200000000001,5.724,138.36,18.52,139.5939826783,129.86
2020-01-13 19:30:00,139.41168,3.48299,139.4551818319,1.62168,0.47299,1.68925,137.79,3.01,137.8228725575,132.83,1.62168,0.47299,1.68925,1.62168,0.47299,1.68925,0.0,0.0,0.0,133.39,140.38168,2.91299,140.4118997463,1.62168,0.47299,1.68925,138.76,2.44,138.7814512102,128.72,140.30168,19.48299,141.6479731947,1.62168,0.47299,1.68925,138.68,19.01,139.9768641598,128.72
2020-01-13 20:00:00,135.97528,1.82779,135.9875640908,1.29528,0.37779,1.34925,134.68,1.45,134.6878053129,133.2,1.29528,0.37779,1.34925,1.29528,0.37779,1.34925,0.0,0.0,0.0,133.53,136.91528,1.29779,136.9214305957,1.29528,0.37779,1.34925,135.62,0.92,135.6231204478,129.09,136.83528,17.90779,138.0021115612,1.29528,0.37779,1.34925,135.54,17.53,136.6689156319,129.09
2020-01-13 20:30:00,131.40976,1.47743,131.4180650545,1.25976,0.36743000000000003,1.3122500000000001,130.15,1.11,130.1547332985,134.03,1.25976,0.36743000000000003,1.3122500000000001,1.25976,0.36743000000000003,1.3122500000000001,0.0,0.0,0.0,133.99,132.28976,1.9074300000000002,132.3035104979,1.25976,0.36743000000000003,1.3122500000000001,131.03,1.54,131.0390495234,129.88,132.25976,15.68743,133.1868596193,1.25976,0.36743000000000003,1.3122500000000001,131.0,15.32,131.892768566,129.88
2020-01-13 21:00:00,126.77672,3.87446,126.8359104286,1.38672,0.40446000000000004,1.4445000000000001,125.39,3.47,125.4380046079,133.99,1.38672,0.40446000000000004,1.4445000000000001,1.38672,0.40446000000000004,1.4445000000000001,0.0,0.0,0.0,133.6,127.62672,4.43446,127.7037356284,1.38672,0.40446000000000004,1.4445000000000001,126.24,4.03,126.304309111,129.85,127.60672,13.21446,128.2891146678,1.38672,0.40446000000000004,1.4445000000000001,126.22,12.81,126.8683747039,129.85
2020-01-13 21:30:00,119.79352,7.27436,120.0141814429,1.28352,0.37436,1.337,118.51,6.9,118.7106991808,134.99,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0.0,0.0,0.0,134.09,120.55352,7.84436,120.8084648036,1.28352,0.37436,1.337,119.27,7.47,119.50369785070001,130.79,120.56352,9.99436,120.9770622333,1.28352,0.37436,1.337,119.28,9.62,119.6673004626,130.79
2020-01-13 22:00:00,110.86984,10.73412,111.388252315,1.41984,0.41412000000000004,1.479,109.45,10.32,109.9354578833,135.1,1.41984,0.41412000000000004,1.479,1.41984,0.41412000000000004,1.479,0.0,0.0,0.0,133.71,111.54984,11.30412,112.1211395456,1.41984,0.41412000000000004,1.479,110.13,10.89,110.6671089349,130.88,111.57984,6.69412,111.7804631275,1.41984,0.41412000000000004,1.479,110.16,6.28,110.3388598817,130.88
2020-01-13 22:30:00,103.76984,13.67412,104.6669061901,1.41984,0.41412000000000004,1.479,102.35,13.26,103.2053782513,134.55,1.41984,0.41412000000000004,1.479,1.41984,0.41412000000000004,1.479,0.0,0.0,0.0,132.75,104.37984,14.21412,105.3432114842,1.41984,0.41412000000000004,1.479,102.96,13.8,103.8807085074,130.35,104.43984,3.62412,104.5027005632,1.41984,0.41412000000000004,1.479,103.02,3.21,103.0699980596,130.35
2020-01-13 23:00:00,97.13832,15.77826,98.4114155017,1.46832,0.42826000000000003,1.5295,95.67,15.35,96.8936086643,135.49,1.46832,0.42826000000000003,1.5295,1.46832,0.42826000000000003,1.5295,0.0,0.0,0.0,133.38,97.69832,16.31826,99.051740723,1.46832,0.42826000000000003,1.5295,96.23,15.89,97.5330969466,131.25,97.76832,1.7682600000000002,97.7843092682,1.46832,0.42826000000000003,1.5295,96.3,1.34,96.3093224979,131.25
2020-01-13 23:30:00,89.65088,17.66359,91.3744094179,1.52088,0.44359000000000004,1.58425,88.13,17.22,89.796577329,134.35,1.52088,0.44359000000000004,1.58425,1.52088,0.44359000000000004,1.58425,0.0,0.0,0.0,131.96,90.16088,18.18359,91.9762318627,1.52088,0.44359000000000004,1.58425,88.64,17.74,90.3977720964,130.15,90.25088,1.26359,90.2597252403,1.52088,0.44359000000000004,1.58425,88.73,0.8200000000000001,88.733788942,130.15
2020-01-14 00:00:00,85.46448,18.92464,87.5346750768,1.52448,0.44464000000000004,1.588,83.94,18.48,85.9501832459,135.32,1.52448,0.44464000000000004,1.588,1.52448,0.44464000000000004,1.588,0.0,0.0,0.0,132.73,85.92448,19.44464,88.0971639044,1.52448,0.44464000000000004,1.588,84.4,19.0,86.5121956721,131.06,86.02448,2.21464,86.0529824562,1.52448,0.44464000000000004,1.588,84.5,1.77,84.5185358368,131.06
2020-01-14 00:30:00,83.4096,19.99405,85.7725096261,1.4196,0.41405000000000003,1.47875,81.99,19.58,84.2955307238,135.72,1.4196,0.41405000000000003,1.47875,1.4196,0.41405000000000003,1.47875,0.0,0.0,0.0,132.99,83.8696,20.49405,86.337221924,1.4196,0.41405000000000003,1.47875,82.45,20.08,84.859936955,131.44,83.9796,3.17405,84.0395609791,1.4196,0.41405000000000003,1.47875,82.56,2.76,82.6061208386,131.44
2020-01-14 01:00:00,85.30992,19.57456,87.5268293131,1.4899200000000001,0.43456000000000006,1.552,83.82,19.14,85.9775086869,135.36,1.4899200000000001,0.43456000000000006,1.552,1.4899200000000001,0.43456000000000006,1.552,0.0,0.0,0.0,132.7,85.79992,20.07456,88.1170484708,1.4899200000000001,0.43456000000000006,1.552,84.31,19.64,86.5673477704,131.11,85.89992,2.81456,85.9460179648,1.4899200000000001,0.43456000000000006,1.552,84.41,2.38,84.4435462306,131.11
2020-01-14 01:30:00,86.22792,19.57606,88.4221483151,1.35792,0.39606,1.4145,84.87,19.18,87.0102827257,135.66,1.35792,0.39606,1.4145,1.35792,0.39606,1.4145,0.0,0.0,0.0,133.01,86.71792,20.09606,89.016005733,1.35792,0.39606,1.4145,85.36,19.7,87.6037647593,131.4,86.80792,2.76606,86.8519778857,1.35792,0.39606,1.4145,85.45,2.37,85.4828602703,131.4
2020-01-14 02:00:00,84.1004,20.02595,86.4518128992,1.2204,0.35595000000000004,1.27125,82.88,19.67,85.1821771264,136.15,1.2204,0.35595000000000004,1.27125,1.2204,0.35595000000000004,1.27125,0.0,0.0,0.0,133.43,84.5804,20.53595,87.0377464469,1.2204,0.35595000000000004,1.27125,83.36,20.18,85.7678377948,131.87,84.6804,3.08595,84.736610928,1.2204,0.35595000000000004,1.27125,83.46,2.73,83.5046375958,131.87
2020-01-14 02:30:00,82.91888,20.71384,85.4669750722,1.17888,0.34384000000000003,1.228,81.74,20.37,84.2399222459,136.82,1.17888,0.34384000000000003,1.228,1.17888,0.34384000000000003,1.228,0.0,0.0,0.0,134.01,83.37888,21.22384,86.0377185565,1.17888,0.34384000000000003,1.228,82.2,20.88,84.8104616188,132.51,83.48888,3.61384,83.5670564469,1.17888,0.34384000000000003,1.228,82.31,3.27,82.3749294385,132.51
2020-01-14 03:00:00,81.82984,34.26287,88.7133979456,1.20984,0.35287,1.26025,80.62,33.91,87.4612628539,135.75,1.20984,0.35287,1.26025,1.20984,0.35287,1.26025,0.0,0.0,0.0,134.28,81.25984,21.19287,83.9779693471,1.20984,0.35287,1.26025,80.05,20.84,82.7182452667,131.51,80.67984,11.27287,81.4635757898,1.20984,0.35287,1.26025,79.47,10.92,80.2167519911,131.51
2020-01-14 03:30:00,81.1244,40.83795,90.8234905493,1.3644,0.39795,1.4212500000000001,79.76,40.44,89.4262332876,134.87,1.3644,0.39795,1.4212500000000001,1.3644,0.39795,1.4212500000000001,0.0,0.0,0.0,134.08,80.0344,20.89795,82.7177701438,1.3644,0.39795,1.4212500000000001,78.67,20.5,81.2971026544,130.64,79.1544,15.14795,80.5908147903,1.3644,0.39795,1.4212500000000001,77.79,14.75,79.1760481459,130.64
2020-01-14 04:00:00,80.266,40.833,90.0553421236,1.416,0.41300000000000003,1.475,78.85,40.42,88.6064269678,135.01,1.416,0.41300000000000003,1.475,1.416,0.41300000000000003,1.475,0.0,0.0,0.0,134.21,79.186,20.843,81.8831682643,1.416,0.41300000000000003,1.475,77.77,20.43,80.4086923162,130.77,78.336,15.303,79.8167319865,1.416,0.41300000000000003,1.475,76.92,14.89,78.3479323275,130.77
2020-01-14 04:30:00,80.54104,40.20447,90.0181011367,1.42104,0.41447000000000006,1.48025,79.12,39.79,88.561947246,134.16,1.42104,0.41447000000000006,1.48025,1.42104,0.41447000000000006,1.48025,0.0,0.0,0.0,133.38,79.46104,20.46447,82.0539542634,1.42104,0.41447000000000006,1.48025,78.04,20.05,80.5744630761,129.96,78.58104,15.23447,80.04416858,1.42104,0.41447000000000006,1.48025,77.16,14.82,78.5703379145,129.96
2020-01-14 05:00:00,81.29152,39.47211,90.3679074216,1.4815200000000002,0.43211000000000005,1.54325,79.81,39.04,88.8468215526,133.65,1.4815200000000002,0.43211000000000005,1.54325,1.4815200000000002,0.43211000000000005,1.54325,0.0,0.0,0.0,132.94,80.19152,19.87211,82.6170723021,1.4815200000000002,0.43211000000000005,1.54325,78.71,19.44,81.0751361393,129.45,79.31152,15.61211,80.8335028522,1.4815200000000002,0.43211000000000005,1.54325,77.83,15.18,79.2965402776,129.45
2020-01-14 05:30:00,84.38664,37.95277,92.5284700034,1.34664,0.39277,1.4027500000000002,83.04,37.56,91.139427253,133.16,1.34664,0.39277,1.4027500000000002,1.34664,0.39277,1.4027500000000002,0.0,0.0,0.0,132.61,83.24664,18.53277,85.2846213286,1.34664,0.39277,1.4027500000000002,81.9,18.14,83.8848591821,128.97,82.28664,16.59277,83.9429040406,1.34664,0.39277,1.4027500000000002,80.94,16.2,82.5452821184,128.97
2020-01-14 06:00:00,89.4428,36.00915,96.4192582193,1.4028,0.40915,1.4612500000000002,88.04,35.6,94.9652652289,132.82,1.4028,0.40915,1.4612500000000002,1.4028,0.40915,1.4612500000000002,0.0,0.0,0.0,132.51,88.2628,16.73915,89.8360785351,1.4028,0.40915,1.4612500000000002,86.86,16.33,88.3817203951,128.64,87.1928,18.19915,89.0718442189,1.4028,0.40915,1.4612500000000002,85.79,17.79,87.615113993,128.64
2020-01-14 06:30:00,101.94504,30.17772,106.3178534631,1.53504,0.44772000000000006,1.599,100.41,29.73,104.718866495,132.43,1.53504,0.44772000000000006,1.599,1.53504,0.44772000000000006,1.599,0.0,0.0,0.0,132.89,100.62504,11.14772,101.24065555,1.53504,0.44772000000000006,1.599,99.09,10.7,99.6660328296,128.27,99.30504,23.53772,102.0564316062,1.53504,0.44772000000000006,1.599,97.77,23.09,100.4595490732,128.27
2020-01-14 07:00:00,114.79928,23.66729,117.213545738,1.4992800000000002,0.43729,1.56175,113.3,23.23,115.6569189456,131.64,1.4992800000000002,0.43729,1.56175,1.4992800000000002,0.43729,1.56175,0.0,0.0,0.0,132.89,113.30928,5.00729,113.4198654878,1.4992800000000002,0.43729,1.56175,111.81,4.57,111.9033556244,127.53,111.71928,29.17729,115.4664963332,1.4992800000000002,0.43729,1.56175,110.22,28.74,113.9053817868,127.53
2020-01-14 07:30:00,127.26344,17.89892,128.5159698162,1.5734400000000002,0.45892000000000005,1.639,125.69,17.44,126.8941673206,131.04,1.5734400000000002,0.45892000000000005,1.639,1.5734400000000002,0.45892000000000005,1.639,0.0,0.0,0.0,133.13,125.57344,1.9089200000000002,125.5879485022,1.5734400000000002,0.45892000000000005,1.639,124.0,1.45,124.0084775328,126.96,123.75344,34.22892,128.3998943777,1.5734400000000002,0.45892000000000005,1.639,122.18,33.77,126.7610559281,126.96
2020-01-14 08:00:00,135.30296,12.68878,135.8966376429,1.5729600000000001,0.45878,1.6385,133.73,12.23,134.2880702073,131.04,1.5729600000000001,0.45878,1.6385,1.5729600000000001,0.45878,1.6385,0.0,0.0,0.0,133.82,133.50296,6.41878,133.657177381,1.5729600000000001,0.45878,1.6385,131.93,5.96,132.0645542907,126.96,131.55296,39.22878,137.2773778343,1.5729600000000001,0.45878,1.6385,129.98,38.77,135.6389077662,126.96
2020-01-14 08:30:00,138.26184,9.51512,138.5888664677,1.49184,0.43512000000000006,1.554,136.77,9.08,137.0710738996,131.1,1.49184,0.43512000000000006,1.554,1.49184,0.43512000000000006,1.554,0.0,0.0,0.0,134.28,136.42184,9.52512,136.7539627945,1.49184,0.43512000000000006,1.554,134.93,9.09,135.2358421425,127.01,134.39184,42.32512,140.8991924803,1.49184,0.43512000000000006,1.554,132.9,41.89,139.3455492651,127.01
2020-01-14 09:00:00,139.31592,8.24006,139.5593929273,1.64592,0.48006000000000004,1.7145000000000001,137.67,7.76,137.8885292546,131.06,1.64592,0.48006000000000004,1.7145000000000001,1.64592,0.48006000000000004,1.7145000000000001,0.0,0.0,0.0,134.42,137.46592,10.85006,137.8934478627,1.64592,0.48006000000000004,1.7145000000000001,135.82,10.37,136.2153049404,126.98,135.42592,43.63006,142.2805747228,1.64592,0.48006000000000004,1.7145000000000001,133.78,43.15,140.5667489131,126.98
2020-01-14 09:30:00,142.42264,6.83952,142.5867715407,1.71264,0.49952,1.784,140.71,6.34,140.8527589364,130.77,1.71264,0.49952,1.784,1.71264,0.49952,1.784,0.0,0.0,0.0,134.34,140.51264,12.14952,141.0369201167,1.71264,0.49952,1.784,138.8,11.65,139.2880558411,126.71,138.41264,44.73952,145.4636846832,1.71264,0.49952,1.784,136.7,44.24,143.6804356898,126.71
2020-01-14 10:00:00,142.77152,5.82211,142.8901812161,1.72152,0.5021100000000001,1.79325,141.05,5.32,141.1502918878,130.34,1.72152,0.5021100000000001,1.79325,1.72152,0.5021100000000001,1.79325,0.0,0.0,0.0,134.04,140.85152,13.05211,141.4549690246,1.72152,0.5021100000000001,1.79325,139.13,12.55,139.6948796485,126.29,138.74152,45.44211,145.9938174484,1.72152,0.5021100000000001,1.79325,137.02,44.94,144.2015395202,126.29
2020-01-14 10:30:00,143.13632,6.63851,143.2901808156,1.84632,0.53851,1.9232500000000001,141.29,6.1,141.4216182201,131.02,1.84632,0.53851,1.9232500000000001,1.84632,0.53851,1.9232500000000001,0.0,0.0,0.0,134.64,141.25632,12.44851,141.8037846503,1.84632,0.53851,1.9232500000000001,139.41,11.91,139.9178194513,126.95,139.12632,45.09851,146.2532342239,1.84632,0.53851,1.9232500000000001,137.28,44.56,144.3308421648,126.95
2020-01-14 11:00:00,142.67008,5.56294,142.7784928785,1.9300800000000002,0.56294,2.0105,140.74,5.0,140.8287882501,130.48,1.9300800000000002,0.56294,2.0105,1.9300800000000002,0.56294,2.0105,0.0,0.0,0.0,134.21,140.78008,13.44294,141.4204495844,1.9300800000000002,0.56294,2.0105,138.85,12.88,139.4461075111,126.43,138.67008,45.82294,146.0449688194,1.9300800000000002,0.56294,2.0105,136.74,45.26,144.0357427863,126.43
2020-01-14 11:30:00,144.03912,4.33391,144.1043055091,1.89912,0.55391,1.97825,142.14,3.7800000000000002,142.1902528305,130.14,1.89912,0.55391,1.97825,1.89912,0.55391,1.97825,0.0,0.0,0.0,134.01,142.13912,14.55391,142.8822792745,1.89912,0.55391,1.97825,140.24,14.0,140.9370696446,126.07,139.99912,46.81391,147.6187514182,1.89912,0.55391,1.97825,138.1,46.26,145.6420186622,126.07
2020-01-14 12:00:00,146.44976,3.58743,146.4936922125,1.73976,0.50743,1.8122500000000001,144.71,3.08,144.7427735675,130.73,1.73976,0.50743,1.8122500000000001,1.73976,0.50743,1.8122500000000001,0.0,0.0,0.0,134.73,144.51976,15.30743,145.3281749822,1.73976,0.50743,1.8122500000000001,142.78,14.8,143.5450047894,126.64,142.32976,47.77743,150.1347508043,1.73976,0.50743,1.8122500000000001,140.59,47.27,148.3239731129,126.64
2020-01-14 12:30:00,148.77936,3.34898,148.8170475082,1.53936,0.44898000000000005,1.6035,147.24,2.9,147.2685560464,131.1,1.53936,0.44898000000000005,1.6035,1.53936,0.44898000000000005,1.6035,0.0,0.0,0.0,135.16,146.80936,15.518979999999999,147.6273244486,1.53936,0.44898000000000005,1.6035,145.27,15.07,146.0495730908,127.01,144.56936,48.16898,152.382907457,1.53936,0.44898000000000005,1.6035,143.03,47.72,150.7805667187,127.01
2020-01-14 13:00:00,148.94544,4.28742,149.0071342824,1.70544,0.49742000000000003,1.7765,147.24,3.79,147.2887697688,131.07,1.70544,0.49742000000000003,1.7765,1.70544,0.49742000000000003,1.7765,0.0,0.0,0.0,135.05,146.96544,14.67742,147.6965375771,1.70544,0.49742000000000003,1.7765,145.26,14.18,145.950471051,126.99,144.72544,47.33742,152.2704315205,1.70544,0.49742000000000003,1.7765,143.02,46.84,150.4948703445,126.99
2020-01-14 13:30:00,148.51184,4.6801200000000005,148.5855650573,1.8518400000000002,0.54012,1.929,146.66,4.14,146.7184214746,131.21,1.8518400000000002,0.54012,1.929,1.8518400000000002,0.54012,1.929,0.0,0.0,0.0,135.15,146.54184,14.44012,147.25158042,1.8518400000000002,0.54012,1.929,144.69,13.9,145.3561354054,127.13,144.32184,47.20012,151.8441465088,1.8518400000000002,0.54012,1.929,142.47,46.66,149.9161649056,127.13
2020-01-14 14:00:00,147.23,5.595,147.3362715865,2.04,0.595,2.125,145.19,5.0,145.2760685729,131.82,2.04,0.595,2.125,2.04,0.595,2.125,0.0,0.0,0.0,135.62,145.29,13.775,145.9415455756,2.04,0.595,2.125,143.25,13.18,143.8550482256,127.69,143.09,46.785,150.5442935651,2.04,0.595,2.125,141.05,46.19,148.420411669,127.69
2020-01-14 14:30:00,143.57448,7.19589,143.7546943239,1.9744800000000002,0.57589,2.05675,141.6,6.62,141.7546627099,131.34,1.9744800000000002,0.57589,2.05675,1.9744800000000002,0.57589,2.05675,0.0,0.0,0.0,134.91,141.65448,12.06589,142.167427372,1.9744800000000002,0.57589,2.05675,139.68,11.49,140.1517837917,127.24,139.52448,44.89589,146.5698518051,1.9744800000000002,0.57589,2.05675,137.55,44.32,144.5138917198,127.24
2020-01-14 15:00:00,142.7212,6.74785,142.8806299295,1.9812,0.5778500000000001,2.06375,140.74,6.17,140.8751805678,131.02,1.9812,0.5778500000000001,2.06375,1.9812,0.5778500000000001,2.06375,0.0,0.0,0.0,134.63,140.8412,12.43785,141.3893338624,1.9812,0.5778500000000001,2.06375,138.86,11.86,139.3655595906,126.92,138.7412,45.11785,145.8929092385,1.9812,0.5778500000000001,2.06375,136.76,44.54,143.8301400959,126.92
2020-01-14 15:30:00,141.052,7.67725,141.2607761254,1.842,0.53725,1.9187500000000002,139.21,7.14,139.3929829654,131.0,1.842,0.53725,1.9187500000000002,1.842,0.53725,1.9187500000000002,0.0,0.0,0.0,134.48,139.192,11.43725,139.6611025002,1.842,0.53725,1.9187500000000002,137.35,10.9,137.7818293535,126.92,137.102,44.14725,144.0345031115,1.842,0.53725,1.9187500000000002,135.26,43.61,142.1165004495,126.92
2020-01-14 16:00:00,144.08928,7.25729,144.2719268225,1.9792800000000002,0.5772900000000001,2.06175,142.11,6.68,142.2669128786,130.46,1.9792800000000002,0.5772900000000001,2.06175,1.9792800000000002,0.5772900000000001,2.06175,0.0,0.0,0.0,134.0,142.18928,11.75729,142.6745429818,1.9792800000000002,0.5772900000000001,2.06175,140.21,11.18,140.6550265721,126.38,140.04928,44.15729,146.8457254695,1.9792800000000002,0.5772900000000001,2.06175,138.07,43.58,144.7844649816,126.38
2020-01-14 16:30:00,146.90096,8.80028,147.1643196464,5.5209600000000005,1.61028,5.751,141.38,7.19,141.5627087195,130.11,5.5209600000000005,1.61028,5.751,5.5209600000000005,1.61028,5.751,0.0,0.0,0.0,133.59,145.00096,12.210280000000001,145.5141551142,5.5209600000000005,1.61028,5.751,139.48,10.6,139.88220187,126.05,142.87096,44.47028,149.6319384844,5.5209600000000005,1.61028,5.751,137.35,42.86,143.8819033096,126.05
2020-01-14 17:00:00,147.03192,23.66056,148.9234957903,5.52192,1.61056,5.752,141.51,22.05,143.2176057613,131.54,5.52192,1.61056,5.752,5.52192,1.61056,5.752,0.0,0.0,0.0,133.48,151.16192,9.55056,151.4633264338,5.52192,1.61056,5.752,145.64,7.94,145.8562758334,127.42,148.93192,31.11056,152.1465863515,5.52192,1.61056,5.752,143.41,29.5,146.4126978783,127.42
2020-01-14 17:30:00,144.68256,25.38783,146.8931076677,5.51256,1.60783,5.74225,139.17,23.78,141.1870295034,132.12,5.51256,1.60783,5.74225,5.51256,1.60783,5.74225,0.0,0.0,0.0,133.3,150.28256,11.82783,150.7472898684,5.51256,1.60783,5.74225,144.77,10.22,145.1302907735,128.0,148.09256,25.10783,150.2058902129,5.51256,1.60783,5.74225,142.58,23.5,144.5036553171,128.0
2020-01-14 18:00:00,143.65968,23.82699,145.6222136563,5.50968,1.6069900000000001,5.73925,138.15,22.22,139.9255191164,132.33,5.50968,1.6069900000000001,5.73925,5.50968,1.6069900000000001,5.73925,0.0,0.0,0.0,133.3,149.16968,13.49699,149.7790444968,5.50968,1.6069900000000001,5.73925,143.66,11.89,144.1511973589,128.22,147.01968,23.49699,148.8855091886,5.50968,1.6069900000000001,5.73925,141.51,21.89,143.1930591893,128.22
2020-01-14 18:30:00,141.18368,22.14399,142.9097190238,5.53368,1.61399,5.7642500000000005,135.65,20.53,137.1947644774,132.77,5.53368,1.61399,5.7642500000000005,5.53368,1.61399,5.7642500000000005,0.0,0.0,0.0,133.46,146.58368,15.52399,147.4034243424,5.53368,1.61399,5.7642500000000005,141.05,13.91,141.7342252245,128.64,144.49368,21.79399,146.1280313973,5.53368,1.61399,5.7642500000000005,138.96,20.18,140.4176413418,128.64
2020-01-14 19:00:00,138.31776,21.06518,139.9126318095,5.5377600000000005,1.61518,5.7685,132.78,19.45,134.1969854356,132.77,5.5377600000000005,1.61518,5.7685,5.5377600000000005,1.61518,5.7685,0.0,0.0,0.0,133.28,143.55776,16.65518,144.5206749121,5.5377600000000005,1.61518,5.7685,138.02,15.04,138.8370339643,128.64,141.55776,20.69518,143.062538393,5.5377600000000005,1.61518,5.7685,136.02,19.08,137.3516901971,128.64
2020-01-14 19:30:00,135.53344,20.08892,137.0141527909,1.81344,0.5289200000000001,1.889,133.72,19.56,135.1430057384,132.13,1.81344,0.5289200000000001,1.889,1.81344,0.5289200000000001,1.889,0.0,0.0,0.0,132.72,140.85344,15.12892,141.6636007597,1.81344,0.5289200000000001,1.889,139.04,14.6,139.8044405589,128.04,138.80344,19.72892,140.1985208203,1.81344,0.5289200000000001,1.889,136.99,19.2,138.3289561155,128.04
2020-01-14 20:00:00,131.47176,18.39718,132.7527020797,1.60176,0.46718000000000004,1.6684999999999999,129.87,17.93,131.101875654,132.43,1.60176,0.46718000000000004,1.6684999999999999,1.60176,0.46718000000000004,1.6684999999999999,0.0,0.0,0.0,132.72,136.58176,16.90718,137.624234422,1.60176,0.46718000000000004,1.6684999999999999,134.98,16.44,135.977476076,128.31,134.62176,18.00718,135.8207524536,1.60176,0.46718000000000004,1.6684999999999999,133.02,17.54,134.1714276588,128.31
2020-01-14 20:30:00,127.34928,16.09604,128.3624618812,1.52928,0.44604000000000005,1.593,125.82,15.65,126.7895693659,133.35,1.52928,0.44604000000000005,1.593,1.52928,0.44604000000000005,1.593,0.0,0.0,0.0,133.27,132.26928,19.72604,133.7321168822,1.52928,0.44604000000000005,1.593,130.74,19.28,132.153948106,129.2,130.40928,15.65604,131.3456961556,1.52928,0.44604000000000005,1.593,128.88,15.21,129.7744138881,129.2
2020-01-14 21:00:00,122.204,14.077,123.0121113753,1.464,0.427,1.525,120.74,13.65,121.5091358705,133.74,1.464,0.427,1.525,1.464,0.427,1.525,0.0,0.0,0.0,133.35,126.884,21.997,128.7766184717,1.464,0.427,1.525,125.42,21.57,127.2613110886,129.58,125.134,13.617,125.8727160468,1.464,0.427,1.525,123.67,13.19,124.3713994454,129.58
2020-01-14 21:30:00,115.12552,10.57036,115.6097654431,1.47552,0.43036,1.537,113.65,10.14,114.1014552931,134.93,1.47552,0.43036,1.537,1.47552,0.43036,1.537,0.0,0.0,0.0,133.98,119.46552,26.26036,122.3176887298,1.47552,0.43036,1.537,117.99,25.83,120.7842249634,130.72,117.86552,10.05036,118.2932396251,1.47552,0.43036,1.537,116.39,9.62,116.7868849657,130.72
2020-01-14 22:00:00,107.88328,7.31679,108.131112634,1.4632800000000001,0.42679000000000006,1.5242499999999999,106.42,6.89,106.6428080088,135.79,1.4632800000000001,0.42679000000000006,1.5242499999999999,1.4632800000000001,0.42679000000000006,1.5242499999999999,0.0,0.0,0.0,134.36,111.87328,30.03679,115.8353984387,1.4632800000000001,0.42679000000000006,1.5242499999999999,110.41,29.61,114.3115051078,131.55,110.43328,6.73679,110.638572257,1.4632800000000001,0.42679000000000006,1.5242499999999999,108.97,6.31,109.1525400529,131.55
2020-01-14 22:30:00,100.01752,4.33261,100.1113171243,1.27752,0.37261000000000005,1.33075,98.74,3.96,98.8193766424,135.45,1.27752,0.37261000000000005,1.33075,1.27752,0.37261000000000005,1.33075,0.0,0.0,0.0,133.6,103.65752,32.80261,108.7239287156,1.27752,0.37261000000000005,1.33075,102.38,32.43,107.3935254101,131.24,102.38752,3.70261,102.4544463289,1.27752,0.37261000000000005,1.33075,101.11,3.33,101.1648209606,131.24
2020-01-14 23:00:00,93.07992,2.29456,93.1081978818,1.00992,0.29456000000000004,1.052,92.07,2.0,92.0917200404,136.36,1.00992,0.29456000000000004,1.052,1.00992,0.29456000000000004,1.052,0.0,0.0,0.0,134.18,96.40992,35.19456,102.6329855748,1.00992,0.29456000000000004,1.052,95.4,34.9,101.5833155592,132.09,95.25992,1.63456,95.2739426328,1.00992,0.29456000000000004,1.052,94.25,1.34,94.2595252481,132.09
2020-01-14 23:30:00,86.5036,0.51105,86.5051095893,0.9636,0.28105,1.00375,85.54,0.23,85.5403092115,135.84,0.9636,0.28105,1.00375,0.9636,0.28105,1.00375,0.0,0.0,0.0,133.35,89.5236,37.19105,96.9414728435,0.9636,0.28105,1.00375,88.56,36.91,95.9438465979,131.59,88.5136,1.09105,88.5203240791,0.9636,0.28105,1.00375,87.55,0.81,87.5537469215,131.59
2020-01-15 00:00:00,82.28672,1.5632100000000002,82.301566898,0.9367200000000001,0.27321,0.9757500000000001,81.35,1.29,81.3602273841,135.7,0.9367200000000001,0.27321,0.9757500000000001,0.9367200000000001,0.27321,0.9757500000000001,0.0,0.0,0.0,133.06,85.14672,38.29321,93.3613081467,0.9367200000000001,0.27321,0.9757500000000001,84.21,38.02,92.3950458629,131.45,84.20672,2.25321,84.2368603906,0.9367200000000001,0.27321,0.9757500000000001,83.27,1.98,83.2935369642,131.45
2020-01-15 00:30:00,81.2536,1.7898,81.2733098686,0.7536,0.21980000000000002,0.785,80.5,1.57,80.5153084823,136.5,0.7536,0.21980000000000002,0.785,0.7536,0.21980000000000002,0.785,0.0,0.0,0.0,133.78,84.0836,38.9398,92.6626128112,0.7536,0.21980000000000002,0.785,83.33,38.72,91.8864913902,132.22,83.1536,2.4698,83.1902704948,0.7536,0.21980000000000002,0.785,82.4,2.25,82.4307133294,132.22
2020-01-15 01:00:00,83.19504,1.67522,83.2119044527,0.87504,0.25522,0.9115000000000001,82.32,1.42,82.3322464166,136.37,0.87504,0.25522,0.9115000000000001,0.87504,0.25522,0.9115000000000001,0.0,0.0,0.0,133.71,86.12504,38.78522,94.4553640904,0.87504,0.25522,0.9115000000000001,85.25,38.53,93.5527840313,132.1,85.15504,2.36522,85.1878811983,0.87504,0.25522,0.9115000000000001,84.28,2.11,84.306408416,132.1
2020-01-15 01:30:00,84.15544,1.61992,84.1710295909,0.92544,0.26992000000000005,0.964,83.23,1.35,83.2409478562,136.24,0.92544,0.26992000000000005,0.964,0.92544,0.26992000000000005,0.964,0.0,0.0,0.0,133.6,87.11544,38.64992,95.3043346464,0.92544,0.26992000000000005,0.964,86.19,38.38,94.3490355012,131.97,86.13544,2.30992,86.166407343,0.92544,0.26992000000000005,0.964,85.21,2.04,85.2344161709,131.97
2020-01-15 02:00:00,82.46664,1.82027,82.4867267854,0.9266400000000001,0.27027,0.96525,81.54,1.55,81.5547307028,136.76,0.9266400000000001,0.27027,0.96525,0.9266400000000001,0.27027,0.96525,0.0,0.0,0.0,134.06,85.33664,39.14027,93.8845187566,0.9266400000000001,0.27027,0.96525,84.41,38.87,92.9296777138,132.47,84.39664,2.5102700000000002,84.4339641303,0.9266400000000001,0.27027,0.96525,83.47,2.24,83.5000508982,132.47
2020-01-15 02:30:00,81.4972,3.04835,81.5541908522,0.8172,0.23835,0.8512500000000001,80.68,2.81,80.7289198491,137.35,0.8172,0.23835,0.8512500000000001,0.8172,0.23835,0.8512500000000001,0.0,0.0,0.0,134.66,84.2272,39.24835,92.922840021,0.8172,0.23835,0.8512500000000001,83.41,39.01,92.0815301784,133.05,83.3072,2.97835,83.3604231069,0.8172,0.23835,0.8512500000000001,82.49,2.74,82.535493577,133.05
2020-01-15 03:00:00,81.102,27.836,85.7460045716,0.912,0.266,0.9500000000000001,80.19,27.57,84.797057732,136.12,0.912,0.266,0.9500000000000001,0.912,0.266,0.9500000000000001,0.0,0.0,0.0,134.58,81.272,27.986,85.9555360637,0.912,0.266,0.9500000000000001,80.36,27.72,85.0066350352,131.91,80.392,8.546,80.8449613767,0.912,0.266,0.9500000000000001,79.48,8.28,79.9101295206,131.91
2020-01-15 03:30:00,79.62296,28.01503,84.4076872392,0.9429600000000001,0.27503,0.9822500000000001,78.68,27.74,83.4269141225,136.0,0.9429600000000001,0.27503,0.9822500000000001,0.9429600000000001,0.27503,0.9822500000000001,0.0,0.0,0.0,134.42,79.78296,28.14503,84.6017932438,0.9429600000000001,0.27503,0.9822500000000001,78.84,27.87,83.6210649298,131.76,78.93296,8.33503,79.3718142634,0.9429600000000001,0.27503,0.9822500000000001,77.99,8.06,78.4053805552,131.76
2020-01-15 04:00:00,78.75128,28.00454,83.5824046211,0.9412800000000001,0.27454,0.9805,77.81,27.73,82.6035652984,136.48,0.9412800000000001,0.27454,0.9805,0.9412800000000001,0.27454,0.9805,0.0,0.0,0.0,134.9,78.92128,28.14454,83.789519444,0.9412800000000001,0.27454,0.9805,77.98,27.87,82.8107317924,132.22,78.07128,8.61454,78.5451148083,0.9412800000000001,0.27454,0.9805,77.13,8.34,77.579588166,132.22
2020-01-15 04:30:00,78.48392,27.71656,83.2342080926,0.9139200000000001,0.26656,0.9520000000000001,77.57,27.45,82.2837006946,135.17,0.9139200000000001,0.26656,0.9520000000000001,0.9139200000000001,0.26656,0.9520000000000001,0.0,0.0,0.0,133.59,78.65392,27.83656,83.4344845013,0.9139200000000001,0.26656,0.9520000000000001,77.74,27.57,82.4840136026,130.96,77.80392,8.22656,78.2376268607,0.9139200000000001,0.26656,0.9520000000000001,76.89,7.96,77.3009294899,130.96
2020-01-15 05:00:00,79.23728,26.73004,83.6244078018,0.85728,0.25004000000000004,0.893,78.38,26.48,82.7321872067,134.6,0.85728,0.25004000000000004,0.893,0.85728,0.25004000000000004,0.893,0.0,0.0,0.0,133.11,79.43728,26.86004,83.8554899968,0.85728,0.25004000000000004,0.893,78.58,26.61,82.9632961013,130.39,78.56728,8.89004,79.068642949,0.85728,0.25004000000000004,0.893,77.71,8.64,78.1888336017,130.39
2020-01-15 05:30:00,82.71936,25.50773,86.562906655,0.8493600000000001,0.24773000000000003,0.88475,81.87,25.26,85.678261537,135.11,0.8493600000000001,0.24773000000000003,0.88475,0.8493600000000001,0.24773000000000003,0.88475,0.0,0.0,0.0,133.8,82.91936,25.63773,86.7923583178,0.8493600000000001,0.24773000000000003,0.88475,82.07,25.39,85.9077237505,130.87,81.98936,10.34773,82.6397644561,0.8493600000000001,0.24773000000000003,0.88475,81.14,10.1,81.7661886112,130.87
2020-01-15 06:00:00,87.70128,23.76579,90.8643345211,0.9112800000000001,0.26579,0.94925,86.79,23.5,89.9152606625,134.55,0.9112800000000001,0.26579,0.94925,0.9112800000000001,0.26579,0.94925,0.0,0.0,0.0,133.47,87.97128,23.90579,91.1615757892,0.9112800000000001,0.26579,0.94925,87.06,23.64,90.2124891575,130.34,86.92128,11.76579,87.7139825294,0.9112800000000001,0.26579,0.94925,86.01,11.5,86.775400316,130.34
2020-01-15 06:30:00,99.61376,18.26443,101.2743332961,1.04376,0.30443000000000003,1.08725,98.57,17.96,100.192846551,133.85,1.04376,0.30443000000000003,1.08725,1.04376,0.30443000000000003,1.08725,0.0,0.0,0.0,133.47,99.97376,18.41443,101.6555159387,1.04376,0.30443000000000003,1.08725,98.93,18.11,100.573937976,129.66,98.67376,16.85443,100.1028607142,1.04376,0.30443000000000003,1.08725,97.63,16.55,99.0228226219,129.66
2020-01-15 07:00:00,111.05768,13.17599,111.8365548444,1.11768,0.32599,1.16425,109.94,12.85,110.6884189967,133.17,1.11768,0.32599,1.16425,1.11768,0.32599,1.16425,0.0,0.0,0.0,133.52,111.48768,13.35599,112.2848398523,1.11768,0.32599,1.16425,110.37,13.03,111.1364827588,129.03,109.95768,21.53599,112.0468217142,1.11768,0.32599,1.16425,108.84,21.21,110.8873739431,129.03
2020-01-15 07:30:00,122.8236,7.5498,123.0554192102,1.2336,0.3598,1.2850000000000001,121.59,7.19,121.80239817020001,132.31,1.2336,0.3598,1.2850000000000001,1.2336,0.3598,1.2850000000000001,0.0,0.0,0.0,133.45,123.3436,7.7698,123.5880797367,1.2336,0.3598,1.2850000000000001,122.11,7.41,122.3346238806,128.21,121.5736,26.6498,124.460242877,1.2336,0.3598,1.2850000000000001,120.34,26.29,123.1782436147,128.21
2020-01-15 08:00:00,130.09792,2.7935600000000003,130.1279092501,1.17792,0.34356000000000003,1.227,128.92,2.45,128.9432778395,131.48,1.17792,0.34356000000000003,1.227,1.17792,0.34356000000000003,1.227,0.0,0.0,0.0,133.24,130.63792,3.02356,130.6729048311,1.17792,0.34356000000000003,1.227,129.46,2.68,129.4877368711,127.4,128.72792,30.87356,132.3784502651,1.17792,0.34356000000000003,1.227,127.55,30.53,131.1529008448,127.4
2020-01-15 08:30:00,133.99128,1.52954,134.0000097338,1.06128,0.30954000000000004,1.1055,132.93,1.22,132.9355983174,131.25,1.06128,0.30954000000000004,1.1055,1.06128,0.30954000000000004,1.1055,0.0,0.0,0.0,133.49,134.53128,1.35954,134.5381494129,1.06128,0.30954000000000004,1.1055,133.47,1.05,133.4741300777,127.18,132.54128,34.23954,136.8924285834,1.06128,0.30954000000000004,1.1055,131.48,33.93,135.7874637071,127.18
2020-01-15 09:00:00,134.18504,2.51147,134.2085408659,1.2050400000000001,0.35147,1.25525,132.98,2.16,132.9975413307,130.81,1.2050400000000001,0.35147,1.25525,1.2050400000000001,0.35147,1.25525,0.0,0.0,0.0,133.19,134.72504,2.26147,134.7440189751,1.2050400000000001,0.35147,1.25525,133.52,1.9100000000000001,133.5336605504,126.76,132.75504,35.05147,137.3044288964,1.2050400000000001,0.35147,1.25525,131.55,34.7,136.0495957363,126.76
2020-01-15 09:30:00,137.67584,4.86212,137.7616678565,1.27584,0.37212,1.329,136.4,4.49,136.4738806512,129.91,1.27584,0.37212,1.329,1.27584,0.37212,1.329,0.0,0.0,0.0,132.58,138.26584,4.60212,138.3424086078,1.27584,0.37212,1.329,136.99,4.23,137.0552917621,125.9,136.21584,36.92212,141.1311376423,1.27584,0.37212,1.329,134.94,36.55,139.8023823116,125.9
2020-01-15 10:00:00,137.58104,15.98322,138.5063388046,1.2110400000000001,0.35322000000000003,1.2615,136.37,15.63,137.2627910251,130.72,1.2110400000000001,0.35322000000000003,1.2615,1.2110400000000001,0.35322000000000003,1.2615,0.0,0.0,0.0,132.95,140.43104,1.57322,140.4398519532,1.2110400000000001,0.35322000000000003,1.2615,139.22,1.22,139.2253453937,126.66,138.38104,32.49322,142.1447205402,1.2110400000000001,0.35322000000000003,1.2615,137.17,32.14,140.8850187209,126.66
2020-01-15 10:30:00,137.94472,16.53471,138.9321503852,1.28472,0.37471000000000004,1.33825,136.66,16.16,137.6121404528,130.72,1.28472,0.37471000000000004,1.33825,1.28472,0.37471000000000004,1.33825,0.0,0.0,0.0,0.0,140.92472,1.47471,140.9324358573,1.28472,0.37471000000000004,1.33825,139.64,1.1,139.6443325023,126.66,138.90472,32.08471,142.5620912237,1.28472,0.37471000000000004,1.33825,137.62,31.71,141.2260192033,126.66
2020-01-15 11:00:00,138.36272,17.67871,139.4875588469,1.81272,0.52871,1.8882500000000002,136.55,17.15,137.6227633787,130.82,1.81272,0.52871,1.8882500000000002,1.81272,0.52871,1.8882500000000002,0.0,0.0,0.0,0.0,141.34272,0.8287100000000001,141.3451493942,1.81272,0.52871,1.8882500000000002,139.53,0.30000000000000004,139.5303225109,126.76,139.33272,33.26871,143.249481422,1.81272,0.52871,1.8882500000000002,137.52,32.74,141.3635667349,126.76
2020-01-15 11:30:00,138.44896,18.23803,139.6450509806,2.35896,0.68803,2.45725,136.09,17.55,137.2169472041,130.87,2.35896,0.68803,2.45725,2.35896,0.68803,2.45725,0.0,0.0,0.0,0.0,141.39896,1.01803,141.4026247075,2.35896,0.68803,2.45725,139.04,0.33,139.0403916134,126.8,139.39896,33.82803,143.4447826265,2.35896,0.68803,2.45725,137.04,33.14,140.9901457549,126.8
2020-01-15 12:00:00,133.0696,16.5103,134.0899267292,4.3896,1.2803,4.5725,128.68,15.23,129.5781436045,132.12,4.3896,1.2803,4.5725,4.3896,1.2803,4.5725,0.0,0.0,0.0,0.0,135.8296,3.6603,135.8789094461,4.3896,1.2803,4.5725,131.44,2.38,131.4615457082,128.0,133.9796,32.4103,137.8439725278,4.3896,1.2803,4.5725,129.59,31.13,133.2765733353,128.0
2020-01-15 12:30:00,132.07776,15.54143,132.9889872623,3.70776,1.0814300000000001,3.86225,128.37,14.46,129.1818427644,132.12,3.70776,1.0814300000000001,3.86225,3.70776,1.0814300000000001,3.86225,0.0,0.0,0.0,0.0,134.84776,4.27143,134.9153938261,3.70776,1.0814300000000001,3.86225,131.14,3.19,131.1787928745,128.0,132.99776,31.44143,136.6637028822,3.70776,1.0814300000000001,3.86225,129.29,30.36,132.8067532168,128.0
2020-01-15 13:00:00,131.81544,14.50492,132.611096544,3.44544,1.00492,3.589,128.37,13.5,129.0779101938,132.31,3.44544,1.00492,3.589,3.44544,1.00492,3.589,0.0,0.0,0.0,0.0,134.56544,5.20492,134.6660641535,3.44544,1.00492,3.589,131.12,4.2,131.1872493804,128.2,132.73544,30.45492,136.1844307702,3.44544,1.00492,3.589,129.29,29.45,132.6016840014,128.2
