Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-01-15 13:30:00,133.19072,14.62021,133.9907401075,3.12072,0.9102100000000001,3.25075,130.07,13.71,130.7905539403,132.67,3.12072,0.9102100000000001,3.25075,3.12072,0.9102100000000001,3.25075,0.0,0.0,0.0,0.0,135.99072,4.99021,136.0822476371,3.12072,0.9102100000000001,3.25075,132.87,4.08,132.9326269206,128.54,134.12072,30.64021,137.57612439,3.12072,0.9102100000000001,3.25075,131.0,29.73,134.3312059798,128.54
2020-01-15 14:00:00,131.2024,14.6057,132.012863912,3.7224,1.0857,3.8775,127.48,13.52,128.1949328172,133.15,3.7224,1.0857,3.8775,3.7224,1.0857,3.8775,0.0,0.0,0.0,134.95,133.8924,5.4657,134.0039128319,3.7224,1.0857,3.8775,130.17,4.38,130.243668944,128.99,132.0524,30.7557,135.5866860287,3.7224,1.0857,3.8775,128.33,29.67,131.7152147628,128.99
2020-01-15 14:30:00,131.57056,14.06808,132.3205317916,2.77056,0.80808,2.886,128.8,13.26,129.4807615053,132.85,2.77056,0.80808,2.886,2.77056,0.80808,2.886,0.0,0.0,0.0,134.49,134.37056,5.39808,134.4789450524,2.77056,0.80808,2.886,131.6,4.59,131.6800216434,128.72,132.45056,30.13808,135.8361318295,2.77056,0.80808,2.886,129.68,29.33,132.9554485533,128.72
2020-01-15 15:00:00,131.26512,14.32191,132.0441170013,2.95512,0.8619100000000001,3.07825,128.31,13.46,129.0140600865,133.36,2.95512,0.8619100000000001,3.07825,2.95512,0.8619100000000001,3.07825,0.0,0.0,0.0,134.98,134.02512,5.38191,134.1331344086,2.95512,0.8619100000000001,3.07825,131.07,4.52,131.1479138225,129.21,132.12512,30.51191,135.602448307,2.95512,0.8619100000000001,3.07825,129.17,29.65,132.5292850656,129.21
2020-01-15 15:30:00,131.35776,13.47518,132.0471188184,2.41776,0.70518,2.5185,128.94,12.77,129.5708165445,133.44,2.41776,0.70518,2.5185,2.41776,0.70518,2.5185,0.0,0.0,0.0,134.98,134.17776,5.96518,134.3102924241,2.41776,0.70518,2.5185,131.76,5.26,131.8649506124,129.31,132.24776,29.69518,135.5406719042,2.41776,0.70518,2.5185,129.83,28.99,133.0272490883,129.31
2020-01-15 16:00:00,135.14584,14.25962,135.8960442097,2.05584,0.59962,2.1415,133.09,13.66,133.7891763186,132.06,2.05584,0.59962,2.1415,2.05584,0.59962,2.1415,0.0,0.0,0.0,133.81,138.06584,4.60962,138.1427695229,2.05584,0.59962,2.1415,136.01,4.01,136.0691008275,128.0,136.04584,30.13962,139.344419605,2.05584,0.59962,2.1415,133.99,29.54,137.2076226017,128.0
2020-01-15 16:30:00,139.65064,14.52352,140.4038243268,5.12064,1.49352,5.334,134.53,13.03,135.1595420235,131.54,5.12064,1.49352,5.334,5.12064,1.49352,5.334,0.0,0.0,0.0,133.26,142.60064,5.99352,142.7265385638,5.12064,1.49352,5.334,137.48,4.5,137.5536273604,127.5,140.56064,30.25352,143.7795847455,5.12064,1.49352,5.334,135.44,28.76,138.4598541094,127.5
2020-01-15 17:00:00,145.63832,16.47576,146.5672914398,5.12832,1.49576,5.342,140.51,14.98,141.3062649,130.49,5.12832,1.49576,5.342,5.12832,1.49576,5.342,0.0,0.0,0.0,132.56,148.74832,3.79576,148.7967422251,5.12832,1.49576,5.342,143.62,2.3,143.6384154744,126.49,146.56832,31.95576,150.0114763103,5.12832,1.49576,5.342,141.44,30.46,144.6827052553,126.49
2020-01-15 17:30:00,148.01904,15.73222,148.8527424962,5.21904,1.52222,5.4365,142.8,14.21,143.5052755128,130.53,5.21904,1.52222,5.4365,5.21904,1.52222,5.4365,0.0,0.0,0.0,132.56,151.13904,4.65222,151.2106231819,5.21904,1.52222,5.4365,145.92,3.13,145.9535655611,126.52,148.93904,31.19222,152.1702737878,5.21904,1.52222,5.4365,143.72,29.67,146.7506296409,126.52
2020-01-15 18:00:00,146.79696,13.46203,147.4129360571,5.28696,1.54203,5.50725,141.51,11.92,142.0111492102,131.1,5.28696,1.54203,5.50725,5.28696,1.54203,5.50725,0.0,0.0,0.0,132.8,149.86696,7.12203,150.036092361,5.28696,1.54203,5.50725,144.58,5.58,144.6876387256,127.08,147.70696,29.03203,150.5330687868,5.28696,1.54203,5.50725,142.42,27.49,145.0488073029,127.08
2020-01-15 18:30:00,143.97208,11.79144,144.4541376244,5.18208,1.51144,5.398,138.79,10.28,139.1701925701,131.27,5.18208,1.51144,5.398,5.18208,1.51144,5.398,0.0,0.0,0.0,132.74,146.97208,8.82144,147.2365786861,5.18208,1.51144,5.398,141.79,7.31,141.9783089067,127.24,144.86208,27.43144,147.4364477407,5.18208,1.51144,5.398,139.68,25.92,142.0645937593,127.24
2020-01-15 19:00:00,141.47288,10.41709,141.8558829924,5.37288,1.56709,5.59675,136.1,8.85,136.3874352717,131.72,5.37288,1.56709,5.59675,5.37288,1.56709,5.59675,0.0,0.0,0.0,132.96,144.42288,10.42709,144.7987999721,5.37288,1.56709,5.59675,139.05,8.86,139.3319852008,127.67,142.34288,26.16709,144.7280625372,5.37288,1.56709,5.59675,136.97,24.6,139.1615640182,127.67
2020-01-15 19:30:00,138.68584,9.82462,139.0333966162,1.45584,0.42462000000000005,1.5165000000000002,137.23,9.4,137.5515645131,131.61,1.45584,0.42462000000000005,1.5165000000000002,1.45584,0.42462000000000005,1.5165000000000002,0.0,0.0,0.0,132.96,141.66584,8.70462,141.9330145958,1.45584,0.42462000000000005,1.5165000000000002,140.21,8.28,140.4542719179,127.56,139.57584,25.56462,141.8977269284,1.45584,0.42462000000000005,1.5165000000000002,138.12,25.14,140.3892944636,127.56
2020-01-15 20:00:00,135.55752,8.10386,135.7995352549,1.24752,0.36386,1.2995,134.31,7.74,134.5328350255,132.1,1.24752,0.36386,1.2995,1.24752,0.36386,1.2995,0.0,0.0,0.0,133.15,138.43752,10.47386,138.8331685407,1.24752,0.36386,1.2995,137.19,10.11,137.5620158329,128.02,136.43752,23.93386,138.5208522868,1.24752,0.36386,1.2995,135.19,23.57,137.2293008071,128.02
2020-01-15 20:30:00,131.71168,5.33049,131.8195007276,1.20168,0.35049,1.25175,130.51,4.98,130.6049788484,132.42,1.20168,0.35049,1.25175,1.20168,0.35049,1.25175,0.0,0.0,0.0,133.09,134.48168,13.31049,135.138785697,1.20168,0.35049,1.25175,133.28,12.96,133.9086255624,128.33,132.56168,21.23049,134.2510063652,1.20168,0.35049,1.25175,131.36,20.88,133.0091124698,128.33
2020-01-15 21:00:00,125.98928,3.30604,126.032648847,1.28928,0.37604000000000004,1.343,124.7,2.93,124.7344174637,132.42,1.28928,0.37604000000000004,1.343,1.28928,0.37604000000000004,1.343,0.0,0.0,0.0,132.78,128.61928,15.43604,129.5422344975,1.28928,0.37604000000000004,1.343,127.33,15.06,128.2175202537,128.33,126.80928,19.23604,128.2599654179,1.28928,0.37604000000000004,1.343,125.52,18.86,126.9289958993,128.33
2020-01-15 21:30:00,119.7636,1.3573,119.7712910019,1.2936,0.3773,1.3475000000000001,118.47,0.98,118.4740532775,133.27,1.2936,0.3773,1.3475000000000001,1.2936,0.3773,1.3475000000000001,0.0,0.0,0.0,133.18,122.2036,18.6873,123.6241684876,1.2936,0.3773,1.3475000000000001,120.91,18.31,122.288528489,129.13,120.5236,16.4473,121.6406668604,1.2936,0.3773,1.3475000000000001,119.23,16.07,120.308095322,129.13
2020-01-15 22:00:00,112.40424,3.89082,112.471559295,1.37424,0.40082,1.4315,111.03,3.49,111.0848369491,133.88,1.37424,0.40082,1.4315,1.37424,0.40082,1.4315,0.0,0.0,0.0,133.3,114.64424,22.33082,116.7988325586,1.37424,0.40082,1.4315,113.27,21.93,115.373384279,129.72,113.12424,13.19082,113.8906993913,1.37424,0.40082,1.4315,111.75,12.79,112.4795385837,129.72
2020-01-15 22:30:00,104.0268,7.0499,104.2654123295,1.3368,0.3899,1.3925,102.69,6.66,102.9057418223,133.7,1.3368,0.3899,1.3925,1.3368,0.3899,1.3925,0.0,0.0,0.0,132.64,106.0568,25.4999,109.0792818378,1.3368,0.3899,1.3925,104.72,25.11,107.6883953822,129.54,104.7068,9.9999,105.1832304422,1.3368,0.3899,1.3925,103.37,9.61,103.8157454339,129.54
2020-01-15 23:00:00,97.12624,9.49807,97.5895477511,1.29624,0.37807,1.35025,95.83,9.12,96.2629902922,135.03,1.29624,0.37807,1.35025,1.29624,0.37807,1.35025,0.0,0.0,0.0,133.61,98.98624,28.32807,102.9599692078,1.29624,0.37807,1.35025,97.69,27.95,101.6097367382,130.82,97.76624,7.86807,98.0823338286,1.29624,0.37807,1.35025,96.47,7.49,96.7603276142,130.82
2020-01-15 23:30:00,90.20544,11.33742,90.915116993,1.22544,0.35742,1.2765,88.98,10.98,89.6548983603,134.74,1.22544,0.35742,1.2765,1.22544,0.35742,1.2765,0.0,0.0,0.0,133.03,91.89544,30.10742,96.7017509244,1.22544,0.35742,1.2765,90.67,29.75,95.4259472051,130.53,90.82544,5.96742,91.0212648377,1.22544,0.35742,1.2765,89.6,5.61,89.7754537722,130.53
2020-01-16 00:00:00,85.64752,12.572610000000001,86.5653984243,1.27752,0.37261000000000005,1.33075,84.37,12.2,85.2475037758,135.06,1.27752,0.37261000000000005,1.33075,1.27752,0.37261000000000005,1.33075,0.0,0.0,0.0,133.16,87.23752,31.45261,92.7343063357,1.27752,0.37261000000000005,1.33075,85.96,31.08,91.4061704701,130.83,86.24752,4.85261,86.3839251827,1.27752,0.37261000000000005,1.33075,84.97,4.48,85.088020896,130.83
2020-01-16 00:30:00,83.83672,13.42946,84.9055122842,1.26672,0.36946,1.3195000000000001,82.57,13.06,83.5964622457,135.39,1.26672,0.36946,1.3195000000000001,1.26672,0.36946,1.3195000000000001,0.0,0.0,0.0,133.39,85.37672,32.40946,91.3211772562,1.26672,0.36946,1.3195000000000001,84.11,32.04,90.0058536985,131.16,84.42672,4.08946,84.52570457,1.26672,0.36946,1.3195000000000001,83.16,3.7199999999999998,83.2431618813,131.16
2020-01-16 01:00:00,85.86816,13.14363,86.8682675743,1.41816,0.41363000000000005,1.4772500000000002,84.45,12.73,85.4040713315,134.75,1.41816,0.41363000000000005,1.4772500000000002,1.41816,0.41363000000000005,1.4772500000000002,0.0,0.0,0.0,132.82,87.48816,31.96363,93.1442525493,1.41816,0.41363000000000005,1.4772500000000002,86.07,31.55,91.6703190788,130.53,86.46816,4.31363,86.5756899918,1.41816,0.41363000000000005,1.4772500000000002,85.05,3.9,85.1393710336,130.53
2020-01-16 01:30:00,87.68048,13.23014,88.6730126783,1.44048,0.42014,1.5005000000000002,86.24,12.81,87.1862013165,135.27,1.44048,0.42014,1.5005000000000002,1.44048,0.42014,1.5005000000000002,0.0,0.0,0.0,133.35,88.92048,32.10014,94.5371395349,1.44048,0.42014,1.5005000000000002,87.48,31.68,93.0396302658,131.05,87.89048,4.39014,88.0000557037,1.44048,0.42014,1.5005000000000002,86.45,3.9699999999999998,86.541108151,131.05
2020-01-16 02:00:00,85.22968,13.49574,86.291560138,1.21968,0.35574000000000006,1.2705,84.01,13.14,85.0314041987,135.47,1.21968,0.35574000000000006,1.2705,1.21968,0.35574000000000006,1.2705,0.0,0.0,0.0,133.48,86.82968,32.47574,92.7041909379,1.21968,0.35574000000000006,1.2705,85.61,32.12,91.4372271014,131.24,85.83968,3.99574,85.9326282657,1.21968,0.35574000000000006,1.2705,84.62,3.64,84.6982526384,131.24
2020-01-16 02:30:00,83.69576,14.09793,84.8748011618,1.29576,0.37793000000000004,1.34975,82.4,13.72,83.5344144649,135.08,1.29576,0.37793000000000004,1.34975,1.29576,0.37793000000000004,1.34975,0.0,0.0,0.0,133.0,85.24576,32.98793,91.4059249921,1.29576,0.37793000000000004,1.34975,83.95,32.61,90.0611714336,130.86,84.28576,3.34793,84.3522256616,1.29576,0.37793000000000004,1.34975,82.99,2.9699999999999998,83.0431273496,130.86
2020-01-16 03:00:00,81.97272,14.54121,83.2524691073,1.27272,0.37121000000000004,1.32575,80.7,14.17,81.9346013599,135.13,1.27272,0.37121000000000004,1.32575,1.27272,0.37121000000000004,1.32575,0.0,0.0,0.0,133.0,83.47272,33.45121,89.9259608493,1.27272,0.37121000000000004,1.32575,82.2,33.08,88.6065821483,130.91,82.54272,2.91121,82.5940419683,1.27272,0.37121000000000004,1.32575,81.27,2.54,81.3096826952,130.91
2020-01-16 03:30:00,80.59512,14.66566,81.9185873355,1.18512,0.34566,1.2345,79.41,14.32,80.6908328127,134.49,1.18512,0.34566,1.2345,1.18512,0.34566,1.2345,0.0,0.0,0.0,132.33,82.07512,33.42566,88.6205397718,1.18512,0.34566,1.2345,80.89,33.08,87.3926684568,130.28,81.18512,2.61566,81.2272453469,1.18512,0.34566,1.2345,80.0,2.27,80.0321991451,130.28
2020-01-16 04:00:00,79.6808,14.61565,81.0101667296,1.1508,0.33565,1.19875,78.53,14.28,79.8177881177,134.65,1.1508,0.33565,1.19875,1.1508,0.33565,1.19875,0.0,0.0,0.0,132.48,81.1308,33.42565,87.7466853309,1.1508,0.33565,1.19875,79.98,33.09,86.5548872104,130.42,80.2408,2.69565,80.2860667461,1.1508,0.33565,1.19875,79.09,2.36,79.1252026854,130.42
2020-01-16 04:30:00,80.39048,14.32514,81.6568362763,1.08048,0.31514000000000003,1.1255,79.31,14.01,80.5379177779,134.68,1.08048,0.31514000000000003,1.1255,1.08048,0.31514000000000003,1.1255,0.0,0.0,0.0,132.53,81.86048,33.13514,88.3123756257,1.08048,0.31514000000000003,1.1255,80.78,32.82,87.1926648291,130.45,80.96048,2.93514,81.0136677891,1.08048,0.31514000000000003,1.1255,79.88,2.62,79.9229554008,130.45
2020-01-16 05:00:00,80.87304,13.99047,82.0742459585,1.13304,0.33047000000000004,1.18025,79.74,13.66,80.9015648798,134.61,1.13304,0.33047000000000004,1.18025,1.13304,0.33047000000000004,1.18025,0.0,0.0,0.0,132.53,82.35304,32.75047,88.6262742219,1.13304,0.33047000000000004,1.18025,81.22,32.42,87.4513853521,130.38,81.44304,3.30047,81.5098881527,1.13304,0.33047000000000004,1.18025,80.31,2.9699999999999998,80.3648990543,130.38
2020-01-16 05:30:00,83.14416,12.89413,84.1380409242,1.2141600000000001,0.35413000000000006,1.26475,81.93,12.54,82.8841148834,134.69,1.2141600000000001,0.35413000000000006,1.26475,1.2141600000000001,0.35413000000000006,1.26475,0.0,0.0,0.0,132.74,84.67416,31.68413,90.4079502343,1.2141600000000001,0.35413000000000006,1.26475,83.46,31.33,89.1467357787,130.44,83.72416,4.44413,83.8420256146,1.2141600000000001,0.35413000000000006,1.26475,82.51,4.09,82.6113079427,130.44
2020-01-16 06:00:00,88.12792,11.24731,88.8427389591,1.32792,0.38731000000000004,1.38325,86.8,10.86,87.4767374792,134.69,1.32792,0.38731000000000004,1.38325,1.32792,0.38731000000000004,1.38325,0.0,0.0,0.0,132.99,89.80792,30.01731,94.6916120592,1.32792,0.38731000000000004,1.38325,88.48,29.63,93.3094169953,130.47,88.71792,6.14731,88.9306401043,1.32792,0.38731000000000004,1.38325,87.39,5.76,87.5796192045,130.47
2020-01-16 06:30:00,100.23312,5.37216,100.3769816641,1.4131200000000002,0.41216,1.472,98.82,4.96,98.9443985277,133.45,1.4131200000000002,0.41216,1.472,1.4131200000000002,0.41216,1.472,0.0,0.0,0.0,132.54,102.21312,23.69216,104.9230210469,1.4131200000000002,0.41216,1.472,100.8,23.28,103.4533634059,129.27,100.88312,11.74216,101.5641778503,1.4131200000000002,0.41216,1.472,99.47,11.33,100.1131849458,129.27
2020-01-16 07:00:00,112.1848,1.7039,112.1977389534,1.3848,0.40390000000000004,1.4425,110.8,1.3,110.8076260913,132.86,1.3848,0.40390000000000004,1.4425,1.3848,0.40390000000000004,1.4425,0.0,0.0,0.0,132.73,114.4948,18.1039,115.9172567923,1.3848,0.40390000000000004,1.4425,113.11,17.7,114.4865149264,128.7,112.9148,16.9239,114.1760502481,1.3848,0.40390000000000004,1.4425,111.53,16.52,112.7468460756,128.7
2020-01-16 07:30:00,124.76856,7.16208,124.9739531038,1.37856,0.40208000000000005,1.436,123.39,6.76,123.5750367186,131.98,1.37856,0.40208000000000005,1.436,1.37856,0.40208000000000005,1.436,0.0,0.0,0.0,132.78,127.41856,11.38208,127.9259206635,1.37856,0.40208000000000005,1.436,126.04,10.98,126.5173584928,127.87,125.57856,23.04208,127.67502568,1.37856,0.40208000000000005,1.436,124.2,22.64,126.246622133,127.87
2020-01-16 08:00:00,132.08592,11.30756,132.5690430508,1.4659200000000001,0.42756000000000005,1.5270000000000001,130.62,10.88,131.0723418575,131.46,1.4659200000000001,0.42756000000000005,1.5270000000000001,1.4659200000000001,0.42756000000000005,1.5270000000000001,0.0,0.0,0.0,132.83,134.93592,7.09756,135.1224550702,1.4659200000000001,0.42756000000000005,1.5270000000000001,133.47,6.67,133.6365586208,127.35,132.95592,27.03756,135.6772136867,1.4659200000000001,0.42756000000000005,1.5270000000000001,131.49,26.61,134.1555522519,127.35
2020-01-16 08:30:00,137.02888,15.05259,137.8531625309,1.44888,0.42259,1.5092500000000002,135.58,14.63,136.3670535723,131.16,1.44888,0.42259,1.5092500000000002,1.44888,0.42259,1.5092500000000002,0.0,0.0,0.0,133.07,140.00888,3.18259,140.0450476024,1.44888,0.42259,1.5092500000000002,138.56,2.76,138.5874857265,127.07,137.92888,30.732590000000002,141.3112452219,1.44888,0.42259,1.5092500000000002,136.48,30.31,139.8051733664,127.07
2020-01-16 09:00:00,137.89248,16.56364,138.8837291068,1.6924800000000002,0.49364,1.763,136.2,16.07,137.1447589228,130.79,1.6924800000000002,0.49364,1.763,1.6924800000000002,0.49364,1.763,0.0,0.0,0.0,132.9,140.90248,1.69364,140.9126583618,1.6924800000000002,0.49364,1.763,139.21,1.2,139.2151719462,126.71,138.81248,32.14364,142.4855017053,1.6924800000000002,0.49364,1.763,137.12,31.65,140.7253243023,126.71
2020-01-16 09:30:00,140.828,18.37525,142.0217426895,1.9380000000000002,0.56525,2.01875,138.89,17.81,140.0272409212,130.28,1.9380000000000002,0.56525,2.01875,1.9380000000000002,0.56525,2.01875,0.0,0.0,0.0,132.67,143.908,1.32525,143.9141019899,1.9380000000000002,0.56525,2.01875,141.97,0.76,141.972034218,126.22,141.758,33.81525,145.7353824456,1.9380000000000002,0.56525,2.01875,139.82,33.25,143.7191528642,126.22
2020-01-16 10:00:00,142.15792,19.35606,143.4696179595,2.07792,0.60606,2.1645,140.08,18.75,141.3292924344,130.24,2.07792,0.60606,2.1645,2.07792,0.60606,2.1645,0.0,0.0,0.0,132.74,145.27792,2.28606,145.2959053444,2.07792,0.60606,2.1645,143.2,1.6800000000000002,143.2098544095,126.16,143.07792,34.79606,147.2482834638,2.07792,0.60606,2.1645,141.0,34.19,145.086029996,126.16
2020-01-16 10:30:00,142.83288,19.76834,144.1943787928,1.9828800000000002,0.5783400000000001,2.0655,140.85,19.19,142.1512525446,130.12,1.9828800000000002,0.5783400000000001,2.0655,1.9828800000000002,0.5783400000000001,2.0655,0.0,0.0,0.0,132.74,145.97288,2.70834,145.9980027297,1.9828800000000002,0.5783400000000001,2.0655,143.99,2.13,144.0057533573,126.06,143.78288,35.16834,148.0213792648,1.9828800000000002,0.5783400000000001,2.0655,141.8,34.59,145.9578983817,126.06
2020-01-16 11:00:00,142.29624,20.43432,143.7559784913,2.58624,0.7543200000000001,2.694,139.71,19.68,141.0892855606,129.64,2.58624,0.7543200000000001,2.694,2.58624,0.7543200000000001,2.694,0.0,0.0,0.0,132.28,145.40624,3.48432,145.4479807931,2.58624,0.7543200000000001,2.694,142.82,2.73,142.846089551,125.57,143.24624,35.76432,147.6433942281,2.58624,0.7543200000000001,2.694,140.66,35.01,144.9514943007,125.57
2020-01-16 11:30:00,142.01824,21.22032,143.5948553173,3.49824,1.02032,3.644,138.52,20.2,139.9851077794,129.79,3.49824,1.02032,3.644,3.49824,1.02032,3.644,0.0,0.0,0.0,132.46,145.08824,4.26032,145.1507757912,3.49824,1.02032,3.644,141.59,3.24,141.627065563,125.69,142.95824,36.59032,147.5666286855,3.49824,1.02032,3.644,139.46,35.57,143.9246903766,125.69
2020-01-16 12:00:00,142.2972,21.4746,143.9084833253,3.5472,1.0346,3.6950000000000003,138.75,20.44,140.2474816173,129.91,3.5472,1.0346,3.6950000000000003,3.5472,1.0346,3.6950000000000003,0.0,0.0,0.0,132.6,145.3872,4.5146,145.4572773601,3.5472,1.0346,3.6950000000000003,141.84,3.48,141.8826839329,125.8,143.2272,36.8446,147.8903491408,3.5472,1.0346,3.6950000000000003,139.68,35.81,144.1972901965,125.8
2020-01-16 12:30:00,144.75328,21.74804,146.3778989964,2.63328,0.7680400000000001,2.743,142.12,20.98,143.6602060419,129.98,2.63328,0.7680400000000001,2.743,2.63328,0.7680400000000001,2.743,0.0,0.0,0.0,132.78,147.93328,4.75804,148.0097776372,2.63328,0.7680400000000001,2.743,145.3,3.99,145.3547732274,125.84,145.71328,37.14804,150.3739899191,2.63328,0.7680400000000001,2.743,143.08,36.38,147.6326210565,125.84
2020-01-16 13:00:00,145.04608,20.67344,146.5119668996,2.20608,0.64344,2.298,142.84,20.03,144.23753499,130.32,2.20608,0.64344,2.298,2.20608,0.64344,2.298,0.0,0.0,0.0,133.02,148.23608,3.56344,148.2789044955,2.20608,0.64344,2.298,146.03,2.92,146.0591910836,126.16,146.00608,36.13344,150.4107738269,2.20608,0.64344,2.298,143.8,35.49,148.1147531477,126.16
2020-01-16 13:30:00,145.65792,20.65356,147.1149183441,2.13792,0.62356,2.227,143.52,20.03,144.9109771549,130.42,2.13792,0.62356,2.227,2.13792,0.62356,2.227,0.0,0.0,0.0,133.12,148.86792,3.51356,148.9093775052,2.13792,0.62356,2.227,146.73,2.89,146.7584580186,126.27,146.61792,36.13356,151.00479669,2.13792,0.62356,2.227,144.48,35.51,148.7798054173,126.27
2020-01-16 14:00:00,146.10904,21.25972,147.6476456439,2.15904,0.6297200000000001,2.249,143.95,20.63,145.4207667426,130.2,2.15904,0.6297200000000001,2.249,2.15904,0.6297200000000001,2.249,0.0,0.0,0.0,132.98,149.33904,4.19972,149.3980806978,2.15904,0.6297200000000001,2.249,147.18,3.5700000000000003,147.2232906167,126.07,147.08904,36.67972,151.5934944099,2.15904,0.6297200000000001,2.249,144.93,36.05,149.3462667762,126.07
2020-01-16 14:30:00,144.19912,19.98391,145.5772745577,2.13912,0.6239100000000001,2.22825,142.06,19.36,143.3731257942,130.56,2.13912,0.6239100000000001,2.22825,2.13912,0.6239100000000001,2.22825,0.0,0.0,0.0,133.15,147.33912,2.82391,147.3661791255,2.13912,0.6239100000000001,2.22825,145.2,2.2,145.2166657102,126.44,145.14912,35.48391,149.4234750823,2.13912,0.6239100000000001,2.22825,143.01,34.86,147.1974174366,126.44
2020-01-16 15:00:00,144.16504,19.76022,145.5129721113,1.9550400000000001,0.5702200000000001,2.0365,142.21,19.19,143.4989205534,130.77,1.9550400000000001,0.5702200000000001,2.0365,1.9550400000000001,0.5702200000000001,2.0365,0.0,0.0,0.0,133.33,147.33504,2.55022,147.357109207,1.9550400000000001,0.5702200000000001,2.0365,145.38,1.98,145.39348266,126.64,145.12504,35.31022,149.35892632,1.9550400000000001,0.5702200000000001,2.0365,143.17,34.74,147.3245278289,126.64
2020-01-16 15:30:00,144.49144,19.51292,145.8030530551,1.86144,0.5429200000000001,1.939,142.63,18.97,143.885988894,130.9,1.86144,0.5429200000000001,1.939,1.86144,0.5429200000000001,1.939,0.0,0.0,0.0,133.43,147.66144,2.24292,147.67847356,1.86144,0.5429200000000001,1.939,145.8,1.7000000000000002,145.8099104999,126.8,145.43144,35.08292,149.603191865,1.86144,0.5429200000000001,1.939,143.57,34.54,147.6663688861,126.8
2020-01-16 16:00:00,149.3244,23.08045,151.0975962998,2.0244,0.59045,2.10875,147.3,22.49,149.0070135933,131.01,2.0244,0.59045,2.10875,2.0244,0.59045,2.10875,0.0,0.0,0.0,132.64,152.0644,12.39045,152.5683617221,2.0244,0.59045,2.10875,150.04,11.8,150.5032943161,126.88,152.3744,26.30045,154.627524864,2.0244,0.59045,2.10875,150.35,25.71,152.5323788577,126.88
2020-01-16 16:30:00,151.14248,25.29239,153.2441002207,5.56248,1.62239,5.79425,145.58,23.67,147.4917126485,133.39,5.56248,1.62239,5.79425,5.56248,1.62239,5.79425,0.0,0.0,0.0,132.9,153.00248,24.44239,154.9425355255,5.56248,1.62239,5.79425,147.44,22.82,149.1955294236,129.19,157.30248,9.16239,157.5690947003,5.56248,1.62239,5.79425,151.74,7.54,151.9272167849,129.19
2020-01-16 17:00:00,152.41568,24.51624,154.3748215662,5.57568,1.6262400000000001,5.808,146.84,22.89,148.6133833139,132.29,5.57568,1.6262400000000001,5.808,5.57568,1.6262400000000001,5.808,0.0,0.0,0.0,131.82,154.29568,23.66624,156.1001210198,5.57568,1.6262400000000001,5.808,148.72,22.04,150.3442715902,128.17,158.63568,8.58624,158.8678774529,5.57568,1.6262400000000001,5.808,153.06,6.96,153.2181621088,128.17
2020-01-16 17:30:00,152.53712,23.14791,154.2835011116,5.54712,1.6179100000000002,5.77825,146.99,21.53,148.5584093884,133.22,5.54712,1.6179100000000002,5.77825,5.54712,1.6179100000000002,5.77825,0.0,0.0,0.0,132.5,154.40712,22.26791,156.0045464801,5.54712,1.6179100000000002,5.77825,148.86,20.65,150.2854686921,129.06,158.76712,6.9379100000000005,158.9186363781,5.54712,1.6179100000000002,5.77825,153.22,5.32,153.3123308805,129.06
2020-01-16 18:00:00,149.61784,20.44812,151.0086873587,5.54784,1.61812,5.779,144.07,18.83,145.295333029,134.23,5.54784,1.61812,5.779,5.54784,1.61812,5.779,0.0,0.0,0.0,133.05,151.43784,19.53812,152.6930172503,5.54784,1.61812,5.779,145.89,17.92,146.9864568591,130.04,155.72784,3.91812,155.7771222465,5.54784,1.61812,5.779,150.18,2.3,150.1976111661,130.04
2020-01-16 18:30:00,145.87808,17.708190000000002,146.9489510598,5.54808,1.61819,5.77925,140.33,16.09,141.2494141581,134.55,5.54808,1.61819,5.77925,5.54808,1.61819,5.77925,0.0,0.0,0.0,132.97,147.63808,16.77819,148.5883922982,5.54808,1.61819,5.77925,142.09,15.16,142.8964439725,130.36,151.78808,2.34819,151.8062423827,5.54808,1.61819,5.77925,146.24,0.73,146.2418219936,130.36
2020-01-16 19:00:00,143.01824,16.54657,143.9722402113,5.50824,1.60657,5.73775,137.51,14.94,138.3192094396,133.71,5.50824,1.60657,5.73775,5.50824,1.60657,5.73775,0.0,0.0,0.0,132.02,144.71824,15.626570000000001,145.5594678427,5.50824,1.60657,5.73775,139.21,14.02,139.9142040681,129.55,148.78824,3.22657,148.823221025,5.50824,1.60657,5.73775,143.28,1.62,143.2891579988,129.55
2020-01-16 19:30:00,140.54864,15.90002,141.445151355,1.74864,0.51002,1.8215,138.8,15.39,139.650607231,133.57,1.74864,0.51002,1.8215,1.74864,0.51002,1.8215,0.0,0.0,0.0,131.96,142.29864,14.98002,143.0849535942,1.74864,0.51002,1.8215,140.55,14.47,141.2928993262,129.41,146.38864,1.62002,146.3976037572,1.74864,0.51002,1.8215,144.64,1.11,144.6442591325,129.41
2020-01-16 20:00:00,136.40968,14.42324,137.1700792804,1.5196800000000001,0.44324,1.583,134.89,13.98,135.6125086413,133.72,1.5196800000000001,0.44324,1.583,1.5196800000000001,0.44324,1.583,0.0,0.0,0.0,131.86,138.10968,13.49324,138.7672556311,1.5196800000000001,0.44324,1.583,136.59,13.05,137.2119914585,129.54,142.07968,3.07324,142.112913815,1.5196800000000001,0.44324,1.583,140.56,2.63,140.584602642,129.54
2020-01-16 20:30:00,132.65536,12.41448,133.2349948414,1.45536,0.42448,1.516,131.2,11.99,131.7467270941,134.4,1.45536,0.42448,1.516,1.45536,0.42448,1.516,0.0,0.0,0.0,132.2,134.31536,11.47448,134.8045979305,1.45536,0.42448,1.516,132.86,11.05,133.3187237413,130.21,138.16536,5.26448,138.265619203,1.45536,0.42448,1.516,136.71,4.84,136.7956494191,130.21
2020-01-16 21:00:00,127.72112,10.14616,128.1234914323,1.46112,0.42616000000000004,1.522,126.26,9.72,126.6335895408,134.55,1.46112,0.42616000000000004,1.522,1.46112,0.42616000000000004,1.522,0.0,0.0,0.0,132.02,129.29112,9.19616,129.6177575396,1.46112,0.42616000000000004,1.522,127.83,8.77,128.1304873947,130.36,133.00112,7.63616,133.220151857,1.46112,0.42616000000000004,1.522,131.54,7.21,131.7374498766,130.36
2020-01-16 21:30:00,120.55128,6.30954,120.7162847533,1.30128,0.37954000000000004,1.3555000000000001,119.25,5.93,119.3973508919,136.03,1.30128,0.37954000000000004,1.3555000000000001,1.30128,0.37954000000000004,1.3555000000000001,0.0,0.0,0.0,132.88,122.02128,5.30954,122.1367429885,1.30128,0.37954000000000004,1.3555000000000001,120.72,4.93,120.8206244811,131.78,125.51128,11.86954,126.0712789935,1.30128,0.37954000000000004,1.3555000000000001,124.21,11.49,124.7403070383,131.78
2020-01-16 22:00:00,111.67144,2.22042,111.6935126883,1.20144,0.35042,1.2515,110.47,1.87,110.4858262403,136.91,1.20144,0.35042,1.2515,1.20144,0.35042,1.2515,0.0,0.0,0.0,133.12,113.03144,1.44042,113.040617648,1.20144,0.35042,1.2515,111.83,1.09,111.8353119547,132.63,116.24144,16.29042,117.3773834989,1.20144,0.35042,1.2515,115.04,15.94,116.1390769724,132.63
2020-01-16 22:30:00,103.8984,1.81995,103.9143384744,1.2684,0.36995000000000006,1.32125,102.63,1.45,102.6402425952,137.34,1.2684,0.36995000000000006,1.32125,1.2684,0.36995000000000006,1.32125,0.0,0.0,0.0,133.05,105.1484,2.84995,105.1870155369,1.2684,0.36995000000000006,1.32125,103.88,2.48,103.90959917160001,133.05,108.0984,19.83995,109.9039930965,1.2684,0.36995000000000006,1.32125,106.83,19.47,108.5897315587,133.05
2020-01-16 23:00:00,96.15744,4.05092,96.2427307395,1.23744,0.36092,1.289,94.92,3.69,94.9916970056,136.98,1.23744,0.36092,1.289,1.23744,0.36092,1.289,0.0,0.0,0.0,132.36,97.27744,5.08092,97.410040966,1.23744,0.36092,1.289,96.04,4.72,96.1559150547,132.69,99.99744,22.06092,102.4020126648,1.23744,0.36092,1.289,98.76,21.7,101.1159117053,132.69
2020-01-16 23:30:00,90.9204,8.02095,91.2735162852,1.1004,0.32095,1.14625,89.82,7.7,90.1494448125,137.13,1.1004,0.32095,1.14625,1.1004,0.32095,1.14625,0.0,0.0,0.0,132.68,91.8804,8.66095,92.2877021009,1.1004,0.32095,1.14625,90.78,8.34,91.1622948373,132.84,93.9804,19.79095,96.0416434994,1.1004,0.32095,1.14625,92.88,19.47,94.8987634271,132.84
2020-01-17 00:00:00,86.5788,17.6459,88.3587369548,1.0488,0.3059,1.0925,85.53,17.34,87.2700206256,136.06,1.0488,0.3059,1.0925,1.0488,0.3059,1.0925,0.0,0.0,0.0,133.25,87.1288,17.9359,88.955743481,1.0488,0.3059,1.0925,86.08,17.63,87.8668498354,131.82,87.4588,4.4259,87.5707159286,1.0488,0.3059,1.0925,86.41,4.12,86.5081643546,131.82
2020-01-17 00:30:00,84.83984,19.56162,87.0658109033,0.9998400000000001,0.29162000000000005,1.0415,83.84,19.27,86.0260338502,136.09,0.9998400000000001,0.29162000000000005,1.0415,0.9998400000000001,0.29162000000000005,1.0415,0.0,0.0,0.0,133.45,85.36984,20.06162,87.6953714779,0.9998400000000001,0.29162000000000005,1.0415,84.37,19.77,86.6553506715,131.85,85.42984,2.69162,85.4722316349,0.9998400000000001,0.29162000000000005,1.0415,84.43,2.4,84.46410421,131.85
2020-01-17 01:00:00,87.29944,18.66817,89.2731359114,0.91944,0.26817,0.9577500000000001,86.38,18.4,88.3179732557,136.01,0.91944,0.26817,0.9577500000000001,0.91944,0.26817,0.9577500000000001,0.0,0.0,0.0,133.5,87.82944,19.17817,89.8989028591,0.91944,0.26817,0.9577500000000001,86.91,18.91,88.9434438281,131.75,87.87944,1.78817,87.8976309502,0.91944,0.26817,0.9577500000000001,86.96,1.52,86.9732832541,131.75
2020-01-17 01:30:00,88.80984,19.03787,90.8274637704,0.84984,0.24787,0.8852500000000001,87.96,18.79,89.944570153,136.73,0.84984,0.24787,0.8852500000000001,0.84984,0.24787,0.8852500000000001,0.0,0.0,0.0,134.18,89.36984,19.54787,91.4827170736,0.84984,0.24787,0.8852500000000001,88.52,19.3,90.59956070530001,132.45,89.43984,2.02787,89.4628260003,0.84984,0.24787,0.8852500000000001,88.59,1.78,88.607880575,132.45
2020-01-17 02:00:00,85.94768,20.01724,88.2479098597,0.8476800000000001,0.24724000000000002,0.883,85.1,19.77,87.3662572164,137.14,0.8476800000000001,0.24724000000000002,0.883,0.8476800000000001,0.24724000000000002,0.883,0.0,0.0,0.0,134.52,86.45768,20.22724,88.7922950993,0.8476800000000001,0.24724000000000002,0.883,85.61,19.98,87.9105937871,132.84,86.50768,2.64724,86.5481749005,0.8476800000000001,0.24724000000000002,0.883,85.66,2.4,85.6936146979,132.84
2020-01-17 02:30:00,85.62432,38.80501,94.0071964084,0.8743200000000001,0.25501,0.9107500000000001,84.75,38.55,93.1056657782,135.86,0.8743200000000001,0.25501,0.9107500000000001,0.8743200000000001,0.25501,0.9107500000000001,0.0,0.0,0.0,135.12,84.63432,20.92501,87.1827056552,0.8743200000000001,0.25501,0.9107500000000001,83.76,20.67,86.2727448271,131.64,83.64432,15.18501,85.0115097911,0.8743200000000001,0.25501,0.9107500000000001,82.77,14.93,84.1057536676,131.64
2020-01-17 03:00:00,84.0508,40.28315,93.2055210519,0.9708,0.28315,1.01125,83.08,40.0,92.2078434842,135.96,0.9708,0.28315,1.01125,0.9708,0.28315,1.01125,0.0,0.0,0.0,135.3,82.9408,20.10315,85.3423279772,0.9708,0.28315,1.01125,81.97,19.82,84.332160532,131.7,81.9808,16.17315,83.5608900716,0.9708,0.28315,1.01125,81.01,15.89,82.5536928308,131.7
2020-01-17 03:30:00,82.95808,40.45819,92.2979315877,0.9880800000000001,0.28819,1.02925,81.97,40.17,91.2836776209,136.29,0.9880800000000001,0.28819,1.02925,0.9880800000000001,0.28819,1.02925,0.0,0.0,0.0,135.63,81.85808,20.15819,84.3036054114,0.9880800000000001,0.28819,1.02925,80.87,19.87,83.275289252,132.01,80.91808,16.33819,82.5510273913,0.9880800000000001,0.28819,1.02925,79.93,16.05,81.5255015317,132.01
2020-01-17 04:00:00,82.37776,40.89643,91.9707199567,0.94776,0.27643,0.9872500000000001,81.43,40.62,90.9990620831,136.63,0.94776,0.27643,0.9872500000000001,0.94776,0.27643,0.9872500000000001,0.0,0.0,0.0,135.92,81.28776,20.50643,83.8344415927,0.94776,0.27643,0.9872500000000001,80.34,20.23,82.8478635814,132.35,80.36776,16.08643,81.9618818571,0.94776,0.27643,0.9872500000000001,79.42,15.81,80.978345871,132.35
2020-01-17 04:30:00,82.20232,40.42026,91.6025045064,0.8923200000000001,0.26026000000000005,0.9295,81.31,40.16,90.6870536516,136.55,0.8923200000000001,0.26026000000000005,0.9295,0.8923200000000001,0.26026000000000005,0.9295,0.0,0.0,0.0,135.92,81.13232,20.05026,83.5731193306,0.8923200000000001,0.26026000000000005,0.9295,80.24,19.79,82.6444293343,132.26,80.19232,16.51026,81.8742747892,0.8923200000000001,0.26026000000000005,0.9295,79.3,16.25,80.9478381428,132.26
2020-01-17 05:00:00,83.02872,40.07921,92.1960488257,0.8887200000000001,0.25921,0.9257500000000001,82.14,39.82,91.2831419266,136.19,0.8887200000000001,0.25921,0.9257500000000001,0.8887200000000001,0.25921,0.9257500000000001,0.0,0.0,0.0,135.56,81.93872,19.82921,84.3039228296,0.8887200000000001,0.25921,0.9257500000000001,81.05,19.57,83.379178456,131.92,80.99872,16.50921,82.6640590369,0.8887200000000001,0.25921,0.9257500000000001,80.11,16.25,81.7415108742,131.92
2020-01-17 05:30:00,85.7144,38.82795,94.0987144894,0.8844000000000001,0.25795,0.9212500000000001,84.83,38.57,93.1867683741,135.5,0.8844000000000001,0.25795,0.9212500000000001,0.8844000000000001,0.25795,0.9212500000000001,0.0,0.0,0.0,135.0,84.5744,18.79795,86.6382828752,0.8844000000000001,0.25795,0.9212500000000001,83.69,18.54,85.7190043106,131.26,83.5744,17.17795,85.3215230851,0.8844000000000001,0.25795,0.9212500000000001,82.69,16.92,84.4033322802,131.26
2020-01-17 06:00:00,90.808,36.81775,97.987956296,0.918,0.26775000000000004,0.95625,89.89,36.55,97.0366662659,134.79,0.918,0.26775000000000004,0.95625,0.918,0.26775000000000004,0.95625,0.0,0.0,0.0,134.52,89.588,17.09775,91.204949422,0.918,0.26775000000000004,0.95625,88.67,16.83,90.2530764019,130.58,88.478,18.43775,90.3786872502,0.918,0.26775000000000004,0.95625,87.56,18.17,89.4254018722,130.58
2020-01-17 06:30:00,102.56376,29.65693,106.7654361784,0.9837600000000001,0.28693,1.02475,101.58,29.37,105.7406889518,133.07,0.9837600000000001,0.28693,1.02475,0.9837600000000001,0.28693,1.02475,0.0,0.0,0.0,133.64,101.19376,10.53693,101.7408666995,0.9837600000000001,0.28693,1.02475,100.21,10.25,100.7328476715,128.92,99.80376,24.07693,102.6668839907,0.9837600000000001,0.28693,1.02475,98.82,23.79,101.6432806436,128.92
2020-01-17 07:00:00,115.346,23.718,117.7592596784,1.056,0.308,1.1,114.29,23.41,116.662899844,132.17,1.056,0.308,1.1,1.056,0.308,1.1,0.0,0.0,0.0,133.51,113.796,5.028,113.9070252443,1.056,0.308,1.1,112.74,4.72,112.8387610708,128.06,112.176,29.048,115.875973696,1.056,0.308,1.1,111.12,28.74,114.7764871391,128.06
2020-01-17 07:30:00,128.48408,16.08869,129.4874695071,1.02408,0.29869,1.06675,127.46,15.79,128.434324462,130.2,1.02408,0.29869,1.06675,1.02408,0.29869,1.06675,0.0,0.0,0.0,132.52,126.75408,2.75869,126.784096665,1.02408,0.29869,1.06675,125.73,2.46,125.7540635526,126.15,124.86408,34.89869,129.649361888,1.02408,0.29869,1.06675,123.84,34.6,128.5826800156,126.15
2020-01-17 08:00:00,136.50672,11.01321,136.950266154,0.9367200000000001,0.27321,0.9757500000000001,135.57,10.74,135.994751737,129.96,0.9367200000000001,0.27321,0.9757500000000001,0.9367200000000001,0.27321,0.9757500000000001,0.0,0.0,0.0,132.95,134.69672,7.33321,134.896191005,0.9367200000000001,0.27321,0.9757500000000001,133.76,7.06,133.9461877024,125.91,132.64672,39.50321,138.4039592174,0.9367200000000001,0.27321,0.9757500000000001,131.71,39.23,137.428224903,125.91
2020-01-17 08:30:00,138.82568,8.44499,139.0823039914,1.04568,0.30499000000000004,1.08925,137.78,8.14,138.0202448918,129.96,1.04568,0.30499000000000004,1.08925,1.04568,0.30499000000000004,1.08925,0.0,0.0,0.0,133.27,136.95568,9.91499,137.314111842,1.04568,0.30499000000000004,1.08925,135.91,9.61,136.2493310075,125.91,134.89568,42.06499,141.3021863467,1.04568,0.30499000000000004,1.08925,133.85,41.76,140.2131238508,125.91
2020-01-17 09:00:00,138.39472,8.28096,138.6422476102,1.37472,0.40096000000000004,1.432,137.02,7.88,137.2464017743,129.9,1.37472,0.40096000000000004,1.432,1.37472,0.40096000000000004,1.432,0.0,0.0,0.0,133.27,136.54472,10.23096,136.9274738772,1.37472,0.40096000000000004,1.432,135.17,9.83,135.5269633689,125.86,134.49472,42.33096,140.9990775941,1.37472,0.40096000000000004,1.432,133.12,41.93,139.5674005633,125.86
2020-01-17 09:30:00,139.67696,7.21453,139.8631566852,1.8669600000000002,0.5445300000000001,1.94475,137.81,6.67,137.9713194834,129.48,1.8669600000000002,0.5445300000000001,1.94475,1.8669600000000002,0.5445300000000001,1.94475,0.0,0.0,0.0,132.97,137.81696,11.46453,138.2929857649,1.8669600000000002,0.5445300000000001,1.94475,135.95,10.92,136.3878619966,125.45,135.73696,43.34453,142.4895455497,1.8669600000000002,0.5445300000000001,1.94475,133.87,42.8,140.5454264642,125.45
2020-01-17 10:00:00,141.05144,6.07792,141.1823283474,1.74144,0.50792,1.814,139.31,5.57,139.4213075538,129.3,1.74144,0.50792,1.814,1.74144,0.50792,1.814,0.0,0.0,0.0,132.97,139.17144,12.43792,139.7261305755,1.74144,0.50792,1.814,137.43,11.93,137.9468368612,125.28,137.08144,44.20792,144.0335425628,1.74144,0.50792,1.814,135.34,43.7,142.2202714102,125.28
2020-01-17 10:30:00,141.4396,5.97155,141.5656026638,1.9596,0.57155,2.04125,139.48,5.4,139.5844919753,129.15,1.9596,0.57155,2.04125,1.9596,0.57155,2.04125,0.0,0.0,0.0,132.81,139.5596,12.64155,140.1309770842,1.9596,0.57155,2.04125,137.6,12.07,138.1283638504,125.13,137.4496,44.34155,144.4249479715,1.9596,0.57155,2.04125,135.49,43.77,142.3845251423,125.13
2020-01-17 11:00:00,139.30536,19.67948,140.688539895,1.81536,0.5294800000000001,1.891,137.49,19.15,138.8172273171,132.43,1.81536,0.5294800000000001,1.891,1.81536,0.5294800000000001,1.891,0.0,0.0,0.0,134.42,140.60536,20.15948,142.0432043239,1.81536,0.5294800000000001,1.891,138.79,19.63,140.1713273105,128.27,143.38536,14.30948,144.0976151093,1.81536,0.5294800000000001,1.891,141.57,13.78,142.2390709334,128.27
2020-01-17 11:30:00,139.23952,23.01111,141.1281513847,2.12952,0.62111,2.21825,137.11,22.39,138.9261105768,133.35,2.12952,0.62111,2.21825,2.12952,0.62111,2.21825,0.0,0.0,0.0,134.57,141.00952,22.18111,142.7434284703,2.12952,0.62111,2.21825,138.88,21.56,140.5435448535,129.19,145.01952,6.93111,145.1850593789,2.12952,0.62111,2.21825,142.89,6.31,143.0292564478,129.19
2020-01-17 12:00:00,142.8972,23.9321,144.8873879199,1.9272,0.5621,2.0075,140.97,23.37,142.8940089717,133.23,1.9272,0.5621,2.0075,1.9272,0.5621,2.0075,0.0,0.0,0.0,134.63,144.7072,23.0921,146.5381138621,1.9272,0.5621,2.0075,142.78,22.53,144.5466336516,129.09,148.8472,7.8921,149.0562786006,1.9272,0.5621,2.0075,146.92,7.33,147.1027372281,129.09
2020-01-17 12:30:00,143.51592,23.65006,145.4515198664,2.12592,0.6200600000000001,2.2145,141.39,23.03,143.2533175881,133.55,2.12592,0.6200600000000001,2.2145,2.12592,0.6200600000000001,2.2145,0.0,0.0,0.0,134.91,145.32592,22.80006,147.1035885349,2.12592,0.6200600000000001,2.2145,143.2,22.18,144.9075305152,129.42,149.51592,7.51006,149.7044132103,2.12592,0.6200600000000001,2.2145,147.39,6.89,147.5509545886,129.42
2020-01-17 13:00:00,141.4892,21.9531,143.182164798,2.2392,0.6531,2.3325,139.25,21.3,140.8696294451,134.09,2.2392,0.6531,2.3325,2.2392,0.6531,2.3325,0.0,0.0,0.0,135.18,143.2392,21.0731,144.7810207184,2.2392,0.6531,2.3325,141.0,20.42,142.4709668669,129.94,147.3392,5.5931,147.4453207947,2.2392,0.6531,2.3325,145.1,4.94,145.1840679965,129.94
2020-01-17 13:30:00,141.39056,20.84808,142.9193230351,1.8105600000000002,0.52808,1.8860000000000001,139.58,20.32,141.0513339178,134.52,1.8105600000000002,0.52808,1.8860000000000001,1.8105600000000002,0.52808,1.8860000000000001,0.0,0.0,0.0,135.46,143.18056,19.97808,144.5676189276,1.8105600000000002,0.52808,1.8860000000000001,141.37,19.45,142.701714776,130.36,147.29056,4.34808,147.3547246097,1.8105600000000002,0.52808,1.8860000000000001,145.48,3.8200000000000003,145.5301439565,130.36
2020-01-17 14:00:00,138.34776,19.41768,139.7037901905,1.63776,0.47768000000000005,1.706,136.71,18.94,138.0157516373,135.09,1.63776,0.47768000000000005,1.706,1.63776,0.47768000000000005,1.706,0.0,0.0,0.0,135.78,140.07776,18.51768,141.2964377442,1.63776,0.47768000000000005,1.706,138.44,18.04,139.6104408703,130.91,144.09776,2.74768,144.1239542283,1.63776,0.47768000000000005,1.706,142.46,2.27,142.4780842797,130.91
2020-01-17 14:30:00,134.65824,18.28032,135.893383574,1.81824,0.53032,1.8940000000000001,132.84,17.75,134.0206256514,134.94,1.81824,0.53032,1.8940000000000001,1.81824,0.53032,1.8940000000000001,0.0,0.0,0.0,135.42,136.33824,17.38032,137.4415919931,1.81824,0.53032,1.8940000000000001,134.52,16.85,135.5712097018,130.75,140.23824,1.5703200000000002,140.2470315664,1.81824,0.53032,1.8940000000000001,138.42,1.04,138.4239068947,130.75
2020-01-17 15:00:00,132.07936,16.85273,133.1501853039,2.40936,0.7027300000000001,2.50975,129.67,16.15,130.6718462409,135.68,2.40936,0.7027300000000001,2.50975,2.40936,0.7027300000000001,2.50975,0.0,0.0,0.0,135.9,133.70936,15.942730000000001,134.6564650934,2.40936,0.7027300000000001,2.50975,131.3,15.24,132.1814949227,131.46,137.51936,1.51273,137.527679857,2.40936,0.7027300000000001,2.50975,135.11,0.81,135.1124279998,131.46
2020-01-17 15:30:00,128.5432,14.64135,129.374353703,2.7132,0.7913500000000001,2.82625,125.83,13.85,126.589934039,135.9,2.7132,0.7913500000000001,2.82625,2.7132,0.7913500000000001,2.82625,0.0,0.0,0.0,135.78,130.1232,13.72135,130.8446507277,2.7132,0.7913500000000001,2.82625,127.41,12.93,128.0644095758,131.68,133.7832,4.02135,133.8436246448,2.7132,0.7913500000000001,2.82625,131.07,3.23,131.1097929218,131.68
2020-01-17 16:00:00,130.87632,15.12601,131.7475135069,2.62632,0.7660100000000001,2.73575,128.25,14.36,129.0514319952,134.8,2.62632,0.7660100000000001,2.73575,2.62632,0.7660100000000001,2.73575,0.0,0.0,0.0,134.83,132.48632,14.21601,133.2468383395,2.62632,0.7660100000000001,2.73575,129.86,13.45,130.5546709237,130.62,136.24632,3.21601,136.2842706766,2.62632,0.7660100000000001,2.73575,133.62,2.45,133.6424591962,130.62
2020-01-17 16:30:00,134.65344,15.55892,135.5493596274,5.17344,1.50892,5.389,129.48,14.05,130.2400587377,135.08,5.17344,1.50892,5.389,5.17344,1.50892,5.389,0.0,0.0,0.0,135.07,136.26344,14.61892,137.0453862872,5.17344,1.50892,5.389,131.09,13.11,131.7439190248,130.89,140.05344,4.37892,140.1218790775,5.17344,1.50892,5.389,134.88,2.87,134.9105307231,130.89
2020-01-17 17:00:00,141.2668,17.634900000000002,142.3632623968,5.0568,1.4749,5.2675,136.21,16.16,137.1652641889,134.14,5.0568,1.4749,5.2675,5.0568,1.4749,5.2675,0.0,0.0,0.0,134.56,142.9768,16.7149,143.950523515,5.0568,1.4749,5.2675,137.92,15.24,138.7594465253,130.0,146.9568,2.0149,146.9706123286,5.0568,1.4749,5.2675,141.9,0.54,141.9010274804,130.0
2020-01-17 17:30:00,143.88304,17.96797,145.0006108455,5.03304,1.46797,5.24275,138.85,16.5,139.8269376765,133.46,5.03304,1.46797,5.24275,5.03304,1.46797,5.24275,0.0,0.0,0.0,133.99,145.60304,17.03797,146.5965131883,5.03304,1.46797,5.24275,140.57,15.57,141.4296637909,129.35,149.69304,1.73797,149.7031287721,5.03304,1.46797,5.24275,144.66,0.27,144.6602519699,129.35
2020-01-17 18:00:00,142.55264,16.99952,143.5626652414,5.07264,1.47952,5.284,137.48,15.52,138.3532464382,133.99,5.07264,1.47952,5.284,5.07264,1.47952,5.284,0.0,0.0,0.0,134.33,144.28264,16.06952,145.1747556512,5.07264,1.47952,5.284,139.21,14.59,139.972469436,129.84,148.34264,2.55952,148.3647194747,5.07264,1.47952,5.284,143.27,1.08,143.274070578,129.84
2020-01-17 18:30:00,140.14704,14.89872,140.9367399878,4.96704,1.44872,5.174,135.18,13.45,135.847469244,135.1,4.96704,1.44872,5.174,4.96704,1.44872,5.174,0.0,0.0,0.0,135.1,141.82704,13.93872,142.5103406438,4.96704,1.44872,5.174,136.86,12.49,137.4287440822,130.92,145.79704,4.93872,145.8806629681,4.96704,1.44872,5.174,140.83,3.49,140.8732373448,130.92
2020-01-17 19:00:00,137.25176,13.06468,137.8721563137,5.0217600000000004,1.46468,5.231,132.23,11.6,132.7378352242,135.22,5.0217600000000004,1.46468,5.231,5.0217600000000004,1.46468,5.231,0.0,0.0,0.0,134.96,138.91176,12.08468,139.4364247856,5.0217600000000004,1.46468,5.231,133.89,10.62,134.3105226704,131.05,142.79176,6.88468,142.957635482,5.0217600000000004,1.46468,5.231,137.77,5.42,137.8765727018,131.05
2020-01-17 19:30:00,133.88456,12.46383,134.4634614483,1.14456,0.33383,1.19225,132.74,12.13,133.2930774647,134.37,1.14456,0.33383,1.19225,1.14456,0.33383,1.19225,0.0,0.0,0.0,134.23,135.55456,11.52383,136.0435128724,1.14456,0.33383,1.19225,134.41,11.19,134.8749947173,130.21,139.44456,4.99383,139.5339516091,1.14456,0.33383,1.19225,138.3,4.66,138.3784867673,130.21
2020-01-17 20:00:00,129.8668,9.9849,130.2500824194,0.9768,0.2849,1.0175,128.89,9.7,129.2544858022,135.34,0.9768,0.2849,1.0175,0.9768,0.2849,1.0175,0.0,0.0,0.0,134.8,131.4768,8.9949,131.7841309272,0.9768,0.2849,1.0175,130.5,8.71,130.7903440625,131.15,135.2468,7.7049,135.4660931534,0.9768,0.2849,1.0175,134.27,7.42,134.4748649377,131.15
2020-01-17 20:30:00,126.10048,8.05014,126.3571755392,0.9604800000000001,0.28014,1.0005,125.14,7.77,125.3809893883,135.58,0.9604800000000001,0.28014,1.0005,0.9604800000000001,0.28014,1.0005,0.0,0.0,0.0,134.73,127.64048,7.06014,127.8355885951,0.9604800000000001,0.28014,1.0005,126.68,6.78,126.8613053693,131.37,131.31048,9.77014,131.6734513615,0.9604800000000001,0.28014,1.0005,130.35,9.49,130.6949983741,131.37
2020-01-17 21:00:00,121.22272,5.72746,121.3579484099,1.12272,0.32746000000000003,1.1695,120.1,5.4,120.2213375404,135.67,1.12272,0.32746000000000003,1.1695,1.12272,0.32746000000000003,1.1695,0.0,0.0,0.0,134.47,122.70272,4.71746,122.7933708481,1.12272,0.32746000000000003,1.1695,121.58,4.39,121.6592310513,131.46,126.19272,12.29746,126.7904968972,1.12272,0.32746000000000003,1.1695,125.07,11.97,125.6414971258,131.46
2020-01-17 21:30:00,115.82576,5.29668,115.9468046071,1.08576,0.31668,1.131,114.74,4.98,114.8480213151,135.94,1.08576,0.31668,1.131,1.08576,0.31668,1.131,0.0,0.0,0.0,134.58,116.86576,1.93668,116.8818060684,1.08576,0.31668,1.131,115.78,1.62,115.791333009,131.72,119.90576,12.78668,120.5856146752,1.08576,0.31668,1.131,118.82,12.47,119.472562959,131.72
2020-01-17 22:00:00,110.86344,17.64392,112.2586755739,0.9734400000000001,0.28392,1.014,109.89,17.36,111.2527828865,135.48,0.9734400000000001,0.28392,1.014,0.9734400000000001,0.28392,1.014,0.0,0.0,0.0,135.3,110.02344,1.04392,110.0283923285,0.9734400000000001,0.28392,1.014,109.05,0.76,109.0526482943,131.26,111.56344,1.04392,111.5683239706,0.9734400000000001,0.28392,1.014,110.59,0.76,110.5926114169,131.26
2020-01-17 22:30:00,104.61192,19.93431,106.4942745938,0.87192,0.25431000000000004,0.9082500000000001,103.74,19.68,105.5901984088,135.54,0.87192,0.25431000000000004,0.9082500000000001,0.87192,0.25431000000000004,0.9082500000000001,0.0,0.0,0.0,135.03,103.83192,3.2543100000000003,103.88290593,0.87192,0.25431000000000004,0.9082500000000001,102.96,3.0,103.003697021,131.32,105.29192,3.28431,105.3431303383,0.87192,0.25431000000000004,0.9082500000000001,104.42,3.03,104.4639521558,131.32
2020-01-17 23:00:00,98.9256,21.85705,101.311425664,0.9156000000000001,0.26705,0.9537500000000001,98.01,21.59,100.3597937423,136.15,0.9156000000000001,0.26705,0.9537500000000001,0.9156000000000001,0.26705,0.9537500000000001,0.0,0.0,0.0,135.35,98.1956,4.97705,98.321650139,0.9156000000000001,0.26705,0.9537500000000001,97.28,4.71,97.3939551512,131.88,99.5856,5.03705,99.7129058852,0.9156000000000001,0.26705,0.9537500000000001,98.67,4.77,98.7852306775,131.88
2020-01-17 23:30:00,92.99424,23.80957,95.9938763503,0.9242400000000001,0.26957000000000003,0.9627500000000001,92.07,23.54,95.0316605137,135.86,0.9242400000000001,0.26957000000000003,0.9627500000000001,0.9242400000000001,0.26957000000000003,0.9627500000000001,0.0,0.0,0.0,134.77,92.29424,6.96957,92.5570183355,0.9242400000000001,0.26957000000000003,0.9627500000000001,91.37,6.7,91.6153202254,131.6,93.59424,7.03957,93.8586027328,0.9242400000000001,0.26957000000000003,0.9627500000000001,92.67,6.77,92.916961853,131.6
2020-01-18 00:00:00,88.25688,25.35659,91.827193814,0.77688,0.22659,0.80925,87.48,25.13,91.0179504274,136.42,0.77688,0.22659,0.80925,0.77688,0.22659,0.80925,0.0,0.0,0.0,135.25,87.64688,9.30659,88.1395949115,0.77688,0.22659,0.80925,86.87,9.08,87.3432498823,132.14,88.76688,8.22659,89.1472701094,0.77688,0.22659,0.80925,87.99,8.0,88.3529292101,132.14
2020-01-18 00:30:00,85.74936,26.56773,89.770802702,0.8493600000000001,0.24773000000000003,0.88475,84.9,26.32,88.8861766531,134.95,0.8493600000000001,0.24773000000000003,0.88475,0.8493600000000001,0.24773000000000003,0.88475,0.0,0.0,0.0,135.52,85.96936,26.73773,90.0313115775,0.8493600000000001,0.24773000000000003,0.88475,85.12,26.49,89.1467021263,130.72,84.95936,9.13773,85.4493473419,0.8493600000000001,0.24773000000000003,0.88475,84.11,8.89,84.5785090907,130.72
2020-01-18 01:00:00,88.07744,25.78717,91.7747981396,0.8474400000000001,0.24717000000000003,0.88275,87.23,25.54,90.8920486071,134.21,0.8474400000000001,0.24717000000000003,0.88275,0.8474400000000001,0.24717000000000003,0.88275,0.0,0.0,0.0,134.88,88.30744,25.94717,92.0405323233,0.8474400000000001,0.24717000000000003,0.88275,87.46,25.7,91.1577840889,130.01,87.24744,9.51717,87.7649834009,0.8474400000000001,0.24717000000000003,0.88275,86.4,9.27,86.8958738951,130.01
