Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-01-18 01:30:00,88.37744,25.749670000000002,92.0522536718,0.78744,0.22967,0.82025,87.59,25.52,91.2320037048,133.72,0.78744,0.22967,0.82025,0.78744,0.22967,0.82025,0.0,0.0,0.0,134.39,88.60744,25.91967,92.3206787034,0.78744,0.22967,0.82025,87.82,25.69,91.5004289607,129.53,87.53744,9.25967,88.0258194524,0.78744,0.22967,0.82025,86.75,9.03,87.2187101487,129.53
2020-01-18 02:00:00,86.5348,26.2689,90.4341015229,0.7848,0.22890000000000002,0.8175,85.75,26.04,89.6166507966,134.38,0.7848,0.22890000000000002,0.8175,0.7848,0.22890000000000002,0.8175,0.0,0.0,0.0,134.98,86.7648,26.4289,90.7007016194,0.7848,0.22890000000000002,0.8175,85.98,26.2,89.883259843,130.16,85.7348,9.0589,86.2120618026,0.7848,0.22890000000000002,0.8175,84.95,8.83,85.4076776408,130.16
2020-01-18 02:30:00,84.32856,26.79458,88.4830805807,1.07856,0.31458,1.1235,83.25,26.48,87.3599044184,134.99,1.07856,0.31458,1.1235,1.07856,0.31458,1.1235,0.0,0.0,0.0,135.55,84.54856,26.93458,88.7351711434,1.07856,0.31458,1.1235,83.47,26.62,87.6120157284,130.74,83.56856,9.09458,84.0619747915,1.07856,0.31458,1.1235,82.49,8.78,82.9559431265,130.74
2020-01-18 03:00:00,82.68176,27.46343,87.1235526368,0.9717600000000001,0.28343,1.01225,81.71,27.18,86.1119997445,135.53,0.9717600000000001,0.28343,1.01225,0.9717600000000001,0.28343,1.01225,0.0,0.0,0.0,136.04,82.87176,27.61343,87.3511884399,0.9717600000000001,0.28343,1.01225,81.9,27.33,86.3396716464,131.26,81.93176,8.67343,82.3895726695,0.9717600000000001,0.28343,1.01225,80.96,8.39,81.3935728421,131.26
2020-01-18 03:30:00,80.59976,28.27368,85.4150003969,1.10976,0.32368,1.156,79.49,27.95,84.2606824088,134.4,1.10976,0.32368,1.156,1.10976,0.32368,1.156,0.0,0.0,0.0,134.74,80.78976,28.40368,85.6373420793,1.10976,0.32368,1.156,79.68,28.08,84.4830681261,130.18,79.88976,7.38368,80.2302466854,1.10976,0.32368,1.156,78.78,7.06,79.0957141696,130.18
2020-01-18 04:00:00,79.8244,28.4617,84.746700244,1.0344,0.3017,1.0775,78.79,28.16,83.6710804281,134.85,1.0344,0.3017,1.0775,1.0344,0.3017,1.0775,0.0,0.0,0.0,135.18,80.0144,28.5917,84.9693445676,1.0344,0.3017,1.0775,78.98,28.29,83.8937691369,130.6,79.1144,7.3617,79.4561697683,1.0344,0.3017,1.0775,78.08,7.06,78.3985331495,130.6
2020-01-18 04:30:00,78.926,28.58425,83.9426758214,0.906,0.26425000000000004,0.9437500000000001,78.02,28.32,83.0008602365,134.57,0.906,0.26425000000000004,0.9437500000000001,0.906,0.26425000000000004,0.9437500000000001,0.0,0.0,0.0,134.86,79.106,28.71425,84.1562082622,0.906,0.26425000000000004,0.9437500000000001,78.2,28.45,83.2144368484,130.32,78.226,7.02425,78.5407356985,0.906,0.26425000000000004,0.9437500000000001,77.32,6.76,77.6149470141,130.32
2020-01-18 05:00:00,78.5576,28.4868,83.5631156193,1.0176,0.2968,1.06,77.54,28.19,82.5053192225,134.8,1.0176,0.2968,1.06,1.0176,0.2968,1.06,0.0,0.0,0.0,135.12,78.7476,28.5968,83.7792425127,1.0176,0.2968,1.06,77.73,28.3,82.721477864,130.54,77.8776,7.3468,78.2233727987,1.0176,0.2968,1.06,76.86,7.05,77.1826541394,130.54
2020-01-18 05:30:00,80.11888,28.11134,84.9074930089,0.9988800000000001,0.29134000000000004,1.0405,79.12,27.82,83.8685089888,135.01,0.9988800000000001,0.29134000000000004,1.0405,0.9988800000000001,0.29134000000000004,1.0405,0.0,0.0,0.0,135.38,80.31888000000001,28.24134,85.1392727797,0.9988800000000001,0.29134000000000004,1.0405,79.32,27.95,84.1003263965,130.75,79.40888,7.75134,79.7862989156,0.9988800000000001,0.29134000000000004,1.0405,78.41,7.46,78.7640762023,130.75
2020-01-18 06:00:00,81.4876,27.50805,86.0053589526,0.9876,0.28805000000000003,1.02875,80.5,27.22,84.9775170266,134.71,0.9876,0.28805000000000003,1.02875,0.9876,0.28805000000000003,1.02875,0.0,0.0,0.0,135.16,81.6976,27.64805,86.2491305148,0.9876,0.28805000000000003,1.02875,80.71,27.36,85.2213218625,130.47,80.7576,8.14805,81.1676085428,0.9876,0.28805000000000003,1.02875,79.77,7.86,80.1563004386,130.47
2020-01-18 06:30:00,86.28104,25.16822,89.8769000436,1.09104,0.31822,1.1365,85.19,24.85,88.7404000442,134.13,1.09104,0.31822,1.1365,1.09104,0.31822,1.1365,0.0,0.0,0.0,134.88,86.51104,25.30822,90.1369293988,1.09104,0.31822,1.1365,85.42,24.99,89.0004297742,129.89,85.47104,10.27822,86.0868194618,1.09104,0.31822,1.1365,84.38,9.96,84.965793117,129.89
2020-01-18 07:00:00,91.76496,22.74228,94.5410978538,1.10496,0.32228,1.151,90.66,22.42,93.3910702369,133.55,1.10496,0.32228,1.151,1.10496,0.32228,1.151,0.0,0.0,0.0,134.59,92.03496,22.88228,94.8368736315,1.10496,0.32228,1.151,90.93,22.56,93.6868107046,129.33,90.88496,12.31228,91.7151470205,1.10496,0.32228,1.151,89.78,11.99,90.5770859545,129.33
2020-01-18 07:30:00,98.46792,19.62981,100.4054814727,1.02792,0.29981,1.07075,97.44,19.33,99.3388267497,133.15,1.02792,0.29981,1.07075,1.02792,0.29981,1.07075,0.0,0.0,0.0,134.59,98.75792,19.78981,100.7212159506,1.02792,0.29981,1.07075,97.73,19.49,99.6544680383,128.94,97.46792,15.13981,98.636754184,1.02792,0.29981,1.07075,96.44,14.84,97.5750951831,128.94
2020-01-18 08:00:00,103.4376,17.8118,104.9599795779,0.8976000000000001,0.26180000000000003,0.935,102.54,17.55,104.0310246994,134.01,0.8976000000000001,0.26180000000000003,0.935,0.8976000000000001,0.26180000000000003,0.935,0.0,0.0,0.0,135.77,103.7776,18.0018,105.3273709204,0.8976000000000001,0.26180000000000003,0.935,102.88,17.74,104.3982854265,129.78,102.3876,17.2518,103.8308491586,0.8976000000000001,0.26180000000000003,0.935,101.49,16.99,102.9022847171,129.78
2020-01-18 08:30:00,109.0056,15.58455,110.1140273992,0.9756,0.28455,1.01625,108.03,15.3,109.1080698207,133.38,0.9756,0.28455,1.01625,0.9756,0.28455,1.01625,0.0,0.0,0.0,135.45,109.3756,15.78455,110.5087050601,0.9756,0.28455,1.01625,108.4,15.5,109.5025570478,129.19,107.8856,19.11455,109.5658190727,0.9756,0.28455,1.01625,106.91,18.83,108.5555940521,129.19
2020-01-18 09:00:00,113.92656,13.52483,114.7265535958,1.45656,0.42483000000000004,1.51725,112.47,13.1,113.2303444312,132.89,1.45656,0.42483000000000004,1.51725,1.45656,0.42483000000000004,1.51725,0.0,0.0,0.0,135.25,114.32656,13.72483,115.1474414825,1.45656,0.42483000000000004,1.51725,112.87,13.3,113.6508992485,128.72,112.74656,21.20483,114.7232827597,1.45656,0.42483000000000004,1.51725,111.29,20.78,113.2133936423,128.72
2020-01-18 09:30:00,118.76808,11.57944,119.3312207999,2.39808,0.6994400000000001,2.498,116.37,10.88,116.8775055346,132.86,2.39808,0.6994400000000001,2.498,2.39808,0.6994400000000001,2.498,0.0,0.0,0.0,135.53,119.20808,11.80944,119.7916074289,2.39808,0.6994400000000001,2.498,116.81,11.11,117.337156093,128.69,117.52808,23.61944,119.8779693455,2.39808,0.6994400000000001,2.498,115.13,22.92,117.3892810268,128.69
2020-01-18 10:00:00,120.41584,11.04212,120.9210607669,3.4358400000000002,1.00212,3.5789999999999997,116.98,10.04,117.4100591943,132.83,3.4358400000000002,1.00212,3.5789999999999997,3.4358400000000002,1.00212,3.5789999999999997,0.0,0.0,0.0,135.61,120.84584,11.26212,121.3694870723,3.4358400000000002,1.00212,3.5789999999999997,117.41,10.26,117.8574380343,128.65,119.19584,24.69212,121.7265339332,3.4358400000000002,1.00212,3.5789999999999997,115.76,23.69,118.1591879627,128.65
2020-01-18 10:30:00,120.91808,10.66444,121.3874472563,4.19808,1.22444,4.373,116.72,9.44,117.1011186966,133.12,4.19808,1.22444,4.373,4.19808,1.22444,4.373,0.0,0.0,0.0,135.97,121.33808,10.88444,121.8252875728,4.19808,1.22444,4.373,117.14,9.66,117.5376331223,128.93,119.67808,25.65444,122.3968672973,4.19808,1.22444,4.373,115.48,24.43,118.035822105,128.93
2020-01-18 11:00:00,120.62384,10.82987,121.1090288152,5.07384,1.47987,5.28525,115.55,9.35,115.9276714163,133.42,5.07384,1.47987,5.28525,5.07384,1.47987,5.28525,0.0,0.0,0.0,136.25,121.03384,11.02987,121.5353794471,5.07384,1.47987,5.28525,115.96,9.55,116.3525852742,129.21,119.40384,26.14987,122.2337625526,5.07384,1.47987,5.28525,114.33,24.67,116.9613517364,129.21
2020-01-18 11:30:00,119.61136,11.41998,120.1552886237,5.69136,1.65998,5.9285,113.92,9.76,114.3373254891,133.84,5.69136,1.65998,5.9285,5.69136,1.65998,5.9285,0.0,0.0,0.0,136.61,120.01136,11.62998,120.5735583113,5.69136,1.65998,5.9285,114.32,9.97,114.7539249873,129.62,118.41136,26.14998,121.2644697801,5.69136,1.65998,5.9285,112.72,24.49,115.3497225831,129.62
2020-01-18 12:00:00,118.50104,12.35822,119.1437034956,6.13104,1.78822,6.3865,112.37,10.57,112.8660347492,134.23,6.13104,1.78822,6.3865,6.13104,1.78822,6.3865,0.0,0.0,0.0,136.91,118.89104,12.55822,119.5524499199,6.13104,1.78822,6.3865,112.76,10.77,113.2731676082,130.01,117.33104,25.64822,120.1016408574,6.13104,1.78822,6.3865,111.2,23.86,113.7309966544,130.01
2020-01-18 12:30:00,117.38984,13.46162,118.1591712405,6.27984,1.83162,6.5415,111.11,11.63,111.7170040773,134.31,6.27984,1.83162,6.5415,6.27984,1.83162,6.5415,0.0,0.0,0.0,136.84,117.76984,13.67162,118.5607372069,6.27984,1.83162,6.5415,111.49,11.84,112.116928695,130.1,116.23984,24.69162,118.8333980893,6.27984,1.83162,6.5415,109.96,22.86,112.3110911709,130.1
2020-01-18 13:00:00,115.40664,14.22527,116.280053589,6.08664,1.77527,6.34025,109.32,12.45,110.0266554068,134.41,6.08664,1.77527,6.34025,6.08664,1.77527,6.34025,0.0,0.0,0.0,136.84,115.78664,14.42527,116.6817655723,6.08664,1.77527,6.34025,109.7,12.65,110.4269554955,130.2,114.27664,23.95527,116.7604616746,6.08664,1.77527,6.34025,108.19,22.18,110.4401580042,130.2
2020-01-18 13:30:00,115.278,15.3665,116.2976638039,5.508,1.6065,5.7375,109.77,13.76,110.6290671569,134.78,5.508,1.6065,5.7375,5.508,1.6065,5.7375,0.0,0.0,0.0,137.07,115.648,15.586500000000001,116.693611163,5.508,1.6065,5.7375,110.14,13.98,111.0236911654,130.55,114.158,22.6665,116.38650775,5.508,1.6065,5.7375,108.65,21.06,110.6722462951,130.55
2020-01-18 14:00:00,114.06968,16.00824,115.18748041,4.51968,1.31824,4.708,109.55,14.69,110.5305324334,134.66,4.51968,1.31824,4.708,4.51968,1.31824,4.708,0.0,0.0,0.0,136.83,114.43968,16.22824,115.5845843182,4.51968,1.31824,4.708,109.92,14.91,110.9266176353,130.45,112.92968,21.35824,114.9316624817,4.51968,1.31824,4.708,108.41,20.04,110.2466765939,130.45
2020-01-18 14:30:00,113.20056,16.22308,114.3571384261,3.3705600000000002,0.9830800000000001,3.511,109.83,15.24,110.8823092292,134.42,3.3705600000000002,0.9830800000000001,3.511,3.3705600000000002,0.9830800000000001,3.511,0.0,0.0,0.0,136.52,113.56056,16.44308,114.7448284996,3.3705600000000002,0.9830800000000001,3.511,110.19,15.46,111.2692576591,130.21,112.06056,20.44308,113.910002315,3.3705600000000002,0.9830800000000001,3.511,108.69,19.46,110.4183304529,130.21
2020-01-18 15:00:00,114.05832,16.11826,115.1915737658,2.66832,0.7782600000000001,2.7795,111.39,15.34,112.441307801,134.26,2.66832,0.7782600000000001,2.7795,2.66832,0.7782600000000001,2.7795,0.0,0.0,0.0,136.35,114.43832,16.34826,115.6001500408,2.66832,0.7782600000000001,2.7795,111.77,15.57,112.8492702679,130.07,112.88832,20.02826,114.6512276038,2.66832,0.7782600000000001,2.7795,110.22,19.25,111.8883859031,130.07
2020-01-18 15:30:00,115.77344,15.48642,116.8046172625,1.63344,0.47642000000000007,1.7015,114.14,15.01,115.1227158297,133.98,1.63344,0.47642000000000007,1.7015,1.63344,0.47642000000000007,1.7015,0.0,0.0,0.0,136.13,116.14344,15.726420000000001,117.2033230802,1.63344,0.47642000000000007,1.7015,114.51,15.25,115.5210050164,129.8,114.54344,19.88642,116.2569109664,1.63344,0.47642000000000007,1.7015,112.91,19.41,114.5662088052,129.8
2020-01-18 16:00:00,117.47736,15.01923,118.4335568256,1.19736,0.34923000000000004,1.24725,116.28,14.67,117.2017376151,133.8,1.19736,0.34923000000000004,1.24725,1.19736,0.34923000000000004,1.24725,0.0,0.0,0.0,136.03,117.86736,15.26923,118.8522777996,1.19736,0.34923000000000004,1.24725,116.67,14.92,117.6201313551,129.64,116.23736,19.96923,117.9402136956,1.19736,0.34923000000000004,1.24725,115.04,19.62,116.7010968243,129.64
2020-01-18 16:30:00,120.72384,14.13737,121.5487999729,1.05384,0.30737000000000003,1.09775,119.67,13.83,120.4665007378,133.7,1.05384,0.30737000000000003,1.09775,1.05384,0.30737000000000003,1.09775,0.0,0.0,0.0,136.03,121.14384,14.39737,121.9963697528,1.05384,0.30737000000000003,1.09775,120.09,14.09,120.9137552142,129.54,119.42384,20.68737,121.2023961721,1.05384,0.30737000000000003,1.09775,118.37,20.38,120.1116201706,129.54
2020-01-18 17:00:00,127.5576,10.77555,128.0119283331,1.2876,0.37555000000000005,1.34125,126.27,10.4,126.6975646964,132.08,1.2876,0.37555000000000005,1.34125,1.2876,0.37555000000000005,1.34125,0.0,0.0,0.0,134.87,128.0276,11.06555,128.5049133635,1.2876,0.37555000000000005,1.34125,126.74,10.69,127.1900298766,127.97,126.1776,23.32555,128.3155018872,1.2876,0.37555000000000005,1.34125,124.89,22.95,126.9811584449,127.97
2020-01-18 17:30:00,132.0536,11.8773,132.5866642172,4.6536,1.3573,4.8475,127.4,10.52,127.8336043456,132.03,4.6536,1.3573,4.8475,4.6536,1.3573,4.8475,0.0,0.0,0.0,134.87,132.5136,12.1873,133.0728539795,4.6536,1.3573,4.8475,127.86,10.83,128.3178417057,127.93,130.6436,24.0973,132.8473939837,4.6536,1.3573,4.8475,125.99,22.74,128.0257306169,127.93
2020-01-18 18:00:00,132.61776,12.16018,133.1740975004,4.69776,1.37018,4.8935,127.92,10.79,128.3742594915,132.15,4.69776,1.37018,4.8935,4.69776,1.37018,4.8935,0.0,0.0,0.0,134.95,133.05776,12.46018,133.6399026558,4.69776,1.37018,4.8935,128.36,11.09,128.8381841691,128.04,131.18776,23.92018,133.3506782324,4.69776,1.37018,4.8935,126.49,22.55,128.4843282272,128.04
2020-01-18 18:30:00,131.43104,10.45947,131.8465729102,1.06104,0.30947,1.10525,130.37,10.15,130.764518888,131.53,1.06104,0.30947,1.10525,1.06104,0.30947,1.10525,0.0,0.0,0.0,134.42,131.91104,10.75947,132.3491166142,1.06104,0.30947,1.10525,130.85,10.45,131.2666179956,127.44,129.98104,23.17947,132.0316575256,1.06104,0.30947,1.10525,128.92,22.87,130.932819797,127.44
2020-01-18 19:00:00,129.34736,11.62298,129.8685227569,1.10736,0.32298000000000004,1.1535,128.24,11.3,128.7368929251,132.12,1.10736,0.32298000000000004,1.1535,1.10736,0.32298000000000004,1.1535,0.0,0.0,0.0,134.84,129.80736,11.93298,130.3546958182,1.10736,0.32298000000000004,1.1535,128.7,11.61,129.2226067683,128.0,127.93736,22.32298,129.8702564864,1.10736,0.32298000000000004,1.1535,126.83,22.0,128.7239251266,128.0
2020-01-18 19:30:00,125.02536,13.30073,125.7308636002,1.06536,0.31073,1.10975,123.96,12.99,124.6387648366,132.89,1.06536,0.31073,1.10975,1.06536,0.31073,1.10975,0.0,0.0,0.0,135.39,125.45536,13.59073,126.1893628428,1.06536,0.31073,1.10975,124.39,13.28,125.0968844536,128.74,123.67536,21.08073,125.4591242137,1.06536,0.31073,1.10975,122.61,20.77,124.3567649949,128.74
2020-01-18 20:00:00,121.37664,14.89152,122.2867372433,0.8966400000000001,0.26152000000000003,0.934,120.48,14.63,121.3650167882,132.87,0.8966400000000001,0.26152000000000003,0.934,0.8966400000000001,0.26152000000000003,0.934,0.0,0.0,0.0,135.12,121.78664,15.18152,122.7292313673,0.8966400000000001,0.26152000000000003,0.934,120.89,14.92,121.8072185874,128.74,120.05664,19.34152,121.6046512433,0.8966400000000001,0.26152000000000003,0.934,119.16,19.08,120.677885298,128.74
2020-01-18 20:30:00,117.74848,15.87164,118.8133557249,0.8284800000000001,0.24164000000000002,0.863,116.92,15.63,117.9600919803,133.09,0.8284800000000001,0.24164000000000002,0.863,0.8284800000000001,0.24164000000000002,0.863,0.0,0.0,0.0,135.2,118.15848,16.15164,119.2572927355,0.8284800000000001,0.24164000000000002,0.863,117.33,15.91,118.4037879462,128.92,116.51848,18.56164,117.9876716484,0.8284800000000001,0.24164000000000002,0.863,115.69,18.32,117.1315435739,128.92
2020-01-18 21:00:00,114.32072,17.58771,115.6657017632,0.7807200000000001,0.22771000000000002,0.81325,113.54,17.36,114.8594845888,133.35,0.7807200000000001,0.22771000000000002,0.81325,0.7807200000000001,0.22771000000000002,0.81325,0.0,0.0,0.0,135.2,114.70072,17.84771,116.0809886276,0.7807200000000001,0.22771000000000002,0.81325,113.92,17.62,115.2745887002,129.16,113.11072,16.94771,114.3733354115,0.7807200000000001,0.22771000000000002,0.81325,112.33,16.72,113.5675450998,129.16
2020-01-18 21:30:00,110.24768,19.46224,111.9523547372,0.7276800000000001,0.21224,0.758,109.52,19.25,111.1988889333,132.87,0.7276800000000001,0.21224,0.758,0.7276800000000001,0.21224,0.758,0.0,0.0,0.0,134.47,110.60768,19.70224,112.3487300151,0.7276800000000001,0.21224,0.758,109.88,19.49,111.5951365428,128.72,109.09768,14.81224,110.0986204964,0.7276800000000001,0.21224,0.758,108.37,14.6,109.3490598954,128.72
2020-01-18 22:00:00,105.88552,20.52911,107.8572561447,0.7855200000000001,0.22911,0.81825,105.1,20.3,107.0425149181,133.11,0.7855200000000001,0.22911,0.81825,0.7855200000000001,0.22911,0.81825,0.0,0.0,0.0,134.55,106.21552,20.76911,108.2270419953,0.7855200000000001,0.22911,0.81825,105.43,20.54,107.412180408,128.93,104.79552,13.97911,105.7237746605,0.7855200000000001,0.22911,0.81825,104.01,13.75,104.91493030070001,128.93
2020-01-18 22:30:00,100.78632,22.70101,103.3112682826,0.82632,0.24101000000000003,0.86075,99.96,22.46,102.452199586,134.19,0.82632,0.24101000000000003,0.86075,0.82632,0.24101000000000003,0.86075,0.0,0.0,0.0,135.36,101.09632,22.91101,103.6599261854,0.82632,0.24101000000000003,0.86075,100.27,22.67,102.800786962,129.96,99.78632,12.44101,100.5588802094,0.82632,0.24101000000000003,0.86075,98.96,12.2,99.7091851336,129.96
2020-01-18 23:00:00,96.14064,24.60227,99.2385728876,0.83064,0.24227,0.8652500000000001,95.31,24.36,98.3738059648,134.66,0.83064,0.24227,0.8652500000000001,0.83064,0.24227,0.8652500000000001,0.0,0.0,0.0,135.58,96.41064,24.80227,99.5498071438,0.83064,0.24227,0.8652500000000001,95.58,24.56,98.6850039266,130.41,95.19064,10.80227,95.8016021826,0.83064,0.24227,0.8652500000000001,94.36,10.56,94.9490558142,130.41
2020-01-18 23:30:00,90.80096,26.16653,94.496040283,0.81096,0.23653000000000002,0.8447500000000001,89.99,25.93,93.6512947054,135.35,0.81096,0.23653000000000002,0.8447500000000001,0.81096,0.23653000000000002,0.8447500000000001,0.0,0.0,0.0,136.07,91.05096,26.33653,94.7833853023,0.81096,0.23653000000000002,0.8447500000000001,90.24,26.1,93.9386374183,131.07,89.94096,9.66653,90.4589303936,0.81096,0.23653000000000002,0.8447500000000001,89.13,9.43,89.6274611935,131.07
2020-01-19 00:00:00,86.87784,27.44312,91.1091867947,0.8678400000000001,0.25312,0.904,86.01,27.19,90.2054111459,135.94,0.8678400000000001,0.25312,0.904,0.8678400000000001,0.25312,0.904,0.0,0.0,0.0,136.49,87.10784,27.61312,91.3797580737,0.8678400000000001,0.25312,0.904,86.24,27.36,90.4760034484,131.63,86.08784,8.77312,86.5337149925,0.8678400000000001,0.25312,0.904,85.22,8.52,85.6448410589,131.63
2020-01-19 00:30:00,84.8316,28.6263,89.5313655109,0.7416,0.21630000000000002,0.7725000000000001,84.09,28.41,88.7595414589,136.26,0.7416,0.21630000000000002,0.7725000000000001,0.7416,0.21630000000000002,0.7725000000000001,0.0,0.0,0.0,136.66,85.0416,28.7863,89.7815392954,0.7416,0.21630000000000002,0.7725000000000001,84.3,28.57,89.0097460956,131.96,84.0416,7.6563,84.3896288666,0.7416,0.21630000000000002,0.7725000000000001,83.3,7.44,83.6315945083,131.96
2020-01-19 01:00:00,86.862,28.2135,91.3291225527,0.732,0.21350000000000002,0.7625000000000001,86.13,28.0,90.56697466520001,135.83,0.732,0.21350000000000002,0.7625000000000001,0.732,0.21350000000000002,0.7625000000000001,0.0,0.0,0.0,136.3,87.092,28.3735,91.5973360216,0.732,0.21350000000000002,0.7625000000000001,86.36,28.16,90.8352090326,131.56,86.042,7.8235,86.396949693,0.732,0.21350000000000002,0.7625000000000001,85.31,7.61,85.6487489693,131.56
2020-01-19 01:30:00,86.67512,27.99941,91.0853631895,0.61512,0.17941000000000001,0.64075,86.06,27.82,90.4448782408,136.01,0.61512,0.17941000000000001,0.64075,0.61512,0.17941000000000001,0.64075,0.0,0.0,0.0,136.5,86.90512,28.15941,91.3534468631,0.61512,0.17941000000000001,0.64075,86.29,27.98,90.7129786745,131.72,85.87512,8.13941,86.2599920598,0.61512,0.17941000000000001,0.64075,85.26,7.96,85.6307725061,131.72
2020-01-19 02:00:00,84.96072,28.47521,89.6055887066,0.60072,0.17521,0.62575,84.36,28.3,88.9803326584,136.52,0.60072,0.17521,0.62575,0.60072,0.17521,0.62575,0.0,0.0,0.0,136.96,85.19072,28.64521,89.8777326709,0.60072,0.17521,0.62575,84.59,28.47,89.2525013655,132.21,84.18072,7.91521,84.5520204907,0.60072,0.17521,0.62575,83.58,7.74,83.9376196946,132.21
2020-01-19 02:30:00,83.60552,28.81661,88.4323469459,0.6055200000000001,0.17661000000000002,0.63075,83.0,28.64,87.802332543,135.27,0.6055200000000001,0.17661000000000002,0.63075,0.6055200000000001,0.17661000000000002,0.63075,0.0,0.0,0.0,137.16,84.26552,42.39661,94.3300079527,0.6055200000000001,0.17661000000000002,0.63075,83.66,42.22,93.7097860418,131.02,81.92552,20.61661,84.4797930582,0.6055200000000001,0.17661000000000002,0.63075,81.32,20.44,83.8494841964,131.02
2020-01-19 03:00:00,81.68,28.375,86.4682775647,0.6000000000000001,0.17500000000000002,0.625,81.08,28.2,85.844081916,134.41,0.6000000000000001,0.17500000000000002,0.625,0.6000000000000001,0.17500000000000002,0.625,0.0,0.0,0.0,136.91,82.57,48.865,95.9457822158,0.6000000000000001,0.17500000000000002,0.625,81.97,48.69,95.3404268923,130.16,79.67,26.265,83.8877769702,0.6000000000000001,0.17500000000000002,0.625,79.07,26.09,83.2631551168,130.16
2020-01-19 03:30:00,80.2084,28.7587,85.2082757498,0.5784,0.16870000000000002,0.6025,79.63,28.59,84.6068850626,134.32,0.5784,0.16870000000000002,0.6025,0.5784,0.16870000000000002,0.6025,0.0,0.0,0.0,136.77,81.0884,49.2287,94.8619708748,0.5784,0.16870000000000002,0.6025,80.51,49.06,94.2801341747,130.06,78.2584,25.8287,82.4105509886,0.5784,0.16870000000000002,0.6025,77.68,25.66,81.8084225493,130.06
2020-01-19 04:00:00,79.438,28.94025,84.5454547215,0.618,0.18025000000000002,0.64375,78.82,28.76,83.9030988701,134.49,0.618,0.18025000000000002,0.64375,0.618,0.18025000000000002,0.64375,0.0,0.0,0.0,136.94,80.288,49.47025,94.3051885055,0.618,0.18025000000000002,0.64375,79.67,49.29,93.6846465543,130.22,77.518,25.83025,81.7082746058,0.618,0.18025000000000002,0.64375,76.9,25.65,81.0649893604,130.22
2020-01-19 04:30:00,78.57296,29.01878,83.7603703182,0.6129600000000001,0.17878000000000002,0.6385000000000001,77.96,28.84,83.1234455494,134.54,0.6129600000000001,0.17878000000000002,0.6385000000000001,0.6129600000000001,0.17878000000000002,0.6385000000000001,0.0,0.0,0.0,136.94,79.41296,49.54878,93.6028835851,0.6129600000000001,0.17878000000000002,0.6385000000000001,78.8,49.37,92.9883697029,130.26,76.67296,25.78878,80.8937820172,0.6129600000000001,0.17878000000000002,0.6385000000000001,76.06,25.61,80.2558141196,130.26
2020-01-19 05:00:00,78.16528,29.00529,83.3733641247,0.6352800000000001,0.18529,0.6617500000000001,77.53,28.82,82.7133199672,134.6,0.6352800000000001,0.18529,0.6617500000000001,0.6352800000000001,0.18529,0.6617500000000001,0.0,0.0,0.0,137.04,78.97528,49.56529,93.2406178865,0.6352800000000001,0.18529,0.6617500000000001,78.34,49.38,92.6042115673,130.31,76.25528,25.89529,80.5321909056,0.6352800000000001,0.18529,0.6617500000000001,75.62,25.71,79.8710742384,130.31
2020-01-19 05:30:00,79.01288,28.81584,84.1034353686,0.6028800000000001,0.17584000000000002,0.628,78.41,28.64,83.4768093545,134.66,0.6028800000000001,0.17584000000000002,0.628,0.6028800000000001,0.17584000000000002,0.628,0.0,0.0,0.0,137.13,79.86288,49.35584,93.8833240997,0.6028800000000001,0.17584000000000002,0.628,79.26,49.18,93.2781860887,130.37,77.09288,26.03584,81.3706157725,0.6028800000000001,0.17584000000000002,0.628,76.49,25.86,80.7431712283,130.37
2020-01-19 06:00:00,79.65176,28.43968,84.5767005126,0.58176,0.16968000000000003,0.606,79.07,28.27,83.9717678747,134.52,0.58176,0.16968000000000003,0.606,0.58176,0.16968000000000003,0.606,0.0,0.0,0.0,137.0,80.51176,48.94968,94.2242785613,0.58176,0.16968000000000003,0.606,79.93,48.78,93.639165417,130.23,77.70176,26.27968,82.0255148597,0.58176,0.16968000000000003,0.606,77.12,26.11,81.420062024,130.23
2020-01-19 06:30:00,83.30208,26.98394,87.5635172332,0.56208,0.16394,0.5855,82.74,26.82,86.9782731491,133.85,0.56208,0.16394,0.5855,0.56208,0.16394,0.5855,0.0,0.0,0.0,136.49,84.24208,47.28394,96.6048602538,0.56208,0.16394,0.5855,83.68,47.12,96.0345604457,129.59,81.23208,27.13394,85.6440396119,0.56208,0.16394,0.5855,80.67,26.97,85.0589783621,129.59
2020-01-19 07:00:00,86.62856,25.24458,90.2319024905,0.5985600000000001,0.17458,0.6235,86.03,25.07,89.6084025078,133.27,0.5985600000000001,0.17458,0.6235,0.5985600000000001,0.17458,0.6235,0.0,0.0,0.0,136.1,87.63856,45.37458,98.6882450399,0.5985600000000001,0.17458,0.6235,87.04,45.2,98.0765089101,129.01,84.44856,28.41458,89.1007724021,0.5985600000000001,0.17458,0.6235,83.85,28.24,88.4777943893,129.01
2020-01-19 07:30:00,91.00776,23.53893,94.0026255259,0.64776,0.18893000000000001,0.6747500000000001,90.36,23.35,93.3281956324,132.53,0.64776,0.18893000000000001,0.6747500000000001,0.64776,0.18893000000000001,0.6747500000000001,0.0,0.0,0.0,135.57,92.09776,43.43893,101.8279825812,0.64776,0.18893000000000001,0.6747500000000001,91.45,43.25,101.1615786749,128.31,88.65776,29.49893,93.4365307541,0.64776,0.18893000000000001,0.6747500000000001,88.01,29.31,92.7622563331,128.31
2020-01-19 08:00:00,94.00376,17.20943,95.5660576516,0.68376,0.19943000000000002,0.71225,93.32,17.01,94.8575906293,132.8,0.68376,0.19943000000000002,0.71225,0.68376,0.19943000000000002,0.71225,0.0,0.0,0.0,134.98,95.62376,39.24943,103.3654740804,0.68376,0.19943000000000002,0.71225,94.94,39.05,102.6572262435,128.56,92.76376,21.45943,95.2135615617,0.68376,0.19943000000000002,0.71225,92.08,21.26,94.5024549946,128.56
2020-01-19 08:30:00,97.7632,10.09135,98.2826465815,0.7932,0.23135000000000003,0.82625,96.97,9.86,97.4699979481,134.35,0.7932,0.23135000000000003,0.82625,0.7932,0.23135000000000003,0.82625,0.0,0.0,0.0,134.88,99.6932,28.71135,103.7452444455,0.7932,0.23135000000000003,0.82625,98.9,28.48,102.9189992178,130.06,98.3932,6.82135,98.629369977,0.7932,0.23135000000000003,0.82625,97.6,6.59,97.8222270243,130.06
2020-01-19 09:00:00,103.4868,8.0949,103.8029150855,1.2168,0.3549,1.2675,102.27,7.74,102.5624712066,133.81,1.2168,0.3549,1.2675,1.2168,0.3549,1.2675,0.0,0.0,0.0,134.64,105.5768,26.5249,108.8578477568,1.2168,0.3549,1.2675,104.36,26.17,107.591256615,129.55,104.1568,8.9149,104.537622071,1.2168,0.3549,1.2675,102.94,8.56,103.295291277,129.55
2020-01-19 09:30:00,108.46864,9.26252,108.863401289,1.9286400000000001,0.56252,2.009,106.54,8.7,106.8946284899,133.76,1.9286400000000001,0.56252,2.009,1.9286400000000001,0.56252,2.009,0.0,0.0,0.0,134.54,110.01864,20.04252,111.8293510461,1.9286400000000001,0.56252,2.009,108.09,19.48,109.8313183933,129.5,109.15864,8.12252,109.4604221525,1.9286400000000001,0.56252,2.009,107.23,7.5600000000000005,107.4961696992,129.5
2020-01-19 10:00:00,112.72384,11.39362,113.2981848092,2.82384,0.82362,2.9415,109.9,10.57,110.4071324689,134.23,2.82384,0.82362,2.9415,2.82384,0.82362,2.9415,0.0,0.0,0.0,134.85,113.47384,11.92362,114.0985761447,2.82384,0.82362,2.9415,110.65,11.1,111.2053618312,129.94,110.51384,6.39362,110.6986323685,2.82384,0.82362,2.9415,107.69,5.57,107.8339510544,129.94
2020-01-19 10:30:00,114.15808,10.72569,114.6608374959,3.6880800000000002,1.07569,3.84175,110.47,9.65,110.8906822055,134.45,3.6880800000000002,1.07569,3.84175,3.6880800000000002,1.07569,3.84175,0.0,0.0,0.0,135.18,114.90808,11.25569,115.4580330971,3.6880800000000002,1.07569,3.84175,111.22,10.18,111.6849175135,130.16,114.86808,7.82569,115.1343442543,3.6880800000000002,1.07569,3.84175,111.18,6.75,111.3847157378,130.16
2020-01-19 11:00:00,113.99352,10.21186,114.4500095529,4.46352,1.30186,4.6495,109.53,8.91,109.891805882,134.45,4.46352,1.30186,4.6495,4.46352,1.30186,4.6495,0.0,0.0,0.0,135.25,114.76352,10.74186,115.2651425152,4.46352,1.30186,4.6495,110.3,9.44,110.7032230786,130.12,114.68352,8.821860000000001,115.0223238048,4.46352,1.30186,4.6495,110.22,7.52,110.4762363588,130.12
2020-01-19 11:30:00,116.16208,9.85519,116.5793875428,5.09208,1.48519,5.30425,111.07,8.37,111.3849262692,134.69,5.09208,1.48519,5.30425,5.09208,1.48519,5.30425,0.0,0.0,0.0,135.57,116.92208,10.38519,117.3823877882,5.09208,1.48519,5.30425,111.83,8.9,112.1835946117,130.36,116.87208,9.57519,117.2636659288,5.09208,1.48519,5.30425,111.78,8.09,112.0723717069,130.36
2020-01-19 12:00:00,115.34144,9.42167,115.7256049751,5.49144,1.60167,5.72025,109.85,7.82,110.1279932624,134.51,5.49144,1.60167,5.72025,5.49144,1.60167,5.72025,0.0,0.0,0.0,135.43,116.10144,9.94167,116.5263110738,5.49144,1.60167,5.72025,110.61,8.34,110.9239726119,130.19,116.04144,10.23167,116.4916429117,5.49144,1.60167,5.72025,110.55,8.63,110.8863354972,130.19
2020-01-19 12:30:00,116.46976,9.30493,116.8408606471,5.39976,1.5749300000000002,5.62475,111.07,7.73,111.3386626469,134.43,5.39976,1.5749300000000002,5.62475,5.39976,1.5749300000000002,5.62475,0.0,0.0,0.0,135.38,117.21976,9.82493,117.6307841679,5.39976,1.5749300000000002,5.62475,111.82,8.25,112.1239265277,130.13,117.15976,10.27493,117.6094534881,5.39976,1.5749300000000002,5.62475,111.76,8.7,112.0981159521,130.13
2020-01-19 13:00:00,116.94976,9.83868,117.3628816458,5.78976,1.6886800000000002,6.031,111.16,8.15,111.4583693582,134.7,5.78976,1.6886800000000002,6.031,5.78976,1.6886800000000002,6.031,0.0,0.0,0.0,135.58,117.71976,10.36868,118.1755110816,5.78976,1.6886800000000002,6.031,111.93,8.68,112.2660558673,130.4,117.68976,9.98868,118.1128838739,5.78976,1.6886800000000002,6.031,111.9,8.3,112.2073972606,130.4
2020-01-19 13:30:00,116.33,10.24875,116.7805881838,5.79,1.6887500000000002,6.03125,110.54,8.56,110.8709393845,134.73,5.79,1.6887500000000002,6.03125,5.79,1.6887500000000002,6.03125,0.0,0.0,0.0,135.58,117.09,10.78875,117.5859907751,5.79,1.6887500000000002,6.03125,111.3,9.1,111.6713929348,130.44,116.99,9.59875,117.3831167654,5.79,1.6887500000000002,6.03125,111.2,7.91,111.480976404,130.44
2020-01-19 14:00:00,116.094,10.42575,116.5611989431,5.094,1.48575,5.30625,111.0,8.94,111.3594342658,134.62,5.094,1.48575,5.30625,5.094,1.48575,5.30625,0.0,0.0,0.0,135.41,116.854,10.95575,117.3664593232,5.094,1.48575,5.30625,111.76,9.47,112.1605032977,130.35,116.814,8.96575,117.1575659915,5.094,1.48575,5.30625,111.72,7.48,111.9701245869,130.35
2020-01-19 14:30:00,114.81896,10.60053,115.307262615,3.97896,1.16053,4.14475,110.84,9.44,111.2412657246,134.45,3.97896,1.16053,4.14475,3.97896,1.16053,4.14475,0.0,0.0,0.0,135.18,115.57896,11.14053,116.1146304449,3.97896,1.16053,4.14475,111.6,9.98,112.0453497473,130.19,115.57896,8.12053,115.8638813529,3.97896,1.16053,4.14475,111.6,6.96,111.8168216325,130.19
2020-01-19 15:00:00,114.9384,10.6562,115.4313232749,3.0384,0.8862,3.165,111.9,9.77,112.3257000868,134.49,3.0384,0.8862,3.165,3.0384,0.8862,3.165,0.0,0.0,0.0,135.18,115.6884,11.2062,116.2298791748,3.0384,0.8862,3.165,112.65,10.32,113.12172603,130.24,115.6884,7.5062,115.9316563023,3.0384,0.8862,3.165,112.65,6.62,112.8443481084,130.24
2020-01-19 15:30:00,117.29136,10.36873,117.7487736346,2.12136,0.61873,2.20975,115.17,9.75,115.5819683169,134.26,2.12136,0.61873,2.20975,2.12136,0.61873,2.20975,0.0,0.0,0.0,135.01,118.07136,10.90873,118.5742233475,2.12136,0.61873,2.20975,115.95,10.29,116.4056983141,130.04,118.06136,7.16873,118.2788037429,2.12136,0.61873,2.20975,115.94,6.55,116.124872874,130.04
2020-01-19 16:00:00,120.0356,9.11205,120.3809566442,1.2756,0.37205000000000005,1.32875,118.76,8.74,119.0811706358,133.97,1.2756,0.37205000000000005,1.32875,1.2756,0.37205000000000005,1.32875,0.0,0.0,0.0,134.87,120.8256,9.68205,121.2129023972,1.2756,0.37205000000000005,1.32875,119.55,9.31,119.911961872,129.76,120.8256,7.85205,121.0804703681,1.2756,0.37205000000000005,1.32875,119.55,7.48,119.7837756126,129.76
2020-01-19 16:30:00,125.36232,7.28026,125.5735380622,0.8923200000000001,0.26026000000000005,0.9295,124.47,7.02,124.6678037827,133.97,0.8923200000000001,0.26026000000000005,0.9295,0.8923200000000001,0.26026000000000005,0.9295,0.0,0.0,0.0,135.14,126.22232,7.86026,126.4668247148,0.8923200000000001,0.26026000000000005,0.9295,125.33,7.6,125.5602202133,129.76,126.18232,9.45026,126.5357075874,0.8923200000000001,0.26026000000000005,0.9295,125.29,9.19,125.6265903382,129.76
2020-01-19 17:00:00,131.47712,4.28791,131.5470229829,0.74712,0.21791000000000002,0.7782500000000001,130.73,4.07,130.7933400445,132.95,0.74712,0.21791000000000002,0.7782500000000001,0.74712,0.21791000000000002,0.7782500000000001,0.0,0.0,0.0,134.56,132.37712,4.87791,132.466961562,0.74712,0.21791000000000002,0.7782500000000001,131.63,4.66,131.7124614454,128.78,132.33712,12.10791,132.8898597127,0.74712,0.21791000000000002,0.7782500000000001,131.59,11.89,132.1260769114,128.78
2020-01-19 17:30:00,136.56912,2.56266,136.5931614827,0.7291200000000001,0.21266000000000002,0.7595000000000001,135.84,2.35,135.8603257025,132.51,0.7291200000000001,0.21266000000000002,0.7595000000000001,0.7291200000000001,0.21266000000000002,0.7595000000000001,0.0,0.0,0.0,134.42,137.50912,3.16266,137.5454852093,0.7291200000000001,0.21266000000000002,0.7595000000000001,136.78,2.95,136.8118083354,128.38,137.49912,13.70266,138.1802116508,0.7291200000000001,0.21266000000000002,0.7595000000000001,136.77,13.49,137.4336676364,128.38
2020-01-19 18:00:00,137.26464,2.52552,137.2878714439,0.70464,0.20552,0.734,136.56,2.32,136.5797056667,132.88,0.70464,0.20552,0.734,0.70464,0.20552,0.734,0.0,0.0,0.0,134.8,138.19464,3.11552,138.229754357,0.70464,0.20552,0.734,137.49,2.91,137.5207918825,128.73,138.19464,13.81552,138.8835019633,0.70464,0.20552,0.734,137.49,13.61,138.1619781271,128.73
2020-01-19 18:30:00,134.39384,3.76237,134.4464936618,0.69384,0.20237000000000002,0.7227500000000001,133.7,3.56,133.7473872642,133.28,0.69384,0.20237000000000002,0.7227500000000001,0.69384,0.20237000000000002,0.7227500000000001,0.0,0.0,0.0,135.01,135.31384,4.37237,135.3844633441,0.69384,0.20237000000000002,0.7227500000000001,134.62,4.17,134.6845696433,129.11,135.30384,12.68237,135.8969154454,0.69384,0.20237000000000002,0.7227500000000001,134.61,12.48,135.1872867543,129.11
2020-01-19 19:00:00,131.74648,4.62439,131.8276146157,0.6664800000000001,0.19439,0.69425,131.08,4.43,131.1548371201,133.13,0.6664800000000001,0.19439,0.69425,0.6664800000000001,0.19439,0.69425,0.0,0.0,0.0,134.71,132.63648,5.21439,132.7389381073,0.6664800000000001,0.19439,0.69425,131.97,5.02,132.0654432469,128.95,132.66648,11.78439,133.1888387338,0.6664800000000001,0.19439,0.69425,132.0,11.59,132.5078416547,128.95
2020-01-19 19:30:00,129.25032,5.67551,129.3748686332,0.67032,0.19551000000000002,0.69825,128.58,5.48,128.696724123,133.53,0.67032,0.19551000000000002,0.69825,0.67032,0.19551000000000002,0.69825,0.0,0.0,0.0,134.95,130.10032,6.26551,130.2511031802,0.67032,0.19551000000000002,0.69825,129.43,6.07,129.5722570615,129.33,130.11032,10.82551,130.5598982738,0.67032,0.19551000000000002,0.69825,129.44,10.63,129.8757502384,129.33
2020-01-19 20:00:00,125.4992,7.9381,125.7500005258,0.6792,0.1981,0.7075,124.82,7.74,125.0597457218,134.91,0.6792,0.1981,0.7075,0.6792,0.1981,0.7075,0.0,0.0,0.0,136.02,126.3592,8.5381,126.6473315007,0.6792,0.1981,0.7075,125.68,8.34,125.956413096,130.64,126.3192,8.9181,126.6336163752,0.6792,0.1981,0.7075,125.64,8.72,125.9422407296,130.64
2020-01-19 20:30:00,122.70312,8.872160000000001,123.0234566284,0.6931200000000001,0.20216,0.722,122.01,8.67,122.3176561254,133.91,0.6931200000000001,0.20216,0.722,0.6931200000000001,0.20216,0.722,0.0,0.0,0.0,134.87,123.51312,9.46216,123.8750309142,0.6931200000000001,0.20216,0.722,122.82,9.26,123.1685836567,129.68,123.49312,7.76216,123.7368248146,0.6931200000000001,0.20216,0.722,122.8,7.5600000000000005,123.0324900179,129.68
2020-01-19 21:00:00,118.7124,10.33195,119.1611644143,0.6924,0.20195000000000002,0.7212500000000001,118.02,10.13,118.453945903,134.25,0.6924,0.20195000000000002,0.7212500000000001,0.6924,0.20195000000000002,0.7212500000000001,0.0,0.0,0.0,134.99,119.4724,10.911950000000001,119.9696837312,0.6924,0.20195000000000002,0.7212500000000001,118.78,10.71,119.2618652378,130.0,119.4924,6.37195,119.6621719866,0.6924,0.20195000000000002,0.7212500000000001,118.8,6.17,118.9601147444,130.0
2020-01-19 21:30:00,114.15328,12.59804,114.8463405886,0.71328,0.20804000000000003,0.743,113.44,12.39,114.1146165046,134.63,0.71328,0.20804000000000003,0.743,0.71328,0.20804000000000003,0.743,0.0,0.0,0.0,135.06,114.86328,13.17804,115.6167541086,0.71328,0.20804000000000003,0.743,114.15,12.97,114.8844784991,130.36,114.91328,4.23804,114.9914036065,0.71328,0.20804000000000003,0.743,114.2,4.03,114.2710851441,130.36
2020-01-19 22:00:00,108.1008,14.82565,109.1127071361,0.6708000000000001,0.19565000000000002,0.6987500000000001,107.43,14.63,108.4215928678,135.47,0.6708000000000001,0.19565000000000002,0.6987500000000001,0.6708000000000001,0.19565000000000002,0.6987500000000001,0.0,0.0,0.0,135.57,108.7708,15.40565,109.8563652437,0.6708000000000001,0.19565000000000002,0.6987500000000001,108.1,15.21,109.1648024777,131.15,108.8808,2.18565,108.9027349269,0.6708000000000001,0.19565000000000002,0.6987500000000001,108.21,1.99,108.2282966696,131.15
2020-01-19 22:30:00,101.4112,16.6516,102.7691941586,0.6912,0.2016,0.72,100.72,16.45,102.0544996558,135.79,0.6912,0.2016,0.72,0.6912,0.2016,0.72,0.0,0.0,0.0,135.57,101.9812,17.2116,103.4234225309,0.6912,0.2016,0.72,101.29,17.01,102.7083453279,131.44,102.1412,0.7316,102.1438200578,0.6912,0.2016,0.72,101.45,0.53,101.4513844164,131.44
2020-01-19 23:00:00,95.71896,18.78678,97.5451813584,0.70896,0.20678000000000002,0.7385,95.01,18.58,96.8096921801,136.42,0.70896,0.20678000000000002,0.7385,0.70896,0.20678000000000002,0.7385,0.0,0.0,0.0,135.94,96.23896,19.32678,98.1603883807,0.70896,0.20678000000000002,0.7385,95.53,19.12,97.4246134198,132.05,96.41896,1.86678,96.4370297917,0.70896,0.20678000000000002,0.7385,95.71,1.6600000000000001,95.7243944875,132.05
2020-01-19 23:30:00,89.67032,20.684260000000002,92.0250232309,0.70032,0.20426000000000002,0.7295,88.97,20.48,91.2967211898,136.69,0.70032,0.20426000000000002,0.7295,0.70032,0.20426000000000002,0.7295,0.0,0.0,0.0,135.94,90.13032,21.22426,92.5955927453,0.70032,0.20426000000000002,0.7295,89.43,21.02,91.8671067358,132.32,90.36032,3.68426,90.4353979493,0.70032,0.20426000000000002,0.7295,89.66,3.48,89.7275097169,132.32
2020-01-20 00:00:00,84.3028,21.86665,87.0925511744,0.7428,0.21665,0.77375,83.56,21.65,86.3191525677,136.82,0.7428,0.21665,0.77375,0.7428,0.21665,0.77375,0.0,0.0,0.0,135.89,84.7228,22.38665,87.6305593846,0.7428,0.21665,0.77375,83.98,22.17,86.8570624647,132.43,84.9828,4.80665,85.1186241669,0.7428,0.21665,0.77375,84.24,4.59,84.3649554021,132.43
2020-01-20 00:30:00,83.37944,22.32567,86.3166644146,0.7394400000000001,0.21567000000000003,0.7702500000000001,82.64,22.11,85.5466054265,136.56,0.7394400000000001,0.21567000000000003,0.7702500000000001,0.7394400000000001,0.21567000000000003,0.7702500000000001,0.0,0.0,0.0,135.56,83.77944,22.84567,86.8384661568,0.7394400000000001,0.21567000000000003,0.7702500000000001,83.04,22.63,86.0683362219,132.18,84.02944,5.33567,84.1986707797,0.7394400000000001,0.21567000000000003,0.7702500000000001,83.29,5.12,83.4472198458,132.18
2020-01-20 01:00:00,85.56168,21.76799,88.2872950829,0.78168,0.22799000000000003,0.81425,84.78,21.54,87.473538856,135.85,0.78168,0.22799000000000003,0.81425,0.78168,0.22799000000000003,0.81425,0.0,0.0,0.0,134.94,85.99168,22.27799,88.8306133473,0.78168,0.22799000000000003,0.81425,85.21,22.05,88.0167404532,131.51,86.21168,4.93799,86.3529820774,0.78168,0.22799000000000003,0.81425,85.43,4.71,85.5597393638,131.51
2020-01-20 01:30:00,87.03936,21.73023,89.7109418358,0.7893600000000001,0.23023000000000002,0.82225,86.25,21.5,88.8893272559,136.05,0.7893600000000001,0.23023000000000002,0.82225,0.7893600000000001,0.23023000000000002,0.82225,0.0,0.0,0.0,135.15,87.49936,22.26023,90.2865208105,0.7893600000000001,0.23023000000000002,0.82225,86.71,22.03,89.4647696023,131.69,87.69936,4.88023,87.8350407825,0.7893600000000001,0.23023000000000002,0.82225,86.91,4.65,87.0343070289,131.69
2020-01-20 02:00:00,85.58552,22.07911,88.3876028188,0.7855200000000001,0.22911,0.81825,84.8,21.85,87.5697579076,136.48,0.7855200000000001,0.22911,0.81825,0.7855200000000001,0.22911,0.81825,0.0,0.0,0.0,135.51,86.03552,22.59911,88.954091949,0.7855200000000001,0.22911,0.81825,85.25,22.37,88.1361412815,132.1,86.23552,5.11911,86.3873265987,0.7855200000000001,0.22911,0.81825,85.45,4.89,85.5898042993,132.1
2020-01-20 02:30:00,84.20824,22.46532,87.1534181005,0.73824,0.21532,0.769,83.47,22.25,86.3846247894,136.24,0.73824,0.21532,0.769,0.73824,0.21532,0.769,0.0,0.0,0.0,135.23,84.62824,22.97532,87.6915294347,0.73824,0.21532,0.769,83.89,22.76,86.9226650535,131.88,84.85824,5.55532,85.0398875599,0.73824,0.21532,0.769,84.12,5.34,84.2893231673,131.88
2020-01-20 03:00:00,82.92496,22.70853,85.9780572342,0.71496,0.20853000000000002,0.74475,82.21,22.5,85.2334095294,136.31,0.71496,0.20853000000000002,0.74475,0.71496,0.20853000000000002,0.74475,0.0,0.0,0.0,135.23,83.32496,23.22853,86.502101506,0.71496,0.20853000000000002,0.74475,82.61,23.02,85.7574049281,131.94,83.57496,5.78853,83.7751813998,0.71496,0.20853000000000002,0.74475,82.86,5.58,83.0476730559,131.94
2020-01-20 03:30:00,81.52056,23.19183,84.7553106387,0.76056,0.22183000000000003,0.79225,80.76,22.97,83.9630781951,136.8,0.76056,0.22183000000000003,0.79225,0.76056,0.22183000000000003,0.79225,0.0,0.0,0.0,135.69,81.91056,23.69183,85.268063472,0.76056,0.22183000000000003,0.79225,81.15,23.47,84.475815474,132.4,82.16056,6.13183,82.3890584887,0.76056,0.22183000000000003,0.79225,81.4,5.91,81.6142640719,132.4
2020-01-20 04:00:00,80.61128,29.03079,85.6794329537,0.7912800000000001,0.23079000000000002,0.82425,79.82,28.8,84.8567758049,136.12,0.7912800000000001,0.23079000000000002,0.82425,0.7912800000000001,0.23079000000000002,0.82425,0.0,0.0,0.0,136.1,80.75128,28.58079,85.6599718577,0.7912800000000001,0.23079000000000002,0.82425,79.96,28.35,84.8370443851,131.75,80.19128,6.13079,80.4252943673,0.7912800000000001,0.23079000000000002,0.82425,79.4,5.9,79.6189047903,131.75
2020-01-20 04:30:00,81.7576,29.14555,86.7972824607,0.8076,0.23555,0.84125,80.95,28.91,85.9574929835,135.61,0.8076,0.23555,0.84125,0.8076,0.23555,0.84125,0.0,0.0,0.0,135.92,81.8776,29.26555,86.9506400124,0.8076,0.23555,0.84125,81.07,29.03,86.1108924585,131.25,81.1376,6.955550000000001,81.4351877849,0.8076,0.23555,0.84125,80.33,6.72,80.6105904953,131.25
2020-01-20 05:00:00,82.7328,28.20915,87.409795444,0.9228000000000001,0.26915,0.96125,81.81,27.94,86.4495211091,135.05,0.9228000000000001,0.26915,0.96125,0.9228000000000001,0.26915,0.96125,0.0,0.0,0.0,135.46,82.8528,28.32915,87.5621334114,0.9228000000000001,0.26915,0.96125,81.93,28.06,86.6018966305,130.7,82.0828,7.65915,82.4393633804,0.9228000000000001,0.26915,0.96125,81.16,7.39,81.4957526501,130.7
2020-01-20 05:30:00,86.91552,26.01661,90.7258045584,0.84552,0.24661000000000002,0.88075,86.07,25.77,89.8450766598,134.97,0.84552,0.24661000000000002,0.88075,0.84552,0.24661000000000002,0.88075,0.0,0.0,0.0,135.65,87.03552,26.15661,90.88096604,0.84552,0.24661000000000002,0.88075,86.19,25.91,90.0002455552,130.6,86.25552,9.72661,86.8021985468,0.84552,0.24661000000000002,0.88075,85.41,9.48,85.9345012204,130.6
2020-01-20 06:00:00,92.2924,24.25695,95.4268658244,0.8124,0.23695000000000002,0.8462500000000001,91.48,24.02,94.5809219663,135.0,0.8124,0.23695000000000002,0.8462500000000001,0.8124,0.23695000000000002,0.8462500000000001,0.0,0.0,0.0,135.93,92.4424,24.39695,95.607575469,0.8124,0.23695000000000002,0.8462500000000001,91.63,24.16,94.7616087875,130.64,91.5324,11.40695,92.2404399277,0.8124,0.23695000000000002,0.8462500000000001,90.72,11.17,91.4050726163,130.64
2020-01-20 06:30:00,105.79192,17.34806,107.2048763959,0.7819200000000001,0.22806,0.8145,105.01,17.12,106.3964026648,132.98,0.7819200000000001,0.22806,0.8145,0.7819200000000001,0.22806,0.8145,0.0,0.0,0.0,134.77,106.02192,17.52806,107.4610646134,0.7819200000000001,0.22806,0.8145,105.24,17.3,106.6524617625,128.7,104.81192,17.10806,106.1989844163,0.7819200000000001,0.22806,0.8145,104.03,16.88,105.3905844941,128.7
2020-01-20 07:00:00,118.16816,11.23988,118.7015119541,0.7881600000000001,0.22988000000000003,0.8210000000000001,117.38,11.01,117.8952267906,132.47,0.7881600000000001,0.22988000000000003,0.8210000000000001,0.7881600000000001,0.22988000000000003,0.8210000000000001,0.0,0.0,0.0,135.11,118.52816,11.43988,119.0789467849,0.7881600000000001,0.22988000000000003,0.8210000000000001,117.74,11.21,118.2724469181,128.19,117.00816,22.82988,119.2145667584,0.7881600000000001,0.22988000000000003,0.8210000000000001,116.22,22.6,118.3969948943,128.19
2020-01-20 07:30:00,131.78144,4.36917,131.853849299,0.7514400000000001,0.21917000000000003,0.7827500000000001,131.03,4.15,131.0957032095,131.67,0.7514400000000001,0.21917000000000003,0.7827500000000001,0.7514400000000001,0.21917000000000003,0.7827500000000001,0.0,0.0,0.0,135.27,132.26144,4.60917,132.3417279582,0.7514400000000001,0.21917000000000003,0.7827500000000001,131.51,4.39,131.5832519738,127.42,130.42144,29.18917,133.647894323,0.7514400000000001,0.21917000000000003,0.7827500000000001,129.67,28.97,132.8667369961,127.42
2020-01-20 08:00:00,141.1024,2.21945,141.119854181,0.7524000000000001,0.21945,0.7837500000000001,140.35,2.0,140.3642493657,130.45,0.7524000000000001,0.21945,0.7837500000000001,0.7524000000000001,0.21945,0.7837500000000001,0.0,0.0,0.0,134.86,141.6224,2.05945,141.6373733026,0.7524000000000001,0.21945,0.7837500000000001,140.87,1.8399999999999999,140.8820162405,126.26,139.6124,34.23945,143.7496510259,0.7524000000000001,0.21945,0.7837500000000001,138.86,34.02,142.9666394653,126.26
2020-01-20 08:30:00,144.90904,5.99972,145.0331910764,0.71904,0.20972000000000002,0.749,144.19,5.79,144.3062029159,129.71,0.71904,0.20972000000000002,0.749,0.71904,0.20972000000000002,0.749,0.0,0.0,0.0,134.65,145.48904,5.73972,145.6022154564,0.71904,0.20972000000000002,0.749,144.77,5.53,144.875580413,125.52,143.34904,37.90972,148.2770856856,0.71904,0.20972000000000002,0.749,142.63,37.7,147.5283257548,125.52
2020-01-20 09:00:00,147.17976,14.12493,147.855995486,1.07976,0.31493000000000004,1.12475,146.1,13.81,146.7512388363,130.29,1.07976,0.31493000000000004,1.12475,1.07976,0.31493000000000004,1.12475,0.0,0.0,0.0,134.2,148.22976,13.87493,148.8777197305,1.07976,0.31493000000000004,1.12475,147.15,13.56,147.7734620965,126.07,148.40976,28.37493,151.0979599987,1.07976,0.31493000000000004,1.12475,147.33,28.06,149.9783067647,126.07
2020-01-20 09:30:00,148.87736,20.77923,150.3204733892,2.15736,0.6292300000000001,2.24725,146.72,20.15,148.0972008513,131.73,2.15736,0.6292300000000001,2.24725,2.15736,0.6292300000000001,2.24725,0.0,0.0,0.0,134.69,150.38736,20.09923,151.7245434805,2.15736,0.6292300000000001,2.24725,148.23,19.47,149.5032233766,127.46,152.48736,20.37923,153.8431278126,2.15736,0.6292300000000001,2.24725,150.33,19.75,151.621803841,127.46
2020-01-20 10:00:00,147.95072,20.68396,149.3895637245,3.27072,0.95396,3.407,144.68,19.73,146.0190922448,131.97,3.27072,0.95396,3.407,3.27072,0.95396,3.407,0.0,0.0,0.0,134.85,149.41072,19.99396,150.7425676025,3.27072,0.95396,3.407,146.14,19.04,147.3751037319,127.7,151.49072,20.29396,152.843982736,3.27072,0.95396,3.407,148.22,19.34,149.4764329251,127.7
2020-01-20 10:30:00,145.71984,19.99287,147.084963951,4.32984,1.26287,4.51025,141.39,18.73,142.6251906221,132.11,4.32984,1.26287,4.51025,4.32984,1.26287,4.51025,0.0,0.0,0.0,134.79,147.14984,19.32287,148.4131015681,4.32984,1.26287,4.51025,142.82,18.06,143.9573409035,127.83,149.22984,19.59287,150.5105501327,4.32984,1.26287,4.51025,144.9,18.33,146.0547804764,127.83
2020-01-20 11:00:00,144.8324,21.0282,146.3509797883,4.8624,1.4182000000000001,5.065,139.97,19.61,141.3370192129,132.14,4.8624,1.4182000000000001,5.065,4.8624,1.4182000000000001,5.065,0.0,0.0,0.0,134.9,146.2524,20.3682,147.6639024169,4.8624,1.4182000000000001,5.065,141.39,18.95,142.6542484471,127.83,148.2724,20.6482,149.7032156134,4.8624,1.4182000000000001,5.065,143.41,19.23,144.6935416665,127.83
2020-01-20 11:30:00,145.388,21.4415,146.9605677257,5.148,1.5015,5.3625,140.24,19.94,141.6504895862,132.24,5.148,1.5015,5.3625,5.148,1.5015,5.3625,0.0,0.0,0.0,135.04,146.818,20.7715,148.280073969,5.148,1.5015,5.3625,141.67,19.27,142.9745494835,127.95,148.858,21.0615,150.3405831645,5.148,1.5015,5.3625,143.71,19.56,145.0350223222,127.95
