Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-01-20 12:00:00,145.19576,21.27043,146.7454936765,5.55576,1.62043,5.78725,139.64,19.65,141.0157867049,132.6,5.55576,1.62043,5.78725,5.55576,1.62043,5.78725,0.0,0.0,0.0,135.34,146.60576,20.60043,148.0460285903,5.55576,1.62043,5.78725,141.05,18.98,142.3212665065,128.31,148.62576,20.88043,150.0853386996,5.55576,1.62043,5.78725,143.07,19.26,144.3605642134,128.31
2020-01-20 12:30:00,143.59728,20.46004,145.0475510314,5.65728,1.6500400000000002,5.893,137.94,18.81,139.2165927611,132.45,5.65728,1.6500400000000002,5.893,5.65728,1.6500400000000002,5.893,0.0,0.0,0.0,135.05,145.00728,19.78004,146.3501323382,5.65728,1.6500400000000002,5.893,139.35,18.13,140.524444137,128.16,146.99728,20.05004,148.3583648852,5.65728,1.6500400000000002,5.893,141.34,18.4,142.5326474882,128.16
2020-01-20 13:00:00,141.63456,19.02633,142.9067871714,5.64456,1.64633,5.87975,135.99,17.38,137.0961140952,132.63,5.64456,1.64633,5.87975,5.64456,1.64633,5.87975,0.0,0.0,0.0,135.05,142.98456,18.35633,144.1580356743,5.64456,1.64633,5.87975,137.34,16.71,138.3528087897,128.35,144.98456,18.60633,146.173589114,5.64456,1.64633,5.87975,139.34,16.96,140.3683625323,128.35
2020-01-20 13:30:00,139.954,18.82075,141.2138192478,5.454,1.5907499999999999,5.68125,134.5,17.23,135.5991257346,132.42,5.454,1.5907499999999999,5.68125,5.454,1.5907499999999999,5.68125,0.0,0.0,0.0,134.78,141.284,18.13075,142.4425945831,5.454,1.5907499999999999,5.68125,135.83,16.54,136.8333311003,128.14,143.294,18.39075,144.4693397284,5.454,1.5907499999999999,5.68125,137.84,16.8,138.8600216045,128.14
2020-01-20 14:00:00,140.62968,18.80324,141.881178214,4.8796800000000005,1.42324,5.083,135.75,17.38,136.8580538368,132.38,4.8796800000000005,1.42324,5.083,4.8796800000000005,1.42324,5.083,0.0,0.0,0.0,134.78,141.97968,18.11324,143.1304265214,4.8796800000000005,1.42324,5.083,137.1,16.69,138.112150443,128.11,143.96968,18.36324,145.1360649274,4.8796800000000005,1.42324,5.083,139.09,16.94,140.1177779584,128.11
2020-01-20 14:30:00,139.55248,17.55364,140.6521416524,3.85248,1.12364,4.013,135.7,16.43,136.6910198221,132.62,3.85248,1.12364,4.013,3.85248,1.12364,4.013,0.0,0.0,0.0,134.87,140.90248,16.86364,141.9080379126,3.85248,1.12364,4.013,137.05,15.74,137.9508974237,128.36,142.92248,17.06364,143.9374971972,3.85248,1.12364,4.013,139.07,15.94,139.9805290031,128.36
2020-01-20 15:00:00,139.0108,16.8344,140.0264244348,2.8608000000000002,0.8344,2.98,136.15,16.0,137.08691586,133.07,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,135.23,140.3808,16.1344,141.3049463819,2.8608000000000002,0.8344,2.98,137.52,15.3,138.368494969,128.79,142.4108,16.3344,143.3445101146,2.8608000000000002,0.8344,2.98,139.55,15.5,140.4081639364,128.79
2020-01-20 15:30:00,138.96672,15.83696,139.8662166844,2.04672,0.59696,2.132,136.92,15.24,137.7655399583,133.17,2.04672,0.59696,2.132,2.04672,0.59696,2.132,0.0,0.0,0.0,135.23,140.34672,15.11696,141.158507694,2.04672,0.59696,2.132,138.3,14.52,139.0601323169,128.91,142.36672,15.30696,143.1872410098,2.04672,0.59696,2.132,140.32,14.71,141.0889311746,128.91
2020-01-20 16:00:00,144.1916,17.16005,145.2091072439,1.3716,0.40005,1.42875,142.82,16.76,143.8000347705,132.27,1.3716,0.40005,1.42875,1.3716,0.40005,1.42875,0.0,0.0,0.0,134.66,145.6416,16.44005,146.5665408426,1.3716,0.40005,1.42875,144.27,16.04,145.1589284199,128.05,147.7416,16.64005,148.6757264471,1.3716,0.40005,1.42875,146.37,16.24,147.2681720536,128.05
2020-01-20 16:30:00,147.0288,17.04465,148.0134727755,4.6788,1.3646500000000001,4.87375,142.35,15.68,143.2109803751,132.99,4.6788,1.3646500000000001,4.87375,4.6788,1.3646500000000001,4.87375,0.0,0.0,0.0,135.21,148.4488,16.29465,149.3404226593,4.6788,1.3646500000000001,4.87375,143.77,14.93,144.5431347384,128.75,150.5688,16.50465,151.4706803479,4.6788,1.3646500000000001,4.87375,145.89,15.14,146.6734866975,128.75
2020-01-20 17:00:00,151.24992,17.06331,152.2093783187,4.63992,1.35331,4.83325,146.61,15.71,147.4493004392,132.46,4.63992,1.35331,4.83325,4.63992,1.35331,4.83325,0.0,0.0,0.0,134.78,152.69992,16.29331,153.5667200886,4.63992,1.35331,4.83325,148.06,14.94,148.8118516786,128.26,154.87992,16.49331,155.7556384018,4.63992,1.35331,4.83325,150.24,15.14,151.000917878,128.26
2020-01-20 17:30:00,152.95256,15.62158,153.7482337207,4.70256,1.37158,4.8985,148.25,14.25,148.9332904357,133.81,4.70256,1.37158,4.8985,4.70256,1.37158,4.8985,0.0,0.0,0.0,135.92,154.42256,14.81158,155.1312668002,4.70256,1.37158,4.8985,149.72,13.44,150.3220276606,129.57,156.61256,15.02158,157.3313122536,4.70256,1.37158,4.8985,151.91,13.65,152.5220331624,129.57
2020-01-20 18:00:00,151.64,14.60125,152.3413473144,4.77,1.39125,4.96875,146.87,13.21,147.462880075,133.06,4.77,1.39125,4.96875,4.77,1.39125,4.96875,0.0,0.0,0.0,135.05,153.1,13.81125,153.7216986198,4.77,1.39125,4.96875,148.33,12.42,148.8490688584,128.85,155.27,13.97125,155.8973018579,4.77,1.39125,4.96875,150.5,12.58,151.0248535838,128.85
2020-01-20 18:30:00,149.77432,12.90126,150.3289374706,4.80432,1.40126,5.0045,144.97,11.5,145.4254135287,133.31,4.80432,1.40126,5.0045,4.80432,1.40126,5.0045,0.0,0.0,0.0,135.05,151.19432,12.07126,151.6754354477,4.80432,1.40126,5.0045,146.39,10.67,146.7783396827,129.09,153.35432,12.23126,153.8413181946,4.80432,1.40126,5.0045,148.55,10.83,148.9442560155,129.09
2020-01-20 19:00:00,146.93272,11.51496,147.3832368704,4.78272,1.39496,4.982,142.15,10.12,142.509778261,133.75,4.78272,1.39496,4.982,4.78272,1.39496,4.982,0.0,0.0,0.0,135.29,148.33272,10.70496,148.718499156,4.78272,1.39496,4.982,143.55,9.31,143.8515853232,129.51,150.45272,10.84496,150.8430777755,4.78272,1.39496,4.982,145.67,9.45,145.976201485,129.51
2020-01-20 19:30:00,143.34896,10.02553,143.6991147671,3.61896,1.05553,3.76975,139.73,8.97,140.0176196055,134.59,3.61896,1.05553,3.76975,3.61896,1.05553,3.76975,0.0,0.0,0.0,135.93,144.74896,9.19553,145.040750112,3.61896,1.05553,3.76975,141.13,8.14,141.3645517801,130.31,146.76896,9.33553,147.0655627258,3.61896,1.05553,3.76975,143.15,8.28,143.3892635451,130.31
2020-01-20 20:00:00,141.3344,8.85545,141.6115518525,0.9444,0.27545000000000003,0.9837500000000001,140.39,8.58,140.6519409749,133.65,0.9444,0.27545000000000003,0.9837500000000001,0.9444,0.27545000000000003,0.9837500000000001,0.0,0.0,0.0,135.01,142.7844,8.04545,143.0108882186,0.9444,0.27545000000000003,0.9837500000000001,141.84,7.77,142.0526610099,129.42,144.7744,8.16545,145.0044877549,0.9444,0.27545000000000003,0.9837500000000001,143.83,7.89,144.0462460462,129.42
2020-01-20 20:30:00,137.80424,6.88082,137.9759190796,0.89424,0.26082,0.9315,136.91,6.62,137.0699547676,133.84,0.89424,0.26082,0.9315,0.89424,0.26082,0.9315,0.0,0.0,0.0,134.9,139.17424,6.06082,139.3061470957,0.89424,0.26082,0.9315,138.28,5.8,138.401583806,129.58,141.14424,6.15082,141.2781974398,0.89424,0.26082,0.9315,140.25,5.89,140.3736250155,129.58
2020-01-20 21:00:00,132.93688,4.80284,133.0236119499,0.8668800000000001,0.25284,0.903,132.07,4.55,132.1483537544,133.88,0.8668800000000001,0.25284,0.903,0.8668800000000001,0.25284,0.903,0.0,0.0,0.0,134.65,134.23688,3.98284,134.2959529048,0.8668800000000001,0.25284,0.903,133.37,3.73,133.4221488359,129.62,136.15688,4.04284,136.2168878172,0.8668800000000001,0.25284,0.903,135.29,3.79,135.3430759219,129.62
2020-01-20 21:30:00,126.58,1.88625,126.5940533321,0.81,0.23625000000000002,0.8437500000000001,125.77,1.65,125.7808228626,134.26,0.81,0.23625000000000002,0.8437500000000001,0.81,0.23625000000000002,0.8437500000000001,0.0,0.0,0.0,134.56,127.79,1.3162500000000001,127.7967785747,0.81,0.23625000000000002,0.8437500000000001,126.98,1.08,126.9845927662,129.97,129.67,1.3362500000000002,129.6768848487,0.81,0.23625000000000002,0.8437500000000001,128.86,1.1,128.8646949323,129.97
2020-01-20 22:00:00,118.37904,2.66597,118.4090558503,0.8090400000000001,0.23597,0.8427500000000001,117.57,2.43,117.5951095922,135.5,0.8090400000000001,0.23597,0.8427500000000001,0.8090400000000001,0.23597,0.8427500000000001,0.0,0.0,0.0,135.18,119.48904,3.49597,119.5401710153,0.8090400000000001,0.23597,0.8427500000000001,118.68,3.26,118.7247657399,131.16,121.28904,3.53597,121.340571566,0.8090400000000001,0.23597,0.8427500000000001,120.48,3.3,120.5251857497,131.16
2020-01-20 22:30:00,107.11384,6.37737,107.3035207608,0.8138400000000001,0.23737000000000003,0.8477500000000001,106.3,6.14,106.4771787755,136.18,0.8138400000000001,0.23737000000000003,0.8477500000000001,0.8138400000000001,0.23737000000000003,0.8477500000000001,0.0,0.0,0.0,135.25,108.08384,7.20737,108.3238784916,0.8138400000000001,0.23737000000000003,0.8477500000000001,107.27,6.97,107.4962036539,131.8,109.73384,7.30737,109.9768761943,0.8138400000000001,0.23737000000000003,0.8477500000000001,108.92,7.07,109.1492157553,131.8
2020-01-20 23:00:00,101.82328,15.60429,103.0120100588,0.8032800000000001,0.23429000000000003,0.8367500000000001,101.02,15.37,102.1825684743,135.95,0.8032800000000001,0.23429000000000003,0.8367500000000001,0.8032800000000001,0.23429000000000003,0.8367500000000001,0.0,0.0,0.0,135.07,101.73328,6.16429,101.9198642599,0.8032800000000001,0.23429000000000003,0.8367500000000001,100.93,5.93,101.1040543203,131.58,103.30328,6.27429,103.4936441225,0.8032800000000001,0.23429000000000003,0.8367500000000001,102.5,6.04,102.6778048071,131.58
2020-01-20 23:30:00,95.59688,22.50534,98.2102529996,0.80688,0.23534000000000002,0.8405,94.79,22.27,97.3709248184,136.02,0.80688,0.23534000000000002,0.8405,0.80688,0.23534000000000002,0.8405,0.0,0.0,0.0,135.07,94.86688,5.62534,95.0335170929,0.80688,0.23534000000000002,0.8405,94.06,5.39,94.2143072999,131.62,96.29688,5.69534,96.4651543069,0.80688,0.23534000000000002,0.8405,95.49,5.46,95.6459706417,131.62
2020-01-21 00:00:00,90.86264,23.89702,93.952577999,0.81264,0.23702,0.8465,90.05,23.66,93.1063805547,136.28,0.81264,0.23702,0.8465,0.81264,0.23702,0.8465,0.0,0.0,0.0,135.18,90.16264,6.89702,90.4260500998,0.81264,0.23702,0.8465,89.35,6.66,89.5978688363,131.87,91.53264,7.01702,91.8012132548,0.81264,0.23702,0.8465,90.72,6.78,90.9730003902,131.87
2020-01-21 00:30:00,88.7028,24.9629,92.1484297438,0.8328,0.2429,0.8675,87.87,24.72,91.2809689914,135.88,0.8328,0.2429,0.8675,0.8328,0.2429,0.8675,0.0,0.0,0.0,134.62,88.0028,8.0529,88.3704815323,0.8328,0.2429,0.8675,87.17,7.8100000000000005,87.5191693288,131.48,89.3428,8.1829,89.7167529743,0.8328,0.2429,0.8675,88.51,7.94,88.86542466,131.48
2020-01-21 01:00:00,90.9244,24.31045,94.1182474049,0.8244,0.24045000000000002,0.8587500000000001,90.1,24.07,93.2597174561,135.25,0.8244,0.24045000000000002,0.8587500000000001,0.8244,0.24045000000000002,0.8587500000000001,0.0,0.0,0.0,134.1,90.2144,7.54045,90.5289807386,0.8244,0.24045000000000002,0.8587500000000001,89.39,7.3,89.6875805226,130.88,91.5644,7.66045,91.8842850631,0.8244,0.24045000000000002,0.8587500000000001,90.74,7.42,91.0428690233,130.88
2020-01-21 01:30:00,92.40216,24.35688,95.5584469108,0.8121600000000001,0.23688,0.846,91.59,24.12,94.7127367359,136.01,0.8121600000000001,0.23688,0.846,0.8121600000000001,0.23688,0.846,0.0,0.0,0.0,134.87,91.71216,7.43688,92.0131918586,0.8121600000000001,0.23688,0.846,90.9,7.2,91.1847026644,131.6,93.06216,7.56688,93.3692845469,0.8121600000000001,0.23688,0.846,92.25,7.33,92.540755346,131.6
2020-01-21 02:00:00,90.34728,25.12004,93.7744496811,0.85728,0.25004000000000004,0.893,89.49,24.87,92.8815213054,136.49,0.85728,0.25004000000000004,0.893,0.85728,0.25004000000000004,0.893,0.0,0.0,0.0,135.4,89.68728,8.28004,90.0686807731,0.85728,0.25004000000000004,0.893,88.83,8.03,89.1922070587,132.06,90.88728,7.41004,91.1888499686,0.85728,0.25004000000000004,0.893,90.03,7.16,90.3142652077,132.06
2020-01-21 02:30:00,89.50888,32.16384,95.1123136213,0.93888,0.27384000000000003,0.978,88.57,31.89,94.1361620208,136.05,0.93888,0.27384000000000003,0.978,0.93888,0.27384000000000003,0.978,0.0,0.0,0.0,136.11,88.60888,13.64384,89.6531537917,0.93888,0.27384000000000003,0.978,87.67,13.37,88.6836275758,131.65,88.69888,4.24384,88.8003462336,0.93888,0.27384000000000003,0.978,87.76,3.9699999999999998,87.8497495728,131.65
2020-01-21 03:00:00,88.13024,32.52007,93.9387787618,0.9602400000000001,0.28007000000000004,1.00025,87.17,32.24,92.9409839629,136.39,0.9602400000000001,0.28007000000000004,1.00025,0.9602400000000001,0.28007000000000004,1.00025,0.0,0.0,0.0,136.43,87.27024,13.91007,88.3718554578,0.9602400000000001,0.28007000000000004,1.00025,86.31,13.63,87.3795914387,131.96,87.33024,4.09007,87.4259657714,0.9602400000000001,0.28007000000000004,1.00025,86.37,3.81,86.4539935457,131.96
2020-01-21 03:30:00,87.41584,32.60837,93.299704592,0.8858400000000001,0.25837000000000004,0.9227500000000001,86.53,32.35,92.3794533433,136.63,0.8858400000000001,0.25837000000000004,0.9227500000000001,0.8858400000000001,0.25837000000000004,0.9227500000000001,0.0,0.0,0.0,136.67,86.55584,13.91837,87.6677504078,0.8858400000000001,0.25837000000000004,0.9227500000000001,85.67,13.66,86.7522017012,132.2,86.63584,4.10837,86.7331970849,0.8858400000000001,0.25837000000000004,0.9227500000000001,85.75,3.85,85.836385059,132.2
2020-01-21 04:00:00,86.36688,32.85784,92.4060366556,0.7468800000000001,0.21784,0.778,85.62,32.64,91.6305298468,136.83,0.7468800000000001,0.21784,0.778,0.7468800000000001,0.21784,0.778,0.0,0.0,0.0,136.84,85.51688,14.11784,86.6743916691,0.7468800000000001,0.21784,0.778,84.77,13.9,85.9020541082,132.4,85.59688,3.86784,85.6842228885,0.7468800000000001,0.21784,0.778,84.85,3.65,84.9284699026,132.4
2020-01-21 04:30:00,86.76624,32.98432,92.8242736013,0.66624,0.19432000000000002,0.6940000000000001,86.1,32.79,92.132481243,137.0,0.66624,0.19432000000000002,0.6940000000000001,0.66624,0.19432000000000002,0.6940000000000001,0.0,0.0,0.0,136.99,85.88624,14.18432,87.0496476455,0.66624,0.19432000000000002,0.6940000000000001,85.22,13.99,86.3606883947,132.55,86.00624,3.79432,86.0898959414,0.66624,0.19432000000000002,0.6940000000000001,85.34,3.6,85.4158978177,132.55
2020-01-21 05:00:00,87.556,32.573,93.4186997608,0.6960000000000001,0.203,0.725,86.86,32.37,92.695612086,136.82,0.6960000000000001,0.203,0.725,0.6960000000000001,0.203,0.725,0.0,0.0,0.0,136.86,86.676,13.843,87.7744702348,0.6960000000000001,0.203,0.725,85.98,13.64,87.0552123655,132.38,86.776,4.103,86.8729462203,0.6960000000000001,0.203,0.725,86.08,3.9,86.1683027569,132.38
2020-01-21 05:30:00,89.86712,31.27916,95.1550582334,0.7171200000000001,0.20916,0.747,89.15,31.07,94.4090429991,135.82,0.7171200000000001,0.20916,0.747,0.7171200000000001,0.20916,0.747,0.0,0.0,0.0,136.0,88.92712,12.81916,89.8463328946,0.7171200000000001,0.20916,0.747,88.21,12.61,89.106768542,131.42,89.08712,4.88916,89.2211792984,0.7171200000000001,0.20916,0.747,88.37,4.68,88.4938376386,131.42
2020-01-21 06:00:00,95.67088,28.67734,99.8764592356,0.7108800000000001,0.20734000000000002,0.7405,94.96,28.47,99.1359798459,135.07,0.7108800000000001,0.20734000000000002,0.7405,0.7108800000000001,0.20734000000000002,0.7405,0.0,0.0,0.0,135.56,94.67088,10.49734,95.2510874849,0.7108800000000001,0.20734000000000002,0.7405,93.96,10.29,94.521773682,130.69,94.78088,7.01734,95.0402981595,0.7108800000000001,0.20734000000000002,0.7405,94.07,6.8100000000000005,94.316175707,130.69
2020-01-21 06:30:00,108.86256,22.15283,111.0936759981,0.8325600000000001,0.24283000000000002,0.8672500000000001,108.03,21.91,110.2294379919,133.84,0.8325600000000001,0.24283000000000002,0.8672500000000001,0.8325600000000001,0.24283000000000002,0.8672500000000001,0.0,0.0,0.0,135.17,107.69256,4.43283,107.7837532338,0.8325600000000001,0.24283000000000002,0.8672500000000001,106.86,4.19,106.9421137812,129.5,107.80256,12.79283,108.5589629739,0.8325600000000001,0.24283000000000002,0.8672500000000001,106.97,12.55,107.7036833168,129.5
2020-01-21 07:00:00,121.44224,15.89107,122.477523497,1.27224,0.37107,1.32525,120.17,15.52,121.1680622111,133.45,1.27224,0.37107,1.32525,1.27224,0.37107,1.32525,0.0,0.0,0.0,135.64,120.20224,2.57107,120.2297338513,1.27224,0.37107,1.32525,118.93,2.2,118.9503463635,129.1,120.22224,19.04107,121.7207843277,1.27224,0.37107,1.32525,118.95,18.67,120.4062764145,129.1
2020-01-21 07:30:00,133.85144,11.91667,134.3808580638,4.65144,1.35667,4.84525,129.2,10.56,129.6308358378,132.81,4.65144,1.35667,4.84525,4.65144,1.35667,4.84525,0.0,0.0,0.0,135.64,132.52144,8.00667,132.763092854,4.65144,1.35667,4.84525,127.87,6.65,128.0428029996,128.51,132.48144,24.50667,134.7290199584,4.65144,1.35667,4.84525,127.83,23.15,129.909319912,128.51
2020-01-21 08:00:00,142.028,6.0715,142.1577148672,4.668,1.3615,4.8625,137.36,4.71,137.4407279521,131.79,4.668,1.3615,4.8625,4.668,1.3615,4.8625,0.0,0.0,0.0,135.43,140.588,13.4815,141.2329160863,4.668,1.3615,4.8625,135.92,12.12,136.4593008922,127.52,140.538,29.7115,143.6443617976,4.668,1.3615,4.8625,135.87,28.35,138.7961793422,127.52
2020-01-21 08:30:00,146.13696,2.25703,146.1543884475,4.68696,1.36703,4.88225,141.45,0.89,141.4527999016,131.25,4.68696,1.36703,4.88225,4.68696,1.36703,4.88225,0.0,0.0,0.0,135.43,144.68696,17.31703,145.7195797484,4.68696,1.36703,4.88225,140.0,15.95,140.9056510577,127.0,144.59696,33.39703,148.4036470376,4.68696,1.36703,4.88225,139.91,32.03,143.5295405134,127.0
2020-01-21 09:00:00,146.64216,2.36188,146.6611794805,4.77216,1.39188,4.971,141.87,0.97,141.8733160252,130.78,4.77216,1.39188,4.971,4.77216,1.39188,4.971,0.0,0.0,0.0,135.16,145.19216,18.83188,146.4083434433,4.77216,1.39188,4.971,140.42,17.44,141.4988692534,126.53,145.09216,34.81188,149.2099255499,4.77216,1.39188,4.971,140.32,33.42,144.2449264272,126.53
2020-01-21 09:30:00,149.15456,4.17883,149.2130871906,5.58456,1.62883,5.81725,143.57,2.55,143.592643962,130.51,5.58456,1.62883,5.81725,5.58456,1.62883,5.81725,0.0,0.0,0.0,135.1,147.69456,20.55883,149.1185720981,5.58456,1.62883,5.81725,142.11,18.93,143.3652572976,126.28,147.57456,36.46883,152.0139017352,5.58456,1.62883,5.81725,141.99,34.84,146.2018662672,126.28
2020-01-21 10:00:00,148.9848,4.2164,149.0444519598,6.3648,1.8564,6.63,142.62,2.36,142.6395246767,130.84,6.3648,1.8564,6.63,6.3648,1.8564,6.63,0.0,0.0,0.0,135.42,147.5448,20.6564,148.9837402806,6.3648,1.8564,6.63,141.18,18.8,142.4262349429,126.6,147.4148,36.6464,151.9015532903,6.3648,1.8564,6.63,141.05,34.79,145.277137224,126.6
2020-01-21 10:30:00,147.046,3.59925,147.0900428872,7.266,2.11925,7.56875,139.78,1.48,139.78783495,131.11,7.266,2.11925,7.56875,7.266,2.11925,7.56875,0.0,0.0,0.0,135.54,145.656,20.14925,147.0430637996,7.266,2.11925,7.56875,138.39,18.03,139.5595679271,126.85,145.536,36.21925,149.9752025055,7.266,2.11925,7.56875,138.27,34.1,142.412790507,126.85
2020-01-21 11:00:00,146.92824,4.7090700000000005,147.0036837966,6.40824,1.8690700000000002,6.67525,140.52,2.84,140.5486961875,130.9,6.40824,1.8690700000000002,6.67525,6.40824,1.8690700000000002,6.67525,0.0,0.0,0.0,135.54,145.52824,21.17907,147.0612853322,6.40824,1.8690700000000002,6.67525,139.12,19.31,140.4537308155,126.65,145.34824,37.19907,150.0329353174,6.40824,1.8690700000000002,6.67525,138.94,35.33,143.3615447043,126.65
2020-01-21 11:30:00,146.42792,4.83481,146.5077170093,4.50792,1.31481,4.69575,141.92,3.52,141.9636460507,130.98,4.50792,1.31481,4.69575,4.50792,1.31481,4.69575,0.0,0.0,0.0,135.69,145.03792,21.30481,146.5943149207,4.50792,1.31481,4.69575,140.53,19.99,141.9446406174,126.72,144.82792,37.32481,149.5602482382,4.50792,1.31481,4.69575,140.32,36.01,144.8669130616,126.72
2020-01-21 12:00:00,145.30944,4.69942,145.385411584,5.20944,1.51942,5.4265,140.1,3.18,140.1360852886,131.2,5.20944,1.51942,5.4265,5.20944,1.51942,5.4265,0.0,0.0,0.0,135.83,143.95944,21.18942,145.5105215613,5.20944,1.51942,5.4265,138.75,19.67,140.1373305012,126.94,143.72944,37.25942,148.4803566181,5.20944,1.51942,5.4265,138.52,35.74,143.0564154451,126.94
2020-01-21 12:30:00,144.43752,3.49886,144.479892044,4.48752,1.3088600000000001,4.6745,139.95,2.19,139.9671339994,131.4,4.48752,1.3088600000000001,4.6745,4.48752,1.3088600000000001,4.6745,0.0,0.0,0.0,135.9,143.06752,20.10886,144.473809147,4.48752,1.3088600000000001,4.6745,138.58,18.8,139.8494061482,127.13,142.86752,36.24886,147.394396509,4.48752,1.3088600000000001,4.6745,138.38,34.94,142.7229063605,127.13
2020-01-21 13:00:00,142.6948,1.6989,142.7049130487,4.3848,1.2789000000000001,4.5675,138.31,0.42,138.3106376965,131.99,4.3848,1.2789000000000001,4.5675,4.3848,1.2789000000000001,4.5675,0.0,0.0,0.0,136.25,141.3548,18.4989,142.5601234015,4.3848,1.2789000000000001,4.5675,136.97,17.22,138.0482136791,127.69,141.1648,34.7989,145.3907294165,4.3848,1.2789000000000001,4.5675,136.78,33.52,140.8274078438,127.69
2020-01-21 13:30:00,142.794,2.01075,142.8081564602,4.734,1.38075,4.93125,138.06,0.63,138.061437411,131.67,4.734,1.38075,4.93125,4.734,1.38075,4.93125,0.0,0.0,0.0,135.96,141.434,18.77075,142.6741651861,4.734,1.38075,4.93125,136.7,17.39,137.8016766952,127.4,141.274,35.01075,145.5475719192,4.734,1.38075,4.93125,136.54,33.63,140.6205834862,127.4
2020-01-21 14:00:00,142.3164,1.42395,142.3235235039,3.9564,1.15395,4.12125,138.36,0.27,138.3602634429,131.83,3.9564,1.15395,4.12125,3.9564,1.15395,4.12125,0.0,0.0,0.0,136.08,140.9764,18.20395,142.146857695,3.9564,1.15395,4.12125,137.02,17.05,138.0767283071,127.56,140.7664,34.45395,144.9215444286,3.9564,1.15395,4.12125,136.81,33.3,140.804353981,127.56
2020-01-21 14:30:00,141.76128,0.93954,141.7643934232,2.74128,0.79954,2.8555,139.02,0.14,139.0200704934,131.89,2.74128,0.79954,2.8555,2.74128,0.79954,2.8555,0.0,0.0,0.0,136.08,140.39128,17.38954,141.4641565961,2.74128,0.79954,2.8555,137.65,16.59,138.6461344575,127.62,140.21128,33.63954,144.190227445,2.74128,0.79954,2.8555,137.47,32.84,141.3381282599,127.62
2020-01-21 15:00:00,141.07344,0.72892,141.0753231356,1.5734400000000002,0.45892000000000005,1.639,139.5,0.27,139.5002612901,131.95,1.5734400000000002,0.45892000000000005,1.639,1.5734400000000002,0.45892000000000005,1.639,0.0,0.0,0.0,136.14,139.71344,16.92892,140.7353319142,1.5734400000000002,0.45892000000000005,1.639,138.14,16.47,139.118368665,127.69,139.52344,33.20892,143.4211374833,1.5734400000000002,0.45892000000000005,1.639,137.95,32.75,141.7842198554,127.69
2020-01-21 15:30:00,143.45192,0.6005600000000001,143.4531771136,1.20192,0.35056000000000004,1.252,142.25,0.25,142.2502196835,131.91,1.20192,0.35056000000000004,1.252,1.20192,0.35056000000000004,1.252,0.0,0.0,0.0,136.14,142.04192,16.93056,143.0473729196,1.20192,0.35056000000000004,1.252,140.84,16.58,141.8125593874,127.66,141.83192,33.17056,145.6591211754,1.20192,0.35056000000000004,1.252,140.63,32.82,144.4089654419,127.66
2020-01-21 16:00:00,146.57232,1.79901,146.5833599941,4.76232,1.38901,4.96075,141.81,0.41000000000000003,141.8105926932,131.72,4.76232,1.38901,4.96075,4.76232,1.38901,4.96075,0.0,0.0,0.0,135.91,145.16232,17.64901,146.2312781239,4.76232,1.38901,4.96075,140.4,16.26,141.3384151602,127.48,144.98232,33.83901,148.8789834408,4.76232,1.38901,4.96075,140.22,32.45,143.9258520906,127.48
2020-01-21 16:30:00,148.12856,2.18708,148.1447049563,4.61856,1.34708,4.811,143.51,0.84,143.5124583442,131.38,4.61856,1.34708,4.811,4.61856,1.34708,4.811,0.0,0.0,0.0,135.56,146.66856,17.10708,147.6628547692,4.61856,1.34708,4.811,142.05,15.76,142.9215872428,127.16,146.51856,33.26708,150.2477521835,4.61856,1.34708,4.811,141.9,31.92,145.4458538426,127.16
2020-01-21 17:00:00,153.37304,1.47797,153.3801610188,4.55304,1.32797,4.74275,148.82,0.15,148.8200755947,131.29,4.55304,1.32797,4.74275,4.55304,1.32797,4.74275,0.0,0.0,0.0,135.64,151.84304,17.83797,152.8872197738,4.55304,1.32797,4.74275,147.29,16.51,148.2124293033,127.08,151.69304,33.98797,155.4540462296,4.55304,1.32797,4.74275,147.14,32.66,150.7211172995,127.08
2020-01-21 17:30:00,155.35224,2.68982,155.375524471,4.66224,1.35982,4.8565000000000005,150.69,1.33,150.6958692201,131.4,4.66224,1.35982,4.8565000000000005,4.66224,1.35982,4.8565000000000005,0.0,0.0,0.0,135.64,153.81224,16.60982,154.706468172,4.66224,1.35982,4.8565000000000005,149.15,15.25,149.9275991937,127.2,153.65224,32.75982,157.1057499376,4.66224,1.35982,4.8565000000000005,148.99,31.4,152.2628651379,127.2
2020-01-21 18:00:00,153.2624,4.53695,153.3295378232,4.6524,1.35695,4.84625,148.61,3.18,148.6440193886,131.6,4.6524,1.35695,4.84625,4.6524,1.35695,4.84625,0.0,0.0,0.0,135.57,151.7224,14.85695,152.4480751766,4.6524,1.35695,4.84625,147.07,13.5,147.6883031929,127.39,151.6024,31.07695,154.7548529354,4.6524,1.35695,4.84625,146.95,29.72,149.925251042,127.39
2020-01-21 18:30:00,151.70096,6.44778,151.8379238921,4.62096,1.34778,4.8135,147.08,5.1,147.1683947048,131.06,4.62096,1.34778,4.8135,4.62096,1.34778,4.8135,0.0,0.0,0.0,134.8,150.17096,12.80778,150.7161453058,4.62096,1.34778,4.8135,145.55,11.46,146.0004592459,126.86,150.06096,28.89778,152.8181056192,4.62096,1.34778,4.8135,145.44,27.55,148.0263358325,126.86
2020-01-21 19:00:00,149.00192,7.42806,149.1869573356,4.62192,1.34806,4.8145,144.38,6.08,144.5079610264,131.14,4.62192,1.34806,4.8145,4.62192,1.34806,4.8145,0.0,0.0,0.0,134.72,147.47192,11.88806,147.9503063838,4.62192,1.34806,4.8145,142.85,10.54,143.2383122632,126.92,147.38192,28.01806,150.0214718934,4.62192,1.34806,4.8145,142.76,26.67,145.2298402533,126.92
2020-01-21 19:30:00,145.674,8.92825,145.9473464098,4.554,1.3282500000000002,4.74375,141.12,7.6,141.3245003529,131.61,4.554,1.3282500000000002,4.74375,4.554,1.3282500000000002,4.74375,0.0,0.0,0.0,134.96,144.194,10.48825,144.5749391287,4.554,1.3282500000000002,4.74375,139.64,9.16,139.9401129055,127.37,144.104,26.69825,146.5563351379,4.554,1.3282500000000002,4.74375,139.55,25.37,141.837369547,127.37
2020-01-21 20:00:00,141.20536,10.68573,141.609104645,4.5453600000000005,1.32573,4.73475,136.66,9.36,136.9801635274,132.03,4.5453600000000005,1.32573,4.73475,4.5453600000000005,1.32573,4.73475,0.0,0.0,0.0,135.1,139.79536,8.87573,140.0768405575,4.5453600000000005,1.32573,4.73475,135.25,7.55,135.4605662176,127.76,139.73536000000001,25.20573,141.9904914393,4.5453600000000005,1.32573,4.73475,135.19,23.88,137.2828849493,127.76
2020-01-21 20:30:00,136.8028,13.1179,137.4302928333,4.5528,1.3279,4.7425,132.25,11.79,132.7744952918,132.33,4.5528,1.3279,4.7425,4.5528,1.3279,4.7425,0.0,0.0,0.0,135.1,135.4328,6.5979,135.5934201953,4.5528,1.3279,4.7425,130.88,5.27,130.986057655,128.06,135.3728,23.0079,137.3140868311,4.5528,1.3279,4.7425,130.82,21.68,132.6042789657,128.06
2020-01-21 21:00:00,132.8864,12.81395,133.5027813177,0.8364,0.24395000000000003,0.8712500000000001,132.05,12.57,132.6469275935,132.57,0.8364,0.24395000000000003,0.8712500000000001,0.8364,0.24395000000000003,0.8712500000000001,0.0,0.0,0.0,135.21,131.5164,4.78395,131.6033800727,0.8364,0.24395000000000003,0.8712500000000001,130.68,4.54,130.7588390894,128.28,131.4464,21.25395,133.1536197914,0.8364,0.24395000000000003,0.8712500000000001,130.61,21.01,132.2890479216,128.28
2020-01-21 21:30:00,126.01592,16.15881,127.0477045604,0.7159200000000001,0.20881000000000002,0.74575,125.3,15.95,126.3110941287,133.17,0.7159200000000001,0.20881000000000002,0.74575,0.7159200000000001,0.20881000000000002,0.74575,0.0,0.0,0.0,135.34,124.73592,1.6888100000000001,124.7473519457,0.7159200000000001,0.20881000000000002,0.74575,124.02,1.48,124.0288305194,128.86,124.69592,18.20881,126.0183844773,0.7159200000000001,0.20881000000000002,0.74575,123.98,18.0,125.2798483396,128.86
2020-01-21 22:00:00,116.74536,20.87323,118.5966728545,0.76536,0.22323,0.79725,115.98,20.65,117.8040020543,133.96,0.76536,0.22323,0.79725,0.76536,0.22323,0.79725,0.0,0.0,0.0,135.5,115.53536,3.24323,115.5808719086,0.76536,0.22323,0.79725,114.77,3.02,114.8097265043,129.63,115.55536,14.02323,116.4031451653,0.76536,0.22323,0.79725,114.79,13.8,115.6165390418,129.63
2020-01-21 22:30:00,107.52064,24.68727,110.3183997621,0.71064,0.20727,0.7402500000000001,106.81,24.48,109.5794072807,133.81,0.71064,0.20727,0.7402500000000001,0.71064,0.20727,0.7402500000000001,0.0,0.0,0.0,134.8,106.39064,6.97727,106.6191848415,0.71064,0.20727,0.7402500000000001,105.68,6.77,105.8966255364,129.49,106.42064,10.23727,106.9118997823,0.71064,0.20727,0.7402500000000001,105.71,10.03,106.1847682109,129.49
2020-01-21 23:00:00,100.16432,26.67251,103.6547818037,0.69432,0.20251000000000002,0.7232500000000001,99.47,26.47,102.9317336879,133.84,0.69432,0.20251000000000002,0.7232500000000001,0.69432,0.20251000000000002,0.7232500000000001,0.0,0.0,0.0,134.53,99.13432,8.90251,99.5332511584,0.69432,0.20251000000000002,0.7232500000000001,98.44,8.7,98.8236995867,129.49,99.18432,8.32251,99.532876511,0.69432,0.20251000000000002,0.7232500000000001,98.49,8.12,98.8241594955,129.49
2020-01-21 23:30:00,93.2656,29.4558,97.8065248181,0.7056,0.2058,0.735,92.56,29.25,97.0717059704,135.0,0.7056,0.2058,0.735,0.7056,0.2058,0.735,0.0,0.0,0.0,135.34,92.3056,11.3158,92.9966188686,0.7056,0.2058,0.735,91.6,11.11,92.2712961868,130.61,92.3856,6.1958,92.5931262298,0.7056,0.2058,0.735,91.68,5.99,91.8754727879,130.61
2020-01-22 00:00:00,88.45824,30.89782,93.6991755815,0.6782400000000001,0.19782000000000002,0.7065,87.78,30.7,92.9936470948,134.82,0.6782400000000001,0.19782000000000002,0.7065,0.6782400000000001,0.19782000000000002,0.7065,0.0,0.0,0.0,134.93,87.54824,12.78782,88.4772437831,0.6782400000000001,0.19782000000000002,0.7065,86.87,12.59,87.7775882558,130.45,87.62824,4.66782,87.7524756862,0.6782400000000001,0.19782000000000002,0.7065,86.95,4.47,87.0648229769,130.45
2020-01-22 00:30:00,86.36856,31.96958,92.0955058722,0.7185600000000001,0.20958000000000002,0.7485,85.65,31.76,91.3488921662,135.5,0.7185600000000001,0.20958000000000002,0.7485,0.7185600000000001,0.20958000000000002,0.7485,0.0,0.0,0.0,135.5,85.49856,13.63958,86.5796852885,0.7185600000000001,0.20958000000000002,0.7485,84.78,13.43,85.8371324078,131.11,85.56856,3.98958,85.6615153324,0.7185600000000001,0.20958000000000002,0.7485,84.85,3.7800000000000002,84.9341562624,131.11
2020-01-22 01:00:00,88.44424,31.69582,93.9521612027,0.77424,0.22582000000000002,0.8065,87.67,31.47,93.1471405895,135.1,0.77424,0.22582000000000002,0.8065,0.77424,0.22582000000000002,0.8065,0.0,0.0,0.0,135.15,87.55424,13.48582,88.5867500423,0.77424,0.22582000000000002,0.8065,86.78,13.26,87.7872200266,130.73,87.60424,4.11582,87.7008713768,0.77424,0.22582000000000002,0.8065,86.83,3.89,86.9170926803,130.73
2020-01-22 01:30:00,89.202,31.861,94.7212759891,0.792,0.231,0.8250000000000001,88.41,31.63,93.8977369269,135.86,0.792,0.231,0.8250000000000001,0.792,0.231,0.8250000000000001,0.0,0.0,0.0,135.93,88.302,13.451,89.320616909,0.792,0.231,0.8250000000000001,87.51,13.22,88.5029293301,131.47,88.382,4.331,88.4880527812,0.792,0.231,0.8250000000000001,87.59,4.1,87.685905937,131.47
2020-01-22 02:00:00,86.81576,32.58918,92.7309594335,0.78576,0.22918000000000002,0.8185,86.03,32.36,91.9148002228,136.51,0.78576,0.22918000000000002,0.8185,0.78576,0.22918000000000002,0.8185,0.0,0.0,0.0,136.52,85.94576,13.95918,87.0719953157,0.78576,0.22918000000000002,0.8185,85.16,13.73,86.2597153948,132.1,86.02576,4.00918,86.1191320663,0.78576,0.22918000000000002,0.8185,85.24,3.7800000000000002,85.3237715997,132.1
2020-01-22 02:30:00,85.61,33.35875,91.8796947185,0.75,0.21875000000000003,0.7812500000000001,84.86,33.14,91.1014774853,136.85,0.75,0.21875000000000003,0.7812500000000001,0.75,0.21875000000000003,0.7812500000000001,0.0,0.0,0.0,136.78,84.76,14.63875,86.0148278006,0.75,0.21875000000000003,0.7812500000000001,84.01,14.42,85.2385857461,132.43,84.84,3.37875,84.9072526441,0.75,0.21875000000000003,0.7812500000000001,84.09,3.16,84.1493535329,132.43
2020-01-22 03:00:00,83.95264,33.76952,90.489923439,0.7526400000000001,0.21952000000000002,0.784,83.2,33.55,89.7097681415,136.63,0.7526400000000001,0.21952000000000002,0.784,0.7526400000000001,0.21952000000000002,0.784,0.0,0.0,0.0,136.49,83.12264,15.10952,84.4847375281,0.7526400000000001,0.21952000000000002,0.784,82.37,14.89,83.7050117974,132.22,83.21264,2.84952,83.2614149531,0.7526400000000001,0.21952000000000002,0.784,82.46,2.63,82.5019302804,132.22
2020-01-22 03:30:00,83.31384,33.62862,89.8447550982,0.7838400000000001,0.22862000000000002,0.8165,82.53,33.4,89.0323587242,136.78,0.7838400000000001,0.22862000000000002,0.8165,0.7838400000000001,0.22862000000000002,0.8165,0.0,0.0,0.0,136.65,82.49384,14.89862,83.8284111495,0.7838400000000001,0.22862000000000002,0.8165,81.71,14.67,83.0164622229,132.37,82.57384,3.11862,82.6327104908,0.7838400000000001,0.22862000000000002,0.8165,81.79,2.89,81.841042271,132.37
2020-01-22 04:00:00,82.56536,33.93073,89.2655202767,0.8253600000000001,0.24073000000000003,0.8597500000000001,81.74,33.69,88.4106537698,136.99,0.8253600000000001,0.24073000000000003,0.8597500000000001,0.8253600000000001,0.24073000000000003,0.8597500000000001,0.0,0.0,0.0,136.82,81.75536,15.16073,83.1491829356,0.8253600000000001,0.24073000000000003,0.8597500000000001,80.93,14.92,82.2938108244,132.58,81.84536,2.93073,81.8978151837,0.8253600000000001,0.24073000000000003,0.8597500000000001,81.02,2.69,81.0646439578,132.58
2020-01-22 04:30:00,81.78008,33.76669,88.4769508876,0.6400800000000001,0.18669000000000002,0.6667500000000001,81.14,33.58,87.8140990958,136.37,0.6400800000000001,0.18669000000000002,0.6667500000000001,0.6400800000000001,0.18669000000000002,0.6667500000000001,0.0,0.0,0.0,136.19,80.97008,15.15669,82.3764475257,0.6400800000000001,0.18669000000000002,0.6667500000000001,80.33,14.97,81.7129720424,131.98,81.06008,2.66669,81.103932119,0.6400800000000001,0.18669000000000002,0.6667500000000001,80.42,2.48,80.458230157,131.98
2020-01-22 05:00:00,82.78752,33.28011,89.2263368595,0.6175200000000001,0.18011000000000002,0.6432500000000001,82.17,33.1,88.5862229695,136.14,0.6175200000000001,0.18011000000000002,0.6432500000000001,0.6175200000000001,0.18011000000000002,0.6432500000000001,0.0,0.0,0.0,136.02,81.96752,14.760110000000001,83.2858642398,0.6175200000000001,0.18011000000000002,0.6432500000000001,81.35,14.58,82.6462273791,131.76,82.05752,2.99011,82.1119805288,0.6175200000000001,0.18011000000000002,0.6432500000000001,81.44,2.81,81.4884636007,131.76
2020-01-22 05:30:00,86.43184,30.92762,91.7985873783,0.71184,0.20762000000000003,0.7415,85.72,30.72,91.0584252005,135.31,0.71184,0.20762000000000003,0.7415,0.71184,0.20762000000000003,0.7415,0.0,0.0,0.0,135.44,85.55184,12.62762,86.4787494952,0.71184,0.20762000000000003,0.7415,84.84,12.42,85.7442826082,130.94,85.62184,4.97762,85.7664047623,0.71184,0.20762000000000003,0.7415,84.91,4.77,85.0438769107,130.94
2020-01-22 06:00:00,92.09056,28.67933,96.4529689038,0.8205600000000001,0.23933000000000001,0.8547500000000001,91.27,28.44,95.5983603416,134.83,0.8205600000000001,0.23933000000000001,0.8547500000000001,0.8205600000000001,0.23933000000000001,0.8547500000000001,0.0,0.0,0.0,135.24,91.14056,10.55933,91.750210502,0.8205600000000001,0.23933000000000001,0.8547500000000001,90.32,10.32,90.9076718435,130.48,91.19056,6.97933,91.4572538422,0.8205600000000001,0.23933000000000001,0.8547500000000001,90.37,6.74,90.6209937045,130.48
2020-01-22 06:30:00,104.51352,22.51436,106.9110483954,0.80352,0.23436,0.837,103.71,22.28,106.0762108109,134.3,0.80352,0.23436,0.837,0.80352,0.23436,0.837,0.0,0.0,0.0,135.54,103.45352,4.64436,103.5577176274,0.80352,0.23436,0.837,102.65,4.41,102.7446864806,129.97,103.44352,12.75436,104.2268464888,0.80352,0.23436,0.837,102.64,12.52,103.4007736915,129.97
2020-01-22 07:00:00,116.69264,16.69577,117.8809609991,0.8426400000000001,0.24577000000000002,0.87775,115.85,16.45,117.0120720268,133.69,0.8426400000000001,0.24577000000000002,0.87775,0.8426400000000001,0.24577000000000002,0.87775,0.0,0.0,0.0,135.71,115.51264,1.9557700000000002,115.5291956003,0.8426400000000001,0.24577000000000002,0.87775,114.67,1.71,114.6827493566,129.37,115.47264,18.14577,116.889689697,0.8426400000000001,0.24577000000000002,0.87775,114.63,17.9,116.0191660891,129.37
2020-01-22 07:30:00,130.4184,10.3387,130.8275497602,1.2984,0.37870000000000004,1.3525,129.12,9.96,129.5035752402,132.69,1.2984,0.37870000000000004,1.3525,1.2984,0.37870000000000004,1.3525,0.0,0.0,0.0,135.62,129.1084,7.5786999999999995,129.3306446448,1.2984,0.37870000000000004,1.3525,127.81,7.2,128.0126403915,128.43,129.0384,24.0587,131.2620650464,1.2984,0.37870000000000004,1.3525,127.74,23.68,129.9163192213,128.43
2020-01-22 08:00:00,136.3812,7.55785,136.5904565117,4.1412,1.20785,4.31375,132.24,6.35,132.3923717591,132.12,4.1412,1.20785,4.31375,4.1412,1.20785,4.31375,0.0,0.0,0.0,135.49,135.0512,11.78785,135.5646710211,4.1412,1.20785,4.31375,130.91,10.58,131.3368360362,127.87,134.9712,28.10785,137.8668780421,4.1412,1.20785,4.31375,130.83,26.9,133.5668330837,127.87
2020-01-22 08:30:00,139.7764,4.1952,139.8393424613,4.1664,1.2152,4.34,135.61,2.98,135.6427384713,131.63,4.1664,1.2152,4.34,4.1664,1.2152,4.34,0.0,0.0,0.0,135.43,138.3964,14.9852,139.2053150997,4.1664,1.2152,4.34,134.23,13.77,134.9344500118,127.39,138.3264,31.2152,141.8047306968,4.1664,1.2152,4.34,134.16,30.0,137.4732904967,127.39
2020-01-22 09:00:00,140.1268,2.9824,140.1585344815,4.3968,1.2824,4.58,135.73,1.7000000000000002,135.7406457182,131.45,4.3968,1.2824,4.58,4.3968,1.2824,4.58,0.0,0.0,0.0,135.43,138.7568,16.3024,139.7111942258,4.3968,1.2824,4.58,134.36,15.02,135.1969304385,127.21,138.67680000000001,32.4924,142.4324784451,4.3968,1.2824,4.58,134.28,31.21,137.8592851425,127.21
2020-01-22 09:30:00,142.95616,1.77638,142.9671962649,4.85616,1.41638,5.0585,138.1,0.36,138.1004692244,131.21,4.85616,1.41638,5.0585,4.85616,1.41638,5.0585,0.0,0.0,0.0,135.38,141.53616,17.71638,142.6406488623,4.85616,1.41638,5.0585,136.68,16.3,137.6485103443,126.99,141.43616,33.85638,145.4319147307,4.85616,1.41638,5.0585,136.58,32.44,140.3796637694,126.99
2020-01-22 10:00:00,142.83312,2.28216,142.8513507924,5.97312,1.7421600000000002,6.222,136.86,0.54,136.8610653181,131.74,5.97312,1.7421600000000002,6.222,5.97312,1.7421600000000002,6.222,0.0,0.0,0.0,135.88,141.44312,17.91216,142.5727942884,5.97312,1.7421600000000002,6.222,135.47,16.17,136.4316304967,127.51,141.37312,34.13216,145.4350831292,5.97312,1.7421600000000002,6.222,135.4,32.39,139.2202287744,127.51
2020-01-22 10:30:00,140.88064,3.43227,140.9224439334,6.83064,1.99227,7.11525,134.05,1.44,134.0577342043,132.22,6.83064,1.99227,7.11525,6.83064,1.99227,7.11525,0.0,0.0,0.0,136.21,139.53064,17.45227,140.6178552921,6.83064,1.99227,7.11525,132.7,15.46,133.5975359054,127.97,139.46064,33.81227,143.5010094451,6.83064,1.99227,7.11525,132.63,31.82,136.3936556442,127.97
2020-01-22 11:00:00,142.01488,2.41684,142.0354436646,6.91488,2.01684,7.203,135.1,0.4,135.1005921527,132.14,6.91488,2.01684,7.203,6.91488,2.01684,7.203,0.0,0.0,0.0,136.26,140.64488,18.44684,141.8494560307,6.91488,2.01684,7.203,133.73,16.43,134.7355105382,127.88,140.57488,34.77684,144.8127255713,6.91488,2.01684,7.203,133.66,32.76,137.6161807347,127.88
2020-01-22 11:30:00,142.67336,1.79098,142.6846006514,5.52336,1.61098,5.7535,137.15,0.18,137.1501181188,132.2,5.52336,1.61098,5.7535,5.52336,1.61098,5.7535,0.0,0.0,0.0,136.4,141.29336,18.44098,142.4916956298,5.52336,1.61098,5.7535,135.77,16.83,136.8091437003,127.95,141.19336,34.79098,145.4165643847,5.52336,1.61098,5.7535,135.67,33.18,139.6683976424,127.95
2020-01-22 12:00:00,143.70384,1.7873700000000001,143.71495511,5.13384,1.49737,5.34775,138.57,0.29,138.5703034564,132.16,5.13384,1.49737,5.34775,5.13384,1.49737,5.34775,0.0,0.0,0.0,136.4,142.32384,18.63737,143.5389389429,5.13384,1.49737,5.34775,137.19,17.14,138.2565575298,127.91,142.22384,34.96737,146.4593378008,5.13384,1.49737,5.34775,137.09,33.47,141.1166503287,127.91
2020-01-22 12:30:00,143.93256,1.78158,143.9435856697,5.66256,1.65158,5.8985,138.27,0.13,138.2700611123,132.23,5.66256,1.65158,5.8985,5.66256,1.65158,5.8985,0.0,0.0,0.0,136.4,142.55256,18.42158,143.7379106995,5.66256,1.65158,5.8985,136.89,16.77,137.9133967387,127.98,142.45256,34.75158,146.6301611642,5.66256,1.65158,5.8985,136.79,33.1,140.7377493781,127.98
2020-01-22 13:00:00,142.31544,3.41992,142.3565253692,6.20544,1.80992,6.464,136.11,1.6099999999999999,136.1195217447,132.75,6.20544,1.80992,6.464,6.20544,1.80992,6.464,0.0,0.0,0.0,136.75,140.91544,17.18992,141.9600457171,6.20544,1.80992,6.464,134.71,15.38,135.5851337721,128.48,140.85544,33.67992,144.8260749617,6.20544,1.80992,6.464,134.65,31.87,138.3702258436,128.48
2020-01-22 13:30:00,142.05,2.0925,142.0654111888,3.3,0.9625,3.4375,138.75,1.13,138.7546013651,132.0,3.3,0.9625,3.4375,3.3,0.9625,3.4375,0.0,0.0,0.0,136.1,140.67,16.6225,141.6487077465,3.3,0.9625,3.4375,137.37,15.66,138.25972841,127.76,140.55,32.9325,144.3566834485,3.3,0.9625,3.4375,137.25,31.97,140.9242470265,127.76
2020-01-22 14:00:00,143.5368,1.3899,143.5435292037,1.5768,0.45990000000000003,1.6425,141.96,0.93,141.963046248,131.32,1.5768,0.45990000000000003,1.6425,1.5768,0.45990000000000003,1.6425,0.0,0.0,0.0,135.7,142.1068,17.9299,143.2334594997,1.5768,0.45990000000000003,1.6425,140.53,17.47,141.611729034,127.1,142.0068,34.0599,146.0342700679,1.5768,0.45990000000000003,1.6425,140.43,33.6,144.3937148909,127.1
2020-01-22 14:30:00,140.9932,0.7726000000000001,140.995316791,1.7232,0.5026,1.795,139.27,0.27,139.2702617216,131.17,1.7232,0.5026,1.795,1.7232,0.5026,1.795,0.0,0.0,0.0,135.37,139.5832,16.9126,140.6040744822,1.7232,0.5026,1.795,137.86,16.41,138.8332370148,126.96,139.4932,33.0426,143.353291769,1.7232,0.5026,1.795,137.77,32.54,141.5606742708,126.96
2020-01-22 15:00:00,140.65584,1.93087,140.669092501,2.26584,0.6608700000000001,2.36025,138.39,1.27,138.3958272492,131.65,2.26584,0.6608700000000001,2.36025,2.26584,0.6608700000000001,2.36025,0.0,0.0,0.0,135.71,139.25584,16.10087,140.1835474971,2.26584,0.6608700000000001,2.36025,136.99,15.44,137.8573672315,127.44,139.17584,32.30087,142.8749825633,2.26584,0.6608700000000001,2.36025,136.91,31.64,140.5184603531,127.44
2020-01-22 15:30:00,138.15032,5.01551,138.2413333872,4.75032,1.38551,4.94825,133.4,3.63,133.4493795415,132.59,4.75032,1.38551,4.94825,4.75032,1.38551,4.94825,0.0,0.0,0.0,136.3,136.82032,14.76551,137.6147530262,4.75032,1.38551,4.94825,132.07,13.38,132.7460330857,128.33,136.73032,31.23551,140.2527628686,4.75032,1.38551,4.94825,131.98,29.85,135.3134985875,128.33
2020-01-22 16:00:00,141.3888,4.3884,141.4568867889,4.8288,1.4084,5.03,136.56,2.98,136.5925107757,132.19,4.8288,1.4084,5.03,4.8288,1.4084,5.03,0.0,0.0,0.0,136.02,140.0088,15.3084,140.8432149164,4.8288,1.4084,5.03,135.18,13.9,135.8927606608,127.96,139.9088,31.6684,143.4481086526,4.8288,1.4084,5.03,135.08,30.26,138.4278656918,127.96
2020-01-22 16:30:00,144.46184,4.16012,144.5217278287,4.73184,1.38012,4.929,139.73,2.7800000000000002,139.7576520266,131.97,4.73184,1.38012,4.929,4.73184,1.38012,4.929,0.0,0.0,0.0,135.86,143.02184,15.42012,143.8507101748,4.73184,1.38012,4.929,138.29,14.04,139.0008838101,127.76,142.92184,31.74012,146.4038509282,4.73184,1.38012,4.929,138.19,30.36,141.4857084656,127.76
2020-01-22 17:00:00,148.142,3.60975,148.1859725448,4.662,1.35975,4.85625,143.48,2.25,143.4976407472,131.69,4.662,1.35975,4.85625,4.662,1.35975,4.85625,0.0,0.0,0.0,135.69,146.682,15.81975,147.5326188138,4.662,1.35975,4.85625,142.02,14.46,142.7542363645,127.5,146.582,32.05975,150.0470269418,4.662,1.35975,4.85625,141.92,30.7,145.2025357905,127.5
2020-01-22 17:30:00,151.30672,3.71821,151.3523987347,4.65672,1.3582100000000001,4.85075,146.65,2.36,146.6689882013,131.49,4.65672,1.3582100000000001,4.85075,4.65672,1.3582100000000001,4.85075,0.0,0.0,0.0,135.54,149.79672,15.65821,150.6128708416,4.65672,1.3582100000000001,4.85075,145.14,14.3,145.8427564194,127.32,149.68672,31.84821,153.0373242858,4.65672,1.3582100000000001,4.85075,145.03,30.49,148.2003407553,127.32
2020-01-22 18:00:00,150.7912,5.03785,150.8753324108,4.6212,1.34785,4.81375,146.17,3.69,146.2165688286,131.8,4.6212,1.34785,4.81375,4.6212,1.34785,4.81375,0.0,0.0,0.0,135.67,149.2812,14.37785,149.9719948659,4.6212,1.34785,4.81375,144.66,13.03,145.2456419312,127.62,149.1712,30.63785,152.28501161330001,4.6212,1.34785,4.81375,144.55,29.29,147.4876489744,127.62
2020-01-22 18:30:00,147.4764,7.73645,147.6791834199,4.6164000000000005,1.34645,4.80875,142.86,6.39,143.0028380837,132.29,4.6164000000000005,1.34645,4.80875,4.6164000000000005,1.34645,4.80875,0.0,0.0,0.0,135.81,145.9964,11.86645,146.4778530992,4.6164000000000005,1.34645,4.80875,141.38,10.52,141.7708531398,128.09,145.9064,28.26645,148.6192105906,4.6164000000000005,1.34645,4.80875,141.29,26.92,143.831674189,128.09
2020-01-22 19:00:00,144.25952,9.59736,144.5784161955,4.61952,1.3473600000000001,4.812,139.64,8.25,139.8834947376,132.86,4.61952,1.3473600000000001,4.812,4.61952,1.3473600000000001,4.812,0.0,0.0,0.0,136.13,142.81952,10.17736,143.1816816133,4.61952,1.3473600000000001,4.812,138.2,8.83,138.4817998872,128.65,142.72952,26.69736,145.2049066334,4.61952,1.3473600000000001,4.812,138.11,25.35,140.4172161809,128.65
2020-01-22 19:30:00,140.6948,10.23515,141.0665978982,3.0348,0.8851500000000001,3.16125,137.66,9.35,137.9771651397,132.74,3.0348,0.8851500000000001,3.16125,3.0348,0.8851500000000001,3.16125,0.0,0.0,0.0,135.86,139.2748,8.61515,139.5410001561,3.0348,0.8851500000000001,3.16125,136.24,7.73,136.4591165881,128.55,139.1848,25.13515,141.4361492567,3.0348,0.8851500000000001,3.16125,136.15,24.25,138.2927510754,128.55
2020-01-22 20:00:00,137.77616,9.85138,138.1279115612,0.6561600000000001,0.19138000000000002,0.6835,137.12,9.66,137.4598486832,131.98,0.6561600000000001,0.19138000000000002,0.6835,0.6561600000000001,0.19138000000000002,0.6835,0.0,0.0,0.0,135.03,136.35616,7.39138,136.5563432003,0.6561600000000001,0.19138000000000002,0.6835,135.7,7.2,135.8908753375,127.81,136.28616,23.68138,138.3283238034,0.6561600000000001,0.19138000000000002,0.6835,135.63,23.49,137.6491082427,127.81
2020-01-22 20:30:00,133.33608,11.64844,133.8439254662,0.6460800000000001,0.18844000000000002,0.673,132.69,11.46,133.1839618723,131.46,0.6460800000000001,0.18844000000000002,0.673,0.6460800000000001,0.18844000000000002,0.673,0.0,0.0,0.0,134.22,131.95608,5.51844,132.0714209396,0.6460800000000001,0.18844000000000002,0.673,131.31,5.33,131.4181304083,127.29,131.91608,21.70844,133.6903456866,0.6460800000000001,0.18844000000000002,0.673,131.27,21.52,133.0222661813,127.29
2020-01-22 21:00:00,128.71816,13.624880000000001,129.4372514727,0.6681600000000001,0.19488000000000003,0.6960000000000001,128.05,13.43,128.7523491048,131.72,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.0,0.0,0.0,134.22,127.36816,3.68488,127.4214523634,0.6681600000000001,0.19488000000000003,0.6960000000000001,126.7,3.49,126.7480575788,127.54,127.31816,19.94488,128.8709125598,0.6681600000000001,0.19488000000000003,0.6960000000000001,126.65,19.75,128.1806732702,127.54
2020-01-22 21:30:00,121.75368,17.05649,122.9425981695,0.6736800000000001,0.19649000000000003,0.7017500000000001,121.08,16.86,122.2482147109,132.36,0.6736800000000001,0.19649000000000003,0.7017500000000001,0.6736800000000001,0.19649000000000003,0.7017500000000001,0.0,0.0,0.0,134.36,120.48368,1.2664900000000001,120.4903363065,0.6736800000000001,0.19649000000000003,0.7017500000000001,119.81,1.07,119.8147778865,128.15,120.47368,16.91649,121.6555597031,0.6736800000000001,0.19649000000000003,0.7017500000000001,119.8,16.72,120.9611441745,128.15
2020-01-22 22:00:00,113.79024,20.60257,115.6403243244,0.66024,0.19257000000000002,0.6877500000000001,113.13,20.41,114.9563612855,132.45,0.66024,0.19257000000000002,0.6877500000000001,0.66024,0.19257000000000002,0.6877500000000001,0.0,0.0,0.0,133.95,112.60024,3.33257,112.6495453647,0.66024,0.19257000000000002,0.6877500000000001,111.94,3.14,111.9840310044,128.23,112.61024,13.53257,113.4204417363,0.66024,0.19257000000000002,0.6877500000000001,111.95,13.34,112.7419979422,128.23
2020-01-22 22:30:00,105.88544,23.98117,108.5671355363,0.65544,0.19117,0.6827500000000001,105.23,23.79,107.8856663325,132.77,0.65544,0.19117,0.6827500000000001,0.65544,0.19117,0.6827500000000001,0.0,0.0,0.0,133.77,104.77544,6.54117,104.9794252802,0.65544,0.19117,0.6827500000000001,104.12,6.35,104.3134550286,128.52,104.80544,10.39117,105.3193081423,0.65544,0.19117,0.6827500000000001,104.15,10.2,104.6482799668,128.52
