Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-01-22 23:00:00,99.32064,26.35852,102.7587519708,0.68064,0.19852000000000003,0.709,98.64,26.16,102.0499642332,133.71,0.68064,0.19852000000000003,0.709,0.68064,0.19852000000000003,0.709,0.0,0.0,0.0,134.41,98.30064,8.62852,98.6786054918,0.68064,0.19852000000000003,0.709,97.62,8.43,97.9833113341,129.43,98.35064,8.54852,98.7214545203,0.68064,0.19852000000000003,0.709,97.67,8.35,98.0262791296,129.43
2020-01-22 23:30:00,92.08848,28.76664,96.4769802886,0.7084800000000001,0.20664000000000002,0.738,91.38,28.56,95.7391142637,134.4,0.7084800000000001,0.20664000000000002,0.738,0.7084800000000001,0.20664000000000002,0.738,0.0,0.0,0.0,134.77,91.13848,10.79664,91.7757591742,0.7084800000000001,0.20664000000000002,0.738,90.43,10.59,91.0479708725,130.09,91.21848,6.57664,91.4552529229,0.7084800000000001,0.20664000000000002,0.738,90.51,6.37,90.733880111,130.09
2020-01-23 00:00:00,87.312,30.68475,92.5469568736,0.7020000000000001,0.20475000000000002,0.7312500000000001,86.61,30.48,91.8167876807,134.61,0.7020000000000001,0.20475000000000002,0.7312500000000001,0.7020000000000001,0.20475000000000002,0.7312500000000001,0.0,0.0,0.0,134.77,86.402,12.62475,87.3194704322,0.7020000000000001,0.20475000000000002,0.7312500000000001,85.7,12.42,86.595302413,130.3,86.502,4.77475,86.6336784488,0.7020000000000001,0.20475000000000002,0.7312500000000001,85.8,4.57,85.9216206784,130.3
2020-01-23 00:30:00,85.16216,31.49188,90.7983039588,0.6921600000000001,0.20188,0.721,84.47,31.29,90.0791041252,134.64,0.6921600000000001,0.20188,0.721,0.6921600000000001,0.20188,0.721,0.0,0.0,0.0,134.65,84.30216,13.40188,85.3607905786,0.6921600000000001,0.20188,0.721,83.61,13.2,84.6455675154,130.33,84.38216,4.00188,84.477002609,0.6921600000000001,0.20188,0.721,83.69,3.8,83.7762263414,130.33
2020-01-23 01:00:00,87.10864,30.99502,92.4586741601,0.66864,0.19502000000000003,0.6965,86.44,30.8,91.763356521,134.02,0.66864,0.19502000000000003,0.6965,0.66864,0.19502000000000003,0.6965,0.0,0.0,0.0,134.1,86.20864,13.06502,87.1930292985,0.66864,0.19502000000000003,0.6965,85.54,12.87,86.5027658517,129.75,86.27864,4.19502,86.3805644404,0.66864,0.19502000000000003,0.6965,85.61,4.0,85.7033960821,129.75
2020-01-23 01:30:00,87.9864,31.17145,93.3448760247,0.6564,0.19145,0.6837500000000001,87.33,30.98,92.662232328,134.58,0.6564,0.19145,0.6837500000000001,0.6564,0.19145,0.6837500000000001,0.0,0.0,0.0,134.67,87.0664,13.09145,88.0451252033,0.6564,0.19145,0.6837500000000001,86.41,12.9,87.3676032635,130.28,87.1464,4.31145,87.2529863905,0.6564,0.19145,0.6837500000000001,86.49,4.12,86.5880736591,130.28
2020-01-23 02:00:00,86.16328,31.55929,91.7611007217,0.6832800000000001,0.19929000000000002,0.7117500000000001,85.48,31.36,91.0509747339,135.03,0.6832800000000001,0.19929000000000002,0.7117500000000001,0.6832800000000001,0.19929000000000002,0.7117500000000001,0.0,0.0,0.0,135.04,85.30328,13.33929,86.3399457752,0.6832800000000001,0.19929000000000002,0.7117500000000001,84.62,13.14,85.6341287105,130.7,85.37328,4.17929,85.4755134694,0.6832800000000001,0.19929000000000002,0.7117500000000001,84.69,3.98,84.7834683178,130.7
2020-01-23 02:30:00,84.65336,32.15223,90.5536153517,0.6933600000000001,0.20223000000000002,0.7222500000000001,83.96,31.95,89.8336468145,135.16,0.6933600000000001,0.20223000000000002,0.7222500000000001,0.6933600000000001,0.20223000000000002,0.7222500000000001,0.0,0.0,0.0,135.12,83.80336,13.90223,84.9486618274,0.6933600000000001,0.20223000000000002,0.7222500000000001,83.11,13.7,84.2315979903,130.82,83.87336,3.66223,83.9532753754,0.6933600000000001,0.20223000000000002,0.7222500000000001,83.18,3.46,83.2519309085,130.82
2020-01-23 03:00:00,83.06648,32.82314,89.3162841762,0.6964800000000001,0.20314000000000002,0.7255,82.37,32.62,88.5939123191,135.37,0.6964800000000001,0.20314000000000002,0.7255,0.6964800000000001,0.20314000000000002,0.7255,0.0,0.0,0.0,135.25,82.21648,14.49314,83.4841343649,0.6964800000000001,0.20314000000000002,0.7255,81.52,14.29,82.7630019997,131.05,82.31648,3.13314,82.3760854001,0.6964800000000001,0.20314000000000002,0.7255,81.62,2.93,81.6725737319,131.05
2020-01-23 03:30:00,81.65632,33.09726,88.1089281256,0.67632,0.19726000000000002,0.7045,80.98,32.9,87.4080682775,135.57,0.67632,0.19726000000000002,0.7045,0.67632,0.19726000000000002,0.7045,0.0,0.0,0.0,135.41,80.83632,14.68726,82.1597604515,0.67632,0.19726000000000002,0.7045,80.16,14.49,81.4591044635,131.22,80.92632,2.9772600000000002,80.9810678236,0.67632,0.19726000000000002,0.7045,80.25,2.7800000000000002,80.2981375874,131.22
2020-01-23 04:00:00,80.85624,33.48182,87.5143634922,0.7262400000000001,0.21182,0.7565000000000001,80.13,33.27,86.7623754862,136.11,0.7262400000000001,0.21182,0.7565000000000001,0.7262400000000001,0.21182,0.7565000000000001,0.0,0.0,0.0,135.93,80.04624,14.92182,81.4251880578,0.7262400000000001,0.21182,0.7565000000000001,79.32,14.71,80.6724643233,131.75,80.15624,2.91182,80.2091111199,0.7262400000000001,0.21182,0.7565000000000001,79.43,2.7,79.4758762141,131.75
2020-01-23 04:30:00,80.31656,33.46483,87.0094515393,0.7365600000000001,0.21483000000000002,0.7672500000000001,79.58,33.25,86.2469645843,135.49,0.7365600000000001,0.21483000000000002,0.7672500000000001,0.7365600000000001,0.21483000000000002,0.7672500000000001,0.0,0.0,0.0,135.28,79.50656,15.07483,80.923072004,0.7365600000000001,0.21483000000000002,0.7672500000000001,78.77,14.86,80.1594192843,131.16,79.60656,2.60483,79.6491653086,0.7365600000000001,0.21483000000000002,0.7672500000000001,78.87,2.39,78.9062038119,131.16
2020-01-23 05:00:00,81.2924,32.70945,87.6262655661,0.7524000000000001,0.21945,0.7837500000000001,80.54,32.49,86.8463683754,135.9,0.7524000000000001,0.21945,0.7837500000000001,0.7524000000000001,0.21945,0.7837500000000001,0.0,0.0,0.0,135.8,80.4724,14.19945,81.7155526327,0.7524000000000001,0.21945,0.7837500000000001,79.72,13.98,80.9365109206,131.54,80.5624,3.60945,80.6432168447,0.7524000000000001,0.21945,0.7837500000000001,79.81,3.39,79.8819641721,131.54
2020-01-23 05:30:00,84.72856,31.36833,90.34877424,0.7485600000000001,0.21833000000000002,0.77975,83.98,31.15,89.5709936308,135.45,0.7485600000000001,0.21833000000000002,0.77975,0.7485600000000001,0.21833000000000002,0.77975,0.0,0.0,0.0,135.51,83.86856,12.98833,84.8683219621,0.7485600000000001,0.21833000000000002,0.77975,83.12,12.77,84.0952275697,131.12,83.94856,4.70833,84.080491777,0.7485600000000001,0.21833000000000002,0.77975,83.2,4.49,83.3210663638,131.12
2020-01-23 06:00:00,89.65464,29.66427,94.4347573098,0.7346400000000001,0.21427000000000002,0.7652500000000001,88.92,29.45,93.67,135.45,0.7346400000000001,0.21427000000000002,0.7652500000000001,0.7346400000000001,0.21427000000000002,0.7652500000000001,0.0,0.0,0.0,135.73,88.73464,11.35427,89.4581230697,0.7346400000000001,0.21427000000000002,0.7652500000000001,88.0,11.14,88.7023088764,131.12,88.77464,6.3142700000000005,88.99891411,0.7346400000000001,0.21427000000000002,0.7652500000000001,88.04,6.1,88.2510713816,131.12
2020-01-23 06:30:00,102.17184,23.46512,104.8317544716,0.7718400000000001,0.22512000000000001,0.804,101.4,23.24,104.0291190004,134.52,0.7718400000000001,0.22512000000000001,0.804,0.7718400000000001,0.22512000000000001,0.804,0.0,0.0,0.0,135.6,101.12184,5.52512,101.2726689487,0.7718400000000001,0.22512000000000001,0.804,100.35,5.3,100.4898626728,130.22,101.13184,11.90512,101.8301573405,0.7718400000000001,0.22512000000000001,0.804,100.36,11.68,101.0373792218,130.22
2020-01-23 07:00:00,114.58856,17.83583,115.9683358278,1.28856,0.37583000000000005,1.34225,113.3,17.46,114.6374354214,134.43,1.28856,0.37583000000000005,1.34225,1.28856,0.37583000000000005,1.34225,0.0,0.0,0.0,136.3,113.41856,1.86583,113.4339061924,1.28856,0.37583000000000005,1.34225,112.13,1.49,112.1398992331,130.13,113.39856,17.64583,114.7632725503,1.28856,0.37583000000000005,1.34225,112.11,17.27,113.4323807385,130.13
2020-01-23 07:30:00,126.19056,13.91308,126.9552331659,4.57056,1.33308,4.761,121.62,12.58,122.2688872935,133.39,4.57056,1.33308,4.761,4.57056,1.33308,4.761,0.0,0.0,0.0,135.91,124.94056,6.15308,125.0919818637,4.57056,1.33308,4.761,120.37,4.82,120.4664654582,129.16,124.90056,22.81308,126.9668716926,4.57056,1.33308,4.761,120.33,21.48,122.2321532985,129.16
2020-01-23 08:00:00,133.80016,8.33713,134.0596529634,4.55016,1.32713,4.73975,129.25,7.01,129.4399575093,132.13,4.55016,1.32713,4.73975,4.55016,1.32713,4.73975,0.0,0.0,0.0,135.35,132.46016,11.29713,132.9410363036,4.55016,1.32713,4.73975,127.91,9.97,128.2979695864,127.93,132.40016,27.65713,135.257972807,4.55016,1.32713,4.73975,127.85,26.33,130.5331046134,127.93
2020-01-23 08:30:00,136.76376,5.56193,136.8768099959,4.46376,1.30193,4.64975,132.3,4.26,132.3685672658,131.82,4.46376,1.30193,4.64975,4.46376,1.30193,4.64975,0.0,0.0,0.0,135.4,135.40376,13.90193,136.1155460624,4.46376,1.30193,4.64975,130.94,12.6,131.5448349423,127.63,135.32376,30.16193,138.6443725575,4.46376,1.30193,4.64975,130.86,28.86,134.0046238008,127.63
2020-01-23 09:00:00,137.93328,3.8742900000000002,137.9876800825,3.68328,1.07429,3.8367500000000003,134.25,2.8,134.2791960804,131.72,3.68328,1.07429,3.8367500000000003,3.68328,1.07429,3.8367500000000003,0.0,0.0,0.0,135.5,136.55328,15.06429,137.3816986063,3.68328,1.07429,3.8367500000000003,132.87,13.99,133.6044797153,127.54,136.48328,31.30429,140.0272983813,3.68328,1.07429,3.8367500000000003,132.8,30.23,136.1972573145,127.54
2020-01-23 09:30:00,141.58736,1.88423,141.5998970143,2.7573600000000003,0.8042300000000001,2.87225,138.83,1.08,138.8342007576,131.11,2.7573600000000003,0.8042300000000001,2.87225,2.7573600000000003,0.8042300000000001,2.87225,0.0,0.0,0.0,135.28,140.17736,17.33423,141.2450628739,2.7573600000000003,0.8042300000000001,2.87225,137.42,16.53,138.4106112262,126.95,140.05736,33.44423,143.9950714798,2.7573600000000003,0.8042300000000001,2.87225,137.3,32.64,141.1263958301,126.95
2020-01-23 10:00:00,143.18288,1.79459,143.1941258515,1.11288,0.32459000000000005,1.1592500000000001,142.07,1.47,142.0776048503,131.14,1.11288,0.32459000000000005,1.1592500000000001,1.11288,0.32459000000000005,1.1592500000000001,0.0,0.0,0.0,135.55,141.72288,18.35459,142.9064928181,1.11288,0.32459000000000005,1.1592500000000001,140.61,18.03,141.7612535215,126.95,141.61288,34.46459,145.7464090321,1.11288,0.32459000000000005,1.1592500000000001,140.5,34.14,144.5883453118,126.95
2020-01-23 10:30:00,143.22728,1.27004,143.2329108054,1.8172800000000002,0.5300400000000001,1.893,141.41,0.74,141.4119362006,131.22,1.8172800000000002,0.5300400000000001,1.893,1.8172800000000002,0.5300400000000001,1.893,0.0,0.0,0.0,135.55,141.76728,17.840040000000002,142.8853691103,1.8172800000000002,0.5300400000000001,1.893,139.95,17.31,141.0164479768,127.04,141.69728,33.97004,145.7123288435,1.8172800000000002,0.5300400000000001,1.893,139.88,33.44,143.8215839156,127.04
2020-01-23 11:00:00,143.42576,1.8441800000000002,143.4376158176,4.98576,1.45418,5.1935,138.44,0.39,138.4405493344,131.34,4.98576,1.45418,5.1935,4.98576,1.45418,5.1935,0.0,0.0,0.0,135.55,142.01576,18.48418,143.2136201576,4.98576,1.45418,5.1935,137.03,17.03,138.0841837431,127.17,141.91576,34.62418,146.0784610305,4.98576,1.45418,5.1935,136.93,33.17,140.8902899422,127.17
2020-01-23 11:30:00,144.67304,2.5704700000000003,144.6958735378,4.97304,1.4504700000000001,5.18025,139.7,1.12,139.7044895485,131.26,4.97304,1.4504700000000001,5.18025,4.97304,1.4504700000000001,5.18025,0.0,0.0,0.0,135.55,143.23304,19.15047,144.5075923572,4.97304,1.4504700000000001,5.18025,138.26,17.7,139.3883696727,127.09,143.14304,35.26047,147.4219476369,4.97304,1.4504700000000001,5.18025,138.17,33.81,142.2464938056,127.09
2020-01-23 12:00:00,144.84872,3.00796,144.8799486092,4.9987200000000005,1.45796,5.207,139.85,1.55,139.8585892965,131.07,4.9987200000000005,1.45796,5.207,4.9987200000000005,1.45796,5.207,0.0,0.0,0.0,135.45,143.41872,19.537959999999998,144.74343207,4.9987200000000005,1.45796,5.207,138.42,18.08,139.5957836039,126.9,143.31872,35.62796,147.6807605486,4.9987200000000005,1.45796,5.207,138.32,34.17,142.478108143,126.9
2020-01-23 12:30:00,147.8308,4.6844,147.9050000237,1.4208,0.41440000000000005,1.48,146.41,4.27,146.4722533451,130.64,1.4208,0.41440000000000005,1.48,1.4208,0.41440000000000005,1.48,0.0,0.0,0.0,135.45,146.3408,21.0644,147.8490402133,1.4208,0.41440000000000005,1.48,144.92,20.65,146.3838409798,126.48,146.2108,37.0444,150.8306520837,1.4208,0.41440000000000005,1.48,144.79,36.63,149.3516019332,126.48
2020-01-23 13:00:00,146.8792,3.4031000000000002,146.9186185691,1.2792,0.37310000000000004,1.3325,145.6,3.03,145.6315244032,130.8,1.2792,0.37310000000000004,1.3325,1.2792,0.37310000000000004,1.3325,0.0,0.0,0.0,135.45,145.3892,19.8331,146.7357193469,1.2792,0.37310000000000004,1.3325,144.11,19.46,145.4179620955,126.64,145.2792,35.8531,149.6378653024,1.2792,0.37310000000000004,1.3325,144.0,35.48,148.306542,126.64
2020-01-23 13:30:00,146.73072,2.70646,146.7556783142,1.29072,0.37646,1.3445,145.44,2.33,145.4586625128,131.04,1.29072,0.37646,1.3445,1.29072,0.37646,1.3445,0.0,0.0,0.0,135.6,145.26072,19.19646,146.5236528737,1.29072,0.37646,1.3445,143.97,18.82,145.1948804194,126.89,145.15072,35.25646,149.3711802466,1.29072,0.37646,1.3445,143.86,34.88,148.0280851731,126.89
2020-01-23 14:00:00,145.58616,2.53888,145.6082961071,1.1961600000000001,0.34888,1.246,144.39,2.19,144.4066071896,131.18,1.1961600000000001,0.34888,1.246,1.1961600000000001,0.34888,1.246,0.0,0.0,0.0,135.7,144.09616,19.05888,145.3511067505,1.1961600000000001,0.34888,1.246,142.9,18.71,144.1196520257,127.01,143.97616,35.15888,148.2068874621,1.1961600000000001,0.34888,1.246,142.78,34.81,146.9621192689,127.01
2020-01-23 14:30:00,144.81784,1.80062,144.829033742,1.16784,0.34062000000000003,1.2165,143.65,1.46,143.6574192306,131.24,1.16784,0.34062000000000003,1.2165,1.16784,0.34062000000000003,1.2165,0.0,0.0,0.0,135.7,143.33784,18.35062,144.5077216977,1.16784,0.34062000000000003,1.2165,142.17,18.01,143.3062071231,127.08,143.24784,34.46062,147.3345784107,1.16784,0.34062000000000003,1.2165,142.08,34.12,146.1194744037,127.08
2020-01-23 15:00:00,143.13064,1.22602,143.1358907886,1.4606400000000002,0.42602,1.5215,141.67,0.8,141.6722587524,131.55,1.4606400000000002,0.42602,1.5215,1.4606400000000002,0.42602,1.5215,0.0,0.0,0.0,135.85,141.68064,17.76602,142.7901789951,1.4606400000000002,0.42602,1.5215,140.22,17.34,141.2880886699,127.36,141.59064,33.98602,145.6123583047,1.4606400000000002,0.42602,1.5215,140.13,33.56,144.0926455445,127.36
2020-01-23 15:30:00,141.80144,2.96917,141.8325222104,4.59144,1.33917,4.78275,137.21,1.63,137.2196815329,131.94,4.59144,1.33917,4.78275,4.59144,1.33917,4.78275,0.0,0.0,0.0,135.9,140.39144,16.53917,141.3623025052,4.59144,1.33917,4.78275,135.8,15.2,136.6480149874,127.73,140.31144,32.84917,144.1054064377,4.59144,1.33917,4.78275,135.72,31.51,139.3298191343,127.73
2020-01-23 16:00:00,145.56432,2.28876,145.5823123851,4.62432,1.34876,4.817,140.94,0.9400000000000001,140.9431346324,131.78,4.62432,1.34876,4.817,4.62432,1.34876,4.817,0.0,0.0,0.0,135.9,144.10432,17.14876,145.1211046409,4.62432,1.34876,4.817,139.48,15.8,140.3720428006,127.61,144.00432,33.41876,147.831179724,4.62432,1.34876,4.817,139.38,32.07,143.0219189495,127.61
2020-01-23 16:30:00,148.80576,2.30043,148.8235404342,4.59576,1.34043,4.78725,144.21,0.96,144.2131953047,132.05,4.59576,1.34043,4.78725,4.59576,1.34043,4.78725,0.0,0.0,0.0,136.2,147.30576,17.17043,148.3031037961,4.59576,1.34043,4.78725,142.71,15.83,143.5852812791,127.87,147.20576,33.50043,150.9695816625,4.59576,1.34043,4.78725,142.61,32.16,146.1912367415,127.87
2020-01-23 17:00:00,150.94016,2.79588,150.9660519647,4.58016,1.33588,4.771,146.36,1.46,146.3672818631,131.64,4.58016,1.33588,4.771,4.58016,1.33588,4.771,0.0,0.0,0.0,135.79,149.43016,16.58588,150.3478105361,4.58016,1.33588,4.771,144.85,15.25,145.6505578431,127.5,149.31016,32.82588,152.8759702406,4.58016,1.33588,4.771,144.73,31.49,148.1161469928,127.5
2020-01-23 17:30:00,152.63488,3.83184,152.6829708592,4.63488,1.3518400000000002,4.828,148.0,2.48,148.02077692,132.34,4.63488,1.3518400000000002,4.828,4.63488,1.3518400000000002,4.828,0.0,0.0,0.0,136.39,151.10488,15.74184,151.9226457326,4.63488,1.3518400000000002,4.828,146.47,14.39,147.1751779343,128.16,151.01488,32.13184,154.3954310308,4.63488,1.3518400000000002,4.828,146.38,30.78,149.5811244777,128.16
2020-01-23 18:00:00,150.66384,5.98862,150.7828115305,4.62384,1.34862,4.8165,146.04,4.64,146.1136927191,132.98,4.62384,1.34862,4.8165,4.62384,1.34862,4.8165,0.0,0.0,0.0,136.75,149.12384,13.75862,149.7572010978,4.62384,1.34862,4.8165,144.5,12.41,145.0319209691,128.79,149.02384,30.31862,152.0767030385,4.62384,1.34862,4.8165,144.4,28.97,147.2773604462,128.79
2020-01-23 18:30:00,146.99872,8.73296,147.2578971465,4.63872,1.35296,4.832,142.36,7.38,142.5511627452,133.47,4.63872,1.35296,4.832,4.63872,1.35296,4.832,0.0,0.0,0.0,136.88,145.49872,11.22296,145.9309163707,4.63872,1.35296,4.832,140.86,9.87,141.2053699404,129.28,145.42872,27.93296,148.0870110955,4.63872,1.35296,4.832,140.79,26.58,143.2770759752,129.28
2020-01-23 19:00:00,143.90976,10.03743,144.2593810616,4.61976,1.3474300000000001,4.81225,139.29,8.69,139.5608118348,133.22,4.61976,1.3474300000000001,4.81225,4.61976,1.3474300000000001,4.81225,0.0,0.0,0.0,136.43,142.45976,9.89743,142.8031594183,4.61976,1.3474300000000001,4.81225,137.84,8.55,138.1049170015,129.04,142.37976,26.54743,144.8335668872,4.61976,1.3474300000000001,4.81225,137.76,25.2,140.0459124716,129.04
2020-01-23 19:30:00,142.31336,8.79348,142.5847738189,0.90336,0.26348000000000005,0.9410000000000001,141.41,8.53,141.6670356858,133.14,0.90336,0.26348000000000005,0.9410000000000001,0.90336,0.26348000000000005,0.9410000000000001,0.0,0.0,0.0,136.43,140.84336,8.92348,141.1257614732,0.90336,0.26348000000000005,0.9410000000000001,139.94,8.66,140.2077002165,128.96,140.75336,25.54348,143.0523600707,0.90336,0.26348000000000005,0.9410000000000001,139.85,25.28,142.1165046713,128.96
2020-01-23 20:00:00,138.2476,10.7793,138.6671994895,0.7176,0.2093,0.7475,137.53,10.57,137.9355856913,133.35,0.7176,0.2093,0.7475,0.7176,0.2093,0.7475,0.0,0.0,0.0,136.32,136.8076,6.8893,136.9809544143,0.7176,0.2093,0.7475,136.09,6.68,136.2538458173,129.17,136.7476,23.5293,138.7571045541,0.7176,0.2093,0.7475,136.03,23.32,138.0144314918,129.17
2020-01-23 20:30:00,133.35576,12.49168,133.9395415641,0.7257600000000001,0.21168,0.756,132.63,12.28,133.1972796269,132.84,0.7257600000000001,0.21168,0.756,0.7257600000000001,0.21168,0.756,0.0,0.0,0.0,135.53,131.97576,5.13168,132.0754911677,0.7257600000000001,0.21168,0.756,131.25,4.92,131.3421824853,128.64,131.91576,21.69168,133.687309486,0.7257600000000001,0.21168,0.756,131.19,21.48,132.9368515499,128.64
2020-01-23 21:00:00,129.05408,15.02119,129.925331301,0.7240800000000001,0.21119000000000002,0.7542500000000001,128.33,14.81,129.1817518073,133.13,0.7240800000000001,0.21119000000000002,0.7542500000000001,0.7240800000000001,0.21119000000000002,0.7542500000000001,0.0,0.0,0.0,135.48,127.71408,2.71119,127.7428541307,0.7240800000000001,0.21119000000000002,0.7542500000000001,126.99,2.5,127.014605853,128.92,127.68408,19.32119,129.1376500811,0.7240800000000001,0.21119000000000002,0.7542500000000001,126.96,19.11,128.3901620063,128.92
2020-01-23 21:30:00,121.63792,18.07481,122.9735025868,0.6679200000000001,0.19481,0.6957500000000001,120.97,17.88,122.2842397858,133.25,0.6679200000000001,0.19481,0.6957500000000001,0.6679200000000001,0.19481,0.6957500000000001,0.0,0.0,0.0,135.15,120.37792,0.95481,120.3817066072,0.6679200000000001,0.19481,0.6957500000000001,119.71,0.76,119.7124124726,129.03,120.35792000000001,16.42481,121.4734674333,0.6679200000000001,0.19481,0.6957500000000001,119.69,16.23,120.7853840496,129.03
2020-01-23 22:00:00,113.88776,22.05768,116.0041513257,0.67776,0.19768000000000002,0.706,113.21,21.86,115.3011868976,133.96,0.67776,0.19768000000000002,0.706,0.67776,0.19768000000000002,0.706,0.0,0.0,0.0,135.33,112.68776,4.36768,112.7723719818,0.67776,0.19768000000000002,0.706,112.01,4.17,112.0875952102,129.71,112.71776,12.87768,113.450994097,0.67776,0.19768000000000002,0.706,112.04,12.68,112.7552393461,129.71
2020-01-23 22:30:00,105.4224,25.4132,108.4422111357,0.6624,0.1932,0.6900000000000001,104.76,25.22,107.7529860375,134.13,0.6624,0.1932,0.6900000000000001,0.6624,0.1932,0.6900000000000001,0.0,0.0,0.0,135.01,104.3024,7.5832,104.5777011031,0.6624,0.1932,0.6900000000000001,103.64,7.39,103.9031361413,129.87,104.3524,9.7132,104.8034810491,0.6624,0.1932,0.6900000000000001,103.69,9.52,104.1261086376,129.87
2020-01-23 23:00:00,98.24152,28.25461,102.223868241,0.70152,0.20461000000000001,0.73075,97.54,28.05,101.4931234124,134.97,0.70152,0.20461000000000001,0.73075,0.70152,0.20461000000000001,0.73075,0.0,0.0,0.0,135.47,97.20152,10.15461,97.7305049335,0.70152,0.20461000000000001,0.73075,96.5,9.95,97.0116101299,130.67,97.27152,7.35461,97.5491614078,0.70152,0.20461000000000001,0.73075,96.57,7.15,96.8343296564,130.67
2020-01-23 23:30:00,91.08136,31.27498,96.3012903,0.77136,0.22498,0.8035,90.31,31.05,95.4986837606,136.73,0.77136,0.22498,0.8035,0.77136,0.22498,0.8035,0.0,0.0,0.0,136.89,90.14136,12.61498,91.0197918205,0.77136,0.22498,0.8035,89.37,12.39,90.2247693264,132.35,90.23136,5.41498,90.3936963281,0.77136,0.22498,0.8035,89.46,5.19,89.6104218269,132.35
2020-01-24 00:00:00,86.31216,32.71938,92.3057245866,0.75216,0.21938000000000002,0.7835000000000001,85.56,32.5,91.5246611575,136.51,0.75216,0.21938000000000002,0.7835000000000001,0.75216,0.21938000000000002,0.7835000000000001,0.0,0.0,0.0,136.47,85.42216,14.08938,86.5763018837,0.75216,0.21938000000000002,0.7835000000000001,84.67,13.87,85.7985186352,132.16,85.51216,3.86938,85.599658933,0.75216,0.21938000000000002,0.7835000000000001,84.76,3.65,84.8385531466,132.16
2020-01-24 00:30:00,84.544,33.2345,90.8417300928,0.5640000000000001,0.1645,0.5875,83.98,33.07,90.2566634659,136.83,0.5640000000000001,0.1645,0.5875,0.5640000000000001,0.1645,0.5875,0.0,0.0,0.0,136.71,83.684,14.4945,84.929985201,0.5640000000000001,0.1645,0.5875,83.12,14.33,84.3462109404,132.46,83.784,3.4245,83.8539555194,0.5640000000000001,0.1645,0.5875,83.22,3.26,83.283827962,132.46
2020-01-24 01:00:00,86.5936,32.95105,92.6510834101,0.48360000000000003,0.14105,0.50375,86.11,32.81,92.1489457346,136.41,0.48360000000000003,0.14105,0.50375,0.48360000000000003,0.14105,0.50375,0.0,0.0,0.0,136.32,85.7036,14.33105,86.8935328265,0.48360000000000003,0.14105,0.50375,85.22,14.19,86.3933128199,132.07,85.7736,3.45105,85.8429974026,0.48360000000000003,0.14105,0.50375,85.29,3.31,85.3542043487,132.07
2020-01-24 01:30:00,87.25816,32.96488,93.2773809667,0.42816000000000004,0.12488,0.446,86.83,32.84,92.8327232176,136.93,0.42816000000000004,0.12488,0.446,0.42816000000000004,0.12488,0.446,0.0,0.0,0.0,136.88,86.35816,14.21488,87.5202525819,0.42816000000000004,0.12488,0.446,85.93,14.09,87.0775114481,132.57,86.44816,3.66488,86.5258095183,0.42816000000000004,0.12488,0.446,86.02,3.54,86.0928103851,132.57
2020-01-24 02:00:00,85.39296,38.02628,93.4770324101,0.43296,0.12628,0.451,84.96,37.9,93.0301650004,136.49,0.43296,0.12628,0.451,0.43296,0.12628,0.451,0.0,0.0,0.0,137.29,84.35296,18.44628,86.3463207473,0.43296,0.12628,0.451,83.92,18.32,85.8963840915,132.14,83.75296,11.60628,84.5533207166,0.43296,0.12628,0.451,83.32,11.48,84.1071507067,132.14
2020-01-24 02:30:00,84.15432,40.91376,93.5728878041,0.42432000000000003,0.12376000000000001,0.442,83.73,40.79,93.1371945036,135.87,0.42432000000000003,0.12376000000000001,0.442,0.42432000000000003,0.12376000000000001,0.442,0.0,0.0,0.0,137.08,83.01432,20.69376,85.5547136516,0.42432000000000003,0.12376000000000001,0.442,82.59,20.57,85.1130601024,131.55,82.06432,15.31376,83.4809191516,0.42432000000000003,0.12376000000000001,0.442,81.64,15.19,83.0411084945,131.55
2020-01-24 03:00:00,82.8708,41.28565,92.5854977227,0.4308,0.12565,0.44875000000000004,82.44,41.16,92.1439048445,136.03,0.4308,0.12565,0.44875000000000004,0.4308,0.12565,0.44875000000000004,0.0,0.0,0.0,137.22,81.7608,21.01565,84.4185166984,0.4308,0.12565,0.44875000000000004,81.33,20.89,83.9700005955,131.69,80.8308,15.08565,82.2264863931,0.4308,0.12565,0.44875000000000004,80.4,14.96,81.779958425,131.69
2020-01-24 03:30:00,81.56152,41.54586,91.5332727911,0.43152,0.12586,0.4495,81.13,41.42,91.0916752508,135.62,0.43152,0.12586,0.4495,0.43152,0.12586,0.4495,0.0,0.0,0.0,136.74,80.45152,21.36586,83.2402969952,0.43152,0.12586,0.4495,80.02,21.24,82.7909294549,131.3,79.55152,14.54586,80.8704295614,0.43152,0.12586,0.4495,79.12,14.42,80.4233224879,131.3
2020-01-24 04:00:00,80.1036,41.8623,90.3827355984,0.4536,0.1323,0.47250000000000003,79.65,41.73,89.9194939932,135.62,0.4536,0.1323,0.47250000000000003,0.4536,0.1323,0.47250000000000003,0.0,0.0,0.0,136.74,79.0236,21.6923,81.9468439676,0.4536,0.1323,0.47250000000000003,78.57,21.56,81.4744039561,131.3,78.1636,14.2223,79.446977175,0.4536,0.1323,0.47250000000000003,77.71,14.09,78.9770359028,131.3
2020-01-24 04:30:00,80.39216,40.93188,90.2126276627,0.45216000000000006,0.13188,0.47100000000000003,79.94,40.8,89.7498947075,135.18,0.45216000000000006,0.13188,0.47100000000000003,0.45216000000000006,0.13188,0.47100000000000003,0.0,0.0,0.0,136.33,79.31216,20.89188,82.0176162407,0.45216000000000006,0.13188,0.47100000000000003,78.86,20.76,81.5467792129,130.87,78.42216,14.81188,79.8086898038,0.45216000000000006,0.13188,0.47100000000000003,77.97,14.68,79.3399224855,130.87
2020-01-24 05:00:00,81.02488,40.64809,90.6493154947,0.40488,0.11809000000000001,0.42175,80.62,40.53,90.2345017164,135.18,0.40488,0.11809000000000001,0.42175,0.40488,0.11809000000000001,0.42175,0.0,0.0,0.0,136.33,79.92488,20.61809,82.5414567249,0.40488,0.11809000000000001,0.42175,79.52,20.5,82.1199147588,130.87,79.02488,15.00809,80.437394441,0.40488,0.11809000000000001,0.42175,78.62,14.89,80.0176011887,130.87
2020-01-24 05:30:00,84.65744,38.65592,93.0653657297,0.39744,0.11592000000000001,0.41400000000000003,84.26,38.54,92.6557024689,134.56,0.39744,0.11592000000000001,0.41400000000000003,0.39744,0.11592000000000001,0.41400000000000003,0.0,0.0,0.0,135.96,83.49744,18.83592,85.5956445668,0.39744,0.11592000000000001,0.41400000000000003,83.1,18.72,85.1824418528,130.27,82.52744,16.49592,84.1599294772,0.39744,0.11592000000000001,0.41400000000000003,82.13,16.38,83.7474853354,130.27
2020-01-24 06:00:00,89.63048,36.75139,96.8725328045,0.45048000000000005,0.13139,0.46925000000000006,89.18,36.62,96.4058960852,134.27,0.45048000000000005,0.13139,0.46925000000000006,0.45048000000000005,0.13139,0.46925000000000006,0.0,0.0,0.0,135.9,88.41048,17.08139,90.0454710586,0.45048000000000005,0.13139,0.46925000000000006,87.96,16.95,89.5782568484,129.98,87.32048,18.04139,89.1647799333,0.45048000000000005,0.13139,0.46925000000000006,86.87,17.91,88.6970405369,129.98
2020-01-24 06:30:00,102.0024,30.49195,106.4624282109,0.4524,0.13195,0.47125000000000006,101.55,30.36,105.9911887847,133.13,0.4524,0.13195,0.47125000000000006,0.4524,0.13195,0.47125000000000006,0.0,0.0,0.0,135.52,100.6024,11.30195,101.2352555169,0.4524,0.13195,0.47125000000000006,100.15,11.17,100.7709849113,128.88,99.2724,23.13195,101.9318228649,0.4524,0.13195,0.47125000000000006,98.82,23.0,101.4612852274,128.88
2020-01-24 07:00:00,113.51872,25.60546,116.3706980827,0.97872,0.28546000000000005,1.0195,112.54,25.32,115.353170741,132.63,0.97872,0.28546000000000005,1.0195,0.97872,0.28546000000000005,1.0195,0.0,0.0,0.0,135.68,111.97872,6.68546,112.178113321,0.97872,0.28546000000000005,1.0195,111.0,6.4,111.1843514169,128.4,110.42872,27.72546,113.8560641031,0.97872,0.28546000000000005,1.0195,109.45,27.44,112.837299241,128.4
2020-01-24 07:30:00,125.34472,20.83971,127.0653074004,4.28472,1.24971,4.46325,121.06,19.59,122.6347899252,131.17,4.28472,1.24971,4.46325,4.28472,1.24971,4.46325,0.0,0.0,0.0,134.91,123.69472,2.7097100000000003,123.7243964793,4.28472,1.24971,4.46325,119.41,1.46,119.4189252171,127.0,121.96472,33.08971,126.3737386982,4.28472,1.24971,4.46325,117.68,31.84,121.9113120264,127.0
2020-01-24 08:00:00,133.0488,16.2709,134.0400140564,4.2888,1.2509000000000001,4.4675,128.76,15.02,129.6330899115,131.04,4.2888,1.2509000000000001,4.4675,4.2888,1.2509000000000001,4.4675,0.0,0.0,0.0,135.39,131.2688,4.4909,131.3455977041,4.2888,1.2509000000000001,4.4675,126.98,3.24,127.0213289176,126.87,129.4288,37.3909,134.7215412332,4.2888,1.2509000000000001,4.4675,125.14,36.14,130.2540563668,126.87
2020-01-24 08:30:00,138.55512,9.79191,138.9006939495,1.27512,0.37191,1.3282500000000002,137.28,9.42,137.6028153782,130.83,1.27512,0.37191,1.3282500000000002,1.27512,0.37191,1.3282500000000002,0.0,0.0,0.0,135.94,136.69512,9.04191,136.9938391617,1.27512,0.37191,1.3282500000000002,135.42,8.67,135.6972560518,126.67,134.67512,41.75191,140.9986167863,1.27512,0.37191,1.3282500000000002,133.4,41.38,139.6705566682,126.67
2020-01-24 09:00:00,138.27712,11.10041,138.7219557881,4.28712,1.25041,4.46575,133.99,9.85,134.3515634446,130.83,4.28712,1.25041,4.46575,4.28712,1.25041,4.46575,0.0,0.0,0.0,135.85,136.44712,9.47041,136.7753823678,4.28712,1.25041,4.46575,132.16,8.22,132.4153843026,126.67,134.49712,42.15041,140.9472679815,4.28712,1.25041,4.46575,130.21,40.9,136.4824314701,126.67
2020-01-24 09:30:00,141.11504,9.36272,141.4252984441,4.29504,1.25272,4.474,136.82,8.11,137.0601492046,130.8,4.29504,1.25272,4.474,4.29504,1.25272,4.474,0.0,0.0,0.0,136.07,139.26504,11.17272,139.7124942101,4.29504,1.25272,4.474,134.97,9.92,135.3340581672,126.65,137.24504,43.83272,144.0746624053,4.29504,1.25272,4.474,132.95,42.58,139.6021450408,126.65
2020-01-24 10:00:00,142.21864,8.43377,142.4684878837,4.29864,1.25377,4.47775,137.92,7.18,138.1067659458,130.63,4.29864,1.25377,4.47775,4.29864,1.25377,4.47775,0.0,0.0,0.0,136.07,140.33864,12.04377,140.8544861652,4.29864,1.25377,4.47775,136.04,10.79,136.4672330635,126.5,138.31864,44.63377,145.3417338408,4.29864,1.25377,4.47775,134.02,43.38,140.8658397199,126.5
2020-01-24 10:30:00,144.06864,6.25752,144.2044714563,0.6086400000000001,0.17752,0.634,143.46,6.08,143.5887808988,130.87,0.6086400000000001,0.17752,0.634,0.6086400000000001,0.17752,0.634,0.0,0.0,0.0,136.49,142.12864,12.07752,142.6408665061,0.6086400000000001,0.17752,0.634,141.52,11.9,142.0194366979,126.73,139.97864,44.70752,146.9448263832,0.6086400000000001,0.17752,0.634,139.37,44.53,146.3110310264,126.73
2020-01-24 11:00:00,144.70568,4.86874,144.7875631864,0.47568000000000005,0.13874,0.4955,144.23,4.73,144.3075389576,130.74,0.47568000000000005,0.13874,0.4955,0.47568000000000005,0.13874,0.4955,0.0,0.0,0.0,136.49,142.78568,13.31874,143.4055063387,0.47568000000000005,0.13874,0.4955,142.31,13.18,142.9190277745,126.6,140.61568,45.86874,147.9077779261,0.47568000000000005,0.13874,0.4955,140.14,45.73,147.4125249088,126.6
2020-01-24 11:30:00,145.0028,4.58665,145.0753230776,0.5028,0.14665,0.52375,144.5,4.44,144.5681970559,130.62,0.5028,0.14665,0.52375,0.5028,0.14665,0.52375,0.0,0.0,0.0,136.43,143.0528,13.57665,143.6956123654,0.5028,0.14665,0.52375,142.55,13.43,143.1812396929,126.48,140.9128,46.05665,148.2485487722,0.5028,0.14665,0.52375,140.41,45.91,147.7250696395,126.48
2020-01-24 12:00:00,144.55136,5.49748,144.6558604558,1.19136,0.34748,1.241,143.36,5.15,143.4524733143,130.29,1.19136,0.34748,1.241,1.19136,0.34748,1.241,0.0,0.0,0.0,136.0,142.61136,12.95748,143.1987998867,1.19136,0.34748,1.241,141.42,12.61,141.9810850078,126.17,140.48136,45.24748,147.5884377375,1.19136,0.34748,1.241,139.29,44.9,146.3479214065,126.17
2020-01-24 12:30:00,144.2856,8.16455,144.516415137,4.3356,1.26455,4.51625,139.95,6.9,140.1199932201,130.46,4.3356,1.26455,4.51625,4.3356,1.26455,4.51625,0.0,0.0,0.0,135.93,142.3656,12.21455,142.8886254922,4.3356,1.26455,4.51625,138.03,10.95,138.4636537146,126.34,140.3056,44.61455,147.2281204902,4.3356,1.26455,4.51625,135.97,43.35,142.7132208311,126.34
2020-01-24 13:00:00,141.10104,10.94322,141.5247595054,4.33104,1.26322,4.5115,136.77,9.68,137.112126743,131.18,4.33104,1.26322,4.5115,4.33104,1.26322,4.5115,0.0,0.0,0.0,136.31,139.24104,9.69322,139.5780274049,4.33104,1.26322,4.5115,134.91,8.43,135.1731223284,127.04,137.25104,42.50322,143.6814939074,4.33104,1.26322,4.5115,132.92,41.24,139.1706290853,127.04
2020-01-24 13:30:00,141.62776,9.08018,141.9185402668,0.6177600000000001,0.18018,0.6435000000000001,141.01,8.9,141.290587443,130.91,0.6177600000000001,0.18018,0.6435000000000001,0.6177600000000001,0.18018,0.6435000000000001,0.0,0.0,0.0,136.18,139.71776,9.29018,140.0262829038,0.6177600000000001,0.18018,0.6435000000000001,139.1,9.11,139.3979989096,126.78,137.60776,41.98018,143.8687983027,0.6177600000000001,0.18018,0.6435000000000001,136.99,41.8,143.2253472679,126.78
2020-01-24 14:00:00,141.28024,8.76007,141.5515631876,0.48024000000000006,0.14007,0.5002500000000001,140.8,8.62,141.063618272,130.91,0.48024000000000006,0.14007,0.5002500000000001,0.48024000000000006,0.14007,0.5002500000000001,0.0,0.0,0.0,136.18,139.37024,9.53007,139.6956908135,0.48024000000000006,0.14007,0.5002500000000001,138.89,9.39,139.2070551373,126.78,137.29024,42.22007,143.6354563124,0.48024000000000006,0.14007,0.5002500000000001,136.81,42.08,143.1352594576,126.78
2020-01-24 14:30:00,140.1288,9.33965,140.4397011232,0.4788,0.13965000000000002,0.49875,139.65,9.2,139.9527152291,130.88,0.4788,0.13965000000000002,0.49875,0.4788,0.13965000000000002,0.49875,0.0,0.0,0.0,136.05,138.2388,8.96965,138.5294930568,0.4788,0.13965000000000002,0.49875,137.76,8.83,138.0426981046,126.74,136.1788,41.66965,142.4114647792,0.4788,0.13965000000000002,0.49875,135.7,41.53,141.9127580593,126.74
2020-01-24 15:00:00,138.13064,10.90102,138.5601167142,1.10064,0.32102,1.1465,137.03,10.58,137.4378306726,131.32,1.10064,0.32102,1.1465,1.10064,0.32102,1.1465,0.0,0.0,0.0,136.32,136.27064,7.93102,136.5012395704,1.10064,0.32102,1.1465,135.17,7.61,135.3840500207,127.17,134.29064,40.88102,140.3753318352,1.10064,0.32102,1.1465,133.19,40.56,139.2289111499,127.17
2020-01-24 15:30:00,136.25624,15.32307,137.1151319628,4.29624,1.2530700000000001,4.47525,131.96,14.07,132.7079745155,131.64,4.29624,1.2530700000000001,4.47525,4.29624,1.2530700000000001,4.47525,0.0,0.0,0.0,136.19,134.45624,5.51307,134.5692179355,4.29624,1.2530700000000001,4.47525,130.16,4.26,130.2296940026,127.48,132.54624,38.61307,138.0560571397,4.29624,1.2530700000000001,4.47525,128.25,37.36,133.5808073789,127.48
2020-01-24 16:00:00,139.09464,14.11552,139.8090368381,4.30464,1.25552,4.484,134.79,12.86,135.402081594,131.5,4.30464,1.25552,4.484,4.30464,1.25552,4.484,0.0,0.0,0.0,136.19,137.23464,6.67552,137.3969031063,4.30464,1.25552,4.484,132.93,5.42,133.0404498639,127.35,135.28464,39.74552,141.0022701236,4.30464,1.25552,4.484,130.98,38.49,136.5182789959,127.35
2020-01-24 16:30:00,141.08168,13.701740000000001,141.7454694537,4.29168,1.25174,4.4705,136.79,12.45,137.3554025148,131.32,4.29168,1.25174,4.4705,4.29168,1.25174,4.4705,0.0,0.0,0.0,136.11,139.21168,7.03174,139.3891574544,4.29168,1.25174,4.4705,134.92,5.78,135.0437514289,127.18,137.20168,40.02174,142.9197000677,4.29168,1.25174,4.4705,132.91,38.77,138.4492000699,127.18
2020-01-24 17:00:00,144.30072,12.99271,144.8844653704,4.26072,1.24271,4.43825,140.04,11.75,140.5320749865,130.65,4.26072,1.24271,4.43825,4.26072,1.24271,4.43825,0.0,0.0,0.0,135.54,142.37072,7.50271,142.5682733664,4.26072,1.24271,4.43825,138.11,6.26,138.25179818,126.54,140.30072,40.16271,145.9360658201,4.26072,1.24271,4.43825,136.04,38.92,141.4978727755,126.54
2020-01-24 17:30:00,146.50632,13.04726,147.0861407253,4.27632,1.24726,4.4545,142.23,11.8,142.7186494471,130.54,4.27632,1.24726,4.4545,4.27632,1.24726,4.4545,0.0,0.0,0.0,135.45,144.54632,7.40726,144.7359876681,4.27632,1.24726,4.4545,140.27,6.16,140.4051939922,126.44,142.43632,39.99726,147.9455510066,4.27632,1.24726,4.4545,138.16,38.75,143.4912823136,126.44
2020-01-24 18:00:00,145.23488,14.43684,145.9506516525,4.27488,1.24684,4.453,140.96,13.19,141.575766641,130.97,4.27488,1.24684,4.453,4.27488,1.24684,4.453,0.0,0.0,0.0,135.71,143.29488,6.16684,143.4275167107,4.27488,1.24684,4.453,139.02,4.92,139.1070336108,126.85,141.22488,38.99684,146.5101370588,4.27488,1.24684,4.453,136.95,37.75,142.0576115525,126.85
2020-01-24 18:30:00,142.24376,17.18943,143.2786228391,4.28376,1.24943,4.46225,137.96,15.94,138.8778067223,131.81,4.28376,1.24943,4.46225,4.28376,1.24943,4.46225,0.0,0.0,0.0,136.21,140.35376,3.69943,140.4025061331,4.28376,1.24943,4.46225,136.07,2.45,136.0920548746,127.67,138.34376,36.98943,143.2034003181,4.28376,1.24943,4.46225,134.06,35.74,138.7423194271,127.67
2020-01-24 19:00:00,138.79952,18.37111,140.0100154805,4.2895199999999996,1.25111,4.46825,134.51,17.12,135.595112375,131.77,4.2895199999999996,1.25111,4.46825,4.2895199999999996,1.25111,4.46825,0.0,0.0,0.0,136.0,136.93952,2.58111,136.9638429173,4.2895199999999996,1.25111,4.46825,132.65,1.33,132.6566673786,127.63,135.00952,35.87111,139.6936184056,4.2895199999999996,1.25111,4.46825,130.72,34.62,135.2267089003,127.63
2020-01-24 19:30:00,136.19704,17.38997,137.3027485572,0.61704,0.17997000000000002,0.64275,135.58,17.21,136.6679205227,131.23,0.61704,0.17997000000000002,0.64275,0.61704,0.17997000000000002,0.64275,0.0,0.0,0.0,135.43,134.33704,1.23997,134.3427625202,0.61704,0.17997000000000002,0.64275,133.72,1.06,133.7242012502,127.1,132.35704,34.23997,136.7141601414,0.61704,0.17997000000000002,0.64275,131.74,34.06,136.0717134455,127.1
2020-01-24 20:00:00,132.14384,18.67237,133.4565541716,0.45384,0.13237000000000002,0.47275000000000006,131.69,18.54,132.9886750818,130.76,0.45384,0.13237000000000002,0.47275000000000006,0.45384,0.13237000000000002,0.47275000000000006,0.0,0.0,0.0,134.74,130.33384,0.58237,130.3351410939,0.45384,0.13237000000000002,0.47275000000000006,129.88,0.45,129.8807795634,126.63,128.44384,32.60237,132.5169218008,0.45384,0.13237000000000002,0.47275000000000006,127.99,32.47,132.0444659954,126.63
2020-01-24 20:30:00,129.27288,21.07209,130.9790459595,0.45288000000000006,0.13209,0.47175000000000006,128.82,20.94,130.5108271371,131.49,0.45288000000000006,0.13209,0.47175000000000006,0.45288000000000006,0.13209,0.47175000000000006,0.0,0.0,0.0,135.18,127.48288,2.67209,127.5108809399,0.45288000000000006,0.13209,0.47175000000000006,127.03,2.54,127.0553914637,127.35,125.65288,30.74209,129.358889721,0.45288000000000006,0.13209,0.47175000000000006,125.2,30.61,128.8875948259,127.35
2020-01-24 21:00:00,122.80792,24.53356,125.2345031571,0.45792000000000005,0.13356,0.47700000000000004,122.35,24.4,124.7592982507,131.79,0.45792000000000005,0.13356,0.47700000000000004,0.45792000000000005,0.13356,0.47700000000000004,0.0,0.0,0.0,135.03,121.11792,5.94356,121.2636650056,0.45792000000000005,0.13356,0.47700000000000004,120.66,5.8100000000000005,120.7998000826,127.63,119.41792,27.72356,122.5937820454,0.45792000000000005,0.13356,0.47700000000000004,118.96,27.59,122.1175241315,127.63
2020-01-24 21:30:00,116.71984,27.97412,120.025299164,0.45984,0.13412000000000002,0.47900000000000004,116.26,27.84,119.5468661237,132.48,0.45984,0.13412000000000002,0.47900000000000004,0.45984,0.13412000000000002,0.47900000000000004,0.0,0.0,0.0,135.28,115.08984,9.11412,115.4501557149,0.45984,0.13412000000000002,0.47900000000000004,114.63,8.98,114.9812041162,128.3,113.51984,24.94412,116.2280654412,0.45984,0.13412000000000002,0.47900000000000004,113.06,24.81,115.750160691,128.3
2020-01-24 22:00:00,109.94272,30.61496,114.125709009,0.46272,0.13496000000000002,0.482,109.48,30.48,113.6437450984,132.11,0.46272,0.13496000000000002,0.482,0.46272,0.13496000000000002,0.482,0.0,0.0,0.0,134.51,108.42272,11.79496,109.0624009162,0.46272,0.13496000000000002,0.482,107.96,11.66,108.5878317308,127.94,106.96272,22.10496,109.2229496324,0.46272,0.13496000000000002,0.482,106.5,21.97,108.7424981321,127.94
2020-01-24 22:30:00,103.27344,33.04517,108.4314837571,0.46344,0.13517,0.48275,102.81,32.91,107.9488962426,132.23,0.46344,0.13517,0.48275,0.46344,0.13517,0.48275,0.0,0.0,0.0,134.29,101.84344,14.12517,102.8183188861,0.46344,0.13517,0.48275,101.38,13.99,102.3407274745,128.05,100.53344,19.88517,102.4811814147,0.46344,0.13517,0.48275,100.07,19.75,102.0003303916,128.05
2020-01-24 23:00:00,97.41224,34.68482,103.4030040195,0.46224000000000004,0.13482000000000002,0.48150000000000004,96.95,34.55,102.9223250806,132.62,0.46224000000000004,0.13482000000000002,0.48150000000000004,0.46224000000000004,0.13482000000000002,0.48150000000000004,0.0,0.0,0.0,134.44,96.06224,15.57482,97.3166428308,0.46224000000000004,0.13482000000000002,0.48150000000000004,95.6,15.44,96.8388021405,128.41,94.85224,18.66482,96.6712104954,0.46224000000000004,0.13482000000000002,0.48150000000000004,94.39,18.53,96.1916472465,128.41
2020-01-24 23:30:00,91.26616,37.92888,98.8337589045,0.47616,0.13888,0.496,90.79,37.79,98.3407758765,134.34,0.47616,0.13888,0.496,0.47616,0.13888,0.496,0.0,0.0,0.0,135.84,90.01616,18.26888,91.851298508,0.47616,0.13888,0.496,89.54,18.13,91.3570385904,130.05,88.93616,16.90888,90.5292813315,0.47616,0.13888,0.496,88.46,16.77,90.0355735251,130.05
2020-01-25 00:00:00,86.49528,39.07279,94.9110972472,0.45528,0.13279000000000002,0.47425000000000006,86.04,38.94,94.4415438247,134.05,0.45528,0.13279000000000002,0.47425000000000006,0.45528,0.13279000000000002,0.47425000000000006,0.0,0.0,0.0,135.35,85.30528,19.43279,87.4907087813,0.45528,0.13279000000000002,0.47425000000000006,84.85,19.3,87.017311496,129.77,84.31528,15.64279,85.7540863193,0.45528,0.13279000000000002,0.47425000000000006,83.86,15.51,85.2822355476,129.77
2020-01-25 00:30:00,85.46888,40.14634,94.4280576092,0.63888,0.18634,0.6655,84.83,39.96,93.7706270641,134.61,0.63888,0.18634,0.6655,0.63888,0.18634,0.6655,0.0,0.0,0.0,135.83,84.30888,20.35634,86.7315849333,0.63888,0.18634,0.6655,83.67,20.17,86.0668217143,130.34,83.32888,15.05634,84.6781885508,0.63888,0.18634,0.6655,82.69,14.87,84.0163853067,130.34
2020-01-25 01:00:00,87.09816,39.80613,95.7633409033,0.6381600000000001,0.18613000000000002,0.6647500000000001,86.46,39.62,95.1056044616,134.15,0.6381600000000001,0.18613000000000002,0.6647500000000001,0.6381600000000001,0.18613000000000002,0.6647500000000001,0.0,0.0,0.0,135.41,85.91816,20.14613,88.2484944447,0.6381600000000001,0.18613000000000002,0.6647500000000001,85.28,19.96,87.5847018605,129.91,84.88816,15.04613,86.2112854339,0.6381600000000001,0.18613000000000002,0.6647500000000001,84.25,14.86,85.5504652237,129.91
2020-01-25 01:30:00,86.67856,39.90208,95.4219511014,0.65856,0.19208000000000003,0.686,86.02,39.71,94.7434667932,134.22,0.65856,0.19208000000000003,0.686,0.65856,0.19208000000000003,0.686,0.0,0.0,0.0,135.48,85.49856,20.20208,87.8528758687,0.65856,0.19208000000000003,0.686,84.84,20.01,87.1678019684,129.97,84.49856,15.08208,85.8340013002,0.65856,0.19208000000000003,0.686,83.84,14.89,85.1519682685,129.97
2020-01-25 02:00:00,84.54984,40.73537,93.8511897264,0.6698400000000001,0.19537000000000002,0.6977500000000001,83.88,40.54,93.1630076801,134.67,0.6698400000000001,0.19537000000000002,0.6977500000000001,0.6698400000000001,0.19537000000000002,0.6977500000000001,0.0,0.0,0.0,135.83,83.39984,20.89537,85.9776121991,0.6698400000000001,0.19537000000000002,0.6977500000000001,82.73,20.7,85.2803781652,130.4,82.43984,14.59537,83.7218731555,0.6698400000000001,0.19537000000000002,0.6977500000000001,81.77,14.4,83.028265669,130.4
2020-01-25 02:30:00,82.45808,41.06194,92.1163279438,0.6580800000000001,0.19194000000000003,0.6855,81.8,40.87,91.4417678088,134.75,0.6580800000000001,0.19194000000000003,0.6855,0.6580800000000001,0.19194000000000003,0.6855,0.0,0.0,0.0,135.83,81.33808,21.15194,84.0433687084,0.6580800000000001,0.19194000000000003,0.6855,80.68,20.96,83.3581669664,130.46,80.41808,14.44194,81.7045728332,0.6580800000000001,0.19194000000000003,0.6855,79.76,14.25,81.0229603261,130.46
2020-01-25 03:00:00,80.79448,41.76089,90.9489963225,0.6544800000000001,0.19089,0.6817500000000001,80.14,41.57,90.2800337838,135.1,0.6544800000000001,0.19089,0.6817500000000001,0.6544800000000001,0.19089,0.6817500000000001,0.0,0.0,0.0,136.15,79.71448,21.75089,82.6286847134,0.6544800000000001,0.19089,0.6817500000000001,79.06,21.56,81.9470389947,130.81,78.83448,14.02089,80.0715966699,0.6544800000000001,0.19089,0.6817500000000001,78.18,13.83,79.3938366626,130.81
2020-01-25 03:30:00,79.61096,42.47278,90.2321560922,0.6609600000000001,0.19278,0.6885,78.95,42.28,89.558365885,135.25,0.6609600000000001,0.19278,0.6885,0.6609600000000001,0.19278,0.6885,0.0,0.0,0.0,136.22,78.54096,22.41278,81.67628239,0.6609600000000001,0.19278,0.6885,77.88,22.22,80.9877941421,130.96,77.67096,13.40278,78.8188590316,0.6609600000000001,0.19278,0.6885,77.01,13.21,78.1347822676,130.96
2020-01-25 04:00:00,77.67848,42.90664,88.7407798659,0.7084800000000001,0.20664000000000002,0.738,76.97,42.7,88.0208549152,135.45,0.7084800000000001,0.20664000000000002,0.738,0.7084800000000001,0.20664000000000002,0.738,0.0,0.0,0.0,136.37,76.63848,22.76664,79.9485866892,0.7084800000000001,0.20664000000000002,0.738,75.93,22.56,79.2105958821,131.16,75.80848,13.21664,76.9519669196,0.7084800000000001,0.20664000000000002,0.738,75.1,13.01,76.2185679477,131.16
2020-01-25 04:30:00,76.6748,42.7214,87.7732474789,0.7248,0.2114,0.755,75.95,42.51,87.0373632413,135.0,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0.0,0.0,0.0,135.92,75.6448,22.6914,78.974903615,0.7248,0.2114,0.755,74.92,22.48,78.2199258501,130.72,74.8448,13.1214,75.9862831372,0.7248,0.2114,0.755,74.12,12.91,75.2359123026,130.72
2020-01-25 05:00:00,76.86672,42.49946,87.83334642290001,0.7867200000000001,0.22946000000000003,0.8195,76.08,42.27,87.034012317,135.0,0.7867200000000001,0.22946000000000003,0.8195,0.7867200000000001,0.22946000000000003,0.8195,0.0,0.0,0.0,135.97,75.83672,22.44946,79.0897360891,0.7867200000000001,0.22946000000000003,0.8195,75.05,22.22,78.2702427491,130.72,75.01672,13.39946,76.2040275041,0.7867200000000001,0.22946000000000003,0.8195,74.23,13.17,75.3892684671,130.72
2020-01-25 05:30:00,77.57616,42.00263,88.217240533,0.86616,0.25263,0.9022500000000001,76.71,41.75,87.3354830524,134.42,0.86616,0.25263,0.9022500000000001,0.86616,0.25263,0.9022500000000001,0.0,0.0,0.0,135.39,76.53616,22.14263,79.6748382544,0.86616,0.25263,0.9022500000000001,75.67,21.89,78.7725904106,130.16,75.70616,13.42263,76.8868627144,0.86616,0.25263,0.9022500000000001,74.84,13.17,75.989963153,130.16
2020-01-25 06:00:00,79.15176,41.01843,89.1488233841,0.8517600000000001,0.24843,0.8872500000000001,78.3,40.77,88.2784396101,133.84,0.8517600000000001,0.24843,0.8872500000000001,0.8517600000000001,0.24843,0.8872500000000001,0.0,0.0,0.0,134.88,78.08176,21.32843,80.9423447335,0.8517600000000001,0.24843,0.8872500000000001,77.23,21.08,80.0552265627,129.58,77.22176,13.97843,78.4767272684,0.8517600000000001,0.24843,0.8872500000000001,76.37,13.73,77.5943928387,129.58
2020-01-25 06:30:00,84.74736,38.12548,92.928290914,0.8073600000000001,0.23548000000000002,0.841,83.94,37.89,92.0954705727,133.57,0.8073600000000001,0.23548000000000002,0.841,0.8073600000000001,0.23548000000000002,0.841,0.0,0.0,0.0,134.96,83.59736,18.55548,85.6319124918,0.8073600000000001,0.23548000000000002,0.841,82.79,18.32,84.7927266928,129.32,82.59736,16.53548,84.2362509719,0.8073600000000001,0.23548000000000002,0.841,81.79,16.3,83.3984058601,129.32
2020-01-25 07:00:00,89.44192,36.57806,96.6323523808,0.7819200000000001,0.22806,0.8145,88.66,36.35,95.8223256867,134.0,0.7819200000000001,0.22806,0.8145,0.7819200000000001,0.22806,0.8145,0.0,0.0,0.0,135.64,88.23192,16.94806,89.8449132931,0.7819200000000001,0.22806,0.8145,87.45,16.72,89.034043489,129.74,87.16192,18.28806,89.059830657,0.7819200000000001,0.22806,0.8145,86.38,18.06,88.2477648442,129.74
2020-01-25 07:30:00,95.5968,34.55365,101.6499035836,0.7668,0.22365000000000002,0.7987500000000001,94.83,34.33,100.8527530611,134.07,0.7668,0.22365000000000002,0.7987500000000001,0.7668,0.22365000000000002,0.7987500000000001,0.0,0.0,0.0,135.99,94.2968,14.95365,95.4751179028,0.7668,0.22365000000000002,0.7987500000000001,93.53,14.73,94.6828062533,129.8,93.1068,20.31365,95.2970124535,0.7668,0.22365000000000002,0.7987500000000001,92.34,20.09,94.5001783067,129.8
