Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-01-25 08:00:00,100.4504,32.2447,105.4988319284,0.7704000000000001,0.2247,0.8025,99.68,32.02,104.6966226771,133.34,0.7704000000000001,0.2247,0.8025,0.7704000000000001,0.2247,0.8025,0.0,0.0,0.0,135.53,99.0804,12.9047,99.9172504938,0.7704000000000001,0.2247,0.8025,98.31,12.68,99.1243587621,129.12,97.8004,21.9547,100.2343608362,0.7704000000000001,0.2247,0.8025,97.03,21.73,99.4334641859,129.12
2020-01-25 08:30:00,106.5756,29.7533,110.6508805941,0.7656000000000001,0.2233,0.7975,105.81,29.53,109.8534341748,132.79,0.7656000000000001,0.2233,0.7975,0.7656000000000001,0.2233,0.7975,0.0,0.0,0.0,135.3,105.1156,10.6833,105.6570975479,0.7656000000000001,0.2233,0.7975,104.35,10.46,104.8729426497,128.6,103.7156,23.7833,106.4075704179,0.7656000000000001,0.2233,0.7975,102.95,23.56,105.6114392478,128.6
2020-01-25 09:00:00,111.72408,27.35744,115.0247780924,0.81408,0.23744,0.848,110.91,27.12,114.1775919347,132.28,0.81408,0.23744,0.848,0.81408,0.23744,0.848,0.0,0.0,0.0,135.1,110.21408,8.45744,110.5381007689,0.81408,0.23744,0.848,109.4,8.22,109.7083788961,128.12,108.68408,25.80744,111.7061019139,0.81408,0.23744,0.848,107.87,25.57,110.8591980848,128.12
2020-01-25 09:30:00,117.74032,25.26801,120.4211579543,0.8503200000000001,0.24801,0.88575,116.89,25.02,119.537745085,132.68,0.8503200000000001,0.24801,0.88575,0.8503200000000001,0.24801,0.88575,0.0,0.0,0.0,135.81,116.12032,6.29801,116.2909869545,0.8503200000000001,0.24801,0.88575,115.27,6.05,115.4286593529,128.49,114.53032,28.13801,117.9361768333,0.8503200000000001,0.24801,0.88575,113.68,27.89,117.0512473236,128.49
2020-01-25 10:00:00,121.2364,23.75895,123.5425124808,0.9564,0.27895000000000003,0.9962500000000001,120.28,23.48,122.5503521007,132.38,0.9564,0.27895000000000003,0.9962500000000001,0.9564,0.27895000000000003,0.9962500000000001,0.0,0.0,0.0,135.72,119.5764,4.94895,119.6787681381,0.9564,0.27895000000000003,0.9962500000000001,118.62,4.67,118.7118919907,128.23,117.9064,29.33895,121.5018236409,0.9564,0.27895000000000003,0.9962500000000001,116.95,29.06,120.5063736904,128.23
2020-01-25 10:30:00,123.25232,23.08276,125.3951681469,1.07232,0.31276000000000004,1.117,122.18,22.77,124.2836485625,132.13,1.07232,0.31276000000000004,1.117,1.07232,0.31276000000000004,1.117,0.0,0.0,0.0,135.56,121.56232,4.36276,121.6405825315,1.07232,0.31276000000000004,1.117,120.49,4.05,120.5580466,127.98,119.84232,29.88276,123.511784896,1.07232,0.31276000000000004,1.117,118.77,29.57,122.3956608708,127.98
2020-01-25 11:00:00,124.24024,22.34132,126.2330060428,1.17024,0.34132,1.219,123.07,22.0,125.0208978531,131.94,1.17024,0.34132,1.219,1.17024,0.34132,1.219,0.0,0.0,0.0,135.46,122.52024,3.67132,122.5752332252,1.17024,0.34132,1.219,121.35,3.33,121.3956811423,127.8,120.80024,30.51132,124.5938948432,1.17024,0.34132,1.219,119.63,30.17,123.375709927,127.8
2020-01-25 11:30:00,125.42456,21.971330000000002,127.3344399334,1.20456,0.35133000000000003,1.25475,124.22,21.62,126.0874014325,131.94,1.20456,0.35133000000000003,1.25475,1.20456,0.35133000000000003,1.25475,0.0,0.0,0.0,135.5,123.70456,3.31133,123.7488709894,1.20456,0.35133000000000003,1.25475,122.5,2.96,122.5357564142,127.8,121.95456,30.90133,125.8086121876,1.20456,0.35133000000000003,1.25475,120.75,30.55,124.5546667131,127.8
2020-01-25 12:00:00,125.01448,22.44339,127.0130936729,1.31448,0.38339,1.36925,123.7,22.06,125.6516358827,131.81,1.31448,0.38339,1.36925,1.31448,0.38339,1.36925,0.0,0.0,0.0,135.33,123.30448,3.83339,123.3640533825,1.31448,0.38339,1.36925,121.99,3.45,122.0387749857,127.69,121.56448,30.39339,125.306348416,1.31448,0.38339,1.36925,120.25,30.01,123.9381402152,127.69
2020-01-25 12:30:00,125.48272,22.69871,127.5191924938,1.3327200000000001,0.38871000000000006,1.38825,124.15,22.31,126.13864832,131.68,1.3327200000000001,0.38871000000000006,1.38825,1.3327200000000001,0.38871000000000006,1.38825,0.0,0.0,0.0,135.16,123.75272,4.11871,123.8212400175,1.3327200000000001,0.38871000000000006,1.38825,122.42,3.73,122.4768112746,127.54,121.99272,30.03871,125.6365704382,1.3327200000000001,0.38871000000000006,1.38825,120.66,29.65,124.2495798786,127.54
2020-01-25 13:00:00,124.12656,23.51108,126.3335813638,1.54656,0.45108000000000004,1.611,122.58,23.06,124.7301888077,131.96,1.54656,0.45108000000000004,1.611,1.54656,0.45108000000000004,1.611,0.0,0.0,0.0,135.35,122.42656,4.79108,122.5202719594,1.54656,0.45108000000000004,1.611,120.88,4.34,120.9578852328,127.8,120.73656,29.69108,124.3337329617,1.54656,0.45108000000000004,1.611,119.19,29.24,122.7242180664,127.8
2020-01-25 13:30:00,122.2912,25.68035,124.9584649936,1.9212,0.56035,2.00125,120.37,25.12,122.963211165,133.53,1.9212,0.56035,2.00125,1.9212,0.56035,2.00125,0.0,0.0,0.0,136.74,120.6212,6.50035,120.796226926,1.9212,0.56035,2.00125,118.7,5.94,118.8485321744,129.32,118.9712,29.01035,122.4571224411,1.9212,0.56035,2.00125,117.05,28.45,120.4578972089,129.32
2020-01-25 14:00:00,121.61288,26.00334,124.3618360794,1.62288,0.47334000000000004,1.6905000000000001,119.99,25.53,122.6759185823,133.17,1.62288,0.47334000000000004,1.6905000000000001,1.62288,0.47334000000000004,1.6905000000000001,0.0,0.0,0.0,136.31,119.94288,6.94334,120.1436824517,1.62288,0.47334000000000004,1.6905000000000001,118.32,6.47,118.4967649347,128.99,118.29288,28.17334,121.6015729563,1.62288,0.47334000000000004,1.6905000000000001,116.67,27.7,119.9132140342,128.99
2020-01-25 14:30:00,119.5392,26.4156,122.4230544465,1.2192,0.3556,1.27,118.32,26.06,121.155874806,132.22,1.2192,0.3556,1.27,1.2192,0.3556,1.27,0.0,0.0,0.0,135.24,117.8892,7.5956,118.1336387995,1.2192,0.3556,1.27,116.67,7.24,116.894424589,128.07,116.2592,26.8356,119.3161808474,1.2192,0.3556,1.27,115.04,26.48,118.0482613171,128.07
2020-01-25 15:00:00,118.88632,26.79851,121.8692628244,1.12632,0.32851,1.17325,117.76,26.47,120.6982953484,132.43,1.12632,0.32851,1.17325,1.12632,0.32851,1.17325,0.0,0.0,0.0,135.39,117.23632,7.90851,117.5027627657,1.12632,0.32851,1.17325,116.11,7.58,116.3571592125,128.26,115.62632,26.57851,118.64174253,1.12632,0.32851,1.17325,114.5,26.25,117.4704750139,128.26
2020-01-25 15:30:00,119.76472,26.60721,122.6846843769,0.98472,0.28721,1.02575,118.78,26.32,121.6611310156,132.58,0.98472,0.28721,1.02575,0.98472,0.28721,1.02575,0.0,0.0,0.0,135.59,118.09472,7.66721,118.3433521625,0.98472,0.28721,1.02575,117.11,7.38,117.342304818,128.4,116.46472,26.83721,119.5168057022,0.98472,0.28721,1.02575,115.48,26.55,118.4927546308,128.4
2020-01-25 16:00:00,120.66216,26.37313,123.5107235906,0.9021600000000001,0.26313000000000003,0.9397500000000001,119.76,26.11,122.5732013941,132.69,0.9021600000000001,0.26313000000000003,0.9397500000000001,0.9021600000000001,0.26313000000000003,0.9397500000000001,0.0,0.0,0.0,135.75,119.00216,7.43313,119.234078628,0.9021600000000001,0.26313000000000003,0.9397500000000001,118.1,7.17,118.3174496852,128.52,117.34216,27.05313,120.4203236844,0.9021600000000001,0.26313000000000003,0.9397500000000001,116.44,26.79,119.4821229306,128.52
2020-01-25 16:30:00,122.99848,25.74164,125.663272726,0.8284800000000001,0.24164000000000002,0.863,122.17,25.5,124.8028801751,132.83,0.8284800000000001,0.24164000000000002,0.863,0.8284800000000001,0.24164000000000002,0.863,0.0,0.0,0.0,135.99,121.30848,6.76164,121.4967781277,0.8284800000000001,0.24164000000000002,0.863,120.48,6.52,120.6562920034,128.66,119.60848,27.751640000000002,122.7857565461,0.8284800000000001,0.24164000000000002,0.863,118.78,27.51,121.9241095928,128.66
2020-01-25 17:00:00,127.19752,23.86386,129.4167412209,0.7675200000000001,0.22386000000000003,0.7995,126.43,23.64,128.6211277357,131.74,0.7675200000000001,0.22386000000000003,0.7995,0.7675200000000001,0.22386000000000003,0.7995,0.0,0.0,0.0,135.13,125.43752,5.22386,125.546247005,0.7675200000000001,0.22386000000000003,0.7995,124.67,5.0,124.7702244127,127.62,123.62752,28.70386,126.9160166419,0.7675200000000001,0.22386000000000003,0.7995,122.86,28.48,126.1177624286,127.62
2020-01-25 17:30:00,132.67672,22.43321,134.5598786446,0.69672,0.20321000000000003,0.72575,131.98,22.23,133.8390574533,131.68,0.69672,0.20321000000000003,0.72575,0.69672,0.20321000000000003,0.72575,0.0,0.0,0.0,135.28,130.83672,3.89321,130.8946308466,0.69672,0.20321000000000003,0.72575,130.14,3.69,130.1923027679,127.56,128.94672,29.87321,132.3618724349,0.69672,0.20321000000000003,0.72575,128.25,29.67,131.6372720775,127.56
2020-01-25 18:00:00,132.4484,22.83245,134.4020068137,0.7284,0.21245000000000003,0.75875,131.72,22.62,133.6481305518,131.41,0.7284,0.21245000000000003,0.75875,0.7284,0.21245000000000003,0.75875,0.0,0.0,0.0,134.96,130.6084,4.36245,130.6812347683,0.7284,0.21245000000000003,0.75875,129.88,4.15,129.9462846718,127.31,128.7184,29.30245,132.0115906826,0.7284,0.21245000000000003,0.75875,127.99,29.09,131.2542121229,127.31
2020-01-25 18:30:00,130.12944,23.904420000000002,132.3068118059,0.76944,0.22442,0.8015,129.36,23.68,131.5095129639,131.61,0.76944,0.22442,0.8015,0.76944,0.22442,0.8015,0.0,0.0,0.0,134.96,128.31944,5.33442,128.4302718157,0.76944,0.22442,0.8015,127.55,5.11,127.6523192112,127.48,126.48944,28.49442,129.6592087075,0.76944,0.22442,0.8015,125.72,28.27,128.85926936,127.48
2020-01-25 19:00:00,126.6268,25.3949,129.1481607467,0.7368,0.2149,0.7675000000000001,125.89,25.18,128.3835055605,131.98,0.7368,0.2149,0.7675000000000001,0.7368,0.2149,0.7675000000000001,0.0,0.0,0.0,135.17,124.8568,6.6949000000000005,125.0361635378,0.7368,0.2149,0.7675000000000001,124.12,6.48,124.2890373283,127.84,123.0968,27.3349,126.0952771846,0.7368,0.2149,0.7675000000000001,122.36,27.12,125.3294219248,127.84
2020-01-25 19:30:00,122.9416,27.02755,125.877422398,0.7116,0.20755,0.7412500000000001,122.23,26.82,125.1378651728,131.87,0.7116,0.20755,0.7412500000000001,0.7116,0.20755,0.7412500000000001,0.0,0.0,0.0,134.81,121.2316,8.35755,121.5193378873,0.7116,0.20755,0.7412500000000001,120.52,8.15,120.7952519762,127.72,119.5316,25.53755,122.229169426,0.7116,0.20755,0.7412500000000001,118.82,25.33,121.4899226274,127.72
2020-01-25 20:00:00,118.844,28.827,122.2901969293,0.744,0.217,0.775,118.1,28.61,121.5160158168,132.8,0.744,0.217,0.775,0.744,0.217,0.775,0.0,0.0,0.0,135.54,117.194,9.827,117.6052871473,0.744,0.217,0.775,116.45,9.61,116.845858292,128.62,115.584,24.617,118.176384041,0.744,0.217,0.775,114.84,24.4,117.4035161313,128.62
2020-01-25 20:30:00,115.64784,30.09687,119.4999769057,0.7778400000000001,0.22687000000000002,0.81025,114.87,29.87,118.690074564,132.69,0.7778400000000001,0.22687000000000002,0.81025,0.7778400000000001,0.22687000000000002,0.81025,0.0,0.0,0.0,135.26,114.04784,11.08687,114.5854637162,0.7778400000000001,0.22687000000000002,0.81025,113.27,10.86,113.7894217403,128.52,112.49784,23.35687,114.8969424348,0.7778400000000001,0.22687000000000002,0.81025,111.72,23.13,114.0892427006,128.52
2020-01-25 21:00:00,112.28232,31.28401,116.5590351121,0.80232,0.23401000000000002,0.8357500000000001,111.48,31.05,115.7233463913,133.04,0.80232,0.23401000000000002,0.8357500000000001,0.80232,0.23401000000000002,0.8357500000000001,0.0,0.0,0.0,135.45,110.73232,12.15401,111.39733682479999,0.80232,0.23401000000000002,0.8357500000000001,109.93,11.92,110.5743699959,128.86,109.24232,22.48401,111.5321262447,0.80232,0.23401000000000002,0.8357500000000001,108.44,22.25,110.6991242061,128.86
2020-01-25 21:30:00,108.40464,32.85927,113.2753176931,0.8546400000000001,0.24927000000000002,0.8902500000000001,107.55,32.61,112.3851173421,133.49,0.8546400000000001,0.24927000000000002,0.8902500000000001,0.8546400000000001,0.24927000000000002,0.8902500000000001,0.0,0.0,0.0,135.72,106.91464,13.55927,107.7710260193,0.8546400000000001,0.24927000000000002,0.8902500000000001,106.06,13.31,106.891906616,129.28,105.50464,21.35927,107.6450067419,0.8546400000000001,0.24927000000000002,0.8902500000000001,104.65,21.11,106.7579252327,129.28
2020-01-25 22:00:00,103.92496,35.01103,109.6638934776,0.8949600000000001,0.26103000000000004,0.93225,103.03,34.75,108.7324395017,133.54,0.8949600000000001,0.26103000000000004,0.93225,0.8949600000000001,0.26103000000000004,0.93225,0.0,0.0,0.0,135.48,102.49496,15.66103,103.684544104,0.8949600000000001,0.26103000000000004,0.93225,101.6,15.4,102.7604982471,129.35,101.17496,19.30103,102.9995256788,0.8949600000000001,0.26103000000000004,0.93225,100.28,19.04,102.0715435369,129.35
2020-01-25 22:30:00,98.40128,36.25704,104.8684168623,0.8812800000000001,0.25704000000000005,0.918,97.52,36.0,103.9526353682,132.7,0.8812800000000001,0.25704000000000005,0.918,0.8812800000000001,0.25704000000000005,0.918,0.0,0.0,0.0,134.4,97.05128,17.07704,98.5422561382,0.8812800000000001,0.25704000000000005,0.918,96.17,16.82,97.6298176788,128.52,95.83128,17.51704,97.419099343,0.8812800000000001,0.25704000000000005,0.918,94.95,17.26,96.5060106936,128.52
2020-01-25 23:00:00,93.29888,38.08259,100.7718446311,0.9688800000000001,0.28259,1.00925,92.33,37.8,99.7680755553,133.53,0.9688800000000001,0.28259,1.00925,0.9688800000000001,0.28259,1.00925,0.0,0.0,0.0,135.01,92.01888,18.62259,93.8843710889,0.9688800000000001,0.28259,1.00925,91.05,18.34,92.8787279198,129.3,90.89888,16.47259,92.3793949242,0.9688800000000001,0.28259,1.00925,89.93,16.19,91.3757134035,129.3
2020-01-25 23:30:00,88.48224,39.43607,96.8726504874,0.91224,0.26607000000000003,0.95025,87.57,39.17,95.93119305,133.88,0.91224,0.26607000000000003,0.95025,0.91224,0.26607000000000003,0.95025,0.0,0.0,0.0,135.18,87.27224,19.82607,89.4959045223,0.91224,0.26607000000000003,0.95025,86.36,19.56,88.547406512,129.63,86.24224,15.46607,87.6180533992,0.91224,0.26607000000000003,0.95025,85.33,15.2,86.6732305848,129.63
2020-01-26 00:00:00,84.94096,40.75778,94.2133924464,0.7809600000000001,0.22778,0.8135,84.16,40.53,93.4108478711,133.79,0.7809600000000001,0.22778,0.8135,0.7809600000000001,0.22778,0.8135,0.0,0.0,0.0,134.89,83.79096,21.17778,86.4258256741,0.7809600000000001,0.22778,0.8135,83.01,20.95,85.6128646875,129.56,82.82096,13.92778,83.983894117,0.7809600000000001,0.22778,0.8135,82.04,13.7,83.1760277965,129.56
2020-01-26 00:30:00,82.5224,41.1982,92.2346907893,0.7824,0.22820000000000001,0.8150000000000001,81.74,40.97,91.4328633479,133.22,0.7824,0.22820000000000001,0.8150000000000001,0.7824,0.22820000000000001,0.8150000000000001,0.0,0.0,0.0,134.22,81.3724,21.7382,84.2259866134,0.7824,0.22820000000000001,0.8150000000000001,80.59,21.51,83.4111994878,129.01,80.4424,13.1182,81.5050114349,0.7824,0.22820000000000001,0.8150000000000001,79.66,12.89,80.6961442697,129.01
2020-01-26 01:00:00,84.63936,40.43023,93.7999187583,0.7893600000000001,0.23023000000000002,0.82225,83.85,40.2,92.9885073544,132.77,0.7893600000000001,0.23023000000000002,0.82225,0.7893600000000001,0.23023000000000002,0.82225,0.0,0.0,0.0,133.85,83.47936,21.10023,86.1047225886,0.7893600000000001,0.23023000000000002,0.82225,82.69,20.87,85.2830170667,128.58,82.49936,13.550229999999999,83.6047434866,0.7893600000000001,0.23023000000000002,0.82225,81.71,13.32,82.7885650317,128.58
2020-01-26 01:30:00,85.0108,40.72065,94.2603174887,0.7908000000000001,0.23065000000000002,0.8237500000000001,84.22,40.49,93.447570862,133.42,0.7908000000000001,0.23065000000000002,0.8237500000000001,0.7908000000000001,0.23065000000000002,0.8237500000000001,0.0,0.0,0.0,134.53,83.8408,21.20065,86.4797508383,0.7908000000000001,0.23065000000000002,0.8237500000000001,83.05,20.97,85.656543241,129.2,82.8808,13.79065,84.020289431,0.7908000000000001,0.23065000000000002,0.8237500000000001,82.09,13.56,83.2024140275,129.2
2020-01-26 02:00:00,82.84112,42.17866,92.960693426,0.92112,0.26866,0.9595,81.92,41.91,92.0181204981,134.72,0.92112,0.26866,0.9595,0.92112,0.26866,0.9595,0.0,0.0,0.0,135.71,81.72112,22.29866,84.7087462536,0.92112,0.26866,0.9595,80.8,22.03,83.7493934306,130.45,81.16112,13.44866,82.26781786,0.92112,0.26866,0.9595,80.24,13.18,81.3152507221,130.45
2020-01-26 02:30:00,79.9332,42.42635,90.4948155231,0.9132,0.26635000000000003,0.95125,79.02,42.16,89.5635305244,134.11,0.9132,0.26635000000000003,0.95125,0.9132,0.26635000000000003,0.95125,0.0,0.0,0.0,135.02,78.8432,22.64635,82.0311364944,0.9132,0.26635000000000003,0.95125,77.93,22.38,81.0798945485,129.86,77.9732,12.80635,79.0178620222,0.9132,0.26635000000000003,0.95125,77.06,12.54,78.0736524059,129.86
2020-01-26 03:00:00,78.29808,43.00944,89.3330916335,0.95808,0.27944,0.998,77.34,42.73,88.3590883837,134.51,0.95808,0.27944,0.998,0.95808,0.27944,0.998,0.0,0.0,0.0,135.39,77.23808,23.10944,80.6211338248,0.95808,0.27944,0.998,76.28,22.83,79.6231580635,130.24,76.39808,12.59944,77.4300491799,0.95808,0.27944,0.998,75.44,12.32,76.4393615881,130.24
2020-01-26 03:30:00,77.10128,43.30204,88.4289208676,1.00128,0.29204,1.043,76.1,43.01,87.413214676,134.41,1.00128,0.29204,1.043,1.00128,0.29204,1.043,0.0,0.0,0.0,135.23,76.06128,23.42204,79.5858672944,1.00128,0.29204,1.043,75.06,23.13,78.5429850464,130.15,75.24128,12.24204,76.2306877799,1.00128,0.29204,1.043,74.24,11.95,75.195612239,130.15
2020-01-26 04:00:00,75.66968,43.78699,87.4254022842,0.9496800000000001,0.27699,0.9892500000000001,74.72,43.51,86.4650131556,135.04,0.9496800000000001,0.27699,0.9892500000000001,0.9496800000000001,0.27699,0.9892500000000001,0.0,0.0,0.0,135.84,74.64968,23.71699,78.3266898239,0.9496800000000001,0.27699,0.9892500000000001,73.7,23.44,77.3377243006,130.76,73.85968,12.24699,74.8681580765,0.9496800000000001,0.27699,0.9892500000000001,72.91,11.97,73.8860541645,130.76
2020-01-26 04:30:00,74.39264,43.82077,86.3395898158,0.96264,0.28077,1.00275,73.43,43.54,85.3680063021,134.88,0.96264,0.28077,1.00275,0.96264,0.28077,1.00275,0.0,0.0,0.0,135.66,73.38264,23.77077,77.1366408379,0.96264,0.28077,1.00275,72.42,23.49,76.1343319403,130.6,72.63264,12.15077,73.6419826251,0.96264,0.28077,1.00275,71.67,11.87,72.646306169,130.6
2020-01-26 05:00:00,74.00984,44.50037,86.3582037039,1.02984,0.30037,1.07275,72.98,44.2,85.3212775338,135.49,1.02984,0.30037,1.07275,1.02984,0.30037,1.07275,0.0,0.0,0.0,136.23,73.01984,24.29037,76.9540064478,1.02984,0.30037,1.07275,71.99,23.99,75.882014997,131.19,72.26984,11.94037,73.2495884587,1.02984,0.30037,1.07275,71.24,11.64,72.1846742737,131.19
2020-01-26 05:30:00,73.81968,44.35449,86.1200669906,1.00968,0.29449000000000003,1.05175,72.81,44.06,85.1033471727,135.15,1.00968,0.29449000000000003,1.05175,1.00968,0.29449000000000003,1.05175,0.0,0.0,0.0,135.88,72.82968,24.24449,76.7590879588,1.00968,0.29449000000000003,1.05175,71.82,23.95,75.7080900565,130.87,72.06968,11.79449,73.028410702,1.00968,0.29449000000000003,1.05175,71.06,11.5,71.9845372285,130.87
2020-01-26 06:00:00,74.84912,43.76016,86.7026087727,1.02912,0.30016000000000004,1.072,73.82,43.46,85.6630842312,134.59,1.02912,0.30016000000000004,1.072,1.02912,0.30016000000000004,1.072,0.0,0.0,0.0,135.35,73.82912,23.82016,77.5766651926,1.02912,0.30016000000000004,1.072,72.8,23.52,76.5051004836,130.33,73.07912,11.93016,74.0465157695,1.02912,0.30016000000000004,1.072,72.05,11.63,72.9825965556,130.33
2020-01-26 06:30:00,78.0944,41.91045,88.62968538,1.0644,0.31045,1.1087500000000001,77.03,41.6,87.5453076984,133.75,1.0644,0.31045,1.1087500000000001,1.0644,0.31045,1.1087500000000001,0.0,0.0,0.0,134.67,77.0444,22.26045,80.1958054113,1.0644,0.31045,1.1087500000000001,75.98,21.95,79.087058992,129.52,76.2044,13.07045,77.3171859457,1.0644,0.31045,1.1087500000000001,75.14,12.76,76.2157280356,129.52
2020-01-26 07:00:00,81.18296,41.33253,91.0991274962,1.00296,0.29253,1.04475,80.18,41.04,90.0728260909,134.74,1.00296,0.29253,1.04475,1.00296,0.29253,1.04475,0.0,0.0,0.0,135.83,80.09296,21.41253,82.9058422704,1.00296,0.29253,1.04475,79.09,21.12,81.8613614595,130.48,79.20296,14.38253,80.4982362662,1.00296,0.29253,1.04475,78.2,14.09,79.4592228756,130.48
2020-01-26 07:30:00,85.10648,39.99939,94.037567697,1.02648,0.29939000000000004,1.06925,84.08,39.7,92.9813766299,134.8,1.02648,0.29939000000000004,1.06925,1.02648,0.29939000000000004,1.06925,0.0,0.0,0.0,136.05,83.95648,20.09939,86.3288828398,1.02648,0.29939000000000004,1.06925,82.93,19.8,85.2609224674,130.52,82.99648,15.71939,84.4719770951,1.02648,0.29939000000000004,1.06925,81.97,15.42,83.4077772153,130.52
2020-01-26 08:00:00,87.95728,38.74504,96.1127526897,0.73728,0.21504,0.768,87.22,38.53,95.3513990458,134.85,0.73728,0.21504,0.768,0.73728,0.21504,0.768,0.0,0.0,0.0,136.28,86.76728,18.82504,88.7859392562,0.73728,0.21504,0.768,86.03,18.61,88.0198443534,130.58,85.75728,16.87504,87.4018194776,0.73728,0.21504,0.768,85.02,16.66,86.6369205362,130.58
2020-01-26 08:30:00,92.4676,37.58305,99.813539648,0.8676,0.25305,0.90375,91.6,37.33,98.9145535298,134.71,0.8676,0.25305,0.90375,0.8676,0.25305,0.90375,0.0,0.0,0.0,136.28,91.2076,17.76305,92.9212152474,0.8676,0.25305,0.90375,90.34,17.51,92.0212785175,130.46,90.1176,17.90305,91.8787300144,0.8676,0.25305,0.90375,89.25,17.65,90.978486468,130.46
2020-01-26 09:00:00,97.16152,35.60836,103.4809947314,1.57152,0.45836000000000005,1.637,95.59,35.15,101.8477815173,133.61,1.57152,0.45836000000000005,1.637,1.57152,0.45836000000000005,1.637,0.0,0.0,0.0,135.42,95.85152,16.13836,97.2006201102,1.57152,0.45836000000000005,1.637,94.28,15.68,95.5750009155,129.41,94.66152,19.36836,96.6226512667,1.57152,0.45836000000000005,1.637,93.09,18.91,94.9912427543,129.41
2020-01-26 09:30:00,101.68848,33.93289,107.2006902425,2.71848,0.7928900000000001,2.83175,98.97,33.14,104.3710711835,133.53,2.71848,0.7928900000000001,2.83175,2.71848,0.7928900000000001,2.83175,0.0,0.0,0.0,135.6,100.32848,14.51289,101.3727176082,2.71848,0.7928900000000001,2.83175,97.61,13.72,98.5695211513,129.33,99.07848,21.60289,101.4062624075,2.71848,0.7928900000000001,2.83175,96.36,20.81,98.5814673253,129.33
2020-01-26 10:00:00,104.54392,32.49156,109.4766307492,3.43392,1.00156,3.577,101.11,31.49,105.9001992444,133.28,3.43392,1.00156,3.577,3.43392,1.00156,3.577,0.0,0.0,0.0,135.52,103.14392,13.17156,103.9815282913,3.43392,1.00156,3.577,99.71,12.17,100.4499527128,129.08,101.84392,23.22156,104.4577660579,3.43392,1.00156,3.577,98.41,22.22,100.887345589,129.08
2020-01-26 10:30:00,108.63536,31.82073,113.1998246468,3.46536,1.01073,3.60975,105.17,30.81,109.5900771055,134.77,3.46536,1.01073,3.60975,3.46536,1.01073,3.60975,0.0,0.0,0.0,137.23,107.21536,12.13073,107.8994348005,3.46536,1.01073,3.60975,103.75,11.12,104.3442231271,130.51,105.84536,24.96073,108.7486932136,3.46536,1.01073,3.60975,102.38,23.95,105.1440293122,130.51
2020-01-26 11:00:00,111.38536,29.96073,115.3444570166,2.74536,0.80073,2.85975,108.64,29.16,112.4853554913,134.21,2.74536,0.80073,2.85975,2.74536,0.80073,2.85975,0.0,0.0,0.0,136.89,109.91536,10.46073,110.4120158138,2.74536,0.80073,2.85975,107.17,9.66,107.604481784,129.98,108.47536,25.97073,111.5409455934,2.74536,0.80073,2.85975,105.73,25.17,108.6846898142,129.98
2020-01-26 11:30:00,114.52736,29.29673,118.2151199181,2.69736,0.78673,2.80975,111.83,28.51,115.4069711933,134.61,2.69736,0.78673,2.80975,2.69736,0.78673,2.80975,0.0,0.0,0.0,137.41,113.00736,9.71673,113.4243283254,2.69736,0.78673,2.80975,110.31,8.93,110.6708678921,130.36,111.52736,26.83673,114.7107758916,2.69736,0.78673,2.80975,108.83,26.05,111.9042957174,130.36
2020-01-26 12:00:00,117.16672,28.50821,120.585066708,2.25672,0.6582100000000001,2.35075,114.91,27.85,118.2367565523,134.67,2.25672,0.6582100000000001,2.35075,2.25672,0.6582100000000001,2.35075,0.0,0.0,0.0,137.57,115.62672,8.968210000000001,115.973993501,2.25672,0.6582100000000001,2.35075,113.37,8.31,113.6741527349,130.43,114.06672,27.28821,117.2853913178,2.25672,0.6582100000000001,2.35075,111.81,26.63,114.9375178086,130.43
2020-01-26 12:30:00,121.41064,26.82602,124.3389675615,1.9406400000000001,0.5660200000000001,2.0215,119.47,26.26,122.3219869852,133.86,1.9406400000000001,0.5660200000000001,2.0215,1.9406400000000001,0.5660200000000001,2.0215,0.0,0.0,0.0,136.95,119.80064,7.55602,120.038688691,1.9406400000000001,0.5660200000000001,2.0215,117.86,6.99,118.0670982958,129.65,118.15064,28.08602,121.4429835431,1.9406400000000001,0.5660200000000001,2.0215,116.21,27.52,119.42409514,129.65
2020-01-26 13:00:00,124.57848,25.72414,127.2066392051,1.72848,0.50414,1.8005,122.85,25.22,125.4120046088,133.44,1.72848,0.50414,1.8005,1.72848,0.50414,1.8005,0.0,0.0,0.0,136.67,122.89848,6.62414,123.0768687327,1.72848,0.50414,1.8005,121.17,6.12,121.324454666,129.26,121.17848,28.62414,124.513314171,1.72848,0.50414,1.8005,119.45,28.12,122.7152675913,129.26
2020-01-26 13:30:00,125.57792,25.48106,128.1370298167,1.7179200000000001,0.5010600000000001,1.7895,123.86,24.98,126.353868164,133.3,1.7179200000000001,0.5010600000000001,1.7895,1.7179200000000001,0.5010600000000001,1.7895,0.0,0.0,0.0,136.57,123.88792,6.42106,124.0542088502,1.7179200000000001,0.5010600000000001,1.7895,122.17,5.92,122.3133488218,129.13,122.14792,28.77106,125.4905903,1.7179200000000001,0.5010600000000001,1.7895,120.43,28.27,123.7035884686,129.13
2020-01-26 14:00:00,123.41536,26.14448,126.1542108627,1.9353600000000002,0.5644800000000001,2.016,121.48,25.58,124.1439760923,133.07,1.9353600000000002,0.5644800000000001,2.016,1.9353600000000002,0.5644800000000001,2.016,0.0,0.0,0.0,136.25,121.76536,7.11448,121.9730245653,1.9353600000000002,0.5644800000000001,2.016,119.83,6.55,120.0088805047,128.89,120.05536,28.14448,123.3101829502,1.9353600000000002,0.5644800000000001,2.016,118.12,27.58,121.2971178553,128.89
2020-01-26 14:30:00,122.13336,27.12223,125.1086447255,1.89336,0.55223,1.97225,120.24,26.57,123.1406614405,133.34,1.89336,0.55223,1.97225,1.89336,0.55223,1.97225,0.0,0.0,0.0,136.4,120.49336,8.01223,120.7594535996,1.89336,0.55223,1.97225,118.6,7.46,118.8343872791,129.16,118.81336,27.33223,121.9166326276,1.89336,0.55223,1.97225,116.92,26.78,119.9477169437,129.16
2020-01-26 15:00:00,120.76808,27.25944,123.8063254281,1.67808,0.48944000000000004,1.748,119.09,26.77,122.0617098029,133.5,1.67808,0.48944000000000004,1.748,1.67808,0.48944000000000004,1.748,0.0,0.0,0.0,136.51,119.13808,8.06944,119.4110462562,1.67808,0.48944000000000004,1.748,117.46,7.58,117.7043244745,129.3,117.49808,27.27944,120.6232425795,1.67808,0.48944000000000004,1.748,115.82,26.79,118.8779899729,129.3
2020-01-26 15:30:00,121.34464,27.52052,124.4262861207,1.30464,0.38052,1.359,120.04,27.14,123.0698224586,133.67,1.30464,0.38052,1.359,1.30464,0.38052,1.359,0.0,0.0,0.0,136.67,119.70464,8.28052,119.9906990104,1.30464,0.38052,1.359,118.4,7.9,118.6632630598,129.48,118.04464,26.92052,121.0753956417,1.30464,0.38052,1.359,116.74,26.54,119.7188339402,129.48
2020-01-26 16:00:00,121.60632,27.07851,124.5846811119,1.12632,0.32851,1.17325,120.48,26.75,123.4139088596,133.55,1.12632,0.32851,1.17325,1.12632,0.32851,1.17325,0.0,0.0,0.0,136.59,119.96632,7.868510000000001,120.2240882018,1.12632,0.32851,1.17325,118.84,7.54,119.07895364,129.34,118.29632,27.19851,121.3827758447,1.12632,0.32851,1.17325,117.17,26.87,120.2115044411,129.34
2020-01-26 16:30:00,126.2292,26.05935,128.8910417952,1.1292,0.32935000000000003,1.17625,125.1,25.73,127.7186082762,133.61,1.1292,0.32935000000000003,1.17625,1.1292,0.32935000000000003,1.17625,0.0,0.0,0.0,136.83,124.5292,6.90935,124.7207311158,1.1292,0.32935000000000003,1.17625,123.4,6.58,123.5753065948,129.4,122.7592,28.10935,125.9363201863,1.1292,0.32935000000000003,1.17625,121.63,27.78,124.7621148426,129.4
2020-01-26 17:00:00,128.24656,27.34358,131.1291406174,4.60656,1.34358,4.7985,123.64,26.0,126.344171215,133.54,4.60656,1.34358,4.7985,4.60656,1.34358,4.7985,0.0,0.0,0.0,136.72,126.54656,8.21358,126.8128335156,4.60656,1.34358,4.7985,121.94,6.87,122.1333717704,129.35,124.82656,28.79358,128.1044118313,4.60656,1.34358,4.7985,120.22,27.45,123.3140336701,129.35
2020-01-26 17:30:00,131.15472,26.64971,133.834852043,4.52472,1.3197100000000002,4.71325,126.63,25.33,129.1385527254,132.65,4.52472,1.3197100000000002,4.71325,4.52472,1.3197100000000002,4.71325,0.0,0.0,0.0,135.88,129.39472,7.80971,129.6301860454,4.52472,1.3197100000000002,4.71325,124.87,6.49,125.038542058,128.53,127.60472,28.66971,130.7857669541,4.52472,1.3197100000000002,4.71325,123.08,27.35,126.0821513934,128.53
2020-01-26 18:00:00,129.87344,26.82642,132.6151093483,4.51344,1.31642,4.7015,125.36,25.51,127.9292370805,132.59,4.51344,1.31642,4.7015,4.51344,1.31642,4.7015,0.0,0.0,0.0,135.79,128.14344,7.97642,128.3914502257,4.51344,1.31642,4.7015,123.63,6.66,123.8092585391,128.46,126.36344,28.51642,129.5411331518,4.51344,1.31642,4.7015,121.85,27.2,124.8489587462,128.46
2020-01-26 18:30:00,127.928,27.919,130.9390841002,4.4879999999999995,1.309,4.675,123.44,26.61,126.2755942374,132.98,4.4879999999999995,1.309,4.675,4.4879999999999995,1.309,4.675,0.0,0.0,0.0,136.04,126.218,8.919,126.5327312793,4.4879999999999995,1.309,4.675,121.73,7.61,121.9676391507,128.83,124.488,27.769,127.5475578167,4.4879999999999995,1.309,4.675,120.0,26.46,122.8825927461,128.83
2020-01-26 19:00:00,126.3152,25.95485,128.9541933772,0.8052,0.23485000000000003,0.8387500000000001,125.51,25.72,128.1182207963,132.46,0.8052,0.23485000000000003,0.8387500000000001,0.8052,0.23485000000000003,0.8387500000000001,0.0,0.0,0.0,135.63,124.5652,7.15485,124.7705130612,0.8052,0.23485000000000003,0.8387500000000001,123.76,6.92,123.9533137919,128.33,122.8152,27.09485,125.7684548985,0.8052,0.23485000000000003,0.8387500000000001,122.01,26.86,124.9315800749,128.33
2020-01-26 19:30:00,123.8596,26.23655,126.6078870689,0.6396000000000001,0.18655000000000002,0.66625,123.22,26.05,125.94352266,132.2,0.6396000000000001,0.18655000000000002,0.66625,0.6396000000000001,0.18655000000000002,0.66625,0.0,0.0,0.0,135.29,122.1596,7.46655,122.387569798,0.6396000000000001,0.18655000000000002,0.66625,121.52,7.28,121.7378692109,128.07,120.4296,26.58655,123.3293687532,0.6396000000000001,0.18655000000000002,0.66625,119.79,26.4,122.6646000279,128.07
2020-01-26 20:00:00,120.9112,28.5316,124.2319221617,0.6912,0.2016,0.72,120.22,28.33,123.5129033745,133.25,0.6912,0.2016,0.72,0.6912,0.2016,0.72,0.0,0.0,0.0,136.1,119.2612,9.4616,119.6359298037,0.6912,0.2016,0.72,118.57,9.26,118.9310409439,129.09,117.5812,25.0916,120.2286446068,0.6912,0.2016,0.72,116.89,24.89,119.5106028769,129.09
2020-01-26 20:30:00,118.23752,29.49636,121.8611767094,0.70752,0.20636000000000002,0.737,117.53,29.29,121.1247497417,132.92,0.70752,0.20636000000000002,0.737,0.70752,0.20636000000000002,0.737,0.0,0.0,0.0,135.61,116.61752,10.49636,117.0889386074,0.70752,0.20636000000000002,0.737,115.91,10.29,116.3658549575,128.78,114.98752,23.93636,117.4524545755,0.70752,0.20636000000000002,0.737,114.28,23.73,116.7177420104,128.78
2020-01-26 21:00:00,114.0932,30.94635,118.2156286815,0.6732,0.19635000000000002,0.70125,113.42,30.75,117.5145050621,133.45,0.6732,0.19635000000000002,0.70125,0.6732,0.19635000000000002,0.70125,0.0,0.0,0.0,135.95,112.5232,11.72635,113.1325674709,0.6732,0.19635000000000002,0.70125,111.85,11.53,112.4427116357,129.27,110.9832,23.00635,113.3426787338,0.6732,0.19635000000000002,0.70125,110.31,22.81,112.6436513968,129.27
2020-01-26 21:30:00,110.028,32.7965,114.8118948378,0.708,0.20650000000000002,0.7375,109.32,32.59,114.0744077346,133.54,0.708,0.20650000000000002,0.7375,0.708,0.20650000000000002,0.7375,0.0,0.0,0.0,135.81,108.528,13.5265,109.3676962647,0.708,0.20650000000000002,0.7375,107.82,13.32,108.6396557432,129.36,107.058,21.2565,109.1478545655,0.708,0.20650000000000002,0.7375,106.35,21.05,108.4132141392,129.36
2020-01-26 22:00:00,104.64944,35.14817,110.3942894658,0.67944,0.19817,0.7077500000000001,103.97,34.95,109.6871159253,134.52,0.67944,0.19817,0.7077500000000001,0.67944,0.19817,0.7077500000000001,0.0,0.0,0.0,136.5,103.21944,15.55817,104.3853890526,0.67944,0.19817,0.7077500000000001,102.54,15.36,103.68404506,130.29,101.85944,19.71817,103.7504300968,0.67944,0.19817,0.7077500000000001,101.18,19.52,103.0457315952,130.29
2020-01-26 22:30:00,98.41952,37.12486,105.1886740436,0.59952,0.17486000000000002,0.6245,97.82,36.95,104.5660312912,134.85,0.59952,0.17486000000000002,0.6245,0.59952,0.17486000000000002,0.6245,0.0,0.0,0.0,136.57,97.06952,17.35486,98.6087363201,0.59952,0.17486000000000002,0.6245,96.47,17.18,97.9878222026,130.6,95.83952,18.14486,97.5420398508,0.59952,0.17486000000000002,0.6245,95.24,17.97,96.920475133,130.6
2020-01-26 23:00:00,92.46944,38.77067,100.2684506022,0.37944000000000006,0.11067,0.39525000000000005,92.09,38.66,99.8757412989,135.07,0.37944000000000006,0.11067,0.39525000000000005,0.37944000000000006,0.11067,0.39525000000000005,0.0,0.0,0.0,136.57,91.18944,18.89067,93.1255678134,0.37944000000000006,0.11067,0.39525000000000005,90.81,18.78,92.7315722934,130.8,90.06944,16.59067,91.5846840523,0.37944000000000006,0.11067,0.39525000000000005,89.69,16.48,91.1914826067,130.8
2020-01-26 23:30:00,87.11704,40.61747,96.1205364507,0.43704000000000004,0.12747,0.45525000000000004,86.68,40.49,95.6705937057,135.92,0.43704000000000004,0.12747,0.45525000000000004,0.43704000000000004,0.12747,0.45525000000000004,0.0,0.0,0.0,137.19,85.91704,20.45747,88.3190004538,0.43704000000000004,0.12747,0.45525000000000004,85.48,20.33,87.864323249,131.6,84.90704,15.48747,86.3079785916,0.43704000000000004,0.12747,0.45525000000000004,84.47,15.36,85.8551716555,131.6
2020-01-27 00:00:00,82.9636,42.0598,93.0160507708,0.5136000000000001,0.14980000000000002,0.535,82.45,41.91,92.4902730021,136.34,0.5136000000000001,0.14980000000000002,0.535,0.5136000000000001,0.14980000000000002,0.535,0.0,0.0,0.0,137.45,81.8536,21.7498,84.6939527534,0.5136000000000001,0.14980000000000002,0.535,81.34,21.6,84.1591088356,132.02,80.9136,14.4598,82.1954772539,0.5136000000000001,0.14980000000000002,0.535,80.4,14.31,81.6635542944,132.02
2020-01-27 00:30:00,80.69016,42.37213,91.1389012528,0.8301600000000001,0.24213,0.86475,79.86,42.13,90.2915084601,135.7,0.8301600000000001,0.24213,0.86475,0.8301600000000001,0.24213,0.86475,0.0,0.0,0.0,136.73,79.61016,22.20213,82.6481224939,0.8301600000000001,0.24213,0.86475,78.78,21.96,81.7834335303,131.41,78.73016,13.90213,79.9481539009,0.8301600000000001,0.24213,0.86475,77.9,13.66,79.0885933621,131.41
2020-01-27 01:00:00,83.15448,41.45964,92.917002174,0.6844800000000001,0.19964,0.713,82.47,41.26,92.2154461031,135.15,0.6844800000000001,0.19964,0.713,0.6844800000000001,0.19964,0.713,0.0,0.0,0.0,136.27,82.03448,21.46964,84.7974135844,0.6844800000000001,0.19964,0.713,81.35,21.27,84.0846918291,130.88,81.10448,14.31964,82.3589021649,0.6844800000000001,0.19964,0.713,80.42,14.12,81.6501733005,130.88
2020-01-27 01:30:00,84.84576,41.13793,94.2928007573,0.57576,0.16793000000000002,0.59975,84.27,40.97,93.7015143954,134.41,0.57576,0.16793000000000002,0.59975,0.57576,0.16793000000000002,0.59975,0.0,0.0,0.0,135.51,83.69576,21.36793,86.380372044,0.57576,0.16793000000000002,0.59975,83.12,21.2,85.7809675861,130.18,82.72576,13.91793,83.8883790704,0.57576,0.16793000000000002,0.59975,82.15,13.75,83.2927667928,130.18
2020-01-27 02:00:00,82.6524,41.5907,92.5267828915,0.4824,0.14070000000000002,0.5025000000000001,82.17,41.45,92.0326648533,134.94,0.4824,0.14070000000000002,0.5025000000000001,0.4824,0.14070000000000002,0.5025000000000001,0.0,0.0,0.0,136.01,81.5324,21.6607,84.3606435149,0.4824,0.14070000000000002,0.5025000000000001,81.05,21.52,83.858290586,130.67,80.6024,13.8907,81.7905766715,0.4824,0.14070000000000002,0.5025000000000001,80.12,13.75,81.2913088835,130.67
2020-01-27 02:30:00,81.22928,41.85479,91.3784404291,0.59928,0.17479,0.6242500000000001,80.63,41.68,90.7657385801,134.73,0.59928,0.17479,0.6242500000000001,0.59928,0.17479,0.6242500000000001,0.0,0.0,0.0,135.76,80.11928,21.93479,83.0676473729,0.59928,0.17479,0.6242500000000001,79.52,21.76,82.4434836721,130.46,79.21928,13.60479,80.3790061811,0.59928,0.17479,0.6242500000000001,78.62,13.43,79.758819575,130.46
2020-01-27 03:00:00,80.18192,42.56306,90.7786008454,0.6619200000000001,0.19306,0.6895,79.52,42.37,90.1035365566,135.17,0.6619200000000001,0.19306,0.6895,0.6619200000000001,0.19306,0.6895,0.0,0.0,0.0,136.13,79.11192,22.54306,82.2610809572,0.6619200000000001,0.19306,0.6895,78.45,22.35,81.5715943206,130.88,78.22192,13.21306,79.3300303986,0.6619200000000001,0.19306,0.6895,77.56,13.02,78.6452414327,130.88
2020-01-27 03:30:00,78.5504,42.74095,89.4256906435,0.6204000000000001,0.18095000000000003,0.6462500000000001,77.93,42.56,88.7943607444,135.0,0.6204000000000001,0.18095000000000003,0.6462500000000001,0.6204000000000001,0.18095000000000003,0.6462500000000001,0.0,0.0,0.0,135.93,77.4804,22.74095,80.7487658795,0.6204000000000001,0.18095000000000003,0.6462500000000001,76.86,22.56,80.1025168144,130.72,76.6304,12.94095,77.715419262,0.6204000000000001,0.18095000000000003,0.6462500000000001,76.01,12.76,77.0735862666,130.72
2020-01-27 04:00:00,77.65672,42.81696,88.6783977347,0.84672,0.24696,0.882,76.81,42.57,87.817885422,135.28,0.84672,0.24696,0.882,0.84672,0.24696,0.882,0.0,0.0,0.0,136.22,76.60672,22.72696,79.9068473912,0.84672,0.24696,0.882,75.76,22.48,79.024856849,130.98,75.78672,13.21696,76.9305853351,0.84672,0.24696,0.882,74.94,12.97,76.0540893049,130.98
2020-01-27 04:30:00,77.60896,42.10553,88.2951093145,0.7389600000000001,0.21553000000000003,0.76975,76.87,41.89,87.5429551706,133.89,0.7389600000000001,0.21553000000000003,0.76975,0.7389600000000001,0.21553000000000003,0.76975,0.0,0.0,0.0,134.81,76.55896,22.40553,79.7701832194,0.7389600000000001,0.21553000000000003,0.76975,75.82,22.19,79.0004335431,129.65,75.71896,12.805530000000001,76.7941566922,0.7389600000000001,0.21553000000000003,0.76975,74.98,12.59,76.0296553984,129.65
2020-01-27 05:00:00,78.48864,41.22877,88.6582093478,0.57864,0.16877,0.60275,77.91,41.06,88.0675405584,133.53,0.57864,0.16877,0.60275,0.57864,0.16877,0.60275,0.0,0.0,0.0,134.53,77.41864,21.62877,80.3831419588,0.57864,0.16877,0.60275,76.84,21.46,79.7804311846,129.29,76.56864,13.31877,77.7183779152,0.57864,0.16877,0.60275,75.99,13.15,77.1194048214,129.29
2020-01-27 05:30:00,82.41752,39.96886,91.5978022261,0.40752000000000005,0.11886000000000001,0.42450000000000004,82.01,39.85,91.1792882183,133.63,0.40752000000000005,0.11886000000000001,0.42450000000000004,0.40752000000000005,0.11886000000000001,0.42450000000000004,0.0,0.0,0.0,134.81,81.29752,20.40886,83.8200949931,0.40752000000000005,0.11886000000000001,0.42450000000000004,80.89,20.29,83.3959003789,129.38,80.37752,14.41886,81.6605733818,0.40752000000000005,0.11886000000000001,0.42450000000000004,79.97,14.3,81.2384816451,129.38
2020-01-27 06:00:00,87.73056,37.80308,95.5286554674,0.49056000000000005,0.14308,0.511,87.24,37.66,95.0215407158,133.93,0.49056000000000005,0.14308,0.511,0.49056000000000005,0.14308,0.511,0.0,0.0,0.0,135.41,86.54056,18.19308,88.432215199,0.49056000000000005,0.14308,0.511,86.05,18.05,87.9227217504,129.65,85.53056,16.84308,87.1731956383,0.49056000000000005,0.14308,0.511,85.04,16.7,86.6642463765,129.65
2020-01-27 06:30:00,100.96352,31.61061,105.7963280807,0.8935200000000001,0.26061,0.9307500000000001,100.07,31.35,104.8657589492,133.31,0.8935200000000001,0.26061,0.9307500000000001,0.8935200000000001,0.26061,0.9307500000000001,0.0,0.0,0.0,135.59,99.59352,12.28061,100.3478081871,0.8935200000000001,0.26061,0.9307500000000001,98.7,12.02,99.4292230685,129.06,98.34352,22.61061,100.909303885,0.8935200000000001,0.26061,0.9307500000000001,97.45,22.35,99.9801230245,129.06
2020-01-27 07:00:00,113.95304,24.48047,116.552943921,0.8930400000000001,0.26047000000000003,0.93025,113.06,24.22,115.6251356756,132.05,0.8930400000000001,0.26047000000000003,0.93025,0.8930400000000001,0.26047000000000003,0.93025,0.0,0.0,0.0,135.19,112.41304,5.68047,112.5564716108,0.8930400000000001,0.26047000000000003,0.93025,111.52,5.42,111.6516314256,127.85,110.90304,28.48047,114.5016220525,0.8930400000000001,0.26047000000000003,0.93025,110.01,28.22,113.5718649138,127.85
2020-01-27 07:30:00,127.85416,17.38538,129.0307624834,0.9441600000000001,0.27538,0.9835,126.91,17.11,128.0581906791,130.94,0.9441600000000001,0.27538,0.9835,0.9441600000000001,0.27538,0.9835,0.0,0.0,0.0,135.03,126.12416,2.27538,126.1446831612,0.9441600000000001,0.27538,0.9835,125.18,2.0,125.1959759737,126.8,124.34416,34.39538,129.0136128145,0.9441600000000001,0.27538,0.9835,123.4,34.12,128.0302089352,126.8
2020-01-27 08:00:00,135.11512,12.97316,135.7365040547,1.00512,0.29316000000000003,1.047,134.11,12.68,134.7081085162,130.64,1.00512,0.29316000000000003,1.047,1.00512,0.29316000000000003,1.047,0.0,0.0,0.0,135.32,133.30512,5.7031600000000005,133.427062668,1.00512,0.29316000000000003,1.047,132.3,5.41,132.4105664213,126.5,131.34512,38.35316,136.8302065693,1.00512,0.29316000000000003,1.047,130.34,38.06,135.78320662,126.5
2020-01-27 08:30:00,138.53016,8.92213,138.8171806131,1.07016,0.31213,1.11475,137.46,8.61,137.7293857534,130.06,1.07016,0.31213,1.11475,1.07016,0.31213,1.11475,0.0,0.0,0.0,135.23,136.66016,9.58213,136.9956807588,1.07016,0.31213,1.11475,135.59,9.27,135.9065156643,125.94,134.64016,41.91213,141.0127629896,1.07016,0.31213,1.11475,133.57,41.6,139.8981947703,125.94
2020-01-27 09:00:00,136.90464,15.14427,137.7397160131,1.6946400000000001,0.49427000000000004,1.76525,135.21,14.65,136.0013477874,131.53,42.77464,3.04427,42.8828334764,1.6946400000000001,0.49427000000000004,1.76525,41.08,2.55,41.1590682596,134.66,137.56464,10.97427,138.0016839765,1.6946400000000001,0.49427000000000004,1.76525,135.87,10.48,136.2735752081,127.32,95.89464,25.59427,99.2514414886,1.6946400000000001,0.49427000000000004,1.76525,94.2,25.1,97.4866657549,127.32
2020-01-27 09:30:00,134.5608,18.27315,135.7958648397,2.6508000000000003,0.7731500000000001,2.76125,131.91,17.5,133.0657660708,133.53,144.6308,11.83315,145.1140646097,2.6508000000000003,0.7731500000000001,2.76125,141.98,11.06,142.4101260445,133.33,136.1108,17.62315,137.2469500301,2.6508000000000003,0.7731500000000001,2.76125,133.46,16.85,134.5194933829,129.24,2.6508000000000003,0.7731500000000001,2.76125,2.6508000000000003,0.7731500000000001,2.76125,0.0,0.0,0.0,129.24
2020-01-27 10:00:00,133.98456,18.86383,135.3059732631,3.54456,1.03383,3.69225,130.44,17.83,131.652962367,133.45,143.93456,12.38383,144.4663172088,3.54456,1.03383,3.69225,140.39,11.35,140.8480550096,133.25,135.50456,18.21383,136.7231852469,3.54456,1.03383,3.69225,131.96,17.18,133.0736412668,129.17,3.54456,1.03383,3.69225,3.54456,1.03383,3.69225,0.0,0.0,0.0,129.17
2020-01-27 10:30:00,132.4824,18.5007,133.7679416387,4.8024000000000004,1.4007,5.0025,127.68,17.1,128.82,133.68,142.2424,11.9407,142.7427079547,4.8024000000000004,1.4007,5.0025,137.44,10.54,137.8435533494,133.48,133.9624,17.8607,135.1478050811,4.8024000000000004,1.4007,5.0025,129.16,16.46,130.2045974611,129.4,4.8024000000000004,1.4007,5.0025,4.8024000000000004,1.4007,5.0025,0.0,0.0,0.0,129.4
2020-01-27 11:00:00,133.73448,19.41464,135.1363732945,4.88448,1.4246400000000001,5.088,128.85,17.99,130.0998178323,133.6,143.58448,12.94464,144.1668013157,4.88448,1.4246400000000001,5.088,138.7,11.52,139.1775858391,133.39,135.23448,18.76464,136.5301296242,4.88448,1.4246400000000001,5.088,130.35,17.34,131.4982817378,129.33,4.88448,1.4246400000000001,5.088,4.88448,1.4246400000000001,5.088,0.0,0.0,0.0,129.33
2020-01-27 11:30:00,134.74608,20.16344,136.2463591734,4.12608,1.20344,4.298,130.62,18.96,131.9888858957,132.86,144.73608,13.82344,145.3947053616,4.12608,1.20344,4.298,140.61,12.62,141.1751978925,132.66,136.27608,19.53344,137.6688972078,4.12608,1.20344,4.298,132.15,18.33,133.4151842932,128.61,4.12608,1.20344,4.298,4.12608,1.20344,4.298,0.0,0.0,0.0,128.61
2020-01-27 12:00:00,135.46672,20.35821,136.9879153136,3.69672,1.07821,3.85075,131.77,19.28,133.1730126565,132.78,145.51672,14.03821,146.1922950759,3.69672,1.07821,3.85075,141.82,12.96,142.410933569,132.58,137.01672,19.72821,138.4297071779,3.69672,1.07821,3.85075,133.32,18.65,134.6181447651,128.53,3.69672,1.07821,3.85075,3.69672,1.07821,3.85075,0.0,0.0,0.0,128.53
2020-01-27 12:30:00,135.282,20.211,136.7834202124,4.392,1.2810000000000001,4.575,130.89,18.93,132.2517939387,133.19,145.282,13.811,145.9369838149,4.392,1.2810000000000001,4.575,140.89,12.53,141.4460780651,132.99,136.812,19.571,138.2047299661,4.392,1.2810000000000001,4.575,132.42,18.29,133.6771502539,128.91,4.392,1.2810000000000001,4.575,4.392,1.2810000000000001,4.575,0.0,0.0,0.0,128.91
2020-01-27 13:00:00,135.77448,19.01589,137.0996480366,3.41448,0.99589,3.55675,132.36,18.02,133.5810241015,133.51,145.85448,12.52589,146.3913496637,3.41448,0.99589,3.55675,142.44,11.53,142.9058938603,133.3,137.30448,18.35589,138.5260225581,3.41448,0.99589,3.55675,133.89,17.36,135.0107466093,129.22,3.41448,0.99589,3.55675,3.41448,0.99589,3.55675,0.0,0.0,0.0,129.22
2020-01-27 13:30:00,136.77936,19.10648,138.107389013,2.55936,0.74648,2.666,134.22,18.36,135.4699154794,133.79,147.01936,12.60648,147.5588545388,2.55936,0.74648,2.666,144.46,11.86,144.9460285762,133.58,138.34936,18.45648,139.575023075,2.55936,0.74648,2.666,135.79,17.71,136.9400167957,129.48,2.55936,0.74648,2.666,2.55936,0.74648,2.666,0.0,0.0,0.0,129.48
2020-01-27 14:00:00,137.33448,19.10714,138.6572832413,1.94448,0.5671400000000001,2.0255,135.39,18.54,136.653516969,134.03,147.64448,12.57714,148.1792054407,1.94448,0.5671400000000001,2.0255,145.7,12.01,146.1941520718,133.82,138.91448,18.43714,140.1326545993,1.94448,0.5671400000000001,2.0255,136.97,17.87,138.1307996067,129.73,1.94448,0.5671400000000001,2.0255,1.94448,0.5671400000000001,2.0255,0.0,0.0,0.0,129.73
2020-01-27 14:30:00,137.34872,18.76546,138.6247213691,1.45872,0.42546000000000006,1.5195,135.89,18.34,137.122017561,134.3,147.72872,12.19546,148.2312516221,1.45872,0.42546000000000006,1.5195,146.27,11.77,146.7427878977,134.09,138.95872,18.09546,140.1319789936,1.45872,0.42546000000000006,1.5195,137.5,17.67,138.6307285561,130.0,1.45872,0.42546000000000006,1.5195,1.45872,0.42546000000000006,1.5195,0.0,0.0,0.0,130.0
2020-01-27 15:00:00,136.92296,18.10378,138.1146039543,1.21296,0.35378000000000004,1.2635,135.71,17.75,136.8658708371,134.07,147.25296,11.51378,147.7024081004,1.21296,0.35378000000000004,1.2635,146.04,11.16,146.4657884968,133.87,138.51296,17.42378,139.6045421806,1.21296,0.35378000000000004,1.2635,137.3,17.07,138.3570558374,129.79,1.21296,0.35378000000000004,1.2635,1.21296,0.35378000000000004,1.2635,0.0,0.0,0.0,129.79
2020-01-27 15:30:00,135.4876,17.8143,136.6537194454,1.0776,0.3143,1.1225,134.41,17.5,135.5444506426,133.87,145.7176,11.2243,146.1492520003,1.0776,0.3143,1.1225,144.64,10.91,145.050879694,133.66,137.0876,17.1443,138.1554816004,1.0776,0.3143,1.1225,136.01,16.83,137.0473239432,129.6,1.0776,0.3143,1.1225,1.0776,0.3143,1.1225,0.0,0.0,0.0,129.6
2020-01-27 16:00:00,139.73032,18.41176,140.9381255502,1.00032,0.29176,1.042,138.73,18.12,139.9083532174,133.47,150.29032,11.89176,150.7600551923,1.00032,0.29176,1.042,149.29,11.6,149.7399883131,133.26,141.36032,17.72176,142.4668412228,1.00032,0.29176,1.042,140.36,17.43,141.4380942321,129.22,1.00032,0.29176,1.042,1.00032,0.29176,1.042,0.0,0.0,0.0,129.22
2020-01-27 16:30:00,141.84112,17.98491,142.9767824179,4.37112,1.27491,4.55325,137.47,16.71,138.4818580176,133.88,152.29112,11.32491,152.711619785,4.37112,1.27491,4.55325,147.92,10.05,148.2610161168,133.67,143.46112,17.26491,144.4962631661,4.37112,1.27491,4.55325,139.09,15.99,140.0061005814,129.62,4.37112,1.27491,4.55325,4.37112,1.27491,4.55325,0.0,0.0,0.0,129.62
2020-01-27 17:00:00,144.49512000000001,17.82941,145.5909597632,4.45512,1.29941,4.64075,140.04,16.53,141.0122069184,133.68,155.13512,11.16941,155.5366875601,4.45512,1.29941,4.64075,150.68,9.87,151.0029115613,133.48,146.12512,17.11941,147.1245217282,4.45512,1.29941,4.64075,141.67,15.82,142.5505569965,129.45,4.45512,1.29941,4.64075,4.45512,1.29941,4.64075,0.0,0.0,0.0,129.45
2020-01-27 17:30:00,150.70456,18.49633,151.8353668559,4.44456,1.29633,4.62975,146.26,17.2,147.2678770133,133.34,161.82456,11.90633,162.2619761782,4.44456,1.29633,4.62975,157.38,10.61,157.7372387865,133.13,152.42456,17.74633,153.4541583655,4.44456,1.29633,4.62975,147.98,16.45,148.8915138616,129.12,4.44456,1.29633,4.62975,4.44456,1.29633,4.62975,0.0,0.0,0.0,129.12
2020-01-27 18:00:00,169.4708,20.73315,170.7343420685,4.5708,1.33315,4.76125,164.9,19.4,166.0372548556,132.87,181.9908,14.30315,182.5519963861,4.5708,1.33315,4.76125,177.42,12.97,177.8934436678,132.67,171.4708,19.93315,172.625507158,4.5708,1.33315,4.76125,166.9,18.6,167.9332307794,128.68,4.5708,1.33315,4.76125,4.5708,1.33315,4.76125,0.0,0.0,0.0,128.68
