Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-01-27 18:30:00,167.58536,18.91698,168.6496517004,4.51536,1.31698,4.7035,163.07,17.6,164.0170262503,133.21,179.93536,12.30698,180.3557471639,4.51536,1.31698,4.7035,175.42,10.99,175.7639226349,133.01,169.53536,18.09698,170.4985013877,4.51536,1.31698,4.7035,165.02,16.78,165.8709401915,129.0,4.51536,1.31698,4.7035,4.51536,1.31698,4.7035,0.0,0.0,0.0,129.0
2020-01-27 19:00:00,163.60144,17.26042,164.5094321571,4.56144,1.3304200000000002,4.7515,159.04,15.93,159.8358110687,133.29,175.65144,10.52042,175.9662115608,4.56144,1.3304200000000002,4.7515,171.09,9.19,171.3366399811,133.09,165.49144,16.43042,166.305067315,4.56144,1.3304200000000002,4.7515,160.93,15.1,161.6368612044,129.08,4.56144,1.3304200000000002,4.7515,4.56144,1.3304200000000002,4.7515,0.0,0.0,0.0,129.08
2020-01-27 19:30:00,158.72456,15.08883,159.4401415515,3.42456,0.9988300000000001,3.56725,155.3,14.09,155.9378661519,132.82,170.53456,8.30883,170.7368525256,3.42456,0.9988300000000001,3.56725,167.11,7.31,167.2698066,132.62,160.58456,14.27883,161.2181314138,3.42456,0.9988300000000001,3.56725,157.16,13.28,157.7200811565,128.62,3.42456,0.9988300000000001,3.56725,3.42456,0.9988300000000001,3.56725,0.0,0.0,0.0,128.62
2020-01-27 20:00:00,155.12544,13.58992,155.7195814944,0.68544,0.19992000000000001,0.714,154.44,13.39,155.0193720152,133.24,166.80544,6.66992,166.9387392021,0.68544,0.19992000000000001,0.714,166.12,6.47,166.2459482213,133.03,156.95544,12.75992,157.4732539322,0.68544,0.19992000000000001,0.714,156.27,12.56,156.7739343769,129.01,0.68544,0.19992000000000001,0.714,0.68544,0.19992000000000001,0.714,0.0,0.0,0.0,129.01
2020-01-27 20:30:00,149.8504,10.30595,150.2043773848,0.7404000000000001,0.21595000000000003,0.7712500000000001,149.11,10.09,149.450995982,133.24,161.1504,3.16595,161.181496021,0.7404000000000001,0.21595000000000003,0.7712500000000001,160.41,2.95,160.4371235095,133.03,151.6204,9.45595,151.9149784799,0.7404000000000001,0.21595000000000003,0.7712500000000001,150.88,9.24,151.1626673488,129.01,0.7404000000000001,0.21595000000000003,0.7712500000000001,0.7404000000000001,0.21595000000000003,0.7712500000000001,0.0,0.0,0.0,129.01
2020-01-27 21:00:00,144.82992,8.03331,145.052541504,0.7999200000000001,0.23331000000000002,0.83325,144.03,7.8,144.2410513689,132.88,155.71992,1.07331,155.7236188867,0.7999200000000001,0.23331000000000002,0.83325,154.92,0.84,154.9222772877,132.68,146.51992,7.19331,146.69638940869999,0.7999200000000001,0.23331000000000002,0.83325,145.72,6.96,145.8861199703,128.67,0.7999200000000001,0.23331000000000002,0.83325,0.7999200000000001,0.23331000000000002,0.83325,0.0,0.0,0.0,128.67
2020-01-27 21:30:00,136.49592,4.39381,136.5666201638,0.8359200000000001,0.24381000000000003,0.87075,135.66,4.15,135.7234618627,134.1,146.75592,3.7238100000000003,146.8031566962,0.8359200000000001,0.24381000000000003,0.87075,145.92,3.48,145.9614908118,133.88,138.07592,3.54381,138.1213896294,0.8359200000000001,0.24381000000000003,0.87075,137.24,3.3,137.2796692886,129.82,0.8359200000000001,0.24381000000000003,0.87075,0.8359200000000001,0.24381000000000003,0.87075,0.0,0.0,0.0,129.82
2020-01-27 22:00:00,127.8252,1.54735,127.8345651499,0.9852000000000001,0.28735000000000005,1.02625,126.84,1.26,126.8462581238,134.92,137.4052,7.83735,137.628532805,0.9852000000000001,0.28735000000000005,1.02625,136.42,7.55,136.6287630772,134.7,129.2852,1.5073500000000002,129.293986879,0.9852000000000001,0.28735000000000005,1.02625,128.3,1.22,128.3058003365,130.59,0.9852000000000001,0.28735000000000005,1.02625,0.9852000000000001,0.28735000000000005,1.02625,0.0,0.0,0.0,130.59
2020-01-27 22:30:00,118.68624,4.42182,118.7685819459,0.9662400000000001,0.28182,1.0065,117.72,4.14,117.7927756698,135.33,127.51624,13.24182,128.2019393794,0.9662400000000001,0.28182,1.0065,126.55,12.96,127.2118866301,135.12,119.85624,5.11182,119.96519899809999,0.9662400000000001,0.28182,1.0065,118.89,4.83,118.9880708307,131.02,0.9662400000000001,0.28182,1.0065,0.9662400000000001,0.28182,1.0065,0.0,0.0,0.0,131.02
2020-01-27 23:00:00,110.97944,6.38942,111.1632168959,0.8894400000000001,0.25942000000000004,0.9265,110.09,6.13,110.2605323767,135.13,119.11944,15.21942,120.0877667835,0.8894400000000001,0.25942000000000004,0.9265,118.23,14.96,119.1727087046,134.91,111.94944,6.92942,112.1636927791,0.8894400000000001,0.25942000000000004,0.9265,111.06,6.67,111.2601119,130.8,0.8894400000000001,0.25942000000000004,0.9265,0.8894400000000001,0.25942000000000004,0.9265,0.0,0.0,0.0,130.8
2020-01-27 23:30:00,103.57592,8.10256,103.8923610397,0.86592,0.25256,0.902,102.71,7.85,103.0095461596,135.85,111.20592,17.14256,112.5194383491,0.86592,0.25256,0.902,110.34,16.89,111.6252108621,135.63,104.45592,8.62256,104.8112005656,0.86592,0.25256,0.902,103.59,8.37,103.927594988,131.48,0.86592,0.25256,0.902,0.86592,0.25256,0.902,0.0,0.0,0.0,131.48
2020-01-28 00:00:00,98.4248,10.1664,98.948455996,0.8448,0.2464,0.88,97.58,9.92,98.0829383736,136.26,105.6748,19.1864,107.4024268813,0.8448,0.2464,0.88,104.83,18.94,106.5272383008,136.04,99.2248,10.5164,99.7805372004,0.8448,0.2464,0.88,98.38,10.27,98.9145959907,131.88,0.8448,0.2464,0.88,0.8448,0.2464,0.88,0.0,0.0,0.0,131.88
2020-01-28 00:30:00,96.43464,18.13677,98.1253393266,0.9146400000000001,0.26677,0.9527500000000001,95.52,17.87,97.1771953701,134.79,101.86464,8.11677,102.1875082266,0.9146400000000001,0.26677,0.9527500000000001,100.95,7.85,101.2547529749,134.56,96.91464,18.29677,98.6266659619,0.9146400000000001,0.26677,0.9527500000000001,96.0,18.03,97.6784566831,130.48,0.9146400000000001,0.26677,0.9527500000000001,0.9146400000000001,0.26677,0.9527500000000001,0.0,0.0,0.0,130.48
2020-01-28 01:00:00,98.58944,17.44567,100.121072114,0.9794400000000001,0.28567000000000004,1.02025,97.61,17.16,99.1069003652,134.18,104.12944,7.45567,104.3960118485,0.9794400000000001,0.28567000000000004,1.02025,103.15,7.17,103.3988945782,133.98,99.08944,17.60567,100.6413271756,0.9794400000000001,0.28567000000000004,1.02025,98.11,17.32,99.6270771427,129.88,0.9794400000000001,0.28567000000000004,1.02025,0.9794400000000001,0.28567000000000004,1.02025,0.0,0.0,0.0,129.88
2020-01-28 01:30:00,99.84808,16.79819,101.2512630389,0.9880800000000001,0.28819,1.02925,98.86,16.51,100.2291359835,134.18,105.43808,6.77819,105.6557266492,0.9880800000000001,0.28819,1.02925,104.45,6.49,104.6514338172,133.98,100.35808,16.96819,101.7824331266,0.9880800000000001,0.28819,1.02925,99.37,16.68,100.7602069271,129.88,0.9880800000000001,0.28819,1.02925,0.9880800000000001,0.28819,1.02925,0.0,0.0,0.0,129.88
2020-01-28 02:00:00,98.38768,17.41849,99.9176629514,1.05768,0.30849000000000004,1.10175,97.33,17.11,98.8224721407,134.96,103.90768,7.30849,104.1643892559,1.05768,0.30849000000000004,1.10175,102.85,7.0,103.0879357636,134.74,98.87768,17.56849,100.4263284356,1.05768,0.30849000000000004,1.10175,97.82,17.26,99.3310626139,130.62,1.05768,0.30849000000000004,1.10175,1.05768,0.30849000000000004,1.10175,0.0,0.0,0.0,130.62
2020-01-28 02:30:00,96.85232,17.69901,98.456217906,0.92232,0.26901,0.9607500000000001,95.93,17.43,97.500614357,135.45,102.29232,7.49901,102.5668264204,0.92232,0.26901,0.9607500000000001,101.37,7.23,101.6275051352,135.24,97.36232,17.85901,98.9866940248,0.92232,0.26901,0.9607500000000001,96.44,17.59,98.0310241709,131.09,0.92232,0.26901,0.9607500000000001,0.92232,0.26901,0.9607500000000001,0.0,0.0,0.0,131.09
2020-01-28 03:00:00,95.42936,18.22898,97.1548169771,0.8193600000000001,0.23898000000000003,0.8535,94.61,17.99,96.3052033901,135.78,100.80936,7.98898,101.125421458,0.8193600000000001,0.23898000000000003,0.8535,99.99,7.75,100.2898928108,135.56,95.90936,18.37898,97.6544532597,0.8193600000000001,0.23898000000000003,0.8535,95.09,18.14,96.8047917202,131.4,0.8193600000000001,0.23898000000000003,0.8535,0.8193600000000001,0.23898000000000003,0.8535,0.0,0.0,0.0,131.4
2020-01-28 03:30:00,93.72384,19.26237,95.6827940769,0.9338400000000001,0.27237,0.9727500000000001,92.79,18.99,94.713273621,135.64,99.29384,14.22237,100.3072403686,0.9338400000000001,0.27237,0.9727500000000001,98.36,13.95,99.3443108588,135.42,93.81384,14.24237,94.888785843,0.9338400000000001,0.27237,0.9727500000000001,92.88,13.97,93.9247320997,131.29,0.9338400000000001,0.27237,0.9727500000000001,0.9338400000000001,0.27237,0.9727500000000001,0.0,0.0,0.0,131.29
2020-01-28 04:00:00,92.44712,19.60166,94.5023548439,1.13712,0.33166,1.1844999999999999,91.31,19.27,93.3212140941,133.84,98.75712,29.10166,102.9556961292,1.13712,0.33166,1.1844999999999999,97.62,28.77,101.7712007397,133.62,91.43712,0.36166000000000004,91.4378352316,1.13712,0.33166,1.1844999999999999,90.3,0.03,90.3000049834,129.57,1.13712,0.33166,1.1844999999999999,1.13712,0.33166,1.1844999999999999,0.0,0.0,0.0,129.57
2020-01-28 04:30:00,92.45152,18.97586,94.3788472755,1.15152,0.33586000000000005,1.1995,91.3,18.64,93.1833654683,133.45,98.78152,28.41586,102.7874009451,1.15152,0.33586000000000005,1.1995,97.63,28.08,101.5879092215,133.23,91.45152,0.7858600000000001,91.4548964586,1.15152,0.33586000000000005,1.1995,90.3,0.45,90.3011212555,129.17,1.15152,0.33586000000000005,1.1995,1.15152,0.33586000000000005,1.1995,0.0,0.0,0.0,129.17
2020-01-28 05:00:00,93.4976,17.64805,95.1485936552,1.2276,0.35805000000000003,1.27875,92.27,17.29,93.8759660403,132.92,99.8776,26.94805,103.4491777665,1.2276,0.35805000000000003,1.27875,98.65,26.59,102.1706934497,132.7,92.4776,2.01805,92.4996163644,1.2276,0.35805000000000003,1.27875,91.25,1.6600000000000001,91.2650979291,128.65,1.2276,0.35805000000000003,1.27875,1.2276,0.35805000000000003,1.27875,0.0,0.0,0.0,128.65
2020-01-28 05:30:00,98.02448,15.98089,99.3186162029,1.13448,0.33089,1.18175,96.89,15.65,98.1457823852,132.88,104.73448,25.17089,107.7166886061,1.13448,0.33089,1.18175,103.6,24.84,106.5363111807,132.7,96.96448,3.55089,97.0294759414,1.13448,0.33089,1.18175,95.83,3.22,95.8840826206,128.6,1.13448,0.33089,1.18175,1.13448,0.33089,1.18175,0.0,0.0,0.0,128.6
2020-01-28 06:00:00,103.644,13.63075,104.5364820604,1.134,0.33075000000000004,1.18125,102.51,13.3,103.3691931864,132.38,110.714,22.64075,113.0052802154,1.134,0.33075000000000004,1.18125,109.58,22.31,111.8280488071,132.17,102.514,5.74075,102.6746142265,1.134,0.33075000000000004,1.18125,101.38,5.41,101.5242458726,128.12,1.134,0.33075000000000004,1.18125,1.134,0.33075000000000004,1.18125,0.0,0.0,0.0,128.12
2020-01-28 06:30:00,118.73736,6.13798,118.8959017723,1.22736,0.35798,1.2785,117.51,5.78,117.6520654302,130.52,126.82736,14.46798,127.6499184874,1.22736,0.35798,1.2785,125.6,14.11,126.3900791202,130.32,117.41736,12.56798,118.0880626933,1.22736,0.35798,1.2785,116.19,12.21,116.8297915773,126.35,1.22736,0.35798,1.2785,1.22736,0.35798,1.2785,0.0,0.0,0.0,126.35
2020-01-28 07:00:00,133.98888,2.90634,134.020396865,1.11888,0.32634,1.1655,132.87,2.58,132.8950461831,129.17,143.10888,5.85634,143.228657234,1.11888,0.32634,1.1655,141.99,5.53,142.0976460044,128.97,132.48888,19.94634,133.9819383464,1.11888,0.32634,1.1655,131.37,19.62,132.8270352752,125.03,1.11888,0.32634,1.1655,1.11888,0.32634,1.1655,0.0,0.0,0.0,125.03
2020-01-28 07:30:00,149.1284,15.3362,149.9149049194,1.1184,0.3262,1.165,148.01,15.01,148.7691507,128.82,159.6384,8.3162,159.8548652278,1.1184,0.3262,1.165,158.52,7.99,158.7212351892,128.64,149.6684,18.2562,150.7777131973,1.1184,0.3262,1.165,148.55,17.93,149.6281637928,124.67,1.1184,0.3262,1.165,1.1184,0.3262,1.165,0.0,0.0,0.0,124.67
2020-01-28 08:00:00,155.03128,25.61329,157.1328686274,1.21128,0.35329000000000005,1.2617500000000001,153.82,25.26,155.8802745699,129.72,166.41128,19.51329,167.5514326942,1.21128,0.35329000000000005,1.2617500000000001,165.2,19.16,166.3073828788,129.54,158.80128,8.84329,159.0473209698,1.21128,0.35329000000000005,1.2617500000000001,157.59,8.49,157.8185293304,125.54,1.21128,0.35329000000000005,1.2617500000000001,1.21128,0.35329000000000005,1.2617500000000001,0.0,0.0,0.0,125.54
2020-01-28 08:30:00,158.36608,28.78844,160.9614536844,1.60608,0.46844,1.673,156.76,28.32,159.2975831581,129.13,169.98608,22.96844,171.5308037345,1.60608,0.46844,1.673,168.38,22.5,169.8766446572,128.95,162.23608,12.22844,162.6962826822,1.60608,0.46844,1.673,160.63,11.76,161.059909661,124.98,1.60608,0.46844,1.673,1.60608,0.46844,1.673,0.0,0.0,0.0,124.98
2020-01-28 09:00:00,159.28816,30.20988,162.1275879232,1.9881600000000001,0.5798800000000001,2.071,157.3,29.63,160.0663203175,129.38,170.90816,24.43988,172.6467691241,1.9881600000000001,0.5798800000000001,2.071,168.92,23.86,170.5967936393,129.21,163.15816,13.61988,163.7256433971,1.9881600000000001,0.5798800000000001,2.071,161.17,13.04,161.696661994,125.23,1.9881600000000001,0.5798800000000001,2.071,1.9881600000000001,0.5798800000000001,2.071,0.0,0.0,0.0,125.23
2020-01-28 09:30:00,159.70816,31.98238,162.8790011053,3.60816,1.05238,3.7585,156.1,30.93,159.1347696137,129.07,171.25816,26.33238,173.27074653,3.60816,1.05238,3.7585,167.65,25.28,169.5452768437,128.89,163.55816,15.47238,164.2883630859,3.60816,1.05238,3.7585,159.95,14.42,160.5986889735,124.92,3.60816,1.05238,3.7585,3.60816,1.05238,3.7585,0.0,0.0,0.0,124.92
2020-01-28 10:00:00,160.01096,29.86403,162.7739770601,3.9909600000000003,1.16403,4.15725,156.02,28.7,158.6377332163,132.3,171.60096,25.81403,173.5317078166,3.9909600000000003,1.16403,4.15725,167.61,24.65,169.4129115504,132.12,164.05096,15.47403,164.7791342415,3.9909600000000003,1.16403,4.15725,160.06,14.31,160.698412251,128.01,3.9909600000000003,1.16403,4.15725,3.9909600000000003,1.16403,4.15725,0.0,0.0,0.0,128.01
2020-01-28 10:30:00,156.55728,29.28379,159.2724780926,5.56728,1.62379,5.79925,150.99,27.66,153.5026244075,134.61,168.19728,24.01379,169.9028755188,5.56728,1.62379,5.79925,162.63,22.39,164.1640307741,134.42,161.04728,12.86379,161.5602162928,5.56728,1.62379,5.79925,155.48,11.24,155.8857530373,130.24,5.56728,1.62379,5.79925,5.56728,1.62379,5.79925,0.0,0.0,0.0,130.24
2020-01-28 11:00:00,153.09576,29.57793,155.9267958789,5.61576,1.6379299999999999,5.84975,147.48,27.94,150.103277779,133.6,164.58576,23.14793,166.20559274,5.61576,1.6379299999999999,5.84975,158.97,21.51,160.4186429315,133.42,84.23576,7.78793,84.5950064511,5.61576,1.6379299999999999,5.84975,78.62,6.15,78.8601730914,129.27,73.64576,10.43793,74.3817743043,5.61576,1.6379299999999999,5.84975,68.03,8.8,68.596799488,129.27
2020-01-28 11:30:00,154.1976,26.7943,156.5082565178,7.0776,2.0643,7.3725,147.12,24.73,149.1840048397,132.52,165.3676,20.8343,166.6748666904,7.0776,2.0643,7.3725,158.29,18.77,159.3989868224,132.34,7.0776,2.0643,7.3725,7.0776,2.0643,7.3725,0.0,0.0,0.0,128.22,158.0476,26.6043,160.271122303,7.0776,2.0643,7.3725,150.97,24.54,152.9514710619,128.22
2020-01-28 12:00:00,152.9116,26.23255,155.1454288533,7.0716,2.06255,7.36625,145.84,24.17,147.8292748409,132.86,163.9916,20.18255,165.2288721594,7.0716,2.06255,7.36625,156.92,18.12,157.9627196525,132.67,7.0716,2.06255,7.36625,7.0716,2.06255,7.36625,0.0,0.0,0.0,128.53,156.7816,26.00255,158.923260428,7.0716,2.06255,7.36625,149.71,23.94,151.6120301955,128.53
2020-01-28 12:30:00,151.45728,25.76629,153.6333601968,7.42728,2.16629,7.73675,144.03,23.6,145.9506796832,132.67,162.37728,19.69629,163.5674934086,7.42728,2.16629,7.73675,154.95,17.53,155.9384602976,132.48,7.42728,2.16629,7.73675,7.42728,2.16629,7.73675,0.0,0.0,0.0,128.34,155.25728,25.49629,157.3368481849,7.42728,2.16629,7.73675,147.83,23.33,149.6596064407,128.34
2020-01-28 13:00:00,151.22768,24.50349,153.1999746095,7.17768,2.09349,7.47675,144.05,22.41,145.7827513803,132.7,162.12768,18.33349,163.1609679971,7.17768,2.09349,7.47675,154.95,16.24,155.7987166186,132.48,7.17768,2.09349,7.47675,7.17768,2.09349,7.47675,0.0,0.0,0.0,128.36,155.01768,24.21349,156.8973365311,7.17768,2.09349,7.47675,147.84,22.12,149.4856514854,128.36
2020-01-28 13:30:00,151.00808,23.74569,152.8636582673,6.32808,1.84569,6.59175,144.68,21.9,146.3280984637,132.85,161.97808,17.53569,162.924518794,6.32808,1.84569,6.59175,155.65,15.69,156.4388014528,132.66,6.32808,1.84569,6.59175,6.32808,1.84569,6.59175,0.0,0.0,0.0,128.51,154.83808,23.43569,156.6016046657,6.32808,1.84569,6.59175,148.51,21.59,150.0711437952,128.51
2020-01-28 14:00:00,153.47528,23.96279,155.3347252731,5.01528,1.46279,5.22425,148.46,22.5,150.1553249139,132.74,164.72528,17.78279,165.6823632475,5.01528,1.46279,5.22425,159.71,16.32,160.5416659313,132.54,5.01528,1.46279,5.22425,5.01528,1.46279,5.22425,0.0,0.0,0.0,128.4,157.38528,23.63279,159.149725491,5.01528,1.46279,5.22425,152.37,22.17,153.9744322932,128.4
2020-01-28 14:30:00,154.74864,22.62002,156.3931164938,4.38864,1.28002,4.5715,150.36,21.34,151.8668008486,132.8,166.12864,16.36002,166.9322475816,4.38864,1.28002,4.5715,161.74,15.08,162.4414786931,132.6,4.38864,1.28002,4.5715,4.38864,1.28002,4.5715,0.0,0.0,0.0,128.48,158.71864,22.25002,160.2706151278,4.38864,1.28002,4.5715,154.33,20.97,155.7481614659,128.48
2020-01-28 15:00:00,153.60328,22.02554,155.1743923431,2.93328,0.8555400000000001,3.0555,150.67,21.17,152.1499845547,132.65,165.00328,15.73554,165.7518917836,2.93328,0.8555400000000001,3.0555,162.07,14.88,162.7516491468,132.46,2.93328,0.8555400000000001,3.0555,2.93328,0.8555400000000001,3.0555,0.0,0.0,0.0,128.33,157.58328,21.63554,159.0615815546,2.93328,0.8555400000000001,3.0555,154.65,20.78,156.0398375416,128.33
2020-01-28 15:30:00,157.19472,22.10596,158.741467372,1.97472,0.57596,2.057,155.22,21.53,156.7060601891,132.51,168.95472,15.84596,169.6961751443,1.97472,0.57596,2.057,166.98,15.27,167.6767524137,132.31,1.97472,0.57596,2.057,1.97472,0.57596,2.057,0.0,0.0,0.0,128.19,161.31472,21.70596,162.7685092031,1.97472,0.57596,2.057,159.34,21.13,160.7349137555,128.19
2020-01-28 16:00:00,163.61264,24.01202,165.3652716632,1.89264,0.5520200000000001,1.9715,161.72,23.46,163.4127595997,131.65,175.88264,17.99202,176.800497276,1.89264,0.5520200000000001,1.9715,173.99,17.44,174.8618703434,131.45,1.89264,0.5520200000000001,1.9715,1.89264,0.5520200000000001,1.9715,0.0,0.0,0.0,127.39,167.88264,23.64202,169.5391574919,1.89264,0.5520200000000001,1.9715,165.99,23.09,167.5882698759,127.39
2020-01-28 16:30:00,166.30152,23.89336,168.0091908391,5.29152,1.54336,5.5120000000000005,161.01,22.35,162.5538144739,131.88,178.49152,17.72336,179.369284443,5.29152,1.54336,5.5120000000000005,173.2,16.18,173.9541100406,131.68,5.29152,1.54336,5.5120000000000005,5.29152,1.54336,5.5120000000000005,0.0,0.0,0.0,127.62,170.55152,23.47336,172.1592855585,5.29152,1.54336,5.5120000000000005,165.26,21.93,166.7087055315,127.62
2020-01-28 17:00:00,169.02456,23.49383,170.6495295372,5.22456,1.52383,5.44225,163.8,21.97,165.2668172986,132.47,181.44456,17.25383,182.2630598977,5.22456,1.52383,5.44225,176.22,15.73,176.9206638581,132.27,5.22456,1.52383,5.44225,5.22456,1.52383,5.44225,0.0,0.0,0.0,128.18,173.35456,23.06383,174.882085209,5.22456,1.52383,5.44225,168.13,21.54,169.5041843141,128.18
2020-01-28 17:30:00,172.42584,23.70712,174.0479756803,4.99584,1.45712,5.204,167.43,22.25,168.9019461108,131.62,185.11584,17.56712,185.9475138957,4.99584,1.45712,5.204,180.12,16.11,180.8390071307,131.43,4.99584,1.45712,5.204,4.99584,1.45712,5.204,0.0,0.0,0.0,127.38,176.84584,23.24712,178.3672607672,4.99584,1.45712,5.204,171.85,21.79,173.225940898,127.38
2020-01-28 18:00:00,171.96016,22.18213,173.3849575902,4.91016,1.43213,5.11475,167.05,20.75,168.3337904284,132.26,184.62016,15.82213,185.2969057382,4.91016,1.43213,5.11475,179.71,14.39,180.2852079345,132.06,4.91016,1.43213,5.11475,4.91016,1.43213,5.11475,0.0,0.0,0.0,128.0,176.36016,21.68213,177.6879872039,4.91016,1.43213,5.11475,171.45,20.25,172.641724389,128.0
2020-01-28 18:30:00,170.27096,19.81778,171.4203728366,4.86096,1.41778,5.0635,165.41,18.4,166.4302499547,132.78,182.79096,13.29778,183.2740189188,4.86096,1.41778,5.0635,177.93,11.88,178.3261598869,132.57,4.86096,1.41778,5.0635,4.86096,1.41778,5.0635,0.0,0.0,0.0,128.52,174.61096,19.25778,175.6697169197,4.86096,1.41778,5.0635,169.75,17.84,170.6848795295,128.52
2020-01-28 19:00:00,166.95272,18.67496,167.993942886,5.02272,1.46496,5.232,161.93,17.21,162.8419755468,132.78,179.19272,12.03496,179.5964118884,5.02272,1.46496,5.232,174.17,10.57,174.4904404258,132.57,5.02272,1.46496,5.232,5.02272,1.46496,5.232,0.0,0.0,0.0,128.52,171.19272,18.09496,172.1463765474,5.02272,1.46496,5.232,166.17,16.63,167.0000772455,128.52
2020-01-28 19:30:00,163.35152,17.627110000000002,164.2998298638,1.36152,0.39711,1.41825,161.99,17.23,162.9037537935,132.08,175.62152,11.05711,175.969252907,1.36152,0.39711,1.41825,174.26,10.66,174.5857474137,131.89,1.36152,0.39711,1.41825,1.36152,0.39711,1.41825,0.0,0.0,0.0,127.87,167.61152,17.05711,168.4771991643,1.36152,0.39711,1.41825,166.25,16.66,167.0826684609,127.87
2020-01-28 20:00:00,158.72744,15.52592,159.4849660651,1.35744,0.39592000000000005,1.4140000000000001,157.37,15.13,158.0956476314,132.92,170.63744,8.76592,170.8624513555,1.35744,0.39592000000000005,1.4140000000000001,169.28,8.37,169.486799781,132.73,1.35744,0.39592000000000005,1.4140000000000001,1.35744,0.39592000000000005,1.4140000000000001,0.0,0.0,0.0,128.66,162.83744,14.91592,163.5191625933,1.35744,0.39592000000000005,1.4140000000000001,161.48,14.52,162.1314923141,128.66
2020-01-28 20:30:00,154.5592,12.9906,155.1041649763,1.0992,0.3206,1.145,153.46,12.67,153.9821434453,132.94,166.1792,6.0106,166.2878643347,1.0992,0.3206,1.145,165.08,5.69,165.1780327404,132.73,1.0992,0.3206,1.145,1.0992,0.3206,1.145,0.0,0.0,0.0,128.69,158.5692,12.3306,159.0479012279,1.0992,0.3206,1.145,157.47,12.01,157.9273282241,128.69
2020-01-28 21:00:00,148.42672,9.78071,148.7486251972,0.99672,0.29071,1.0382500000000001,147.43,9.49,147.7351176938,133.5,159.57672,2.55071,159.5971042578,0.99672,0.29071,1.0382500000000001,158.58,2.26,158.5961033569,133.3,0.99672,0.29071,1.0382500000000001,0.99672,0.29071,1.0382500000000001,0.0,0.0,0.0,129.22,152.25672,9.06071,152.5260805596,0.99672,0.29071,1.0382500000000001,151.26,8.77,151.5140274034,129.22
2020-01-28 21:30:00,140.20152,5.49086,140.3090009723,1.03152,0.30086,1.0745,139.17,5.19,139.2667404659,134.27,150.73152,2.76086,150.7568023986,1.03152,0.30086,1.0745,149.7,2.46,149.7202110605,134.07,1.03152,0.30086,1.0745,1.03152,0.30086,1.0745,0.0,0.0,0.0,129.97,143.79152,4.69086,143.8680137885,1.03152,0.30086,1.0745,142.76,4.39,142.8274822995,129.97
2020-01-28 22:00:00,131.2672,1.6046,131.2770068862,1.1472,0.3346,1.195,130.12,1.27,130.126197593,135.07,141.1072,7.6646,141.3152079042,1.1472,0.3346,1.195,139.96,7.33,140.1518123322,134.87,1.1472,0.3346,1.195,1.1472,0.3346,1.195,0.0,0.0,0.0,130.74,134.5972,1.5646,134.606293393,1.1472,0.3346,1.195,133.45,1.23,133.4556682948,130.74
2020-01-28 22:30:00,121.99464,9.49427,122.3635294994,1.45464,0.42427000000000004,1.51525,120.54,9.07,120.880753224,135.51,130.03464,8.96427,130.3432611858,1.45464,0.42427000000000004,1.51525,128.58,8.54,128.8632919027,135.3,1.45464,0.42427000000000004,1.51525,1.45464,0.42427000000000004,1.51525,0.0,0.0,0.0,131.16,124.05464,2.33427,124.0765994133,1.45464,0.42427000000000004,1.51525,122.6,1.9100000000000001,122.6148771561,131.16
2020-01-28 23:00:00,113.58104,13.18947,114.3442817388,1.5410400000000002,0.44947000000000004,1.60525,112.04,12.74,112.7620024654,135.07,121.56104,20.28947,123.2426429397,1.5410400000000002,0.44947000000000004,1.60525,120.02,19.84,121.6487813338,134.87,1.5410400000000002,0.44947000000000004,1.60525,1.5410400000000002,0.44947000000000004,1.60525,0.0,0.0,0.0,130.75,114.49104,5.33947,114.6154796708,1.5410400000000002,0.44947000000000004,1.60525,112.95,4.89,113.0558030355,130.75
2020-01-28 23:30:00,104.79096,7.52278,105.0606373322,1.38096,0.40278,1.4385,103.41,7.12,103.6548238144,133.52,114.11096,35.85278,119.6107563133,1.38096,0.40278,1.4385,112.73,35.45,118.1725661903,133.31,1.38096,0.40278,1.4385,1.38096,0.40278,1.4385,0.0,0.0,0.0,129.22,105.69096,9.44278,106.1119461694,1.38096,0.40278,1.4385,104.31,9.04,104.7009918769,129.22
2020-01-29 00:00:00,100.03304,9.01047,100.4380289595,1.37304,0.40047000000000005,1.43025,98.66,8.61,99.0349822033,134.55,108.92304,37.86047,115.3154102081,1.37304,0.40047000000000005,1.43025,107.55,37.46,113.8870234048,134.33,1.37304,0.40047000000000005,1.43025,1.37304,0.40047000000000005,1.43025,0.0,0.0,0.0,130.19,100.90304,8.21047,101.2365314442,1.37304,0.40047000000000005,1.43025,99.53,7.8100000000000005,99.8359504387,130.19
2020-01-29 00:30:00,97.7044,10.0467,98.2195803302,1.3944,0.4067,1.4525000000000001,96.31,9.64,96.7912480548,134.55,106.4044,38.9567,113.3116093534,1.3944,0.4067,1.4525000000000001,105.01,38.55,111.8624271147,134.33,1.3944,0.4067,1.4525000000000001,1.3944,0.4067,1.4525000000000001,0.0,0.0,0.0,130.19,98.5744,7.1867,98.8360308402,1.3944,0.4067,1.4525000000000001,97.18,6.78,97.4162245214,130.19
2020-01-29 01:00:00,99.9884,9.6262,100.4507036362,1.3584,0.3962,1.415,98.63,9.23,99.06093983,133.99,108.8984,38.3462,115.4525555239,1.3584,0.3962,1.415,107.54,37.95,114.0397040508,133.78,1.3584,0.3962,1.415,1.3584,0.3962,1.415,0.0,0.0,0.0,129.67,100.8884,7.4762,101.1650276578,1.3584,0.3962,1.415,99.53,7.08,99.7814977839,129.67
2020-01-29 01:30:00,100.78824,9.702820000000001,101.2542050398,1.27824,0.37282000000000004,1.3315000000000001,99.51,9.33,99.9464306516,133.6,109.75824,38.24282,116.2298779551,1.27824,0.37282000000000004,1.3315000000000001,108.48,37.87,114.9001623149,133.39,1.27824,0.37282000000000004,1.3315000000000001,1.27824,0.37282000000000004,1.3315000000000001,0.0,0.0,0.0,129.3,101.65824,7.2228200000000005,101.9145077437,1.27824,0.37282000000000004,1.3315000000000001,100.38,6.85,100.6134528778,129.3
2020-01-29 02:00:00,98.96456,9.83258,99.4518163004,1.17456,0.34258000000000005,1.2235,97.79,9.49,98.2493979625,134.09,107.80456,38.60258,114.5075645512,1.17456,0.34258000000000005,1.2235,106.63,38.26,113.2862944049,133.88,1.17456,0.34258000000000005,1.2235,1.17456,0.34258000000000005,1.2235,0.0,0.0,0.0,129.76,99.86456,7.19258,100.1232418125,1.17456,0.34258000000000005,1.2235,98.69,6.85,98.9274410869,129.76
2020-01-29 02:30:00,98.1548,10.4139,98.7056942443,1.1448,0.33390000000000003,1.1925,97.01,10.08,97.5322843986,134.94,106.9048,39.5239,113.977080741,1.1448,0.33390000000000003,1.1925,105.76,39.19,112.787560041,134.74,1.1448,0.33390000000000003,1.1925,1.1448,0.33390000000000003,1.1925,0.0,0.0,0.0,130.6,99.0148,6.7639,99.2455589044,1.1448,0.33390000000000003,1.1925,97.87,6.43,98.0809961206,130.6
2020-01-29 03:00:00,96.83856,10.44458,97.4001845699,1.07856,0.31458,1.1235,95.76,10.13,96.2943118777,135.14,105.47856,39.66458,112.6898643457,1.07856,0.31458,1.1235,104.4,39.35,111.5696307245,134.94,1.07856,0.31458,1.1235,1.07856,0.31458,1.1235,0.0,0.0,0.0,130.79,97.70856,6.7645800000000005,97.9424435056,1.07856,0.31458,1.1235,96.63,6.45,96.8450277505,130.79
2020-01-29 03:30:00,95.376,11.09675,96.0193690698,1.086,0.31675000000000003,1.13125,94.29,10.78,94.9042280407,135.43,103.896,40.44675,111.4913377871,1.086,0.31675000000000003,1.13125,102.81,40.13,110.3644553287,135.22,1.086,0.31675000000000003,1.13125,1.086,0.31675000000000003,1.13125,0.0,0.0,0.0,131.08,96.236,6.18675,96.4346595969,1.086,0.31675000000000003,1.13125,95.15,5.87,95.3308942578,131.08
2020-01-29 04:00:00,94.39,10.90625,95.017989818,1.05,0.30625,1.09375,93.34,10.6,93.9399574196,135.7,102.82,40.38625,110.4671968915,1.05,0.30625,1.09375,101.77,40.08,109.3779653312,135.49,1.05,0.30625,1.09375,1.05,0.30625,1.09375,0.0,0.0,0.0,131.33,95.24,6.44625,95.457905587,1.05,0.30625,1.09375,94.19,6.14,94.3899131264,131.33
2020-01-29 04:30:00,93.82568,10.60124,94.4226906893,1.13568,0.33124000000000003,1.183,92.69,10.27,93.2572195597,134.99,102.19568,39.81124,109.6763048293,1.13568,0.33124000000000003,1.183,101.06,39.48,108.4978985972,134.77,1.13568,0.33124000000000003,1.183,1.13568,0.33124000000000003,1.183,0.0,0.0,0.0,130.63,94.67568,6.65124,94.9090268468,1.13568,0.33124000000000003,1.183,93.54,6.32,93.7532612766,130.63
2020-01-29 05:00:00,94.932,10.43225,95.5034892769,1.242,0.36225,1.29375,93.69,10.07,94.2296184859,134.87,103.402,39.55225,110.7084192104,1.242,0.36225,1.29375,102.16,39.19,109.4190189135,134.66,1.242,0.36225,1.29375,1.242,0.36225,1.29375,0.0,0.0,0.0,130.52,95.792,6.83225,96.0353419532,1.242,0.36225,1.29375,94.55,6.47,94.771110577,130.52
2020-01-29 05:30:00,98.63136,9.43873,99.0819600102,1.16136,0.33873000000000003,1.20975,97.47,9.1,97.8938757022,134.31,107.45136,38.18873,114.0358446492,1.16136,0.33873000000000003,1.20975,106.29,37.85,112.828128585,134.09,1.16136,0.33873000000000003,1.20975,1.16136,0.33873000000000003,1.20975,0.0,0.0,0.0,129.98,99.53136,7.60873,99.8217631364,1.16136,0.33873000000000003,1.20975,98.37,7.27,98.63827756,129.98
2020-01-29 06:00:00,103.73048,6.8551400000000005,103.9567478591,1.08048,0.31514000000000003,1.1255,102.65,6.54,102.8581260766,133.5,113.04048,35.10514,118.3660465381,1.08048,0.31514000000000003,1.1255,111.96,34.79,117.2407169033,133.28,1.08048,0.31514000000000003,1.1255,1.08048,0.31514000000000003,1.1255,0.0,0.0,0.0,129.2,104.70048,9.97514,105.174587854,1.08048,0.31514000000000003,1.1255,103.62,9.66,104.0693038316,129.2
2020-01-29 06:30:00,118.94296,2.8212800000000002,118.9764151183,1.03296,0.30128000000000005,1.076,117.91,2.52,117.9369259392,132.37,129.65296,26.48128,132.3296951829,1.03296,0.30128000000000005,1.076,128.62,26.18,131.2573685551,132.16,1.03296,0.30128000000000005,1.076,1.03296,0.30128000000000005,1.076,0.0,0.0,0.0,128.1,120.03296,17.24128,121.2648886628,1.03296,0.30128000000000005,1.076,119.0,16.94,120.1996821959,128.1
2020-01-29 07:00:00,133.69336,8.85973,133.9866012845,0.9933600000000001,0.28973000000000004,1.03475,132.7,8.57,132.9764449066,132.08,145.74336,18.20973,146.8765510582,0.9933600000000001,0.28973000000000004,1.03475,144.75,17.92,145.855026996,131.88,0.9933600000000001,0.28973000000000004,1.03475,0.9933600000000001,0.28973000000000004,1.03475,0.0,0.0,0.0,127.82,134.91336,24.73973,137.1629284718,0.9933600000000001,0.28973000000000004,1.03475,133.92,24.45,136.1336435272,127.82
2020-01-29 07:30:00,149.84576,16.68418,150.7717269658,0.9057600000000001,0.26418,0.9435,148.94,16.42,149.8423838572,131.15,163.39576,9.27418,163.6587449562,0.9057600000000001,0.26418,0.9435,162.49,9.01,162.7396085776,130.97,0.9057600000000001,0.26418,0.9435,0.9057600000000001,0.26418,0.9435,0.0,0.0,0.0,126.93,151.18576,32.28418,154.5943152417,0.9057600000000001,0.26418,0.9435,150.28,32.02,153.6533722376,126.93
2020-01-29 08:00:00,157.81032,22.18176,159.3616251649,1.00032,0.29176,1.042,156.81,21.89,158.3305030624,130.28,172.08032,3.04176,172.1072015786,1.00032,0.29176,1.042,171.08,2.75,171.1021008053,130.09,1.00032,0.29176,1.042,1.00032,0.29176,1.042,0.0,0.0,0.0,126.08,159.19032,37.55176,163.5594468712,1.00032,0.29176,1.042,158.19,37.26,162.5188718272,126.08
2020-01-29 08:30:00,161.5412,26.00535,163.6210179838,1.3212000000000002,0.38535,1.37625,160.22,25.62,162.2554553782,130.17,176.1112,1.8053500000000002,176.1204532531,1.3212000000000002,0.38535,1.37625,174.79,1.42,174.7957679694,129.98,1.3212000000000002,0.38535,1.37625,1.3212000000000002,0.38535,1.37625,0.0,0.0,0.0,125.96,162.9512,41.35535,168.1170977476,1.3212000000000002,0.38535,1.37625,161.63,40.97,166.7417098389,125.96
2020-01-29 09:00:00,161.2472,26.9871,163.4899479303,1.8072,0.5271,1.8825,159.44,26.46,161.6206830823,130.01,175.7572,2.8571,175.7804209013,1.8072,0.5271,1.8825,173.95,2.33,173.9656040716,129.83,1.8072,0.5271,1.8825,1.8072,0.5271,1.8825,0.0,0.0,0.0,125.81,162.6072,42.2871,168.0157740162,1.8072,0.5271,1.8825,160.8,41.76,166.1340952363,125.81
2020-01-29 09:30:00,163.32512,28.63816,165.8168840354,2.5651200000000003,0.74816,2.672,160.76,27.89,163.1613609284,129.48,177.93512,4.84816,178.0011561333,2.5651200000000003,0.74816,2.672,175.37,4.1,175.4179206923,129.31,2.5651200000000003,0.74816,2.672,2.5651200000000003,0.74816,2.672,0.0,0.0,0.0,125.32,164.70512,43.80816,170.431603398,2.5651200000000003,0.74816,2.672,162.14,43.06,167.7603743439,125.32
2020-01-29 10:00:00,160.9352,28.1311,163.3753267365,4.2552,1.2411,4.4325,156.68,26.89,158.9707347281,130.27,175.1652,3.9811,175.2104347585,4.2552,1.2411,4.4325,170.91,2.74,170.9319621955,130.1,4.2552,1.2411,4.4325,4.2552,1.2411,4.4325,0.0,0.0,0.0,126.08,162.2652,43.4611,167.984708662,4.2552,1.2411,4.4325,158.01,42.22,163.5533200519,126.08
2020-01-29 10:30:00,156.75424,26.65457,159.0042699422,5.12424,1.49457,5.33775,151.63,25.16,153.7032286583,130.16,170.51424,2.37457,170.5307732506,5.12424,1.49457,5.33775,165.39,0.88,165.3923411165,129.98,5.12424,1.49457,5.33775,5.12424,1.49457,5.33775,0.0,0.0,0.0,125.97,158.03424,41.99457,163.5186989976,5.12424,1.49457,5.33775,152.91,40.5,158.1825467616,125.97
2020-01-29 11:00:00,154.51384,27.27112,156.9020099859,6.00384,1.75112,6.254,148.51,25.52,150.6867296745,129.95,168.01384,3.12112,168.0428273435,6.00384,1.75112,6.254,162.01,1.37,162.0157924401,129.77,6.00384,1.75112,6.254,6.00384,1.75112,6.254,0.0,0.0,0.0,125.73,155.79384,42.591120000000004,161.5107553224,6.00384,1.75112,6.254,149.79,40.84,155.2576880544,125.73
2020-01-29 11:30:00,152.282,27.43725,154.7339982407,6.882,2.00725,7.16875,145.4,25.43,147.6070625004,130.56,165.462,3.01725,165.4895079501,6.882,2.00725,7.16875,158.58,1.01,158.5832163251,130.37,6.882,2.00725,7.16875,6.882,2.00725,7.16875,0.0,0.0,0.0,126.3,153.542,42.91725,159.4272125817,6.882,2.00725,7.16875,146.66,40.91,152.2589363551,126.3
2020-01-29 12:00:00,151.07072,26.95271,153.4562185695,7.14072,2.08271,7.43825,143.93,24.87,146.0628693406,130.8,164.15072,2.40271,164.1683035542,7.14072,2.08271,7.43825,157.01,0.32,157.0103260935,130.61,7.14072,2.08271,7.43825,7.14072,2.08271,7.43825,0.0,0.0,0.0,126.55,152.32072,42.47271,158.1313784044,7.14072,2.08271,7.43825,145.18,40.39,150.6936777041,126.55
2020-01-29 12:30:00,152.21456,26.00758,154.4204212319,5.1345600000000005,1.4975800000000001,5.3485,147.08,24.51,149.1082375323,130.62,165.54456,1.69758,165.5532637052,5.1345600000000005,1.4975800000000001,5.3485,160.41,0.2,160.4101246805,130.42,5.1345600000000005,1.4975800000000001,5.3485,5.1345600000000005,1.4975800000000001,5.3485,0.0,0.0,0.0,126.37,153.48456,41.47758,158.9902506478,5.1345600000000005,1.4975800000000001,5.3485,148.35,39.98,153.642842007,126.37
2020-01-29 13:00:00,153.828,24.029,155.6934373216,3.048,0.889,3.175,150.78,23.14,152.5452981904,130.34,167.538,2.309,167.5539105035,3.048,0.889,3.175,164.49,1.42,164.4961291338,130.13,3.048,0.889,3.175,3.048,0.889,3.175,0.0,0.0,0.0,126.11,155.138,39.419,160.0676625837,3.048,0.889,3.175,152.09,38.53,156.8946429933,126.11
2020-01-29 13:30:00,159.04904,24.87097,160.9818693942,2.36904,0.6909700000000001,2.46775,156.68,24.18,158.5348378118,130.28,173.27904,1.02097,173.2820477807,2.36904,0.6909700000000001,2.46775,170.91,0.33,170.9103185884,130.13,2.36904,0.6909700000000001,2.46775,2.36904,0.6909700000000001,2.46775,0.0,0.0,0.0,126.06,160.38904,40.23097,165.357718596,2.36904,0.6909700000000001,2.46775,158.02,39.54,162.8917800259,126.06
2020-01-29 14:00:00,154.71144,25.06542,156.7287623464,3.24144,0.94542,3.3765,151.47,24.12,153.3784055857,130.51,168.46144,1.59542,168.4689945713,3.24144,0.94542,3.3765,165.22,0.65,165.2212785933,130.31,3.24144,0.94542,3.3765,3.24144,0.94542,3.3765,0.0,0.0,0.0,126.29,156.00144,40.49542,161.1717354968,3.24144,0.94542,3.3765,152.76,39.55,157.7967683446,126.29
2020-01-29 14:30:00,154.74856,24.01833,156.6013952622,1.94856,0.56833,2.02975,152.8,23.45,154.5889468882,130.27,168.60856,1.66833,168.6168136049,1.94856,0.56833,2.02975,166.66,1.1,166.6636301057,130.07,1.94856,0.56833,2.02975,1.94856,0.56833,2.02975,0.0,0.0,0.0,126.05,156.07856,39.39833,160.9743622397,1.94856,0.56833,2.02975,154.13,38.83,158.9459839065,126.05
2020-01-29 15:00:00,157.75704,24.22122,159.6056113295,1.54704,0.45122,1.6115,156.21,23.77,158.0081548528,130.08,171.95704,1.10122,171.9605660931,1.54704,0.45122,1.6115,170.41,0.65,170.4112396528,129.87,1.54704,0.45122,1.6115,1.54704,0.45122,1.6115,0.0,0.0,0.0,125.87,159.10704,39.52122,163.9419928141,1.54704,0.45122,1.6115,157.56,39.07,162.3318160436,125.87
2020-01-29 15:30:00,158.10984,23.88287,159.9034489442,1.68984,0.49287000000000003,1.76025,156.42,23.39,158.1591239859,130.04,172.33984,1.53287,172.3466568915,1.68984,0.49287000000000003,1.76025,170.65,1.04,170.6531690301,129.87,1.68984,0.49287000000000003,1.76025,1.68984,0.49287000000000003,1.76025,0.0,0.0,0.0,125.83,159.45984,39.16287,164.1985717339,1.68984,0.49287000000000003,1.76025,157.77,38.67,162.4399636789,125.83
2020-01-29 16:00:00,161.62728,24.17879,163.4257982268,2.08728,0.60879,2.17425,159.54,23.57,161.2716853636,129.54,176.13728,1.18879,176.1412916595,2.08728,0.60879,2.17425,174.05,0.58,174.0509663863,129.34,2.08728,0.60879,2.17425,2.08728,0.60879,2.17425,0.0,0.0,0.0,125.38,162.99728,39.30879,167.6701949026,2.08728,0.60879,2.17425,160.91,38.7,165.4983930436,125.38
2020-01-29 16:30:00,164.36696,24.06703,166.1195938854,5.40696,1.5770300000000002,5.63225,158.96,22.49,160.5430836255,129.86,178.82696,3.49703,178.8611496152,5.40696,1.5770300000000002,5.63225,173.42,1.92,173.4306282062,129.67,5.40696,1.5770300000000002,5.63225,5.40696,1.5770300000000002,5.63225,0.0,0.0,0.0,125.7,165.70696,39.28703,170.300520606,5.40696,1.5770300000000002,5.63225,160.3,37.71,164.6758455269,125.7
2020-01-29 17:00:00,167.6652,24.9986,169.5185809668,5.2752,1.5386000000000002,5.495,162.39,23.46,164.0758473999,129.18,182.4552,2.1886,182.4683259555,5.2752,1.5386000000000002,5.495,177.18,0.65,177.1811922863,128.98,5.2752,1.5386000000000002,5.495,5.2752,1.5386000000000002,5.495,0.0,0.0,0.0,125.04,169.0652,40.0786,173.750787132,5.2752,1.5386000000000002,5.495,163.79,38.54,168.263173927,125.04
2020-01-29 17:30:00,172.26824,24.42407,173.9910391602,5.32824,1.55407,5.55025,166.94,22.87,168.4992596423,129.95,186.18824,10.18407,186.4665546313,5.32824,1.55407,5.55025,180.86,8.63,181.0657794836,129.75,5.32824,1.55407,5.55025,5.32824,1.55407,5.55025,0.0,0.0,0.0,125.77,175.27824,31.29407,178.0499374745,5.32824,1.55407,5.55025,169.95,29.74,172.5325189638,125.77
2020-01-29 18:00:00,170.0128,21.6579,171.3867462678,5.2728,1.5379,5.4925,164.74,20.12,165.9640985274,131.64,182.5228,15.3779,183.1694634164,5.2728,1.5379,5.4925,177.25,13.84,177.7895050333,131.43,5.2728,1.5379,5.4925,5.2728,1.5379,5.4925,0.0,0.0,0.0,127.4,174.3428,21.1379,175.6195397108,5.2728,1.5379,5.4925,169.07,19.6,170.2023058011,127.4
2020-01-29 18:30:00,167.0188,18.62965,168.0545846223,5.5188,1.60965,5.74875,161.5,17.02,162.3943668974,132.63,179.2888,12.04965,179.693260504,5.5188,1.60965,5.74875,173.77,10.44,174.0833320568,132.43,5.5188,1.60965,5.74875,5.5188,1.60965,5.74875,0.0,0.0,0.0,128.38,171.2688,18.05965,172.2183289071,5.5188,1.60965,5.74875,165.75,16.45,166.5642968946,128.38
2020-01-29 19:00:00,164.06776,17.25893,164.9730297235,5.44776,1.58893,5.67475,158.62,15.67,159.3921368826,133.51,176.09776,10.46893,176.4086720441,5.44776,1.58893,5.67475,170.65,8.88,170.8808851218,133.3,5.44776,1.58893,5.67475,5.44776,1.58893,5.67475,0.0,0.0,0.0,129.23,168.22776,16.64893,169.0495965827,5.44776,1.58893,5.67475,162.78,15.06,163.4751724269,129.23
2020-01-29 19:30:00,160.10576,15.80668,160.8841369365,1.56576,0.45668000000000003,1.631,158.54,15.35,159.2813677114,132.9,172.13576,9.03668,172.3727979009,1.56576,0.45668000000000003,1.631,170.57,8.58,170.7856589413,132.7,1.56576,0.45668000000000003,1.631,1.56576,0.45668000000000003,1.631,0.0,0.0,0.0,128.66,164.29576,15.21668,164.9989215244,1.56576,0.45668000000000003,1.631,162.73,14.76,163.3980125338,128.66
2020-01-29 20:00:00,154.61336,13.05348,155.1634120229,1.3833600000000001,0.40348,1.441,153.23,12.65,153.7512777183,133.51,166.21336,6.06348,166.323921407,1.3833600000000001,0.40348,1.441,164.83,5.66,164.9271490689,133.31,1.3833600000000001,0.40348,1.441,1.3833600000000001,0.40348,1.441,0.0,0.0,0.0,129.24,158.61336,12.39348,159.0968142893,1.3833600000000001,0.40348,1.441,157.23,11.99,157.6865022759,129.24
2020-01-29 20:30:00,150.13144,10.43042,150.4933318717,1.44144,0.42042,1.5015,148.69,10.01,149.0265620619,133.68,161.40144,3.24042,161.4339653104,1.44144,0.42042,1.5015,159.96,2.8200000000000003,159.9848555333,133.47,1.44144,0.42042,1.5015,1.44144,0.42042,1.5015,0.0,0.0,0.0,129.4,154.00144,9.74042,154.309167919,1.44144,0.42042,1.5015,152.56,9.32,152.8444176279,129.4
2020-01-29 21:00:00,144.30448,8.33964,144.5452612278,1.40448,0.40964000000000006,1.463,142.9,7.93,143.1198620038,133.78,155.12448,1.40964,155.1308846755,1.40448,0.40964000000000006,1.463,153.72,1.0,153.7232526328,133.56,1.40448,0.40964000000000006,1.463,1.40448,0.40964000000000006,1.463,0.0,0.0,0.0,129.48,148.04448,7.61964,148.24043636,1.40448,0.40964000000000006,1.463,146.64,7.21,146.8171437537,129.48
2020-01-29 21:30:00,136.76248,4.16489,136.8258829479,1.18248,0.34489000000000003,1.23175,135.58,3.8200000000000003,135.633804046,134.95,147.02248,4.28489,147.0849071376,1.18248,0.34489000000000003,1.23175,145.84,3.94,145.893211631,134.74,1.18248,0.34489000000000003,1.23175,1.18248,0.34489000000000003,1.23175,0.0,0.0,0.0,130.6,140.26248,3.35489,140.3025964929,1.18248,0.34489000000000003,1.23175,139.08,3.01,139.1125677284,130.6
2020-01-29 22:00:00,127.95632,1.34476,127.9633861986,1.21632,0.35476,1.267,126.74,0.99,126.7438665183,135.52,137.55632,8.32476,137.8079925149,1.21632,0.35476,1.267,136.34,7.97,136.5727516747,135.3,1.21632,0.35476,1.267,1.21632,0.35476,1.267,0.0,0.0,0.0,131.16,131.21632,1.42476,131.2240548657,1.21632,0.35476,1.267,130.0,1.07,130.004403387,131.16
2020-01-29 22:30:00,118.3636,3.8698,118.4268430593,0.9936,0.2898,1.035,117.37,3.58,117.4245855858,136.03,127.2836,12.2498,127.8717030034,0.9936,0.2898,1.035,126.29,11.96,126.8550578416,135.8,0.9936,0.2898,1.035,0.9936,0.2898,1.035,0.0,0.0,0.0,131.63,121.3736,4.7898,121.4680738342,0.9936,0.2898,1.035,120.38,4.5,120.4640792934,131.63
2020-01-29 23:00:00,111.06424,17.97457,112.5093354947,1.04424,0.30457,1.08775,110.02,17.67,111.4299300009,134.79,118.32424,20.13457,120.0251085426,1.04424,0.30457,1.08775,117.28,19.83,118.9446396438,134.57,1.04424,0.30457,1.08775,1.04424,0.30457,1.08775,0.0,0.0,0.0,130.46,110.90424,10.24457,111.3763963525,1.04424,0.30457,1.08775,109.86,9.94,110.3087630245,130.46
2020-01-29 23:30:00,103.54096,19.99153,105.4532677041,0.9309600000000001,0.27153000000000005,0.9697500000000001,102.61,19.72,104.4877528709,133.6,110.89096,29.74153,114.8101198347,0.9309600000000001,0.27153000000000005,0.9697500000000001,109.96,29.47,113.8406012809,133.37,0.9309600000000001,0.27153000000000005,0.9697500000000001,0.9309600000000001,0.27153000000000005,0.9697500000000001,0.0,0.0,0.0,129.29,102.70096,14.81153,103.7635225205,0.9309600000000001,0.27153000000000005,0.9697500000000001,101.77,14.54,102.8034264993,129.29
2020-01-30 00:00:00,97.9728,21.50165,100.3044888954,0.8628,0.25165000000000004,0.89875,97.11,21.25,99.4078196119,134.16,104.9628,31.41165,109.5622249663,0.8628,0.25165000000000004,0.89875,104.1,31.16,108.6634970908,133.94,0.8628,0.25165000000000004,0.89875,0.8628,0.25165000000000004,0.89875,0.0,0.0,0.0,129.82,97.2128,13.58165,98.1569646055,0.8628,0.25165000000000004,0.89875,96.35,13.33,97.2677305174,129.82
2020-01-30 00:30:00,95.88032,22.24801,98.427687732,0.6103200000000001,0.17801,0.63575,95.27,22.07,97.7929332825,133.69,102.74032,32.16801,107.6585074254,0.6103200000000001,0.17801,0.63575,102.13,31.99,107.0228807312,133.46,0.6103200000000001,0.17801,0.63575,0.6103200000000001,0.17801,0.63575,0.0,0.0,0.0,129.36,95.16032,12.49801,95.9775325608,0.6103200000000001,0.17801,0.63575,94.55,12.32,95.3492784451,129.36
2020-01-30 01:00:00,98.62896,21.67803,100.9832101657,0.67896,0.19803,0.70725,97.95,21.48,100.2775792488,133.18,105.68896,31.49803,110.2827373607,0.67896,0.19803,0.70725,105.01,31.3,109.5754995426,132.95,0.67896,0.19803,0.70725,0.67896,0.19803,0.70725,0.0,0.0,0.0,128.87,97.87896,12.82803,98.7160025749,0.67896,0.19803,0.70725,97.2,12.63,98.0171255445,128.87
2020-01-30 01:30:00,99.6036,21.45855,101.8888929229,0.7836000000000001,0.22855000000000003,0.81625,98.82,21.23,101.0747510509,133.57,106.7136,31.31855,111.2144055375,0.7836000000000001,0.22855000000000003,0.81625,105.93,31.09,110.3981566875,133.33,0.7836000000000001,0.22855000000000003,0.81625,0.7836000000000001,0.22855000000000003,0.81625,0.0,0.0,0.0,129.22,98.8236,13.32855,99.718374245,0.7836000000000001,0.22855000000000003,0.81625,98.04,13.1,98.91133201,129.22
2020-01-30 02:00:00,97.5776,22.7368,100.1915669904,0.7776000000000001,0.2268,0.81,96.8,22.51,99.3827957948,134.49,104.5476,32.7868,109.5681291252,0.7776000000000001,0.2268,0.81,103.77,32.56,108.7582939366,134.26,0.7776000000000001,0.2268,0.81,0.7776000000000001,0.2268,0.81,0.0,0.0,0.0,130.13,96.8376,12.4968,97.6406205634,0.7776000000000001,0.2268,0.81,96.06,12.27,96.8404693297,130.13
2020-01-30 02:30:00,95.4552,23.0486,98.1984377116,0.9552,0.2786,0.995,94.5,22.77,97.2045415606,134.79,102.2652,33.1486,107.5034920968,0.9552,0.2786,0.995,101.31,32.87,106.5089338976,134.58,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0.0,0.0,0.0,130.43,94.7252,12.5386,95.5514521344,0.9552,0.2786,0.995,93.77,12.26,94.56807336520001,130.43
2020-01-30 03:00:00,94.15288,23.65459,97.0788568143,1.35288,0.39459000000000005,1.4092500000000001,92.8,23.26,95.6706203596,135.08,100.85288,33.82459,106.3738985511,1.35288,0.39459000000000005,1.4092500000000001,99.5,33.43,104.9657796618,134.86,1.35288,0.39459000000000005,1.4092500000000001,1.35288,0.39459000000000005,1.4092500000000001,0.0,0.0,0.0,130.7,93.46288,12.27459,94.2654523013,1.35288,0.39459000000000005,1.4092500000000001,92.11,11.88,92.8729589278,130.7
2020-01-30 03:30:00,92.94744,24.21467,96.0498664536,1.38744,0.40467000000000003,1.4452500000000001,91.56,23.81,94.6052308279,135.02,99.55744,34.38467,105.3280085749,1.38744,0.40467000000000003,1.4452500000000001,98.17,33.98,103.8844998063,134.8,1.38744,0.40467000000000003,1.4452500000000001,1.38744,0.40467000000000003,1.4452500000000001,0.0,0.0,0.0,130.64,92.25744,11.72467,92.9994791489,1.38744,0.40467000000000003,1.4452500000000001,90.87,11.32,91.5723719252,130.64
2020-01-30 04:00:00,92.1728,24.3829,95.3433315563,1.3128,0.3829,1.3675,90.86,24.0,93.9762714732,135.33,98.7328,34.5929,104.6175631825,1.3128,0.3829,1.3675,97.42,34.21,103.2520241932,135.12,1.3128,0.3829,1.3675,1.3128,0.3829,1.3675,0.0,0.0,0.0,130.96,91.5128,11.6529,92.251735172,1.3128,0.3829,1.3675,90.2,11.27,90.9013360738,130.96
2020-01-30 04:30:00,92.59184,24.08262,95.6724695022,1.07184,0.31262,1.1165,91.52,23.77,94.5564556231,135.17,99.21184,34.27262,104.9647639823,1.07184,0.31262,1.1165,98.14,33.96,103.8496085693,134.94,1.07184,0.31262,1.1165,1.07184,0.31262,1.1165,0.0,0.0,0.0,130.8,91.92184,11.68262,92.6612555443,1.07184,0.31262,1.1165,90.85,11.37,91.5587210483,130.8
2020-01-30 05:00:00,92.71832,23.89451,95.7477648395,1.07832,0.31451,1.12325,91.64,23.58,94.6250812417,134.87,99.33832,34.02451,105.0036623226,1.07832,0.31451,1.12325,98.26,33.71,103.8816234952,134.65,1.07832,0.31451,1.12325,1.07832,0.31451,1.12325,0.0,0.0,0.0,130.52,92.04832,11.72451,92.7920112378,1.07832,0.31451,1.12325,90.97,11.41,91.6827628292,130.52
2020-01-30 05:30:00,95.92912,22.06516,98.4340761617,0.90912,0.26516,0.9470000000000001,95.02,21.8,97.4886680594,133.83,102.79912,31.95516,107.6512485919,0.90912,0.26516,0.9470000000000001,101.89,31.69,106.704396348,133.61,0.90912,0.26516,0.9470000000000001,0.90912,0.26516,0.9470000000000001,0.0,0.0,0.0,129.5,95.21912,12.91516,96.0910098365,0.90912,0.26516,0.9470000000000001,94.31,12.65,95.1546036721,129.5
2020-01-30 06:00:00,101.90208,19.87144,103.8215201006,0.8620800000000001,0.25144,0.898,101.04,19.62,102.9272850123,133.44,109.19208,29.59144,113.1307370081,0.8620800000000001,0.25144,0.898,108.33,29.34,112.2329029296,133.23,0.8620800000000001,0.25144,0.898,0.8620800000000001,0.25144,0.898,0.0,0.0,0.0,129.14,101.13208,14.82144,102.2123900944,0.8620800000000001,0.25144,0.898,100.27,14.57,101.3230368672,129.14
2020-01-30 06:30:00,115.27368,13.11774,116.0176555678,0.88368,0.25774,0.9205000000000001,114.39,12.86,115.1106063749,132.35,123.51368,22.28774,125.5084558962,0.88368,0.25774,0.9205000000000001,122.63,22.03,124.5930888934,132.13,0.88368,0.25774,0.9205000000000001,0.88368,0.25774,0.9205000000000001,0.0,0.0,0.0,128.07,114.37368,20.90774,116.2689651999,0.88368,0.25774,0.9205000000000001,113.49,20.65,115.3533813982,128.07
