Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-01-30 07:00:00,129.3104,6.47095,129.4722083772,1.1004,0.32095,1.14625,128.21,6.15,128.3574173938,131.8,138.4904,15.17095,139.3188738688,1.1004,0.32095,1.14625,137.39,14.85,138.1902116649,131.58,1.1004,0.32095,1.14625,1.1004,0.32095,1.14625,0.0,0.0,0.0,127.53,128.2304,27.32095,131.108618302,1.1004,0.32095,1.14625,127.13,27.0,129.9655219664,127.53
2020-01-30 07:30:00,143.41464,2.53677,143.4370738978,1.15464,0.33677,1.20275,142.26,2.2,142.2770100895,131.03,153.57464,7.33677,153.749791041,1.15464,0.33677,1.20275,152.42,7.0,152.5806553925,130.83,1.15464,0.33677,1.20275,1.15464,0.33677,1.20275,0.0,0.0,0.0,126.79,142.15464,34.13677,146.1959669059,1.15464,0.33677,1.20275,141.0,33.8,144.9946205899,126.79
2020-01-30 08:00:00,151.76872,6.16421,151.8938506173,1.24872,0.36421000000000003,1.30075,150.52,5.8,150.6317044981,131.3,162.52872,2.46421,162.5473997201,1.24872,0.36421000000000003,1.30075,161.28,2.1,161.2936712956,131.1,1.24872,0.36421000000000003,1.30075,1.24872,0.36421000000000003,1.30075,0.0,0.0,0.0,127.05,150.43872,38.76421,155.3527355799,1.24872,0.36421000000000003,1.30075,149.19,38.4,154.0526406784,127.05
2020-01-30 08:30:00,154.08952,9.15236,154.3610892272,1.61952,0.47236000000000006,1.687,152.47,8.68,152.7168730036,130.3,164.96952,1.94236,164.9809543293,1.61952,0.47236000000000006,1.687,163.35,1.47,163.3566141912,130.09,1.61952,0.47236000000000006,1.687,1.61952,0.47236000000000006,1.687,0.0,0.0,0.0,126.09,152.68952,41.16236,158.1405368607,1.61952,0.47236000000000006,1.687,151.07,40.69,156.4538941669,126.09
2020-01-30 09:00:00,155.24328,11.26679,155.6515870207,1.70328,0.49679000000000006,1.77425,153.54,10.77,153.9172651134,129.6,166.20328,3.88679,166.2487215568,1.70328,0.49679000000000006,1.77425,164.5,3.39,164.5349266873,129.41,1.70328,0.49679000000000006,1.77425,1.70328,0.49679000000000006,1.77425,0.0,0.0,0.0,125.42,153.83328,42.92679,159.7103231957,1.70328,0.49679000000000006,1.77425,152.13,42.43,157.9361953448,125.42
2020-01-30 09:30:00,157.23568,22.46249,158.8320576019,1.34568,0.39249,1.40175,155.89,22.07,157.4445203873,130.01,170.33568,6.1424900000000004,170.4463964549,1.34568,0.39249,1.40175,168.99,5.75,169.0877955383,129.81,1.34568,0.39249,1.40175,1.34568,0.39249,1.40175,0.0,0.0,0.0,125.8,159.00568,35.54249,162.9296623321,1.34568,0.39249,1.40175,157.66,35.15,161.530796135,125.8
2020-01-30 10:00:00,156.6364,28.8852,159.2774829786,1.5264,0.44520000000000004,1.5899999999999999,155.11,28.44,157.6957377357,131.21,171.0964,5.8552,171.1965579677,1.5264,0.44520000000000004,1.5899999999999999,169.57,5.41,169.6562789878,131.01,1.5264,0.44520000000000004,1.5899999999999999,1.5264,0.44520000000000004,1.5899999999999999,0.0,0.0,0.0,126.96,160.7764,28.6352,163.3065383749,1.5264,0.44520000000000004,1.5899999999999999,159.25,28.19,161.7258130293,126.96
2020-01-30 10:30:00,158.1292,29.3156,160.8236558968,1.4592,0.42560000000000003,1.52,156.67,28.89,159.3113963281,131.44,172.7692,6.2456,172.8820522437,1.4592,0.42560000000000003,1.52,171.31,5.82,171.4088343698,131.23,1.4592,0.42560000000000003,1.52,1.4592,0.42560000000000003,1.52,0.0,0.0,0.0,127.19,162.2992,29.0756,164.8830519975,1.4592,0.42560000000000003,1.52,160.84,28.65,163.3717481696,127.19
2020-01-30 11:00:00,158.5156,30.19455,161.3657531605,1.4556,0.42455000000000004,1.51625,157.06,29.77,159.8564872002,130.59,173.1556,7.53455,173.3194485771,1.4556,0.42455000000000004,1.51625,171.7,7.11,171.8471474887,130.39,1.4556,0.42455000000000004,1.51625,1.4556,0.42455000000000004,1.51625,0.0,0.0,0.0,126.37,162.6856,29.97455,165.4239344686,1.4556,0.42455000000000004,1.51625,161.23,29.55,163.9155740008,126.37
2020-01-30 11:30:00,159.42288,31.21959,162.4509694254,1.7128800000000002,0.49959000000000003,1.7842500000000001,157.71,30.72,160.67408783,130.25,174.14288,8.77959,174.3640555139,1.7128800000000002,0.49959000000000003,1.7842500000000001,172.43,8.28,172.6286862025,130.05,1.7128800000000002,0.49959000000000003,1.7842500000000001,1.7128800000000002,0.49959000000000003,1.7842500000000001,0.0,0.0,0.0,126.04,163.64288,31.02959,166.5587813064,1.7128800000000002,0.49959000000000003,1.7842500000000001,161.93,30.53,164.78290506,126.04
2020-01-30 12:00:00,159.60232,31.95901,162.7706327,1.88232,0.54901,1.96075,157.72,31.41,160.8172456548,130.4,174.32232,9.47901,174.57984672,1.88232,0.54901,1.96075,172.44,8.93,172.6710702463,130.2,1.88232,0.54901,1.96075,1.88232,0.54901,1.96075,0.0,0.0,0.0,126.18,163.81232,31.75901,166.8625509213,1.88232,0.54901,1.96075,161.93,31.21,164.9102452851,126.18
2020-01-30 12:30:00,159.90608,31.76719,163.0310055832,1.87608,0.5471900000000001,1.95425,158.03,31.22,161.0843546096,130.59,174.66608,9.23719,174.9101631743,1.87608,0.5471900000000001,1.95425,172.79,8.69,173.0083818779,130.39,1.87608,0.5471900000000001,1.95425,1.87608,0.5471900000000001,1.95425,0.0,0.0,0.0,126.37,164.11608,31.56719,167.1244302879,1.87608,0.5471900000000001,1.95425,162.24,31.02,165.178866687,126.37
2020-01-30 13:00:00,159.33064,30.67477,162.2565695353,1.97064,0.57477,2.05275,157.36,30.1,160.2129195789,130.91,174.03064,7.94477,174.2118911819,1.97064,0.57477,2.05275,172.06,7.37,172.2177705697,130.72,1.97064,0.57477,2.05275,1.97064,0.57477,2.05275,0.0,0.0,0.0,126.7,163.52064,30.45477,166.3324764493,1.97064,0.57477,2.05275,161.55,29.88,164.2900389555,126.7
2020-01-30 13:30:00,158.10512,29.86191,160.9004743283,1.99512,0.58191,2.07825,156.11,29.28,158.8321456759,131.2,172.67512,6.95191,172.8150054818,1.99512,0.58191,2.07825,170.68,6.37,170.7988269866,130.99,1.99512,0.58191,2.07825,1.99512,0.58191,2.07825,0.0,0.0,0.0,126.97,162.25512,29.62191,164.9369016268,1.99512,0.58191,2.07825,160.26,29.04,162.8698535641,126.97
2020-01-30 14:00:00,156.9744,29.8042,159.7787613952,2.1744,0.6342,2.265,154.8,29.17,157.5243755741,131.48,171.4144,6.7842,171.5485992277,2.1744,0.6342,2.265,169.24,6.15,169.3517053354,131.28,2.1744,0.6342,2.265,2.1744,0.6342,2.265,0.0,0.0,0.0,127.24,161.0944,29.5642,163.7847600755,2.1744,0.6342,2.265,158.92,28.93,161.5317656066,127.24
2020-01-30 14:30:00,156.82296,29.49253,159.5720843662,1.72296,0.50253,1.79475,155.1,28.99,157.7860263141,131.48,171.28296,6.44253,171.4040798206,1.72296,0.50253,1.79475,169.56,5.94,169.6640126839,131.28,1.72296,0.50253,1.79475,1.72296,0.50253,1.79475,0.0,0.0,0.0,127.24,160.94296,29.24253,163.5779995426,1.72296,0.50253,1.79475,159.22,28.74,161.7930653644,127.24
2020-01-30 15:00:00,156.04464,29.09552,158.7339880328,1.4246400000000001,0.41552000000000006,1.484,154.62,28.68,157.2573902874,131.71,170.49464,5.95552,170.5986239311,1.4246400000000001,0.41552000000000006,1.484,169.07,5.54,169.160741604,131.5,1.4246400000000001,0.41552000000000006,1.484,1.4246400000000001,0.41552000000000006,1.484,0.0,0.0,0.0,127.47,160.18464,28.84552,162.7611222498,1.4246400000000001,0.41552000000000006,1.484,158.76,28.43,161.2854689673,127.47
2020-01-30 15:30:00,155.42152,27.34961,157.8095372475,1.06152,0.30961000000000005,1.10575,154.36,27.04,156.7104693376,132.14,169.83152,3.8896100000000002,169.8760555566,1.06152,0.30961000000000005,1.10575,168.77,3.58,168.8079657481,131.93,1.06152,0.30961000000000005,1.10575,1.06152,0.30961000000000005,1.10575,0.0,0.0,0.0,127.89,159.53152,27.04961,161.8084895012,1.06152,0.30961000000000005,1.10575,158.47,26.74,160.7102003608,127.89
2020-01-30 16:00:00,159.14312,28.49841,161.6746486493,1.26312,0.36841,1.31575,157.88,28.13,160.3664282199,131.6,173.88312,5.30841,173.964130319,1.26312,0.36841,1.31575,172.62,4.94,172.6906714331,131.39,1.26312,0.36841,1.31575,1.26312,0.36841,1.31575,0.0,0.0,0.0,127.39,163.35312,28.21841,165.7724961405,1.26312,0.36841,1.31575,162.09,27.85,164.4651653086,127.39
2020-01-30 16:30:00,160.65448,27.93464,163.0650362769,4.88448,1.4246400000000001,5.088,155.77,26.51,158.0097243843,131.93,175.19448,4.50464,175.2523825915,4.88448,1.4246400000000001,5.088,170.31,3.08,170.3378481137,131.71,4.88448,1.4246400000000001,5.088,4.88448,1.4246400000000001,5.088,0.0,0.0,0.0,127.7,164.79448,27.62464,167.0938100996,4.88448,1.4246400000000001,5.088,159.91,26.2,162.0421182903,127.7
2020-01-30 17:00:00,160.44232,27.06651,162.709354404,5.06232,1.47651,5.27325,155.38,25.59,157.4731485048,131.63,174.94232,3.62651,174.9799042798,5.06232,1.47651,5.27325,169.88,2.15,169.8936046471,131.43,5.06232,1.47651,5.27325,5.06232,1.47651,5.27325,0.0,0.0,0.0,127.42,164.56232,26.73651,166.7201191541,5.06232,1.47651,5.27325,159.5,25.26,161.4878249281,127.42
2020-01-30 17:30:00,164.19632,26.70101,166.3531647927,5.38632,1.57101,5.61075,158.81,25.13,160.7859850858,131.18,179.01632,3.3610100000000003,179.0478685005,5.38632,1.57101,5.61075,173.63,1.79,173.639226559,130.97,5.38632,1.57101,5.61075,5.38632,1.57101,5.61075,0.0,0.0,0.0,127.0,168.41632,26.32101,170.4607063512,5.38632,1.57101,5.61075,163.03,24.75,164.8979787626,127.0
2020-01-30 18:00:00,163.95488,25.35934,165.9044869829,5.41488,1.5793400000000002,5.6405,158.54,23.78,160.3135053575,131.55,178.73488,2.06934,178.7468587043,5.41488,1.5793400000000002,5.6405,173.32,0.49,173.3206926481,131.34,5.41488,1.5793400000000002,5.6405,5.41488,1.5793400000000002,5.6405,0.0,0.0,0.0,127.36,168.13488,24.94934,169.9759025246,5.41488,1.5793400000000002,5.6405,162.72,23.37,164.3896447469,127.36
2020-01-30 18:30:00,160.76944,22.96942,162.4019922693,5.44944,1.58942,5.6765,155.32,21.38,156.7845872527,132.6,175.24944,4.38942,175.3044016226,5.44944,1.58942,5.6765,169.8,2.8,169.8230844143,132.39,5.44944,1.58942,5.6765,5.44944,1.58942,5.6765,0.0,0.0,0.0,128.38,164.88944,22.48942,166.4160492124,5.44944,1.58942,5.6765,159.44,20.9,160.803991244,128.38
2020-01-30 19:00:00,157.50944,21.66192,158.9920201369,5.3894400000000005,1.57192,5.614,152.12,20.09,153.4408762358,133.15,171.64944,5.99192,171.7539908055,5.3894400000000005,1.57192,5.614,166.26,4.42,166.318742179,132.94,5.3894400000000005,1.57192,5.614,5.3894400000000005,1.57192,5.614,0.0,0.0,0.0,128.91,161.47944,21.17192,162.861474079,5.3894400000000005,1.57192,5.614,156.09,19.6,157.3157592233,128.91
2020-01-30 19:30:00,154.0164,20.86895,155.4238223152,1.6764000000000001,0.48895000000000005,1.74625,152.34,20.38,153.6971697853,133.21,168.2264,4.62895,168.2900734894,1.6764000000000001,0.48895000000000005,1.74625,166.55,4.14,166.6014468725,133.01,1.6764000000000001,0.48895000000000005,1.74625,1.6764000000000001,0.48895000000000005,1.74625,0.0,0.0,0.0,128.97,158.0564,20.37895,159.364761425,1.6764000000000001,0.48895000000000005,1.74625,156.38,19.89,157.6398315782,128.97
2020-01-30 20:00:00,149.20808,18.49569,150.350063804,1.52808,0.44569000000000003,1.59175,147.68,18.05,148.7789800341,132.85,162.94808,6.95569,163.0964696094,1.52808,0.44569000000000003,1.59175,161.42,6.51,161.5512194321,132.64,1.52808,0.44569000000000003,1.59175,1.52808,0.44569000000000003,1.59175,0.0,0.0,0.0,128.62,153.08808,17.97569,154.1398250585,1.52808,0.44569000000000003,1.59175,151.56,17.53,152.5704247225,128.62
2020-01-30 20:30:00,144.97864,16.15252,145.8756660948,1.4486400000000001,0.42252000000000006,1.509,143.53,15.73,144.3893825737,133.12,158.30864,9.54252,158.5959809913,1.4486400000000001,0.42252000000000006,1.509,156.86,9.12,157.1248993635,132.91,1.4486400000000001,0.42252000000000006,1.509,1.4486400000000001,0.42252000000000006,1.509,0.0,0.0,0.0,128.88,148.72864,15.57252,149.5416722369,1.4486400000000001,0.42252000000000006,1.509,147.28,15.15,148.0571541669,128.88
2020-01-30 21:00:00,139.32384,13.50112,139.9764717144,1.44384,0.42112000000000005,1.504,137.88,13.08,138.4990281554,133.52,152.12384,12.59112,152.6440270669,1.44384,0.42112000000000005,1.504,150.68,12.17,151.1706694435,133.3,1.44384,0.42112000000000005,1.504,1.44384,0.42112000000000005,1.504,0.0,0.0,0.0,129.25,142.91384,12.87112,143.4922694559,1.44384,0.42112000000000005,1.504,141.47,12.45,142.0167715448,129.25
2020-01-30 21:30:00,130.76728,9.02379,131.0782602286,1.4872800000000002,0.43379,1.54925,129.28,8.59,129.5650666654,134.42,142.72728,17.85379,143.8396130194,1.4872800000000002,0.43379,1.54925,141.24,17.42,142.310203429,134.2,1.4872800000000002,0.43379,1.54925,1.4872800000000002,0.43379,1.54925,0.0,0.0,0.0,130.11,134.10728,8.33379,134.3659726447,1.4872800000000002,0.43379,1.54925,132.62,7.9,132.8550879718,130.11
2020-01-30 22:00:00,123.16952,5.48986,123.291805161,1.43952,0.41986,1.4995,121.73,5.07,121.835535867,134.42,134.43952,21.64986,136.1715865217,1.43952,0.41986,1.4995,133.0,21.23,134.6837514328,134.2,1.43952,0.41986,1.4995,1.43952,0.41986,1.4995,0.0,0.0,0.0,130.11,126.31952,4.72986,126.4080405222,1.43952,0.41986,1.4995,124.88,4.31,124.9543536656,130.11
2020-01-30 22:30:00,114.18864,2.02002,114.2065058823,1.26864,0.37002,1.3215,112.92,1.65,112.9320543513,134.92,124.63864,25.49002,127.2184408828,1.26864,0.37002,1.3215,123.37,25.12,125.9014348608,134.69,1.26864,0.37002,1.3215,1.26864,0.37002,1.3215,0.0,0.0,0.0,130.59,117.09864,1.57002,117.1091646826,1.26864,0.37002,1.3215,115.83,1.2,115.8362158394,130.59
2020-01-30 23:00:00,105.9564,1.4302000000000001,105.9660519836,0.9264,0.2702,0.965,105.03,1.16,105.0364055935,135.67,115.6764,28.6702,119.1763814059,0.9264,0.2702,0.965,114.75,28.4,118.2121926876,135.43,0.9264,0.2702,0.965,0.9264,0.2702,0.965,0.0,0.0,0.0,131.31,108.6364,2.2802,108.660327245,0.9264,0.2702,0.965,107.71,2.01,107.7287528936,131.31
2020-01-30 23:30:00,98.56592,3.2150600000000003,98.6183410743,1.04592,0.30506,1.0895,97.52,2.91,97.5634075871,135.65,107.58592,30.64506,111.8653202948,1.04592,0.30506,1.0895,106.54,30.34,110.7758421318,135.43,1.04592,0.30506,1.0895,1.04592,0.30506,1.0895,0.0,0.0,0.0,131.27,101.04592,4.06506,101.1276552752,1.04592,0.30506,1.0895,100.0,3.76,100.0706630337,131.27
2020-01-31 00:00:00,94.27912,7.49141,94.5762850389,0.9991200000000001,0.29141,1.04075,93.28,7.2,93.5574604187,135.76,102.76912,34.71141,108.4729183242,0.9991200000000001,0.29141,1.04075,101.77,34.42,107.4330922016,135.51,0.9991200000000001,0.29141,1.04075,0.9991200000000001,0.29141,1.04075,0.0,0.0,0.0,131.39,96.07912,5.34141,96.2274802786,0.9991200000000001,0.29141,1.04075,95.08,5.05,95.2140163001,131.39
2020-01-31 00:30:00,92.08728,11.11129,92.7552041843,0.82728,0.24129000000000003,0.86175,91.26,10.87,91.9050841902,134.68,100.30728,40.18129,108.0559414704,0.82728,0.24129000000000003,0.86175,99.48,39.94,107.1982928969,134.43,0.82728,0.24129000000000003,0.86175,0.82728,0.24129000000000003,0.86175,0.0,0.0,0.0,130.35,92.90728,5.79129,93.08760238,0.82728,0.24129000000000003,0.86175,92.08,5.55,92.2471078137,130.35
2020-01-31 01:00:00,94.32672,10.61946,94.9226160441,0.7867200000000001,0.22946000000000003,0.8195,93.54,10.39,94.1152681556,134.33,102.76672,39.52946,110.1071157894,0.7867200000000001,0.22946000000000003,0.8195,101.98,39.3,109.2904863197,134.09,0.7867200000000001,0.22946000000000003,0.8195,0.7867200000000001,0.22946000000000003,0.8195,0.0,0.0,0.0,130.0,95.17672,6.20946,95.3790617665,0.7867200000000001,0.22946000000000003,0.8195,94.39,5.98,94.5792392653,130.0
2020-01-31 01:30:00,95.64752,10.76761,96.251698724,0.9175200000000001,0.26761,0.9557500000000001,94.73,10.5,95.3101405937,134.23,104.17752,39.63761,111.4634280823,0.9175200000000001,0.26761,0.9557500000000001,103.26,39.37,110.5107438216,133.99,0.9175200000000001,0.26761,0.9557500000000001,0.9175200000000001,0.26761,0.9557500000000001,0.0,0.0,0.0,129.91,96.50752,6.08761,96.6993299463,0.9175200000000001,0.26761,0.9557500000000001,95.59,5.82,95.7670115436,129.91
2020-01-31 02:00:00,93.87304,10.884220000000001,94.5019252918,1.04304,0.30422000000000005,1.0865,92.83,10.58,93.4309654237,134.7,102.24304,39.95422,109.772396003,1.04304,0.30422000000000005,1.0865,101.2,39.65,108.6902134509,134.47,1.04304,0.30422000000000005,1.0865,1.04304,0.30422000000000005,1.0865,0.0,0.0,0.0,130.36,94.71304,6.16422,94.9134213599,1.04304,0.30422000000000005,1.0865,93.67,5.86,93.8531219513,130.36
2020-01-31 02:30:00,92.20616,11.25138,92.890093626,1.13616,0.33138,1.1835,91.07,10.92,91.7223598693,135.13,100.40616,40.50138,108.2670713922,1.13616,0.33138,1.1835,99.27,40.17,107.0895036873,134.9,1.13616,0.33138,1.1835,1.13616,0.33138,1.1835,0.0,0.0,0.0,130.77,93.02616,5.99138,93.2188987204,1.13616,0.33138,1.1835,91.89,5.66,92.0641499173,130.77
2020-01-31 03:00:00,90.906,11.92175,91.6843986677,1.206,0.35175,1.25625,89.7,11.57,90.4431031091,135.37,98.986,41.29175,107.2531436092,1.206,0.35175,1.25625,97.78,40.94,106.0047734774,135.13,1.206,0.35175,1.25625,1.206,0.35175,1.25625,0.0,0.0,0.0,131.02,91.726,5.38175,91.8837434428,1.206,0.35175,1.25625,90.52,5.03,90.6596453776,131.02
2020-01-31 03:30:00,89.388,12.2365,90.221651926,1.188,0.34650000000000003,1.2375,88.2,11.89,88.9978207598,135.42,97.358,41.6665,105.8993738709,1.188,0.34650000000000003,1.2375,96.17,41.32,104.6709668437,135.18,1.188,0.34650000000000003,1.2375,1.188,0.34650000000000003,1.2375,0.0,0.0,0.0,131.07,90.208,5.0865,90.3512907835,1.188,0.34650000000000003,1.2375,89.02,4.74,89.1461047943,131.07
2020-01-31 04:00:00,88.8356,12.25955,89.6775356127,1.0956,0.31955,1.14125,87.74,11.94,88.5486939486,135.77,96.7356,41.78955,105.3761965368,1.0956,0.31955,1.14125,95.64,41.47,104.2438031731,135.52,1.0956,0.31955,1.14125,1.0956,0.31955,1.14125,0.0,0.0,0.0,131.4,89.6356,5.08955,89.779977203,1.0956,0.31955,1.14125,88.54,4.77,88.6683962864,131.4
2020-01-31 04:30:00,88.84184,11.90637,89.6361209623,0.98184,0.28637,1.02275,87.86,11.62,88.6250754584,135.51,96.79184,41.32637,105.2450908497,0.98184,0.28637,1.02275,95.81,41.04,104.2297352007,135.28,0.98184,0.28637,1.02275,0.98184,0.28637,1.02275,0.0,0.0,0.0,131.16,89.66184,5.31637,89.8193149727,0.98184,0.28637,1.02275,88.68,5.03,88.8225382434,131.16
2020-01-31 05:00:00,89.33352,11.43436,90.0623249989,0.80352,0.23436,0.837,88.53,11.2,89.2356481458,135.6,97.31352,40.83436,105.5337203523,0.80352,0.23436,0.837,96.51,40.6,104.7021494526,135.36,0.80352,0.23436,0.837,0.80352,0.23436,0.837,0.0,0.0,0.0,131.24,90.15352,5.71436,90.3344401577,0.80352,0.23436,0.837,89.35,5.48,89.5178915078,131.24
2020-01-31 05:30:00,92.07928,10.28979,92.65243431,0.71928,0.20979,0.7492500000000001,91.36,10.08,91.9143949553,134.86,100.34928,39.32979,107.7813081103,0.71928,0.20979,0.7492500000000001,99.63,39.12,107.0350937777,134.63,0.71928,0.20979,0.7492500000000001,0.71928,0.20979,0.7492500000000001,0.0,0.0,0.0,130.52,92.95928,6.62979,93.1953960964,0.71928,0.20979,0.7492500000000001,92.24,6.42,92.4631494164,130.52
2020-01-31 06:00:00,97.68808,8.56694,98.063007475,0.7780800000000001,0.22694000000000003,0.8105,96.91,8.34,97.2682049798,134.26,106.45808,37.19694,112.7693892094,0.7780800000000001,0.22694000000000003,0.8105,105.68,36.97,111.960007592,134.03,0.7780800000000001,0.22694000000000003,0.8105,0.7780800000000001,0.22694000000000003,0.8105,0.0,0.0,0.0,129.94,98.59808,8.24694,98.9423741329,0.7780800000000001,0.22694000000000003,0.8105,97.82,8.02,98.1482185269,129.94
2020-01-31 06:30:00,110.90576,2.07043,110.9250840954,0.9957600000000001,0.29043,1.03725,109.91,1.78,109.9244126662,134.16,120.87576,30.04043,124.5527068761,0.9957600000000001,0.29043,1.03725,119.88,29.75,123.5163021629,133.93,0.9957600000000001,0.29043,1.03725,0.9957600000000001,0.29043,1.03725,0.0,0.0,0.0,129.83,111.94576,14.99043,112.9449696691,0.9957600000000001,0.29043,1.03725,110.95,14.7,111.9195805031,129.83
2020-01-31 07:00:00,124.45424,4.81332,124.5472838058,1.31424,0.38332000000000005,1.369,123.14,4.43,123.2196595516,133.13,135.60424,23.11332,137.559934092,1.31424,0.38332000000000005,1.369,134.29,22.73,136.2000624082,132.9,1.31424,0.38332000000000005,1.369,1.31424,0.38332000000000005,1.369,0.0,0.0,0.0,128.85,125.58424,20.88332,127.3087365054,1.31424,0.38332000000000005,1.369,124.27,20.5,125.9495252075,128.85
2020-01-31 07:30:00,138.77928,12.55354,139.3459002764,1.34928,0.39354000000000006,1.4055,137.43,12.16,137.9669181362,131.02,151.25928,13.92354,151.8987648148,1.34928,0.39354000000000006,1.4055,149.91,13.53,150.5193309844,130.79,1.34928,0.39354000000000006,1.4055,1.34928,0.39354000000000006,1.4055,0.0,0.0,0.0,126.82,140.02928,28.13354,142.8275020094,1.34928,0.39354000000000006,1.4055,138.68,27.74,141.4271897479,126.82
2020-01-31 08:00:00,147.01328,17.94554,148.1045134432,1.49328,0.43554000000000004,1.5554999999999999,145.52,17.51,146.5696779692,130.34,160.21328,7.92554,160.4091932298,1.49328,0.43554000000000004,1.5554999999999999,158.72,7.49,158.8966283469,130.12,1.49328,0.43554000000000004,1.5554999999999999,1.49328,0.43554000000000004,1.5554999999999999,0.0,0.0,0.0,126.14,148.28328,33.33554,151.9841746849,1.49328,0.43554000000000004,1.5554999999999999,146.79,32.9,150.4317589474,126.14
2020-01-31 08:30:00,151.2332,20.8426,152.6626829222,1.7232,0.5026,1.795,149.51,20.34,150.8872284191,130.17,164.7832,4.7926,164.8528799172,1.7232,0.5026,1.795,163.06,4.29,163.1164237592,129.96,1.7232,0.5026,1.795,1.7232,0.5026,1.795,0.0,0.0,0.0,125.99,152.5232,36.1526,156.7492807798,1.7232,0.5026,1.795,150.8,35.65,154.956647163,125.99
2020-01-31 09:00:00,150.76712,21.79666,152.3345622643,1.9771200000000002,0.5766600000000001,2.0595,148.79,21.22,150.2955504997,129.86,164.27712,3.82666,164.321682934,1.9771200000000002,0.5766600000000001,2.0595,162.3,3.25,162.3325367879,129.65,1.9771200000000002,0.5766600000000001,2.0595,1.9771200000000002,0.5766600000000001,2.0595,0.0,0.0,0.0,125.69,152.06712,37.05666,156.5171078044,1.9771200000000002,0.5766600000000001,2.0595,150.09,36.48,154.4596986272,125.69
2020-01-31 09:30:00,154.52824,23.96032,156.374786625,2.05824,0.6003200000000001,2.144,152.47,23.36,154.2491183119,129.27,168.37824,1.31032,168.38333838,2.05824,0.6003200000000001,2.144,166.32,0.71,166.3215154452,129.07,2.05824,0.6003200000000001,2.144,2.05824,0.6003200000000001,2.144,0.0,0.0,0.0,125.13,155.84824,39.08032,160.6734119959,2.05824,0.6003200000000001,2.144,153.79,38.48,158.5309890842,125.13
2020-01-31 10:00:00,154.47128,23.774540000000002,156.2901311569,2.14128,0.6245400000000001,2.2305,152.33,23.15,154.0790427021,130.33,168.28128,1.94454,168.2925144926,2.14128,0.6245400000000001,2.2305,166.14,1.32,166.1452436876,130.12,2.14128,0.6245400000000001,2.2305,2.14128,0.6245400000000001,2.2305,0.0,0.0,0.0,126.16,155.77128,39.12454,160.6095305486,2.14128,0.6245400000000001,2.2305,153.63,38.5,158.380639284,126.16
2020-01-31 10:30:00,153.93248,23.19489,155.6702004915,2.14248,0.6248900000000001,2.23175,151.79,22.57,153.4588185801,130.35,167.70248,2.62489,167.7230212155,2.14248,0.6248900000000001,2.23175,165.56,2.0,165.5720797719,130.12,2.14248,0.6248900000000001,2.23175,2.14248,0.6248900000000001,2.23175,0.0,0.0,0.0,126.16,155.24248,38.56489,159.9608650179,2.14248,0.6248900000000001,2.23175,153.1,37.94,157.7309532083,126.16
2020-01-31 11:00:00,155.26888,24.10634,157.129057544,2.31888,0.67634,2.4155,152.95,23.43,154.7341830366,130.29,169.13888,1.6963400000000002,169.1473863146,2.31888,0.67634,2.4155,166.82,1.02,166.823118302,130.07,2.31888,0.67634,2.4155,2.31888,0.67634,2.4155,0.0,0.0,0.0,126.11,156.58888,39.45634,161.4833740849,2.31888,0.67634,2.4155,154.27,38.78,159.0695486258,126.11
2020-01-31 11:30:00,156.04352,24.57061,157.9661198161,2.09352,0.6106100000000001,2.18075,153.95,23.96,155.8033507342,130.11,169.98352,1.18061,169.9876198773,2.09352,0.6106100000000001,2.18075,167.89,0.5700000000000001,167.890967595,129.89,2.09352,0.6106100000000001,2.18075,2.09352,0.6106100000000001,2.18075,0.0,0.0,0.0,125.93,157.35352,39.90061,162.3335730364,2.09352,0.6106100000000001,2.18075,155.26,39.29,160.1542122456,125.93
2020-01-31 12:00:00,157.93088,25.26984,159.9397626333,2.09088,0.60984,2.178,155.84,24.66,157.7790264896,130.17,172.08088,1.00984,172.0838430487,2.09088,0.60984,2.178,169.99,0.4,169.9904706153,129.96,2.09088,0.60984,2.178,2.09088,0.60984,2.178,0.0,0.0,0.0,126.0,159.27088,40.55984,164.3542327925,2.09088,0.60984,2.178,157.18,39.95,162.1775412935,126.0
2020-01-31 12:30:00,156.91,24.475,158.8073478306,2.2800000000000002,0.665,2.375,154.63,23.81,156.4523985115,130.34,170.91,1.325,170.9151360325,2.2800000000000002,0.665,2.375,168.63,0.66,168.6312915802,130.13,2.2800000000000002,0.665,2.375,2.2800000000000002,0.665,2.375,0.0,0.0,0.0,126.17,158.25,39.855,163.1915546988,2.2800000000000002,0.665,2.375,155.97,39.19,160.8182110335,126.17
2020-01-31 13:00:00,153.74976,21.86118,155.2961683077,2.36976,0.69118,2.4685,151.38,21.17,152.8531102072,131.52,167.45976,4.71118,167.5260171921,2.36976,0.69118,2.4685,165.09,4.02,165.1389369592,131.3,2.36976,0.69118,2.4685,2.36976,0.69118,2.4685,0.0,0.0,0.0,127.31,155.03976,37.50118,159.5107071085,2.36976,0.69118,2.4685,152.67,36.81,157.0449139578,127.31
2020-01-31 13:30:00,150.58104,19.40322,151.826000915,2.41104,0.7032200000000001,2.5115,148.17,18.7,149.3453678559,132.05,164.02104,7.58322,164.1962447447,2.41104,0.7032200000000001,2.5115,161.61,6.88,161.7563800906,131.83,2.41104,0.7032200000000001,2.5115,2.41104,0.7032200000000001,2.5115,0.0,0.0,0.0,127.83,151.85104,35.17322,155.8714013354,2.41104,0.7032200000000001,2.5115,149.44,34.47,153.3639282882,127.83
2020-01-31 14:00:00,150.2392,19.14935,151.454662596,2.0892,0.6093500000000001,2.17625,148.15,18.54,149.3055729034,132.62,163.6492,7.90935,163.840222406,2.0892,0.6093500000000001,2.17625,161.56,7.3,161.7248391559,132.4,2.0892,0.6093500000000001,2.17625,2.0892,0.6093500000000001,2.17625,0.0,0.0,0.0,128.38,151.5192,35.06935,155.5246838224,2.0892,0.6093500000000001,2.17625,149.43,34.46,153.3519367338,128.38
2020-01-31 14:30:00,147.5912,17.9491,148.6786215575,2.4312,0.7091000000000001,2.5324999999999998,145.16,17.24,146.1801737583,132.89,160.7112,9.4991,160.9916852084,2.4312,0.7091000000000001,2.5324999999999998,158.28,8.79,158.5238862128,132.67,2.4312,0.7091000000000001,2.5324999999999998,2.4312,0.7091000000000001,2.5324999999999998,0.0,0.0,0.0,128.65,148.8312,33.9191,152.6474088815,2.4312,0.7091000000000001,2.5324999999999998,146.4,33.21,150.1194993996,128.65
2020-01-31 15:00:00,145.70824,17.21782,146.7219974286,2.35824,0.6878200000000001,2.4565,143.35,16.53,144.2999078309,133.22,158.68824,10.40782,159.0291804401,2.35824,0.6878200000000001,2.4565,156.33,9.72,156.6318846851,133.0,2.35824,0.6878200000000001,2.4565,2.35824,0.6878200000000001,2.4565,0.0,0.0,0.0,128.96,146.95824,33.28782,150.6811310823,2.35824,0.6878200000000001,2.4565,144.6,32.6,148.2292818575,128.96
2020-01-31 15:30:00,144.814,15.962,145.6910431015,2.304,0.672,2.4,142.51,15.29,143.3278905168,133.45,157.684,11.792,158.1243027495,2.304,0.672,2.4,155.38,11.12,155.7774014419,133.22,2.304,0.672,2.4,2.304,0.672,2.4,0.0,0.0,0.0,129.19,146.034,32.062,149.5122102037,2.304,0.672,2.4,143.73,31.39,147.1177929416,129.19
2020-01-31 16:00:00,147.78264,16.08452,148.6553748406,2.31264,0.67452,2.409,145.47,15.41,146.2839328156,132.97,160.92264,11.49452,161.3326379088,2.31264,0.67452,2.409,158.61,10.82,158.9786290669,132.75,2.31264,0.67452,2.409,2.31264,0.67452,2.409,0.0,0.0,0.0,128.75,149.02264,32.03452,152.4268929822,2.31264,0.67452,2.409,146.71,31.36,150.0242437075,128.75
2020-01-31 16:30:00,149.65408,15.84494,150.4905504816,5.19408,1.5149400000000002,5.4105,144.46,14.33,145.1690066784,132.61,162.73408,13.36494,163.2819721055,5.19408,1.5149400000000002,5.4105,157.54,11.85,157.9850439124,132.37,5.19408,1.5149400000000002,5.4105,5.19408,1.5149400000000002,5.4105,0.0,0.0,0.0,128.38,150.92408,31.74494,154.2265189241,5.19408,1.5149400000000002,5.4105,145.73,30.23,148.8324084331,128.38
2020-01-31 17:00:00,152.15984,16.08912,153.008093548,5.13984,1.49912,5.354,147.02,14.59,147.7421689972,132.05,165.47984,12.84912,165.9779423032,5.13984,1.49912,5.354,160.34,11.35,160.7412146899,131.82,5.13984,1.49912,5.354,5.13984,1.49912,5.354,0.0,0.0,0.0,127.86,153.42984,31.83912,156.6985812469,5.13984,1.49912,5.354,148.29,30.34,151.3619493136,127.86
2020-01-31 17:30:00,156.22848,16.52414,157.0999209607,5.08848,1.48414,5.3004999999999995,151.14,15.04,151.8864747106,131.06,169.89848,11.97414,170.3199152626,5.08848,1.48414,5.3004999999999995,164.81,10.49,165.1435018401,130.83,5.08848,1.48414,5.3004999999999995,5.08848,1.48414,5.3004999999999995,0.0,0.0,0.0,126.92,157.49848,32.00414,160.717255388,5.08848,1.48414,5.3004999999999995,152.41,30.52,155.4357696928,126.92
2020-01-31 18:00:00,155.59384,15.74987,156.3889428667,5.07384,1.47987,5.28525,150.52,14.27,151.1949182347,131.14,169.24384,12.80987,169.7279297799,5.07384,1.47987,5.28525,164.17,11.33,164.5604989054,130.91,5.07384,1.47987,5.28525,5.07384,1.47987,5.28525,0.0,0.0,0.0,126.99,156.87384,31.23987,159.9541532876,5.07384,1.47987,5.28525,151.8,29.76,154.689681621,126.99
2020-01-31 18:30:00,152.57384,14.27987,153.2406321429,5.07384,1.47987,5.28525,147.5,12.8,148.0543481293,131.56,165.92384,14.56987,166.5623060364,5.07384,1.47987,5.28525,160.85,13.09,161.3817542351,131.33,5.07384,1.47987,5.28525,5.07384,1.47987,5.28525,0.0,0.0,0.0,127.39,153.82384,29.88987,156.7009192091,5.07384,1.47987,5.28525,148.75,28.41,151.4387354675,127.39
2020-01-31 19:00:00,149.6684,12.9412,150.2268438595,5.0784,1.4812,5.29,144.59,11.46,145.0434407341,132.49,162.7184,16.4112,163.5438937533,5.0784,1.4812,5.29,157.64,14.93,158.3454277837,132.26,5.0784,1.4812,5.29,5.0784,1.4812,5.29,0.0,0.0,0.0,128.28,150.8784,28.7612,153.5952415018,5.0784,1.4812,5.29,145.8,27.28,148.3301668576,128.28
2020-01-31 19:30:00,144.82528,10.565290000000001,145.210147992,1.83528,0.53529,1.91175,142.99,10.03,143.3413443498,133.21,157.74528,17.29529,158.690580749,1.83528,0.53529,1.91175,155.91,16.76,156.8082450001,132.97,1.83528,0.53529,1.91175,1.83528,0.53529,1.91175,0.0,0.0,0.0,128.97,146.04528,26.57529,148.4434904227,1.83528,0.53529,1.91175,144.21,26.04,146.5421635571,128.97
2020-01-31 20:00:00,139.62272,7.76621,139.8385424622,1.63272,0.47621,1.7007500000000002,137.99,7.29,138.1824308659,133.53,152.06272,20.32621,153.4152066347,1.63272,0.47621,1.7007500000000002,150.43,19.85,151.7340021221,133.29,1.63272,0.47621,1.7007500000000002,1.63272,0.47621,1.7007500000000002,0.0,0.0,0.0,129.29,140.79272,23.83621,142.7962006223,1.63272,0.47621,1.7007500000000002,139.16,23.36,141.1070345518,129.29
2020-01-31 20:30:00,134.96776,5.29143,135.0714458013,1.54776,0.45143000000000005,1.61225,133.42,4.84,133.5077600741,133.48,147.00776,22.95143,148.7886072227,1.54776,0.45143000000000005,1.61225,145.46,22.5,147.1898828045,133.24,1.54776,0.45143000000000005,1.61225,1.54776,0.45143000000000005,1.61225,0.0,0.0,0.0,129.24,136.09776,21.36143,137.763968325,1.54776,0.45143000000000005,1.61225,134.55,20.91,136.1650858333,129.24
2020-01-31 21:00:00,128.98384,2.49862,129.0080388311,1.50384,0.43862,1.5665,127.48,2.06,127.4966430931,132.89,140.46384,25.72862,142.8007431166,1.50384,0.43862,1.5665,138.96,25.29,141.2425775041,132.65,1.50384,0.43862,1.5665,1.50384,0.43862,1.5665,0.0,0.0,0.0,128.67,130.06384,18.44862,131.3657263347,1.50384,0.43862,1.5665,128.56,18.01,129.8153831408,128.67
2020-01-31 21:30:00,122.93808,1.26444,122.9445823231,1.3180800000000001,0.38444,1.373,121.62,0.88,121.6231836452,132.99,133.88808,28.68444,136.9263125342,1.3180800000000001,0.38444,1.373,132.57,28.3,135.5569802703,132.76,1.3180800000000001,0.38444,1.373,1.3180800000000001,0.38444,1.373,0.0,0.0,0.0,128.77,123.96808,15.64444,124.9513239698,1.3180800000000001,0.38444,1.373,122.65,15.26,123.5956718498,128.77
2020-01-31 22:00:00,117.12208,3.19394,117.165621563,1.04208,0.30394000000000004,1.0855,116.08,2.89,116.1159700472,133.98,127.57208,31.35394,131.3685850919,1.04208,0.30394000000000004,1.0855,126.53,31.05,130.2840872862,133.74,1.04208,0.30394000000000004,1.0855,1.04208,0.30394000000000004,1.0855,0.0,0.0,0.0,129.71,118.11208,13.62394,118.8952277556,1.04208,0.30394000000000004,1.0855,117.07,13.32,117.8253253762,129.71
2020-01-31 22:30:00,105.75144,5.86167,105.9137679306,0.93144,0.27167,0.9702500000000001,104.82,5.59,104.968950171,134.51,115.17144,34.43167,120.2081548426,0.93144,0.27167,0.9702500000000001,114.24,34.16,119.2379268522,134.27,0.93144,0.27167,0.9702500000000001,0.93144,0.27167,0.9702500000000001,0.0,0.0,0.0,130.21,106.61144,11.06167,107.1837659446,0.93144,0.27167,0.9702500000000001,105.68,10.79,106.2294050628,130.21
2020-01-31 23:00:00,89.70448,8.47089,90.1035499271,1.13448,0.33089,1.18175,88.57,8.14,88.9432656248,135.69,97.68448,37.67089,104.6964831609,1.13448,0.33089,1.18175,96.55,37.34,103.5189745892,135.44,1.13448,0.33089,1.18175,1.13448,0.33089,1.18175,0.0,0.0,0.0,131.34,90.48448,8.90089,90.9212129465,1.13448,0.33089,1.18175,89.35,8.57,89.76005459,131.34
2020-01-31 23:30:00,84.12776,10.34143,84.7609885328,1.30776,0.38143000000000005,1.36225,82.82,9.96,83.4167489177,134.84,91.60776,39.32143,99.6903031867,1.30776,0.38143000000000005,1.36225,90.3,38.94,98.3382611195,134.59,1.30776,0.38143000000000005,1.36225,1.30776,0.38143000000000005,1.36225,0.0,0.0,0.0,130.53,84.88776,6.94143,85.1710939713,1.30776,0.38143000000000005,1.36225,83.58,6.5600000000000005,83.8370443181,130.53
2020-02-01 00:00:00,80.20376,11.09068,80.966945731,1.13376,0.33068000000000003,1.181,79.07,10.76,79.7987625217,134.84,87.33376,40.13068,96.1127312743,1.13376,0.33068000000000003,1.181,86.2,39.8,94.9446154345,134.59,1.13376,0.33068000000000003,1.181,1.13376,0.33068000000000003,1.181,0.0,0.0,0.0,130.53,80.92376,6.10068,81.1533932069,1.13376,0.33068000000000003,1.181,79.79,5.77,79.9983562331,130.53
2020-02-01 00:30:00,78.12408,11.83619,79.0156140871,1.32408,0.38619000000000003,1.37925,76.8,11.45,77.6488409443,134.98,85.06408,40.98619,94.4233312109,1.32408,0.38619000000000003,1.37925,83.74,40.6,93.0631377077,134.73,1.32408,0.38619000000000003,1.37925,1.32408,0.38619000000000003,1.37925,0.0,0.0,0.0,130.65,78.82408,5.50619,79.0161611075,1.32408,0.38619000000000003,1.37925,77.5,5.12,77.6689410254,130.65
2020-02-01 01:00:00,80.15328,11.33429,80.9506913161,1.28328,0.37429,1.33675,78.87,10.96,79.6278751443,135.01,87.28328,40.49429,96.2193249309,1.28328,0.37429,1.33675,86.0,40.12,94.8979156778,134.73,1.28328,0.37429,1.33675,1.28328,0.37429,1.33675,0.0,0.0,0.0,130.69,80.89328,6.01429,81.1165484557,1.28328,0.37429,1.33675,79.61,5.64,79.8095338916,130.69
2020-02-01 01:30:00,80.27088,11.62984,81.1089844247,1.37088,0.39984000000000003,1.428,78.9,11.23,79.6951874331,135.55,87.40088,41.00984,96.5438801872,1.37088,0.39984000000000003,1.428,86.03,40.61,95.1332381452,135.3,1.37088,0.39984000000000003,1.428,1.37088,0.39984000000000003,1.428,0.0,0.0,0.0,131.21,81.00088,5.89984,81.2154583365,1.37088,0.39984000000000003,1.428,79.63,5.5,79.8197149832,131.21
2020-02-01 02:00:00,77.6692,12.3756,78.6489675965,1.4592,0.42560000000000003,1.52,76.21,11.95,77.1412120724,135.86,84.5592,41.9356,94.3867196803,1.4592,0.42560000000000003,1.52,83.1,41.51,92.8907428111,135.61,1.4592,0.42560000000000003,1.52,1.4592,0.42560000000000003,1.52,0.0,0.0,0.0,131.52,78.3792,5.2556,78.5552055818,1.4592,0.42560000000000003,1.52,76.92,4.83,77.0714947305,131.52
2020-02-01 02:30:00,76.07976,14.41618,77.4335594394,1.52976,0.44618,1.5935000000000001,74.55,13.97,75.847632791,135.86,82.74976,44.24618,93.8362788299,1.52976,0.44618,1.5935000000000001,81.22,43.8,92.2774533675,135.61,1.52976,0.44618,1.5935000000000001,1.52976,0.44618,1.5935000000000001,0.0,0.0,0.0,131.52,76.45976,8.45618,76.9259506243,1.52976,0.44618,1.5935000000000001,74.93,8.01,75.3569173998,131.52
2020-02-01 03:00:00,74.36816,18.94863,76.7442102094,1.53816,0.44863000000000003,1.6022500000000002,72.83,18.5,75.1429231531,135.39,80.72816,49.95863,94.9362972127,1.53816,0.44863000000000003,1.6022500000000002,79.19,49.51,93.3932342303,135.14,1.53816,0.44863000000000003,1.6022500000000002,1.53816,0.44863000000000003,1.6022500000000002,0.0,0.0,0.0,131.07,73.93816,17.14863,75.9007708463,1.53816,0.44863000000000003,1.6022500000000002,72.4,16.7,74.3010767082,131.07
2020-02-01 03:30:00,73.05056,19.41808,75.5873411836,1.57056,0.45808000000000004,1.6360000000000001,71.48,18.96,73.9518221547,136.1,79.28056,50.75808,94.1370802564,1.57056,0.45808000000000004,1.6360000000000001,77.71,50.3,92.5685373116,135.85,1.57056,0.45808000000000004,1.6360000000000001,1.57056,0.45808000000000004,1.6360000000000001,0.0,0.0,0.0,131.74,72.62056,17.05808,74.5970765379,1.57056,0.45808000000000004,1.6360000000000001,71.05,16.6,72.9634326221,131.74
2020-02-01 04:00:00,71.41136,23.18623,75.0811800564,1.46136,0.42623000000000005,1.52225,69.95,22.76,73.5596363504,135.44,77.32136,54.41623,94.550086196,1.46136,0.42623000000000005,1.52225,75.86,53.99,93.1110074051,135.19,1.46136,0.42623000000000005,1.52225,1.46136,0.42623000000000005,1.52225,0.0,0.0,0.0,131.12,70.40136,23.96623,74.3688891289,1.46136,0.42623000000000005,1.52225,68.94,23.54,72.8481653853,131.12
2020-02-01 04:30:00,70.8788,25.31965,75.2654566555,1.4388,0.41965,1.49875,69.44,24.9,73.7693947379,134.04,76.6688,57.08965,95.5893981075,1.4388,0.41965,1.49875,75.23,56.67,94.1862081199,133.79,1.4388,0.41965,1.49875,1.4388,0.41965,1.49875,0.0,0.0,0.0,129.75,69.4288,29.33965,75.3735585704,1.4388,0.41965,1.49875,67.99,28.92,73.8850898355,129.75
2020-02-01 05:00:00,70.91728,25.14129,75.2419102991,1.5472800000000002,0.45129,1.61175,69.37,24.69,73.6328255603,134.04,76.67728,56.87129,95.4659567305,1.5472800000000002,0.45129,1.61175,75.13,56.42,93.956017902,133.79,1.5472800000000002,0.45129,1.61175,1.5472800000000002,0.45129,1.61175,0.0,0.0,0.0,129.75,69.45728,29.55129,75.4823985156,1.5472800000000002,0.45129,1.61175,67.91,29.1,73.8821906822,129.75
2020-02-01 05:30:00,72.11192,24.19181,76.0616373553,1.41192,0.41181,1.47075,70.7,23.78,74.5920800085,132.98,78.02192,55.41181,95.6968582972,1.41192,0.41181,1.47075,76.61,55.0,94.3084943152,132.74,1.41192,0.41181,1.47075,1.41192,0.41181,1.47075,0.0,0.0,0.0,128.74,70.61192,29.59181,76.5618603821,1.41192,0.41181,1.47075,69.2,29.18,75.1006817546,128.74
2020-02-01 06:00:00,73.64752,23.46136,77.2941952232,1.54752,0.45136000000000004,1.612,72.1,23.01,75.6826935303,132.35,79.65752,54.36136,96.4389856521,1.54752,0.45136000000000004,1.612,78.11,53.91,94.9076403668,132.1,1.54752,0.45136000000000004,1.612,1.54752,0.45136000000000004,1.612,0.0,0.0,0.0,128.12,72.09752,29.86136,78.0368708445,1.54752,0.45136000000000004,1.612,70.55,29.41,76.4346165033,128.12
2020-02-01 06:30:00,77.74008,22.02669,80.8003410312,1.6000800000000002,0.46669000000000005,1.66675,76.14,21.56,79.1336413923,132.15,84.11008,52.69669,99.2544542807,1.6000800000000002,0.46669000000000005,1.66675,82.51,52.23,97.65179465840001,131.9,1.6000800000000002,0.46669000000000005,1.66675,1.6000800000000002,0.46669000000000005,1.66675,0.0,0.0,0.0,127.93,76.07008,31.08669,82.1768785387,1.6000800000000002,0.46669000000000005,1.66675,74.47,30.62,80.5193473645,127.93
2020-02-01 07:00:00,82.42704,19.85747,84.7852347874,1.63704,0.47747000000000006,1.70525,80.79,19.38,83.0819384704,131.81,89.18704,50.25747,102.372561728,1.63704,0.47747000000000006,1.70525,87.55,49.78,100.7127146889,131.57,1.63704,0.47747000000000006,1.70525,1.63704,0.47747000000000006,1.70525,0.0,0.0,0.0,127.6,80.61704,32.98747,87.1049959265,1.63704,0.47747000000000006,1.70525,78.98,32.51,85.4092530116,127.6
2020-02-01 07:30:00,89.3044,17.25795,90.9566528494,1.6044,0.46795000000000003,1.6712500000000001,87.7,16.79,89.2927438261,132.05,96.6344,47.57795,107.7119705026,1.6044,0.46795000000000003,1.6712500000000001,95.03,47.11,106.0662670221,131.82,1.6044,0.46795000000000003,1.6712500000000001,1.6044,0.46795000000000003,1.6712500000000001,0.0,0.0,0.0,127.84,87.2744,35.61795,94.2627140367,1.6044,0.46795000000000003,1.6712500000000001,85.67,35.15,92.6006015099,127.84
2020-02-01 08:00:00,93.25976,15.53493,94.5447877218,1.55976,0.45493000000000006,1.6247500000000001,91.7,15.08,92.9316759776,131.37,100.94976,45.42493,110.6990438512,1.55976,0.45493000000000006,1.6247500000000001,99.39,44.97,109.0902057932,131.14,1.55976,0.45493000000000006,1.6247500000000001,1.55976,0.45493000000000006,1.6247500000000001,0.0,0.0,0.0,127.2,91.08976,36.72493,98.2143821462,1.55976,0.45493000000000006,1.6247500000000001,89.53,36.27,96.5977939707,127.2
2020-02-01 08:30:00,99.07664,13.20777,99.9531179207,1.7066400000000002,0.49777000000000005,1.7777500000000002,97.37,12.71,98.1960335248,130.4,107.21664,42.49777,115.3319918664,1.7066400000000002,0.49777000000000005,1.7777500000000002,105.51,42.0,113.5621420192,130.18,1.7066400000000002,0.49777000000000005,1.7777500000000002,1.7066400000000002,0.49777000000000005,1.7777500000000002,0.0,0.0,0.0,126.27,96.70664,38.25777,103.9991883885,1.7066400000000002,0.49777000000000005,1.7777500000000002,95.0,37.76,102.2292404354,126.27
2020-02-01 09:00:00,103.48448,11.49464,104.1209121627,2.2444800000000003,0.65464,2.338,101.24,10.84,101.8186780507,130.9,111.94448,40.89464,119.1802759822,2.2444800000000003,0.65464,2.338,109.7,40.24,116.8475399827,130.67,2.2444800000000003,0.65464,2.338,2.2444800000000003,0.65464,2.338,0.0,0.0,0.0,126.74,100.99448,40.64464,108.8663021839,2.2444800000000003,0.65464,2.338,98.75,39.99,106.5399577623,126.74
2020-02-01 09:30:00,106.25136,11.15498,106.8353175717,3.65136,1.06498,3.8035,102.6,10.09,103.0949470149,131.39,114.80136,40.64498,121.7840985394,3.65136,1.06498,3.8035,111.15,39.58,117.986859014,131.17,3.65136,1.06498,3.8035,3.65136,1.06498,3.8035,0.0,0.0,0.0,127.24,103.69136,42.03498,111.8876118355,3.65136,1.06498,3.8035,100.04,40.97,108.1043130499,127.24
2020-02-01 10:00:00,106.75504,10.76772,107.2967024628,4.89504,1.42772,5.099,101.86,9.34,102.2873169068,131.24,115.25504,40.09772,122.0309444141,4.89504,1.42772,5.099,110.36,38.67,116.9388665072,131.01,4.89504,1.42772,5.099,4.89504,1.42772,5.099,0.0,0.0,0.0,127.1,104.22504,42.96772,112.7345728914,4.89504,1.42772,5.099,99.33,41.54,107.6662458712,127.1
2020-02-01 10:30:00,107.31776,10.57768,107.8377898772,5.47776,1.59768,5.7059999999999995,101.84,8.98,102.235150511,131.05,115.82776,39.78768,122.4709331491,5.47776,1.59768,5.7059999999999995,110.35,38.19,116.7715658883,130.82,5.47776,1.59768,5.7059999999999995,5.47776,1.59768,5.7059999999999995,0.0,0.0,0.0,126.92,104.79776,43.32768,113.4013154915,5.47776,1.59768,5.7059999999999995,99.32,41.73,107.7304752612,126.92
2020-02-01 11:00:00,109.14312,9.06716,109.5191035108,3.93312,1.14716,4.097,105.21,7.92,105.5076798153,131.34,117.93312,38.39716,124.0264596326,3.93312,1.14716,4.097,114.0,37.25,119.9314908604,131.12,3.93312,1.14716,4.097,3.93312,1.14716,4.097,0.0,0.0,0.0,127.19,106.52312,44.24716,115.3472421109,3.93312,1.14716,4.097,102.59,43.1,111.2758648585,127.19
2020-02-01 11:30:00,110.02488,9.21559,110.4101504304,4.54488,1.32559,4.73425,105.48,7.89,105.7746779716,132.0,118.81488,38.80559,124.9913978027,4.54488,1.32559,4.73425,114.27,37.48,120.2596495089,131.77,4.54488,1.32559,4.73425,4.54488,1.32559,4.73425,0.0,0.0,0.0,127.81,107.37488,44.905590000000004,116.3867555535,4.54488,1.32559,4.73425,102.83,43.58,111.6835945876,127.81
2020-02-01 12:00:00,108.85768,10.21224,109.335649908,5.52768,1.61224,5.758,103.33,8.6,103.6872648882,132.07,117.45768,39.89224,124.0471579811,5.52768,1.61224,5.758,111.93,38.28,118.294899721,131.84,5.52768,1.61224,5.758,5.52768,1.61224,5.758,0.0,0.0,0.0,127.88,106.27768,44.60224,115.2575597486,5.52768,1.61224,5.758,100.75,42.99,109.5385895472,127.88
2020-02-01 12:30:00,109.058,10.60525,109.5724358202,4.338,1.26525,4.51875,104.72,9.34,105.135693273,132.26,117.808,40.46525,124.5638844993,4.338,1.26525,4.51875,113.47,39.2,120.0503265302,132.03,4.338,1.26525,4.51875,4.338,1.26525,4.51875,0.0,0.0,0.0,128.06,106.458,43.70525,115.0802095999,4.338,1.26525,4.51875,102.12,42.44,110.5877389225,128.06
2020-02-01 13:00:00,107.36648,12.00564,108.0356256954,4.95648,1.44564,5.163,102.41,10.56,102.9530072412,132.55,115.89648,42.03564,123.2841802771,4.95648,1.44564,5.163,110.94,40.59,118.1322635862,132.31,4.95648,1.44564,5.163,4.95648,1.44564,5.163,0.0,0.0,0.0,128.35,104.81648,42.90564,113.2580611851,4.95648,1.44564,5.163,99.86,41.46,108.1247020805,128.35
2020-02-01 13:30:00,104.73456,13.50133,105.6012025034,5.28456,1.54133,5.50475,99.45,11.96,100.1665817526,132.86,112.99456,43.80133,121.1871573202,5.28456,1.54133,5.50475,107.71,42.26,115.7037237949,132.62,5.28456,1.54133,5.50475,5.28456,1.54133,5.50475,0.0,0.0,0.0,128.65,102.26456,41.91133,110.5196806653,5.28456,1.54133,5.50475,96.98,40.37,105.0469290365,128.65
2020-02-01 14:00:00,102.96272,14.06371,103.9187646615,5.05272,1.47371,5.26325,97.91,12.59,98.7161395112,132.49,111.12272,44.23371,119.6030099979,5.05272,1.47371,5.26325,106.07,42.76,114.3646033526,132.25,5.05272,1.47371,5.26325,5.05272,1.47371,5.26325,0.0,0.0,0.0,128.29,100.58272,40.94371,108.5968275373,5.05272,1.47371,5.26325,95.53,39.47,103.3627679583,128.29
2020-02-01 14:30:00,101.946,14.72175,103.0034797425,4.566,1.33175,4.75625,97.38,13.39,98.2962690035,132.4,110.056,44.91175,118.8671040451,4.566,1.33175,4.75625,105.49,43.58,114.1374456522,132.15,4.566,1.33175,4.75625,4.566,1.33175,4.75625,0.0,0.0,0.0,128.2,99.566,39.90175,107.2638709401,4.566,1.33175,4.75625,95.0,38.57,102.5311898887,128.2
2020-02-01 15:00:00,102.67208,14.58394,103.7026871274,3.44208,1.00394,3.5855,99.23,13.58,100.1549264889,132.33,110.94208,44.73394,119.6213630697,3.44208,1.00394,3.5855,107.5,43.73,116.0541377978,132.09,3.44208,1.00394,3.5855,3.44208,1.00394,3.5855,0.0,0.0,0.0,128.13,100.23208,39.34394,107.6773675191,3.44208,1.00394,3.5855,96.79,38.34,104.1069627835,128.13
2020-02-01 15:30:00,105.22728,14.00504,106.1551769892,2.65728,0.7750400000000001,2.768,102.57,13.23,103.4197166888,132.25,113.78728,44.10504,122.0360587826,2.65728,0.7750400000000001,2.768,111.13,43.33,119.278521956,132.0,2.65728,0.7750400000000001,2.768,2.65728,0.7750400000000001,2.768,0.0,0.0,0.0,128.06,102.69728,39.33504,109.9726179156,2.65728,0.7750400000000001,2.768,100.04,38.56,107.2141557818,128.06
2020-02-01 16:00:00,105.98592,13.68506,106.8657854762,2.24592,0.6550600000000001,2.3395,103.74,13.03,104.5550979149,131.67,114.63592,43.55506,122.6313067934,2.24592,0.6550600000000001,2.3395,112.39,42.9,120.2993021592,131.42,2.24592,0.6550600000000001,2.3395,2.24592,0.6550600000000001,2.3395,0.0,0.0,0.0,127.51,103.39592,39.00506,110.5084203952,2.24592,0.6550600000000001,2.3395,101.15,38.35,108.1759908667,127.51
2020-02-01 16:30:00,109.15872,12.56671,109.8796994547,1.9087200000000002,0.55671,1.98825,107.25,12.01,107.9203530387,131.08,118.09872,42.09671,125.377193534,1.9087200000000002,0.55671,1.98825,116.19,41.54,123.3924134621,130.84,1.9087200000000002,0.55671,1.98825,1.9087200000000002,0.55671,1.98825,0.0,0.0,0.0,126.96,106.45872,39.42671,113.5249951573,1.9087200000000002,0.55671,1.98825,104.55,38.87,111.5418280288,126.96
2020-02-01 17:00:00,113.06952,10.75736,113.5800913329,1.7395200000000002,0.50736,1.812,111.33,10.25,111.8008559896,130.77,122.36952,40.09736,128.7714941437,1.7395200000000002,0.50736,1.812,120.63,39.59,126.9604859789,130.55,1.7395200000000002,0.50736,1.812,1.7395200000000002,0.50736,1.812,0.0,0.0,0.0,126.65,110.23952,40.91736,117.5881886892,1.7395200000000002,0.50736,1.812,108.5,40.41,115.7809055933,126.65
2020-02-01 17:30:00,120.58448,8.28839,120.8689961308,1.67448,0.48839000000000005,1.74425,118.91,7.8,119.1655491323,129.92,130.53448,37.09839,135.7038724925,1.67448,0.48839000000000005,1.74425,128.86,36.61,133.9596644517,129.7,1.67448,0.48839000000000005,1.74425,1.67448,0.48839000000000005,1.74425,0.0,0.0,0.0,125.85,117.52448,42.57839,124.9996907767,1.67448,0.48839000000000005,1.74425,115.85,42.09,123.2590386138,125.85
2020-02-01 18:00:00,122.52672,8.06446,122.7918263935,1.6267200000000002,0.47446000000000005,1.6945000000000001,120.9,7.59,121.1380126137,130.09,132.61672,36.89446,137.653171421,1.6267200000000002,0.47446000000000005,1.6945000000000001,130.99,36.42,135.9588044225,129.87,1.6267200000000002,0.47446000000000005,1.6945000000000001,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.0,0.0,0.0,126.01,119.38672,42.82446,126.8350238958,1.6267200000000002,0.47446000000000005,1.6945000000000001,117.76,42.35,125.1436778267,126.01
2020-02-01 18:30:00,120.46112,8.92866,120.7915659351,1.64112,0.47866000000000003,1.7095,118.82,8.45,119.1200860477,130.04,130.36112,37.82866,135.7388268884,1.64112,0.47866000000000003,1.7095,128.72,37.35,134.0293285069,129.87,1.64112,0.47866000000000003,1.7095,1.64112,0.47866000000000003,1.7095,0.0,0.0,0.0,125.98,117.37112,42.02866,124.6691143445,1.64112,0.47866000000000003,1.7095,115.73,41.55,122.9627398849,125.98
