Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-02-01 19:00:00,118.72544,9.81992,119.1308563387,1.64544,0.47992,1.714,117.08,9.34,117.4519561353,130.18,128.47544,38.79992,134.2064546704,1.64544,0.47992,1.714,126.83,38.32,132.4925329971,129.97,1.64544,0.47992,1.714,1.64544,0.47992,1.714,0.0,0.0,0.0,126.11,115.68544,41.17992,122.7962004266,1.64544,0.47992,1.714,114.04,40.7,121.0851419457,126.11
2020-02-01 19:30:00,114.90976,11.18243,115.4525863026,1.61976,0.47243,1.6872500000000001,113.29,10.71,113.7951150094,130.36,124.33976,40.35243,130.7237335902,1.61976,0.47243,1.6872500000000001,122.72,39.88,129.0372535356,130.14,1.61976,0.47243,1.6872500000000001,1.61976,0.47243,1.6872500000000001,0.0,0.0,0.0,126.27,111.97976,40.03243,118.9204023764,1.61976,0.47243,1.6872500000000001,110.36,39.56,117.2361855401,126.27
2020-02-01 20:00:00,111.41776,12.55893,112.1233426462,1.60776,0.46893,1.67475,109.81,12.09,110.4735452495,130.71,120.53776,41.94893,127.6286187105,1.60776,0.46893,1.67475,118.93,41.48,125.9560848074,130.49,1.60776,0.46893,1.67475,1.60776,0.46893,1.67475,0.0,0.0,0.0,126.62,108.60776,38.94893,115.3805212346,1.60776,0.46893,1.67475,107.0,38.48,113.7088844374,126.62
2020-02-01 20:30:00,109.02024,13.52257,109.8556900168,1.3802400000000001,0.40257000000000004,1.43775,107.64,13.12,108.4366358755,130.97,117.97024,43.12257,125.6046717645,1.3802400000000001,0.40257000000000004,1.43775,116.59,42.72,124.1701514052,130.75,1.3802400000000001,0.40257000000000004,1.43775,1.3802400000000001,0.40257000000000004,1.43775,0.0,0.0,0.0,126.86,106.28024,38.11257,112.9072956299,1.3802400000000001,0.40257000000000004,1.43775,104.9,37.71,111.4722122325,126.86
2020-02-01 21:00:00,105.29056,14.61433,106.2999560981,0.9405600000000001,0.27433,0.9797500000000001,104.35,14.34,105.3307082479,130.75,113.94056,44.21433,122.2184854695,0.9405600000000001,0.27433,0.9797500000000001,113.0,43.94,121.2424166701,130.52,0.9405600000000001,0.27433,0.9797500000000001,0.9405600000000001,0.27433,0.9797500000000001,0.0,0.0,0.0,126.64,102.65056,36.68433,109.0086122096,0.9405600000000001,0.27433,0.9797500000000001,101.71,36.41,108.0306076999,126.64
2020-02-01 21:30:00,101.7528,15.82665,102.9762844448,0.7428,0.21665,0.77375,101.01,15.61,102.2090612421,130.9,110.1328,45.60665,119.2023496415,0.7428,0.21665,0.77375,109.39,45.39,118.4332056477,130.66,0.7428,0.21665,0.77375,0.7428,0.21665,0.77375,0.0,0.0,0.0,126.77,99.2128,35.51665,105.3784233658,0.7428,0.21665,0.77375,98.47,35.3,104.6060748714,126.77
2020-02-01 22:00:00,97.8932,17.3351,99.4162174811,0.7032,0.2051,0.7325,97.19,17.13,98.6880590548,131.34,105.9232,47.3751,116.0350136737,0.7032,0.2051,0.7325,105.22,47.17,115.3093981426,131.11,0.7032,0.2051,0.7325,0.7032,0.2051,0.7325,0.0,0.0,0.0,127.19,95.4632,34.3451,101.4534792319,0.7032,0.2051,0.7325,94.76,34.14,100.7223768584,127.19
2020-02-01 22:30:00,92.87616,19.21263,94.8425339595,0.62616,0.18263000000000001,0.6522500000000001,92.25,19.03,94.192374426,132.2,100.50616,49.76263,112.1508249745,0.62616,0.18263000000000001,0.6522500000000001,99.88,49.58,111.5087027994,131.97,0.62616,0.18263000000000001,0.6522500000000001,0.62616,0.18263000000000001,0.6522500000000001,0.0,0.0,0.0,128.0,90.61616,33.19263,96.5040887189,0.62616,0.18263000000000001,0.6522500000000001,89.99,33.01,95.8533264942,128.0
2020-02-01 23:00:00,88.12304,20.87297,90.5613110299,0.59304,0.17297,0.61775,87.53,20.7,89.9443767003,132.93,95.36304,51.88297,108.563124375,0.59304,0.17297,0.61775,94.77,51.71,107.9596081875,132.7,0.59304,0.17297,0.61775,0.59304,0.17297,0.61775,0.0,0.0,0.0,128.7,86.04304,32.17297,91.8613342547,0.59304,0.17297,0.61775,85.45,32.0,91.2452875495,128.7
2020-02-01 23:30:00,83.372,22.56725,86.3722823397,0.642,0.18725000000000003,0.6687500000000001,82.73,22.38,85.7036597818,133.86,90.202,54.04725,105.1546767223,0.642,0.18725000000000003,0.6687500000000001,89.56,53.86,104.5078619052,133.62,0.642,0.18725000000000003,0.6687500000000001,0.642,0.18725000000000003,0.6687500000000001,0.0,0.0,0.0,129.6,81.442,31.25725,87.2342538316,0.642,0.18725000000000003,0.6687500000000001,80.8,31.07,86.5678052165,129.6
2020-02-02 00:00:00,79.2704,23.5897,82.7059264034,0.6504,0.1897,0.6775,78.62,23.4,82.0284365327,134.32,85.7704,55.3397,102.0737180289,0.6504,0.1897,0.6775,85.12,55.15,101.424537958,134.08,0.6504,0.1897,0.6775,0.6504,0.1897,0.6775,0.0,0.0,0.0,130.04,77.4904,30.6597,83.3353424199,0.6504,0.1897,0.6775,76.84,30.47,82.6607917939,130.04
2020-02-02 00:30:00,77.86296,24.25753,81.5540820662,0.6429600000000001,0.18753,0.6697500000000001,77.22,24.07,80.8844441163,134.63,84.25296,56.20753,101.2810332563,0.6429600000000001,0.18753,0.6697500000000001,83.61,56.02,100.6422997551,134.38,0.6429600000000001,0.18753,0.6697500000000001,0.6429600000000001,0.18753,0.6697500000000001,0.0,0.0,0.0,130.35,76.13296,30.26753,81.9289385423,0.6429600000000001,0.18753,0.6697500000000001,75.49,30.08,81.2622083136,130.35
2020-02-02 01:00:00,79.7904,23.95095,83.3075983213,0.6204000000000001,0.18095000000000003,0.6462500000000001,79.17,23.77,82.6613682442,134.5,86.3604,55.82095,102.8304290911,0.6204000000000001,0.18095000000000003,0.6462500000000001,85.74,55.64,102.2113359662,134.26,0.6204000000000001,0.18095000000000003,0.6462500000000001,0.6204000000000001,0.18095000000000003,0.6462500000000001,0.0,0.0,0.0,130.24,78.0104,30.49095,83.7575103502,0.6204000000000001,0.18095000000000003,0.6462500000000001,77.39,30.31,83.1138267679,130.24
2020-02-02 01:30:00,79.91088,24.10234,83.4665893388,0.5908800000000001,0.17234000000000002,0.6155,79.32,23.93,82.8511152611,134.72,86.47088,56.10234,103.0761157662,0.5908800000000001,0.17234000000000002,0.6155,85.88,55.93,102.4867762202,134.48,0.5908800000000001,0.17234000000000002,0.6155,0.5908800000000001,0.17234000000000002,0.6155,0.0,0.0,0.0,130.45,78.11088,30.48234,83.8479732984,0.5908800000000001,0.17234000000000002,0.6155,77.52,30.31,83.2348875172,130.45
2020-02-02 02:00:00,77.88968,24.94324,81.7861080637,0.5596800000000001,0.16324000000000002,0.583,77.33,24.78,81.2033084301,135.3,84.28968,57.24324,101.8898360005,0.5596800000000001,0.16324000000000002,0.583,83.73,57.08,101.335281615,135.08,0.5596800000000001,0.16324000000000002,0.583,0.5596800000000001,0.16324000000000002,0.583,0.0,0.0,0.0,131.02,76.16968,30.08324,81.8951859403,0.5596800000000001,0.16324000000000002,0.583,75.61,29.92,81.3146880951,131.02
2020-02-02 02:30:00,75.94776,25.41143,80.0862224335,0.5877600000000001,0.17143000000000003,0.6122500000000001,75.36,25.24,79.474443691,135.53,82.19776,57.82143,100.49770901,0.5877600000000001,0.17143000000000003,0.6122500000000001,81.61,57.65,99.9185398212,135.28,0.5877600000000001,0.17143000000000003,0.6122500000000001,0.5877600000000001,0.17143000000000003,0.6122500000000001,0.0,0.0,0.0,131.23,74.27776,29.86143,80.0555471673,0.5877600000000001,0.17143000000000003,0.6122500000000001,73.69,29.69,79.4462849981,131.23
2020-02-02 03:00:00,73.90344,25.92767,78.3196176923,0.64344,0.18767,0.67025,73.26,25.74,77.6503393425,135.73,79.97344,58.46767,99.0667428589,0.64344,0.18767,0.67025,79.33,58.28,98.436818823,135.5,0.64344,0.18767,0.67025,0.64344,0.18767,0.67025,0.0,0.0,0.0,131.42,72.31344,29.56767,78.1247765684,0.64344,0.18767,0.67025,71.67,29.38,77.4582035681,131.42
2020-02-02 03:30:00,72.6096,26.0553,77.1429366193,0.6696000000000001,0.1953,0.6975,71.94,25.86,76.4467343972,135.83,78.5596,58.6953,98.0650243168,0.6696000000000001,0.1953,0.6975,77.89,58.5,97.4120223586,135.59,0.6696000000000001,0.1953,0.6975,0.6696000000000001,0.1953,0.6975,0.0,0.0,0.0,131.5,71.0596,29.6153,76.9839772047,0.6696000000000001,0.1953,0.6975,70.39,29.42,76.2908153056,131.5
2020-02-02 04:00:00,71.41032,26.40426,76.1355288197,0.70032,0.20426000000000002,0.7295,70.71,26.2,75.4078517132,136.2,77.27032,59.25426,97.3743789765,0.70032,0.20426000000000002,0.7295,76.57,59.05,96.6947123684,135.96,0.70032,0.20426000000000002,0.7295,0.70032,0.20426000000000002,0.7295,0.0,0.0,0.0,131.85,69.92032,29.60426,75.9293313486,0.70032,0.20426000000000002,0.7295,69.22,29.4,75.2048429292,131.85
2020-02-02 04:30:00,70.60504,26.75022,75.5026220965,0.75504,0.22022000000000003,0.7865000000000001,69.85,26.53,74.7185612817,136.46,76.37504,59.69022,96.9333229527,0.75504,0.22022000000000003,0.7865000000000001,75.62,59.47,96.2032499451,136.24,0.75504,0.22022000000000003,0.7865000000000001,0.75504,0.22022000000000003,0.7865000000000001,0.0,0.0,0.0,132.13,69.14504,29.47022,75.1633582502,0.75504,0.22022000000000003,0.7865000000000001,68.39,29.25,74.3824885306,132.13
2020-02-02 05:00:00,69.94496,26.73728,74.8811028979,0.7449600000000001,0.21728000000000003,0.776,69.2,26.52,74.1076946072,136.4,75.68496,59.65728,96.3701417826,0.7449600000000001,0.21728000000000003,0.776,74.94,59.44,95.6510177677,136.17,0.7449600000000001,0.21728000000000003,0.776,0.7449600000000001,0.21728000000000003,0.776,0.0,0.0,0.0,132.07,68.50496,29.43728,74.5619406829,0.7449600000000001,0.21728000000000003,0.776,67.76,29.22,73.7917746094,132.07
2020-02-02 05:30:00,70.75024,34.65132,78.7801398691,0.6902400000000001,0.20132000000000003,0.719,70.06,34.45,78.0718009271,135.77,75.90024,54.52132,93.4527729209,0.6902400000000001,0.20132000000000003,0.719,75.21,54.32,92.7750316626,135.55,0.6902400000000001,0.20132000000000003,0.719,0.6902400000000001,0.20132000000000003,0.719,0.0,0.0,0.0,131.45,68.68024,33.27132,76.3148484962,0.6902400000000001,0.20132000000000003,0.719,67.99,33.07,75.6059852128,131.45
2020-02-02 06:00:00,72.28792,40.42606,82.8239681798,0.63792,0.18606,0.6645,71.65,40.24,82.1765179355,135.41,77.02792,50.78606,92.2633423947,0.63792,0.18606,0.6645,76.39,50.6,91.628555047,135.18,0.63792,0.18606,0.6645,0.63792,0.18606,0.6645,0.0,0.0,0.0,131.11,69.68792,36.04606,78.4584261597,0.63792,0.18606,0.6645,69.05,35.86,77.8064399648,131.11
2020-02-02 06:30:00,75.40432,39.07501,84.9274271432,0.6343200000000001,0.18501,0.6607500000000001,74.77,38.89,84.2792085867,134.75,80.35432,49.28501,94.2646750027,0.6343200000000001,0.18501,0.6607500000000001,79.72,49.1,93.6273912912,134.5,0.6343200000000001,0.18501,0.6607500000000001,0.6343200000000001,0.18501,0.6607500000000001,0.0,0.0,0.0,130.47,72.65432,36.55501,81.3321521341,0.6343200000000001,0.18501,0.6607500000000001,72.02,36.37,80.6824472856,130.47
2020-02-02 07:00:00,78.07304,37.87422,86.7747435343,0.5630400000000001,0.16422,0.5865,77.51,37.71,86.1965440142,134.25,83.18304,47.96422,96.0207505899,0.5630400000000001,0.16422,0.5865,82.62,47.8,95.4510576159,134.02,0.5630400000000001,0.16422,0.5865,0.5630400000000001,0.16422,0.5865,0.0,0.0,0.0,129.99,75.16304,37.09422,83.8180394632,0.5630400000000001,0.16422,0.5865,74.6,36.93,83.2405243857,129.99
2020-02-02 07:30:00,82.11168,36.21799,89.7444749946,0.54168,0.15799000000000002,0.56425,81.57,36.06,89.1851360934,133.85,87.47168,46.19799,98.9219342818,0.54168,0.15799000000000002,0.56425,86.93,46.04,98.3692355363,133.61,0.54168,0.15799000000000002,0.56425,0.54168,0.15799000000000002,0.56425,0.0,0.0,0.0,129.58,78.99168,38.30799,87.7905895131,0.54168,0.15799000000000002,0.56425,78.45,38.15,87.2343109103,129.58
2020-02-02 08:00:00,85.07224,34.90982,91.9564111471,0.5822400000000001,0.16982000000000003,0.6065,84.49,34.74,91.3533124742,133.36,90.61224,44.74982,101.0600040958,0.5822400000000001,0.16982000000000003,0.6065,90.03,44.58,100.462815509,133.14,0.5822400000000001,0.16982000000000003,0.6065,0.5822400000000001,0.16982000000000003,0.6065,0.0,0.0,0.0,129.12,81.80224,39.03982,90.6405759837,0.5822400000000001,0.16982000000000003,0.6065,81.22,38.87,90.0420196353,129.12
2020-02-02 08:30:00,89.46568,33.21124,95.4310974484,0.65568,0.19124000000000002,0.683,88.81,33.02,94.7498627967,132.65,95.26568,42.89124,104.4758740313,0.65568,0.19124000000000002,0.683,94.61,42.7,103.799528419,132.43,0.65568,0.19124000000000002,0.683,0.65568,0.19124000000000002,0.683,0.0,0.0,0.0,128.44,85.97568,39.90124,94.7835771904,0.65568,0.19124000000000002,0.683,85.32,39.71,94.1083763541,128.44
2020-02-02 09:00:00,94.9544,31.1042,99.9190138913,0.7344,0.2142,0.765,94.22,30.89,99.154427536,131.78,101.1044,40.5942,108.9494780758,0.7344,0.2142,0.765,100.37,40.38,108.1881754167,131.57,0.7344,0.2142,0.765,0.7344,0.2142,0.765,0.0,0.0,0.0,127.6,91.1644,41.0242,99.9696594623,0.7344,0.2142,0.765,90.43,40.81,99.2121010764,127.6
2020-02-02 09:30:00,101.0908,28.6794,105.0802447133,0.8208000000000001,0.2394,0.855,100.27,28.44,104.2252680495,130.94,107.6008,37.9294,114.0901903978,0.8208000000000001,0.2394,0.855,106.78,37.69,113.2364980914,130.74,0.8208000000000001,0.2394,0.855,0.8208000000000001,0.2394,0.855,0.0,0.0,0.0,126.8,96.9808,42.4394,105.8601825098,0.8208000000000001,0.2394,0.855,96.16,42.2,105.0123116592,126.8
2020-02-02 10:00:00,104.86072,26.97646,108.2751125285,1.05072,0.30646,1.0945,103.81,26.67,107.181178385,130.65,111.60072,36.10646,117.2961941337,1.05072,0.30646,1.0945,110.55,35.8,116.2021622002,130.45,1.05072,0.30646,1.0945,1.05072,0.30646,1.0945,0.0,0.0,0.0,126.52,100.57072,43.81646,109.7011936501,1.05072,0.30646,1.0945,99.52,43.51,108.6156089151,126.52
2020-02-02 10:30:00,108.1056,25.7108,111.1209520658,1.3056,0.3808,1.3599999999999999,106.8,25.33,109.7626935712,130.17,114.9956,34.7308,120.1258360554,1.3056,0.3808,1.3599999999999999,113.69,34.35,118.7658983042,129.97,1.3056,0.3808,1.3599999999999999,1.3056,0.3808,1.3599999999999999,0.0,0.0,0.0,126.07,103.6156,44.5908,112.8030673696,1.3056,0.3808,1.3599999999999999,102.31,44.21,111.4533992304,126.07
2020-02-02 11:00:00,109.7844,24.98295,112.5911287538,1.9644,0.5729500000000001,2.04625,107.82,24.41,110.5486340938,129.89,116.7744,33.91295,121.5991310539,1.9644,0.5729500000000001,2.04625,114.81,33.34,119.5528824412,129.68,1.9644,0.5729500000000001,2.04625,1.9644,0.5729500000000001,2.04625,0.0,0.0,0.0,125.78,105.2644,45.35295,114.6188639843,1.9644,0.5729500000000001,2.04625,103.3,44.78,112.5883581904,125.78
2020-02-02 11:30:00,109.8632,24.70135,112.6058586667,2.7132,0.7913500000000001,2.82625,107.15,23.91,109.7852931863,129.74,116.7932,33.59135,121.5278995172,2.7132,0.7913500000000001,2.82625,114.08,32.8,118.7016697439,129.53,2.7132,0.7913500000000001,2.82625,2.7132,0.7913500000000001,2.82625,0.0,0.0,0.0,125.63,105.3732,45.99135,114.9726730709,2.7132,0.7913500000000001,2.82625,102.66,45.2,112.1700298654,125.63
2020-02-02 12:00:00,110.83272,24.32621,113.4709492142,2.59272,0.75621,2.70075,108.24,23.57,110.7765430946,129.62,117.83272,33.18621,122.4168061859,2.59272,0.75621,2.70075,115.24,32.43,119.7161747635,129.41,2.59272,0.75621,2.70075,2.59272,0.75621,2.70075,0.0,0.0,0.0,125.52,106.28272,46.07621,115.8405529103,2.59272,0.75621,2.70075,103.69,45.32,113.1614709166,125.52
2020-02-02 12:30:00,112.44576,23.92793,114.9634497397,3.21576,0.93793,3.3497500000000002,109.23,22.99,111.6231741172,129.3,119.50576,32.70793,123.9009094319,3.21576,0.93793,3.3497500000000002,116.29,31.77,120.5516362394,129.08,3.21576,0.93793,3.3497500000000002,3.21576,0.93793,3.3497500000000002,0.0,0.0,0.0,125.21,107.82576,46.37793,117.3767733015,3.21576,0.93793,3.3497500000000002,104.61,45.44,114.052819781,125.21
2020-02-02 13:00:00,110.62736,24.68173,113.3472565895,4.01736,1.17173,4.18475,106.61,23.51,109.1714807081,129.39,117.52736,33.50173,122.2090269234,4.01736,1.17173,4.18475,113.51,32.33,118.0243576555,129.17,4.01736,1.17173,4.18475,4.01736,1.17173,4.18475,0.0,0.0,0.0,125.29,106.15736,46.22173,115.7835627642,4.01736,1.17173,4.18475,102.14,45.05,111.6336960778,125.29
2020-02-02 13:30:00,110.70536,24.91198,113.4737127279,4.39536,1.28198,4.5785,106.31,23.63,108.9045132214,129.6,117.58536,33.76198,122.3363730861,4.39536,1.28198,4.5785,113.19,32.48,117.7579148083,129.39,4.39536,1.28198,4.5785,4.39536,1.28198,4.5785,0.0,0.0,0.0,125.51,106.24536,46.42198,115.9442829494,4.39536,1.28198,4.5785,101.85,45.14,111.4048567164,125.51
2020-02-02 14:00:00,108.17288,25.69209,111.1820824417,5.01288,1.4620900000000001,5.22175,103.16,24.23,105.9673463856,129.84,114.85288,34.59209,119.9491422848,5.01288,1.4620900000000001,5.22175,109.84,33.13,114.7276012998,129.62,5.01288,1.4620900000000001,5.22175,5.01288,1.4620900000000001,5.22175,0.0,0.0,0.0,125.73,103.86288,46.31209,113.720303913,5.01288,1.4620900000000001,5.22175,98.85,44.85,108.5488139042,125.73
2020-02-02 14:30:00,107.1836,26.1898,110.3368919854,4.1136,1.1998,4.285,103.07,24.99,106.0562350831,129.69,113.8636,35.1198,119.1567025265,4.1136,1.1998,4.285,109.75,33.92,114.8722285846,129.48,4.1136,1.1998,4.285,4.1136,1.1998,4.285,0.0,0.0,0.0,125.6,102.8936,45.1898,112.3797621683,4.1136,1.1998,4.285,98.78,43.99,108.1323656451,125.6
2020-02-02 15:00:00,107.71552,25.96161,110.7999929723,3.12552,0.91161,3.25575,104.59,25.05,107.547992078,129.64,114.51552,34.91161,119.7189409979,3.12552,0.91161,3.25575,111.39,34.0,116.4634367516,129.42,3.12552,0.91161,3.25575,3.12552,0.91161,3.25575,0.0,0.0,0.0,125.55,103.38552,44.81161,112.6793953501,3.12552,0.91161,3.25575,100.26,43.9,109.4498862494,125.55
2020-02-02 15:30:00,108.74272,25.81371,111.7646043118,2.41272,0.7037100000000001,2.51325,106.33,25.11,109.2546612278,129.61,115.64272,34.76371,120.7549345657,2.41272,0.7037100000000001,2.51325,113.23,34.06,118.2417713839,129.42,2.41272,0.7037100000000001,2.51325,2.41272,0.7037100000000001,2.51325,0.0,0.0,0.0,125.55,104.29272,44.49371,113.3872200672,2.41272,0.7037100000000001,2.51325,101.88,43.79,110.8922833203,125.55
2020-02-02 16:00:00,111.2228,24.72665,113.9382221209,1.4628,0.42665000000000003,1.5237500000000002,109.76,24.3,112.4177370347,129.19,118.3328,33.59665,123.0097006218,1.4628,0.42665000000000003,1.5237500000000002,116.87,33.17,121.4859901388,128.97,1.4628,0.42665000000000003,1.5237500000000002,1.4628,0.42665000000000003,1.5237500000000002,0.0,0.0,0.0,125.13,106.6028,44.60665,115.5591199,1.4628,0.42665000000000003,1.5237500000000002,105.14,44.18,114.0451314173,125.13
2020-02-02 16:30:00,115.1644,23.530450000000002,117.5436987021,1.3044,0.38045,1.3587500000000001,113.86,23.15,116.1895954894,129.07,122.5444,32.35045,126.7425800059,1.3044,0.38045,1.3587500000000001,121.24,31.97,125.3842833054,128.84,1.3044,0.38045,1.3587500000000001,1.3044,0.38045,1.3587500000000001,0.0,0.0,0.0,125.03,110.3544,45.50045,119.3665972941,1.3044,0.38045,1.3587500000000001,109.05,45.12,118.0157485254,125.03
2020-02-02 17:00:00,118.96112,19.98741,120.6285398658,1.19112,0.34741000000000005,1.24075,117.77,19.64,119.396409075,129.55,126.73112,28.63741,129.926433138,1.19112,0.34741000000000005,1.24075,125.54,28.29,128.6880557783,129.33,1.19112,0.34741000000000005,1.24075,1.19112,0.34741000000000005,1.24075,0.0,0.0,0.0,125.48,114.67112,42.56741,122.3170068149,1.19112,0.34741000000000005,1.24075,113.48,42.22,121.0794730745,125.48
2020-02-02 17:30:00,124.36248,14.67364,125.2251657719,1.45248,0.42364,1.513,122.91,14.25,123.7333043283,130.18,132.75248,23.58364,134.8310387923,1.45248,0.42364,1.513,131.3,23.16,133.3269500139,129.95,1.45248,0.42364,1.513,1.45248,0.42364,1.513,0.0,0.0,0.0,126.1,121.13248,36.49364,126.5103295047,1.45248,0.42364,1.513,119.68,36.07,124.9973891727,126.1
2020-02-02 18:00:00,123.37064,17.75852,124.642207324,5.24064,1.5285199999999999,5.459,118.13,16.23,119.2397156991,130.77,131.42064,26.84852,134.1351096626,5.24064,1.5285199999999999,5.459,126.18,25.32,128.6953565596,130.55,5.24064,1.5285199999999999,5.459,5.24064,1.5285199999999999,5.459,0.0,0.0,0.0,126.67,120.27064,36.06852,125.5625938765,5.24064,1.5285199999999999,5.459,115.03,34.54,120.1037572268,126.67
2020-02-02 18:30:00,123.16656,15.71358,124.1648827111,1.48656,0.43358,1.5485,121.68,15.28,122.6356424536,131.24,131.48656,24.80358,133.8055792613,1.48656,0.43358,1.5485,130.0,24.37,132.2644959919,131.03,1.48656,0.43358,1.5485,1.48656,0.43358,1.5485,0.0,0.0,0.0,127.14,120.02656,36.32358,125.402462374,1.48656,0.43358,1.5485,118.54,35.89,123.8540419203,127.14
2020-02-02 19:00:00,121.02992,16.36456,122.1312423551,1.24992,0.36456000000000005,1.302,119.78,16.0,120.8439009632,131.41,129.21992,25.51456,131.714769471,1.24992,0.36456000000000005,1.302,127.97,25.15,130.4179565857,131.19,1.24992,0.36456000000000005,1.302,1.24992,0.36456000000000005,1.302,0.0,0.0,0.0,127.3,117.90992,35.66456,123.1856731702,1.24992,0.36456000000000005,1.302,116.66,35.3,121.8837380457,127.3
2020-02-02 19:30:00,118.54904,17.32722,119.8086283948,1.2590400000000002,0.36722000000000005,1.3115,117.29,16.96,118.5098548645,131.9,126.54904,26.58722,129.3117929357,1.2590400000000002,0.36722000000000005,1.3115,125.29,26.22,128.0041893846,131.68,1.2590400000000002,0.36722000000000005,1.3115,1.2590400000000002,0.36722000000000005,1.3115,0.0,0.0,0.0,127.77,115.50904,35.07722,120.7176444628,1.2590400000000002,0.36722000000000005,1.3115,114.25,34.71,119.4062251309,127.77
2020-02-02 20:00:00,114.57856,18.83833,116.1168768477,1.22856,0.35833000000000004,1.27975,113.35,18.48,114.8465624213,131.75,122.32856,28.16833,125.5298028624,1.22856,0.35833000000000004,1.27975,121.1,27.81,124.2521875059,131.53,1.22856,0.35833000000000004,1.27975,1.22856,0.35833000000000004,1.27975,0.0,0.0,0.0,127.64,111.64856,33.45833,116.5541110234,1.22856,0.35833000000000004,1.27975,110.42,33.1,115.2743961164,127.64
2020-02-02 20:30:00,112.2108,19.7894,113.9424591142,1.3008,0.3794,1.355,110.91,19.41,112.595631354,131.27,119.7908,29.1094,123.2768953738,1.3008,0.3794,1.355,118.49,28.73,121.923307862,131.05,1.3008,0.3794,1.355,1.3008,0.3794,1.355,0.0,0.0,0.0,127.18,109.3608,32.2394,114.0138741075,1.3008,0.3794,1.355,108.06,31.86,112.6588798098,127.18
2020-02-02 21:00:00,108.15944,21.44692,110.2652929919,1.42944,0.41692,1.4889999999999999,106.73,21.03,108.782139159,131.43,115.45944,30.87692,119.5168041482,1.42944,0.41692,1.4889999999999999,114.03,30.46,118.0281851932,131.2,1.42944,0.41692,1.4889999999999999,1.42944,0.41692,1.4889999999999999,0.0,0.0,0.0,127.31,105.43944,30.88692,109.8702750274,1.42944,0.41692,1.4889999999999999,104.01,30.47,108.3812760582,127.31
2020-02-02 21:30:00,103.45208,23.92644,106.1828959268,1.46208,0.42644000000000004,1.5230000000000001,101.99,23.5,104.662362385,132.44,110.45208,33.60644,115.4515256972,1.46208,0.42644000000000004,1.5230000000000001,108.99,33.18,113.9286289745,132.21,1.46208,0.42644000000000004,1.5230000000000001,1.46208,0.42644000000000004,1.5230000000000001,0.0,0.0,0.0,128.28,100.89208,29.27644,105.0538992413,1.46208,0.42644000000000004,1.5230000000000001,99.43,28.85,103.5309007012,128.28
2020-02-02 22:00:00,98.1756,25.52955,101.4406543678,1.5756000000000001,0.45955,1.64125,96.6,25.07,99.8001247494,132.44,104.8156,35.30955,110.6032292682,1.5756000000000001,0.45955,1.64125,103.24,34.85,108.9633888056,132.21,1.5756000000000001,0.45955,1.64125,1.5756000000000001,0.45955,1.64125,0.0,0.0,0.0,128.28,95.7956,27.83955,99.7588969644,1.5756000000000001,0.45955,1.64125,94.22,27.38,98.11764775,128.28
2020-02-02 22:30:00,92.56632,26.76351,96.3577140963,1.48632,0.43351000000000006,1.54825,91.08,26.33,94.809468409,132.11,98.84632,36.55351,105.3885860559,1.48632,0.43351000000000006,1.54825,97.36,36.12,103.8442294978,131.87,1.48632,0.43351000000000006,1.54825,1.48632,0.43351000000000006,1.54825,0.0,0.0,0.0,127.94,90.35632,26.36351,94.1238504496,1.48632,0.43351000000000006,1.54825,88.87,25.93,92.5756004571,127.94
2020-02-02 23:00:00,87.10552,28.92161,91.7814313435,1.4455200000000001,0.42161000000000004,1.50575,85.66,28.5,90.2767168211,133.91,93.02552,39.04161,100.886048008,1.4455200000000001,0.42161000000000004,1.50575,91.58,38.62,99.3901443806,133.67,1.4455200000000001,0.42161000000000004,1.50575,1.4455200000000001,0.42161000000000004,1.50575,0.0,0.0,0.0,129.65,85.07552,25.65161,88.8585910245,1.4455200000000001,0.42161000000000004,1.50575,83.63,25.23,87.3529037869,129.65
2020-02-02 23:30:00,81.23616,30.37013,86.7274955695,1.40616,0.41013000000000005,1.46475,79.83,29.96,85.2668194552,133.54,86.79616,40.53013,95.7928224272,1.40616,0.41013000000000005,1.46475,85.39,40.12,94.3454635899,133.31,1.40616,0.41013000000000005,1.46475,1.40616,0.41013000000000005,1.46475,0.0,0.0,0.0,129.32,79.41616,24.00013,82.9634420041,1.40616,0.41013000000000005,1.46475,78.01,23.59,81.4987619538,129.32
2020-02-03 00:00:00,77.55624,31.62807,83.7574186258,1.29624,0.37807,1.35025,76.26,31.25,82.4145017579,134.6,82.88624,41.95807,92.9010679135,1.29624,0.37807,1.35025,81.59,41.58,91.5741475527,134.36,1.29624,0.37807,1.35025,1.29624,0.37807,1.35025,0.0,0.0,0.0,130.32,75.85624,23.50807,79.4153543218,1.29624,0.37807,1.35025,74.56,23.13,78.0652963871,130.32
2020-02-03 00:30:00,75.91424,31.59332,82.2259673303,1.07424,0.31332000000000004,1.119,74.84,31.28,81.1138952338,133.86,81.16424,41.86332,91.3245389597,1.07424,0.31332000000000004,1.119,80.09,41.55,90.2264406923,133.61,1.07424,0.31332000000000004,1.119,1.07424,0.31332000000000004,1.119,0.0,0.0,0.0,129.6,74.26424,22.91332,77.7187080194,1.07424,0.31332000000000004,1.119,73.19,22.6,76.5998439946,129.6
2020-02-03 01:00:00,78.60608,30.65969,84.3737660879,1.09608,0.31969000000000003,1.14175,77.51,30.34,83.2365046119,133.15,84.02608,40.79969,93.407691462,1.09608,0.31969000000000003,1.14175,82.93,40.48,92.2822588584,132.91,1.09608,0.31969000000000003,1.14175,1.09608,0.31969000000000003,1.14175,0.0,0.0,0.0,128.92,76.87608,23.35969,80.3467908075,1.09608,0.31969000000000003,1.14175,75.78,23.04,79.2051134713,128.92
2020-02-03 01:30:00,79.5688,30.94215,85.3733598968,1.1388,0.33215,1.18625,78.43,30.61,84.1916682339,133.46,85.0288,41.12215,94.4506646354,1.1388,0.33215,1.18625,83.89,40.79,93.2810602427,133.22,1.1388,0.33215,1.18625,1.1388,0.33215,1.18625,0.0,0.0,0.0,129.22,77.7888,23.25215,81.1896538055,1.1388,0.33215,1.18625,76.65,22.92,80.0034305514,129.22
2020-02-03 02:00:00,78.294,31.372,84.3454374581,1.104,0.322,1.15,77.19,31.05,83.2009531195,134.25,83.314,41.522,93.0875882167,1.104,0.322,1.15,82.21,41.2,91.9560987646,134.02,1.104,0.322,1.15,1.104,0.322,1.15,0.0,0.0,0.0,129.97,76.234,23.592,79.8010352063,1.104,0.322,1.15,75.13,23.27,78.6511907094,129.97
2020-02-03 02:30:00,76.55544,31.40867,82.7480510028,1.19544,0.34867000000000004,1.24525,75.36,31.06,81.5098349894,134.17,81.83544,41.70867,91.8512514513,1.19544,0.34867000000000004,1.24525,80.64,41.36,90.6281369112,133.93,1.19544,0.34867000000000004,1.24525,1.19544,0.34867000000000004,1.24525,0.0,0.0,0.0,129.9,74.89544,23.48867,78.4923216064,1.19544,0.34867000000000004,1.24525,73.7,23.14,77.2473274619,129.9
2020-02-03 03:00:00,75.14496,31.88728,81.6306537962,1.22496,0.35728000000000004,1.276,73.92,31.53,80.3635943696,134.55,80.33496,42.23728,90.7617409485,1.22496,0.35728000000000004,1.276,79.11,41.88,89.511599807,134.31,1.22496,0.35728000000000004,1.276,1.22496,0.35728000000000004,1.276,0.0,0.0,0.0,130.28,73.53496,23.30728,77.1402595484,1.22496,0.35728000000000004,1.276,72.31,22.95,75.8646070312,130.28
2020-02-03 03:30:00,74.54368,31.96274,81.1071943557,1.24368,0.36274,1.2955,73.3,31.6,79.8213630553,134.62,79.67368,42.34274,90.2263981075,1.24368,0.36274,1.2955,78.43,41.98,88.9583346292,134.39,1.24368,0.36274,1.2955,1.24368,0.36274,1.2955,0.0,0.0,0.0,130.35,72.94368,23.30274,76.5754408636,1.24368,0.36274,1.2955,71.7,22.94,75.2803666304,130.35
2020-02-03 04:00:00,73.34216,32.12813,80.0705262301,1.26216,0.36813,1.31475,72.08,31.76,78.7668966,134.83,78.41216,42.51813,89.1978599214,1.26216,0.36813,1.31475,77.15,42.15,87.9132811354,134.59,1.26216,0.36813,1.31475,1.26216,0.36813,1.31475,0.0,0.0,0.0,130.54,71.79216,23.30813,75.4810119273,1.26216,0.36813,1.31475,70.53,22.94,74.1668692881,130.54
2020-02-03 04:30:00,73.52464,31.58302,80.0209962413,1.24464,0.36302,1.2965,72.28,31.22,78.7342797008,134.28,78.59464,41.89302,89.0625766607,1.24464,0.36302,1.2965,77.35,41.53,87.7938688064,134.04,1.24464,0.36302,1.2965,1.24464,0.36302,1.2965,0.0,0.0,0.0,130.0,71.95464,23.46302,75.6834428726,1.24464,0.36302,1.2965,70.71,23.1,74.3875937237,130.0
2020-02-03 05:00:00,74.31848,31.27414,80.6306908209,1.24848,0.36414,1.3005,73.07,30.91,79.338849248,134.28,79.43848,41.54414,89.6459015965,1.24848,0.36414,1.3005,78.19,41.18,88.37119723079999,134.04,1.24848,0.36414,1.3005,1.24848,0.36414,1.3005,0.0,0.0,0.0,130.0,72.71848,23.71414,76.48750074,1.24848,0.36414,1.3005,71.47,23.35,75.1876545717,130.0
2020-02-03 05:30:00,77.22176,30.17593,82.9083045832,1.15176,0.33593,1.19975,76.07,29.84,81.7133434636,133.67,82.54176,40.33593,91.8701768414,1.15176,0.33593,1.19975,81.39,40.0,90.6881034094,133.44,1.15176,0.33593,1.19975,1.15176,0.33593,1.19975,0.0,0.0,0.0,129.42,75.53176,24.24593,79.3278758714,1.15176,0.33593,1.19975,74.38,23.91,78.1285639187,129.42
2020-02-03 06:00:00,82.8948,27.9464,87.4788496724,1.0848,0.3164,1.13,81.81,27.63,86.3498291834,133.57,88.5848,37.9764,96.3819160839,1.0848,0.3164,1.13,87.5,37.66,95.2603044295,133.33,1.0848,0.3164,1.13,1.0848,0.3164,1.13,0.0,0.0,0.0,129.31,81.0048,26.2764,85.160007163,1.0848,0.3164,1.13,79.92,25.96,84.0305182657,129.31
2020-02-03 06:30:00,95.92296,22.15878,98.4491025162,1.09296,0.31878,1.1385,94.83,21.84,97.3124580925,133.11,102.46296,31.80878,107.2867962848,1.09296,0.31878,1.1385,101.37,31.49,106.1484667812,132.88,1.09296,0.31878,1.1385,1.09296,0.31878,1.1385,0.0,0.0,0.0,128.88,93.63296,31.41878,98.7637126431,1.09296,0.31878,1.1385,92.54,31.1,97.6261317476,128.88
2020-02-03 07:00:00,107.9816,16.1038,109.175813773,1.0416,0.3038,1.085,106.94,15.8,108.1008954635,131.87,115.3116,25.2538,118.044565775,1.0416,0.3038,1.085,114.27,24.95,116.9621109591,131.66,1.0416,0.3038,1.085,1.0416,0.3038,1.085,0.0,0.0,0.0,127.7,105.2816,36.2838,111.3585624952,1.0416,0.3038,1.085,104.24,35.98,110.2748294036,127.7
2020-02-03 07:30:00,120.48064,10.55727,120.9423026268,0.95064,0.27727,0.9902500000000001,119.53,10.28,119.9712436378,131.23,128.63064,19.31727,130.0730505026,0.95064,0.27727,0.9902500000000001,127.68,19.04,129.0918432745,131.03,0.95064,0.27727,0.9902500000000001,0.95064,0.27727,0.9902500000000001,0.0,0.0,0.0,127.09,117.37064,41.00727,124.3280472253,0.95064,0.27727,0.9902500000000001,116.42,40.73,123.339163691,127.09
2020-02-03 08:00:00,125.49736,6.80548,125.6817485755,1.04736,0.30548000000000003,1.091,124.45,6.5,124.6196312785,130.82,134.00736,15.27548,134.8751749708,1.04736,0.30548000000000003,1.091,132.96,14.97,133.8000840807,130.62,1.04736,0.30548000000000003,1.091,1.04736,0.30548000000000003,1.091,0.0,0.0,0.0,126.69,122.25736,44.27548,130.0276132343,1.04736,0.30548000000000003,1.091,121.21,43.97,128.9388420919,126.69
2020-02-03 08:30:00,129.86704,2.97372,129.9010819393,1.48704,0.43372000000000005,1.549,128.38,2.54,128.4051245083,130.32,138.64704,11.14372,139.0941558664,1.48704,0.43372000000000005,1.549,137.16,10.71,137.5775043385,130.11,1.48704,0.43372000000000005,1.549,1.48704,0.43372000000000005,1.549,0.0,0.0,0.0,126.2,126.48704,47.86372,135.2401825649,1.48704,0.43372000000000005,1.549,125.0,47.43,133.6959419728,126.2
2020-02-03 09:00:00,130.15584,1.68212,130.1667093146,2.47584,0.7221200000000001,2.5789999999999997,127.68,0.96,127.6836089716,129.86,138.85584,9.71212,139.1950774166,2.47584,0.7221200000000001,2.5789999999999997,136.38,8.99,136.6759836255,129.66,2.47584,0.7221200000000001,2.5789999999999997,2.47584,0.7221200000000001,2.5789999999999997,0.0,0.0,0.0,125.75,126.78584,49.39212,136.0670082812,2.47584,0.7221200000000001,2.5789999999999997,124.31,48.67,133.4981086008,125.75
2020-02-03 09:30:00,131.65728000000001,1.18129,131.6625794334,3.22728,0.9412900000000001,3.36175,128.43,0.24,128.4302242465,129.7,140.43728,8.85129,140.7159370806,3.22728,0.9412900000000001,3.36175,137.21,7.91,137.4378121188,129.5,3.22728,0.9412900000000001,3.36175,3.22728,0.9412900000000001,3.36175,0.0,0.0,0.0,125.58,128.28728,50.46129,137.854880212,3.22728,0.9412900000000001,3.36175,125.06,49.52,134.5073752625,125.58
2020-02-03 10:00:00,133.40392,1.6928100000000001,133.4146599031,2.92392,0.8528100000000001,3.04575,130.48,0.84,130.4827038346,129.53,142.31392,7.88281,142.5320683891,2.92392,0.8528100000000001,3.04575,139.39,7.03,139.5671630435,129.33,2.92392,0.8528100000000001,3.04575,2.92392,0.8528100000000001,3.04575,0.0,0.0,0.0,125.43,129.93392,50.96281,139.5708836744,2.92392,0.8528100000000001,3.04575,127.01,50.11,136.5377317814,125.43
2020-02-03 10:30:00,131.37224,1.53357,131.3811907373,4.81224,1.40357,5.01275,126.56,0.13,126.5600667667,129.91,140.04224,9.28357,140.3496122409,4.81224,1.40357,5.01275,135.23,7.88,135.4593935466,129.71,4.81224,1.40357,5.01275,4.81224,1.40357,5.01275,0.0,0.0,0.0,125.79,128.06224,51.05357,137.8637164868,4.81224,1.40357,5.01275,123.25,49.65,132.874696613,125.79
2020-02-03 11:00:00,130.23232,1.99401,130.2475844247,4.88232,1.42401,5.08575,125.35,0.5700000000000001,125.3512959646,129.68,138.78232,8.98401,139.0728038844,4.88232,1.42401,5.08575,133.9,7.5600000000000005,134.1132491591,129.49,4.88232,1.42401,5.08575,4.88232,1.42401,5.08575,0.0,0.0,0.0,125.58,126.92232,51.18401,136.8542224188,4.88232,1.42401,5.08575,122.04,49.76,131.794609905,125.58
2020-02-03 11:30:00,134.556,2.66675,134.5824234124,3.246,0.9467500000000001,3.38125,131.31,1.72,131.3212644624,129.41,143.536,7.03675,143.7083823114,3.246,0.9467500000000001,3.38125,140.29,6.09,140.4221214766,129.2,3.246,0.9467500000000001,3.38125,3.246,0.9467500000000001,3.38125,0.0,0.0,0.0,125.32,131.076,51.76675,140.9280461142,3.246,0.9467500000000001,3.38125,127.83,50.82,137.5615545856,125.32
2020-02-03 12:00:00,130.92048,3.40639,130.9647875433,6.09048,1.7763900000000001,6.34425,124.83,1.63,124.8406416196,129.57,139.48048,7.95639,139.7072240182,6.09048,1.7763900000000001,6.34425,133.39,6.18,133.5330839156,129.37,6.09048,1.7763900000000001,6.34425,6.09048,1.7763900000000001,6.34425,0.0,0.0,0.0,125.46,127.66048,52.76639,138.1357667929,6.09048,1.7763900000000001,6.34425,121.57,50.99,131.8303644841,125.46
2020-02-03 12:30:00,129.66656,2.44108,129.6895356372,6.10656,1.7810800000000002,6.361,123.56,0.66,123.5617626938,129.8,138.11656,9.02108,138.4108522862,6.10656,1.7810800000000002,6.361,132.01,7.24,132.2083874041,129.59,6.10656,1.7810800000000002,6.361,6.10656,1.7810800000000002,6.361,0.0,0.0,0.0,125.68,126.41656,52.02108,136.7016437597,6.10656,1.7810800000000002,6.361,120.31,50.24,130.3785016788,125.68
2020-02-03 13:00:00,128.44952,2.37611,128.4714952313,5.84952,1.70611,6.09325,122.6,0.67,122.6018307367,129.84,136.82952,10.36611,137.2216228587,5.84952,1.70611,6.09325,130.98,8.66,131.265974266,129.59,5.84952,1.70611,6.09325,5.84952,1.70611,6.09325,0.0,0.0,0.0,125.73,125.24952,50.64611,135.1017050905,5.84952,1.70611,6.09325,119.4,48.94,129.0406277108,125.73
2020-02-03 13:30:00,130.27184,2.11262,130.2889690659,4.19184,1.22262,4.3665,126.08,0.89,126.0831412204,129.87,138.89184,10.13262,139.2609536326,4.19184,1.22262,4.3665,134.7,8.91,134.9943632157,129.66,4.19184,1.22262,4.3665,4.19184,1.22262,4.3665,0.0,0.0,0.0,125.75,126.96184,50.00262,136.4535482245,4.19184,1.22262,4.3665,122.77,48.78,132.1058715576,125.75
2020-02-03 14:00:00,131.14384,1.19487,131.1492832015,3.51384,1.02487,3.66025,127.63,0.17,127.6301132178,129.75,139.87384,9.16487,140.1737705795,3.51384,1.02487,3.66025,136.36,8.14,136.6027422858,129.54,3.51384,1.02487,3.66025,3.51384,1.02487,3.66025,0.0,0.0,0.0,125.64,127.78384,50.33487,137.3401212431,3.51384,1.02487,3.66025,124.27,49.31,133.6955833227,125.64
2020-02-03 14:30:00,131.71208,0.9301900000000001,131.7153645987,2.57208,0.75019,2.67925,129.14,0.18,129.1401254452,129.64,140.55208,8.91019,140.8342241011,2.57208,0.75019,2.67925,137.98,8.16,138.2210765404,129.43,2.57208,0.75019,2.67925,2.57208,0.75019,2.67925,0.0,0.0,0.0,125.54,128.30208,50.02019,137.707818006,2.57208,0.75019,2.67925,125.73,49.27,135.0391269225,125.54
2020-02-03 15:00:00,132.1456,0.9558000000000001,132.1490565725,1.9056000000000002,0.5558000000000001,1.9849999999999999,130.24,0.4,130.2406142492,129.68,141.0456,8.9758,141.3309105079,1.9056000000000002,0.5558000000000001,1.9849999999999999,139.14,8.42,139.3945336087,129.47,1.9056000000000002,0.5558000000000001,1.9849999999999999,1.9056000000000002,0.5558000000000001,1.9849999999999999,0.0,0.0,0.0,125.58,128.6956,49.5958,137.921357436,1.9056000000000002,0.5558000000000001,1.9849999999999999,126.79,49.04,135.9434650875,125.58
2020-02-03 15:30:00,132.4432,1.35135,132.450093896,1.5131999999999999,0.44135,1.57625,130.93,0.91,130.9331623387,129.41,141.3932,9.34135,141.7014390402,1.5131999999999999,0.44135,1.57625,139.88,8.9,140.1628495715,129.2,1.5131999999999999,0.44135,1.57625,1.5131999999999999,0.44135,1.57625,0.0,0.0,0.0,125.33,128.9832,48.83135,137.917245568,1.5131999999999999,0.44135,1.57625,127.47,48.39,136.3458580229,125.33
2020-02-03 16:00:00,136.16248,1.28489,136.1685422631,1.42248,0.41489000000000004,1.4817500000000001,134.74,0.87,134.7428087135,129.27,145.03248,8.46489,145.2792986549,1.42248,0.41489000000000004,1.4817500000000001,143.61,8.05,143.835442781,129.07,1.42248,0.41489000000000004,1.4817500000000001,1.42248,0.41489000000000004,1.4817500000000001,0.0,0.0,0.0,125.2,133.09248,45.62489,140.6955536613,1.42248,0.41489000000000004,1.4817500000000001,131.67,45.21,139.2154194046,125.2
2020-02-03 16:30:00,138.10496,3.8972800000000003,138.1599390851,4.82496,1.40728,5.026,133.28,2.49,133.3032576496,131.1,145.45496,9.03728,145.7354377576,4.82496,1.40728,5.026,140.63,7.63,140.8368339604,130.89,4.82496,1.40728,5.026,4.82496,1.40728,5.026,0.0,0.0,0.0,126.96,136.85496,31.62728,140.4619696459,4.82496,1.40728,5.026,132.03,30.22,135.4443402287,126.96
2020-02-03 17:00:00,140.49448,4.32714,140.5611007749,4.58448,1.33714,4.7755,135.91,2.99,135.9428858014,131.37,147.96448,8.47714,148.2071160378,4.58448,1.33714,4.7755,143.38,7.14,143.5576678551,131.17,4.58448,1.33714,4.7755,4.58448,1.33714,4.7755,0.0,0.0,0.0,127.24,139.19448,31.17714,142.6433220345,4.58448,1.33714,4.7755,134.61,29.84,137.8777636169,127.24
2020-02-03 17:30:00,143.83784,4.23437,143.9001532493,4.4378400000000005,1.29437,4.62275,139.4,2.94,139.4309994227,130.92,151.51784,8.40437,151.7507471921,4.4378400000000005,1.29437,4.62275,147.08,7.11,147.2517521118,130.72,4.4378400000000005,1.29437,4.62275,4.4378400000000005,1.29437,4.62275,0.0,0.0,0.0,126.82,142.50784,30.95437,145.8309208761,4.4378400000000005,1.29437,4.62275,138.07,29.66,141.2198304064,126.82
2020-02-03 18:00:00,143.84144,5.23667,143.9367311494,4.41144,1.28667,4.59525,139.43,3.95,139.4859397932,131.5,151.50144,7.42667,151.6833601598,4.41144,1.28667,4.59525,147.09,6.14,147.2180956948,131.3,4.41144,1.28667,4.59525,4.41144,1.28667,4.59525,0.0,0.0,0.0,127.38,142.50144,30.20667,145.6677840655,4.41144,1.28667,4.59525,138.09,28.92,141.0858408913,127.38
2020-02-03 18:30:00,141.47,7.6,141.6739951438,4.5600000000000005,1.33,4.75,136.91,6.27,137.0534968543,131.95,149.03,5.11,149.1175811231,4.5600000000000005,1.33,4.75,144.47,3.7800000000000002,144.5194426366,131.74,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75,0.0,0.0,0.0,127.82,140.17,28.21,142.9805336401,4.5600000000000005,1.33,4.75,135.61,26.88,138.2483508039,127.82
2020-02-03 19:00:00,138.82888,8.82134,139.1088565169,4.11888,1.20134,4.2905,134.71,7.62,134.9253441722,132.21,146.26888,3.59134,146.3129624451,4.11888,1.20134,4.2905,142.15,2.39,142.1700903847,132.0,4.11888,1.20134,4.2905,4.11888,1.20134,4.2905,0.0,0.0,0.0,128.08,137.55888,26.83134,140.1512264415,4.11888,1.20134,4.2905,133.44,25.63,135.879102514,128.08
2020-02-03 19:30:00,136.35384,7.02487,136.5346786764,0.8738400000000001,0.25487000000000004,0.9102500000000001,135.48,6.77,135.6490445967,131.72,143.82384,3.46487,143.8655701565,0.8738400000000001,0.25487000000000004,0.9102500000000001,142.95,3.21,142.9860363812,131.52,0.8738400000000001,0.25487000000000004,0.9102500000000001,0.8738400000000001,0.25487000000000004,0.9102500000000001,0.0,0.0,0.0,127.6,135.07384,26.53487,137.6555177908,0.8738400000000001,0.25487000000000004,0.9102500000000001,134.2,26.28,136.7489612392,127.6
2020-02-03 20:00:00,132.882,8.88475,133.1786946421,0.7020000000000001,0.20475000000000002,0.7312500000000001,132.18,8.68,132.4646926543,132.26,140.182,1.49475,140.1899689763,0.7020000000000001,0.20475000000000002,0.7312500000000001,139.48,1.29,139.4859652438,132.05,0.7020000000000001,0.20475000000000002,0.7312500000000001,0.7020000000000001,0.20475000000000002,0.7312500000000001,0.0,0.0,0.0,128.11,131.672,24.82475,133.991730329,0.7020000000000001,0.20475000000000002,0.7312500000000001,130.97,24.62,133.2639684986,128.11
2020-02-03 20:30:00,128.39488,11.45559,128.9049097299,0.7048800000000001,0.20559000000000002,0.7342500000000001,127.69,11.25,128.1846270034,132.89,135.47488,1.61559,135.4845129233,0.7048800000000001,0.20559000000000002,0.7342500000000001,134.77,1.4100000000000001,134.7773756979,132.68,0.7048800000000001,0.20559000000000002,0.7342500000000001,0.7048800000000001,0.20559000000000002,0.7342500000000001,0.0,0.0,0.0,128.71,127.22488,22.63559,129.2228308994,0.7048800000000001,0.20559000000000002,0.7342500000000001,126.52,22.43,128.4928608912,128.71
2020-02-03 21:00:00,123.53584,13.97462,124.3237457956,0.97584,0.28462000000000004,1.0165,122.56,13.69,123.3222190037,132.84,130.34584,4.11462,130.4107668218,0.97584,0.28462000000000004,1.0165,129.37,3.83,129.4266811751,132.68,0.97584,0.28462000000000004,1.0165,0.97584,0.28462000000000004,1.0165,0.0,0.0,0.0,128.67,122.41584,20.32462,124.091611566,0.97584,0.28462000000000004,1.0165,121.44,20.04,123.082391917,128.67
2020-02-03 21:30:00,116.24672,17.37446,117.5379588518,0.9067200000000001,0.26446000000000003,0.9445,115.34,17.11,116.6021770809,133.2,122.66672,7.59446,122.9015867198,0.9067200000000001,0.26446000000000003,0.9445,121.76,7.33,121.9804349066,132.98,0.9067200000000001,0.26446000000000003,0.9445,0.9067200000000001,0.26446000000000003,0.9445,0.0,0.0,0.0,129.0,115.20672,17.16446,116.4783542992,0.9067200000000001,0.26446000000000003,0.9445,114.3,16.9,115.5426328244,129.0
2020-02-03 22:00:00,109.5392,20.5481,111.4498126972,0.9192,0.2681,0.9575,108.62,20.28,110.4969809542,133.88,115.6492,10.7981,116.1522123089,0.9192,0.2681,0.9575,114.73,10.53,115.2122120263,133.66,0.9192,0.2681,0.9575,0.9192,0.2681,0.9575,0.0,0.0,0.0,129.64,108.5992,14.3681,109.5455546257,0.9192,0.2681,0.9575,107.68,14.1,108.5992283582,129.64
2020-02-03 22:30:00,101.7852,23.62735,104.491524092,0.9852000000000001,0.28735000000000005,1.02625,100.8,23.34,103.4668816579,134.59,107.4952,13.89735,108.3898259066,0.9852000000000001,0.28735000000000005,1.02625,106.51,13.61,107.3760317762,134.37,0.9852000000000001,0.28735000000000005,1.02625,0.9852000000000001,0.28735000000000005,1.02625,0.0,0.0,0.0,130.32,100.9452,11.78735,101.6310731177,0.9852000000000001,0.28735000000000005,1.02625,99.96,11.5,100.6193400893,130.32
2020-02-03 23:00:00,94.59112,26.02491,98.1059423448,1.01112,0.29491,1.05325,93.58,25.73,97.0528170637,134.59,99.93112,16.39491,101.2670816127,1.01112,0.29491,1.05325,98.92,16.1,100.2216363866,134.37,1.01112,0.29491,1.05325,1.01112,0.29491,1.05325,0.0,0.0,0.0,130.32,93.84112,9.41491,94.312227909,1.01112,0.29491,1.05325,92.83,9.12,93.2769172947,130.32
2020-02-03 23:30:00,88.51184,27.35012,92.6411079608,0.8918400000000001,0.26012,0.929,87.62,27.09,91.7122265568,134.35,93.55184,17.81012,95.2320699229,0.8918400000000001,0.26012,0.929,92.66,17.55,94.307359734,134.14,0.8918400000000001,0.26012,0.929,0.8918400000000001,0.26012,0.929,0.0,0.0,0.0,130.08,87.83184,7.99012,88.1945244071,0.8918400000000001,0.26012,0.929,86.94,7.73,87.2829679835,130.08
2020-02-04 00:00:00,83.8212,28.81535,88.6358729018,0.8412000000000001,0.24535,0.8762500000000001,82.98,28.57,87.7606136031,135.01,88.6312,19.21535,90.6902381134,0.8412000000000001,0.24535,0.8762500000000001,87.79,18.97,89.8161733765,134.78,0.8412000000000001,0.24535,0.8762500000000001,0.8412000000000001,0.24535,0.8762500000000001,0.0,0.0,0.0,130.69,83.2212,6.86535,83.503899071,0.8412000000000001,0.24535,0.8762500000000001,82.38,6.62,82.6455612843,130.69
2020-02-04 00:30:00,82.17128,29.46704,87.2950497062,0.8812800000000001,0.25704000000000005,0.918,81.29,29.21,86.3787485438,134.88,86.87128,19.92704,89.1274717021,0.8812800000000001,0.25704000000000005,0.918,85.99,19.67,88.2110480609,134.66,0.8812800000000001,0.25704000000000005,0.918,0.8812800000000001,0.25704000000000005,0.918,0.0,0.0,0.0,130.58,81.56128,6.17704,81.7948544739,0.8812800000000001,0.25704000000000005,0.918,80.68,5.92,80.8969022893,130.58
2020-02-04 01:00:00,84.69272,29.14996,89.5688393863,1.06272,0.30996,1.107,83.63,28.84,88.463113782,134.38,89.52272,19.68996,91.6624891709,1.06272,0.30996,1.107,88.46,19.38,90.5580255969,134.17,1.06272,0.30996,1.107,1.06272,0.30996,1.107,0.0,0.0,0.0,130.11,84.06272,6.32996,84.3007075142,1.06272,0.30996,1.107,83.0,6.02,83.2180292965,130.11
2020-02-04 01:30:00,85.8356,29.4583,90.7498852134,1.1256,0.32830000000000004,1.1725,84.71,29.13,89.578686081,135.48,90.7156,19.8183,92.8551834754,1.1256,0.32830000000000004,1.1725,89.59,19.49,91.6854852199,135.26,1.1256,0.32830000000000004,1.1725,1.1256,0.32830000000000004,1.1725,0.0,0.0,0.0,131.16,85.1956,6.5983,85.4507333043,1.1256,0.32830000000000004,1.1725,84.07,6.27,84.3034862862,131.16
2020-02-04 02:00:00,83.66872,30.04796,88.9007008218,1.15872,0.33796000000000004,1.207,82.51,29.71,87.6959759624,136.05,88.43872,20.34796,90.7493618237,1.15872,0.33796000000000004,1.207,87.28,20.01,89.5443940177,135.84,1.15872,0.33796000000000004,1.207,1.15872,0.33796000000000004,1.207,0.0,0.0,0.0,131.71,83.04872,6.35796,83.2917375794,1.15872,0.33796000000000004,1.207,81.89,6.02,82.1109767327,131.71
2020-02-04 02:30:00,82.1676,30.5993,87.6802808518,1.1976,0.3493,1.2475,80.97,30.25,86.4361232356,136.08,86.8676,20.8893,89.3439577378,1.1976,0.3493,1.2475,85.67,20.54,88.0979029262,135.84,1.1976,0.3493,1.2475,1.1976,0.3493,1.2475,0.0,0.0,0.0,131.73,81.5776,5.8893,81.7899057112,1.1976,0.3493,1.2475,80.38,5.54,80.5706894596,131.73
2020-02-04 03:00:00,80.7736,31.0423,86.5332239446,1.1736,0.3423,1.2225,79.6,30.7,85.315004542,136.12,85.4036,21.3723,88.0372086123,1.1736,0.3423,1.2225,84.23,21.03,86.815631081,135.91,1.1736,0.3423,1.2225,1.1736,0.3423,1.2225,0.0,0.0,0.0,131.78,80.2036,5.4223,80.3866829161,1.1736,0.3423,1.2225,79.03,5.08,79.193101341,131.78
2020-02-04 03:30:00,80.3328,31.04665,86.1234766603,0.9828,0.28665,1.02375,79.35,30.76,85.1034670269,136.21,84.9428,21.35665,87.5864474166,0.9828,0.28665,1.02375,83.96,21.07,86.5634247243,135.99,0.9828,0.28665,1.02375,0.9828,0.28665,1.02375,0.0,0.0,0.0,131.86,79.7728,5.37665,79.9537865586,0.9828,0.28665,1.02375,78.79,5.09,78.954241178,131.86
2020-02-04 04:00:00,79.04032,30.42426,84.6936112245,0.94032,0.27426,0.9795,78.1,30.15,83.717575813,134.38,84.47032,39.64426,93.3107834703,0.94032,0.27426,0.9795,83.53,39.37,92.3431524262,134.17,0.94032,0.27426,0.9795,0.94032,0.27426,0.9795,0.0,0.0,0.0,130.12,77.37032,22.81426,80.6638511122,0.94032,0.27426,0.9795,76.43,22.54,79.6843554282,130.12
2020-02-04 04:30:00,78.72696,29.77203,84.1683313436,1.20696,0.35203,1.25725,77.52,29.42,82.9149371344,133.27,84.13696,39.84203,93.0935840569,1.20696,0.35203,1.25725,82.93,39.49,91.8522999168,133.06,1.20696,0.35203,1.25725,1.20696,0.35203,1.25725,0.0,0.0,0.0,129.04,76.98696,24.33203,80.7405703099,1.20696,0.35203,1.25725,75.78,23.98,79.4836385679,129.04
2020-02-04 05:00:00,79.87312,28.77841,84.8994239124,1.26312,0.36841,1.31575,78.61,28.41,83.5862440836,132.51,85.35312,38.70841,93.7203078231,1.26312,0.36841,1.31575,84.09,38.34,92.4179836395,132.3,1.26312,0.36841,1.31575,1.26312,0.36841,1.31575,0.0,0.0,0.0,128.29,78.07312,24.79841,81.9168676468,1.26312,0.36841,1.31575,76.81,24.43,80.6014950234,128.29
2020-02-04 05:30:00,83.43472,27.52596,87.8580159997,1.25472,0.36596,1.307,82.18,27.16,86.5518226267,132.76,89.16472,37.40596,96.6930873238,1.25472,0.36596,1.307,87.91,37.04,95.394599952,132.55,1.25472,0.36596,1.307,1.25472,0.36596,1.307,0.0,0.0,0.0,128.51,81.53472,26.17596,85.6334715365,1.25472,0.36596,1.307,80.28,25.81,84.3269500219,128.51
2020-02-04 06:00:00,88.44712,25.56791,92.0685128481,1.22712,0.35791,1.2782499999999999,87.22,25.21,90.7902665488,132.73,94.48712,35.34791,100.8825583898,1.22712,0.35791,1.2782499999999999,93.26,34.99,99.607869669,132.55,1.22712,0.35791,1.2782499999999999,1.22712,0.35791,1.2782499999999999,0.0,0.0,0.0,128.47,86.38712,28.02791,90.8201422641,1.22712,0.35791,1.2782499999999999,85.16,27.67,89.5424731622,128.47
