Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-02-04 06:30:00,101.14224,20.40357,103.1797382288,1.21224,0.35357000000000005,1.26275,99.93,20.05,101.9215747524,133.1,107.99224,29.93357,112.0640107847,1.21224,0.35357000000000005,1.26275,106.78,29.58,110.8013754427,132.89,1.21224,0.35357000000000005,1.26275,1.21224,0.35357000000000005,1.26275,0.0,0.0,0.0,128.84,98.65224,33.20357,104.0900644527,1.21224,0.35357000000000005,1.26275,97.44,32.85,102.8283817825,128.84
2020-02-04 07:00:00,113.74008,13.46044,114.5337908366,1.27008,0.37044000000000005,1.323,112.47,13.09,113.2291879331,131.32,121.43008,22.38044,123.4752947897,1.27008,0.37044000000000005,1.323,120.16,22.01,122.159181808,131.13,1.27008,0.37044000000000005,1.323,1.27008,0.37044000000000005,1.323,0.0,0.0,0.0,127.15,110.87008,38.57044,117.3876206463,1.27008,0.37044000000000005,1.323,109.6,38.2,116.0663603289,127.15
2020-02-04 07:30:00,125.95664,7.28527,126.1671522983,1.28664,0.37527000000000005,1.3402500000000002,124.67,6.91,124.8613511059,130.27,134.46664,15.72527,135.3830173599,1.28664,0.37527000000000005,1.3402500000000002,133.18,15.35,134.061683191,130.08,1.28664,0.37527000000000005,1.3402500000000002,1.28664,0.37527000000000005,1.3402500000000002,0.0,0.0,0.0,126.13,122.68664,43.67527,130.2288018991,1.28664,0.37527000000000005,1.3402500000000002,121.4,43.3,128.8908452917,126.13
2020-02-04 08:00:00,131.72216,3.17688,131.7604644861,1.29216,0.37688000000000005,1.346,130.43,2.8,130.4600509735,129.43,140.63216,11.25688,141.0819682794,1.29216,0.37688000000000005,1.346,139.34,10.88,139.7641227211,129.24,1.29216,0.37688000000000005,1.346,1.29216,0.37688000000000005,1.346,0.0,0.0,0.0,125.34,128.27216,46.88688,136.572788458,1.29216,0.37688000000000005,1.346,126.98,46.51,135.2298062559,125.34
2020-02-04 08:30:00,133.00256,17.43033,134.1398425915,1.6125600000000002,0.47033,1.67975,131.39,16.96,132.4800879378,130.72,144.80256,7.81033,145.0130429901,1.6125600000000002,0.47033,1.67975,143.19,7.34,143.3780028456,130.52,1.6125600000000002,0.47033,1.67975,1.6125600000000002,0.47033,1.67975,0.0,0.0,0.0,126.54,133.98256,33.79033,138.1778302973,1.6125600000000002,0.47033,1.67975,132.37,33.32,136.4992282029,126.54
2020-02-04 09:00:00,133.22936,18.62398,134.524774659,2.37936,0.69398,2.4785,130.85,17.93,132.0727352636,131.1,145.09936,7.90398,145.3144768158,2.37936,0.69398,2.4785,142.72,7.21,142.902003135,130.9,2.37936,0.69398,2.4785,2.37936,0.69398,2.4785,0.0,0.0,0.0,126.92,134.33936,34.22398,138.630243642,2.37936,0.69398,2.4785,131.96,33.53,136.1532316914,126.92
2020-02-04 09:30:00,135.818,20.31025,137.3282031451,2.5380000000000003,0.7402500000000001,2.64375,133.28,19.57,134.7091062252,130.92,147.908,6.14025,148.0353982467,2.5380000000000003,0.7402500000000001,2.64375,145.37,5.4,145.470261222,130.73,2.5380000000000003,0.7402500000000001,2.64375,2.5380000000000003,0.7402500000000001,2.64375,0.0,0.0,0.0,126.74,136.938,35.89025,141.5631515934,2.5380000000000003,0.7402500000000001,2.64375,134.4,35.15,138.9204178658,126.74
2020-02-04 10:00:00,137.01768,20.36349,138.5226203822,2.61768,0.7634900000000001,2.72675,134.4,19.6,135.8216477591,131.18,149.20768,6.19349,149.336168055,2.61768,0.7634900000000001,2.72675,146.59,5.43,146.6905348003,131.0,2.61768,0.7634900000000001,2.72675,2.61768,0.7634900000000001,2.72675,0.0,0.0,0.0,127.02,138.14768,35.98349,142.7571120539,2.61768,0.7634900000000001,2.72675,135.53,35.22,140.0315296639,127.02
2020-02-04 10:30:00,137.11512,20.66316,138.6633416365,2.44512,0.71316,2.547,134.67,19.95,136.1396760684,131.05,149.30512,5.77316,149.416693293,2.44512,0.71316,2.547,146.86,5.06,146.947144239,130.87,2.44512,0.71316,2.547,2.44512,0.71316,2.547,0.0,0.0,0.0,126.88,138.22512,36.28316,142.907842677,2.44512,0.71316,2.547,135.78,35.57,140.3617943032,126.88
2020-02-04 11:00:00,137.53968,21.444490000000002,139.2013998703,2.68968,0.78449,2.80175,134.85,20.66,136.4234514297,131.05,149.76968,5.06449,149.8552838784,2.68968,0.78449,2.80175,147.08,4.28,147.1422604149,130.87,2.68968,0.78449,2.80175,2.68968,0.78449,2.80175,0.0,0.0,0.0,126.84,138.68968,37.05449,143.5543888833,2.68968,0.78449,2.80175,136.0,36.27,140.7533761584,126.84
2020-02-04 11:30:00,139.4648,22.2539,141.2291276764,2.3448,0.6839000000000001,2.4425,137.12,21.57,138.8061933056,130.8,151.8848,3.8839,151.9344501759,2.3448,0.6839000000000001,2.4425,149.54,3.2,149.5742344122,130.61,2.3448,0.6839000000000001,2.4425,2.3448,0.6839000000000001,2.4425,0.0,0.0,0.0,126.63,140.6148,37.7939,145.6052913058,2.3448,0.6839000000000001,2.4425,138.27,37.11,143.1633507571,126.63
2020-02-04 12:00:00,140.07448,22.57339,141.8817038358,2.27448,0.66339,2.36925,137.8,21.91,139.5309574969,130.73,152.57448,3.47339,152.6140111044,2.27448,0.66339,2.36925,150.3,2.81,150.3262655027,130.53,2.27448,0.66339,2.36925,2.27448,0.66339,2.36925,0.0,0.0,0.0,126.55,141.22448,38.10339,146.2744751512,2.27448,0.66339,2.36925,138.95,37.44,143.9057194833,126.55
2020-02-04 12:30:00,139.91752,22.03261,141.6416192592,2.47752,0.7226100000000001,2.58075,137.44,21.31,139.0822407786,130.69,152.38752,4.11261,152.443005129,2.47752,0.7226100000000001,2.58075,149.91,3.39,149.948325099,130.49,2.47752,0.7226100000000001,2.58075,2.47752,0.7226100000000001,2.58075,0.0,0.0,0.0,126.52,141.06752,37.51261,145.9700007123,2.47752,0.7226100000000001,2.58075,138.59,36.79,143.3900003487,126.52
2020-02-04 13:00:00,137.87224,21.02607,139.4663048276,2.35224,0.6860700000000001,2.45025,135.52,20.34,137.0378998672,131.0,150.17224,5.30607,150.2659510517,2.35224,0.6860700000000001,2.45025,147.82,4.62,147.8921796445,130.8,2.35224,0.6860700000000001,2.45025,2.35224,0.6860700000000001,2.45025,0.0,0.0,0.0,126.81,139.00224,36.61607,143.7440757293,2.35224,0.6860700000000001,2.45025,136.65,35.93,141.294682844,126.81
2020-02-04 13:30:00,138.38312,20.51091,139.8949081631,2.16312,0.6309100000000001,2.25325,136.22,19.88,137.6630044711,131.35,150.72312,5.88091,150.8378069483,2.16312,0.6309100000000001,2.25325,148.56,5.25,148.6527366045,131.15,2.16312,0.6309100000000001,2.25325,2.16312,0.6309100000000001,2.25325,0.0,0.0,0.0,127.16,139.52312,36.17091,144.1354770511,2.16312,0.6309100000000001,2.25325,137.36,35.54,141.8832661028,127.16
2020-02-04 14:00:00,137.57176,20.58093,139.1027096399,2.23176,0.65093,2.32475,135.34,19.93,136.7995632303,131.61,149.82176,5.93093,149.9391066405,2.23176,0.65093,2.32475,147.59,5.28,147.6844152238,131.42,2.23176,0.65093,2.32475,2.23176,0.65093,2.32475,0.0,0.0,0.0,127.41,138.70176,36.30093,143.373413665,2.23176,0.65093,2.32475,136.47,35.65,141.0495778087,127.41
2020-02-04 14:30:00,135.6496,19.9553,137.1095473636,2.1096,0.6153000000000001,2.1975,133.54,19.34,134.9331953227,131.54,147.7596,6.5253,147.9036136551,2.1096,0.6153000000000001,2.1975,145.65,5.91,145.7698549083,131.33,2.1096,0.6153000000000001,2.1975,2.1096,0.6153000000000001,2.1975,0.0,0.0,0.0,127.33,136.7696,35.6753,141.3458542521,2.1096,0.6153000000000001,2.1975,134.66,35.06,139.1492694914,127.33
2020-02-04 15:00:00,132.56664,18.76527,133.8881973852,2.24664,0.65527,2.34025,130.32,18.11,131.5723166171,131.74,144.37664,7.98527,144.5972984349,2.24664,0.65527,2.34025,142.13,7.33,142.3188877135,131.54,2.24664,0.65527,2.34025,2.24664,0.65527,2.34025,0.0,0.0,0.0,127.52,133.66664,34.53527,138.0559869142,2.24664,0.65527,2.34025,131.42,33.88,135.7168773587,127.52
2020-02-04 15:30:00,132.24704,19.36747,133.6576914471,2.11704,0.6174700000000001,2.20525,130.13,18.75,131.4738734502,131.61,144.01704,7.17747,144.1957831768,2.11704,0.6174700000000001,2.20525,141.9,6.5600000000000005,142.0515526138,131.42,2.11704,0.6174700000000001,2.20525,2.11704,0.6174700000000001,2.20525,0.0,0.0,0.0,127.42,133.33704,35.07747,137.873837756,2.11704,0.6174700000000001,2.20525,131.22,34.46,135.6693775323,127.42
2020-02-04 16:00:00,135.12824,23.78282,137.2051885777,1.75824,0.51282,1.8315000000000001,133.37,23.27,135.3848211581,130.16,147.20824,2.08282,147.2229739648,1.75824,0.51282,1.8315000000000001,145.45,1.57,145.4584731117,129.96,1.75824,0.51282,1.8315000000000001,1.75824,0.51282,1.8315000000000001,0.0,0.0,0.0,126.02,136.25824,39.17282,141.7773528976,1.75824,0.51282,1.8315000000000001,134.5,38.66,139.9458666771,126.02
2020-02-04 16:30:00,136.97792,23.88481,139.0447220007,4.74792,1.38481,4.94575,132.23,22.5,134.1306188012,129.88,148.93792,3.21481,148.9726116347,4.74792,1.38481,4.94575,144.19,1.83,144.201612335,129.7,4.74792,1.38481,4.94575,4.74792,1.38481,4.94575,0.0,0.0,0.0,125.76,138.08792,39.21481,143.5481625562,4.74792,1.38481,4.94575,133.34,37.83,138.602541463,125.76
2020-02-04 17:00:00,138.65328,22.72304,140.5029131428,4.67328,1.36304,4.868,133.98,21.36,135.6719941624,129.66,150.76328,4.3330400000000004,150.8255344164,4.67328,1.36304,4.868,146.09,2.9699999999999998,146.1201868326,129.47,4.67328,1.36304,4.868,4.67328,1.36304,4.868,0.0,0.0,0.0,125.55,139.76328,37.96304,144.8273691068,4.67328,1.36304,4.868,135.09,36.6,139.9602375677,125.55
2020-02-04 17:30:00,143.53608,23.44719,145.4385677207,4.27608,1.24719,4.45425,139.26,22.2,141.0183945448,129.46,155.47608,7.78719,155.6709728249,4.27608,1.24719,4.45425,151.2,6.54,151.3413743826,129.26,4.27608,1.24719,4.45425,4.27608,1.24719,4.45425,0.0,0.0,0.0,125.35,145.54608,33.26719,149.2995891952,4.27608,1.24719,4.45425,141.27,32.02,144.8533510141,125.35
2020-02-04 18:00:00,144.27856,21.35083,145.8497885407,4.52856,1.32083,4.71725,139.75,20.03,141.1781264927,131.09,154.84856,15.23083,155.5958055879,4.52856,1.32083,4.71725,150.32,13.91,150.9622154713,130.9,4.52856,1.32083,4.71725,4.52856,1.32083,4.71725,0.0,0.0,0.0,126.93,147.88856,20.95083,149.3652016253,4.52856,1.32083,4.71725,143.36,19.63,144.6977073073,126.93
2020-02-04 18:30:00,141.69664,19.47652,143.028922315,4.37664,1.27652,4.559,137.32,18.2,138.5208374217,131.45,152.09664,13.17652,152.6663308611,4.37664,1.27652,4.559,147.72,11.9,148.1985438525,131.25,4.37664,1.27652,4.559,4.37664,1.27652,4.559,0.0,0.0,0.0,127.28,145.25664,19.04652,146.5000388676,4.37664,1.27652,4.559,140.88,17.77,141.9962932615,127.28
2020-02-04 19:00:00,139.06864,18.08877,140.2401163418,4.17864,1.2187700000000001,4.35275,134.89,16.87,135.9408290397,131.83,149.28864,11.64877,149.7424184243,4.17864,1.2187700000000001,4.35275,145.11,10.43,145.4843531106,131.65,4.17864,1.2187700000000001,4.35275,4.17864,1.2187700000000001,4.35275,0.0,0.0,0.0,127.65,142.55864,17.63877,143.645717116,4.17864,1.2187700000000001,4.35275,138.38,16.42,139.3507832773,127.65
2020-02-04 19:30:00,136.9044,16.8817,137.9413155449,0.7944,0.23170000000000002,0.8275,136.11,16.65,137.124595168,132.15,147.2044,10.3917,147.5707383198,0.7944,0.23170000000000002,0.8275,146.41,10.16,146.7620989902,131.95,0.7944,0.23170000000000002,0.8275,0.7944,0.23170000000000002,0.8275,0.0,0.0,0.0,127.96,140.4344,16.4117,141.3901149312,0.7944,0.23170000000000002,0.8275,139.64,16.18,140.5742579564,127.96
2020-02-04 20:00:00,132.99224,14.48732,133.7789906562,0.64224,0.18732000000000001,0.669,132.35,14.3,133.120293344,133.28,143.01224,7.71732,143.220312169,0.64224,0.18732000000000001,0.669,142.37,7.53,142.5689931226,133.08,0.64224,0.18732000000000001,0.669,0.64224,0.18732000000000001,0.669,0.0,0.0,0.0,129.04,136.40224,13.97732,137.116507217,0.64224,0.18732000000000001,0.669,135.76,13.79,136.4585713687,129.04
2020-02-04 20:30:00,128.85328,11.92054,129.4035047464,0.6532800000000001,0.19054000000000001,0.6805,128.2,11.73,128.7355153017,133.97,138.58328,4.90054,138.6698986365,0.6532800000000001,0.19054000000000001,0.6805,137.93,4.71,138.0103945361,133.76,0.6532800000000001,0.19054000000000001,0.6805,0.6532800000000001,0.19054000000000001,0.6805,0.0,0.0,0.0,129.71,132.17328,11.35054,132.6597554055,0.6532800000000001,0.19054000000000001,0.6805,131.52,11.16,131.9926361582,129.71
2020-02-04 21:00:00,123.97728,9.55879,124.345230799,0.6472800000000001,0.18879,0.67425,123.33,9.37,123.6854308316,133.86,133.32728,2.39879,133.3488574592,0.6472800000000001,0.18879,0.67425,132.68,2.21,132.6984042858,133.65,0.6472800000000001,0.18879,0.67425,0.6472800000000001,0.18879,0.67425,0.0,0.0,0.0,129.6,127.15728,8.95879,127.4724824237,0.6472800000000001,0.18879,0.67425,126.51,8.77,126.8136151996,129.6
2020-02-04 21:30:00,117.67144,6.24417,117.8369952547,0.63144,0.18417000000000003,0.6577500000000001,117.04,6.06,117.1967798192,134.66,126.57144,1.6941700000000002,126.5827778004,0.63144,0.18417000000000003,0.6577500000000001,125.94,1.51,125.9490520012,134.44,0.63144,0.18417000000000003,0.6577500000000001,0.63144,0.18417000000000003,0.6577500000000001,0.0,0.0,0.0,130.36,120.68144,5.58417,120.8105662393,0.63144,0.18417000000000003,0.6577500000000001,120.05,5.4,120.1713880256,130.36
2020-02-04 22:00:00,110.02368,1.97899,110.0414765539,0.61368,0.17899,0.6392500000000001,109.41,1.8,109.4248056887,135.37,118.35368,6.20899,118.5164339928,0.61368,0.17899,0.6392500000000001,117.74,6.03,117.8943107194,135.16,0.61368,0.17899,0.6392500000000001,0.61368,0.17899,0.6392500000000001,0.0,0.0,0.0,131.07,112.80368,1.45899,112.813114811,0.61368,0.17899,0.6392500000000001,112.19,1.28,112.197301661,131.07
2020-02-04 22:30:00,102.02616,1.6238800000000002,102.0390822705,0.59616,0.17388,0.621,101.43,1.45,101.4403637612,136.08,109.77616,9.75388,110.208636138,0.59616,0.17388,0.621,109.18,9.58,109.5994926996,135.88,0.59616,0.17388,0.621,0.59616,0.17388,0.621,0.0,0.0,0.0,131.76,104.61616,2.41388,104.644004844,0.59616,0.17388,0.621,104.02,2.24,104.0441156433,131.76
2020-02-04 23:00:00,95.2772,3.77835,95.3520884331,0.5772,0.16835000000000003,0.6012500000000001,94.7,3.61,94.7687823073,135.59,102.5172,11.98835,103.2157780166,0.5772,0.16835000000000003,0.6012500000000001,101.94,11.82,102.6229798827,135.38,0.5772,0.16835000000000003,0.6012500000000001,0.5772,0.16835000000000003,0.6012500000000001,0.0,0.0,0.0,131.27,97.6672,4.60835,97.7758602394,0.5772,0.16835000000000003,0.6012500000000001,97.09,4.44,97.1914692759,131.27
2020-02-04 23:30:00,88.94624,8.51807,89.3531819616,0.5762400000000001,0.16807000000000002,0.6002500000000001,88.37,8.35,88.7636152937,135.71,95.63624,17.42807,97.2112546224,0.5762400000000001,0.16807000000000002,0.6002500000000001,95.06,17.26,96.6142391162,135.5,0.5762400000000001,0.16807000000000002,0.6002500000000001,0.5762400000000001,0.16807000000000002,0.6002500000000001,0.0,0.0,0.0,131.39,90.45624,5.49807,90.6231765536,0.5762400000000001,0.16807000000000002,0.6002500000000001,89.88,5.33,90.0378992425,131.39
2020-02-05 00:00:00,84.53976,13.02618,85.5374326611,0.56976,0.16618000000000002,0.5935,83.97,12.86,84.9490464926,135.75,90.81976,22.34618,93.5285013622,0.56976,0.16618000000000002,0.5935,90.25,22.18,92.9355416404,135.5,0.56976,0.16618000000000002,0.5935,0.56976,0.16618000000000002,0.5935,0.0,0.0,0.0,131.39,85.26976,4.06618,85.3666550255,0.56976,0.16618000000000002,0.5935,84.7,3.9,84.7897399453,131.39
2020-02-05 00:30:00,82.97968,13.72449,84.1070087369,0.52968,0.15449000000000002,0.5517500000000001,82.45,13.57,83.5592448506,136.03,89.12968,23.13449,92.0831389803,0.52968,0.15449000000000002,0.5517500000000001,88.6,22.98,91.531636061,135.84,0.52968,0.15449000000000002,0.5517500000000001,0.52968,0.15449000000000002,0.5517500000000001,0.0,0.0,0.0,131.69,83.69968,3.41449,83.7692973234,0.52968,0.15449000000000002,0.5517500000000001,83.17,3.26,83.2338663045,131.69
2020-02-05 01:00:00,85.36256,13.23533,86.3825249108,0.53256,0.15533000000000002,0.5547500000000001,84.83,13.08,85.832483944,135.68,91.68256,22.58533,94.4234554513,0.53256,0.15533000000000002,0.5547500000000001,91.15,22.43,93.8692036826,135.47,0.53256,0.15533000000000002,0.5547500000000001,0.53256,0.15533000000000002,0.5547500000000001,0.0,0.0,0.0,131.36,86.09256,3.8153300000000003,86.1770597686,0.53256,0.15533000000000002,0.5547500000000001,85.56,3.66,85.6382461287,131.36
2020-02-05 01:30:00,86.07784,13.35687,87.1079819262,0.5378400000000001,0.15687,0.56025,85.54,13.2,86.5524788784,135.72,92.46784,22.70687,95.21503757,0.5378400000000001,0.15687,0.56025,91.93,22.55,94.6553083562,135.47,0.5378400000000001,0.15687,0.56025,0.5378400000000001,0.15687,0.56025,0.0,0.0,0.0,131.39,86.81784,3.7068700000000003,86.8969402653,0.5378400000000001,0.15687,0.56025,86.28,3.55,86.3530016849,131.39
2020-02-05 02:00:00,84.57872,13.66296,85.6751793275,0.55872,0.16296000000000002,0.582,84.02,13.5,85.0976521415,135.8,90.83872,23.04296,93.715799398,0.55872,0.16296000000000002,0.582,90.28,22.88,93.1341655892,135.59,0.55872,0.16296000000000002,0.582,0.55872,0.16296000000000002,0.582,0.0,0.0,0.0,131.45,85.29872,3.43296,85.3677740602,0.55872,0.16296000000000002,0.582,84.74,3.27,84.8030689303,131.45
2020-02-05 02:30:00,83.28664,14.20527,84.4893726942,0.56664,0.16527,0.59025,82.72,14.04,83.9030392775,135.96,89.47664,23.62527,92.5430844972,0.56664,0.16527,0.59025,88.91,23.46,91.9530298576,135.75,0.56664,0.16527,0.59025,0.56664,0.16527,0.59025,0.0,0.0,0.0,131.61,84.00664,2.93527,84.0579048874,0.56664,0.16527,0.59025,83.44,2.77,83.4859658865,131.61
2020-02-05 03:00:00,82.1248,14.54765,83.4033386356,0.5748,0.16765000000000002,0.59875,81.55,14.38,82.8081330547,136.19,88.2048,24.01765,91.4162690912,0.5748,0.16765000000000002,0.59875,87.63,23.85,90.8176161326,135.99,0.5748,0.16765000000000002,0.59875,0.5748,0.16765000000000002,0.59875,0.0,0.0,0.0,131.82,82.8348,2.67765,82.8780664625,0.5748,0.16765000000000002,0.59875,82.26,2.51,82.2982849153,131.82
2020-02-05 03:30:00,81.26288,19.78709,83.6372201628,0.5728800000000001,0.16709000000000002,0.59675,80.69,19.62,83.0410771847,135.34,87.14288,29.76709,92.086704696,0.5728800000000001,0.16709000000000002,0.59675,86.57,29.6,91.4905727384,135.17,0.5728800000000001,0.16709000000000002,0.59675,0.5728800000000001,0.16709000000000002,0.59675,0.0,0.0,0.0,131.02,80.92288,12.20709,81.8384112368,0.5728800000000001,0.16709000000000002,0.59675,80.35,12.04,81.2470559467,131.02
2020-02-05 04:00:00,80.66184,21.14387,83.3870233955,0.56184,0.16387000000000002,0.58525,80.1,20.98,82.801995145,135.26,86.45184,31.07387,91.8667841832,0.56184,0.16387000000000002,0.58525,85.89,30.91,91.2826390942,135.06,0.56184,0.16387000000000002,0.58525,0.56184,0.16387000000000002,0.58525,0.0,0.0,0.0,130.94,80.09184,14.33387,81.3643820339,0.56184,0.16387000000000002,0.58525,79.53,14.17,80.7824844877,130.94
2020-02-05 04:30:00,80.55856,21.01583,83.2547097759,0.5685600000000001,0.16583,0.59225,79.99,20.85,82.6627038029,135.16,86.32856,30.94583,91.7074951466,0.5685600000000001,0.16583,0.59225,85.76,30.78,91.1163322352,134.96,0.5685600000000001,0.16583,0.59225,0.5685600000000001,0.16583,0.59225,0.0,0.0,0.0,130.84,79.99856,14.40583,81.2852848925,0.5685600000000001,0.16583,0.59225,79.43,14.24,80.6963598931,130.84
2020-02-05 05:00:00,80.90856,20.49583,83.4642086685,0.5685600000000001,0.16583,0.59225,80.34,20.33,82.8723385696,135.0,86.71856,30.37583,91.8847087206,0.5685600000000001,0.16583,0.59225,86.15,30.21,91.2932998637,134.8,0.5685600000000001,0.16583,0.59225,0.5685600000000001,0.16583,0.59225,0.0,0.0,0.0,130.68,80.32856,14.88583,81.6961779183,0.5685600000000001,0.16583,0.59225,79.76,14.72,81.1069417498,130.68
2020-02-05 05:30:00,83.69568,19.58499,85.9566093094,0.5656800000000001,0.16499000000000003,0.58925,83.13,19.42,85.3682218393,134.57,89.68568,29.36499,94.3706725353,0.5656800000000001,0.16499000000000003,0.58925,89.12,29.2,93.7817380944,134.36,0.5656800000000001,0.16499000000000003,0.58925,0.5656800000000001,0.16499000000000003,0.58925,0.0,0.0,0.0,130.25,83.08568,15.56499,84.5310542627,0.5656800000000001,0.16499000000000003,0.58925,82.52,15.4,83.9446865501,130.25
2020-02-05 06:00:00,88.784,17.3445,90.4623144533,0.5640000000000001,0.1645,0.5875,88.22,17.18,89.8772540747,133.97,95.134,26.9145,98.867933458,0.5640000000000001,0.1645,0.5875,94.57,26.75,98.2804527869,133.77,0.5640000000000001,0.1645,0.5875,0.5640000000000001,0.1645,0.5875,0.0,0.0,0.0,129.68,88.104,17.4445,89.8143941484,0.5640000000000001,0.1645,0.5875,87.54,17.28,89.2291992567,129.68
2020-02-05 06:30:00,102.00472,10.06471,102.5000550715,0.56472,0.16471000000000002,0.58825,101.44,9.9,101.9219485685,132.79,109.22472,19.05471,110.874349749,0.56472,0.16471000000000002,0.58825,108.66,18.89,110.2897443102,132.59,0.56472,0.16471000000000002,0.58825,0.56472,0.16471000000000002,0.58825,0.0,0.0,0.0,128.53,101.15472,23.97471,103.957030055,0.56472,0.16471000000000002,0.58825,100.59,23.81,103.3695516097,128.53
2020-02-05 07:00:00,114.12024,3.32632,114.1687066687,0.5702400000000001,0.16632000000000002,0.594,113.55,3.16,113.5939615473,131.53,122.22024,11.74632,122.7833991189,0.5702400000000001,0.16632000000000002,0.594,121.65,11.58,122.1999136661,131.33,0.5702400000000001,0.16632000000000002,0.594,0.5702400000000001,0.16632000000000002,0.594,0.0,0.0,0.0,127.31,113.14024,29.98632,117.0465432826,0.5702400000000001,0.16632000000000002,0.594,112.57,29.82,116.4527256014,127.31
2020-02-05 07:30:00,126.89712,4.19541,126.9664543467,0.5671200000000001,0.16541,0.59075,126.33,4.03,126.3942633192,130.29,135.88712,3.99541,135.9458446697,0.5671200000000001,0.16541,0.59075,135.32,3.83,135.3741899329,130.11,0.5671200000000001,0.16541,0.59075,0.5671200000000001,0.16541,0.59075,0.0,0.0,0.0,126.13,125.74712,36.39541,130.9082276152,0.5671200000000001,0.16541,0.59075,125.18,36.23,130.3174788737,126.13
2020-02-05 08:00:00,132.59536,8.879480000000001,132.8923423625,1.0953600000000001,0.31948000000000004,1.141,131.5,8.56,131.7783123279,129.77,141.97536,1.56948,141.9840347173,1.0953600000000001,0.31948000000000004,1.141,140.88,1.25,140.8855453906,129.59,1.0953600000000001,0.31948000000000004,1.141,1.0953600000000001,0.31948000000000004,1.141,0.0,0.0,0.0,125.62,131.42536,40.74948,137.5977665931,1.0953600000000001,0.31948000000000004,1.141,130.33,40.43,136.4569302014,125.62
2020-02-05 08:30:00,134.6432,11.84885,135.1635548236,4.4532,1.29885,4.63875,130.19,10.55,130.616762324,129.16,143.9132,4.58885,143.9863419862,4.4532,1.29885,4.63875,139.46,3.29,139.498801787,128.97,4.4532,1.29885,4.63875,4.4532,1.29885,4.63875,0.0,0.0,0.0,125.02,133.4632,43.37885,140.3358485262,4.4532,1.29885,4.63875,129.01,42.08,135.6993238745,125.02
2020-02-05 09:00:00,137.09376,14.85943,137.896706599,1.88376,0.5494300000000001,1.96225,135.21,14.31,135.9651433273,128.85,146.71376,7.86943,146.9246585903,1.88376,0.5494300000000001,1.96225,144.83,7.32,145.0148657897,128.67,1.88376,0.5494300000000001,1.96225,1.88376,0.5494300000000001,1.96225,0.0,0.0,0.0,124.72,135.84376,46.16943,143.4752361819,1.88376,0.5494300000000001,1.96225,133.96,45.62,141.5148967424,124.72
2020-02-05 09:30:00,138.19128,21.19579,139.8073366521,2.5912800000000002,0.7557900000000001,2.69925,135.6,20.44,137.1318839658,129.74,148.12128,15.25579,148.904844506,2.5912800000000002,0.7557900000000001,2.69925,145.53,14.5,146.2505757254,129.56,2.5912800000000002,0.7557900000000001,2.69925,2.5912800000000002,0.7557900000000001,2.69925,0.0,0.0,0.0,125.56,139.36128,36.41579,144.0405363936,2.5912800000000002,0.7557900000000001,2.69925,136.77,35.66,141.3423804101,125.56
2020-02-05 10:00:00,135.84016,25.42213,138.1985302475,3.9501600000000003,1.15213,4.11475,131.89,24.27,134.1044555561,131.54,145.83016,19.59213,147.140365378,3.9501600000000003,1.15213,4.11475,141.88,18.44,143.0732959011,131.37,3.9501600000000003,1.15213,4.11475,3.9501600000000003,1.15213,4.11475,0.0,0.0,0.0,127.3,139.27016,25.21213,141.5338438875,3.9501600000000003,1.15213,4.11475,135.32,24.06,137.442300621,127.3
2020-02-05 10:30:00,132.74648,23.85439,134.8727543823,4.50648,1.31439,4.69425,128.24,22.54,130.2057955699,132.25,142.46648,17.81439,143.5759395395,4.50648,1.31439,4.69425,137.96,16.5,138.9431955873,132.08,4.50648,1.31439,4.69425,4.50648,1.31439,4.69425,0.0,0.0,0.0,127.98,136.08648,23.60439,138.1184175484,4.50648,1.31439,4.69425,131.58,22.29,133.4546383608,127.98
2020-02-05 11:00:00,133.55736,24.20673,135.7333201077,4.13736,1.20673,4.30975,129.42,23.0,131.4478466921,132.44,143.37736,18.16673,144.52369162,4.13736,1.20673,4.30975,139.24,16.96,140.2690956697,132.25,4.13736,1.20673,4.30975,4.13736,1.20673,4.30975,0.0,0.0,0.0,128.18,136.92736,23.95673,139.0072905601,4.13736,1.20673,4.30975,132.79,22.75,134.7247067171,128.18
2020-02-05 11:30:00,135.18232,25.25401,137.5209971665,2.96232,0.8640100000000001,3.08575,132.22,24.39,134.4507363312,132.25,145.21232,19.32401,146.4924409049,2.96232,0.8640100000000001,3.08575,142.25,18.46,143.4427903382,132.07,2.96232,0.8640100000000001,3.08575,2.96232,0.8640100000000001,3.08575,0.0,0.0,0.0,128.0,138.64232,25.01401,140.8807779339,2.96232,0.8640100000000001,3.08575,135.68,24.15,137.8124990703,128.0
2020-02-05 12:00:00,135.54544,25.05242,137.8411769126,2.54544,0.7424200000000001,2.6515,133.0,24.31,135.203461864,132.3,145.64544,19.13242,146.8967109497,2.54544,0.7424200000000001,2.6515,143.1,18.39,144.2768245423,132.12,2.54544,0.7424200000000001,2.6515,2.54544,0.7424200000000001,2.6515,0.0,0.0,0.0,128.05,139.03544,24.82242,141.2338702672,2.54544,0.7424200000000001,2.6515,136.49,24.08,138.5978589301,128.05
2020-02-05 12:30:00,135.2972,25.27335,137.637475086,4.0572,1.18335,4.22625,131.24,24.09,133.4326260702,132.45,145.2572,19.303350000000002,146.5342058124,4.0572,1.18335,4.22625,141.2,18.12,142.3579095098,132.25,4.0572,1.18335,4.22625,4.0572,1.18335,4.22625,0.0,0.0,0.0,128.19,138.7172,25.03335,140.9579021838,4.0572,1.18335,4.22625,134.66,23.85,136.7557607562,128.19
2020-02-05 13:00:00,131.50744,23.17717,133.5342202754,4.92744,1.43717,5.13275,126.58,21.74,128.43334458,132.95,141.13744,17.01717,142.1596322609,4.92744,1.43717,5.13275,136.21,15.58,137.0981418547,132.76,4.92744,1.43717,5.13275,4.92744,1.43717,5.13275,0.0,0.0,0.0,128.68,134.79744,22.89717,136.7283080586,4.92744,1.43717,5.13275,129.87,21.46,131.6311076456,128.68
2020-02-05 13:30:00,129.64856,22.36583,131.5635947429,5.60856,1.63583,5.84225,124.04,20.73,125.7603057407,132.81,139.05856,16.11583,139.989296326,5.60856,1.63583,5.84225,133.45,14.48,134.2332779157,132.62,5.60856,1.63583,5.84225,5.60856,1.63583,5.84225,0.0,0.0,0.0,128.54,132.86856,22.05583,134.6867249341,5.60856,1.63583,5.84225,127.26,20.42,128.8878737508,128.54
2020-02-05 14:00:00,130.60408,22.77494,132.5749735231,3.75408,1.09494,3.9105,126.85,21.68,128.6893348339,132.46,140.21408,16.61494,141.1950582048,3.75408,1.09494,3.9105,136.46,15.52,137.3397320516,132.28,3.75408,1.09494,3.9105,3.75408,1.09494,3.9105,0.0,0.0,0.0,128.2,133.89408,22.47494,135.7672552092,3.75408,1.09494,3.9105,130.14,21.38,131.8845100836,128.2
2020-02-05 14:30:00,132.52984,22.82162,134.4804254524,2.67984,0.7816200000000001,2.7915,129.85,22.04,131.707190768,132.28,142.37984,16.72162,143.3584019646,2.67984,0.7816200000000001,2.7915,139.7,15.94,140.6064493542,132.07,2.67984,0.7816200000000001,2.7915,2.67984,0.7816200000000001,2.7915,0.0,0.0,0.0,128.03,135.92984,22.54162,137.78623311,2.67984,0.7816200000000001,2.7915,133.25,21.76,135.01503657,128.03
2020-02-05 15:00:00,132.31976,22.71493,134.2553050399,2.03976,0.5949300000000001,2.12475,130.28,22.12,132.1445148313,132.54,142.21976,16.58493,143.1835187358,2.03976,0.5949300000000001,2.12475,140.18,15.99,141.0890233151,132.35,2.03976,0.5949300000000001,2.12475,2.03976,0.5949300000000001,2.12475,0.0,0.0,0.0,128.28,135.71976,22.41493,137.558287069,2.03976,0.5949300000000001,2.12475,133.68,21.82,135.4490856374,128.28
2020-02-05 15:30:00,131.59808,21.92819,133.4125188142,2.66808,0.77819,2.77925,128.93,21.15,130.6532334081,133.32,141.39808,15.65819,142.2624192883,2.66808,0.77819,2.77925,138.73,14.88,139.5257227181,133.12,2.66808,0.77819,2.77925,2.66808,0.77819,2.77925,0.0,0.0,0.0,129.04,134.95808,21.59819,136.6754007441,2.66808,0.77819,2.77925,132.29,20.82,133.9183202553,129.04
2020-02-05 16:00:00,134.23952,22.32236,136.0828295039,1.85952,0.5423600000000001,1.937,132.38,21.78,134.1597286819,132.78,144.27952,16.13236,145.1786242206,1.85952,0.5423600000000001,1.937,142.42,15.59,143.2707384639,132.58,1.85952,0.5423600000000001,1.937,1.85952,0.5423600000000001,1.937,0.0,0.0,0.0,128.53,137.68952,22.00236,139.436393253,1.85952,0.5423600000000001,1.937,135.83,21.46,137.5148010216,128.53
2020-02-05 16:30:00,135.83128,22.00579,137.6022943848,4.75128,1.38579,4.94925,131.08,20.62,132.6919394688,132.83,145.76128,15.72579,146.607132222,4.75128,1.38579,4.94925,141.01,14.34,141.7372770304,132.58,4.75128,1.38579,4.94925,4.75128,1.38579,4.94925,0.0,0.0,0.0,128.59,139.23128,21.66579,140.9069046809,4.75128,1.38579,4.94925,134.48,20.28,136.0005470577,128.59
2020-02-05 17:00:00,138.35128,21.45704,140.0052900543,4.48128,1.30704,4.668,133.87,20.15,135.3779871323,132.74,148.49128,15.14704,149.2618271924,4.48128,1.30704,4.668,144.01,13.84,144.6735141621,132.58,4.48128,1.30704,4.668,4.48128,1.30704,4.668,0.0,0.0,0.0,128.52,141.82128,21.07704,143.3789282845,4.48128,1.30704,4.668,137.34,19.77,138.7556431285,128.52
2020-02-05 17:30:00,143.27152,21.69961,144.9054916739,4.42152,1.2896100000000001,4.6057500000000005,138.85,20.41,140.3420485813,132.36,153.75152,15.42961,154.5237935305,4.42152,1.2896100000000001,4.6057500000000005,149.33,14.14,149.9979616528,132.16,4.42152,1.2896100000000001,4.6057500000000005,4.42152,1.2896100000000001,4.6057500000000005,0.0,0.0,0.0,128.17,146.87152,21.30961,148.4093759352,4.42152,1.2896100000000001,4.6057500000000005,142.45,20.02,143.8499318735,128.17
2020-02-05 18:00:00,143.23448,21.14339,144.7865988328,4.43448,1.29339,4.61925,138.8,19.85,140.2122052462,132.15,153.76448,14.87339,154.482144728,4.43448,1.29339,4.61925,149.33,13.58,149.9462080214,131.94,4.43448,1.29339,4.61925,4.43448,1.29339,4.61925,0.0,0.0,0.0,127.96,146.84448,20.74339,148.3023584949,4.43448,1.29339,4.61925,142.41,19.45,143.7320792308,127.96
2020-02-05 18:30:00,141.37824,19.67032,142.7400722797,4.45824,1.3003200000000001,4.644,136.92,18.37,138.1468179149,132.54,151.74824,13.24032,152.3247662621,4.45824,1.3003200000000001,4.644,147.29,11.94,147.7731629898,132.33,4.45824,1.3003200000000001,4.644,4.45824,1.3003200000000001,4.644,0.0,0.0,0.0,128.34,144.91824,19.22032,146.1872668381,4.45824,1.3003200000000001,4.644,140.46,17.92,141.5985098792,128.34
2020-02-05 19:00:00,140.4708,18.78815,141.7216999371,4.4508,1.2981500000000001,4.63625,136.02,17.49,137.1398574449,132.8,150.7808,12.26815,151.2790704396,4.4508,1.2981500000000001,4.63625,146.33,10.97,146.7406208246,132.61,4.4508,1.2981500000000001,4.63625,4.4508,1.2981500000000001,4.63625,0.0,0.0,0.0,128.59,144.0108,18.33815,145.1736830905,4.4508,1.2981500000000001,4.63625,139.56,17.04,140.59642669710001,128.59
2020-02-05 19:30:00,137.0852,17.25235,138.1665503643,4.4652,1.3023500000000001,4.65125,132.62,15.95,133.5756972656,133.02,147.1452,10.61235,147.5273935768,4.4652,1.3023500000000001,4.65125,142.68,9.31,142.9834203675,132.82,4.4652,1.3023500000000001,4.65125,4.4652,1.3023500000000001,4.65125,0.0,0.0,0.0,128.79,140.5152,16.77235,141.5126607607,4.4652,1.3023500000000001,4.65125,136.05,15.47,136.9267081325,128.79
2020-02-05 20:00:00,132.81208,14.60269,133.6124513253,4.43208,1.29269,4.61675,128.38,13.31,129.0681234852,132.63,142.55208,7.83269,142.7671059627,4.43208,1.29269,4.61675,138.12,6.54,138.274748237,132.42,4.43208,1.29269,4.61675,4.43208,1.29269,4.61675,0.0,0.0,0.0,128.42,136.12208,14.07269,136.8475840757,4.43208,1.29269,4.61675,131.69,12.78,132.3086712956,128.42
2020-02-05 20:30:00,131.31616,13.39763,131.9978422807,0.74616,0.21763000000000002,0.7772500000000001,130.57,13.18,131.2335220132,132.4,141.19616,6.64763,141.3525612904,0.74616,0.21763000000000002,0.7772500000000001,140.45,6.43,140.5971102121,132.2,0.74616,0.21763000000000002,0.7772500000000001,0.74616,0.21763000000000002,0.7772500000000001,0.0,0.0,0.0,128.2,134.68616,12.87763,135.3003882107,0.74616,0.21763000000000002,0.7772500000000001,133.94,12.66,134.5369807897,128.2
2020-02-05 21:00:00,125.59048,10.67514,126.0433547659,0.60048,0.17514000000000002,0.6255000000000001,124.99,10.5,125.4302599057,132.86,135.05048,3.68514,135.1007490914,0.60048,0.17514000000000002,0.6255000000000001,134.45,3.51,134.4958088566,132.66,0.60048,0.17514000000000002,0.6255000000000001,0.60048,0.17514000000000002,0.6255000000000001,0.0,0.0,0.0,128.63,128.80048,10.10514,129.1962751114,0.60048,0.17514000000000002,0.6255000000000001,128.2,9.93,128.5839993934,128.63
2020-02-05 21:30:00,119.35224,6.91857,119.5525984823,0.61224,0.17857,0.63775,118.74,6.74,118.9311363773,133.98,128.37224,1.30857,128.3789093195,0.61224,0.17857,0.63775,127.76,1.13,127.7649971628,133.78,0.61224,0.17857,0.63775,0.61224,0.17857,0.63775,0.0,0.0,0.0,129.71,122.42224,6.27857,122.5831362295,0.61224,0.17857,0.63775,121.81,6.1,121.9626422311,129.71
2020-02-05 22:00:00,111.50728,3.14004,111.5514829314,0.61728,0.18004,0.643,110.89,2.96,110.9294987819,134.27,119.95728,4.86004,120.0556913012,0.61728,0.18004,0.643,119.34,4.68,119.4317294524,134.07,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0.0,0.0,0.0,129.99,114.35728,2.44004,114.3833085909,0.61728,0.18004,0.643,113.74,2.26,113.7624507472,129.99
2020-02-05 22:30:00,103.1604,1.33095,103.1689854368,0.6204000000000001,0.18095000000000003,0.6462500000000001,102.54,1.15,102.5464485002,134.97,110.9904,9.16095,111.3678225389,0.6204000000000001,0.18095000000000003,0.6462500000000001,110.37,8.98,110.7347158754,134.76,0.6204000000000001,0.18095000000000003,0.6462500000000001,0.6204000000000001,0.18095000000000003,0.6462500000000001,0.0,0.0,0.0,130.64,105.7804,1.9509500000000002,105.7983895438,0.6204000000000001,0.18095000000000003,0.6462500000000001,105.16,1.77,105.1748948181,130.64
2020-02-05 23:00:00,96.16016,3.5596300000000003,96.2260221404,0.6501600000000001,0.18963000000000002,0.67725,95.51,3.37,95.5694354906,135.05,103.48016,11.69963,104.1394490852,0.6501600000000001,0.18963000000000002,0.67725,102.83,11.51,103.4721653393,134.84,0.6501600000000001,0.18963000000000002,0.67725,0.6501600000000001,0.18963000000000002,0.67725,0.0,0.0,0.0,130.71,98.59016,4.36963,98.6869460221,0.6501600000000001,0.18963000000000002,0.67725,97.94,4.18,98.0291589273,130.71
2020-02-05 23:30:00,91.06808,16.63194,92.5743842704,0.6580800000000001,0.19194000000000003,0.6855,90.41,16.44,91.8925551936,135.53,96.93808,14.24194,97.9786926278,0.6580800000000001,0.19194000000000003,0.6855,96.28,14.05,97.2997476872,135.31,0.6580800000000001,0.19194000000000003,0.6855,0.6580800000000001,0.19194000000000003,0.6855,0.0,0.0,0.0,131.18,91.50808,9.03194,91.9527304948,0.6580800000000001,0.19194000000000003,0.6855,90.85,8.84,91.2790671512,131.18
2020-02-06 00:00:00,87.20608,25.58969,90.88307115879999,0.6160800000000001,0.17969000000000002,0.64175,86.59,25.41,90.2413220205,135.61,92.14608,15.77969,93.4874252285,0.6160800000000001,0.17969000000000002,0.64175,91.53,15.6,92.8498836833,135.4,0.6160800000000001,0.17969000000000002,0.64175,0.6160800000000001,0.17969000000000002,0.64175,0.0,0.0,0.0,131.27,86.53608,10.11969,87.1257784325,0.6160800000000001,0.17969000000000002,0.64175,85.92,9.94,86.4930633057,131.27
2020-02-06 00:30:00,85.27128,26.118290000000002,89.1815915162,0.61128,0.17829,0.63675,84.66,25.94,88.5448993449,135.42,90.12128,16.34829,91.5920940625,0.61128,0.17829,0.63675,89.51,16.17,90.9588313469,135.21,0.61128,0.17829,0.63675,0.61128,0.17829,0.63675,0.0,0.0,0.0,131.08,84.63128,9.54829,85.1682064879,0.61128,0.17829,0.63675,84.02,9.37,84.5408617179,131.08
2020-02-06 01:00:00,87.76576,25.45793,91.383449422,0.57576,0.16793000000000002,0.59975,87.19,25.29,90.7837000788,134.94,92.71576,15.74793,94.0436571581,0.57576,0.16793000000000002,0.59975,92.14,15.58,93.4479320263,134.73,0.57576,0.16793000000000002,0.59975,0.57576,0.16793000000000002,0.59975,0.0,0.0,0.0,130.62,87.08576,9.93793,87.6509671793,0.57576,0.16793000000000002,0.59975,86.51,9.77,87.0599391224,130.62
2020-02-06 01:30:00,88.08312,25.52716,91.7075347319,0.5731200000000001,0.16716,0.597,87.51,25.36,91.1105356147,134.82,93.06312,15.82716,94.3993818719,0.5731200000000001,0.16716,0.597,92.49,15.66,93.8063734508,134.62,0.5731200000000001,0.16716,0.597,0.5731200000000001,0.16716,0.597,0.0,0.0,0.0,130.5,87.39312,9.81716,87.9427885264,0.5731200000000001,0.16716,0.597,86.82,9.65,87.3546501338,130.5
2020-02-06 02:00:00,86.66504,26.11772,90.5149957532,0.57504,0.16772,0.599,86.09,25.95,89.9160197073,135.22,91.57504,16.37772,93.0280477243,0.57504,0.16772,0.599,91.0,16.21,92.4324840086,135.01,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0.0,0.0,0.0,130.88,86.00504,9.44772,86.5224035646,0.57504,0.16772,0.599,85.43,9.28,85.9325508757,130.88
2020-02-06 02:30:00,85.4268,26.291150000000002,89.3809975697,0.5868,0.17115000000000002,0.6112500000000001,84.84,26.12,88.7698146895,135.22,90.2668,16.541150000000002,91.769847039,0.5868,0.17115000000000002,0.6112500000000001,89.68,16.37,91.16183028,135.01,0.5868,0.17115000000000002,0.6112500000000001,0.5868,0.17115000000000002,0.6112500000000001,0.0,0.0,0.0,130.88,84.7768,9.32115,85.2876875965,0.5868,0.17115000000000002,0.6112500000000001,84.19,9.15,84.6857638567,130.88
2020-02-06 03:00:00,84.11728,26.84254,88.2963122007,0.55728,0.16254000000000002,0.5805,83.56,26.68,87.7159962607,135.31,88.89728,17.12254,90.5312529873,0.55728,0.16254000000000002,0.5805,88.34,16.96,89.9533056647,135.11,0.55728,0.16254000000000002,0.5805,0.55728,0.16254000000000002,0.5805,0.0,0.0,0.0,130.96,83.47728,8.79254,83.9390554858,0.55728,0.16254000000000002,0.5805,82.92,8.63,83.3678793061,130.96
2020-02-06 03:30:00,83.41584,27.19337,87.7364333379,0.5258400000000001,0.15337,0.5477500000000001,82.89,27.04,87.1889540022,135.66,88.16584,17.41337,89.8690202331,0.5258400000000001,0.15337,0.5477500000000001,87.64,17.26,89.3234414921,135.46,0.5258400000000001,0.15337,0.5477500000000001,0.5258400000000001,0.15337,0.5477500000000001,0.0,0.0,0.0,131.29,82.79584,8.62337,83.2437002509,0.5258400000000001,0.15337,0.5477500000000001,82.27,8.47,82.7048595912,131.29
2020-02-06 04:00:00,82.68512,27.24316,87.057560477,0.52512,0.15316000000000002,0.547,82.16,27.09,86.5108877541,135.63,87.39512,17.47316,89.124734615,0.52512,0.15316000000000002,0.547,86.87,17.32,88.5797905845,135.46,0.52512,0.15316000000000002,0.547,0.52512,0.15316000000000002,0.547,0.0,0.0,0.0,131.29,82.07512,8.56316,82.5206218602,0.52512,0.15316000000000002,0.547,81.55,8.41,81.9825017915,131.29
2020-02-06 04:30:00,83.03416,26.93288,87.292907799,0.5241600000000001,0.15288000000000002,0.546,82.51,26.78,86.747152691,135.75,87.74416,17.12288,89.3992764713,0.5241600000000001,0.15288000000000002,0.546,87.22,16.97,88.855553006,135.55,0.5241600000000001,0.15288000000000002,0.546,0.5241600000000001,0.15288000000000002,0.546,0.0,0.0,0.0,131.38,82.41416,8.91288,82.8947115225,0.5241600000000001,0.15288000000000002,0.546,81.89,8.76,82.357207942,131.38
2020-02-06 05:00:00,83.81464,26.40302,87.8749870182,0.52464,0.15302000000000002,0.5465,83.29,26.25,87.3286127223,135.49,88.59464,16.62302,90.1406402831,0.52464,0.15302000000000002,0.5465,88.07,16.47,89.5967957016,135.29,0.52464,0.15302000000000002,0.5465,0.52464,0.15302000000000002,0.5465,0.0,0.0,0.0,131.13,83.18464,9.33302,83.7065684057,0.52464,0.15302000000000002,0.5465,82.66,9.18,83.1681910348,131.13
2020-02-06 05:30:00,86.57344,25.41267,90.2261841705,0.52344,0.15267,0.54525,86.05,25.26,89.6809349862,135.09,91.48344,15.64267,92.8111680724,0.52344,0.15267,0.54525,90.96,15.49,92.2695057969,134.89,0.52344,0.15267,0.54525,0.52344,0.15267,0.54525,0.0,0.0,0.0,130.73,85.91344,10.10267,86.505393553,0.52344,0.15267,0.54525,85.39,9.95,85.96775325670001,130.73
2020-02-06 06:00:00,91.5832,23.3326,94.5086913728,0.5232,0.1526,0.545,91.06,23.18,93.9640143885,134.64,96.7232,13.5526,97.6680622568,0.5232,0.1526,0.545,96.2,13.4,97.1287804927,134.44,0.5232,0.1526,0.545,0.5232,0.1526,0.545,0.0,0.0,0.0,130.3,90.8432,11.8826,91.6170462796,0.5232,0.1526,0.545,90.32,11.73,91.0785117358,130.3
2020-02-06 06:30:00,104.98656,15.89358,106.1827842254,0.52656,0.15358000000000002,0.5485,104.46,15.74,105.6391934842,133.43,110.79656,5.99358,110.9585540148,0.52656,0.15358000000000002,0.5485,110.27,5.84,110.4245375811,133.24,0.52656,0.15358000000000002,0.5485,0.52656,0.15358000000000002,0.5485,0.0,0.0,0.0,129.13,104.08656,18.55358,105.727230662,0.52656,0.15358000000000002,0.5485,103.56,18.4,105.1819071894,129.13
2020-02-06 07:00:00,117.25416,9.22038,117.6161274853,0.58416,0.17038,0.6085,116.67,9.05,117.0204742769,132.5,123.68416,1.89038,123.6986053739,0.58416,0.17038,0.6085,123.1,1.72,123.1120156605,132.32,0.58416,0.17038,0.6085,0.58416,0.17038,0.6085,0.0,0.0,0.0,128.22,116.20416,24.70038,118.8003180696,0.58416,0.17038,0.6085,115.62,24.53,118.1935078589,128.22
2020-02-06 07:30:00,131.24552,2.30786,131.2658094778,0.57552,0.16786,0.5995,130.67,2.14,130.6875223577,131.08,138.40552,9.28786,138.716806155,0.57552,0.16786,0.5995,137.83,9.12,138.1313986753,130.91,0.57552,0.16786,0.5995,0.57552,0.16786,0.5995,0.0,0.0,0.0,126.87,130.02552,31.75786,133.8476653627,0.57552,0.16786,0.5995,129.45,31.59,133.2487545908,126.87
2020-02-06 08:00:00,135.90288,3.54084,135.9489990408,2.40288,0.70084,2.503,133.5,2.84,133.5302048227,130.86,143.21288,13.90084,143.8859352077,2.40288,0.70084,2.503,140.81,13.2,141.4273527292,130.68,2.40288,0.70084,2.503,2.40288,0.70084,2.503,0.0,0.0,0.0,126.63,134.66288,36.06084,139.4075874241,2.40288,0.70084,2.503,132.26,35.36,136.9052124647,126.63
2020-02-06 08:30:00,138.83752,6.30136,138.9804450187,4.90752,1.43136,5.112,133.93,4.87,134.0185129003,130.37,146.17752,16.66136,147.1239894456,4.90752,1.43136,5.112,141.27,15.23,142.0885843409,130.2,4.90752,1.43136,5.112,4.90752,1.43136,5.112,0.0,0.0,0.0,126.16,137.57752,38.52136,142.8687131096,4.90752,1.43136,5.112,132.67,37.09,137.7570215996,126.16
2020-02-06 09:00:00,138.46496,7.13353,138.6485932062,5.87496,1.71353,6.11975,132.59,5.42,132.700732854,130.13,145.75496,17.49353,146.8009943988,5.87496,1.71353,6.11975,139.88,15.78,140.7672646605,129.96,5.87496,1.71353,6.11975,5.87496,1.71353,6.11975,0.0,0.0,0.0,125.92,137.22496,39.20353,142.7151232752,5.87496,1.71353,6.11975,131.35,37.49,136.5954706423,125.92
2020-02-06 09:30:00,139.9136,8.7798,140.1888025236,7.2336,2.1098,7.535,132.68,6.67,132.8475490929,130.13,147.1736,19.1898,148.4193955014,7.2336,2.1098,7.535,139.94,17.08,140.9784735341,129.96,7.2336,2.1098,7.535,7.2336,2.1098,7.535,0.0,0.0,0.0,125.9,138.6536,40.8198,144.5374583456,7.2336,2.1098,7.535,131.42,38.71,137.0024835541,125.9
2020-02-06 10:00:00,138.8768,9.36115,139.1919419635,5.8668,1.71115,6.11125,133.01,7.65,133.2298112286,130.19,146.1568,19.83115,147.496049766,5.8668,1.71115,6.11125,140.29,18.12,141.4553586825,130.03,5.8668,1.71115,6.11125,5.8668,1.71115,6.11125,0.0,0.0,0.0,125.96,137.6168,41.43115,143.7182098155,5.8668,1.71115,6.11125,131.75,39.72,137.6071978495,125.96
2020-02-06 10:30:00,137.60872,9.671710000000001,137.9481851797,5.62872,1.64171,5.86325,131.98,8.03,132.2240571908,130.47,144.84872,20.21171,146.2520594958,5.62872,1.64171,5.86325,139.22,18.57,140.4530288032,130.3,5.62872,1.64171,5.86325,5.62872,1.64171,5.86325,0.0,0.0,0.0,126.22,136.37872,41.89171,142.6676930337,5.62872,1.64171,5.86325,130.75,40.25,136.8050620408,126.22
2020-02-06 11:00:00,136.04432,9.86126,136.401251655,6.24432,1.82126,6.5045,129.8,8.04,130.0487662379,130.54,143.17432,20.43126,144.62476376,6.24432,1.82126,6.5045,136.93,18.61,138.1888454254,130.37,6.24432,1.82126,6.5045,6.24432,1.82126,6.5045,0.0,0.0,0.0,126.29,134.85432,42.13126,141.282450049,6.24432,1.82126,6.5045,128.61,40.31,134.7791831107,126.29
2020-02-06 11:30:00,134.64624,9.83682,135.0050849926,6.84624,1.99682,7.1315,127.8,7.84,128.0402499217,130.6,141.65624,20.38682,143.1157320515,6.84624,1.99682,7.1315,134.81,18.39,136.0585469568,130.42,6.84624,1.99682,7.1315,6.84624,1.99682,7.1315,0.0,0.0,0.0,126.35,133.44624,42.12682,139.9377287705,6.84624,1.99682,7.1315,126.6,40.13,132.8080453135,126.35
2020-02-06 12:00:00,133.84192,9.68181,134.1916427881,7.17192,2.09181,7.47075,126.67,7.59,126.8971906702,130.85,140.79192,20.26181,142.2424187145,7.17192,2.09181,7.47075,133.62,18.17,134.8497434184,130.68,7.17192,2.09181,7.47075,7.17192,2.09181,7.47075,0.0,0.0,0.0,126.61,132.66192,42.06181,139.1703304536,7.17192,2.09181,7.47075,125.49,39.97,131.7017122136,126.61
2020-02-06 12:30:00,131.86544,9.05617,132.1760510889,7.25544,2.11617,7.55775,124.61,6.94,124.8031077337,131.11,138.74544,19.67617,140.1336818422,7.25544,2.11617,7.55775,131.49,17.56,132.6573544889,130.93,7.25544,2.11617,7.55775,7.25544,2.11617,7.55775,0.0,0.0,0.0,126.85,130.72544,41.67617,137.2080311391,7.25544,2.11617,7.55775,123.47,39.56,129.6527458251,126.85
2020-02-06 13:00:00,129.73,6.09375,129.8730406553,7.11,2.07375,7.40625,122.62,4.02,122.685878568,131.79,136.47,16.68375,137.4860298869,7.11,2.07375,7.40625,129.36,14.61,130.1824170155,131.6,7.11,2.07375,7.40625,7.11,2.07375,7.40625,0.0,0.0,0.0,127.51,128.6,39.05375,134.3992387964,7.11,2.07375,7.40625,121.49,36.98,126.9934663674,127.51
2020-02-06 13:30:00,128.78856,4.58583,128.8701789541,6.80856,1.98583,7.09225,121.98,2.6,122.007706314,131.87,135.50856,15.08583,136.3457080368,6.80856,1.98583,7.09225,128.7,13.1,129.3649875353,131.68,6.80856,1.98583,7.09225,6.80856,1.98583,7.09225,0.0,0.0,0.0,127.6,127.66856,37.58583,133.0862721293,6.80856,1.98583,7.09225,120.86,35.6,125.9940458911,127.6
2020-02-06 14:00:00,128.08504,4.62272,128.1684321976,6.21504,1.81272,6.474,121.87,2.81,121.9023912809,131.59,134.79504,15.12272,135.6406998979,6.21504,1.81272,6.474,128.58,13.31,129.2670588356,131.39,6.21504,1.81272,6.474,6.21504,1.81272,6.474,0.0,0.0,0.0,127.33,126.98504,37.53272,132.4156541139,6.21504,1.81272,6.474,120.77,35.72,125.9416980194,127.33
2020-02-06 14:30:00,127.10024,4.00257,127.1632477356,5.46024,1.59257,5.68775,121.64,2.41,121.6638717944,131.54,133.80024,14.47257,134.5806802868,5.46024,1.59257,5.68775,128.34,12.88,128.9846890139,131.34,5.46024,1.59257,5.68775,5.46024,1.59257,5.68775,0.0,0.0,0.0,127.28,126.00024,36.91257,131.2958426762,5.46024,1.59257,5.68775,120.54,35.32,125.6080968728,127.28
2020-02-06 15:00:00,127.264,3.68075,127.3172164971,4.494,1.31075,4.68125,122.77,2.37,122.7928735717,131.6,134.024,14.16075,134.7700241766,4.494,1.31075,4.68125,129.53,12.85,130.1658303857,131.39,4.494,1.31075,4.68125,4.494,1.31075,4.68125,0.0,0.0,0.0,127.34,126.144,36.61075,131.3493652499,4.494,1.31075,4.68125,121.65,35.3,126.6681195092,127.34
2020-02-06 15:30:00,128.20336,3.04223,128.2394505551,3.33336,0.97223,3.47225,124.87,2.07,124.8871562652,131.69,135.05336,13.48223,135.7246498358,3.33336,0.97223,3.47225,131.72,12.51,132.3127299242,131.48,3.33336,0.97223,3.47225,3.33336,0.97223,3.47225,0.0,0.0,0.0,127.44,127.05336,35.97223,132.0475581693,3.33336,0.97223,3.47225,123.72,35.0,128.5754191127,127.44
2020-02-06 16:00:00,132.51152,4.40461,132.5847031975,2.38152,0.6946100000000001,2.48075,130.13,3.71,130.1828752179,131.01,139.65152,14.83461,140.4372197537,2.38152,0.6946100000000001,2.48075,137.27,14.14,137.9963495894,130.8,2.38152,0.6946100000000001,2.48075,2.38152,0.6946100000000001,2.48075,0.0,0.0,0.0,126.79,131.30152,36.97461,136.408250993,2.38152,0.6946100000000001,2.48075,128.92,36.28,133.9276102975,126.79
2020-02-06 16:30:00,136.706,4.38175,136.7762046888,5.046,1.4717500000000001,5.25625,131.66,2.91,131.6921550435,131.01,143.926,14.72175,144.6769622264,5.046,1.4717500000000001,5.25625,138.88,13.25,139.5106336449,130.8,5.046,1.4717500000000001,5.25625,5.046,1.4717500000000001,5.25625,0.0,0.0,0.0,126.79,135.466,36.87175,140.3943129335,5.046,1.4717500000000001,5.25625,130.42,35.4,135.1389521937,126.79
2020-02-06 17:00:00,139.63,4.44,139.7005744441,4.5600000000000005,1.33,4.75,135.07,3.11,135.1057992834,131.05,147.02,14.8,147.7630549224,4.5600000000000005,1.33,4.75,142.46,13.47,143.0953965018,130.8,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75,0.0,0.0,0.0,126.85,138.37,36.96,143.2211524182,4.5600000000000005,1.33,4.75,133.81,35.63,138.4724268582,126.85
2020-02-06 17:30:00,142.8264,4.34395,142.892443602,4.4364,1.2939500000000002,4.62125,138.39,3.05,138.4236056459,130.84,150.3864,14.65395,151.0986682786,4.4364,1.2939500000000002,4.62125,145.95,13.36,146.5601995768,130.63,4.4364,1.2939500000000002,4.62125,4.4364,1.2939500000000002,4.62125,0.0,0.0,0.0,126.68,141.4964,36.75395,146.1919425056,4.4364,1.2939500000000002,4.62125,137.06,35.46,141.5727911712,126.68
