Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-02-06 18:00:00,145.2196,4.7053,145.2958088599,4.2696,1.2453,4.4475,140.95,3.46,140.992461146,130.03,152.9196,14.9153,153.6452740511,4.2696,1.2453,4.4475,148.65,13.67,149.2772300118,129.84,4.2696,1.2453,4.4475,4.2696,1.2453,4.4475,0.0,0.0,0.0,125.91,143.8696,36.7153,148.4805544785,4.2696,1.2453,4.4475,139.6,35.47,144.0356931458,125.91
2020-02-06 18:30:00,143.92504,2.8989700000000003,143.9542328869,4.38504,1.27897,4.56775,139.54,1.62,139.5494034384,130.25,151.55504,13.03897,152.1149068568,4.38504,1.27897,4.56775,147.17,11.76,147.6391089786,130.04,4.38504,1.27897,4.56775,4.38504,1.27897,4.56775,0.0,0.0,0.0,126.11,142.58504,35.02897,146.8248016211,4.38504,1.27897,4.56775,138.2,33.75,142.2613879449,126.11
2020-02-06 19:00:00,142.72064,2.01102,142.7348075399,4.46064,1.30102,4.6465,138.26,0.71,138.2618230026,130.52,150.27064,12.16102,150.7619171192,4.46064,1.30102,4.6465,145.81,10.86,146.2138697251,130.33,4.46064,1.30102,4.6465,4.46064,1.30102,4.6465,0.0,0.0,0.0,126.37,141.38064,34.29102,145.4797560468,4.46064,1.30102,4.6465,136.92,32.99,140.8382991235,126.37
2020-02-06 19:30:00,140.00072,2.18521,140.0177729549,4.44072,1.29521,4.62575,135.56,0.89,135.5629215531,131.21,147.43072,10.63521,147.8138183373,4.44072,1.29521,4.62575,142.99,9.34,143.294716232,131.01,4.44072,1.29521,4.62575,4.44072,1.29521,4.62575,0.0,0.0,0.0,127.02,138.71072,33.09521,142.604196179,4.44072,1.29521,4.62575,134.27,31.8,137.9843212108,127.02
2020-02-06 20:00:00,136.8724,1.6107,136.881876946,0.7224,0.2107,0.7525000000000001,136.15,1.4,136.1571977532,131.1,144.3224,8.9407,144.5990707379,0.7224,0.2107,0.7525000000000001,143.6,8.73,143.8651205122,130.91,0.7224,0.2107,0.7525000000000001,0.7224,0.2107,0.7525000000000001,0.0,0.0,0.0,126.93,135.5824,31.4007,139.1710858988,0.7224,0.2107,0.7525000000000001,134.86,31.19,138.4197807396,126.93
2020-02-06 20:30:00,132.6264,4.48395,132.7021770152,0.5964,0.17395000000000002,0.6212500000000001,132.03,4.31,132.1003292956,131.94,139.8964,6.00395,140.0251768382,0.5964,0.17395000000000002,0.6212500000000001,139.3,5.83,139.4219455466,131.74,0.5964,0.17395000000000002,0.6212500000000001,0.5964,0.17395000000000002,0.6212500000000001,0.0,0.0,0.0,127.72,131.4064,28.93395,134.5541356613,0.5964,0.17395000000000002,0.6212500000000001,130.81,28.76,133.9342887389,127.72
2020-02-06 21:00:00,127.79672,7.05696,127.9914150527,0.60672,0.17696,0.632,127.19,6.88,127.3759416059,131.99,134.79672,3.33696,134.8380177279,0.60672,0.17696,0.632,134.19,3.16,134.2272017886,131.8,0.60672,0.17696,0.632,0.60672,0.17696,0.632,0.0,0.0,0.0,127.78,126.63672,26.45696,129.3708992966,0.60672,0.17696,0.632,126.03,26.28,128.7408221972,127.78
2020-02-06 21:30:00,121.04304,10.29172,121.4797803464,0.62304,0.18172000000000002,0.649,120.42,10.11,120.8436531225,131.76,127.70304,1.07172,127.7075370094,0.62304,0.18172000000000002,0.649,127.08,0.89,127.0831165025,131.57,0.62304,0.18172000000000002,0.649,0.62304,0.18172000000000002,0.649,0.0,0.0,0.0,127.53,119.94304,23.20172,122.1664956336,0.62304,0.18172000000000002,0.649,119.32,23.02,121.520297893,127.53
2020-02-06 22:00:00,113.78688,14.46284,114.702344357,0.6268800000000001,0.18284,0.653,113.16,14.28,114.0574592037,132.4,120.09688,4.70284,120.1889233241,0.6268800000000001,0.18284,0.653,119.47,4.52,119.555473735,132.2,0.6268800000000001,0.18284,0.653,0.6268800000000001,0.18284,0.653,0.0,0.0,0.0,128.14,112.80688,19.36284,114.4565932928,0.6268800000000001,0.18284,0.653,112.18,19.18,113.8078415576,128.14
2020-02-06 22:30:00,104.76296,18.60628,106.4024033723,0.67296,0.19628,0.7010000000000001,104.09,18.41,105.7055164123,133.03,110.59296,8.90628,110.9510010095,0.67296,0.19628,0.7010000000000001,109.92,8.71,110.264547793,132.83,0.67296,0.19628,0.7010000000000001,0.67296,0.19628,0.7010000000000001,0.0,0.0,0.0,128.72,103.87296,15.71628,105.0551915719,0.67296,0.19628,0.7010000000000001,103.2,15.52,104.3604829425,128.72
2020-02-06 23:00:00,98.11008,21.17544,100.3692535431,0.67008,0.19544,0.6980000000000001,97.44,20.98,99.673035471,133.91,103.62008,11.44544,104.2502713474,0.67008,0.19544,0.6980000000000001,102.95,11.25,103.5628553102,133.7,0.67008,0.19544,0.6980000000000001,0.67008,0.19544,0.6980000000000001,0.0,0.0,0.0,129.56,97.31008,13.62544,98.2593725036,0.67008,0.19544,0.6980000000000001,96.64,13.43,97.5687168103,129.56
2020-02-06 23:30:00,91.6688,24.05215,94.771698376,0.6588,0.19215000000000002,0.68625,91.01,23.86,94.085704015,134.82,96.8688,14.29215,97.9174650666,0.6588,0.19215000000000002,0.68625,96.21,14.1,97.2377195331,134.61,0.6588,0.19215000000000002,0.68625,0.6588,0.19215000000000002,0.68625,0.0,0.0,0.0,130.43,90.9688,11.28215,91.6657486854,0.6588,0.19215000000000002,0.68625,90.31,11.09,90.9883739826,130.43
2020-02-07 00:00:00,86.54888,25.83509,90.3225359728,0.66888,0.19509,0.6967500000000001,85.88,25.64,89.625799857,135.2,91.47888,16.09509,92.8839997425,0.66888,0.19509,0.6967500000000001,90.81,15.9,92.1914643554,135.0,0.66888,0.19509,0.6967500000000001,0.66888,0.19509,0.6967500000000001,0.0,0.0,0.0,130.81,85.90888,9.73509,86.4587048258,0.66888,0.19509,0.6967500000000001,85.24,9.54,85.7721936294,130.81
2020-02-07 00:30:00,85.03232,26.48901,89.0626919387,0.68232,0.19901000000000002,0.7107500000000001,84.35,26.29,88.3520605306,135.24,89.87232,16.76901,91.4233755588,0.68232,0.19901000000000002,0.7107500000000001,89.19,16.57,90.7161562237,135.0,0.68232,0.19901000000000002,0.7107500000000001,0.68232,0.19901000000000002,0.7107500000000001,0.0,0.0,0.0,130.84,84.41232,9.14901,84.9066790763,0.68232,0.19901000000000002,0.7107500000000001,83.73,8.95,84.2069795207,130.84
2020-02-07 01:00:00,87.42384,25.86487,91.1697279828,0.6338400000000001,0.18487,0.66025,86.79,25.68,90.5094829286,134.91,92.38384,16.15487,93.7856797057,0.6338400000000001,0.18487,0.66025,91.75,15.97,93.1294980122,134.71,0.6338400000000001,0.18487,0.66025,0.6338400000000001,0.18487,0.66025,0.0,0.0,0.0,130.54,86.74384,9.57487,87.2706818666,0.6338400000000001,0.18487,0.66025,86.11,9.39,86.6204606314,130.54
2020-02-07 01:30:00,87.83768,25.96599,91.5952545958,0.63768,0.18599000000000002,0.66425,87.2,25.78,90.9310090123,134.91,92.83768,16.25599,94.2501567036,0.63768,0.18599000000000002,0.66425,92.2,16.07,93.5899829042,134.71,0.63768,0.18599000000000002,0.66425,0.63768,0.18599000000000002,0.66425,0.0,0.0,0.0,130.54,87.17768,9.51599,87.6955070449,0.63768,0.18599000000000002,0.66425,86.54,9.33,87.0414872345,130.54
2020-02-07 02:00:00,86.47432,26.64501,90.4862673413,0.6343200000000001,0.18501,0.6607500000000001,85.84,26.46,89.8255932349,135.29,91.38432,16.92501,92.9384199638,0.6343200000000001,0.18501,0.6607500000000001,90.75,16.74,92.2810386808,135.08,0.6343200000000001,0.18501,0.6607500000000001,0.6343200000000001,0.18501,0.6607500000000001,0.0,0.0,0.0,130.9,85.82432,8.98501,86.2933619009,0.6343200000000001,0.18501,0.6607500000000001,85.19,8.8,85.6433073859,130.9
2020-02-07 02:30:00,85.1904,26.9797,89.3605531778,0.6504,0.1897,0.6775,84.54,26.79,88.6832323498,135.11,90.0404,17.2897,91.6853715608,0.6504,0.1897,0.6775,89.39,17.1,91.0108900077,134.9,0.6504,0.1897,0.6775,0.6504,0.1897,0.6775,0.0,0.0,0.0,130.72,84.5504,8.5997,84.9866164772,0.6504,0.1897,0.6775,83.9,8.41,84.320448884,130.72
2020-02-07 03:00:00,83.95056,27.45683,88.3265194489,0.64056,0.18683000000000002,0.66725,83.31,27.27,87.6596201224,135.19,88.75056000000001,17.77683,90.513411079,0.64056,0.18683000000000002,0.66725,88.11,17.59,89.8486516315,134.97,0.64056,0.18683000000000002,0.66725,0.64056,0.18683000000000002,0.66725,0.0,0.0,0.0,130.79,83.34056,8.16683,83.7397519304,0.64056,0.18683000000000002,0.66725,82.7,7.98,83.0841164122,130.79
2020-02-07 03:30:00,82.57536,27.69948,87.0973666158,0.61536,0.17948000000000003,0.641,81.96,27.52,86.4568794255,135.02,87.30536,18.04948,89.1516102659,0.61536,0.17948000000000003,0.641,86.69,17.87,88.5126714092,134.83,0.61536,0.17948000000000003,0.641,0.61536,0.17948000000000003,0.641,0.0,0.0,0.0,130.63,81.98536,7.85948,82.3612207304,0.61536,0.17948000000000003,0.641,81.37,7.68,81.7316297403,130.63
2020-02-07 04:00:00,81.802,27.986,86.4568296897,0.672,0.196,0.7000000000000001,81.13,27.79,85.7575710943,135.36,86.492,18.306,88.4080069903,0.672,0.196,0.7000000000000001,85.82,18.11,87.7100022802,135.15,0.672,0.196,0.7000000000000001,0.672,0.196,0.7000000000000001,0.0,0.0,0.0,130.95,81.212,7.746,81.5805703584,0.672,0.196,0.7000000000000001,80.54,7.55,80.8931029198,130.95
2020-02-07 04:30:00,81.98992,27.56831,86.5006283091,0.6799200000000001,0.19831000000000001,0.70825,81.31,27.37,85.7929659121,134.96,86.69992,17.90831,88.5301287419,0.6799200000000001,0.19831000000000001,0.70825,86.02,17.71,87.824168086,134.75,0.6799200000000001,0.19831000000000001,0.70825,0.6799200000000001,0.19831000000000001,0.70825,0.0,0.0,0.0,130.56,81.40992,7.99831,81.8018828467,0.6799200000000001,0.19831000000000001,0.70825,80.73,7.8,81.1059362809,130.56
2020-02-07 05:00:00,82.76688,27.03034,87.0689135424,0.68688,0.20034000000000002,0.7155,82.08,26.83,86.3537798825,134.8,87.51688,17.38034,89.2260079991,0.68688,0.20034000000000002,0.7155,86.83,17.18,88.5132831839,134.6,0.68688,0.20034000000000002,0.7155,0.68688,0.20034000000000002,0.7155,0.0,0.0,0.0,130.4,82.17688,8.46034,82.6112399099,0.68688,0.20034000000000002,0.7155,81.49,8.26,81.9075558175,130.4
2020-02-07 05:30:00,85.69008,25.85419,89.5054688327,0.70008,0.20419,0.7292500000000001,84.99,25.65,88.7762502024,134.57,90.58008,16.18419,92.0145580806,0.70008,0.20419,0.7292500000000001,89.88,15.98,91.289510898,134.38,0.70008,0.20419,0.7292500000000001,0.70008,0.20419,0.7292500000000001,0.0,0.0,0.0,130.17,85.07008,9.52419,85.6015695321,0.70008,0.20419,0.7292500000000001,84.37,9.32,84.8832097649,130.17
2020-02-07 06:00:00,90.69696,24.04453,93.8300483649,0.6669600000000001,0.19453,0.6947500000000001,90.03,23.85,93.1355109504,134.22,95.81696,14.36453,96.8877161758,0.6669600000000001,0.19453,0.6947500000000001,95.15,14.17,96.1993315985,134.04,0.6669600000000001,0.19453,0.6947500000000001,0.6669600000000001,0.19453,0.6947500000000001,0.0,0.0,0.0,129.85,89.97696,11.04453,90.6522750612,0.6669600000000001,0.19453,0.6947500000000001,89.31,10.85,89.96665271090001,129.85
2020-02-07 06:30:00,103.63696,17.42453,105.09154925,0.6669600000000001,0.19453,0.6947500000000001,102.97,17.23,104.4015986468,133.77,109.41696,7.50453,109.6740129026,0.6669600000000001,0.19453,0.6947500000000001,108.75,7.31,108.9954063252,133.58,0.6669600000000001,0.19453,0.6947500000000001,0.6669600000000001,0.19453,0.6947500000000001,0.0,0.0,0.0,129.4,102.78696,17.34453,104.2400684332,0.6669600000000001,0.19453,0.6947500000000001,102.12,17.15,103.5500695316,129.4
2020-02-07 07:00:00,116.03192,10.83056,116.5362925822,1.20192,0.35056000000000004,1.252,114.83,10.48,115.3072387147,132.23,122.42192,2.14056,122.440632527,1.20192,0.35056000000000004,1.252,121.22,1.79,121.2332153331,132.05,1.20192,0.35056000000000004,1.252,1.20192,0.35056000000000004,1.252,0.0,0.0,0.0,127.94,115.04192,23.32056,117.3818208923,1.20192,0.35056000000000004,1.252,113.84,22.97,116.1342606641,127.94
2020-02-07 07:30:00,127.29216,6.40313,127.453105381,4.50216,1.3131300000000001,4.68975,122.79,5.09,122.8954523162,131.01,134.07216,6.22313,134.2165095436,4.50216,1.3131300000000001,4.68975,129.57,4.91,129.6629978059,130.84,4.50216,1.3131300000000001,4.68975,4.50216,1.3131300000000001,4.68975,0.0,0.0,0.0,126.76,126.17216,28.95313,129.4515264331,4.50216,1.3131300000000001,4.68975,121.67,27.64,124.7700224413,126.76
2020-02-07 08:00:00,133.9608,2.11565,133.9775052446,4.5108,1.31565,4.69875,129.45,0.8,129.4524719733,130.07,141.1108,11.61565,141.5880687119,4.5108,1.31565,4.69875,136.6,10.3,136.987773177,129.9,4.5108,1.31565,4.69875,4.5108,1.31565,4.69875,0.0,0.0,0.0,125.84,132.7808,33.67565,136.984635093,4.5108,1.31565,4.69875,128.27,32.36,132.2889356673,125.84
2020-02-07 08:30:00,139.84408,6.86619,140.0125397104,1.08408,0.31619,1.12925,138.76,6.55,138.9145064419,129.1,147.46408,17.09619,148.4517921844,1.08408,0.31619,1.12925,146.38,16.78,147.3386330872,128.93,1.08408,0.31619,1.12925,1.08408,0.31619,1.12925,0.0,0.0,0.0,124.9,138.55408,38.40619,143.7785398276,1.08408,0.31619,1.12925,137.47,38.09,142.6493918669,124.9
2020-02-07 09:00:00,140.73368,8.88524,141.0138864658,1.66368,0.48524000000000006,1.733,139.07,8.4,139.3234542351,128.96,148.39368,19.19524,149.6300153799,1.66368,0.48524000000000006,1.733,146.73,18.71,147.9180752985,128.78,1.66368,0.48524000000000006,1.733,1.66368,0.48524000000000006,1.733,0.0,0.0,0.0,124.76,139.45368,40.35524,145.1753224932,1.66368,0.48524000000000006,1.733,137.79,39.87,143.4423263894,124.76
2020-02-07 09:30:00,143.21736,12.48798,143.7607799431,2.66736,0.7779800000000001,2.7785,140.55,11.71,141.0369689124,128.9,151.05736,22.53798,152.7294554192,2.66736,0.7779800000000001,2.7785,148.39,21.76,149.9769638978,128.73,2.66736,0.7779800000000001,2.7785,2.66736,0.7779800000000001,2.7785,0.0,0.0,0.0,124.7,142.60736,39.18798,147.8937351704,2.66736,0.7779800000000001,2.7785,139.94,38.41,145.1155804867,124.7
2020-02-07 10:00:00,139.61288,15.55834,140.4771091867,4.14288,1.20834,4.3155,135.47,14.35,136.2279097689,129.64,147.34288,25.66834,149.5619870323,4.14288,1.20834,4.3155,143.2,24.46,145.2739880364,129.48,4.14288,1.20834,4.3155,4.14288,1.20834,4.3155,0.0,0.0,0.0,125.41,140.73288,30.80834,144.065600775,4.14288,1.20834,4.3155,136.59,29.6,139.760466871,125.41
2020-02-07 10:30:00,135.86888,14.15884,136.6046313366,5.61888,1.63884,5.853,130.25,12.52,130.8503454332,130.32,143.32888,24.29884,145.3740054735,5.61888,1.63884,5.853,137.71,22.66,139.5618848397,130.15,5.61888,1.63884,5.853,5.61888,1.63884,5.853,0.0,0.0,0.0,126.05,136.94888,29.60884,140.113094104,5.61888,1.63884,5.853,131.33,27.97,134.2754251529,126.05
2020-02-07 11:00:00,134.36952,13.84111,135.0805101821,6.68952,1.9511100000000001,6.96825,127.68,11.89,128.2324237469,130.97,141.68952,24.07111,143.7196521512,6.68952,1.9511100000000001,6.96825,135.0,22.12,136.8001988303,130.8,6.68952,1.9511100000000001,6.96825,6.68952,1.9511100000000001,6.96825,0.0,0.0,0.0,126.68,135.42952,29.46111,138.5969404058,6.68952,1.9511100000000001,6.96825,128.74,27.51,131.6464496293,126.68
2020-02-07 11:30:00,132.85592,9.65006,133.2059275597,7.16592,2.09006,7.4645,125.69,7.5600000000000005,125.9171541133,131.76,140.06592,19.78006,141.4556917167,7.16592,2.09006,7.4645,132.9,17.69,134.0721675069,131.58,7.16592,2.09006,7.4645,7.16592,2.09006,7.4645,0.0,0.0,0.0,127.43,133.87592,25.45006,136.2735025962,7.16592,2.09006,7.4645,126.71,23.36,128.845309189,127.43
2020-02-07 12:00:00,132.55912,8.45016,132.8281803655,6.54912,1.91016,6.822,126.01,6.54,126.1796009662,132.18,139.79912,18.58016,141.0284237251,6.54912,1.91016,6.822,133.25,16.67,134.2886867908,131.99,6.54912,1.91016,6.822,6.54912,1.91016,6.822,0.0,0.0,0.0,127.84,133.58912,24.35016,135.7902178892,6.54912,1.91016,6.822,127.04,22.44,129.0066478907,127.84
2020-02-07 12:30:00,132.37864,6.41877,132.5341651672,5.61864,1.63877,5.85275,126.76,4.78,126.8500926291,132.94,139.64864,16.55877,140.6269373831,5.61864,1.63877,5.85275,134.03,14.92,134.8578781533,132.74,5.61864,1.63877,5.85275,5.61864,1.63877,5.85275,0.0,0.0,0.0,128.6,133.41864,22.46877,135.2973729411,5.61864,1.63877,5.85275,127.8,20.83,129.4864043056,128.6
2020-02-07 13:00:00,132.41768,5.44974,132.5297764378,4.86768,1.41974,5.0705,127.55,4.03,127.6136489565,132.62,139.71768,15.49974,140.5747916401,4.86768,1.41974,5.0705,134.85,14.08,135.5830701083,132.43,4.86768,1.41974,5.0705,4.86768,1.41974,5.0705,0.0,0.0,0.0,128.3,133.44768,21.40974,135.1542091992,4.86768,1.41974,5.0705,128.58,19.99,130.1246191157,128.3
2020-02-07 13:30:00,129.61784,3.08562,129.6545621914,4.64784,1.35562,4.8415,124.97,1.73,124.9819739002,133.3,136.77784,13.13562,137.4071396538,4.64784,1.35562,4.8415,132.13,11.78,132.6540813545,133.1,4.64784,1.35562,4.8415,4.64784,1.35562,4.8415,0.0,0.0,0.0,128.96,130.61784,19.21562,132.0237106669,4.64784,1.35562,4.8415,125.97,17.86,127.2297940736,128.96
2020-02-07 14:00:00,130.51288,3.75584,130.5669107393,4.68288,1.36584,4.878,125.83,2.39,125.8526956406,133.21,137.74288,13.81584,138.4340219224,4.68288,1.36584,4.878,133.06,12.45,133.6411841462,133.02,4.68288,1.36584,4.878,4.68288,1.36584,4.878,0.0,0.0,0.0,128.88,131.54288,19.86584,133.0345101002,4.68288,1.36584,4.878,126.86,18.5,128.2018315002,128.88
2020-02-07 14:30:00,127.84128,2.48954,127.8655179532,4.18128,1.21954,4.3555,123.66,1.27,123.6665213386,132.6,134.95128,12.41954,135.5215589766,4.18128,1.21954,4.3555,130.77,11.2,131.2487443749,132.41,4.18128,1.21954,4.3555,4.18128,1.21954,4.3555,0.0,0.0,0.0,128.29,128.86128,18.45954,130.1767417792,4.18128,1.21954,4.3555,124.68,17.24,125.866278248,128.29
2020-02-07 15:00:00,126.8756,1.2720500000000001,126.8819766025,2.9556,0.8620500000000001,3.07875,123.92,0.41000000000000003,123.9206782583,132.63,134.0056,11.17205,134.4705006035,2.9556,0.8620500000000001,3.07875,131.05,10.31,131.454929919,132.41,2.9556,0.8620500000000001,3.07875,2.9556,0.8620500000000001,3.07875,0.0,0.0,0.0,128.29,127.8956,17.27205,129.0566085505,2.9556,0.8620500000000001,3.07875,124.94,16.41,126.0130616246,128.29
2020-02-07 15:30:00,125.57368,1.60899,125.5839876639,3.25368,0.9489900000000001,3.38925,122.32,0.66,122.3217805626,133.25,132.61368,10.22899,133.0075951198,3.25368,0.9489900000000001,3.38925,129.36,9.28,129.6924361711,133.05,3.25368,0.9489900000000001,3.38925,3.25368,0.9489900000000001,3.38925,0.0,0.0,0.0,128.91,126.59368,16.42899,127.6552839814,3.25368,0.9489900000000001,3.38925,123.34,15.48,124.3076264756,128.91
2020-02-07 16:00:00,126.56304,1.9517200000000001,126.5780877759,3.02304,0.8817200000000001,3.149,123.54,1.07,123.544633635,132.51,133.69304,9.60172,134.0373901992,3.02304,0.8817200000000001,3.149,130.67,8.72,130.9606326344,132.31,3.02304,0.8817200000000001,3.149,3.02304,0.8817200000000001,3.149,0.0,0.0,0.0,128.22,127.59304,15.76172,128.5628860667,3.02304,0.8817200000000001,3.149,124.57,14.88,125.4555670347,128.22
2020-02-07 16:30:00,128.12232,4.32026,128.1951384751,5.45232,1.59026,5.6795,122.67,2.73,122.7003740826,133.52,135.17232,8.71026,135.4526659887,5.45232,1.59026,5.6795,129.72,7.12,129.9152523763,133.31,5.45232,1.59026,5.6795,5.45232,1.59026,5.6795,0.0,0.0,0.0,129.19,129.11232,15.02026,129.9830734605,5.45232,1.59026,5.6795,123.66,13.43,124.3871396086,129.19
2020-02-07 17:00:00,131.52728,3.16629,131.5653859363,4.78728,1.39629,4.98675,126.74,1.77,126.7523589524,132.49,138.76728,9.35629,139.0823430963,4.78728,1.39629,4.98675,133.98,7.96,134.2162508789,132.29,4.78728,1.39629,4.98675,4.78728,1.39629,4.98675,0.0,0.0,0.0,128.22,132.52728,15.53629,133.4348389708,4.78728,1.39629,4.98675,127.74,14.14,128.5202209771,128.22
2020-02-07 17:30:00,138.498,2.024,138.5127885071,4.608,1.344,4.8,133.89,0.68,133.8917267795,132.43,146.138,11.484,146.5885305882,4.608,1.344,4.8,141.53,10.14,141.8927781813,132.23,4.608,1.344,4.8,4.608,1.344,4.8,0.0,0.0,0.0,128.16,139.568,17.554,140.6675852498,4.608,1.344,4.8,134.96,16.21,135.9300029427,128.16
2020-02-07 18:00:00,141.13544,1.88367,141.1480096801,4.43544,1.29367,4.62025,136.7,0.59,136.7012732201,133.43,148.95544,11.33367,149.385993926,4.43544,1.29367,4.62025,144.52,10.04,144.8683264209,133.22,4.43544,1.29367,4.62025,4.43544,1.29367,4.62025,0.0,0.0,0.0,129.15,142.23544,17.47367,143.3047435895,4.43544,1.29367,4.62025,137.8,16.18,138.7466482478,129.15
2020-02-07 18:30:00,138.44544,2.92742,138.4763865959,4.58544,1.33742,4.7765,133.86,1.5899999999999999,133.8694427418,133.7,146.12544,9.64742,146.4435622615,4.58544,1.33742,4.7765,141.54,8.31,141.7837356681,133.49,4.58544,1.33742,4.7765,4.58544,1.33742,4.7765,0.0,0.0,0.0,129.4,139.53544,15.90742,140.4392574284,4.58544,1.33742,4.7765,134.95,14.57,135.734252862,129.4
2020-02-07 19:00:00,135.4632,4.3576,135.5332698344,4.7232,1.3776,4.92,130.74,2.98,130.7739576521,133.83,142.9532,8.2576,143.1914988678,4.7232,1.3776,4.92,138.23,6.88,138.4011101834,133.62,4.7232,1.3776,4.92,4.7232,1.3776,4.92,0.0,0.0,0.0,129.53,136.5332,14.5976,137.3113419496,4.7232,1.3776,4.92,131.81,13.22,132.4712968911,129.53
2020-02-07 19:30:00,132.34872,3.44921,132.3936582139,1.12872,0.32921,1.17575,131.22,3.12,131.2570866658,133.51,139.86872,7.00921,140.0442353661,1.12872,0.32921,1.17575,138.74,6.68,138.9007199405,133.3,1.12872,0.32921,1.17575,1.12872,0.32921,1.17575,0.0,0.0,0.0,129.22,133.40872,13.32921,134.0729443671,1.12872,0.32921,1.17575,132.28,13.0,132.9172614825,129.22
2020-02-07 20:00:00,127.54008,5.52419,127.6596595701,0.94008,0.27419000000000004,0.9792500000000001,126.6,5.25,126.7088098752,133.22,134.80008,4.68419,134.8814412881,0.94008,0.27419000000000004,0.9792500000000001,133.86,4.41,133.932623733,133.0,0.94008,0.27419000000000004,0.9792500000000001,0.94008,0.27419000000000004,0.9792500000000001,0.0,0.0,0.0,128.91,128.56008,11.08419,129.0370235148,0.94008,0.27419000000000004,0.9792500000000001,127.62,10.81,128.0770100369,128.91
2020-02-07 20:30:00,123.70904,7.87097,123.9591817755,0.9290400000000001,0.27097000000000004,0.9677500000000001,122.78,7.6,123.0149925822,133.31,130.76904,2.23097,130.7880692176,0.9290400000000001,0.27097000000000004,0.9677500000000001,129.84,1.96,129.8547927494,133.09,0.9290400000000001,0.27097000000000004,0.9677500000000001,0.9290400000000001,0.27097000000000004,0.9677500000000001,0.0,0.0,0.0,128.99,124.69904,8.74097,125.005020433,0.9290400000000001,0.27097000000000004,0.9677500000000001,123.77,8.47,124.0594768649,128.99
2020-02-07 21:00:00,119.53608,9.69469,119.928568056,0.9760800000000001,0.28469,1.01675,118.56,9.41,118.9328453372,134.0,126.36608,0.96469,126.3697622114,0.9760800000000001,0.28469,1.01675,125.39,0.68,125.3918438336,133.77,0.9760800000000001,0.28469,1.01675,0.9760800000000001,0.28469,1.01675,0.0,0.0,0.0,129.64,120.50608,7.13469,120.7171036695,0.9760800000000001,0.28469,1.01675,119.53,6.85,119.7261182867,129.64
2020-02-07 21:30:00,112.88104,13.60822,113.6983414261,1.09104,0.31822,1.1365,111.79,13.29,112.5772099494,135.23,119.36104,4.02822,119.4289932397,1.09104,0.31822,1.1365,118.27,3.71,118.3281750049,135.0,1.09104,0.31822,1.1365,1.09104,0.31822,1.1365,0.0,0.0,0.0,130.83,113.79104,3.58822,113.847600357,1.09104,0.31822,1.1365,112.7,3.27,112.7474296825,130.83
2020-02-07 22:00:00,107.07328,15.93429,108.2524313249,1.04328,0.30429,1.08675,106.03,15.63,107.1758265655,135.68,113.25328,6.38429,113.4330841931,1.04328,0.30429,1.08675,112.21,6.08,112.3745989982,135.45,1.04328,0.30429,1.08675,1.04328,0.30429,1.08675,0.0,0.0,0.0,131.25,107.94328,1.4942900000000001,107.9536224485,1.04328,0.30429,1.08675,106.9,1.19,106.9066232747,131.25
2020-02-07 22:30:00,100.02152,18.53836,101.7249981794,1.09152,0.31836000000000003,1.137,98.93,18.22,100.5938034871,135.19,105.82152,9.18836,106.2196782833,1.09152,0.31836000000000003,1.137,104.73,8.87,105.104946601,134.96,1.09152,0.31836000000000003,1.137,1.09152,0.31836000000000003,1.137,0.0,0.0,0.0,130.77,100.86152,1.9883600000000001,100.8811171241,1.09152,0.31836000000000003,1.137,99.77,1.67,99.7839756674,130.77
2020-02-07 23:00:00,94.1588,20.31465,96.3253062391,1.0788,0.31465000000000004,1.12375,93.08,20.0,95.2044452744,135.8,99.9188,14.99465,101.0376470533,1.0788,0.31465000000000004,1.12375,98.84,14.68,99.9242112803,135.56,1.0788,0.31465000000000004,1.12375,1.0788,0.31465000000000004,1.12375,0.0,0.0,0.0,131.35,94.6588,5.38465,94.8118287613,1.0788,0.31465000000000004,1.12375,93.58,5.07,93.7172412099,131.35
2020-02-07 23:30:00,87.91608,21.69719,90.5538799636,1.15608,0.33719000000000005,1.20425,86.76,21.36,89.3506978148,134.39,94.21608,31.59719,99.3732969487,1.15608,0.33719000000000005,1.20425,93.06,31.26,98.1700117144,134.15,1.15608,0.33719000000000005,1.20425,1.15608,0.33719000000000005,1.20425,0.0,0.0,0.0,129.99,87.28608,13.64719,88.3465084577,1.15608,0.33719000000000005,1.20425,86.13,13.31,87.152355103,129.99
2020-02-08 00:00:00,83.36624,23.12432,86.5139534827,1.14624,0.33432,1.194,82.22,22.79,85.3200591889,135.06,89.33624,33.164320000000004,95.2934200163,1.14624,0.33432,1.194,88.19,32.83,94.1025238769,134.81,1.14624,0.33432,1.194,1.14624,0.33432,1.194,0.0,0.0,0.0,130.62,82.76624,12.58432,83.7174748401,1.14624,0.33432,1.194,81.62,12.25,82.5341559598,130.62
2020-02-08 00:30:00,81.63,23.5125,84.9487760727,1.1400000000000001,0.3325,1.1875,80.49,23.18,83.7612828221,134.42,87.49,33.5225,93.6923588467,1.1400000000000001,0.3325,1.1875,86.35,33.19,92.5089109221,134.17,1.1400000000000001,0.3325,1.1875,1.1400000000000001,0.3325,1.1875,0.0,0.0,0.0,130.01,81.07,11.9225,81.9419972069,1.1400000000000001,0.3325,1.1875,79.93,11.59,80.7659148404,130.01
2020-02-08 01:00:00,83.53256,23.22533,86.7012372101,1.01256,0.29533000000000004,1.05475,82.52,22.93,85.6465720271,134.27,89.53256,33.205330000000004,95.4917443582,1.01256,0.29533000000000004,1.05475,88.52,32.91,94.4397082799,134.04,1.01256,0.29533000000000004,1.05475,1.01256,0.29533000000000004,1.05475,0.0,0.0,0.0,129.88,82.93256,12.05533,83.8041794278,1.01256,0.29533000000000004,1.05475,81.92,11.76,82.7597970031,129.88
2020-02-08 01:30:00,83.59232,23.30526,86.7802460624,1.01232,0.29526,1.0545,82.58,23.01,85.7258216642,134.76,89.62232,33.35526,95.6281005346,1.01232,0.29526,1.0545,88.61,33.06,94.5764013906,134.51,1.01232,0.29526,1.0545,1.01232,0.29526,1.0545,0.0,0.0,0.0,130.33,83.02232,12.23526,83.9190515047,1.01232,0.29526,1.0545,82.01,11.94,82.8746263943,130.33
2020-02-08 02:00:00,81.61288,23.83459,85.0220551525,1.11288,0.32459000000000005,1.1592500000000001,80.5,23.51,83.8628052238,135.13,87.48288,33.94459,93.8375696795,1.11288,0.32459000000000005,1.1592500000000001,86.37,33.62,92.6826914801,134.88,1.11288,0.32459000000000005,1.1592500000000001,1.11288,0.32459000000000005,1.1592500000000001,0.0,0.0,0.0,130.68,81.06288,11.98459,81.9440108328,1.11288,0.32459000000000005,1.1592500000000001,79.95,11.66,80.7957802116,130.68
2020-02-08 02:30:00,79.91504,24.49397,83.5844972741,1.14504,0.33397000000000004,1.19275,78.77,24.16,82.391859428,135.42,85.66504,34.68397,92.4201106533,1.14504,0.33397000000000004,1.19275,84.52,34.35,91.2335075507,135.16,1.14504,0.33397000000000004,1.19275,1.14504,0.33397000000000004,1.19275,0.0,0.0,0.0,130.97,79.38504,11.48397,80.211384122,1.14504,0.33397000000000004,1.19275,78.24,11.15,79.030501074,130.97
2020-02-08 03:00:00,77.79144,25.19167,81.7687493769,0.93144,0.27167,0.9702500000000001,76.86,24.92,80.7989232602,135.85,83.41144,35.47167,90.6405411252,0.93144,0.27167,0.9702500000000001,82.48,35.2,89.6771453605,135.59,0.93144,0.27167,0.9702500000000001,0.93144,0.27167,0.9702500000000001,0.0,0.0,0.0,131.4,77.28144,10.87167,78.0423870538,0.93144,0.27167,0.9702500000000001,76.35,10.6,77.0823099031,131.4
2020-02-08 03:30:00,76.27616,25.43513,80.405213901,1.04616,0.30513,1.08975,75.23,25.13,79.3162644103,135.67,81.78616,35.71513,89.2443078211,1.04616,0.30513,1.08975,80.74,35.41,88.1635735437,135.44,1.04616,0.30513,1.08975,1.04616,0.30513,1.08975,0.0,0.0,0.0,131.25,75.78616,10.67513,76.5343089605,1.04616,0.30513,1.08975,74.74,10.37,75.4559772318,131.25
2020-02-08 04:00:00,75.04672,25.69821,79.3247009447,1.05672,0.30821000000000004,1.1007500000000001,73.99,25.39,78.2251379034,135.79,80.45672,35.99821,88.1428097825,1.05672,0.30821000000000004,1.1007500000000001,79.4,35.69,87.0524904871,135.55,1.05672,0.30821000000000004,1.1007500000000001,1.05672,0.30821000000000004,1.1007500000000001,0.0,0.0,0.0,131.36,74.56672,10.47821,75.2993267989,1.05672,0.30821000000000004,1.1007500000000001,73.51,10.17,74.210167767,131.36
2020-02-08 04:30:00,74.7844,25.4992,79.012123652,1.0944,0.31920000000000004,1.1400000000000001,73.69,25.18,77.8732848928,135.88,80.1944,35.7992,87.8221185807,1.0944,0.31920000000000004,1.1400000000000001,79.1,35.48,86.6927932414,135.65,1.0944,0.31920000000000004,1.1400000000000001,1.0944,0.31920000000000004,1.1400000000000001,0.0,0.0,0.0,131.45,74.3244,10.7492,75.0976812958,1.0944,0.31920000000000004,1.1400000000000001,73.23,10.43,73.9690327096,131.45
2020-02-08 05:00:00,74.49128,25.29204,78.6678974131,1.00128,0.29204,1.043,73.49,25.0,77.6258983845,136.02,79.88128,35.78204,87.5292709955,1.00128,0.29204,1.043,78.88,35.49,86.4962108997,135.78,1.00128,0.29204,1.043,1.00128,0.29204,1.043,0.0,0.0,0.0,131.58,74.02128,11.04204,74.8403403266,1.00128,0.29204,1.043,73.02,10.75,73.8070653799,131.58
2020-02-08 05:30:00,75.70248,31.33989,81.9332300313,0.8224800000000001,0.23989000000000002,0.8567500000000001,74.88,31.1,81.0815910056,134.68,80.97248,41.69989,91.0792146615,0.8224800000000001,0.23989000000000002,0.8567500000000001,80.15,41.46,90.2383183576,134.44,0.8224800000000001,0.23989000000000002,0.8567500000000001,0.8224800000000001,0.23989000000000002,0.8567500000000001,0.0,0.0,0.0,130.31,74.08248,23.70989,77.784141872,0.8224800000000001,0.23989000000000002,0.8567500000000001,73.26,23.47,76.9276835736,130.31
2020-02-08 06:00:00,77.7252,30.54735,83.5125577806,0.7452000000000001,0.21735000000000002,0.7762500000000001,76.98,30.33,82.7395268297,134.32,83.0952,40.79735,92.5701681432,0.7452000000000001,0.21735000000000002,0.7762500000000001,82.35,40.58,91.8055493965,134.09,0.7452000000000001,0.21735000000000002,0.7762500000000001,0.7452000000000001,0.21735000000000002,0.7762500000000001,0.0,0.0,0.0,129.95,76.0152,24.13735,79.7553903888,0.7452000000000001,0.21735000000000002,0.7762500000000001,75.27,23.92,78.979359962,129.95
2020-02-08 06:30:00,82.49112,28.10866,87.1486181523,0.6811200000000001,0.19866,0.7095,81.81,27.91,86.4398299397,133.48,88.17112,38.13866,96.0661427801,0.6811200000000001,0.19866,0.7095,87.49,37.94,95.3621712211,133.25,0.6811200000000001,0.19866,0.7095,0.6811200000000001,0.19866,0.7095,0.0,0.0,0.0,129.13,80.61112,25.74866,84.6235555827,0.6811200000000001,0.19866,0.7095,79.93,25.55,83.9142860304,129.13
2020-02-08 07:00:00,86.92824,25.87907,90.6986503404,0.64824,0.18907000000000002,0.67525,86.28,25.69,90.0234108441,132.61,92.90824,35.65907,99.5163822351,0.64824,0.18907000000000002,0.67525,92.26,35.47,98.8434545127,132.38,0.64824,0.18907000000000002,0.67525,0.64824,0.18907000000000002,0.67525,0.0,0.0,0.0,128.29,84.89824,27.17907,89.1426553405,0.64824,0.18907000000000002,0.67525,84.25,26.99,88.4676358902,128.29
2020-02-08 07:30:00,93.26536,23.34573,96.1428649727,0.7053600000000001,0.20573000000000002,0.73475,92.56,23.14,95.4086641768,132.25,99.63536,32.94573,104.941060065,0.7053600000000001,0.20573000000000002,0.73475,98.93,32.74,104.2067776107,132.02,0.7053600000000001,0.20573000000000002,0.73475,0.7053600000000001,0.20573000000000002,0.73475,0.0,0.0,0.0,127.93,91.02536,29.37573,95.648051084,0.7053600000000001,0.20573000000000002,0.73475,90.32,29.17,94.913599131,127.93
2020-02-08 08:00:00,96.97112,21.614910000000002,99.3509056243,0.77112,0.22491000000000003,0.80325,96.2,21.39,98.5493384047,131.86,103.59112,31.06491,108.1487345102,0.77112,0.22491000000000003,0.80325,102.82,30.84,107.3455075911,131.63,0.77112,0.22491000000000003,0.80325,0.77112,0.22491000000000003,0.80325,0.0,0.0,0.0,127.56,94.61112,30.72491,99.47504271,0.77112,0.22491000000000003,0.80325,93.84,30.5,98.6721622343,127.56
2020-02-08 08:30:00,103.04936,19.11648,104.8074921177,1.11936,0.32648000000000005,1.166,101.93,18.79,103.6474264032,130.99,110.04936,28.30648,113.6315028784,1.11936,0.32648000000000005,1.166,108.93,27.98,112.4661073391,130.77,1.11936,0.32648000000000005,1.166,1.11936,0.32648000000000005,1.166,0.0,0.0,0.0,126.74,100.49936,32.62648,105.6627112921,1.11936,0.32648000000000005,1.166,99.38,32.3,104.4972458967,126.74
2020-02-08 09:00:00,107.34048,17.89139,108.8213236584,2.13048,0.62139,2.21925,105.21,17.27,106.6179956668,130.95,114.58048,26.99139,117.716700307,2.13048,0.62139,2.21925,112.45,26.37,115.5005601718,130.77,2.13048,0.62139,2.21925,2.13048,0.62139,2.21925,0.0,0.0,0.0,126.69,104.71048,34.38139,110.210546683,2.13048,0.62139,2.21925,102.58,33.76,107.9925645589,126.69
2020-02-08 09:30:00,110.0648,18.9564,111.6852958093,5.8848,1.7164000000000001,6.13,104.18,17.24,105.5968276039,131.17,117.2248,28.0864,120.542521958,5.8848,1.7164000000000001,6.13,111.34,26.37,114.420157752,130.96,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13,0.0,0.0,0.0,126.92,107.4348,35.7164,113.2161537944,5.8848,1.7164000000000001,6.13,101.55,34.0,107.0906275077,126.92
2020-02-08 10:00:00,111.96832,18.14451,113.428955416,6.11832,1.78451,6.37325,105.85,16.36,107.1068256462,131.21,119.23832,27.23451,122.3090163944,6.11832,1.78451,6.37325,113.12,25.45,115.947560992,130.96,6.11832,1.78451,6.37325,6.11832,1.78451,6.37325,0.0,0.0,0.0,126.96,109.27832,36.62451,115.2523576972,6.11832,1.78451,6.37325,103.16,34.84,108.8843937394,126.96
2020-02-08 10:30:00,114.964,15.1045,115.9520039337,2.724,0.7945,2.8375,112.24,14.31,113.1485470521,131.26,122.654,24.0645,124.9924152749,2.724,0.7945,2.8375,119.93,23.27,122.1666804002,131.05,2.724,0.7945,2.8375,2.724,0.7945,2.8375,0.0,0.0,0.0,127.02,112.084,37.5445,118.2049598632,2.724,0.7945,2.8375,109.36,36.75,115.3697191641,127.02
2020-02-08 11:00:00,116.08792,14.61731,117.0045764984,2.76792,0.8073100000000001,2.8832500000000003,113.32,13.81,114.1583921576,131.55,123.82792,23.57731,126.0525418957,2.76792,0.8073100000000001,2.8832500000000003,121.06,22.77,123.1827767994,131.34,2.76792,0.8073100000000001,2.8832500000000003,2.76792,0.8073100000000001,2.8832500000000003,0.0,0.0,0.0,127.3,113.16792,38.24731,119.4564139733,2.76792,0.8073100000000001,2.8832500000000003,110.4,37.44,116.5757847926,127.3
2020-02-08 11:30:00,114.23656,15.08233,115.2278973116,4.15656,1.2123300000000001,4.32975,110.08,13.87,110.9503641274,130.88,121.81656,23.98233,124.1548486466,4.15656,1.2123300000000001,4.32975,117.66,22.77,119.8430160669,130.67,4.15656,1.2123300000000001,4.32975,4.15656,1.2123300000000001,4.32975,0.0,0.0,0.0,126.64,111.43656,38.19233,117.7996645813,4.15656,1.2123300000000001,4.32975,107.28,36.98,113.4747496142,126.64
2020-02-08 12:00:00,110.4668,16.7849,111.7347160477,7.4568,2.1749,7.7675,103.01,14.61,104.0409159898,131.27,117.5668,25.7349,120.3504779394,7.4568,2.1749,7.7675,110.11,23.56,112.6023343453,131.05,7.4568,2.1749,7.7675,7.4568,2.1749,7.7675,0.0,0.0,0.0,127.0,107.8868,38.7549,114.6363986186,7.4568,2.1749,7.7675,100.43,36.58,106.8844296425,127.0
2020-02-08 12:30:00,106.94584,18.96462,108.6143153781,8.17584,2.38462,8.5165,98.77,16.58,100.1519310847,132.24,113.75584,28.14462,117.1857959356,8.17584,2.38462,8.5165,105.58,25.76,108.6771089052,132.01,8.17584,2.38462,8.5165,8.17584,2.38462,8.5165,0.0,0.0,0.0,127.93,104.50584,37.73462,111.1097301799,8.17584,2.38462,8.5165,96.33,35.35,102.6113609694,127.93
2020-02-08 13:00:00,105.54224,19.81732,107.3866406784,7.36224,2.14732,7.6690000000000005,98.18,17.67,99.7574122559,132.24,112.29224,29.06732,115.993345741,7.36224,2.14732,7.6690000000000005,104.93,26.92,108.3281648511,132.01,7.36224,2.14732,7.6690000000000005,7.36224,2.14732,7.6690000000000005,0.0,0.0,0.0,127.96,103.10224,36.47732,109.3648333213,7.36224,2.14732,7.6690000000000005,95.74,34.33,101.7088811265,127.96
2020-02-08 13:30:00,106.0912,19.72285,107.9089131145,6.9012,2.01285,7.18875,99.19,17.71,100.7586234523,131.45,112.9312,28.88285,116.5661827357,6.9012,2.01285,7.18875,106.03,26.87,109.3817068801,131.22,6.9012,2.01285,7.18875,6.9012,2.01285,7.18875,0.0,0.0,0.0,127.19,103.6212,35.68285,109.5929690882,6.9012,2.01285,7.18875,96.72,33.67,102.4130230977,127.19
2020-02-08 14:00:00,105.70512,19.98316,107.5774097002,6.52512,1.9031600000000002,6.797,99.18,18.08,100.814477135,131.65,112.54512,29.19316,116.2697064011,6.52512,1.9031600000000002,6.797,106.02,27.29,109.4759539808,131.42,6.52512,1.9031600000000002,6.797,6.52512,1.9031600000000002,6.797,0.0,0.0,0.0,127.38,103.24512,35.32316,109.1204858686,6.52512,1.9031600000000002,6.797,96.72,33.42,102.3311037759,127.38
2020-02-08 14:30:00,103.78960000000001,20.6928,105.8322873229,5.5296,1.6128,5.76,98.26,19.08,100.0953245661,131.76,110.5496,29.9928,114.5459825223,5.5296,1.6128,5.76,105.02,28.38,108.7870617307,131.54,5.5296,1.6128,5.76,5.5296,1.6128,5.76,0.0,0.0,0.0,127.49,101.3496,34.2628,106.9844889879,5.5296,1.6128,5.76,95.82,32.65,101.2299110935,127.49
2020-02-08 15:00:00,104.6992,20.64435,106.7150957811,4.1292,1.20435,4.30125,100.57,19.44,102.4316284162,131.83,111.5892,29.97435,115.5448450367,4.1292,1.20435,4.30125,107.46,28.77,111.2446156,131.61,4.1292,1.20435,4.30125,4.1292,1.20435,4.30125,0.0,0.0,0.0,127.57,102.1892,33.50435,107.5414992715,4.1292,1.20435,4.30125,98.06,32.3,103.2426927196,127.57
2020-02-08 15:30:00,104.68248,20.84364,106.7374299269,3.85248,1.12364,4.013,100.83,19.72,102.7402905388,131.27,111.62248,30.12364,115.6157935933,3.85248,1.12364,4.013,107.77,29.0,111.6036419657,131.05,3.85248,1.12364,4.013,3.85248,1.12364,4.013,0.0,0.0,0.0,127.03,102.16248,32.73364,107.2784391544,3.85248,1.12364,4.013,98.31,31.61,103.2668785236,127.03
2020-02-08 16:00:00,105.56528,20.51904,107.5409658874,2.9452800000000003,0.85904,3.068,102.62,19.66,104.4862670402,131.16,112.60528,29.79904,116.4814657737,2.9452800000000003,0.85904,3.068,109.66,28.94,113.4144576322,130.94,2.9452800000000003,0.85904,3.068,2.9452800000000003,0.85904,3.068,0.0,0.0,0.0,126.93,102.97528,32.40904,107.9548709638,2.9452800000000003,0.85904,3.068,100.03,31.55,104.8875750506,126.93
2020-02-08 16:30:00,110.83840000000001,18.8862,112.4359349363,1.8384,0.5362,1.915,109.0,18.35,110.5338070456,131.16,118.2984,28.0962,121.5890944822,1.8384,0.5362,1.915,116.46,27.56,119.676585847,130.94,1.8384,0.5362,1.915,1.8384,0.5362,1.915,0.0,0.0,0.0,126.93,108.0584,33.3362,113.0836860073,1.8384,0.5362,1.915,106.22,32.8,111.168918318,126.93
2020-02-08 17:00:00,115.22912,17.59891,116.5653110027,2.01912,0.58891,2.10325,113.21,17.01,114.480759082,130.57,122.97912,26.66891,125.8375727538,2.01912,0.58891,2.10325,120.96,26.08,123.7395975426,130.34,2.01912,0.58891,2.10325,2.01912,0.58891,2.10325,0.0,0.0,0.0,126.37,112.30912,34.15891,117.3889669754,2.01912,0.58891,2.10325,110.29,33.57,115.2858577623,126.37
2020-02-08 17:30:00,120.29088,18.12234,121.6483251765,5.39088,1.57234,5.6155,114.9,16.55,116.0857980116,130.69,128.14088,27.18234,130.9922315828,5.39088,1.57234,5.6155,122.75,25.61,125.393120226,130.47,5.39088,1.57234,5.6155,5.39088,1.57234,5.6155,0.0,0.0,0.0,126.51,117.30088,35.73234,122.6225777361,5.39088,1.57234,5.6155,111.91,34.16,117.0074942044,126.51
2020-02-08 18:00:00,123.83912,17.30766,125.042723647,5.40912,1.57766,5.6345,118.43,15.73,119.470070729,130.6,131.93912,26.30766,134.5363310078,5.40912,1.57766,5.6345,126.53,24.73,128.9240621451,130.38,5.40912,1.57766,5.6345,5.40912,1.57766,5.6345,0.0,0.0,0.0,126.42,120.74912,36.42766,126.124241896,5.40912,1.57766,5.6345,115.34,34.85,120.4899917006,126.42
2020-02-08 18:30:00,122.2804,18.1297,123.6170791042,5.4504,1.5897000000000001,5.6775,116.83,16.54,117.9950020128,130.9,130.2604,27.2197,133.07397896,5.4504,1.5897000000000001,5.6775,124.81,25.63,127.4144144122,130.68,5.4504,1.5897000000000001,5.6775,5.4504,1.5897000000000001,5.6775,0.0,0.0,0.0,126.7,119.2504,35.9697,124.5571243175,5.4504,1.5897000000000001,5.6775,113.8,34.38,118.8798738223,126.7
2020-02-08 19:00:00,120.90592,18.98006,122.3866176044,5.48592,1.60006,5.7145,115.42,17.38,116.7212097264,131.41,128.79592,28.18006,131.8427274834,5.48592,1.60006,5.7145,123.31,26.58,126.1421915935,131.19,5.48592,1.60006,5.7145,5.48592,1.60006,5.7145,0.0,0.0,0.0,127.19,117.91592,35.52006,123.1496603806,5.48592,1.60006,5.7145,112.43,33.92,117.4353920247,127.19
2020-02-08 19:30:00,118.63088,17.56984,119.924913872,1.85088,0.5398400000000001,1.928,116.78,17.03,118.0152079183,131.35,126.61088,26.74984,129.4058301407,1.85088,0.5398400000000001,1.928,124.76,26.21,127.483417353,131.14,1.85088,0.5398400000000001,1.928,1.85088,0.5398400000000001,1.928,0.0,0.0,0.0,127.14,115.60088,34.74984,120.7108729022,1.85088,0.5398400000000001,1.928,113.75,34.21,118.7829390106,127.14
2020-02-08 20:00:00,114.76416,19.10288,116.3431667302,1.72416,0.50288,1.796,113.04,18.6,114.5600349162,131.31,122.51416,28.33288,125.7476500361,1.72416,0.50288,1.796,120.79,27.83,123.9545602227,131.14,1.72416,0.50288,1.796,1.72416,0.50288,1.796,0.0,0.0,0.0,127.11,111.87416,33.05288,116.6547065146,1.72416,0.50288,1.796,110.15,32.55,114.8587175621,127.11
2020-02-08 20:30:00,112.06128,20.05204,113.8411822822,1.7212800000000001,0.50204,1.7930000000000001,110.34,19.55,112.0585476436,131.13,119.60128,29.34204,123.1479658338,1.7212800000000001,0.50204,1.7930000000000001,117.88,28.84,121.3566644235,130.91,1.7212800000000001,0.50204,1.7930000000000001,1.7212800000000001,0.50204,1.7930000000000001,0.0,0.0,0.0,126.92,109.23128,32.03204,113.831121039,1.7212800000000001,0.50204,1.7930000000000001,107.51,31.53,112.0381229761,126.92
2020-02-08 21:00:00,108.55736,21.56673,110.6789241593,1.73736,0.50673,1.8097500000000002,106.82,21.06,108.8762416692,131.85,115.89736,31.00673,119.973394385,1.73736,0.50673,1.8097500000000002,114.16,30.5,118.1641045326,131.63,1.73736,0.50673,1.8097500000000002,1.73736,0.50673,1.8097500000000002,0.0,0.0,0.0,127.6,105.85736,31.12673,110.3388145063,1.73736,0.50673,1.8097500000000002,104.12,30.62,108.529068917,127.6
2020-02-08 21:30:00,103.9964,23.74645,106.6730757997,1.7364000000000002,0.5064500000000001,1.80875,102.26,23.24,104.8675602844,132.51,111.0064,33.39645,115.9212824013,1.7364000000000002,0.5064500000000001,1.80875,109.27,32.89,114.1125979022,132.28,1.7364000000000002,0.5064500000000001,1.80875,1.7364000000000002,0.5064500000000001,1.80875,0.0,0.0,0.0,128.23,101.4364,29.59645,105.6659505118,1.7364000000000002,0.5064500000000001,1.80875,99.7,29.09,103.8572005207,128.23
2020-02-08 22:00:00,99.75296,25.07128,102.8553455568,1.75296,0.5112800000000001,1.826,98.0,24.56,101.0306567335,132.88,106.49296,34.84128,112.0476029266,1.75296,0.5112800000000001,1.826,104.74,34.33,110.2225770884,132.65,1.75296,0.5112800000000001,1.826,1.75296,0.5112800000000001,1.826,0.0,0.0,0.0,128.58,97.34296,28.71128,101.488863728,1.75296,0.5112800000000001,1.826,95.59,28.2,99.6628722243,128.58
2020-02-08 22:30:00,95.114,26.7645,98.8079523938,1.764,0.5145000000000001,1.8375,93.35,26.25,96.9705367625,133.22,101.564,36.6545,107.9759161399,1.764,0.5145000000000001,1.8375,99.8,36.14,106.1420727139,132.99,1.764,0.5145000000000001,1.8375,1.764,0.5145000000000001,1.8375,0.0,0.0,0.0,128.92,92.854,27.2645,96.7740578681,1.764,0.5145000000000001,1.8375,91.09,26.75,94.9365609236,128.92
2020-02-08 23:00:00,90.4692,28.4631,94.8410470748,1.7591999999999999,0.5131,1.8325,88.71,27.95,93.0089597835,133.96,96.6092,38.5231,104.0065707456,1.7591999999999999,0.5131,1.8325,94.85,38.01,102.1825944082,133.72,1.7591999999999999,0.5131,1.8325,1.7591999999999999,0.5131,1.8325,0.0,0.0,0.0,129.63,88.3592,26.1731,92.1541067357,1.7591999999999999,0.5131,1.8325,86.6,25.66,90.3216231032,129.63
2020-02-08 23:30:00,84.77384,30.36862,90.0491922732,1.74384,0.5086200000000001,1.8165,83.03,29.86,88.2360498889,134.64,90.54384,40.62862,99.2414818765,1.74384,0.5086200000000001,1.8165,88.8,40.12,97.4425697526,134.41,1.74384,0.5086200000000001,1.8165,1.74384,0.5086200000000001,1.8165,0.0,0.0,0.0,130.28,82.86384,24.97862,86.5467933355,1.74384,0.5086200000000001,1.8165,81.12,24.47,84.7303682277,130.28
2020-02-09 00:00:00,81.2188,31.40715,87.0798630256,1.7388,0.50715,1.81125,79.48,30.9,85.2753211662,135.24,86.7588,41.78715,96.2977428737,1.7388,0.50715,1.81125,85.02,41.28,94.5115802428,134.99,1.7388,0.50715,1.81125,1.7388,0.50715,1.81125,0.0,0.0,0.0,130.85,79.4288,24.40715,83.0941829526,1.7388,0.50715,1.81125,77.69,23.9,81.2831230945,130.85
2020-02-09 00:30:00,79.95936,31.98023,86.1175612896,1.74936,0.5102300000000001,1.82225,78.21,31.47,84.3040034637,135.38,85.40936,42.41023,95.3592490756,1.74936,0.5102300000000001,1.82225,83.66,41.9,93.5660493983,135.13,1.74936,0.5102300000000001,1.82225,1.74936,0.5102300000000001,1.82225,0.0,0.0,0.0,131.0,78.18936,24.01023,81.7928307486,1.74936,0.5102300000000001,1.82225,76.44,23.5,79.970767159,131.0
2020-02-09 01:00:00,81.93344,31.48142,87.7733922977,1.75344,0.5114200000000001,1.8265,80.18,30.97,85.9533204711,134.88,87.49344,41.84142,96.9835371115,1.75344,0.5114200000000001,1.8265,85.74,41.33,95.1814924237,134.63,1.75344,0.5114200000000001,1.8265,1.75344,0.5114200000000001,1.8265,0.0,0.0,0.0,130.51,80.10344,24.11142,83.6535813594,1.75344,0.5114200000000001,1.8265,78.35,23.6,81.8271501398,130.51
2020-02-09 01:30:00,82.5956,31.78205,88.4993324357,1.7556,0.51205,1.82875,80.84,31.27,86.6770932831,135.34,88.2256,42.19205,97.795324932,1.7556,0.51205,1.82875,86.47,41.68,95.9910584378,135.09,1.7556,0.51205,1.82875,1.7556,0.51205,1.82875,0.0,0.0,0.0,130.96,80.7556,24.08205,84.2698763709,1.7556,0.51205,1.82875,79.0,23.57,82.4411602296,130.96
2020-02-09 02:00:00,80.16792,32.49981,86.5051041683,1.7479200000000001,0.5098100000000001,1.82075,78.42,31.99,84.6938988357,135.83,85.61792,43.00981,95.81373587,1.7479200000000001,0.5098100000000001,1.82075,83.87,42.5,94.0235443918,135.59,1.7479200000000001,0.5098100000000001,1.82075,1.7479200000000001,0.5098100000000001,1.82075,0.0,0.0,0.0,131.44,78.39792,23.80981,81.9337592971,1.7479200000000001,0.5098100000000001,1.82075,76.65,23.3,80.1131231447,131.44
2020-02-09 02:30:00,77.65704,32.84247,84.3163311421,1.75704,0.5124700000000001,1.83025,75.9,32.33,82.4987205961,136.02,83.06704,47.35247,95.6158436111,1.75704,0.5124700000000001,1.83025,81.31,46.84,93.8365690976,135.76,1.75704,0.5124700000000001,1.83025,1.75704,0.5124700000000001,1.83025,0.0,0.0,0.0,131.61,75.78704,27.34247,80.5685180307,1.75704,0.5124700000000001,1.83025,74.03,26.83,78.7419189505,131.61
2020-02-09 03:00:00,76.01584,31.99212,82.4736544176,1.75584,0.51212,1.8290000000000002,74.26,31.48,80.6569153886,134.27,81.86584,64.75212,104.3784115773,1.75584,0.51212,1.8290000000000002,80.11,64.24,102.685878776,134.02,1.75584,0.51212,1.8290000000000002,1.75584,0.51212,1.8290000000000002,0.0,0.0,0.0,129.96,73.28584,43.31212,85.1278690171,1.75584,0.51212,1.8290000000000002,71.53,42.8,83.3569487205,129.96
2020-02-09 03:30:00,74.62584,32.35337,81.3373010744,1.72584,0.5033700000000001,1.7977500000000002,72.9,31.85,79.5539596752,134.33,80.36584,65.14337,103.4520511825,1.72584,0.5033700000000001,1.7977500000000002,78.64,64.64,101.7967543687,134.09,1.72584,0.5033700000000001,1.7977500000000002,1.72584,0.5033700000000001,1.7977500000000002,0.0,0.0,0.0,130.0,71.96584,43.01337,83.840516015,1.72584,0.5033700000000001,1.7977500000000002,70.24,42.51,82.1021175123,130.0
2020-02-09 04:00:00,73.81992,32.45456,80.6391905565,1.72992,0.50456,1.802,72.09,31.95,78.85284142,134.75,79.48992,65.43456,102.9578992793,1.72992,0.50456,1.802,77.76,64.93,101.3041089986,134.5,1.72992,0.50456,1.802,1.72992,0.50456,1.802,0.0,0.0,0.0,130.39,71.21992,43.35456,83.3780239488,1.72992,0.50456,1.802,69.49,42.85,81.6393446813,130.39
2020-02-09 04:30:00,72.7524,32.7882,79.7996100554,1.7424,0.5082,1.815,71.01,32.28,78.0026826462,134.68,78.3424,65.7282,102.2630329738,1.7424,0.5082,1.815,76.6,65.22,100.6042166114,134.42,1.7424,0.5082,1.815,1.7424,0.5082,1.815,0.0,0.0,0.0,130.32,70.2024,42.9082,82.276914095,1.7424,0.5082,1.815,68.46,42.4,80.5265893975,130.32
2020-02-09 05:00:00,72.3404,32.7947,79.4268583053,1.7304,0.5047,1.8025,70.61,32.29,77.6428760415,134.63,77.8904,65.7147,101.9084697572,1.7304,0.5047,1.8025,76.16,65.21,100.2631023857,134.42,1.7304,0.5047,1.8025,1.7304,0.5047,1.8025,0.0,0.0,0.0,130.29,69.8004,42.8047,81.8800230963,1.7304,0.5047,1.8025,68.07,42.3,80.142466271,130.29
2020-02-09 05:30:00,71.53592,32.06631,78.3941074779,1.7359200000000001,0.50631,1.8082500000000001,69.8,31.56,76.6033524071,133.97,77.01592,64.72631,100.6029181469,1.7359200000000001,0.50631,1.8082500000000001,75.28,64.22,98.950931274,133.71,1.7359200000000001,0.50631,1.8082500000000001,1.7359200000000001,0.50631,1.8082500000000001,0.0,0.0,0.0,129.62,69.04592,43.08631,81.3865417502,1.7359200000000001,0.50631,1.8082500000000001,67.31,42.58,79.6473006448,129.62
