Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-02-09 06:00:00,73.14664,31.83652,79.7746510428,1.73664,0.5065200000000001,1.8090000000000002,71.41,31.33,77.98049115,133.72,78.75664,64.35652,101.7072760947,1.73664,0.5065200000000001,1.8090000000000002,77.02,63.85,100.0445045967,133.47,1.73664,0.5065200000000001,1.8090000000000002,1.73664,0.5065200000000001,1.8090000000000002,0.0,0.0,0.0,129.38,70.55664,42.926520000000004,82.5888949399,1.73664,0.5065200000000001,1.8090000000000002,68.82,42.42,80.8433596531,129.38
2020-02-09 06:30:00,76.09152,30.76961,82.077331313,1.78152,0.51961,1.85575,74.31,30.25,80.2311572894,133.48,81.94152,63.06961,103.4030386665,1.78152,0.51961,1.85575,80.16,62.55,101.6765858003,133.22,1.78152,0.51961,1.85575,1.78152,0.51961,1.85575,0.0,0.0,0.0,129.16,73.35152,43.57961,85.3207354285,1.78152,0.51961,1.85575,71.57,43.06,83.5250172104,129.16
2020-02-09 07:00:00,78.85768,28.89849,83.9860489561,1.7776800000000001,0.51849,1.85175,77.08,28.38,82.1386072441,132.55,84.92768,60.70849,104.3945955893,1.7776800000000001,0.51849,1.85175,83.15,60.19,102.648714556,132.28,1.7776800000000001,0.51849,1.85175,1.7776800000000001,0.51849,1.85175,0.0,0.0,0.0,128.25,75.97768,44.48849,88.0444978443,1.7776800000000001,0.51849,1.85175,74.2,43.97,86.2496428978,128.25
2020-02-09 07:30:00,82.35696,27.62828,86.8676620855,1.77696,0.5182800000000001,1.851,80.58,27.11,85.0181657059,132.23,88.70696,59.22828,106.6626171824,1.77696,0.5182800000000001,1.851,86.93,58.71,104.8984699602,131.98,1.77696,0.5182800000000001,1.851,1.77696,0.5182800000000001,1.851,0.0,0.0,0.0,127.93,79.28696,45.35828,91.344379086,1.77696,0.5182800000000001,1.851,77.51,44.84,89.5456626532,127.93
2020-02-09 08:00:00,84.52464,26.64052,88.6235413025,1.78464,0.5205200000000001,1.859,82.74,26.12,86.7649814153,132.23,91.05464,58.18052,108.0551728193,1.78464,0.5205200000000001,1.859,89.27,57.66,106.2723317708,131.98,1.78464,0.5205200000000001,1.859,1.78464,0.5205200000000001,1.859,0.0,0.0,0.0,127.91,81.35464,46.30052,93.6072411825,1.78464,0.5205200000000001,1.859,79.57,45.78,91.7997456423,127.91
2020-02-09 08:30:00,90.24536,24.67948,93.5590815186,1.81536,0.5294800000000001,1.891,88.43,24.15,91.6683554996,131.34,97.21536,55.70948,112.0462957076,1.81536,0.5294800000000001,1.891,95.4,55.18,110.2088580832,131.08,1.81536,0.5294800000000001,1.891,1.81536,0.5294800000000001,1.891,0.0,0.0,0.0,127.07,86.75536,47.22948,98.7781163507,1.81536,0.5294800000000001,1.891,84.94,46.7,96.9313860419,127.07
2020-02-09 09:00:00,95.9848,22.4589,98.5772997208,1.7448000000000001,0.5089,1.8175,94.24,21.95,96.7624932502,130.34,103.4148,52.9189,116.168114542,1.7448000000000001,0.5089,1.8175,101.67,52.41,114.3835521393,130.08,1.7448000000000001,0.5089,1.8175,1.7448000000000001,0.5089,1.8175,0.0,0.0,0.0,126.12,92.2048,48.2589,104.0703923902,1.7448000000000001,0.5089,1.8175,90.46,47.75,102.2891690259,126.12
2020-02-09 09:30:00,102.45336,20.29598,104.4443286131,1.80336,0.52598,1.8785,100.65,19.77,102.5732684475,130.09,110.39336,50.48598,121.3899835598,1.80336,0.52598,1.8785,108.59,49.96,119.531542699,129.85,1.80336,0.52598,1.8785,1.80336,0.52598,1.8785,0.0,0.0,0.0,125.9,98.32336,49.97598,110.2954291829,1.80336,0.52598,1.8785,96.52,49.45,108.4500479484,125.9
2020-02-09 10:00:00,105.20152,18.21211,106.7662903775,1.4815200000000002,0.43211000000000005,1.54325,103.72,17.78,105.2329169034,129.17,113.41152,47.91211,123.1167866433,1.4815200000000002,0.43211000000000005,1.54325,111.93,47.48,121.5840256777,128.94,1.4815200000000002,0.43211000000000005,1.54325,1.4815200000000002,0.43211000000000005,1.54325,0.0,0.0,0.0,125.01,100.93152,50.96211,113.0677159279,1.4815200000000002,0.43211000000000005,1.54325,99.45,50.53,111.5508108442,125.01
2020-02-09 10:30:00,110.79496,17.25853,112.1310840898,1.9149600000000002,0.5585300000000001,1.9947500000000002,108.88,16.7,110.1532768464,129.1,119.41496,46.80853,128.2613392748,1.9149600000000002,0.5585300000000001,1.9947500000000002,117.5,46.25,126.2747500492,128.87,1.9149600000000002,0.5585300000000001,1.9947500000000002,1.9149600000000002,0.5585300000000001,1.9947500000000002,0.0,0.0,0.0,124.97,106.24496,51.80853,118.2037025908,1.9149600000000002,0.5585300000000001,1.9947500000000002,104.33,51.25,116.2381667096,124.97
2020-02-09 11:00:00,111.52048,19.21014,113.1629221002,6.00048,1.75014,6.2505,105.52,17.46,106.9547661397,129.15,119.88048,48.81014,129.4363134976,6.00048,1.75014,6.2505,113.88,47.06,123.2205258875,128.92,6.00048,1.75014,6.2505,6.00048,1.75014,6.2505,0.0,0.0,0.0,125.03,107.13048,52.33014,119.2282822884,6.00048,1.75014,6.2505,101.13,50.58,113.0734862822,125.03
2020-02-09 11:30:00,113.82608,18.16344,115.2661573958,6.04608,1.7634400000000001,6.298,107.78,16.4,109.0205870467,129.49,122.34608,47.89344,131.3862431398,6.04608,1.7634400000000001,6.298,116.3,46.13,125.1146150536,129.27,6.04608,1.7634400000000001,6.298,6.04608,1.7634400000000001,6.298,0.0,0.0,0.0,125.35,109.32608,53.82344,121.8571067341,6.04608,1.7634400000000001,6.298,103.28,52.06,115.6589901391,125.35
2020-02-09 12:00:00,115.3156,17.57705,116.6475044314,6.4356,1.87705,6.70375,108.88,15.7,110.0061107394,129.13,123.9556,47.12705,132.6120266532,6.4356,1.87705,6.70375,117.52,45.25,125.9305876267,128.9,6.4356,1.87705,6.70375,6.4356,1.87705,6.70375,0.0,0.0,0.0,124.99,110.7656,54.29705,123.357966026,6.4356,1.87705,6.70375,104.33,52.42,116.7587482804,124.99
2020-02-09 12:30:00,115.734,17.88825,117.1082757283,6.714,1.95825,6.99375,109.02,15.93,110.1776987416,129.24,124.374,47.46825,133.1244779673,6.714,1.95825,6.99375,117.66,45.51,126.1548084696,129.02,6.714,1.95825,6.99375,6.714,1.95825,6.99375,0.0,0.0,0.0,125.1,111.184,54.18825,123.6860877143,6.714,1.95825,6.99375,104.47,52.23,116.7987748223,125.1
2020-02-09 13:00:00,116.77144,17.89917,118.1353016095,6.51144,1.89917,6.78275,110.26,16.0,111.4148446124,129.68,125.50144,47.64917,134.2425224873,6.51144,1.89917,6.78275,118.99,45.75,127.4820873692,129.47,6.51144,1.89917,6.78275,6.51144,1.89917,6.78275,0.0,0.0,0.0,125.54,112.14144,54.47917,124.6743058098,6.51144,1.89917,6.78275,105.63,52.58,117.9930222513,125.54
2020-02-09 13:30:00,118.298,15.4365,119.3008899223,2.628,0.7665000000000001,2.7375,115.67,14.67,116.5965599836,129.63,127.448,45.1065,135.1946339403,2.628,0.7665000000000001,2.7375,124.82,44.34,132.4615717859,129.4,2.628,0.7665000000000001,2.7375,2.628,0.7665000000000001,2.7375,0.0,0.0,0.0,125.49,113.418,54.4965,125.8312808337,2.628,0.7665000000000001,2.7375,110.79,53.73,123.1313810529,125.49
2020-02-09 14:00:00,119.99952,15.66111,121.0171688921,2.12952,0.62111,2.21825,117.87,15.04,118.8256643154,130.51,119.59952,35.93111,124.8803020899,2.12952,0.62111,2.21825,117.47,35.31,122.6621253688,130.22,2.12952,0.62111,2.21825,2.12952,0.62111,2.21825,0.0,0.0,0.0,126.3,116.22952,43.43111,124.0788565198,2.12952,0.62111,2.21825,114.1,42.81,121.866755516,126.3
2020-02-09 14:30:00,114.63256,14.98533,115.60788869,5.33256,1.55533,5.55475,109.3,13.43,110.1220000726,133.77,122.43256,24.34533,124.8295912072,5.33256,1.55533,5.55475,117.1,22.79,119.2970833675,133.54,5.33256,1.55533,5.55475,5.33256,1.55533,5.55475,0.0,0.0,0.0,129.48,113.82256,22.38533,116.0029230846,5.33256,1.55533,5.55475,108.49,20.83,110.4715755296,129.48
2020-02-09 15:00:00,112.94232,13.55276,113.7525601936,2.27232,0.66276,2.367,110.67,12.89,111.4181358667,133.69,120.84232,22.88276,122.9897841619,2.27232,0.66276,2.367,118.57,22.22,120.6340470182,133.47,2.27232,0.66276,2.367,2.27232,0.66276,2.367,0.0,0.0,0.0,129.44,112.13232,22.01276,114.2725635986,2.27232,0.66276,2.367,109.86,21.35,111.9153345168,129.44
2020-02-09 15:30:00,107.44152,16.01711,108.6288545123,4.24152,1.23711,4.4182500000000005,103.2,14.78,104.2530018752,133.84,114.82152,25.45711,117.6097185808,4.24152,1.23711,4.4182500000000005,110.58,24.22,113.2013462817,133.61,4.24152,1.23711,4.4182500000000005,4.24152,1.23711,4.4182500000000005,0.0,0.0,0.0,129.57,106.71152,20.81711,108.7230452547,4.24152,1.23711,4.4182500000000005,102.47,19.58,104.3239056976,129.57
2020-02-09 16:00:00,107.0464,15.8002,108.2061831551,2.8464,0.8302,2.965,104.2,14.97,105.2698480098,133.44,114.4764,25.2102,117.2194537651,2.8464,0.8302,2.965,111.63,24.38,114.2612852194,133.22,2.8464,0.8302,2.965,2.8464,0.8302,2.965,0.0,0.0,0.0,129.2,106.3164,19.9802,108.1775637598,2.8464,0.8302,2.965,103.47,19.15,105.2271989554,129.2
2020-02-09 16:30:00,111.6736,34.9498,117.0148770755,1.9536,0.5698,2.035,109.72,34.38,114.9802713512,131.84,116.3236,12.729800000000001,117.0180658061,1.9536,0.5698,2.035,114.37,12.16,115.0146186361,131.62,1.9536,0.5698,2.035,1.9536,0.5698,2.035,0.0,0.0,0.0,127.68,107.9436,30.0198,112.0402123034,1.9536,0.5698,2.035,105.99,29.45,110.0053753232,127.68
2020-02-09 17:00:00,144.26688,40.84534,149.9375685565,2.24688,0.65534,2.3405,142.02,40.19,147.5971425875,130.73,62.03688,4.88534,62.2289404301,2.24688,0.65534,2.3405,59.79,4.23,59.9394444419,130.86,2.24688,0.65534,2.3405,2.24688,0.65534,2.3405,0.0,0.0,0.0,126.61,137.94688,31.46534,141.4899619162,2.24688,0.65534,2.3405,135.7,30.81,139.1536779967,126.61
2020-02-09 17:30:00,118.97536,40.11823,125.5571928066,5.44536,1.58823,5.67225,113.53,38.53,119.8900404537,131.11,122.97536,9.52823,123.3439351329,5.44536,1.58823,5.67225,117.53,7.94,117.7978968403,130.86,5.44536,1.58823,5.67225,5.44536,1.58823,5.67225,0.0,0.0,0.0,126.97,114.14536,34.39823,119.2157767943,5.44536,1.58823,5.67225,108.7,32.81,113.5437629287,126.97
2020-02-09 18:00:00,122.91072,38.72396,128.8665595451,5.43072,1.58396,5.657,117.48,37.14,123.2109167241,130.7,127.03072,8.33396,127.303804786,5.43072,1.58396,5.657,121.6,6.75,121.7872017086,130.49,5.43072,1.58396,5.657,5.43072,1.58396,5.657,0.0,0.0,0.0,126.58,117.87072,35.21396,123.0184116797,5.43072,1.58396,5.657,112.44,33.63,117.3615375666,126.58
2020-02-09 18:30:00,122.27032,38.86676,128.2990887957,5.44032,1.58676,5.667,116.83,37.28,122.6337934666,130.5,126.37032,8.54676,126.6590102733,5.44032,1.58676,5.667,120.93,6.96,121.1301221827,130.3,5.44032,1.58676,5.667,5.44032,1.58676,5.667,0.0,0.0,0.0,126.38,117.27032,34.94676,122.3666784194,5.44032,1.58676,5.667,111.83,33.36,116.6997793485,126.38
2020-02-09 19:00:00,122.21136,37.04248,127.7018474322,1.79136,0.52248,1.866,120.42,36.52,125.8359519374,130.9,126.39136,6.55248,126.5610954314,1.79136,0.52248,1.866,124.6,6.03,124.7458251806,130.69,1.79136,0.52248,1.866,1.79136,0.52248,1.866,0.0,0.0,0.0,126.76,117.03136,34.94248,122.1364652018,1.79136,0.52248,1.866,115.24,34.42,120.2705034495,126.76
2020-02-09 19:30:00,120.52824,38.24782,126.4513834335,1.6382400000000001,0.47782,1.7065000000000001,118.89,37.77,124.7453606352,131.93,124.68824,7.26782,124.8998735061,1.6382400000000001,0.47782,1.7065000000000001,123.05,6.79,123.2371964952,131.71,1.6382400000000001,0.47782,1.7065000000000001,1.6382400000000001,0.47782,1.7065000000000001,0.0,0.0,0.0,127.74,115.45824,34.83782,120.599663707,1.6382400000000001,0.47782,1.7065000000000001,113.82,34.36,118.8932378228,127.74
2020-02-09 20:00:00,116.52736,40.33048,123.3092585559,1.64736,0.48048,1.716,114.88,39.85,121.5953819024,132.3,120.58736,9.22048,120.9393593633,1.64736,0.48048,1.716,118.94,8.74,119.2606858944,132.09,1.64736,0.48048,1.716,1.64736,0.48048,1.716,0.0,0.0,0.0,128.1,111.64736,33.23048,116.4877581379,1.64736,0.48048,1.716,110.0,32.75,114.7717844246,128.1
2020-02-09 20:30:00,114.8464,40.4102,121.7484285607,1.6464,0.4802,1.7149999999999999,113.2,39.93,120.0360150122,131.58,118.8364,9.6602,119.2283918746,1.6464,0.4802,1.7149999999999999,117.19,9.18,117.5490046746,131.37,1.6464,0.4802,1.7149999999999999,1.6464,0.4802,1.7149999999999999,0.0,0.0,0.0,127.41,110.0364,32.4102,114.7102017651,1.6464,0.4802,1.7149999999999999,108.39,31.93,112.995207863,127.41
2020-02-09 21:00:00,110.16048,42.35264,118.0215127373,1.6204800000000001,0.47264000000000006,1.6880000000000002,108.54,41.88,116.3394430105,132.09,114.04048,11.37264,114.6061430256,1.6204800000000001,0.47264000000000006,1.6880000000000002,112.42,10.9,112.9471841172,131.86,1.6204800000000001,0.47264000000000006,1.6880000000000002,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.0,0.0,0.0,127.87,105.59048,31.14264,110.0872994164,1.6204800000000001,0.47264000000000006,1.6880000000000002,103.97,30.67,108.3993071934,127.87
2020-02-09 21:30:00,104.97392,44.05906,113.8451784146,1.5739200000000002,0.45906,1.6395,103.4,43.6,112.2163980887,131.65,108.68392,13.34906,109.5006478038,1.5739200000000002,0.45906,1.6395,107.11,12.89,107.8828262514,131.43,1.5739200000000002,0.45906,1.6395,1.5739200000000002,0.45906,1.6395,0.0,0.0,0.0,127.46,100.66392,29.00906,104.7604426864,1.5739200000000002,0.45906,1.6395,99.09,28.55,103.1209513145,127.46
2020-02-09 22:00:00,100.472,45.726,110.3879063122,1.6320000000000001,0.47600000000000003,1.7000000000000002,98.84,45.25,108.7056028915,132.13,104.082,14.826,105.1326447874,1.6320000000000001,0.47600000000000003,1.7000000000000002,102.45,14.35,103.4501087481,131.9,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,127.9,96.412,27.956,100.3833237146,1.6320000000000001,0.47600000000000003,1.7000000000000002,94.78,27.48,98.6833258459,127.9
2020-02-09 22:30:00,94.5392,47.0881,105.6169943629,1.6392,0.4781,1.7075,92.9,46.61,103.9370102514,131.67,97.9892,16.4081,99.3534552104,1.6392,0.4781,1.7075,96.35,15.93,97.6580124721,131.45,1.6392,0.4781,1.7075,1.6392,0.4781,1.7075,0.0,0.0,0.0,127.45,90.7692,26.2581,94.4909280526,1.6392,0.4781,1.7075,89.13,25.78,92.7834322495,127.45
2020-02-09 23:00:00,89.64264,48.69202,102.0133114738,1.6526399999999999,0.48202000000000006,1.7215,87.99,48.21,100.3316709718,132.6,92.96264,17.57202,94.6088173621,1.6526399999999999,0.48202000000000006,1.7215,91.31,17.09,92.8955553296,132.38,1.6526399999999999,0.48202000000000006,1.7215,1.6526399999999999,0.48202000000000006,1.7215,0.0,0.0,0.0,128.34,86.15264,25.75202,89.9190964871,1.6526399999999999,0.48202000000000006,1.7215,84.5,25.27,88.1976354558,128.34
2020-02-09 23:30:00,83.8908,49.95565,97.638277799,1.6308,0.47565,1.69875,82.26,49.48,95.9946769358,131.95,87.0708,19.16565,89.1551812996,1.6308,0.47565,1.69875,85.44,18.69,87.4603321512,131.73,1.6308,0.47565,1.69875,1.6308,0.47565,1.69875,0.0,0.0,0.0,127.71,80.6808,23.91565,84.1507564052,1.6308,0.47565,1.69875,79.05,23.44,82.4520230195,127.71
2020-02-10 00:00:00,79.81224,51.12857,94.7846207149,1.57224,0.45857000000000003,1.63775,78.24,50.67,93.2145187189,132.74,82.87224,19.95857,85.2417308545,1.57224,0.45857000000000003,1.63775,81.3,19.5,83.6058610386,132.52,1.57224,0.45857000000000003,1.63775,1.57224,0.45857000000000003,1.63775,0.0,0.0,0.0,128.46,76.81224,23.62857,80.3643548724,1.57224,0.45857000000000003,1.63775,75.24,23.17,78.7267838794,128.46
2020-02-10 00:30:00,78.51728,51.93129,94.1372516046,1.5472800000000002,0.45129,1.61175,76.97,51.48,92.5989810959,133.16,81.55728,20.59129,84.1165331244,1.5472800000000002,0.45129,1.61175,80.01,20.14,82.5058767604,132.93,1.5472800000000002,0.45129,1.61175,1.5472800000000002,0.45129,1.61175,0.0,0.0,0.0,128.86,75.59728,23.31129,79.1098286236,1.5472800000000002,0.45129,1.61175,74.05,22.86,77.4982715936,128.86
2020-02-10 01:00:00,81.19376,51.20318,95.9905844604,1.55376,0.45318,1.6185,79.64,50.75,94.4356505775,132.54,84.27376,20.12318,86.6429973965,1.55376,0.45318,1.6185,82.72,19.67,85.0265093956,132.32,1.55376,0.45318,1.6185,1.55376,0.45318,1.6185,0.0,0.0,0.0,128.26,78.11376,23.36318,81.5328012585,1.55376,0.45318,1.6185,76.56,22.91,79.9143397645,128.26
2020-02-10 01:30:00,81.90912,52.35641,97.2126411907,1.59912,0.46641000000000005,1.66575,80.31,51.89,95.6152090412,133.9,85.03912,20.69641,87.5213877704,1.59912,0.46641000000000005,1.66575,83.44,20.23,85.8573613617,133.67,1.59912,0.46641000000000005,1.66575,1.59912,0.46641000000000005,1.66575,0.0,0.0,0.0,129.58,78.80912000000001,23.63641,82.2773193101,1.59912,0.46641000000000005,1.66575,77.21,23.17,80.6116182693,129.58
2020-02-10 02:00:00,80.00304,53.20047,96.0769296838,1.61304,0.47047000000000005,1.68025,78.39,52.73,94.4745732989,134.4,83.07304,21.28047,85.7553985371,1.61304,0.47047000000000005,1.68025,81.46,20.81,84.076082806,134.18,1.61304,0.47047000000000005,1.68025,1.61304,0.47047000000000005,1.68025,0.0,0.0,0.0,130.06,77.02304,23.45047,80.513807723,1.61304,0.47047000000000005,1.68025,75.41,22.98,78.8336761797,130.06
2020-02-10 02:30:00,78.9472,53.40585,95.3144543187,1.5972,0.46585000000000004,1.66375,77.35,52.94,93.7318841163,134.53,81.9972,21.38585,84.7401639606,1.5972,0.46585000000000004,1.66375,80.4,20.92,83.0771111679,134.31,1.5972,0.46585000000000004,1.66375,1.5972,0.46585000000000004,1.66375,0.0,0.0,0.0,130.18,76.0172,23.48585,79.5625530389,1.5972,0.46585000000000004,1.66375,74.42,23.02,77.8990166819,130.18
2020-02-10 03:00:00,77.88504,53.94522,94.7426314636,1.59504,0.46522,1.6615,76.29,53.48,93.1679907479,134.88,80.92504,21.78522,83.8060732253,1.59504,0.46522,1.6615,79.33,21.32,82.1449408059,134.65,1.59504,0.46522,1.6615,1.59504,0.46522,1.6615,0.0,0.0,0.0,130.51,75.02504,23.28522,78.5554460076,1.59504,0.46522,1.6615,73.43,22.82,76.8941954896,130.51
2020-02-10 03:30:00,76.4756,53.97705,93.6057654317,1.6356000000000002,0.47705000000000003,1.70375,74.84,53.5,91.9960629592,134.23,79.4456,22.12705,82.4694470763,1.6356000000000002,0.47705000000000003,1.70375,77.81,21.65,80.7658256938,134.0,1.6356000000000002,0.47705000000000003,1.70375,1.6356000000000002,0.47705000000000003,1.70375,0.0,0.0,0.0,129.91,73.6656,22.61705,77.0594028919,1.6356000000000002,0.47705000000000003,1.70375,72.03,22.14,75.3558259194,129.91
2020-02-10 04:00:00,76.0164,53.82145,93.1409767453,1.6164,0.47145000000000004,1.68375,74.4,53.35,91.5509830641,134.23,78.9864,21.93145,81.9746295146,1.6164,0.47145000000000004,1.68375,77.37,21.46,80.2910237822,134.0,1.6164,0.47145000000000004,1.68375,1.6164,0.47145000000000004,1.68375,0.0,0.0,0.0,129.91,73.2364,22.83145,76.7127459687,1.6164,0.47145000000000004,1.68375,71.62,22.36,75.0292876149,129.91
2020-02-10 04:30:00,76.3044,53.0592,92.9389055455,1.5744,0.4592,1.6400000000000001,74.73,52.6,91.3856274258,133.46,79.2744,21.5392,82.1484487498,1.5744,0.4592,1.6400000000000001,77.7,21.08,80.5087349298,133.24,1.5744,0.4592,1.6400000000000001,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,129.16,73.4944,22.6792,76.9140620693,1.5744,0.4592,1.6400000000000001,71.92,22.22,75.2742638622,129.16
2020-02-10 05:00:00,77.20416,52.53788,93.3847479849,1.60416,0.46788,1.671,75.6,52.07,91.7967586574,133.38,80.19416,21.02788,82.9052171784,1.60416,0.46788,1.671,78.59,20.56,81.2348552039,133.17,1.60416,0.46788,1.671,1.60416,0.46788,1.671,0.0,0.0,0.0,129.08,74.34416,23.12788,77.8585445497,1.60416,0.46788,1.671,72.74,22.66,76.1878152988,129.08
2020-02-10 05:30:00,81.12192,51.63556,96.1613069847,1.5619200000000002,0.45556,1.627,79.56,51.18,94.6001374206,133.63,84.22192,20.02556,86.5699420226,1.5619200000000002,0.45556,1.627,82.66,19.57,84.945043999,133.43,1.5619200000000002,0.45556,1.627,1.5619200000000002,0.45556,1.627,0.0,0.0,0.0,129.32,78.06192,24.14556,81.7109014869,1.5619200000000002,0.45556,1.627,76.5,23.69,80.0841189001,129.32
2020-02-10 06:00:00,86.51792,48.90731,99.3844829567,1.56792,0.45731000000000005,1.63325,84.95,48.45,97.7952197196,132.7,89.74792,17.72731,91.4819472036,1.56792,0.45731000000000005,1.63325,88.18,17.27,89.8552463688,132.49,1.56792,0.45731000000000005,1.63325,1.56792,0.45731000000000005,1.63325,0.0,0.0,0.0,128.44,83.16792,25.67731,87.0415255264,1.56792,0.45731000000000005,1.63325,81.6,25.22,85.4084796727,128.44
2020-02-10 06:30:00,100.08344,42.80767,108.8539919942,1.60344,0.46767000000000003,1.67025,98.48,42.34,107.196016717,132.51,103.65344,11.59767,104.3002472349,1.60344,0.46767000000000003,1.67025,102.05,11.13,102.6551479469,132.31,1.60344,0.46767000000000003,1.67025,1.60344,0.46767000000000003,1.67025,0.0,0.0,0.0,128.25,96.04344,31.21767,100.9895305824,1.60344,0.46767000000000003,1.67025,94.44,30.75,99.320068969,128.25
2020-02-10 07:00:00,112.44408,36.25494,118.1443684712,1.59408,0.46494,1.6605,110.85,35.79,116.4845337373,131.56,116.37408,5.32494,116.4958431956,1.59408,0.46494,1.6605,114.78,4.86,114.8828446723,131.37,1.59408,0.46494,1.6605,1.59408,0.46494,1.6605,0.0,0.0,0.0,127.33,107.77408,36.46494,113.775850553,1.59408,0.46494,1.6605,106.18,36.0,112.1168693819,127.33
2020-02-10 07:30:00,125.03624,29.62682,128.4982870573,1.56624,0.45682000000000006,1.6315,123.47,29.17,126.8689473433,130.71,129.30624,2.16682,129.3243937231,1.56624,0.45682000000000006,1.6315,127.74,1.71,127.7514450016,130.51,1.56624,0.45682000000000006,1.6315,1.56624,0.45682000000000006,1.6315,0.0,0.0,0.0,126.52,119.70624,41.71682,126.7670184466,1.56624,0.45682000000000006,1.6315,118.14,41.26,125.1377129406,126.52
2020-02-10 08:00:00,131.0012,24.5741,133.2861612931,1.5912000000000002,0.4641,1.6575000000000002,129.41,24.11,131.6367737374,129.53,135.4412,6.5441,135.599203177,1.5912000000000002,0.4641,1.6575000000000002,133.85,6.08,133.9880177479,129.33,1.5912000000000002,0.4641,1.6575000000000002,1.5912000000000002,0.4641,1.6575000000000002,0.0,0.0,0.0,125.39,125.3712,45.3141,133.3090598881,1.5912000000000002,0.4641,1.6575000000000002,123.78,44.85,131.6548931867,125.39
2020-02-10 08:30:00,135.79688,20.65034,137.358032746,1.8868800000000001,0.55034,1.9655,133.91,20.1,135.4101107746,128.84,140.36688,10.39034,140.7509153301,1.8868800000000001,0.55034,1.9655,138.48,9.84,138.8291612018,128.65,1.8868800000000001,0.55034,1.9655,1.8868800000000001,0.55034,1.9655,0.0,0.0,0.0,124.72,129.92688,48.41034,138.6526421149,1.8868800000000001,0.55034,1.9655,128.04,47.86,136.6924328557,124.72
2020-02-10 09:00:00,137.16744,19.49467,138.5458362946,2.34744,0.68467,2.44525,134.82,18.81,136.1258553692,128.8,141.75744,11.81467,142.2489304795,2.34744,0.68467,2.44525,139.41,11.13,139.8535841514,128.65,2.34744,0.68467,2.44525,2.34744,0.68467,2.44525,0.0,0.0,0.0,124.68,131.24744,49.69467,140.3404814477,2.34744,0.68467,2.44525,128.9,49.01,137.9028284699,124.68
2020-02-10 09:30:00,138.97376,18.19068,140.1592194877,3.7737600000000002,1.10068,3.931,135.2,17.09,136.2758529601,128.64,143.56376,13.90068,144.2351624598,3.7737600000000002,1.10068,3.931,139.79,12.8,140.3747986641,128.46,3.7737600000000002,1.10068,3.931,3.7737600000000002,1.10068,3.931,0.0,0.0,0.0,124.52,133.03376,51.56068,142.6761543559,3.7737600000000002,1.10068,3.931,129.26,50.46,138.7600778322,124.52
2020-02-10 10:00:00,136.3396,10.47155,136.741141898,4.5996,1.34155,4.79125,131.74,9.13,132.0559900194,129.84,144.9996,3.75155,145.0481234886,4.5996,1.34155,4.79125,140.4,2.41,140.4206825934,129.65,4.5996,1.34155,4.79125,4.5996,1.34155,4.79125,0.0,0.0,0.0,125.67,134.3996,42.93155,141.0899375064,4.5996,1.34155,4.79125,129.8,41.59,136.3002865001,125.67
2020-02-10 10:30:00,133.1268,8.799900000000001,133.4173269042,6.3768,1.8599,6.6425,126.75,6.94,126.9398522923,130.99,142.2568,2.6199,142.2809229034,6.3768,1.8599,6.6425,135.88,0.76,135.8821253881,130.8,6.3768,1.8599,6.6425,6.3768,1.8599,6.6425,0.0,0.0,0.0,126.76,131.9868,41.3299,138.3064568567,6.3768,1.8599,6.6425,125.61,39.47,131.665306744,126.76
2020-02-10 11:00:00,135.56736,9.56548,135.9044057601,4.88736,1.42548,5.091,130.68,8.14,130.9332730821,130.74,144.93736,2.02548,144.9515122136,4.88736,1.42548,5.091,140.05,0.6000000000000001,140.0512852494,130.55,4.88736,1.42548,5.091,4.88736,1.42548,5.091,0.0,0.0,0.0,126.53,134.36736,41.96548,140.7682099943,4.88736,1.42548,5.091,129.48,40.54,135.6781559427,126.53
2020-02-10 11:30:00,139.09752,10.16386,139.4683624348,3.40752,0.9938600000000001,3.5495,135.69,9.17,135.9995036756,130.39,148.81752,2.65386,148.8411812364,3.40752,0.9938600000000001,3.5495,145.41,1.6600000000000001,145.4194749681,130.19,3.40752,0.9938600000000001,3.5495,3.40752,0.9938600000000001,3.5495,0.0,0.0,0.0,126.2,137.83752,42.33386,144.1920164997,3.40752,0.9938600000000001,3.5495,134.43,41.34,140.6428828629,126.2
2020-02-10 12:00:00,140.42176,10.47718,140.8120803846,2.80176,0.81718,2.9185,137.62,9.66,137.9586169835,130.19,150.28176,3.00718,150.3118442447,2.80176,0.81718,2.9185,147.48,2.19,147.4962592746,130.0,2.80176,0.81718,2.9185,2.80176,0.81718,2.9185,0.0,0.0,0.0,126.0,139.15176,42.53718,145.5081578244,2.80176,0.81718,2.9185,136.35,41.72,142.5899046216,126.0
2020-02-10 12:30:00,143.9836,11.18355,144.4172734113,2.1036,0.61355,2.19125,141.88,10.57,142.2731854567,129.79,154.1236,3.81355,154.1707729778,2.1036,0.61355,2.19125,152.02,3.2,152.053676049,129.6,2.1036,0.61355,2.19125,2.1036,0.61355,2.19125,0.0,0.0,0.0,125.63,142.6336,42.99355,148.9724444002,2.1036,0.61355,2.19125,140.53,42.38,146.7812838886,125.63
2020-02-10 13:00:00,145.31984,11.02412,145.7373909448,1.65984,0.48412000000000005,1.729,143.66,10.54,144.0461287227,129.9,155.60984,3.6141199999999998,155.6518042562,1.65984,0.48412000000000005,1.729,153.95,3.13,153.9818151601,129.7,1.65984,0.48412000000000005,1.729,1.65984,0.48412000000000005,1.729,0.0,0.0,0.0,125.73,143.96984,42.89412,150.2239007622,1.65984,0.48412000000000005,1.729,142.31,42.41,148.4949298798,125.73
2020-02-10 13:30:00,138.59592,9.47756,138.9195925138,4.82592,1.4075600000000001,5.027,133.77,8.07,134.0132000961,130.34,148.19592,2.17756,148.2119174432,4.82592,1.4075600000000001,5.027,143.37,0.77,143.372067712,130.16,4.82592,1.4075600000000001,5.027,4.82592,1.4075600000000001,5.027,0.0,0.0,0.0,126.17,137.36592,41.62756,143.5348380324,4.82592,1.4075600000000001,5.027,132.54,40.22,138.5081225055,126.17
2020-02-10 14:00:00,140.81728,9.69004,141.150285943,2.05728,0.60004,2.143,138.76,9.09,139.0574187162,129.88,150.74728,2.2100400000000002,150.763479345,2.05728,0.60004,2.143,148.69,1.6099999999999999,148.6987162016,129.7,2.05728,0.60004,2.143,2.05728,0.60004,2.143,0.0,0.0,0.0,125.74,139.51728,41.55004,145.5729275745,2.05728,0.60004,2.143,137.46,40.95,143.429962351,125.74
2020-02-10 14:30:00,142.04528,9.41529,142.3569782486,1.35528,0.39529000000000003,1.41175,140.69,9.02,140.9788512508,129.55,152.12528,1.98529,152.1382338252,1.35528,0.39529000000000003,1.41175,150.77,1.5899999999999999,150.7783837292,129.36,1.35528,0.39529000000000003,1.41175,1.35528,0.39529000000000003,1.41175,0.0,0.0,0.0,125.43,140.71528,41.04529,146.5793500349,1.35528,0.39529000000000003,1.41175,139.36,40.65,145.1676000353,125.43
2020-02-10 15:00:00,142.01728,9.44129,142.3307618734,1.30728,0.38129,1.36175,140.71,9.06,141.001374816,129.55,152.11728,2.01129,152.1305760262,1.30728,0.38129,1.36175,150.81,1.63,150.8188085088,129.36,1.30728,0.38129,1.36175,1.30728,0.38129,1.36175,0.0,0.0,0.0,125.39,140.70728,41.06129,146.5761514758,1.30728,0.38129,1.36175,139.4,40.68,145.2144014897,125.39
2020-02-10 15:30:00,142.152,9.271,142.4540015057,1.272,0.371,1.325,140.88,8.9,141.1608458461,129.64,152.252,1.8010000000000002,152.2626517075,1.272,0.371,1.325,150.98,1.43,150.9867719371,129.45,1.272,0.371,1.325,1.272,0.371,1.325,0.0,0.0,0.0,125.5,140.822,40.981,146.6638266411,1.272,0.371,1.325,139.55,40.61,145.3388268839,125.5
2020-02-10 16:00:00,143.62136,10.00748,143.9695964577,1.67136,0.48748,1.741,141.95,9.52,142.2688753734,129.06,153.80136,2.65748,153.8243171212,1.67136,0.48748,1.741,152.13,2.17,152.1454757789,128.88,1.67136,0.48748,1.741,1.67136,0.48748,1.741,0.0,0.0,0.0,124.96,142.29136,41.44748,148.2050091225,1.67136,0.48748,1.741,140.62,40.96,146.4640092309,124.96
2020-02-10 16:30:00,142.90952,8.70611,143.1744644061,5.12952,1.49611,5.34325,137.78,7.21,137.9685199602,129.063,152.76952,1.8261100000000001,152.7804336908,5.12952,1.49611,5.34325,147.64,0.33,147.640368802,128.883,5.12952,1.49611,5.34325,5.12952,1.49611,5.34325,0.0,0.0,0.0,124.963,141.58952,40.04611,147.1437497822,5.12952,1.49611,5.34325,136.46,38.55,141.800684413,124.963
2020-02-10 17:00:00,144.42688,11.15284,144.8568586799,5.18688,1.5128400000000002,5.4030000000000005,139.24,9.64,139.5733040377,129.49,154.52688,5.30284,154.6178409971,5.18688,1.5128400000000002,5.4030000000000005,149.34,3.79,149.3880841968,129.31,5.18688,1.5128400000000002,5.4030000000000005,5.18688,1.5128400000000002,5.4030000000000005,0.0,0.0,0.0,125.37,145.08688,29.44284,148.0441946697,5.18688,1.5128400000000002,5.4030000000000005,139.9,27.93,142.6607686086,125.37
2020-02-10 17:30:00,147.31864,14.69377,148.049615225,5.25864,1.53377,5.47775,142.06,13.16,142.6682487451,129.88,157.91864,8.12377,158.1274564978,5.25864,1.53377,5.47775,152.66,6.59,152.8021717778,129.7,5.25864,1.53377,5.47775,5.25864,1.53377,5.47775,0.0,0.0,0.0,125.75,149.47864,23.57377,151.3260930846,5.25864,1.53377,5.47775,144.22,22.04,145.8943796039,125.75
2020-02-10 18:00:00,148.5804,17.4797,149.605064006,5.2104,1.5197,5.4275,143.37,15.96,144.2556012777,131.2,159.5004,11.0097,159.8799271149,5.2104,1.5197,5.4275,154.29,9.49,154.5815778157,131.01,5.2104,1.5197,5.4275,5.2104,1.5197,5.4275,0.0,0.0,0.0,127.01,152.3004,16.9697,153.2428874638,5.2104,1.5197,5.4275,147.09,15.45,147.8991906672,127.01
2020-02-10 18:30:00,145.01152,14.16836,145.7020362171,5.41152,1.57836,5.6370000000000005,139.6,12.59,140.1665726912,132.42,155.63152,7.33836,155.80443365,5.41152,1.57836,5.6370000000000005,150.22,5.76,150.330389476,132.25,5.41152,1.57836,5.6370000000000005,5.41152,1.57836,5.6370000000000005,0.0,0.0,0.0,128.21,148.62152,13.59836,149.2423251018,5.41152,1.57836,5.6370000000000005,143.21,12.02,143.7135501614,128.21
2020-02-10 19:00:00,142.4752,12.99235,143.0663614326,5.4252,1.58235,5.65125,137.05,11.41,137.5241455163,132.37,152.9252,6.10235,153.0469061124,5.4252,1.58235,5.65125,147.5,4.52,147.5692393421,132.18,5.4252,1.58235,5.65125,5.4252,1.58235,5.65125,0.0,0.0,0.0,128.16,146.0252,12.40235,146.5509376311,5.4252,1.58235,5.65125,140.6,10.82,141.0157168545,128.16
2020-02-10 19:30:00,139.58024,12.28507,140.119828516,1.80024,0.52507,1.87525,137.78,11.76,138.2809675986,132.18,150.07024,5.42507,150.1682666816,1.80024,0.52507,1.87525,148.27,4.9,148.3509450593,131.99,1.80024,0.52507,1.87525,1.80024,0.52507,1.87525,0.0,0.0,0.0,127.97,143.14024,11.69507,143.6172098655,1.80024,0.52507,1.87525,141.34,11.17,141.7806915627,127.97
2020-02-10 20:00:00,135.72688,10.35909,136.1216246603,1.6768800000000001,0.48909,1.74675,134.05,9.87,134.4128691755,132.95,145.93688,3.28909,145.9739396508,1.6768800000000001,0.48909,1.74675,144.26,2.8,144.2871706009,132.75,1.6768800000000001,0.48909,1.74675,1.6768800000000001,0.48909,1.74675,0.0,0.0,0.0,128.7,139.19688,9.72909,139.5364704798,1.6768800000000001,0.48909,1.74675,137.52,9.24,137.8300692882,128.7
2020-02-10 20:30:00,131.33464,7.95427,131.5752943191,1.6946400000000001,0.49427000000000004,1.76525,129.64,7.46,129.8544616099,133.71,141.21464,1.4142700000000001,141.2217218064,1.6946400000000001,0.49427000000000004,1.76525,139.52,0.92,139.5230332239,133.51,1.6946400000000001,0.49427000000000004,1.76525,1.6946400000000001,0.49427000000000004,1.76525,0.0,0.0,0.0,129.42,134.69464,7.29427,134.8920028006,1.6946400000000001,0.49427000000000004,1.76525,133.0,6.8,133.1737211315,129.42
2020-02-10 21:00:00,126.40328,5.57679,126.5262414737,1.70328,0.49679000000000006,1.77425,124.7,5.08,124.8034310426,133.98,135.90328,2.91679,135.9345768326,1.70328,0.49679000000000006,1.77425,134.2,2.42,134.2218178986,133.79,1.70328,0.49679000000000006,1.77425,1.70328,0.49679000000000006,1.77425,0.0,0.0,0.0,129.69,129.59328,4.86679,129.6846323435,1.70328,0.49679000000000006,1.77425,127.89,4.37,127.9646396471,129.69
2020-02-10 21:30:00,119.68232,2.42651,119.7069157207,1.70232,0.49651000000000006,1.77325,117.98,1.9300000000000002,117.9957850942,135.15,128.69232,6.37651,128.8501963784,1.70232,0.49651000000000006,1.77325,126.99,5.88,127.1260575177,134.95,1.70232,0.49651000000000006,1.77325,1.70232,0.49651000000000006,1.77325,0.0,0.0,0.0,130.8,122.71232,1.85651,122.72636273090001,1.70232,0.49651000000000006,1.77325,121.01,1.3599999999999999,121.0176421023,130.8
2020-02-10 22:00:00,112.1652,1.88735,112.1810776426,1.7052,0.49735,1.77625,110.46,1.3900000000000001,110.4687453536,135.2,120.6252,9.86735,121.0281102516,1.7052,0.49735,1.77625,118.92,9.37,119.2885715398,135.01,1.7052,0.49735,1.77625,1.7052,0.49735,1.77625,0.0,0.0,0.0,130.85,114.9852,2.62735,115.0152128506,1.7052,0.49735,1.77625,113.28,2.13,113.3000233892,130.85
2020-02-10 22:30:00,104.81624,5.41932,104.956244202,1.74624,0.50932,1.819,103.07,4.91,103.1868838564,135.78,112.70624,13.61932,113.5261309664,1.74624,0.50932,1.819,110.96,13.11,111.7317935952,135.58,1.74624,0.50932,1.819,1.74624,0.50932,1.819,0.0,0.0,0.0,131.4,107.32624,5.87932,107.4871536334,1.74624,0.50932,1.819,105.58,5.37,105.7164760101,131.4
2020-02-10 23:00:00,97.65952,12.60736,98.4699313131,1.7395200000000002,0.50736,1.812,95.92,12.1,96.6801758377,134.78,104.84952,21.77736,107.0872319784,1.7395200000000002,0.50736,1.812,103.11,21.27,105.2809811884,134.57,1.7395200000000002,0.50736,1.812,1.7395200000000002,0.50736,1.812,0.0,0.0,0.0,130.42,98.47952,4.87736,98.600225659,1.7395200000000002,0.50736,1.812,96.74,4.37,96.8386518907,130.42
2020-02-10 23:30:00,91.31696,14.42953,92.449978473,1.74696,0.50953,1.81975,89.57,13.92,90.6451945775,135.16,98.03696,23.74953,100.8726211678,1.74696,0.50953,1.81975,96.29,23.24,99.0548418806,134.94,1.74696,0.50953,1.81975,1.74696,0.50953,1.81975,0.0,0.0,0.0,130.76,92.07696,3.19953,92.1325325553,1.74696,0.50953,1.81975,90.33,2.69,90.3700448157,130.76
2020-02-11 00:00:00,86.51736,16.18673,88.0185424184,1.73736,0.50673,1.8097500000000002,84.78,15.68,86.217810225,136.07,92.90736,25.72673,96.4035382061,1.73736,0.50673,1.8097500000000002,91.17,25.22,94.5939601666,135.86,1.73736,0.50673,1.8097500000000002,1.73736,0.50673,1.8097500000000002,0.0,0.0,0.0,131.64,87.27736,1.63673,87.2927056154,1.73736,0.50673,1.8097500000000002,85.54,1.13,85.547463434,131.64
2020-02-11 00:30:00,84.51632,19.49351,86.73525971870001,1.72632,0.50351,1.79825,82.79,18.99,84.9400035319,135.22,90.67632,29.29351,95.2906329964,1.72632,0.50351,1.79825,88.95,28.79,93.4931366465,135.0,1.72632,0.50351,1.79825,1.72632,0.50351,1.79825,0.0,0.0,0.0,130.84,84.67632,5.9135100000000005,84.8825586871,1.72632,0.50351,1.79825,82.95,5.41,83.1262329232,130.84
2020-02-11 01:00:00,87.05376,22.23693,89.8489743178,1.70376,0.49693000000000004,1.77475,85.35,21.74,88.0752524833,133.9,93.25376,32.10693,98.6261563084,1.70376,0.49693000000000004,1.77475,91.55,31.61,96.8534697365,133.69,1.70376,0.49693000000000004,1.77475,1.70376,0.49693000000000004,1.77475,0.0,0.0,0.0,129.55,86.39376,13.29693,87.4110411468,1.70376,0.49693000000000004,1.77475,84.69,12.8,85.6518306868,129.55
2020-02-11 01:30:00,87.91632,22.11476,90.6550711885,1.69632,0.49476000000000003,1.767,86.22,21.62,88.8893289434,134.22,94.16632,32.02476,99.4629633351,1.69632,0.49476000000000003,1.767,92.47,31.53,97.6977062167,134.01,1.69632,0.49476000000000003,1.767,1.69632,0.49476000000000003,1.767,0.0,0.0,0.0,129.84,87.25632,13.57476,88.3059425464,1.69632,0.49476000000000003,1.767,85.56,13.08,86.5540293689,129.84
2020-02-11 02:00:00,86.4704,22.5372,89.3591375294,1.6703999999999999,0.4872,1.74,84.8,22.05,87.6198750284,134.82,92.6504,32.5272,98.1942735601,1.6703999999999999,0.4872,1.74,90.98,32.04,96.4568400892,134.6,1.6703999999999999,0.4872,1.74,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,130.42,85.8504,13.4172,86.8925338335,1.6703999999999999,0.4872,1.74,84.18,12.93,85.1672313745,130.42
2020-02-11 02:30:00,85.23816,22.91238,88.2639285181,1.68816,0.49238000000000004,1.7585000000000002,83.55,22.42,86.5058315953,134.76,91.30816,32.91238,97.0587700306,1.68816,0.49238000000000004,1.7585000000000002,89.62,32.42,95.303729203,134.55,1.68816,0.49238000000000004,1.7585000000000002,1.68816,0.49238000000000004,1.7585000000000002,0.0,0.0,0.0,130.38,84.60816,13.03238,85.6059791548,1.68816,0.49238000000000004,1.7585000000000002,82.92,12.54,83.8628523245,130.38
2020-02-11 03:00:00,84.24768,23.03224,87.3393133978,1.68768,0.49224000000000007,1.758,82.56,22.54,85.581570446,134.92,90.26768,33.06224,96.1320225856,1.68768,0.49224000000000007,1.758,88.58,32.57,94.3780763737,134.7,1.68768,0.49224000000000007,1.758,1.68768,0.49224000000000007,1.758,0.0,0.0,0.0,130.52,83.64768,13.03224,84.6567991883,1.68768,0.49224000000000007,1.758,81.96,12.54,82.9137696646,130.52
2020-02-11 03:30:00,83.28744,23.36217,86.5019574857,1.68744,0.49217000000000005,1.7577500000000001,81.6,22.87,84.7443030534,135.09,89.23744,33.42217,95.2909342239,1.68744,0.49217000000000005,1.7577500000000001,87.55,32.93,93.5381601273,134.87,1.68744,0.49217000000000005,1.7577500000000001,1.68744,0.49217000000000005,1.7577500000000001,0.0,0.0,0.0,130.69,82.71744,12.76217,83.6961639698,1.68744,0.49217000000000005,1.7577500000000001,81.03,12.27,81.9537296284,130.69
2020-02-11 04:00:00,82.59368,23.61524,85.9034081757,1.66368,0.48524000000000006,1.733,80.93,23.13,84.170433051,135.3,88.50368,33.72524,94.7116317387,1.66368,0.48524000000000006,1.733,86.84,33.24,92.9843169572,135.09,1.66368,0.48524000000000006,1.733,1.66368,0.48524000000000006,1.733,0.0,0.0,0.0,130.91,82.01368,12.58524,82.973682412,1.66368,0.48524000000000006,1.733,80.35,12.1,81.2559690115,130.91
2020-02-11 04:30:00,82.2588,23.44965,85.5359355041,1.6788,0.48965000000000003,1.74875,80.58,22.96,83.7872185957,134.65,88.1288,33.46965,94.2703710641,1.6788,0.48965000000000003,1.74875,86.45,32.98,92.5272008655,134.44,1.6788,0.48965000000000003,1.74875,1.6788,0.48965000000000003,1.74875,0.0,0.0,0.0,130.28,81.6788,12.45965,82.6236603375,1.6788,0.48965000000000003,1.74875,80.0,11.97,80.8905488917,130.28
2020-02-11 05:00:00,82.93408,22.91994,86.0429269321,1.71408,0.49994000000000005,1.7855,81.22,22.42,84.2576097454,134.16,88.86408,32.84994,94.7414548772,1.71408,0.49994000000000005,1.7855,87.15,32.35,92.960448579,133.95,1.71408,0.49994000000000005,1.7855,1.71408,0.49994000000000005,1.7855,0.0,0.0,0.0,129.8,82.34408,12.74994,83.3253171674,1.71408,0.49994000000000005,1.7855,80.63,12.25,81.5552536628,129.8
2020-02-11 05:30:00,86.2204,21.57595,88.8790132403,1.7004000000000001,0.49595000000000006,1.7712500000000002,84.52,21.08,87.1091085938,133.45,92.3604,31.34595,97.5346711153,1.7004000000000001,0.49595000000000006,1.7712500000000002,90.66,30.85,95.7651194329,133.24,1.7004000000000001,0.49595000000000006,1.7712500000000002,1.7004000000000001,0.49595000000000006,1.7712500000000002,0.0,0.0,0.0,129.11,85.5804,13.67595,86.6662360586,1.7004000000000001,0.49595000000000006,1.7712500000000002,83.88,13.18,84.9091679385,129.11
2020-02-11 06:00:00,91.78176,19.36343,93.8020996037,1.69176,0.49343000000000004,1.76225,90.09,18.87,92.0450161606,133.38,98.31176,28.98343,102.49507973,1.69176,0.49343000000000004,1.76225,96.62,28.49,100.7328372478,133.18,1.69176,0.49343000000000004,1.76225,1.69176,0.49343000000000004,1.76225,0.0,0.0,0.0,129.04,91.08176,15.80343,92.4426060021,1.69176,0.49343000000000004,1.76225,89.39,15.31,90.6916104168,129.04
2020-02-11 06:30:00,103.85952,13.65111,104.7528171405,1.64952,0.48111000000000004,1.71825,102.21,13.17,103.0549998787,133.24,111.20952,22.90111,113.5430234663,1.64952,0.48111000000000004,1.71825,109.56,22.42,111.8304520245,133.03,1.64952,0.48111000000000004,1.71825,1.64952,0.48111000000000004,1.71825,0.0,0.0,0.0,128.89,102.98952,21.32111,105.1733376929,1.64952,0.48111000000000004,1.71825,101.34,20.84,103.4606263271,128.89
2020-02-11 07:00:00,117.13312,6.8609100000000005,117.3338820928,1.6831200000000002,0.49091,1.75325,115.45,6.37,115.6256001066,132.07,125.40312,15.56091,126.3648860474,1.6831200000000002,0.49091,1.75325,123.72,15.07,124.6344386596,131.86,1.6831200000000002,0.49091,1.75325,1.6831200000000002,0.49091,1.75325,0.0,0.0,0.0,127.77,116.11312,27.41091,119.3047133317,1.6831200000000002,0.49091,1.75325,114.43,26.92,117.5538655256,127.77
2020-02-11 07:30:00,128.48928,1.7910400000000002,128.5017622416,1.64928,0.48104,1.718,126.84,1.31,126.8467646414,131.63,137.57928,9.99104,137.9415788136,1.64928,0.48104,1.718,135.93,9.51,136.262265503,131.43,1.64928,0.48104,1.718,1.64928,0.48104,1.718,0.0,0.0,0.0,127.36,127.34928,32.21104,131.3597739584,1.64928,0.48104,1.718,125.7,31.73,129.6429053207,127.36
2020-02-11 08:00:00,133.16848,2.9828900000000003,133.2018832384,2.23848,0.6528900000000001,2.33175,130.93,2.33,130.9507304294,130.99,142.54848,6.32289,142.6886403617,2.23848,0.6528900000000001,2.33175,140.31,5.67,140.4245170901,130.8,2.23848,0.6528900000000001,2.33175,2.23848,0.6528900000000001,2.33175,0.0,0.0,0.0,126.75,131.96848,35.48289,136.6554616408,2.23848,0.6528900000000001,2.33175,129.73,34.83,134.3242412969,126.75
2020-02-11 08:30:00,135.79544,6.51242,135.9515102492,6.38544,1.8624200000000002,6.6515,129.41,4.65,129.4935156678,130.28,145.06544,4.98242,145.1509779211,6.38544,1.8624200000000002,6.6515,138.68,3.12,138.7150921854,130.09,6.38544,1.8624200000000002,6.6515,6.38544,1.8624200000000002,6.6515,0.0,0.0,0.0,126.06,134.59544,38.65242,140.0355027864,6.38544,1.8624200000000002,6.6515,128.21,36.79,133.3840627661,126.06
2020-02-11 09:00:00,136.40304,7.5204699999999995,136.6102001692,7.13304,2.08047,7.43025,129.27,5.44,129.3844136672,130.71,145.66304,4.39047,145.7291921643,7.13304,2.08047,7.43025,138.53,2.31,138.5492583885,130.53,7.13304,2.08047,7.43025,7.13304,2.08047,7.43025,0.0,0.0,0.0,126.48,135.21304,39.85047,140.963208481,7.13304,2.08047,7.43025,128.08,37.77,133.5329895569,126.48
2020-02-11 09:30:00,139.8096,9.5378,140.1345563414,7.0896,2.0678,7.385,132.72,7.47,132.9300541638,130.4,149.3296,2.8078000000000003,149.3559947809,7.0896,2.0678,7.385,142.24,0.74,142.2419249026,130.22,7.0896,2.0678,7.385,7.0896,2.0678,7.385,0.0,0.0,0.0,126.17,138.5696,41.6578,144.6959099111,7.0896,2.0678,7.385,131.48,39.59,137.3111739809,126.17
2020-02-11 10:00:00,141.24016,10.73588,141.6475976365,7.46016,2.17588,7.771,133.78,8.56,134.0535788407,130.33,150.83016,3.23588,150.8648669671,7.46016,2.17588,7.771,143.37,1.06,143.3739184789,130.14,7.46016,2.17588,7.771,7.46016,2.17588,7.771,0.0,0.0,0.0,126.1,139.99016,42.84588,146.4001855525,7.46016,2.17588,7.771,132.53,40.67,138.6299022578,126.1
2020-02-11 10:30:00,139.20936,10.62648,139.6143545227,5.43936,1.58648,5.666,133.77,9.04,134.0751076822,130.39,148.77936,3.12648,148.8122066203,5.43936,1.58648,5.666,143.34,1.54,143.3482723998,130.21,5.43936,1.58648,5.666,5.43936,1.58648,5.666,0.0,0.0,0.0,126.16,137.96936,42.77648,144.4485082651,5.43936,1.58648,5.666,132.53,41.19,138.7833455426,126.16
2020-02-11 11:00:00,139.93104,11.50697,140.4033700239,5.68104,1.65697,5.91775,134.25,9.85,134.610865089,130.22,149.54104,4.08697,149.5968782029,5.68104,1.65697,5.91775,143.86,2.43,143.8805216143,130.04,5.68104,1.65697,5.91775,5.68104,1.65697,5.91775,0.0,0.0,0.0,125.99,138.67104,43.50697,145.3358654058,5.68104,1.65697,5.91775,132.99,41.85,139.4193767021,125.99
2020-02-11 11:30:00,137.28184,12.08012,137.8123103826,8.09184,2.36012,8.429,129.19,9.72,129.5551407703,130.42,146.56184,4.65012,146.6355910419,8.09184,2.36012,8.429,138.47,2.29,138.488934576,130.24,8.09184,2.36012,8.429,8.09184,2.36012,8.429,0.0,0.0,0.0,126.18,136.10184,44.20012,143.0991315816,8.09184,2.36012,8.429,128.01,41.84,134.6742206215,126.18
2020-02-11 12:00:00,137.61248,11.62364,138.1025114131,6.73248,1.96364,7.013,130.88,9.66,131.2360087781,130.18,146.96248,4.20364,147.022587098,6.73248,1.96364,7.013,140.23,2.24,140.2478894672,129.99,6.73248,1.96364,7.013,6.73248,1.96364,7.013,0.0,0.0,0.0,125.94,136.37248,43.64364,143.1859651425,6.73248,1.96364,7.013,129.64,41.68,136.1754456574,125.94
2020-02-11 12:30:00,139.87048,11.80889,140.3680913116,6.51048,1.8988900000000002,6.78175,133.36,9.91,133.7276998232,129.98,149.43048,4.40889,149.4955071702,6.51048,1.8988900000000002,6.78175,142.92,2.51,142.9420389529,129.79,6.51048,1.8988900000000002,6.78175,6.51048,1.8988900000000002,6.78175,0.0,0.0,0.0,125.73,138.62048,43.74889,145.3602519661,6.51048,1.8988900000000002,6.78175,132.11,41.85,138.5802099869,125.73
2020-02-11 13:00:00,134.96816,9.08488,135.2735719141,11.22816,3.27488,11.696,123.74,5.8100000000000005,123.8763242109,131.07,143.83816,5.22488,143.9330248525,11.22816,3.27488,11.696,132.61,1.9500000000000002,132.6243363791,130.88,11.22816,3.27488,11.696,11.22816,3.27488,11.696,0.0,0.0,0.0,126.8,133.82816,41.59488,140.143178397,11.22816,3.27488,11.696,122.6,38.32,128.4491432435,126.8
2020-02-11 13:30:00,136.70392,7.90031,136.9320146696,8.26392,2.41031,8.60825,128.44,5.49,128.5572778959,131.25,145.91392,4.74031,145.9908989926,8.26392,2.41031,8.60825,137.65,2.33,137.6697185295,131.06,8.26392,2.41031,8.60825,8.26392,2.41031,8.60825,0.0,0.0,0.0,126.98,135.50392,40.52031,141.4326972728,8.26392,2.41031,8.60825,127.24,38.11,132.8246577259,126.98
2020-02-11 14:00:00,136.68552,9.93661,137.0462243039,6.8455200000000005,1.99661,7.13075,129.84,7.94,130.082547638,130.93,145.97552,2.40661,145.995356813,6.8455200000000005,1.99661,7.13075,139.13,0.41000000000000003,139.13060411,130.73,6.8455200000000005,1.99661,7.13075,6.8455200000000005,1.99661,7.13075,0.0,0.0,0.0,126.66,135.48552,42.36661,141.9551188671,6.8455200000000005,1.99661,7.13075,128.64,40.37,134.8257634875,126.66
2020-02-11 14:30:00,136.96392,9.69406,137.3065554919,5.53392,1.61406,5.7645,131.43,8.08,131.6781352389,130.68,146.37392,2.09406,146.388898293,5.53392,1.61406,5.7645,140.84,0.48,140.8408179471,130.48,5.53392,1.61406,5.7645,5.53392,1.61406,5.7645,0.0,0.0,0.0,126.43,135.74392,41.97406,142.0853037082,5.53392,1.61406,5.7645,130.21,40.36,136.3215819304,126.43
2020-02-11 15:00:00,135.41576,8.75043,135.698187466,5.07576,1.4804300000000001,5.28725,130.34,7.27,130.5425926661,130.75,144.75576,1.93043,144.7686313162,5.07576,1.4804300000000001,5.28725,139.68,0.45,139.6807248693,130.55,5.07576,1.4804300000000001,5.28725,5.07576,1.4804300000000001,5.28725,0.0,0.0,0.0,126.49,134.20576,41.10043,140.3582251361,5.07576,1.4804300000000001,5.28725,129.13,39.62,135.0714673793,126.49
2020-02-11 15:30:00,135.68776,7.57143,135.898840194,4.18776,1.22143,4.36225,131.5,6.35,131.6532282172,130.94,145.09776,2.60143,145.1210783968,4.18776,1.22143,4.36225,140.91,1.38,140.9167573428,130.74,4.18776,1.22143,4.36225,4.18776,1.22143,4.36225,0.0,0.0,0.0,126.68,134.45776,39.97143,140.273320487,4.18776,1.22143,4.36225,130.27,38.75,135.9111305229,126.68
2020-02-11 16:00:00,140.456,8.778,140.7300295601,3.216,0.9380000000000001,3.35,137.24,7.84,137.4637523131,130.23,150.266,1.388,150.2724103087,3.216,0.9380000000000001,3.35,147.05,0.45,147.0506885397,130.04,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,126.0,139.146,40.838,145.015004603,3.216,0.9380000000000001,3.35,135.93,39.9,141.6650094413,126.0
2020-02-11 16:30:00,142.09368,7.84649,142.3101588126,6.19368,1.8064900000000002,6.45175,135.9,6.04,136.034156005,129.81,151.82368,3.40649,151.8618911474,6.19368,1.8064900000000002,6.45175,145.63,1.6,145.6387891326,129.61,6.19368,1.8064900000000002,6.45175,6.19368,1.8064900000000002,6.45175,0.0,0.0,0.0,125.6,140.81368,39.69649,146.302097707,6.19368,1.8064900000000002,6.45175,134.62,37.89,139.8506220937,125.6
2020-02-11 17:00:00,143.56552,7.47286,143.7598767718,5.73552,1.67286,5.9745,137.83,5.8,137.9519804135,129.4,153.42552,3.51286,153.4657302874,5.73552,1.67286,5.9745,147.69,1.8399999999999999,147.701461401,129.21,5.73552,1.67286,5.9745,5.73552,1.67286,5.9745,0.0,0.0,0.0,125.21,142.25552,39.16286,147.547831478,5.73552,1.67286,5.9745,136.52,37.49,141.5740459971,125.21
2020-02-11 17:30:00,148.18576,7.86543,148.3943545283,5.43576,1.5854300000000001,5.66225,142.75,6.28,142.8880712306,129.01,158.35576,3.92543,158.4044056391,5.43576,1.5854300000000001,5.66225,152.92,2.34,152.937902431,128.83,5.43576,1.5854300000000001,5.66225,5.43576,1.5854300000000001,5.66225,0.0,0.0,0.0,124.86,146.95576,38.22543,151.8459051007,5.43576,1.5854300000000001,5.66225,141.52,36.64,146.1861826576,124.86
2020-02-11 18:00:00,151.40448,7.04339,151.5682219555,5.39448,1.57339,5.61925,146.01,5.47,146.1124258918,130.78,159.72448,16.86339,160.6122144594,5.39448,1.57339,5.61925,154.33,15.29,155.0855667043,130.61,5.39448,1.57339,5.61925,5.39448,1.57339,5.61925,0.0,0.0,0.0,126.55,152.54448,22.49339,154.1939394794,5.39448,1.57339,5.61925,147.15,20.92,148.6296366812,126.55
