Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-02-11 18:30:00,149.92464,5.21802,150.0154172472,5.44464,1.5880200000000002,5.6715,144.48,3.63,144.5255939272,131.33,158.15464,15.02802,158.8670247051,5.44464,1.5880200000000002,5.6715,152.71,13.44,153.3002860402,131.15,5.44464,1.5880200000000002,5.6715,5.44464,1.5880200000000002,5.6715,0.0,0.0,0.0,127.1,151.04464,20.80802,152.4711676647,5.44464,1.5880200000000002,5.6715,145.6,19.22,146.8630940706,127.1
2020-02-11 19:00:00,147.09152,3.24711,147.1273563253,5.44152,1.58711,5.6682500000000005,141.65,1.6600000000000001,141.6597264575,131.98,155.18152,13.04711,155.7290314259,5.44152,1.58711,5.6682500000000005,149.74,11.46,150.1778918483,131.79,5.44152,1.58711,5.6682500000000005,5.44152,1.58711,5.6682500000000005,0.0,0.0,0.0,127.72,148.20152,18.96711,149.4103135398,5.44152,1.58711,5.6682500000000005,142.76,17.38,143.8140535553,127.72
2020-02-11 19:30:00,143.8716,2.07505,143.8865633722,1.7316,0.50505,1.80375,142.14,1.57,142.1486704124,132.32,151.9616,11.91505,152.4280036314,1.7316,0.50505,1.80375,150.23,11.41,150.6626728822,132.13,1.7316,0.50505,1.80375,1.7316,0.50505,1.80375,0.0,0.0,0.0,128.04,144.9616,17.88505,146.0607424603,1.7316,0.50505,1.80375,143.23,17.38,144.2806199737,128.04
2020-02-11 20:00:00,139.36696,1.39203,139.3739117883,1.44696,0.42203,1.50725,137.92,0.97,137.9234109932,133.28,147.25696,9.40203,147.5568041012,1.44696,0.42203,1.50725,145.81,8.98,146.0862638991,133.08,1.44696,0.42203,1.50725,1.44696,0.42203,1.50725,0.0,0.0,0.0,128.96,140.46696,15.58203,141.3285764117,1.44696,0.42203,1.50725,139.02,15.16,139.8441489659,128.96
2020-02-11 20:30:00,135.09456,3.59008,135.1422539993,1.47456,0.43008,1.536,133.62,3.16,133.6573604408,133.11,142.74456,7.00008,142.916096118,1.47456,0.43008,1.536,141.27,6.57,141.4226919557,132.93,1.47456,0.43008,1.536,1.47456,0.43008,1.536,0.0,0.0,0.0,128.82,136.16456,13.27008,136.8096576386,1.47456,0.43008,1.536,134.69,12.84,135.3006345144,128.82
2020-02-11 21:00:00,130.23904,5.73722,130.3653452166,1.49904,0.43722000000000005,1.5615,128.74,5.3,128.8490496667,133.57,137.62904,4.85722,137.7147241127,1.49904,0.43722000000000005,1.5615,136.13,4.42,136.2017375073,133.39,1.49904,0.43722000000000005,1.5615,1.49904,0.43722000000000005,1.5615,0.0,0.0,0.0,129.25,131.24904,11.27722,131.7326314618,1.49904,0.43722000000000005,1.5615,129.75,10.84,130.202028018,129.25
2020-02-11 21:30:00,123.63528,8.75529,123.9448972877,1.35528,0.39529000000000003,1.41175,122.28,8.36,122.5654437433,133.81,130.67528,1.6452900000000001,130.6856372455,1.35528,0.39529000000000003,1.41175,129.32,1.25,129.3260410745,133.62,1.35528,0.39529000000000003,1.41175,1.35528,0.39529000000000003,1.41175,0.0,0.0,0.0,129.47,124.60528,8.22529,124.876463753,1.35528,0.39529000000000003,1.41175,123.25,7.83,123.498467197,129.47
2020-02-11 22:00:00,116.06312,12.75841,116.7622578142,1.26312,0.36841,1.31575,114.8,12.39,115.4666709488,134.96,122.73312,3.16841,122.7740101441,1.26312,0.36841,1.31575,121.47,2.8,121.502267057,134.77,1.26312,0.36841,1.31575,1.26312,0.36841,1.31575,0.0,0.0,0.0,130.58,116.98312,4.44841,117.0676672547,1.26312,0.36841,1.31575,115.72,4.08,115.7919029984,130.58
2020-02-11 22:30:00,106.91792,16.45231,108.1763380849,1.44792,0.42231,1.50825,105.47,16.03,106.6812157786,135.89,113.08792,6.88231,113.2971484233,1.44792,0.42231,1.50825,111.64,6.46,111.8267463535,135.69,1.44792,0.42231,1.50825,1.44792,0.42231,1.50825,0.0,0.0,0.0,131.47,107.78792,1.24231,107.7950788861,1.44792,0.42231,1.50825,106.34,0.8200000000000001,106.3431615103,131.47
2020-02-11 23:00:00,99.25824,18.63657,100.9926727504,1.42824,0.41657000000000005,1.4877500000000001,97.83,18.22,99.5121967399,135.14,104.98824,9.27657,105.397273633,1.42824,0.41657000000000005,1.4877500000000001,103.56,8.86,103.9383143985,134.94,1.42824,0.41657000000000005,1.4877500000000001,1.42824,0.41657000000000005,1.4877500000000001,0.0,0.0,0.0,130.73,100.04824,2.06657,100.0695809857,1.42824,0.41657000000000005,1.4877500000000001,98.62,1.65,98.6338020153,130.73
2020-02-11 23:30:00,92.93688,21.00284,95.2805486561,1.34688,0.39284,1.403,91.59,20.61,93.8802439281,136.35,98.36688,11.56284,99.0441434402,1.34688,0.39284,1.403,97.02,11.17,97.6608893058,136.15,1.34688,0.39284,1.403,1.34688,0.39284,1.403,0.0,0.0,0.0,131.89,93.70688,4.12284,93.7975328513,1.34688,0.39284,1.403,92.36,3.73,92.435288175,131.89
2020-02-12 00:00:00,87.43208,20.40519,89.7816261384,1.49208,0.43519,1.5542500000000001,85.94,19.97,88.2297257165,135.81,93.34208,24.20519,96.4294307857,1.49208,0.43519,1.5542500000000001,91.85,23.77,94.8758947257,135.61,1.49208,0.43519,1.5542500000000001,1.49208,0.43519,1.5542500000000001,0.0,0.0,0.0,131.4,87.66208,10.47519,88.2857286058,1.49208,0.43519,1.5542500000000001,86.17,10.04,86.7529279045,131.4
2020-02-12 00:30:00,85.8124,14.89945,87.0962777853,1.4724,0.42945000000000005,1.53375,84.34,14.47,85.5722881545,132.48,93.1924,44.38945,103.2242543643,1.4724,0.42945000000000005,1.53375,91.72,43.96,101.7105697556,132.28,1.4724,0.42945000000000005,1.53375,1.4724,0.42945000000000005,1.53375,0.0,0.0,0.0,128.19,85.1924,19.60945,87.4201095118,1.4724,0.42945000000000005,1.53375,83.72,19.18,85.8889445738,128.19
2020-02-12 01:00:00,88.67888,13.94384,89.7684489785,1.4188800000000001,0.41384000000000004,1.478,87.26,13.53,88.3027094715,131.56,96.31888000000001,43.03384,105.4952038227,1.4188800000000001,0.41384000000000004,1.478,94.9,42.62,104.0311222664,131.37,1.4188800000000001,0.41384000000000004,1.478,1.4188800000000001,0.41384000000000004,1.478,0.0,0.0,0.0,127.28,88.01888,20.09384,90.2833630433,1.4188800000000001,0.41384000000000004,1.478,86.6,19.68,88.8080086479,127.28
2020-02-12 01:30:00,89.2616,14.2163,90.3865942508,1.4616,0.4263,1.5225,87.8,13.79,88.8763416214,132.44,96.9416,43.6463,106.3140315963,1.4616,0.4263,1.5225,95.48,43.22,104.8064826239,132.24,1.4616,0.4263,1.5225,1.4616,0.4263,1.5225,0.0,0.0,0.0,128.11,88.6016,20.2363,90.8831742417,1.4616,0.4263,1.5225,87.14,19.81,89.3633912741,128.11
2020-02-12 02:00:00,87.6116,14.6013,88.8199888328,1.3416000000000001,0.39130000000000004,1.3975,86.27,14.21,87.4324710848,133.07,95.1616,44.3413,104.9851465696,1.3416000000000001,0.39130000000000004,1.3975,93.82,43.95,103.6040293618,132.86,1.3416000000000001,0.39130000000000004,1.3975,1.3416000000000001,0.39130000000000004,1.3975,0.0,0.0,0.0,128.71,86.9816,20.1413,89.2830930482,1.3416000000000001,0.39130000000000004,1.3975,85.64,19.75,87.8878381803,128.71
2020-02-12 02:30:00,86.44368,15.24524,87.777714453,1.42368,0.41524000000000005,1.483,85.02,14.83,86.3037038603,134.0,93.89368,45.40524,104.2960160476,1.42368,0.41524000000000005,1.483,92.47,44.99,102.8338514304,133.78,1.42368,0.41524000000000005,1.483,1.42368,0.41524000000000005,1.483,0.0,0.0,0.0,129.6,85.82368,19.99524,88.1221519903,1.42368,0.41524000000000005,1.483,84.4,19.58,86.6414242727,129.6
2020-02-12 03:00:00,84.43928,16.16729,85.9730962154,1.4992800000000002,0.43729,1.56175,82.94,15.73,84.4184606588,134.28,91.67928,46.50729,102.8008677223,1.4992800000000002,0.43729,1.56175,90.18,46.07,101.2663680597,134.05,1.4992800000000002,0.43729,1.56175,1.4992800000000002,0.43729,1.56175,0.0,0.0,0.0,129.88,83.83928,19.28729,86.0292068222,1.4992800000000002,0.43729,1.56175,82.34,18.85,84.4701018112,129.88
2020-02-12 03:30:00,83.64392,16.44781,85.245737763,1.60392,0.46781000000000006,1.67075,82.04,15.98,83.5818281686,134.58,90.82392,46.95781,102.2449038542,1.60392,0.46781000000000006,1.67075,89.22,46.49,100.6058074864,134.36,1.60392,0.46781000000000006,1.67075,1.60392,0.46781000000000006,1.67075,0.0,0.0,0.0,130.17,83.07392,19.23781,85.2723256266,1.60392,0.46781000000000006,1.67075,81.47,18.77,83.6042690298,130.17
2020-02-12 04:00:00,82.96544,16.61492,84.6127638185,1.5254400000000001,0.44492000000000004,1.589,81.44,16.17,83.029768758,134.72,90.08544,47.13492,101.6714669089,1.5254400000000001,0.44492000000000004,1.589,88.56,46.69,100.1140834249,134.5,1.5254400000000001,0.44492000000000004,1.589,1.5254400000000001,0.44492000000000004,1.589,0.0,0.0,0.0,130.31,82.40544,19.06492,84.5820768024,1.5254400000000001,0.44492000000000004,1.589,80.88,18.62,82.995655308,130.31
2020-02-12 04:30:00,82.49936,16.06398,84.0487706861,1.41936,0.41398,1.4785,81.08,15.65,82.5765638665,133.59,89.59936,46.17398,100.7972308223,1.41936,0.41398,1.4785,88.18,45.76,99.3463134696,133.38,1.41936,0.41398,1.4785,1.41936,0.41398,1.4785,0.0,0.0,0.0,129.22,81.92936,19.05398,84.1158378895,1.41936,0.41398,1.4785,80.51,18.64,82.6396375839,129.22
2020-02-12 05:00:00,83.46536,15.36073,84.8670627868,1.30536,0.38073,1.35975,82.16,14.98,83.5144658128,133.3,90.64536,45.29073,101.3303089577,1.30536,0.38073,1.35975,89.34,44.91,99.9927182349,133.09,1.30536,0.38073,1.35975,1.30536,0.38073,1.35975,0.0,0.0,0.0,128.93,82.87536,19.57073,85.1547929823,1.30536,0.38073,1.35975,81.57,19.19,83.7969032841,128.93
2020-02-12 05:30:00,86.99872,14.24546,88.1573049285,1.21872,0.35546000000000005,1.2695,85.78,13.89,86.8972985771,133.3,94.50872,44.03546,104.2641831764,1.21872,0.35546000000000005,1.2695,93.29,43.68,103.0095456742,133.09,1.21872,0.35546000000000005,1.2695,1.21872,0.35546000000000005,1.2695,0.0,0.0,0.0,128.93,86.37872,20.51546,88.7815711049,1.21872,0.35546000000000005,1.2695,85.16,20.16,87.5137200672,128.93
2020-02-12 06:00:00,91.54976,12.08243,92.3436173797,1.13976,0.33243,1.1872500000000001,90.41,11.75,91.1703383782,132.23,99.45976,41.30243,107.6946358142,1.13976,0.33243,1.1872500000000001,98.32,40.97,106.5146154291,132.02,1.13976,0.33243,1.1872500000000001,1.13976,0.33243,1.1872500000000001,0.0,0.0,0.0,127.9,90.85976,22.08243,93.5047041702,1.13976,0.33243,1.1872500000000001,89.72,21.75,92.3186920401,127.9
2020-02-12 06:30:00,104.47344,6.39017,104.6686865211,1.06344,0.31017,1.10775,103.41,6.08,103.5885828651,132.73,113.50344,35.40017,118.8957649703,1.06344,0.31017,1.10775,112.44,35.09,117.7882069649,132.53,1.06344,0.31017,1.10775,1.06344,0.31017,1.10775,0.0,0.0,0.0,128.37,103.61344,27.89017,107.3014749724,1.06344,0.31017,1.10775,102.55,27.58,106.1939682845,128.37
2020-02-12 07:00:00,117.50864,1.57502,117.519194869,0.9086400000000001,0.26502000000000003,0.9465,116.6,1.31,116.6073586872,131.52,127.71864,27.96502,130.7443817036,0.9086400000000001,0.26502000000000003,0.9465,126.81,27.7,129.8001005393,131.34,0.9086400000000001,0.26502000000000003,0.9465,0.9086400000000001,0.26502000000000003,0.9465,0.0,0.0,0.0,127.23,116.49864,33.46502,121.2099034133,0.9086400000000001,0.26502000000000003,0.9465,115.59,33.2,120.2634113103,127.23
2020-02-12 07:30:00,129.09864,6.51252,129.2628011711,0.9686400000000001,0.28252000000000005,1.009,128.13,6.23,128.2813696528,130.69,140.33864,21.21252,141.9327477427,0.9686400000000001,0.28252000000000005,1.009,139.37,20.93,140.9328272618,130.5,0.9686400000000001,0.28252000000000005,1.009,0.9686400000000001,0.28252000000000005,1.009,0.0,0.0,0.0,126.43,127.95864,38.87252,133.7328918471,0.9686400000000001,0.28252000000000005,1.009,126.99,38.59,132.7239548838,126.43
2020-02-12 08:00:00,134.18112,10.56366,134.596299641,1.28112,0.37366000000000005,1.3345,132.9,10.19,133.2900825268,129.83,145.85112,16.64366,146.7976860289,1.28112,0.37366000000000005,1.3345,144.57,16.27,145.482637452,129.65,1.28112,0.37366000000000005,1.3345,1.28112,0.37366000000000005,1.3345,0.0,0.0,0.0,125.6,132.97112,42.38366,139.5625071036,1.28112,0.37366000000000005,1.3345,131.69,42.01,138.2284203773,125.6
2020-02-12 08:30:00,137.30416,13.57038,137.9731407436,2.26416,0.6603800000000001,2.3585000000000003,135.04,12.91,135.655702792,129.26,149.17416,13.73038,149.8047173711,2.26416,0.6603800000000001,2.3585000000000003,146.91,13.07,147.4902471352,129.09,2.26416,0.6603800000000001,2.3585000000000003,2.26416,0.6603800000000001,2.3585000000000003,0.0,0.0,0.0,125.06,136.07416,45.03038,143.3314764546,2.26416,0.6603800000000001,2.3585000000000003,133.81,44.37,140.9745118807,125.06
2020-02-12 09:00:00,137.134,14.977,137.9494272732,3.624,1.057,3.775,133.51,13.92,134.233701059,129.58,148.854,13.147,149.4334531656,3.624,1.057,3.775,145.23,12.09,145.7323608537,129.4,3.624,1.057,3.775,3.624,1.057,3.775,0.0,0.0,0.0,125.34,135.914,46.597,143.6798378514,3.624,1.057,3.775,132.29,45.54,139.9090265137,125.34
2020-02-12 09:30:00,138.29848,16.35039,139.2616416084,4.45848,1.3003900000000002,4.64425,133.84,15.05,134.683510869,129.83,150.05848,12.30039,150.5617714231,4.45848,1.3003900000000002,4.64425,145.6,11.0,146.0149307434,129.66,4.45848,1.3003900000000002,4.64425,4.45848,1.3003900000000002,4.64425,0.0,0.0,0.0,125.58,137.06848,48.11039,145.26657508,4.45848,1.3003900000000002,4.64425,132.61,46.81,140.62925798,125.58
2020-02-12 10:00:00,137.30096,16.78778,138.3234729692,6.06096,1.7677800000000001,6.3135,131.24,15.02,132.0966994289,130.35,148.81096,12.94778,149.3731797313,6.06096,1.7677800000000001,6.3135,142.75,11.18,143.1871324526,130.17,6.06096,1.7677800000000001,6.3135,6.06096,1.7677800000000001,6.3135,0.0,0.0,0.0,126.08,136.12096,48.76778,144.5932644263,6.06096,1.7677800000000001,6.3135,130.06,47.0,138.2917336647,126.08
2020-02-12 10:30:00,135.2724,16.28445,136.2490569272,6.3924,1.8644500000000002,6.65875,128.88,14.42,129.6841964158,130.59,146.6024,13.82445,147.2527728213,6.3924,1.8644500000000002,6.65875,140.21,11.96,140.7191731784,130.4,6.3924,1.8644500000000002,6.65875,6.3924,1.8644500000000002,6.65875,0.0,0.0,0.0,126.32,134.1124,48.42445,142.5870372494,6.3924,1.8644500000000002,6.65875,127.72,46.56,135.9420170514,126.32
2020-02-12 11:00:00,134.01848,16.74789,135.0608929371,7.39848,2.15789,7.70675,126.62,14.59,127.457806744,129.95,145.12848,13.71789,145.775362161,7.39848,2.15789,7.70675,137.73,11.56,138.2142774825,129.76,7.39848,2.15789,7.70675,7.39848,2.15789,7.70675,0.0,0.0,0.0,125.68,132.86848,48.63789,141.49090897,7.39848,2.15789,7.70675,125.47,46.48,133.8025085714,125.68
2020-02-12 11:30:00,136.68304,17.27797,137.7707576772,5.99304,1.74797,6.24275,130.69,15.53,131.6094867401,129.98,148.14304,12.29797,148.6526164134,5.99304,1.74797,6.24275,142.15,10.55,142.5409590258,129.76,5.99304,1.74797,6.24275,5.99304,1.74797,6.24275,0.0,0.0,0.0,125.71,135.48304,49.10797,144.1084551481,5.99304,1.74797,6.24275,129.49,47.36,137.879040104,125.71
2020-02-12 12:00:00,137.21216,17.25188,138.2924589969,5.49216,1.60188,5.721,131.72,15.65,132.6464507629,129.91,148.76216,11.94188,149.2407074018,5.49216,1.60188,5.721,143.27,10.34,143.6426416493,129.76,5.49216,1.60188,5.721,5.49216,1.60188,5.721,0.0,0.0,0.0,125.66,136.01216,49.01188,144.5734140463,5.49216,1.60188,5.721,130.52,47.41,138.8638847937,125.66
2020-02-12 12:30:00,138.17152,17.377110000000002,139.25994718890001,4.96152,1.4471100000000001,5.1682500000000005,133.21,15.93,134.1591182142,129.73,149.86152,11.47711,150.300363375,4.96152,1.4471100000000001,5.1682500000000005,144.9,10.03,145.2467242316,129.53,4.96152,1.4471100000000001,5.1682500000000005,4.96152,1.4471100000000001,5.1682500000000005,0.0,0.0,0.0,125.46,136.95152,49.07711,145.4794884383,4.96152,1.4471100000000001,5.1682500000000005,131.99,47.63,140.3209784744,125.46
2020-02-12 13:00:00,133.8792,16.84435,134.9346965001,8.2092,2.39435,8.55125,125.67,14.45,126.4980292337,130.27,144.9292,14.20435,145.6236126855,8.2092,2.39435,8.55125,136.72,11.81,137.2291313825,130.06,8.2092,2.39435,8.55125,8.2092,2.39435,8.55125,0.0,0.0,0.0,125.98,132.7692,48.87435,141.4791947834,8.2092,2.39435,8.55125,124.56,46.48,132.949554343,125.98
2020-02-12 13:30:00,132.95504,16.20897,133.9394391875,8.22504,2.3989700000000003,8.56775,124.73,13.81,125.4921870078,130.5,143.89504,14.98897,144.6736042209,8.22504,2.3989700000000003,8.56775,135.67,12.59,136.2529155651,130.3,8.22504,2.3989700000000003,8.56775,8.22504,2.3989700000000003,8.56775,0.0,0.0,0.0,126.21,131.83504,48.32897,140.4142696205,8.22504,2.3989700000000003,8.56775,123.61,45.93,131.8673462234,126.21
2020-02-12 14:00:00,132.0036,15.9623,132.9652038477,7.6536,2.2323,7.9725,124.35,13.73,125.1056969127,130.34,142.9236,14.8323,143.6911707804,7.6536,2.2323,7.9725,135.27,12.6,135.8555589588,130.14,7.6536,2.2323,7.9725,7.6536,2.2323,7.9725,0.0,0.0,0.0,126.06,130.8836,48.0123,139.4119711512,7.6536,2.2323,7.9725,123.23,45.78,131.4588958572,126.06
2020-02-12 14:30:00,130.29024,14.70507,131.1174501085,7.32024,2.13507,7.62525,122.97,12.57,123.6107835102,130.32,141.08024,15.98507,141.9829446848,7.32024,2.13507,7.62525,133.76,13.85,134.4751281836,130.14,7.32024,2.13507,7.62525,7.32024,2.13507,7.62525,0.0,0.0,0.0,126.06,129.20024,46.75507,137.399922077,7.32024,2.13507,7.62525,121.88,44.62,129.7909041497,126.06
2020-02-12 15:00:00,130.04208,14.75519,130.8764998106,6.53208,1.9051900000000002,6.80425,123.51,12.85,124.1766588373,130.29,140.87208,15.46519,141.7184357283,6.53208,1.9051900000000002,6.80425,134.34,13.56,135.0226247708,130.08,6.53208,1.9051900000000002,6.80425,6.53208,1.9051900000000002,6.80425,0.0,0.0,0.0,126.01,128.94208,46.79519,137.1708781114,6.53208,1.9051900000000002,6.80425,122.41,44.89,130.381441164,126.01
2020-02-12 15:30:00,130.83464,13.825520000000001,131.5630952327,4.7846400000000004,1.39552,4.984,126.05,12.43,126.6613887497,130.2,141.89464,15.40552,142.728479664,4.7846400000000004,1.39552,4.984,137.11,14.01,137.8239173729,129.98,4.7846400000000004,1.39552,4.984,4.7846400000000004,1.39552,4.984,0.0,0.0,0.0,125.92,129.70464,45.85552,137.5718806733,4.7846400000000004,1.39552,4.984,124.92,44.46,132.5959954146,125.92
2020-02-12 16:00:00,134.65504,14.23147,135.4050018861,3.36504,0.9814700000000001,3.50525,131.29,13.25,131.9569119069,129.86,146.18504,14.00147,146.8540332506,3.36504,0.9814700000000001,3.50525,142.82,13.02,143.4122477336,129.65,3.36504,0.9814700000000001,3.50525,3.36504,0.9814700000000001,3.50525,0.0,0.0,0.0,125.61,133.46504,46.07147,141.1931204066,3.36504,0.9814700000000001,3.50525,130.1,45.09,137.692113427,125.61
2020-02-12 16:30:00,138.382,13.4885,139.0378277889,5.652,1.6485,5.8875,132.73,11.84,133.2570392137,129.9,150.002,16.1785,150.8719452591,5.652,1.6485,5.8875,144.35,14.53,145.0794382399,129.65,5.652,1.6485,5.8875,5.652,1.6485,5.8875,0.0,0.0,0.0,125.67,137.162,45.2985,144.4484972101,5.652,1.6485,5.8875,131.51,43.65,138.5647956734,125.67
2020-02-12 17:00:00,141.51576,13.07043,142.1180722806,5.07576,1.4804300000000001,5.28725,136.44,11.59,136.9313758786,129.67,153.48576,16.18043,154.3362719446,5.07576,1.4804300000000001,5.28725,148.41,14.7,149.1362400626,129.47,5.07576,1.4804300000000001,5.28725,5.07576,1.4804300000000001,5.28725,0.0,0.0,0.0,125.46,140.24576,44.76043,147.2153840187,5.07576,1.4804300000000001,5.28725,135.17,43.28,141.9298675403,125.46
2020-02-12 17:30:00,144.21728,13.21504,144.8214802189,4.81728,1.40504,5.018,139.4,11.81,139.8993784833,129.45,156.40728,15.845040000000001,157.2078322782,4.81728,1.40504,5.018,151.59,14.44,152.2762020146,129.25,4.81728,1.40504,5.018,4.81728,1.40504,5.018,0.0,0.0,0.0,125.26,142.87728,44.80504,149.7378000025,4.81728,1.40504,5.018,138.06,43.4,144.7208471506,125.26
2020-02-12 18:00:00,148.07296,13.34378,148.6729899741,4.81296,1.40378,5.0135,143.26,11.94,143.7567083652,129.08,160.65296,15.55378,161.4041313878,4.81296,1.40378,5.0135,155.84,14.15,156.4810790479,128.88,4.81296,1.40378,5.0135,4.81296,1.40378,5.0135,0.0,0.0,0.0,124.91,146.71296,44.72378,153.378320272,4.81296,1.40378,5.0135,141.9,43.32,148.3651994236,124.91
2020-02-12 18:30:00,147.5916,12.0188,148.0801537817,4.7616,1.3888,4.96,142.83,10.63,143.225018066,129.43,160.1216,17.0588,161.0277288047,4.7616,1.3888,4.96,155.36,15.67,156.1482580755,129.21,4.7616,1.3888,4.96,4.7616,1.3888,4.96,0.0,0.0,0.0,125.24,146.2316,43.5388,152.5755810869,4.7616,1.3888,4.96,141.47,42.15,147.6156610933,125.24
2020-02-12 19:00:00,145.8196,11.3728,146.2624228023,4.8096,1.4028,5.01,141.01,9.97,141.3620210665,129.86,158.1796,17.9828,159.1985142895,4.8096,1.4028,5.01,153.37,16.58,154.2635838427,129.65,4.8096,1.4028,5.01,4.8096,1.4028,5.01,0.0,0.0,0.0,125.66,144.4896,43.1328,150.7901951189,4.8096,1.4028,5.01,139.68,41.73,145.7802980516,125.66
2020-02-12 19:30:00,143.51664,10.63902,143.9104398696,1.19664,0.34902000000000005,1.2465,142.32,10.29,142.6915081566,129.82,155.99664,16.59902,156.8772741867,1.19664,0.34902000000000005,1.2465,154.8,16.25,155.6505782193,129.65,1.19664,0.34902000000000005,1.2465,1.19664,0.34902000000000005,1.2465,0.0,0.0,0.0,125.61,142.19664,42.39902,148.3831571448,1.19664,0.34902000000000005,1.2465,141.0,42.05,147.1366796553,125.61
2020-02-12 20:00:00,139.13424,8.01707,139.3650248512,0.9842400000000001,0.28707000000000005,1.02525,138.15,7.73,138.3660919445,129.82,151.23424,19.23707,152.4528130621,0.9842400000000001,0.28707000000000005,1.02525,150.25,18.95,151.4403017694,129.65,0.9842400000000001,0.28707000000000005,1.02525,0.9842400000000001,0.28707000000000005,1.02525,0.0,0.0,0.0,125.64,137.84424,39.77707,143.4686369872,0.9842400000000001,0.28707000000000005,1.02525,136.86,39.49,142.4433912121,125.64
2020-02-12 20:30:00,134.9864,5.75645,135.1090851925,1.0164,0.29645000000000005,1.05875,133.97,5.46,134.0812160595,129.73,146.7264,21.65645,148.3160081838,1.0164,0.29645000000000005,1.05875,145.71,21.36,147.2672865914,129.53,1.0164,0.29645000000000005,1.05875,1.0164,0.29645000000000005,1.05875,0.0,0.0,0.0,125.54,133.7464,37.51645,138.9085437745,1.0164,0.29645000000000005,1.05875,132.73,37.22,137.8498505621,125.54
2020-02-12 21:00:00,129.19904,3.33472,129.2420685938,1.07904,0.31472,1.124,128.12,3.02,128.1555882512,129.79,140.37904,24.35472,142.4760585418,1.07904,0.31472,1.124,139.3,24.04,141.3591581752,129.59,1.07904,0.31472,1.124,1.07904,0.31472,1.124,0.0,0.0,0.0,125.59,128.00904,35.20472,132.7617664541,1.07904,0.31472,1.124,126.93,34.89,131.6379010772,125.59
2020-02-12 21:30:00,121.64672,1.53196,121.6563659995,0.96672,0.28196000000000004,1.007,120.68,1.25,120.6864735586,131.16,132.21672,29.11196,135.3837776936,0.96672,0.28196000000000004,1.007,131.25,28.83,134.3790586364,130.94,0.96672,0.28196000000000004,1.007,0.96672,0.28196000000000004,1.007,0.0,0.0,0.0,126.88,120.57672,31.98196,124.7461068387,0.96672,0.28196000000000004,1.007,119.61,31.7,123.7394120723,126.88
2020-02-12 22:00:00,113.9312,5.15035,114.0475534089,0.9612,0.28035000000000004,1.00125,112.97,4.87,113.0749211806,131.73,123.8112,33.57035,128.2816496798,0.9612,0.28035000000000004,1.00125,122.85,33.29,127.2805821797,131.52,0.9612,0.28035000000000004,1.00125,0.9612,0.28035000000000004,1.00125,0.0,0.0,0.0,127.45,112.9612,28.37035,116.4693498933,0.9612,0.28035000000000004,1.00125,112.0,28.09,115.4688187348,127.45
2020-02-12 22:30:00,105.76208,8.13644,106.0745927251,0.9820800000000001,0.28644000000000003,1.023,104.78,7.85,105.0736451257,131.37,114.94208,36.63644,120.6395892342,0.9820800000000001,0.28644000000000003,1.023,113.96,36.35,119.6169055778,131.14,0.9820800000000001,0.28644000000000003,1.023,0.9820800000000001,0.28644000000000003,1.023,0.0,0.0,0.0,127.08,104.89208,25.27644,107.8946099942,0.9820800000000001,0.28644000000000003,1.023,103.91,24.99,106.8727664094,127.08
2020-02-12 23:00:00,98.5972,10.26085,99.1296771434,0.9972000000000001,0.29085,1.03875,97.6,9.97,98.1079043706,132.35,107.1272,39.34085,114.1224756942,0.9972000000000001,0.29085,1.03875,106.13,39.05,113.0861591885,132.12,0.9972000000000001,0.29085,1.03875,0.9972000000000001,0.29085,1.03875,0.0,0.0,0.0,128.0,97.8372,23.740850000000002,100.6764404544,0.9972000000000001,0.29085,1.03875,96.84,23.45,99.63878812990001,128.0
2020-02-12 23:30:00,91.72976,12.58493,92.5890346249,1.07976,0.31493000000000004,1.12475,90.65,12.27,91.4766385478,133.03,99.65976,42.11493,108.1930454889,1.07976,0.31493000000000004,1.12475,98.58,41.8,107.0759375397,132.81,1.07976,0.31493000000000004,1.12475,1.07976,0.31493000000000004,1.12475,0.0,0.0,0.0,128.65,91.04976,21.87493,93.6406501396,1.07976,0.31493000000000004,1.12475,89.97,21.56,92.5172119122,128.65
2020-02-13 00:00:00,86.81984,14.18412,87.9708694842,1.17984,0.34412000000000004,1.229,85.64,13.84,86.7511106557,133.55,94.30984,44.05412,104.0918412259,1.17984,0.34412000000000004,1.229,93.13,43.71,102.8774076267,133.32,1.17984,0.34412000000000004,1.229,1.17984,0.34412000000000004,1.229,0.0,0.0,0.0,129.15,86.20984,20.63412,88.6448160977,1.17984,0.34412000000000004,1.229,85.03,20.29,87.4173037791,129.15
2020-02-13 00:30:00,85.34248,14.913640000000001,86.6357636926,1.21248,0.35364,1.263,84.13,14.56,85.3806213376,133.95,92.68248,44.98364,103.0221819154,1.21248,0.35364,1.263,91.47,44.63,101.7771968567,133.72,1.21248,0.35364,1.263,1.21248,0.35364,1.263,0.0,0.0,0.0,129.55,84.74248,20.11364,87.0967647539,1.21248,0.35364,1.263,83.53,19.76,85.8354151851,129.55
2020-02-13 01:00:00,87.42248,15.12239,88.7207793511,1.24248,0.36239000000000005,1.29425,86.18,14.76,87.4348328757,133.75,94.93248,45.14239,105.1190331665,1.24248,0.36239000000000005,1.29425,93.69,44.78,103.8415355241,133.53,1.24248,0.36239000000000005,1.29425,1.24248,0.36239000000000005,1.29425,0.0,0.0,0.0,129.36,86.79248,19.82239,89.0273088994,1.24248,0.36239000000000005,1.29425,85.55,19.46,87.7353640216,129.36
2020-02-13 01:30:00,87.46064,15.39227,88.8047607111,1.31064,0.38227000000000005,1.36525,86.15,15.01,87.4478278747,134.02,94.99064,45.53227,105.3394954372,1.31064,0.38227000000000005,1.36525,93.68,45.15,103.9926194497,133.79,1.31064,0.38227000000000005,1.36525,1.31064,0.38227000000000005,1.36525,0.0,0.0,0.0,129.6,86.83064,19.74227,89.0467139627,1.31064,0.38227000000000005,1.36525,85.52,19.36,87.6839780119,129.6
2020-02-13 02:00:00,86.06912,15.85391,87.5170833601,1.41912,0.41391000000000006,1.47825,84.65,15.44,86.0465926112,134.38,93.45912,46.17391,104.2431632092,1.41912,0.41391000000000006,1.47825,92.04,45.76,102.7878358562,134.14,1.41912,0.41391000000000006,1.47825,1.41912,0.41391000000000006,1.47825,0.0,0.0,0.0,129.95,85.45912,19.51391,87.6587353015,1.41912,0.41391000000000006,1.47825,84.04,19.1,86.1831282793,129.95
2020-02-13 02:30:00,84.3652,16.0411,85.8766782092,1.6152000000000002,0.4711,1.6825,82.75,15.57,84.2020629201,134.23,91.6052,46.3311,102.6551678887,1.6152000000000002,0.4711,1.6825,89.99,45.86,101.0016816692,133.99,1.6152000000000002,0.4711,1.6825,1.6152000000000002,0.4711,1.6825,0.0,0.0,0.0,129.81,83.7952,19.4211,86.0163627937,1.6152000000000002,0.4711,1.6825,82.18,18.95,84.3365573165,129.81
2020-02-13 03:00:00,82.74416,16.32413,84.3390374285,1.69416,0.49413,1.76475,81.05,15.83,82.5814228504,134.09,89.81416,46.59413,101.1810075408,1.69416,0.49413,1.76475,88.12,46.1,99.4502106584,133.86,1.69416,0.49413,1.76475,1.69416,0.49413,1.76475,0.0,0.0,0.0,129.7,82.18416,19.16413,84.3889805221,1.69416,0.49413,1.76475,80.49,18.67,82.6269266039,129.7
2020-02-13 03:30:00,82.2312,16.48785,83.8678690028,1.7412,0.50785,1.8137500000000002,80.49,15.98,82.0609560022,133.97,89.2712,46.73785,100.7659355738,1.7412,0.50785,1.8137500000000002,87.53,46.23,98.9884528619,133.78,1.7412,0.50785,1.8137500000000002,1.7412,0.50785,1.8137500000000002,0.0,0.0,0.0,129.61,81.6712,18.96785,83.8448820326,1.7412,0.50785,1.8137500000000002,79.93,18.46,82.0339960017,129.61
2020-02-13 04:00:00,81.45176,16.61343,83.1287872127,1.69176,0.49343000000000004,1.76225,79.76,16.12,81.3726735459,134.01,88.42176,46.84343,100.0635526836,1.69176,0.49343000000000004,1.76225,86.73,46.35,98.3382702715,133.78,1.69176,0.49343000000000004,1.76225,1.69176,0.49343000000000004,1.76225,0.0,0.0,0.0,129.61,80.90176,18.823430000000002,83.0627250219,1.69176,0.49343000000000004,1.76225,79.21,18.33,81.3032164185,129.61
2020-02-13 04:30:00,81.01912,15.91641,82.5677292461,1.59912,0.46641000000000005,1.66575,79.42,15.45,80.9088307912,133.33,87.96912,45.84641,99.1990896302,1.59912,0.46641000000000005,1.66575,86.37,45.38,97.5659843388,133.12,1.59912,0.46641000000000005,1.66575,1.59912,0.46641000000000005,1.66575,0.0,0.0,0.0,128.94,80.47912,19.15641,82.7276060337,1.59912,0.46641000000000005,1.66575,78.88,18.69,81.0639901559,128.94
2020-02-13 05:00:00,82.11616,15.55388,83.576234159,1.5561600000000002,0.45388000000000006,1.621,80.56,15.1,81.962940406,133.37,89.16616,45.45388,100.0832618183,1.5561600000000002,0.45388000000000006,1.621,87.61,45.0,98.4911777775,133.12,1.5561600000000002,0.45388000000000006,1.621,1.5561600000000002,0.45388000000000006,1.621,0.0,0.0,0.0,128.98,81.55616,19.46388,83.8465852531,1.5561600000000002,0.45388000000000006,1.621,80.0,19.01,82.2276115426,128.98
2020-02-13 05:30:00,85.30264,14.20952,86.4780368047,1.71264,0.49952,1.784,83.59,13.71,84.7068604069,132.75,92.62264,43.72952,102.4266779701,1.71264,0.49952,1.784,90.91,43.23,100.6650932548,132.52,1.71264,0.49952,1.784,1.71264,0.49952,1.784,0.0,0.0,0.0,128.4,84.71264,20.53952,87.1670996282,1.71264,0.49952,1.784,83.0,20.04,85.3850197634,128.4
2020-02-13 06:00:00,90.3592,11.9631,91.1476866753,1.5192,0.4431,1.5825,88.84,11.52,89.5837931771,132.47,98.1292,41.2031,106.4285457114,1.5192,0.4431,1.5825,96.61,40.76,104.856424219,132.25,1.5192,0.4431,1.5825,1.5192,0.4431,1.5825,0.0,0.0,0.0,128.11,89.6892,22.4931,92.4667083022,1.5192,0.4431,1.5825,88.17,22.05,90.8853750611,128.11
2020-02-13 06:30:00,102.47488,5.93934,102.6468547528,1.33488,0.38934,1.3905,101.14,5.55,101.2921620857,132.05,111.31488,34.54934,116.5532470755,1.33488,0.38934,1.3905,109.98,34.16,115.1629541129,131.82,1.33488,0.38934,1.3905,1.33488,0.38934,1.3905,0.0,0.0,0.0,127.7,101.66488,28.08934,105.4739723678,1.33488,0.38934,1.3905,100.33,27.7,104.0836149449,127.7
2020-02-13 07:00:00,113.85504,1.53147,113.865339475,1.2050400000000001,0.35147,1.25525,112.65,1.18,112.6561800347,131.37,123.70504,28.14147,126.8655952383,1.2050400000000001,0.35147,1.25525,122.5,27.79,125.6126351129,131.15,1.2050400000000001,0.35147,1.25525,1.2050400000000001,0.35147,1.25525,0.0,0.0,0.0,127.06,112.89504,33.27147,117.6957126346,1.2050400000000001,0.35147,1.25525,111.69,32.92,116.4404676219,127.06
2020-02-13 07:30:00,125.93184,6.50637,126.0998064089,0.98184,0.28637,1.02275,124.95,6.22,125.1047197351,130.12,136.87184,20.96637,138.4683691533,0.98184,0.28637,1.02275,135.89,20.68,137.454554308,129.91,0.98184,0.28637,1.02275,0.98184,0.28637,1.02275,0.0,0.0,0.0,125.86,124.82184,38.57637,130.6469596407,0.98184,0.28637,1.02275,123.84,38.29,129.6243406926,125.86
2020-02-13 08:00:00,130.73048,10.36389,131.1406444126,0.87048,0.25389,0.9067500000000001,129.86,10.11,130.2529527496,129.58,142.12048,16.46389,143.0709282467,0.87048,0.25389,0.9067500000000001,141.25,16.21,142.1770959051,129.37,0.87048,0.25389,0.9067500000000001,0.87048,0.25389,0.9067500000000001,0.0,0.0,0.0,125.34,129.54048,42.05389,136.1956887084,0.87048,0.25389,0.9067500000000001,128.67,41.8,135.2893525005,125.34
2020-02-13 08:30:00,135.66856,9.25583,135.9839275851,1.04856,0.30583000000000005,1.09225,134.62,8.95,134.9171853397,129.72,144.39856,17.53583,145.4594426769,1.04856,0.30583000000000005,1.09225,143.35,17.23,144.3817696248,129.52,1.04856,0.30583000000000005,1.09225,1.04856,0.30583000000000005,1.09225,0.0,0.0,0.0,125.46,134.40856,37.08583,139.4310574731,1.04856,0.30583000000000005,1.09225,133.36,36.78,138.338924385,125.46
2020-02-13 09:00:00,136.84272,4.95371,136.93235286,1.9327200000000002,0.56371,2.01325,134.91,4.39,134.9814068678,130.71,142.02272,23.39371,143.9365091412,1.9327200000000002,0.56371,2.01325,140.09,22.83,141.9380745255,130.51,1.9327200000000002,0.56371,2.01325,1.9327200000000002,0.56371,2.01325,0.0,0.0,0.0,126.41,135.54272,28.71371,138.5507347038,1.9327200000000002,0.56371,2.01325,133.61,28.15,136.5432334464,126.41
2020-02-13 09:30:00,139.78832,2.71951,139.8147708329,1.91832,0.5595100000000001,1.99825,137.87,2.16,137.8869192491,130.11,145.05832,25.43951,147.2721456022,1.91832,0.5595100000000001,1.99825,143.14,24.88,145.2861796593,129.9,1.91832,0.5595100000000001,1.99825,1.91832,0.5595100000000001,1.99825,0.0,0.0,0.0,125.83,138.43832,30.59951,141.7797533383,1.91832,0.5595100000000001,1.99825,136.52,30.04,139.7859506531,125.83
2020-02-13 10:00:00,141.38664,1.5240200000000002,141.3948535395,1.79664,0.52402,1.8715000000000002,139.59,1.0,139.5935818725,130.02,146.72664,26.56402,149.1118843159,1.79664,0.52402,1.8715000000000002,144.93,26.04,147.2507606092,129.82,1.79664,0.52402,1.8715000000000002,1.79664,0.52402,1.8715000000000002,0.0,0.0,0.0,125.74,140.04664,31.694020000000002,143.5882038297,1.79664,0.52402,1.8715000000000002,138.25,31.17,141.7202575499,125.74
2020-02-13 10:30:00,140.1848,2.8639,140.2140509159,3.0648,0.8939,3.1925,137.12,1.97,137.134150743,130.51,145.4348,26.1539,147.7677486336,3.0648,0.8939,3.1925,142.37,25.26,144.5935147232,130.31,3.0648,0.8939,3.1925,3.0648,0.8939,3.1925,0.0,0.0,0.0,126.21,138.8448,31.3339,142.3365440646,3.0648,0.8939,3.1925,135.78,30.44,139.1502856627,126.21
2020-02-13 11:00:00,138.62104,2.87197,138.6507877452,4.36104,1.27197,4.54275,134.26,1.6,134.269533402,130.64,143.79104,26.96197,146.2969959041,4.36104,1.27197,4.54275,139.43,25.69,141.7769410024,130.45,4.36104,1.27197,4.54275,4.36104,1.27197,4.54275,0.0,0.0,0.0,126.32,137.33104,32.15197,141.0445451705,4.36104,1.27197,4.54275,132.97,30.88,136.5085905722,126.32
2020-02-13 11:30:00,138.24672,2.68446,138.272780822,4.26672,1.2444600000000001,4.4445,133.98,1.44,133.987738245,130.76,143.38672,27.14446,145.9334546328,4.26672,1.2444600000000001,4.4445,139.12,25.9,141.5103685247,130.57,4.26672,1.2444600000000001,4.4445,4.26672,1.2444600000000001,4.4445,0.0,0.0,0.0,126.45,136.94672,32.33446,140.7121935805,4.26672,1.2444600000000001,4.4445,132.68,31.09,136.273880476,126.45
2020-02-13 12:00:00,139.12416,2.24663,139.1422985367,3.31416,0.9666300000000001,3.4522500000000003,135.81,1.28,135.8160318225,130.83,144.31416,27.05663,146.8286007679,3.31416,0.9666300000000001,3.4522500000000003,141.0,26.09,143.3934730035,130.65,3.31416,0.9666300000000001,3.4522500000000003,3.31416,0.9666300000000001,3.4522500000000003,0.0,0.0,0.0,126.53,137.78416,32.24663,141.5073139214,3.31416,0.9666300000000001,3.4522500000000003,134.47,31.28,138.0602017237,126.53
2020-02-13 12:30:00,141.22456,1.8525800000000001,141.2367105247,2.37456,0.6925800000000001,2.4735,138.85,1.16,138.8548454322,131.03,146.55456,26.97258,149.0159693746,2.37456,0.6925800000000001,2.4735,144.18,26.28,146.555487103,130.82,2.37456,0.6925800000000001,2.4735,2.37456,0.6925800000000001,2.4735,0.0,0.0,0.0,126.72,139.87456,32.15258,143.5224056928,2.37456,0.6925800000000001,2.4735,137.5,31.46,141.0531162364,126.72
2020-02-13 13:00:00,138.04472,5.12971,138.1399965418,4.28472,1.24971,4.46325,133.76,3.88,133.816262091,131.82,143.20472,25.05971,145.3808133681,4.28472,1.24971,4.46325,138.92,23.81,140.9456721578,131.62,4.28472,1.24971,4.46325,4.28472,1.24971,4.46325,0.0,0.0,0.0,127.51,136.75472,30.41971,140.0971527147,4.28472,1.24971,4.46325,132.47,29.17,135.6436131928,127.51
2020-02-13 13:30:00,137.75944,5.77067,137.8802521805,2.77944,0.8106700000000001,2.89525,134.98,4.96,135.0710997956,131.93,142.92944,23.55067,144.8566839195,2.77944,0.8106700000000001,2.89525,140.15,22.74,141.9828514293,131.74,2.77944,0.8106700000000001,2.89525,2.77944,0.8106700000000001,2.89525,0.0,0.0,0.0,127.63,136.45944,28.99067,139.50497379,2.77944,0.8106700000000001,2.89525,133.68,28.18,136.6179153698,127.63
2020-02-13 14:00:00,139.30008,3.94419,139.3559073838,2.38008,0.6941900000000001,2.47925,136.92,3.25,136.9585663622,131.72,144.56008,25.12419,146.7270992447,2.38008,0.6941900000000001,2.47925,142.18,24.43,144.2635688592,131.52,2.38008,0.6941900000000001,2.47925,2.38008,0.6941900000000001,2.47925,0.0,0.0,0.0,127.42,137.97008,30.46419,141.2933467916,2.38008,0.6941900000000001,2.47925,135.59,29.77,138.8196707963,127.42
2020-02-13 14:30:00,137.80184,5.02637,137.8934788261,2.66184,0.7763700000000001,2.7727500000000003,135.14,4.25,135.2068123284,132.12,143.00184,24.29637,145.0511628308,2.66184,0.7763700000000001,2.7727500000000003,140.34,23.52,142.2972452298,131.91,2.66184,0.7763700000000001,2.7727500000000003,2.66184,0.7763700000000001,2.7727500000000003,0.0,0.0,0.0,127.81,136.48184,29.69637,139.6752198529,2.66184,0.7763700000000001,2.7727500000000003,133.82,28.92,136.9093086682,127.81
2020-02-13 15:00:00,136.96016,5.61463,137.0751965064,3.17016,0.9246300000000001,3.30225,133.79,4.69,133.8721785884,132.42,142.12016,24.12463,144.1531742663,3.17016,0.9246300000000001,3.30225,138.95,23.2,140.8734982174,132.21,3.17016,0.9246300000000001,3.30225,3.17016,0.9246300000000001,3.30225,0.0,0.0,0.0,128.1,135.66016,29.56463,138.8443241845,3.17016,0.9246300000000001,3.30225,132.49,28.64,135.5501741054,128.1
2020-02-13 15:30:00,135.16552,6.35911,135.31502531820001,2.70552,0.7891100000000001,2.81825,132.46,5.57,132.5770587244,132.62,140.25552,23.22911,142.166108626,2.70552,0.7891100000000001,2.81825,137.55,22.44,139.368418589,132.41,2.70552,0.7891100000000001,2.81825,2.70552,0.7891100000000001,2.81825,0.0,0.0,0.0,128.28,133.87552,28.72911,136.9233968928,2.70552,0.7891100000000001,2.81825,131.17,27.94,134.112685828,128.28
2020-02-13 16:00:00,138.0996,5.25655,138.1996050575,1.5996000000000001,0.46655,1.66625,136.5,4.79,136.5840184648,132.34,143.3396,23.56655,145.263977665,1.5996000000000001,0.46655,1.66625,141.74,23.1,143.6100191491,132.13,1.5996000000000001,0.46655,1.66625,1.5996000000000001,0.46655,1.66625,0.0,0.0,0.0,128.03,136.7696,29.01655,139.813746313,1.5996000000000001,0.46655,1.66625,135.17,28.55,138.1522037464,128.03
2020-02-13 16:30:00,140.21656,7.83483,140.435281391,5.29656,1.5448300000000001,5.51725,134.92,6.29,135.0665410085,132.03,145.39656,22.99483,147.2036747726,5.29656,1.5448300000000001,5.51725,140.1,21.45,141.7325386071,131.81,5.29656,1.5448300000000001,5.51725,5.29656,1.5448300000000001,5.51725,0.0,0.0,0.0,127.74,138.88656,28.48483,141.7775091076,5.29656,1.5448300000000001,5.51725,133.59,26.94,136.2793150115,127.74
2020-02-13 17:00:00,142.81376,8.15693,143.0465153451,5.3037600000000005,1.5469300000000001,5.52475,137.51,6.61,137.6687771428,131.25,148.06376,22.29693,149.7331964287,5.3037600000000005,1.5469300000000001,5.52475,142.76,20.75,144.2601126438,131.04,5.3037600000000005,1.5469300000000001,5.52475,5.3037600000000005,1.5469300000000001,5.52475,0.0,0.0,0.0,127.02,141.43376,27.72693,144.1259557296,5.3037600000000005,1.5469300000000001,5.52475,136.13,26.18,138.6245623979,127.02
2020-02-13 17:30:00,145.60816,8.27988,145.8433840508,5.10816,1.48988,5.321,140.5,6.79,140.6639758431,130.52,150.93816,21.72988,152.4943140874,5.10816,1.48988,5.321,145.83,20.24,147.2278727008,130.3,5.10816,1.48988,5.321,5.10816,1.48988,5.321,0.0,0.0,0.0,126.33,144.19816,27.09988,146.7225710087,5.10816,1.48988,5.321,139.09,25.61,141.4280742993,126.33
2020-02-13 18:00:00,147.7668,8.21115,147.9947639836,5.1468,1.50115,5.36125,142.62,6.71,142.7777591224,130.3,153.1868,21.73115,154.7205176263,5.1468,1.50115,5.36125,148.04,20.23,149.4158442067,130.09,5.1468,1.50115,5.36125,5.1468,1.50115,5.36125,0.0,0.0,0.0,126.11,146.3168,27.07115,148.8000441013,5.1468,1.50115,5.36125,141.17,25.57,143.4670477845,126.11
2020-02-13 18:30:00,145.156,10.92175,145.5663043395,5.286,1.54175,5.50625,139.87,9.38,140.1841692204,131.3,150.496,19.49175,151.7530043659,5.286,1.54175,5.50625,145.21,17.95,146.3152302394,131.09,5.286,1.54175,5.50625,5.286,1.54175,5.50625,0.0,0.0,0.0,127.08,143.746,25.04175,145.9109377636,5.286,1.54175,5.50625,138.46,23.5,140.4400996867,127.08
2020-02-13 19:00:00,143.35432,12.14126,143.867547616,5.04432,1.47126,5.2545,138.31,10.67,138.7209609252,131.64,148.64432,18.22126,149.7569637254,5.04432,1.47126,5.2545,143.6,16.75,144.5735885285,131.43,5.04432,1.47126,5.2545,5.04432,1.47126,5.2545,0.0,0.0,0.0,127.4,141.97432,23.87126,143.9671649837,5.04432,1.47126,5.2545,136.93,22.4,138.7500807207,127.4
2020-02-13 19:30:00,139.19488,14.68934,139.9678224731,4.93488,1.43934,5.1405,134.26,13.25,134.9122310986,132.09,144.34488,15.709340000000001,145.1972029533,4.93488,1.43934,5.1405,139.41,14.27,140.1384351276,131.89,4.93488,1.43934,5.1405,4.93488,1.43934,5.1405,0.0,0.0,0.0,127.85,137.85488,21.49934,139.5212871223,4.93488,1.43934,5.1405,132.92,20.06,134.4251836525,127.85
2020-02-13 20:00:00,134.84432,16.99876,135.9115465213,4.86432,1.41876,5.067,129.98,15.58,130.9104151701,132.67,139.83432,13.54876,140.4891666549,4.86432,1.41876,5.067,134.97,12.13,135.513976401,132.46,4.86432,1.41876,5.067,4.86432,1.41876,5.067,0.0,0.0,0.0,128.41,133.54432,19.49876,134.9603165594,4.86432,1.41876,5.067,128.68,18.08,129.9439448378,128.41
2020-02-13 20:30:00,132.38232,15.69901,133.3099304762,1.16232,0.33901000000000003,1.21075,131.22,15.36,132.1159263677,131.72,137.40232,12.25901,137.9481093294,1.16232,0.33901000000000003,1.21075,136.24,11.92,136.7604621226,131.52,1.16232,0.33901000000000003,1.21075,1.16232,0.33901000000000003,1.21075,0.0,0.0,0.0,127.5,131.06232,18.12901,132.3102139948,1.16232,0.33901000000000003,1.21075,129.9,17.79,131.1125245734,127.5
2020-02-13 21:00:00,128.2184,17.2987,129.380072346,1.0584,0.30870000000000003,1.1025,127.16,16.99,128.2900062359,132.1,133.1184,10.7287,133.550040892,1.0584,0.30870000000000003,1.1025,132.06,10.42,132.470449535,131.9,1.0584,0.30870000000000003,1.1025,1.0584,0.30870000000000003,1.1025,0.0,0.0,0.0,127.84,126.9784,16.7187,128.0743104461,1.0584,0.30870000000000003,1.1025,125.92,16.41,126.9847805841,127.84
2020-02-13 21:30:00,120.63768,20.945990000000002,122.4425756543,0.8776800000000001,0.25599,0.9142500000000001,119.76,20.69,121.5340845195,133.17,125.31768,7.38599,125.5351495353,0.8776800000000001,0.25599,0.9142500000000001,124.44,7.13,124.6440953275,132.95,0.8776800000000001,0.25599,0.9142500000000001,0.8776800000000001,0.25599,0.9142500000000001,0.0,0.0,0.0,128.85,119.49768,13.62599,120.2720380174,0.8776800000000001,0.25599,0.9142500000000001,118.62,13.37,119.3711074758,128.85
2020-02-13 22:00:00,112.8868,24.55115,115.5257052805,0.8268000000000001,0.24115000000000003,0.8612500000000001,112.06,24.31,114.6665587693,133.27,117.3168,3.67115,117.3742258955,0.8268000000000001,0.24115000000000003,0.8612500000000001,116.49,3.43,116.5404865272,133.06,0.8268000000000001,0.24115000000000003,0.8612500000000001,0.8268000000000001,0.24115000000000003,0.8612500000000001,0.0,0.0,0.0,128.95,111.8368,10.11115,112.2929436276,0.8268000000000001,0.24115000000000003,0.8612500000000001,111.01,9.87,111.4479116,128.95
2020-02-13 22:30:00,105.90712,27.66791,109.4615517452,0.74712,0.21791000000000002,0.7782500000000001,105.16,27.45,108.6836146804,133.53,110.09712,0.8879100000000001,110.100700345,0.74712,0.21791000000000002,0.7782500000000001,109.35,0.67,109.3520525642,133.31,0.74712,0.21791000000000002,0.7782500000000001,0.74712,0.21791000000000002,0.7782500000000001,0.0,0.0,0.0,129.2,104.93712,7.11791,105.1782477353,0.74712,0.21791000000000002,0.7782500000000001,104.19,6.9,104.4182268572,129.2
2020-02-13 23:00:00,98.73416,30.05413,103.2070011238,0.73416,0.21413000000000001,0.76475,98.0,29.84,102.4423037617,134.33,102.70416,2.06413,102.7249001653,0.73416,0.21413000000000001,0.76475,101.97,1.85,101.9867805159,134.11,0.73416,0.21413000000000001,0.76475,0.73416,0.21413000000000001,0.76475,0.0,0.0,0.0,129.96,97.86416,5.14413,97.9992647215,0.73416,0.21413000000000001,0.76475,97.13,4.93,97.2550348311,129.96
2020-02-13 23:30:00,92.02736,32.71673,97.6699514204,0.77736,0.22673000000000001,0.8097500000000001,91.25,32.49,96.8615641005,135.19,95.78736,4.3667300000000004,95.8868430321,0.77736,0.22673000000000001,0.8097500000000001,95.01,4.14,95.1001561513,134.98,0.77736,0.22673000000000001,0.8097500000000001,0.77736,0.22673000000000001,0.8097500000000001,0.0,0.0,0.0,130.79,91.24736,3.07673,91.2992167243,0.77736,0.22673000000000001,0.8097500000000001,90.47,2.85,90.5148794398,130.79
2020-02-14 00:00:00,87.67872,34.42046,94.193025259,0.61872,0.18046,0.6445000000000001,87.06,34.24,93.5511688863,135.87,91.29872,5.8704600000000005,91.4872590815,0.61872,0.18046,0.6445000000000001,90.68,5.69,90.8583430401,135.66,0.61872,0.18046,0.6445000000000001,0.61872,0.18046,0.6445000000000001,0.0,0.0,0.0,131.45,86.95872,1.61046,86.9736314376,0.61872,0.18046,0.6445000000000001,86.34,1.43,86.3518413237,131.45
2020-02-14 00:30:00,86.21912,35.31641,93.1718061908,0.63912,0.18641000000000002,0.6657500000000001,85.58,35.13,92.509747054,136.15,89.78912,6.68641,90.0377373609,0.63912,0.18641000000000002,0.6657500000000001,89.15,6.5,89.3866460944,135.93,0.63912,0.18641000000000002,0.6657500000000001,0.63912,0.18641000000000002,0.6657500000000001,0.0,0.0,0.0,131.72,85.51912,0.87641,85.5236106585,0.63912,0.18641000000000002,0.6657500000000001,84.88,0.6900000000000001,84.8828045013,131.72
2020-02-14 01:00:00,87.96144,35.12167,94.7140255214,0.69144,0.20167000000000002,0.7202500000000001,87.27,34.92,93.9971238922,135.91,91.59144,6.57167,91.8268954493,0.69144,0.20167000000000002,0.7202500000000001,90.9,6.37,91.1229219242,135.67,0.69144,0.20167000000000002,0.7202500000000001,0.69144,0.20167000000000002,0.7202500000000001,0.0,0.0,0.0,131.49,87.24144,0.99167,87.2470759548,0.69144,0.20167000000000002,0.7202500000000001,86.55,0.79,86.5536053553,131.49
2020-02-14 01:30:00,88.79376,35.39943,95.5900175712,0.68376,0.19943000000000002,0.71225,88.11,35.2,94.8810418366,136.16,92.46376,6.74943,92.7097714303,0.68376,0.19943000000000002,0.71225,91.78,6.55,92.0134278244,135.93,0.68376,0.19943000000000002,0.71225,0.68376,0.19943000000000002,0.71225,0.0,0.0,0.0,131.74,88.05376,0.8294300000000001,88.0576663571,0.68376,0.19943000000000002,0.71225,87.37,0.63,87.3722713451,131.74
2020-02-14 02:00:00,86.54624,35.93557,93.7102814496,0.63624,0.18557,0.6627500000000001,85.91,35.75,93.0515480795,134.82,91.04624,22.19557,93.7126520047,0.63624,0.18557,0.6627500000000001,90.41,22.01,93.0505679725,134.6,0.63624,0.18557,0.6627500000000001,0.63624,0.18557,0.6627500000000001,0.0,0.0,0.0,130.46,84.75624,15.48557,86.1592890939,0.63624,0.18557,0.6627500000000001,84.12,15.3,85.5000842105,130.46
2020-02-14 02:30:00,85.5568,36.1574,92.8833871099,0.6768000000000001,0.19740000000000002,0.705,84.88,35.96,92.1831654913,134.45,90.2068,25.9174,93.8561579706,0.6768000000000001,0.19740000000000002,0.705,89.53,25.72,93.1511637072,134.23,0.6768000000000001,0.19740000000000002,0.705,0.6768000000000001,0.19740000000000002,0.705,0.0,0.0,0.0,130.1,83.5368,18.6274,85.5884161847,0.6768000000000001,0.19740000000000002,0.705,82.86,18.43,84.8848897036,130.1
2020-02-14 03:00:00,84.22784,36.60937,91.8399423065,0.71784,0.20937000000000003,0.74775,83.51,36.4,91.0981893344,134.51,88.81784,26.37937,92.6524682017,0.71784,0.20937000000000003,0.74775,88.1,26.17,91.9047272995,134.29,0.71784,0.20937000000000003,0.74775,0.71784,0.20937000000000003,0.74775,0.0,0.0,0.0,130.15,82.26784,18.23937,84.2654859136,0.71784,0.20937000000000003,0.74775,81.55,18.03,83.5193594324,130.15
2020-02-14 03:30:00,83.09168,37.12049,91.0063627614,0.7216800000000001,0.21049,0.75175,82.37,36.91,90.2616474479,134.8,87.63168,26.86049,91.6558632203,0.7216800000000001,0.21049,0.75175,86.91,26.65,90.9041836221,134.57,0.7216800000000001,0.21049,0.75175,0.7216800000000001,0.21049,0.75175,0.0,0.0,0.0,130.41,81.15168,17.97049,83.1175894601,0.7216800000000001,0.21049,0.75175,80.43,17.76,82.3674844827,130.41
2020-02-14 04:00:00,82.09512,37.28691,90.1660822325,0.67512,0.19691000000000003,0.70325,81.42,37.09,89.4700201185,134.85,86.59512,27.01691,90.7117866309,0.67512,0.19691000000000003,0.70325,85.92,26.82,90.0086595834,134.63,0.67512,0.19691000000000003,0.70325,0.67512,0.19691000000000003,0.70325,0.0,0.0,0.0,130.46,80.21512,17.84691,82.1765031695,0.67512,0.19691000000000003,0.70325,79.54,17.65,81.4747451668,130.46
2020-02-14 04:30:00,82.08832,36.96076,90.0254967229,0.68832,0.20076000000000002,0.717,81.4,36.76,89.3154947364,134.54,86.58832,26.73076,90.6204761111,0.68832,0.20076000000000002,0.717,85.9,26.53,89.9035644455,134.33,0.68832,0.20076000000000002,0.717,0.68832,0.20076000000000002,0.717,0.0,0.0,0.0,130.16,80.19832,17.97076,82.1870959811,0.68832,0.20076000000000002,0.717,79.51,17.77,81.4715471806,130.16
2020-02-14 05:00:00,83.00328,36.30804,90.5970102123,0.71328,0.20804000000000003,0.743,82.29,36.1,89.8601919651,134.67,87.54328,25.99804,91.3220890968,0.71328,0.20804000000000003,0.743,86.83,25.79,90.5790980304,134.45,0.71328,0.20804000000000003,0.743,0.71328,0.20804000000000003,0.743,0.0,0.0,0.0,130.27,81.08328,18.77804,83.2292801951,0.71328,0.20804000000000003,0.743,80.37,18.57,82.4874645022,130.27
