Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-02-14 05:30:00,86.12904,34.41222,92.7491909218,0.8990400000000001,0.26222,0.9365,85.23,34.15,91.8170757539,133.0,90.81904,24.32222,94.0195108063,0.8990400000000001,0.26222,0.9365,89.92,24.06,93.0832423157,132.78,0.8990400000000001,0.26222,0.9365,0.8990400000000001,0.26222,0.9365,0.0,0.0,0.0,128.66,84.10904,19.41222,86.3201303002,0.8990400000000001,0.26222,0.9365,83.21,19.15,85.385166159,128.66
2020-02-14 06:00:00,91.81376,32.51568,97.4014166796,1.01376,0.29568,1.056,90.8,32.22,96.347124503,133.44,96.77376,22.27568,99.3044135172,1.01376,0.29568,1.056,95.76,21.98,98.2501806614,133.22,1.01376,0.29568,1.056,1.01376,0.29568,1.056,0.0,0.0,0.0,129.07,89.62376,21.62568,92.1959239446,1.01376,0.29568,1.056,88.61,21.33,91.1411048869,129.07
2020-02-14 06:30:00,103.72936,27.33023,107.2693879812,1.02936,0.30023,1.07225,102.7,27.03,106.1975089162,133.34,109.25936,16.91023,110.5602262401,1.02936,0.30023,1.07225,108.23,16.61,109.4971460815,133.13,1.02936,0.30023,1.07225,1.02936,0.30023,1.07225,0.0,0.0,0.0,128.99,101.15936,26.52023,104.5779073938,1.02936,0.30023,1.07225,100.13,26.22,103.5060640736,128.99
2020-02-14 07:00:00,115.76896,20.70928,117.6066595801,1.6089600000000002,0.46928000000000003,1.6760000000000002,114.16,20.24,115.9403432805,131.84,121.84896,10.24928,122.2792574135,1.6089600000000002,0.46928000000000003,1.6760000000000002,120.24,9.78,120.6370838507,131.64,1.6089600000000002,0.46928000000000003,1.6760000000000002,1.6089600000000002,0.46928000000000003,1.6760000000000002,0.0,0.0,0.0,127.54,112.81896,32.13928,117.30750638559999,1.6089600000000002,0.46928000000000003,1.6760000000000002,111.21,31.67,115.6315398151,127.54
2020-02-14 07:30:00,126.81136,17.03498,127.9504262152,4.85136,1.41498,5.0535,121.96,15.62,122.9561954519,131.05,133.26136,6.53498,133.4214976406,4.85136,1.41498,5.0535,128.41,5.12,128.5120325106,130.86,4.85136,1.41498,5.0535,4.85136,1.41498,5.0535,0.0,0.0,0.0,126.79,123.60136,36.82498,128.970443691,4.85136,1.41498,5.0535,118.75,35.41,123.9170311136,126.79
2020-02-14 08:00:00,133.21424,12.04582,133.7577493764,5.09424,1.48582,5.3065,128.12,10.56,128.5544553876,130.6,139.98424,1.9758200000000001,139.9981832491,5.09424,1.48582,5.3065,134.89,0.49,134.8908899815,130.41,5.09424,1.48582,5.3065,5.09424,1.48582,5.3065,0.0,0.0,0.0,126.35,129.84424,41.43582,136.2954652226,5.09424,1.48582,5.3065,124.75,39.95,130.9907057772,126.35
2020-02-14 08:30:00,136.07912,9.55641,136.4142656472,5.43912,1.58641,5.66575,130.64,7.97,130.882888492,129.78,142.96912,4.23641,143.0318721239,5.43912,1.58641,5.66575,137.53,2.65,137.555528424,129.59,5.43912,1.58641,5.66575,5.43912,1.58641,5.66575,0.0,0.0,0.0,125.55,132.59912,43.39641,139.519801554,5.43912,1.58641,5.66575,127.16,41.81,133.8571690273,125.55
2020-02-14 09:00:00,135.98088,8.61359,136.2534170517,6.08088,1.77359,6.33425,129.9,6.84,130.0799584871,129.55,142.83088,5.56359,142.9391962174,6.08088,1.77359,6.33425,136.75,3.79,136.8025094799,129.37,6.08088,1.77359,6.33425,6.08088,1.77359,6.33425,0.0,0.0,0.0,125.32,132.51088,44.52359,139.79085587,6.08088,1.77359,6.33425,126.43,42.75,133.4620073279,125.32
2020-02-14 09:30:00,139.18416,4.68788,139.2630841745,4.24416,1.23788,4.421,134.94,3.45,134.9840957298,128.92,146.27416,8.42788,146.5167534618,4.24416,1.23788,4.421,142.03,7.19,142.2118736252,128.73,4.24416,1.23788,4.421,4.24416,1.23788,4.421,0.0,0.0,0.0,124.71,135.56416,46.67788,143.3752627122,4.24416,1.23788,4.421,131.32,45.44,138.9594761072,124.71
2020-02-14 10:00:00,139.7376,4.04055,139.7960045855,3.8076,1.11055,3.96625,135.93,2.93,135.9615747187,128.77,146.8976,8.83055,147.1627789187,3.8076,1.11055,3.96625,143.09,7.72,143.2981036162,128.58,3.8076,1.11055,3.96625,3.8076,1.11055,3.96625,0.0,0.0,0.0,124.54,136.0976,46.97055,143.9749606462,3.8076,1.11055,3.96625,132.29,45.86,140.0135125622,124.54
2020-02-14 10:30:00,134.52376,16.74943,135.5624778833,3.80376,1.10943,3.96225,130.72,15.64,131.6522996381,131.15,144.54376,10.15943,144.9003539432,3.80376,1.10943,3.96225,140.74,9.05,141.0306707777,130.96,3.80376,1.10943,3.96225,3.80376,1.10943,3.96225,0.0,0.0,0.0,126.79,136.44376,25.79943,138.8614785722,3.80376,1.10943,3.96225,132.64,24.69,134.9183668001,126.79
2020-02-14 11:00:00,134.86272,19.32121,136.2397240223,3.67272,1.07121,3.82575,131.19,18.25,132.4533072445,132.17,144.88272,12.95121,145.4604289663,3.67272,1.07121,3.82575,141.21,11.88,141.7088511703,131.97,3.67272,1.07121,3.82575,3.67272,1.07121,3.82575,0.0,0.0,0.0,127.77,138.29272,18.94121,139.5838308733,3.67272,1.07121,3.82575,134.62,17.87,135.800888436,127.77
2020-02-14 11:30:00,136.91264,19.85327,138.3445818291,3.7826400000000002,1.10327,3.94025,133.13,18.75,134.4438894112,132.97,147.07264,13.45327,147.686668018,3.7826400000000002,1.10327,3.94025,143.29,12.35,143.8212313951,132.77,3.7826400000000002,1.10327,3.94025,3.7826400000000002,1.10327,3.94025,0.0,0.0,0.0,128.53,140.39264,19.48327,141.7381077059,3.7826400000000002,1.10327,3.94025,136.61,18.38,137.8409101102,128.53
2020-02-14 12:00:00,136.2664,20.0752,137.7372332523,4.4064,1.2852000000000001,4.59,131.86,18.79,133.192055694,133.22,146.3564,13.6552,146.9920416485,4.4064,1.2852000000000001,4.59,141.95,12.37,142.4879622986,133.02,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,128.8,139.7164,19.7152,141.100536994,4.4064,1.2852000000000001,4.59,135.31,18.43,136.5593680419,128.8
2020-02-14 12:30:00,135.026,18.918,136.344825351,4.176,1.218,4.35,130.85,17.7,132.0417074261,133.45,144.986,12.388,145.5142698844,4.176,1.218,4.35,140.81,11.17,141.2523451133,133.24,4.176,1.218,4.35,4.176,1.218,4.35,0.0,0.0,0.0,129.03,138.426,18.518,139.6591343235,4.176,1.218,4.35,134.25,17.3,135.3600845892,129.03
2020-02-14 13:00:00,132.51688,17.15534,133.6227120494,4.16688,1.21534,4.3405000000000005,128.35,15.94,129.3360201181,133.35,142.32688,10.49534,142.7133242982,4.16688,1.21534,4.3405000000000005,138.16,9.28,138.4713111081,133.14,4.16688,1.21534,4.3405000000000005,4.16688,1.21534,4.3405000000000005,0.0,0.0,0.0,128.93,135.85688,16.71534,136.8813151407,4.16688,1.21534,4.3405000000000005,131.69,15.5,132.5990426059,128.93
2020-02-14 13:30:00,131.98256,15.47158,132.8862894803,3.50256,1.02158,3.6485000000000003,128.48,14.45,129.290034032,133.77,141.80256,8.68158,142.0680676783,3.50256,1.02158,3.6485000000000003,138.3,7.66,138.5119691579,133.55,3.50256,1.02158,3.6485000000000003,3.50256,1.02158,3.6485000000000003,0.0,0.0,0.0,129.34,135.33256,15.01158,136.1625841788,3.50256,1.02158,3.6485000000000003,131.83,13.99,132.5702417589,129.34
2020-02-14 14:00:00,131.05496,14.93353,131.9030434026,2.99496,0.87353,3.11975,128.06,14.06,128.8295276713,133.69,140.83496,8.12353,141.0690529417,2.99496,0.87353,3.11975,137.84,7.25,138.0305332164,133.47,2.99496,0.87353,3.11975,2.99496,0.87353,3.11975,0.0,0.0,0.0,129.28,134.38496,14.45353,135.159986696,2.99496,0.87353,3.11975,131.39,13.58,132.0899258081,129.28
2020-02-14 14:30:00,130.15864,14.13627,130.9240455232,2.3186400000000003,0.67627,2.41525,127.84,13.46,128.5466343394,133.5,139.90864,7.28627,140.0982415206,2.3186400000000003,0.67627,2.41525,137.59,6.61,137.7486849302,133.29,2.3186400000000003,0.67627,2.41525,2.3186400000000003,0.67627,2.41525,0.0,0.0,0.0,129.1,133.49864,13.64627,134.1942903657,2.3186400000000003,0.67627,2.41525,131.18,12.97,131.8196241081,129.1
2020-02-14 15:00:00,130.42904,13.90597,131.1682525498,2.00904,0.5859700000000001,2.09275,128.42,13.32,129.1089415958,135.36,140.25904,6.84597,140.4260147087,2.00904,0.5859700000000001,2.09275,138.25,6.26,138.3916547339,135.14,2.00904,0.5859700000000001,2.09275,2.00904,0.5859700000000001,2.09275,0.0,0.0,0.0,130.89,133.77904,13.35597,134.4440905282,2.00904,0.5859700000000001,2.09275,131.77,12.77,132.3873324756,130.89
2020-02-14 15:30:00,129.00808,12.12819,129.5769180756,1.94808,0.5681900000000001,2.02925,127.06,11.56,127.5847843593,135.04,138.70808,4.99819,138.7981028709,1.94808,0.5681900000000001,2.02925,136.76,4.43,136.8317306037,134.81,1.94808,0.5681900000000001,2.02925,1.94808,0.5681900000000001,2.02925,0.0,0.0,0.0,130.62,132.30808,11.57819,132.8137135877,1.94808,0.5681900000000001,2.02925,130.36,11.01,130.8241174249,130.62
2020-02-14 16:00:00,130.6428,12.5329,131.2425798826,2.0328,0.5929,2.1175,128.61,11.94,129.1630585733,133.77,140.4428,5.5329,140.5517451128,2.0328,0.5929,2.1175,138.41,4.94,138.4981288682,133.55,2.0328,0.5929,2.1175,2.0328,0.5929,2.1175,0.0,0.0,0.0,129.4,133.9728,11.9929,134.5085156793,2.0328,0.5929,2.1175,131.94,11.4,132.4315808257,129.4
2020-02-14 16:30:00,131.7408,11.90315,132.2774484353,5.2908,1.54315,5.51125,126.45,10.36,126.873685609,134.17,141.3908,4.77315,141.4713443972,5.2908,1.54315,5.51125,136.1,3.23,136.1383226722,133.93,5.2908,1.54315,5.51125,5.2908,1.54315,5.51125,0.0,0.0,0.0,129.78,135.0108,11.33315,135.4856317311,5.2908,1.54315,5.51125,129.72,9.79,130.0889022938,129.78
2020-02-14 17:00:00,132.87936,11.85398,133.4070506227,5.25936,1.5339800000000001,5.4785,127.62,10.32,128.0365838345,134.42,142.59936,4.68398,142.6762669159,5.25936,1.5339800000000001,5.4785,137.34,3.15,137.3761191037,134.19,5.25936,1.5339800000000001,5.4785,5.25936,1.5339800000000001,5.4785,0.0,0.0,0.0,130.03,136.16936,11.28398,136.636096283,5.25936,1.5339800000000001,5.4785,130.91,9.75,131.2725812956,130.03
2020-02-14 17:30:00,135.69696,12.19203,136.2435706695,5.28696,1.54203,5.50725,130.41,10.65,130.8441462198,134.59,145.61696,5.00203,145.7028460386,5.28696,1.54203,5.50725,140.33,3.46,140.3726486891,134.35,5.28696,1.54203,5.50725,5.28696,1.54203,5.50725,0.0,0.0,0.0,130.2,139.05696,11.60203,139.5401204835,5.28696,1.54203,5.50725,133.77,10.06,134.1477413153,130.2
2020-02-14 18:00:00,136.81992,11.60456,137.3111660485,5.08992,1.48456,5.302,131.73,10.12,132.1181565872,133.9,146.83992,4.46456,146.9077751571,5.08992,1.48456,5.302,141.75,2.98,141.781320702,133.66,5.08992,1.48456,5.302,5.08992,1.48456,5.302,0.0,0.0,0.0,129.55,140.22992,11.00456,140.6610493491,5.08992,1.48456,5.302,135.14,9.52,135.4749054253,129.55
2020-02-14 18:30:00,134.68656,9.21858,135.0016728113,4.96656,1.44858,5.1735,129.72,7.77,129.9524963208,134.86,144.56656,2.20858,144.5834295341,4.96656,1.44858,5.1735,139.6,0.76,139.6020687526,134.62,4.96656,1.44858,5.1735,4.96656,1.44858,5.1735,0.0,0.0,0.0,130.48,138.02656,8.55858,138.2916503519,4.96656,1.44858,5.1735,133.06,7.11,133.2498243901,130.48
2020-02-14 19:00:00,131.52976,7.67868,131.7537092161,5.06976,1.47868,5.281,126.46,6.2,126.6118935961,135.07,141.16976,2.79868,141.1974990862,5.06976,1.47868,5.281,136.1,1.32,136.1064010251,134.84,5.06976,1.47868,5.281,5.06976,1.47868,5.281,0.0,0.0,0.0,130.69,134.77976,6.99868,134.9613471606,5.06976,1.47868,5.281,129.71,5.52,129.8274027315,130.69
2020-02-14 19:30:00,128.6588,6.7634,128.8364482474,1.3488,0.3934,1.405,127.31,6.37,127.4692629617,134.95,138.3488,1.5333999999999999,138.3572975199,1.3488,0.3934,1.405,137.0,1.1400000000000001,137.0047429836,134.71,1.3488,0.3934,1.405,1.3488,0.3934,1.405,0.0,0.0,0.0,130.57,131.9288,6.0734,132.0685218248,1.3488,0.3934,1.405,130.58,5.68,130.7034766179,130.57
2020-02-14 20:00:00,124.43864,5.06752,124.5417796725,1.08864,0.31752,1.134,123.35,4.75,123.4414233554,134.62,133.83864,3.13752,133.8754106952,1.08864,0.31752,1.134,132.75,2.8200000000000003,132.779949164,134.38,1.08864,0.31752,1.134,1.08864,0.31752,1.134,0.0,0.0,0.0,130.25,127.60864,4.37752,127.6837017164,1.08864,0.31752,1.134,126.52,4.06,126.5851255085,130.25
2020-02-14 20:30:00,120.36584,3.23462,120.4092945144,0.97584,0.28462000000000004,1.0165,119.39,2.95,119.4264401211,134.76,129.43584,5.03462,129.5337179079,0.97584,0.28462000000000004,1.0165,128.46,4.75,128.5477891681,134.51,0.97584,0.28462000000000004,1.0165,0.97584,0.28462000000000004,1.0165,0.0,0.0,0.0,130.37,123.41584,2.51462,123.4414552598,0.97584,0.28462000000000004,1.0165,122.44,2.23,122.4603058138,130.37
2020-02-14 21:00:00,115.2052,0.9711000000000001,115.2092927773,0.8952,0.2611,0.9325,114.31,0.71,114.3122049477,135.47,123.9252,7.7411,124.1667420216,0.8952,0.2611,0.9325,123.03,7.48,123.2571754504,135.22,0.8952,0.2611,0.9325,0.8952,0.2611,0.9325,0.0,0.0,0.0,131.05,118.1252,0.7611,118.1276519205,0.8952,0.2611,0.9325,117.23,0.5,117.2310662751,131.05
2020-02-14 21:30:00,109.63376,9.61068,110.0541980199,0.8937600000000001,0.26068,0.931,108.74,9.35,109.141239227,135.31,116.76376,7.18068,116.9843485882,0.8937600000000001,0.26068,0.931,115.87,6.92,116.0764545461,135.07,0.8937600000000001,0.26068,0.931,0.8937600000000001,0.26068,0.931,0.0,0.0,0.0,130.91,111.30376,2.22068,111.3259107746,0.8937600000000001,0.26068,0.931,110.41,1.96,110.4273956045,130.91
2020-02-14 22:00:00,104.76704,16.44872,106.0504269676,0.88704,0.25872,0.924,103.88,16.19,105.1340596572,135.13,110.80704,6.9987200000000005,111.0278442338,0.88704,0.25872,0.924,109.92,6.74,110.126445507,134.89,0.88704,0.25872,0.924,0.88704,0.25872,0.924,0.0,0.0,0.0,130.72,105.60704,0.8287200000000001,105.6102915174,0.88704,0.25872,0.924,104.72,0.5700000000000001,104.7215512681,130.72
2020-02-14 22:30:00,98.70888,18.61884,100.4495106698,0.81888,0.23884000000000002,0.853,97.89,18.38,99.6005848376,135.61,104.45888,9.20884,104.8640088162,0.81888,0.23884000000000002,0.853,103.64,8.97,104.0274507041,135.36,0.81888,0.23884000000000002,0.853,0.81888,0.23884000000000002,0.853,0.0,0.0,0.0,131.18,99.51888,1.9388400000000001,99.5377645771,0.81888,0.23884000000000002,0.853,98.7,1.7000000000000002,98.7146392386,131.18
2020-02-14 23:00:00,93.09008,20.31919,95.2818580668,0.82008,0.23919,0.8542500000000001,92.27,20.08,94.4296526521,135.61,98.53008,10.979190000000001,99.1398975078,0.82008,0.23919,0.8542500000000001,97.71,10.74,98.2984826943,135.36,0.82008,0.23919,0.8542500000000001,0.82008,0.23919,0.8542500000000001,0.0,0.0,0.0,131.18,93.85008,3.62919,93.9202243186,0.82008,0.23919,0.8542500000000001,93.03,3.39,93.091745069,131.18
2020-02-14 23:30:00,86.82632,14.91226,88.0975898822,0.79632,0.23226000000000002,0.8295,86.03,14.68,87.2734971226,135.76,93.44632,27.74226,97.477421547,0.79632,0.23226000000000002,0.8295,92.65,27.51,96.6479311729,135.5,0.79632,0.23226000000000002,0.8295,0.79632,0.23226000000000002,0.8295,0.0,0.0,0.0,131.31,87.58632,6.21226,87.8063529903,0.79632,0.23226000000000002,0.8295,86.79,5.98,86.9957728858,131.31
2020-02-15 00:00:00,82.3224,10.4882,82.9878297162,0.7824,0.22820000000000001,0.8150000000000001,81.54,10.26,82.1829617378,135.7,89.7124,39.8582,98.1681762131,0.7824,0.22820000000000001,0.8150000000000001,88.93,39.63,97.3605762103,135.45,0.7824,0.22820000000000001,0.8150000000000001,0.7824,0.22820000000000001,0.8150000000000001,0.0,0.0,0.0,131.25,83.0724,6.7182,83.3436131506,0.7824,0.22820000000000001,0.8150000000000001,82.29,6.49,82.5455280436,131.25
2020-02-15 00:30:00,80.47632,11.28726,81.2640161391,0.91632,0.26726,0.9545,79.56,11.02,80.3195742021,135.8,87.65632,40.76726,96.6726430995,0.91632,0.26726,0.9545,86.74,40.5,95.7291888611,135.54,0.91632,0.26726,0.9545,0.91632,0.26726,0.9545,0.0,0.0,0.0,131.34,81.19632,6.03726,81.4204574407,0.91632,0.26726,0.9545,80.28,5.77,80.4870877843,131.34
2020-02-15 01:00:00,82.22144,10.98417,82.9518968214,0.8714400000000001,0.25417,0.9077500000000001,81.35,10.73,82.0545879278,135.26,89.57144,40.24417,98.1969250163,0.8714400000000001,0.25417,0.9077500000000001,88.7,39.99,97.2979449937,135.01,0.8714400000000001,0.25417,0.9077500000000001,0.8714400000000001,0.25417,0.9077500000000001,0.0,0.0,0.0,130.84,82.96144,6.18417,83.1916130716,0.8714400000000001,0.25417,0.9077500000000001,82.09,5.93,82.3039063471,130.84
2020-02-15 01:30:00,82.41352,11.46061,83.2065734204,0.8935200000000001,0.26061,0.9307500000000001,81.52,11.2,82.2857849206,135.72,89.77352,40.87061,98.6391993832,0.8935200000000001,0.26061,0.9307500000000001,88.88,40.61,97.7180970957,135.47,0.8935200000000001,0.26061,0.9307500000000001,0.8935200000000001,0.26061,0.9307500000000001,0.0,0.0,0.0,131.29,83.15352,5.79061,83.3548981918,0.8935200000000001,0.26061,0.9307500000000001,82.26,5.53,82.4456699894,131.29
2020-02-15 02:00:00,80.14096,11.82653,81.0088901391,0.81096,0.23653000000000002,0.8447500000000001,79.33,11.59,80.1721709822,135.99,87.32096,41.38653,96.6322664578,0.81096,0.23653000000000002,0.8447500000000001,86.51,41.15,95.7982390235,135.74,0.81096,0.23653000000000002,0.8447500000000001,0.81096,0.23653000000000002,0.8447500000000001,0.0,0.0,0.0,131.55,80.87096,5.45653,81.0548326194,0.81096,0.23653000000000002,0.8447500000000001,80.06,5.22,80.2299943911,131.55
2020-02-15 02:30:00,78.18344,12.21892,79.1324983569,0.8534400000000001,0.24892000000000003,0.889,77.33,11.97,78.2509412084,136.15,85.18344,41.90892,94.9345881426,0.8534400000000001,0.24892000000000003,0.889,84.33,41.66,94.0590479433,135.89,0.8534400000000001,0.24892000000000003,0.889,0.8534400000000001,0.24892000000000003,0.889,0.0,0.0,0.0,131.69,78.89344,5.15892,79.0619335116,0.8534400000000001,0.24892000000000003,0.889,78.04,4.91,78.1943073376,131.69
2020-02-15 03:00:00,76.25912,14.47891,77.6214675071,0.8191200000000001,0.23891,0.8532500000000001,75.44,14.24,76.772203303,136.55,82.95912,43.06891,93.4727051056,0.8191200000000001,0.23891,0.8532500000000001,82.14,42.83,92.6357841226,136.3,0.8191200000000001,0.23891,0.8532500000000001,0.8191200000000001,0.23891,0.8532500000000001,0.0,0.0,0.0,132.09,76.78912,5.70891,77.0010428745,0.8191200000000001,0.23891,0.8532500000000001,75.97,5.47,76.1666711889,132.09
2020-02-15 03:30:00,75.9964,32.1702,82.5249936746,0.9264,0.2702,0.965,75.07,31.9,81.5666285928,134.55,81.2464,42.5502,91.7142139093,0.9264,0.2702,0.965,80.32,42.28,90.768390974,134.31,0.9264,0.2702,0.965,0.9264,0.2702,0.965,0.0,0.0,0.0,130.18,74.3464,22.7402,77.7464075633,0.9264,0.2702,0.965,73.42,22.47,76.7814906081,130.18
2020-02-15 04:00:00,74.42,32.60875,81.2506429301,0.99,0.28875,1.03125,73.43,32.32,80.2280954529,134.68,79.57,43.00875,90.4496405552,0.99,0.28875,1.03125,78.58,42.72,89.4416837945,134.43,0.99,0.28875,1.03125,0.99,0.28875,1.03125,0.0,0.0,0.0,130.29,72.81,22.41875,76.1833082214,0.99,0.28875,1.03125,71.82,22.13,75.1521742866,130.29
2020-02-15 04:30:00,73.64688,32.63534,80.5538847645,1.04688,0.30534,1.0905,72.6,32.33,79.4731961104,134.65,78.74688,43.05534,89.7487237361,1.04688,0.30534,1.0905,77.7,42.75,88.6840036309,134.43,1.04688,0.30534,1.0905,1.04688,0.30534,1.0905,0.0,0.0,0.0,130.25,72.07688,22.45534,75.4938336889,1.04688,0.30534,1.0905,71.03,22.15,74.40351739,130.25
2020-02-15 05:00:00,73.3188,32.49965,80.1989631078,0.9588000000000001,0.27965,0.99875,72.36,32.22,79.2092040106,134.97,78.3988,42.93965,89.3878368883,0.9588000000000001,0.27965,0.99875,77.44,42.66,88.41283391,134.72,0.9588000000000001,0.27965,0.99875,0.9588000000000001,0.27965,0.99875,0.0,0.0,0.0,130.55,71.7688,22.81965,75.3093425782,0.9588000000000001,0.27965,0.99875,70.81,22.54,74.3108854745,130.55
2020-02-15 05:30:00,74.284,32.0395,80.898963011,0.924,0.2695,0.9625,73.36,31.77,79.9438709346,134.68,79.434,42.4195,90.0509541107,0.924,0.2695,0.9625,78.51,42.15,89.1091611452,134.42,0.924,0.2695,0.9625,0.924,0.2695,0.9625,0.0,0.0,0.0,130.26,72.694,22.9495,76.2305528397,0.924,0.2695,0.9625,71.77,22.68,75.2682888074,130.26
2020-02-15 06:00:00,76.09792,31.29481,82.2815809356,1.14792,0.33481000000000005,1.19575,74.95,30.96,81.0926883264,134.88,81.32792,41.66481,91.3793574275,1.14792,0.33481000000000005,1.19575,80.18,41.33,90.2053285566,134.62,1.14792,0.33481000000000005,1.19575,1.14792,0.33481000000000005,1.19575,0.0,0.0,0.0,130.44,74.44792,24.00481,78.2222710963,1.14792,0.33481000000000005,1.19575,73.3,23.67,77.02700111,130.44
2020-02-15 06:30:00,80.66064,29.03477,85.7272227135,1.49064,0.43477000000000005,1.55275,79.17,28.6,84.1774845193,134.1,86.18064,39.16477,94.662463099,1.49064,0.43477000000000005,1.55275,84.69,38.73,93.1257697955,133.84,1.49064,0.43477000000000005,1.55275,1.49064,0.43477000000000005,1.55275,0.0,0.0,0.0,129.7,78.87064,25.80477,82.9847215381,1.49064,0.43477000000000005,1.55275,77.38,25.37,81.4328023588,129.7
2020-02-15 07:00:00,85.20432,26.54126,89.2424485828,1.68432,0.49126000000000003,1.7545000000000002,83.52,26.05,87.4882443532,133.11,91.01432,36.42126,98.0311921026,1.68432,0.49126000000000003,1.7545000000000002,89.33,35.93,96.2850653009,132.86,1.68432,0.49126000000000003,1.7545000000000002,1.68432,0.49126000000000003,1.7545000000000002,0.0,0.0,0.0,128.76,83.26432,27.51126,87.6915982968,1.68432,0.49126000000000003,1.7545000000000002,81.58,27.02,85.9382150152,128.76
2020-02-15 07:30:00,90.70776,24.39268,93.9302962936,1.7577600000000002,0.51268,1.831,88.95,23.88,92.0997117259,132.65,96.87776,34.07268,102.6949263839,1.7577600000000002,0.51268,1.831,95.12,33.56,100.8666842917,132.4,1.7577600000000002,0.51268,1.831,1.7577600000000002,0.51268,1.831,0.0,0.0,0.0,128.31,88.60776,29.24268,93.308464063,1.7577600000000002,0.51268,1.831,86.85,28.73,91.4786062421,128.31
2020-02-15 08:00:00,93.83984,22.83662,96.5786041743,1.8398400000000001,0.5366200000000001,1.9165,92.0,22.3,94.6640903405,132.11,100.19984,32.37662,105.3007761541,1.8398400000000001,0.5366200000000001,1.9165,98.36,31.84,103.385082096,131.87,1.8398400000000001,0.5366200000000001,1.9165,1.8398400000000001,0.5366200000000001,1.9165,0.0,0.0,0.0,127.8,91.61984,30.30662,96.5022605821,1.8398400000000001,0.5366200000000001,1.9165,89.78,29.77,94.5870038642,127.8
2020-02-15 08:30:00,100.6128,20.1854,102.617668542,1.9727999999999999,0.5754,2.055,98.64,19.61,100.5703818229,132.06,107.4228,29.5654,111.4171029824,1.9727999999999999,0.5754,2.055,105.45,28.99,109.3623454394,131.87,1.9727999999999999,0.5754,2.055,1.9727999999999999,0.5754,2.055,0.0,0.0,0.0,127.75,98.1928,32.995400000000004,103.5882348194,1.9727999999999999,0.5754,2.055,96.22,32.42,101.5349437386,127.75
2020-02-15 09:00:00,106.67688,17.54409,108.1099062087,2.03688,0.59409,2.12175,104.64,16.95,106.0039249273,131.24,113.88688,26.69409,116.9734836493,2.03688,0.59409,2.12175,111.85,26.1,114.8548322884,131.0,2.03688,0.59409,2.12175,2.03688,0.59409,2.12175,0.0,0.0,0.0,126.98,104.04688,34.96409,109.7644788958,2.03688,0.59409,2.12175,102.01,34.37,107.6444935889,126.98
2020-02-15 09:30:00,111.79392,15.92656,112.9226986146,2.11392,0.61656,2.202,109.68,15.31,110.743390322,131.28,119.34392,24.97656,121.9294869603,2.11392,0.61656,2.202,117.23,24.36,119.7342160788,131.06,2.11392,0.61656,2.202,2.11392,0.61656,2.202,0.0,0.0,0.0,127.03,109.01392,36.51656,114.9673601854,2.11392,0.61656,2.202,106.9,35.9,112.7671051327,127.03
2020-02-15 10:00:00,113.06904,15.23722,114.0911069271,2.45904,0.7172200000000001,2.5615,110.61,14.52,111.5589642297,130.94,120.65904,24.18722,123.0594390734,2.45904,0.7172200000000001,2.5615,118.2,23.47,120.507596856,130.7,2.45904,0.7172200000000001,2.5615,2.45904,0.7172200000000001,2.5615,0.0,0.0,0.0,126.68,110.23904,37.10722,116.316773151,2.45904,0.7172200000000001,2.5615,107.78,36.39,113.7574634914,126.68
2020-02-15 10:30:00,115.84008,14.12919,116.6985781596,2.26008,0.65919,2.35425,113.58,13.47,114.3759472092,131.09,123.63008,23.05919,125.7621680962,2.26008,0.65919,2.35425,121.37,22.4,123.4197589529,130.85,2.26008,0.65919,2.35425,2.26008,0.65919,2.35425,0.0,0.0,0.0,126.82,112.93008,38.23919,119.2285142936,2.26008,0.65919,2.35425,110.67,37.58,116.876453146,126.82
2020-02-15 11:00:00,117.37112,13.42741,118.136679949,2.39112,0.6974100000000001,2.4907500000000002,114.98,12.73,115.6825540002,130.62,125.27112,22.24741,127.2312884387,2.39112,0.6974100000000001,2.4907500000000002,122.88,21.55,124.755348182,130.39,2.39112,0.6974100000000001,2.4907500000000002,2.39112,0.6974100000000001,2.4907500000000002,0.0,0.0,0.0,126.39,114.41112,38.58741,120.7430850615,2.39112,0.6974100000000001,2.4907500000000002,112.02,37.89,118.2545242263,126.39
2020-02-15 11:30:00,118.10992,12.97831,118.8208303828,2.35992,0.6883100000000001,2.45825,115.75,12.29,116.4006297234,130.38,126.04992,21.76831,127.9157599839,2.35992,0.6883100000000001,2.45825,123.69,21.08,125.4734334431,130.17,2.35992,0.6883100000000001,2.45825,2.35992,0.6883100000000001,2.45825,0.0,0.0,0.0,126.16,115.11992,38.84831,121.4980953376,2.35992,0.6883100000000001,2.45825,112.76,38.16,119.0420228323,126.16
2020-02-15 12:00:00,118.36792,13.60731,119.147485792,2.28792,0.6673100000000001,2.38325,116.08,12.94,116.7990154068,130.58,126.33792,22.42731,128.3131102568,2.28792,0.6673100000000001,2.38325,124.05,21.76,125.9440355872,130.35,2.28792,0.6673100000000001,2.38325,2.28792,0.6673100000000001,2.38325,0.0,0.0,0.0,126.37,115.38792,38.27731,121.5710678688,2.28792,0.6673100000000001,2.38325,113.1,37.61,119.189437871,126.37
2020-02-15 12:30:00,118.35112,14.15866,119.1950303421,2.36112,0.68866,2.4595000000000002,115.99,13.47,116.769520852,130.58,126.32112,23.02866,128.4030550238,2.36112,0.68866,2.4595000000000002,123.96,22.34,125.9569656668,130.35,2.36112,0.68866,2.4595000000000002,2.36112,0.68866,2.4595000000000002,0.0,0.0,0.0,126.37,115.36112,37.83866,121.4082048226,2.36112,0.68866,2.4595000000000002,113.0,37.15,118.9500840689,126.37
2020-02-15 13:00:00,117.03072,14.79146,117.9617595352,2.61072,0.76146,2.7195,114.42,14.03,115.2769591028,131.03,124.89072,23.75146,127.1291618562,2.61072,0.76146,2.7195,122.28,22.99,124.4224196035,130.82,2.61072,0.76146,2.7195,2.61072,0.76146,2.7195,0.0,0.0,0.0,126.8,114.08072,37.73146,120.1585358992,2.61072,0.76146,2.7195,111.47,36.97,117.4408012575,126.8
2020-02-15 13:30:00,116.28376,15.59818,117.3252575495,2.39376,0.69818,2.4935,113.89,14.9,114.8605332566,131.49,124.13376,24.65818,126.5591411659,2.39376,0.69818,2.4935,121.74,23.96,124.075417388,131.27,2.39376,0.69818,2.4935,2.39376,0.69818,2.4935,0.0,0.0,0.0,127.24,113.37376,37.18818,119.3170993121,2.39376,0.69818,2.4935,110.98,36.49,116.824999465,127.24
2020-02-15 14:00:00,115.74504,16.19022,116.8718850205,2.19504,0.64022,2.2865,113.55,15.55,114.6097945204,131.24,123.53504,25.25022,126.0891736742,2.19504,0.64022,2.2865,121.34,24.61,123.8105314584,131.02,2.19504,0.64022,2.2865,2.19504,0.64022,2.2865,0.0,0.0,0.0,127.01,112.82504,36.19022,118.4872215669,2.19504,0.64022,2.2865,110.63,35.55,116.2015464613,127.01
2020-02-15 14:30:00,113.76584,16.88712,115.0123522618,2.11584,0.61712,2.204,111.65,16.27,112.8292311416,131.63,121.44584,26.02712,124.2034743025,2.11584,0.61712,2.204,119.33,25.41,122.0053974216,131.41,2.11584,0.61712,2.204,2.11584,0.61712,2.204,0.0,0.0,0.0,127.38,110.91584,35.84712,116.5647441348,2.11584,0.61712,2.204,108.8,35.23,114.3616758359,127.38
2020-02-15 15:00:00,113.64592,17.14631,114.9321150909,1.9759200000000001,0.5763100000000001,2.05825,111.67,16.57,112.8926649522,132.01,121.32592,26.36631,124.1578075147,1.9759200000000001,0.5763100000000001,2.05825,119.35,25.79,122.1046542929,131.78,1.9759200000000001,0.5763100000000001,2.05825,1.9759200000000001,0.5763100000000001,2.05825,0.0,0.0,0.0,127.74,110.80592,35.82631,116.4537521734,1.9759200000000001,0.5763100000000001,2.05825,108.83,35.25,114.3963784392,127.74
2020-02-15 15:30:00,113.43792,18.07356,114.8686870518,2.13792,0.62356,2.227,111.3,17.45,112.6596311906,132.29,121.09792,27.36356,124.1509993685,2.13792,0.62356,2.227,118.96,26.74,121.9282953215,132.05,2.13792,0.62356,2.227,2.13792,0.62356,2.227,0.0,0.0,0.0,128.02,110.60792000000001,35.22356,116.081054207,2.13792,0.62356,2.227,108.47,34.6,113.8547359577,128.02
2020-02-15 16:00:00,111.4432,19.15885,113.0780631226,2.2932,0.6688500000000001,2.38875,109.15,18.49,110.7050251795,132.64,118.9532,28.55885,122.3334447466,2.2932,0.6688500000000001,2.38875,116.66,27.89,119.947520608,132.41,2.2932,0.6688500000000001,2.38875,2.2932,0.6688500000000001,2.38875,0.0,0.0,0.0,128.35,108.6932,34.50885,114.0397845252,2.2932,0.6688500000000001,2.38875,106.4,33.84,111.651715616,128.35
2020-02-15 16:30:00,112.52936,19.05148,114.1306959245,1.9593600000000002,0.5714800000000001,2.041,110.57,18.48,112.1036810279,132.25,120.12936,28.39148,123.438807798,1.9593600000000002,0.5714800000000001,2.041,118.17,27.82,121.4005819591,132.02,1.9593600000000002,0.5714800000000001,2.041,1.9593600000000002,0.5714800000000001,2.041,0.0,0.0,0.0,127.99,109.71936,34.09148,114.8937203132,1.9593600000000002,0.5714800000000001,2.041,107.76,33.52,112.8530371767,127.99
2020-02-15 17:00:00,115.24616,17.85513,116.62110899,2.24616,0.6551300000000001,2.33975,113.0,17.2,114.3015310484,131.45,123.00616,27.06513,125.9485476687,2.24616,0.6551300000000001,2.33975,120.76,26.41,123.6141808208,131.21,2.24616,0.6551300000000001,2.33975,2.24616,0.6551300000000001,2.33975,0.0,0.0,0.0,127.21,112.34616,34.85513,117.6288219531,2.24616,0.6551300000000001,2.33975,110.1,34.2,115.2894184216,127.21
2020-02-15 17:30:00,119.54216,18.79813,121.0111470442,5.58216,1.62813,5.81475,113.96,17.17,115.2462168576,131.13,127.37216,27.94813,130.4023202001,5.58216,1.62813,5.81475,121.79,26.32,124.6015509534,130.89,5.58216,1.62813,5.81475,5.58216,1.62813,5.81475,0.0,0.0,0.0,126.91,116.60216,35.56813,121.9063394101,5.58216,1.62813,5.81475,111.02,33.94,116.0920496847,126.91
2020-02-15 18:00:00,121.36736,18.44673,122.761223198,5.5773600000000005,1.62673,5.80975,115.79,16.82,117.0052840687,131.23,129.32736,27.61673,132.2431465917,5.5773600000000005,1.62673,5.80975,123.75,25.99,126.4497631473,131.0,5.5773600000000005,1.62673,5.80975,5.5773600000000005,1.62673,5.80975,0.0,0.0,0.0,127.01,118.36736,35.99673,123.71983060150001,5.5773600000000005,1.62673,5.80975,112.79,34.37,117.910478754,127.01
2020-02-15 18:30:00,120.05208,19.60519,121.6423667447,5.57208,1.62519,5.80425,114.48,17.98,115.8833499688,131.63,127.90208,28.86519,131.1188059054,5.57208,1.62519,5.80425,122.33,27.24,125.3261604774,131.4,5.57208,1.62519,5.80425,5.57208,1.62519,5.80425,0.0,0.0,0.0,127.39,117.09208,35.18519,122.264274398,5.57208,1.62519,5.80425,111.52,33.56,116.4602249697,127.39
2020-02-15 19:00:00,117.51472,20.58721,119.3044116211,5.54472,1.61721,5.77575,111.97,18.97,113.5655836951,131.92,125.21472,29.94721,128.7461125295,5.54472,1.61721,5.77575,119.67,28.33,122.9776312994,131.69,5.54472,1.61721,5.77575,5.54472,1.61721,5.77575,0.0,0.0,0.0,127.67,114.65472,34.44721,119.7176473836,5.54472,1.61721,5.77575,109.11,32.83,113.942094943,127.67
2020-02-15 19:30:00,115.4212,19.04285,116.9815521591,1.8612000000000002,0.54285,1.9387500000000002,113.56,18.5,115.057044982,131.92,123.2212,28.36285,126.4433287665,1.8612000000000002,0.54285,1.9387500000000002,121.36,27.82,124.5078391106,131.69,1.8612000000000002,0.54285,1.9387500000000002,1.8612000000000002,0.54285,1.9387500000000002,0.0,0.0,0.0,127.67,112.5212,33.78285,117.4831962604,1.8612000000000002,0.54285,1.9387500000000002,110.66,33.24,115.5445074419,127.67
2020-02-15 20:00:00,111.39616,20.34263,113.238363897,1.8261600000000002,0.53263,1.90225,109.57,19.81,111.3464009297,132.3,118.94616,29.79263,122.6205112575,1.8261600000000002,0.53263,1.90225,117.12,29.26,120.7196835649,132.06,1.8261600000000002,0.53263,1.90225,1.8261600000000002,0.53263,1.90225,0.0,0.0,0.0,128.03,108.61616,32.83263,113.4700480561,1.8261600000000002,0.53263,1.90225,106.79,32.3,111.5678900939,128.03
2020-02-15 20:30:00,107.9992,21.8406,110.1854754902,1.8192,0.5306000000000001,1.895,106.18,21.31,108.2973152945,132.42,115.3192,31.3906,119.515219353,1.8192,0.5306000000000001,1.895,113.5,30.86,117.6205322212,132.19,1.8192,0.5306000000000001,1.895,1.8192,0.5306000000000001,1.895,0.0,0.0,0.0,128.16,105.3392,31.5206,109.9540598659,1.8192,0.5306000000000001,1.895,103.52,30.99,108.0591065112,128.16
2020-02-15 21:00:00,104.19744,23.44592,106.8027044002,1.83744,0.5359200000000001,1.9140000000000001,102.36,22.91,104.892505452,132.86,111.26744,33.11592,116.0909443566,1.83744,0.5359200000000001,1.9140000000000001,109.43,32.58,114.176973598,132.63,1.83744,0.5359200000000001,1.9140000000000001,1.83744,0.5359200000000001,1.9140000000000001,0.0,0.0,0.0,128.58,101.65744,30.29592,106.0758119271,1.83744,0.5359200000000001,1.9140000000000001,99.82,29.76,104.1618452218,128.58
2020-02-15 21:30:00,99.83856,25.39458,103.0175846943,1.7985600000000002,0.52458,1.8735,98.04,24.87,101.1452346876,132.86,106.62856,35.17458,112.2804563842,1.7985600000000002,0.52458,1.8735,104.83,34.65,110.4081129265,132.63,1.7985600000000002,0.52458,1.8735,1.7985600000000002,0.52458,1.8735,0.0,0.0,0.0,128.58,97.44856,28.34458,101.4871275653,1.7985600000000002,0.52458,1.8735,95.65,27.82,99.6136280837,128.58
2020-02-15 22:00:00,95.68888,26.60884,99.3196462026,1.77888,0.5188400000000001,1.853,93.91,26.09,97.4667953716,132.94,102.19888,36.48884,108.5174940634,1.77888,0.5188400000000001,1.853,100.42,35.97,106.6677894212,132.7,1.77888,0.5188400000000001,1.853,1.77888,0.5188400000000001,1.853,0.0,0.0,0.0,128.66,93.40888,27.22884,97.2966011256,1.77888,0.5188400000000001,1.853,91.63,26.71,95.4436011475,128.66
2020-02-15 22:30:00,90.7748,27.8164,94.9411208276,1.8048000000000002,0.5264,1.88,88.97,27.29,93.0612970036,133.18,96.9548,37.7764,104.0542629593,1.8048000000000002,0.5264,1.88,95.15,37.25,102.1816275071,132.93,1.8048000000000002,0.5264,1.88,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,128.88,88.6648,26.3764,92.5049254689,1.8048000000000002,0.5264,1.88,86.86,25.85,90.6249529655,128.88
2020-02-15 23:00:00,86.54056,29.06933,91.2923571377,1.78056,0.5193300000000001,1.8547500000000001,84.76,28.55,89.4391418787,133.47,92.44056,39.11933,100.3771842241,1.78056,0.5193300000000001,1.8547500000000001,90.66,38.6,98.5352505452,133.22,1.78056,0.5193300000000001,1.8547500000000001,1.78056,0.5193300000000001,1.8547500000000001,0.0,0.0,0.0,129.16,84.55056,25.34933,88.2688264778,1.78056,0.5193300000000001,1.8547500000000001,82.77,24.83,86.4141296317,129.16
2020-02-15 23:30:00,81.86376,30.19568,87.2551104062,1.7337600000000002,0.50568,1.806,80.13,29.69,85.4535721898,133.25,87.45376,40.30568,96.2949011028,1.7337600000000002,0.50568,1.806,85.72,39.8,94.5090387212,133.0,1.7337600000000002,0.50568,1.806,1.7337600000000002,0.50568,1.806,0.0,0.0,0.0,128.95,80.03376,24.07568,83.5765583594,1.7337600000000002,0.50568,1.806,78.3,23.57,81.7706236982,128.95
2020-02-16 00:00:00,78.41064,31.19352,84.3875829444,1.76064,0.5135200000000001,1.834,76.65,30.68,82.5620063952,133.77,83.79064,41.39352,93.4574494067,1.76064,0.5135200000000001,1.834,82.03,40.88,91.6520338018,133.52,1.76064,0.5135200000000001,1.834,1.76064,0.5135200000000001,1.834,0.0,0.0,0.0,129.45,76.70064,23.51352,80.2238979307,1.76064,0.5135200000000001,1.834,74.94,23.0,78.3900733512,129.45
2020-02-16 00:30:00,77.06752,31.42261,83.2272975541,1.75752,0.51261,1.83075,75.31,30.91,81.4065365926,133.22,82.34752,41.58261,92.2508943293,1.75752,0.51261,1.83075,80.59,41.07,90.4516058453,132.97,1.75752,0.51261,1.83075,1.75752,0.51261,1.83075,0.0,0.0,0.0,128.92,75.37752,22.92261,78.785890682,1.75752,0.51261,1.83075,73.62,22.41,76.9552629779,128.92
2020-02-16 01:00:00,79.44024,30.64632,85.1466303549,1.77024,0.51632,1.8439999999999999,77.67,30.13,83.309338012,132.48,84.88024,40.66632,94.1190986187,1.77024,0.51632,1.8439999999999999,83.11,40.15,92.3000249187,132.24,1.77024,0.51632,1.8439999999999999,1.77024,0.51632,1.8439999999999999,0.0,0.0,0.0,128.21,77.68024,23.12632,81.0496536896,1.77024,0.51632,1.8439999999999999,75.91,22.61,79.2056828769,128.21
2020-02-16 01:30:00,79.764,30.54575,85.4127539602,1.734,0.50575,1.80625,78.03,30.04,83.6126934143,132.3,85.224,40.55575,94.3816668324,1.734,0.50575,1.80625,83.49,40.05,92.5990421117,132.06,1.734,0.50575,1.80625,1.734,0.50575,1.80625,0.0,0.0,0.0,128.04,77.994,23.10575,81.3445739989,1.734,0.50575,1.80625,76.26,22.6,79.5383404403,128.04
2020-02-16 02:00:00,77.02752,31.27386,83.1341876526,1.7275200000000002,0.5038600000000001,1.7995,75.3,30.77,81.3442247489,133.19,82.30752,41.44386,92.1527068525,1.7275200000000002,0.5038600000000001,1.7995,80.58,40.94,90.3837374753,132.94,1.7275200000000002,0.5038600000000001,1.7995,1.7275200000000002,0.5038600000000001,1.7995,0.0,0.0,0.0,128.86,75.34752,23.11386,78.8130655047,1.7275200000000002,0.5038600000000001,1.7995,73.62,22.61,77.0137422802,128.86
2020-02-16 02:30:00,75.12952,32.36986,81.8061893248,1.6795200000000001,0.48986,1.7495,73.45,31.88,80.0701998249,134.25,80.30952,42.69986,90.9554673818,1.6795200000000001,0.48986,1.7495,78.63,42.21,89.2432686537,134.0,1.6795200000000001,0.48986,1.7495,1.6795200000000001,0.48986,1.7495,0.0,0.0,0.0,129.9,73.52952,22.79986,76.9832704388,1.6795200000000001,0.48986,1.7495,71.85,22.31,75.234025547,129.9
2020-02-16 03:00:00,72.75464,32.89927,79.8473519164,1.57464,0.45927,1.64025,71.18,32.44,78.2236920632,134.13,77.77464,43.25927,88.9958373637,1.57464,0.45927,1.64025,76.2,42.8,87.3972539614,133.87,1.57464,0.45927,1.64025,1.57464,0.45927,1.64025,0.0,0.0,0.0,129.78,71.22464,22.21927,74.6099544462,1.57464,0.45927,1.64025,69.65,21.76,72.9699945183,129.78
2020-02-16 03:30:00,71.13,33.20125,78.4971330786,1.4100000000000001,0.41125000000000006,1.46875,69.72,32.79,77.0458467408,133.93,76.41,43.77125,88.0591302851,1.4100000000000001,0.41125000000000006,1.46875,75.0,43.36,86.6319202142,133.66,1.4100000000000001,0.41125000000000006,1.46875,1.4100000000000001,0.41125000000000006,1.46875,0.0,0.0,0.0,129.58,69.63,21.69125,72.9304273028,1.4100000000000001,0.41125000000000006,1.46875,68.22,21.28,71.4619255268,129.58
2020-02-16 04:00:00,69.64168,33.26674,77.1792691301,1.29168,0.37674,1.3455,68.35,32.89,75.8516618144,134.12,74.46168,43.66674,86.3210633082,1.29168,0.37674,1.3455,73.17,43.29,85.0168983203,133.86,1.29168,0.37674,1.3455,1.29168,0.37674,1.3455,0.0,0.0,0.0,129.76,68.20168,21.75674,71.5878822864,1.29168,0.37674,1.3455,66.91,21.38,70.2428110201,129.76
2020-02-16 04:30:00,69.31336,33.25723,76.879029792,1.05336,0.30723,1.09725,68.26,32.95,75.7966364689,134.19,74.14336,43.65723,86.0418012559,1.05336,0.30723,1.09725,73.09,43.35,84.9786479064,133.95,1.05336,0.30723,1.09725,1.05336,0.30723,1.09725,0.0,0.0,0.0,129.8,67.88336,21.63723,71.2483002391,1.05336,0.30723,1.09725,66.83,21.33,70.1513920033,129.8
2020-02-16 05:00:00,68.63336,33.37223,76.3167336831,0.9333600000000001,0.27223,0.9722500000000001,67.7,33.1,75.35847663,134.51,73.42336,43.81223,85.5014695269,0.9333600000000001,0.27223,0.9722500000000001,72.49,43.54,84.560816576,134.25,0.9333600000000001,0.27223,0.9722500000000001,0.9333600000000001,0.27223,0.9722500000000001,0.0,0.0,0.0,130.12,67.20336,21.72223,70.6268141109,0.9333600000000001,0.27223,0.9722500000000001,66.27,21.45,69.6549739789,130.12
2020-02-16 05:30:00,69.12408,33.30619,76.729660029,1.08408,0.31619,1.12925,68.04,32.99,75.6160148381,134.0,73.94408,43.68619,85.8848657434,1.08408,0.31619,1.12925,72.86,43.37,84.7911345602,133.74,1.08408,0.31619,1.12925,1.08408,0.31619,1.12925,0.0,0.0,0.0,129.65,67.70408,21.40619,71.0075166371,1.08408,0.31619,1.12925,66.62,21.09,69.8785553657,129.65
2020-02-16 06:00:00,69.94624,33.08932,77.3781596331,1.26624,0.36932000000000004,1.319,68.68,32.72,76.0758884273,133.91,74.80624,43.42932,86.4990137435,1.26624,0.36932000000000004,1.319,73.54,43.06,85.2191011452,133.66,1.26624,0.36932000000000004,1.319,1.26624,0.36932000000000004,1.319,0.0,0.0,0.0,129.57,68.47624,21.66932,71.8230803698,1.26624,0.36932000000000004,1.319,67.21,21.3,70.5044261022,129.57
2020-02-16 06:30:00,73.29008,32.38919,80.1279942047,1.30008,0.37919,1.35425,71.99,32.01,78.7857867892,134.13,78.37008,42.69919,89.2473543914,1.30008,0.37919,1.35425,77.07,42.32,87.9247820583,133.88,1.30008,0.37919,1.35425,1.30008,0.37919,1.35425,0.0,0.0,0.0,129.78,71.73008,22.40919,75.1490264292,1.30008,0.37919,1.35425,70.43,22.03,73.7950255776,129.78
2020-02-16 07:00:00,75.96944,30.93692,82.0271225449,1.18944,0.34692,1.239,74.78,30.59,80.7947801532,133.87,81.22944,41.15692,91.061045385,1.18944,0.34692,1.239,80.04,40.81,89.8435178519,133.62,1.18944,0.34692,1.239,1.18944,0.34692,1.239,0.0,0.0,0.0,129.53,74.30944,23.64692,77.9812137543,1.18944,0.34692,1.239,73.12,23.3,76.7425853096,129.53
2020-02-16 07:30:00,79.8172,29.19335,84.9884527454,1.1772,0.34335000000000004,1.22625,78.64,28.85,83.7649813466,133.17,85.3572,39.22335,93.9378665771,1.1772,0.34335000000000004,1.22625,84.18,38.88,92.7250063359,132.92,1.1772,0.34335000000000004,1.22625,1.1772,0.34335000000000004,1.22625,0.0,0.0,0.0,128.87,78.0272,24.77335,81.8655166115,1.1772,0.34335000000000004,1.22625,76.85,24.43,80.6396143344,128.87
2020-02-16 08:00:00,81.7548,28.61515,86.617978114,1.3548,0.39515000000000006,1.4112500000000001,80.4,28.22,85.2087342941,133.07,87.3948,38.61515,95.5457004609,1.3548,0.39515000000000006,1.4112500000000001,86.04,38.22,94.1469595898,132.83,1.3548,0.39515000000000006,1.4112500000000001,1.3548,0.39515000000000006,1.4112500000000001,0.0,0.0,0.0,128.77,79.9148,25.38515,83.8497531276,1.3548,0.39515000000000006,1.4112500000000001,78.56,24.99,82.4389088962,128.77
2020-02-16 08:30:00,85.72792,28.29856,90.2778198984,1.5379200000000002,0.44856,1.6019999999999999,84.19,27.85,88.6768210977,134.0,91.61792,38.36856,99.3276882928,1.5379200000000002,0.44856,1.6019999999999999,90.08,37.92,97.7360363428,133.76,1.5379200000000002,0.44856,1.6019999999999999,1.5379200000000002,0.44856,1.6019999999999999,0.0,0.0,0.0,129.68,83.76792,26.43856,87.8411172288,1.5379200000000002,0.44856,1.6019999999999999,82.23,25.99,86.239509507,129.68
2020-02-16 09:00:00,91.09224,26.08607,94.7537821739,1.63224,0.47607000000000005,1.70025,89.46,25.61,93.0535528607,132.83,97.33224,35.90607,103.7439675656,1.63224,0.47607000000000005,1.70025,95.7,35.43,102.047904927,132.6,1.63224,0.47607000000000005,1.70025,1.63224,0.47607000000000005,1.70025,0.0,0.0,0.0,128.58,88.95224,27.71607,93.1701751488,1.63224,0.47607000000000005,1.70025,87.32,27.24,91.470213731,128.58
2020-02-16 09:30:00,97.39352,23.95436,100.2961071079,1.7635200000000002,0.51436,1.837,95.63,23.44,98.4608069234,133.06,104.03352,33.68436,109.3508545563,1.7635200000000002,0.51436,1.837,102.27,33.17,107.5146585355,132.84,1.7635200000000002,0.51436,1.837,1.7635200000000002,0.51436,1.837,0.0,0.0,0.0,128.79,95.06352,30.06436,99.7042555611,1.7635200000000002,0.51436,1.837,93.3,29.55,97.867729615,128.79
2020-02-16 10:00:00,101.18568,22.70249,103.701228967,2.30568,0.67249,2.40175,98.88,22.03,101.3043695997,132.12,108.02568,32.22249,112.7290397425,2.30568,0.67249,2.40175,105.72,31.55,110.3273352347,131.9,2.30568,0.67249,2.40175,2.30568,0.67249,2.40175,0.0,0.0,0.0,127.91,98.74568,30.75249,103.4235222755,2.30568,0.67249,2.40175,96.44,30.08,101.0221757833,127.91
2020-02-16 10:30:00,104.3408,21.2794,106.4885693819,2.5008,0.7294,2.605,101.84,20.55,103.8926758727,131.59,111.3908,30.6794,115.5384607349,2.5008,0.7294,2.605,108.89,29.95,112.9337620023,131.37,2.5008,0.7294,2.605,2.5008,0.7294,2.605,0.0,0.0,0.0,127.38,101.8008,31.9294,106.6906250099,2.5008,0.7294,2.605,99.3,31.2,104.0861662278,127.38
2020-02-16 11:00:00,108.64632,19.11851,110.3156393,2.08632,0.60851,2.17325,106.56,18.51,108.1556919445,131.32,116.01632,28.36851,119.4343286746,2.08632,0.60851,2.17325,113.93,27.76,117.2632188711,131.11,2.08632,0.60851,2.17325,2.08632,0.60851,2.17325,0.0,0.0,0.0,127.12,105.94632,33.54851,111.1311173559,2.08632,0.60851,2.17325,103.86,32.94,108.9584471255,127.12
2020-02-16 11:30:00,111.98656,17.87608,113.40433791,1.90656,0.55608,1.986,110.08,17.32,111.4342353139,131.03,119.56656,27.02608,122.5829158994,1.90656,0.55608,1.986,117.66,26.47,120.6007317557,130.81,1.90656,0.55608,1.986,1.90656,0.55608,1.986,0.0,0.0,0.0,126.84,109.17656,34.40608,114.4696448601,1.90656,0.55608,1.986,107.27,33.85,112.484111767,126.84
2020-02-16 12:00:00,114.84736,16.69923,116.0550747773,1.91736,0.55923,1.9972500000000002,112.93,16.14,114.077537228,130.65,122.63736,25.74923,125.3113917941,1.91736,0.55923,1.9972500000000002,120.72,25.19,123.3201301491,130.43,1.91736,0.55923,1.9972500000000002,1.91736,0.55923,1.9972500000000002,0.0,0.0,0.0,126.46,111.94736,35.27923,117.3747650918,1.91736,0.55923,1.9972500000000002,110.03,34.72,115.3779844684,126.46
2020-02-16 12:30:00,116.56336,15.83598,117.6341581219,1.80336,0.52598,1.8785,114.76,15.31,115.7767407556,130.17,124.47336,24.78598,126.9171468094,1.80336,0.52598,1.8785,122.67,24.26,125.0458975737,129.95,1.80336,0.52598,1.8785,1.80336,0.52598,1.8785,0.0,0.0,0.0,126.01,113.61336,35.65598,119.0770527022,1.80336,0.52598,1.8785,111.81,35.13,117.198946241,126.01
2020-02-16 13:00:00,117.34544,15.81117,118.4058503013,1.8554400000000002,0.54117,1.93275,115.49,15.27,116.4951200695,130.21,125.27544,24.751170000000002,127.6971271547,1.8554400000000002,0.54117,1.93275,123.42,24.21,125.772097462,129.95,1.8554400000000002,0.54117,1.93275,1.8554400000000002,0.54117,1.93275,0.0,0.0,0.0,126.06,114.33544,35.671170000000004,119.7707193314,1.8554400000000002,0.54117,1.93275,112.48,35.13,117.8383099845,126.06
2020-02-16 13:30:00,118.70456,15.97258,119.7743540022,1.89456,0.5525800000000001,1.9735,116.81,15.42,117.8233953848,131.14,126.75456,25.03258,129.2027420075,1.89456,0.5525800000000001,1.9735,124.86,24.48,127.2371408041,130.91,1.89456,0.5525800000000001,1.9735,1.89456,0.5525800000000001,1.9735,0.0,0.0,0.0,126.96,115.71456,36.22258,121.2515348268,1.89456,0.5525800000000001,1.9735,113.82,35.67,119.2784192551,126.96
2020-02-16 14:00:00,117.33864,16.73252,118.5256666828,2.16864,0.6325200000000001,2.259,115.17,16.1,116.2898916501,131.37,125.24864,25.86252,127.8909369838,2.16864,0.6325200000000001,2.259,123.08,25.23,125.6393222681,131.17,2.16864,0.6325200000000001,2.259,2.16864,0.6325200000000001,2.259,0.0,0.0,0.0,127.19,114.36864,35.81252,119.8445760316,2.16864,0.6325200000000001,2.259,112.2,35.18,117.586021278,127.19
2020-02-16 14:30:00,114.80512,17.84941,116.1844095202,2.7751200000000003,0.8094100000000001,2.89075,112.03,17.04,113.3185002548,131.21,122.51512,27.00941,125.4570159742,2.7751200000000003,0.8094100000000001,2.89075,119.74,26.2,122.5728664917,131.0,2.7751200000000003,0.8094100000000001,2.89075,2.7751200000000003,0.8094100000000001,2.89075,0.0,0.0,0.0,127.04,111.94512,34.95941,117.2768955906,2.7751200000000003,0.8094100000000001,2.89075,109.17,34.15,114.3866749233,127.04
2020-02-16 15:00:00,112.33368,19.70649,114.0491184116,3.31368,0.9664900000000001,3.45175,109.02,18.74,110.618931472,132.25,119.82368,29.07649,123.3010809339,3.31368,0.9664900000000001,3.45175,116.51,28.11,119.8530441833,132.03,3.31368,0.9664900000000001,3.45175,3.31368,0.9664900000000001,3.45175,0.0,0.0,0.0,128.03,109.57368,34.21649,114.7918095365,3.31368,0.9664900000000001,3.45175,106.26,33.25,111.3406938186,128.03
2020-02-16 15:30:00,106.02728,22.37004,108.3614451445,5.41728,1.58004,5.643,100.61,20.79,102.7355644361,132.22,112.96728,31.840040000000002,117.3686265482,5.41728,1.58004,5.643,107.55,30.26,111.7258703255,132.03,5.41728,1.58004,5.643,5.41728,1.58004,5.643,0.0,0.0,0.0,128.0,103.52728,32.90004,108.6292333408,5.41728,1.58004,5.643,98.11,31.32,102.9879337593,128.0
2020-02-16 16:00:00,106.83416,21.71038,109.017789111,3.22416,0.9403800000000001,3.3585000000000003,103.61,20.77,105.6713064176,132.06,114.01416,31.15038,118.1929560281,3.22416,0.9403800000000001,3.3585000000000003,110.79,30.21,114.8349607045,131.85,3.22416,0.9403800000000001,3.3585000000000003,3.22416,0.9403800000000001,3.3585000000000003,0.0,0.0,0.0,127.85,104.23416,32.21038,109.0975191773,3.22416,0.9403800000000001,3.3585000000000003,101.01,31.27,105.7394581034,127.85
2020-02-16 16:30:00,109.4572,20.78585,111.4133304056,2.3172,0.6758500000000001,2.41375,107.14,20.11,109.0109705488,131.99,116.8372,30.20585,120.6786007462,2.3172,0.6758500000000001,2.41375,114.52,29.53,118.2660192109,131.78,2.3172,0.6758500000000001,2.41375,2.3172,0.6758500000000001,2.41375,0.0,0.0,0.0,127.8,106.7372,32.47585,111.5684126313,2.3172,0.6758500000000001,2.41375,104.42,31.8,109.1548276532,127.8
2020-02-16 17:00:00,112.7492,19.7031,114.4578273874,2.2392,0.6531,2.3325,110.51,19.05,112.1399242019,131.35,120.3692,28.9931,123.81172867,2.2392,0.6531,2.3325,118.13,28.34,121.4819019443,131.16,2.2392,0.6531,2.3325,2.2392,0.6531,2.3325,0.0,0.0,0.0,127.2,109.9392,32.9731,114.7774064015,2.2392,0.6531,2.3325,107.7,32.32,112.4449749878,127.2
2020-02-16 17:30:00,115.4868,20.5324,117.2978278742,5.3568,1.5624,5.58,110.13,18.97,111.7518581501,131.03,123.0668,29.7724,126.6168751154,5.3568,1.5624,5.58,117.71,28.21,121.0431666803,130.83,5.3568,1.5624,5.58,5.3568,1.5624,5.58,0.0,0.0,0.0,126.88,112.6568,33.7724,117.6100743474,5.3568,1.5624,5.58,107.3,32.21,112.0302374361,126.88
