Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-02-16 18:00:00,120.78848,18.92039,122.2613514503,5.41848,1.58039,5.64425,115.37,17.34,116.6658154731,130.51,128.72848,28.03039,131.7449214454,5.41848,1.58039,5.64425,123.31,26.45,126.1148627244,130.3,5.41848,1.58039,5.64425,5.41848,1.58039,5.64425,0.0,0.0,0.0,126.38,117.78848,34.94039,122.8615353724,5.41848,1.58039,5.64425,112.37,33.36,117.2173472657,126.38
2020-02-16 18:30:00,121.2536,18.93355,122.7229189213,5.4636,1.59355,5.69125,115.79,17.34,117.0811671448,130.32,129.1936,28.01355,132.1958594834,5.4636,1.59355,5.69125,123.73,26.42,126.5192843009,130.12,5.4636,1.59355,5.69125,5.4636,1.59355,5.69125,0.0,0.0,0.0,126.21,118.2536,34.81355,123.2716397902,5.4636,1.59355,5.69125,112.79,33.22,117.5804086572,126.21
2020-02-16 19:00:00,120.00816,19.80488,121.6313764553,5.46816,1.59488,5.696,114.54,18.21,115.9785139584,130.92,127.86816,28.99488,131.1143371565,5.46816,1.59488,5.696,122.4,27.4,125.4293426595,130.7,5.46816,1.59488,5.696,5.46816,1.59488,5.696,0.0,0.0,0.0,126.77,117.04816,34.33488,121.9801448761,5.46816,1.59488,5.696,111.58,32.74,116.2841519727,126.77
2020-02-16 19:30:00,117.95984,18.02787,119.3294932092,1.8098400000000001,0.5278700000000001,1.88525,116.15,17.5,117.4609403163,131.03,125.93984,27.19787,128.8431893107,1.8098400000000001,0.5278700000000001,1.88525,124.13,26.67,126.9627732841,130.82,1.8098400000000001,0.5278700000000001,1.88525,1.8098400000000001,0.5278700000000001,1.88525,0.0,0.0,0.0,126.87,114.94984,34.09787,119.9005023116,1.8098400000000001,0.5278700000000001,1.88525,113.14,33.57,118.0152723168,126.87
2020-02-16 20:00:00,115.20432,19.20126,116.7935089474,1.68432,0.49126000000000003,1.7545000000000002,113.52,18.71,115.0515297595,131.71,122.99432,28.54126,126.2624499788,1.68432,0.49126000000000003,1.7545000000000002,121.31,28.05,124.5107168078,131.5,1.68432,0.49126000000000003,1.7545000000000002,1.68432,0.49126000000000003,1.7545000000000002,0.0,0.0,0.0,127.51,112.29432,33.44126,117.1679656504,1.68432,0.49126000000000003,1.7545000000000002,110.61,32.95,115.4134940117,127.51
2020-02-16 20:30:00,113.10928,20.40979,114.9359332409,1.67928,0.48979000000000006,1.74925,111.43,19.92,113.1965162892,131.71,120.76928,29.78979,124.3891095714,1.67928,0.48979000000000006,1.74925,119.09,29.3,122.6414208169,131.5,1.67928,0.48979000000000006,1.74925,1.67928,0.48979000000000006,1.74925,0.0,0.0,0.0,127.51,110.25928,32.22979,114.8732701265,1.67928,0.48979000000000006,1.74925,108.58,31.74,113.1240204377,127.51
2020-02-16 21:00:00,109.62928,21.40229,111.6988677228,1.61928,0.47229000000000004,1.68675,108.01,20.93,110.0192028693,131.64,117.04928,30.86229,121.0496381348,1.61928,0.47229000000000004,1.68675,115.43,30.39,119.3634659349,131.44,1.61928,0.47229000000000004,1.68675,1.61928,0.47229000000000004,1.68675,0.0,0.0,0.0,127.45,106.89928,31.26229,111.3767787313,1.61928,0.47229000000000004,1.68675,105.28,30.79,109.6900291731,127.45
2020-02-16 21:30:00,105.79536,23.23573,108.3169300994,1.6653600000000002,0.48573000000000005,1.73475,104.13,22.75,106.5862064247,132.42,112.96536,32.88573,117.654765299,1.6653600000000002,0.48573000000000005,1.73475,111.3,32.4,115.9200155279,132.21,1.6653600000000002,0.48573000000000005,1.73475,1.6653600000000002,0.48573000000000005,1.73475,0.0,0.0,0.0,128.18,103.18536,30.11573,107.4903517148,1.6653600000000002,0.48573000000000005,1.73475,101.52,29.63,105.7556017429,128.18
2020-02-16 22:00:00,101.10784,25.07937,104.1718297289,1.6778400000000002,0.48937,1.74775,99.43,24.59,102.4255485707,132.53,107.94784,34.81937,113.424533007,1.6778400000000002,0.48937,1.74775,106.27,34.33,111.6774901222,132.3,1.6778400000000002,0.48937,1.74775,1.6778400000000002,0.48937,1.74775,0.0,0.0,0.0,128.28,98.63784,28.42937,102.6530689189,1.6778400000000002,0.48937,1.74775,96.96,27.94,100.9053279069,128.28
2020-02-16 22:30:00,95.78352,26.35811,99.3440117288,1.67352,0.48811000000000004,1.7432500000000002,94.11,25.87,97.6009682329,132.37,102.27352,36.14811,108.4737698698,1.67352,0.48811000000000004,1.7432500000000002,100.6,35.66,106.7332919009,132.14,1.67352,0.48811000000000004,1.7432500000000002,1.67352,0.48811000000000004,1.7432500000000002,0.0,0.0,0.0,128.11,93.49352,27.07811,97.3358224045,1.67352,0.48811000000000004,1.7432500000000002,91.82,26.59,95.5925755485,128.11
2020-02-16 23:00:00,90.33256,28.10783,94.6045532914,1.67256,0.48783000000000004,1.74225,88.66,27.62,92.8625866536,133.21,96.45256,38.09783,103.7041030107,1.67256,0.48783000000000004,1.74225,94.78,37.61,101.9694096286,132.98,1.67256,0.48783000000000004,1.74225,1.67256,0.48783000000000004,1.74225,0.0,0.0,0.0,128.91,88.22256,26.00783,91.9762323335,1.67256,0.48783000000000004,1.74225,86.55,25.52,90.2339897156,128.91
2020-02-16 23:30:00,85.01408,29.52369,89.9946780063,1.6240800000000002,0.47369000000000006,1.69175,83.39,29.05,88.3051221617,133.44,90.82408,39.61369,99.0871229942,1.6240800000000002,0.47369000000000006,1.69175,89.2,39.14,97.4093404146,133.21,1.6240800000000002,0.47369000000000006,1.69175,1.6240800000000002,0.47369000000000006,1.69175,0.0,0.0,0.0,129.12,83.07408,24.86369,86.7150843179,1.6240800000000002,0.47369000000000006,1.69175,81.45,24.39,85.0233767854,129.12
2020-02-17 00:00:00,80.94936,30.66648,86.5634557998,1.59936,0.46648000000000006,1.666,79.35,30.2,84.9026648581,133.99,86.47936,40.89648,95.6619139595,1.59936,0.46648000000000006,1.666,84.88,40.43,94.0170160131,133.77,1.59936,0.46648000000000006,1.666,1.59936,0.46648000000000006,1.666,0.0,0.0,0.0,129.64,79.14936,24.16648,82.7565099796,1.59936,0.46648000000000006,1.666,77.55,23.7,81.0906437266,129.64
2020-02-17 00:30:00,79.36328,31.59929,85.4227448685,1.64328,0.47929000000000005,1.71175,77.72,31.12,83.7188915359,134.35,84.79328,41.89929,94.5803935055,1.64328,0.47929000000000005,1.71175,83.15,41.42,92.8953115071,134.12,1.64328,0.47929000000000005,1.71175,1.64328,0.47929000000000005,1.71175,0.0,0.0,0.0,129.99,77.61328,23.58929,81.1188993704,1.64328,0.47929000000000005,1.71175,75.97,23.11,79.4072603733,129.99
2020-02-17 01:00:00,81.96992,30.82956,87.5758502933,1.60992,0.46956000000000003,1.677,80.36,30.36,85.9037787295,133.64,87.57992,41.01956,96.7101167914,1.60992,0.46956000000000003,1.677,85.97,40.55,95.0533713237,133.41,1.60992,0.46956000000000003,1.677,1.60992,0.46956000000000003,1.677,0.0,0.0,0.0,129.32,80.11992,23.74956,83.565801504,1.60992,0.46956000000000003,1.677,78.51,23.28,81.888817918,129.32
2020-02-17 01:30:00,82.43824,31.11032,88.1130831648,1.57824,0.46032000000000006,1.6440000000000001,80.86,30.65,86.4740544903,133.77,88.07824,41.31032,97.2847310733,1.57824,0.46032000000000006,1.6440000000000001,86.5,40.85,95.6607155524,133.53,1.57824,0.46032000000000006,1.6440000000000001,1.57824,0.46032000000000006,1.6440000000000001,0.0,0.0,0.0,129.44,80.57824,23.47032,83.9268055058,1.57824,0.46032000000000006,1.6440000000000001,79.0,23.01,82.2828056158,129.44
2020-02-17 02:00:00,80.92216,31.42563,86.8099429787,1.56216,0.45563000000000003,1.62725,79.36,30.97,85.1889106633,134.18,86.46216,41.70563,95.995128447,1.56216,0.45563000000000003,1.62725,84.9,41.25,94.3905318345,133.96,1.56216,0.45563000000000003,1.62725,1.56216,0.45563000000000003,1.62725,0.0,0.0,0.0,129.85,79.11216,23.47563,82.5217490348,1.56216,0.45563000000000003,1.62725,77.55,23.02,80.8945171195,129.85
2020-02-17 02:30:00,79.69168,31.53799,85.7053596601,1.50168,0.43799000000000005,1.56425,78.19,31.1,84.1480011646,134.26,85.15168,41.82799,94.87038186,1.50168,0.43799000000000005,1.56425,83.65,41.39,93.3298162433,134.03,1.50168,0.43799000000000005,1.56425,1.50168,0.43799000000000005,1.56425,0.0,0.0,0.0,129.91,77.91168,23.49799,81.3780401242,1.50168,0.43799000000000005,1.56425,76.41,23.06,79.8138565664,129.91
2020-02-17 03:00:00,78.47016,31.99838,84.743509091,1.64016,0.47838,1.7085,76.83,31.52,83.0443212989,134.56,83.84016,42.34838,93.9284712824,1.64016,0.47838,1.7085,82.2,41.87,92.2493192387,134.34,1.64016,0.47838,1.7085,1.64016,0.47838,1.7085,0.0,0.0,0.0,130.2,76.75016,23.32838,80.2172074648,1.64016,0.47838,1.7085,75.11,22.85,78.5088186129,130.2
2020-02-17 03:30:00,77.2496,32.31405,83.7358855424,1.6596000000000002,0.48405000000000004,1.72875,75.59,31.83,82.0182723544,134.37,82.53960000000001,42.66405,92.9139748938,1.6596000000000002,0.48405000000000004,1.72875,80.88,42.18,91.218017957,134.15,1.6596000000000002,0.48405000000000004,1.72875,1.6596000000000002,0.48405000000000004,1.72875,0.0,0.0,0.0,130.02,75.5696,22.90405,78.9642954161,1.6596000000000002,0.48405000000000004,1.72875,73.91,22.42,77.2356426788,130.02
2020-02-17 04:00:00,76.57712,32.35916,83.1334502075,1.67712,0.48916000000000004,1.7469999999999999,74.9,31.87,81.3984453168,134.64,81.83712,42.73916,92.3252403593,1.67712,0.48916000000000004,1.7469999999999999,80.16,42.25,90.6128473231,134.41,1.67712,0.48916000000000004,1.7469999999999999,1.67712,0.48916000000000004,1.7469999999999999,0.0,0.0,0.0,130.28,74.92712,23.03916,78.389260776,1.67712,0.48916000000000004,1.7469999999999999,73.25,22.55,76.6424490736,130.28
2020-02-17 04:30:00,76.78736,31.96298,83.1740990107,1.5873599999999999,0.46298000000000006,1.6535000000000002,75.2,31.5,81.5309143822,134.22,82.06736,42.25298,92.305828073,1.5873599999999999,0.46298000000000006,1.6535000000000002,80.48,41.79,90.6831544445,133.98,1.5873599999999999,0.46298000000000006,1.6535000000000002,1.5873599999999999,0.46298000000000006,1.6535000000000002,0.0,0.0,0.0,129.87,75.11736,23.03298,78.5693066092,1.5873599999999999,0.46298000000000006,1.6535000000000002,73.53,22.57,76.9159658328,129.87
2020-02-17 05:00:00,77.494,31.40075,83.6141563168,1.374,0.40075000000000005,1.43125,76.12,31.0,82.1903546653,134.13,82.844,41.65075,92.7249336024,1.374,0.40075000000000005,1.43125,81.47,41.25,91.3177058407,133.91,1.374,0.40075000000000005,1.43125,1.374,0.40075000000000005,1.43125,0.0,0.0,0.0,129.78,75.794,23.41075,79.3271306147,1.374,0.40075000000000005,1.43125,74.42,23.01,77.8960621598,129.78
2020-02-17 05:30:00,80.57824,30.02282,85.9896649735,1.51824,0.44282000000000005,1.5815000000000001,79.06,29.58,84.4124398415,133.37,86.12824,40.12282,95.0153377632,1.51824,0.44282000000000005,1.5815000000000001,84.61,39.68,93.4524183743,133.16,1.51824,0.44282000000000005,1.5815000000000001,1.51824,0.44282000000000005,1.5815000000000001,0.0,0.0,0.0,129.05,78.77824,24.26282,82.4299431751,1.51824,0.44282000000000005,1.5815000000000001,77.26,23.82,80.8486239833,129.05
2020-02-17 06:00:00,85.74,27.73125,90.1130946454,1.65,0.48125000000000007,1.71875,84.09,27.25,88.3950824424,133.06,91.64,37.64125,99.0694367682,1.65,0.48125000000000007,1.71875,89.99,37.16,97.3604935279,132.84,1.65,0.48125000000000007,1.71875,1.65,0.48125000000000007,1.71875,0.0,0.0,0.0,128.74,83.78,26.29125,87.8084177432,1.65,0.48125000000000007,1.71875,82.13,25.81,86.0900284586,128.74
2020-02-17 06:30:00,97.30288,22.07334,99.7751612128,1.62288,0.47334000000000004,1.6905000000000001,95.68,21.6,98.08783003,132.58,103.99288,31.58334,108.6831470664,1.62288,0.47334000000000004,1.6905000000000001,102.37,31.11,106.992752091,132.37,1.62288,0.47334000000000004,1.6905000000000001,1.62288,0.47334000000000004,1.6905000000000001,0.0,0.0,0.0,128.29,94.96288,31.27334,99.9798498331,1.62288,0.47334000000000004,1.6905000000000001,93.34,30.8,98.2903637189,128.29
2020-02-17 07:00:00,107.21944,15.85817,108.3858379571,1.63944,0.47817000000000004,1.70775,105.58,15.38,106.6943334953,131.22,114.52944,24.86817,117.198201803,1.63944,0.47817000000000004,1.70775,112.89,24.39,115.4946933846,131.0,1.63944,0.47817000000000004,1.70775,1.63944,0.47817000000000004,1.70775,0.0,0.0,0.0,126.97,104.55944,36.32817,110.6906158112,1.63944,0.47817000000000004,1.70775,102.92,35.85,108.9850856769,126.97
2020-02-17 07:30:00,115.22472,12.07971,115.8561845253,1.64472,0.47971,1.71325,113.58,11.6,114.170821141,131.67,123.05472,20.90971,124.818588706,1.64472,0.47971,1.71325,121.41,20.43,123.1169078559,131.46,1.64472,0.47971,1.71325,1.64472,0.47971,1.71325,0.0,0.0,0.0,127.4,112.31472,40.25971,119.3123655702,1.64472,0.47971,1.71325,110.67,39.78,117.6022844166,127.4
2020-02-17 08:00:00,121.08536,7.92073,121.3441484789,1.54536,0.45073,1.60975,119.54,7.47,119.7731710359,130.24,129.31536,16.34073,130.3437063646,1.54536,0.45073,1.60975,127.77,15.89,128.7542814822,130.03,1.54536,0.45073,1.60975,1.54536,0.45073,1.60975,0.0,0.0,0.0,126.03,117.98536,43.12073,125.6182412314,1.54536,0.45073,1.60975,116.44,42.67,124.0121062639,126.03
2020-02-17 08:30:00,127.998,3.484,128.0454070242,2.448,0.714,2.55,125.55,2.77,125.5805534309,129.22,136.628,11.504,137.1114597691,2.448,0.714,2.55,134.18,10.79,134.6131364318,129.02,2.448,0.714,2.55,2.448,0.714,2.55,0.0,0.0,0.0,125.05,124.708,47.164,133.3286471843,2.448,0.714,2.55,122.26,46.45,130.7865058024,125.05
2020-02-17 09:00:00,132.50288,1.17459,132.508086055,3.03288,0.8845900000000001,3.15925,129.47,0.29,129.4703247853,129.27,141.38288,8.85459,141.6598832456,3.03288,0.8845900000000001,3.15925,138.35,7.97,138.5793758104,129.08,3.03288,0.8845900000000001,3.15925,3.03288,0.8845900000000001,3.15925,0.0,0.0,0.0,125.11,129.07288,49.89459,138.3809179864,3.03288,0.8845900000000001,3.15925,126.04,49.01,135.2333601594,125.11
2020-02-17 09:30:00,134.44016,9.75213,134.793399914,3.71016,1.08213,3.86475,130.73,8.67,131.017181316,130.2,143.83016,7.21213,144.0108667593,3.71016,1.08213,3.86475,140.12,6.13,140.2540241847,130.01,3.71016,1.08213,3.86475,3.71016,1.08213,3.86475,0.0,0.0,0.0,125.99,133.85016,37.45213,138.9911053757,3.71016,1.08213,3.86475,130.14,36.37,135.1265943477,125.99
2020-02-17 10:00:00,134.60448,14.21714,135.3532160898,3.62448,1.05714,3.7755,130.98,13.16,131.6394545719,131.1,144.31448,7.14714,144.4913518099,3.62448,1.05714,3.7755,140.69,6.09,140.82174619,130.91,3.62448,1.05714,3.7755,3.62448,1.05714,3.7755,0.0,0.0,0.0,126.86,135.68448,29.85714,138.9306550832,3.62448,1.05714,3.7755,132.06,28.8,135.1639138232,126.86
2020-02-17 10:30:00,135.70424,14.42707,136.4689748725,3.86424,1.12707,4.02525,131.84,13.3,132.5091528914,131.22,145.47424,7.34707,145.6596510402,3.86424,1.12707,4.02525,141.61,6.22,141.7465361129,131.03,3.86424,1.12707,4.02525,3.86424,1.12707,4.02525,0.0,0.0,0.0,126.99,136.79424,30.09707,140.0660477052,3.86424,1.12707,4.02525,132.93,28.97,136.0501591326,126.99
2020-02-17 11:00:00,134.94576,14.92918,135.7690633298,5.10576,1.4891800000000002,5.3185,129.84,13.44,130.5337473606,131.22,144.57576,7.88918,144.7908475721,5.10576,1.4891800000000002,5.3185,139.47,6.4,139.6167643945,131.03,5.10576,1.4891800000000002,5.3185,5.10576,1.4891800000000002,5.3185,0.0,0.0,0.0,127.02,136.02576,30.56918,139.4183709181,5.10576,1.4891800000000002,5.3185,130.92,29.08,134.1107482643,127.02
2020-02-17 11:30:00,132.06552,14.71036,132.8822646714,5.31552,1.55036,5.537,126.75,13.16,127.4313466146,131.22,141.46552,7.63036,141.6711535303,5.31552,1.55036,5.537,136.15,6.08,136.285688537,131.03,5.31552,1.55036,5.537,5.31552,1.55036,5.537,0.0,0.0,0.0,126.99,133.11552,30.40036,136.5427535719,5.31552,1.55036,5.537,127.8,28.85,131.0158864413,126.99
2020-02-17 12:00:00,133.06496,14.63978,133.8678704479,5.00496,1.45978,5.2135,128.06,13.18,128.7364594822,131.58,142.55496,7.52978,142.7536836914,5.00496,1.45978,5.2135,137.55,6.07,137.6838676098,131.38,5.00496,1.45978,5.2135,5.00496,1.45978,5.2135,0.0,0.0,0.0,127.33,134.12496,30.39978,137.5269119811,5.00496,1.45978,5.2135,129.12,28.94,132.3234597492,127.33
2020-02-17 12:30:00,133.0488,14.0834,133.7920974385,5.1888,1.5134,5.405,127.86,12.57,128.4763966649,131.8,142.5288,6.9034,142.6958855784,5.1888,1.5134,5.405,137.34,5.39,137.4457263795,131.6,5.1888,1.5134,5.405,5.1888,1.5134,5.405,0.0,0.0,0.0,127.55,134.0988,29.8534,137.3816350645,5.1888,1.5134,5.405,128.91,28.34,131.9884225983,127.55
2020-02-17 13:00:00,130.82128,12.68454,131.4347931708,5.50128,1.60454,5.7305,125.32,11.08,125.8088581937,132.43,140.09128,5.32454,140.1924301032,5.50128,1.60454,5.7305,134.59,3.7199999999999998,134.6413996511,132.21,5.50128,1.60454,5.7305,5.50128,1.60454,5.7305,0.0,0.0,0.0,128.14,131.85128,28.64454,134.9269050614,5.50128,1.60454,5.7305,126.35,27.04,129.2110061102,128.14
2020-02-17 13:30:00,128.5312,11.8466,129.0759904281,6.8112,1.9866000000000001,7.095,121.72,9.86,122.118704546,132.96,137.5812,4.3266,137.6492138045,6.8112,1.9866000000000001,7.095,130.77,2.34,130.7909343189,132.75,6.8112,1.9866000000000001,7.095,6.8112,1.9866000000000001,7.095,0.0,0.0,0.0,128.67,129.5412,27.9466,132.5214509014,6.8112,1.9866000000000001,7.095,122.73,25.96,125.4455041044,128.67
2020-02-17 14:00:00,127.43856,11.05458,127.9171228329,5.63856,1.64458,5.8735,121.8,9.41,122.1629571515,132.87,136.47856,3.53458,136.5243223585,5.63856,1.64458,5.8735,130.84,1.8900000000000001,130.85364993,132.66,5.63856,1.64458,5.8735,5.63856,1.64458,5.8735,0.0,0.0,0.0,128.59,128.45856,27.10458,131.2869372567,5.63856,1.64458,5.8735,122.82,25.46,125.4311125678,128.59
2020-02-17 14:30:00,127.38536,10.42073,127.8108819939,4.90536,1.43073,5.10975,122.48,8.99,122.8094886399,132.97,136.48536000000001,2.86073,136.5153371254,4.90536,1.43073,5.10975,131.58,1.43,131.5877703284,132.76,4.90536,1.43073,5.10975,4.90536,1.43073,5.10975,0.0,0.0,0.0,128.7,128.39536,26.48073,131.0976640938,4.90536,1.43073,5.10975,123.49,25.05,126.0050895797,128.7
2020-02-17 15:00:00,127.54336,10.29723,127.9583589523,3.69336,1.07723,3.84725,123.85,9.22,124.1927167752,132.89,136.74336,2.7372300000000003,136.7707532046,3.69336,1.07723,3.84725,133.05,1.6600000000000001,133.0603551025,132.68,3.69336,1.07723,3.84725,3.69336,1.07723,3.84725,0.0,0.0,0.0,128.61,128.58336,26.34723,131.2549313266,3.69336,1.07723,3.84725,124.89,25.27,127.4208970303,128.61
2020-02-17 15:30:00,128.51336,9.66473,128.8762612139,3.03336,0.8847300000000001,3.15975,125.48,8.78,125.7867989894,132.89,137.83336,2.08473,137.8491248723,3.03336,0.8847300000000001,3.15975,134.8,1.2,134.8053411405,132.68,3.03336,0.8847300000000001,3.15975,3.03336,0.8847300000000001,3.15975,0.0,0.0,0.0,128.61,129.55336,25.69473,132.076842168,3.03336,0.8847300000000001,3.15975,126.52,24.81,128.929618397,128.61
2020-02-17 16:00:00,127.3816,8.8438,127.6882328838,3.6816,1.0738,3.835,123.7,7.77,123.9437892756,132.83,136.5316,1.4138,136.5389198324,3.6816,1.0738,3.835,132.85,0.34,132.8504350764,132.61,3.6816,1.0738,3.835,3.6816,1.0738,3.835,0.0,0.0,0.0,128.56,128.3816,24.8738,130.7690374095,3.6816,1.0738,3.835,124.7,23.8,126.9508960189,128.56
2020-02-17 16:30:00,128.41488,7.08684,128.610282274,5.95488,1.73684,6.203,122.46,5.35,122.5768089811,133.12,137.51488,4.23684,137.5801331392,5.95488,1.73684,6.203,131.56,2.5,131.5837512765,132.89,5.95488,1.73684,6.203,5.95488,1.73684,6.203,0.0,0.0,0.0,128.84,129.41488,23.14684,131.4685793922,5.95488,1.73684,6.203,123.46,21.41,125.3026723578,128.84
2020-02-17 17:00:00,131.91472,7.15596,132.1086716162,5.33472,1.55596,5.557,126.58,5.6,126.7038136758,132.66,141.30472,3.75596,141.3546289649,5.33472,1.55596,5.557,135.97,2.2,135.987796879,132.44,5.33472,1.55596,5.557,5.33472,1.55596,5.557,0.0,0.0,0.0,128.42,132.94472,23.11596,134.9394167121,5.33472,1.55596,5.557,127.61,21.56,129.4184905645,128.42
2020-02-17 17:30:00,133.7616,6.4413,133.9166008389,5.1816,1.5112999999999999,5.3975,128.58,4.93,128.6744780444,132.36,143.3016,4.4013,143.3691738284,5.1816,1.5112999999999999,5.3975,138.12,2.89,138.1502316321,132.14,5.1816,1.5112999999999999,5.3975,5.1816,1.5112999999999999,5.3975,0.0,0.0,0.0,128.15,134.7916,22.3013,136.6240220907,5.1816,1.5112999999999999,5.3975,129.61,20.79,131.2668130184,128.15
2020-02-17 18:00:00,139.17048,7.57889,139.3766912976,5.31048,1.54889,5.53175,133.86,6.03,133.9957480669,131.89,149.09048,3.21889,149.1252241556,5.31048,1.54889,5.53175,143.78,1.67,143.7896981706,131.67,5.31048,1.54889,5.53175,5.31048,1.54889,5.53175,0.0,0.0,0.0,127.7,140.24048,23.30889,142.1643295052,5.31048,1.54889,5.53175,134.93,21.76,136.6733423166,127.7
2020-02-17 18:30:00,139.35984,6.49162,139.510953459,5.07984,1.48162,5.2915,134.28,5.01,134.3734292931,132.51,149.29984,4.31162,149.3620845163,5.07984,1.48162,5.2915,144.22,2.83,144.2477635875,132.3,5.07984,1.48162,5.2915,5.07984,1.48162,5.2915,0.0,0.0,0.0,128.31,140.44984,22.36162,142.2188440575,5.07984,1.48162,5.2915,135.37,20.88,136.9708410575,128.31
2020-02-17 19:00:00,136.79616,5.33138,136.9000109695,4.97616,1.4513800000000001,5.1835,131.82,3.88,131.8770897465,132.69,146.54616,5.52138,146.6501368832,4.97616,1.4513800000000001,5.1835,141.57,4.07,141.62849219,132.49,4.97616,1.4513800000000001,5.1835,4.97616,1.4513800000000001,5.1835,0.0,0.0,0.0,128.48,137.86616,21.25138,139.4944415561,4.97616,1.4513800000000001,5.1835,132.89,19.8,134.3569577655,128.48
2020-02-17 19:30:00,134.27112,4.58366,134.3493342189,1.28112,0.37366000000000005,1.3345,132.99,4.21,133.0566202787,132.33,144.12112,4.04366,144.1778360784,1.28112,0.37366000000000005,1.3345,142.84,3.67,142.8871390294,132.11,1.28112,0.37366000000000005,1.3345,1.28112,0.37366000000000005,1.3345,0.0,0.0,0.0,128.13,135.35112,20.40366,136.880367572,1.28112,0.37366000000000005,1.3345,134.07,20.03,135.5579794774,128.13
2020-02-17 20:00:00,131.27976,3.21993,131.3192420587,1.19976,0.34993,1.2497500000000001,130.08,2.87,130.1116570489,132.84,140.91976,5.50993,141.0274373555,1.19976,0.34993,1.2497500000000001,139.72,5.16,139.8152495259,132.63,1.19976,0.34993,1.2497500000000001,1.19976,0.34993,1.2497500000000001,0.0,0.0,0.0,128.6,132.33976,19.17993,133.7224057204,1.19976,0.34993,1.2497500000000001,131.14,18.83,132.4849746198,128.6
2020-02-17 20:30:00,127.52784,1.40687,127.5355999643,1.25784,0.36687000000000003,1.31025,126.27,1.04,126.2742828132,132.98,136.83784,7.48687,137.0425031815,1.25784,0.36687000000000003,1.31025,135.58,7.12,135.7668251083,132.77,1.25784,0.36687000000000003,1.31025,1.25784,0.36687000000000003,1.31025,0.0,0.0,0.0,128.74,128.53784,17.386870000000002,129.7084405899,1.25784,0.36687000000000003,1.31025,127.28,17.02,128.4129230257,128.74
2020-02-17 21:00:00,123.0532,1.0801,123.0579401999,1.3032,0.3801,1.3575,121.75,0.7000000000000001,121.7520123037,132.62,132.0632,9.3201,132.3916653655,1.3032,0.3801,1.3575,130.76,8.94,131.0652555027,132.41,1.3032,0.3801,1.3575,1.3032,0.3801,1.3575,0.0,0.0,0.0,128.39,124.0532,15.6001,125.0302345445,1.3032,0.3801,1.3575,122.75,15.22,123.6899789797,128.39
2020-02-17 21:30:00,117.25448,3.85339,117.3177808116,1.31448,0.38339,1.36925,115.94,3.47,115.9919156666,133.75,125.83448,12.38339,126.4423374695,1.31448,0.38339,1.36925,124.52,12.0,125.0968840539,133.54,1.31448,0.38339,1.36925,1.31448,0.38339,1.36925,0.0,0.0,0.0,129.47,118.21448,13.13339,118.9417891851,1.31448,0.38339,1.36925,116.9,12.75,117.5932502315,129.47
2020-02-17 22:00:00,110.27992,7.8708100000000005,110.5604377943,1.33992,0.39081000000000005,1.39575,108.94,7.48,109.1964926177,135.11,118.34992,16.83081,119.5407032323,1.33992,0.39081000000000005,1.39575,117.01,16.44,118.1592725942,134.88,1.33992,0.39081000000000005,1.39575,1.33992,0.39081000000000005,1.39575,0.0,0.0,0.0,130.77,111.18992,9.44081,111.5899959811,1.33992,0.39081000000000005,1.39575,109.85,9.05,110.2221620184,130.77
2020-02-17 22:30:00,102.39208,11.33394,103.0174560094,1.28208,0.37394000000000005,1.3355000000000001,101.11,10.96,101.7022797188,135.73,109.90208,20.56394,111.8094039723,1.28208,0.37394000000000005,1.3355000000000001,108.62,20.19,110.4804982791,135.51,1.28208,0.37394000000000005,1.3355000000000001,1.28208,0.37394000000000005,1.3355000000000001,0.0,0.0,0.0,131.37,103.25208,6.11394,103.4329361792,1.28208,0.37394000000000005,1.3355000000000001,101.97,5.74,102.1314275823,131.37
2020-02-17 23:00:00,96.24736,18.78548,98.063492523,1.28736,0.37548000000000004,1.341,94.96,18.41,96.7281225911,134.84,103.09736,28.63548,107.0002633352,1.28736,0.37548000000000004,1.341,101.81,28.26,105.6593758263,134.62,1.28736,0.37548000000000004,1.341,1.28736,0.37548000000000004,1.341,0.0,0.0,0.0,130.53,95.60736,15.34548,96.8310437959,1.28736,0.37548000000000004,1.341,94.32,14.97,95.5005931919,130.53
2020-02-17 23:30:00,89.54272,20.88621,91.9463564975,1.15272,0.33621,1.20075,88.39,20.55,90.747422002,134.18,95.93272,30.726210000000002,100.733245493,1.15272,0.33621,1.20075,94.78,30.39,99.5329116423,133.96,1.15272,0.33621,1.20075,1.15272,0.33621,1.20075,0.0,0.0,0.0,129.87,88.87272,14.33621,90.0215933949,1.15272,0.33621,1.20075,87.72,14.0,88.8301660474,129.87
2020-02-18 00:00:00,85.03328,21.93679,87.8173186966,1.22328,0.35679000000000005,1.27425,83.81,21.58,86.5437028327,134.3,91.11328,31.82679,96.5120425339,1.22328,0.35679000000000005,1.27425,89.89,31.47,95.2395558578,134.07,1.22328,0.35679000000000005,1.27425,1.22328,0.35679000000000005,1.27425,0.0,0.0,0.0,129.95,84.41328,13.43679,85.4760151496,1.22328,0.35679000000000005,1.27425,83.19,13.08,84.2120092386,129.95
2020-02-18 00:30:00,83.6812,22.52285,86.6592292001,1.1412,0.33285000000000003,1.18875,82.54,22.19,85.4707417775,134.48,89.7012,32.48285,95.4014718207,1.1412,0.33285000000000003,1.18875,88.56,32.15,94.2151585468,134.25,1.1412,0.33285000000000003,1.18875,1.1412,0.33285000000000003,1.18875,0.0,0.0,0.0,130.12,83.0812,12.89285,84.0756288978,1.1412,0.33285000000000003,1.18875,81.94,12.56,82.897027691,130.12
2020-02-18 01:00:00,85.95192,22.02181,88.7281954475,1.17192,0.34181,1.22075,84.78,21.68,87.5081184805,134.18,92.11192,31.92181,97.4864491084,1.17192,0.34181,1.22075,90.94,31.58,96.2672322236,133.96,1.17192,0.34181,1.22075,1.17192,0.34181,1.22075,0.0,0.0,0.0,129.84,85.30192,13.30181,86.3328193966,1.17192,0.34181,1.22075,84.13,12.96,85.1223736746,129.84
2020-02-18 01:30:00,86.35144,22.28542,89.1807778316,1.08144,0.31542000000000003,1.1265,85.27,21.97,88.0548340524,134.68,92.54144,32.26542,98.0049766341,1.08144,0.31542000000000003,1.1265,91.46,31.95,96.8799984517,134.47,1.08144,0.31542000000000003,1.1265,1.08144,0.31542000000000003,1.1265,0.0,0.0,0.0,130.33,85.72144,13.23542,86.7371985843,1.08144,0.31542000000000003,1.1265,84.64,12.92,85.6204181256,130.33
2020-02-18 02:00:00,84.92976,22.51993,87.8647334308,0.9597600000000001,0.27993,0.99975,83.97,22.24,86.8652893853,135.27,91.03976,32.57993,96.6937936977,0.9597600000000001,0.27993,0.99975,90.08,32.3,95.6958536197,135.04,0.9597600000000001,0.27993,0.99975,0.9597600000000001,0.27993,0.99975,0.0,0.0,0.0,130.89,84.32976,13.21993,85.3596800068,0.9597600000000001,0.27993,0.99975,83.37,12.94,84.3682434332,130.89
2020-02-18 02:30:00,83.45648,23.03814,86.5779414669,1.05648,0.30814,1.1005,82.4,22.73,85.4775578734,135.6,89.43648,33.15814,95.3852514965,1.05648,0.30814,1.1005,88.38,32.85,94.2875755336,135.38,1.05648,0.30814,1.1005,1.05648,0.30814,1.1005,0.0,0.0,0.0,131.21,82.86648,12.94814,83.8719728935,1.05648,0.30814,1.1005,81.81,12.64,82.7807085014,131.21
2020-02-18 03:00:00,81.9648,23.78015,85.3447360595,0.9948,0.29015,1.03625,80.97,23.49,84.3084871173,135.97,87.8648,33.99015,94.2101553765,0.9948,0.29015,1.03625,86.87,33.7,93.1777167567,135.75,0.9948,0.29015,1.03625,0.9948,0.29015,1.03625,0.0,0.0,0.0,131.58,81.3948,12.33015,82.3234235565,0.9948,0.29015,1.03625,80.4,12.04,81.2965042299,131.58
2020-02-18 03:30:00,80.48824,24.01282,83.9938825311,1.03824,0.30282000000000003,1.0815,79.45,23.71,82.9124031735,135.78,86.28824,34.21282,92.8233667492,1.03824,0.30282000000000003,1.0815,85.25,33.91,91.7466653345,135.56,1.03824,0.30282000000000003,1.0815,1.03824,0.30282000000000003,1.0815,0.0,0.0,0.0,131.39,79.93824,12.11282,80.8507428701,1.03824,0.30282000000000003,1.0815,78.9,11.81,79.7789828213,131.39
2020-02-18 04:00:00,79.56552,24.45536,83.2390329449,1.11552,0.32536000000000004,1.162,78.45,24.13,82.0771551651,136.1,85.29552,34.70536,92.0857629865,1.11552,0.32536000000000004,1.162,84.18,34.38,90.9299554602,135.88,1.11552,0.32536000000000004,1.162,1.11552,0.32536000000000004,1.162,0.0,0.0,0.0,131.72,79.03552,11.81536,79.9138045246,1.11552,0.32536000000000004,1.162,77.92,11.49,78.7625958181,131.72
2020-02-18 04:30:00,78.9792,23.87935,82.5102259666,1.1292,0.32935000000000003,1.17625,77.85,23.55,81.3340334669,135.44,84.6792,34.02935,91.2609641307,1.1292,0.32935000000000003,1.17625,83.55,33.7,90.0904684193,135.22,1.1292,0.32935000000000003,1.17625,1.1292,0.32935000000000003,1.17625,0.0,0.0,0.0,131.06,78.4492,12.14935,79.3844045519,1.1292,0.32935000000000003,1.17625,77.32,11.82,78.2182510671,131.06
2020-02-18 05:00:00,80.1732,23.3226,83.4966207041,1.0032,0.2926,1.045,79.17,23.03,82.4516209665,135.26,85.9632,33.4326,92.23562488,1.0032,0.2926,1.045,84.96,33.14,91.194633614,135.03,1.0032,0.2926,1.045,1.0032,0.2926,1.045,0.0,0.0,0.0,130.88,79.6232,12.5426,80.6050295763,1.0032,0.2926,1.045,78.62,12.25,79.5686301252,130.88
2020-02-18 05:30:00,82.96184,22.70012,86.0114082212,0.8918400000000001,0.26012,0.929,82.07,22.44,85.0825393368,135.12,88.95184,32.74012,94.7857863659,0.8918400000000001,0.26012,0.929,88.06,32.48,93.8590112882,134.91,0.8918400000000001,0.26012,0.929,0.8918400000000001,0.26012,0.929,0.0,0.0,0.0,130.76,82.38184,12.95012,83.3934839769,0.8918400000000001,0.26012,0.929,81.49,12.69,82.4721540885,130.76
2020-02-18 06:00:00,87.7288,20.5484,90.1031580579,0.7488,0.2184,0.78,86.98,20.33,89.3242928883,134.51,94.0788,30.3784,98.8618621916,0.7488,0.2184,0.78,93.33,30.16,98.0821823778,134.29,0.7488,0.2184,0.78,0.7488,0.2184,0.78,0.0,0.0,0.0,130.16,87.0688,14.6884,88.2990658388,0.7488,0.2184,0.78,86.32,14.47,87.5244154508,130.16
2020-02-18 06:30:00,99.51504,14.53897,100.5714911636,0.7850400000000001,0.22897,0.8177500000000001,98.73,14.31,99.7616609725,133.77,106.70504,23.87897,109.3442763461,0.7850400000000001,0.22897,0.8177500000000001,105.92,23.65,108.5281940327,133.55,0.7850400000000001,0.22897,0.8177500000000001,0.7850400000000001,0.22897,0.8177500000000001,0.0,0.0,0.0,129.44,98.71504,20.16897,100.7543868676,0.7850400000000001,0.22897,0.8177500000000001,97.93,19.94,99.9394241528,129.44
2020-02-18 07:00:00,109.30432,9.32376,109.7012619399,1.14432,0.33376,1.192,108.16,8.99,108.5329705666,132.92,117.12432,18.24376,118.5366656963,1.14432,0.33376,1.192,115.98,17.91,117.3547123042,132.7,1.14432,0.33376,1.192,1.14432,0.33376,1.192,0.0,0.0,0.0,128.63,108.38432,25.07376,111.2468168641,1.14432,0.33376,1.192,107.24,24.74,110.0567362772,128.63
2020-02-18 07:30:00,116.51576,4.835430000000001,116.6160525471,1.35576,0.39543000000000006,1.41225,115.16,4.44,115.2455604351,132.01,124.81576,13.37543,125.5303790804,1.35576,0.39543000000000006,1.41225,123.46,12.98,124.1404527139,131.82,1.35576,0.39543000000000006,1.41225,1.35576,0.39543000000000006,1.41225,0.0,0.0,0.0,127.76,115.51576,29.18543,119.1456257387,1.35576,0.39543000000000006,1.41225,114.16,28.79,117.7343182764,127.76
2020-02-18 08:00:00,122.68648,1.50564,122.6957184526,1.5964800000000001,0.46564000000000005,1.663,121.09,1.04,121.0944660172,132.49,131.40648,9.85564,131.7755539764,1.5964800000000001,0.46564000000000005,1.663,129.81,9.39,130.1491767166,132.28,1.5964800000000001,0.46564000000000005,1.663,1.5964800000000001,0.46564000000000005,1.663,0.0,0.0,0.0,128.21,121.61648,32.77564,125.955590527,1.5964800000000001,0.46564000000000005,1.663,120.02,32.31,124.2929463003,128.21
2020-02-18 08:30:00,128.85384,3.56737,128.9032125723,2.01384,0.5873700000000001,2.09775,126.84,2.98,126.8750014778,132.05,137.98384,5.67737,138.1005888158,2.01384,0.5873700000000001,2.09775,135.97,5.09,136.0652380294,131.85,2.01384,0.5873700000000001,2.09775,2.01384,0.5873700000000001,2.09775,0.0,0.0,0.0,127.8,127.71384,36.62737,132.8622939764,2.01384,0.5873700000000001,2.09775,125.7,36.04,130.7645655367,127.8
2020-02-18 09:00:00,132.72872,6.62296,132.8938550573,2.7187200000000002,0.7929600000000001,2.832,130.01,5.83,130.1406508359,131.12,142.05872,2.7329600000000003,142.0850062406,2.7187200000000002,0.7929600000000001,2.832,139.34,1.94,139.353504441,130.93,2.7187200000000002,0.7929600000000001,2.832,2.7187200000000002,0.7929600000000001,2.832,0.0,0.0,0.0,126.91,131.54872,39.17296,137.2573733131,2.7187200000000002,0.7929600000000001,2.832,128.83,38.38,134.4254190992,126.91
2020-02-18 09:30:00,135.85664,8.51152,136.1230054208,2.81664,0.82152,2.934,133.04,7.69,133.2620639942,130.86,145.40664,1.07152,145.4105880299,2.81664,0.82152,2.934,142.59,0.25,142.5902191597,130.67,2.81664,0.82152,2.934,2.81664,0.82152,2.934,0.0,0.0,0.0,126.63,134.65664,40.93152,140.7401862497,2.81664,0.82152,2.934,131.84,40.11,137.8063775738,126.63
2020-02-18 10:00:00,135.95168,8.92799,136.2445165879,3.90168,1.13799,4.06425,132.05,7.79,132.2795774109,131.75,145.42168,1.8079900000000002,145.4329187009,3.90168,1.13799,4.06425,141.52,0.67,141.521585986,131.55,3.90168,1.13799,4.06425,3.90168,1.13799,4.06425,0.0,0.0,0.0,127.49,134.75168,41.72799,141.0646674836,3.90168,1.13799,4.06425,130.85,40.59,137.0009875877,127.49
2020-02-18 10:30:00,134.53544,7.87992,134.7660111274,5.00544,1.45992,5.214,129.53,6.42,129.6890022323,132.53,143.77544,2.94992,143.8056993836,5.00544,1.45992,5.214,138.77,1.49,138.7779989768,132.34,5.00544,1.45992,5.214,5.00544,1.45992,5.214,0.0,0.0,0.0,128.25,133.34544,41.14992,139.5504291817,5.00544,1.45992,5.214,128.34,39.69,134.3370823712,128.25
2020-02-18 11:00:00,133.02744,8.39217,133.2918913898,5.76744,1.6821700000000002,6.00775,127.26,6.71,127.4367753045,132.53,142.17744,2.85217,142.2060452958,5.76744,1.6821700000000002,6.00775,136.41,1.17,136.4150175017,132.34,5.76744,1.6821700000000002,6.00775,5.76744,1.6821700000000002,6.00775,0.0,0.0,0.0,128.25,131.87744,41.65217,138.2988157819,5.76744,1.6821700000000002,6.00775,126.11,39.97,132.2926037237,128.25
2020-02-18 11:30:00,134.9248,10.03265,135.2972864512,6.2148,1.81265,6.47375,128.71,8.22,128.9722160002,132.16,144.1548,2.37265,144.1743244516,6.2148,1.81265,6.47375,137.94,0.56,137.9411367214,131.94,6.2148,1.81265,6.47375,6.2148,1.81265,6.47375,0.0,0.0,0.0,127.88,133.7548,43.11265,140.5313029651,6.2148,1.81265,6.47375,127.54,41.3,134.0602163209,127.88
2020-02-18 12:00:00,135.97704,10.49997,136.3818344838,6.13704,1.78997,6.39275,129.84,8.71,130.1318166322,132.12,145.26704,2.7899700000000003,145.2938293355,6.13704,1.78997,6.39275,139.13,1.0,139.1335937148,131.94,6.13704,1.78997,6.39275,6.13704,1.78997,6.39275,0.0,0.0,0.0,127.85,134.79704,43.49997,141.6421172631,6.13704,1.78997,6.39275,128.66,41.71,135.2520598734,127.85
2020-02-18 12:30:00,138.06048,10.11764,138.4307147168,3.66048,1.06764,3.813,134.4,9.05,134.704352194,131.86,147.73048,2.43764,147.7505898797,3.66048,1.06764,3.813,144.07,1.37,144.0765137002,131.65,3.66048,1.06764,3.813,3.66048,1.06764,3.813,0.0,0.0,0.0,127.61,136.82048,42.97764,143.4117194911,3.66048,1.06764,3.813,133.16,41.91,139.5995476354,127.61
2020-02-18 13:00:00,134.97056,9.28558,135.2895933272,5.71056,1.66558,5.9485,129.26,7.62,129.4844083278,132.13,144.20056,2.55558,144.2232037276,5.71056,1.66558,5.9485,138.49,0.89,138.4928597437,131.92,5.71056,1.66558,5.9485,5.71056,1.66558,5.9485,0.0,0.0,0.0,127.86,133.82056,42.36558,140.3666080215,5.71056,1.66558,5.9485,128.11,40.7,134.4197236272,127.86
2020-02-18 13:30:00,134.316,7.56425,134.5288286356,4.506,1.31425,4.69375,129.81,6.25,129.9603731912,132.31,143.626,2.97425,143.6567925267,4.506,1.31425,4.69375,139.12,1.6600000000000001,139.1299033278,132.1,4.506,1.31425,4.69375,4.506,1.31425,4.69375,0.0,0.0,0.0,128.04,133.126,40.70425,139.2097979456,4.506,1.31425,4.69375,128.62,39.39,134.5164543838,128.04
2020-02-18 14:00:00,134.74072,8.86021,135.0317183012,4.80072,1.40021,5.00075,129.94,7.46,130.1539672849,132.25,144.05072,1.72021,144.0609907468,4.80072,1.40021,5.00075,139.25,0.32,139.2503676835,132.03,4.80072,1.40021,5.00075,4.80072,1.40021,5.00075,0.0,0.0,0.0,127.98,133.56072,41.98021,140.0028712511,4.80072,1.40021,5.00075,128.76,40.58,135.0032369982,127.98
2020-02-18 14:30:00,133.23024,7.85257,133.4614540085,4.26024,1.24257,4.43775,128.97,6.61,129.1392775262,131.49,142.48024,2.44257,142.5011752185,4.26024,1.24257,4.43775,138.22,1.2,138.2252089888,131.28,4.26024,1.24257,4.43775,4.26024,1.24257,4.43775,0.0,0.0,0.0,127.25,132.04024,40.60257,138.1419330611,4.26024,1.24257,4.43775,127.78,39.36,133.7046670838,127.25
2020-02-18 15:00:00,133.89144,7.49917,134.1012873017,3.63144,1.05917,3.78275,130.26,6.44,130.4190982947,131.47,143.23144,2.43917,143.252207504,3.63144,1.05917,3.78275,139.6,1.38,139.6068207503,131.28,3.63144,1.05917,3.78275,3.63144,1.05917,3.78275,0.0,0.0,0.0,127.23,132.70144,40.25917,138.6739807865,3.63144,1.05917,3.78275,129.07,39.2,134.8914559933,127.23
2020-02-18 15:30:00,134.43632,6.90226,134.6133920836,2.95632,0.86226,3.0795,131.48,6.04,131.6186612909,131.42,143.86632,2.66226,143.8909505794,2.95632,0.86226,3.0795,140.91,1.8,140.9214962311,131.23,2.95632,0.86226,3.0795,2.95632,0.86226,3.0795,0.0,0.0,0.0,127.19,133.23632,39.61226,139.0001730555,2.95632,0.86226,3.0795,130.28,38.75,135.9207154925,127.19
2020-02-18 16:00:00,136.65656,7.37858,136.8556130886,2.56656,0.74858,2.6734999999999998,134.09,6.63,134.2538081397,131.74,146.25656,1.95858,146.2696734756,2.56656,0.74858,2.6734999999999998,143.69,1.21,143.6950945579,131.53,2.56656,0.74858,2.6734999999999998,2.56656,0.74858,2.6734999999999998,0.0,0.0,0.0,127.5,135.43656,40.23858,141.2876679157,2.56656,0.74858,2.6734999999999998,132.87,39.49,138.6142020141,127.5
2020-02-18 16:30:00,138.37424,6.80332,138.5413853641,5.87424,1.71332,6.119,132.5,5.09,132.5977303727,132.22,147.86424,4.62332,147.936501779,5.87424,1.71332,6.119,141.99,2.91,142.0198162229,132.0,5.87424,1.71332,6.119,5.87424,1.71332,6.119,0.0,0.0,0.0,127.97,137.16424,39.89332,142.8478411296,5.87424,1.71332,6.119,131.29,38.18,136.7288429703,127.97
2020-02-18 17:00:00,139.66184,5.79012,139.7818122711,5.69184,1.66012,5.929,133.97,4.13,134.0336442838,131.9,149.27184,5.56012,149.3753565733,5.69184,1.66012,5.929,143.58,3.9,143.6329572208,131.71,5.69184,1.66012,5.929,5.69184,1.66012,5.929,0.0,0.0,0.0,127.68,138.42184,38.77012,143.7488364955,5.69184,1.66012,5.929,132.73,37.11,137.8201908285,127.68
2020-02-18 17:30:00,141.71672,5.07821,141.8076759007,5.61672,1.63821,5.85075,136.1,3.44,136.1434669751,131.69,151.46672,6.26821,151.596364482,5.61672,1.63821,5.85075,145.85,4.63,145.9234710388,131.49,5.61672,1.63821,5.85075,5.61672,1.63821,5.85075,0.0,0.0,0.0,127.48,140.43672,37.92821,145.4682832722,5.61672,1.63821,5.85075,134.82,36.29,139.6187541128,127.48
2020-02-18 18:00:00,144.66256,4.71408,144.7393478499,5.36256,1.5640800000000001,5.586,139.3,3.15,139.335611026,131.54,154.63256,6.50408,154.7692852888,5.36256,1.5640800000000001,5.586,149.27,4.94,149.3517207802,131.33,5.36256,1.5640800000000001,5.586,5.36256,1.5640800000000001,5.586,0.0,0.0,0.0,127.34,143.35256,37.50408,148.1773008095,5.36256,1.5640800000000001,5.586,137.99,35.94,142.5935612151,127.34
2020-02-18 18:30:00,142.56296,2.29628,142.5814520399,5.23296,1.52628,5.451,137.33,0.77,137.3321586519,132.03,152.38296,9.08628,152.6536176532,5.23296,1.52628,5.451,147.15,7.5600000000000005,147.3440738544,131.83,5.23296,1.52628,5.451,5.23296,1.52628,5.451,0.0,0.0,0.0,127.83,141.26296,35.32628,145.6130829514,5.23296,1.52628,5.451,136.03,33.8,140.1663329762,127.83
2020-02-18 19:00:00,139.90944,2.3406700000000003,139.9290182098,4.93944,1.4406700000000001,5.14525,134.97,0.9,134.9730006335,132.43,149.54944,10.79067,149.9382324938,4.93944,1.4406700000000001,5.14525,144.61,9.35,144.9119546483,132.23,4.93944,1.4406700000000001,5.14525,4.93944,1.4406700000000001,5.14525,0.0,0.0,0.0,128.21,138.63944,33.80067,142.7003140009,4.93944,1.4406700000000001,5.14525,133.7,32.36,137.5603852859,128.21
2020-02-18 19:30:00,135.81816,3.98238,135.8765319555,4.80816,1.40238,5.0085,131.01,2.58,131.035401705,132.73,145.17816,12.58238,145.7223882163,4.80816,1.40238,5.0085,140.37,11.18,140.8145209132,132.52,4.80816,1.40238,5.0085,4.80816,1.40238,5.0085,0.0,0.0,0.0,128.48,134.60816,32.31238,138.4321011899,4.80816,1.40238,5.0085,129.8,30.91,133.4296372625,128.48
2020-02-18 20:00:00,131.9472,3.7296,131.9998996363,1.2671999999999999,0.36960000000000004,1.32,130.68,3.36,130.7231884556,133.03,141.3072,12.3996,141.8501845328,1.2671999999999999,0.36960000000000004,1.32,140.04,12.03,140.5557629555,132.83,1.2671999999999999,0.36960000000000004,1.32,1.2671999999999999,0.36960000000000004,1.32,0.0,0.0,0.0,128.79,130.7572,30.6196,134.2944721722,1.2671999999999999,0.36960000000000004,1.32,129.49,30.25,132.9763986578,128.79
2020-02-18 20:30:00,128.5732,5.58635,128.6945028529,1.3932,0.40635000000000004,1.45125,127.18,5.18,127.2854461437,133.28,137.6632,14.39635,138.4139137788,1.3932,0.40635000000000004,1.45125,136.27,13.99,136.9862511349,133.06,1.3932,0.40635000000000004,1.45125,1.3932,0.40635000000000004,1.45125,0.0,0.0,0.0,129.02,127.4332,28.98635,130.6882892556,1.3932,0.40635000000000004,1.45125,126.04,28.58,129.2396920454,129.02
2020-02-18 21:00:00,124.41736,6.70673,124.597992346,1.01736,0.29673000000000005,1.05975,123.4,6.41,123.5663712342,132.19,133.22736,15.46673,134.1221428007,1.01736,0.29673000000000005,1.05975,132.21,15.17,133.0774699188,131.98,1.01736,0.29673000000000005,1.05975,1.01736,0.29673000000000005,1.05975,0.0,0.0,0.0,127.95,123.28736,27.19673,126.2514762625,1.01736,0.29673000000000005,1.05975,122.27,26.9,125.1941008994,127.95
2020-02-18 21:30:00,118.16208,10.18519,118.6002329056,1.25208,0.36519,1.3042500000000001,116.91,9.82,117.3216966294,132.3,126.51208,19.18519,127.95850069950001,1.25208,0.36519,1.3042500000000001,125.26,18.82,126.6659385944,132.09,1.25208,0.36519,1.3042500000000001,1.25208,0.36519,1.3042500000000001,0.0,0.0,0.0,128.06,117.12208,23.92519,119.5407727098,1.25208,0.36519,1.3042500000000001,115.87,23.56,118.2409848572,128.06
2020-02-18 22:00:00,111.79912,13.04016,112.5570477829,1.26912,0.37016000000000004,1.322,110.53,12.67,111.2538080247,132.55,119.70912,22.20016,121.7502382552,1.26912,0.37016000000000004,1.322,118.44,21.83,120.4349720804,132.35,1.26912,0.37016000000000004,1.322,1.26912,0.37016000000000004,1.322,0.0,0.0,0.0,128.3,110.83912,21.27016,112.8615533687,1.26912,0.37016000000000004,1.322,109.57,20.9,111.5454835482,128.3
2020-02-18 22:30:00,104.91464,15.47802,106.0502276728,1.36464,0.39802000000000004,1.4215,103.55,15.08,104.6422902081,133.09,112.35464,24.85802,115.0716571874,1.36464,0.39802000000000004,1.4215,110.99,24.46,113.6532960367,132.88,1.36464,0.39802000000000004,1.4215,1.36464,0.39802000000000004,1.4215,0.0,0.0,0.0,128.8,104.05464,19.22802,105.816278798,1.36464,0.39802000000000004,1.4215,102.69,18.83,104.4021312043,128.8
2020-02-18 23:00:00,98.11488,17.66309,99.6920981109,1.48488,0.43309000000000003,1.54675,96.63,17.23,98.1541124966,133.09,105.05488,27.16309,108.5097289194,1.48488,0.43309000000000003,1.54675,103.57,26.73,106.9637218874,132.88,1.48488,0.43309000000000003,1.54675,1.48488,0.43309000000000003,1.54675,0.0,0.0,0.0,128.8,97.32488,17.12309,98.8196968127,1.48488,0.43309000000000003,1.54675,95.84,16.69,97.2823812414,128.8
2020-02-18 23:30:00,91.45864,19.71752,93.5599456263,1.56864,0.45752000000000004,1.634,89.89,19.26,91.9301892743,133.68,97.94864,29.40752,102.2679730434,1.56864,0.45752000000000004,1.634,96.38,28.95,100.6340245643,133.46,1.56864,0.45752000000000004,1.634,1.56864,0.45752000000000004,1.634,0.0,0.0,0.0,129.34,90.75864,15.48752,92.0705925386,1.56864,0.45752000000000004,1.634,89.19,15.03,90.4475372799,129.34
2020-02-19 00:00:00,86.89968,21.72074,89.573126161,1.5796800000000002,0.46074000000000004,1.6455000000000002,85.32,21.26,87.9288917251,134.62,93.08968,31.63074,98.3167952867,1.5796800000000002,0.46074000000000004,1.6455000000000002,91.51,31.17,96.6728969257,134.42,1.5796800000000002,0.46074000000000004,1.6455000000000002,1.5796800000000002,0.46074000000000004,1.6455000000000002,0.0,0.0,0.0,130.25,86.27968,13.99074,87.4066587089,1.5796800000000002,0.46074000000000004,1.6455000000000002,84.7,13.53,85.7738357543,130.25
2020-02-19 00:30:00,85.14672,22.34071,88.0288092051,1.47672,0.43071000000000004,1.5382500000000001,83.67,21.91,86.4911382744,134.62,91.23672,32.29071,96.7823797427,1.47672,0.43071000000000004,1.5382500000000001,89.76,31.86,95.2466125382,134.42,1.47672,0.43071000000000004,1.5382500000000001,1.47672,0.43071000000000004,1.5382500000000001,0.0,0.0,0.0,130.28,84.52672,13.39071,85.5808244192,1.47672,0.43071000000000004,1.5382500000000001,83.05,12.96,84.0551253643,130.28
2020-02-19 01:00:00,87.1212,21.95285,89.8444829278,1.6212,0.47285000000000005,1.6887500000000002,85.5,21.48,88.1569078405,134.25,93.3412,31.84285,98.6232564539,1.6212,0.47285000000000005,1.6887500000000002,91.72,31.37,96.9362434799,134.04,1.6212,0.47285000000000005,1.6887500000000002,1.6212,0.47285000000000005,1.6887500000000002,0.0,0.0,0.0,129.89,86.4812,13.70285,87.560071103,1.6212,0.47285000000000005,1.6887500000000002,84.86,13.23,85.8851122139,129.89
2020-02-19 01:30:00,87.77504,22.05897,90.5044518489,1.74504,0.50897,1.8177500000000002,86.03,21.55,88.6880115912,134.65,94.02504,32.01897,99.3273506486,1.74504,0.50897,1.8177500000000002,92.28,31.51,97.5114275354,134.42,1.74504,0.50897,1.8177500000000002,1.74504,0.50897,1.8177500000000002,0.0,0.0,0.0,130.28,87.12504,13.83897,88.2172867734,1.74504,0.50897,1.8177500000000002,85.38,13.33,86.4143118933,130.28
2020-02-19 02:00:00,85.6088,22.7709,88.5854419431,1.6488,0.48090000000000005,1.7175,83.96,22.29,86.8684390328,134.9,91.7088,32.7709,97.3880684902,1.6488,0.48090000000000005,1.7175,90.06,32.29,95.6736520678,134.69,1.6488,0.48090000000000005,1.7175,1.6488,0.48090000000000005,1.7175,0.0,0.0,0.0,130.52,85.3788,13.2509,86.4009597183,1.6488,0.48090000000000005,1.7175,83.73,12.77,84.6982042313,130.52
2020-02-19 02:30:00,84.46984,22.76037,87.4825028915,1.26984,0.37037000000000003,1.32275,83.2,22.39,86.1600377205,135.16,90.51984,32.83037,96.2895354022,1.26984,0.37037000000000003,1.32275,89.25,32.46,94.9695430125,134.94,1.26984,0.37037000000000003,1.32275,1.26984,0.37037000000000003,1.32275,0.0,0.0,0.0,130.76,83.85984,13.18037,84.8893097991,1.26984,0.37037000000000003,1.32275,82.59,12.81,83.5775340627,130.76
2020-02-19 03:00:00,82.98088,23.199840000000002,86.1629794146,1.13088,0.32984,1.178,81.85,22.87,84.9850539801,135.58,88.93088,33.31984,94.9679585713,1.13088,0.32984,1.178,87.8,32.99,93.7932838747,135.36,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0.0,0.0,0.0,131.17,82.38088,12.87984,83.3816506673,1.13088,0.32984,1.178,81.25,12.55,82.2135329493,131.17
2020-02-19 03:30:00,81.62312,23.67216,84.9864982077,1.17312,0.34216,1.222,80.45,23.33,83.7644996404,135.63,87.49312,33.85216,93.8137238574,1.17312,0.34216,1.222,86.32,33.51,92.5962337247,135.41,1.17312,0.34216,1.222,1.17312,0.34216,1.222,0.0,0.0,0.0,131.22,81.06312,12.48216,82.0184963432,1.17312,0.34216,1.222,79.89,12.14,80.8071265422,131.22
2020-02-19 04:00:00,80.7912,23.77285,84.2161884353,1.1412,0.33285000000000003,1.18875,79.65,23.44,83.0274418491,135.84,86.6012,33.97285,93.0264606365,1.1412,0.33285000000000003,1.18875,85.46,33.64,91.8425892492,135.61,1.1412,0.33285000000000003,1.18875,1.1412,0.33285000000000003,1.18875,0.0,0.0,0.0,131.41,80.2212,12.49285,81.1881286307,1.1412,0.33285000000000003,1.18875,79.08,12.16,80.0094494419,131.41
2020-02-19 04:30:00,81.1796,23.62405,84.5471655028,0.9396,0.27405,0.9787500000000001,80.24,23.35,83.5684156844,136.09,87.0396,33.83405,93.384339734,0.9396,0.27405,0.9787500000000001,86.1,33.56,92.4093263691,135.87,0.9396,0.27405,0.9787500000000001,0.9396,0.27405,0.9787500000000001,0.0,0.0,0.0,131.66,80.6196,12.60405,81.5989091873,0.9396,0.27405,0.9787500000000001,79.68,12.33,80.6283529535,131.66
2020-02-19 05:00:00,81.33752,23.35761,84.6248787572,0.9175200000000001,0.26761,0.9557500000000001,80.42,23.09,83.6691370817,135.77,87.21752,33.52761,93.4398010875,0.9175200000000001,0.26761,0.9557500000000001,86.3,33.26,92.4873915731,135.55,0.9175200000000001,0.26761,0.9557500000000001,0.9175200000000001,0.26761,0.9557500000000001,0.0,0.0,0.0,131.35,80.79752,12.697610000000001,81.7891712751,0.9175200000000001,0.26761,0.9557500000000001,79.88,12.43,80.8413217359,131.35
2020-02-19 05:30:00,84.2096,22.1178,87.0658016043,1.0896,0.3178,1.135,83.12,21.8,85.9312190068,135.08,90.2796,32.1078,95.8191890855,1.0896,0.3178,1.135,89.19,31.79,94.6861140823,134.87,1.0896,0.3178,1.135,1.0896,0.3178,1.135,0.0,0.0,0.0,130.69,83.6296,13.6978,84.7439656908,1.0896,0.3178,1.135,82.54,13.38,83.6174383726,130.69
